Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/04/2020 23:00,19.58528,-2.69596,19.76996189,2.58528,0.75404,2.693,34,-6.9,34.69308288,36.68528,-6.36596,37.23352274,2.58528,0.75404,2.693,34.1,-7.12,34.83539005
14/04/2020 23:30,20.28264,-1.40548,20.33127786,6.39264,1.86452,6.659,27.78,-6.54,28.53944639,34.29264,-4.89548,34.6403072,6.39264,1.86452,6.659,27.9,-6.76,28.70727434
15/04/2020 00:00,20.2608,-0.4606,20.26603486,7.7808,2.2694,8.105,24.96,-5.46,25.55020939,32.8608,-1.5906,32.89927332,7.7808,2.2694,8.105,25.08,-3.86,25.37530295
15/04/2020 00:30,19.89384,-1.80888,19.97590841,8.16384,2.38112,8.504,23.46,-8.38,24.91176429,31.70384,-6.25888,32.31573997,8.16384,2.38112,8.504,23.54,-8.64,25.07550996
15/04/2020 01:00,19.70064,-1.46648,19.75514566,8.72064,2.54352,9.084,21.96,-8.02,23.37866549,30.78064,-5.71648,31.30696316,8.72064,2.54352,9.084,22.06,-8.26,23.55570419
15/04/2020 01:30,19.3976,-2.2932,19.53268164,6.2976,1.8368,6.56,26.2,-8.26,27.47121402,32.5976,-6.6632,33.27163597,6.2976,1.8368,6.56,26.3,-8.5,27.63946454
15/04/2020 02:00,18.9276,-2.7082,19.12036582,4.9776,1.4518,5.185,27.9,-8.32,29.11412716,32.9776,-7.1282,33.73919586,4.9776,1.4518,5.185,28,-8.58,29.28508836
15/04/2020 02:30,18.4932,-2.5624,18.66987788,4.9632,1.4476,5.17,27.06,-8.02,28.22346541,32.1432,-6.8324,32.8613298,4.9632,1.4476,5.17,27.18,-8.28,28.41321524
15/04/2020 03:00,17.17856,-2.95292,17.43050946,3.41856,0.99708,3.561,27.52,-7.9,28.63145822,31.05856,-7.14292,31.86934978,3.41856,0.99708,3.561,27.64,-8.14,28.81369813
15/04/2020 03:30,16.5664,-3.1598,16.86505099,2.6064,0.7602,2.715,27.92,-7.84,28.99986207,30.6264,-7.3198,31.4889798,2.6064,0.7602,2.715,28.02,-8.08,29.1617352
15/04/2020 04:00,16.7704,-3.8278,17.20169669,2.7504,0.8022,2.865,28.04,-9.26,29.52946325,30.9104,-8.7178,32.1162399,2.7504,0.8022,2.865,28.16,-9.52,29.72567913
15/04/2020 04:30,16.65584,-3.69788,17.06139861,2.71584,0.79212,2.829,27.88,-8.98,29.29052406,30.73584,-8.44788,31.87567312,2.71584,0.79212,2.829,28.02,-9.24,29.50420309
15/04/2020 05:00,16.92608,-3.40656,17.26548103,3.64608,1.06344,3.798,26.56,-8.94,28.02422523,30.32608,-8.11656,31.39346547,3.64608,1.06344,3.798,26.68,-9.18,28.21515196
15/04/2020 05:30,17.47808,-3.38556,17.80295754,4.43808,1.29444,4.623,26.08,-9.36,27.70877117,30.63808,-8.34556,31.75437478,4.43808,1.29444,4.623,26.2,-9.64,27.91719184
15/04/2020 06:00,17.65912,-3.64484,18.03134431,3.54912,1.03516,3.697,28.22,-9.36,29.73176752,31.88912,-8.60484,33.0296722,3.54912,1.03516,3.697,28.34,-9.64,29.93468223
15/04/2020 06:30,19.14208,-2.30356,19.28018712,4.58208,1.33644,4.773,29.12,-7.28,30.01620895,33.84208,-5.98356,34.3669808,4.58208,1.33644,4.773,29.26,-7.32,30.16173072
15/04/2020 07:00,21.93024,-0.53868,21.93685489,8.13024,2.37132,8.469,27.6,-5.82,28.20695659,35.85024,-3.64868,36.03543497,8.13024,2.37132,8.469,27.72,-6.02,28.36615589
15/04/2020 07:30,23.70432,-0.03624,23.7043477,9.54432,2.78376,9.942,28.32,-5.64,28.87614933,37.96432,-3.05624,38.08713951,9.54432,2.78376,9.942,28.42,-5.84,29.01382429
15/04/2020 08:00,26.50696,0.48328,26.51136526,12.69696,3.70328,13.226,27.62,-6.44,28.3608533,40.43696,-2.93672,40.54345889,12.69696,3.70328,13.226,27.74,-6.64,28.5236253
15/04/2020 08:30,28.75104,1.89072,28.8131415,15.67104,4.57072,16.324,26.16,-5.36,26.70346794,41.95104,-0.96928,41.96223613,15.67104,4.57072,16.324,26.28,-5.54,26.85758738
15/04/2020 09:00,33.39672,4.50696,33.69945987,23.88672,6.96696,24.882,19.02,-4.92,19.64603777,43.02672,1.86696,43.06720531,23.88672,6.96696,24.882,19.14,-5.1,19.80781664
15/04/2020 09:30,36.26592,6.72256,36.88373309,29.42592,8.58256,30.652,13.68,-3.72,14.17676973,43.22592,4.70256,43.480964,29.42592,8.58256,30.652,13.8,-3.88,14.33507586
15/04/2020 10:00,40.59656,9.72108,41.74422212,37.54656,10.95108,39.111,6.1,-2.46,6.577355092,43.74656,8.35108,44.53652489,37.54656,10.95108,39.111,6.2,-2.6,6.723094526
15/04/2020 10:30,42.97736,11.42048,44.46887491,41.72736,12.17048,43.466,2.5,-1.5,2.915475947,44.28736,10.57048,45.53136615,41.72736,12.17048,43.466,2.56,-1.6,3.018873962
15/04/2020 11:00,44.24128,13.16704,46.15909226,45.28128,13.20704,47.168,-2.08,-0.08,2.081537893,43.28128,13.42704,45.3161627,45.28128,13.20704,47.168,-2,0.22,2.012063617
15/04/2020 11:30,45.86768,14.16724,48.00577838,47.40768,13.82724,49.383,-3.08,0.68,3.154171841,44.42768,14.50724,46.73626817,47.40768,13.82724,49.383,-2.98,0.68,3.056599418
15/04/2020 12:00,46.79688,13.58784,48.72963548,46.34688,13.51784,48.278,0.9,0.14,0.910823803,47.42688,13.59784,49.33771579,46.34688,13.51784,48.278,1.08,0.08,1.08295891
15/04/2020 12:30,46.47152,13.71336,48.45264094,47.05152,13.72336,49.012,-1.16,-0.02,1.160172401,45.99152,13.66336,47.97819628,47.05152,13.72336,49.012,-1.06,-0.06,1.061696755
15/04/2020 13:00,48.292,15.296,50.65653837,51.072,14.896,53.2,-5.56,0.8,5.617259118,45.612,15.656,48.22411098,51.072,14.896,53.2,-5.46,0.76,5.512640021
15/04/2020 13:30,47.54024,15.22632,49.91908693,50.73024,14.79632,52.844,-6.38,0.86,6.437701453,44.47024,15.63632,47.13912121,50.73024,14.79632,52.844,-6.26,0.84,6.316106396
15/04/2020 14:00,45.86768,14.55224,48.12080379,48.72768,14.21224,50.758,-5.72,0.68,5.760277771,43.12768,14.25224,45.4216152,48.72768,14.21224,50.758,-5.6,0.04,5.600142855
15/04/2020 14:30,45.92776,14.71268,48.22677774,49.27776,14.37268,51.331,-6.7,0.68,6.734419054,42.67776,15.09268,45.26787148,49.27776,14.37268,51.331,-6.6,0.72,6.639156573
15/04/2020 15:00,44.05488,13.07684,45.95471898,46.27488,13.49684,48.203,-4.44,-0.84,4.518760892,41.93488,12.61684,43.79176649,46.27488,13.49684,48.203,-4.34,-0.88,4.428317965
15/04/2020 15:30,43.2512,12.4616,45.0106407,44.8512,13.0816,46.72,-3.2,-1.24,3.431850813,41.7312,11.7416,43.35156542,44.8512,13.0816,46.72,-3.12,-1.34,3.395585369
15/04/2020 16:00,41.8796,11.2628,43.36763263,41.2896,12.0428,43.01,1.18,-1.56,1.95601636,42.5296,10.3628,43.77390204,41.2896,12.0428,43.01,1.24,-1.68,2.088061302
15/04/2020 16:30,39.64656,9.70108,40.81618151,36.10656,10.53108,37.611,7.08,-1.66,7.2720011,43.26656,8.75108,44.14268473,36.10656,10.53108,37.611,7.16,-1.78,7.377940092
15/04/2020 17:00,38.2116,7.9688,39.03367966,30.9216,9.0188,32.21,14.58,-2.1,14.73045824,45.6016,6.7988,46.10563527,30.9216,9.0188,32.21,14.68,-2.22,14.84691214
15/04/2020 17:30,36.12784,5.54812,36.5513674,24.50784,7.14812,25.529,23.24,-3.2,23.45927535,47.84784,3.78812,47.99755875,24.50784,7.14812,25.529,23.34,-3.36,23.58061068
15/04/2020 18:00,34.0036,3.3548,34.16869175,18.8736,5.5048,19.66,30.26,-4.3,30.56399189,49.2336,5.0648,49.49342954,18.8736,5.5048,19.66,30.36,-0.44,30.36318824
15/04/2020 18:30,29.85568,1.83624,29.91209464,11.33568,3.30624,11.808,37.04,-2.94,37.15649607,48.47568,0.24624,48.4763054,11.33568,3.30624,11.808,37.14,-3.06,37.26584495
15/04/2020 19:00,25.9168,-0.1826,25.91744326,5.2368,1.5274,5.455,41.36,-3.42,41.50115661,46.6768,-2.0326,46.7210351,5.2368,1.5274,5.455,41.44,-3.56,41.59263396
15/04/2020 19:30,25.24128,-1.07796,25.26428732,4.12128,1.20204,4.293,42.24,-4.56,42.48542338,46.44128,-3.51796,46.57433339,4.12128,1.20204,4.293,42.32,-4.72,42.58240012
15/04/2020 20:00,23.92832,-1.55424,23.97874392,2.48832,0.72576,2.592,42.88,-4.56,43.12178104,45.46832,-3.99424,45.64342315,2.48832,0.72576,2.592,42.98,-4.72,43.23839497
15/04/2020 20:30,24.49256,-1.28592,24.52629376,4.16256,1.21408,4.336,40.66,-5,40.96627393,44.92256,-3.96592,45.09728283,4.16256,1.21408,4.336,40.76,-5.18,41.08783275
15/04/2020 21:00,25.4244,0.0992,25.42459353,6.3744,1.8592,6.64,38.1,-3.52,38.26225817,44.5744,-1.8208,44.61157303,6.3744,1.8592,6.64,38.2,-3.68,38.37684719
15/04/2020 21:30,24.61664,0.67152,24.62579753,5.69664,1.66152,5.934,37.84,-1.98,37.89176692,43.61664,-0.43848,43.61884397,5.69664,1.66152,5.934,37.92,-2.1,37.97810422
15/04/2020 22:00,23.96256,-0.66592,23.97181118,7.04256,2.05408,7.336,33.84,-5.44,34.27446863,41.00256,-0.54592,41.00619411,7.04256,2.05408,7.336,33.96,-2.6,34.05938344
15/04/2020 22:30,24.76112,-0.72884,24.77184433,10.46112,3.05116,10.897,28.6,-7.56,29.58231904,39.14112,-4.72884,39.42574289,10.46112,3.05116,10.897,28.68,-7.78,29.7165072
15/04/2020 23:00,23.65816,0.16988,23.65876991,10.62816,3.09988,11.071,26.06,-5.86,26.71073193,36.78816,-2.96012,36.90705931,10.62816,3.09988,11.071,26.16,-6.06,26.8527317
15/04/2020 23:30,22.02592,0.15256,22.02644834,9.74592,2.84256,10.152,24.56,-5.38,25.1423547,34.38592,-2.73744,34.49471078,9.74592,2.84256,10.152,24.64,-5.58,25.26392685
16/04/2020 00:00,20.04256,0.24408,20.04404616,7.76256,2.26408,8.086,24.56,-4.04,24.89006227,32.40256,-1.93592,32.46034012,7.76256,2.26408,8.086,24.64,-4.2,24.99539158
16/04/2020 00:30,17.6172,-0.9854,17.64473715,4.5072,1.3146,4.695,26.22,-4.6,26.62045079,30.8472,-1.5654,30.88689407,4.5072,1.3146,4.695,26.34,-2.88,26.49698096
16/04/2020 01:00,17.45584,-2.46788,17.62942942,4.63584,1.35212,4.829,25.64,-7.64,26.75405016,30.37584,-6.52788,31.06935585,4.63584,1.35212,4.829,25.74,-7.88,26.91917532
16/04/2020 01:30,18.40672,-1.51304,18.46880156,6.36672,1.85696,6.632,24.08,-6.74,25.0054794,30.56672,-5.10304,30.98976265,6.36672,1.85696,6.632,24.2,-6.96,25.18097695
16/04/2020 02:00,18.64768,-1.72276,18.72708924,6.12768,1.78724,6.383,25.04,-7.02,26.00542251,31.30768,-5.45276,31.77897762,6.12768,1.78724,6.383,25.18,-7.24,26.20019084
16/04/2020 02:30,18.05528,-2.63096,18.24596082,4.86528,1.41904,5.068,26.38,-8.1,27.59555037,31.36528,-6.92096,32.11978326,4.86528,1.41904,5.068,26.5,-8.34,27.78138945
16/04/2020 03:00,16.14136,-3.51752,16.5201831,2.03136,0.59248,2.116,28.22,-8.22,29.39280184,30.37136,-7.86752,31.37383271,2.03136,0.59248,2.116,28.34,-8.46,29.57578739
16/04/2020 03:30,14.97776,-3.76732,15.44428679,0.79776,0.23268,0.831,28.36,-8,29.46675415,29.25776,-8.02732,30.33899119,0.79776,0.23268,0.831,28.46,-8.26,29.63442593
16/04/2020 04:00,14.62272,-3.96004,15.14945072,0.34272,0.09996,0.357,28.56,-8.12,29.69188441,29.00272,-8.26004,30.15602806,0.34272,0.09996,0.357,28.66,-8.36,29.85440001
16/04/2020 04:30,14.7548,-4.0386,15.29752964,0.2448,0.0714,0.255,29.02,-8.22,30.16171083,29.3648,-8.3886,30.5394841,0.2448,0.0714,0.255,29.12,-8.46,30.32401688
16/04/2020 05:00,14.55888,-4.09616,15.12413679,0.21888,0.06384,0.228,28.68,-8.32,29.86243125,28.99888,-8.51616,30.22350116,0.21888,0.06384,0.228,28.78,-8.58,30.03172989
16/04/2020 05:30,15.29312,-3.99784,15.80703147,0.69312,0.20216,0.722,29.2,-8.4,30.38420642,29.99312,-8.41784,31.15200279,0.69312,0.20216,0.722,29.3,-8.62,30.54168299
16/04/2020 06:00,17.27128,-3.95296,17.71787249,2.80128,0.81704,2.918,28.94,-9.54,30.47187556,31.86128,-8.98296,33.10339459,2.80128,0.81704,2.918,29.06,-9.8,30.66795722
16/04/2020 06:30,17.57456,-2.06492,17.69545291,1.83456,0.53508,1.911,31.48,-5.2,31.90658866,33.45456,-2.34492,33.53664018,1.83456,0.53508,1.911,31.62,-2.88,31.7508866
16/04/2020 07:00,18.22088,-2.22016,18.3556416,1.85088,0.53984,1.928,32.74,-5.52,33.20207825,34.71088,-5.16016,35.09234164,1.85088,0.53984,1.928,32.86,-5.7,33.35070614
16/04/2020 07:30,20.81856,0.06708,20.81866807,5.09856,1.48708,5.311,31.44,-2.84,31.56800912,36.65856,-0.97292,36.6714684,5.09856,1.48708,5.311,31.56,-2.46,31.65572934
16/04/2020 08:00,25.83672,0.97696,25.85518422,12.36672,3.60696,12.882,26.94,-5.26,27.44870124,39.40672,-1.85304,39.45026411,12.36672,3.60696,12.882,27.04,-5.46,27.58574269
16/04/2020 08:30,30.65256,2.48408,30.75305006,18.80256,5.48408,19.586,23.7,-6,24.44769928,42.60256,-0.71592,42.60857496,18.80256,5.48408,19.586,23.8,-6.2,24.59430828
16/04/2020 09:00,32.26944,3.46692,32.45514277,22.30944,6.50692,23.239,19.92,-6.08,20.82721297,42.32944,0.22692,42.33004823,22.30944,6.50692,23.239,20.02,-6.28,20.98186836
16/04/2020 09:30,36.95296,7.02128,37.61408813,31.03296,9.05128,32.326,11.84,-4.06,12.51675677,42.99296,4.83128,43.26356291,31.03296,9.05128,32.326,11.96,-4.22,12.68266534
16/04/2020 10:00,39.86,9.515,40.97993198,36.36,10.605,37.875,7,-2.18,7.331602826,43.46,8.285,44.24265843,36.36,10.605,37.875,7.1,-2.32,7.469431036
16/04/2020 10:30,43.1588,11.2884,44.61064886,41.7888,12.1884,43.53,2.74,-1.8,3.278353245,44.5888,10.2884,45.76037871,41.7888,12.1884,43.53,2.8,-1.9,3.383784863
16/04/2020 11:00,47.4976,12.1118,49.01752447,48.4176,14.1218,50.435,-1.84,-4.02,4.421085839,46.6576,9.9218,47.70087791,48.4176,14.1218,50.435,-1.76,-4.2,4.553855509
16/04/2020 11:30,48.94696,13.72328,50.83437132,52.29696,15.25328,54.476,-6.7,-3.06,7.365704311,45.71696,12.03328,47.27409713,52.29696,15.25328,54.476,-6.58,-3.22,7.325626253
16/04/2020 12:00,50.82936,14.98648,52.9926261,55.83936,16.28648,58.166,-10.02,-2.6,10.35183076,45.93936,13.54648,47.89500932,55.83936,16.28648,58.166,-9.9,-2.74,10.27217601
16/04/2020 12:30,52.26616,15.49888,54.51574784,57.59616,16.79888,59.996,-10.66,-2.6,10.97249288,47.05616,14.05888,49.11144776,57.59616,16.79888,59.996,-10.54,-2.74,10.89032598
16/04/2020 13:00,52.11128,15.51204,54.37102986,57.64128,16.81204,60.043,-11.06,-2.6,11.36149638,46.68128,14.07204,48.75617102,57.64128,16.81204,60.043,-10.96,-2.74,11.29730941
16/04/2020 13:30,50.84688,15.22284,53.0767375,56.30688,16.42284,58.653,-10.92,-2.4,11.1806261,45.48688,13.88284,47.55827476,56.30688,16.42284,58.653,-10.82,-2.54,11.11413514
16/04/2020 14:00,49.10032,14.85176,51.29733131,54.28032,15.83176,56.542,-10.36,-1.96,10.54377541,44.04032,13.73176,46.13145368,54.28032,15.83176,56.542,-10.24,-2.1,10.45311437
16/04/2020 14:30,48.91672,14.55196,51.03533125,53.76672,15.68196,56.007,-9.7,-2.26,9.959799195,44.18672,13.28196,46.13975169,53.76672,15.68196,56.007,-9.58,-2.4,9.876051843
16/04/2020 15:00,46.53184,13.40512,48.42426433,49.73184,14.50512,51.804,-6.4,-2.2,6.767569726,43.45184,12.16512,45.12263893,49.73184,14.50512,51.804,-6.28,-2.34,6.701790805
16/04/2020 15:30,44.24128,11.14204,45.62275651,43.48128,12.68204,45.293,1.52,-3.08,3.434646998,45.16128,9.44204,46.13776469,43.48128,12.68204,45.293,1.68,-3.24,3.649657518
16/04/2020 16:00,39.49272,9.01496,40.50857239,35.74272,10.42496,37.232,7.5,-2.82,8.012640014,43.34272,7.44496,43.97748067,35.74272,10.42496,37.232,7.6,-2.98,8.163357153
16/04/2020 16:30,36.47368,6.30024,37.01381305,29.14368,8.50024,30.358,14.66,-4.4,15.30606416,43.88368,3.94024,44.06021858,29.14368,8.50024,30.358,14.74,-4.56,15.429232
16/04/2020 17:00,34.81024,4.05132,35.04519942,22.53024,6.57132,23.469,24.56,-5.04,25.07180089,47.19024,5.05132,47.45982074,22.53024,6.57132,23.469,24.66,-1.52,24.70680068
16/04/2020 17:30,33.33568,3.35124,33.50370682,17.69568,5.16124,18.433,31.28,-3.62,31.4887726,49.05568,1.40124,49.07568862,17.69568,5.16124,18.433,31.36,-3.76,31.58460384
16/04/2020 18:00,30.2816,1.1138,30.30207665,10.6416,3.1038,11.085,39.28,-3.98,39.48111954,50.0016,-1.0362,50.01233561,10.6416,3.1038,11.085,39.36,-4.14,39.57712976
16/04/2020 18:30,33.76992,2.35456,33.85190467,15.88992,4.63456,16.552,35.76,-4.56,36.04956588,51.74992,-0.10544,51.75002742,15.88992,4.63456,16.552,35.86,-4.74,36.17191175
16/04/2020 19:00,33.89168,2.19924,33.96295967,16.35168,4.76924,17.033,35.08,-5.14,35.45456247,51.53168,-0.57076,51.53484074,16.35168,4.76924,17.033,35.18,-5.34,35.58297346
16/04/2020 19:30,32.05624,1.75432,32.10420785,14.10624,4.11432,14.694,35.9,-4.72,36.20895469,50.10624,-0.78568,50.11239946,14.10624,4.11432,14.694,36,-4.9,36.33194187
16/04/2020 20:00,30.17,1.585,30.2116058,11.88,3.465,12.375,36.58,-3.76,36.77273446,48.56,-0.455,48.56213159,11.88,3.465,12.375,36.68,-3.92,36.88887095
16/04/2020 20:30,31.62168,2.03924,31.68736571,14.19168,4.13924,14.783,34.86,-4.2,35.11210048,49.15168,-0.22076,49.15217576,14.19168,4.13924,14.783,34.96,-4.36,35.23082741
16/04/2020 21:00,30.89128,2.57204,30.99817043,15.40128,4.49204,16.043,30.98,-3.84,31.21707866,46.48128,0.49204,46.48388424,15.40128,4.49204,16.043,31.08,-4,31.33634312
16/04/2020 21:30,31.53088,4.13484,31.80083797,18.77088,5.47484,19.553,25.52,-2.68,25.66033515,44.39088,5.71484,44.75722985,18.77088,5.47484,19.553,25.62,0.24,25.6211241
16/04/2020 22:00,33.74336,4.52848,34.0458731,25.02336,7.29848,26.066,17.44,-5.54,18.29877592,42.54336,1.55848,42.57189613,25.02336,7.29848,26.066,17.52,-5.74,18.43632284
16/04/2020 22:30,32.2468,4.3224,32.5352002,24.3168,7.0924,25.33,15.86,-5.54,16.79973809,40.2568,1.2924,40.27754019,24.3168,7.0924,25.33,15.94,-5.8,16.96241728
16/04/2020 23:00,29.44152,3.95836,29.70642546,21.25152,6.19836,22.137,16.38,-4.48,16.98160181,37.73152,1.51836,37.76205792,21.25152,6.19836,22.137,16.48,-4.68,17.13163156
16/04/2020 23:30,27.78688,3.78284,28.04319131,20.30688,5.92284,21.153,14.96,-4.28,15.56020565,35.34688,1.46284,35.37713706,20.30688,5.92284,21.153,15.04,-4.46,15.68735797
17/04/2020 00:00,24.33816,2.71988,24.48966679,15.42816,4.49988,16.071,17.82,-3.56,18.17212151,33.32816,0.75988,33.33682148,15.42816,4.49988,16.071,17.9,-3.74,18.2865415
17/04/2020 00:30,23.36328,1.64804,23.42133404,14.63328,4.26804,15.243,17.46,-5.24,18.22934996,32.19328,0.78804,32.20292353,14.63328,4.26804,15.243,17.56,-3.48,17.90150832
17/04/2020 01:00,22.91728,1.33504,22.95613326,14.41728,4.20504,15.018,17,-5.74,17.94289832,31.51728,-1.73496,31.56499683,14.41728,4.20504,15.018,17.1,-5.94,18.10230924
17/04/2020 01:30,26.57016,3.36588,26.78250456,20.42016,5.95588,21.271,12.3,-5.18,13.34625041,32.82016,0.57588,32.82521196,20.42016,5.95588,21.271,12.4,-5.38,13.51681915
17/04/2020 02:00,27.71648,4.04064,28.00946332,22.11648,6.45064,23.038,11.2,-4.82,12.19312921,33.43648,1.45064,33.46793318,22.11648,6.45064,23.038,11.32,-5,12.37507172
17/04/2020 02:30,28.4896,4.7428,28.88168035,24.0096,7.0028,25.01,8.96,-4.52,10.03553686,33.0896,2.3028,33.16963244,24.0096,7.0028,25.01,9.08,-4.7,10.22430438
17/04/2020 03:00,24.83504,2.32772,24.94388687,18.33504,5.34772,19.099,13,-6.04,14.3346294,31.45504,-0.89228,31.46769304,18.33504,5.34772,19.099,13.12,-6.24,14.52831718
17/04/2020 03:30,26.32536,3.54948,26.56357256,21.25536,6.19948,22.141,10.14,-5.3,11.44157332,31.51536,0.69948,31.52312149,21.25536,6.19948,22.141,10.26,-5.5,11.64120269
17/04/2020 04:00,25.1996,3.3028,25.41512007,19.6896,5.7428,20.51,11.02,-4.88,12.05216993,30.8096,0.6828,30.81716515,19.6896,5.7428,20.51,11.12,-5.06,12.21711914
17/04/2020 04:30,27.86,5.06,28.31577652,24.48,7.14,25.5,6.76,-4.16,7.937455512,31.34,2.82,31.46661723,24.48,7.14,25.5,6.86,-4.32,8.106910632
17/04/2020 05:00,27.0416,4.6338,27.43574736,23.1216,6.7438,24.085,7.84,-4.22,8.90359478,31.0816,2.3438,31.16984532,23.1216,6.7438,24.085,7.96,-4.4,9.09514156
17/04/2020 05:30,25.43976,3.61868,25.69584079,19.94976,5.81868,20.781,10.98,-4.4,11.82879537,31.04976,1.23868,31.07445775,19.94976,5.81868,20.781,11.1,-4.58,12.00776415
17/04/2020 06:00,26.27728,3.98004,26.57698558,21.01728,6.13004,21.893,10.52,-4.3,11.36487571,31.65728,1.67004,31.70129983,21.01728,6.13004,21.893,10.64,-4.46,11.53694934
17/04/2020 06:30,28.43968,3.77324,28.68889574,23.11968,6.74324,24.083,10.64,-5.94,12.1857786,33.87968,0.60324,33.88505003,23.11968,6.74324,24.083,10.76,-6.14,12.38859153
17/04/2020 07:00,31.48952,4.53236,31.81402453,27.29952,7.96236,28.437,8.38,-6.86,10.82977377,35.77952,0.88236,35.7903983,27.29952,7.96236,28.437,8.48,-7.08,11.04702675
17/04/2020 07:30,35.84704,6.79872,36.48606406,33.04704,9.63872,34.424,5.6,-5.68,7.976365087,38.76704,6.79872,39.35868372,33.04704,9.63872,34.424,5.72,-2.84,6.386235198
17/04/2020 08:00,41.518,10.964,42.94128107,42.768,12.474,44.55,-2.5,-3.02,3.920510171,40.468,9.314,41.52601137,42.768,12.474,44.55,-2.3,-3.16,3.908401208
17/04/2020 08:30,47.02624,13.54932,48.93926155,48.78624,14.22932,50.819,-3.52,-1.36,3.773592453,45.36624,12.76932,47.12909149,48.78624,14.22932,50.819,-3.42,-1.46,3.718601888
17/04/2020 09:00,48.77216,14.10188,50.76993806,52.29216,15.25188,54.471,-7.04,-2.3,7.406186603,45.35216,12.81188,47.12709078,52.29216,15.25188,54.471,-6.94,-2.44,7.356439356
17/04/2020 09:30,57.87168,18.42924,60.73523058,68.43168,19.95924,71.283,-21.12,-3.06,21.34052483,47.43168,16.73924,50.29877159,68.43168,19.95924,71.283,-21,-3.22,21.24543245
17/04/2020 10:00,58.15352,18.13436,60.91540775,67.52352,19.69436,70.337,-18.74,-3.12,18.99794726,48.88352,16.41436,51.56578073,67.52352,19.69436,70.337,-18.64,-3.28,18.9263837
17/04/2020 10:30,53.39232,15.54276,55.60860746,59.15232,17.25276,61.617,-11.52,-3.42,12.01693805,47.75232,13.67276,49.67120324,59.15232,17.25276,61.617,-11.4,-3.58,11.9489079
17/04/2020 11:00,58.5716,18.6888,61.48092039,69.5616,20.2888,72.46,-21.98,-3.2,22.21171763,47.7016,16.9288,50.61646878,69.5616,20.2888,72.46,-21.86,-3.36,22.11671766
17/04/2020 11:30,68.136,24.748,72.49122706,86.976,25.368,90.6,-37.68,-1.24,37.70039788,49.416,24.728,55.25771476,86.976,25.368,90.6,-37.56,-0.64,37.56545221
17/04/2020 12:00,62.79944,23.28692,66.97798375,77.02944,22.46692,80.239,-28.46,1.64,28.50721312,48.66944,24.04692,54.28599038,77.02944,22.46692,80.239,-28.36,1.58,28.40397859
17/04/2020 12:30,65.00936,23.78148,69.22265293,79.23936,23.11148,82.541,-28.46,1.34,28.49152857,50.87936,24.41148,56.4325228,79.23936,23.11148,82.541,-28.36,1.3,28.38977985
17/04/2020 13:00,64.586,23.688,68.79297014,78.816,22.988,82.1,-28.46,1.4,28.49441349,50.456,24.368,56.03219931,78.816,22.988,82.1,-28.36,1.38,28.39355561
17/04/2020 13:30,65.9996,24.6778,70.46233755,82.2096,23.9778,85.635,-32.42,1.4,32.45021417,49.9296,25.3578,55.99984801,82.2096,23.9778,85.635,-32.28,1.38,32.30948468
17/04/2020 14:00,64.9192,24.6506,69.44173535,81.2592,23.7006,84.645,-32.68,1.9,32.73518596,48.7192,25.5406,55.00802393,81.2592,23.7006,84.645,-32.54,1.84,32.59198061
17/04/2020 14:30,59.00344,21.29892,62.72997629,70.45344,20.54892,73.389,-22.9,1.5,22.94907406,47.67344,21.98892,52.50018556,70.45344,20.54892,73.389,-22.78,1.44,22.82546823
17/04/2020 15:00,62.45296,23.40628,66.69502347,77.23296,22.52628,80.451,-29.56,1.76,29.61234878,47.81296,24.22628,53.60029652,77.23296,22.52628,80.451,-29.42,1.7,29.46907532
17/04/2020 15:30,57.04432,19.77376,60.37429941,66.42432,19.37376,69.192,-18.76,0.8,18.77704982,47.80432,20.09376,51.8556863,66.42432,19.37376,69.192,-18.62,0.72,18.63391532
17/04/2020 16:00,44.30136,12.32748,45.98453285,42.47136,12.38748,44.241,3.66,-0.12,3.661966685,46.13136,11.56748,47.55953079,42.47136,12.38748,44.241,3.66,-0.82,3.750733262
17/04/2020 16:30,40.9472,8.6146,41.84357204,35.9472,10.4846,37.445,10,-3.74,10.67649755,46.0472,11.4046,47.43848152,35.9472,10.4846,37.445,10.1,0.92,10.14181443
17/04/2020 17:00,40.64224,7.45732,41.32073685,32.80224,9.56732,34.169,15.68,-4.22,16.23794322,48.58224,9.42732,49.4884674,32.80224,9.56732,34.169,15.78,-0.14,15.78062103
17/04/2020 17:30,42.816,9.353,43.82565989,34.296,10.003,35.725,17.04,-1.3,17.08951725,51.456,8.583,52.16692271,34.296,10.003,35.725,17.16,-1.42,17.21865268
17/04/2020 18:00,44.30016,9.10588,45.22633333,35.78016,10.43588,37.271,17.04,-2.66,17.24636773,52.94016,7.63588,53.48800991,35.78016,10.43588,37.271,17.16,-2.8,17.38693763
17/04/2020 18:30,45.68976,10.23368,46.82181516,38.06976,11.10368,39.656,15.24,-1.74,15.33900909,53.40976,9.24368,54.20376447,38.06976,11.10368,39.656,15.34,-1.86,15.45235257
17/04/2020 19:00,48.4784,12.4462,50.050606,44.0784,12.8562,45.915,8.8,-0.82,8.838121972,52.9784,11.9962,54.31960678,44.0784,12.8562,45.915,8.9,-0.86,8.94145402
17/04/2020 19:30,43.34696,9.75828,44.43177883,35.37696,10.31828,36.851,15.94,-1.12,15.97929911,51.43696,9.11828,52.23891159,35.37696,10.31828,36.851,16.06,-1.2,16.10476948
17/04/2020 20:00,44.18216,10.04188,45.30896839,38.13216,11.12188,39.721,12.1,-2.16,12.29128146,50.37216,13.82188,52.23407767,38.13216,11.12188,39.721,12.24,2.7,12.53425706
17/04/2020 20:30,42.66496,8.99728,43.60332395,36.50496,10.64728,38.026,12.32,-3.3,12.75430908,48.94496,7.20728,49.47276013,36.50496,10.64728,38.026,12.44,-3.44,12.90686639
17/04/2020 21:00,41.356,7.038,41.95059213,35.376,10.318,36.85,11.96,-6.56,13.64093838,47.456,3.538,47.58770198,35.376,10.318,36.85,12.08,-6.78,13.85260986
17/04/2020 21:30,40.75856,7.90208,41.51750332,35.93856,10.48208,37.436,9.64,-5.16,10.93413005,45.71856,5.12208,46.00459142,35.93856,10.48208,37.436,9.78,-5.36,11.15248851
17/04/2020 22:00,38.71616,8.24888,39.5851622,34.07616,9.93888,35.496,9.28,-3.38,9.876375854,43.45616,6.39888,43.92474823,34.07616,9.93888,35.496,9.38,-3.54,10.0257668
17/04/2020 22:30,35.20392,6.63656,35.82401306,29.71392,8.66656,30.952,10.98,-4.06,11.70657935,40.81392,4.44656,41.05542548,29.71392,8.66656,30.952,11.1,-4.22,11.87511684
17/04/2020 23:00,33.43136,5.94748,33.95627114,28.79136,8.39748,29.991,9.28,-4.9,10.49420793,38.19136,4.51748,38.45760788,28.79136,8.39748,29.991,9.4,-3.88,10.16928709
17/04/2020 23:30,34.52408,7.05744,35.23804136,34.41408,10.03744,35.848,0.22,-5.96,5.96405902,34.67408,3.85744,34.88798743,34.41408,10.03744,35.848,0.26,-6.18,6.185466838
18/04/2020 00:00,36.42176,8.69968,37.44634874,38.50176,11.22968,40.106,-4.16,-5.06,6.55051143,34.44176,5.96968,34.95528445,38.50176,11.22968,40.106,-4.06,-5.26,6.644636935
18/04/2020 00:30,28.6256,5.0308,29.0643067,26.9856,7.8708,28.11,3.28,-5.68,6.559024318,30.4056,1.9708,30.46940374,26.9856,7.8708,28.11,3.42,-5.9,6.819560103
18/04/2020 01:00,29.60672,5.55696,30.12370617,28.44672,8.29696,29.632,2.32,-5.48,5.950865483,30.86672,2.61696,30.97745766,28.44672,8.29696,29.632,2.42,-5.68,6.174042436
18/04/2020 01:30,33.24784,7.28812,34.03726719,33.62784,9.80812,35.029,-0.76,-5.04,5.096979498,33.06784,4.56812,33.38187776,33.62784,9.80812,35.029,-0.56,-5.24,5.269838707
18/04/2020 02:00,30.49984,5.56412,31.00322034,28.05984,8.18412,29.229,4.88,-5.24,7.160446913,33.05984,2.72412,33.17188343,28.05984,8.18412,29.229,5,-5.46,7.403485666
18/04/2020 02:30,29.27024,5.12132,29.71489304,26.37024,7.69132,27.469,5.8,-5.14,7.749812901,32.29024,2.33132,32.37428999,26.37024,7.69132,27.469,5.92,-5.36,7.985987729
18/04/2020 03:00,26.35488,3.32184,26.56340191,22.15488,6.46184,23.078,8.4,-6.28,10.4880122,30.67488,-0.03816,30.67490374,22.15488,6.46184,23.078,8.52,-6.5,10.71636132
18/04/2020 03:30,24.46968,2.71824,24.62019634,19.39968,5.65824,20.208,10.14,-5.88,11.72151867,29.63968,-0.42176,29.64268058,19.39968,5.65824,20.208,10.24,-6.08,11.9089882
18/04/2020 04:00,26.6104,4.1972,26.93937408,23.5104,6.8572,24.49,6.2,-5.32,8.169602193,29.8504,1.3372,29.88033608,23.5104,6.8572,24.49,6.34,-5.52,8.406307156
18/04/2020 04:30,26.02528,3.97904,26.32770325,22.62528,6.59904,23.568,6.8,-5.24,8.584730631,29.54528,1.15904,29.56800541,22.62528,6.59904,23.568,6.92,-5.44,8.802272434
18/04/2020 05:00,24.52352,3.03436,24.71053164,20.00352,5.83436,20.837,9.04,-5.6,10.63398326,29.16352,0.03436,29.16354024,20.00352,5.83436,20.837,9.16,-5.8,10.84184486
18/04/2020 05:30,26.90712,4.32916,27.25316006,23.99712,6.99916,24.997,5.82,-5.34,7.898607472,29.93712,1.45916,29.97265924,23.99712,6.99916,24.997,5.94,-5.54,8.122511927
18/04/2020 06:00,29.4528,5.7454,30.00794976,28.8528,8.4154,30.055,1.2,-5.34,5.473170927,30.1328,2.8754,30.26968056,28.8528,8.4154,30.055,1.28,-5.54,5.68594759
18/04/2020 06:30,29.0112,5.0016,29.43918695,26.1312,7.6216,27.22,5.76,-5.24,7.786860728,32.0112,2.2016,32.08681923,26.1312,7.6216,27.22,5.88,-5.42,7.996924409
18/04/2020 07:00,28.01208,3.76144,28.26349336,22.70208,6.62144,23.648,10.62,-5.72,12.06245414,33.44208,0.70144,33.44943546,22.70208,6.62144,23.648,10.74,-5.92,12.26352315
18/04/2020 07:30,30.78296,4.19628,31.0676583,25.63296,7.47628,26.701,10.3,-6.56,12.21161742,36.05296,0.69628,36.0596829,25.63296,7.47628,26.701,10.42,-6.78,12.43160488
18/04/2020 08:00,31.13464,3.97552,31.3874269,24.46464,7.13552,25.484,13.34,-6.32,14.7613685,37.90464,0.59552,37.90931782,24.46464,7.13552,25.484,13.44,-6.54,14.94674547
18/04/2020 08:30,26.22008,-0.13456,26.22042527,13.63008,3.97544,14.198,25.18,-8.22,26.48774811,38.91008,-4.48456,39.16766018,13.63008,3.97544,14.198,25.28,-8.46,26.65801943
18/04/2020 09:00,22.82608,-1.66656,22.88683793,6.76608,1.97344,7.048,32.12,-7.28,32.93467474,39.00608,-4.52656,39.26784973,6.76608,1.97344,7.048,32.24,-6.5,32.88871539
18/04/2020 09:30,22.19312,-1.56784,22.24843135,2.85312,0.83216,2.972,38.68,-4.8,38.97669047,41.63312,-4.14784,41.83923108,2.85312,0.83216,2.972,38.78,-4.98,39.0984501
18/04/2020 10:00,27.27216,1.38688,27.30740096,10.89216,3.17688,11.346,32.76,-3.58,32.95502997,43.75216,-0.56312,43.75578372,10.89216,3.17688,11.346,32.86,-3.74,33.07215143
18/04/2020 10:30,27.43416,0.96788,27.45122814,10.48416,3.05788,10.921,33.9,-4.18,34.15673286,44.48416,-1.26212,44.50206105,10.48416,3.05788,10.921,34,-4.32,34.27334825
18/04/2020 11:00,30.15864,2.62752,30.27288272,15.24864,4.44752,15.884,29.82,-3.64,30.04133819,45.16864,0.64752,45.17328106,15.24864,4.44752,15.884,29.92,-3.8,30.16034483
18/04/2020 11:30,36.00696,5.88328,36.48443712,25.41696,7.41328,26.476,21.18,-3.06,21.39990654,46.67696,4.21328,46.86672938,25.41696,7.41328,26.476,21.26,-3.2,21.49947906
18/04/2020 12:00,41.13784,9.58812,42.24042998,37.46784,10.92812,39.029,7.34,-2.68,7.813961863,45.00784,8.10812,45.73234382,37.46784,10.92812,39.029,7.54,-2.82,8.050093167
18/04/2020 12:30,48.73032,13.17676,50.48040304,48.88032,14.25676,50.917,-0.3,-2.16,2.180733821,48.66032,11.95676,50.10779233,48.88032,14.25676,50.917,-0.22,-2.3,2.310497782
18/04/2020 13:00,50.76944,14.54692,52.81239362,53.02944,15.46692,55.239,-4.52,-1.84,4.880163932,48.78944,13.48692,50.61923021,53.02944,15.46692,55.239,-4.24,-1.98,4.679529891
18/04/2020 13:30,44.59792,11.81856,46.13732577,44.01792,12.83856,45.852,1.16,-2.04,2.346742423,45.27792,10.65856,46.5155344,44.01792,12.83856,45.852,1.26,-2.18,2.517935662
18/04/2020 14:00,40.30592,8.73256,41.24105711,37.58592,10.96256,39.152,5.44,-4.46,7.034571771,43.14592,9.56256,44.19290629,37.58592,10.96256,39.152,5.56,-1.4,5.733550383
18/04/2020 14:30,39.99264,7.97452,40.77994879,37.83264,11.03452,39.409,4.32,-6.12,7.491114737,42.19264,4.69452,42.45300211,37.83264,11.03452,39.409,4.36,-6.34,7.694491536
18/04/2020 15:00,34.6712,5.7416,35.14339312,28.5312,8.3216,29.72,12.28,-5.16,13.32006006,40.9312,2.9816,41.03965244,28.5312,8.3216,29.72,12.4,-5.34,13.50094811
18/04/2020 15:30,32.61088,4.28984,32.89182606,23.93088,6.97984,24.928,17.36,-5.38,18.17454264,41.39088,1.39984,41.41454454,23.93088,6.97984,24.928,17.46,-5.58,18.32997545
18/04/2020 16:00,32.99088,4.35984,33.27771579,24.65088,7.18984,25.678,16.68,-5.66,17.61414205,41.41088,1.32984,41.43222727,24.65088,7.18984,25.678,16.76,-5.86,17.75492044
18/04/2020 16:30,30.0536,1.5898,30.0956199,17.0736,4.9798,17.785,25.96,-6.78,26.83076592,43.1136,-2.0202,43.16090491,17.0736,4.9798,17.785,26.04,-7,26.96445067
18/04/2020 17:00,28.72496,-0.39272,28.72764446,12.26496,3.57728,12.776,32.92,-7.94,33.86399268,45.26496,-4.58272,45.49635069,12.26496,3.57728,12.776,33,-8.16,33.99390534
18/04/2020 17:30,28.35496,-0.06772,28.35504087,9.50496,2.77228,9.901,37.7,-5.68,38.12548229,47.32496,-1.92772,47.3642053,9.50496,2.77228,9.901,37.82,-4.7,38.11092232
18/04/2020 18:00,29.17,-0.205,29.17072034,9.72,2.835,10.125,38.9,-6.08,39.37227959,48.7,-3.425,48.82028907,9.72,2.835,10.125,38.98,-6.26,39.47946302
18/04/2020 18:30,27.80536,-1.66552,27.85519703,6.97536,2.03448,7.266,41.66,-7.4,42.31212119,48.69536,-5.58552,49.01465209,6.97536,2.03448,7.266,41.72,-7.62,42.41017331
18/04/2020 19:00,26.7092,-2.3494,26.81233009,6.1392,1.7906,6.395,41.14,-8.28,41.96496158,47.3592,-6.7094,47.83210086,6.1392,1.7906,6.395,41.22,-8.5,42.08727123
18/04/2020 19:30,25.77904,-2.62528,25.91237153,5.63904,1.64472,5.874,40.28,-8.54,41.17535671,46.01904,-7.13528,46.5689195,5.63904,1.64472,5.874,40.38,-8.78,41.32351389
18/04/2020 20:00,24.0856,-3.0092,24.2728534,3.9456,1.1508,4.11,40.28,-8.32,41.13029054,44.3256,-7.4092,44.94057254,3.9456,1.1508,4.11,40.38,-8.56,41.27733034
18/04/2020 20:30,23.90872,-3.35704,24.14325184,3.91872,1.14296,4.082,39.98,-9,40.98048804,44.01872,-8.11704,44.76085398,3.91872,1.14296,4.082,40.1,-9.26,41.15528642
18/04/2020 21:00,23.33048,-3.20736,23.54991412,4.26048,1.24264,4.438,38.14,-8.9,39.16464732,42.50048,-7.91736,43.23164801,4.26048,1.24264,4.438,38.24,-9.16,39.3217904
18/04/2020 21:30,22.74688,-2.96216,22.93893942,4.10688,1.19784,4.278,37.28,-8.32,38.19713078,41.50688,-7.36216,42.15474454,4.10688,1.19784,4.278,37.4,-8.56,38.36709006
18/04/2020 22:00,21.38696,-2.36172,21.51696492,3.93696,1.14828,4.101,34.9,-7.02,35.59902246,38.93696,-6.11172,39.41370289,3.93696,1.14828,4.101,35,-7.26,35.74503602
18/04/2020 22:30,22.1012,-0.9834,22.12306753,7.0512,2.0566,7.345,30.1,-6.08,30.7079208,37.2512,-4.2234,37.48985208,7.0512,2.0566,7.345,30.2,-6.28,30.84604351
18/04/2020 23:00,21.60912,-0.76484,21.62265126,8.34912,2.43516,8.697,26.52,-6.4,27.28131962,34.96912,-4.18484,35.21863483,8.34912,2.43516,8.697,26.62,-6.62,27.43080021
18/04/2020 23:30,19.42784,-0.74188,19.44199972,6.26784,1.82812,6.529,26.32,-5.14,26.81719598,32.68784,-3.49188,32.87382104,6.26784,1.82812,6.529,26.42,-5.32,26.95030241
19/04/2020 00:00,19.13152,-0.94664,19.15492586,7.69152,2.24336,8.012,22.88,-6.38,23.7528693,30.69152,-3.11664,30.84935728,7.69152,2.24336,8.012,23,-5.36,23.61629946
19/04/2020 00:30,19.28008,-0.92456,19.30223552,9.07008,2.64544,9.448,20.42,-7.14,21.63229068,29.57008,-4.73456,29.94671417,9.07008,2.64544,9.448,20.5,-7.38,21.78794162
19/04/2020 01:00,18.07248,-1.59636,18.14284704,7.69248,2.24364,8.013,20.76,-7.68,22.13504009,28.55248,-5.65636,29.107362,7.69248,2.24364,8.013,20.86,-7.9,22.30581987
19/04/2020 01:30,17.37768,-2.29776,17.52893218,5.52768,1.61224,5.758,23.7,-7.82,24.95681069,29.30768,-6.44776,30.00856071,5.52768,1.61224,5.758,23.78,-8.06,25.10880324
19/04/2020 02:00,16.78096,-3.68972,17.18181167,2.64096,0.77028,2.751,28.28,-8.92,29.65341127,31.02096,-8.40972,32.14068061,2.64096,0.77028,2.751,28.38,-9.18,29.8277857
19/04/2020 02:30,16.7956,-2.7692,17.0223573,3.9456,1.1508,4.11,25.7,-7.84,26.86923147,29.7656,-6.9292,30.56149139,3.9456,1.1508,4.11,25.82,-8.08,27.05473711
19/04/2020 03:00,17.6944,-1.1158,17.72954599,6.4944,1.8942,6.765,22.4,-6.02,23.19483563,29.0144,-4.3458,29.33805353,6.4944,1.8942,6.765,22.52,-6.24,23.36852584
19/04/2020 03:30,16.94456,-1.57492,17.01759344,5.67456,1.65508,5.911,22.54,-6.46,23.44745615,28.33456,-5.00492,28.7731909,5.67456,1.65508,5.911,22.66,-6.66,23.61845041
19/04/2020 04:00,18.80912,-0.10484,18.80941218,9.54912,2.78516,9.947,18.52,-5.78,19.40099997,28.18912,-3.19484,28.3695874,9.54912,2.78516,9.947,18.64,-5.98,19.5757503
19/04/2020 04:30,19.42592,0.18756,19.42682544,10.82592,3.15756,11.277,17.2,-5.94,18.19680192,28.14592,-2.98244,28.30349379,10.82592,3.15756,11.277,17.32,-6.14,18.37612582
19/04/2020 05:00,17.67904,-0.88028,17.70094201,7.91904,2.30972,8.249,19.52,-6.38,20.5361827,27.55904,-4.29028,27.89098758,7.91904,2.30972,8.249,19.64,-6.6,20.71930501
19/04/2020 05:30,17.66272,-0.83504,17.68244807,7.90272,2.30496,8.232,19.52,-6.28,20.50533589,27.54272,-4.17504,27.85735781,7.90272,2.30496,8.232,19.64,-6.48,20.6813926
19/04/2020 06:00,16.77672,-1.46804,16.84082763,6.24672,1.82196,6.507,21.06,-6.58,22.06399782,27.44672,-4.97804,27.89450342,6.24672,1.82196,6.507,21.2,-6.8,22.26387208
19/04/2020 06:30,17.85288,-1.20416,17.89344365,7.32288,2.13584,7.628,21.06,-6.68,22.09402634,28.52288,-4.76416,28.9180204,7.32288,2.13584,7.628,21.2,-6.9,22.29461818
19/04/2020 07:00,17.584,-1.573,17.6542172,6.264,1.827,6.525,22.64,-6.8,23.63915396,29.044,-5.213,29.5081227,6.264,1.827,6.525,22.78,-7.04,23.84302833
19/04/2020 07:30,20.22512,-0.62184,20.23467726,9.76512,2.84816,10.172,20.92,-6.94,22.04109798,30.78512,-4.31184,31.08561689,9.76512,2.84816,10.172,21.02,-7.16,22.20599018
19/04/2020 08:00,22.67344,-0.05608,22.67350935,12.73344,3.71392,13.264,19.88,-7.54,21.26184376,32.69344,-4.06608,32.94531872,12.73344,3.71392,13.264,19.96,-7.78,21.42265156
19/04/2020 08:30,25.59352,0.83436,25.60711664,16.40352,4.78436,17.087,18.38,-7.9,20.00585914,34.88352,-3.33564,35.04263777,16.40352,4.78436,17.087,18.48,-8.12,20.18526195
19/04/2020 09:00,29.01384,2.25112,29.10103869,21.12384,6.16112,22.004,15.78,-7.82,17.61138268,36.98384,-1.87888,37.03153536,21.12384,6.16112,22.004,15.86,-8.04,17.78148475
19/04/2020 09:30,36.20128,6.14204,36.71862374,34.12128,9.95204,35.543,4.16,-7.62,8.681589716,38.44128,2.11204,38.49925611,34.12128,9.95204,35.543,4.32,-7.84,8.951424468
19/04/2020 10:00,35.8344,5.4492,36.2463516,32.5344,9.4892,33.89,6.6,-8.08,10.43294781,39.2944,1.1692,39.31179085,32.5344,9.4892,33.89,6.76,-8.32,10.72007463
19/04/2020 10:30,37.54832,6.79576,38.15833708,35.60832,10.38576,37.092,3.88,-7.18,8.161298916,39.68832,6.10576,40.15523689,35.60832,10.38576,37.092,4.08,-4.28,5.913104092
19/04/2020 11:00,49.4732,13.7076,51.33708032,53.6832,15.6576,55.92,-8.42,-3.9,9.279353426,45.4432,11.5976,46.89977347,53.6832,15.6576,55.92,-8.24,-4.06,9.185924014
19/04/2020 11:30,57.3072,19.4496,60.51778344,69.1872,20.1796,72.07,-23.76,-1.46,23.80481464,45.5472,18.7996,49.27445979,69.1872,20.1796,72.07,-23.64,-1.38,23.68024493
19/04/2020 12:00,58.73608,20.30844,62.14788676,71.44608,20.83844,74.423,-25.42,-1.06,25.44209111,46.14608,19.73844,50.19030497,71.44608,20.83844,74.423,-25.3,-1.1,25.32390175
19/04/2020 12:30,59.74088,20.62484,63.20092379,73.01088,21.29484,76.053,-26.54,-1.34,26.57380665,46.59088,19.81484,50.62941816,73.01088,21.29484,76.053,-26.42,-1.48,26.46142097
19/04/2020 13:00,56.69944,18.47192,59.63252741,67.30944,19.63192,70.114,-21.22,-2.32,21.34644701,46.20944,17.15192,49.28996556,67.30944,19.63192,70.114,-21.1,-2.48,21.24524417
19/04/2020 13:30,57.27408,18.95244,60.32839482,69.57408,20.29244,72.473,-24.6,-2.68,24.74555314,45.09408,17.45244,48.35352844,69.57408,20.29244,72.473,-24.48,-2.84,24.64418796
19/04/2020 14:00,57.61792,19.73856,60.90513489,71.13792,20.74856,74.102,-27.04,-2.02,27.11534621,44.21792,18.62856,47.98174337,71.13792,20.74856,74.102,-26.92,-2.12,27.00334794
19/04/2020 14:30,57.58672,19.71196,60.86699999,71.04672,20.72196,74.007,-26.92,-2.02,26.99568114,44.24672,18.60196,47.99797023,71.04672,20.72196,74.007,-26.8,-2.12,26.88371998
19/04/2020 15:00,59.5492,21.2406,63.22396942,75.0192,21.8806,78.145,-30.94,-1.28,30.96646573,44.2192,20.4806,48.73184405,75.0192,21.8806,78.145,-30.8,-1.4,30.83180176
19/04/2020 15:30,60.81144,21.98292,64.66281781,76.98144,22.45292,80.189,-32.34,-0.94,32.35365822,44.76144,21.43292,49.62818323,76.98144,22.45292,80.189,-32.22,-1.02,32.23614121
19/04/2020 16:00,59.00248,20.62364,62.50301731,72.73248,21.21364,75.763,-27.46,-1.18,27.48534155,45.39248,19.93364,49.57647874,72.73248,21.21364,75.763,-27.34,-1.28,27.36994702
19/04/2020 16:30,60.4064,20.8552,63.90518389,73.2864,21.3752,76.34,-25.76,-1.04,25.78098524,47.6264,20.2552,51.75468195,73.2864,21.3752,76.34,-25.66,-1.12,25.68443108
19/04/2020 17:00,58.99008,18.79544,61.91201905,68.59008,20.00544,71.448,-19.2,-2.42,19.35190947,49.51008,17.44544,52.49372723,68.59008,20.00544,71.448,-19.08,-2.56,19.250974
19/04/2020 17:30,58.9152,17.9286,61.58275318,66.2352,19.3186,68.995,-14.64,-2.78,14.90161065,51.7152,16.3986,54.25288926,66.2352,19.3186,68.995,-14.52,-2.92,14.81069884
19/04/2020 18:00,55.51504,15.01772,57.51044757,58.65504,17.10772,61.099,-6.28,-4.18,7.543924708,52.51504,12.74772,54.0401128,58.65504,17.10772,61.099,-6.14,-4.36,7.530551109
19/04/2020 18:30,52.01888,14.74884,54.06932733,52.89888,15.42884,55.103,-1.76,-1.36,2.224230204,51.25888,17.14884,54.05141527,52.89888,15.42884,55.103,-1.64,1.72,2.376552124
19/04/2020 19:00,47.79792,12.96356,49.52469126,46.77792,13.64356,48.727,2.04,-1.36,2.451774867,48.85792,12.12356,50.33961714,46.77792,13.64356,48.727,2.08,-1.52,2.57619875
19/04/2020 19:30,41.79904,9.91972,42.95998824,36.95904,10.77972,38.499,9.68,-1.72,9.83162245,46.73904,8.93972,47.58630532,36.95904,10.77972,38.499,9.78,-1.84,9.951582789
19/04/2020 20:00,38.45152,8.21336,39.3189353,32.17152,9.38336,33.512,12.56,-2.34,12.77611835,44.83152,6.90336,45.35991143,32.17152,9.38336,33.512,12.66,-2.48,12.90062014
19/04/2020 20:30,36.61464,6.89552,37.25828845,29.02464,8.46552,30.234,15.18,-3.14,15.50135478,44.28464,5.18552,44.58720621,29.02464,8.46552,30.234,15.26,-3.28,15.60852331
19/04/2020 21:00,35.21008,6.17044,35.74666507,25.99008,7.58044,27.073,18.44,-2.82,18.65438286,44.53008,4.60044,44.76708694,25.99008,7.58044,27.073,18.54,-2.98,18.77796581
19/04/2020 21:30,34.38944,5.30692,34.79650821,25.66944,7.48692,26.739,17.44,-4.36,17.97674053,43.22944,5.88692,43.62843465,25.66944,7.48692,26.739,17.56,-1.6,17.63274227
19/04/2020 22:00,31.4372,4.2096,31.71779116,21.9072,6.3896,22.82,19.06,-4.36,19.55231956,41.0672,1.8696,41.1097351,21.9072,6.3896,22.82,19.16,-4.52,19.68593406
19/04/2020 22:30,30.10488,4.07184,30.37900066,20.71488,6.04184,21.578,18.78,-3.94,19.18885093,39.59488,1.92184,39.6414933,20.71488,6.04184,21.578,18.88,-4.12,19.32430594
19/04/2020 23:00,28.53704,2.68372,28.66295527,19.96704,5.82372,20.799,17.14,-6.28,18.25425978,37.20704,0.98372,37.22004206,19.96704,5.82372,20.799,17.24,-4.84,17.90651278
19/04/2020 23:30,28.81224,3.80732,29.06270564,22.72224,6.62732,23.669,12.18,-5.64,13.42244389,35.00224,0.78732,35.01109364,22.72224,6.62732,23.669,12.28,-5.84,13.59794102
20/04/2020 00:00,31.22512,5.74316,31.74888984,28.36512,8.27316,29.547,5.72,-5.06,7.636884181,34.18512,3.01316,34.31765672,28.36512,8.27316,29.547,5.82,-5.26,7.844743463
20/04/2020 00:30,30.62888,5.67884,31.15088303,28.41888,8.28884,29.603,4.42,-5.22,6.83994152,32.93888,2.86884,33.06357601,28.41888,8.28884,29.603,4.52,-5.42,7.057393286
20/04/2020 01:00,30.60872,5.84296,31.16141719,28.63872,8.35296,29.832,3.94,-5.02,6.381535865,32.63872,3.13296,32.78874016,28.63872,8.35296,29.832,4,-5.22,6.576351572
20/04/2020 01:30,30.54376,5.53568,31.04134385,27.89376,8.13568,29.056,5.3,-5.2,7.424957912,33.29376,2.71568,33.40433165,27.89376,8.13568,29.056,5.4,-5.42,7.650908443
20/04/2020 02:00,30.978,5.329,31.43301966,27.768,8.099,28.925,6.42,-5.54,8.479858489,34.308,2.339,34.38764,27.768,8.099,28.925,6.54,-5.76,8.71488382
20/04/2020 02:30,30.34728,5.23504,30.79550368,27.13728,7.91504,28.268,6.42,-5.36,8.363372525,33.67728,2.35504,33.75952312,27.13728,7.91504,28.268,6.54,-5.56,8.584008388
20/04/2020 03:00,30.06288,5.41584,30.54681779,27.24288,7.94584,28.378,5.64,-5.06,7.57714986,33.00288,2.68584,33.11198914,27.24288,7.94584,28.378,5.76,-5.26,7.800333326
20/04/2020 03:30,26.04832,3.31076,26.25787704,20.36832,5.94076,21.217,11.36,-5.26,12.51867405,31.86832,0.48076,31.87194613,20.36832,5.94076,21.217,11.5,-5.46,12.73034171
20/04/2020 04:00,24.3764,1.9602,24.45508661,17.9664,5.2402,18.715,12.82,-6.56,14.40090275,30.9064,-1.5398,30.94473372,17.9664,5.2402,18.715,12.94,-6.78,14.60862759
20/04/2020 04:30,26.06384,2.45112,26.17884155,21.12384,6.16112,22.004,9.88,-7.42,12.35600259,31.12384,-1.49888,31.15991107,21.12384,6.16112,22.004,10,-7.66,12.59665035
20/04/2020 05:00,27.6372,3.5246,27.86104142,23.9472,6.9846,24.945,7.38,-6.92,10.11685722,31.4472,-0.1554,31.44758396,23.9472,6.9846,24.945,7.5,-7.14,10.35517262
20/04/2020 05:30,28.15752,3.00636,28.31755874,23.98752,6.99636,24.987,8.34,-7.98,11.54278996,32.42752,-1.24364,32.45135889,23.98752,6.99636,24.987,8.44,-8.24,11.79538893
20/04/2020 06:00,26.99296,1.85628,27.05671201,21.31296,6.21628,22.201,11.36,-8.72,14.32089383,32.81296,-2.76372,32.92914351,21.31296,6.21628,22.201,11.5,-8.98,14.5907642
20/04/2020 06:30,27.73976,3.55868,27.96709653,20.66976,6.02868,21.531,14.14,-4.94,14.97809067,34.94976,2.58868,35.04549883,20.66976,6.02868,21.531,14.28,-3.44,14.6884989
20/04/2020 07:00,30.1032,4.9276,30.50383405,23.4432,6.8376,24.42,13.32,-3.82,13.8569405,36.8832,2.8576,36.99373352,23.4432,6.8376,24.42,13.44,-3.98,14.01691835
20/04/2020 07:30,34.40464,6.76052,35.06257099,29.38464,8.57052,30.609,10.04,-3.62,10.67267539,39.54464,4.79052,39.83374994,29.38464,8.57052,30.609,10.16,-3.78,10.84038745
20/04/2020 08:00,42.06656,10.73108,43.41372534,42.10656,12.28108,43.861,-0.08,-3.1,3.101032086,42.14656,9.04108,43.1053784,42.10656,12.28108,43.861,0.04,-3.24,3.240246904
20/04/2020 08:30,48.06928,12.41604,49.64689043,50.00928,14.58604,52.093,-3.88,-4.34,5.821511831,46.22928,10.06604,47.31248768,50.00928,14.58604,52.093,-3.78,-4.52,5.892266118
20/04/2020 09:00,52.38408,14.76244,54.42445656,58.05408,16.93244,60.473,-11.34,-4.34,12.14212502,46.83408,12.41244,48.45100325,58.05408,16.93244,60.473,-11.22,-4.52,12.09623082
20/04/2020 09:30,57.58296,18.23128,60.40013951,67.27296,19.62128,70.076,-19.38,-2.78,19.57837583,48.01296,16.68128,50.82823458,67.27296,19.62128,70.076,-19.26,-2.94,19.48310037
20/04/2020 10:00,63.52424,21.58332,67.09075026,77.63424,22.64332,80.869,-28.22,-2.12,28.29951943,49.55424,20.36332,53.57506419,77.63424,22.64332,80.869,-28.08,-2.28,28.17241204
20/04/2020 10:30,68.53864,25.39252,73.09121182,85.92864,25.06252,89.509,-34.78,0.66,34.78626166,51.26864,26.26252,57.60376207,85.92864,25.06252,89.509,-34.66,1.2,34.680767
20/04/2020 11:00,72.13848,28.87164,77.70155657,92.74848,27.05164,96.613,-41.22,3.64,41.38040599,51.66848,30.65164,60.07624206,92.74848,27.05164,96.613,-41.08,3.6,41.2374393
20/04/2020 11:30,74.18928,29.82104,79.95838726,96.92928,28.27104,100.968,-45.48,3.1,45.58552841,51.60928,31.33104,60.37509296,96.92928,28.27104,100.968,-45.32,3.06,45.42318791
20/04/2020 12:00,74.55968,30.19824,80.44302071,97.39968,28.40824,101.458,-45.68,3.58,45.82006984,51.85968,31.94824,60.91072524,97.39968,28.40824,101.458,-45.54,3.54,45.67738171
20/04/2020 12:30,74.96568,30.11624,80.78886736,97.73568,28.50624,101.808,-45.54,3.22,45.65369645,52.31568,31.68624,61.16329111,97.73568,28.50624,101.808,-45.42,3.18,45.53118492
20/04/2020 13:00,74.71312,30.17216,80.57548969,97.65312,28.48216,101.722,-45.88,3.38,46.00433458,51.93312,31.82216,60.90729694,97.65312,28.48216,101.722,-45.72,3.34,45.84183679
20/04/2020 13:30,72.80712,29.64416,78.61076863,95.15712,27.75416,99.122,-44.7,3.78,44.85954079,50.59712,31.51416,59.60881506,95.15712,27.75416,99.122,-44.56,3.76,44.71835417
20/04/2020 14:00,73.04304,30.24672,79.05788868,96.26304,28.07672,100.274,-46.44,4.34,46.64235414,49.96304,32.39672,59.54706401,96.26304,28.07672,100.274,-46.3,4.32,46.50110106
20/04/2020 14:30,72.7988,30.1484,78.79461469,95.7888,27.9384,99.78,-45.98,4.42,46.19195601,49.9688,32.3384,59.52019059,95.7888,27.9384,99.78,-45.82,4.4,46.03077666
20/04/2020 15:00,73.10136,30.29248,79.12928142,96.59136,28.17248,100.616,-46.98,4.24,47.17094445,49.77136,32.39248,59.38401331,96.59136,28.17248,100.616,-46.82,4.22,47.00979472
20/04/2020 15:30,72.37376,26.13068,76.94656311,95.93376,27.98068,99.931,-47.12,-3.7,47.26504417,48.95376,29.70068,57.25906924,95.93376,27.98068,99.931,-46.98,1.72,47.01147519
20/04/2020 16:00,69.74528,27.11404,74.83030968,91.14528,26.58404,94.943,-42.8,1.06,42.81312416,48.46528,27.68404,55.81477794,91.14528,26.58404,94.943,-42.68,1.1,42.6941729
20/04/2020 16:30,70.68048,27.16764,75.72193154,90.54048,26.40764,94.313,-39.72,1.52,39.74907295,50.92048,27.88764,58.0570043,90.54048,26.40764,94.313,-39.62,1.48,39.64763297
20/04/2020 17:00,71.24712,26.41416,75.98591946,88.91712,25.93416,92.622,-35.34,0.96,35.35303664,53.69712,26.87416,60.04665829,88.91712,25.93416,92.622,-35.22,0.94,35.23254178
20/04/2020 17:30,71.0404,25.1722,75.36828302,86.0304,25.0922,89.615,-29.98,0.16,29.98042695,56.1704,25.2322,61.57741269,86.0304,25.0922,89.615,-29.86,0.14,29.8603282
20/04/2020 18:00,68.48768,22.31224,72.03053773,80.40768,23.45224,83.758,-23.84,-2.28,23.94877867,56.66768,21.09224,60.46576341,80.40768,23.45224,83.758,-23.74,-2.36,23.85701574
20/04/2020 18:30,64.9656,20.6608,68.17182585,74.2656,21.6608,77.36,-18.6,-2,18.70721786,55.7656,20.0008,59.24385322,74.2656,21.6608,77.36,-18.5,-1.66,18.57432637
20/04/2020 19:00,60.25776,19.79768,63.42669606,66.19776,19.30768,68.956,-11.88,0.98,11.92035234,54.41776,20.28768,58.07652334,66.19776,19.30768,68.956,-11.78,0.98,11.82069372
20/04/2020 19:30,54.10808,16.17444,56.47385971,55.07808,16.06444,57.373,-1.94,0.22,1.952434378,53.31808,16.32444,55.76114235,55.07808,16.06444,57.373,-1.76,0.26,1.779100897
20/04/2020 20:00,44.72712,11.12916,46.09092607,40.07712,11.68916,41.747,9.3,-1.12,9.367198087,49.47712,10.52916,50.58506315,40.07712,11.68916,41.747,9.4,-1.16,9.471304028
