Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/04/2020 20:30,39.76872,7.99796,40.5649905,31.39872,9.15796,32.707,16.74,-2.32,16.9,48.23872,6.69796,48.70150691,31.39872,9.15796,32.707,16.84,-2.46,17.01873086
20/04/2020 21:00,40.04864,8.04252,40.84820307,31.92864,9.31252,33.259,16.24,-2.54,16.43743289,48.26864,6.63252,48.72219134,31.92864,9.31252,33.259,16.34,-2.68,16.55832117
20/04/2020 21:30,43.63208,10.46144,44.8686988,39.50208,11.52144,41.148,8.26,-2.12,8.527719508,47.88208,14.08144,49.90972388,39.50208,11.52144,41.148,8.38,2.56,8.762305633
20/04/2020 22:00,41.29232,9.23276,42.31193151,37.31232,10.88276,38.867,7.96,-3.3,8.616936811,45.37232,7.40276,45.97225552,37.31232,10.88276,38.867,8.06,-3.48,8.779179916
20/04/2020 22:30,39.84936,8.84148,40.81841816,36.51936,10.65148,38.041,6.66,-3.62,7.580237463,43.29936,6.87148,43.84121136,36.51936,10.65148,38.041,6.78,-3.78,7.762525362
20/04/2020 23:00,39.49216,9.24688,40.56026986,37.77216,11.01688,39.346,3.44,-3.54,4.93611183,41.27216,7.31688,41.91572407,37.77216,11.01688,39.346,3.5,-3.7,5.093132631
20/04/2020 23:30,37.44376,8.97568,38.50451914,37.25376,10.86568,38.806,0.38,-3.78,3.799052513,39.03376,6.90568,39.63991468,37.25376,10.86568,38.806,1.78,-3.96,4.341658669
21/04/2020 00:00,34.8672,7.7946,35.72782424,33.5472,9.7846,34.945,2.64,-3.98,4.775981575,36.2472,4.4446,36.51867984,33.5472,9.7846,34.945,2.7,-5.34,5.983778071
21/04/2020 00:30,30.52184,4.63012,30.87103381,28.01184,8.17012,29.179,5.02,-7.08,8.679101336,33.11184,0.85012,33.12275128,28.01184,8.17012,29.179,5.1,-7.32,8.92145728
21/04/2020 01:00,29.558,4.309,29.8704343,26.808,7.819,27.925,5.5,-7.02,8.917981834,32.408,0.559,32.41282069,26.808,7.819,27.925,5.6,-7.26,9.168838531
21/04/2020 01:30,31.50784,5.45812,31.97710205,29.54784,8.61812,30.779,3.92,-6.32,7.436988638,33.56784,2.07812,33.63210468,29.54784,8.61812,30.779,4.02,-6.54,7.676718049
21/04/2020 02:00,32.49808,5.96944,33.04178291,31.19808,9.09944,32.498,2.6,-6.26,6.778465903,33.87808,2.61944,33.97919614,31.19808,9.09944,32.498,2.68,-6.48,7.012331994
21/04/2020 02:30,34.95296,7.58128,35.76569892,34.87296,10.17128,36.326,0.16,-5.18,5.182470453,35.11296,4.79128,35.43834539,34.87296,10.17128,36.326,0.24,-5.38,5.385350499
21/04/2020 03:00,33.47264,7.16952,34.23185133,33.15264,9.66952,34.534,0.64,-5,5.040793588,33.89264,4.46952,34.186074,33.15264,9.66952,34.534,0.74,-5.2,5.252389932
21/04/2020 03:30,33.70392,7.24656,34.47414764,33.55392,9.78656,34.952,0.3,-5.08,5.088850558,33.75392,4.52656,34.05608405,33.55392,9.78656,34.952,0.2,-5.26,5.263800908
21/04/2020 04:00,33.47952,7.30736,34.26770739,33.89952,9.88736,35.312,-0.84,-5.16,5.227925019,33.11952,4.52736,33.42752748,33.89952,9.88736,35.312,-0.78,-5.36,5.416456406
21/04/2020 04:30,33.42704,7.16872,34.18709624,33.52704,9.77872,34.924,-0.2,-5.22,5.223830013,33.34704,4.35872,33.63069308,33.52704,9.77872,34.924,-0.18,-5.42,5.422988106
21/04/2020 05:00,31.83416,6.36788,32.46480615,30.88416,9.00788,32.171,1.9,-5.28,5.611452575,32.84416,3.52788,33.03308619,30.88416,9.00788,32.171,1.96,-5.48,5.819965636
21/04/2020 05:30,31.52512,5.87316,32.06754121,30.28512,8.83316,31.547,2.48,-5.92,6.418473339,32.86512,2.69316,32.97528201,30.28512,8.83316,31.547,2.58,-6.14,6.66003003
21/04/2020 06:00,33.2268,6.7374,33.90299097,32.8368,9.5774,34.205,0.78,-5.68,5.733306201,33.6568,3.6974,33.85928164,32.8368,9.5774,34.205,0.82,-5.88,5.936901549
21/04/2020 06:30,36.11768,6.88724,36.76847676,34.92768,10.18724,36.383,2.38,-6.6,7.016010262,37.14768,3.36724,37.29997902,34.92768,10.18724,36.383,2.22,-6.82,7.172224202
21/04/2020 07:00,35.9724,7.9482,36.84002504,33.6624,9.8182,35.065,4.62,-3.74,5.944072678,38.4424,8.0582,39.27789079,33.6624,9.8182,35.065,4.78,-1.76,5.093721626
21/04/2020 07:30,39.5912,9.5516,40.72709393,37.8912,11.0516,39.47,3.4,-3,4.53431362,41.4112,7.9116,42.16018145,37.8912,11.0516,39.47,3.52,-3.14,4.716990566
21/04/2020 08:00,41.62,10.065,42.81972238,41.16,12.005,42.875,0.92,-3.88,3.98758072,42.18,7.945,42.92173604,41.16,12.005,42.875,1.02,-4.06,4.186167699
21/04/2020 08:30,47.73464,13.86052,49.70623573,49.78464,14.52052,51.859,-4.1,-1.32,4.307249703,45.72464,16.02052,48.44997177,49.78464,14.52052,51.859,-4.06,1.5,4.328232896
21/04/2020 09:00,54.57312,18.34216,57.57308625,61.17312,17.84216,63.722,-13.2,1,13.23782459,48.07312,18.80216,51.61924144,61.17312,17.84216,63.722,-13.1,0.96,13.13512847
21/04/2020 09:30,59.17824,20.99532,62.7922571,69.61824,20.30532,72.519,-20.88,1.38,20.92555376,48.85824,21.62532,53.43016078,69.61824,20.30532,72.519,-20.76,1.32,20.80192299
21/04/2020 10:00,62.90664,23.45152,67.1358261,76.49664,22.31152,79.684,-27.18,2.28,27.2754615,49.43664,24.53152,55.18855722,76.49664,22.31152,79.684,-27.06,2.22,27.15091159
21/04/2020 10:30,66.31408,25.58244,71.07755231,83.01408,24.21244,86.473,-33.4,2.74,33.51220076,49.73408,26.89244,56.53920801,83.01408,24.21244,86.473,-33.28,2.68,33.38773427
21/04/2020 11:00,70.01144,27.87292,75.35583189,89.94144,26.23292,93.689,-39.86,3.28,39.99472465,50.20144,29.47292,58.21372339,89.94144,26.23292,93.689,-39.74,3.24,39.87185975
21/04/2020 11:30,71.26592,28.61256,76.79524688,92.06592,26.85256,95.902,-41.6,3.52,41.74865746,50.58592,30.35256,58.99333183,92.06592,26.85256,95.902,-41.48,3.5,41.62739963
21/04/2020 12:00,72.0244,29.0392,77.65815689,93.7344,27.3392,97.64,-43.42,3.4,43.55291494,50.4344,30.6992,59.04294695,93.7344,27.3392,97.64,-43.3,3.36,43.43016924
21/04/2020 12:30,73.91736,29.78548,79.69285368,96.56736,28.16548,100.591,-45.3,3.24,45.41571975,51.38736,31.36548,60.2034393,96.56736,28.16548,100.591,-45.18,3.2,45.29318271
21/04/2020 13:00,74.23544,30.02992,80.07931473,97.40544,28.40992,101.464,-46.34,3.24,46.45312907,51.20544,31.60992,60.17627546,97.40544,28.40992,101.464,-46.2,3.2,46.31068991
21/04/2020 13:30,74.36696,30.44828,80.35883582,98.49696,28.72828,102.601,-48.26,3.44,48.38244723,50.35696,32.14828,59.74391456,98.49696,28.72828,102.601,-48.14,3.42,48.26133028
21/04/2020 14:00,71.93336,29.65848,77.80767132,95.10336,27.73848,99.066,-46.34,3.84,46.49883009,48.90336,31.53848,58.19118782,95.10336,27.73848,99.066,-46.2,3.8,46.35601363
21/04/2020 14:30,71.70288,29.56584,77.55927988,94.68288,27.61584,98.628,-45.96,3.9,46.12517317,48.86288,31.47584,58.12322725,94.68288,27.61584,98.628,-45.82,3.86,45.98230094
21/04/2020 15:00,71.70288,29.53084,77.54594452,94.80288,27.65084,98.753,-46.2,3.76,46.35275181,48.76288,31.39084,57.99313151,94.80288,27.65084,98.753,-46.04,3.74,46.19165726
21/04/2020 15:30,71.48624,29.32432,77.26705801,94.50624,27.56432,98.444,-46.04,3.52,46.17436518,48.60624,31.04432,57.67422623,94.50624,27.56432,98.444,-45.9,3.48,46.03173253
21/04/2020 16:00,70.81608,28.63344,76.38580413,92.92608,27.10344,96.798,-44.22,3.06,44.32574872,48.82608,30.12344,57.37079157,92.92608,27.10344,96.798,-44.1,3.02,44.20328495
21/04/2020 16:30,69.23928,27.40104,74.46405098,88.04928,25.68104,91.718,-37.62,3.44,37.77695064,50.52928,29.10104,58.3101935,88.04928,25.68104,91.718,-37.52,3.42,37.67554645
21/04/2020 17:00,67.02032,25.19676,71.60027938,81.28032,23.70676,84.667,-28.52,2.98,28.6752646,52.88032,26.64676,59.21467776,81.28032,23.70676,84.667,-28.4,2.94,28.55177052
21/04/2020 17:30,65.88448,23.65464,70.00219067,77.12448,22.49464,80.338,-22.48,2.32,22.59939822,54.76448,24.77464,60.10766221,77.12448,22.49464,80.338,-22.36,2.28,22.47594269
21/04/2020 18:00,60.2272,19.3846,63.26988491,65.7072,19.1646,68.445,-10.96,0.44,10.96882856,54.8472,19.5646,58.23219832,65.7072,19.1646,68.445,-10.86,0.4,10.86736399
21/04/2020 18:30,54.87488,16.74184,57.37195884,55.51488,16.19184,57.828,-1.28,1.1,1.687720356,54.31488,17.27184,56.99493527,55.51488,16.19184,57.828,-1.2,1.08,1.614434886
21/04/2020 19:00,49.09904,13.73472,50.98390199,47.15904,13.75472,49.124,3.88,-0.04,3.88020618,51.09904,13.73472,52.91270568,47.15904,13.75472,49.124,3.94,-0.02,3.940050761
21/04/2020 19:30,42.81192,10.02556,43.97013017,36.12192,10.53556,37.627,13.38,-1.02,13.4188226,49.60192,9.45556,50.4951293,36.12192,10.53556,37.627,13.48,-1.08,13.52319489
21/04/2020 20:00,38.06376,7.80068,38.85486371,28.49376,8.31068,29.681,19.14,-1.02,19.16715941,47.73376,7.23068,48.27830338,28.49376,8.31068,29.681,19.24,-1.08,19.27028801
21/04/2020 20:30,38.93928,8.19604,39.79249425,29.84928,8.70604,31.093,18.18,-1.02,18.20859138,48.12928,7.62604,48.72970428,29.84928,8.70604,31.093,18.28,-1.08,18.31187593
21/04/2020 21:00,39.5988,8.3484,40.46925678,31.2288,9.1084,32.53,16.74,-1.52,16.80886671,48.0688,7.4684,48.64551914,31.2288,9.1084,32.53,16.84,-1.64,16.91966903
21/04/2020 21:30,38.43408,7.80244,39.2180644,29.73408,8.67244,30.973,17.4,-1.74,17.48678358,47.23408,12.05244,48.74750889,29.73408,8.67244,30.973,17.5,3.38,17.82342279
21/04/2020 22:00,36.28952,6.02736,36.78665968,28.37952,8.27736,29.562,15.82,-4.5,16.44756517,44.27952,3.59736,44.42540816,28.37952,8.27736,29.562,15.9,-4.68,16.57445022
21/04/2020 22:30,35.68352,6.64436,36.29684724,28.88352,8.42436,30.087,13.6,-3.56,14.05822179,42.56352,4.68436,42.82051452,28.88352,8.42436,30.087,13.68,-3.74,14.18203088
21/04/2020 23:00,34.01216,6.27688,34.58650388,27.93216,8.14688,29.096,12.16,-3.74,12.72215391,40.19216,4.24688,40.41590918,27.93216,8.14688,29.096,12.26,-3.9,12.86536436
21/04/2020 23:30,33.57336,6.96848,34.28892263,29.58336,8.62848,30.816,7.98,-3.32,8.643078155,37.66336,5.16848,38.01633691,29.58336,8.62848,30.816,8.08,-3.46,8.789653008
22/04/2020 00:00,30.2624,6.8182,31.02097202,25.2624,7.3682,26.315,10,-1.1,10.06031809,35.3624,3.7882,35.56472681,25.2624,7.3682,26.315,10.1,-3.58,10.7157081
22/04/2020 00:30,27.42016,3.51588,27.64464843,21.62016,6.30588,22.521,11.6,-5.58,12.87231137,33.32016,0.52588,33.32430963,21.62016,6.30588,22.521,11.7,-5.78,13.04984291
22/04/2020 01:00,25.30712,2.32916,25.41407699,18.47712,5.38916,19.247,13.66,-6.12,14.96829984,32.23712,-0.95084,32.25113956,18.47712,5.38916,19.247,13.76,-6.34,15.15035313
22/04/2020 01:30,24.83608,1.64344,24.89039503,17.08608,4.98344,17.798,15.5,-6.68,16.87816341,32.68608,-1.93656,32.74339766,17.08608,4.98344,17.798,15.6,-6.92,17.06594269
22/04/2020 02:00,25.69048,2.05264,25.77235134,18.18048,5.30264,18.938,15.02,-6.5,16.36613577,33.32048,-1.41736,33.35061164,18.18048,5.30264,18.938,15.14,-6.72,16.56435933
22/04/2020 02:30,24.9624,2.0232,25.04425587,17.2224,5.0232,17.94,15.48,-6,16.60212035,32.8224,-1.1768,32.84348946,17.2224,5.0232,17.94,15.6,-6.2,16.78689965
22/04/2020 03:00,23.93072,1.98896,24.01323222,16.11072,4.69896,16.782,15.64,-5.42,16.55252247,31.87072,-0.90104,31.88345443,16.11072,4.69896,16.782,15.76,-5.6,16.72535799
22/04/2020 03:30,22.90288,1.26084,22.93755937,14.40288,4.20084,15.003,17,-5.88,17.98817389,31.52288,-1.87916,31.57884111,14.40288,4.20084,15.003,17.12,-6.08,18.16757551
22/04/2020 04:00,23.7144,1.2242,23.7459772,16.0944,4.6942,16.765,15.24,-6.94,16.74578156,31.4344,-2.4658,31.53096372,16.0944,4.6942,16.765,15.34,-7.16,16.92870934
22/04/2020 04:30,25.89072,2.46396,26.00770042,20.07072,5.85396,20.907,11.64,-6.78,13.47063473,31.83072,-1.14604,31.85134445,20.07072,5.85396,20.907,11.76,-7,13.68567134
22/04/2020 05:00,25.37984,2.12912,25.46898958,19.05984,5.55912,19.854,12.64,-6.86,14.38155763,31.81984,-1.50088,31.85521713,19.05984,5.55912,19.854,12.76,-7.06,14.5829078
22/04/2020 05:30,23.316,0.368,23.31890392,14.496,4.228,15.1,17.64,-7.72,19.25533692,32.236,-3.712,32.44901601,14.496,4.228,15.1,17.74,-7.94,19.4358226
22/04/2020 06:00,23.14224,0.31732,23.1444154,14.08224,4.10732,14.669,18.12,-7.58,19.64155798,32.32224,-3.71268,32.53476896,14.08224,4.10732,14.669,18.24,-7.82,19.84565444
22/04/2020 06:30,25.44304,1.77172,25.50465205,16.22304,4.73172,16.899,18.44,-5.92,19.36698221,34.78304,0.25172,34.78395082,16.22304,4.73172,16.899,18.56,-4.48,19.09303538
22/04/2020 07:00,26.77264,2.63452,26.90195064,17.19264,5.01452,17.909,19.16,-4.76,19.74242133,36.47264,0.09452,36.47276248,17.19264,5.01452,17.909,19.28,-4.92,19.89785918
22/04/2020 07:30,28.20408,2.54744,28.31889085,17.85408,5.20744,18.598,20.7,-5.32,21.37270222,38.65408,-0.29256,38.65518713,17.85408,5.20744,18.598,20.8,-5.5,21.51487857
22/04/2020 08:00,30.94232,3.45776,31.13492045,21.11232,6.15776,21.992,19.66,-5.4,20.38812399,40.87232,0.55776,40.87612553,21.11232,6.15776,21.992,19.76,-5.6,20.53819856
22/04/2020 08:30,35.66136,5.73748,36.11995672,28.07136,8.18748,29.241,15.18,-4.9,15.95125073,43.37136,3.08748,43.48111545,28.07136,8.18748,29.241,15.3,-5.1,16.12761607
22/04/2020 09:00,39.76864,8.07252,40.57967849,35.28864,10.29252,36.759,8.96,-4.44,9.999759997,44.36864,5.67252,44.72978536,35.28864,10.29252,36.759,9.08,-4.62,10.18777699
22/04/2020 09:30,42.5848,9.7414,43.6847807,40.0848,11.6914,41.755,5,-3.9,6.341135545,45.2048,7.6114,45.84110986,40.0848,11.6914,41.755,5.12,-4.08,6.54681602
22/04/2020 10:00,46.08736,11.92048,47.60401869,46.28736,13.50048,48.216,-0.4,-3.16,3.185215848,46.00736,10.20048,47.12458983,46.28736,13.50048,48.216,-0.28,-3.3,3.311857485
22/04/2020 10:30,49.26408,13.88244,51.18272871,52.77408,15.39244,54.973,-7.02,-3.02,7.642041612,45.87408,12.21244,47.47183277,52.77408,15.39244,54.973,-6.9,-3.18,7.597525913
22/04/2020 11:00,52.20784,16.02812,54.61281158,58.10784,16.94812,60.529,-11.8,-1.84,11.94259603,46.42784,15.00812,48.79331914,58.10784,16.94812,60.529,-11.68,-1.94,11.84001689
22/04/2020 11:30,56.43832,18.37576,59.35446504,65.12832,18.99576,67.842,-17.38,-1.24,17.4241786,47.86832,17.59576,50.99987088,65.12832,18.99576,67.842,-17.26,-1.4,17.3166856
22/04/2020 12:00,58.68632,20.22976,62.07517495,69.25632,20.19976,72.142,-21.14,0.06,21.14008515,48.23632,20.15976,52.27961831,69.25632,20.19976,72.142,-21.02,-0.04,21.02003806
22/04/2020 12:30,60.5184,21.0962,64.08998668,73.1184,21.3262,76.165,-25.2,-0.46,25.20419806,48.0384,20.8462,52.36651534,73.1184,21.3262,76.165,-25.08,-0.48,25.08459288
22/04/2020 13:00,59.31032,21.15176,62.96912743,72.52032,21.15176,75.542,-26.42,0,26.42,46.22032,21.01176,50.77215811,72.52032,21.15176,75.542,-26.3,-0.14,26.30037262
22/04/2020 13:30,58.7196,21.2128,62.43375936,72.0096,21.0028,75.01,-26.58,0.42,26.58331808,45.5696,21.3228,50.31153192,72.0096,21.0028,75.01,-26.44,0.32,26.44193639
22/04/2020 14:00,58.46672,21.66196,62.35060432,72.24672,21.07196,75.257,-27.56,1.18,27.58524968,44.80672,22.23196,50.01901841,72.24672,21.07196,75.257,-27.44,1.16,27.46450801
22/04/2020 14:30,59.07176,20.57468,62.55230041,72.46176,21.13468,75.481,-26.78,-1.12,26.80341023,45.82176,20.57468,50.22898712,72.46176,21.13468,75.481,-26.64,-0.56,26.64588524
22/04/2020 15:00,59.18832,22.48576,63.31561124,72.80832,21.23576,75.842,-27.24,2.5,27.35448044,45.70832,23.67576,51.47613164,72.80832,21.23576,75.842,-27.1,2.44,27.2096233
22/04/2020 15:30,57.24456,21.25508,61.06323014,69.51456,20.27508,72.411,-24.54,1.96,24.61814778,45.09456,22.17508,50.25190061,69.51456,20.27508,72.411,-24.42,1.9,24.4938033
22/04/2020 16:00,55.10616,19.33388,58.39938172,65.39616,19.07388,68.121,-20.58,0.52,20.58656844,44.91616,19.51388,48.97196077,65.39616,19.07388,68.121,-20.48,0.44,20.48472602
22/04/2020 16:30,53.04776,16.95268,55.69073711,60.55776,17.66268,63.081,-15.02,-1.42,15.08697451,45.65776,16.52268,48.55543227,60.55776,17.66268,63.081,-14.9,-1.14,14.9435471
22/04/2020 17:00,54.13872,16.12796,56.48992916,59.95872,17.48796,62.457,-11.64,-2.72,11.95357687,48.43872,14.60796,50.5934985,59.95872,17.48796,62.457,-11.52,-2.88,11.8745442
22/04/2020 17:30,51.4576,13.5368,53.20835979,53.3376,15.5568,55.56,-3.76,-4.04,5.518985414,49.6976,11.3568,50.97870489,53.3376,15.5568,55.56,-3.64,-4.2,5.557841308
22/04/2020 18:00,48.81752,12.45636,50.38165503,46.30752,13.50636,48.237,5.02,-2.1,5.441543899,51.40752,16.24636,53.91360984,46.30752,13.50636,48.237,5.1,2.74,5.78943866
22/04/2020 18:30,46.66688,11.72284,48.11676077,42.38688,12.36284,44.153,8.56,-1.28,8.655171864,51.04688,10.98284,52.21500486,42.38688,12.36284,44.153,8.66,-1.38,8.769264507
22/04/2020 19:00,40.72768,8.81724,41.67118476,32.76768,9.55724,34.133,15.92,-1.48,15.98864597,48.78768,7.95724,49.43233141,32.76768,9.55724,34.133,16.02,-1.6,16.09970186
22/04/2020 19:30,36.2776,6.5568,36.86537519,25.2576,7.3668,26.31,22.04,-1.62,22.09945701,47.4176,5.6468,47.75264537,25.2576,7.3668,26.31,22.16,-1.72,22.22665067
22/04/2020 20:00,34.03408,5.71744,34.51097973,22.65408,6.60744,23.598,22.76,-1.78,22.82949846,45.51408,4.72744,45.75893538,22.65408,6.60744,23.598,22.86,-1.88,22.93717507
22/04/2020 20:30,33.60424,5.32832,34.02404944,21.59424,6.29832,22.494,24.02,-1.94,24.0982157,45.73424,4.23832,45.93020863,21.59424,6.29832,22.494,24.14,-2.06,24.22773617
22/04/2020 21:00,34.06152,5.47336,34.49847554,22.57152,6.58336,23.512,22.98,-2.22,23.08698335,45.65152,4.24336,45.84830839,22.57152,6.58336,23.512,23.08,-2.34,23.1983189
22/04/2020 21:30,34.58632,5.93476,35.09180684,24.01632,7.00476,25.017,21.14,-2.14,21.24803991,45.25632,4.74476,45.50436515,24.01632,7.00476,25.017,21.24,-2.26,21.359897
22/04/2020 22:00,32.07928,5.02604,32.47062185,21.68928,6.32604,22.593,20.78,-2.6,20.94202473,42.56928,3.60604,42.72174065,21.68928,6.32604,22.593,20.88,-2.72,21.05641945
22/04/2020 22:30,31.97888,5.02384,32.37109412,23.49888,6.85384,24.478,16.96,-3.66,17.35042363,40.55888,5.39384,40.91596579,23.49888,6.85384,24.478,17.06,-1.46,17.12235965
22/04/2020 23:00,32.82048,5.91264,33.34881136,27.06048,7.89264,28.188,11.52,-3.96,12.18162551,38.70048,3.77264,38.88392939,27.06048,7.89264,28.188,11.64,-4.12,12.34763135
22/04/2020 23:30,27.71264,3.83952,27.97735387,19.95264,5.81952,20.784,15.52,-3.96,16.01724071,35.57264,3.53952,35.74829952,19.95264,5.81952,20.784,15.62,-2.28,15.78552502
23/04/2020 00:00,25.25352,2.08936,25.33980461,17.72352,5.16936,18.462,15.06,-6.16,16.27111551,32.88352,-1.21064,32.90579792,17.72352,5.16936,18.462,15.16,-6.38,16.4477962
23/04/2020 00:30,23.988,1.754,24.05204066,16.368,4.774,17.05,15.24,-6.04,16.39326691,31.708,-1.486,31.7428017,16.368,4.774,17.05,15.34,-6.26,16.5681381
23/04/2020 01:00,24.42528,1.41904,24.46646639,17.82528,5.19904,18.568,13.2,-7.56,15.21162713,31.14528,-2.60096,31.25369513,17.82528,5.19904,18.568,13.32,-7.8,15.43575071
23/04/2020 01:30,25.03952,1.48236,25.08336008,18.17952,5.30236,18.937,13.72,-7.64,15.70375751,31.97952,-2.57764,32.08323437,18.17952,5.30236,18.937,13.8,-7.88,15.89133097
23/04/2020 02:00,24.92136,1.41248,24.96135581,17.63136,5.14248,18.366,14.58,-7.46,16.37766772,32.33136,-2.55752,32.4323565,17.63136,5.14248,18.366,14.7,-7.7,16.59457743
23/04/2020 02:30,25.69,2.38,25.80000969,19.68,5.74,20.5,12.02,-6.72,13.77094042,31.8,-1.2,31.82263345,19.68,5.74,20.5,12.12,-6.94,13.96631662
23/04/2020 03:00,25.55896,2.70928,25.70215233,20.08896,5.85928,20.926,10.94,-6.3,12.62432572,31.14896,-0.64072,31.15554896,20.08896,5.85928,20.926,11.06,-6.5,12.82862424
23/04/2020 03:30,24.03144,2.04792,24.11854234,17.82144,5.19792,18.564,12.42,-6.3,13.92646402,30.36144,-1.30208,30.38934766,17.82144,5.19792,18.564,12.54,-6.5,14.12450353
23/04/2020 04:00,23.0176,1.5568,23.07018717,16.1376,4.7068,16.81,13.76,-6.3,15.13365785,29.9976,-1.7932,30.05114926,16.1376,4.7068,16.81,13.86,-6.5,15.30848131
23/04/2020 04:30,23.05568,1.59124,23.11052628,16.25568,4.74124,16.933,13.6,-6.3,14.98832879,29.97568,-1.75876,30.02723144,16.25568,4.74124,16.933,13.72,-6.5,15.18184442
23/04/2020 05:00,23.5976,2.0068,23.68277796,17.0976,4.9868,17.81,13,-5.96,14.30110485,30.2176,-1.1732,30.2403662,17.0976,4.9868,17.81,13.12,-6.16,14.49413675
23/04/2020 05:30,23.06192,1.25556,23.09607293,15.48192,4.51556,16.127,15.16,-6.52,16.50260585,30.76192,-2.22444,30.84224141,15.48192,4.51556,16.127,15.28,-6.74,16.70047904
23/04/2020 06:00,22.58336,0.80848,22.59782708,14.22336,4.14848,14.816,16.72,-6.68,18.00502152,31.06336,-2.75152,31.18498351,14.22336,4.14848,14.816,16.84,-6.9,18.19878018
23/04/2020 06:30,25.39056,1.33308,25.42553125,17.29056,5.04308,18.011,16.2,-7.42,17.81842866,33.59056,-2.61692,33.69234322,17.29056,5.04308,18.011,16.3,-7.66,18.01015269
23/04/2020 07:00,27.08648,2.31564,27.18528255,18.87648,5.50564,19.663,16.42,-6.38,17.61592461,35.39648,0.86564,35.40706326,18.87648,5.50564,19.663,16.52,-4.64,17.15925406
23/04/2020 07:30,27.95288,2.34584,28.05114018,17.88288,5.21584,18.628,20.14,-5.74,20.94199608,38.14288,-0.72416,38.14975363,17.88288,5.21584,18.628,20.26,-5.94,21.11282075
23/04/2020 08:00,29.926,3.648,30.14752693,20.016,5.838,20.85,19.82,-4.38,20.29819696,39.936,1.278,39.95644354,20.016,5.838,20.85,19.92,-4.56,20.43526364
23/04/2020 08:30,34.69488,5.93684,35.19915862,27.31488,7.96684,28.453,14.76,-4.06,15.30820695,42.17488,3.74684,42.34098857,27.31488,7.96684,28.453,14.86,-4.22,15.44758881
23/04/2020 09:00,39.34848,8.41664,40.23857238,34.78848,10.14664,36.238,9.12,-3.46,9.754281111,44.02848,6.52664,44.50959538,34.78848,10.14664,36.238,9.24,-3.62,9.923809752
23/04/2020 09:30,42.53304,9.85172,43.65908701,40.22304,11.73172,41.899,4.62,-3.76,5.956676926,44.96304,7.81172,45.63658549,40.22304,11.73172,41.899,4.74,-3.92,6.150934888
23/04/2020 10:00,44.8276,11.8518,46.36786479,44.8176,13.0718,46.685,0.02,-2.44,2.440081966,44.9176,15.6918,47.57965297,44.8176,13.0718,46.685,0.1,2.62,2.621907702
23/04/2020 10:30,47.42192,14.90556,49.70929707,49.08192,14.31556,51.127,-3.32,1.18,3.523464204,45.86192,15.45556,48.39617796,49.08192,14.31556,51.127,-3.22,1.14,3.41584543
23/04/2020 11:00,49.5964,15.9452,52.09656703,53.1264,15.4952,55.34,-7.06,0.9,7.117134255,46.1864,16.4352,49.02345708,53.1264,15.4952,55.34,-6.94,0.94,7.003370617
23/04/2020 11:30,50.31232,16.69776,53.01079827,54.95232,16.02776,57.242,-9.28,1.34,9.376246584,45.77232,17.32776,48.94237984,54.95232,16.02776,57.242,-9.18,1.3,9.271591018
23/04/2020 12:00,47.172,14.141,49.24596902,47.352,13.811,49.325,-0.36,0.66,0.751797845,47.092,14.351,49.23014996,47.352,13.811,49.325,-0.26,0.54,0.599332963
23/04/2020 12:30,50.86808,16.83444,53.58133941,55.31808,16.13444,57.623,-8.9,1.4,9.009439494,46.51808,17.47444,49.69192913,55.31808,16.13444,57.623,-8.8,1.34,8.901438086
23/04/2020 13:00,50.67368,16.84024,53.39864725,55.78368,16.27024,58.108,-10.22,1.14,10.28338466,45.68368,16.67024,48.63019145,55.78368,16.27024,58.108,-10.1,0.4,10.10791769
23/04/2020 13:30,51.1572,17.6246,54.10809216,57.5472,16.7846,59.945,-12.78,1.68,12.88994957,44.8872,16.7246,47.90170111,57.5472,16.7846,59.945,-12.66,-0.06,12.66014218
23/04/2020 14:00,49.01264,16.76952,51.80208182,54.51264,15.89952,56.784,-11,1.74,11.13676793,43.63264,17.53952,47.02597192,54.51264,15.89952,56.784,-10.88,1.64,11.00290871
23/04/2020 14:30,47.3884,15.9312,49.99463559,51.6384,15.0612,53.79,-8.5,1.74,8.676266478,43.2584,16.7012,46.37045667,51.6384,15.0612,53.79,-8.38,1.64,8.538969493
23/04/2020 15:00,46.48808,13.65444,48.45188659,48.83808,14.24444,50.873,-4.7,-1.18,4.845864216,44.27808,13.32444,46.23947523,48.83808,14.24444,50.873,-4.56,-0.92,4.65188134
23/04/2020 15:30,41.3608,9.5344,42.44550106,38.3808,11.1944,39.98,5.96,-3.32,6.822316322,44.4408,7.7344,45.10882007,38.3808,11.1944,39.98,6.06,-3.46,6.978194609
23/04/2020 16:00,39.49248,8.28364,40.35188556,34.57248,10.08364,36.013,9.84,-3.6,10.47786238,44.55248,6.32364,44.99902107,34.57248,10.08364,36.013,9.98,-3.76,10.66480192
23/04/2020 16:30,39.94624,8.82432,40.90929862,35.94624,10.48432,37.444,8,-3.32,8.661547206,44.04624,7.02432,44.60282872,35.94624,10.48432,37.444,8.1,-3.46,8.80804178
23/04/2020 17:00,38.196,6.208,38.69720507,29.136,8.498,30.35,18.12,-4.58,18.68985821,47.356,3.738,47.50329862,29.136,8.498,30.35,18.22,-4.76,18.83151614
23/04/2020 17:30,35.2976,3.9718,35.52035699,22.2576,6.4918,23.185,26.08,-5.04,26.56253,48.4376,1.2718,48.45429361,22.2576,6.4918,23.185,26.18,-5.22,26.69533293
23/04/2020 18:00,35.65728,3.84504,35.86399238,22.09728,6.44504,23.018,27.12,-5.2,27.61402542,49.31728,1.06504,49.32877879,22.09728,6.44504,23.018,27.22,-5.38,27.74658177
23/04/2020 18:30,36.42688,4.17784,36.66567787,23.54688,6.86784,24.528,25.76,-5.38,26.31581274,49.42688,5.62784,49.74624659,23.54688,6.86784,24.528,25.88,-1.24,25.90968931
23/04/2020 19:00,32.72576,4.35668,33.0144821,17.40576,5.07668,18.131,30.64,-1.44,30.67381946,48.12576,3.53668,48.25553731,17.40576,5.07668,18.131,30.72,-1.54,30.75857604
23/04/2020 19:30,29.5988,2.9184,29.74232708,13.7088,3.9984,14.28,31.78,-2.16,31.85332008,45.5888,1.6984,45.62042578,13.7088,3.9984,14.28,31.88,-2.3,31.9628597
23/04/2020 20:00,29.02304,2.80172,29.1579575,13.82304,4.03172,14.399,30.4,-2.46,30.49937049,44.32304,1.43172,44.34615764,13.82304,4.03172,14.399,30.5,-2.6,30.61061907
23/04/2020 20:30,29.06208,2.68644,29.18598043,13.94208,4.06644,14.523,30.24,-2.76,30.36569117,44.28208,1.16644,44.29744001,13.94208,4.06644,14.523,30.34,-2.9,30.47828079
23/04/2020 21:00,30.08376,3.29068,30.26319862,16.01376,4.67068,16.681,28.14,-2.76,28.27502785,44.25376,1.77068,44.28917003,16.01376,4.67068,16.681,28.24,-2.9,28.38851176
23/04/2020 21:30,31.1496,4.0378,31.41021186,18.8496,5.4978,19.635,24.6,-2.92,24.77269465,43.5496,2.4378,43.61777767,18.8496,5.4978,19.635,24.7,-3.06,24.8888248
23/04/2020 22:00,28.71088,3.26484,28.89591339,16.61088,4.84484,17.303,24.2,-3.16,24.40544202,40.93088,1.54484,40.96002281,16.61088,4.84484,17.303,24.32,-3.3,24.54286862
23/04/2020 22:30,25.45072,1.44896,25.49193272,12.51072,3.64896,13.032,25.88,-4.4,26.25136949,38.51072,0.86896,38.52052241,12.51072,3.64896,13.032,26,-2.78,26.1482007
23/04/2020 23:00,22.4584,-0.1638,22.45899733,9.2784,2.7062,9.665,26.36,-5.74,26.97771673,35.7384,-3.2338,35.88440744,9.2784,2.7062,9.665,26.46,-5.94,27.11853978
23/04/2020 23:30,20.31536,-0.31052,20.31773301,7.57536,2.20948,7.891,25.48,-5.04,25.97367898,33.15536,-3.03052,33.29357218,7.57536,2.20948,7.891,25.58,-5.24,26.11118534
24/04/2020 00:00,19.6564,-0.3698,19.65987825,7.6464,2.2302,7.965,24.02,-5.2,24.57641959,31.7864,-3.1498,31.94207985,7.6464,2.2302,7.965,24.14,-5.38,24.73224616
24/04/2020 00:30,18.6908,-0.3206,18.6935494,7.0608,2.0594,7.355,23.26,-4.76,23.74205551,30.4208,-2.8806,30.55688022,7.0608,2.0594,7.355,23.36,-4.94,23.87662455
24/04/2020 01:00,17.9216,-0.5012,17.92860697,6.4416,1.8788,6.71,22.96,-4.76,23.44822381,29.5016,-3.0612,29.65999575,6.4416,1.8788,6.71,23.06,-4.94,23.58319741
24/04/2020 01:30,19.11776,-0.07232,19.11789679,8.35776,2.43768,8.706,21.52,-5.02,22.09775554,29.97776,-2.76232,30.10475887,8.35776,2.43768,8.706,21.62,-5.2,22.23655549
24/04/2020 02:00,19.09328,-0.19196,19.09424494,7.67328,2.23804,7.993,22.84,-4.86,23.35134257,30.65328,-2.78196,30.77926049,7.67328,2.23804,7.993,22.98,-5.02,23.52192169
24/04/2020 02:30,17.59512,-0.88184,17.61720436,5.68512,1.65816,5.922,23.82,-5.08,24.35567285,29.62512,-3.60184,29.84327372,5.68512,1.65816,5.922,23.94,-5.26,24.51104241
24/04/2020 03:00,16.55576,-2.06332,16.68383884,4.44576,1.29668,4.631,24.22,-6.72,25.13497165,28.80576,-4.70332,29.18720658,4.44576,1.29668,4.631,24.36,-6,25.08803699
24/04/2020 03:30,17.19416,-2.09712,17.3215776,6.04416,1.76288,6.296,22.3,-7.72,23.598483,28.46416,-6.19712,29.13095777,6.04416,1.76288,6.296,22.42,-7.96,23.7911328
24/04/2020 04:00,16.94752,-2.02864,17.06850358,5.86752,1.71136,6.112,22.16,-7.48,23.38837318,28.16752,-6.00864,28.80126625,5.86752,1.71136,6.112,22.3,-7.72,23.598483
24/04/2020 04:30,17.14016,-1.85412,17.24015214,6.26016,1.82588,6.521,21.76,-7.36,22.97100781,28.12016,-5.77412,28.70686086,6.26016,1.82588,6.521,21.86,-7.6,23.14345696
24/04/2020 05:00,16.91648,-1.81936,17.0140344,6.03648,1.76064,6.288,21.76,-7.16,22.90771049,27.89648,-5.63936,28.46077964,6.03648,1.76064,6.288,21.86,-7.4,23.07855281
24/04/2020 05:30,16.59808,-2.35556,16.76439449,4.91808,1.43444,5.123,23.36,-7.58,24.55903093,28.39808,-6.38556,29.10715246,4.91808,1.43444,5.123,23.48,-7.82,24.74798578
24/04/2020 06:00,16.80632,-2.18524,16.94779236,4.81632,1.40476,5.017,23.98,-7.18,25.03183573,28.89632,-6.01524,29.51576565,4.81632,1.40476,5.017,24.08,-7.42,25.19727763
24/04/2020 06:30,19.49512,-1.60184,19.56081786,7.36512,2.14816,7.672,24.26,-7.5,25.39286514,31.74512,-5.61184,32.23732917,7.36512,2.14816,7.672,24.38,-7.76,25.58519103
24/04/2020 07:00,22.01328,-0.66196,22.02323063,10.07328,2.93804,10.493,23.88,-7.2,24.9418203,34.05328,-4.50196,34.3495782,10.07328,2.93804,10.493,23.98,-7.44,25.10764824
24/04/2020 07:30,24.60632,-0.09024,24.60648547,12.85632,3.74976,13.392,23.5,-7.68,24.72311469,36.49632,-4.15024,36.73153775,12.85632,3.74976,13.392,23.64,-7.9,24.92507974
24/04/2020 08:00,24.47456,-0.60992,24.4821586,10.59456,3.09008,11.036,27.76,-7.4,28.72938565,38.53456,-3.40992,38.68513757,10.59456,3.09008,11.036,27.94,-6.5,28.68612208
24/04/2020 08:30,27.79736,2.39048,27.8999573,15.80736,4.61048,16.466,23.98,-4.44,24.38757881,39.90736,0.01048,39.90736138,15.80736,4.61048,16.466,24.1,-4.6,24.53507693
24/04/2020 09:00,33.6352,6.1486,34.19257172,25.9152,7.5586,26.995,15.44,-2.82,15.69541334,41.4752,4.6186,41.73156696,25.9152,7.5586,26.995,15.56,-2.94,15.83531496
24/04/2020 09:30,37.276,8.178,38.16254525,32.496,9.478,33.85,9.56,-2.6,9.907249871,42.176,6.718,42.70768666,32.496,9.478,33.85,9.68,-2.76,10.06578363
24/04/2020 10:00,40.46408,10.15744,41.71948415,37.77408,11.01744,39.348,5.38,-1.72,5.648256368,43.25408,9.17744,44.21697459,37.77408,11.01744,39.348,5.48,-1.84,5.780657402
24/04/2020 10:30,41.64096,10.22028,42.87684309,38.64096,11.27028,40.251,6,-2.1,6.35688603,44.76096,9.03028,45.66278022,38.64096,11.27028,40.251,6.12,-2.24,6.517054549
24/04/2020 11:00,45.616,11.093,46.94543753,47.016,13.713,48.975,-2.8,-5.24,5.941178334,44.576,20.713,49.15331266,47.016,13.713,48.975,-2.44,7,7.41306954
24/04/2020 11:30,46.03912,14.43016,48.24759153,49.26912,14.37016,51.322,-6.46,0.12,6.461114455,42.90912,14.45016,45.27692241,49.26912,14.37016,51.322,-6.36,0.08,6.360503125
24/04/2020 12:00,46.50904,15.21972,48.93598552,50.39904,14.69972,52.499,-7.78,1.04,7.849203781,42.71904,15.71972,45.51951203,50.39904,14.69972,52.499,-7.68,1.02,7.747438286
24/04/2020 12:30,47.53576,15.60168,50.03059961,51.36576,14.98168,53.506,-7.66,1.24,7.75971649,43.80576,16.18168,46.69894407,51.36576,14.98168,53.506,-7.56,1.2,7.654645648
24/04/2020 13:00,47.55304,16.10172,50.20514914,51.50304,15.02172,53.649,-7.9,2.16,8.189969475,43.72304,11.50172,45.21054954,51.50304,15.02172,53.649,-7.78,-3.52,8.539250553
24/04/2020 13:30,46.7592,14.6156,48.99018828,51.3792,14.9856,53.52,-9.24,-0.74,9.269584672,42.2792,16.6456,45.43794397,51.3792,14.9856,53.52,-9.1,1.66,9.250167566
24/04/2020 14:00,45.92944,14.91192,48.28953113,51.22944,14.94192,53.364,-10.6,-0.06,10.60016981,40.72944,14.74192,43.31525699,51.22944,14.94192,53.364,-10.5,-0.2,10.50190459
24/04/2020 14:30,45.2104,14.4422,47.4611147,50.5104,14.7322,52.615,-10.6,-0.58,10.61585607,40.0104,13.9922,42.38648097,50.5104,14.7322,52.615,-10.5,-0.74,10.52604389
24/04/2020 15:00,44.61824,14.17032,46.81437076,49.09824,14.32032,51.144,-8.96,-0.3,8.965020915,40.25824,13.96032,42.61005072,49.09824,14.32032,51.144,-8.84,-0.36,8.84732728
24/04/2020 15:30,42.98448,12.93464,44.88842204,45.92448,13.39464,47.838,-5.88,-0.92,5.951537616,40.16448,12.39464,42.03346945,45.92448,13.39464,47.838,-5.76,-1,5.846161134
24/04/2020 16:00,40.5568,11.6924,42.20860391,42.0768,12.2724,43.83,-3.04,-1.16,3.253797781,38.9968,10.9924,40.51645676,42.0768,12.2724,43.83,-3.08,-1.28,3.335386035
24/04/2020 16:30,39.79792,10.42856,41.14157629,38.01792,11.08856,39.602,3.56,-1.32,3.796840792,41.65792,9.64856,42.76069467,38.01792,11.08856,39.602,3.64,-1.44,3.914485918
24/04/2020 17:00,38.24056,8.13308,39.09587471,33.61056,9.80308,35.011,9.26,-3.34,9.8439423,42.97056,6.30308,43.43037928,33.61056,9.80308,35.011,9.36,-3.5,9.992977534
24/04/2020 17:30,37.32104,6.24572,37.84004552,28.99104,8.45572,30.199,16.66,-4.42,17.23635692,45.75104,3.85572,45.91322509,28.99104,8.45572,30.199,16.76,-4.6,17.37980437
24/04/2020 18:00,35.85168,4.95424,36.19236733,25.59168,7.46424,26.658,20.52,-5.02,21.12512248,46.21168,2.24424,46.26614293,25.59168,7.46424,26.658,20.62,-5.22,21.27046779
24/04/2020 18:30,34.69,4.415,34.9698202,23.64,6.895,24.625,22.1,-4.96,22.64975938,45.84,1.755,45.87358308,23.64,6.895,24.625,22.2,-5.14,22.78726838
24/04/2020 19:00,31.08488,2.06184,31.15318521,17.59488,5.13184,18.328,26.98,-6.14,27.66983918,44.67488,-1.20816,44.69121338,17.59488,5.13184,18.328,27.08,-6.34,27.81226348
24/04/2020 19:30,28.53784,0.58812,28.54389947,13.94784,4.06812,14.529,29.18,-6.96,29.99856663,43.24784,-3.11188,43.35965246,13.94784,4.06812,14.529,29.3,-7.18,30.16690902
24/04/2020 20:00,26.48504,-0.45728,26.48898731,11.01504,3.21272,11.474,30.94,-7.34,31.79872953,42.07504,-4.36728,42.30108894,11.01504,3.21272,11.474,31.06,-7.58,31.97154985
24/04/2020 20:30,27.03672,-0.25304,27.03790409,12.12672,3.53696,12.632,29.82,-7.58,30.76830837,42.06672,-4.26304,42.28217641,12.12672,3.53696,12.632,29.94,-7.8,30.93935358
24/04/2020 21:00,26.77376,-0.44932,26.77753,11.69376,3.41068,12.181,30.16,-7.72,31.13236258,41.95376,-4.54932,42.19969539,11.69376,3.41068,12.181,30.26,-7.96,31.28944231
24/04/2020 21:30,27.05392,0.14156,27.05429035,13.27392,3.87156,13.827,27.56,-7.46,28.55179854,40.93392,-3.80844,41.11070447,13.27392,3.87156,13.827,27.66,-7.68,28.70641043
24/04/2020 22:00,25.81768,0.88224,25.83274952,12.96768,3.78224,13.508,25.7,-5.8,26.346347,38.74768,-2.21776,38.8110959,12.96768,3.78224,13.508,25.78,-6,26.46900829
24/04/2020 22:30,25.52312,1.31216,25.55682724,14.13312,4.12216,14.722,22.78,-5.62,23.46300918,37.01312,-1.69784,37.0520406,14.13312,4.12216,14.722,22.88,-5.82,23.60861707
24/04/2020 23:00,23.52872,0.84796,23.54399501,12.43872,3.62796,12.957,22.18,-5.56,22.86626336,34.71872,-2.13204,34.78412156,12.43872,3.62796,12.957,22.28,-5.76,23.01251833
24/04/2020 23:30,21.3748,0.5314,21.38140456,10.8048,3.1514,11.255,21.14,-5.24,21.77974288,32.0648,-2.2886,32.14636976,10.8048,3.1514,11.255,21.26,-5.44,21.94495842
25/04/2020 00:00,18.87584,-1.72288,18.95430429,8.11584,2.36712,8.454,21.52,-8.18,23.02222405,29.73584,-6.13288,30.36169293,8.11584,2.36712,8.454,21.62,-8.5,23.23089322
25/04/2020 00:30,18.04024,-1.52868,18.10489221,7.89024,2.30132,8.219,20.3,-7.66,21.69713345,28.29024,-5.61868,28.84280229,7.89024,2.30132,8.219,20.4,-7.92,21.88347322
25/04/2020 01:00,17.52512,-1.77184,17.61446133,7.84512,2.28816,8.172,19.36,-8.12,20.99390388,27.30512,-6.07184,27.97207213,7.84512,2.28816,8.172,19.46,-8.36,21.1797356
25/04/2020 01:30,17.85384,-1.71388,17.93591334,7.80384,2.27612,8.129,20.1,-7.98,21.62615084,28.00384,-5.94388,28.62769226,7.80384,2.27612,8.129,20.2,-8.22,21.8084479
25/04/2020 02:00,18.37128,-1.56296,18.43764553,8.32128,2.42704,8.668,20.1,-7.98,21.62615084,28.52128,-5.79296,29.10363892,8.32128,2.42704,8.668,20.2,-8.22,21.8084479
25/04/2020 02:30,18.15616,-1.58112,18.22487548,8.39616,2.44888,8.746,19.52,-8.06,21.11857003,28.05616,-5.83112,28.65571626,8.39616,2.44888,8.746,19.66,-8.28,21.33246352
25/04/2020 03:00,16.89912,-1.85984,17.00115471,7.02912,2.05016,7.322,19.74,-7.82,21.23252222,26.88912,-6.00984,27.55254891,7.02912,2.05016,7.322,19.86,-8.06,21.43322654
25/04/2020 03:30,15.55664,-2.82848,15.81168388,4.97664,1.45152,5.184,21.16,-8.56,22.825845,26.25664,-7.32848,27.26018641,4.97664,1.45152,5.184,21.28,-8.78,23.02013901
25/04/2020 04:00,14.1672,-3.5504,14.60530369,2.7072,0.7896,2.82,22.92,-8.68,24.50854545,25.7472,-8.1504,27.00643123,2.7072,0.7896,2.82,23.04,-8.94,24.71366424
25/04/2020 04:30,14.1684,-3.1288,14.50975355,2.9184,0.8512,3.04,22.5,-7.96,23.86653724,25.5184,-7.3488,26.55548154,2.9184,0.8512,3.04,22.6,-8.2,24.04163056
25/04/2020 05:00,13.7608,-3.4706,14.1917117,2.2608,0.6594,2.355,23,-8.26,24.43824053,25.3608,-7.8406,26.5451537,2.2608,0.6594,2.355,23.1,-8.5,24.61422353
25/04/2020 05:30,13.90104,-3.69928,14.38483874,2.23104,0.65072,2.324,23.34,-8.7,24.90874545,25.69104,-8.30928,27.00136423,2.23104,0.65072,2.324,23.46,-8.96,25.11280948
25/04/2020 06:00,13.78104,-3.54928,14.23075725,1.99104,0.58072,2.074,23.58,-8.26,24.98487542,25.69104,-7.91928,26.88390842,1.99104,0.58072,2.074,23.7,-8.5,25.17816514
25/04/2020 06:30,15.37808,-3.65056,15.80543997,2.63808,0.76944,2.748,25.48,-8.84,26.96990916,28.21808,-8.35056,29.42774016,2.63808,0.76944,2.748,25.58,-9.12,27.15715007
25/04/2020 07:00,16.62672,-3.21804,16.93527677,3.60672,1.05196,3.757,26.04,-8.54,27.40462005,29.74672,-7.74804,30.73921721,3.60672,1.05196,3.757,26.14,-8.8,27.5815083
25/04/2020 07:30,18.11136,-2.88252,18.33930976,5.27136,1.53748,5.491,25.68,-8.84,27.1589396,31.07136,-7.54252,31.9737239,5.27136,1.53748,5.491,25.8,-9.08,27.35116817
25/04/2020 08:00,20.01008,-2.44456,20.15884856,6.91008,2.01544,7.198,26.2,-8.92,27.67682063,33.23008,-7.14456,33.98945358,6.91008,2.01544,7.198,26.32,-9.16,27.86840505
25/04/2020 08:30,21.18408,-2.43756,21.32385857,7.41408,2.16244,7.723,27.54,-9.2,29.03603967,35.05408,-7.29756,35.80562674,7.41408,2.16244,7.723,27.64,-9.46,29.21405826
25/04/2020 09:00,22.1612,-1.7634,22.23124749,7.7712,2.2666,8.095,28.78,-8.06,29.88732173,36.6712,-5.1734,37.03432161,7.7712,2.2666,8.095,28.9,-7.44,29.84231224
25/04/2020 09:30,23.07592,-1.14244,23.10418259,8.42592,2.45756,8.777,29.3,-7.2,30.17167546,37.82592,-4.96244,38.15004633,8.42592,2.45756,8.777,29.4,-7.42,30.32187989
25/04/2020 10:00,23.38504,-0.43228,23.38903508,8.73504,2.54772,9.099,29.3,-5.96,29.90002676,38.13504,-3.61228,38.30574164,8.73504,2.54772,9.099,29.4,-6.16,30.03840209
25/04/2020 10:30,26.43768,0.66224,26.44597296,12.48768,3.64224,13.008,27.9,-5.96,28.5294865,40.48768,-2.51776,40.56588896,12.48768,3.64224,13.008,28,-6.16,28.66959365
25/04/2020 11:00,27.3956,1.4608,27.43451906,14.0256,4.0908,14.61,26.74,-5.26,27.25243475,40.8856,-1.3692,40.90851985,14.0256,4.0908,14.61,26.86,-5.46,27.40932688
25/04/2020 11:30,29.10224,2.99732,29.25618397,17.68224,5.15732,18.419,22.84,-4.32,23.24495644,40.64224,0.65732,40.64755518,17.68224,5.15732,18.419,22.96,-4.5,23.39682884
25/04/2020 12:00,32.1288,5.1934,32.54583219,24.1488,7.0434,25.155,15.96,-3.7,16.38327196,40.1888,3.1834,40.31468319,24.1488,7.0434,25.155,16.04,-3.86,16.49791502
25/04/2020 12:30,37.886,8.403,38.80669279,34.296,10.003,35.725,7.18,-3.2,7.860814207,41.676,6.643,42.20211399,34.296,10.003,35.725,7.38,-3.36,8.108884017
25/04/2020 13:00,45.99688,13.79284,48.02036448,50.30688,14.67284,52.403,-8.62,-1.76,8.797840644,41.78688,12.79284,43.70125965,50.30688,14.67284,52.403,-8.52,-1.88,8.724952722
25/04/2020 13:30,45.28488,13.82184,47.34726621,50.71488,14.79184,52.828,-10.86,-1.94,11.03191733,39.97488,17.85184,43.77989518,50.71488,14.79184,52.828,-10.74,3.06,11.16741689
25/04/2020 14:00,45.22808,13.70944,47.26021546,51.83808,15.11944,53.998,-13.22,-2.82,13.51742579,38.73808,12.13944,40.59562594,51.83808,15.11944,53.998,-13.1,-2.98,13.43467156
25/04/2020 14:30,44.42704,13.50872,46.43541105,50.80704,14.81872,52.924,-12.76,-2.62,13.02620436,38.16704,12.05872,40.02668698,50.80704,14.81872,52.924,-12.64,-2.76,12.93782053
25/04/2020 15:00,43.28832,13.12576,45.2345468,49.04832,14.30576,51.092,-11.52,-2.36,11.75925168,37.68832,11.80576,39.49411897,49.04832,14.30576,51.092,-11.36,-2.5,11.63183562
25/04/2020 15:30,41.53136,12.07748,43.25181368,46.07136,13.43748,47.991,-9.08,-2.72,9.478649693,37.11136,10.57748,38.58932656,46.07136,13.43748,47.991,-8.96,-2.86,9.405381438
25/04/2020 16:00,39.37648,10.49064,40.74997797,42.27648,12.33064,44.038,-5.8,-3.68,6.868944606,36.59648,8.47064,37.56399993,42.27648,12.33064,44.038,-5.68,-3.86,6.867459501
25/04/2020 16:30,37.6444,8.7892,38.65683495,37.5744,10.9592,39.14,0.14,-4.34,4.342257477,37.7744,6.4392,38.31929791,37.5744,10.9592,39.14,0.2,-4.52,4.524422615
25/04/2020 17:00,35.62528,6.86404,36.28051295,32.10528,9.36404,33.443,7.04,-5,8.634905906,39.24528,4.16404,39.4655702,32.10528,9.36404,33.443,7.14,-5.2,8.832870428
25/04/2020 17:30,33.81512,5.32816,34.2323185,25.84512,7.53816,26.922,15.94,-4.42,16.54146306,41.88512,5.29816,42.21887939,25.84512,7.53816,26.922,16.04,-2.24,16.19565374
25/04/2020 18:00,30.61624,2.92932,30.75605741,19.02624,5.54932,19.819,23.18,-5.24,23.76489007,42.30624,0.10932,42.30638124,19.02624,5.54932,19.819,23.28,-5.44,23.90715374
25/04/2020 18:30,26.99296,0.35128,26.99524564,12.07296,3.52128,12.576,29.84,-6.34,30.50608464,42.03296,-1.65872,42.06567577,12.07296,3.52128,12.576,29.96,-5.18,30.40450624
25/04/2020 19:00,23.66912,-1.08484,23.693968,5.94912,1.73516,6.197,35.44,-5.64,35.88597498,41.48912,-4.10484,41.6916873,5.94912,1.73516,6.197,35.54,-5.84,36.01662394
25/04/2020 19:30,21.36488,-2.38816,21.49793957,2.23488,0.65184,2.328,38.26,-6.08,38.7400826,40.61488,-5.62816,41.00298358,2.23488,0.65184,2.328,38.38,-6.28,38.8903947
25/04/2020 20:00,20.46824,-2.85968,20.66704184,1.33824,0.39032,1.394,38.26,-6.5,38.80821563,39.71824,-6.30968,40.21629832,1.33824,0.39032,1.394,38.38,-6.7,38.96042094
25/04/2020 20:30,19.76648,-3.24436,20.03096611,0.63648,0.18564,0.663,38.26,-6.86,38.87013249,39.01648,-6.89436,39.62092769,0.63648,0.18564,0.663,38.38,-7.08,39.02756462
25/04/2020 21:00,19.43328,-3.55196,19.75522188,0.23328,0.06804,0.243,38.4,-7.24,39.07656075,38.73328,-7.39196,39.43232243,0.23328,0.06804,0.243,38.5,-7.46,39.21608854
25/04/2020 21:30,19.35576,-3.59832,19.68739069,0.24576,0.07168,0.256,38.22,-7.34,38.91842751,38.56576,-7.48832,39.28603799,0.24576,0.07168,0.256,38.32,-7.56,39.05862261
25/04/2020 22:00,18.53584,-3.89788,18.94124687,0.31584,0.09212,0.329,36.44,-7.98,37.30353871,36.85584,-8.02788,37.72001855,0.31584,0.09212,0.329,36.54,-8.12,37.4313505
25/04/2020 22:30,17.472,-4.529,18.04944944,0.552,0.161,0.575,33.84,-9.38,35.11595079,34.472,-9.479,35.75150661,0.552,0.161,0.575,33.92,-9.64,35.26323865
25/04/2020 23:00,17.67248,-1.94636,17.77933819,2.89248,0.84364,3.013,29.56,-5.58,30.08205445,32.59248,-4.83636,32.94935706,2.89248,0.84364,3.013,29.7,-5.68,30.23826053
25/04/2020 23:30,17.14432,-2.36624,17.30684258,4.02432,1.17376,4.192,26.24,-7.08,27.17837376,30.38432,-6.14624,30.99972851,4.02432,1.17376,4.192,26.36,-7.32,27.35748526
26/04/2020 00:00,16.03688,-2.30216,16.2012796,3.38688,0.98784,3.528,25.3,-6.58,26.14166024,28.76688,-5.81216,29.34816159,3.38688,0.98784,3.528,25.38,-6.8,26.27516698
26/04/2020 00:30,15.36288,-2.64916,15.58961611,3.36288,0.98084,3.503,24,-7.26,25.07404235,27.44288,-6.65916,28.23926477,3.36288,0.98084,3.503,24.08,-7.64,25.26293728
26/04/2020 01:00,16.02664,-3.69348,16.44673172,4.61664,1.34652,4.809,22.82,-10.08,24.94712007,27.55664,-9.01348,28.99329629,4.61664,1.34652,4.809,22.94,-10.36,25.17088
26/04/2020 01:30,16.22976,-3.55632,16.61482837,4.70976,1.37368,4.906,23.04,-9.86,25.06114922,27.82976,-8.76632,29.1777982,4.70976,1.37368,4.906,23.12,-10.14,25.24587095
26/04/2020 02:00,15.88328,-3.73196,16.31582388,3.83328,1.11804,3.993,24.1,-9.7,25.97883754,28.03328,-8.86196,29.40066534,3.83328,1.11804,3.993,24.2,-9.98,26.17709686
26/04/2020 02:30,15.94664,-3.25848,16.27614878,4.73664,1.38152,4.934,22.42,-9.28,24.26468215,27.27664,-8.19848,28.48210252,4.73664,1.38152,4.934,22.54,-9.58,24.49138624
26/04/2020 03:00,15.4844,-3.0308,15.77822525,4.6944,1.3692,4.89,21.58,-8.8,23.30528695,26.3944,-7.6908,27.49204896,4.6944,1.3692,4.89,21.7,-9.06,23.5153907
26/04/2020 03:30,15.02168,-2.98576,15.31553567,4.23168,1.23424,4.408,21.58,-8.44,23.17175004,25.93168,-7.44576,26.979462,4.23168,1.23424,4.408,21.7,-8.68,23.37161526
26/04/2020 04:00,15.34992,-2.48544,15.54983781,5.08992,1.48456,5.302,20.52,-7.94,22.00259076,25.70992,-6.69544,26.56744066,5.08992,1.48456,5.302,20.62,-8.18,22.18325495
26/04/2020 04:30,15.3836,-3.0952,15.69189001,5.4336,1.5848,5.66,19.9,-9.36,21.99135285,25.4536,-8.0152,26.68574871,5.4336,1.5848,5.66,20.02,-9.6,22.20271155
26/04/2020 05:00,16.02224,-2.50768,16.21729427,6.76224,1.97232,7.044,18.52,-8.96,20.57357528,25.38224,-7.24768,26.39672277,6.76224,1.97232,7.044,18.62,-9.22,20.77769958
26/04/2020 05:30,15.8564,-2.3848,16.03473392,6.8064,1.9852,7.09,18.1,-8.74,20.09969154,25.0064,-7.0148,25.97166648,6.8064,1.9852,7.09,18.2,-9,20.30369425
26/04/2020 06:00,15.47984,-2.26588,15.64479653,6.21984,1.81412,6.479,18.52,-8.16,20.23798409,24.85984,-6.60588,25.7225445,6.21984,1.81412,6.479,18.64,-8.42,20.45350826
26/04/2020 06:30,16.02656,-2.53392,16.22563946,6.22656,1.81608,6.486,19.6,-8.7,21.44411341,25.92656,-7.14392,26.89278912,6.22656,1.81608,6.486,19.7,-8.96,21.64189456
26/04/2020 07:00,17.69224,-1.88768,17.79265837,8.44224,2.46232,8.794,18.5,-8.7,20.4435809,27.06224,-6.49768,27.83136143,8.44224,2.46232,8.794,18.62,-8.96,20.66363956
26/04/2020 07:30,19.7432,-1.5924,19.8073139,10.9632,3.1976,11.42,17.56,-9.58,20.00324974,28.6232,-6.6424,29.38382303,10.9632,3.1976,11.42,17.66,-9.84,20.21635971
26/04/2020 08:00,22.89984,-0.30088,22.90181654,15.21984,4.43912,15.854,15.36,-9.48,18.04993075,30.67984,-5.32088,31.13782822,15.21984,4.43912,15.854,15.46,-9.76,18.28303038
26/04/2020 08:30,26.12536,1.51448,26.16922018,19.93536,5.81448,20.766,12.38,-8.6,15.07396431,32.43536,-3.04552,32.57802588,19.93536,5.81448,20.766,12.5,-8.86,15.32154039
26/04/2020 09:00,29.7016,4.1738,29.99342676,25.5216,7.4438,26.585,8.36,-6.54,10.61419804,33.9816,0.6838,33.98847924,25.5216,7.4438,26.585,8.46,-6.76,10.82909045
26/04/2020 09:30,33.67552,6.32036,34.26350242,31.47552,9.18036,32.787,4.4,-5.72,7.216536565,35.99552,3.26036,36.14287492,31.47552,9.18036,32.787,4.52,-5.92,7.448274968
26/04/2020 10:00,37.0812,6.2816,37.60949205,36.9312,10.7716,38.47,0.3,-8.98,8.985009738,38.6712,7.6316,39.41703982,36.9312,10.7716,38.47,1.74,-3.14,3.58987465
26/04/2020 10:30,40.1348,9.9614,41.35252908,41.2848,12.0414,43.005,-2.3,-4.16,4.753482934,38.9248,11.3214,40.5378114,41.2848,12.0414,43.005,-2.36,-0.72,2.467387282
26/04/2020 11:00,42.61256,11.84408,44.22796062,45.44256,13.25408,47.336,-5.66,-2.82,6.323606566,39.88256,10.29408,41.18964281,45.44256,13.25408,47.336,-5.56,-2.96,6.298825287
26/04/2020 11:30,46.07528,12.63904,47.7773666,50.70528,14.78904,52.818,-9.26,-4.3,10.20968168,41.58528,10.30904,42.84404064,50.70528,14.78904,52.818,-9.12,-4.48,10.16094484
26/04/2020 12:00,46.782,13.196,48.60750909,52.272,15.246,54.45,-10.98,-4.1,11.72051193,41.412,10.966,42.83931489,52.272,15.246,54.45,-10.86,-4.28,11.67296021
26/04/2020 12:30,47.9952,13.5736,49.87766875,53.6352,15.6436,55.87,-11.28,-4.14,12.01573968,42.4952,11.3236,43.97801655,53.6352,15.6436,55.87,-11.14,-4.32,11.94830532
26/04/2020 13:00,47.41624,13.61932,49.33341356,53.58624,15.62932,55.819,-12.34,-4.02,12.97828956,41.34624,11.42932,42.89686373,53.58624,15.62932,55.819,-12.24,-4.2,12.94054095
26/04/2020 13:30,46.29584,13.65712,48.2682269,52.75584,15.38712,54.954,-12.92,-3.46,13.3752757,39.95584,11.76712,41.6525421,52.75584,15.38712,54.954,-12.8,-3.62,13.30204496
26/04/2020 14:00,45.68272,13.88996,47.74768995,52.66272,15.35996,54.857,-13.96,-2.94,14.26622585,38.82272,12.27996,40.71855849,52.66272,15.35996,54.857,-13.84,-3.08,14.17857539
26/04/2020 14:30,45.60688,13.35784,47.52283023,51.62688,15.05784,53.778,-12.04,-3.4,12.51085928,39.70688,11.49784,41.33807741,51.62688,15.05784,53.778,-11.92,-3.56,12.44025723
26/04/2020 15:00,43.42872,12.04296,45.06757822,47.11872,13.74296,49.082,-7.38,-3.4,8.125539982,39.91872,10.18296,41.19704942,47.11872,13.74296,49.082,-7.2,-3.56,8.032035856
26/04/2020 15:30,42.76128,11.58204,44.30203966,46.12128,13.45204,48.043,-6.72,-3.74,7.690643666,39.52128,9.55204,40.6592307,46.12128,13.45204,48.043,-6.6,-3.9,7.666159404
26/04/2020 16:00,41.15384,10.57612,42.49109155,43.32384,12.63612,45.129,-4.34,-4.12,5.98414572,39.10384,8.33612,39.98251117,43.32384,12.63612,45.129,-4.22,-4.3,6.02481535
26/04/2020 16:30,39.464,9.052,40.48883797,39.024,11.382,40.65,0.88,-4.66,4.742362281,39.824,6.542,40.35775935,39.024,11.382,40.65,0.8,-4.84,4.905670189
26/04/2020 17:00,39.01392,6.86156,39.61271209,34.15392,9.96156,35.577,9.72,-6.2,11.52902424,43.97392,3.54156,44.1163041,34.15392,9.96156,35.577,9.82,-6.42,11.73238254
26/04/2020 17:30,36.98232,4.65776,37.27447814,27.83232,8.11776,28.992,18.3,-6.92,19.56467224,46.23232,0.97776,46.24265809,27.83232,8.11776,28.992,18.4,-7.14,19.73675759
26/04/2020 18:00,33.86984,2.72912,33.97961385,21.93984,6.39912,22.854,23.86,-7.34,24.96347732,45.89984,-1.16088,45.9145179,21.93984,6.39912,22.854,23.96,-7.56,25.12439452
