Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/04/2020 18:30,29.04656,1.16108,29.0697567,14.26656,4.16108,14.861,29.56,-6,30.16278502,43.94656,-0.65892,43.95149954,14.26656,4.16108,14.861,29.68,-4.82,30.06883436
26/04/2020 19:00,25.8144,-0.0858,25.81454259,9.1344,2.6642,9.515,33.36,-5.5,33.81034753,42.5744,-3.0158,42.68107994,9.1344,2.6642,9.515,33.44,-5.68,33.91896225
26/04/2020 19:30,22.78416,-1.53712,22.83595159,4.84416,1.41288,5.046,35.88,-5.9,36.36185364,40.82416,-4.68712,41.09234885,4.84416,1.41288,5.046,35.98,-6.1,36.49342955
26/04/2020 20:00,21.68152,-1.40664,21.72710164,4.09152,1.19336,4.262,35.18,-5.2,35.56223278,39.39152,-4.20664,39.61549783,4.09152,1.19336,4.262,35.3,-5.4,35.71064267
26/04/2020 20:30,21.70408,-1.29256,21.74253435,4.41408,1.28744,4.598,34.58,-5.16,34.96286602,39.09408,-4.05256,39.30356642,4.41408,1.28744,4.598,34.68,-5.34,35.08871613
26/04/2020 21:00,22.1112,-0.9634,22.13217804,5.3712,1.5666,5.595,33.48,-5.06,33.86021264,38.9512,-3.6734,39.1240316,5.3712,1.5666,5.595,33.58,-5.24,33.98637962
26/04/2020 21:30,22.10416,-1.14712,22.13390552,5.80416,1.69288,6.046,32.6,-5.68,33.09112268,38.52416,-3.08712,38.6476547,5.80416,1.69288,6.046,32.72,-4.78,33.06730712
26/04/2020 22:00,21.05224,-2.44768,21.19405451,5.32224,1.55232,5.544,31.46,-8,32.46123226,36.88224,-6.66768,37.48009584,5.32224,1.55232,5.544,31.56,-8.22,32.61291155
26/04/2020 22:30,19.45808,-3.07056,19.69886332,3.35808,0.97944,3.498,32.2,-8.1,33.2031625,35.65808,-7.36056,36.40984088,3.35808,0.97944,3.498,32.3,-8.34,33.35934052
26/04/2020 23:00,18.21792,-2.24644,18.35590101,3.33792,0.97356,3.477,29.76,-6.44,30.44882921,33.17792,-5.68644,33.66169894,3.33792,0.97356,3.477,29.84,-6.66,30.57419173
26/04/2020 23:30,17.69232,-2.46724,17.86352317,4.19232,1.22276,4.367,27,-7.38,27.99043408,31.31232,-6.11724,31.90426318,4.19232,1.22276,4.367,27.12,-7.34,28.09572921
27/04/2020 00:00,16.67264,-3.40048,17.01588049,3.39264,0.98952,3.534,26.56,-8.78,27.97359469,30.03264,-8.03048,31.08774798,3.39264,0.98952,3.534,26.64,-9.02,28.1256111
27/04/2020 00:30,14.75632,-3.80524,15.23905612,0.97632,0.28476,1.017,27.56,-8.18,28.74832169,28.63632,-8.15524,29.77493514,0.97632,0.28476,1.017,27.66,-8.44,28.91901105
27/04/2020 01:00,14.6576,-3.3832,15.04298109,1.7376,0.5068,1.81,25.84,-7.78,26.98581109,27.6576,-7.5332,28.66516946,1.7376,0.5068,1.81,25.92,-8.04,27.1383124
27/04/2020 01:30,17.76376,-2.20932,17.90062189,6.89376,2.01068,7.181,21.74,-8.44,23.32083189,28.73376,-6.66932,29.49760656,6.89376,2.01068,7.181,21.84,-8.68,23.50165952
27/04/2020 02:00,17.24032,-2.58824,17.43352001,5.32032,1.55176,5.542,23.84,-8.28,25.23695703,29.28032,-6.98824,30.1027015,5.32032,1.55176,5.542,23.96,-8.54,25.43645416
27/04/2020 02:30,16.0812,-3.1734,16.39132273,3.4512,1.0066,3.595,25.26,-8.36,26.60746512,28.8112,-7.5934,29.7950494,3.4512,1.0066,3.595,25.36,-8.6,26.77852871
27/04/2020 03:00,14.8456,-3.4442,15.23989347,2.1456,0.6258,2.235,25.4,-8.14,26.67245021,27.6456,-7.7542,28.71248539,2.1456,0.6258,2.235,25.5,-8.38,26.8416542
27/04/2020 03:30,14.5836,-3.3952,14.97360251,2.3136,0.6748,2.41,24.54,-8.14,25.85481,26.9736,-7.7052,28.05254363,2.3136,0.6748,2.41,24.66,-8.38,26.04496112
27/04/2020 04:00,13.94984,-3.55088,14.39467904,1.53984,0.44912,1.604,24.82,-8,26.07743086,26.47984,-7.79088,27.60216907,1.53984,0.44912,1.604,24.94,-8.24,26.26597038
27/04/2020 04:30,13.7052,-3.8814,14.24421893,0.7152,0.2086,0.745,25.98,-8.18,27.23734201,26.7752,-8.2314,28.0119132,0.7152,0.2086,0.745,26.06,-8.44,27.39264865
27/04/2020 05:00,13.82688,-3.87716,14.36018733,0.62688,0.18284,0.653,26.4,-8.12,27.62054308,27.10688,-8.17716,28.31340476,0.62688,0.18284,0.653,26.48,-8.36,27.76832728
27/04/2020 05:30,14.66856,-3.87792,15.17250526,1.37856,0.40208,1.436,26.58,-8.56,27.92436212,28.05856,-8.41792,29.29409781,1.37856,0.40208,1.436,26.68,-8.82,28.10008541
27/04/2020 06:00,15.5992,-3.6444,16.01926003,2.1792,0.6356,2.27,26.84,-8.56,28.17195769,29.1192,-8.1844,30.2475158,2.1792,0.6356,2.27,26.94,-8.82,28.34706334
27/04/2020 06:30,17.31136,-3.62752,17.68734255,3.23136,0.94248,3.366,28.16,-9.14,29.60616828,31.51136,-8.47752,32.63179668,3.23136,0.94248,3.366,28.28,-9.42,29.8076299
27/04/2020 07:00,18.19584,-3.40288,18.51129886,3.79584,1.10712,3.954,28.8,-9.02,30.17946984,32.69584,-8.15288,33.69699401,3.79584,1.10712,3.954,28.9,-9.26,30.34728324
27/04/2020 07:30,19.25592,-2.67244,19.44048329,3.86592,1.12756,4.027,30.78,-7.6,31.70439086,34.80592,-5.75244,35.27807581,3.86592,1.12756,4.027,30.94,-6.88,31.69570949
27/04/2020 08:00,21.84552,-1.09464,21.87292803,6.15552,1.79536,6.412,31.38,-5.78,31.9078799,37.65552,-4.16464,37.88512126,6.15552,1.79536,6.412,31.5,-5.96,32.05887709
27/04/2020 08:30,24.02368,-1.12976,24.0502299,7.54368,2.20024,7.858,32.96,-6.66,33.62613864,40.60368,-4.67976,40.87247219,7.54368,2.20024,7.858,33.06,-6.88,33.76829874
27/04/2020 09:00,24.49024,0.02632,24.49025414,8.01024,2.33632,8.344,32.96,-4.62,33.28221747,41.07024,0.75632,41.07720333,8.01024,2.33632,8.344,33.06,-1.58,33.09773406
27/04/2020 09:30,27.06456,1.88008,27.12978269,12.51456,3.65008,13.036,29.1,-3.54,29.31452882,41.71456,-0.02992,41.71457073,12.51456,3.65008,13.036,29.2,-3.68,29.43097688
27/04/2020 10:00,28.02272,3.68996,28.26461818,13.54272,3.94996,14.107,28.96,-0.52,28.96466813,42.54272,0.02996,42.54273055,13.54272,3.94996,14.107,29,-3.92,29.26373865
27/04/2020 10:30,31.3164,3.1852,31.47796702,19.0464,5.5552,19.84,24.54,-4.74,24.99358318,43.7464,4.4352,43.97065512,19.0464,5.5552,19.84,24.7,-1.12,24.72537967
27/04/2020 11:00,30.56272,2.55996,30.66974485,17.62272,5.13996,18.357,25.88,-5.16,26.38939181,43.60272,-0.20004,43.60317887,17.62272,5.13996,18.357,25.98,-5.34,26.52312199
27/04/2020 11:30,29.6792,2.6856,29.80045906,16.5792,4.8356,17.27,26.2,-4.3,26.55051789,42.8992,0.3756,42.90084423,16.5792,4.8356,17.27,26.32,-4.46,26.69520556
27/04/2020 12:00,35.6496,6.0228,36.15477977,27.3696,7.9828,28.51,16.56,-3.92,17.01763791,43.9296,3.9028,44.10262582,27.3696,7.9828,28.51,16.56,-4.08,17.05520448
27/04/2020 12:30,46.12656,11.77608,47.60604581,46.06656,13.43608,47.986,0.12,-3.32,3.322167967,46.32656,9.97608,47.38852534,46.06656,13.43608,47.986,0.26,-3.46,3.469755035
27/04/2020 13:00,48.1052,13.8436,50.05752219,50.2752,14.6636,52.37,-4.34,-1.64,4.639525838,46.0552,12.9636,47.84492002,50.2752,14.6636,52.37,-4.22,-1.7,4.549549428
27/04/2020 13:30,44.64968,12.33324,46.32173068,45.19968,13.18324,47.083,-1.1,-1.7,2.024845673,44.19968,11.40324,45.64696698,45.19968,13.18324,47.083,-1,-1.78,2.041665986
27/04/2020 14:00,43.3144,11.3992,44.78927336,42.3744,12.3592,44.14,1.88,-1.92,2.687154629,44.2344,10.3592,45.43121359,42.3744,12.3592,44.14,1.86,-2,2.731226831
27/04/2020 14:30,37.24016,7.81588,38.0515111,30.98016,9.03588,32.271,12.52,-2.44,12.75554781,43.62016,6.47588,44.09824691,30.98016,9.03588,32.271,12.64,-2.56,12.89663522
27/04/2020 15:00,31.34296,4.22128,31.6259442,21.19296,6.18128,22.076,20.3,-3.92,20.67501874,41.59296,2.10128,41.6460046,21.19296,6.18128,22.076,20.4,-4.08,20.80399962
27/04/2020 15:30,33.06832,4.81076,33.4164211,23.72832,6.92076,24.717,18.68,-4.22,19.15073889,42.52832,2.54076,42.60414843,23.72832,6.92076,24.717,18.8,-4.38,19.30348155
27/04/2020 16:00,30.38864,3.59752,30.60084298,19.80864,5.77752,20.634,21.16,-4.36,21.60451805,41.06864,1.23752,41.08728084,19.80864,5.77752,20.634,21.26,-4.54,21.73934682
27/04/2020 16:30,28.29672,1.64196,28.34431857,13.44672,3.92196,14.007,29.7,-4.56,30.04802157,43.24672,-0.77804,43.25371819,13.44672,3.92196,14.007,29.8,-4.7,30.16836091
27/04/2020 17:00,28.79272,1.35996,28.82481945,11.62272,3.38996,12.107,34.34,-4.06,34.57917292,46.12272,2.76996,46.20582191,11.62272,3.38996,12.107,34.5,-0.62,34.50557056
27/04/2020 17:30,29.8492,2.6456,29.96621331,11.2992,3.2956,11.77,37.1,-1.3,37.12276929,48.5392,2.6756,48.61288689,11.2992,3.2956,11.77,37.24,-0.62,37.24516076
27/04/2020 18:00,31.98424,1.31832,32.0113976,13.43424,3.91832,13.994,37.1,-5.2,37.46264806,50.67424,-1.46168,50.69531643,13.43424,3.91832,13.994,37.24,-5.38,37.62661292
27/04/2020 18:30,30.40976,0.27368,30.4109915,10.94976,3.19368,11.406,38.92,-5.84,39.35571115,49.96976,-2.82632,50.04962537,10.94976,3.19368,11.406,39.02,-6.02,39.48165143
27/04/2020 19:00,28.69032,-0.15824,28.69075638,9.64032,2.81176,10.042,38.1,-5.94,38.56025934,47.88032,-3.32824,47.99585633,9.64032,2.81176,10.042,38.24,-6.14,38.72979731
27/04/2020 19:30,28.49448,0.65464,28.50199895,11.36448,3.31464,11.838,34.26,-5.32,34.67059273,45.76448,-2.16536,45.81567869,11.36448,3.31464,11.838,34.4,-5.48,34.83375375
27/04/2020 20:00,29.64816,2.21488,29.73077673,14.58816,4.25488,15.196,30.12,-4.08,30.39507855,44.82816,0.03488,44.82817357,14.58816,4.25488,15.196,30.24,-4.22,30.53303129
27/04/2020 20:30,29.98416,2.84788,30.11910144,15.52416,4.52788,16.171,28.92,-3.36,29.11453245,44.58416,1.02788,44.59600722,15.52416,4.52788,16.171,29.06,-3.5,29.27001196
27/04/2020 21:00,28.18888,1.35884,28.22161232,12.57888,3.66884,13.103,31.22,-4.62,31.55998733,43.93888,-1.13116,43.95343785,12.57888,3.66884,13.103,31.36,-4.8,31.72522025
27/04/2020 21:30,28.61256,2.33408,28.70760386,14.48256,4.22408,15.086,28.26,-3.78,28.51168182,42.86256,0.28408,42.86350139,14.48256,4.22408,15.086,28.38,-3.94,28.65219014
27/04/2020 22:00,26.43808,0.77944,26.44956712,12.71808,3.70944,13.248,27.44,-5.86,28.05874552,40.29808,0.02944,40.29809075,12.71808,3.70944,13.248,27.58,-3.68,27.82442812
27/04/2020 22:30,23.618,-0.431,23.62193229,9.288,2.709,9.675,28.66,-6.28,29.33997273,38.048,-3.771,38.23441833,9.288,2.709,9.675,28.76,-6.48,29.48097692
27/04/2020 23:00,22.40448,-1.22536,22.43796406,8.96448,2.61464,9.338,26.88,-7.68,27.95562197,35.96448,-5.30536,36.35368848,8.96448,2.61464,9.338,27,-7.92,28.13763316
27/04/2020 23:30,20.28704,-0.78128,20.30207847,7.84704,2.28872,8.174,24.88,-6.14,25.62643167,32.86704,-4.07128,33.11823726,7.84704,2.28872,8.174,25.02,-6.36,25.8156929
28/04/2020 00:00,18.92856,-0.57292,18.93722844,7.01856,2.04708,7.311,23.82,-5.24,24.38954694,30.95856,-3.39292,31.14392948,7.01856,2.04708,7.311,23.94,-5.44,24.55029939
28/04/2020 00:30,18.16808,-1.42556,18.22392253,6.83808,1.99444,7.123,22.66,-6.84,23.66983735,29.61808,-4.86556,30.0150685,6.83808,1.99444,7.123,22.78,-6.86,23.79050231
28/04/2020 01:00,18.20768,-1.42276,18.2631831,7.80768,2.27724,8.133,20.8,-7.4,22.0771375,28.74768,-5.36276,29.24360272,7.80768,2.27724,8.133,20.94,-7.64,22.29020413
28/04/2020 01:30,18.022,-1.589,18.09191546,6.792,1.981,7.075,22.46,-7.14,23.56758791,29.392,-5.379,29.88014901,6.792,1.981,7.075,22.6,-7.36,23.76824773
28/04/2020 02:00,17.17616,-2.47112,17.35300857,4.79616,1.39888,4.996,24.76,-7.74,25.94157281,29.69616,-6.60112,30.42099117,4.79616,1.39888,4.996,24.9,-8,26.15358484
28/04/2020 02:30,16.25328,-2.88696,16.50768454,3.47328,1.01304,3.618,25.56,-7.8,26.72365244,29.15328,-6.98696,29.97884829,3.47328,1.01304,3.618,25.68,-8,26.89725637
28/04/2020 03:00,16.26576,-2.49832,16.45650483,4.08576,1.19168,4.256,24.36,-7.38,25.45336913,28.58576,-6.42832,29.29964117,4.08576,1.19168,4.256,24.5,-7.62,25.65763824
28/04/2020 03:30,17.1796,-1.7072,17.26421698,6.2496,1.8228,6.51,21.86,-7.06,22.9717914,28.2296,-5.4772,28.75604347,6.2496,1.8228,6.51,21.98,-7.3,23.1605354
28/04/2020 04:00,18.90776,-0.73232,18.9219365,9.79776,2.85768,10.206,18.22,-7.18,19.58368709,28.13776,-4.54232,28.50203868,9.79776,2.85768,10.206,18.34,-7.4,19.77664279
28/04/2020 04:30,19.17056,-1.21192,19.20882924,10.21056,2.97808,10.636,17.92,-8.38,19.7825883,28.25056,-5.64192,28.80842588,10.21056,2.97808,10.636,18.04,-8.62,19.99364899
28/04/2020 05:00,18.30096,-1.65472,18.37561523,9.00096,2.62528,9.376,18.6,-8.56,20.47519475,27.72096,-6.17472,28.40033081,9.00096,2.62528,9.376,18.72,-8.8,20.68522178
28/04/2020 05:30,18.14056,-2.52692,18.31571025,7.93056,2.31308,8.261,20.42,-9.68,22.59820347,28.47056,-7.62692,29.47444139,7.93056,2.31308,8.261,20.54,-9.94,22.81874668
28/04/2020 06:00,19.38768,-2.03776,19.49447618,9.84768,2.87224,10.258,19.08,-9.82,21.45876977,29.06768,-7.18776,29.94317809,9.84768,2.87224,10.258,19.22,-10.06,21.69359352
28/04/2020 06:30,21.61488,-1.48816,21.6660485,11.35488,3.31184,11.828,20.52,-9.6,22.65458894,31.99488,-6.54816,32.65808852,11.35488,3.31184,11.828,20.64,-9.86,22.87420381
28/04/2020 07:00,23.35888,-0.69116,23.36910304,12.81888,3.73884,13.353,21.08,-8.86,22.86626336,34.03888,-5.38116,34.46160522,12.81888,3.73884,13.353,21.22,-9.12,23.09681363
28/04/2020 07:30,27.36416,1.84288,27.42614554,18.28416,5.33288,19.046,18.16,-6.98,19.45523066,36.60416,-0.96712,36.61693393,18.28416,5.33288,19.046,18.32,-6.3,19.37298119
28/04/2020 08:00,30.92424,3.84832,31.16276924,22.55424,6.57832,23.494,16.74,-5.46,17.60793003,39.43424,0.93832,39.44540187,22.55424,6.57832,23.494,16.88,-5.64,17.79730317
28/04/2020 08:30,32.89448,3.83964,33.11781469,24.20448,7.05964,25.213,17.38,-6.44,18.53477812,41.70448,0.41964,41.7065912,24.20448,7.05964,25.213,17.5,-6.64,18.71736093
28/04/2020 09:00,32.75616,3.60388,32.9538157,22.67616,6.61388,23.621,20.16,-6.02,21.03962927,42.99616,3.59388,43.14609772,22.67616,6.61388,23.621,20.32,-3.02,20.54319352
28/04/2020 09:30,33.1852,4.9786,33.55657845,22.0752,6.4386,22.995,22.22,-2.92,22.41104192,44.4352,3.3986,44.56498043,22.0752,6.4386,22.995,22.36,-3.04,22.5657085
28/04/2020 10:00,33.75624,4.55932,34.06275294,21.90624,6.38932,22.819,23.7,-3.66,23.98094243,45.74624,2.58932,45.8194615,21.90624,6.38932,22.819,23.84,-3.8,24.14095276
28/04/2020 10:30,33.35096,5.13528,33.74400145,20.52096,5.98528,21.376,25.66,-1.7,25.71625167,46.30096,4.18528,46.48973506,20.52096,5.98528,21.376,25.78,-1.8,25.84276301
28/04/2020 11:00,33.10648,4.50564,33.41167176,19.59648,5.71564,20.413,27.02,-2.42,27.12815512,46.73648,3.19564,46.84560468,19.59648,5.71564,20.413,27.14,-2.52,27.25674229
28/04/2020 11:30,29.86304,2.08672,29.9358574,13.22304,3.85672,13.774,33.28,-3.54,33.46774567,46.62304,0.17672,46.62337492,13.22304,3.85672,13.774,33.4,-3.68,33.60211898
28/04/2020 12:00,34.1432,4.0226,34.37934579,19.7232,5.7526,20.545,28.84,-3.46,29.0468105,48.6832,2.1526,48.73076697,19.7232,5.7526,20.545,28.96,-3.6,29.1828991
28/04/2020 12:30,43.12104,9.12572,44.07610301,34.75104,10.13572,36.199,16.74,-2.02,16.86143529,51.63104,8.01572,52.24955558,34.75104,10.13572,36.199,16.88,-2.12,17.01260709
28/04/2020 13:00,43.66096,9.42528,44.66671391,35.40096,10.32528,36.876,16.52,-1.8,16.61777362,52.04096,8.46528,52.72497021,35.40096,10.32528,36.876,16.64,-1.86,16.74363163
28/04/2020 13:30,39.61224,7.27232,40.2742622,28.60224,8.34232,29.794,22.02,-2.14,22.1237429,50.74224,6.08232,51.10547463,28.60224,8.34232,29.794,22.14,-2.26,22.25504887
28/04/2020 14:00,36.71912,6.42016,37.27616166,24.78912,7.23016,25.822,23.86,-1.62,23.91493257,48.76912,5.49016,49.07717313,24.78912,7.23016,25.822,23.98,-1.74,24.04304473
28/04/2020 14:30,34.18968,4.60324,34.4981744,19.75968,5.76324,20.583,28.86,-2.32,28.95310001,48.75968,3.32324,48.87279732,19.75968,5.76324,20.583,29,-2.44,29.10246725
28/04/2020 15:00,32.79512,4.07316,33.04709561,17.56512,5.12316,18.297,30.46,-2.1,30.5323042,48.16512,2.90316,48.25253488,17.56512,5.12316,18.297,30.6,-2.22,30.68042373
28/04/2020 15:30,30.71128,3.11204,30.86855216,13.72128,4.00204,14.293,33.98,-1.78,34.0265896,47.82128,2.12204,47.86833896,13.72128,4.00204,14.293,34.1,-1.88,34.15178473
28/04/2020 16:00,31.35936,3.36148,31.53900771,14.43936,4.21148,15.041,33.84,-1.7,33.88267404,48.37936,2.41148,48.4394231,14.43936,4.21148,15.041,33.94,-1.8,33.98769777
28/04/2020 16:30,34.40856,4.66708,34.72363226,19.01856,5.54708,19.811,30.78,-1.76,30.83027733,49.89856,3.68708,50.03459652,19.01856,5.54708,19.811,30.88,-1.86,30.93596612
28/04/2020 17:00,34.824,3.697,35.01969139,17.304,5.047,18.025,35.04,-2.7,35.14387002,52.464,2.227,52.51124475,17.304,5.047,18.025,35.16,-2.82,35.27290745
28/04/2020 17:30,34.69168,2.50424,34.78194761,14.55168,4.24424,15.158,40.28,-3.48,40.43004823,54.91168,0.62424,54.91522809,14.55168,4.24424,15.158,40.36,-3.62,40.52201871
28/04/2020 18:00,35.4884,2.0412,35.54705377,14.9184,4.3512,15.54,41.14,-4.62,41.39859901,56.1584,-0.4088,56.15988789,14.9184,4.3512,15.54,41.24,-4.76,41.5137953
28/04/2020 18:30,32.92312,0.65216,32.92957855,10.77312,3.14216,11.222,44.3,-4.98,44.57903543,55.17312,-1.99784,55.20927943,10.77312,3.14216,11.222,44.4,-5.14,44.69652783
28/04/2020 19:00,30.71608,-0.16156,30.71650488,8.56608,2.49844,8.923,44.3,-5.32,44.6182967,52.96608,-3.00156,53.05106024,8.56608,2.49844,8.923,44.4,-5.5,44.73935628
28/04/2020 19:30,29.3684,-0.4838,29.37238467,8.0784,2.3562,8.415,42.58,-5.68,42.95717402,50.7784,-3.5038,50.89914067,8.0784,2.3562,8.415,42.7,-5.86,43.10022738
28/04/2020 20:00,27.8668,-0.0426,27.86683256,8.1168,2.3674,8.455,39.5,-4.82,39.79299436,47.7368,-2.6326,47.8093365,8.1168,2.3674,8.455,39.62,-5,39.93425096
28/04/2020 20:30,26.37784,-0.47688,26.38215036,6.62784,1.93312,6.904,39.5,-4.82,39.79299436,46.24784,-3.06688,46.34941701,6.62784,1.93312,6.904,39.62,-5,39.93425096
28/04/2020 21:00,26.38608,0.10344,26.38628275,7.48608,2.18344,7.798,37.8,-4.16,38.0282211,45.40608,-2.11656,45.45538392,7.48608,2.18344,7.798,37.92,-4.3,38.16302399
28/04/2020 21:30,27.97472,1.26096,28.00312445,11.45472,3.34096,11.932,33.04,-4.16,33.30085885,44.63472,1.82096,44.67184936,11.45472,3.34096,11.932,33.18,-1.52,33.21479791
28/04/2020 22:00,25.54648,-0.98936,25.56563071,9.15648,2.67064,9.538,32.78,-7.32,33.58736072,42.03648,-4.86936,42.31756512,9.15648,2.67064,9.538,32.88,-7.54,33.7334552
28/04/2020 22:30,22.67064,-1.36648,22.71178517,6.08064,1.77352,6.334,33.18,-6.28,33.76908053,39.38064,-4.70648,39.66088452,6.08064,1.77352,6.334,33.3,-6.48,33.92462822
28/04/2020 23:00,20.24624,-2.21568,20.36711742,4.26624,1.24432,4.444,31.96,-6.92,32.70058103,36.34624,-5.89568,36.82130097,4.26624,1.24432,4.444,32.08,-7.14,32.86496615
28/04/2020 23:30,17.45848,-3.04336,17.72175398,1.42848,0.41664,1.488,32.06,-6.92,32.79832313,33.62848,-6.72336,34.2939971,1.42848,0.41664,1.488,32.2,-7.14,32.9821103
29/04/2020 00:00,16.27216,-2.76812,16.50592861,0.93216,0.27188,0.971,30.68,-6.08,31.27664944,31.73216,-6.00812,32.29593603,0.93216,0.27188,0.971,30.8,-6.28,31.43371438
29/04/2020 00:30,15.25128,-3.71796,15.69792242,0.28128,0.08204,0.293,29.94,-7.6,30.88953868,30.30128,-8.11796,31.3698716,0.28128,0.08204,0.293,30.02,-8.2,31.11977506
29/04/2020 01:00,14.66504,-4.30728,15.28450389,0.21504,0.06272,0.224,28.9,-8.74,30.19267461,29.21504,-8.91728,30.54564527,0.21504,0.06272,0.224,29,-8.98,30.35853093
29/04/2020 01:30,15.46248,-2.97136,15.74538879,0.85248,0.24864,0.888,29.22,-6.44,29.92126334,30.23248,-3.27136,30.40895663,0.85248,0.24864,0.888,29.38,-3.52,29.59011321
29/04/2020 02:00,16.80256,-4.53592,17.40403955,1.76256,0.51408,1.836,30.08,-10.1,31.73037031,31.98256,-9.86592,33.46969557,1.76256,0.51408,1.836,30.22,-10.38,31.95297795
29/04/2020 02:30,15.24064,-4.76148,15.96711619,0.20064,0.05852,0.209,30.08,-9.64,31.58695933,30.42064,-9.84148,31.97295836,0.20064,0.05852,0.209,30.22,-9.9,31.80028931
29/04/2020 03:00,14.97624,-4.51568,15.64222268,0.18624,0.05432,0.194,29.58,-9.14,30.95990956,29.88624,-9.34568,31.3134009,0.18624,0.05432,0.194,29.7,-9.4,31.15204648
29/04/2020 03:30,14.85704,-3.56128,15.27790407,0.40704,0.11872,0.424,28.9,-7.36,29.82246804,29.44704,-7.44128,30.37269848,0.40704,0.11872,0.424,29.04,-7.56,30.00791895
29/04/2020 04:00,14.82512,-4.30184,15.43664505,0.64512,0.18816,0.672,28.36,-8.98,29.74777303,29.12512,-9.05184,30.49931839,0.64512,0.18816,0.672,28.48,-9.24,29.94140945
29/04/2020 04:30,15.27216,-3.57812,15.68572006,1.41216,0.41188,1.471,27.72,-7.98,28.84577612,29.25216,-7.80812,30.27632082,1.41216,0.41188,1.471,27.84,-8.22,29.02815874
29/04/2020 05:00,15.83696,-3.66172,16.25476839,2.25696,0.65828,2.351,27.16,-8.64,28.50114384,29.53696,-8.24172,30.66525647,2.25696,0.65828,2.351,27.28,-8.9,28.69509366
29/04/2020 05:30,16.87784,-3.80188,17.30074491,2.90784,0.84812,3.029,27.94,-9.3,29.44713229,30.96784,-8.73188,32.17534526,2.90784,0.84812,3.029,28.06,-9.58,29.65029511
29/04/2020 06:00,17.70608,-3.36656,18.02329035,4.12608,1.20344,4.298,27.16,-9.14,28.6566781,31.42608,-8.17656,32.47236729,4.12608,1.20344,4.298,27.3,-9.38,28.86649269
29/04/2020 06:30,19.07144,-3.25708,19.34756816,4.26144,1.24292,4.439,29.62,-9,30.95713811,34.02144,-7.99708,34.94870052,4.26144,1.24292,4.439,29.76,-9.24,31.16143771
29/04/2020 07:00,19.48496,-2.35272,19.62648612,3.38496,0.98728,3.526,32.2,-6.68,32.88559563,35.72496,-5.03272,36.07770832,3.38496,0.98728,3.526,32.34,-6.02,32.89553161
29/04/2020 07:30,21.50608,-2.03156,21.60182198,4.48608,1.30844,4.673,34.04,-6.68,34.68924906,38.66608,-5.55156,39.06258518,4.48608,1.30844,4.673,34.18,-6.86,34.86161213
29/04/2020 08:00,23.23688,-1.84716,23.31018216,5.42688,1.58284,5.653,35.62,-6.86,36.27456409,41.18688,-5.47716,41.5494689,5.42688,1.58284,5.653,35.76,-7.06,36.45025651
29/04/2020 08:30,24.94664,-0.72348,24.95712865,6.53664,1.90652,6.809,36.82,-5.26,37.19381669,43.49664,-0.83348,43.50462481,6.53664,1.90652,6.809,36.96,-2.74,37.06142469
29/04/2020 09:00,26.54408,-0.11756,26.54434033,8.37408,2.44244,8.723,36.34,-5.12,36.69891007,44.85408,-2.85756,44.94501242,8.37408,2.44244,8.723,36.48,-5.3,36.86299499
29/04/2020 09:30,28.03008,1.33044,28.06163672,11.35008,3.31044,11.823,33.36,-3.96,33.59421379,44.83008,-0.78956,44.83703244,11.35008,3.31044,11.823,33.48,-4.1,33.73011118
29/04/2020 10:00,29.67144,2.25792,29.75722693,13.98144,4.07792,14.564,31.38,-3.64,31.59040994,45.48144,0.29792,45.48241573,13.98144,4.07792,14.564,31.5,-3.78,31.72598935
29/04/2020 10:30,31.24008,3.42044,31.42677216,17.35008,5.06044,18.073,27.78,-3.28,27.97296552,45.25008,1.64044,45.27980547,17.35008,5.06044,18.073,27.9,-3.42,28.10883135
29/04/2020 11:00,31.59368,3.39524,31.77559237,17.50368,5.10524,18.233,28.18,-3.42,28.38677157,45.78368,1.52524,45.80907892,17.50368,5.10524,18.233,28.28,-3.58,28.50569768
29/04/2020 11:30,43.81336,10.86348,45.1400677,40.74336,11.88348,42.441,6.14,-2.04,6.470023184,46.96336,9.74348,47.96345051,40.74336,11.88348,42.441,6.22,-2.14,6.577841591
29/04/2020 12:00,42.70792,10.89356,44.07534549,41.25792,12.03356,42.977,2.9,-2.28,3.688956492,44.21792,9.63356,45.25516465,41.25792,12.03356,42.977,2.96,-2.4,3.810721716
29/04/2020 12:30,44.28368,10.25524,45.45562959,40.30368,11.75524,41.983,7.96,-3,8.506562173,48.40368,8.61524,49.16440377,40.30368,11.75524,41.983,8.1,-3.14,8.687324099
29/04/2020 13:00,36.24408,5.47744,36.65563646,24.33408,7.09744,25.348,23.82,-3.24,24.03934275,48.25408,3.71744,48.39706186,24.33408,7.09744,25.348,23.92,-3.38,24.15762406
29/04/2020 13:30,36.65496,5.82228,37.11448554,24.86496,7.25228,25.901,23.58,-2.86,23.75281036,48.56496,4.27228,48.75251497,24.86496,7.25228,25.901,23.7,-2.98,23.8866155
29/04/2020 14:00,34.47232,4.87776,34.81570606,21.11232,6.15776,21.992,26.72,-2.56,26.84235459,47.93232,3.45776,48.05687677,21.11232,6.15776,21.992,26.82,-2.7,26.95556343
29/04/2020 14:30,39.55528,8.36404,40.42990652,30.90528,9.01404,32.193,17.3,-1.3,17.34877517,48.32528,7.61404,48.92142978,30.90528,9.01404,32.193,17.42,-1.4,17.47616663
29/04/2020 15:00,41.8768,9.4474,42.92924114,34.7568,10.1374,36.205,14.24,-1.38,14.30671171,49.1368,8.6574,49.89364377,34.7568,10.1374,36.205,14.38,-1.48,14.45596071
29/04/2020 15:30,35.85416,6.02288,36.35651073,23.80416,6.94288,24.796,24.1,-1.84,24.1701386,48.02416,4.98288,48.28197424,23.80416,6.94288,24.796,24.22,-1.96,24.29917694
29/04/2020 16:00,39.2636,8.0848,40.08733311,30.8736,9.0048,32.16,16.78,-1.84,16.88058056,47.7736,7.0448,48.29022742,30.8736,9.0048,32.16,16.9,-1.96,17.01327717
29/04/2020 16:30,39.5836,7.3448,40.2592533,29.1936,8.5148,30.41,20.78,-2.34,20.91133664,50.0736,6.0548,50.43833879,29.1936,8.5148,30.41,20.88,-2.46,21.02441438
29/04/2020 17:00,44.88024,9.94132,45.9680953,36.69024,10.70132,38.219,16.38,-1.52,16.45037386,53.05024,8.50132,53.72709192,36.69024,10.70132,38.219,16.36,-2.2,16.50725901
29/04/2020 17:30,43.79736,9.08048,44.72878111,34.04736,9.93048,35.466,19.5,-1.7,19.5739623,53.66736,8.13048,54.27974055,34.04736,9.93048,35.466,19.62,-1.8,19.70239579
29/04/2020 18:00,44.39576,8.53168,45.20810845,34.56576,10.08168,36.006,19.66,-3.1,19.90290431,54.32576,6.84168,54.7548791,34.56576,10.08168,36.006,19.76,-3.24,20.02386576
29/04/2020 18:30,47.54024,10.97632,48.79092149,41.37024,12.06632,43.094,12.34,-2.18,12.53108136,53.83024,9.76632,54.70900972,41.37024,12.06632,43.094,12.46,-2.3,12.67050117
29/04/2020 19:00,50.65872,14.11296,52.58784605,50.23872,14.65296,52.332,0.84,-1.08,1.36821051,51.21872,13.51296,52.97128813,50.23872,14.65296,52.332,0.98,-1.14,1.503329638
29/04/2020 19:30,47.91416,12.97788,49.64062951,46.72416,13.62788,48.671,2.38,-1.3,2.711899703,49.28416,12.24788,50.78325503,46.72416,13.62788,48.671,2.56,-1.38,2.908264087
29/04/2020 20:00,40.14648,8.34564,41.0047505,32.79648,9.56564,34.163,14.7,-2.44,14.90112747,47.59648,7.00564,48.1092912,32.79648,9.56564,34.163,14.8,-2.56,15.01977363
29/04/2020 20:30,32.5976,3.8318,32.82203859,19.3776,5.6518,20.185,26.44,-3.64,26.68938366,45.9176,1.8518,45.95492523,19.3776,5.6518,20.185,26.54,-3.8,26.81066206
29/04/2020 21:00,27.3928,0.7104,27.40201015,10.4928,3.0604,10.93,33.8,-4.7,34.12521062,44.4128,-1.7996,44.44924481,10.4928,3.0604,10.93,33.92,-4.86,34.26639753
29/04/2020 21:30,27.60864,0.97252,27.6257633,11.28864,3.29252,11.759,32.64,-4.64,32.96815433,44.02864,-1.50748,44.05443946,11.28864,3.29252,11.759,32.74,-4.8,33.08999244
29/04/2020 22:00,29.1056,3.6308,29.3311892,15.9456,4.6508,16.61,26.32,-2.04,26.39893937,42.3856,-0.0892,42.38569386,15.9456,4.6508,16.61,26.44,-4.74,26.86151894
29/04/2020 22:30,27.394,1.277,27.42374819,14.664,4.277,15.275,25.46,-6,26.15743871,40.224,-1.923,40.26994046,14.664,4.277,15.275,25.56,-6.2,26.3012091
29/04/2020 23:00,26.29096,1.70528,26.34620575,15.00096,4.37528,15.626,22.58,-5.34,23.20284465,37.68096,-1.16472,37.69895647,15.00096,4.37528,15.626,22.68,-5.54,23.34681991
29/04/2020 23:30,29.25456,3.69008,29.48636924,22.35456,6.52008,23.286,13.8,-5.66,14.91561598,36.27456,1.70008,36.31437698,22.35456,6.52008,23.286,13.92,-4.82,14.73087913
30/04/2020 00:00,29.51888,4.12884,29.80623418,24.33888,7.09884,25.353,10.36,-5.94,11.94207687,34.79888,0.95884,34.81208732,24.33888,7.09884,25.353,10.46,-6.14,12.1289406
30/04/2020 00:30,29.7428,5.1104,30.17864046,26.0928,7.6104,27.18,7.3,-5,8.848163651,33.5128,2.4104,33.5993719,26.0928,7.6104,27.18,7.42,-5.2,9.060706374
30/04/2020 01:00,28.0616,4.4888,28.41835182,23.9616,6.9888,24.96,8.2,-5,9.604165763,32.2816,1.7888,32.33112284,23.9616,6.9888,24.96,8.32,-5.2,9.811340377
30/04/2020 01:30,26.54304,3.12172,26.72598189,20.06304,5.85172,20.899,12.96,-5.46,14.06318598,33.08304,0.19172,33.08359551,20.06304,5.85172,20.899,13.02,-5.66,14.19704195
30/04/2020 02:00,35.85944,7.84192,36.70688146,35.38944,10.32192,36.864,0.94,-4.96,5.048286838,36.36944,5.18192,36.73674538,35.38944,10.32192,36.864,0.98,-5.14,5.232590181
30/04/2020 02:30,28.56752,4.27636,28.88581752,23.74752,6.92636,24.737,9.64,-5.3,11.00089087,33.52752,1.44636,33.55870311,23.74752,6.92636,24.737,9.78,-5.48,11.21065565
30/04/2020 03:00,26.25072,3.38896,26.46857288,20.43072,5.95896,21.282,11.64,-5.14,12.7243546,32.19072,0.61896,32.1966701,20.43072,5.95896,21.282,11.76,-5.34,12.91561845
30/04/2020 03:30,26.83448,3.78964,27.10075069,21.80448,6.35964,22.713,10.06,-5.14,11.29704386,32.00448,0.97964,32.01946962,21.80448,6.35964,22.713,10.2,-5.38,11.53188623
30/04/2020 04:00,27.28712,4.11416,27.59552917,22.91712,6.68416,23.872,8.74,-5.14,10.13938854,31.79712,1.30416,31.82385385,22.91712,6.68416,23.872,8.88,-5.38,10.38262009
30/04/2020 04:30,26.53976,3.81368,26.81236685,21.74976,6.34368,22.656,9.58,-5.06,10.83420509,31.46976,1.10368,31.4891077,21.74976,6.34368,22.656,9.72,-5.24,11.04246349
30/04/2020 05:00,28.4428,4.8004,28.84504658,25.1328,7.3304,26.18,6.62,-5.06,8.332346608,31.8728,2.0904,31.94127662,25.1328,7.3304,26.18,6.74,-5.24,8.53728294
30/04/2020 05:30,31.34008,6.05544,31.91972694,29.71008,8.66544,30.948,3.26,-5.22,6.154348056,32.99008,3.24544,33.14933271,29.71008,8.66544,30.948,3.28,-5.42,6.335203233
30/04/2020 06:00,30.2804,5.3922,30.75676259,27.9504,8.1522,29.115,4.66,-5.52,7.223987818,32.7304,2.4322,32.82064413,27.9504,8.1522,29.115,4.78,-5.72,7.454314187
30/04/2020 06:30,30.3732,3.9876,30.63384129,26.3232,7.6776,27.42,8.1,-7.38,10.9578465,34.5632,0.0576,34.563248,26.3232,7.6776,27.42,8.24,-7.62,11.22327938
30/04/2020 07:00,34.38928,5.99604,34.90809469,32.00928,9.33604,33.343,4.76,-6.68,8.202438662,36.88928,2.43604,36.96962631,32.00928,9.33604,33.343,4.88,-6.9,8.451295759
30/04/2020 07:30,35.23672,6.23196,35.78356832,31.20672,9.10196,32.507,8.06,-5.74,9.895008843,39.42672,4.70196,39.70610379,31.20672,9.10196,32.507,8.22,-4.4,9.3235401
30/04/2020 08:00,40.17968,8.54824,41.07893733,38.35968,11.18824,39.958,3.64,-5.28,6.413111569,42.09968,5.72824,42.48759571,38.35968,11.18824,39.958,3.74,-5.46,6.618096403
30/04/2020 08:30,45.53424,11.05332,46.85662061,45.95424,13.40332,47.869,-0.84,-4.7,4.774473793,45.25424,8.52332,46.04989926,45.95424,13.40332,47.869,-0.7,-4.88,4.92994929
30/04/2020 09:00,48.8212,13.0716,50.5408379,52.0512,15.1816,54.22,-6.46,-4.22,7.71621669,45.6512,14.0416,47.76189477,52.0512,15.1816,54.22,-6.4,-1.14,6.50073842
30/04/2020 09:30,50.7144,15.4592,53.01827262,53.1744,15.5092,55.39,-4.92,-0.1,4.921016155,48.3544,15.4292,50.7563613,53.1744,15.5092,55.39,-4.82,-0.08,4.820663855
30/04/2020 10:00,48.50472,14.37596,50.59027662,49.01472,14.29596,51.057,-1.02,0.16,1.03247276,48.17472,14.41596,50.28542085,49.01472,14.29596,51.057,-0.84,0.12,0.848528137
30/04/2020 10:30,61.10968,22.15324,65.00122331,73.27968,21.37324,76.333,-24.34,1.56,24.38994055,49.09968,22.89324,54.17452366,73.27968,21.37324,76.333,-24.18,1.52,24.22772792
30/04/2020 11:00,60.11648,21.38564,63.80702756,70.47648,20.55564,73.413,-20.72,1.66,20.78638978,49.89648,22.17564,54.60236008,70.47648,20.55564,73.413,-20.58,1.62,20.64366247
30/04/2020 11:30,62.09512,22.45816,66.03160515,73.36512,21.39816,76.422,-22.54,2.12,22.63947879,50.98512,23.47816,56.13115408,73.36512,21.39816,76.422,-22.38,2.08,22.4764499
30/04/2020 12:00,53.75376,17.68068,56.58686384,58.25376,16.99068,60.681,-9,1.38,9.105185336,49.37376,18.31068,52.65974913,58.25376,16.99068,60.681,-8.88,1.32,8.977572055
30/04/2020 12:30,44.3408,11.2444,45.74432288,39.5808,11.5444,41.23,9.52,-0.6,9.538888824,49.2808,10.9444,50.48145343,39.5808,11.5444,41.23,9.7,-0.6,9.718538985
30/04/2020 13:00,33.28896,3.11928,33.43478377,16.72896,4.87928,17.426,33.12,-3.52,33.30652789,49.94896,1.33928,49.96691181,16.72896,4.87928,17.426,33.22,-3.54,33.40808285
30/04/2020 13:30,40.49168,8.46924,41.36791239,30.75168,8.96924,32.033,19.48,-1,19.50565046,50.35168,7.94924,50.97530868,30.75168,8.96924,32.033,19.6,-1.02,19.62652287
30/04/2020 14:00,41.88584,9.03212,42.84860306,33.91584,9.89212,35.329,15.94,-1.72,16.03252943,49.97584,10.73212,51.11519327,33.91584,9.89212,35.329,16.06,0.84,16.08195262
30/04/2020 14:30,38.39784,6.13312,38.88456349,27.74784,8.09312,28.904,21.3,-3.92,21.65770994,49.18784,4.01312,49.35127897,27.74784,8.09312,28.904,21.44,-4.08,21.82475659
30/04/2020 15:00,38.40424,6.01332,38.87217086,28.19424,8.22332,29.369,20.42,-4.42,20.89288874,48.75424,3.64332,48.89017998,28.19424,8.22332,29.369,20.56,-4.58,21.06395025
30/04/2020 15:30,37.324,5.192,37.68338944,26.304,7.672,27.4,22.04,-4.96,22.59121953,48.444,2.532,48.5101243,26.304,7.672,27.4,22.14,-5.14,22.72881871
30/04/2020 16:00,40.35952,7.36236,41.02554326,32.57952,9.50236,33.937,15.56,-4.28,16.13790569,48.23952,5.06236,48.5044202,32.57952,9.50236,33.937,15.66,-4.44,16.27726021
30/04/2020 16:30,40.7372,7.5296,41.42721738,32.2272,9.3996,33.57,17.02,-3.74,17.42607242,49.3672,5.5196,49.67480669,32.2272,9.3996,33.57,17.14,-3.88,17.57367349
30/04/2020 17:00,32.71792,2.10856,32.7857944,14.25792,4.15856,14.852,36.92,-4.1,37.14695681,51.29792,3.81856,51.43984834,14.25792,4.15856,14.852,37.04,-0.34,37.04156044
30/04/2020 17:30,48.6684,12.0312,50.13345123,41.7984,12.1912,43.54,13.74,-0.32,13.74372584,55.6784,11.7712,56.90909748,41.7984,12.1912,43.54,13.88,-0.42,13.88635301
30/04/2020 18:00,47.30944,10.26192,48.40960767,38.98944,11.37192,40.614,16.64,-2.22,16.78743578,55.72944,9.03192,56.45658564,38.98944,11.37192,40.614,16.74,-2.34,16.90275717
30/04/2020 18:30,39.828,6.814,40.40668484,26.208,7.644,27.3,27.24,-1.66,27.29053316,53.548,5.884,53.87030499,26.208,7.644,27.3,27.34,-1.76,27.39659103
30/04/2020 19:00,39.11504,6.74272,39.69194663,25.41504,7.41272,26.474,27.4,-1.34,27.43274685,52.95504,5.97272,53.29080264,25.41504,7.41272,26.474,27.54,-1.44,27.57762136
30/04/2020 19:30,48.45552,12.48036,50.03695439,44.43552,12.96036,46.287,8.04,-0.96,8.097110596,52.61552,11.98036,53.96222726,44.43552,12.96036,46.287,8.18,-0.98,8.238495008
30/04/2020 20:00,40.79184,8.14512,41.59708151,33.65184,9.81512,35.054,14.28,-3.34,14.66540146,48.07184,10.23512,49.14935892,33.65184,9.81512,35.054,14.42,0.42,14.42611521
30/04/2020 20:30,37.65296,6.00628,38.12900204,28.51296,8.31628,29.701,18.28,-4.62,18.85478189,46.89296,3.53628,47.02610949,28.51296,8.31628,29.701,18.38,-4.78,18.99138752
30/04/2020 21:00,32.684,2.447,32.77547353,20.184,5.887,21.025,25,-6.88,25.92941187,45.284,-1.213,45.3002431,20.184,5.887,21.025,25.1,-7.1,26.08486151
30/04/2020 21:30,39.20872,6.79296,39.79281379,31.99872,9.33296,33.332,14.42,-5.08,15.28864938,46.53872,4.07296,46.71660799,31.99872,9.33296,33.332,14.54,-5.26,15.46218613
30/04/2020 22:00,38.02496,7.38728,38.73589406,31.46496,9.17728,32.776,13.12,-3.58,13.59966176,44.70496,5.43728,45.0344031,31.46496,9.17728,32.776,13.24,-3.74,13.7580958
30/04/2020 22:30,36.3348,7.2514,37.05132242,30.4848,8.8914,31.755,11.7,-3.28,12.1510658,42.3048,5.4714,42.65714853,30.4848,8.8914,31.755,11.82,-3.42,12.30482832
30/04/2020 23:00,26.62952,1.61236,26.6782878,15.53952,4.53236,16.187,22.18,-5.84,22.93595431,37.81952,-1.48764,37.84876703,15.53952,4.53236,16.187,22.28,-6.02,23.07896878
30/04/2020 23:30,26.45472,2.53096,26.57551446,17.21472,5.02096,17.932,18.48,-4.98,19.13924763,35.79472,-0.13904,35.79499004,17.21472,5.02096,17.932,18.58,-5.16,19.28320513
01/05/2020 00:00,24.2848,1.6914,24.34363048,15.3648,4.4814,16.005,17.84,-5.58,18.69229788,33.3248,0.1814,33.32529371,15.3648,4.4814,16.005,17.96,-4.3,18.46758241
01/05/2020 00:30,25.95352,3.00936,26.12740798,19.64352,5.72936,20.462,12.62,-5.44,13.74256162,32.38352,0.08936,32.38364329,19.64352,5.72936,20.462,12.74,-5.64,13.93259488
01/05/2020 01:00,26.40248,3.59364,26.64592274,20.89248,6.09364,21.763,11.02,-5,12.10125613,32.01248,0.91364,32.02551504,20.89248,6.09364,21.763,11.12,-5.18,12.26730614
01/05/2020 01:30,28.02792,4.11856,28.3289046,22.89792,6.67856,23.852,10.26,-5.12,11.46656008,33.27792,1.35856,33.30563983,22.89792,6.67856,23.852,10.38,-5.32,11.66391015
01/05/2020 02:00,28.02176,2.95968,28.17762835,22.42176,6.53968,23.356,11.2,-7.16,13.29306586,33.74176,-0.84032,33.75222223,22.42176,6.53968,23.356,11.32,-7.38,13.51320835
01/05/2020 02:30,25.78104,1.41072,25.81960794,18.79104,5.48072,19.574,13.98,-8.14,16.17714437,32.89104,-2.89928,33.01857563,18.79104,5.48072,19.574,14.1,-8.38,16.40226814
01/05/2020 03:00,24.71096,1.52028,24.75768154,17.52096,5.11028,18.251,14.38,-7.18,16.07285911,32.02096,-2.28972,32.10272102,17.52096,5.11028,18.251,14.5,-7.4,16.27912774
01/05/2020 03:30,24.92192,1.98556,25.00089088,18.12192,5.28556,18.877,13.6,-6.6,15.11687798,31.86192,-1.53444,31.89884719,18.12192,5.28556,18.877,13.74,-6.82,15.33949152
01/05/2020 04:00,25.63848,2.53664,25.76366044,19.90848,5.80664,20.738,11.46,-6.54,13.19481716,31.48848,-0.95336,31.50290888,19.90848,5.80664,20.738,11.58,-6.76,13.4087285
01/05/2020 04:30,25.50784,2.57812,25.6377964,20.18784,5.88812,21.029,10.64,-6.62,12.53132076,30.94784,-0.93188,30.96186688,20.18784,5.88812,21.029,10.76,-6.82,12.73930924
01/05/2020 05:00,23.9216,1.9438,24.00044385,17.3616,5.0638,18.085,13.12,-6.24,14.52831718,30.5816,-1.3762,30.61254947,17.3616,5.0638,18.085,13.22,-6.44,14.70516916
01/05/2020 05:30,21.37016,0.17588,21.37088375,12.50016,3.64588,13.021,17.74,-6.94,19.04917846,30.36016,-3.51412,30.56285907,12.50016,3.64588,13.021,17.86,-7.16,19.24175668
01/05/2020 06:00,21.69752,0.21136,21.69854943,12.82752,3.74136,13.362,17.74,-7.06,19.09322393,30.58752,-3.53864,30.79153054,12.82752,3.74136,13.362,17.76,-7.28,19.19416578
01/05/2020 06:30,24.8936,0.6848,24.90301733,16.4736,4.8048,17.16,16.84,-8.24,18.74788521,33.4336,-3.6552,33.63281279,16.4736,4.8048,17.16,16.96,-8.46,18.95292062
01/05/2020 07:00,27.41672,3.12696,27.59446347,19.80672,5.77696,20.632,15.22,-5.3,16.11640158,35.18672,1.49696,35.21854843,19.80672,5.77696,20.632,15.38,-4.28,15.96442295
01/05/2020 07:30,30.68752,4.96636,31.08679165,23.74752,6.92636,24.737,13.88,-3.92,14.42292619,37.76752,2.84636,37.8746265,23.74752,6.92636,24.737,14.02,-4.08,14.60160265
01/05/2020 08:00,32.41224,5.30732,32.84388752,25.36224,7.39732,26.419,14.1,-4.18,14.70654276,39.58224,3.05732,39.70013764,25.36224,7.39732,26.419,14.22,-4.34,14.86754855
01/05/2020 08:30,33.23336,4.97848,33.60418843,25.26336,7.36848,26.316,15.94,-4.78,16.64127399,41.30336,2.40848,41.37352201,25.26336,7.36848,26.316,16.04,-4.96,16.78937759
01/05/2020 09:00,38.0476,7.1568,38.71485054,32.2176,9.3968,33.56,11.66,-4.48,12.49103679,43.9976,4.7568,44.25399363,32.2176,9.3968,33.56,11.78,-4.64,12.66088465
01/05/2020 09:30,45.7148,10.0814,46.81321998,43.2048,12.6014,45.005,5.02,-5.04,7.113508277,48.2848,7.3814,48.84574676,43.2048,12.6014,45.005,5.08,-5.22,7.283872596
01/05/2020 10:00,43.49056,10.11808,44.65203637,42.85056,12.49808,44.636,1.28,-4.76,4.92909728,44.25056,7.57808,44.89475868,42.85056,12.49808,44.636,1.4,-4.92,5.115310352
01/05/2020 10:30,45.576,9.978,46.65546335,41.856,12.208,43.6,7.44,-4.46,8.674399115,49.396,7.588,49.97541956,41.856,12.208,43.6,7.54,-4.62,8.842850219
01/05/2020 11:00,50.27168,12.15924,51.72126185,48.75168,14.21924,50.783,3.04,-4.12,5.120156248,51.91168,9.91924,52.85086416,48.75168,14.21924,50.783,3.16,-4.3,5.336253367
01/05/2020 11:30,41.02672,8.13696,41.82585172,35.88672,10.46696,37.382,10.28,-4.66,11.28689506,46.26672,5.64696,46.61005832,35.88672,10.46696,37.382,10.38,-4.82,11.4445096
01/05/2020 12:00,43.98584,9.79712,45.06370691,40.75584,11.88712,42.454,6.46,-4.18,7.694413558,47.25584,7.54712,47.85471173,40.75584,11.88712,42.454,6.5,-4.34,7.815727733
01/05/2020 12:30,40.552,7.751,41.28610789,34.632,10.101,36.075,11.84,-4.7,12.73874405,46.572,5.241,46.86597129,34.632,10.101,36.075,11.94,-4.86,12.89120631
01/05/2020 13:00,46.93432,11.98876,48.44131254,48.54432,14.15876,50.567,-3.22,-4.34,5.404072538,45.46432,9.65876,46.47898491,48.54432,14.15876,50.567,-3.08,-4.5,5.453109205
01/05/2020 13:30,51.27304,14.22172,53.20885218,53.42304,15.58172,55.649,-4.3,-2.72,5.088064465,49.16304,12.72172,50.78234597,53.42304,15.58172,55.649,-4.26,-2.86,5.1310038
01/05/2020 14:00,53.09176,15.73968,55.37573933,54.82176,15.98968,57.106,-3.46,-0.5,3.495940503,51.34176,15.48968,53.62747902,54.82176,15.98968,57.106,-3.48,-0.5,3.515736054
01/05/2020 14:30,43.22304,11.00172,44.60122229,41.90304,12.22172,43.649,2.64,-2.44,3.594885255,44.72304,9.64172,45.75055269,41.90304,12.22172,43.649,2.82,-2.58,3.822145994
01/05/2020 15:00,49.28528,13.90904,51.21035265,48.54528,14.15904,50.568,1.48,-0.5,1.562177967,50.22528,13.43904,51.99217775,48.54528,14.15904,50.568,1.68,-0.72,1.827785545
01/05/2020 15:30,48.11984,15.08412,50.42865929,52.05984,15.18412,54.229,-7.88,-0.2,7.882537662,44.35984,14.84412,46.77759403,52.05984,15.18412,54.229,-7.7,-0.34,7.707502838
01/05/2020 16:00,54.7288,18.6384,57.81549536,64.1088,18.6984,66.78,-18.76,-0.12,18.76038379,45.4688,18.5384,49.10279063,64.1088,18.6984,66.78,-18.64,-0.16,18.64068668
01/05/2020 16:30,57.4748,18.4564,60.36548133,63.7248,18.5864,66.38,-12.5,-0.26,12.50270371,51.3648,18.2264,54.50270026,63.7248,18.5864,66.38,-12.36,-0.36,12.36524161
01/05/2020 17:00,53.6364,14.1452,55.4702631,51.9264,15.1452,54.09,3.42,-2,3.961868246,55.4464,13.0852,56.96951581,51.9264,15.1452,54.09,3.52,-2.06,4.078480109
01/05/2020 17:30,52.39488,13.98184,54.22836251,53.11488,15.49184,55.328,-1.44,-3.02,3.345743565,51.73488,12.37184,53.19361083,53.11488,15.49184,55.328,-1.38,-3.12,3.411568554
01/05/2020 18:00,50.99624,12.91932,52.60727443,52.14624,15.20932,54.319,-2.3,-4.58,5.125075609,50.04624,10.44932,51.12547728,52.14624,15.20932,54.319,-2.1,-4.76,5.202653169
01/05/2020 18:30,44.79456,8.63508,45.61926361,39.51456,11.52508,41.161,10.56,-5.78,12.03835537,50.17456,5.54508,50.48003946,39.51456,11.52508,41.161,10.66,-5.98,12.22276564
01/05/2020 19:00,45.27088,9.64484,46.28688275,41.57088,12.12484,43.303,7.4,-4.96,8.908512783,49.09088,6.98484,49.58530517,41.57088,12.12484,43.303,7.52,-5.14,9.108786966
01/05/2020 19:30,37.19088,4.97484,37.52213464,27.65088,8.06484,28.803,19.08,-6.18,20.0558919,46.85088,1.68484,46.88116512,27.65088,8.06484,28.803,19.2,-6.38,20.23226137
01/05/2020 20:00,27.96,0.04,27.96002861,12.24,3.57,12.75,31.44,-7.06,32.22292972,43.78,-3.71,43.936915,12.24,3.57,12.75,31.54,-7.28,32.36927556
01/05/2020 20:30,25.06664,-1.85848,25.13544089,7.13664,2.08152,7.434,35.86,-7.88,36.71558252,43.09664,-6.01848,43.51485357,7.13664,2.08152,7.434,35.96,-8.1,36.86097666
01/05/2020 21:00,25.60896,-1.73072,25.66737665,7.84896,2.28928,8.176,35.52,-8.04,36.41856669,43.46896,-5.99072,43.87982691,7.84896,2.28928,8.176,35.62,-8.28,36.56969784
01/05/2020 21:30,24.09616,-2.79612,24.2578485,5.63616,1.64388,5.871,36.92,-8.88,37.9728956,42.67616,-7.47612,43.32605455,5.63616,1.64388,5.871,37.04,-9.12,38.1462449
01/05/2020 22:00,22.9444,-2.8258,23.11775588,5.7744,1.6842,6.015,34.34,-9.02,35.5048729,40.2544,-7.5758,40.96107256,5.7744,1.6842,6.015,34.48,-9.26,35.70179267
01/05/2020 22:30,24.29288,-0.49416,24.29790552,10.92288,3.18584,11.378,26.74,-7.36,27.73440463,37.78288,-4.41416,38.03985843,10.92288,3.18584,11.378,26.86,-7.6,27.91450519
01/05/2020 23:00,20.26448,-1.61536,20.32876134,5.36448,1.56464,5.588,29.8,-6.36,30.47112732,35.28448,-4.99536,35.63633189,5.36448,1.56464,5.588,29.92,-6.56,30.63070355
01/05/2020 23:30,17.0636,-3.9652,17.51825494,1.8336,0.5348,1.91,30.46,-9,31.76179466,32.4336,-8.7052,33.58152641,1.8336,0.5348,1.91,30.6,-9.24,31.96463045
02/05/2020 00:00,17.63224,-3.08268,17.89968724,4.96224,1.44732,5.169,25.34,-9.06,26.91094944,30.42224,-7.87268,31.42438189,4.96224,1.44732,5.169,25.46,-9.32,27.11224815
02/05/2020 00:30,9.47,-4.03,10.29183171,0,0,0,18.94,-8.06,20.58366343,19.04,-8.3,20.77045016,0,0,0,19.04,-8.3,20.77045016
02/05/2020 01:00,8.19,-3.67,8.974686624,0,0,0,16.38,-7.34,17.94937325,16.48,-7.58,18.13964719,0,0,0,16.48,-7.58,18.13964719
02/05/2020 01:30,7.95,-3.67,8.756220646,0,0,0,15.9,-7.34,17.51244129,16.02,-7.58,17.72277631,0,0,0,16.02,-7.58,17.72277631
02/05/2020 02:00,8.14,-3.94,9.043406438,0,0,0,16.28,-7.88,18.08681288,16.38,-8.1,18.27332482,0,0,0,16.38,-8.1,18.27332482
02/05/2020 02:30,8.27,-3.68,9.051811973,0,0,0,16.54,-7.36,18.10362395,16.64,-7.6,18.29343051,0,0,0,16.64,-7.6,18.29343051
02/05/2020 03:00,7.35,-3.26,8.04052859,0,0,0,14.7,-6.52,16.08105718,14.82,-6.74,16.28066338,0,0,0,14.82,-6.74,16.28066338
02/05/2020 03:30,6.61,-3.05,7.279739006,0,0,0,13.22,-6.1,14.55947801,13.34,-6.3,14.75281668,0,0,0,13.34,-6.3,14.75281668
02/05/2020 04:00,7.06,-3.05,7.690650168,0,0,0,14.12,-6.1,15.38130034,14.26,-6.3,15.58966324,0,0,0,14.26,-6.3,15.58966324
02/05/2020 04:30,6.21,-3.05,6.918569216,0,0,0,12.42,-6.1,13.83713843,12.52,-6.3,14.01571975,0,0,0,12.52,-6.3,14.01571975
02/05/2020 05:00,5.66,-3.05,6.429471207,0,0,0,11.32,-6.1,12.85894241,11.42,-6.3,13.04248443,0,0,0,11.42,-6.3,13.04248443
02/05/2020 05:30,5.8,-4.03,7.062641149,0,0,0,11.6,-8.06,14.1252823,11.72,-8.04,14.2126704,0,0,0,11.72,-8.04,14.2126704
02/05/2020 06:00,5.91,-5.08,7.793234245,0,0,0,11.82,-10.16,15.58646849,11.94,-10.44,15.86055485,0,0,0,11.94,-10.44,15.86055485
02/05/2020 06:30,7.77096,-5.13972,9.316895459,0.00096,0.00028,0.001,15.54,-10.28,18.63249849,15.66096,-10.55972,18.888445,0.00096,0.00028,0.001,15.66,-10.56,18.88780559
02/05/2020 07:00,7.29288,-5.13916,8.92171868,0.00288,0.00084,0.003,14.58,-10.28,17.83969731,14.72288,-10.21916,17.92189796,0.00288,0.00084,0.003,14.72,-10.22,17.92001116
02/05/2020 07:30,6.13152,-3.58664,7.103486749,0.01152,0.00336,0.012,12.24,-7.18,14.19048977,12.37152,-7.41664,14.42432168,0.01152,0.00336,0.012,12.36,-7.42,14.41617148
02/05/2020 08:00,4.2292,-3.5644,5.530920357,0.0192,0.0056,0.02,8.42,-7.14,11.03974637,8.5392,-7.3544,11.26965554,0.0192,0.0056,0.02,8.52,-7.36,11.25877436
02/05/2020 08:30,0.68072,-2.95104,3.028533771,0.03072,0.00896,0.032,1.3,-5.92,6.061056014,1.45072,-6.11104,6.280875608,0.03072,0.00896,0.032,1.42,-6.12,6.282579088
02/05/2020 09:00,-1.70296,-3.07628,3.516187054,0.04704,0.01372,0.049,-3.5,-6.18,7.102281324,-3.39296,-6.38628,7.231649176,0.04704,0.01372,0.049,-3.44,-6.4,7.265920451
02/05/2020 09:30,-4.57896,-3.51928,5.775136916,0.07104,0.02072,0.074,-9.3,-7.08,11.68830184,-9.10896,-7.27928,11.66023454,0.07104,0.02072,0.074,-9.18,-7.3,11.72869984
02/05/2020 10:00,-7.66456,-3.22508,8.315444727,0.08544,0.02492,0.089,-15.5,-6.5,16.80773631,-15.29456,-6.69508,16.69573783,0.08544,0.02492,0.089,-15.38,-6.72,16.78400429
02/05/2020 10:30,-9.39248,-3.04864,9.874861336,0.10752,0.03136,0.112,-19,-6.16,19.97362261,-18.79248,-6.34864,19.83589006,0.10752,0.03136,0.112,-18.9,-6.38,19.94779186
02/05/2020 11:00,-8.91536,-1.51948,9.043918587,0.10464,0.03052,0.109,-18.04,-3.1,18.30441477,-17.81536,0.65052,17.82723277,0.10464,0.03052,0.109,-17.92,0.62,17.93072224
02/05/2020 11:30,-8.72032,-0.91676,8.768376691,0.07968,0.02324,0.083,-17.6,-1.88,17.70012429,-17.40032,-1.91676,17.50557354,0.07968,0.02324,0.083,-17.48,-1.94,17.58732498
02/05/2020 12:00,-6.73048,-0.89264,6.789415822,0.05952,0.01736,0.062,-13.58,-1.82,13.70141599,-13.46048,-1.92264,13.59709772,0.05952,0.01736,0.062,-13.52,-1.94,13.65847722
02/05/2020 12:30,-5.87976,-0.96368,5.958209194,0.09024,0.02632,0.094,-11.94,-1.98,12.10305746,-11.64976,-2.07368,11.83288033,0.09024,0.02632,0.094,-11.74,-2.1,11.9263406
02/05/2020 13:00,-5.00336,-1.07348,5.117222938,0.05664,0.01652,0.059,-10.12,-2.18,10.35213988,-9.96336,-2.30348,10.22617048,0.05664,0.01652,0.059,-10.02,-2.32,10.28507657
02/05/2020 13:30,-5.80248,-0.91864,5.874748812,0.10752,0.03136,0.112,-11.82,-1.9,11.97173337,-11.61248,-2.00864,11.78491945,0.10752,0.03136,0.112,-11.72,-2.04,11.89621789
02/05/2020 14:00,-6.32112,-1.29116,6.451639497,0.09888,0.02884,0.103,-12.84,-2.64,13.1085926,-12.62112,-2.73116,12.91324533,0.09888,0.02884,0.103,-12.72,-2.76,13.01599017
02/05/2020 14:30,-4.60328,-1.80304,4.943798135,0.12672,0.03696,0.132,-9.46,-3.68,10.15056649,-9.13328,-3.82304,9.901133188,0.12672,0.03696,0.132,-9.26,-3.86,10.03230781
02/05/2020 15:00,-3.87744,-1.70592,4.236118978,0.08256,0.02408,0.086,-7.92,-3.46,8.642800472,-7.67744,-3.59592,8.477837319,0.08256,0.02408,0.086,-7.76,-3.62,8.562826636
02/05/2020 15:30,-6.01968,-1.39824,6.179937087,0.04032,0.01176,0.042,-12.12,-2.82,12.44374542,-11.95968,-2.96824,12.32251575,0.04032,0.01176,0.042,-12,-2.98,12.36448139
02/05/2020 16:00,-5.06544,-0.95992,5.155591993,0.03456,0.01008,0.036,-10.2,-1.94,10.38285125,-10.14544,-2.04992,10.35046496,0.03456,0.01008,0.036,-10.18,-2.06,10.38633718
02/05/2020 16:30,-0.6784,-1.4262,1.579326755,0.0816,0.0238,0.085,-1.52,-2.9,3.274202193,-1.3384,-3.0162,3.299814692,0.0816,0.0238,0.085,-1.42,-3.04,3.355294324
02/05/2020 17:00,1.40584,-1.96788,2.418457732,0.07584,0.02212,0.079,2.66,-3.98,4.787065907,2.75584,-4.11788,4.954956085,0.07584,0.02212,0.079,2.68,-4.14,4.931733975
02/05/2020 17:30,7.95208,-2.34356,8.290226161,0.02208,0.00644,0.023,15.86,-4.7,16.54175323,16.00208,-4.87356,16.72776588,0.02208,0.00644,0.023,15.98,-4.88,16.70852477
02/05/2020 18:00,10.44016,-2.46412,10.72701395,0.02016,0.00588,0.021,20.84,-4.94,21.41749752,20.96016,-5.11412,21.57504416,0.02016,0.00588,0.021,20.94,-5.12,21.55685506
