Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/05/2020 18:30,14.65536,-3.26552,15.01476599,0.01536,0.00448,0.016,29.28,-6.54,30.00149996,29.39536,-6.75552,30.16163523,0.01536,0.00448,0.016,29.38,-6.76,30.14766989
02/05/2020 19:00,14.9148,-3.5686,15.33578055,0.0048,0.0014,0.005,29.82,-7.14,30.66287658,29.9448,-7.3586,30.83569427,0.0048,0.0014,0.005,29.94,-7.36,30.83136714
02/05/2020 19:30,15.7048,-3.9486,16.19358469,0.0048,0.0014,0.005,31.4,-7.9,32.37854228,31.5248,-8.1186,32.55341274,0.0048,0.0014,0.005,31.52,-8.12,32.54911366
02/05/2020 20:00,16.76096,-3.84972,17.19738713,0.00096,0.00028,0.001,33.52,-7.7,34.39302836,33.64096,-7.91972,34.56061566,0.00096,0.00028,0.001,33.64,-7.92,34.55974537
02/05/2020 20:30,17.88,-4.09,18.34182379,0,0,0,35.76,-8.18,36.68364758,35.84,-8.44,36.82036393,0,0,0,35.84,-8.44,36.82036393
02/05/2020 21:00,18.6,-4.29,19.08832366,0,0,0,37.2,-8.58,38.17664731,37.32,-8.82,38.34807427,0,0,0,37.32,-8.82,38.34807427
02/05/2020 21:30,18.6,-4.76,19.19941666,0,0,0,37.2,-9.52,38.39883332,37.32,-9.8,38.58526143,0,0,0,37.32,-9.8,38.58526143
02/05/2020 22:00,18.31,-4.25,18.796771,0,0,0,36.62,-8.5,37.593542,36.7,-8.74,37.72635153,0,0,0,36.7,-8.74,37.72635153
02/05/2020 22:30,17.39,-4.09,17.86449551,0,0,0,34.78,-8.18,35.72899103,34.88,-8.44,35.88659917,0,0,0,34.88,-8.44,35.88659917
02/05/2020 23:00,16.47,-4.09,16.97023865,0,0,0,32.94,-8.18,33.94047731,33.02,-8.44,34.0815786,0,0,0,33.02,-8.44,34.0815786
02/05/2020 23:30,15.08,-4.37,15.70042356,0,0,0,30.16,-8.74,31.40084712,30.26,-9.14,31.61023885,0,0,0,30.26,-9.14,31.61023885
03/05/2020 00:00,14.34,-4.37,14.99108068,0,0,0,28.68,-8.74,29.98216136,28.8,-9.04,30.18545345,0,0,0,28.8,-9.04,30.18545345
03/05/2020 00:30,14.08608,-4.23656,14.70938783,0.28608,0.08344,0.298,27.6,-8.64,28.92074688,27.94608,-8.83656,29.30986489,0.28608,0.08344,0.298,27.66,-8.92,29.06272527
03/05/2020 01:00,13.5236,-4.4102,14.22454291,0.2736,0.0798,0.285,26.5,-8.98,27.9801787,26.8736,-9.1802,28.39835293,0.2736,0.0798,0.285,26.6,-9.26,28.16571675
03/05/2020 01:30,13.90648,-4.40936,14.58878479,0.27648,0.08064,0.288,27.26,-8.98,28.70101044,27.61648,-9.17936,29.10207239,0.27648,0.08064,0.288,27.34,-9.26,28.86560583
03/05/2020 02:00,14.04992,-4.44044,14.73491634,0.16992,0.04956,0.177,27.76,-8.98,29.17632602,27.98992,-9.15044,29.44768537,0.16992,0.04956,0.177,27.82,-9.2,29.30174739
03/05/2020 02:30,13.83664,-4.39848,14.51892671,0.17664,0.05152,0.184,27.32,-8.9,28.73312374,27.61664,-9.06848,29.06744114,0.17664,0.05152,0.184,27.44,-9.12,28.91587799
03/05/2020 03:00,13.61632,-4.42024,14.31581964,0.37632,0.10976,0.392,26.48,-9.06,27.98703271,26.97632,-9.21024,28.50526901,0.37632,0.10976,0.392,26.6,-9.32,28.18549982
03/05/2020 03:30,13.29328,-4.42696,14.01104093,0.35328,0.10304,0.368,25.88,-9.06,27.42002918,26.27328,-9.21696,27.84308879,0.35328,0.10304,0.368,25.92,-9.32,27.54466918
03/05/2020 04:00,13.0224,-4.2918,13.71139851,0.3024,0.0882,0.315,25.44,-8.76,26.9059696,25.8424,-8.9318,27.34239728,0.3024,0.0882,0.315,25.54,-9.02,27.08601115
03/05/2020 04:30,12.878,-4.046,13.49862956,0.288,0.084,0.3,25.18,-8.26,26.50018868,25.548,-8.416,26.89850107,0.288,0.084,0.3,25.26,-8.5,26.65178418
03/05/2020 05:00,12.77832,-4.03424,13.40002069,0.32832,0.09576,0.342,24.9,-8.26,26.23428291,25.34832,-8.40424,26.70521628,0.32832,0.09576,0.342,25.02,-8.5,26.42442809
03/05/2020 05:30,12.55536,-3.97552,13.16973136,0.25536,0.07448,0.266,24.6,-8.1,25.89922779,24.95536,-8.28552,26.29486327,0.25536,0.07448,0.266,24.7,-8.36,26.07641847
03/05/2020 06:00,12.68272,-3.72504,13.21844581,0.46272,0.13496,0.482,24.44,-7.72,25.63029457,25.02272,-7.84504,26.22367573,0.46272,0.13496,0.482,24.56,-7.98,25.82390366
03/05/2020 06:30,14.0392,-2.9694,14.34979,1.8192,0.5306,1.895,24.44,-7,25.42269852,26.3792,-6.6894,27.2141556,1.8192,0.5306,1.895,24.56,-7.22,25.5992578
03/05/2020 07:00,14.8276,-2.7432,15.07921974,2.4576,0.7168,2.56,24.74,-6.92,25.68956987,27.2976,-6.4032,28.03854376,2.4576,0.7168,2.56,24.84,-7.12,25.84027864
03/05/2020 07:30,15.8316,-2.5912,16.04225283,3.0816,0.8988,3.21,25.5,-6.98,26.43804834,28.6616,-6.3012,29.34608042,3.0816,0.8988,3.21,25.58,-7.2,26.57397975
03/05/2020 08:00,18.12184,-1.74988,18.20612987,6.17184,1.80012,6.429,23.9,-7.1,24.93230836,30.17184,-5.53988,30.67621553,6.17184,1.80012,6.429,24,-7.34,25.09732257
03/05/2020 08:30,19.94296,-1.21872,19.98016346,7.99296,2.33128,8.326,23.9,-7.1,24.93230836,31.99296,-4.94872,32.37343539,7.99296,2.33128,8.326,24,-7.28,25.07984051
03/05/2020 09:00,20.49192,-1.29944,20.53307891,7.44192,2.17056,7.752,26.1,-6.94,27.00691763,33.60192,-4.96944,33.96740145,7.44192,2.17056,7.752,26.16,-7.14,27.11688035
03/05/2020 09:30,21.14064,-1.45648,21.19075255,6.80064,1.98352,7.084,28.68,-6.88,29.4936739,35.58064,-5.15648,35.95234664,6.80064,1.98352,7.084,28.78,-7.14,29.65245352
03/05/2020 10:00,22.49888,-0.52116,22.50491522,7.29888,2.12884,7.603,30.4,-5.3,30.85854825,37.81888,-1.93116,37.86815368,7.29888,2.12884,7.603,30.52,-4.06,30.78886162
03/05/2020 10:30,24.92872,0.45296,24.93283485,11.35872,3.31296,11.832,27.14,-5.72,27.7362218,38.57872,-2.60704,38.66670783,11.35872,3.31296,11.832,27.22,-5.92,27.85632424
03/05/2020 11:00,29.7896,3.0678,29.94714786,19.8096,5.7778,20.635,19.96,-5.42,20.68279478,39.8896,0.1778,39.88999625,19.8096,5.7778,20.635,20.08,-5.6,20.84625626
03/05/2020 11:30,33.41496,5.36728,33.84327476,26.66496,7.77728,27.776,13.5,-4.82,14.3346573,40.26496,2.77728,40.36062794,26.66496,7.77728,27.776,13.6,-5,14.48999655
03/05/2020 12:00,32.33816,4.53988,32.6552768,23.58816,6.87988,24.571,17.5,-4.68,18.11497723,41.18816,2.01988,41.23765803,23.58816,6.87988,24.571,17.6,-4.86,18.2586856
03/05/2020 12:30,31.1376,3.3868,31.32124755,19.9776,5.8268,20.81,22.32,-4.88,22.84724929,42.3776,0.7668,42.38453685,19.9776,5.8268,20.81,22.4,-5.06,22.96439853
03/05/2020 13:00,29.79584,2.72712,29.9203821,17.71584,5.16712,18.454,24.16,-4.88,24.6479208,41.95584,0.10712,41.95597675,17.71584,5.16712,18.454,24.24,-5.06,24.76249584
03/05/2020 13:30,24.69152,-0.05664,24.69158496,7.69152,2.24336,8.012,34,-4.6,34.30976537,41.77152,-2.53664,41.84846981,7.69152,2.24336,8.012,34.08,-4.78,34.41358453
03/05/2020 14:00,23.14392,-1.08344,23.16926575,4.99392,1.45656,5.202,36.3,-5.08,36.65373651,41.37392,-3.80344,41.54837436,4.99392,1.45656,5.202,36.38,-5.26,36.75829158
03/05/2020 14:30,23.83528,-1.26096,23.86861104,5.34528,1.55904,5.568,36.98,-5.64,37.40761954,42.42528,-4.26096,42.63871672,5.34528,1.55904,5.568,37.08,-5.82,37.53396862
03/05/2020 15:00,24.65176,-0.65032,24.66033632,6.82176,1.98968,7.106,35.66,-5.28,36.04877252,42.60176,-3.47032,42.74287164,6.82176,1.98968,7.106,35.78,-5.46,36.19419843
03/05/2020 15:30,25.33392,-0.34344,25.33624782,7.87392,2.29656,8.202,34.92,-5.28,35.31691946,42.89392,-3.22344,43.01486881,7.87392,2.29656,8.202,35.02,-5.52,35.45237369
03/05/2020 16:00,26.59896,0.24928,26.60012807,9.76896,2.84928,10.176,33.66,-5.2,34.05929535,43.52896,-2.55072,43.60362979,9.76896,2.84928,10.176,33.76,-5.4,34.18914448
03/05/2020 16:30,29.84104,1.76072,29.89293902,14.47104,4.22072,15.074,30.74,-4.92,31.13123833,45.31104,-0.87928,45.3195706,14.47104,4.22072,15.074,30.84,-5.1,31.25884835
03/05/2020 17:00,30.70416,1.75788,30.75444006,14.56416,4.24788,15.171,32.28,-4.98,32.66188604,46.92416,-0.91212,46.93302414,14.56416,4.24788,15.171,32.36,-5.16,32.76881444
03/05/2020 17:30,29.2704,-0.0228,29.27040888,10.5504,3.0772,10.99,37.44,-6.2,37.94988274,48.1304,-1.3028,48.14802895,10.5504,3.0772,10.99,37.58,-4.38,37.83438648
03/05/2020 18:00,27.75744,-0.35908,27.7597625,7.23744,2.11092,7.539,41.04,-4.94,41.3362456,48.37744,-3.00908,48.47093215,7.23744,2.11092,7.539,41.14,-5.12,41.4573757
03/05/2020 18:30,25.07464,-1.64948,25.12883514,3.70464,1.08052,3.859,42.74,-5.46,43.08734385,46.52464,-4.55948,46.74752384,3.70464,1.08052,3.859,42.82,-5.64,43.18983677
03/05/2020 19:00,23.42504,-2.36228,23.54384985,1.77504,0.51772,1.849,43.3,-5.76,43.68143313,45.17504,-5.42228,45.49928966,1.77504,0.51772,1.849,43.4,-5.94,43.80460706
03/05/2020 19:30,22.15552,-2.69964,22.31938894,0.99552,0.29036,1.037,42.32,-5.98,42.74041179,43.39552,-5.90964,43.79606148,0.99552,0.29036,1.037,42.4,-6.2,42.85090431
03/05/2020 20:00,21.25856,-2.45792,21.40018093,0.89856,0.26208,0.936,40.72,-5.44,41.08177211,41.71856,-5.37792,42.06376436,0.89856,0.26208,0.936,40.82,-5.64,41.20779053
03/05/2020 20:30,20.56304,-2.52828,20.71788633,0.86304,0.25172,0.899,39.4,-5.56,39.79037069,40.34304,-5.48828,40.71464225,0.86304,0.25172,0.899,39.48,-5.74,39.89508742
03/05/2020 21:00,21.84848,-0.95336,21.86927007,3.82848,1.11664,3.988,36.04,-4.14,36.27700649,39.96848,-3.18336,40.09505174,3.82848,1.11664,3.988,36.14,-4.3,36.39491173
03/05/2020 21:30,21.4428,-1.0046,21.46631997,3.6528,1.0654,3.805,35.58,-4.14,35.82005025,39.3528,-3.2746,39.48880693,3.6528,1.0654,3.805,35.7,-4.34,35.96283637
03/05/2020 22:00,20.27736,-0.96452,20.30028639,2.96736,0.86548,3.091,34.62,-3.66,34.81292863,37.64736,-4.31452,37.8937831,2.96736,0.86548,3.091,34.68,-5.18,35.06472301
03/05/2020 22:30,19.702,-2.684,19.88397998,3.552,1.036,3.7,32.3,-7.44,33.1457931,35.932,-6.624,36.53746023,3.552,1.036,3.7,32.38,-7.66,33.27371335
03/05/2020 23:00,17.81536,-2.29052,17.9620025,2.29536,0.66948,2.391,31.04,-5.92,31.59949367,33.41536,-5.45052,33.85697051,2.29536,0.66948,2.391,31.12,-6.12,31.71606533
03/05/2020 23:30,16.3632,-1.9374,16.47749474,1.4832,0.4326,1.545,29.76,-4.74,30.13511573,31.3032,-4.4874,31.62320491,1.4832,0.4326,1.545,29.82,-4.92,30.22315007
04/05/2020 00:00,15.2088,-3.1016,15.5218401,0.9888,0.2884,1.03,28.44,-6.78,29.23699711,29.5288,-4.8916,29.93121748,0.9888,0.2884,1.03,28.54,-5.18,29.00627518
04/05/2020 00:30,14.2728,-3.9346,14.80519831,0.2928,0.0854,0.305,27.96,-8.04,29.09300947,28.3328,-8.1946,29.49405067,0.2928,0.0854,0.305,28.04,-8.28,29.23696291
04/05/2020 01:00,13.94624,-4.09568,14.5352057,0.18624,0.05432,0.194,27.52,-8.3,28.74439772,27.78624,-8.50568,29.05893538,0.18624,0.05432,0.194,27.6,-8.56,28.89694794
04/05/2020 01:30,14.36056,-4.07692,14.92805949,0.25056,0.07308,0.261,28.22,-8.3,29.41527494,28.57056,-8.48692,29.80444111,0.25056,0.07308,0.261,28.32,-8.56,29.58540181
04/05/2020 02:00,15.07696,-3.79672,15.54766238,0.69696,0.20328,0.726,28.76,-8,29.85192791,29.55696,-8.03672,30.63009554,0.69696,0.20328,0.726,28.86,-8.24,30.01328373
04/05/2020 02:30,16.15696,-4.19672,16.69310682,2.13696,0.62328,2.226,28.04,-9.64,29.65082124,30.29696,-9.27672,31.68538021,2.13696,0.62328,2.226,28.16,-9.9,29.84954941
04/05/2020 03:00,15.61192,-3.39944,15.97774197,2.16192,0.63056,2.252,26.9,-8.06,28.08155266,29.16192,-7.64944,30.14849101,2.16192,0.63056,2.252,27,-8.28,28.24107647
04/05/2020 03:30,15.30984,-3.99088,15.82145139,2.01984,0.58912,2.104,26.58,-9.16,28.11408899,28.69984,-8.83088,30.02774147,2.01984,0.58912,2.104,26.68,-9.42,28.2941478
04/05/2020 04:00,15.088,-4.006,15.61075847,1.968,0.574,2.05,26.24,-9.16,27.79286239,28.308,-8.846,29.65795981,1.968,0.574,2.05,26.34,-9.42,27.97377343
04/05/2020 04:30,14.6344,-4.2458,15.2378634,1.4544,0.4242,1.515,26.36,-9.34,27.96578624,27.7944,-9.1758,29.26984757,1.4544,0.4242,1.515,26.34,-9.6,28.03489968
04/05/2020 05:00,14.27992,-4.22044,14.8905416,0.88992,0.25956,0.927,26.78,-8.96,28.23915721,27.76992,-8.94044,29.17361692,0.88992,0.25956,0.927,26.88,-9.2,28.41081484
04/05/2020 05:30,13.66384,-4.10388,14.26682707,0.12384,0.03612,0.129,27.08,-8.28,28.31757052,27.30384,-8.46388,28.58560728,0.12384,0.03612,0.129,27.18,-8.5,28.47810387
04/05/2020 06:00,13.778,-3.866,14.31010971,0.288,0.084,0.3,26.98,-7.9,28.11281558,27.348,-8.056,28.50986215,0.288,0.084,0.3,27.06,-8.14,28.25779892
04/05/2020 06:30,16.70384,-3.25388,17.01781437,2.28384,0.66612,2.379,28.84,-7.84,29.88663916,31.24384,-7.39388,32.10680612,2.28384,0.66612,2.379,28.96,-8.06,30.06069194
04/05/2020 07:00,17.336,-1.877,17.43731702,2.616,0.763,2.725,29.44,-5.28,29.90973086,32.156,-4.697,32.49723288,2.616,0.763,2.725,29.54,-5.46,30.04035952
04/05/2020 07:30,19,-0.84,19.01855936,3.84,1.12,4,30.32,-3.92,30.57235352,34.3,-3,34.43094538,3.84,1.12,4,30.46,-4.12,30.73737139
04/05/2020 08:00,21.32304,-1.15828,21.35447605,5.90304,1.72172,6.149,30.84,-5.76,31.373288,36.84304,-4.23828,37.08601642,5.90304,1.72172,6.149,30.94,-5.96,31.50881147
04/05/2020 08:30,25.00976,-0.64132,25.01798127,9.14976,2.66868,9.531,31.72,-6.62,32.40343809,40.96976,-4.15132,41.17954216,9.14976,2.66868,9.531,31.82,-6.82,32.54266123
04/05/2020 09:00,28.17392,0.23156,28.17487157,12.79392,3.73156,13.327,30.76,-7,31.54643561,43.67392,-3.46844,43.81142961,12.79392,3.73156,13.327,30.88,-7.2,31.70827021
04/05/2020 09:30,29.54064,1.81352,29.59625426,14.72064,4.29352,15.334,29.64,-4.96,30.05214135,44.52064,2.27352,44.57865273,14.72064,4.29352,15.334,29.8,-2.02,29.86838462
04/05/2020 10:00,31.12664,2.66652,31.24064735,16.37664,4.77652,17.059,29.5,-4.22,29.80030872,45.97664,0.39652,45.97834984,16.37664,4.77652,17.059,29.6,-4.38,29.92230606
04/05/2020 10:30,35.36296,4.96128,35.70928786,23.35296,6.81128,24.326,24.02,-3.7,24.30330019,47.49296,2.97128,47.58581463,23.35296,6.81128,24.326,24.14,-3.84,24.44351039
04/05/2020 11:00,38.48168,7.00424,39.11392429,28.95168,8.44424,30.158,19.06,-2.88,19.27635858,48.13168,5.42424,48.4363603,28.95168,8.44424,30.158,19.18,-3.02,19.41630243
04/05/2020 11:30,36.81208,5.39644,37.20552108,25.46208,7.42644,26.523,22.7,-4.06,23.06021682,48.26208,3.20644,48.36847758,25.46208,7.42644,26.523,22.8,-4.22,23.18724649
04/05/2020 12:00,36.37864,5.64252,36.81363172,25.44864,7.42252,26.509,21.86,-3.56,22.14798411,47.40864,3.72252,47.55456131,25.44864,7.42252,26.509,21.96,-3.7,22.26952177
04/05/2020 12:30,36.478,5.279,36.85800218,24.408,7.119,25.425,24.14,-3.68,24.41888613,48.648,3.279,48.75838128,24.408,7.119,25.425,24.24,-3.84,24.54227373
04/05/2020 13:00,37.56256,6.12408,38.05851113,27.68256,8.07408,28.836,19.76,-3.9,20.14119162,47.54256,4.01408,47.71171606,27.68256,8.07408,28.836,19.86,-4.06,20.2707474
04/05/2020 13:30,43.40848,10.72664,44.71416936,40.30848,11.75664,41.988,6.2,-2.06,6.533268707,46.52848,9.57664,47.50380495,40.30848,11.75664,41.988,6.22,-2.18,6.590963511
04/05/2020 14:00,47.12328,12.37804,48.72185744,46.07328,13.43804,47.993,2.1,-2.12,2.984024129,48.23328,12.35804,49.79126884,46.07328,13.43804,47.993,2.16,-1.08,2.414953416
04/05/2020 14:30,44.61352,10.17936,45.76008672,44.36352,12.93936,46.212,0.5,-5.52,5.542598668,44.98352,7.21936,45.5591509,44.36352,12.93936,46.212,0.62,-5.72,5.753503281
04/05/2020 15:00,38.8624,7.1582,39.5161481,34.8624,10.1682,36.315,8,-6.02,10.01201278,43.0224,3.9282,43.20136175,34.8624,10.1682,36.315,8.16,-6.24,10.27244859
04/05/2020 15:30,43.14,9.655,44.20722367,39.96,11.655,41.625,6.36,-4,7.513294883,46.38,7.495,46.98169245,39.96,11.655,41.625,6.42,-4.16,7.64996732
04/05/2020 16:00,44.4616,12.5438,46.19719464,47.3616,13.8138,49.335,-5.8,-2.54,6.331792795,41.4816,11.1338,42.94979209,47.3616,13.8138,49.335,-5.88,-2.68,6.46195017
04/05/2020 16:30,41.69064,10.82852,43.07396324,41.48064,12.09852,43.209,0.42,-2.54,2.574490241,42.02064,9.41852,43.06324076,41.48064,12.09852,43.209,0.54,-2.68,2.733861738
04/05/2020 17:00,42.4676,9.2518,43.4636958,36.6576,10.6918,38.185,11.62,-2.88,11.97158302,48.3776,7.6918,48.98526277,36.6576,10.6918,38.185,11.72,-3,12.09786758
04/05/2020 17:30,50.77984,12.88412,52.38886044,49.41984,14.41412,51.479,2.72,-3.06,4.094142157,52.25984,11.21412,53.44948423,49.41984,14.41412,51.479,2.84,-3.2,4.278504412
04/05/2020 18:00,52.1168,12.6524,53.63062621,51.1968,14.9324,53.33,1.84,-4.56,4.917234995,53.1168,10.1924,54.08585268,51.1968,14.9324,53.33,1.92,-4.74,5.114098161
04/05/2020 18:30,47.91192,10.34556,49.01614724,43.80192,12.77556,45.627,8.22,-4.86,9.549240808,52.14192,7.75556,52.71554355,43.80192,12.77556,45.627,8.34,-5.02,9.734269361
04/05/2020 19:00,46.63536,9.69948,47.63335716,42.37536,12.35948,44.141,8.52,-5.32,10.04454081,50.99536,6.85948,51.45463252,42.37536,12.35948,44.141,8.62,-5.5,10.22518459
04/05/2020 19:30,43.0036,7.3798,43.63222503,36.7536,10.7198,38.285,12.5,-6.68,14.17294606,49.3736,3.8198,49.52113942,36.7536,10.7198,38.285,12.62,-6.9,14.38312901
04/05/2020 20:00,38.83664,6.64652,39.40127961,30.77664,8.97652,32.059,16.12,-4.66,16.78004768,47.01664,4.13652,47.19825457,30.77664,8.97652,32.059,16.24,-4.84,16.94589036
04/05/2020 20:30,37.9496,6.7878,38.55186596,29.8896,8.7178,31.135,16.12,-3.86,16.57570511,46.1296,4.6978,46.36819299,29.8896,8.7178,31.135,16.24,-4.02,16.73015242
04/05/2020 21:00,42.59776,9.38768,43.61992312,38.59776,11.25768,40.206,8,-3.74,8.831058827,46.71776,7.35768,47.29359951,38.59776,11.25768,40.206,8.12,-3.9,9.00801865
04/05/2020 21:30,42.46736,9.54548,43.52692102,38.24736,11.15548,39.841,8.44,-3.22,9.033382534,46.82736,10.65548,48.02437817,38.24736,11.15548,39.841,8.58,-0.5,8.594556417
04/05/2020 22:00,37.81088,7.10984,38.47352949,31.85088,9.28984,33.178,11.92,-4.36,12.69235991,43.89088,4.74984,44.14714404,31.85088,9.28984,33.178,12.04,-4.54,12.86752501
04/05/2020 22:30,33.55696,5.29828,33.9726557,25.53696,7.44828,26.601,16.04,-4.3,16.60637227,41.67696,2.98828,41.783954,25.53696,7.44828,26.601,16.14,-4.46,16.74488579
04/05/2020 23:00,29.03984,2.90912,29.1851895,19.77984,5.76912,20.604,18.52,-5.72,19.38320923,38.41984,0.96912,38.43206082,19.77984,5.76912,20.604,18.64,-4.8,19.2481064
04/05/2020 23:30,28.05888,2.81384,28.19961777,20.85888,6.08384,21.728,14.4,-6.54,15.81554931,35.35888,-0.67616,35.36534444,20.85888,6.08384,21.728,14.5,-6.76,15.99836242
05/05/2020 00:00,29.86616,4.71888,30.2366556,26.15616,7.62888,27.246,7.42,-5.82,9.430206785,33.69616,1.58888,33.73359955,26.15616,7.62888,27.246,7.54,-6.04,9.66091093
05/05/2020 00:30,32.8428,6.4704,33.47410324,32.3328,9.4304,33.68,1.02,-5.92,6.007228978,33.4728,3.2904,33.63413552,32.3328,9.4304,33.68,1.14,-6.14,6.244933947
05/05/2020 01:00,31.0988,6.0684,31.68534109,30.7488,8.9684,32.03,0.7,-5.8,5.842088668,31.5688,2.9684,31.70805153,30.7488,8.9684,32.03,0.82,-6,6.055774104
05/05/2020 01:30,29.35536,4.50948,29.69970657,25.81536,7.52948,26.891,7.08,-6.04,9.306341924,33.01536,1.28948,33.040532,25.81536,7.52948,26.891,7.2,-6.24,9.527727956
05/05/2020 02:00,30.01344,4.58892,30.362226,26.29344,7.66892,27.389,7.44,-6.16,9.659151101,33.85344,1.30892,33.8787348,26.29344,7.66892,27.389,7.56,-6.36,9.879433182
05/05/2020 02:30,29.734,4.662,30.09725901,26.544,7.742,27.65,6.38,-6.16,8.868483523,33.044,1.382,33.07288708,26.544,7.742,27.65,6.5,-6.36,9.093932043
05/05/2020 03:00,32.58152,6.32336,33.18946109,31.93152,9.31336,33.262,1.3,-5.98,6.119673194,33.39152,3.13336,33.53821034,31.93152,9.31336,33.262,1.46,-6.18,6.350118109
05/05/2020 03:30,33.64576,7.34168,34.43744229,35.28576,10.29168,36.756,-3.28,-5.9,6.750437023,32.10576,4.19168,32.37823353,35.28576,10.29168,36.756,-3.18,-6.1,6.879127852
05/05/2020 04:00,28.84048,4.64264,29.21176805,25.86048,7.54264,26.938,5.96,-5.8,8.316345351,33.26048,1.54264,33.29623504,25.86048,7.54264,26.938,7.4,-6,9.526804291
05/05/2020 04:30,27.77768,4.37724,28.1204505,24.12768,7.03724,25.133,7.3,-5.32,9.032851156,31.52768,1.51724,31.56416676,24.12768,7.03724,25.133,7.4,-5.52,9.232031196
05/05/2020 05:00,27.2728,4.0754,27.57561432,23.0928,6.7354,24.055,8.36,-5.32,9.909187656,31.5728,1.2154,31.59618485,23.0928,6.7354,24.055,8.48,-5.52,10.11833978
05/05/2020 05:30,27.164,3.997,27.45649113,22.824,6.657,23.775,8.68,-5.32,10.18060902,31.624,1.137,31.64443308,22.824,6.657,23.775,8.8,-5.52,10.38799307
05/05/2020 06:00,28.1672,4.2696,28.48895646,24.3072,7.0896,25.32,7.72,-5.64,9.560753108,32.1072,1.2296,32.13073619,24.3072,7.0896,25.32,7.8,-5.86,9.75600328
05/05/2020 06:30,27.57392,2.09656,27.65351023,20.59392,6.00656,21.452,13.96,-7.82,16.00106246,34.65392,-2.03344,34.71352834,20.59392,6.00656,21.452,14.06,-8.04,16.1964564
05/05/2020 07:00,29.13896,2.61428,29.25599853,21.64896,6.31428,22.551,14.98,-7.4,16.70809385,36.76896,-0.26572,36.76992013,21.64896,6.31428,22.551,15.12,-6.58,16.48971801
05/05/2020 07:30,34.1408,5.8094,34.63153697,28.6608,8.3594,29.855,10.96,-5.1,12.08849039,39.7608,3.0794,39.87986862,28.6608,8.3594,29.855,11.1,-5.28,12.29180215
05/05/2020 08:00,36.61528,6.10404,37.12058774,30.90528,9.01404,32.193,11.42,-5.82,12.81751926,42.44528,2.99404,42.55074699,30.90528,9.01404,32.193,11.54,-6.02,13.01583651
05/05/2020 08:30,39.06328,6.62804,39.6215946,33.35328,9.72804,34.743,11.42,-6.2,12.99447575,44.89328,3.34804,45.01795154,33.35328,9.72804,34.743,11.54,-6.38,13.18620491
05/05/2020 09:00,42.23616,8.43888,43.07096362,38.63616,11.26888,40.246,7.2,-5.66,9.158362299,45.95616,5.40888,46.27336842,38.63616,11.26888,40.246,7.32,-5.86,9.376673184
05/05/2020 09:30,46.87152,11.59336,48.28400753,48.01152,14.00336,50.012,-2.28,-4.82,5.332054013,45.81152,13.04336,47.63218035,48.01152,14.00336,50.012,-2.2,-0.96,2.40033331
05/05/2020 10:00,55.0528,18.2654,58.00375527,62.4528,18.2154,65.055,-14.8,0.1,14.80033783,47.7728,18.6754,51.29338149,62.4528,18.2154,65.055,-14.68,0.46,14.68720532
05/05/2020 10:30,57.11688,18.32784,59.98539572,66.50688,19.39784,69.278,-18.78,-2.14,18.90153433,47.86688,17.11784,50.83560413,66.50688,19.39784,69.278,-18.64,-2.28,18.77892436
05/05/2020 11:00,62.582,21.356,66.12552805,76.032,22.176,79.2,-26.9,-1.64,26.9499462,49.232,20.456,53.31264165,76.032,22.176,79.2,-26.8,-1.72,26.85513731
05/05/2020 11:30,64.93664,22.92152,68.86336685,81.53664,23.78152,84.934,-33.2,-1.72,33.24452436,48.45664,21.96152,53.20107443,81.53664,23.78152,84.934,-33.08,-1.82,33.13002867
05/05/2020 12:00,62.86376,21.76568,66.52516176,77.57376,22.62568,80.806,-29.42,-1.72,29.47023583,48.25376,20.88568,52.57981536,77.57376,22.62568,80.806,-29.32,-1.74,29.37158491
05/05/2020 12:30,63.55304,21.76672,67.17722079,78.26304,22.82672,81.524,-29.42,-2.12,29.49628451,48.94304,21.08672,53.29231581,78.26304,22.82672,81.524,-29.32,-1.74,29.37158491
05/05/2020 13:00,65.00872,24.38296,69.4309903,81.67872,23.82296,85.082,-33.34,1.12,33.35880693,48.45872,24.84296,54.45567193,81.67872,23.82296,85.082,-33.22,1.02,33.23565555
05/05/2020 13:30,63.46656,24.02108,67.86027205,80.50656,23.48108,83.861,-34.08,1.08,34.09710838,46.52656,25.04108,52.83726406,80.50656,23.48108,83.861,-33.98,1.56,34.01579045
05/05/2020 14:00,60.97032,22.07676,64.84414587,76.72032,22.37676,79.917,-31.5,-0.6,31.50571377,45.34032,21.73676,50.28152099,76.72032,22.37676,79.917,-31.38,-0.64,31.38652577
05/05/2020 14:30,60.8532,21.4926,64.53715058,76.6032,22.3426,79.795,-31.5,-1.7,31.54583966,45.2232,20.5426,49.67027515,76.6032,22.3426,79.795,-31.38,-1.8,31.43158284
05/05/2020 15:00,58.37136,20.52248,61.8739675,71.87136,20.96248,74.866,-27,-0.88,27.01433693,45.01136,19.32248,48.98347438,71.87136,20.96248,74.866,-26.86,-1.64,26.91002044
05/05/2020 15:30,57.56984,20.34912,61.06040585,70.17984,20.46912,73.104,-25.22,-0.24,25.22114192,45.09984,20.14912,49.39618006,70.17984,20.46912,73.104,-25.08,-0.32,25.08204138
05/05/2020 16:00,55.60736,18.65548,58.65326436,66.32736,19.34548,69.091,-21.44,-1.38,21.48436641,45.00736,17.88548,48.43090799,66.32736,19.34548,69.091,-21.32,-1.46,21.36993215
05/05/2020 16:30,52.60536,16.81448,55.22726354,59.05536,17.22448,61.516,-12.9,-0.82,12.92603574,46.27536,16.38448,49.09032622,59.05536,17.22448,61.516,-12.78,-0.84,12.80757588
05/05/2020 17:00,50.46488,14.36684,52.47008867,52.75488,15.38684,54.953,-4.58,-2.04,5.013781008,48.31488,13.26684,50.1032601,52.75488,15.38684,54.953,-4.44,-2.12,4.920162599
05/05/2020 17:30,47.76336,11.56848,49.14436171,46.38336,13.52848,48.316,2.76,-3.92,4.794163118,49.28336,9.46848,50.18467581,46.38336,13.52848,48.316,2.9,-4.06,4.989348655
05/05/2020 18:00,45.37128,9.01704,46.25862146,39.52128,11.52704,41.168,11.7,-5.02,12.73147281,51.32128,6.36704,51.71472691,39.52128,11.52704,41.168,11.8,-5.16,12.87888194
05/05/2020 18:30,39.88376,6.41068,40.39568207,30.17376,8.80068,31.431,19.42,-4.78,19.99962,49.71376,6.60068,50.15004397,30.17376,8.80068,31.431,19.54,-2.2,19.6634585
05/05/2020 19:00,35.00648,4.43564,35.28637902,21.99648,6.41564,22.913,26.02,-3.96,26.31961246,48.11648,2.33564,48.17313423,21.99648,6.41564,22.913,26.12,-4.08,26.43673202
05/05/2020 19:30,33.99312,4.48216,34.2873441,21.09312,6.15216,21.972,25.8,-3.34,26.0152955,47.01312,2.69216,47.09013886,21.09312,6.15216,21.972,25.92,-3.46,26.14991396
05/05/2020 20:00,31.6216,3.4638,31.81074499,18.0816,5.2738,18.835,27.08,-3.62,27.32088578,45.2616,1.5338,45.28758083,18.0816,5.2738,18.835,27.18,-3.74,27.4361076
05/05/2020 20:30,32.20072,3.73896,32.41706634,19.47072,5.67896,20.282,25.46,-3.88,25.75395115,45.03072,1.65896,45.0612682,19.47072,5.67896,20.282,25.56,-4.02,25.87419564
05/05/2020 21:00,31.53712,2.99416,31.67893515,18.59712,5.42416,19.372,25.88,-4.86,26.33237551,44.57712,0.42416,44.57913794,18.59712,5.42416,19.372,25.98,-5,26.45676473
05/05/2020 21:30,32.12736,3.26548,32.29288807,19.52736,5.69548,20.341,25.2,-4.86,25.6643644,44.84736,0.69548,44.85275233,19.52736,5.69548,20.341,25.32,-5,25.80895968
05/05/2020 22:00,29.25616,2.88888,29.39844427,15.83616,4.61888,16.496,26.84,-3.46,27.06209896,42.77616,1.03888,42.78877348,15.83616,4.61888,16.496,26.94,-3.58,27.17682837
05/05/2020 22:30,26.534,0.962,26.55143311,13.344,3.892,13.9,26.38,-5.86,27.02302722,39.864,-0.628,39.86894631,13.344,3.892,13.9,26.52,-4.52,26.90243112
05/05/2020 23:00,24.11168,0.54924,24.11793476,11.07168,3.22924,11.533,26.08,-5.36,26.62510094,37.25168,-2.31076,37.3232806,11.07168,3.22924,11.533,26.18,-5.54,26.75974589
05/05/2020 23:30,23.94448,1.42964,23.9871214,12.92448,3.76964,13.463,22.04,-4.68,22.53140031,35.04448,-1.07036,35.06082214,12.92448,3.76964,13.463,22.12,-4.84,22.64332131
06/05/2020 00:00,23.09088,1.73984,23.15633353,13.13088,3.82984,13.678,19.92,-4.18,20.35383993,33.17088,-0.49016,33.1745013,13.13088,3.82984,13.678,20.04,-4.32,20.50034146
06/05/2020 00:30,24.13584,1.43212,24.17829068,16.63584,4.85212,17.329,15,-6.84,16.48592127,31.75584,-1.04788,31.77312428,16.63584,4.85212,17.329,15.12,-5.9,16.23035428
06/05/2020 01:00,23.94616,1.53888,23.99555647,16.79616,4.89888,17.496,14.3,-6.72,15.80026582,31.21616,-2.00112,31.2802354,16.79616,4.89888,17.496,14.42,-6.9,15.98581872
06/05/2020 01:30,22.16568,0.25124,22.16710381,12.65568,3.69124,13.183,19.02,-6.88,20.22609206,31.79568,-3.36876,31.97364244,12.65568,3.69124,13.183,19.14,-7.06,20.40056862
06/05/2020 02:00,22.13496,-0.99272,22.15720982,11.78496,3.43728,12.276,20.7,-8.86,22.51642956,32.60496,-5.68272,33.09647599,11.78496,3.43728,12.276,20.82,-9.12,22.72986582
06/05/2020 02:30,21.4748,-1.2086,21.50878307,11.0448,3.2214,11.505,20.86,-8.86,22.6636096,32.0448,-5.8986,32.58316573,11.0448,3.2214,11.505,21,-9.12,22.89485532
06/05/2020 03:00,19.91136,-1.47252,19.96573495,9.11136,2.65748,9.491,21.6,-8.26,23.12547513,30.83136,-5.82252,31.3763366,9.11136,2.65748,9.491,21.72,-8.48,23.31670646
06/05/2020 03:30,21.27304,-0.22328,21.27421173,11.78304,3.43672,12.274,18.98,-7.32,20.34263503,30.88304,-4.10328,31.15443895,11.78304,3.43672,12.274,19.1,-7.54,20.53440041
06/05/2020 04:00,21.29208,0.08644,21.29225546,12.02208,3.50644,12.523,18.54,-6.84,19.76150804,30.66208,-3.55356,30.86731181,12.02208,3.50644,12.523,18.64,-7.06,19.93221513
06/05/2020 04:30,21.19344,0.08392,21.19360615,11.77344,3.43392,12.264,18.84,-6.7,19.99588958,30.73344,-3.48608,30.93052033,11.77344,3.43392,12.264,18.96,-6.92,20.18335948
06/05/2020 05:00,21.2532,0.2576,21.25476107,11.9232,3.4776,12.42,18.66,-6.44,19.74004053,30.7032,-3.1624,30.86563241,11.9232,3.4776,12.42,18.78,-6.64,19.91928714
06/05/2020 05:30,21.0584,-0.0538,21.05846872,11.4384,3.3362,11.915,19.24,-6.78,20.39965686,30.7984,-3.6638,31.01555856,11.4384,3.3362,11.915,19.36,-7,20.58663644
06/05/2020 06:00,22.08792,0.15856,22.08848911,12.81792,3.73856,13.352,18.54,-7.16,19.87453647,31.49792,-3.64144,31.70771278,12.81792,3.73856,13.352,18.68,-7.38,20.08498942
06/05/2020 06:30,25.14376,0.58068,25.15046433,16.01376,4.67068,16.681,18.26,-8.18,20.00849819,34.39376,-3.72932,34.59535452,16.01376,4.67068,16.681,18.38,-8.4,20.20852295
06/05/2020 07:00,26.62928,1.80604,26.69045398,17.12928,4.99604,17.843,19,-6.38,20.04256471,36.26928,0.27604,36.27033043,17.12928,4.99604,17.843,19.14,-4.72,19.71339646
06/05/2020 07:30,27.742,2.296,27.83684932,17.232,5.026,17.95,21.02,-5.46,21.71755051,38.372,-0.594,38.3765973,17.232,5.026,17.95,21.14,-5.62,21.87427713
06/05/2020 08:00,30.62952,3.13736,30.78977953,20.45952,5.96736,21.312,20.34,-5.66,21.11282075,40.95952,3.48736,41.10771167,20.45952,5.96736,21.312,20.5,-2.48,20.64946488
06/05/2020 08:30,34.58648,5.97064,35.09805038,26.67648,7.78064,27.788,15.82,-3.62,16.22888782,42.61648,4.02064,42.80572291,26.67648,7.78064,27.788,15.94,-3.76,16.37746012
06/05/2020 09:00,39.31144,8.03292,40.12377249,34.74144,10.13292,36.189,9.14,-4.2,10.05880709,44.00144,5.77292,44.37852327,34.74144,10.13292,36.189,9.26,-4.36,10.23509648
06/05/2020 09:30,42.41968,9.59324,43.4909129,39.91968,11.64324,41.583,5,-4.1,6.466065264,45.01968,7.40324,45.62433068,39.91968,11.64324,41.583,5.1,-4.24,6.63231483
06/05/2020 10:00,44.97864,11.34752,46.38797545,43.80864,12.77752,45.634,2.34,-2.86,3.695294305,46.20864,9.77752,47.23175106,43.80864,12.77752,45.634,2.4,-3,3.841874542
06/05/2020 10:30,46.68304,12.69672,48.37884788,47.78304,13.93672,49.774,-2.2,-2.48,3.31517722,45.66304,11.33672,47.04927675,47.78304,13.93672,49.774,-2.12,-2.6,3.354757815
06/05/2020 11:00,48.47488,13.93184,50.43719022,51.19488,14.93184,53.328,-5.44,-2,5.79599862,45.85488,12.83184,47.61644818,51.19488,14.93184,53.328,-5.34,-2.1,5.738083304
06/05/2020 11:30,49.94352,14.75436,52.07731108,52.88352,15.42436,55.087,-5.88,-1.34,6.030754513,47.10352,14.78436,49.36921001,52.88352,15.42436,55.087,-5.78,-0.64,5.815324583
06/05/2020 12:00,50.37736,14.95048,52.54897956,54.68736,15.95048,56.966,-8.62,-2,8.848977342,46.18736,13.83048,48.21363294,54.68736,15.95048,56.966,-8.5,-2.12,8.760388119
06/05/2020 12:30,51.2096,15.1728,53.41008324,55.6896,16.2428,58.01,-8.96,-2.14,9.212013895,46.8096,13.9828,48.85342719,55.6896,16.2428,58.01,-8.88,-2.26,9.163078085
06/05/2020 13:00,50.72992,14.85956,52.86143497,55.36992,16.14956,57.677,-9.28,-2.58,9.631967608,46.18992,13.44956,48.10820485,55.36992,16.14956,57.677,-9.18,-2.7,9.568824379
06/05/2020 13:30,50.20056,14.93808,52.37597215,55.09056,16.06808,57.386,-9.78,-2.26,10.03772883,45.39056,13.66808,47.40379044,55.09056,16.06808,57.386,-9.7,-2.4,9.992497185
06/05/2020 14:00,48.66296,14.64628,50.81926007,53.95296,15.73628,56.201,-10.58,-2.18,10.80225902,43.47296,13.43628,45.50199854,53.95296,15.73628,56.201,-10.48,-2.3,10.72941751
06/05/2020 14:30,47.57904,15.33472,49.98918568,52.67904,15.36472,54.874,-10.2,-0.06,10.20017647,42.57904,14.70472,45.04668065,52.67904,15.36472,54.874,-10.1,-0.66,10.12154138
06/05/2020 15:00,46.8348,14.2964,48.96820952,51.4848,15.0164,53.63,-9.3,-1.44,9.410823556,42.3248,13.5564,44.4428248,51.4848,15.0164,53.63,-9.16,-1.46,9.275623968
06/05/2020 15:30,44.75856,13.97708,46.89016377,47.81856,13.94708,49.811,-6.12,0.06,6.120294111,41.83856,14.44708,44.26266173,47.81856,13.94708,49.811,-5.98,0.5,6.000866604
06/05/2020 16:00,43.72024,11.03632,45.09168155,44.97024,13.11632,46.844,-2.5,-4.16,4.853411172,42.55024,8.79632,43.44995017,44.97024,13.11632,46.844,-2.42,-4.32,4.951646191
06/05/2020 16:30,41.88664,9.59152,42.97077922,40.01664,11.67152,41.684,3.74,-4.16,5.594032535,43.79664,7.35152,44.40935174,40.01664,11.67152,41.684,3.78,-4.32,5.740278739
06/05/2020 17:00,39.9792,7.8606,40.74463725,33.9792,9.9106,35.395,12,-4.1,12.68108828,46.0792,5.6706,46.42680666,33.9792,9.9106,35.395,12.1,-4.24,12.82137278
06/05/2020 17:30,37.97176,5.81468,38.41438612,28.06176,8.18468,29.231,19.82,-4.74,20.37891067,48.00176,7.54468,48.59106049,28.06176,8.18468,29.231,19.94,-0.64,19.95026817
06/05/2020 18:00,33.76536,4.04448,34.00672513,19.93536,5.81448,20.766,27.66,-3.54,27.88560919,47.67536,2.13448,47.72311763,19.93536,5.81448,20.766,27.74,-3.68,27.98303057
06/05/2020 18:30,30.24736,1.88048,30.3057584,13.64736,3.98048,14.216,33.2,-4.2,33.46460817,46.94736,-0.35952,46.94873657,13.64736,3.98048,14.216,33.3,-4.34,33.58162593
06/05/2020 19:00,28.13744,0.04592,28.13747747,9.51744,2.77592,9.914,37.24,-5.46,37.63813492,46.87744,-2.86408,46.96485213,9.51744,2.77592,9.914,37.36,-5.64,37.78331907
06/05/2020 19:30,28.83768,1.58224,28.88105385,12.72768,3.71224,13.258,32.22,-4.26,32.5004,45.04768,-0.68776,45.05292984,12.72768,3.71224,13.258,32.32,-4.4,32.61812993
06/05/2020 20:00,25.9848,0.2614,25.98611477,8.6448,2.5214,9.005,34.68,-4.52,34.97331554,43.4248,-2.1586,43.47841774,8.6448,2.5214,9.005,34.78,-4.68,35.09345808
06/05/2020 20:30,25.12416,-0.88212,25.13964104,7.12416,2.07788,7.421,36,-5.92,36.4835086,43.22416,-4.02212,43.410891,7.12416,2.07788,7.421,36.1,-6.1,36.61174675
06/05/2020 21:00,24.56448,-1.20536,24.59403526,6.56448,1.91464,6.838,36,-6.24,36.53679789,42.66448,-4.50536,42.90170302,6.56448,1.91464,6.838,36.1,-6.42,36.66642061
06/05/2020 21:30,24.38392,-1.16344,24.41166007,5.71392,1.66656,5.952,37.34,-5.66,37.76653545,43.15392,-4.17344,43.35525819,5.71392,1.66656,5.952,37.44,-5.84,37.89273281
06/05/2020 22:00,23.664,-0.263,23.66546144,6.504,1.897,6.775,34.32,-4.32,34.59081959,40.924,-2.563,41.0041796,6.504,1.897,6.775,34.42,-4.46,34.7077513
06/05/2020 22:30,21.83648,-0.63936,21.84583805,5.07648,1.48064,5.288,33.52,-4.24,33.78709813,38.67648,-2.91936,38.78650239,5.07648,1.48064,5.288,33.6,-4.4,33.88687061
06/05/2020 23:00,20.99208,-0.63356,21.00163853,5.78208,1.68644,6.023,30.42,-4.64,30.77183777,36.30208,-0.99356,36.31567394,5.78208,1.68644,6.023,30.52,-2.68,30.63744115
06/05/2020 23:30,20.6232,-0.8224,20.63959108,7.8432,2.2876,8.17,25.56,-6.22,26.30593089,33.5032,-4.1324,33.75709022,7.8432,2.2876,8.17,25.66,-6.42,26.45093571
07/05/2020 00:00,19.8716,-1.2512,19.91095146,8.1216,2.3688,8.46,23.5,-7.24,24.58998983,31.7416,-5.0912,32.14730919,8.1216,2.3688,8.46,23.62,-7.46,24.77006258
07/05/2020 00:30,17.54536,-2.13052,17.67424038,4.93536,1.43948,5.141,25.22,-7.14,26.21121897,30.25536,-5.92052,30.82919665,4.93536,1.43948,5.141,25.32,-7.36,26.36801092
07/05/2020 01:00,16.80136,-2.29752,16.95772084,4.19136,1.22248,4.366,25.22,-7.04,26.18415551,29.51136,-6.03752,30.12261637,4.19136,1.22248,4.366,25.32,-7.26,26.34027335
07/05/2020 01:30,16.72432,-1.99624,16.84303576,3.30432,0.96376,3.442,26.84,-5.92,27.48512325,30.24432,-5.13624,30.67735082,3.30432,0.96376,3.442,26.94,-6.1,27.62197676
07/05/2020 02:00,17.76416,-1.58712,17.83491885,4.60416,1.34288,4.796,26.32,-5.86,26.96445809,31.02416,-4.69712,31.37772203,4.60416,1.34288,4.796,26.42,-6.04,27.10162357
07/05/2020 02:30,17.22944,-1.74308,17.3173881,4.06944,1.18692,4.239,26.32,-5.86,26.96445809,30.48944,-4.85308,30.87326249,4.06944,1.18692,4.239,26.42,-6.04,27.10162357
07/05/2020 03:00,16.98704,-1.28128,17.03529296,4.24704,1.23872,4.424,25.48,-5.04,25.97367898,29.82704,-3.98128,30.09157533,4.24704,1.23872,4.424,25.58,-5.22,26.10717909
07/05/2020 03:30,17.04072,-2.01104,17.15897491,4.83072,1.40896,5.032,24.42,-6.84,25.35985016,29.39072,-4.47104,29.72885166,4.83072,1.40896,5.032,24.56,-5.88,25.25406898
07/05/2020 04:00,16.7988,-3.3416,17.12792959,4.5888,1.3384,4.78,24.42,-9.36,26.15236127,29.1488,-8.2616,30.29697305,4.5888,1.3384,4.78,24.56,-9.6,26.36955821
07/05/2020 04:30,16.392,-3.309,16.72265365,3.912,1.141,4.075,24.96,-8.9,26.49927546,28.992,-7.999,30.07524007,3.912,1.141,4.075,25.08,-9.14,26.69355728
07/05/2020 05:00,16.77544,-2.88008,17.02087683,5.00544,1.45992,5.214,23.54,-8.68,25.08932044,28.66544,-7.48008,29.62531092,5.00544,1.45992,5.214,23.66,-8.94,25.29267088
07/05/2020 05:30,16.46608,-3.22156,16.77826688,4.24608,1.23844,4.423,24.44,-8.92,26.01691757,28.80608,-7.92156,29.87543067,4.24608,1.23844,4.423,24.56,-9.16,26.21257713
07/05/2020 06:00,17.20528,-3.52096,17.56185694,4.14528,1.20904,4.318,26.12,-9.46,27.78031677,30.38528,-8.49096,31.54935249,4.14528,1.20904,4.318,26.24,-9.7,27.97548212
07/05/2020 06:30,19.4928,-2.9746,19.71845575,5.5728,1.6254,5.805,27.84,-9.2,29.32073669,33.5328,-7.8146,34.43133237,5.5728,1.6254,5.805,27.96,-9.44,29.51059471
07/05/2020 07:00,20.52384,-1.27888,20.56364614,6.24384,1.82112,6.504,28.56,-6.2,29.22522198,34.90384,-3.75888,35.10565803,6.24384,1.82112,6.504,28.66,-5.58,29.19815063
07/05/2020 07:30,23.81472,-0.33904,23.81713326,10.25472,2.99096,10.682,27.12,-6.66,27.92579453,37.49472,-3.84904,37.69176484,10.25472,2.99096,10.682,27.24,-6.84,28.08564046
07/05/2020 08:00,26.31184,1.84512,26.37645526,14.45184,4.21512,15.054,23.72,-4.74,24.18896443,38.31184,4.31512,38.55408337,14.45184,4.21512,15.054,23.86,0.1,23.86020955
07/05/2020 08:30,30.61368,4.27024,30.91006879,20.50368,5.98024,21.358,20.22,-3.42,20.50718898,40.82368,2.42024,40.89535928,20.50368,5.98024,21.358,20.32,-3.56,20.62949345
07/05/2020 09:00,33.37088,5.72484,33.85837304,25.01088,7.29484,26.053,16.72,-3.14,17.01228968,41.81088,4.03484,42.00511421,25.01088,7.29484,26.053,16.8,-3.26,17.11337489
07/05/2020 09:30,37.04288,7.92084,37.88026749,31.20288,9.10084,32.503,11.68,-2.36,11.91603961,43.00288,6.62084,43.50957608,31.20288,9.10084,32.503,11.8,-2.48,12.05779416
07/05/2020 10:00,40.21256,10.07908,41.4564571,37.16256,10.83908,38.711,6.1,-1.52,6.286525272,43.36256,9.21908,44.33173858,37.16256,10.83908,38.711,6.2,-1.62,6.408151059
07/05/2020 10:30,41.7168,11.1074,43.17019501,40.5168,11.8174,42.205,2.4,-1.42,2.78861973,43.0168,10.3374,44.24146156,40.5168,11.8174,42.205,2.5,-1.48,2.905236651
07/05/2020 11:00,46.89864,13.41252,48.77886967,46.08864,13.44252,48.009,1.62,-0.06,1.62111073,47.86864,13.32252,49.68798884,46.08864,13.44252,48.009,1.78,-0.12,1.784040358
07/05/2020 11:30,45.67952,14.31736,47.8707149,47.57952,13.87736,49.562,-3.8,0.88,3.900564062,43.87952,14.75736,46.29462117,47.57952,13.87736,49.562,-3.7,0.88,3.803209171
07/05/2020 12:00,45.86032,13.86676,47.91091716,47.20032,13.76676,49.167,-2.68,0.2,2.687452325,44.46032,13.90676,46.58452563,47.20032,13.76676,49.167,-2.74,0.14,2.743574311
07/05/2020 12:30,47.66824,12.62532,49.31186277,50.89824,14.84532,53.019,-6.46,-4.44,7.838698872,44.67824,20.54532,49.17575931,50.89824,14.84532,53.019,-6.22,5.7,8.436729224
07/05/2020 13:00,48.14504,14.93272,50.40764826,51.57504,15.04272,53.724,-6.86,-0.22,6.86352679,44.81504,14.68272,47.15898723,51.57504,15.04272,53.724,-6.76,-0.36,6.769579012
07/05/2020 13:30,47.8856,15.2408,50.25248921,51.9456,15.1508,54.11,-8.12,0.18,8.121994829,43.9256,15.2108,46.48469395,51.9456,15.1508,54.11,-8.02,0.06,8.020224436
07/05/2020 14:00,47.25752,14.78636,49.51676119,51.82752,15.11636,53.987,-9.14,-0.66,9.163798339,42.78752,14.29636,45.11272301,51.82752,15.11636,53.987,-9.04,-0.82,9.077114079
07/05/2020 14:30,47.35616,14.14888,49.42465675,48.71616,14.20888,50.746,-2.72,-0.12,2.722645772,46.11616,13.94888,48.1795752,48.71616,14.20888,50.746,-2.6,-0.26,2.612967661
07/05/2020 15:00,41.2184,11.6962,42.84574183,40.7184,11.8762,42.415,1,-0.36,1.06282642,41.6384,11.4362,43.18035462,40.7184,11.8762,42.415,0.92,-0.44,1.019803903
07/05/2020 15:30,37.80176,9.05968,38.87223766,36.10176,10.52968,37.606,3.4,-2.94,4.494841488,39.34176,11.50968,40.99081377,36.10176,10.52968,37.606,3.24,0.98,3.384966765
07/05/2020 16:00,39.06768,9.12724,40.11969754,35.40768,10.32724,36.883,7.32,-2.4,7.703401846,42.84768,7.80724,43.55314774,35.40768,10.32724,36.883,7.44,-2.52,7.855189368
07/05/2020 16:30,34.34592,6.50256,34.95605108,28.22592,8.23256,29.402,12.24,-3.46,12.71963836,40.56592,4.63256,40.82957846,28.22592,8.23256,29.402,12.34,-3.6,12.85440002
07/05/2020 17:00,32.25152,4.28336,32.53471554,21.61152,6.30336,22.512,21.28,-4.04,21.66010157,43.01152,6.80336,43.5462577,21.61152,6.30336,22.512,21.4,0.5,21.40584032
07/05/2020 17:30,31.88808,3.93944,32.13049694,19.19808,5.59944,19.998,25.38,-3.32,25.59622628,44.67808,2.15944,44.73023601,19.19808,5.59944,19.998,25.48,-3.44,25.71116489
07/05/2020 18:00,30.77072,2.76896,30.89505379,16.35072,4.76896,17.032,28.84,-4,29.11607116,45.27072,0.60896,45.27481553,16.35072,4.76896,17.032,28.92,-4.16,29.21766589
07/05/2020 18:30,28.49056,1.64308,28.53789973,12.25056,3.57308,12.761,32.48,-3.86,32.70856157,44.81056,-0.42692,44.81259363,12.25056,3.57308,12.761,32.56,-4,32.80478014
07/05/2020 19:00,25.6576,-0.2082,25.65844471,7.1376,2.0818,7.435,37.04,-4.58,37.32208461,44.2776,-2.6582,44.35732058,7.1376,2.0818,7.435,37.14,-4.74,37.44124998
07/05/2020 19:30,22.69416,-1.68212,22.75641505,3.04416,0.88788,3.171,39.3,-5.14,39.63470197,42.46416,-4.43212,42.69483074,3.04416,0.88788,3.171,39.42,-5.32,39.77736542
07/05/2020 20:00,21.69904,-2.37528,21.82865759,2.27904,0.66472,2.374,38.84,-6.08,39.31300039,41.21904,-5.59528,41.59707221,2.27904,0.66472,2.374,38.94,-6.26,39.43996957
07/05/2020 20:30,22.5008,-2.4956,22.63877249,2.8608,0.8344,2.98,39.28,-6.66,39.84060743,42.2608,-6.0456,42.69103531,2.8608,0.8344,2.98,39.4,-6.88,39.99617982
07/05/2020 21:00,20.71376,-2.90432,20.91637942,1.01376,0.29568,1.056,39.4,-6.4,39.91641266,40.53376,-6.28432,41.01802503,1.01376,0.29568,1.056,39.52,-6.58,40.06403375
07/05/2020 21:30,20.98888,-3.25116,21.23918843,0.81888,0.23884,0.853,40.34,-6.98,40.93941866,41.23888,-6.94116,41.81895415,0.81888,0.23884,0.853,40.42,-7.18,41.0527563
07/05/2020 22:00,19.5564,-3.6348,19.89131851,0.3264,0.0952,0.34,38.46,-7.46,39.17681968,38.8864,-7.5648,39.61537964,0.3264,0.0952,0.34,38.56,-7.66,39.31347352
07/05/2020 22:30,19.41072,-1.10604,19.44220603,1.83072,0.53396,1.907,35.16,-3.28,35.31266062,37.05072,-2.88604,37.16295305,1.83072,0.53396,1.907,35.22,-3.42,35.38565811
07/05/2020 23:00,22.09168,-0.73076,22.10376292,9.15168,2.66924,9.533,25.88,-6.8,26.7584454,35.17168,-3.23076,35.31975204,9.15168,2.66924,9.533,26.02,-5.9,26.68052473
07/05/2020 23:30,22.63888,0.15884,22.63943722,12.33888,3.59884,12.853,20.6,-6.88,21.71852665,33.03888,-3.50116,33.22387264,12.33888,3.59884,12.853,20.7,-7.1,21.88378395
08/05/2020 00:00,22.12192,0.80556,22.1365822,13.32192,3.88556,13.877,17.6,-6.16,18.64686569,31.02192,-2.47444,31.12044945,13.32192,3.88556,13.877,17.7,-6.36,18.8079664
08/05/2020 00:30,7.96,-3.01,8.510094007,0,0,0,15.92,-6.02,17.02018801,16.02,-6.22,17.18513311,0,0,0,16.02,-6.22,17.18513311
08/05/2020 01:00,7.06,-2.32,7.431419784,0,0,0,14.12,-4.64,14.86283957,14.22,-4.82,15.01468614,0,0,0,14.22,-4.82,15.01468614
08/05/2020 01:30,7.43,-2.32,7.783784427,0,0,0,14.86,-4.64,15.56756885,14.96,-4.82,15.71731529,0,0,0,14.96,-4.82,15.71731529
08/05/2020 02:00,11.13,-2.42,11.39005268,0,0,0,22.26,-4.84,22.78010536,22.38,-5.02,22.93610255,0,0,0,22.38,-5.02,22.93610255
08/05/2020 02:30,11.63,-2.42,11.87911192,0,0,0,23.26,-4.84,23.75822384,23.36,-5.02,23.8933045,0,0,0,23.36,-5.02,23.8933045
08/05/2020 03:00,9.93,-3.3,10.46398108,0,0,0,19.86,-6.6,20.92796216,20,-6.52,21.03593117,0,0,0,20,-6.52,21.03593117
08/05/2020 03:30,9.52,-4.08,10.35745142,0,0,0,19.04,-8.16,20.71490285,19.16,-8.4,20.92045889,0,0,0,19.16,-8.4,20.92045889
08/05/2020 04:00,9.7,-3.75,10.39963942,0,0,0,19.4,-7.5,20.79927883,19.5,-7.74,20.97993327,0,0,0,19.5,-7.74,20.97993327
08/05/2020 04:30,10.54,-3.75,11.18722933,0,0,0,21.08,-7.5,22.37445865,21.2,-7.74,22.56873058,0,0,0,21.2,-7.74,22.56873058
08/05/2020 05:00,11.81,-3.91,12.44042604,0,0,0,23.62,-7.82,24.88085208,23.72,-8.06,25.05198595,0,0,0,23.72,-8.06,25.05198595
08/05/2020 05:30,11.96,-4.05,12.62711764,0,0,0,23.92,-8.1,25.25423529,24.02,-8.34,25.4266789,0,0,0,24.02,-8.34,25.4266789
08/05/2020 06:00,11.88,-4.41,12.67211506,0,0,0,23.76,-8.82,25.34423011,23.86,-9.06,25.52220994,0,0,0,23.86,-9.06,25.52220994
08/05/2020 06:30,11.88192,-4.53944,12.71953373,0.00192,0.00056,0.002,23.76,-9.08,25.43588017,23.86192,-9.31944,25.61724396,0.00192,0.00056,0.002,23.86,-9.32,25.61565927
08/05/2020 07:00,11.3048,-4.6486,12.22325591,0.0048,0.0014,0.005,22.6,-9.3,24.43869882,22.7248,-9.5386,24.64551531,0.0048,0.0014,0.005,22.72,-9.54,24.64163144
08/05/2020 07:30,9.80056,-4.84692,10.93360004,0.01056,0.00308,0.011,19.58,-9.7,21.85100455,19.69056,-9.93692,22.05585029,0.01056,0.00308,0.011,19.68,-9.94,22.04781168
08/05/2020 08:00,8.8392,-4.6744,9.999073557,0.0192,0.0056,0.02,17.64,-9.36,19.96945668,17.7592,-8.5544,19.71210146,0.0192,0.0056,0.02,17.74,-8.56,19.69723839
08/05/2020 08:30,8.03784,-2.90188,8.545629257,0.02784,0.00812,0.029,16.02,-5.82,17.04443604,16.12784,-5.99188,17.20493676,0.02784,0.00812,0.029,16.1,-6,17.18167629
08/05/2020 09:00,8.14304,-2.78328,8.605564944,0.02304,0.00672,0.024,16.24,-5.58,17.17189564,16.38304,-5.75328,17.36387717,0.02304,0.00672,0.024,16.36,-5.76,17.34437084
08/05/2020 09:30,8.664,-2.883,9.131077976,0.024,0.007,0.025,17.28,-5.78,18.22105376,17.404,-5.953,18.39395077,0.024,0.007,0.025,17.38,-5.96,18.37351355
08/05/2020 10:00,6.06936,-2.66852,6.630092744,0.03936,0.01148,0.041,12.06,-5.36,13.19746945,12.19936,-5.50852,13.38537175,0.03936,0.01148,0.041,12.16,-5.52,13.35425026
08/05/2020 10:30,7.70496,-2.52272,8.107436389,0.02496,0.00728,0.026,15.36,-5.06,16.17198813,15.46496,-5.21272,16.31984796,0.02496,0.00728,0.026,15.44,-5.22,16.29852754
08/05/2020 11:00,5.06856,-2.15292,5.506847102,0.05856,0.01708,0.061,10.02,-4.34,10.9195238,10.17856,-0.52292,10.19198357,0.05856,0.01708,0.061,10.12,-0.54,10.13439687
08/05/2020 11:30,2.67392,-1.46844,3.050600629,0.07392,0.02156,0.077,5.2,-2.98,5.993362996,5.27392,-3.07844,6.106637782,0.07392,0.02156,0.077,5.2,-3.1,6.053924347
08/05/2020 12:00,1.15872,-1.19704,1.665994238,0.07872,0.02296,0.082,2.16,-2.44,3.258711402,2.31872,-2.53704,3.437009514,0.07872,0.02296,0.082,2.24,-2.56,3.40164666
08/05/2020 12:30,0.18064,-1.19648,1.210039338,0.08064,0.02352,0.084,0.2,-2.44,2.448183,0.44064,-2.53648,2.574469732,0.08064,0.02352,0.084,0.36,-2.56,2.585188581
08/05/2020 13:00,-3.44616,-0.98388,3.583858061,0.12384,0.03612,0.129,-7.14,-2.04,7.425712087,-6.77616,3.97612,7.85658161,0.12384,0.03612,0.129,-6.9,3.94,7.945665485
08/05/2020 13:30,-2.67712,-1.13416,2.907454282,0.12288,0.03584,0.128,-5.6,-2.34,6.069233889,-5.31712,-2.42416,5.843656116,0.12288,0.03584,0.128,-5.44,-2.46,5.970360123
08/05/2020 14:00,0.8068,-1.7276,1.90670606,0.0768,0.0224,0.08,1.46,-3.5,3.792308004,1.6968,-3.6376,4.013883905,0.0768,0.0224,0.08,1.62,-3.66,4.002499219
08/05/2020 14:30,-2.19376,-2.06068,3.009814778,0.06624,0.01932,0.069,-4.52,-4.16,6.142963454,-4.27376,-4.30068,6.06307455,0.06624,0.01932,0.069,-4.34,-4.32,6.123561055
08/05/2020 15:00,-1.61824,-1.68032,2.332847187,0.10176,0.02968,0.106,-3.44,-3.42,4.850773134,-3.29824,-3.53032,4.831308974,0.10176,0.02968,0.106,-3.4,-3.56,4.922763452
08/05/2020 15:30,-2.53248,-1.37864,2.883418665,0.10752,0.03136,0.112,-5.28,-2.82,5.985883393,-5.05248,-2.92864,5.839904657,0.10752,0.03136,0.112,-5.16,-2.96,5.948714147
08/05/2020 16:00,-0.77992,-1.76956,1.933809143,0.07008,0.02044,0.073,-1.7,-3.58,3.963130076,-1.50992,-3.69956,3.995823144,0.07008,0.02044,0.073,-1.58,-3.72,4.041633333
08/05/2020 16:30,7.10072,-2.23104,7.442967419,0.03072,0.00896,0.032,14.14,-4.48,14.83273407,14.29072,-4.63104,15.02235699,0.03072,0.00896,0.032,14.26,-4.64,14.99590611
08/05/2020 17:00,8.84016,-2.15412,9.098827496,0.02016,0.00588,0.021,17.64,-4.32,18.16127749,17.84016,-4.47412,18.39263599,0.02016,0.00588,0.021,17.82,-4.48,18.37451496
08/05/2020 17:30,12.94536,-2.88552,13.26305286,0.01536,0.00448,0.016,25.86,-5.78,26.4980754,25.97536,-5.95552,26.64934419,0.01536,0.00448,0.016,25.96,-5.96,26.63537497
08/05/2020 18:00,14.02344,-2.79608,14.29947317,0.01344,0.00392,0.014,28.02,-5.6,28.57412116,28.13344,-5.77608,28.72026369,0.01344,0.00392,0.014,28.12,-5.78,28.70788742
08/05/2020 18:30,16.67576,-4.18832,17.19369059,0.00576,0.00168,0.006,33.34,-8.38,34.37702721,33.86576,-4.57832,34.17383084,0.00576,0.00168,0.006,33.86,-4.58,34.16834793
08/05/2020 19:00,17.22384,-3.65888,17.60818183,0.00384,0.00112,0.004,34.44,-7.32,35.20931695,34.90384,-3.57888,35.08684125,0.00384,0.00112,0.004,34.9,-3.58,35.08313555
08/05/2020 19:30,17.60288,-2.86916,17.83517489,0.00288,0.00084,0.003,35.2,-5.74,35.66493516,35.34288,-5.91916,35.83511716,0.00288,0.00084,0.003,35.34,-5.92,35.83241549
