Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/05/2020 20:00,17.16192,-3.24944,17.46683596,0.00192,0.00056,0.002,34.32,-6.5,34.93010736,34.44192,-6.67944,35.08362541,0.00192,0.00056,0.002,34.44,-6.68,35.08184716
08/05/2020 20:30,16.98,-2.69,17.19175675,0,0,0,33.96,-5.38,34.38351349,34.06,-5.56,34.51082729,0,0,0,34.06,-5.56,34.51082729
08/05/2020 21:00,17.17,-1.62,17.24625467,0,0,0,34.34,-3.24,34.49250933,34.44,-3.42,34.60939179,0,0,0,34.44,-3.42,34.60939179
08/05/2020 21:30,17.55,-1.71,17.6331109,0,0,0,35.1,-3.42,35.2662218,35.2,-3.6,35.38361203,0,0,0,35.2,-3.6,35.38361203
08/05/2020 22:00,17.6,-2.51,17.7780792,0,0,0,35.2,-5.02,35.5561584,35.2,-5.18,35.57910061,0,0,0,35.2,-5.18,35.57910061
08/05/2020 22:30,16.51,-4.17,17.02847615,0,0,0,33.02,-8.34,34.0569523,33.12,-8.68,34.23852801,0,0,0,33.12,-8.68,34.23852801
08/05/2020 23:00,15.88,-4.3,16.45188135,0,0,0,31.76,-8.6,32.9037627,31.86,-8.84,33.06365376,0,0,0,31.86,-8.84,33.06365376
08/05/2020 23:30,14.9,-3.82,15.38188545,0,0,0,29.8,-7.64,30.7637709,29.9,-7.86,30.91584707,0,0,0,29.9,-7.86,30.91584707
09/05/2020 00:00,14,-3.3,14.3836713,0,0,0,28,-6.6,28.7673426,28.12,-6.8,28.93050985,0,0,0,28.12,-6.8,28.93050985
09/05/2020 00:30,14.06208,-3.63356,14.52394066,0.74208,0.21644,0.773,26.64,-7.7,27.73048142,27.48208,-7.70356,28.54136573,0.74208,0.21644,0.773,26.74,-7.92,27.88824125
09/05/2020 01:00,13.7748,-4.7836,14.58176752,0.6048,0.1764,0.63,26.34,-9.92,28.14608321,27.1848,-7.3836,28.16968051,0.6048,0.1764,0.63,26.58,-7.56,27.63421792
09/05/2020 01:30,13.58448,-6.21536,14.93883519,0.56448,0.16464,0.588,26.04,-12.76,28.99826202,27.14448,-6.61536,27.93896531,0.56448,0.16464,0.588,26.58,-6.78,27.43109185
09/05/2020 02:00,13.6188,-4.7316,14.41734206,0.5088,0.1484,0.53,26.22,-9.76,27.97759818,26.8288,-9.8716,28.58728731,0.5088,0.1484,0.53,26.32,-10.02,28.16279105
09/05/2020 02:30,13.80152,-4.78164,14.60636969,1.09152,0.31836,1.137,25.42,-10.2,27.3900785,26.67152,-8.06164,27.86323776,1.09152,0.31836,1.137,25.58,-8.38,26.91766706
09/05/2020 03:00,13.68232,-7.05224,15.3928545,2.15232,0.62776,2.242,23.06,-15.36,27.70727702,26.25232,-0.57224,26.25855602,2.15232,0.62776,2.242,24.1,-1.2,24.12985702
09/05/2020 03:30,13.06656,-6.66392,14.66774761,1.18656,0.34608,1.236,23.76,-14.02,27.58800464,25.62656,-5.17392,26.14364216,1.18656,0.34608,1.236,24.44,-5.52,25.05561813
09/05/2020 04:00,12.936,-4.962,13.85501859,1.056,0.308,1.1,23.76,-10.54,25.99286825,24.936,-10.472,27.04564438,1.056,0.308,1.1,23.88,-10.78,26.20043511
09/05/2020 04:30,14.04624,-4.24568,14.67387668,2.82624,0.82432,2.944,22.44,-10.14,24.62464619,25.38624,-9.59568,27.13923831,2.82624,0.82432,2.944,22.56,-10.42,24.8501509
09/05/2020 05:00,14.4036,-3.8802,14.91709238,3.3936,0.9898,3.535,22.02,-9.74,24.07795672,25.5136,-9.0102,27.05785448,3.3936,0.9898,3.535,22.12,-10,24.27538671
09/05/2020 05:30,14.4324,-3.3568,14.81763395,4.7424,1.3832,4.94,19.38,-9.48,21.5744015,24.2424,-8.3368,25.63583804,4.7424,1.3832,4.94,19.5,-9.72,21.7882629
09/05/2020 06:00,15.7604,-2.7528,15.99900359,6.9504,2.0272,7.24,17.62,-9.56,20.04639618,24.6904,-7.7728,25.88498159,6.9504,2.0272,7.24,17.74,-9.8,20.26690899
09/05/2020 06:30,17.34288,-2.33416,17.49925112,8.76288,2.55584,9.128,17.16,-9.78,19.75130375,26.04288,-7.48416,27.0969417,8.76288,2.55584,9.128,17.28,-10.04,19.98499437
09/05/2020 07:00,19.11312,-1.67284,19.18618643,11.37312,3.31716,11.847,15.48,-9.98,18.41821924,26.99312,-6.92284,27.86672282,11.37312,3.31716,11.847,15.62,-10.24,18.67731244
09/05/2020 07:30,19.79448,-2.12536,19.90825441,10.88448,3.17464,11.338,17.82,-10.6,20.73432902,28.80448,-7.70536,29.81728762,10.88448,3.17464,11.338,17.92,-10.88,20.96427437
09/05/2020 08:00,22.31528,-1.03096,22.33908234,14.22528,4.14904,14.818,16.18,-10.36,19.21254798,30.52528,-6.49096,31.20777597,14.22528,4.14904,14.818,16.3,-10.64,19.46534356
09/05/2020 08:30,25.18896,1.24928,25.21992082,18.88896,5.50928,19.676,12.6,-8.52,15.2102071,31.56896,-3.25072,31.7358853,18.88896,5.50928,19.676,12.68,-8.76,15.41168388
09/05/2020 09:00,29.98184,4.08012,30.25819078,25.13184,7.33012,26.179,9.7,-6.5,11.67647207,34.95184,1.63012,34.98983296,25.13184,7.33012,26.179,9.82,-5.7,11.35440003
09/05/2020 09:30,33.85768,6.47224,34.47074681,30.72768,8.96224,32.008,6.26,-4.98,7.999249965,37.10768,3.82224,37.30401364,30.72768,8.96224,32.008,6.38,-5.14,8.192923776
09/05/2020 10:00,36.65832,8.03576,37.52873384,35.60832,10.38576,37.092,2.1,-4.7,5.14781507,37.80832,5.52576,38.20998672,35.60832,10.38576,37.092,2.2,-4.86,5.334753977
09/05/2020 10:30,38.48248,9.45864,39.6278581,39.73248,11.58864,41.388,-2.5,-4.26,4.939392675,38.67248,7.16864,39.33128664,39.73248,11.58864,41.388,-1.06,-4.42,4.545327271
09/05/2020 11:00,40.87968,11.13824,42.36990237,42.91968,12.51824,44.708,-4.08,-2.76,4.92585018,38.95968,14.87824,41.70394096,42.91968,12.51824,44.708,-3.96,2.36,4.609902385
09/05/2020 11:30,42.7636,12.7198,44.61523055,46.1136,13.4498,48.035,-6.7,-1.46,6.857229761,39.5536,18.0098,43.46078887,46.1136,13.4498,48.035,-6.56,4.56,7.9891927
09/05/2020 12:00,43.95376,13.07068,45.85603225,48.65376,14.19068,50.681,-9.4,-2.24,9.663208577,39.37376,18.05068,43.31420119,48.65376,14.19068,50.681,-9.28,3.86,10.05077111
09/05/2020 12:30,44.80704,13.89872,46.91316714,49.84704,14.53872,51.924,-10.08,-1.28,10.16094484,39.88704,13.15872,42.00152226,49.84704,14.53872,51.924,-9.96,-1.38,10.05514794
09/05/2020 13:00,44.91008,13.99544,47.04027664,50.35008,14.68544,52.448,-10.88,-1.38,10.96716919,39.61008,13.20544,41.75334817,50.35008,14.68544,52.448,-10.74,-1.48,10.84149436
09/05/2020 13:30,45.23848,13.47664,47.20317678,50.86848,14.83664,52.988,-11.26,-2.72,11.58386809,39.72848,11.99664,41.50025897,50.86848,14.83664,52.988,-11.14,-2.84,11.49631245
09/05/2020 14:00,43.85888,12.51384,45.6091827,49.17888,14.34384,51.228,-10.64,-3.66,11.25189762,38.65888,10.52384,40.06569869,49.17888,14.34384,51.228,-10.52,-3.82,11.19208649
09/05/2020 14:30,44.76104,12.00572,46.34315499,48.91104,14.26572,50.949,-8.3,-4.52,9.450947042,40.85104,9.58572,41.96061841,48.91104,14.26572,50.949,-8.06,-4.68,9.320193131
09/05/2020 15:00,42.43272,11.31496,43.91541923,46.06272,13.43496,47.982,-7.26,-4.24,8.407449078,38.94272,9.03496,39.97706772,46.06272,13.43496,47.982,-7.12,-4.4,8.369850656
09/05/2020 15:30,41.90296,11.18128,43.36910282,45.43296,13.25128,47.326,-7.06,-4.14,8.184326484,38.51296,8.95128,39.53951823,45.43296,13.25128,47.326,-6.92,-4.3,8.147171288
09/05/2020 16:00,35.96312,8.19716,36.88549081,34.89312,10.17716,36.347,2.14,-3.96,4.501244272,37.19312,6.05716,37.68311774,34.89312,10.17716,36.347,2.3,-4.12,4.718516716
09/05/2020 16:30,28.8312,3.4766,29.0400558,20.2512,5.9066,21.095,17.16,-4.86,17.83494323,37.5112,0.8866,37.5216762,20.2512,5.9066,21.095,17.26,-5.02,17.97520514
09/05/2020 17:00,28.1936,2.2998,28.28724379,17.7936,5.1898,18.535,20.8,-5.78,21.58815416,38.6936,-0.7702,38.7012647,17.7936,5.1898,18.535,20.9,-5.96,21.73319121
09/05/2020 17:30,34.07688,4.21284,34.33630399,25.82688,7.53284,26.903,16.5,-6.64,17.78593827,42.42688,0.69284,42.43253674,25.82688,7.53284,26.903,16.6,-6.84,17.95398563
09/05/2020 18:00,27.69368,0.92524,27.70913173,13.90368,4.05524,14.483,27.58,-6.26,28.2815134,41.60368,0.07524,41.60374804,13.90368,4.05524,14.483,27.7,-3.98,27.98446712
09/05/2020 18:30,26.43872,0.97296,26.45661668,11.83872,3.45296,12.332,29.2,-4.96,29.61826464,41.13872,-1.66704,41.17248238,11.83872,3.45296,12.332,29.3,-5.12,29.7439809
09/05/2020 19:00,25.81192,0.57556,25.81833619,11.40192,3.32556,11.877,28.82,-5.5,29.34011588,40.32192,-2.35444,40.39060064,11.40192,3.32556,11.877,28.92,-5.68,29.47250922
09/05/2020 19:30,24.11592,-0.38244,24.11895225,9.14592,2.66756,9.527,29.94,-6.1,30.55509123,39.20592,-3.61244,39.37199367,9.14592,2.66756,9.527,30.06,-6.28,30.70898891
09/05/2020 20:00,21.6208,-1.4056,21.66644189,5.5008,1.6044,5.73,32.24,-6.02,32.79722549,37.8208,-4.5956,38.0989823,5.5008,1.6044,5.73,32.32,-6.2,32.90930567
09/05/2020 20:30,19.79904,-1.94028,19.89388528,2.63904,0.76972,2.749,34.32,-5.42,34.74534213,37.05904,-4.81028,37.36992426,2.63904,0.76972,2.749,34.42,-5.58,34.86936765
09/05/2020 21:00,18.92016,-2.03912,19.02972582,1.58016,0.46088,1.646,34.68,-5,35.03858445,36.38016,-4.69912,36.68239047,1.58016,0.46088,1.646,34.8,-5.16,35.18047186
09/05/2020 21:30,18.99712,-2.38584,19.14635215,1.07712,0.31416,1.122,35.84,-5.4,36.2445251,37.03712,-5.26584,37.40958873,1.07712,0.31416,1.122,35.96,-5.58,36.39035587
09/05/2020 22:00,19.17744,-2.47908,19.33701225,2.19744,0.64092,2.289,33.96,-6.24,34.52852734,36.25744,-5.79908,36.71826908,2.19744,0.64092,2.289,34.06,-6.44,34.66348511
09/05/2020 22:30,17.49456,-3.38492,17.81901549,0.63456,0.18508,0.661,33.72,-7.14,34.46763699,34.43456,-6.93492,35.12594537,0.63456,0.18508,0.661,33.8,-7.12,34.5417776
09/05/2020 23:00,16.34576,-4.33332,16.91039716,0.60576,0.17668,0.631,31.48,-9.02,32.74676778,32.16576,-9.08332,33.42368649,0.60576,0.17668,0.631,31.56,-9.26,32.89044238
09/05/2020 23:30,15.61784,-3.89688,16.09666425,0.86784,0.25312,0.904,29.5,-8.3,30.64539117,30.46784,-8.26688,31.56945643,0.86784,0.25312,0.904,29.6,-8.52,30.80179216
10/05/2020 00:00,15.56016,-3.33412,15.91335714,2.18016,0.63588,2.271,26.76,-7.94,27.91310087,29.04016,-7.52412,29.99905456,2.18016,0.63588,2.271,26.86,-8.16,28.07214278
10/05/2020 00:30,14.52976,-4.03132,15.07864273,1.94976,0.56868,2.031,25.16,-9.2,26.78928144,27.22976,-8.53132,28.53494788,1.94976,0.56868,2.031,25.28,-9.1,26.86798094
10/05/2020 01:00,15.13232,-4.36724,15.74991726,3.23232,0.94276,3.367,23.8,-10.62,26.06193393,27.13232,-9.97724,28.90861648,3.23232,0.94276,3.367,23.9,-10.92,26.27653706
10/05/2020 01:30,15.83592,-4.04244,16.3437353,4.34592,1.26756,4.527,22.98,-10.62,25.31530762,27.42592,-9.59244,29.05505108,4.34592,1.26756,4.527,23.08,-10.86,25.50737148
10/05/2020 02:00,15.47264,-4.39548,16.08486347,3.51264,1.02452,3.659,23.92,-10.84,26.26160696,27.57264,-10.11548,29.36960014,3.51264,1.02452,3.659,24.06,-11.14,26.51383035
10/05/2020 02:30,13.97576,-4.97832,14.83595422,1.44576,0.42168,1.506,25.06,-10.8,27.2881586,26.62576,-10.65832,28.67979918,1.44576,0.42168,1.506,25.18,-11.08,27.50997637
10/05/2020 03:00,12.5196,-5.1522,13.53829934,0.1296,0.0378,0.135,24.78,-10.38,26.86620182,25.0496,-10.6422,27.21651853,0.1296,0.0378,0.135,24.92,-10.68,27.11215226
10/05/2020 03:30,12.36976,-5.17132,13.40721869,0.26976,0.07868,0.281,24.2,-10.5,26.37972706,24.56976,-10.74132,26.81509019,0.26976,0.07868,0.281,24.3,-10.82,26.60004511
10/05/2020 04:00,12.27352,-5.12564,13.30080744,0.32352,0.09436,0.337,23.9,-10.44,26.08071318,24.32352,-10.62564,26.54313189,0.32352,0.09436,0.337,24,-10.72,26.28532671
10/05/2020 04:30,12.24568,-4.58376,13.07545542,0.29568,0.08624,0.308,23.9,-9.34,25.66019486,24.29568,-9.51376,26.09198528,0.29568,0.08624,0.308,24,-9.6,25.84879107
10/05/2020 05:00,12.31296,-4.46372,13.09709052,0.43296,0.12628,0.451,23.76,-9.18,25.47174906,24.31296,-9.31372,26.03584844,0.43296,0.12628,0.451,23.88,-9.44,25.67816193
10/05/2020 05:30,12.154,-4.568,12.98408025,0.624,0.182,0.65,23.06,-9.5,24.94020048,23.804,-9.598,25.66616489,0.624,0.182,0.65,23.18,-9.78,25.15871221
10/05/2020 06:00,13.54,-3.34,13.94586677,2.88,0.84,3,21.32,-8.36,22.90048034,24.3,-7.78,25.51506222,2.88,0.84,3,21.42,-8.62,23.08940883
10/05/2020 06:30,21.63464,2.82552,21.81836866,16.78464,4.89552,17.484,9.7,-4.14,10.54654446,26.60464,0.53552,26.61002915,16.78464,4.89552,17.484,9.82,-4.36,10.74439389
10/05/2020 07:00,30.33432,4.54376,30.67273585,31.38432,9.15376,32.692,-2.1,-9.22,9.456130287,29.40432,4.93376,29.81536554,31.38432,9.15376,32.692,-1.98,-4.22,4.661416094
10/05/2020 07:30,38.47728,9.75504,39.69460771,45.85728,13.37504,47.768,-14.76,-7.24,16.44004866,31.21728,5.89504,31.76901111,45.85728,13.37504,47.768,-14.64,-7.48,16.44019465
10/05/2020 08:00,43.76936,12.50648,45.52108211,54.15936,15.79648,56.416,-20.78,-6.58,21.79689886,33.51936,8.99648,34.70567889,54.15936,15.79648,56.416,-20.64,-6.8,21.73130461
10/05/2020 08:30,46.49672,14.17196,48.60853239,57.60672,16.80196,60.007,-22.22,-5.26,22.83409731,35.50672,11.34196,37.27421658,57.60672,16.80196,60.007,-22.1,-5.46,22.76448111
10/05/2020 09:00,45.43,13.35,47.35089651,53.76,15.68,56,-16.66,-4.66,17.29945664,37.22,10.86,38.77200021,53.76,15.68,56,-16.54,-4.82,17.22800046
10/05/2020 09:30,48.39392,14.34656,50.47568996,57.07392,16.64656,59.452,-17.36,-4.6,17.95910911,39.85392,11.88656,41.58876348,57.07392,16.64656,59.452,-17.22,-4.76,17.86577734
10/05/2020 10:00,51.23944,15.37692,53.49700814,60.94944,17.77692,63.489,-19.42,-4.8,20.00440951,41.64944,12.79692,43.57105707,60.94944,17.77692,63.489,-19.3,-4.98,19.93214489
10/05/2020 10:30,54.44264,16.41952,56.86476666,65.55264,19.11952,68.284,-22.22,-5.4,22.86675316,43.43264,13.51952,45.48814833,65.55264,19.11952,68.284,-22.12,-5.6,22.81785266
10/05/2020 11:00,54.32856,17.57708,57.1011924,63.41856,18.49708,66.061,-18.18,-1.84,18.27287607,45.35856,21.27708,50.10102892,63.41856,18.49708,66.061,-18.06,2.78,18.2727119
10/05/2020 11:30,52.97392,16.54656,55.49797157,59.71392,17.41656,62.202,-13.48,-1.74,13.59183578,46.35392,15.57656,48.90107484,59.71392,17.41656,62.202,-13.36,-1.84,13.48611137
10/05/2020 12:00,54.34512,16.66316,56.8423519,61.00512,17.79316,63.547,-13.32,-2.26,13.51036639,47.82512,15.41316,50.24746366,61.00512,17.79316,63.547,-13.18,-2.38,13.39316243
10/05/2020 12:30,54.6956,16.6458,57.17246992,59.9856,17.4958,62.485,-10.58,-1.7,10.7157081,49.5256,15.6758,51.94724017,59.9856,17.4958,62.485,-10.46,-1.82,10.61715593
10/05/2020 13:00,56.67768,17.72724,59.38530499,63.48768,18.51724,66.133,-13.62,-1.58,13.71133837,50.00768,16.85724,52.77247956,63.48768,18.51724,66.133,-13.48,-1.66,13.58182609
10/05/2020 13:30,57.2244,18.4342,60.12031009,64.8144,18.9042,67.515,-15.18,-0.94,15.20907624,49.7544,17.8842,52.87102164,64.8144,18.9042,67.515,-15.06,-1.02,15.09450231
10/05/2020 14:00,56.12792,18.03356,58.95381828,63.81792,18.61356,66.477,-15.38,-1.16,15.42368309,48.55792,17.35356,51.56566338,63.81792,18.61356,66.477,-15.26,-1.26,15.31192999
10/05/2020 14:30,57.20528,18.85404,60.23220803,65.94528,19.23404,68.693,-17.48,-0.76,17.49651394,48.60528,18.45404,51.99062258,65.94528,19.23404,68.693,-17.34,-0.78,17.35753439
10/05/2020 15:00,57.76688,19.15784,60.86078588,66.98688,19.53784,69.778,-18.44,-0.76,18.45565496,48.68688,18.75784,52.17536627,66.98688,19.53784,69.778,-18.3,-0.78,18.31661541
10/05/2020 15:30,58.27016,19.36588,61.40398077,67.70016,19.74588,70.521,-18.86,-0.76,18.87530662,49.00016,18.96588,52.54255689,67.70016,19.74588,70.521,-18.7,-0.78,18.71626031
10/05/2020 16:00,59.32408,19.64244,62.49137474,69.33408,20.22244,72.223,-20.02,-1.16,20.05357823,49.45408,18.98244,52.97205921,69.33408,20.22244,72.223,-19.88,-1.24,19.91863449
10/05/2020 16:30,63.0408,20.9744,66.43845212,74.6208,21.7644,77.73,-23.16,-1.58,23.21383208,51.5808,20.8444,55.63333479,74.6208,21.7644,77.73,-23.04,-0.92,23.05836074
10/05/2020 17:00,66.0252,21.5886,69.46506089,78.2352,22.8186,81.495,-24.42,-2.46,24.54359387,53.9352,20.6386,57.74909185,78.2352,22.8186,81.495,-24.3,-2.18,24.39759004
10/05/2020 17:30,62.46296,20.60628,65.77416018,70.27296,20.49628,73.201,-15.62,0.22,15.62154922,54.79296,20.67628,58.56429817,70.27296,20.49628,73.201,-15.48,0.18,15.48104648
10/05/2020 18:00,61.608,20.019,64.77890108,69.048,20.139,71.925,-14.88,-0.24,14.88193536,54.288,19.859,57.80628707,69.048,20.139,71.925,-14.76,-0.28,14.76265559
10/05/2020 18:30,61.33368,19.86024,64.46898041,69.46368,20.26024,72.358,-16.26,-0.8,16.2796683,53.32368,19.40024,56.74314197,69.46368,20.26024,72.358,-16.14,-0.86,16.16289578
10/05/2020 19:00,56.58824,17.59532,59.26064624,62.65824,18.27532,65.269,-12.14,-1.36,12.21594041,50.63824,16.81532,53.35715825,62.65824,18.27532,65.269,-12.02,-1.46,12.10834423
10/05/2020 19:30,54.42704,16.78372,56.95608782,61.96704,18.07372,64.549,-15.08,-2.58,15.29911109,47.02704,20.03372,51.11645946,61.96704,18.07372,64.549,-14.94,1.96,15.06801911
10/05/2020 20:00,53.6936,16.5948,56.19955576,61.1136,17.8248,63.66,-14.84,-2.46,15.04251309,46.3936,15.2448,48.83410743,61.1136,17.8248,63.66,-14.72,-2.58,14.94439025
10/05/2020 20:30,54.06296,16.35628,56.48301992,61.87296,18.04628,64.451,-15.62,-3.38,15.98151432,46.39296,14.52628,48.61398511,61.87296,18.04628,64.451,-15.48,-3.52,15.87516299
10/05/2020 21:00,52.4484,15.9112,54.80876707,60.0384,17.5112,62.54,-15.18,-3.2,15.51361982,44.9984,14.1712,47.17710156,60.0384,17.5112,62.54,-15.04,-3.34,15.40640127
10/05/2020 21:30,56.23792,17.41356,58.87219817,58.53792,17.07356,60.977,-4.6,0.68,4.649989247,45.35792,13.07356,47.20443706,58.53792,17.07356,60.977,-13.18,-4,13.77361245
10/05/2020 22:00,48.13536,13.64948,50.03320084,52.45536,15.29948,54.641,-8.64,-3.3,9.248762079,43.91536,11.85948,45.48852723,52.45536,15.29948,54.641,-8.54,-3.44,9.206801833
10/05/2020 22:30,43.90336,11.28848,45.33138868,46.38336,13.52848,48.316,-4.96,-4.48,6.683711544,41.50336,8.86848,42.44029723,46.38336,13.52848,48.316,-4.88,-4.66,6.747592163
10/05/2020 23:00,47.66,14.605,49.84758394,54.6,15.925,56.875,-13.88,-2.64,14.12883576,40.84,13.145,42.90334049,54.6,15.925,56.875,-13.76,-2.78,14.0380198
10/05/2020 23:30,46.7152,14.3036,48.85594011,55.0752,16.0636,57.37,-16.72,-3.52,17.0865093,38.4752,12.4036,40.42511976,55.0752,16.0636,57.37,-16.6,-3.66,16.99869407
11/05/2020 00:00,42.69712,12.21916,44.41116895,49.43712,14.41916,51.497,-13.48,-4.4,14.17992948,36.07712,9.85916,37.4000217,49.43712,14.41916,51.497,-13.36,-4.56,14.11677017
11/05/2020 00:30,38.19792,9.94356,39.47094473,42.69792,12.45356,44.477,-9,-5.02,10.30535783,33.81792,7.25356,34.58707628,42.69792,12.45356,44.477,-8.88,-5.2,10.29050047
11/05/2020 01:00,37.3304,9.6322,38.55305489,41.3904,12.0722,43.115,-8.12,-4.88,9.473584327,33.4104,7.0122,34.13833296,41.3904,12.0722,43.115,-7.98,-5.06,9.449021113
11/05/2020 01:30,38.65992,10.59456,40.08533542,42.76992,12.47456,44.552,-8.22,-3.76,9.039137127,34.64992,8.57456,35.6950982,42.76992,12.47456,44.552,-8.12,-3.9,9.00801865
11/05/2020 02:00,41.44952,12.05236,43.16621468,47.45952,13.84236,49.437,-12.02,-3.58,12.5418021,35.57952,10.10236,36.98594221,47.45952,13.84236,49.437,-11.88,-3.74,12.45479827
11/05/2020 02:30,38.2408,10.3344,39.61260668,42.2208,12.3144,43.98,-7.96,-3.96,8.890624275,34.3808,8.1944,35.34384812,42.2208,12.3144,43.98,-7.84,-4.12,8.85663593
11/05/2020 03:00,37.83472,10.05596,39.14828692,41.81472,12.19596,43.557,-7.96,-4.28,9.037698822,33.97472,7.75596,34.84876633,41.81472,12.19596,43.557,-7.84,-4.44,9.009950055
11/05/2020 03:30,37.65952,9.98236,38.96006876,41.93952,12.23236,43.687,-8.56,-4.5,9.670760053,33.49952,8.63236,34.59386477,41.93952,12.23236,43.687,-8.44,-3.6,9.175707057
11/05/2020 04:00,33.5208,6.7244,34.18861781,35.2608,10.2844,36.73,-3.48,-7.12,7.924947949,31.7608,2.9644,31.89884142,35.2608,10.2844,36.73,-3.5,-7.32,8.113716781
11/05/2020 04:30,33.242,6.336,33.84044119,35.232,10.276,36.7,-3.98,-7.88,8.828068872,31.332,2.156,31.40609113,35.232,10.276,36.7,-3.9,-8.12,9.00801865
11/05/2020 05:00,35.00744,7.41092,35.7832725,38.19744,11.14092,39.789,-6.38,-7.46,9.816109209,31.93744,3.44092,32.12226649,38.19744,11.14092,39.789,-6.26,-7.7,9.923588061
11/05/2020 05:30,31.19704,5.93872,31.75726216,33.28704,9.70872,34.674,-4.18,-7.54,8.621136816,29.26704,1.92872,29.3305232,33.28704,9.70872,34.674,-4.02,-7.78,8.757214169
11/05/2020 06:00,30.6608,4.1644,30.94231543,29.0208,8.4644,30.23,3.28,-8.6,9.204259883,32.4208,0.8844,32.43286044,29.0208,8.4644,30.23,3.4,-7.58,8.307610968
11/05/2020 06:30,36.83048,3.91764,37.03825266,37.02048,10.79764,38.563,-0.38,-13.76,13.76524609,36.90048,12.71764,39.03054946,37.02048,10.79764,38.563,-0.12,1.92,1.923746345
11/05/2020 07:00,39.21008,6.37044,39.72421024,39.67008,11.57044,41.323,-0.92,-10.4,10.44061301,39.29008,15.21044,42.13155434,39.67008,11.57044,41.323,-0.38,3.64,3.659781414
11/05/2020 07:30,43.78104,11.32072,45.22099252,46.39104,13.53072,48.324,-5.22,-4.42,6.83994152,40.83104,16.25072,43.94610026,46.39104,13.53072,48.324,-5.56,2.72,6.189668812
11/05/2020 08:00,58.94976,21.07368,62.60330816,72.38976,21.11368,75.406,-26.88,-0.08,26.88011905,45.64976,20.99368,50.24574796,72.38976,21.11368,75.406,-26.74,-0.12,26.74026926
11/05/2020 08:30,65.5952,24.1886,69.91293609,82.5552,24.0786,85.995,-33.92,0.22,33.92071344,48.7552,24.2786,54.46576856,82.5552,24.0786,85.995,-33.8,0.2,33.80059171
11/05/2020 09:00,61.66608,21.81844,65.4121529,74.32608,21.67844,77.423,-25.32,0.28,25.32154814,49.12608,21.93844,53.80210856,74.32608,21.67844,77.423,-25.2,0.26,25.20134123
11/05/2020 09:30,64.30968,23.52324,68.47684106,77.83968,22.70324,81.083,-27.06,1.64,27.10965142,50.91968,24.30324,56.42217016,77.83968,22.70324,81.083,-26.92,1.6,26.96750637
11/05/2020 10:00,66.57888,24.98884,71.11391837,81.69888,23.82884,85.103,-30.24,2.32,30.32886414,51.59888,26.10884,57.82833167,81.69888,23.82884,85.103,-30.1,2.28,30.18622865
11/05/2020 10:30,69.77384,26.79612,74.74236279,86.52384,25.23612,90.129,-33.5,3.12,33.64497585,53.16384,28.33612,60.24391737,86.52384,25.23612,90.129,-33.36,3.1,33.50372517
11/05/2020 11:00,70.90456,27.43508,76.02723356,88.71456,25.87508,92.411,-35.62,3.12,35.75638125,53.19456,28.97508,60.57405777,88.71456,25.87508,92.411,-35.52,3.1,35.65501928
11/05/2020 11:30,72.70016,27.56088,77.74905382,91.10016,26.57088,94.896,-36.8,1.98,36.85322781,54.40016,27.85088,61.11504663,91.10016,26.57088,94.896,-36.7,1.28,36.72231474
11/05/2020 12:00,71.4572,27.1746,76.44992032,89.4672,26.0946,93.195,-36.02,2.16,36.0847059,53.5872,28.2146,60.56113983,89.4672,26.0946,93.195,-35.88,2.12,35.94257642
11/05/2020 12:30,70.0972,25.3146,74.52815858,86.3472,25.1846,89.945,-32.5,0.26,32.50103998,53.9672,25.3046,59.60521334,86.3472,25.1846,89.945,-32.38,0.12,32.38022236
11/05/2020 13:00,66.79952,24.45736,71.13605507,81.17952,23.67736,84.562,-28.76,1.56,28.80227769,52.53952,24.51736,57.97846241,81.17952,23.67736,84.562,-28.64,0.84,28.65231579
11/05/2020 13:30,63.82208,23.11144,67.87780605,76.22208,22.23144,79.398,-24.8,1.76,24.86237318,51.54208,23.27144,56.55215231,76.22208,22.23144,79.398,-24.68,1.04,24.70190276
11/05/2020 14:00,63.7212,22.7916,67.67457691,75.3312,21.9716,78.47,-23.22,1.64,23.27784354,52.2112,23.5516,57.27728405,75.3312,21.9716,78.47,-23.12,1.58,23.173925
11/05/2020 14:30,70.98008,27.70044,76.19374077,89.59008,26.13044,93.323,-37.22,3.14,37.35221546,52.49008,29.23044,60.08017244,89.59008,26.13044,93.323,-37.1,3.1,37.22928954
11/05/2020 15:00,66.36664,25.18152,70.98337731,81.29664,23.71152,84.684,-29.86,2.94,30.00438635,51.55664,26.63152,58.02865659,81.29664,23.71152,84.684,-29.74,2.92,29.8830052
11/05/2020 15:30,67.88968,23.58324,71.86917183,84.07968,24.52324,87.583,-32.38,-1.88,32.43453098,51.83968,25.54324,57.79108523,84.07968,24.52324,87.583,-32.24,1.02,32.2561312
11/05/2020 16:00,62.8,22.19,66.60507563,74.16,21.63,77.25,-22.72,1.12,22.74758888,51.58,22.75,56.37427516,74.16,21.63,77.25,-22.58,1.12,22.60775973
11/05/2020 16:30,59.89728,19.80004,63.08506745,68.53728,19.99004,71.393,-17.28,-0.38,17.28417774,51.31728,20.41004,55.22710349,68.53728,19.99004,71.393,-17.22,0.42,17.22512119
11/05/2020 17:00,65.4536,22.7498,69.29449583,75.8736,22.1298,79.035,-20.84,1.24,20.876858,55.1336,23.3298,59.86646321,75.8736,22.1298,79.035,-20.74,1.2,20.77468652
11/05/2020 17:30,71.44792,25.46356,75.84983955,85.17792,24.84356,88.727,-27.46,1.24,27.48798283,57.83792,26.04356,63.43100194,85.17792,24.84356,88.727,-27.34,1.2,27.36632237
11/05/2020 18:00,54.43672,16.06696,56.7582918,57.48672,16.76696,59.882,-6.1,-1.4,6.258594091,51.44672,15.32696,53.68128819,57.48672,16.76696,59.882,-6.04,-1.44,6.209283372
11/05/2020 18:30,58.39736,16.41048,60.65933983,58.52736,17.07048,60.966,-0.26,-1.32,1.345362405,58.32736,15.63048,60.38536933,58.52736,17.07048,60.966,-0.2,-1.44,1.453822548
11/05/2020 19:00,51.25552,13.66536,53.04592722,50.31552,14.67536,52.412,1.88,-2.02,2.759492707,52.23552,12.55536,53.72324091,50.31552,14.67536,52.412,1.92,-2.12,2.860209783
11/05/2020 19:30,40.48808,7.18444,41.1205642,32.27808,9.41444,33.623,16.42,-4.46,17.01493462,48.79808,4.79444,49.0330426,32.27808,9.41444,33.623,16.52,-4.62,17.15385671
11/05/2020 20:00,42.84936,9.36148,43.86006111,37.95936,11.07148,39.541,9.78,-3.42,10.36073356,47.85936,7.51148,48.44523373,37.95936,11.07148,39.541,9.9,-3.56,10.52062736
11/05/2020 20:30,35.8804,5.7422,36.33697793,25.5504,7.4522,26.615,20.66,-3.42,20.94115565,46.3104,3.8922,46.47367393,25.5504,7.4522,26.615,20.76,-3.56,21.06302922
11/05/2020 21:00,27.96536,0.38948,27.96807206,11.41536,3.32948,11.891,33.1,-5.88,33.6182153,44.61536,-2.73052,44.69883765,11.41536,3.32948,11.891,33.2,-6.06,33.74853478
11/05/2020 21:30,26.41976,-1.17132,26.44571249,8.18976,2.38868,8.531,36.46,-7.12,37.14870119,44.74976,-4.93132,45.02065012,8.18976,2.38868,8.531,36.56,-7.32,37.28560044
11/05/2020 22:00,25.36728,-0.36996,25.36997763,8.77728,2.56004,9.143,33.18,-5.86,33.69350086,42.07728,-3.47996,42.2209381,8.77728,2.56004,9.143,33.3,-6.04,33.84333908
11/05/2020 22:30,24.19072,-0.02104,24.19072915,8.43072,2.45896,8.782,31.52,-4.96,31.90786737,40.09072,-1.12104,40.10639052,8.43072,2.45896,8.782,31.66,-3.58,31.86176392
11/05/2020 23:00,21.65304,-1.41828,21.69943915,6.38304,1.86172,6.649,30.54,-6.56,31.23660033,37.02304,-4.89828,37.34566424,6.38304,1.86172,6.649,30.64,-6.76,31.37685771
11/05/2020 23:30,19.88032,-1.59324,19.94406019,5.68032,1.65676,5.917,28.4,-6.5,29.13434399,34.18032,-5.04324,34.55037692,5.68032,1.65676,5.917,28.5,-6.7,29.27695339
12/05/2020 00:00,17.82088,-2.55516,18.00312769,3.41088,0.99484,3.553,28.82,-7.1,29.68168459,32.33088,-6.32516,32.94379229,3.41088,0.99484,3.553,28.92,-7.32,29.83200965
12/05/2020 00:30,16.81192,-1.97944,16.92804882,2.40192,0.70056,2.502,28.82,-5.36,29.31419451,31.32192,-4.47944,31.64060769,2.40192,0.70056,2.502,28.92,-5.18,29.38024506
12/05/2020 01:00,16.8724,-4.1918,17.38531188,2.4624,0.7182,2.565,28.82,-9.82,30.44708196,31.3824,-9.3618,32.74902028,2.4624,0.7182,2.565,28.92,-10.08,30.6263416
12/05/2020 01:30,15.78184,-4.06488,16.29692373,0.53184,0.15512,0.554,30.5,-8.44,31.64622568,31.15184,-8.52488,32.29722456,0.53184,0.15512,0.554,30.62,-8.68,31.82651096
12/05/2020 02:00,15.9644,-4.1108,16.48516739,0.3744,0.1092,0.39,31.18,-8.44,32.30210519,31.6944,-8.5708,32.83281292,0.3744,0.1092,0.39,31.32,-8.68,32.50053538
12/05/2020 02:30,15.4868,-4.3326,16.08143019,0.1968,0.0574,0.205,30.58,-8.78,31.81548051,30.8968,-8.9426,32.16492414,0.1968,0.0574,0.205,30.7,-9,31.99203026
12/05/2020 03:00,15.534,-3.948,16.02784639,0.384,0.112,0.4,30.3,-8.12,31.3691632,30.804,-8.228,31.88395208,0.384,0.112,0.4,30.42,-8.34,31.5425427
12/05/2020 03:30,16.9136,-3.8552,17.34740419,2.3136,0.6748,2.41,29.2,-9.06,30.57324975,31.6336,-8.6252,32.78839313,2.3136,0.6748,2.41,29.32,-9.3,30.75959037
12/05/2020 04:00,16.52888,-2.18116,16.67217241,2.49888,0.72884,2.603,28.06,-5.82,28.6572155,30.79888,-2.45116,30.89626506,2.49888,0.72884,2.603,28.3,-3.18,28.47810387
12/05/2020 04:30,17.96096,-0.79472,17.97853342,5.40096,1.57528,5.626,25.12,-4.74,25.563294,30.64096,-3.32472,30.82080779,5.40096,1.57528,5.626,25.24,-4.9,25.7112349
12/05/2020 05:00,20.1108,0.3394,20.11366374,9.7008,2.8294,10.105,20.82,-4.98,21.40730716,30.6208,-2.3106,30.70785347,9.7008,2.8294,10.105,20.92,-5.14,21.54219116
12/05/2020 05:30,20.08368,0.12524,20.08407049,9.82368,2.86524,10.233,20.52,-5.48,21.23913369,30.46368,-2.79476,30.59160804,9.82368,2.86524,10.233,20.64,-5.66,21.40199056
12/05/2020 06:00,20.3392,-0.0044,20.33920048,9.3792,2.7356,9.77,21.92,-5.48,22.59461883,31.4392,-2.9244,31.57491745,9.3792,2.7356,9.77,22.06,-5.66,22.77452963
12/05/2020 06:30,22.39528,-0.54096,22.40181252,10.86528,3.16904,11.318,23.06,-7.42,24.2243679,34.04528,-4.45096,34.33499869,10.86528,3.16904,11.318,23.18,-7.62,24.40034426
12/05/2020 07:00,24.37776,-0.09232,24.37793481,12.67776,3.69768,13.206,23.4,-7.58,24.59708113,36.19776,-4.10232,36.42947788,12.67776,3.69768,13.206,23.52,-7.8,24.7796368
12/05/2020 07:30,26.37976,0.35368,26.38213083,13.58976,3.96368,14.156,25.58,-7.22,26.57940556,39.32976,-2.19632,39.3910376,13.58976,3.96368,14.156,25.74,-6.16,26.46683207
12/05/2020 08:00,28.5572,2.6846,28.68310912,16.5072,4.8146,17.195,24.1,-4.26,24.47361028,40.7072,0.4146,40.70931128,16.5072,4.8146,17.195,24.2,-4.4,24.59674775
12/05/2020 08:30,34.41112,4.50116,34.70425941,25.10112,7.32116,26.147,18.62,-5.64,19.45543626,43.82112,1.50116,43.84682474,25.10112,7.32116,26.147,18.72,-5.82,19.60384656
12/05/2020 09:00,38.12568,7.06124,38.77407105,32.33568,9.43124,33.683,11.58,-4.74,12.5125537,44.01568,4.53124,44.24830191,32.33568,9.43124,33.683,11.68,-4.9,12.66619122
12/05/2020 09:30,42.368,9.754,43.4762917,39.648,11.564,41.3,5.44,-3.62,6.534370666,45.188,7.804,45.85692707,39.648,11.564,41.3,5.54,-3.76,6.695461149
12/05/2020 10:00,47.14808,12.51444,48.78065863,47.63808,13.89444,49.623,-0.98,-2.76,2.928822289,46.77808,11.01444,48.05732678,47.63808,13.89444,49.623,-0.86,-2.88,3.005661325
12/05/2020 10:30,48.13656,11.86108,49.57634141,46.18656,13.47108,48.111,3.9,-3.22,5.057509268,50.18656,10.13108,51.19892173,46.18656,13.47108,48.111,4,-3.34,5.21110353
12/05/2020 11:00,47.16176,12.38468,48.76076194,47.74176,13.92468,49.731,-1.16,-3.08,3.291200389,46.72176,10.70468,47.93237978,47.74176,13.92468,49.731,-1.02,-3.22,3.377691519
12/05/2020 11:30,48.08784,13.58312,49.96940569,50.30784,14.67312,52.404,-4.44,-2.18,4.946311757,45.94784,12.43312,47.60027808,50.30784,14.67312,52.404,-4.36,-2.24,4.901754788
12/05/2020 12:00,49.63976,14.42868,51.69422192,51.38976,14.98868,53.531,-3.5,-1.12,3.67483333,47.94976,13.80868,49.89848823,51.38976,14.98868,53.531,-3.44,-1.18,3.636756797
12/05/2020 12:30,49.75632,14.21476,51.74698814,52.09632,15.19476,54.267,-4.68,-1.96,5.073854551,47.47632,13.15476,49.26508572,52.09632,15.19476,54.267,-4.62,-2.04,5.050346523
12/05/2020 13:00,44.78336,11.95348,46.35121376,44.34336,12.93348,46.191,0.88,-1.96,2.14848784,45.34336,10.83348,46.61957298,44.34336,12.93348,46.191,1,-2.1,2.32594067
12/05/2020 13:30,47.93304,14.22172,49.99833641,49.82304,14.53172,51.899,-3.78,-0.62,3.830509105,46.18304,13.81172,48.20411593,49.82304,14.53172,51.899,-3.64,-0.72,3.710525569
12/05/2020 14:00,41.80704,12.06372,43.51277897,41.32704,12.05372,43.049,0.96,0.02,0.960208311,42.42704,11.99372,44.08971584,41.32704,12.05372,43.049,1.1,-0.06,1.101635148
12/05/2020 14:30,41.0104,10.1722,42.25312487,36.5904,10.6722,38.115,8.84,-1,8.896381287,45.5304,9.5922,46.52985735,36.5904,10.6722,38.115,8.94,-1.08,9.004998612
12/05/2020 15:00,38.15664,8.76152,39.14962846,32.09664,9.36152,33.434,12.12,-1.2,12.17926106,44.33664,8.08152,45.06715669,32.09664,9.36152,33.434,12.24,-1.28,12.30674612
12/05/2020 15:30,39.50232,9.23276,40.56694643,33.71232,9.83276,35.117,11.58,-1.2,11.64201014,45.41232,8.55276,46.21069694,33.71232,9.83276,35.117,11.7,-1.28,11.76980883
12/05/2020 16:00,34.5888,5.9734,35.10080616,23.9088,6.9734,24.905,21.36,-2,21.45342863,45.3488,4.8734,45.60990779,23.9088,6.9734,24.905,21.44,-2.1,21.54259966
12/05/2020 16:30,35.03696,6.07328,35.55943329,23.25696,6.78328,24.226,23.56,-1.42,23.60275408,46.91696,5.28328,47.21349577,23.25696,6.78328,24.226,23.66,-1.5,23.70750092
12/05/2020 17:00,35.11216,5.05188,35.47372649,21.09216,6.15188,21.971,28.04,-2.2,28.12617286,49.23216,3.85188,49.38261392,21.09216,6.15188,21.971,28.14,-2.3,28.23383785
12/05/2020 17:30,33.65736,3.46048,33.83478689,16.28736,4.75048,16.966,34.74,-2.58,34.83567137,51.10736,2.05048,51.14847715,16.28736,4.75048,16.966,34.82,-2.7,34.92452433
12/05/2020 18:00,33.32416,2.14288,33.3929869,14.92416,4.35288,15.546,36.8,-4.42,37.06448974,51.84416,-0.20712,51.84457373,14.92416,4.35288,15.546,36.92,-4.56,37.20053763
12/05/2020 18:30,33.19912,1.47016,33.23165568,15.90912,4.64016,16.572,34.58,-6.34,35.15639344,50.58912,-1.87984,50.62403442,15.90912,4.64016,16.572,34.68,-6.52,35.28757288
12/05/2020 19:00,30.79944,0.30192,30.80091979,12.82944,3.74192,13.364,35.94,-6.88,36.59259488,48.86944,-3.35808,48.98467992,12.82944,3.74192,13.364,36.04,-7.1,36.73270477
12/05/2020 19:30,28.16936,-0.82352,28.18139507,9.27936,2.70648,9.666,37.78,-7.06,38.43399537,47.15936,-4.55352,47.37868487,9.27936,2.70648,9.666,37.88,-7.26,38.56944386
12/05/2020 20:00,25.19776,-1.93232,25.27174251,5.23776,1.52768,5.456,39.92,-6.92,40.5153403,45.27776,-5.59232,45.6218105,5.23776,1.52768,5.456,40.04,-7.12,40.66812019
12/05/2020 20:30,24.42072,-2.31604,24.53029977,4.23072,1.23396,4.407,40.38,-7.1,40.9994439,44.71072,-6.08604,45.12303587,4.23072,1.23396,4.407,40.48,-7.32,41.13651419
12/05/2020 21:00,23.61536,-2.48052,23.74527758,3.49536,1.01948,3.641,40.24,-7,40.84430927,43.83536,-6.18052,44.26892379,3.49536,1.01948,3.641,40.34,-7.2,40.97750114
12/05/2020 21:30,23.22072,-2.82604,23.39205719,2.55072,0.74396,2.657,41.34,-7.14,41.95205835,44.01072,-6.61604,44.50522958,2.55072,0.74396,2.657,41.46,-7.36,42.10820823
12/05/2020 22:00,20.82416,-2.42212,20.96454877,1.12416,0.32788,1.171,39.4,-5.5,39.78203112,40.62416,-5.35212,40.9752067,1.12416,0.32788,1.171,39.5,-5.68,39.90629524
12/05/2020 22:30,20.86048,-1.30736,20.90140703,2.82048,0.82264,2.938,36.08,-4.26,36.33062069,38.98048,-3.57736,39.14428854,2.82048,0.82264,2.938,36.16,-4.4,36.42671547
12/05/2020 23:00,20.74864,-0.93748,20.76980815,5.28864,1.54252,5.509,30.92,-4.96,31.31529978,36.32864,-2.21748,36.39625395,5.28864,1.54252,5.509,31.04,-3.76,31.26690263
12/05/2020 23:30,21.18448,-0.59536,21.19284423,8.72448,2.54464,9.088,24.92,-6.28,25.69912061,33.76448,-3.93536,33.99304588,8.72448,2.54464,9.088,25.04,-6.48,25.86487966
13/05/2020 00:00,21.60048,0.12764,21.60085712,11.34048,3.30764,11.813,20.52,-6.36,21.48301655,31.94048,-3.23236,32.10361995,11.34048,3.30764,11.813,20.6,-6.54,21.61322743
13/05/2020 00:30,21.27128,0.65204,21.28127132,11.80128,3.44204,12.293,18.94,-5.58,19.74487275,30.82128,-2.31796,30.90831991,11.80128,3.44204,12.293,19.02,-5.76,19.87304707
13/05/2020 01:00,20.11192,0.39056,20.11571185,10.08192,2.94056,10.502,20.06,-5.1,20.69815451,30.22192,-2.31944,30.31079429,10.08192,2.94056,10.502,20.14,-5.26,20.81555188
13/05/2020 01:30,20.14008,0.18544,20.1409337,9.55008,2.78544,9.948,21.18,-5.2,21.80899814,30.83008,-2.59456,30.93906227,9.55008,2.78544,9.948,21.28,-5.38,21.94955125
13/05/2020 02:00,22.04288,1.00584,22.06581684,12.36288,3.60584,12.878,19.36,-5.2,20.04618667,31.84288,-1.77416,31.89226631,12.36288,3.60584,12.878,19.48,-5.38,20.2092751
13/05/2020 02:30,25.80512,3.22316,26.00563359,19.72512,5.75316,20.547,12.16,-5.06,13.17077067,31.98512,0.51316,31.98923623,19.72512,5.75316,20.547,12.26,-5.24,13.33286166
13/05/2020 03:00,22.60712,1.81416,22.6797939,14.75712,4.30416,15.372,15.7,-4.98,16.47089554,30.57712,-0.83584,30.58854191,14.75712,4.30416,15.372,15.82,-5.14,16.63406144
13/05/2020 03:30,19.46464,0.08052,19.46480654,9.22464,2.69052,9.609,20.48,-5.22,21.13477703,29.82464,-2.70948,29.94746121,9.22464,2.69052,9.609,20.6,-5.4,21.29600902
13/05/2020 04:00,19.27616,0.19388,19.277135,9.23616,2.69388,9.621,20.08,-5,20.69314862,29.39616,-2.48612,29.50110194,9.23616,2.69388,9.621,20.16,-5.18,20.81485047
13/05/2020 04:30,17.99048,-0.53736,17.99850345,6.90048,2.01264,7.188,22.18,-5.1,22.75878731,29.18048,-3.24736,29.3606158,6.90048,2.01264,7.188,22.28,-5.26,22.89248785
13/05/2020 05:00,17.33432,-0.92124,17.35878259,5.58432,1.62876,5.817,23.5,-5.1,24.04703724,29.20432,-3.63124,29.42920676,5.58432,1.62876,5.817,23.62,-5.26,24.198595
13/05/2020 05:30,18.50488,-2.02316,18.61514868,8.11488,2.36684,8.453,20.78,-8.78,22.5587411,29.03488,-6.53316,29.76082049,8.11488,2.36684,8.453,20.92,-8.9,22.73447602
13/05/2020 06:00,21.13952,-0.90264,21.15878221,12.29952,3.58736,12.812,17.68,-8.98,19.82984619,30.09952,-5.63264,30.62201394,12.29952,3.58736,12.812,17.8,-9.22,20.04615674
13/05/2020 06:30,24.32672,0.73696,24.33788027,15.48672,4.51696,16.132,17.68,-7.56,19.22852048,33.28672,-2.42304,33.37479365,15.48672,4.51696,16.132,17.8,-6.94,19.10506739
13/05/2020 07:00,26.34176,1.85468,26.40697177,17.50176,5.10468,18.231,17.68,-6.5,18.83699551,35.30176,-1.57532,35.33689138,17.50176,5.10468,18.231,17.8,-6.68,19.01216453
13/05/2020 07:30,27.4704,1.3522,27.50366014,17.3904,5.0722,18.115,20.16,-7.44,21.48904837,37.6704,-2.5678,37.75781552,17.3904,5.0722,18.115,20.28,-7.64,21.67136359
13/05/2020 08:00,35.16808,5.52944,35.60012019,30.23808,8.81944,31.498,9.86,-6.58,11.85394449,40.21808,2.03944,40.26975632,30.23808,8.81944,31.498,9.98,-6.78,12.0651896
13/05/2020 08:30,43.34312,10.51716,44.60085992,43.05312,12.55716,44.847,0.58,-4.08,4.121019291,43.69312,11.65716,45.22143424,43.05312,12.55716,44.847,0.64,-0.9,1.104355015
13/05/2020 09:00,49.51008,13.73044,51.37872132,51.91008,15.14044,54.073,-4.8,-2.82,5.567081821,47.25008,12.20044,48.79980324,51.91008,15.14044,54.073,-4.66,-2.94,5.50991833
13/05/2020 09:30,50.84608,14.88844,52.9810296,55.12608,16.07844,57.423,-8.56,-2.38,8.88470596,46.62608,13.57844,48.56300412,55.12608,16.07844,57.423,-8.5,-2.5,8.860022573
13/05/2020 10:00,52.53552,15.84036,54.87164902,58.11552,16.95036,60.537,-11.16,-2.22,11.37866424,47.05552,14.61036,49.27153927,58.11552,16.95036,60.537,-11.06,-2.34,11.30483083
13/05/2020 10:30,49.87728,14.69504,51.99699281,54.73728,15.96504,57.018,-9.72,-2.54,10.04639239,45.11728,13.32504,47.04386937,54.73728,15.96504,57.018,-9.62,-2.64,9.975670404
13/05/2020 11:00,49.55528,13.96404,51.48514532,52.74528,15.38404,54.943,-6.38,-2.84,6.983552105,46.42528,12.42404,48.05895747,52.74528,15.38404,54.943,-6.32,-2.96,6.978825116
13/05/2020 11:30,48.02256,12.51908,49.62754913,48.20256,14.05908,50.211,-0.36,-3.08,3.100967591,47.74256,10.87908,48.96638048,48.20256,14.05908,50.211,-0.46,-3.18,3.213098193
13/05/2020 12:00,44.79488,11.81684,46.32730277,45.79488,13.35684,47.703,-2,-3.08,3.672383422,43.91488,10.17684,45.0786508,45.79488,13.35684,47.703,-1.88,-3.18,3.694157549
13/05/2020 12:30,47.75728,12.88004,49.46365558,49.33728,14.39004,51.393,-3.16,-3.02,4.371041066,46.23728,11.21004,47.57679118,49.33728,14.39004,51.393,-3.1,-3.18,4.44099088
13/05/2020 13:00,44.98112,12.72616,46.74672507,47.54112,13.86616,49.522,-5.12,-2.28,5.604712303,42.52112,11.52616,44.05562405,47.54112,13.86616,49.522,-5.02,-2.34,5.538591879
13/05/2020 13:30,44.16152,13.34336,46.13334049,45.85152,13.37336,47.762,-3.38,-0.06,3.380532502,42.65152,13.17336,44.63955166,45.85152,13.37336,47.762,-3.2,-0.2,3.206243908
13/05/2020 14:00,59.8524,21.3482,63.5456956,70.1424,20.4582,73.065,-20.58,1.78,20.65683422,49.6824,22.2582,54.44050273,70.1424,20.4582,73.065,-20.46,1.8,20.53902627
13/05/2020 14:30,53.92048,16.88264,56.50169641,60.90048,17.76264,63.438,-13.96,-1.76,14.07050816,48.40048,18.14264,51.68908831,60.90048,17.76264,63.438,-12.5,0.38,12.50577467
13/05/2020 15:00,49.11,13.725,50.99183979,52.44,15.295,54.625,-6.66,-3.14,7.363097174,45.88,12.035,47.43222138,52.44,15.295,54.625,-6.56,-3.26,7.325380536
13/05/2020 15:30,49.43352,13.00436,51.11542114,53.12352,15.49436,55.337,-7.38,-4.98,8.903078119,45.82352,10.35436,46.97880114,53.12352,15.49436,55.337,-7.3,-5.14,8.928023297
13/05/2020 16:00,49.71904,13.18972,51.43881465,52.55904,15.32972,54.749,-5.68,-4.28,7.112017998,46.95904,10.88972,48.20515988,52.55904,15.32972,54.749,-5.6,-4.44,7.146579601
13/05/2020 16:30,45.45296,11.49628,46.88428336,46.03296,13.42628,47.951,-1.16,-3.86,4.030533463,44.83296,9.42628,45.81319741,46.03296,13.42628,47.951,-1.2,-4,4.176122604
13/05/2020 17:00,49.52704,12.43872,51.06514904,50.08704,14.60872,52.174,-1.12,-4.34,4.482186966,49.04704,10.12872,50.08196384,50.08704,14.60872,52.174,-1.04,-4.48,4.599130353
13/05/2020 17:30,54.87008,13.57544,56.52449248,54.67008,15.94544,56.948,0.4,-4.74,4.756847696,55.25008,14.68544,57.16846585,54.67008,15.94544,56.948,0.58,-1.26,1.387083271
13/05/2020 18:00,52.10528,15.55404,54.37727801,53.94528,15.73404,56.193,-3.68,-0.36,3.697566767,50.42528,15.31404,52.69941825,53.94528,15.73404,56.193,-3.52,-0.42,3.544968265
13/05/2020 18:30,46.44296,10.91628,47.70863342,40.51296,11.81628,42.201,11.86,-1.8,11.99581594,52.49296,9.93628,53.42509251,40.51296,11.81628,42.201,11.98,-1.88,12.12661536
13/05/2020 19:00,46.22552,10.75536,47.46026199,41.19552,12.01536,42.912,10.06,-2.52,10.37082446,51.35552,9.39536,52.20787511,41.19552,12.01536,42.912,10.16,-2.62,10.49237819
13/05/2020 19:30,38.5048,6.7114,39.0853235,28.8048,8.4014,30.005,19.4,-3.38,19.69224213,48.3248,4.8814,48.57071506,28.8048,8.4014,30.005,19.52,-3.52,19.83483804
13/05/2020 20:00,34.33816,5.32488,34.74857665,22.74816,6.63488,23.696,23.18,-2.62,23.32759739,46.04816,3.89488,46.21258627,22.74816,6.63488,23.696,23.3,-2.74,23.46055413
13/05/2020 20:30,31.08456,3.52508,31.28379867,17.91456,5.22508,18.661,26.34,-3.4,26.55853159,44.35456,1.68508,44.38655751,17.91456,5.22508,18.661,26.44,-3.54,26.67592922
13/05/2020 21:00,27.74864,1.20252,27.77468409,12.24864,3.57252,12.759,31,-4.74,31.36028699,43.36864,-1.32748,43.3889518,12.24864,3.57252,12.759,31.12,-4.9,31.50340299
13/05/2020 21:30,26.36256,-0.29092,26.36416515,9.08256,2.64908,9.461,34.56,-5.88,35.05663988,43.76256,-3.41092,43.89528486,9.08256,2.64908,9.461,34.68,-6.06,35.20548253
13/05/2020 22:00,27.24816,1.09488,27.27014825,12.18816,3.55488,12.696,30.12,-4.92,30.51918741,42.40816,-1.54512,42.4362985,12.18816,3.55488,12.696,30.22,-5.1,30.64732288
13/05/2020 22:30,28.29504,2.56772,28.41130892,15.93504,4.64772,16.599,24.72,-4.16,25.06758864,40.75504,0.32772,40.75635761,15.93504,4.64772,16.599,24.82,-4.32,25.19314986
13/05/2020 23:00,27.2696,1.9178,27.33695376,16.4496,4.7978,17.135,21.64,-5.76,22.39346333,38.1896,-1.1422,38.20667702,16.4496,4.7978,17.135,21.74,-5.94,22.53688532
13/05/2020 23:30,25.48208,1.50144,25.52627515,15.74208,4.59144,16.398,19.48,-6.18,20.43680014,35.34208,-1.78856,35.38730797,15.74208,4.59144,16.398,19.6,-6.38,20.61223908
14/05/2020 00:00,24.22016,1.17088,24.24844553,15.02016,4.38088,15.646,18.4,-6.42,19.48785263,33.54016,-2.23912,33.61481803,15.02016,4.38088,15.646,18.52,-6.62,19.66760789
14/05/2020 00:30,22.58488,1.16684,22.6150021,12.91488,3.76684,13.453,19.34,-5.2,20.02687195,32.33488,-1.61316,32.37509459,12.91488,3.76684,13.453,19.42,-5.38,20.1514466
14/05/2020 01:00,22.00744,1.36092,22.04947887,12.51744,3.65092,13.039,18.98,-4.58,19.52477401,31.59744,-1.10908,31.61689854,12.51744,3.65092,13.039,19.08,-4.76,19.66479087
14/05/2020 01:30,21.36752,0.78636,21.38198478,10.54752,3.07636,10.987,21.64,-4.58,22.11935804,32.28752,-1.68364,32.33138709,10.54752,3.07636,10.987,21.74,-4.76,22.25500393
14/05/2020 02:00,23.89424,1.90832,23.97032312,14.39424,4.19832,14.994,19,-4.58,19.54421654,33.51424,-0.56168,33.51894639,14.39424,4.19832,14.994,19.12,-4.76,19.70360373
14/05/2020 02:30,23.30216,1.69188,23.36349971,13.89216,4.05188,14.471,18.82,-4.72,19.40285546,32.85216,-0.82812,32.86259575,13.89216,4.05188,14.471,18.96,-4.88,19.57794678
14/05/2020 03:00,24.07368,1.84524,24.14429497,16.06368,4.68524,16.733,16.02,-5.68,16.99714094,32.20368,-2.11476,32.27304162,16.06368,4.68524,16.733,16.14,-6.8,17.51398299
14/05/2020 03:30,21.836,-0.602,21.84429674,12.576,3.668,13.1,18.52,-8.54,20.39416583,31.216,-5.092,31.62858075,12.576,3.668,13.1,18.64,-8.76,20.5958054
14/05/2020 04:00,22.1636,-0.0202,22.16360921,13.7136,3.9998,14.285,16.9,-8.04,18.71501002,30.7336,-4.2602,31.02746321,13.7136,3.9998,14.285,17.02,-8.26,18.9184566
14/05/2020 04:30,24.42216,1.56688,24.47237242,17.85216,5.20688,18.596,13.14,-7.28,15.02191732,31.11216,-2.29312,31.19655268,17.85216,5.20688,18.596,13.26,-7.5,15.23409334
14/05/2020 05:00,23.36584,0.89212,23.3828646,16.15584,4.71212,16.829,14.42,-7.64,16.31888477,30.69584,-3.16788,30.85887323,16.15584,4.71212,16.829,14.54,-7.88,16.53801681
14/05/2020 05:30,22.26504,0.06772,22.26514299,13.77504,4.01772,14.349,16.98,-7.9,18.72779752,30.89504,-4.12228,31.16884164,13.77504,4.01772,14.349,17.12,-8.14,18.95663472
14/05/2020 06:00,22.94552,-0.09464,22.94571517,14.55552,4.24536,15.162,16.78,-8.68,18.892083,31.47552,-4.65464,31.81782571,14.55552,4.24536,15.162,16.92,-8.9,19.11796014
14/05/2020 06:30,23.9196,0.5678,23.92633823,13.5696,3.9578,14.135,20.7,-6.78,21.78206602,34.4096,-2.1022,34.47375548,13.5696,3.9578,14.135,20.84,-6.06,21.70320714
14/05/2020 07:00,24.18424,0.55332,24.19056898,12.59424,3.67332,13.119,23.18,-6.24,24.00520777,35.91424,-2.74668,36.01911834,12.59424,3.67332,13.119,23.32,-6.42,24.18757532
14/05/2020 07:30,27.18752,1.50136,27.22894279,16.18752,4.72136,16.862,22,-6.44,22.92321094,38.30752,-1.91864,38.35553764,16.18752,4.72136,16.862,22.12,-6.64,23.09510771
14/05/2020 08:00,32.3844,3.7942,32.60590923,23.7744,6.9342,24.765,17.22,-6.28,18.32939715,41.1144,0.4742,41.11713454,23.7744,6.9342,24.765,17.34,-6.46,18.50424816
14/05/2020 08:30,38.17064,6.68352,38.75135091,32.96064,9.61352,34.334,10.42,-5.86,11.95474801,43.50064,3.57352,43.64717317,32.96064,9.61352,34.334,10.54,-6.04,12.14797102
14/05/2020 09:00,42.47488,9.28684,43.47827996,40.03488,11.67684,41.703,4.88,-4.78,6.831017494,45.05488,10.25684,46.20762901,40.03488,11.67684,41.703,5.02,-1.42,5.216972302
14/05/2020 09:30,40.30808,8.23944,41.14158097,35.03808,10.21944,36.498,10.54,-3.96,11.25936055,45.69808,6.11944,46.10598726,35.03808,10.21944,36.498,10.66,-4.1,11.42127839
14/05/2020 10:00,44.12776,11.00268,45.47876614,41.59776,12.13268,43.331,5.06,-2.26,5.541768671,46.49776,9.79268,47.5177679,41.59776,12.13268,43.331,4.9,-2.34,5.430064456
14/05/2020 10:30,40.0736,8.6448,40.99543858,33.0336,9.6348,34.41,14.08,-1.98,14.2185372,47.2136,7.6148,47.82373055,33.0336,9.6348,34.41,14.18,-2.02,14.32315608
14/05/2020 11:00,41.56568,9.22624,42.57733268,35.33568,10.30624,36.808,12.46,-2.16,12.64583726,47.89568,8.08624,48.57348495,35.33568,10.30624,36.808,12.56,-2.22,12.75468541
14/05/2020 11:30,38.178,7.849,38.97648631,30.888,9.009,32.175,14.58,-2.32,14.76342779,45.588,6.569,46.05884828,30.888,9.009,32.175,14.7,-2.44,14.90112747
14/05/2020 12:00,48.57112,12.10616,50.05709548,45.38112,13.23616,47.272,6.38,-2.26,6.768456249,51.78112,10.87616,52.91101251,45.38112,13.23616,47.272,6.4,-2.36,6.821260881
14/05/2020 12:30,41.23896,8.92928,42.19459519,34.48896,10.05928,35.926,13.5,-2.26,13.68786324,48.06896,7.69928,48.68165802,34.48896,10.05928,35.926,13.58,-2.36,13.78354091
14/05/2020 13:00,41.2172,8.9146,42.17022254,34.7472,10.1346,36.195,12.94,-2.44,13.16803706,47.8272,7.6146,48.42956941,34.7472,10.1346,36.195,13.08,-2.52,13.32054053
14/05/2020 13:30,42.04568,9.84124,43.18204733,37.13568,10.83124,38.683,9.82,-1.98,10.01762447,46.99568,9.37124,47.92091483,37.13568,10.83124,38.683,9.86,-1.46,9.967507211
14/05/2020 14:00,45.50912,10.63016,46.73414496,44.46912,12.97016,46.322,2.08,-4.68,5.121406057,46.58912,8.13016,47.29318771,44.46912,12.97016,46.322,2.12,-4.84,5.283937925
14/05/2020 14:30,41.13352,10.28436,42.39969962,42.56352,12.41436,44.337,-2.86,-4.26,5.1310038,39.90352,7.99436,40.69644579,42.56352,12.41436,44.337,-2.66,-4.42,5.158682002
14/05/2020 15:00,43.10848,10.13664,44.28422426,42.22848,12.31664,43.988,1.76,-4.36,4.701829431,44.04848,7.81664,44.73665668,42.22848,12.31664,43.988,1.82,-4.5,4.854111659
14/05/2020 15:30,47.19808,12.02444,48.70570719,48.35808,14.10444,50.373,-2.32,-4.16,4.763192207,45.91808,9.78444,46.94896524,48.35808,14.10444,50.373,-2.44,-4.32,4.961451401
14/05/2020 16:00,46.81832,12.26576,48.39838795,48.08832,14.02576,50.092,-2.54,-3.52,4.340737265,45.64832,10.36576,46.81044861,48.08832,14.02576,50.092,-2.44,-3.66,4.398772556
14/05/2020 16:30,43.6376,10.8868,44.97513255,42.7776,12.4768,44.56,1.72,-3.18,3.615356137,44.5376,9.1568,45.46916318,42.7776,12.4768,44.56,1.76,-3.32,3.757658846
14/05/2020 17:00,41.88808,8.71444,42.78495893,36.83808,10.74444,38.373,10.1,-4.06,10.88547656,47.05808,6.54444,47.51097335,36.83808,10.74444,38.373,10.22,-4.2,11.04936197
14/05/2020 17:30,40.08128,6.93204,40.67630987,31.72128,9.25204,33.043,16.72,-4.64,17.35188751,48.54128,4.45204,48.74501538,31.72128,9.25204,33.043,16.82,-4.8,17.49149508
