Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/05/2020 18:00,37.55464,4.90052,37.87302578,26.02464,7.59052,27.109,23.06,-5.38,23.67927364,49.18464,3.63052,49.31844977,26.02464,7.59052,27.109,23.16,-3.96,23.49611032
14/05/2020 18:30,34.10488,3.02184,34.23849233,19.99488,5.83184,20.828,28.22,-5.62,28.77416897,48.29488,0.05184,48.29490782,19.99488,5.83184,20.828,28.3,-5.78,28.88422407
14/05/2020 19:00,29.33264,0.45952,29.33623916,11.55264,3.36952,12.034,35.56,-5.82,36.03312365,47.19264,-2.63048,47.26589357,11.55264,3.36952,12.034,35.64,-6,36.14152183
14/05/2020 19:30,25.50448,-1.24036,25.53462342,5.72448,1.66964,5.963,39.56,-5.82,39.98582249,45.36448,-4.37036,45.57451143,5.72448,1.66964,5.963,39.64,-6.04,40.09752112
14/05/2020 20:00,22.37176,-1.90532,22.45274793,2.14176,0.62468,2.231,40.46,-5.06,40.77517872,42.70176,-4.59532,42.94830931,2.14176,0.62468,2.231,40.56,-5.22,40.89452286
14/05/2020 20:30,22.33312,-1.26784,22.36907837,2.61312,0.76216,2.722,39.44,-4.06,39.64841989,42.15312,-3.43784,42.29307591,2.61312,0.76216,2.722,39.54,-4.2,39.76243956
14/05/2020 21:00,22.9524,-0.6068,22.96041968,4.0224,1.1732,4.19,37.86,-3.56,38.02700619,41.9824,-2.5268,42.05837168,4.0224,1.1732,4.19,37.96,-3.7,38.13989512
14/05/2020 21:30,23.82944,-0.46308,23.83393912,5.26944,1.53692,5.489,37.12,-4,37.33489521,42.46944,-2.60308,42.54914052,5.26944,1.53692,5.489,37.2,-4.14,37.42966203
14/05/2020 22:00,22.81472,-0.71904,22.826048,4.25472,1.24096,4.432,37.12,-3.92,37.32640888,41.45472,-2.81904,41.55046085,4.25472,1.24096,4.432,37.2,-4.06,37.4208979
14/05/2020 22:30,21.3896,-2.2522,21.50784492,3.4896,1.0178,3.635,35.8,-6.54,36.39246625,39.3896,-4.2022,39.61311744,3.4896,1.0178,3.635,35.9,-5.22,36.27751921
14/05/2020 23:00,19.93112,-2.77384,20.12321378,2.90112,0.84616,3.022,34.06,-7.24,34.82098792,37.04112,-6.61384,37.62695112,2.90112,0.84616,3.022,34.14,-7.46,34.94554621
14/05/2020 23:30,17.60264,-3.05548,17.86585831,1.35264,0.39452,1.409,32.5,-6.9,33.22438863,33.97264,-6.70548,34.6280772,1.35264,0.39452,1.409,32.62,-7.1,33.38374455
15/05/2020 00:00,16.66512,-3.12184,16.95500249,0.88512,0.25816,0.922,31.56,-6.76,32.27586095,32.54512,-6.70184,33.22799264,0.88512,0.25816,0.922,31.66,-6.96,32.41600222
15/05/2020 00:30,15.80264,-3.81048,16.2555587,0.51264,0.14952,0.534,30.58,-7.92,31.58896643,31.19264,-7.63048,32.11238103,0.51264,0.14952,0.534,30.68,-7.78,31.65107897
15/05/2020 01:00,15.06208,-4.41856,15.69681262,0.38208,0.11144,0.398,29.36,-9.06,30.72609965,29.84208,-9.18856,31.2246597,0.38208,0.11144,0.398,29.46,-9.3,30.89306718
15/05/2020 01:30,15.51032,-4.35324,16.10964695,0.40032,0.11676,0.417,30.22,-8.94,31.51463152,30.70032,-9.06324,32.01018537,0.40032,0.11676,0.417,30.3,-9.18,31.66010739
15/05/2020 02:00,15.8096,-4.3622,16.4003732,0.3696,0.1078,0.385,30.88,-8.94,32.14806371,31.3496,-9.0722,32.63590405,0.3696,0.1078,0.385,30.98,-9.18,32.31149641
15/05/2020 02:30,15.56368,-4.50976,16.20389059,0.34368,0.10024,0.358,30.44,-9.22,31.80569131,30.88368,-9.35976,32.27083509,0.34368,0.10024,0.358,30.54,-9.46,31.9715999
15/05/2020 03:00,15.17608,-4.47156,15.82113311,0.40608,0.11844,0.423,29.54,-9.18,30.93354167,30.00608,-9.30156,31.41470763,0.40608,0.11844,0.423,29.6,-9.42,31.06278159
15/05/2020 03:30,14.9984,-4.4038,15.63155325,0.3984,0.1162,0.415,29.2,-9.04,30.56732896,29.7184,-9.1638,31.09917248,0.3984,0.1162,0.415,29.32,-9.28,30.75354939
15/05/2020 04:00,15.23408,-4.36756,15.84780028,0.93408,0.27244,0.973,28.6,-9.28,30.0678965,29.63408,-9.26756,31.04941812,0.93408,0.27244,0.973,28.7,-9.54,30.24403412
15/05/2020 04:30,16.04296,-4.03372,16.54229315,2.35296,0.68628,2.451,27.38,-9.44,28.96166432,29.81296,-8.99372,31.13999973,2.35296,0.68628,2.451,27.46,-9.68,29.11621541
15/05/2020 05:00,17.39368,-0.98976,17.42181761,4.90368,1.43024,5.108,24.98,-4.84,25.4445672,29.98368,-3.28976,30.16361363,4.90368,1.43024,5.108,25.08,-4.72,25.52028213
15/05/2020 05:30,18.7724,-1.6268,18.8427567,7.6224,2.2232,7.94,22.3,-7.7,23.59194778,30.0224,-5.7168,30.56184392,7.6224,2.2232,7.94,22.4,-7.94,23.76559698
15/05/2020 06:00,20.50376,-1.11932,20.53428965,10.25376,2.99068,10.681,20.5,-8.22,22.08661133,30.85376,-5.44932,31.33128779,10.25376,2.99068,10.681,20.6,-8.44,22.26193163
15/05/2020 06:30,22.07552,-1.27464,22.11228822,10.47552,3.05536,10.912,23.2,-8.66,24.76359425,33.77552,-5.82464,34.27407449,10.47552,3.05536,10.912,23.3,-8.88,24.93480299
15/05/2020 07:00,22.63624,-0.89568,22.65395339,9.78624,2.85432,10.194,25.7,-7.5,26.7720003,35.60624,-4.82568,35.93176192,9.78624,2.85432,10.194,25.82,-7.68,26.93798062
15/05/2020 07:30,24.5996,0.3528,24.60212975,11.2896,3.2928,11.76,26.62,-5.88,27.26167273,38.0096,-2.7672,38.11019664,11.2896,3.2928,11.76,26.72,-6.06,27.39857661
15/05/2020 08:00,28.03928,1.84604,28.09998375,16.40928,4.78604,17.093,23.26,-5.88,23.9917069,39.76928,-1.27396,39.78967964,16.40928,4.78604,17.093,23.36,-6.06,24.13323849
15/05/2020 08:30,31.49328,3.56304,31.69419409,21.95328,6.40304,22.868,19.08,-5.68,19.90750612,41.13328,0.56304,41.13713332,21.95328,6.40304,22.868,19.18,-5.84,20.04938902
15/05/2020 09:00,35.56296,6.25628,36.10907315,28.27296,8.24628,29.451,14.58,-3.98,15.1134642,42.99296,8.20628,43.76914028,28.27296,8.24628,29.451,14.72,-0.04,14.72005435
15/05/2020 09:30,38.90416,8.93288,39.91653806,34.12416,9.95288,35.546,9.56,-2.04,9.775234013,43.76416,7.81288,44.45607714,34.12416,9.95288,35.546,9.64,-2.14,9.874674678
15/05/2020 10:00,41.7392,10.9606,43.15432272,39.7392,11.5906,41.395,4,-1.26,4.193757265,43.8392,10.2306,45.01711489,39.7392,11.5906,41.395,4.1,-1.36,4.319675914
15/05/2020 10:30,43.29352,11.48936,44.79212283,41.96352,12.23936,43.712,2.66,-1.5,3.053784537,44.68352,10.67936,45.94198178,41.96352,12.23936,43.712,2.72,-1.56,3.135602016
15/05/2020 11:00,44.69056,12.90308,46.51597174,44.65056,13.02308,46.511,0.08,-0.24,0.252982213,44.75056,12.74308,46.52954662,44.65056,13.02308,46.511,0.1,-0.28,0.297321375
15/05/2020 11:30,44.6308,12.6994,46.4024037,45.2208,13.1894,47.105,-1.18,-0.98,1.533883959,44.2208,12.1494,45.85942731,45.2208,13.1894,47.105,-1,-1.04,1.442775104
15/05/2020 12:00,42.06208,9.84644,43.19920086,38.18208,11.13644,39.773,7.76,-2.58,8.177652475,46.04208,8.43644,46.80861727,38.18208,11.13644,39.773,7.86,-2.7,8.310812235
15/05/2020 12:30,41.30088,9.87984,42.46615037,38.09088,11.10984,39.678,6.42,-2.46,6.875172725,45.95088,8.54984,46.73952435,38.09088,11.10984,39.678,7.86,-2.56,8.26638978
15/05/2020 13:00,43.46584,10.86712,44.80372243,39.79584,11.60712,41.454,7.34,-1.48,7.487723285,47.23584,10.06712,48.29670264,39.79584,11.60712,41.454,7.44,-1.54,7.597710181
15/05/2020 13:30,45.48576,13.22168,47.3684197,44.40576,12.95168,46.256,2.16,0.54,2.226477038,46.74576,13.41168,48.63166909,44.40576,12.95168,46.256,2.34,0.46,2.384785106
15/05/2020 14:00,47.13304,13.69672,49.08282386,50.18304,14.63672,52.274,-6.1,-1.88,6.383134026,44.22304,12.75672,46.02620093,50.18304,14.63672,52.274,-5.96,-1.88,6.249479978
15/05/2020 14:30,48.36952,14.17236,50.40303813,54.17952,15.80236,56.437,-11.62,-3.26,12.06863704,42.67952,12.40236,44.44502178,54.17952,15.80236,56.437,-11.5,-3.4,11.99208072
15/05/2020 15:00,49.45856,15.23208,51.75099437,56.09856,16.36208,58.436,-13.28,-2.26,13.47093167,42.93856,13.98208,45.15770694,56.09856,16.36208,58.436,-13.16,-2.38,13.37348122
15/05/2020 15:30,46.99896,13.91928,49.01681953,52.00896,15.16928,54.176,-10.02,-2.5,10.32716805,42.10896,12.54928,43.93915043,52.00896,15.16928,54.176,-9.9,-2.62,10.24082028
15/05/2020 16:00,47.28952,13.71236,49.23746052,51.77952,15.10236,53.937,-8.98,-2.78,9.400468073,42.89952,12.20236,44.60119287,51.77952,15.10236,53.937,-8.88,-2.9,9.341541629
15/05/2020 16:30,40.5712,9.4516,41.65759249,37.8912,11.0516,39.47,5.36,-3.2,6.242563576,43.3512,7.7116,44.0317535,37.8912,11.0516,39.47,5.46,-3.34,6.400562475
15/05/2020 17:00,43.38608,10.76844,44.70247463,42.16608,12.29844,43.923,2.44,-3.06,3.913719459,44.68608,9.11844,45.60692594,42.16608,12.29844,43.923,2.52,-3.18,4.057437615
15/05/2020 17:30,40.45976,7.84368,41.21305006,34.70976,10.12368,36.156,11.5,-4.56,12.37107918,46.30976,5.40368,46.62395981,34.70976,10.12368,36.156,11.6,-4.72,12.52351388
15/05/2020 18:00,40.968,7.314,41.61576168,34.368,10.024,35.8,13.2,-5.42,14.26942185,47.668,4.424,47.87285243,34.368,10.024,35.8,13.3,-5.6,14.43086969
15/05/2020 18:30,37.97576,5.42668,38.36153286,28.68576,8.36668,29.881,18.58,-5.88,19.48822208,47.36576,2.30668,47.4218936,28.68576,8.36668,29.881,18.68,-6.06,19.63838079
15/05/2020 19:00,35.90448,4.29964,36.16100923,25.64448,7.47964,26.713,20.52,-6.36,21.48301655,46.24448,0.91964,46.2536233,25.64448,7.47964,26.713,20.6,-6.56,21.61928768
15/05/2020 19:30,32.98656,2.44108,33.0767594,21.70656,6.33108,22.611,22.56,-7.78,23.86382199,44.36656,-1.64892,44.39719117,21.70656,6.33108,22.611,22.66,-7.98,24.02407126
15/05/2020 20:00,30.96008,1.58044,31.00039265,19.51008,5.69044,20.323,22.9,-8.22,24.33060624,42.53008,-2.74956,42.61886654,19.51008,5.69044,20.323,23.02,-8.44,24.51844204
15/05/2020 20:30,32.75968,3.06324,32.90258459,23.83968,6.95324,24.833,17.84,-7.78,19.46263086,41.75968,-1.04676,41.77279713,23.83968,6.95324,24.833,17.92,-8,19.62463758
15/05/2020 21:00,29.8752,1.2436,29.90107215,18.5952,5.4236,19.37,22.56,-8.36,24.05916042,41.2352,-3.1564,41.35582885,18.5952,5.4236,19.37,22.64,-8.58,24.21127836
15/05/2020 21:30,26.43248,0.07364,26.43258258,12.25248,3.57364,12.763,28.36,-7,29.21112117,40.71248,-3.46636,40.85978071,12.25248,3.57364,12.763,28.46,-7.04,29.31779664
15/05/2020 22:00,24.62304,0.53672,24.62888887,10.10304,2.94672,10.524,29.04,-4.82,29.43728928,39.24304,-0.77328,39.25065796,10.10304,2.94672,10.524,29.14,-3.72,29.3764872
15/05/2020 22:30,24.1764,-0.1048,24.17662714,11.1264,3.2452,11.59,26.1,-6.7,26.94624278,37.3264,-3.6748,37.5068566,11.1264,3.2452,11.59,26.2,-6.92,27.09845752
15/05/2020 23:00,21.48776,-1.04732,21.51326821,8.23776,2.40268,8.581,26.5,-6.9,27.38357172,34.85776,-4.71732,35.17551052,8.23776,2.40268,8.581,26.62,-7.12,27.55573987
15/05/2020 23:30,18.76424,-1.38168,18.81504032,5.51424,1.60832,5.744,26.5,-5.98,27.16634683,32.13424,-4.55168,32.45500225,5.51424,1.60832,5.744,26.62,-6.16,27.32343317
16/05/2020 00:00,17.764,-2.183,17.89763071,5.544,1.617,5.775,24.44,-7.6,25.59440564,30.104,-5.863,30.6696199,5.544,1.617,5.775,24.56,-7.48,25.67379987
16/05/2020 00:30,18.6496,-2.2422,18.78390377,8.5296,2.4878,8.885,20.24,-9.46,22.34164721,28.8696,-7.2122,29.75684178,8.5296,2.4878,8.885,20.34,-9.7,22.53454237
16/05/2020 01:00,20.73888,-0.59616,20.74744684,13.17888,3.84384,13.728,15.12,-8.88,17.53478828,28.39888,-5.27616,28.88484464,13.17888,3.84384,13.728,15.22,-9.12,17.7432466
16/05/2020 01:30,20.25288,-0.64916,20.263281,11.76288,3.43084,12.253,16.98,-8.16,18.83894902,28.86288,-4.96916,29.28751258,11.76288,3.43084,12.253,17.1,-8.4,19.05177157
16/05/2020 02:00,19.76776,-1.24232,19.80675881,10.27776,2.99768,10.706,18.98,-8.48,20.78823706,29.35776,-5.70232,29.9064295,10.27776,2.99768,10.706,19.08,-8.7,20.9698927
16/05/2020 02:30,20.10224,-0.73268,20.11558781,11.44224,3.33732,11.919,17.32,-8.14,19.1374502,28.88224,-5.04268,29.31914748,11.44224,3.33732,11.919,17.44,-8.38,19.3488501
16/05/2020 03:00,19.17872,-0.83204,19.19675992,10.51872,3.06796,10.957,17.32,-7.8,18.99532574,27.95872,-4.97204,28.39738026,10.51872,3.06796,10.957,17.44,-8.04,19.20404124
16/05/2020 03:30,20.91272,0.77996,20.92725962,14.26272,4.15996,14.857,13.3,-6.76,14.91936996,27.68272,-2.82004,27.82598807,14.26272,4.15996,14.857,13.42,-6.98,15.12669164
16/05/2020 04:00,21.97072,1.50896,22.0224771,16.59072,4.83896,17.282,10.76,-6.66,12.65437474,27.47072,-2.02104,27.54496433,16.59072,4.83896,17.282,10.88,-6.86,12.86211491
16/05/2020 04:30,20.09504,0.46272,20.10036672,13.41504,3.91272,13.974,13.36,-6.9,15.03660866,26.87504,-3.20728,27.06574255,13.41504,3.91272,13.974,13.46,-7.12,15.22714681
16/05/2020 05:00,18.74168,-0.11576,18.7420375,11.43168,3.33424,11.908,14.62,-6.9,16.16645911,26.15168,-3.78576,26.42427569,11.43168,3.33424,11.908,14.72,-7.12,16.35153815
16/05/2020 05:30,18.65008,-0.20456,18.65120181,11.47008,3.34544,11.948,14.36,-7.1,16.0193508,25.95008,-3.95456,26.24967041,11.47008,3.34544,11.948,14.48,-7.3,16.21605377
16/05/2020 06:00,17.64856,-1.10792,17.68330164,9.53856,2.78208,9.936,16.22,-7.78,17.98935241,25.87856,-5.21792,26.3993666,9.53856,2.78208,9.936,16.34,-8,18.19328448
16/05/2020 06:30,18.00064,-1.68648,18.07947055,8.48064,2.47352,8.834,19.04,-8.32,20.77845038,27.64064,-6.08648,28.30283057,8.48064,2.47352,8.834,19.16,-8.56,20.98521384
16/05/2020 07:00,19.99304,-0.96828,20.01647358,10.94304,3.19172,11.399,18.1,-8.32,19.9206526,29.16304,-5.36828,29.65301557,10.94304,3.19172,11.399,18.22,-8.56,20.13062344
16/05/2020 07:30,21.7608,-1.0606,21.78663097,12.3408,3.5994,12.855,18.84,-9.32,21.01922929,31.2808,-5.9606,31.84363674,12.3408,3.5994,12.855,18.94,-9.56,21.21596569
16/05/2020 08:00,24.83432,-0.03624,24.83434644,16.50432,4.81376,17.192,16.66,-9.7,19.27811194,33.26432,-5.12624,33.65699514,16.50432,4.81376,17.192,16.76,-9.94,19.48592312
16/05/2020 08:30,26.88984,1.78912,26.94929397,18.33984,5.34912,19.104,17.1,-7.12,18.5230775,35.55984,-1.75088,35.60291844,18.33984,5.34912,19.104,17.22,-7.1,18.62628251
16/05/2020 09:00,30.88392,3.88656,31.12750975,25.39392,7.40656,26.452,10.98,-7.04,13.04308246,36.49392,0.16656,36.49430009,25.39392,7.40656,26.452,11.1,-7.24,13.25245638
16/05/2020 09:30,34.08528,5.09404,34.46382968,30.42528,8.87404,31.693,7.32,-7.56,10.52311741,37.84528,1.11404,37.86167328,30.42528,8.87404,31.693,7.42,-7.76,10.73657301
16/05/2020 10:00,42.5004,9.7022,43.59376888,45.2304,13.1922,47.115,-5.46,-6.98,8.861828254,41.2304,5.9922,41.66356136,45.2304,13.1922,47.115,-4,-7.2,8.236504113
16/05/2020 10:30,47.00168,12.39424,48.60838516,52.23168,15.23424,54.408,-10.46,-5.68,11.90268877,41.89168,9.35424,42.92335797,52.23168,15.23424,54.408,-10.34,-5.88,11.89495691
16/05/2020 11:00,39.80944,7.42192,40.49538751,36.34944,10.60192,37.864,6.92,-6.36,9.398723318,43.38944,4.04192,43.57729479,36.34944,10.60192,37.864,7.04,-6.56,9.62263997
16/05/2020 11:30,33.3012,4.3716,33.58691424,26.3712,7.6916,27.47,13.86,-6.64,15.3684482,40.3312,0.8516,40.34018984,26.3712,7.6916,27.47,13.96,-6.84,15.54564891
16/05/2020 12:00,34.82872,5.74796,35.29984109,28.75872,8.38796,29.957,12.14,-5.28,13.23850445,40.99872,5.00796,41.30344665,28.75872,8.38796,29.957,12.24,-3.38,12.6981101
16/05/2020 12:30,36.02408,6.65744,36.63408041,29.61408,8.63744,30.848,12.82,-3.96,13.41767491,42.51408,4.51744,42.75341229,29.61408,8.63744,30.848,12.9,-4.12,13.54194964
16/05/2020 13:00,32.6472,6.4446,33.27720747,28.0272,8.1746,29.195,9.24,-3.46,9.866569819,37.4072,4.5746,37.68588034,28.0272,8.1746,29.195,9.38,-3.6,10.04710904
16/05/2020 13:30,32.19496,5.51728,32.6642898,24.98496,7.28728,26.026,14.42,-3.54,14.84816487,39.50496,3.60728,39.66931224,24.98496,7.28728,26.026,14.52,-3.68,14.97907874
16/05/2020 14:00,31.82824,4.44532,32.13717056,25.93824,7.56532,27.019,11.78,-6.24,13.33064139,37.87824,3.40532,38.03100406,25.93824,7.56532,27.019,11.94,-4.16,12.64393926
16/05/2020 14:30,30.64544,7.61992,31.57857143,34.52544,10.06992,35.964,-7.76,-4.9,9.177559588,26.98544,4.98992,27.44290935,34.52544,10.06992,35.964,-7.54,-5.08,9.091644516
16/05/2020 15:00,37.5404,9.2922,38.67333206,37.5504,10.9522,39.115,-0.02,-3.32,3.32006024,37.5904,7.4922,38.32976954,37.5504,10.9522,39.115,0.04,-3.46,3.460231206
16/05/2020 15:30,44.08872,12.93796,45.94786219,48.67872,14.19796,50.707,-9.18,-2.52,9.519600832,39.55872,11.53796,41.207,48.67872,14.19796,50.707,-9.12,-2.66,9.5
16/05/2020 16:00,38.7344,9.9392,39.98926656,39.0144,11.3792,40.64,-0.56,-2.88,2.933939331,38.4544,8.3592,39.35247265,39.0144,11.3792,40.64,-0.56,-3.02,3.071481727
16/05/2020 16:30,38.962,10.526,40.35881713,40.752,11.886,42.45,-3.58,-2.72,4.496087188,37.312,9.026,38.38820157,40.752,11.886,42.45,-3.44,-2.86,4.473611516
16/05/2020 17:00,36.9004,9.1122,38.00883725,36.3504,10.6022,37.865,1.1,-2.98,3.176538997,37.6104,7.4822,38.34743153,36.3504,10.6022,37.865,1.26,-3.12,3.364817974
16/05/2020 17:30,39.87896,8.56928,40.78926342,37.84896,11.03928,39.426,4.06,-4.94,6.394309971,41.98896,5.93928,42.40693114,37.84896,11.03928,39.426,4.14,-5.1,6.568835513
16/05/2020 18:00,37.13176,5.66968,37.56212017,30.58176,8.91968,31.856,13.1,-6.5,14.62395295,43.78176,2.21968,43.83799138,30.58176,8.91968,31.856,13.2,-6.7,14.80304023
16/05/2020 18:30,34.49016,3.49588,34.66687632,25.22016,7.35588,26.271,18.54,-7.72,20.08307745,43.86016,-0.58412,43.86404942,25.22016,7.35588,26.271,18.64,-7.94,20.26063178
16/05/2020 19:00,29.00696,0.63828,29.01398163,16.41696,4.78828,17.101,25.18,-8.3,26.51268376,41.71696,-3.75172,41.88532147,16.41696,4.78828,17.101,25.3,-8.54,26.70246431
16/05/2020 19:30,25.416,-1.392,25.45409044,10.176,2.968,10.6,30.48,-8.72,31.70282006,40.756,-5.992,41.19412094,10.176,2.968,10.6,30.58,-8.96,31.86562411
16/05/2020 20:00,22.49576,-2.75832,22.66423498,6.00576,1.75168,6.256,32.98,-9.02,34.19123864,39.08576,-7.50832,39.80039578,6.00576,1.75168,6.256,33.08,-9.26,34.35162296
16/05/2020 20:30,20.5568,-3.8576,20.91561866,2.9568,0.8624,3.08,35.2,-9.44,36.44384173,38.2768,-8.8176,39.27930101,2.9568,0.8624,3.08,35.32,-9.68,36.62246305
16/05/2020 21:00,18.58712,-4.39584,19.09985443,0.59712,0.17416,0.622,35.98,-9.14,37.12276929,36.65712,-9.20584,37.79539571,0.59712,0.17416,0.622,36.06,-9.38,37.26000537
16/05/2020 21:30,18.89168,-4.38576,19.39408322,0.63168,0.18424,0.658,36.52,-9.14,37.64638097,37.25168,-9.19576,38.36990572,0.63168,0.18424,0.658,36.62,-9.38,37.80223274
16/05/2020 22:00,20.15352,-3.83564,20.51527486,2.24352,0.65436,2.337,35.82,-8.98,36.92848223,38.14352,-8.54564,39.08907879,2.24352,0.65436,2.337,35.9,-9.2,37.06008635
16/05/2020 22:30,18.5736,-3.9602,18.99109794,1.7136,0.4998,1.785,33.72,-8.92,34.87986239,35.5336,-8.7002,36.58319572,1.7136,0.4998,1.785,33.82,-9.2,35.04899999
16/05/2020 23:00,16.68512,-3.33184,17.01453459,0.64512,0.18816,0.672,32.08,-7.04,32.84338594,32.84512,-7.07184,33.59780988,0.64512,0.18816,0.672,32.2,-7.26,33.00829593
16/05/2020 23:30,15.46232,-4.09224,15.99467937,0.47232,0.13776,0.492,29.98,-8.46,31.15079453,30.53232,-8.60224,31.72098828,0.47232,0.13776,0.492,30.06,-8.74,31.30481113
17/05/2020 00:00,14.41072,-4.81604,15.19417955,0.39072,0.11396,0.407,28.04,-9.86,29.72307521,28.55072,-9.98604,30.24672887,0.39072,0.11396,0.407,28.16,-10.1,29.91647707
17/05/2020 00:30,13.9232,-4.6274,14.67202539,0.5232,0.1526,0.545,26.8,-9.56,28.45406122,27.3832,-9.6674,29.03959822,0.5232,0.1526,0.545,26.86,-9.82,28.59881116
17/05/2020 01:00,13.4328,-4.5896,14.19522962,0.4128,0.1204,0.43,26.04,-9.42,27.69147883,26.5528,-9.5396,28.21444942,0.4128,0.1204,0.43,26.14,-9.66,27.86781656
17/05/2020 01:30,13.85584,-4.81788,14.66956952,0.55584,0.16212,0.579,26.6,-9.96,28.40354907,27.21584,-10.03788,29.00794687,0.55584,0.16212,0.579,26.66,-10.2,28.54462471
17/05/2020 02:00,15.21312,-4.45784,15.85280283,2.13312,0.62216,2.222,26.16,-10.16,28.06369897,28.41312,-9.81784,30.06152642,2.13312,0.62216,2.222,26.28,-10.44,28.27776512
17/05/2020 02:30,14.40696,-4.22672,15.01418191,1.89696,0.55328,1.976,25.02,-9.56,26.78421177,27.03696,-9.24672,28.57444727,1.89696,0.55328,1.976,25.14,-9.8,26.98257957
17/05/2020 03:00,13.61064,-4.01648,14.19089965,1.52064,0.44352,1.584,24.18,-8.92,25.77283066,25.80064,-8.71648,27.23325262,1.52064,0.44352,1.584,24.28,-9.16,25.95041425
17/05/2020 03:30,13.78056,-2.63192,14.02964136,2.05056,0.59808,2.136,23.46,-6.46,24.33317078,25.63056,-5.88192,26.29681708,2.05056,0.59808,2.136,23.58,-6.48,24.45417756
17/05/2020 04:00,12.93736,-3.99452,13.53999534,1.28736,0.37548,1.341,23.3,-8.74,24.88528883,24.68736,-8.60452,26.14390002,1.28736,0.37548,1.341,23.4,-8.98,25.06392627
17/05/2020 04:30,12.43072,-4.27104,13.14399416,0.51072,0.14896,0.532,23.84,-8.84,25.42619122,24.45072,-8.93104,26.03077379,0.51072,0.14896,0.532,23.94,-9.08,25.60410123
17/05/2020 05:00,12.018,-4.041,12.67919576,0.168,0.049,0.175,23.7,-8.18,25.07194448,23.948,-8.371,25.36888537,0.168,0.049,0.175,23.78,-8.42,25.22666843
17/05/2020 05:30,12.2752,-4.3864,13.03537648,0.5952,0.1736,0.62,23.36,-9.12,25.07716092,24.0152,-9.1664,25.70511078,0.5952,0.1736,0.62,23.42,-9.34,25.21372642
17/05/2020 06:00,12.97312,-4.05784,13.59293596,1.89312,0.55216,1.972,22.16,-9.22,24.00154162,24.17312,-8.88784,25.75526025,1.89312,0.55216,1.972,22.28,-9.44,24.19735523
17/05/2020 06:30,14.19136,-3.51252,14.61959286,3.11136,0.90748,3.241,22.16,-8.84,23.85814746,25.39136,-8.17252,26.67416814,3.11136,0.90748,3.241,22.28,-9.08,24.05919367
17/05/2020 07:00,14.87808,-3.30556,15.24086583,3.47808,1.01444,3.623,22.8,-8.64,24.38215741,26.37808,-7.86556,27.52580859,3.47808,1.01444,3.623,22.9,-8.88,24.56144133
17/05/2020 07:30,16.94288,-2.34416,17.10427633,6.36288,1.85584,6.628,21.16,-8.4,22.76632601,27.62288,-6.76416,28.43901123,6.36288,1.85584,6.628,21.26,-8.62,22.9410549
17/05/2020 08:00,20.34224,-0.72268,20.35507295,11.44224,3.33732,11.919,17.8,-8.12,19.56462113,29.34224,-5.00268,29.76564892,11.44224,3.33732,11.919,17.9,-8.34,19.74754668
17/05/2020 08:30,23.38512,0.98316,23.40577794,15.88512,4.63316,16.547,15,-7.3,16.68202626,30.96512,-2.88684,31.09939713,15.88512,4.63316,16.547,15.08,-7.52,16.85101777
17/05/2020 09:00,25.5588,2.0934,25.64438693,18.8688,5.5034,19.655,13.38,-6.82,15.01788267,32.3288,-1.5166,32.36435362,18.8688,5.5034,19.655,13.46,-7.02,15.18064557
17/05/2020 09:30,32.76384,5.26612,33.18435221,29.40384,8.57612,30.629,6.72,-6.62,9.43306949,36.20384,1.75612,36.24640656,29.40384,8.57612,30.629,6.8,-6.82,9.630804743
17/05/2020 10:00,37.82992,8.77456,38.83420851,39.16992,11.42456,40.802,-2.68,-5.3,5.939057164,36.62992,7.00456,37.29363082,39.16992,11.42456,40.802,-2.54,-4.42,5.097842681
17/05/2020 10:30,39.49728,8.73504,40.45165078,39.61728,11.55504,41.268,-0.24,-5.64,5.645104073,39.45728,5.73504,39.87189021,39.61728,11.55504,41.268,-0.16,-5.82,5.822198897
17/05/2020 11:00,44.59568,11.95624,46.17062215,49.97568,14.57624,52.058,-10.76,-5.24,11.96809091,39.31568,9.15624,40.36780183,49.97568,14.57624,52.058,-10.66,-5.42,11.95876248
17/05/2020 11:30,50.85152,15.18836,53.07130454,60.13152,17.53836,62.637,-18.56,-4.7,19.14585073,41.69152,12.67836,43.57664113,60.13152,17.53836,62.637,-18.44,-4.86,19.06969323
17/05/2020 12:00,51.31,15.02,53.46322568,60.72,17.71,63.25,-18.82,-5.38,19.57388056,42,12.15,43.72210539,60.72,17.71,63.25,-18.72,-5.56,19.52823597
17/05/2020 12:30,52.558,15.739,54.86400901,62.808,18.319,65.425,-20.5,-5.16,21.13943235,42.428,12.979,44.36879111,62.808,18.319,65.425,-20.38,-5.34,21.06798519
17/05/2020 13:00,53.28536,16.39948,55.75188369,63.97536,18.65948,66.641,-21.38,-4.52,21.85256964,42.71536,13.97948,44.94471983,63.97536,18.65948,66.641,-21.26,-4.68,21.76901468
17/05/2020 13:30,53.33064,16.96352,55.96354325,64.88064,18.92352,67.584,-23.1,-3.92,23.43024541,41.88064,14.84352,44.43329937,64.88064,18.92352,67.584,-23,-4.08,23.35907532
17/05/2020 14:00,48.86472,15.17596,51.16708534,57.65472,16.81596,60.057,-17.58,-3.28,17.88336657,40.19472,13.37596,42.36191476,57.65472,16.81596,60.057,-17.46,-3.44,17.79565115
17/05/2020 14:30,47.10312,14.63716,49.3249467,55.05312,16.05716,57.347,-15.9,-2.84,16.15164388,39.27312,13.09716,41.39943906,55.05312,16.05716,57.347,-15.78,-2.96,16.05521722
17/05/2020 15:00,49.85224,16.47732,52.50474176,60.16224,17.54732,62.669,-20.62,-2.14,20.73075011,39.66224,15.30732,42.51361344,60.16224,17.54732,62.669,-20.5,-2.24,20.62201736
17/05/2020 15:30,50.02032,16.41676,52.64544066,59.68032,17.40676,62.167,-19.32,-1.98,19.42119461,40.48032,15.30676,43.27762943,59.68032,17.40676,62.167,-19.2,-2.1,19.31450232
17/05/2020 16:00,47.5108,14.3944,49.6434776,53.7408,15.6744,55.98,-12.46,-2.56,12.72026729,41.4008,12.9944,43.39217293,53.7408,15.6744,55.98,-12.34,-2.68,12.62766803
17/05/2020 16:30,47.92928,14.05604,49.94785423,53.12928,15.49604,55.343,-10.4,-2.88,10.79140399,42.82928,12.49604,44.61500018,53.12928,15.49604,55.343,-10.3,-3,10.72800075
17/05/2020 17:00,38.09832,7.51576,38.83257183,34.40832,10.03576,35.842,7.38,-5.04,8.936777943,41.94832,4.83576,42.22613084,34.40832,10.03576,35.842,7.54,-5.2,9.159235776
17/05/2020 17:30,38.20504,5.72772,38.63200561,30.81504,8.98772,32.099,14.78,-6.52,16.15421926,45.69504,2.28772,45.75227146,30.81504,8.98772,32.099,14.88,-6.7,16.31883574
17/05/2020 18:00,33.91136,3.53248,34.09484935,22.43136,6.54248,23.366,22.96,-6.02,23.73609066,45.47136,0.32248,45.47250349,22.43136,6.54248,23.366,23.04,-6.22,23.86482768
17/05/2020 18:30,31.54872,2.41296,31.64086139,19.51872,5.69296,20.332,24.06,-6.56,24.93826778,43.67872,-1.06704,43.69175157,19.51872,5.69296,20.332,24.16,-6.76,25.08790944
17/05/2020 19:00,30.69344,2.34392,30.78280721,19.69344,5.74392,20.514,22,-6.8,23.02694074,41.81344,-1.27608,41.83290744,19.69344,5.74392,20.514,22.12,-7.02,23.2072144
17/05/2020 19:30,26.78248,0.32364,26.78443536,13.69248,3.99364,14.263,26.18,-7.34,27.18948326,40.01248,-3.56636,40.17110254,13.69248,3.99364,14.263,26.32,-7.56,27.38422904
17/05/2020 20:00,24.36328,-0.20196,24.36411706,11.27328,3.28804,11.743,26.18,-6.98,27.09451605,37.59328,-3.91196,37.79627141,11.27328,3.28804,11.743,26.32,-7.2,27.28703722
17/05/2020 20:30,20.6256,-1.9592,20.71844203,4.9056,1.4308,5.11,31.44,-6.78,32.16274242,36.4656,-5.5492,36.8854118,4.9056,1.4308,5.11,31.56,-6.98,32.32265459
17/05/2020 21:00,20.6236,-1.6202,20.68714395,5.0736,1.4798,5.285,31.1,-6.2,31.71198512,36.2536,-4.9002,36.58326766,5.0736,1.4798,5.285,31.18,-6.38,31.82603965
17/05/2020 21:30,23.88728,-0.64996,23.89612089,10.45728,3.05004,10.893,26.86,-7.4,27.86071787,37.43728,-4.54996,37.71275739,10.45728,3.05004,10.893,26.98,-7.6,28.02999108
17/05/2020 22:00,26.83608,1.92344,26.90492169,16.12608,4.70344,16.798,21.42,-5.56,22.1298441,37.64608,-1.03656,37.66034779,16.12608,4.70344,16.798,21.52,-5.74,22.27235955
17/05/2020 22:30,23.66184,0.86512,23.6776499,11.33184,3.30512,11.804,24.66,-4.88,25.13821792,36.09184,-1.73488,36.13351247,11.33184,3.30512,11.804,24.76,-5.04,25.2677502
17/05/2020 23:00,23.9404,1.7672,24.00553578,13.6704,3.9872,14.24,20.54,-4.44,21.01440458,34.2904,-0.6128,34.2958752,13.6704,3.9872,14.24,20.62,-4.6,21.12686441
17/05/2020 23:30,23.94856,1.37208,23.98783295,15.77856,4.60208,16.436,16.34,-6.46,17.57063459,32.23856,-1.11792,32.25793695,15.77856,4.60208,16.436,16.46,-5.72,17.42555595
18/05/2020 00:00,22.10552,-0.34464,22.10820642,14.31552,4.17536,14.912,15.58,-9.04,18.01271773,29.99552,-5.10464,30.42677389,14.31552,4.17536,14.912,15.68,-9.28,18.22034028
18/05/2020 00:30,23.47304,0.41172,23.47665053,17.66304,5.15172,18.399,11.62,-9.48,14.99649292,29.38304,-4.56828,29.73604247,17.66304,5.15172,18.399,11.72,-9.72,15.22618797
18/05/2020 01:00,22.5672,0.3196,22.569463,16.6272,4.8496,17.32,11.88,-9.06,14.94048192,28.6072,-4.4504,28.95130311,16.6272,4.8496,17.32,11.98,-9.3,15.16609376
18/05/2020 01:30,21.28816,-0.95012,21.30935204,13.74816,4.00988,14.321,15.08,-9.92,18.05028532,28.92816,-6.17012,29.57885768,13.74816,4.00988,14.321,15.18,-10.18,18.27743965
18/05/2020 02:00,21.95024,0.71632,21.96192502,14.49024,4.22632,15.094,14.92,-7.02,16.48899027,29.53024,-2.73368,29.65650149,14.49024,4.22632,15.094,15.04,-6.96,16.57236254
18/05/2020 02:30,22.30264,2.04452,22.39615621,15.51264,4.52452,16.159,13.58,-4.96,14.45745482,29.19264,-0.59548,29.19871276,15.51264,4.52452,16.159,13.68,-5.12,14.60673817
18/05/2020 03:00,20.89608,1.54844,20.95337266,13.60608,3.96844,14.173,14.58,-4.84,15.36235659,28.30608,-1.03156,28.32487036,13.60608,3.96844,14.173,14.7,-5,15.52707313
18/05/2020 03:30,19.26832,0.37076,19.27188674,11.00832,3.21076,11.467,16.52,-5.68,17.46919575,27.64832,-2.64924,27.77495403,11.00832,3.21076,11.467,16.64,-5.86,17.64168926
18/05/2020 04:00,19.25128,0.47704,19.25718954,11.20128,3.26704,11.668,16.1,-5.58,17.03955398,27.40128,-2.51296,27.51626998,11.20128,3.26704,11.668,16.2,-5.78,17.20024418
18/05/2020 04:30,18.02176,-0.17032,18.02256481,8.98176,2.61968,9.356,18.08,-5.58,18.92149043,27.16176,-3.16032,27.34499641,8.98176,2.61968,9.356,18.18,-5.78,19.07670831
18/05/2020 05:00,17.38472,-0.44904,17.39051829,7.85472,2.29096,8.182,19.06,-5.48,19.83214562,27.01472,-3.36904,27.22398808,7.85472,2.29096,8.182,19.16,-5.66,19.97851846
18/05/2020 05:30,19.93856,1.27208,19.97909814,12.41856,3.62208,12.936,15.04,-4.7,15.75727134,27.55856,-1.23792,27.58634944,12.41856,3.62208,12.936,15.14,-4.86,15.90091821
18/05/2020 06:00,20.7968,0.7074,20.80882757,13.3968,3.9074,13.955,14.8,-6.4,16.1245155,28.3168,-2.6726,28.44264321,13.3968,3.9074,13.955,14.92,-6.58,16.3065263
18/05/2020 06:30,19.93488,-1.74316,20.01094819,8.35488,2.43684,8.703,23.16,-8.36,24.62265623,31.63488,-6.16316,32.22964744,8.35488,2.43684,8.703,23.28,-8.6,24.81770336
18/05/2020 07:00,21.77752,-0.84364,21.79385477,11.02752,3.21636,11.487,21.5,-8.12,22.98226273,32.64752,-5.12364,33.04712164,11.02752,3.21636,11.487,21.62,-8.34,23.17282892
18/05/2020 07:30,24.99056,1.14808,25.01691781,15.01056,4.37808,15.636,19.96,-6.46,20.97935175,35.09056,-2.30192,35.16598124,15.01056,4.37808,15.636,20.08,-6.68,21.16196588
18/05/2020 08:00,31.12944,3.78192,31.35833149,24.34944,7.10192,25.364,13.56,-6.64,15.09845025,38.02944,2.54192,38.11429737,24.34944,7.10192,25.364,13.68,-4.56,14.41998613
18/05/2020 08:30,36.38304,7.43172,37.13429765,32.06304,9.35172,33.399,8.64,-3.84,9.45490349,40.82304,5.35172,41.17233904,32.06304,9.35172,33.399,8.76,-4,9.630036345
18/05/2020 09:00,40.28056,9.18808,41.31518278,38.77056,11.30808,40.386,3.02,-4.24,5.205573936,41.89056,6.90808,42.45633741,38.77056,11.30808,40.386,3.12,-4.4,5.393922506
18/05/2020 09:30,45.58168,11.92924,47.11683689,47.31168,13.79924,49.283,-3.46,-3.74,5.095017174,43.95168,9.89924,45.05269279,47.31168,13.79924,49.283,-3.36,-3.9,5.147776219
18/05/2020 10:00,48.49008,13.33544,50.29037501,51.31008,14.96544,53.448,-5.64,-3.26,6.514384084,45.81008,11.56544,47.24746376,51.31008,14.96544,53.448,-5.5,-3.4,6.466065264
18/05/2020 10:30,51.35672,14.86696,53.46530827,54.60672,15.92696,56.882,-6.5,-2.12,6.836987641,48.32672,13.68696,50.2275297,54.60672,15.92696,56.882,-6.28,-2.24,6.667533277
18/05/2020 11:00,54.72352,17.81936,57.55165707,63.08352,18.39936,65.712,-16.72,-1.16,16.76019093,46.46352,17.17936,49.5377543,63.08352,18.39936,65.712,-16.62,-1.22,16.66471722
18/05/2020 11:30,53.75016,17.51588,56.53216564,60.74016,17.71588,63.271,-13.98,-0.4,13.98572129,47.00016,17.23588,50.06086894,60.74016,17.71588,63.271,-13.74,-0.48,13.74838172
18/05/2020 12:00,49.14808,15.16444,51.43436602,53.39808,15.57444,55.623,-8.5,-0.82,8.539461341,44.99808,14.63444,47.31800966,53.39808,15.57444,55.623,-8.4,-0.94,8.452431603
18/05/2020 12:30,57.04088,19.11484,60.15844994,65.81088,19.19484,68.553,-17.54,-0.16,17.54072975,48.25088,18.99484,51.85509972,65.81088,19.19484,68.553,-17.56,-0.2,17.56113892
18/05/2020 13:00,53.37168,17.46924,56.15790748,60.75168,17.71924,63.283,-14.76,-0.5,14.76846641,46.07168,17.09924,49.14248372,60.75168,17.71924,63.283,-14.68,-0.62,14.69308681
18/05/2020 13:30,56.4452,18.8886,59.52175916,66.9552,19.5286,69.745,-21.02,-1.28,21.05893635,46.0352,18.1886,49.49812935,66.9552,19.5286,69.745,-20.92,-1.34,20.96287194
18/05/2020 14:00,55.92224,19.53732,59.23684495,67.12224,19.57732,69.919,-22.4,-0.08,22.40014286,44.84224,19.39732,48.85777841,67.12224,19.57732,69.919,-22.28,-0.18,22.2807271
18/05/2020 14:30,51.63152,16.87836,54.32028069,57.97152,16.90836,60.387,-12.68,-0.06,12.68014196,45.47152,16.72836,48.45097687,57.97152,16.90836,60.387,-12.5,-0.18,12.50129593
18/05/2020 15:00,55.67784,19.57312,59.01803871,67.34784,19.64312,70.154,-23.34,-0.14,23.34041988,44.12784,19.46312,48.22944436,67.34784,19.64312,70.154,-23.22,-0.18,23.22069766
18/05/2020 15:30,53.39984,17.98412,56.34688531,62.61984,18.26412,65.229,-18.44,-0.56,18.44850129,44.29984,17.64412,47.68428247,62.61984,18.26412,65.229,-18.32,-0.62,18.33048826
18/05/2020 16:00,52.51112,17.10616,55.22715305,60.98112,17.78616,63.522,-16.94,-1.36,16.99450499,44.16112,16.36616,47.09623884,60.98112,17.78616,63.522,-16.82,-1.42,16.87983412
18/05/2020 16:30,52.51952,17.40736,55.32916196,60.05952,17.51736,62.562,-15.08,-0.22,15.08160469,45.09952,17.23736,48.28139687,60.05952,17.51736,62.562,-14.96,-0.28,14.96262009
18/05/2020 17:00,46.25072,12.36396,47.87480138,45.75072,13.34396,47.657,1,-1.96,2.200363606,46.91072,11.30396,48.25344716,45.75072,13.34396,47.657,1.16,-2.04,2.346742423
18/05/2020 17:30,42.40152,9.41336,43.43386058,36.97152,10.78336,38.512,10.86,-2.74,11.20032142,47.93152,7.90336,48.57873721,36.97152,10.78336,38.512,10.96,-2.88,11.33207836
18/05/2020 18:00,41.64352,8.33936,42.47031532,35.00352,10.20936,36.462,13.28,-3.74,13.79659378,48.36352,6.32936,48.77592505,35.00352,10.20936,36.462,13.36,-3.88,13.9120092
18/05/2020 18:30,39.94832,7.17076,40.58679674,32.36832,9.44076,33.717,15.16,-4.54,15.82520774,47.60832,4.76076,47.84576229,32.36832,9.44076,33.717,15.24,-4.68,15.94239631
18/05/2020 19:00,36.27904,5.05472,36.62948181,26.27904,7.66472,27.374,20,-5.22,20.66998791,46.37904,2.26472,46.43430099,26.27904,7.66472,27.374,20.1,-5.4,20.81273649
18/05/2020 19:30,32.52032,3.39176,32.69671618,20.68032,6.03176,21.542,23.68,-5.28,24.26150861,44.48032,0.57176,44.48399461,20.68032,6.03176,21.542,23.8,-5.46,24.41826366
18/05/2020 20:00,30.83272,3.54496,31.03583999,19.18272,5.59496,19.982,23.3,-4.1,23.65797963,42.60272,1.33496,42.62363041,19.18272,5.59496,19.982,23.42,-4.26,23.80428533
18/05/2020 20:30,27.74648,2.22564,27.83559997,14.55648,4.24564,15.163,26.38,-4.04,26.68756265,41.03648,0.06564,41.0365325,14.55648,4.24564,15.163,26.48,-4.18,26.8078869
18/05/2020 21:00,27.23944,2.10192,27.32041653,13.54944,3.95192,14.114,27.38,-3.7,27.62886896,41.04944,0.11192,41.04959257,13.54944,3.95192,14.114,27.5,-3.84,27.76680752
18/05/2020 21:30,26.48352,1.15436,26.5086661,12.08352,3.52436,12.587,28.8,-4.74,29.18745621,40.96352,-1.37564,40.98661191,12.08352,3.52436,12.587,28.88,-4.9,29.2927363
18/05/2020 22:00,26.42128,1.99204,26.4962688,13.24128,3.86204,13.793,26.36,-3.74,26.62399669,39.74128,1.98204,39.79067502,13.24128,3.86204,13.793,26.5,-1.88,26.56660309
18/05/2020 22:30,27.03664,1.78152,27.0952711,16.49664,4.81152,17.184,21.08,-6.06,21.93376393,37.69664,-1.42848,37.72369577,16.49664,4.81152,17.184,21.2,-6.24,22.09926696
18/05/2020 23:00,25.1828,1.0554,25.20490597,14.9328,4.3554,15.555,20.5,-6.6,21.53624851,35.5328,-2.4446,35.61679302,14.9328,4.3554,15.555,20.6,-6.8,21.69331694
18/05/2020 23:30,24.38192,1.62056,24.43571643,15.36192,4.48056,16.002,18.04,-5.72,18.92511559,33.50192,-1.43944,33.53282916,15.36192,4.48056,16.002,18.14,-5.92,19.08156178
19/05/2020 00:00,22.66896,1.73428,22.73520342,14.20896,4.14428,14.801,16.92,-4.82,17.59314639,31.22896,-0.83572,31.24014037,14.20896,4.14428,14.801,17.02,-4.98,17.73360651
19/05/2020 00:30,5.86,-2.22,6.266418435,0,0,0,11.72,-4.44,12.53283687,11.82,-4.6,12.6835484,0,0,0,11.82,-4.6,12.6835484
19/05/2020 01:00,6.12,-2.1,6.470270473,0,0,0,12.24,-4.2,12.94054095,12.34,-4.34,13.08094798,0,0,0,12.34,-4.34,13.08094798
19/05/2020 01:30,5.61,-3.48,6.601704325,0,0,0,11.22,-6.96,13.20340865,11.34,-6.12,12.88603896,0,0,0,11.34,-6.12,12.88603896
19/05/2020 02:00,8.64,-4.84,9.903292382,0,0,0,17.28,-9.68,19.80658476,17.38,-9.92,20.01176654,0,0,0,17.38,-9.92,20.01176654
19/05/2020 02:30,8.45,-4.84,9.737972068,0,0,0,16.9,-9.68,19.47594414,17,-9.92,19.6826421,0,0,0,17,-9.92,19.6826421
19/05/2020 03:00,8.05,-4.93,9.439671604,0,0,0,16.1,-9.86,18.87934321,16.22,-10.1,19.10754825,0,0,0,16.22,-10.1,19.10754825
19/05/2020 03:30,7.44,-4.73,8.816263381,0,0,0,14.88,-9.46,17.63252676,15,-9.72,17.87395871,0,0,0,15,-9.72,17.87395871
19/05/2020 04:00,8.46,-4.59,9.624951948,0,0,0,16.92,-9.18,19.2499039,17.02,-9.42,19.45293808,0,0,0,17.02,-9.42,19.45293808
19/05/2020 04:30,7.35,-4.45,8.592147578,0,0,0,14.7,-8.9,17.18429516,14.78,-9.14,17.37780193,0,0,0,14.78,-9.14,17.37780193
19/05/2020 05:00,5.97,-4.06,7.219729912,0,0,0,11.94,-8.12,14.43945982,12.02,-8.36,14.64137972,0,0,0,12.02,-8.36,14.64137972
19/05/2020 05:30,7.58,-4.56,8.845903006,0,0,0,15.16,-9.12,17.69180601,15.26,-9.36,17.901877,0,0,0,15.26,-9.36,17.901877
19/05/2020 06:00,9.69,-4.65,10.74795795,0,0,0,19.38,-9.3,21.49591589,19.5,-9.36,21.63006241,0,0,0,19.5,-9.36,21.63006241
19/05/2020 06:30,10.85096,-3.31972,11.34741705,0.00096,0.00028,0.001,21.7,-6.64,22.69316197,21.82096,-6.83972,22.86779537,0.00096,0.00028,0.001,21.82,-6.84,22.86696307
19/05/2020 07:00,10.93288,-3.57916,11.50383638,0.00288,0.00084,0.003,21.86,-7.16,23.00272158,21.96288,-7.35916,23.16301651,0.00288,0.00084,0.003,21.96,-7.36,23.16055267
19/05/2020 07:30,10.8048,-3.4686,11.34790241,0.0048,0.0014,0.005,21.6,-6.94,22.6875208,21.7248,-7.1586,22.87383853,0.0048,0.0014,0.005,21.72,-7.16,22.86971797
19/05/2020 08:00,10.18576,-2.73832,10.54742164,0.00576,0.00168,0.006,20.36,-5.48,21.08459153,20.48576,-2.29832,20.61428237,0.00576,0.00168,0.006,20.48,-2.3,20.60874572
19/05/2020 08:30,8.6696,-2.0172,8.901183067,0.0096,0.0028,0.01,17.32,-4.04,17.78493745,17.4096,-4.1972,17.90839635,0.0096,0.0028,0.01,17.4,-4.2,17.89972067
19/05/2020 09:00,5.97456,-2.47992,6.468799765,0.03456,0.01008,0.036,11.88,-4.98,12.88156823,13.37456,-5.12992,14.32462685,0.03456,0.01008,0.036,13.34,-5.14,14.29598545
19/05/2020 09:30,1.35104,-1.01928,1.692406807,0.07104,0.02072,0.074,2.56,-2.08,3.2984845,2.81104,-1.61928,3.244073612,0.07104,0.02072,0.074,2.74,-1.64,3.193305497
19/05/2020 10:00,-0.134,-0.652,0.665627523,0.096,0.028,0.1,-0.46,-1.36,1.435687988,-0.164,-1.372,1.381766985,0.096,0.028,0.1,-0.26,-1.4,1.423938201
19/05/2020 10:30,0.33376,-1.05432,1.105887155,0.05376,0.01568,0.056,0.56,-2.14,2.212057865,0.79376,-2.24432,2.380551869,0.05376,0.01568,0.056,0.74,-2.26,2.378066441
19/05/2020 11:00,1.6744,-0.4958,1.74626258,0.0144,0.0042,0.015,3.32,-1,3.467333269,3.4944,-1.0958,3.662186369,0.0144,0.0042,0.015,3.48,-1.1,3.649712317
19/05/2020 11:30,-0.99872,-0.01796,0.998881474,0.04128,0.01204,0.043,-2.08,-0.06,2.080865205,-1.85872,-0.10796,1.861852679,0.04128,0.01204,0.043,-1.9,-0.12,1.903785702
19/05/2020 12:00,-1.78552,-0.11536,1.789242745,0.08448,0.02464,0.088,-3.74,-0.28,3.750466638,-3.43552,-0.31536,3.44996371,0.08448,0.02464,0.088,-3.52,-0.34,3.536382332
19/05/2020 12:30,-4.63248,0.01136,4.632493929,0.10752,0.03136,0.112,-9.48,-0.04,9.480084388,-9.25248,-0.06864,9.252734601,0.10752,0.03136,0.112,-9.36,-0.1,9.360534173
19/05/2020 13:00,-5.05,-0.375,5.063904126,0.12,0.035,0.125,-10.34,-0.82,10.37246355,-10.1,-0.865,10.13697317,0.12,0.035,0.125,-10.22,-0.9,10.25955165
19/05/2020 13:30,-5.6996,0.0922,5.700345691,0.1104,0.0322,0.115,-11.62,0.12,11.6206196,-11.3896,0.0922,11.38997318,0.1104,0.0322,0.115,-11.5,0.06,11.50015652
19/05/2020 14:00,-5.48384,0.04388,5.484015554,0.11616,0.03388,0.121,-11.2,0.02,11.20001786,-10.96384,-0.00612,10.96384171,0.11616,0.03388,0.121,-11.08,-0.04,11.0800722
19/05/2020 14:30,-6.22344,0.08108,6.223968139,0.10656,0.03108,0.111,-12.66,0.1,12.66039494,-12.41344,0.05108,12.41354509,0.10656,0.03108,0.111,-12.52,0.02,12.52001597
19/05/2020 15:00,-5.44496,-0.05228,5.445210978,0.09504,0.02772,0.099,-11.08,-0.16,11.08115517,-10.84496,-0.25228,10.84789392,0.09504,0.02772,0.099,-10.94,-0.28,10.94358259
19/05/2020 15:30,-4.15264,-1.22452,4.329418922,0.08736,0.02548,0.091,-8.48,-2.5,8.840837064,-8.25264,-2.59452,8.650872846,0.08736,0.02548,0.091,-8.34,-2.62,8.74185335
19/05/2020 16:00,-1.55568,-1.36124,2.067151325,0.06432,0.01876,0.067,-3.24,-2.76,4.256195484,-3.17568,-2.86124,4.274533635,0.06432,0.01876,0.067,-3.24,-2.88,4.334974048
19/05/2020 16:30,1.34392,-1.23844,1.827526908,0.07392,0.02156,0.077,2.54,-2.52,3.577988262,2.65392,-2.61844,3.728205922,0.07392,0.02156,0.077,2.58,-2.64,3.69134122
19/05/2020 17:00,3.92664,-1.66348,4.264465664,0.05664,0.01652,0.059,7.74,-3.36,8.437843326,7.89664,-3.48348,8.630849101,0.05664,0.01652,0.059,7.84,-3.5,8.58577894
19/05/2020 17:30,7.45224,-1.90768,7.692536903,0.04224,0.01232,0.044,14.82,-3.84,15.30940887,14.98224,-3.94768,15.49360167,0.04224,0.01232,0.044,14.94,-3.96,15.45591149
19/05/2020 18:00,10.99592,-2.28244,11.23030672,0.02592,0.00756,0.027,21.94,-4.58,22.41294269,22.10592,-0.67244,22.11614511,0.02592,0.00756,0.027,22.08,-0.68,22.09046853
19/05/2020 18:30,13.15016,-2.13412,13.32220613,0.02016,0.00588,0.021,26.26,-4.28,26.60650296,26.40016,0.74588,26.41069452,0.02016,0.00588,0.021,26.38,0.74,26.39037703
19/05/2020 19:00,16.34248,-2.74636,16.57163679,0.01248,0.00364,0.013,32.66,-5.5,33.11986715,32.75248,-5.67636,33.24072817,0.01248,0.00364,0.013,32.74,-5.68,33.22905355
19/05/2020 19:30,18.65672,-2.83804,18.87134527,0.00672,0.00196,0.007,37.3,-5.68,37.72999337,37.42672,-5.85804,37.882397,0.00672,0.00196,0.007,37.42,-5.86,37.87606104
19/05/2020 20:00,19.16096,-2.70972,19.35161416,0.00096,0.00028,0.001,38.32,-5.42,38.70140566,38.40096,-5.59972,38.80709462,0.00096,0.00028,0.001,38.4,-5.6,38.80618507
19/05/2020 20:30,19.42,-1.97,19.51966444,0,0,0,38.84,-3.94,39.03932889,38.94,-4.08,39.15316079,0,0,0,38.94,-4.08,39.15316079
19/05/2020 21:00,19.78,-2,19.88085511,0,0,0,39.56,-4,39.76171022,39.66,-4.16,39.87757766,0,0,0,39.66,-4.16,39.87757766
19/05/2020 21:30,19.91,-2.06,20.01628587,0,0,0,39.82,-4.12,40.03257174,39.92,-4.26,40.14665615,0,0,0,39.92,-4.26,40.14665615
19/05/2020 22:00,19.18,-2.02,19.28607788,0,0,0,38.36,-4.04,38.57215576,38.46,-4.18,38.68648343,0,0,0,38.46,-4.18,38.68648343
19/05/2020 22:30,18.45,-1.88,18.54553585,0,0,0,36.9,-3.76,37.0910717,36.98,-3.88,37.18299074,0,0,0,36.98,-3.88,37.18299074
19/05/2020 23:00,16.87,-0.58,16.87996742,0,0,0,33.74,-1.16,33.75993483,33.82,-1.3,33.84497599,0,0,0,33.82,-1.3,33.84497599
19/05/2020 23:30,15.23,-1.88,15.34559546,0,0,0,30.46,-3.76,30.69119092,30.58,-2.4,30.67403462,0,0,0,30.58,-2.4,30.67403462
20/05/2020 00:00,13.8,-4.45,14.49974138,0,0,0,27.6,-8.9,28.99948275,27.7,-7.66,28.73961726,0,0,0,27.7,-7.66,28.73961726
20/05/2020 00:30,16.50088,-2.92016,16.75727828,3.53088,1.02984,3.678,25.94,-7.9,27.11629768,29.55088,-7.09016,30.38955211,3.53088,1.02984,3.678,26.02,-8.12,27.25756409
20/05/2020 01:00,16.91024,-1.60368,16.98611216,5.13024,1.49632,5.344,23.56,-6.2,24.36213455,28.79024,-4.90368,29.20486255,5.13024,1.49632,5.344,23.66,-6.4,24.5103162
20/05/2020 01:30,17.77864,-0.54748,17.78706762,6.48864,1.89252,6.759,22.58,-4.88,23.10131598,29.14864,-3.14748,29.3180805,6.48864,1.89252,6.759,22.66,-5.04,23.2137287
20/05/2020 02:00,16.34784,-1.59188,16.42516224,4.10784,1.19812,4.279,24.48,-5.58,25.10790314,28.70784,-4.56188,29.06803789,4.10784,1.19812,4.279,24.6,-5.76,25.26534385
20/05/2020 02:30,15.07328,-2.01696,15.2076263,2.27328,0.66304,2.368,25.6,-5.36,26.15510658,27.97328,-4.87696,28.39523081,2.27328,0.66304,2.368,25.7,-5.54,26.29033282
20/05/2020 03:00,14.78544,-1.83008,14.89826932,2.36544,0.68992,2.464,24.84,-5.04,25.34614764,27.30544,-4.53008,27.67866829,2.36544,0.68992,2.464,24.94,-5.22,25.48042386
20/05/2020 03:30,15.13552,-1.44964,15.20478286,3.15552,0.92036,3.287,23.96,-4.74,24.4243567,27.21552,-3.99964,27.50784704,3.15552,0.92036,3.287,24.06,-4.92,24.55789079
20/05/2020 04:00,14.78128,-1.83296,14.89449498,2.80128,0.81704,2.918,23.96,-5.3,24.53918499,26.86128,-4.66296,27.26300716,2.80128,0.81704,2.918,24.06,-5.48,24.67618285
20/05/2020 04:30,14.76488,-2.02316,14.90284731,2.83488,0.82684,2.953,23.86,-5.7,24.53140029,26.77488,-5.07316,27.25125963,2.83488,0.82684,2.953,23.94,-5.9,24.65630954
20/05/2020 05:00,15.0156,-1.5592,15.09633558,3.4656,1.0108,3.61,23.1,-5.14,23.66494454,26.6656,-4.3092,27.0115425,3.4656,1.0108,3.61,23.2,-5.32,23.80215116
20/05/2020 05:30,16.36248,-1.01636,16.39401535,5.53248,1.61364,5.763,21.66,-5.26,22.28953117,27.29248,-3.84636,27.56218333,5.53248,1.61364,5.763,21.76,-5.46,22.43455371
20/05/2020 06:00,16.92024,-1.21368,16.96371247,6.09024,1.77632,6.344,21.66,-5.98,22.470336,27.85024,-4.38368,28.19312892,6.09024,1.77632,6.344,21.76,-6.16,22.61510999
20/05/2020 06:30,17.57304,-2.42328,17.73933541,5.06304,1.47672,5.274,25.02,-7.8,26.20764011,30.18304,-6.56328,30.88838856,5.06304,1.47672,5.274,25.12,-8.04,26.37529147
20/05/2020 07:00,18.11856,-2.41292,18.2785229,4.37856,1.27708,4.561,27.48,-7.38,28.45373086,31.95856,-6.30292,32.57416703,4.37856,1.27708,4.561,27.58,-7.58,28.6026712
20/05/2020 07:30,20.92512,-0.71184,20.93722434,7.60512,2.21816,7.922,26.64,-5.86,27.27689865,34.34512,-3.82184,34.55710822,7.60512,2.21816,7.922,26.74,-6.04,27.41366812
20/05/2020 08:00,25.28984,1.69912,25.34685416,13.29984,3.87912,13.854,23.98,-4.36,24.37314095,37.39984,2.57912,37.48866351,13.29984,3.87912,13.854,24.1,-1.3,24.13503677
20/05/2020 08:30,30.41856,4.08708,30.69190472,20.93856,6.10708,21.811,18.96,-4.04,19.38564417,39.99856,1.92708,40.04495523,20.93856,6.10708,21.811,19.06,-4.18,19.51297005
20/05/2020 09:00,34.26504,6.60772,34.89634551,26.73504,7.79772,27.849,15.06,-2.38,15.24690132,41.89504,11.19772,43.36569277,26.73504,7.79772,27.849,15.16,3.4,15.53658907
20/05/2020 09:30,37.28392,8.88656,38.3283399,31.63392,9.22656,32.952,11.3,-0.68,11.32044169,43.03392,8.54656,43.87438841,31.63392,9.22656,32.952,11.4,-0.68,11.42026269
20/05/2020 10:00,41.21824,11.07032,42.67897953,39.01824,11.38032,40.644,4.4,-0.62,4.443467115,43.49824,10.68032,44.7902458,39.01824,11.38032,40.644,4.48,-0.7,4.534357727
20/05/2020 10:30,42.92304,11.47672,44.43087288,41.30304,12.04672,43.024,3.24,-1.14,3.434705228,44.64304,11.54672,46.11212165,41.30304,12.04672,43.024,3.34,-0.5,3.37721779
20/05/2020 11:00,47.1456,13.1008,48.93197891,46.6656,13.6108,48.61,0.96,-1.02,1.400714104,47.6856,12.5308,49.30453728,46.6656,13.6108,48.61,1.02,-1.08,1.485530208
20/05/2020 11:30,48.36664,15.10652,50.67088722,51.89664,15.13652,54.059,-7.06,-0.06,7.060254953,44.95664,14.97652,47.38560574,51.89664,15.13652,54.059,-6.94,-0.16,6.941844135
20/05/2020 12:00,50.78904,16.90472,53.52846105,56.27904,16.41472,58.624,-10.98,0.98,11.02364731,45.41904,17.35472,48.62175954,56.27904,16.41472,58.624,-10.86,0.94,10.90060549
20/05/2020 12:30,52.30504,17.30772,55.09423183,58.65504,17.10772,61.099,-12.7,0.4,12.70629765,46.09504,18.64772,49.72414075,58.65504,17.10772,61.099,-12.56,1.54,12.65405864
20/05/2020 13:00,52.29176,16.60468,54.86477524,58.78176,17.14468,61.231,-12.98,-1.08,13.02485317,45.90176,16.02468,48.61853495,58.78176,17.14468,61.231,-12.88,-1.12,12.92860395
20/05/2020 13:30,52.30088,16.99984,54.99433252,59.45088,17.33984,61.928,-14.3,-0.68,14.3161587,45.27088,16.61984,48.22521807,59.45088,17.33984,61.928,-14.18,-0.72,14.1982675
20/05/2020 14:00,51.97384,17.48112,54.83493048,59.52384,17.36112,62.004,-15.1,0.24,15.10190716,44.56384,17.54112,47.89182317,59.52384,17.36112,62.004,-14.96,0.18,14.96108285
20/05/2020 14:30,49.78544,16.73992,52.52442249,55.64544,16.22992,57.964,-11.72,1.02,11.76430193,44.08544,17.20992,47.32554666,55.64544,16.22992,57.964,-11.56,0.98,11.60146542
20/05/2020 15:00,49.22928,16.36604,51.87840856,54.56928,15.91604,56.843,-10.68,0.9,10.71785426,44.02928,16.77604,47.11701408,54.56928,15.91604,56.843,-10.54,0.86,10.57502719
20/05/2020 15:30,48.60544,15.60492,51.04901885,53.36544,15.56492,55.589,-9.52,0.08,9.520336129,43.98544,15.58492,46.66485469,53.36544,15.56492,55.589,-9.38,0.02,9.380021322
20/05/2020 16:00,47.76808,15.21944,50.13402857,51.83808,15.11944,53.998,-8.14,0.2,8.142456632,43.81808,15.25944,46.39908021,51.83808,15.11944,53.998,-8.02,0.14,8.021221852
20/05/2020 16:30,45.1208,13.5694,47.11703735,46.1808,13.4694,48.105,-2.12,0.2,2.129413065,44.1008,13.7094,46.18255308,46.1808,13.4694,48.105,-2.08,0.24,2.093800373
20/05/2020 17:00,43.5,11.245,44.92994575,40.44,11.795,42.125,6.12,-1.1,6.21807044,46.56,10.655,47.76361193,40.44,11.795,42.125,6.12,-1.14,6.225271078
20/05/2020 17:30,40.86544,8.71992,41.7854184,34.04544,9.92992,35.464,13.64,-2.42,13.85301411,47.78544,7.38992,48.35348171,34.04544,9.92992,35.464,13.74,-2.54,13.97280215
20/05/2020 18:00,38.9664,7.1752,39.62150709,30.0864,8.7752,31.34,17.76,-3.2,18.0459857,47.9464,5.4352,48.25348352,30.0864,8.7752,31.34,17.86,-3.34,18.169623
