Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/05/2020 18:30,34.28848,4.51664,34.58467721,21.82848,6.36664,22.738,24.92,-3.7,25.19318162,46.84848,2.52664,46.91656411,21.82848,6.36664,22.738,25.02,-3.84,25.31296111
20/05/2020 19:00,30.44448,2.42464,30.54087821,15.44448,4.50464,16.088,30,-4.16,30.28705334,45.56448,0.20464,45.56493954,15.44448,4.50464,16.088,30.12,-4.3,30.42539071
20/05/2020 19:30,26.86712,0.68416,26.87582951,9.95712,2.90416,10.372,33.82,-4.44,34.11020375,43.87712,-1.69584,43.90987967,9.95712,2.90416,10.372,33.92,-4.6,34.23048933
20/05/2020 20:00,25.43312,0.36216,25.43569839,8.61312,2.51216,8.972,33.64,-4.3,33.91370814,42.37312,-1.92784,42.41695257,8.61312,2.51216,8.972,33.76,-4.44,34.05071512
20/05/2020 20:30,24.53536,1.14948,24.56227177,8.05536,2.34948,8.391,32.96,-2.4,33.04726312,41.13536,-0.15052,41.13563539,8.05536,2.34948,8.391,33.08,-2.5,33.17433345
20/05/2020 21:00,25.9928,1.2404,26.02237968,11.2128,3.2704,11.68,29.56,-4.06,29.8375133,40.8928,-0.9296,40.90336475,11.2128,3.2704,11.68,29.68,-4.2,29.97569682
20/05/2020 21:30,27.268,1.599,27.31484258,13.128,3.829,13.675,28.28,-4.46,28.62953021,41.508,-0.791,41.51553619,13.128,3.829,13.675,28.38,-4.62,28.7535876
20/05/2020 22:00,27.71664,2.07652,27.79431719,14.21664,4.14652,14.809,27,-4.14,27.31555601,41.31664,-0.15348,41.31692507,14.21664,4.14652,14.809,27.1,-4.3,27.43902331
20/05/2020 22:30,28.84712,3.91916,29.11213059,17.75712,5.17916,18.497,22.18,-2.52,22.32269697,40.05712,2.55916,40.13878626,17.75712,5.17916,18.497,22.3,-2.62,22.45338282
20/05/2020 23:00,27.70176,3.71968,27.95037614,17.38176,5.06968,18.106,20.64,-2.7,20.81584973,38.12176,2.24968,38.18808251,17.38176,5.06968,18.106,20.74,-2.82,20.93083849
20/05/2020 23:30,27.58328,4.17804,27.89790949,19.67328,5.73804,20.493,15.82,-3.12,16.12472635,35.57328,2.49804,35.66088128,19.67328,5.73804,20.493,15.9,-3.24,16.22675568
21/05/2020 00:00,26.6028,3.9404,26.89304222,19.6128,5.7204,20.43,13.98,-3.56,14.4261568,33.6928,3.8004,33.90645679,19.6128,5.7204,20.43,14.08,-1.92,14.21030612
21/05/2020 00:30,23.06936,0.52148,23.07525324,14.43936,4.21148,15.041,17.26,-7.38,18.77157425,31.79936,-3.38852,31.97938968,14.43936,4.21148,15.041,17.36,-7.6,18.95071503
21/05/2020 01:00,22.59856,0.66708,22.60840352,14.69856,4.28708,15.311,15.8,-7.24,17.37980437,30.59856,-3.17292,30.76262823,14.69856,4.28708,15.311,15.9,-7.46,17.5630749
21/05/2020 01:30,22.43288,1.07084,22.45842389,14.16288,4.13084,14.753,16.54,-6.12,17.63592924,30.80288,-2.18916,30.88057379,14.16288,4.13084,14.753,16.64,-6.32,17.79977528
21/05/2020 02:00,21.87792,0.63356,21.88709167,12.93792,3.77356,13.477,17.88,-6.28,18.95079946,30.91792,-2.70644,31.0361498,12.93792,3.77356,13.477,17.98,-6.48,19.11205902
21/05/2020 02:30,21.9848,1.2464,22.02010318,14.0448,4.0964,14.63,15.88,-5.7,16.87200047,30.0448,-1.7836,30.09769486,14.0448,4.0964,14.63,16,-5.88,17.04624299
21/05/2020 03:00,20.35704,0.75372,20.37098847,11.80704,3.44372,12.299,17.1,-5.38,17.92636048,29.00704,-2.11628,29.08413675,11.80704,3.44372,12.299,17.2,-5.56,18.07632706
21/05/2020 03:30,18.54976,0.10368,18.55004975,8.78976,2.56368,9.156,19.52,-4.92,20.13049428,28.40976,-2.53632,28.52275201,8.78976,2.56368,9.156,19.62,-5.1,20.27201026
21/05/2020 04:00,18.55152,0.39336,18.55568987,9.13152,2.66336,9.512,18.84,-4.54,19.37929823,28.07152,-2.03664,28.14530401,9.13152,2.66336,9.512,18.94,-4.7,19.51444593
21/05/2020 04:30,17.8664,0.2002,17.86752162,8.1264,2.3702,8.465,19.48,-4.34,19.95760507,27.7064,-2.1298,27.78813864,8.1264,2.3702,8.465,19.58,-4.5,20.09045545
21/05/2020 05:00,18.5736,0.5748,18.58249208,9.7536,2.8448,10.16,17.64,-4.54,18.21486206,27.4736,-1.8552,27.53616647,9.7536,2.8448,10.16,17.72,-4.7,18.33271393
21/05/2020 05:30,22.5492,2.2556,22.66173321,16.5792,4.8356,17.27,11.94,-5.16,13.00727489,28.6192,-0.5044,28.62364456,16.5792,4.8356,17.27,12.04,-5.34,13.17107437
21/05/2020 06:00,21.6832,1.1276,21.71249972,15.0432,4.3876,15.67,13.28,-6.52,14.79421509,28.4432,-2.3324,28.53867054,15.0432,4.3876,15.67,13.4,-6.72,14.99061039
21/05/2020 06:30,20.7684,-0.8188,20.78453444,10.5984,3.0912,11.04,20.34,-7.82,21.79146622,31.0584,-4.9488,31.45019606,10.5984,3.0912,11.04,20.46,-8.04,21.98302072
21/05/2020 07:00,21.32048,0.98764,21.34334323,10.38048,3.02764,10.813,21.88,-4.08,22.25715166,32.38048,0.40764,32.3830458,10.38048,3.02764,10.813,22,-2.62,22.15545982
21/05/2020 07:30,23.70784,2.11812,23.80227111,12.50784,3.64812,13.029,22.4,-3.06,22.60804282,35.02784,0.44812,35.03070634,12.50784,3.64812,13.029,22.52,-3.2,22.74621727
21/05/2020 08:00,23.79144,0.70292,23.80182165,10.26144,2.99292,10.689,27.06,-4.58,27.4448538,37.42144,-1.74708,37.46220042,10.26144,2.99292,10.689,27.16,-4.74,27.57051323
21/05/2020 08:30,32.18656,4.34108,32.4779867,23.14656,6.75108,24.111,18.08,-4.82,18.71146173,41.32656,1.77108,41.36449306,23.14656,6.75108,24.111,18.18,-4.98,18.8497427
21/05/2020 09:00,28.91496,2.20728,28.99908614,15.62496,4.55728,16.276,26.58,-4.7,26.99233965,42.32496,-0.28272,42.32590424,15.62496,4.55728,16.276,26.7,-4.84,27.13513589
21/05/2020 09:30,39.38664,7.12152,40.02528523,31.37664,9.15152,32.684,16.02,-4.06,16.52646363,47.57664,4.97152,47.83568422,31.37664,9.15152,32.684,16.2,-4.18,16.73058278
21/05/2020 10:00,44.57744,10.68092,45.83917766,42.27744,12.33092,44.039,4.6,-3.3,5.661271942,46.99744,8.89092,47.83103412,42.27744,12.33092,44.039,4.72,-3.44,5.84054792
21/05/2020 10:30,43.1012,10.5616,44.37635447,41.2512,12.0316,42.97,3.7,-2.94,4.72584384,45.1312,8.9716,46.0142893,41.2512,12.0316,42.97,3.88,-3.06,4.941457275
21/05/2020 11:00,47.92376,14.02068,49.932617,51.53376,15.03068,53.681,-7.22,-2.02,7.49725283,44.43376,12.91068,46.27142407,51.53376,15.03068,53.681,-7.1,-2.12,7.409750333
21/05/2020 11:30,49.8408,15.2294,52.11564035,54.8208,15.9894,57.105,-9.96,-1.52,10.07531637,45.0008,14.3694,47.23930204,54.8208,15.9894,57.105,-9.82,-1.62,9.952728269
21/05/2020 12:00,50.57712,15.52416,52.90599788,55.55712,16.20416,57.872,-9.96,-1.36,10.05242259,45.73712,14.74416,48.05491026,55.55712,16.20416,57.872,-9.82,-1.46,9.92794037
21/05/2020 12:30,50.93192,15.68556,53.29256297,55.56192,16.20556,57.877,-9.26,-1.04,9.318218714,46.42192,15.10556,48.81774882,55.56192,16.20556,57.877,-9.14,-1.1,9.205954595
21/05/2020 13:00,50.50912,15.70516,52.8944539,55.38912,16.15516,57.697,-9.76,-0.9,9.801408062,45.74912,15.19516,48.20658532,55.38912,16.15516,57.697,-9.64,-0.96,9.687682901
21/05/2020 13:30,49.33992,15.79456,51.80633003,54.04992,15.76456,56.302,-9.42,0.06,9.420191081,44.72992,15.70456,47.40673948,54.04992,15.76456,56.302,-9.32,-0.06,9.320193131
21/05/2020 14:00,48.91656,15.56108,51.33202756,53.62656,15.64108,55.861,-9.42,-0.16,9.421358713,44.30656,15.34108,46.88731166,53.62656,15.64108,55.861,-9.32,-0.3,9.324827076
21/05/2020 14:30,49.04296,15.18628,51.34038397,51.55296,15.03628,53.701,-5.02,0.3,5.028956154,46.75296,15.27628,49.18540433,51.55296,15.03628,53.701,-4.8,0.24,4.805996255
21/05/2020 15:00,46.57336,14.17848,48.68374633,50.22336,14.64848,52.316,-7.3,-0.94,7.360271734,43.06336,13.68848,45.18658495,50.22336,14.64848,52.316,-7.16,-0.96,7.224070875
21/05/2020 15:30,44.0308,13.5894,46.08018165,46.4208,13.5394,48.355,-4.78,0.1,4.781045911,41.7608,13.5994,43.91933625,46.4208,13.5394,48.355,-4.66,0.06,4.66038625
21/05/2020 16:00,42.02912,12.65016,43.89161054,43.02912,12.55016,44.822,-2,0.2,2.009975124,41.12912,12.71016,43.04825989,43.02912,12.55016,44.822,-1.9,0.16,1.906724941
21/05/2020 16:30,40.10408,10.49244,41.45393262,37.89408,11.05244,39.473,4.42,-1.12,4.559692972,42.41408,9.87244,43.54789609,37.89408,11.05244,39.473,4.52,-1.18,4.671487986
21/05/2020 17:00,36.82456,8.11008,37.70704996,30.27456,8.83008,31.536,13.1,-1.44,13.17890739,43.49456,7.31008,44.10458048,30.27456,8.83008,31.536,13.22,-1.52,13.30709585
21/05/2020 17:30,34.30872,5.91296,34.81452806,23.59872,6.88296,24.582,21.42,-1.94,21.50767305,45.09872,4.84296,45.35800709,23.59872,6.88296,24.582,21.5,-2.04,21.59656454
21/05/2020 18:00,31.7832,4.1626,32.05462589,18.2832,5.3326,19.045,27,-2.34,27.10121031,45.3832,2.8926,45.47528974,18.2832,5.3326,19.045,27.1,-2.44,27.2096233
21/05/2020 18:30,29.01592,2.46256,29.12023034,13.34592,3.89256,13.902,31.34,-2.86,31.4702272,44.76592,0.91256,44.77522037,13.34592,3.89256,13.902,31.42,-2.98,31.56100125
21/05/2020 19:00,25.6284,0.6612,25.6369279,7.7184,2.2512,8.04,35.82,-3.18,35.96087874,43.6384,-1.0488,43.65100155,7.7184,2.2512,8.04,35.92,-3.3,36.07126834
21/05/2020 19:30,23.71616,-0.18612,23.71689031,3.95616,1.15388,4.121,39.52,-2.68,39.61076621,43.61616,3.49388,43.75587516,3.95616,1.15388,4.121,39.66,2.34,39.7289718
21/05/2020 20:00,22.51496,-0.53772,22.52138021,3.02496,0.88228,3.151,38.98,-2.84,39.08332125,42.12496,-2.07772,42.17616833,3.02496,0.88228,3.151,39.1,-2.96,39.21188085
21/05/2020 20:30,21.81664,-0.13848,21.81707949,2.57664,0.75152,2.684,38.48,-1.78,38.52114744,41.15664,-1.12848,41.17210807,2.57664,0.75152,2.684,38.58,-1.88,38.62577896
21/05/2020 21:00,21.37248,1.24864,21.40892345,2.29248,0.66864,2.388,38.16,1.16,38.17762696,40.59248,1.72864,40.62927059,2.29248,0.66864,2.388,38.3,1.06,38.3146656
21/05/2020 21:30,22.51272,-0.13504,22.51312501,4.06272,1.18496,4.232,36.9,-2.64,36.99431848,41.06272,-1.57504,41.09291575,4.06272,1.18496,4.232,37,-2.76,37.10279774
21/05/2020 22:00,23.03912,0.48516,23.04422771,5.94912,1.73516,6.197,34.18,-2.5,34.27130578,40.22912,-0.86484,40.23841503,5.94912,1.73516,6.197,34.28,-2.6,34.37845837
21/05/2020 22:30,23.3944,0.3292,23.39671609,8.5344,2.4892,8.89,29.72,-4.32,30.03232925,38.3544,0.7092,38.36095624,8.5344,2.4892,8.89,29.82,-1.78,29.87307818
21/05/2020 23:00,23.05056,0.32808,23.05289467,9.97056,2.90808,10.386,26.16,-5.16,26.6640432,36.23056,-2.41192,36.31075372,9.97056,2.90808,10.386,26.26,-5.32,26.79346935
21/05/2020 23:30,20.35888,-0.68616,20.37043962,6.93888,2.02384,7.228,26.84,-5.42,27.38178226,33.87888,-1.75616,33.92436599,6.93888,2.02384,7.228,26.94,-3.78,27.20389678
22/05/2020 00:00,20.33784,-0.27188,20.33965719,8.90784,2.59812,9.279,22.86,-5.74,23.56962452,31.86784,-3.34188,32.0425871,8.90784,2.59812,9.279,22.96,-5.94,23.71592714
22/05/2020 00:30,10.33,-2.36,10.59615496,0,0,0,20.66,-4.72,21.19230993,20.76,-4.88,21.32585286,0,0,0,20.76,-4.88,21.32585286
22/05/2020 01:00,8.51,-1.95,8.730555538,0,0,0,17.02,-3.9,17.46111108,17.12,-4.06,17.59482879,0,0,0,17.12,-4.06,17.59482879
22/05/2020 01:30,8.72,-2.95,9.205482062,0,0,0,17.44,-5.9,18.41096412,17.54,-6.1,18.57044964,0,0,0,17.54,-6.1,18.57044964
22/05/2020 02:00,6.78,-2.74,7.312728629,0,0,0,13.56,-5.48,14.62545726,13.66,-5.68,14.79385007,0,0,0,13.66,-5.68,14.79385007
22/05/2020 02:30,5.89,-3.86,7.04213746,0,0,0,11.78,-7.72,14.08427492,11.9,-7.94,14.30571914,0,0,0,11.9,-7.94,14.30571914
22/05/2020 03:00,4.4,-3.16,5.417157926,0,0,0,8.8,-6.32,10.83431585,8.92,-6.52,11.04883704,0,0,0,8.92,-6.52,11.04883704
22/05/2020 03:30,2.17,-3.02,3.718776681,0,0,0,4.34,-6.04,7.437553361,4.36,-6.24,7.612305827,0,0,0,4.36,-6.24,7.612305827
22/05/2020 04:00,3,-3.02,4.256806315,0,0,0,6,-6.04,8.513612629,6.1,-6.24,8.726259221,0,0,0,6.1,-6.24,8.726259221
22/05/2020 04:30,-0.88,-3.15,3.270611564,0,0,0,-1.76,-6.3,6.541223127,-1.6,-6.5,6.694027188,0,0,0,-1.6,-6.5,6.694027188
22/05/2020 05:00,-2.28,-2.99,3.760119679,0,0,0,-4.56,-5.98,7.520239358,-4.48,-6.16,7.616823485,0,0,0,-4.48,-6.16,7.616823485
22/05/2020 05:30,-6.56,-2.42,6.992138443,0,0,0,-13.12,-4.84,13.98427689,-12.98,-5.02,13.91692495,0,0,0,-12.98,-5.02,13.91692495
22/05/2020 06:00,-7.18,-2.48,7.59623591,0,0,0,-14.36,-4.96,15.19247182,-14.14,-5.14,15.04523845,0,0,0,-14.14,-5.14,15.04523845
22/05/2020 06:30,7.63,-2.23,7.949201218,0,0,0,15.26,-4.46,15.89840244,15.36,-2.64,15.58522377,0,0,0,15.36,-2.64,15.58522377
22/05/2020 07:00,6.9,-1.66,7.096872551,0,0,0,13.8,-3.32,14.1937451,13.9,-3.46,14.32416141,0,0,0,13.9,-3.46,14.32416141
22/05/2020 07:30,3.71096,-0.83972,3.804780388,0.00096,0.00028,0.001,7.42,-1.68,7.607811775,7.52096,-1.77972,7.728663701,0.00096,0.00028,0.001,7.52,-1.78,7.727793993
22/05/2020 08:00,-1.8904,-0.9072,2.096812819,0.0096,0.0028,0.01,-3.8,-1.82,4.213359705,-3.6104,-1.9172,4.087865458,0.0096,0.0028,0.01,-3.62,-1.92,4.097657868
22/05/2020 08:30,-6.1604,-0.7372,6.204352666,0.0096,0.0028,0.01,-12.34,-1.48,12.42843514,-12.2304,-0.9972,12.27098578,0.0096,0.0028,0.01,-12.24,-1,12.28078173
22/05/2020 09:00,-9.4704,1.1128,9.53555452,0.0096,0.0028,0.01,-18.96,2.22,19.08952592,-18.8304,2.2028,18.95880513,0.0096,0.0028,0.01,-18.84,2.2,18.96801518
22/05/2020 09:30,-9.46656,-0.99608,9.518819969,0.01344,0.00392,0.014,-18.96,-2,19.06519342,-18.82656,1.14392,18.86128083,0.01344,0.00392,0.014,-18.84,1.14,18.87445893
22/05/2020 10:00,-16.77856,0.55792,16.7878334,0.06144,0.01792,0.064,-33.68,1.08,33.69731147,-33.49856,0.99792,33.51342069,0.06144,0.01792,0.064,-33.56,0.98,33.57430565
22/05/2020 10:30,-20.56512,-0.02816,20.56513928,0.07488,0.02184,0.078,-41.28,-0.1,41.28012112,-41.06512,-0.15816,41.06542457,0.07488,0.02184,0.078,-41.14,-0.18,41.14039378
22/05/2020 11:00,-22.89208,0.31856,22.89429639,0.09792,0.02856,0.102,-45.98,0.58,45.98365797,-45.74208,0.52856,45.74513371,0.09792,0.02856,0.102,-45.84,0.5,45.84272679
22/05/2020 11:30,-21.31936,0.76352,21.33302776,0.08064,0.02352,0.084,-42.8,1.48,42.82558114,-42.59936,1.44352,42.62381051,0.08064,0.02352,0.084,-42.68,1.42,42.70361577
22/05/2020 12:00,-23.11992,1.59044,23.17455933,0.07008,0.02044,0.073,-46.38,3.14,46.48616999,-46.16992,3.12044,46.27524888,0.07008,0.02044,0.073,-46.24,3.1,46.34379786
22/05/2020 12:30,-26.59616,1.63612,26.6464372,0.12384,0.03612,0.129,-53.44,3.2,53.53572265,-53.17616,3.19612,53.27212381,0.12384,0.03612,0.129,-53.3,3.16,53.39359138
22/05/2020 13:00,-25.94896,2.28072,26.04899631,0.07104,0.02072,0.074,-52.04,4.52,52.23592633,-51.80896,4.52072,52.00581934,0.07104,0.02072,0.074,-51.88,4.5,52.07479621
22/05/2020 13:30,-23.90952,2.07764,23.99961947,0.06048,0.01764,0.063,-47.94,4.12,48.11671227,-47.71952,4.11764,47.89684278,0.06048,0.01764,0.063,-47.78,4.1,47.95558779
22/05/2020 14:00,-27.21864,2.42248,27.32622866,0.11136,0.03248,0.116,-54.66,4.78,54.86860669,-54.38864,4.81248,54.60113666,0.11136,0.03248,0.116,-54.5,4.78,54.70921677
22/05/2020 14:30,-27.3056,1.9292,27.37366625,0.1344,0.0392,0.14,-54.88,3.78,55.01002454,-54.6056,3.7992,54.73760565,0.1344,0.0392,0.14,-54.74,3.76,54.86898213
22/05/2020 15:00,-26.93232,1.06724,26.95345733,0.12768,0.03724,0.133,-54.12,2.06,54.15919128,-53.85232,2.03724,53.89084074,0.12768,0.03724,0.133,-53.98,2,54.01703805
22/05/2020 15:30,-27.22192,1.41444,27.2586421,0.11808,0.03444,0.123,-54.68,2.76,54.74961187,-54.42192,2.77444,54.49259485,0.11808,0.03444,0.123,-54.54,2.74,54.60878318
22/05/2020 16:00,-26.66536,1.00052,26.68412382,0.10464,0.03052,0.109,-53.54,1.94,53.57513602,-53.29536,1.91052,53.32959295,0.10464,0.03052,0.109,-53.4,1.88,53.43308338
22/05/2020 16:30,-25.2632,1.8024,25.3274144,0.0768,0.0224,0.08,-50.68,3.56,50.80488166,-50.4632,3.5624,50.58878579,0.0768,0.0224,0.08,-50.54,3.54,50.66382536
22/05/2020 17:00,-22.64088,1.07016,22.66615736,0.06912,0.02016,0.072,-45.42,2.1,45.46852098,-45.21088,2.14016,45.26150633,0.06912,0.02016,0.072,-45.28,2.12,45.32960181
22/05/2020 17:30,-19.08912,-0.24516,19.09069422,0.05088,0.01484,0.053,-38.28,-0.52,38.28353171,-38.10912,0.65484,38.11474574,0.05088,0.01484,0.053,-38.16,0.64,38.1653665
22/05/2020 18:00,-17.57352,-0.63936,17.58514676,0.03648,0.01064,0.038,-35.22,-1.3,35.24398388,-35.06352,3.43064,35.23094841,0.03648,0.01064,0.038,-35.1,3.42,35.2662218
22/05/2020 18:30,-15.72696,1.33672,15.78366533,0.02304,0.00672,0.024,-31.5,2.66,31.6121116,-31.35696,2.62672,31.46678564,0.02304,0.00672,0.024,-31.38,2.62,31.48918545
22/05/2020 19:00,-13.14272,1.08504,13.18743344,0.01728,0.00504,0.018,-26.32,2.16,26.40848349,-26.18272,2.10504,26.26720427,0.01728,0.00504,0.018,-26.2,2.1,26.28402557
22/05/2020 19:30,-11.09944,-0.16692,11.10069505,0.01056,0.00308,0.011,-22.22,-0.34,22.22260111,-22.08944,0.68308,22.09999905,0.01056,0.00308,0.011,-22.1,0.68,22.11045906
22/05/2020 20:00,-10.7352,-0.9186,10.77443015,0.0048,0.0014,0.005,-21.48,-1.84,21.55866415,-21.3552,3.0614,21.57351935,0.0048,0.0014,0.005,-21.36,3.06,21.5780722
22/05/2020 20:30,-10.39904,-0.52972,10.41252305,0.00096,0.00028,0.001,-20.8,-1.06,20.8269921,-20.67904,-0.57972,20.68716439,0.00096,0.00028,0.001,-20.68,-0.58,20.68813186
22/05/2020 21:00,-10.08,-0.95,10.1246679,0,0,0,-20.16,-1.9,20.24933579,-20.04,-2.04,20.14356473,0,0,0,-20.04,-2.04,20.14356473
22/05/2020 21:30,-8.1,-1.03,8.165225043,0,0,0,-16.2,-2.06,16.33045009,-16.06,-2.2,16.20998458,0,0,0,-16.06,-2.2,16.20998458
22/05/2020 22:00,-7.56,-1.23,7.659405982,0,0,0,-15.12,-2.46,15.31881196,-14.98,-2.58,15.20055262,0,0,0,-14.98,-2.58,15.20055262
22/05/2020 22:30,-6.58,-1.79,6.81912751,0,0,0,-13.16,-3.58,13.63825502,-13.04,-3.74,13.56573625,0,0,0,-13.04,-3.74,13.56573625
22/05/2020 23:00,-7.25,-1.54,7.411754178,0,0,0,-14.5,-3.08,14.82350836,-14.38,-3.22,14.73610532,0,0,0,-14.38,-3.22,14.73610532
22/05/2020 23:30,-8.79,-1.38,8.897668234,0,0,0,-17.58,-2.76,17.79533647,-17.46,0.24,17.46164941,0,0,0,-17.46,0.24,17.46164941
23/05/2020 00:00,-10.15,-2.32,10.41176738,0,0,0,-20.3,-4.64,20.82353476,-20.16,-4.82,20.72819336,0,0,0,-20.16,-4.82,20.72819336
23/05/2020 00:30,40.51608,11.76344,42.18923155,47.56608,13.87344,49.548,-14.1,-4.22,14.71796182,33.56608,9.47344,34.8773249,47.56608,13.87344,49.548,-14,-4.4,14.67514906
23/05/2020 01:00,38.04392,10.16656,39.37891303,44.35392,12.93656,46.202,-12.62,-5.54,13.78245261,31.85392,7.19656,32.65674043,44.35392,12.93656,46.202,-12.5,-5.74,13.75491185
23/05/2020 01:30,36.80528,9.90904,38.11584591,42.54528,12.40904,44.318,-11.48,-5,12.52159734,31.20528,7.22904,32.03167993,42.54528,12.40904,44.318,-11.34,-5.18,12.46707664
23/05/2020 02:00,31.83776,6.77268,32.55014833,33.19776,9.68268,34.581,-2.72,-5.82,6.424235363,30.57776,3.66268,30.7963412,33.19776,9.68268,34.581,-2.62,-6.02,6.565424586
23/05/2020 02:30,31.39544,6.64492,32.09094287,32.48544,9.47492,33.839,-2.18,-5.66,6.065311204,30.48544,3.61492,30.69901788,32.48544,9.47492,33.839,-2,-5.86,6.191897932
23/05/2020 03:00,31.69,7.485,32.56196132,34.68,10.115,36.125,-5.98,-5.26,7.964169762,28.8,4.655,29.1737729,34.68,10.115,36.125,-5.88,-5.46,8.024088733
23/05/2020 03:30,33.17168,8.79424,34.31761954,37.11168,10.82424,38.658,-7.88,-4.06,8.864423275,29.35168,6.60424,30.08549659,37.11168,10.82424,38.658,-7.76,-4.22,8.833232704
23/05/2020 04:00,30.52232,7.31276,31.38611918,32.03232,9.34276,33.367,-3.02,-4.06,5.060039526,29.07232,5.12276,29.52020427,32.03232,9.34276,33.367,-2.96,-4.22,5.154609588
23/05/2020 04:30,31.06232,7.60776,31.98039612,33.83232,9.86776,35.242,-5.54,-4.52,7.149965035,28.41232,5.18776,28.88204947,33.83232,9.86776,35.242,-5.42,-4.68,7.160921728
23/05/2020 05:00,30.94896,7.69428,31.89106567,33.88896,9.88428,35.301,-5.88,-4.38,7.33203928,28.12896,5.34428,28.63214486,33.88896,9.88428,35.301,-5.76,-4.54,7.33411208
23/05/2020 05:30,31.04208,7.68144,31.97835598,33.98208,9.91144,35.398,-5.88,-4.46,7.3801084,28.22208,5.27144,28.71017031,33.98208,9.91144,35.398,-5.76,-4.64,7.396431572
23/05/2020 06:00,32.01328,8.15304,33.03516547,35.87328,10.46304,37.368,-7.72,-4.62,8.996821661,28.27328,5.68304,28.83878128,35.87328,10.46304,37.368,-7.6,-4.78,8.978218086
23/05/2020 06:30,32.358,7.844,33.29517232,35.328,10.304,36.8,-5.94,-4.92,7.712976079,29.528,5.204,29.98306856,35.328,10.304,36.8,-5.8,-5.1,7.723341246
23/05/2020 07:00,34.44856,9.32708,35.68890174,38.69856,11.28708,40.311,-8.5,-3.92,9.360363241,30.31856,7.20708,31.16339331,38.69856,11.28708,40.311,-8.38,-4.08,9.320450633
23/05/2020 07:30,42.87152,13.74336,45.02051945,52.57152,15.33336,54.762,-19.4,-3.18,19.65890129,33.31152,12.01336,35.41155437,52.57152,15.33336,54.762,-19.26,-3.32,19.5440528
23/05/2020 08:00,50.9388,18.1834,54.0869428,66.1488,19.2934,68.905,-30.42,-2.22,30.50089835,35.8688,16.9334,39.66498265,66.1488,19.2934,68.905,-30.28,-2.36,30.37182905
23/05/2020 08:30,57.11224,21.47232,61.01531352,75.88224,22.13232,79.044,-37.54,-1.32,37.56320008,38.48224,20.71232,43.70220813,75.88224,22.13232,79.044,-37.4,-1.42,37.42694751
23/05/2020 09:00,63.58448,24.56464,68.1645629,86.48448,25.22464,90.088,-45.8,-1.32,45.81901789,40.82448,23.74464,47.22759888,86.48448,25.22464,90.088,-45.66,-1.48,45.68397969
23/05/2020 09:30,64.62024,24.32632,69.04741315,86.97024,25.36632,90.594,-44.7,-2.08,44.74836757,42.41024,23.14632,48.31542804,86.97024,25.36632,90.594,-44.56,-2.22,44.61526645
23/05/2020 10:00,67.63856,25.64208,72.3359597,90.65856,26.44208,94.436,-46.04,-1.6,46.06779352,44.75856,24.72208,51.13227878,90.65856,26.44208,94.436,-45.9,-1.72,45.93221527
23/05/2020 10:30,66.36912,24.93516,70.89867625,87.30912,25.46516,90.947,-41.88,-1.06,41.89341237,45.58912,24.32516,51.67282914,87.30912,25.46516,90.947,-41.72,-1.14,41.73557236
23/05/2020 11:00,69.57336,26.57348,74.47551451,93.06336,27.14348,96.941,-46.98,-1.14,46.99382938,46.24336,25.92348,53.01391477,93.06336,27.14348,96.941,-46.82,-1.22,46.83589222
23/05/2020 11:30,73.64592,29.98756,79.51713833,101.54592,29.61756,105.777,-55.8,0.74,55.80490659,45.92592,30.29756,55.01938086,101.54592,29.61756,105.777,-55.62,0.68,55.62415662
23/05/2020 12:00,75.19856,31.28208,81.44563804,104.09856,30.36208,108.436,-57.8,1.84,57.82927978,46.45856,32.12208,56.48208407,104.09856,30.36208,108.436,-57.64,1.76,57.66686397
23/05/2020 12:30,71.80224,28.57732,77.28017137,97.60224,28.46732,101.669,-51.6,0.22,51.60046899,46.14224,28.58732,54.28020981,97.60224,28.46732,101.669,-51.46,0.12,51.46013991
23/05/2020 13:00,71.05264,28.26952,76.46988565,96.75264,28.21952,100.784,-51.4,0.1,51.40009728,45.49264,28.31952,53.5870834,96.75264,28.21952,100.784,-51.26,0.1,51.26009754
23/05/2020 13:30,70.3192,28.5156,75.88102089,96.0192,28.0056,100.02,-51.4,1.02,51.41011963,44.7592,29.9456,53.85280813,96.0192,28.0056,100.02,-51.26,1.94,51.29669775
23/05/2020 14:00,67.56712,26.58916,72.61059933,91.91712,26.80916,95.747,-48.7,-0.44,48.70198764,43.33712,25.60916,50.33820662,91.91712,26.80916,95.747,-48.58,-1.2,48.59481865
23/05/2020 14:30,71.44264,28.74452,77.00842967,98.79264,28.81452,102.909,-54.7,-0.14,54.70017916,44.27264,28.65452,52.73659232,98.79264,28.81452,102.909,-54.52,-0.16,54.52023478
23/05/2020 15:00,67.00784,26.53812,72.07164792,91.22784,26.60812,95.029,-48.44,-0.14,48.44020231,42.94784,26.44812,50.43827924,91.22784,26.60812,95.029,-48.28,-0.16,48.28026512
23/05/2020 15:30,65.70992,25.08456,70.33511738,89.56992,26.12456,93.302,-47.72,-2.08,47.76530959,42.00992,23.90456,48.33488768,89.56992,26.12456,93.302,-47.56,-2.22,47.61178426
23/05/2020 16:00,68.06344,27.52892,73.41984269,93.97344,27.40892,97.889,-51.82,0.24,51.82055577,42.25344,27.92892,50.64955838,93.97344,27.40892,97.889,-51.72,0.52,51.72261401
23/05/2020 16:30,66.88752,25.28136,71.50585637,89.62752,26.14136,93.362,-45.48,-1.72,45.51251257,44.18752,27.98136,52.30194481,89.62752,26.14136,93.362,-45.44,1.84,45.47723826
23/05/2020 17:00,57.40912,20.29016,60.88922443,70.38912,20.53016,73.322,-25.96,-0.48,25.96443722,44.54912,23.43016,50.3348437,70.38912,20.53016,73.322,-25.84,2.9,26.00222298
23/05/2020 17:30,66.14104,24.47072,70.52271485,84.55104,24.66072,88.074,-36.82,-0.38,36.82196084,47.85104,24.18072,53.61370393,84.55104,24.66072,88.074,-36.7,-0.48,36.70313883
23/05/2020 18:00,63.34384,21.55612,66.91119768,78.36384,22.85612,81.629,-30.04,-2.6,30.15230671,48.44384,20.09612,52.44673177,78.36384,22.85612,81.629,-29.92,-2.76,30.0470298
23/05/2020 18:30,58.11112,18.88116,61.10155866,67.34112,19.64116,70.147,-18.46,-1.52,18.52247284,49.00112,18.04116,52.21679055,67.34112,19.64116,70.147,-18.34,-1.6,18.40966051
23/05/2020 19:00,46.2856,12.5208,47.9492148,47.1456,13.7508,49.11,-1.72,-2.46,3.001666204,45.5456,11.1508,46.89074557,47.1456,13.7508,49.11,-1.6,-2.6,3.052867504
23/05/2020 19:30,49.39528,14.54404,51.49196817,53.70528,15.66404,55.943,-8.62,-2.24,8.906289912,45.18528,13.30404,47.10315286,53.70528,15.66404,55.943,-8.52,-2.36,8.840814442
23/05/2020 20:00,48.9468,14.3224,50.99921933,53.8368,15.7024,56.08,-9.78,-2.76,10.16198799,44.1768,12.8024,45.99446819,53.8368,15.7024,56.08,-9.66,-2.9,10.08591097
23/05/2020 20:30,48.95536,14.82448,51.15068406,55.45536,16.17448,57.766,-13,-2.7,13.27742445,42.57536,13.33448,44.6146796,55.45536,16.17448,57.766,-12.88,-2.84,13.18938968
23/05/2020 21:00,42.70624,11.69432,44.27843781,44.82624,13.07432,46.694,-4.24,-2.76,5.059169892,40.66624,10.17432,41.91968348,44.82624,13.07432,46.694,-4.16,-2.9,5.071055117
23/05/2020 21:30,37.82976,8.26868,38.72288484,37.70976,10.99868,39.281,0.24,-5.46,5.46527218,38.10976,5.33868,38.4818829,37.70976,10.99868,39.281,0.4,-5.66,5.674116671
23/05/2020 22:00,36.71024,7.62132,37.49301587,34.29024,10.00132,35.719,4.84,-4.76,6.788460798,39.21024,5.06132,39.53555211,34.29024,10.00132,35.719,4.92,-4.94,6.972087205
23/05/2020 22:30,36.65232,8.65276,37.65983028,36.59232,10.67276,38.117,0.12,-4.04,4.041781785,36.83232,6.45276,37.39328694,36.59232,10.67276,38.117,0.24,-4.22,4.226819135
23/05/2020 23:00,36.93656,8.93108,38.00096913,37.54656,10.95108,39.111,-1.22,-4.04,4.220189569,36.40656,6.73108,37.02357423,37.54656,10.95108,39.111,-1.14,-4.22,4.371269838
23/05/2020 23:30,37.0104,9.4222,38.19093559,39.2304,11.4422,40.865,-4.44,-4.04,6.002932617,34.8904,7.2222,35.6300461,39.2304,11.4422,40.865,-4.34,-4.22,6.05342878
24/05/2020 00:00,38.85208,10.90644,40.35386665,43.94208,12.81644,45.773,-10.18,-3.82,10.87312283,33.90208,10.33644,35.44281338,43.94208,12.81644,45.773,-10.04,-2.48,10.34176
24/05/2020 00:30,38.99368,10.81524,40.46574473,46.30368,13.50524,48.233,-14.62,-5.38,15.57847233,31.82368,7.90524,32.79084366,46.30368,13.50524,48.233,-14.48,-5.6,15.52515378
24/05/2020 01:00,40.2456,12.1008,42.02544087,49.5456,14.4508,51.61,-18.6,-4.7,19.18462926,31.0656,9.5508,32.50060436,49.5456,14.4508,51.61,-18.48,-4.9,19.11858781
24/05/2020 01:30,41.4892,12.7956,43.41752061,51.8592,15.1256,54.02,-20.74,-4.66,21.25707412,31.2592,10.2256,32.88921525,51.8592,15.1256,54.02,-20.6,-4.9,21.17474911
24/05/2020 02:00,42.27192,13.31556,44.31951442,53.64192,15.64556,55.877,-22.74,-4.66,23.21256556,31.04192,10.74556,32.84916828,53.64192,15.64556,55.877,-22.6,-4.9,23.12509459
24/05/2020 02:30,43.16016,13.88088,45.33738238,55.58016,16.21088,57.896,-24.84,-4.66,25.27332982,30.88016,11.31088,32.88647576,55.58016,16.21088,57.896,-24.7,-4.9,25.1813423
24/05/2020 03:00,39.03744,11.67092,40.74471862,48.51744,14.15092,50.539,-18.96,-4.96,19.59804072,29.67744,8.99092,31.00946771,48.51744,14.15092,50.539,-18.84,-5.16,19.53384755
24/05/2020 03:30,41.46456,13.28008,43.53929559,53.31456,15.55008,55.536,-23.7,-4.54,24.13092622,29.73456,10.83008,31.64545293,53.31456,15.55008,55.536,-23.58,-4.72,24.04776081
24/05/2020 04:00,41.31832,13.33576,43.41711716,53.36832,15.56576,55.592,-24.1,-4.46,24.50921459,29.40832,10.90576,31.36534531,53.36832,15.56576,55.592,-23.96,-4.66,24.40895737
24/05/2020 04:30,38.568,12.009,40.39438952,48.408,14.119,50.425,-19.68,-4.22,20.12736446,28.848,9.719,30.44119027,48.408,14.119,50.425,-19.56,-4.4,20.04878051
24/05/2020 05:00,33.6152,8.3436,34.63520365,39.9552,11.6536,41.62,-12.68,-6.62,14.30408333,27.3952,5.8536,28.01359698,39.9552,11.6536,41.62,-12.56,-5.8,13.83450758
24/05/2020 05:30,31.50792,6.74856,32.22254001,36.09792,10.52856,37.602,-9.18,-7.56,11.89226639,27.03792,2.70856,27.17324815,36.09792,10.52856,37.602,-9.06,-7.82,11.96812433
24/05/2020 06:00,31.92696,7.11328,32.70977724,37.17696,10.84328,38.726,-10.5,-7.46,12.8802795,26.77696,3.14328,26.96081965,37.17696,10.84328,38.726,-10.4,-7.7,12.94024729
24/05/2020 06:30,32.51192,7.42056,33.34800823,37.44192,10.92056,39.002,-9.86,-7,12.09212967,27.68192,3.68056,27.92552984,37.44192,10.92056,39.002,-9.76,-7.24,12.15216853
24/05/2020 07:00,38.81752,10.33136,40.16885433,48.10752,14.03136,50.112,-18.58,-7.4,19.99940999,29.62752,7.23136,30.49725412,48.10752,14.03136,50.112,-18.48,-6.8,19.69137882
24/05/2020 07:30,39.7668,12.2424,41.60858974,48.5568,14.1624,50.58,-17.58,-3.84,17.99449916,31.0968,10.1624,32.71521579,48.5568,14.1624,50.58,-17.46,-4,17.91233095
24/05/2020 08:00,45.48296,15.14128,47.93702129,57.91296,16.89128,60.326,-24.86,-3.5,25.10517078,33.17296,13.23128,35.7143115,57.91296,16.89128,60.326,-24.74,-3.66,25.00926228
24/05/2020 08:30,55.58272,20.95496,59.40159182,75.34272,21.97496,78.482,-39.52,-2.04,39.57261679,35.94272,19.81496,41.04280401,75.34272,21.97496,78.482,-39.4,-2.16,39.4591637
24/05/2020 09:00,56.0032,21.1076,59.84888627,75.2832,21.9576,78.42,-38.56,-1.7,38.59745587,36.8432,20.1376,41.9874305,75.2832,21.9576,78.42,-38.44,-1.82,38.48306121
24/05/2020 09:30,60.95984,23.34412,65.27671891,82.77984,24.14412,86.229,-43.64,-1.6,43.66932104,39.27984,22.42412,45.22993465,82.77984,24.14412,86.229,-43.5,-1.72,43.53399132
24/05/2020 10:00,60.96304,22.36172,64.93488098,80.78304,23.56172,84.149,-39.64,-2.4,39.71258743,41.28304,26.90172,49.2746581,80.78304,23.56172,84.149,-39.5,3.34,39.64095862
24/05/2020 10:30,62.542,22.636,66.51233164,82.512,24.066,85.95,-39.94,-2.86,40.04226767,42.692,25.006,49.47632666,82.512,24.066,85.95,-39.82,0.94,39.83109338
24/05/2020 11:00,56.0456,20.0658,59.52936762,70.3056,20.5058,73.235,-28.52,-0.88,28.53357321,41.9056,21.2858,47.00175096,70.3056,20.5058,73.235,-28.4,0.78,28.41070925
24/05/2020 11:30,60.66376,22.16568,64.58644709,78.05376,22.76568,81.306,-34.78,-1.2,34.8006954,43.41376,21.48568,48.43953966,78.05376,22.76568,81.306,-34.64,-1.28,34.66364089
24/05/2020 12:00,58.41672,20.56196,61.92985851,72.96672,21.28196,76.007,-29.1,-1.44,29.13560708,43.98672,19.74196,48.21386233,72.96672,21.28196,76.007,-28.98,-1.54,29.02088903
24/05/2020 12:30,54.72864,18.48752,57.76688006,66.12864,19.28752,68.884,-22.8,-1.6,22.8560714,43.44864,17.56752,46.86578791,66.12864,19.28752,68.884,-22.68,-1.72,22.74512695
24/05/2020 13:00,55.12368,18.36024,58.10093381,67.30368,19.63024,70.108,-24.36,-2.54,24.49206402,43.08368,16.95024,46.29810059,67.30368,19.63024,70.108,-24.22,-2.68,24.36782305
24/05/2020 13:30,54.7892,19.0856,58.01824337,67.6992,19.7456,70.52,-25.82,-1.32,25.85371927,41.9992,18.3256,45.8231428,67.6992,19.7456,70.52,-25.7,-1.42,25.73919968
24/05/2020 14:00,57.15648,20.83064,60.83402641,72.51648,21.15064,75.538,-30.72,-0.64,30.72666594,41.91648,20.47064,46.64802673,72.51648,21.15064,75.538,-30.6,-0.68,30.60755462
24/05/2020 14:30,58.75896,21.96928,62.73168772,76.00896,22.16928,79.176,-34.5,-0.4,34.50231876,41.64896,21.02928,46.65690181,76.00896,22.16928,79.176,-34.36,-1.14,34.37890632
24/05/2020 15:00,52.14296,18.64628,55.37663799,64.99296,18.95628,67.701,-25.7,-0.62,25.70747751,39.43296,18.25628,43.45399974,64.99296,18.95628,67.701,-25.56,-0.7,25.56958349
24/05/2020 15:30,51.75264,17.80952,54.73129589,63.39264,18.48952,66.034,-23.28,-1.36,23.31969125,40.25264,17.04952,43.71454174,63.39264,18.48952,66.034,-23.14,-1.44,23.18476224
24/05/2020 16:00,50.73376,16.26068,53.27592437,59.69376,17.41068,62.181,-17.92,-2.3,18.06699754,41.87376,14.99068,44.47619884,59.69376,17.41068,62.181,-17.82,-2.42,17.98357028
24/05/2020 16:30,53.40352,17.18936,56.10178291,63.08352,18.39936,65.712,-19.36,-2.42,19.51066375,43.84352,15.83936,46.61694511,63.08352,18.39936,65.712,-19.24,-2.56,19.40956465
24/05/2020 17:00,48.51976,13.47868,50.35714373,53.54976,15.61868,55.781,-10.06,-4.28,10.93261176,43.58976,11.15868,44.99536994,53.54976,15.61868,55.781,-9.96,-4.46,10.91298309
24/05/2020 17:30,46.81256,11.37908,48.17571209,47.96256,13.98908,49.961,-2.3,-5.22,5.704244034,45.78256,8.58908,46.58127409,47.96256,13.98908,49.961,-2.18,-5.4,5.823435412
24/05/2020 18:00,40.67752,7.91136,41.43971827,36.58752,10.67136,38.112,8.18,-5.52,9.868272392,44.76752,7.29136,45.3574115,36.58752,10.67136,38.112,8.18,-3.38,8.850807873
24/05/2020 18:30,33.35064,3.51852,33.53572977,23.96064,6.98852,24.959,18.78,-6.94,20.02128867,42.84064,-0.17148,42.84098319,23.96064,6.98852,24.959,18.88,-7.16,20.19207765
24/05/2020 19:00,27.54872,1.57796,27.59387489,14.59872,4.25796,15.207,25.9,-5.36,26.44881094,40.61872,0.99796,40.63097757,14.59872,4.25796,15.207,26.02,-3.26,26.22342464
24/05/2020 19:30,22.84312,0.37716,22.84623341,7.77312,2.26716,8.097,30.14,-3.78,30.37610903,38.03312,-1.67284,38.06989113,7.77312,2.26716,8.097,30.26,-3.94,30.51542561
24/05/2020 20:00,20.06776,-0.16232,20.06841646,4.27776,1.24768,4.456,31.58,-2.82,31.7056588,35.93776,-3.19232,36.07926691,4.27776,1.24768,4.456,31.66,-4.44,31.96981702
24/05/2020 20:30,18.57024,-3.30868,18.86269273,2.13024,0.62132,2.219,32.88,-7.86,33.80641951,35.11024,-7.47868,35.89790533,2.13024,0.62132,2.219,32.98,-8.1,33.96012956
24/05/2020 21:00,18.89368,-2.94476,19.12178745,2.38368,0.69524,2.483,33.02,-7.28,33.8129975,35.50368,-6.80476,36.14991082,2.38368,0.69524,2.483,33.12,-7.5,33.95856887
24/05/2020 21:30,17.29456,-3.89992,17.72882347,0.27456,0.08008,0.286,34.04,-7.96,34.9583066,34.39456,-8.11992,35.3400461,0.27456,0.08008,0.286,34.12,-8.2,35.09151464
24/05/2020 22:00,17.41848,-4.26336,17.93264297,0.22848,0.06664,0.238,34.38,-8.66,35.45391375,34.70848,-8.81336,35.80996926,0.22848,0.06664,0.238,34.48,-8.88,35.60512323
24/05/2020 22:30,17.1036,-4.1452,17.59874473,0.3936,0.1148,0.41,33.42,-8.52,34.48893736,33.9136,-8.6652,35.00311352,0.3936,0.1148,0.41,33.52,-8.78,34.6508124
24/05/2020 23:00,16.22056,-4.15192,16.7435064,0.37056,0.10808,0.386,31.7,-8.52,32.82499657,32.17056,-8.67192,33.31887044,0.37056,0.10808,0.386,31.8,-8.78,32.98982267
24/05/2020 23:30,15.1352,-4.5664,15.80905715,0.3552,0.1036,0.37,29.56,-9.34,31.00047096,29.9952,-9.4764,31.45654431,0.3552,0.1036,0.37,29.64,-9.58,31.14973515
25/05/2020 00:00,14.39088,-4.54516,15.09158397,0.53088,0.15484,0.553,27.72,-9.4,29.2704356,28.33088,-9.48516,29.87652961,0.53088,0.15484,0.553,27.8,-9.64,29.42396302
25/05/2020 00:30,13.80696,-4.38672,14.48707896,0.69696,0.20328,0.726,26.22,-9.18,27.78058315,27.01696,-9.23672,28.55228754,0.69696,0.20328,0.726,26.32,-9.44,27.96168807
25/05/2020 01:00,13.25736,-3.85952,13.80773293,0.68736,0.20048,0.716,25.14,-8.12,26.41881905,25.92736,-8.13952,27.1749845,0.68736,0.20048,0.716,25.24,-8.34,26.58219705
25/05/2020 01:30,13.41144,-3.58208,13.88157124,1.26144,0.36792,1.314,24.3,-7.9,25.55190795,25.66144,-7.77208,26.8125853,1.26144,0.36792,1.314,24.4,-8.14,25.72196727
25/05/2020 02:00,14.71328,-2.75696,14.96934991,3.71328,1.08304,3.868,22,-7.68,23.30198275,25.83328,-6.81696,26.71758408,3.71328,1.08304,3.868,22.12,-7.9,23.48838862
25/05/2020 02:30,15.20632,-1.56524,15.28666557,5.29632,1.54476,5.517,19.82,-6.22,20.77307873,25.21632,-4.89524,25.68708175,5.29632,1.54476,5.517,19.92,-6.44,20.93513793
25/05/2020 03:00,14.57224,-2.21768,14.74002318,5.08224,1.48232,5.294,18.98,-7.4,20.37155861,24.20224,-6.13768,24.96837073,5.08224,1.48232,5.294,19.12,-7.62,20.5824877
25/05/2020 03:30,13.98296,-2.25372,14.16341852,4.27296,1.24628,4.451,19.42,-7,20.64307148,23.79296,-5.95372,24.52655148,4.27296,1.24628,4.451,19.52,-7.2,20.80553772
25/05/2020 04:00,13.27816,-2.29012,13.47420434,3.18816,0.92988,3.321,20.18,-6.44,21.18268161,23.46816,-5.71012,24.15284671,3.18816,0.92988,3.321,20.28,-6.64,21.33935332
25/05/2020 04:30,13.39248,-2.98136,13.72031443,3.49248,1.01864,3.638,19.8,-8,21.35509307,23.39248,-7.22136,24.48175159,3.49248,1.01864,3.638,19.9,-8.24,21.53851434
25/05/2020 05:00,13.21872,-2.57204,13.46662349,3.79872,1.10796,3.957,18.84,-7.36,20.22659635,22.73872,-6.49204,23.64732481,3.79872,1.10796,3.957,18.94,-7.6,20.40792983
25/05/2020 05:30,13.10104,-2.67928,13.37220215,3.43104,1.00072,3.574,19.34,-7.36,20.69311963,22.89104,-6.59928,23.8233123,3.43104,1.00072,3.574,19.46,-7.6,20.89142408
25/05/2020 06:00,12.62152,-3.19664,13.02003358,2.41152,0.70336,2.512,20.42,-7.8,21.85901187,22.95152,-7.31664,24.08953074,2.41152,0.70336,2.512,20.54,-8.02,22.05021542
25/05/2020 06:30,13.34344,-3.57108,13.81303744,2.29344,0.66892,2.389,22.1,-8.48,23.67108785,24.49344,-8.05108,25.78271693,2.29344,0.66892,2.389,22.2,-8.72,23.85117188
25/05/2020 07:00,14.68136,-3.10252,15.00559768,4.07136,1.18748,4.241,21.22,-8.58,22.88896677,25.39136,-7.63252,26.51370446,4.07136,1.18748,4.241,21.32,-8.82,23.07238176
25/05/2020 07:30,18.11328,-1.42696,18.16940085,8.99328,2.62304,9.368,18.24,-8.1,19.95764515,27.31328,-5.69696,27.90108632,8.99328,2.62304,9.368,18.32,-8.32,20.12075545
25/05/2020 08:00,22.25048,0.69764,22.26141419,15.42048,4.49764,16.063,13.66,-7.6,15.63187769,29.18048,-3.34236,29.3712748,15.42048,4.49764,16.063,13.76,-7.84,15.83676735
25/05/2020 08:30,26.81088,3.11984,26.99178927,22.01088,6.41984,22.928,9.6,-6.6,11.6498927,31.73088,-0.40016,31.73340312,22.01088,6.41984,22.928,9.72,-6.82,11.87395469
25/05/2020 09:00,30.75784,5.15312,31.18652541,28.22784,8.23312,29.404,5.06,-6.16,7.97177521,33.38784,1.87312,33.44034148,28.22784,8.23312,29.404,5.16,-6.36,8.189945055
25/05/2020 09:30,34.95736,7.51048,35.75506017,33.80736,9.86048,35.216,2.3,-4.7,5.232590181,36.22736,7.48048,36.99160977,33.80736,9.86048,35.216,2.42,-2.38,3.394230399
25/05/2020 10:00,37.55592,9.69256,38.78650341,39.02592,11.38256,40.652,-2.94,-3.38,4.479732135,36.12592,7.86256,36.97163704,39.02592,11.38256,40.652,-2.9,-3.52,4.560745553
25/05/2020 10:30,41.8044,10.6792,43.14687905,45.2544,13.1992,47.14,-6.9,-5.04,8.544682557,38.4544,7.9592,39.26945052,45.2544,13.1992,47.14,-6.8,-5.24,8.584730631
25/05/2020 11:00,44.20744,12.02092,45.81266494,49.47744,14.43092,51.539,-10.54,-4.82,11.58982312,39.05744,9.41092,40.17522912,49.47744,14.43092,51.539,-10.42,-5.02,11.56619211
25/05/2020 11:30,46.7032,13.1076,48.50771143,53.9232,15.7276,56.17,-14.44,-5.24,15.36135411,39.6032,10.2876,40.91757769,53.9232,15.7276,56.17,-14.32,-5.44,15.31848556
25/05/2020 12:00,48.5836,14.3348,50.65424642,57.7536,16.8448,60.16,-18.34,-5.02,19.01462595,39.5336,11.6248,41.20729916,57.7536,16.8448,60.16,-18.22,-5.22,18.95301559
25/05/2020 12:30,49.80208,14.85144,51.96934137,59.42208,17.33144,61.898,-19.24,-4.96,19.86905131,40.28208,12.19144,42.08654391,59.42208,17.33144,61.898,-19.14,-5.14,19.81815329
25/05/2020 13:00,49.73408,14.95744,51.93461009,59.85408,17.45744,62.348,-20.24,-5,20.84844359,39.75408,12.25744,41.60086191,59.85408,17.45744,62.348,-20.1,-5.2,20.76174366
25/05/2020 13:30,49.60488,15.46684,51.96024691,60.19488,17.55684,62.703,-21.18,-4.18,21.58853399,39.15488,13.19684,41.31901758,60.19488,17.55684,62.703,-21.04,-4.36,21.48700072
25/05/2020 14:00,49.57856,15.67708,51.99811967,61.01856,17.79708,63.561,-22.88,-4.24,23.26955092,38.25856,13.37708,40.5297876,61.01856,17.79708,63.561,-22.76,-4.42,23.1852108
25/05/2020 14:30,50.708,16.564,53.34479693,63.648,18.564,66.3,-25.88,-4,26.18729463,37.908,14.384,40.54523301,63.648,18.564,66.3,-25.74,-4.18,26.0771931
25/05/2020 15:00,52.3228,17.7854,55.26297,67.0128,19.5454,69.805,-29.38,-3.52,29.59011321,37.7528,15.8654,40.95100518,67.0128,19.5454,69.805,-29.26,-3.68,29.49050695
25/05/2020 15:30,49.19624,15.93932,51.7139435,61.26624,17.86932,63.819,-24.14,-3.86,24.4466603,37.24624,13.84932,39.73771582,61.26624,17.86932,63.819,-24.02,-4.02,24.35407153
25/05/2020 16:00,48.20824,15.05032,50.50293591,58.93824,17.19032,61.394,-21.46,-4.28,21.88264152,37.57824,12.73032,39.67600243,58.93824,17.19032,61.394,-21.36,-4.46,21.82065994
25/05/2020 16:30,43.3076,13.3568,45.32055079,48.5376,14.1568,50.56,-10.46,-1.6,10.58166339,38.1776,12.4368,40.15224945,48.5376,14.1568,50.56,-10.36,-1.72,10.50180937
25/05/2020 17:00,43.49808,12.52944,45.26665252,47.51808,13.85944,49.498,-8.04,-2.66,8.468600829,39.57808,11.03944,41.0888507,47.51808,13.85944,49.498,-7.94,-2.82,8.425912414
25/05/2020 17:30,39.8696,9.3828,40.95878343,38.8896,11.3428,40.51,1.96,-3.92,4.382693236,40.9696,7.2628,41.60836921,38.8896,11.3428,40.51,2.08,-4.08,4.57960697
25/05/2020 18:00,34.26264,4.33952,34.53635669,26.91264,7.84952,28.034,14.7,-7.02,16.29019337,41.71264,0.60952,41.71709302,26.91264,7.84952,28.034,14.8,-7.24,16.47597038
25/05/2020 18:30,33.37408,3.50244,33.55735839,24.93408,7.27244,25.973,16.88,-7.54,18.48745521,41.89408,-0.50756,41.89715451,24.93408,7.27244,25.973,16.96,-7.78,18.65931403
25/05/2020 19:00,28.45448,1.10964,28.47610811,17.00448,4.95964,17.713,22.9,-7.7,24.15988411,40.02448,-2.98036,40.13529052,17.00448,4.95964,17.713,23.02,-7.94,24.35085214
25/05/2020 19:30,26.20176,-0.01532,26.20176448,13.66176,3.98468,14.231,25.08,-8,26.32501472,38.86176,-4.25532,39.09404224,13.66176,3.98468,14.231,25.2,-8.24,26.51297041
25/05/2020 20:00,23.04944,-1.75808,23.11639093,8.26944,2.41192,8.614,29.56,-8.34,30.7139903,37.94944,-6.16808,38.44743434,8.26944,2.41192,8.614,29.68,-8.58,30.89528767
25/05/2020 20:30,21.33456,-2.11992,21.43962479,5.79456,1.69008,6.036,31.08,-7.62,32.00048125,36.97456,-6.16992,37.48581065,5.79456,1.69008,6.036,31.18,-7.86,32.155435
25/05/2020 21:00,22.20136,-0.40252,22.20500863,7.91136,2.30748,8.241,28.58,-5.42,29.08939326,36.59136,-3.29252,36.73919317,7.91136,2.30748,8.241,28.68,-5.6,29.22160844
25/05/2020 21:30,24.47624,0.78432,24.4888032,12.18624,3.55432,12.694,24.58,-5.54,25.19658707,36.86624,-2.18568,36.93097411,12.18624,3.55432,12.694,24.68,-5.74,25.33870557
25/05/2020 22:00,24.67072,-0.07604,24.67083718,12.15072,3.54396,12.657,25.04,-7.24,26.06567091,37.29072,-3.91604,37.49577533,12.15072,3.54396,12.657,25.14,-7.46,26.22348566
25/05/2020 22:30,24.3212,0.2466,24.32245014,12.3312,3.5966,12.845,23.98,-6.7,24.89840156,36.4312,-3.3234,36.58247287,12.3312,3.5966,12.845,24.1,-6.92,25.07381902
25/05/2020 23:00,23.64008,1.33044,23.67748832,12.79008,3.73044,13.323,21.7,-4.8,22.22453599,34.59008,-1.22956,34.61192644,12.79008,3.73044,13.323,21.8,-4.96,22.35713756
25/05/2020 23:30,20.26648,0.16564,20.26715688,8.79648,2.56564,9.163,22.94,-4.8,23.43680012,31.81648,-2.39436,31.90644699,8.79648,2.56564,9.163,23.02,-4.96,23.54829081
26/05/2020 00:00,18.78456,-1.71992,18.86313386,7.95456,2.32008,8.286,21.66,-8.08,23.11800164,29.73456,-5.75992,30.28730323,7.95456,2.32008,8.286,21.78,-8.08,23.23047137
26/05/2020 00:30,16.37232,-1.99724,16.49369061,4.43232,1.29276,4.617,23.88,-6.58,24.76995761,28.39232,-5.50724,28.92150631,4.43232,1.29276,4.617,23.96,-6.8,24.90625624
26/05/2020 01:00,15.54128,-2.11796,15.68493349,3.88128,1.13204,4.043,23.32,-6.5,24.20893224,27.30128,-5.58796,27.86727806,3.88128,1.13204,4.043,23.42,-6.72,24.36503232
26/05/2020 01:30,15.59488,-2.15316,15.74281996,4.03488,1.17684,4.203,23.12,-6.66,24.060133,27.27488,-5.70316,27.86476472,4.03488,1.17684,4.203,23.24,-6.88,24.23699651
26/05/2020 02:00,17.06856,-1.76292,17.15935976,6.77856,1.97708,7.061,20.58,-7.48,21.89718703,27.47856,-5.74292,28.07227083,6.77856,1.97708,7.061,20.7,-7.72,22.09272278
26/05/2020 02:30,16.69512,-1.70184,16.78163553,6.40512,1.86816,6.672,20.58,-7.14,21.78338817,27.10512,-5.49184,27.6558825,6.40512,1.86816,6.672,20.7,-7.36,21.96951524
26/05/2020 03:00,16.32576,-1.81332,16.42615503,6.36576,1.85668,6.631,19.92,-7.34,21.22927224,26.40576,-5.70332,27.01466306,6.36576,1.85668,6.631,20.04,-7.56,21.41857138
26/05/2020 03:30,15.566,-1.737,15.66261552,5.256,1.533,5.475,20.62,-6.54,21.63229068,25.976,-5.227,26.49668102,5.256,1.533,5.475,20.72,-6.76,21.79486178
26/05/2020 04:00,14.36816,-2.45012,14.57556551,3.18816,0.92988,3.321,22.36,-6.76,23.35952054,25.64816,-6.03012,26.34749435,3.18816,0.92988,3.321,22.46,-6.96,23.51368112
26/05/2020 04:30,13.35336,-3.32652,13.76146644,0.90336,0.26348,0.941,24.9,-7.18,25.91452103,25.92336,-7.13652,26.88773905,0.90336,0.26348,0.941,25.02,-7.4,26.09138555
26/05/2020 05:00,12.63912,-3.86484,13.21682044,0.18912,0.05516,0.197,24.9,-7.84,26.10508763,25.20912,-8.00484,26.44952163,0.18912,0.05516,0.197,25.02,-8.06,26.28619409
26/05/2020 05:30,13.07792,-3.71144,13.59436569,0.81792,0.23856,0.852,24.52,-7.9,25.76121892,25.45792,-7.90144,26.65592701,0.81792,0.23856,0.852,24.64,-8.14,25.94974374
26/05/2020 06:00,14.23704,-2.15128,14.39865666,2.56704,0.74872,2.674,23.34,-5.8,24.04985655,26.00704,-5.25128,26.53190666,2.56704,0.74872,2.674,23.44,-6,24.19573516
26/05/2020 06:30,16.89312,-2.06284,17.01860195,4.89312,1.42716,5.097,24,-6.98,24.99440737,29.01312,-5.77284,29.5818663,4.89312,1.42716,5.097,24.12,-7.2,25.17169839
26/05/2020 07:00,19.05064,-1.95648,19.15084067,6.56064,1.91352,6.834,24.98,-7.74,26.15163475,31.62064,-6.04648,32.19355206,6.56064,1.91352,6.834,25.06,-7.96,26.29382437
26/05/2020 07:30,22.0304,-0.6328,22.03948638,9.8304,2.8672,10.24,24.4,-7,25.38424708,34.3504,-4.3328,34.6225813,9.8304,2.8672,10.24,24.52,-7.2,25.55524212
26/05/2020 08:00,24.36072,0.57396,24.36748056,11.91072,3.47396,12.407,24.9,-5.8,25.56657975,36.95072,-0.84604,36.96040438,11.91072,3.47396,12.407,25.04,-4.32,25.40991932
26/05/2020 08:30,28.40904,2.63472,28.53095342,18.11904,5.28472,18.874,20.58,-5.3,21.25150348,38.81904,-0.19528,38.81953118,18.11904,5.28472,18.874,20.7,-5.48,21.41308945
26/05/2020 09:00,31.13024,4.07632,31.39599062,22.17024,6.46632,23.094,17.92,-4.78,18.54655763,40.19024,6.92632,40.78270835,22.17024,6.46632,23.094,18.02,0.46,18.0258703
26/05/2020 09:30,27.57896,2.50928,27.69287852,15.76896,4.59928,16.426,23.62,-4.18,23.98701315,39.48896,0.27928,39.48994757,15.76896,4.59928,16.426,23.72,-4.32,24.11018042
26/05/2020 10:00,29.19352,3.89436,29.45212471,18.80352,5.48436,19.587,20.78,-3.18,21.02191238,39.68352,2.18436,39.74359305,18.80352,5.48436,19.587,20.88,-3.3,21.13916744
26/05/2020 10:30,34.10408,6.57744,34.73256382,26.49408,7.72744,27.598,15.22,-2.3,15.39280351,41.81408,5.34744,42.1546249,26.49408,7.72744,27.598,15.32,-2.38,15.50376728
26/05/2020 11:00,36.16952,7.96736,37.03664405,30.77952,8.97736,32.062,10.78,-2.02,10.96762508,41.65952,6.89736,42.22664066,30.77952,8.97736,32.062,10.88,-2.08,11.07703932
26/05/2020 11:30,42.63552,12.60536,44.45989953,42.87552,12.50536,44.662,-0.48,0.2,0.52,42.55552,12.60536,44.38318807,42.87552,12.50536,44.662,-0.32,0.1,0.335261092
26/05/2020 12:00,44.6708,13.7694,46.74480451,46.1808,13.4694,48.105,-3.02,0.6,3.07902582,44.6008,14.0494,46.76127673,46.1808,13.4694,48.105,-1.58,0.58,1.683092392
26/05/2020 12:30,46.06184,14.18512,48.19658425,48.05184,14.01512,50.054,-3.98,0.34,3.994496214,45.47184,14.31512,47.67190885,48.05184,14.01512,50.054,-2.58,0.3,2.597383299
26/05/2020 13:00,46.50824,14.60032,48.74613556,49.81824,14.53032,51.894,-6.62,0.14,6.621480197,43.31824,14.63032,45.7221629,49.81824,14.53032,51.894,-6.5,0.1,6.500769185
26/05/2020 13:30,46.59696,14.92828,48.92985004,50.25696,14.65828,52.351,-7.32,0.54,7.339891007,43.05696,15.09828,45.62740255,50.25696,14.65828,52.351,-7.2,0.44,7.213431916
26/05/2020 14:00,45.88848,14.72164,48.19210808,49.54848,14.45164,51.613,-7.32,0.54,7.339891007,42.34848,14.95164,44.91041413,49.54848,14.45164,51.613,-7.2,0.5,7.21734023
26/05/2020 14:30,45.96704,15.09372,48.38170263,49.48704,14.43372,51.549,-7.04,1.32,7.162681062,42.58704,15.71372,45.39357853,49.48704,14.43372,51.549,-6.9,1.28,7.017720428
26/05/2020 15:00,44.96376,14.10568,47.12440898,48.05376,14.01568,50.056,-6.18,0.18,6.182620804,41.99376,14.15568,44.31545052,48.05376,14.01568,50.056,-6.06,0.14,6.061616946
26/05/2020 15:30,44.38432,13.50376,46.39309643,46.74432,13.63376,48.692,-4.72,-0.26,4.727155593,42.12432,13.31376,44.17821342,46.74432,13.63376,48.692,-4.62,-0.32,4.631068991
26/05/2020 16:00,42.74648,12.56564,44.55509916,42.87648,12.50564,44.663,-0.26,0.12,0.286356421,42.61648,12.54564,44.42473917,42.87648,12.50564,44.663,-0.26,0.04,0.263058929
26/05/2020 16:30,39.5056,10.1258,40.78264652,36.7056,10.7058,38.235,5.6,-1.16,5.718881009,42.4256,9.4858,43.47311741,36.7056,10.7058,38.235,5.72,-1.22,5.848657966
26/05/2020 17:00,38.4024,7.4732,39.12279443,32.1024,9.3632,33.44,12.6,-3.78,13.1547862,44.8224,5.4632,45.15411494,32.1024,9.3632,33.44,12.72,-3.9,13.30445038
26/05/2020 17:30,35.65808,5.80444,36.12741609,25.55808,7.45444,26.623,20.2,-3.3,20.46777956,45.85808,4.03444,46.03520617,25.55808,7.45444,26.623,20.3,-3.42,20.58607296
26/05/2020 18:00,32.68608,3.90844,32.91892661,19.60608,5.71844,20.423,26.16,-3.62,26.40927867,45.86608,1.97844,45.90873032,19.60608,5.71844,20.423,26.26,-3.74,26.52499199
