Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/05/2020 18:30,30.10296,2.51628,30.20794375,15.31296,4.46628,15.951,29.58,-3.9,29.83599169,44.97296,0.42628,44.97498022,15.31296,4.46628,15.951,29.66,-4.04,29.93388047
26/05/2020 19:00,26.70208,1.27644,26.73257143,9.38208,2.73644,9.773,34.64,-2.92,34.76285374,44.18208,4.91644,44.45478124,9.38208,2.73644,9.773,34.8,2.18,34.86821475
26/05/2020 19:30,23.25344,-0.33608,23.25586854,3.85344,1.12392,4.014,38.8,-2.92,38.90972115,42.75344,-1.85608,42.79371058,3.85344,1.12392,4.014,38.9,-2.98,39.01397698
26/05/2020 20:00,22.22176,-0.41032,22.22554791,2.74176,0.79968,2.856,38.96,-2.42,39.03508678,41.78176,-1.72032,41.81716119,2.74176,0.79968,2.856,39.04,-2.52,39.12124742
26/05/2020 20:30,22.314,0.072,22.31411616,4.224,1.232,4.4,36.18,-2.32,36.25430733,40.484,-4.128,40.69391404,4.224,1.232,4.4,36.26,-5.36,36.65402024
26/05/2020 21:00,23.31496,1.04728,23.33846943,7.22496,2.10728,7.526,32.18,-2.12,32.24975659,39.50496,0.04728,39.50498829,7.22496,2.10728,7.526,32.28,-2.06,32.34566432
26/05/2020 21:30,23.73488,-0.06816,23.73497787,7.99488,2.33184,8.328,31.48,-4.8,31.84384399,39.55488,-3.30816,39.69297739,7.99488,2.33184,8.328,31.56,-5.64,32.05999376
26/05/2020 22:00,23.38512,-2.19684,23.48808088,7.00512,2.04316,7.297,32.76,-8.48,33.83973995,39.84512,-6.65684,40.39736509,7.00512,2.04316,7.297,32.84,-8.7,33.97286564
26/05/2020 22:30,21.89472,-2.41404,22.02740005,5.57472,1.62596,5.807,32.64,-8.08,33.62522862,38.29472,-6.67404,38.87194862,5.57472,1.62596,5.807,32.72,-8.3,33.75630904
26/05/2020 23:00,19.86792,-2.63144,20.04142514,3.93792,1.14856,4.102,31.86,-7.56,32.74466674,35.89792,-6.61144,36.50166844,3.93792,1.14856,4.102,31.96,-7.76,32.88858769
26/05/2020 23:30,17.36896,-2.04072,17.48843359,2.08896,0.60928,2.176,30.56,-5.3,31.01618287,32.74896,-4.85072,33.10625116,2.08896,0.60928,2.176,30.66,-5.46,31.14236985
27/05/2020 00:00,16.23264,-1.71548,16.32303504,1.59264,0.46452,1.659,29.28,-4.36,29.6028377,30.97264,-4.01548,31.23185086,1.59264,0.46452,1.659,29.38,-4.48,29.71960296
27/05/2020 00:30,15.28192,-2.24444,15.44585996,0.84192,0.24556,0.877,28.88,-4.98,29.30622459,29.80192,-4.87444,30.19792379,0.84192,0.24556,0.877,28.96,-5.12,29.40911423
27/05/2020 01:00,14.596,-3.907,15.10985986,0.696,0.203,0.725,27.8,-8.22,28.98979821,28.596,-8.217,29.75315622,0.696,0.203,0.725,27.9,-8.42,29.1428619
27/05/2020 01:30,14.49744,-3.98908,15.03624041,0.51744,0.15092,0.539,27.96,-8.28,29.16024691,28.53744,-8.34908,29.733695,0.51744,0.15092,0.539,28.02,-8.5,29.28088796
27/05/2020 02:00,14.42744,-4.24408,15.03872468,0.39744,0.11592,0.414,28.06,-8.72,29.38370297,28.55744,-8.82408,29.88965987,0.39744,0.11592,0.414,28.16,-8.94,29.54503681
27/05/2020 02:30,14.10976,-4.24632,14.73487566,0.38976,0.11368,0.406,27.44,-8.72,28.79222117,27.92976,-8.82632,29.29121743,0.38976,0.11368,0.406,27.54,-8.94,28.95470946
27/05/2020 03:00,13.60448,-4.30536,14.26947794,0.32448,0.09464,0.338,26.56,-8.8,27.97987848,26.98448,-8.94536,28.42853542,0.32448,0.09464,0.338,26.66,-9.04,28.15097156
27/05/2020 03:30,13.55424,-4.12668,14.16851826,0.35424,0.10332,0.369,26.4,-8.46,27.72240249,26.83424,-8.55668,28.16546128,0.35424,0.10332,0.369,26.48,-8.66,27.86011486
27/05/2020 04:00,13.27912,-4.13984,13.90946811,0.30912,0.09016,0.322,25.94,-8.46,27.28470634,26.34912,-8.56984,27.70772965,0.30912,0.09016,0.322,26.04,-8.66,27.44225209
27/05/2020 04:30,13.38112,-4.15384,14.01102277,0.26112,0.07616,0.272,26.24,-8.46,27.57007798,26.60112,-8.58384,27.95177802,0.26112,0.07616,0.272,26.34,-8.66,27.72708423
27/05/2020 05:00,13.13104,-4.06928,13.74711792,0.31104,0.09072,0.324,25.64,-8.32,26.95611248,26.03104,-8.42928,27.36179462,0.31104,0.09072,0.324,25.72,-8.52,27.09444223
27/05/2020 05:30,13.77616,-3.74112,14.27510291,0.95616,0.27888,0.996,25.64,-8.04,26.8710104,26.67616,-7.98112,27.84449297,0.95616,0.27888,0.996,25.72,-8.26,27.01381128
27/05/2020 06:00,14.50608,-3.41656,14.9029943,1.96608,0.57344,2.048,25.08,-7.98,26.31894375,27.16608,-7.62656,28.21631301,1.96608,0.57344,2.048,25.2,-8.2,26.50056603
27/05/2020 06:30,15.83248,-3.04136,16.12195068,2.53248,0.73864,2.638,26.6,-7.56,27.65345548,29.23248,-7.02136,30.06388836,2.53248,0.73864,2.638,26.7,-7.76,27.80481253
27/05/2020 07:00,17.94136,-1.69752,18.02148642,4.43136,1.29248,4.616,27.02,-5.98,27.67382879,31.59136,-3.88752,31.82965344,4.43136,1.29248,4.616,27.16,-5.18,27.64955696
27/05/2020 07:30,21.23864,-0.38748,21.24217432,8.64864,2.52252,9.009,25.18,-5.82,25.8438542,33.92864,-3.45748,34.10435134,8.64864,2.52252,9.009,25.28,-5.98,25.97765963
27/05/2020 08:00,25.46088,1.76984,25.52231855,14.57088,4.24984,15.178,21.78,-4.96,22.3376364,36.47088,1.84984,36.51776275,14.57088,4.24984,15.178,21.9,-2.4,22.03111436
27/05/2020 08:30,30.14392,4.58656,30.49085839,20.59392,6.00656,21.452,19.1,-2.84,19.30998705,39.79392,3.06656,39.91190122,20.59392,6.00656,21.452,19.2,-2.94,19.42378954
27/05/2020 09:00,32.44448,5.88464,32.97382705,24.08448,7.02464,25.088,16.72,-2.28,16.87473852,40.88448,4.64464,41.14745904,24.08448,7.02464,25.088,16.8,-2.38,16.96774587
27/05/2020 09:30,36.09088,8.24484,37.02065647,31.01088,9.04484,32.303,10.16,-1.6,10.28521269,41.27088,7.36484,41.92286255,31.01088,9.04484,32.303,10.26,-1.68,10.39663407
27/05/2020 10:00,35.7128,7.9754,36.59250045,29.8128,8.6954,31.055,11.8,-1.44,11.88753969,41.7328,7.1754,42.34516455,29.8128,8.6954,31.055,11.92,-1.52,12.01652196
27/05/2020 10:30,35.57104,7.44572,36.34195417,29.47104,8.59572,30.699,12.2,-2.3,12.41491039,41.77104,6.19572,42.2280325,29.47104,8.59572,30.699,12.3,-2.4,12.53195914
27/05/2020 11:00,36.94952,8.56236,37.92863083,32.33952,9.43236,33.687,9.22,-1.74,9.38275013,41.65952,7.59236,42.34571451,32.33952,9.43236,33.687,9.32,-1.84,9.499894736
27/05/2020 11:30,33.07848,6.10664,33.63743289,24.94848,7.27664,25.988,16.26,-2.34,16.42751351,41.28848,4.81664,41.56848087,24.94848,7.27664,25.988,16.34,-2.46,16.52413992
27/05/2020 12:00,34.59584,7.14712,35.32638489,27.31584,7.96712,28.454,14.56,-1.64,14.65207153,41.97584,6.24712,42.43816268,27.31584,7.96712,28.454,14.66,-1.72,14.76055555
27/05/2020 12:30,32.96528,5.65904,33.44748749,22.86528,6.66904,23.818,20.2,-2.02,20.30074875,43.16528,4.56904,43.40642261,22.86528,6.66904,23.818,20.3,-2.1,20.40833163
27/05/2020 13:00,32.63328,5.59804,33.10995342,23.27328,6.78804,24.243,18.72,-2.38,18.87068626,42.07328,4.30804,42.29326304,23.27328,6.78804,24.243,18.8,-2.48,18.96286898
27/05/2020 13:30,35.75272,7.60496,36.55259777,29.50272,8.60496,30.732,12.5,-2,12.6589889,42.10272,6.50496,42.60227149,29.50272,8.60496,30.732,12.6,-2.1,12.77380131
27/05/2020 14:00,39.59128,10.10704,40.86100476,37.36128,10.89704,38.918,4.46,-1.58,4.731595925,41.92128,9.23704,42.92687532,37.36128,10.89704,38.918,4.56,-1.66,4.852751797
27/05/2020 14:30,36.61296,8.73628,37.6408213,32.35296,9.43628,33.701,8.52,-1.4,8.634257351,40.91296,7.97628,41.68322611,32.35296,9.43628,33.701,8.56,-1.46,8.683616758
27/05/2020 15:00,39.25568,11.26624,40.84037923,38.93568,11.35624,40.558,0.64,-0.18,0.664830806,39.69568,11.11624,41.22278256,38.93568,11.35624,40.558,0.76,-0.24,0.796994354
27/05/2020 15:30,36.23544,8.87492,37.30645141,32.96544,9.61492,34.339,6.54,-1.48,6.705370982,39.64544,8.11492,40.46742936,32.96544,9.61492,34.339,6.68,-1.5,6.846342089
27/05/2020 16:00,32.36696,6.00328,32.91898344,24.45696,7.13328,25.476,15.82,-2.26,15.98061325,40.35696,4.77328,40.63826303,24.45696,7.13328,25.476,15.9,-2.36,16.07419049
27/05/2020 16:30,36.33128,6.20704,36.85768918,28.96128,8.44704,30.168,14.74,-4.48,15.40577814,43.64128,8.66704,44.49358271,28.96128,8.44704,30.168,14.68,0.22,14.68164841
27/05/2020 17:00,35.85576,5.24168,36.23686982,26.64576,7.77168,27.756,18.42,-5.06,19.10235588,45.16576,2.55168,45.2377823,26.64576,7.77168,27.756,18.52,-5.22,19.24159037
27/05/2020 17:30,36.1,4.785,36.41574145,26.04,7.595,27.125,20.12,-5.62,20.89016036,46.24,1.795,46.27482712,26.04,7.595,27.125,20.2,-5.8,21.01618424
27/05/2020 18:00,38.84696,6.33328,39.3598366,30.93696,9.02328,32.226,15.82,-5.38,16.70978157,46.83696,3.48328,46.96630773,30.93696,9.02328,32.226,15.9,-5.54,16.83750575
27/05/2020 18:30,45.14144,10.75792,46.40562949,43.02144,12.54792,44.814,4.24,-3.58,5.549234181,47.34144,8.82792,48.1574928,43.02144,12.54792,44.814,4.32,-3.72,5.70094729
27/05/2020 19:00,41.58504,8.72772,42.49104198,37.29504,10.87772,38.849,8.58,-4.3,9.597207927,45.97504,6.43772,46.42357743,37.29504,10.87772,38.849,8.68,-4.44,9.749666661
27/05/2020 19:30,37.4632,6.3226,37.99298126,30.5232,8.9026,31.795,13.88,-5.16,14.80810589,44.5032,3.5826,44.64717049,30.5232,8.9026,31.795,13.98,-5.32,14.95803463
27/05/2020 20:00,32.55872,3.43296,32.73920375,22.15872,6.46296,23.082,20.8,-6.06,21.66480095,43.07872,0.22296,43.07929698,22.15872,6.46296,23.082,20.92,-6.24,21.83080392
27/05/2020 20:30,29.81216,2.48688,29.91570584,18.09216,5.27688,18.846,23.44,-5.58,24.09502023,41.63216,-0.46312,41.63473582,18.09216,5.27688,18.846,23.54,-5.74,24.22971729
27/05/2020 21:00,27.53144,0.87292,27.54527505,14.58144,4.25292,15.189,25.9,-6.76,26.76765959,40.58144,-2.68708,40.67030454,14.58144,4.25292,15.189,26,-6.94,26.910288
27/05/2020 21:30,27.41096,0.33028,27.41294973,14.40096,4.20028,15.001,26.02,-7.74,27.14678618,40.52096,-3.73972,40.69316534,14.40096,4.20028,15.001,26.12,-7.94,27.30014652
27/05/2020 22:00,27.76488,2.72184,27.89797438,15.43488,4.50184,16.078,24.66,-3.56,24.91564167,40.21488,-0.43816,40.21726691,15.43488,4.50184,16.078,24.78,-4.94,25.26760772
27/05/2020 22:30,24.99784,1.62312,25.0504795,11.42784,3.33312,11.904,27.14,-3.42,27.35463398,38.66784,-0.20688,38.66839342,11.42784,3.33312,11.904,27.24,-3.54,27.46905896
27/05/2020 23:00,22.66024,0.15132,22.66074523,9.09024,2.65132,9.469,27.14,-5,27.59673169,36.33024,-0.38868,36.33231909,9.09024,2.65132,9.469,27.24,-3.04,27.40910798
27/05/2020 23:30,20.48256,-0.69092,20.49420978,7.40256,2.15908,7.711,26.16,-5.7,26.77378569,33.66256,-3.70092,33.86539169,7.40256,2.15908,7.711,26.26,-5.86,26.90589526
28/05/2020 00:00,19.40776,-0.28732,19.40988668,6.79776,1.98268,7.081,25.22,-4.54,25.62537805,32.11776,-2.69732,32.23082442,6.79776,1.98268,7.081,25.32,-4.68,25.74887959
28/05/2020 00:30,17.75512,-0.60184,17.76531727,5.20512,1.51816,5.422,25.1,-4.24,25.45560056,30.42512,-2.86184,30.55941844,5.20512,1.51816,5.422,25.22,-4.38,25.5975155
28/05/2020 01:00,17.73928,-0.64896,17.75114655,5.96928,1.74104,6.218,23.54,-4.78,24.02040799,29.62928,-1.65896,29.67568671,5.96928,1.74104,6.218,23.66,-3.4,23.90304583
28/05/2020 01:30,17.57728,-2.65496,17.77665843,5.05728,1.47504,5.268,25.04,-8.26,26.36719932,30.19728,-7.00496,30.99911586,5.05728,1.47504,5.268,25.14,-8.48,26.53167918
28/05/2020 02:00,17.27376,5.66568,18.17918355,4.13376,1.20568,4.306,26.28,8.92,27.75256385,30.53376,10.20568,32.1941983,4.13376,1.20568,4.306,26.4,9,27.89193432
28/05/2020 02:30,16.70208,-2.65856,16.91234512,5.18208,1.51144,5.398,23.04,-8.34,24.5030039,28.30208,-7.02856,29.16176243,5.18208,1.51144,5.398,23.12,-8.54,24.64682535
28/05/2020 03:00,16.29656,-2.09892,16.43116956,5.38656,1.57108,5.611,21.82,-7.34,23.02146824,27.30656,-5.96892,27.95131884,5.38656,1.57108,5.611,21.92,-7.54,23.18055219
28/05/2020 03:30,16.1248,7.4614,17.76743271,5.5248,1.6114,5.755,21.2,11.7,24.214252,26.8248,31.7114,41.53531973,5.5248,1.6114,5.755,21.3,30.1,36.87411016
28/05/2020 04:00,15.14432,-2.62124,15.3694934,3.66432,1.06876,3.817,22.96,-7.38,24.11692352,26.72432,-6.51124,27.50609979,3.66432,1.06876,3.817,23.06,-7.58,24.27385425
28/05/2020 04:30,15.42168,-2.92576,15.69676035,3.27168,0.95424,3.408,24.3,-7.76,25.50897097,27.67168,-7.00576,28.5447464,3.27168,0.95424,3.408,24.4,-7.96,25.66557227
28/05/2020 05:00,16.07336,-2.26652,16.23237551,4.98336,1.45348,5.191,22.18,-7.44,23.39457202,27.26336,-6.18652,27.95646308,4.98336,1.45348,5.191,22.28,-7.64,23.55351354
28/05/2020 05:30,16.65232,-2.62724,16.85829622,4.67232,1.36276,4.867,23.96,-7.98,25.25395019,28.73232,-6.83724,29.53462482,4.67232,1.36276,4.867,24.06,-8.2,25.41896143
28/05/2020 06:00,16.65464,-2.87948,16.90172886,3.94464,1.15052,4.109,25.42,-8.06,26.66720833,29.48464,-7.12948,30.33436139,3.94464,1.15052,4.109,25.54,-8.28,26.84864987
28/05/2020 06:30,17.06136,-2.27252,17.21204091,3.59136,1.04748,3.741,26.94,-6.64,27.74622857,30.65136,-3.03252,30.80100725,3.59136,1.04748,3.741,27.06,-4.08,27.36585464
28/05/2020 07:00,18.53016,-0.66412,18.54205719,5.06016,1.47588,5.271,26.94,-4.28,27.27786649,32.12016,-2.92412,32.25298678,5.06016,1.47588,5.271,27.06,-4.4,27.41538984
28/05/2020 07:30,21.99968,-0.12176,22.00001695,9.07968,2.64824,9.458,25.84,-5.54,26.42720568,35.01968,-3.05176,35.15240001,9.07968,2.64824,9.458,25.94,-5.7,26.55887046
28/05/2020 08:00,24.01928,0.99604,24.0399232,12.08928,3.52604,12.593,23.86,-5.06,24.39063755,36.04928,-1.67396,36.08812451,12.08928,3.52604,12.593,23.96,-5.2,24.5177813
28/05/2020 08:30,26.7552,3.4136,26.97208542,16.1952,4.7236,16.87,21.12,-2.62,21.28188901,37.5152,3.7236,37.69954148,16.1952,4.7236,16.87,21.32,-1,21.34343927
28/05/2020 09:00,31.3336,6.8698,32.07785281,23.7936,6.9398,24.785,15.08,-0.14,15.08064985,38.9536,6.7198,39.52895983,23.7936,6.9398,24.785,15.16,-0.22,15.16159622
28/05/2020 09:30,34.22944,7.48692,35.03867198,29.02944,8.46692,30.239,10.4,-1.96,10.58308084,39.54944,8.74692,40.50514552,29.02944,8.46692,30.239,10.52,0.28,10.52372558
28/05/2020 10:00,39.20792,9.54856,40.35388443,36.57792,10.66856,38.102,5.26,-2.24,5.717097166,41.93792,8.32856,42.7569181,36.57792,10.66856,38.102,5.36,-2.34,5.848521181
28/05/2020 10:30,44.31128,11.65204,45.8176775,44.68128,13.03204,46.543,-0.74,-2.76,2.857481409,44.02128,10.15204,45.17673084,44.68128,13.03204,46.543,-0.66,-2.88,2.954657341
28/05/2020 11:00,46.96144,13.15792,48.76994675,49.26144,14.36792,51.314,-4.6,-2.42,5.197730274,44.76144,11.82792,46.29779911,49.26144,14.36792,51.314,-4.5,-2.54,5.167359093
28/05/2020 11:30,48.18168,14.00924,50.17701758,51.63168,15.05924,53.783,-6.9,-2.1,7.212489168,44.85168,12.83924,46.65318084,51.63168,15.05924,53.783,-6.78,-2.22,7.134199324
28/05/2020 12:00,49.07472,14.68596,51.22504821,53.33472,15.55596,55.557,-8.52,-1.74,8.695861084,44.91472,13.71596,46.9623214,53.33472,15.55596,55.557,-8.42,-1.84,8.618700598
28/05/2020 12:30,50.13272,14.91496,52.3043559,54.22272,15.81496,56.482,-8.18,-1.8,8.375702956,46.14272,13.91496,48.19519396,54.22272,15.81496,56.482,-8.08,-1.9,8.300385533
28/05/2020 13:00,49.68744,14.62592,51.79535915,53.67744,15.65592,55.914,-7.98,-2.06,8.241601786,45.79744,13.49592,47.74458469,53.67744,15.65592,55.914,-7.88,-2.16,8.170679286
28/05/2020 13:30,49.17768,15.35724,51.51979261,53.16768,15.50724,55.383,-7.98,-0.3,7.985637107,45.28768,15.16724,47.76001601,53.16768,15.50724,55.383,-7.88,-0.34,7.887331615
28/05/2020 14:00,48.90848,15.48164,51.30029818,53.14848,15.50164,55.363,-8.48,-0.04,8.480094339,44.78848,15.28164,47.323741,53.14848,15.50164,55.363,-8.36,-0.22,8.362894236
28/05/2020 14:30,47.28408,15.15744,49.6541258,51.45408,15.00744,53.598,-8.34,0.3,8.345393939,43.23408,15.16744,45.81743019,51.45408,15.00744,53.598,-8.22,0.16,8.22155703
28/05/2020 15:00,46.60504,14.56772,48.82876426,50.25504,14.65772,52.349,-7.3,-0.18,7.302218841,43.07504,14.43772,45.43024136,50.25504,14.65772,52.349,-7.18,-0.22,7.183369683
28/05/2020 15:30,44.70112,13.90116,46.81273735,47.18112,13.76116,49.147,-4.96,0.28,4.967896939,42.34112,13.96116,44.58345468,47.18112,13.76116,49.147,-4.84,0.2,4.844130469
28/05/2020 16:00,42.24464,13.16552,44.24862174,43.42464,12.66552,45.234,-2.36,1,2.563123095,41.12464,13.62552,43.32309789,43.42464,12.66552,45.234,-2.3,0.96,2.492308167
28/05/2020 16:30,41.77512,10.68816,43.12073069,40.00512,11.66816,41.672,3.54,-1.96,4.046381099,43.64512,9.76816,44.72486389,40.00512,11.66816,41.672,3.64,-1.9,4.106044325
28/05/2020 17:00,40.77576,8.58168,41.66902729,36.24576,10.57168,37.756,9.06,-3.98,9.895655612,45.40576,6.45168,45.86182744,36.24576,10.57168,37.756,9.16,-4.12,10.04390362
28/05/2020 17:30,38.48568,6.67124,39.0596084,30.41568,8.87124,31.683,16.14,-4.4,16.72900475,46.67568,4.31124,46.87436286,30.41568,8.87124,31.683,16.26,-4.56,16.88730884
28/05/2020 18:00,36.24552,5.00036,36.58881414,24.99552,7.29036,26.037,22.5,-4.58,22.96141111,47.59552,2.55036,47.66380031,24.99552,7.29036,26.037,22.6,-4.74,23.09172146
28/05/2020 18:30,33.03688,3.05284,33.17763211,19.58688,5.71284,20.403,26.9,-5.32,27.42102113,46.58688,0.23284,46.58746186,19.58688,5.71284,20.403,27,-5.48,27.55050635
28/05/2020 19:00,29.75488,1.22184,29.77995596,14.95488,4.36184,15.578,29.6,-6.28,30.25885655,44.65488,-2.09816,44.70414503,14.95488,4.36184,15.578,29.7,-6.46,30.3944337
28/05/2020 19:30,26.2704,1.0272,26.29047462,9.8304,2.8672,10.24,32.88,-3.68,33.08529583,42.8504,2.0072,42.89738491,9.8304,2.8672,10.24,33.02,-0.86,33.03119737
28/05/2020 20:00,24.80872,1.44796,24.85093914,7.87872,2.29796,8.207,33.86,-1.7,33.90264886,41.85872,0.53796,41.86217674,7.87872,2.29796,8.207,33.98,-1.76,34.02554922
28/05/2020 20:30,25.49544,0.66992,25.50423991,9.56544,2.78992,9.964,31.86,-4.24,32.14089607,41.54544,3.06992,41.6587085,9.56544,2.78992,9.964,31.98,0.28,31.98122574
28/05/2020 21:00,27.27232,1.02776,27.29167875,13.43232,3.91776,13.992,27.68,-5.78,28.27703662,41.21232,-2.02224,41.26190464,13.43232,3.91776,13.992,27.78,-5.94,28.40795663
28/05/2020 21:30,29.03864,2.08752,29.11357678,17.16864,5.00752,17.884,23.74,-5.84,24.44776472,41.04864,1.34752,41.07075183,17.16864,5.00752,17.884,23.88,-3.66,24.15884931
28/05/2020 22:00,29.41664,3.83652,29.66576469,18.05664,5.26652,18.809,22.72,-2.86,22.8993013,40.89664,2.30652,40.9616308,18.05664,5.26652,18.809,22.84,-2.96,23.03100519
28/05/2020 22:30,28.73504,4.34772,29.06209203,17.85504,5.20772,18.599,21.76,-1.72,21.82787209,39.73504,3.40772,39.88089717,17.85504,5.20772,18.599,21.88,-1.8,21.95391537
28/05/2020 23:00,25.66096,2.27528,25.76163363,14.52096,4.23528,15.126,22.28,-3.92,22.62221917,36.92096,3.79528,37.11551478,14.52096,4.23528,15.126,22.4,-0.44,22.40432101
28/05/2020 23:30,22.47808,1.42444,22.52316829,10.91808,3.18444,11.373,23.12,-3.52,23.38642341,34.15808,-0.47556,34.16139029,10.91808,3.18444,11.373,23.24,-3.66,23.52643619
29/05/2020 00:00,20.9304,1.2122,20.96547336,9.7104,2.8322,10.115,22.44,-3.24,22.67269724,32.2704,1.8722,32.32466317,9.7104,2.8322,10.115,22.56,-0.96,22.58041629
29/05/2020 00:30,19.61528,-1.41596,19.66632025,8.10528,2.36404,8.443,23.02,-7.56,24.22960998,31.22528,-5.39596,31.68808128,8.10528,2.36404,8.443,23.12,-7.76,24.3875378
29/05/2020 01:00,18.94792,-1.58644,19.01421742,7.65792,2.23356,7.977,22.58,-7.64,23.83749148,30.33792,-5.62644,30.85524618,7.65792,2.23356,7.977,22.68,-7.86,24.00337476
29/05/2020 01:30,17.7296,-2.2072,17.86646154,5.5296,1.6128,5.76,24.4,-7.64,25.56813642,30.0496,-6.2472,30.69211573,5.5296,1.6128,5.76,24.52,-7.86,25.74898056
29/05/2020 02:00,15.8828,-2.9796,16.15986856,2.5728,0.7504,2.68,26.62,-7.46,27.64554214,29.2928,-6.9296,30.10128715,2.5728,0.7504,2.68,26.72,-7.68,27.80181289
29/05/2020 02:30,15.17384,-2.86888,15.44266469,2.16384,0.63112,2.254,26.02,-7,26.94513685,28.30384,-6.56888,29.05611026,2.16384,0.63112,2.254,26.14,-7.2,27.11345791
29/05/2020 03:00,15.4236,-2.8952,15.69297996,2.5536,0.7448,2.66,25.74,-7.28,26.74969159,28.3736,-6.7552,29.1666574,2.5536,0.7448,2.66,25.82,-7.5,26.88721629
29/05/2020 03:30,15.97264,-2.51048,16.16872717,3.63264,1.05952,3.784,24.68,-7.14,25.69206103,28.43264,-6.28048,29.11802614,3.63264,1.05952,3.784,24.8,-7.34,25.86340272
29/05/2020 04:00,16.02584,-2.00288,16.15051318,4.51584,1.31712,4.704,23.02,-6.64,23.9585058,27.65584,-5.52288,28.20190933,4.51584,1.31712,4.704,23.14,-6.84,24.12975756
29/05/2020 04:30,16.03416,-2.63712,16.24957503,3.64416,1.06288,3.796,24.78,-7.4,25.86133021,28.54416,-6.55712,29.28762354,3.64416,1.06288,3.796,24.9,-7.62,26.03986175
29/05/2020 05:00,14.52072,-3.12604,14.85339811,1.83072,0.53396,1.907,25.38,-7.32,26.41451873,27.33072,-7.00604,28.21440859,1.83072,0.53396,1.907,25.5,-7.54,26.59138206
29/05/2020 05:30,16.39888,-2.47616,16.58477113,4.05888,1.18384,4.228,24.68,-7.32,25.74266497,28.83888,-6.39616,29.53966592,4.05888,1.18384,4.228,24.78,-7.58,25.91340966
29/05/2020 06:00,17.2512,-2.1234,17.38139031,5.8512,1.7066,6.095,22.8,-7.66,24.05235124,28.7912,-6.1734,29.44561198,5.8512,1.7066,6.095,22.94,-7.88,24.25567975
29/05/2020 06:30,19.1384,-1.9888,19.24145733,6.7584,1.9712,7.04,24.76,-7.92,25.99584582,31.6384,-6.1688,32.23418136,6.7584,1.9712,7.04,24.88,-8.14,26.17773863
29/05/2020 07:00,19.95048,-1.15236,19.98373303,6.78048,1.97764,7.063,26.34,-6.26,27.07366248,33.24048,-2.98236,33.37400159,6.78048,1.97764,7.063,26.46,-4.96,26.92086923
29/05/2020 07:30,23.42048,0.51764,23.42619975,11.34048,3.30764,11.813,24.16,-5.58,24.79600774,35.62048,-2.43236,35.7034308,11.34048,3.30764,11.813,24.28,-5.74,24.94926853
29/05/2020 08:00,26.58288,2.21084,26.67465694,16.32288,4.76084,17.003,20.52,-5.1,21.14427582,36.94288,-0.49916,36.94625209,16.32288,4.76084,17.003,20.62,-5.26,21.28031955
29/05/2020 08:30,31.2848,4.8014,31.65110034,23.5248,6.8614,24.505,15.52,-4.12,16.05754651,39.1448,6.0014,39.60217379,23.5248,6.8614,24.505,15.62,-0.86,15.64365686
29/05/2020 09:00,34.84608,7.62844,35.67131044,29.20608,8.51844,30.423,11.28,-1.78,11.41957968,40.58608,6.63844,41.12540304,29.20608,8.51844,30.423,11.38,-1.88,11.53424467
29/05/2020 09:30,38.42592,10.04756,39.71781451,35.30592,10.29756,36.777,6.24,-0.5,6.26,41.64592,9.67756,42.75555894,35.30592,10.29756,36.777,6.34,-0.62,6.370243323
29/05/2020 10:00,41.78256,10.27908,43.02838372,41.24256,12.02908,42.961,1.08,-3.5,3.662840428,42.50256,10.36908,43.74911915,41.24256,12.02908,42.961,1.26,-1.66,2.084034549
29/05/2020 10:30,46.75408,12.74244,48.45940336,49.41408,14.41244,51.473,-5.32,-3.34,6.281560316,44.19408,10.95244,45.53100756,49.41408,14.41244,51.473,-5.22,-3.46,6.262587325
29/05/2020 11:00,49.54904,15.18972,51.82504181,55.19904,16.09972,57.499,-11.3,-1.82,11.44562799,44.01904,14.35972,46.30202416,55.19904,16.09972,57.499,-11.18,-1.74,11.31459235
29/05/2020 11:30,50.50384,16.27112,53.0602224,57.12384,16.66112,59.504,-13.24,-0.78,13.26295593,43.98384,15.84112,46.74953758,57.12384,16.66112,59.504,-13.14,-0.82,13.16556114
29/05/2020 12:00,51.56048,16.84264,54.24165945,58.98048,17.20264,61.438,-14.84,-0.72,14.85745604,44.24048,16.44264,47.19725078,58.98048,17.20264,61.438,-14.74,-0.76,14.75957994
29/05/2020 12:30,52.24232,16.85776,54.89484558,59.51232,17.35776,61.992,-14.54,-1,14.57434733,45.07232,16.27776,47.92159744,59.51232,17.35776,61.992,-14.44,-1.08,14.48033149
29/05/2020 13:00,50.95744,16.58092,53.58719623,58.35744,17.02092,60.789,-14.8,-0.88,14.82613908,43.67744,16.08092,46.5436865,58.35744,17.02092,60.789,-14.68,-0.94,14.71006458
29/05/2020 13:30,50.36368,17.04524,53.16992072,58.06368,16.93524,60.483,-15.4,0.22,15.40157135,42.76368,17.03524,46.03185559,58.06368,16.93524,60.483,-15.3,0.1,15.30032679
29/05/2020 14:00,49.96968,16.38324,52.58687547,57.91968,16.89324,60.333,-15.9,-1.02,15.93268339,42.13968,16.67324,45.31831377,57.91968,16.89324,60.333,-15.78,-0.22,15.78153351
29/05/2020 14:30,49.75424,15.67832,52.16602454,57.59424,16.79832,59.994,-15.68,-2.24,15.8391919,42.03424,14.45832,44.45132562,57.59424,16.79832,59.994,-15.56,-2.34,15.73496743
29/05/2020 15:00,48.58176,15.18468,50.89952761,55.90176,16.30468,58.231,-14.64,-2.24,14.81037474,41.40176,13.96468,43.6934551,55.90176,16.30468,58.231,-14.5,-2.34,14.68760021
29/05/2020 15:30,47.7608,14.7294,49.9804886,54.8208,15.9894,57.105,-14.12,-2.52,14.34310984,40.8208,13.3294,42.94194473,54.8208,15.9894,57.105,-14,-2.66,14.25045964
29/05/2020 16:00,45.74832,13.42576,47.67766578,51.20832,14.93576,53.342,-10.92,-3.02,11.32990733,40.38832,11.77576,42.07000019,51.20832,14.93576,53.342,-10.82,-3.16,11.27200071
29/05/2020 16:30,42.91,12.68,44.74427896,46.08,13.44,48,-6.34,-1.52,6.519662568,39.74,11.82,41.46058369,46.08,13.44,48,-6.34,-1.62,6.54369926
29/05/2020 17:00,41.07672,10.51196,42.40045081,40.08672,11.69196,41.757,1.98,-2.36,3.08058436,42.18672,9.23196,43.18504868,40.08672,11.69196,41.757,2.1,-2.46,3.234439673
29/05/2020 17:30,39.18,8.13,40.01461358,34.32,10.01,35.75,9.72,-3.76,10.42190002,44.12,6.11,44.54106532,34.32,10.01,35.75,9.8,-3.9,10.54751155
29/05/2020 18:00,36.98632,6.44476,37.54361195,29.53632,8.61476,30.767,14.9,-4.34,15.51920101,44.53632,4.11476,44.7259997,29.53632,8.61476,30.767,15,-4.5,15.66045976
29/05/2020 18:30,33.42248,4.15364,33.67959166,22.81248,6.65364,23.763,21.22,-5,21.80111006,44.13248,1.47364,44.15707651,22.81248,6.65364,23.763,21.32,-5.18,21.94025524
29/05/2020 19:00,29.9812,2.3416,30.07250312,16.7712,4.8916,17.47,26.42,-5.1,26.90773866,43.3112,-0.3684,43.31276676,16.7712,4.8916,17.47,26.54,-5.26,27.05622294
29/05/2020 19:30,28.3716,1.5988,28.41661218,14.6016,4.2588,15.21,27.54,-5.32,28.04913546,42.2416,-1.2212,42.25924869,14.6016,4.2588,15.21,27.64,-5.48,28.17800561
29/05/2020 20:00,27.51552,1.20036,27.54169031,14.19552,4.14036,14.787,26.64,-5.88,27.28120232,40.95552,-1.91964,41.00048337,14.19552,4.14036,14.787,26.76,-6.06,27.43758736
29/05/2020 20:30,26.55024,0.88632,26.56502978,13.53024,3.94632,14.094,26.04,-6.12,26.74950467,39.69024,-2.37368,39.76115577,13.53024,3.94632,14.094,26.16,-6.32,26.91259928
29/05/2020 21:00,27.62872,1.26296,27.65757106,16.39872,4.78296,17.082,22.46,-7.04,23.537485,38.97872,-2.45704,39.0560835,16.39872,4.78296,17.082,22.58,-7.24,23.71231747
29/05/2020 21:30,26.87032,1.82176,26.93200524,15.64032,4.56176,16.292,22.46,-5.48,23.11886675,38.22032,-2.13824,38.28008531,15.64032,4.56176,16.292,22.58,-6.7,23.553055
29/05/2020 22:00,24.78104,1.28572,24.81437123,11.47104,3.34572,11.949,26.62,-4.12,26.93694118,38.19104,-0.93428,38.20246609,11.47104,3.34572,11.949,26.72,-4.28,27.06061344
29/05/2020 22:30,23.33704,0.89372,23.35414677,10.12704,2.95372,10.549,26.42,-4.12,26.73931188,36.66704,-1.32628,36.69101853,10.12704,2.95372,10.549,26.54,-4.28,26.88289419
29/05/2020 23:00,21.66112,0.41616,21.66511733,8.66112,2.52616,9.022,26,-4.22,26.34024298,34.76112,-1.83384,34.80945896,8.66112,2.52616,9.022,26.1,-4.36,26.46166284
29/05/2020 23:30,20.48784,-0.56688,20.49568103,8.78784,2.56312,9.154,23.4,-6.26,24.22287349,32.30784,-2.95688,32.4428677,8.78784,2.56312,9.154,23.52,-5.52,24.15907283
30/05/2020 00:00,19.81016,-0.31912,19.81273017,9.26016,2.70088,9.646,21.1,-6.04,21.94747366,30.46016,-3.53912,30.66507325,9.26016,2.70088,9.646,21.2,-6.24,22.09926696
30/05/2020 00:30,19.44864,0.15752,19.44927789,9.96864,2.90752,10.384,18.96,-5.5,19.74162101,29.04864,-1.89248,29.110221,9.96864,2.90752,10.384,19.08,-4.8,19.67451143
30/05/2020 01:00,20.43912,-1.05484,20.46632145,12.66912,3.69516,13.197,15.54,-9.5,18.21377501,28.32912,-6.04484,28.96686263,12.66912,3.69516,13.197,15.66,-9.74,18.44188711
30/05/2020 01:30,18.8864,-1.8898,18.98071255,9.8064,2.8602,10.215,18.16,-9.5,20.49477006,28.0664,-6.8798,28.89730882,9.8064,2.8602,10.215,18.26,-9.74,20.69529415
30/05/2020 02:00,18.13632,-2.26524,18.27723763,8.65632,2.52476,9.017,18.96,-9.58,21.24283409,27.73632,-7.29524,28.67967876,8.65632,2.52476,9.017,19.08,-9.82,21.45876977
30/05/2020 02:30,16.07936,-3.25352,16.405219,5.43936,1.58648,5.666,21.28,-9.68,23.37821208,26.83936,-8.35352,28.10929636,5.43936,1.58648,5.666,21.4,-9.94,23.59583862
30/05/2020 03:00,15.21752,-3.47864,15.61005609,4.66752,1.36136,4.862,21.1,-9.68,23.21448686,25.90752,-8.57864,27.29088963,4.66752,1.36136,4.862,21.24,-9.94,23.45082515
30/05/2020 03:30,14.80752,-3.64364,15.24922165,4.30752,1.25636,4.487,21,-9.8,23.1741235,25.40752,-8.80364,26.88951747,4.30752,1.25636,4.487,21.1,-10.06,23.37549144
30/05/2020 04:00,15.35224,-2.88268,15.62053511,6.40224,1.86732,6.669,17.9,-9.5,20.26474772,24.40224,-7.85268,25.63462308,6.40224,1.86732,6.669,18,-9.72,20.45674461
30/05/2020 04:30,16.34328,-1.98696,16.46362084,8.51328,2.48304,8.868,15.66,-8.94,18.03217125,24.29328,-6.71696,25.20478139,8.51328,2.48304,8.868,15.78,-9.2,18.266045
30/05/2020 05:00,15.4224,-2.1618,15.57317569,7.2624,2.1182,7.565,16.32,-8.56,18.42867331,23.7024,-6.6818,24.62620996,7.2624,2.1182,7.565,16.44,-8.8,18.6470802
30/05/2020 05:30,17.83824,-1.03468,17.86822232,11.53824,3.36532,12.019,12.6,-8.8,15.36879956,24.23824,-5.67468,24.89365926,11.53824,3.36532,12.019,12.7,-9.04,15.58882933
30/05/2020 06:00,19.65792,-0.22644,19.65922414,14.61792,4.26356,15.227,10.08,-8.98,13.49988148,24.83792,-4.95644,25.32762459,14.61792,4.26356,15.227,10.22,-9.22,13.76433071
30/05/2020 06:30,20.2008,-0.2606,20.20248086,14.2608,4.1594,14.855,11.88,-8.84,14.80810589,26.2608,-4.9206,26.71782029,14.2608,4.1594,14.855,12,-9.08,15.0481361
30/05/2020 07:00,20.03608,-0.66156,20.04699886,12.88608,3.75844,13.423,14.3,-8.84,16.81176969,27.30608,-5.32156,27.81979521,12.88608,3.75844,13.423,14.42,-9.08,17.04062205
30/05/2020 07:30,23.01808,0.51944,23.02394025,16.79808,4.89944,17.498,12.44,-8.76,15.21483487,29.35808,-4.10056,29.64306755,16.79808,4.89944,17.498,12.56,-9,15.45165363
30/05/2020 08:00,26.6284,1.7962,26.68891195,21.9984,6.4162,22.915,9.26,-9.24,13.0814831,31.3584,-3.0638,31.50771526,21.9984,6.4162,22.915,9.36,-9.48,13.32216199
30/05/2020 08:30,30.3208,3.5694,30.53017407,26.9808,7.8694,28.105,6.68,-8.6,10.88955463,33.7808,-0.9506,33.79417241,26.9808,7.8694,28.105,6.8,-8.82,11.13698343
30/05/2020 09:00,34.84328,5.74804,35.31421987,33.35328,9.72804,34.743,2.98,-7.96,8.499529399,36.39328,1.54804,36.42618916,33.35328,9.72804,34.743,3.04,-8.18,8.726625923
30/05/2020 09:30,38.28632,5.23476,38.64252853,39.37632,11.48476,41.017,-2.18,-12.5,12.68867211,37.19632,4.84476,37.51050414,39.37632,11.48476,41.017,-2.18,-6.64,6.988705173
30/05/2020 10:00,42.61976,9.77368,43.72606503,45.02976,13.13368,46.906,-4.82,-6.72,8.269873034,40.40976,9.41368,41.49175911,45.02976,13.13368,46.906,-4.62,-3.72,5.931509083
30/05/2020 10:30,45.29296,12.19128,46.90500542,49.99296,14.58128,52.076,-9.4,-4.78,10.54553934,40.69296,9.64128,41.81950829,49.99296,14.58128,52.076,-9.3,-4.94,10.53060302
30/05/2020 11:00,46.27288,12.93584,48.04701219,52.92288,15.43584,55.128,-13.3,-5,14.20880009,39.74288,10.25584,41.04483847,52.92288,15.43584,55.128,-13.18,-5.18,14.16138411
30/05/2020 11:30,47.86312,13.96216,49.85800004,55.89312,16.30216,58.222,-16.06,-4.68,16.72800048,39.93312,11.44216,41.54006618,55.89312,16.30216,58.222,-15.96,-4.86,16.68356077
30/05/2020 12:00,48.8176,14.4468,50.91039285,57.1776,16.6768,59.56,-16.72,-4.46,17.30462366,40.5976,12.0368,42.34441734,57.1776,16.6768,59.56,-16.58,-4.64,17.21702646
30/05/2020 12:30,49.37752,14.70636,51.52102974,58.06752,16.93636,60.487,-17.38,-4.46,17.94313239,40.80752,12.29636,42.61987984,58.06752,16.93636,60.487,-17.26,-4.64,17.87280616
30/05/2020 13:00,49.0312,14.7016,51.18784637,58.0512,16.9316,60.47,-18.04,-4.46,18.5831429,40.1112,12.2916,41.95225615,58.0512,16.9316,60.47,-17.94,-4.64,18.53033189
30/05/2020 13:30,49.06992,15.07456,51.33321934,59.08992,17.23456,61.552,-20.04,-4.32,20.50034146,39.16992,12.75456,41.19419175,59.08992,17.23456,61.552,-19.92,-4.48,20.41756107
30/05/2020 14:00,47.05856,14.60708,49.2734701,56.69856,16.53708,59.061,-19.28,-3.86,19.6626041,37.49856,12.53708,39.53884643,56.69856,16.53708,59.061,-19.2,-4,19.61224108
30/05/2020 14:30,48.20416,15.17288,50.53570351,59.08416,17.23288,61.546,-21.76,-4.12,22.14660245,37.42416,12.95288,39.60233392,59.08416,17.23288,61.546,-21.66,-4.28,22.07881337
30/05/2020 15:00,46.85504,14.45772,49.03489004,56.97504,16.61772,59.349,-20.24,-4.32,20.69589331,36.85504,12.13772,38.80229658,56.97504,16.61772,59.349,-20.12,-4.48,20.61273393
30/05/2020 15:30,47.53232,15.11276,49.87701835,58.19232,16.97276,60.617,-21.32,-3.72,21.64210711,36.97232,13.09276,39.22209595,58.19232,16.97276,60.617,-21.22,-3.88,21.57180567
30/05/2020 16:00,44.94072,13.61896,46.95896491,53.07072,15.47896,55.282,-16.26,-3.72,16.68010791,36.93072,11.59896,38.70935227,53.07072,15.47896,55.282,-16.14,-3.88,16.59981928
30/05/2020 16:30,43.33432,13.40876,45.36141681,49.50432,14.43876,51.567,-12.34,-2.06,12.51076337,37.26432,12.25876,39.22890187,49.50432,14.43876,51.567,-12.24,-2.18,12.43261839
30/05/2020 17:00,43.62856,12.35708,45.3447756,48.05856,14.01708,50.061,-8.86,-3.32,9.461606629,39.31856,10.55708,40.71119132,48.05856,14.01708,50.061,-8.74,-3.46,9.399957447
30/05/2020 17:30,43.72664,11.80152,45.29122343,46.73664,13.63152,48.684,-6.02,-3.66,7.045282109,40.73664,9.83152,41.9062361,46.73664,13.63152,48.684,-6,-3.8,7.102112362
30/05/2020 18:00,39.4664,8.7302,40.42045424,39.3264,11.4702,40.965,0.28,-5.48,5.487148622,39.6264,5.8102,40.05009365,39.3264,11.4702,40.965,0.3,-5.66,5.667944954
30/05/2020 18:30,38.39536,7.41448,39.10470794,35.77536,10.43448,37.266,5.24,-6.04,7.996199097,41.11536,4.21448,41.33079566,35.77536,10.43448,37.266,5.34,-6.22,8.197804584
30/05/2020 19:00,35.2108,6.1144,35.73774369,30.4608,8.8844,31.73,9.5,-5.54,10.99734513,40.0608,3.1644,40.18558353,30.4608,8.8844,31.73,9.6,-5.72,11.17490045
30/05/2020 19:30,31.40496,4.18728,31.68287907,24.02496,7.00728,25.026,14.76,-5.64,15.80086074,38.90496,1.18728,38.92307216,24.02496,7.00728,25.026,14.88,-5.82,15.97769696
30/05/2020 20:00,28.23168,2.24924,28.32113762,18.99168,5.53924,19.783,18.48,-6.58,19.61649306,37.59168,-1.26076,37.61281591,18.99168,5.53924,19.783,18.6,-6.8,19.80403999
30/05/2020 20:30,25.70952,0.86236,25.72397876,14.81952,4.32236,15.437,21.78,-6.92,22.85289478,36.71952,-2.79764,36.82594111,14.81952,4.32236,15.437,21.9,-7.12,23.02833906
30/05/2020 21:00,24.44928,0.48104,24.45401178,13.40928,3.91104,13.968,22.08,-6.86,23.12111589,35.58928,-3.14896,35.7283193,13.40928,3.91104,13.968,22.18,-7.06,23.27651177
30/05/2020 21:30,26.53968,2.27324,26.63685857,17.59968,5.13324,18.333,17.88,-5.72,18.77266097,35.57968,-0.76676,35.58794107,17.59968,5.13324,18.333,17.98,-5.9,18.92327667
30/05/2020 22:00,32.47992,5.91456,33.01404585,27.88992,8.13456,29.052,9.18,-4.44,10.1973526,37.18992,3.53456,37.35750613,27.88992,8.13456,29.052,9.3,-4.6,10.3754518
30/05/2020 22:30,27.77488,3.45184,27.98855406,19.99488,5.83184,20.828,15.56,-4.76,16.27179154,35.65488,0.91184,35.66653782,19.99488,5.83184,20.828,15.66,-4.92,16.41468854
30/05/2020 23:00,25.86504,3.16272,26.05768777,17.97504,5.24272,18.724,15.78,-4.16,16.31912988,33.85504,0.92272,33.86761204,17.97504,5.24272,18.724,15.88,-4.32,16.45712004
30/05/2020 23:30,25.94848,2.46664,26.06545467,19.90848,5.80664,20.738,12.08,-6.68,13.80394147,32.10848,0.12664,32.10872974,19.90848,5.80664,20.738,12.2,-5.68,13.45742917
31/05/2020 00:00,23.65368,0.47524,23.65845368,17.50368,5.10524,18.233,12.3,-9.26,15.39602546,29.90368,-4.39476,30.22489029,17.50368,5.10524,18.233,12.4,-9.5,15.62081944
31/05/2020 00:30,21.38672,0.50696,21.39272776,14.52672,4.23696,15.132,13.72,-7.46,15.61697794,28.32672,-3.44304,28.53519915,14.52672,4.23696,15.132,13.8,-7.68,15.79311242
31/05/2020 01:00,21.19048,0.99264,21.21371671,15.06048,4.39264,15.688,12.26,-6.8,14.0195435,27.40048,-2.62736,27.5261571,15.06048,4.39264,15.688,12.34,-7.02,14.19704195
31/05/2020 01:30,19.11488,0.14184,19.11540625,11.35488,3.31184,11.828,15.52,-6.34,16.76502311,26.97488,-3.22816,27.16735482,11.35488,3.31184,11.828,15.62,-6.54,16.93387138
31/05/2020 02:00,19.16872,0.04796,19.16878,11.71872,3.41796,12.207,14.9,-6.74,16.3535195,26.73872,-3.52204,26.96968507,11.71872,3.41796,12.207,15.02,-6.94,16.54581518
31/05/2020 02:30,20.0252,1.0586,20.05316107,13.9152,4.0586,14.495,12.22,-6,13.61353738,26.2352,-2.1214,26.32082934,13.9152,4.0586,14.495,12.32,-6.18,13.78313462
31/05/2020 03:00,20.074,1.537,20.13275552,14.664,4.277,15.275,10.82,-5.48,12.12859431,25.604,-1.383,25.64132417,14.664,4.277,15.275,10.94,-5.66,12.3174348
31/05/2020 03:30,18.50608,0.73344,18.52060828,12.04608,3.51344,12.548,12.92,-5.56,14.06556078,25.06608,-2.22656,25.1647757,12.04608,3.51344,12.548,13.02,-5.74,14.22912506
31/05/2020 04:00,18.80752,0.99636,18.83389343,12.94752,3.77636,13.487,11.72,-5.56,12.97196978,24.78752,-1.96364,24.86517705,12.94752,3.77636,13.487,11.84,-5.74,13.15800897
31/05/2020 04:30,20.16192,1.80056,20.24215983,15.84192,4.62056,16.502,8.64,-5.64,10.31790676,24.58192,-1.19944,24.61116509,15.84192,4.62056,16.502,8.74,-5.82,10.50047618
31/05/2020 05:00,19.78408,2.03244,19.88820338,15.57408,4.54244,16.223,8.42,-5.02,9.802897531,24.09408,-0.63756,24.10251385,15.57408,4.54244,16.223,8.52,-5.18,9.971098234
31/05/2020 05:30,20.62736,2.84048,20.82201496,17.24736,5.03048,17.966,6.76,-4.38,8.054936375,24.10736,0.49048,24.11234905,17.24736,5.03048,17.966,6.86,-4.54,8.226250665
31/05/2020 06:00,21.41568,1.91624,21.50124009,18.53568,5.40624,19.308,5.76,-6.98,9.049751378,24.41568,-0.75376,24.42731225,18.53568,5.40624,19.308,5.88,-6.16,8.515867542
31/05/2020 06:30,21.03056,0.41808,21.03471523,16.45056,4.79808,17.136,9.16,-8.76,12.67450985,25.73056,-4.20192,26.07139907,16.45056,4.79808,17.136,9.28,-9,12.92742821
31/05/2020 07:00,21.26152,0.24836,21.26297052,15.73152,4.58836,16.387,11.06,-8.68,14.0593741,26.89152,-4.33164,27.23815253,15.73152,4.58836,16.387,11.16,-8.92,14.2867771
31/05/2020 07:30,23.2892,1.1056,23.31542811,18.4992,5.3956,19.27,9.58,-8.58,12.86051321,28.1992,-3.4044,28.40395782,18.4992,5.3956,19.27,9.7,-8.8,13.09694621
31/05/2020 08:00,26.518,2.514,26.63690147,23.328,6.804,24.3,6.38,-8.58,10.69209053,29.808,-1.996,29.87475322,23.328,6.804,24.3,6.48,-8.8,10.92842166
31/05/2020 08:30,30.52904,4.64472,30.880345,28.91904,8.43472,30.124,3.22,-7.58,8.23558134,32.17904,0.63472,32.1852992,28.91904,8.43472,30.124,3.26,-7.8,8.453851193
31/05/2020 09:00,33.68128,5.89204,34.19275885,33.64128,9.81204,35.043,0.08,-7.84,7.840408153,33.78128,1.73204,33.82565359,33.64128,9.81204,35.043,0.14,-8.08,8.08121278
31/05/2020 09:30,37.77368,7.39524,38.49078429,39.58368,11.54524,41.233,-3.62,-8.3,9.055075925,36.10368,5.02524,36.45173174,39.58368,11.54524,41.233,-3.48,-6.52,7.39058861
31/05/2020 10:00,40.3836,9.4098,41.46540106,43.4736,12.6798,45.285,-6.18,-6.54,8.997999778,37.4736,9.0598,38.55321871,43.4736,12.6798,45.285,-6,-3.62,7.007453175
31/05/2020 10:30,43.21344,11.54392,44.72877693,47.53344,13.86392,49.514,-8.64,-4.64,9.807099469,39.01344,9.06392,40.05250487,47.53344,13.86392,49.514,-8.52,-4.8,9.779079711
31/05/2020 11:00,45.89136,12.98748,47.69372663,51.83136,15.11748,53.991,-11.88,-4.26,12.62069729,40.05136,10.69748,41.45536776,51.83136,15.11748,53.991,-11.78,-4.42,12.58192354
31/05/2020 11:30,48.20376,14.05068,50.2098007,56.09376,16.36068,58.431,-15.78,-4.62,16.44240858,40.43376,11.58068,42.05949473,56.09376,16.36068,58.431,-15.66,-4.78,16.3732709
31/05/2020 12:00,49.22832,14.72576,51.38361118,58.40832,17.03576,60.842,-18.36,-4.62,18.93235326,40.14832,12.25576,41.97727066,58.40832,17.03576,60.842,-18.26,-4.78,18.87527483
31/05/2020 12:30,47.16776,13.03768,48.936476,52.99776,15.45768,55.206,-11.66,-4.84,12.62462673,41.45776,10.45768,42.75639058,52.99776,15.45768,55.206,-11.54,-5,12.57662912
31/05/2020 13:00,50.9208,15.4094,53.2012921,60.3408,17.5994,62.855,-18.84,-4.38,19.34244038,41.6008,13.0594,43.60245967,60.3408,17.5994,62.855,-18.74,-4.54,19.28209532
31/05/2020 13:30,48.14072,15.16896,50.47401579,58.11072,16.94896,60.532,-19.94,-3.56,20.25530054,39.51072,13.22896,41.66656186,58.11072,16.94896,60.532,-18.6,-3.72,18.96835259
31/05/2020 14:00,47.36744,14.82592,49.63347939,56.31744,16.42592,58.664,-17.9,-3.2,18.18378398,38.53744,13.10592,40.70502943,56.31744,16.42592,58.664,-17.78,-3.32,18.08731047
31/05/2020 14:30,43.96672,13.69196,46.04934567,51.36672,14.98196,53.507,-14.8,-2.58,15.0231954,36.66672,12.28196,38.66904314,51.36672,14.98196,53.507,-14.7,-2.7,14.94590245
31/05/2020 15:00,46.79176,15.34968,49.24511631,55.30176,16.12968,57.606,-17.02,-1.56,17.09134284,38.40176,14.50968,41.05150405,55.30176,16.12968,57.606,-16.9,-1.62,16.97746742
31/05/2020 15:30,49.16816,16.59488,51.8931402,59.22816,17.27488,61.696,-20.12,-1.36,20.16591183,39.24816,15.81488,42.31463686,59.22816,17.27488,61.696,-19.98,-1.46,20.03327232
31/05/2020 16:00,49.44984,16.63912,52.17419851,59.37984,17.31912,61.854,-19.86,-1.36,19.9065115,39.63984,15.85912,42.69459688,59.37984,17.31912,61.854,-19.74,-1.46,19.79391826
31/05/2020 16:30,47.13808,14.58444,49.34272465,54.59808,15.92444,56.873,-14.92,-2.68,15.15878623,39.79808,13.12444,41.9063014,54.59808,15.92444,56.873,-14.8,-2.8,15.06253631
31/05/2020 17:00,46.84696,13.40828,48.72801693,50.97696,14.86828,53.101,-8.26,-2.92,8.760936023,42.85696,11.80828,44.45395929,50.97696,14.86828,53.101,-8.12,-3.06,8.677442019
31/05/2020 17:30,46.68288,11.52584,48.08467815,47.88288,13.96584,49.878,-2.4,-4.88,5.438235008,45.62288,8.92584,46.4878242,47.88288,13.96584,49.878,-2.26,-5.04,5.523513375
31/05/2020 18:00,43.42752,9.66136,44.48922758,43.30752,12.63136,45.112,0.24,-5.94,5.944846508,43.68752,6.51136,44.1700941,43.30752,12.63136,45.112,0.38,-6.12,6.131786037
31/05/2020 18:30,39.63224,7.56232,40.34728158,36.76224,10.72232,38.294,5.74,-6.32,8.537564055,42.60224,4.20232,42.80899843,36.76224,10.72232,38.294,5.84,-6.52,8.753056609
31/05/2020 19:00,36.84816,7.02488,37.51180927,32.58816,9.50488,33.946,8.52,-4.96,9.858600306,41.22816,4.38488,41.46068438,32.58816,9.50488,33.946,8.64,-5.12,10.04310709
31/05/2020 19:30,34.62272,6.14996,35.16468041,29.38272,8.56996,30.607,10.48,-4.84,11.54365627,39.98272,3.54996,40.14000641,29.38272,8.56996,30.607,10.6,-5.02,11.72861458
31/05/2020 20:00,33.58392,5.24656,33.99126468,28.03392,8.17656,29.202,11.1,-5.86,12.55187635,39.23392,2.13656,39.29205221,28.03392,8.17656,29.202,11.2,-6.04,12.72484185
31/05/2020 20:30,33.07896,5.75928,33.57658263,27.52896,8.02928,28.676,11.1,-4.54,11.99256436,38.72896,5.02928,39.05414191,27.52896,8.02928,28.676,11.2,-3,11.59482643
31/05/2020 21:00,30.07288,4.97084,30.4809344,22.32288,6.51084,23.253,15.5,-3.08,15.80305034,37.94288,3.29084,38.08532225,22.32288,6.51084,23.253,15.62,-3.22,15.94844193
31/05/2020 21:30,27.07832,3.24076,27.27155917,17.24832,5.03076,17.967,19.66,-3.58,19.98329302,37.00832,1.29076,37.03082244,17.24832,5.03076,17.967,19.76,-3.74,20.11082296
31/05/2020 22:00,29.62632,4.42976,29.95566074,21.49632,6.26976,22.392,16.26,-3.68,16.67123271,37.85632,2.44976,37.93550168,21.49632,6.26976,22.392,16.36,-3.82,16.80005952
31/05/2020 22:30,28.50728,4.05504,28.79424183,19.93728,5.81504,20.768,17.14,-3.52,17.49771414,37.15728,2.15504,37.21972131,19.93728,5.81504,20.768,17.22,-3.66,17.60465847
31/05/2020 23:00,26.60584,2.68712,26.74119175,18.43584,5.37712,19.204,16.34,-5.38,17.20290673,34.91584,1.55712,34.95054371,18.43584,5.37712,19.204,16.48,-3.82,16.91693826
31/05/2020 23:30,27.03168,3.97424,27.32226761,21.27168,6.20424,22.158,11.52,-4.46,12.3532182,32.87168,1.58424,32.90983383,21.27168,6.20424,22.158,11.6,-4.62,12.48616835
01/06/2020 00:00,27.46536,4.94948,27.90776509,23.17536,6.75948,24.141,8.58,-3.62,9.312400335,31.85536,2.99948,31.99626292,23.17536,6.75948,24.141,8.68,-3.76,9.459386872
01/06/2020 00:30,26.85456,4.72008,27.26621624,22.83456,6.66008,23.786,8.04,-3.88,8.927261618,30.95456,2.64008,31.06694074,22.83456,6.66008,23.786,8.12,-4.02,9.06061808
01/06/2020 01:00,23.77696,2.69328,23.92901135,18.45696,5.38328,19.226,10.64,-5.38,11.92283523,29.19696,1.26328,29.22427672,18.45696,5.38328,19.226,10.74,-4.12,11.50313001
01/06/2020 01:30,21.64216,0.52188,21.6484514,14.85216,4.33188,15.471,13.58,-7.62,15.57179502,28.51216,-3.52812,28.7296171,14.85216,4.33188,15.471,13.66,-7.86,15.75992386
01/06/2020 02:00,19.52632,-0.73024,19.53996989,10.93632,3.18976,11.392,17.18,-7.84,18.88433213,28.21632,-4.87024,28.63354592,10.93632,3.18976,11.392,17.28,-8.06,19.06730185
01/06/2020 02:30,20.37784,0.23812,20.3792312,12.98784,3.78812,13.529,14.78,-7.1,16.39690215,27.88784,-3.51188,28.10809351,12.98784,3.78812,13.529,14.9,-7.3,16.59216683
01/06/2020 03:00,21.00992,1.02956,21.03513091,14.80992,4.31956,15.427,12.4,-6.58,14.03767787,27.32992,-2.46044,27.44044993,14.80992,4.31956,15.427,12.52,-6.78,14.23793524
01/06/2020 03:30,19.67072,0.49896,19.6770472,12.75072,3.71896,13.282,13.84,-6.44,15.26496643,26.71072,-2.92104,26.86996534,12.75072,3.71896,13.282,13.96,-6.64,15.45869335
01/06/2020 04:00,19.94624,1.02432,19.97252417,13.14624,3.83432,13.694,13.6,-5.62,14.71544767,26.86624,-1.96568,26.93805393,13.14624,3.83432,13.694,13.72,-5.8,14.89558324
01/06/2020 04:30,19.43704,0.57872,19.44565352,12.16704,3.54872,12.674,14.54,-5.94,15.70653367,26.80704,-2.57128,26.93007379,12.16704,3.54872,12.674,14.64,-6.12,15.86770305
01/06/2020 05:00,20.46536,1.49948,20.5202193,14.05536,4.09948,14.641,12.82,-5.2,13.83446421,26.97536,-1.28052,27.00573603,14.05536,4.09948,14.641,12.92,-5.38,13.99538495
01/06/2020 05:30,20.51344,1.25392,20.5517283,14.17344,4.13392,14.764,12.68,-5.76,13.92695229,26.95344,-1.80608,27.01388259,14.17344,4.13392,14.764,12.78,-5.94,14.09297697
01/06/2020 06:00,19.16832,-0.49424,19.17469074,10.88832,3.17576,11.342,16.56,-7.34,18.11378481,27.56832,-4.38424,27.91476004,10.88832,3.17576,11.342,16.68,-7.56,18.31327387
01/06/2020 06:30,19.13888,-1.91116,19.2340651,8.25888,2.40884,8.603,21.76,-8.64,23.41254365,30.11888,-6.47116,30.80621438,8.25888,2.40884,8.603,21.86,-8.88,23.59478756
01/06/2020 07:00,20.35416,-1.40212,20.40239618,8.80416,2.56788,9.171,23.1,-7.94,24.42649381,32.02416,-4.57212,32.3488965,8.80416,2.56788,9.171,23.22,-7.14,24.29296194
01/06/2020 07:30,23.69512,0.51816,23.70078483,12.88512,3.75816,13.422,21.62,-6.48,22.57021932,34.60512,-2.90184,34.72657492,12.88512,3.75816,13.422,21.72,-6.66,22.71814253
01/06/2020 08:00,27.85952,2.74236,27.99416712,18.89952,5.51236,19.687,17.92,-5.54,18.7568121,36.93952,2.55236,37.02759349,18.89952,5.51236,19.687,18.04,-2.96,18.28122534
01/06/2020 08:30,31.24848,5.93164,31.80647505,24.34848,7.10164,25.363,13.8,-2.34,13.99698539,38.22848,4.64164,38.50923922,24.34848,7.10164,25.363,13.88,-2.46,14.09631157
01/06/2020 09:00,35.50864,7.78252,36.35149422,31.20864,9.10252,32.509,8.6,-2.64,8.996088039,39.88864,6.34252,40.38974079,31.20864,9.10252,32.509,8.68,-2.76,9.108238029
01/06/2020 09:30,39.93832,9.98576,41.16776418,37.76832,11.01576,39.342,4.34,-2.06,4.804081598,42.20832,8.85576,43.12733196,37.76832,11.01576,39.342,4.44,-2.16,4.937529747
01/06/2020 10:00,43.74432,11.52376,45.23673924,44.10432,12.86376,45.942,-0.72,-2.68,2.775031531,43.52432,10.06376,44.67265043,44.10432,12.86376,45.942,-0.58,-2.8,2.859440505
01/06/2020 10:30,46.63376,13.59568,48.57520032,49.49376,14.43568,51.556,-5.72,-1.68,5.961610521,43.87376,12.67568,45.66814732,49.49376,14.43568,51.556,-5.62,-1.76,5.889142552
01/06/2020 11:00,49.58208,14.92644,51.78012426,54.50208,15.89644,56.773,-9.84,-1.94,10.02941673,44.76208,13.85644,46.85770732,54.50208,15.89644,56.773,-9.74,-2.04,9.951341618
01/06/2020 11:30,51.00536,15.84448,53.40968353,56.89536,16.59448,59.266,-11.78,-1.5,11.87511684,45.23536,14.99448,47.65576801,56.89536,16.59448,59.266,-11.66,-1.6,11.76926506
01/06/2020 12:00,50.50056,15.39808,52.79590352,55.81056,16.27808,58.136,-10.62,-1.76,10.76485021,45.31056,14.41808,47.54921533,55.81056,16.27808,58.136,-10.5,-1.86,10.66347035
01/06/2020 12:30,50.45816,14.95988,52.62911666,54.54816,15.90988,56.821,-8.18,-1.9,8.397761607,46.52816,13.90988,48.56289154,54.54816,15.90988,56.821,-8.02,-2,8.265615525
01/06/2020 13:00,46.4188,12.9584,48.1936212,48.5088,14.1484,50.53,-4.18,-2.38,4.810072765,44.4288,11.6684,45.93549638,48.5088,14.1484,50.53,-4.08,-2.48,4.77459946
01/06/2020 13:30,49.48848,14.63664,51.60756614,52.78848,15.39664,54.988,-6.6,-1.52,6.772769005,46.32848,13.79664,48.33916977,52.78848,15.39664,54.988,-6.46,-1.6,6.655193461
01/06/2020 14:00,44.68208,11.87144,46.23223292,44.06208,12.85144,45.898,1.24,-1.96,2.319310242,45.44208,10.79144,46.70586486,44.06208,12.85144,45.898,1.38,-2.06,2.479516082
01/06/2020 14:30,41.8756,10.5708,43.189208,39.9456,11.6508,41.61,3.86,-2.16,4.423256719,44.0256,9.3908,45.0160036,39.9456,11.6508,41.61,4.08,-2.26,4.664118352
01/06/2020 15:00,45.32416,12.65788,47.0584892,46.00416,13.41788,47.921,-1.36,-1.52,2.039607805,44.68416,11.85788,46.23076328,46.00416,13.41788,47.921,-1.32,-1.56,2.043526364
