Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/06/2020 15:30,34.81416,6.72288,35.45733848,27.16416,7.92288,28.296,15.3,-2.4,15.4870914,42.50416,5.42288,42.84870179,27.16416,7.92288,28.296,15.34,-2.5,15.54238077
01/06/2020 16:00,40.52184,10.76512,41.92740542,38.45184,11.21512,40.054,4.14,-0.9,4.236696827,42.77184,10.25512,43.98406283,38.45184,11.21512,40.054,4.32,-0.96,4.42538134
01/06/2020 16:30,45.13296,13.32628,47.05925857,45.79296,13.35628,47.701,-1.32,-0.06,1.321362933,44.47296,13.17628,46.3838175,45.79296,13.35628,47.701,-1.32,-0.18,1.332216199
01/06/2020 17:00,45.618,13.279,47.51140668,46.008,13.419,47.925,-0.78,-0.28,0.828733974,45.288,13.099,47.14431827,46.008,13.419,47.925,-0.72,-0.32,0.787908624
01/06/2020 17:30,44.05624,11.29432,45.4809185,40.50624,11.81432,42.194,7.1,-1.04,7.175764768,47.68624,10.69432,48.87070662,40.50624,11.81432,42.194,7.18,-1.12,7.266828744
01/06/2020 18:00,41.6636,9.7498,42.7891828,35.5536,10.3698,37.035,12.22,-1.24,12.28275213,47.8536,9.0298,48.69809361,35.5536,10.3698,37.035,12.3,-1.34,12.37277657
01/06/2020 18:30,39.98328,8.80804,40.94196195,33.11328,9.65804,34.493,13.74,-1.7,13.84476796,46.95328,7.87804,47.60960005,33.11328,9.65804,34.493,13.84,-1.78,13.95399584
01/06/2020 19:00,37.9628,8.2454,38.84791893,30.0528,8.7654,31.305,15.82,-1.04,15.85414772,45.9728,7.6654,46.60747469,30.0528,8.7654,31.305,15.92,-1.1,15.95795726
01/06/2020 19:30,33.9172,6.1546,34.47108291,24.1872,7.0546,25.195,19.46,-1.8,19.54307038,43.7472,5.1546,44.04982871,24.1872,7.0546,25.195,19.56,-1.9,19.6520635
01/06/2020 20:00,31.11664,4.77652,31.48111225,20.45664,5.96652,21.309,21.32,-2.38,21.4524311,41.87664,3.46652,42.01987314,20.45664,5.96652,21.309,21.42,-2.5,21.56539821
01/06/2020 20:30,29.15184,3.61012,29.37452539,17.21184,5.02012,17.929,23.88,-2.82,24.04593105,41.19184,2.08012,41.24432787,17.21184,5.02012,17.929,23.98,-2.94,24.15955298
01/06/2020 21:00,28.11488,3.30684,28.30868538,16.03488,4.67684,16.703,24.16,-2.74,24.3148761,40.31488,1.81684,40.35579831,16.03488,4.67684,16.703,24.28,-2.86,24.44786289
01/06/2020 21:30,27.9016,3.5388,28.12512023,16.0416,4.6788,16.71,23.72,-2.28,23.82932647,39.8616,2.2788,39.92668386,16.0416,4.6788,16.71,23.82,-2.4,23.9406015
01/06/2020 22:00,25.83256,2.42908,25.94651394,12.44256,3.62908,12.961,26.78,-2.4,26.88732787,39.32256,1.12908,39.33876646,12.44256,3.62908,12.961,26.88,-2.5,26.99600711
01/06/2020 22:30,23.8916,-0.1562,23.8921106,10.1616,2.9638,10.585,27.46,-6.24,28.16006392,37.7216,-0.1162,37.72177897,10.1616,2.9638,10.585,27.56,-3.08,27.73157046
01/06/2020 23:00,22.27992,-0.24044,22.28121735,9.52992,2.77956,9.927,25.5,-6.04,26.20556429,35.10992,-3.46044,35.28003865,9.52992,2.77956,9.927,25.58,-6.24,26.33009685
01/06/2020 23:30,21.37744,0.40592,21.38129351,9.99744,2.91592,10.414,22.76,-5.02,23.30703756,32.83744,-2.26408,32.9153995,9.99744,2.91592,10.414,22.84,-5.18,23.42003416
02/06/2020 00:00,20.22904,0.82472,20.24584457,9.47904,2.76472,9.874,21.5,-3.88,21.84729732,31.09904,-1.25528,31.12436372,9.47904,2.76472,9.874,21.62,-4.02,21.99056161
02/06/2020 00:30,18.87784,-0.38188,18.88170213,8.18784,2.38812,8.529,21.38,-5.54,22.08610423,29.66784,-3.31188,29.85212353,8.18784,2.38812,8.529,21.48,-5.7,22.22342008
02/06/2020 01:00,17.65704,-0.54128,17.66533457,6.88704,2.00872,7.174,21.54,-5.1,22.135528,28.52704,-3.25128,28.71171943,6.88704,2.00872,7.174,21.64,-5.26,22.27009654
02/06/2020 01:30,17.17752,-0.55864,17.18660153,5.86752,1.71136,6.112,22.62,-4.54,23.07110747,28.60752,-2.96864,28.76113739,5.86752,1.71136,6.112,22.74,-4.68,23.2165889
02/06/2020 02:00,16.4624,-0.7868,16.48119134,4.7424,1.3832,4.94,23.44,-4.34,23.8383976,28.2824,-3.0968,28.45143792,4.7424,1.3832,4.94,23.54,-4.48,23.96251239
02/06/2020 02:30,15.99912,-0.92484,16.02582821,4.50912,1.31516,4.697,22.98,-4.48,23.41262053,27.58912,-3.32484,27.78874059,4.50912,1.31516,4.697,23.08,-4.64,23.54179263
02/06/2020 03:00,15.93728,-1.11496,15.97623327,5.05728,1.47504,5.268,21.76,-5.18,22.36805758,26.95728,-2.76496,27.09870751,5.05728,1.47504,5.268,21.9,-4.24,22.30667165
02/06/2020 03:30,15.97784,-2.51688,16.17485876,5.42784,1.58312,5.654,21.1,-8.2,22.6373585,26.64784,-6.85688,27.51588959,5.42784,1.58312,5.654,21.22,-8.44,22.83685618
02/06/2020 04:00,15.57848,-2.73336,15.81645649,5.02848,1.46664,5.238,21.1,-8.4,22.71057023,26.24848,-7.17336,27.21102343,5.02848,1.46664,5.238,21.22,-8.64,22.91152548
02/06/2020 04:30,15.58424,-2.68168,15.81328378,5.03424,1.46832,5.244,21.1,-8.3,22.6737734,26.25424,-7.07168,27.18995726,5.03424,1.46832,5.244,21.22,-8.54,22.87400271
02/06/2020 05:00,15.3472,-2.4804,15.54634787,4.6272,1.3496,4.82,21.44,-7.66,22.76728354,26.1672,-6.5304,26.96976974,4.6272,1.3496,4.82,21.54,-7.88,22.93612871
02/06/2020 05:30,16.24448,-2.55536,16.44423897,5.36448,1.56464,5.588,21.76,-8.24,23.26790064,27.22448,-6.91536,28.08904618,5.36448,1.56464,5.588,21.86,-8.48,23.44717467
02/06/2020 06:00,16.84616,-2.55612,17.03898049,5.87616,1.71388,6.121,21.94,-8.54,23.54347468,27.93616,-7.04612,28.81105417,5.87616,1.71388,6.121,22.06,-8.76,23.73565251
02/06/2020 06:30,18.29488,-2.15316,18.42114905,6.19488,1.80684,6.453,24.2,-7.92,25.46303988,30.53488,-6.21316,31.16058815,6.19488,1.80684,6.453,24.34,-8.02,25.62725112
02/06/2020 07:00,19.83456,-1.40992,19.88460824,6.51456,1.90008,6.786,26.64,-6.62,27.45020947,33.23456,-4.89992,33.59382673,6.51456,1.90008,6.786,26.72,-6.8,27.57169563
02/06/2020 07:30,22.27888,-0.02616,22.27889536,9.57888,2.79384,9.978,25.4,-5.64,26.01863947,35.07888,-1.20616,35.09961031,9.57888,2.79384,9.978,25.5,-4,25.811819
02/06/2020 08:00,27.05368,3.38524,27.26465572,16.54368,4.82524,17.233,21.02,-2.88,21.21638046,37.66368,1.84524,37.70885442,16.54368,4.82524,17.233,21.12,-2.98,21.32920064
02/06/2020 08:30,32.71968,6.32824,33.32602708,24.67968,7.19824,25.708,16.08,-1.74,16.17386781,40.85968,5.35824,41.20951572,24.67968,7.19824,25.708,16.18,-1.84,16.2842869
02/06/2020 09:00,36.40512,7.12316,37.09544676,30.76512,8.97316,32.047,11.28,-3.7,11.8713268,42.14512,5.13316,42.45657159,30.76512,8.97316,32.047,11.38,-3.84,12.01041215
02/06/2020 09:30,38.97072,8.21396,39.82695264,34.71072,10.12396,36.157,8.52,-3.82,9.33717302,43.31072,6.16396,43.74714699,34.71072,10.12396,36.157,8.6,-3.96,9.467924799
02/06/2020 10:00,43.8844,10.2342,45.06195083,40.8144,11.9042,42.515,6.14,-3.34,6.98964949,47.0344,8.4242,47.78286229,40.8144,11.9042,42.515,6.22,-3.48,7.12732769
02/06/2020 10:30,46.594,12.132,48.14754677,46.464,13.552,48.4,0.26,-2.84,2.851876575,46.804,10.572,47.98313871,46.464,13.552,48.4,0.34,-2.98,2.999333259
02/06/2020 11:00,47.76008,13.74544,49.6987159,50.11008,14.61544,52.198,-4.7,-1.74,5.011746203,45.49008,12.83544,47.26622365,50.11008,14.61544,52.198,-4.62,-1.78,4.951040295
02/06/2020 11:30,45.75752,13.67136,47.7562218,46.90752,13.68136,48.862,-2.3,-0.02,2.300086955,44.62752,13.56136,46.64253452,46.90752,13.68136,48.862,-2.28,-0.12,2.283155711
02/06/2020 12:00,48.17688,15.28284,50.54282308,51.02688,14.88284,53.153,-5.7,0.8,5.755866572,45.44688,15.62284,48.05717461,51.02688,14.88284,53.153,-5.58,0.74,5.628854235
02/06/2020 12:30,45.51264,12.31952,47.15051402,43.71264,12.74952,45.534,3.6,-0.86,3.70129707,47.39264,11.80952,48.84185796,43.71264,12.74952,45.534,3.68,-0.94,3.798157448
02/06/2020 13:00,44.47272,12.56996,46.21500534,44.26272,12.90996,46.107,0.42,-0.68,0.799249648,44.88272,12.16996,46.5034029,44.26272,12.90996,46.107,0.62,-0.74,0.965401471
02/06/2020 13:30,43.28488,12.38684,45.02237934,43.15488,12.58684,44.953,0.26,-0.4,0.477074418,43.51488,12.12684,45.17305646,43.15488,12.58684,44.953,0.36,-0.46,0.584123275
02/06/2020 14:00,41.23656,10.65608,42.59114839,38.38656,11.19608,39.986,5.7,-1.08,5.801413621,44.18656,10.05608,45.31640795,38.38656,11.19608,39.986,5.8,-1.14,5.910972847
02/06/2020 14:30,47.02896,13.43428,48.91015189,45.64896,13.31428,47.551,2.76,0.24,2.770415131,48.56896,13.51428,50.41408176,45.64896,13.31428,47.551,2.92,0.2,2.926841301
02/06/2020 15:00,45.6204,13.1972,47.49091475,45.1104,13.1572,46.99,1.02,0.08,1.023132445,46.3504,13.1572,48.18165099,45.1104,13.1572,46.99,1.24,0,1.24
02/06/2020 15:30,45.02296,13.60128,47.03256047,47.11296,13.74128,49.076,-4.18,-0.28,4.189367494,43.03296,13.42128,45.07733802,47.11296,13.74128,49.076,-4.08,-0.32,4.09252978
02/06/2020 16:00,43.43352,12.69936,45.25200994,43.64352,12.72936,45.462,-0.42,-0.06,0.424264069,43.32352,12.58936,45.11562224,43.64352,12.72936,45.462,-0.32,-0.14,0.349284984
02/06/2020 16:30,42.25352,10.73936,43.59694721,40.04352,11.67936,41.712,4.42,-1.88,4.803207262,44.42352,9.73936,45.47861324,40.04352,11.67936,41.712,4.38,-1.94,4.790407081
02/06/2020 17:00,40.85048,8.98764,41.82749561,35.58048,10.37764,37.063,10.54,-2.78,10.90045871,46.24048,7.47764,46.84119011,35.58048,10.37764,37.063,10.66,-2.9,11.04742504
02/06/2020 17:30,39.03816,7.46488,39.7454698,30.90816,9.01488,32.196,16.26,-3.1,16.55287286,47.24816,5.79488,47.60219803,30.90816,9.01488,32.196,16.34,-3.22,16.65424871
02/06/2020 18:00,36.16248,5.43864,36.56916412,24.85248,7.24864,25.888,22.62,-3.62,22.90783272,47.57248,3.48864,47.70022497,24.85248,7.24864,25.888,22.72,-3.76,23.02902516
02/06/2020 18:30,32.37848,3.26164,32.54234568,18.34848,5.35164,19.113,28.06,-4.18,28.36963165,46.48848,1.01164,46.49948589,18.34848,5.35164,19.113,28.14,-4.34,28.47270974
02/06/2020 19:00,27.81944,1.03692,27.83875796,11.02944,3.21692,11.489,33.58,-4.36,33.86186646,44.70944,-1.28308,44.72784725,11.02944,3.21692,11.489,33.68,-4.5,33.97929369
02/06/2020 19:30,24.34024,-0.69368,24.35012269,5.37024,1.56632,5.594,37.94,-4.52,38.20829753,43.41024,-3.09368,43.52033769,5.37024,1.56632,5.594,38.04,-4.66,38.32436823
02/06/2020 20:00,22.16936,-1.42852,22.21533687,1.95936,0.57148,2.041,40.42,-4,40.6174396,42.47936,-3.56852,42.62898499,1.95936,0.57148,2.041,40.52,-4.14,40.73094647
02/06/2020 20:30,22.00144,0.19292,22.00228579,1.86144,0.54292,1.939,40.28,-0.7,40.28608196,42.22144,-0.27708,42.22234916,1.86144,0.54292,1.939,40.36,-0.82,40.36832917
02/06/2020 21:00,22.972,0.321,22.97424264,4.632,1.351,4.825,36.68,-2.06,36.7378007,41.412,-0.929,41.42241887,4.632,1.351,4.825,36.78,-2.28,36.85060108
02/06/2020 21:30,22.1604,-1.7578,22.2300065,3.9504,1.1522,4.115,36.42,-5.82,36.88209322,40.4704,-4.8478,40.75971591,3.9504,1.1522,4.115,36.52,-6,37.00959875
02/06/2020 22:00,21.27432,-1.48624,21.32617173,3.54432,1.03376,3.692,35.46,-5.04,35.81638173,39.10432,-4.16624,39.32563284,3.54432,1.03376,3.692,35.56,-5.2,35.93819138
02/06/2020 22:30,20.76576,-0.97332,20.78855792,3.72576,1.08668,3.881,34.08,-4.12,34.32813423,37.92576,-1.17332,37.94390533,3.72576,1.08668,3.881,34.2,-2.26,34.27459117
02/06/2020 23:00,18.63336,-2.75652,18.83614895,2.34336,0.68348,2.441,32.58,-6.88,33.29851048,35.00336,-6.39652,35.58301111,2.34336,0.68348,2.441,32.66,-7.08,33.41858764
02/06/2020 23:30,16.57424,-2.62168,16.78030505,0.71424,0.20832,0.744,31.72,-5.66,32.22101799,32.51424,-5.63168,32.99835787,0.71424,0.20832,0.744,31.8,-5.84,32.33180477
03/06/2020 00:00,15.53112,-3.50384,15.92145041,0.26112,0.07616,0.272,30.54,-7.16,31.36809207,30.90112,-7.30384,31.75256361,0.26112,0.07616,0.272,30.64,-7.38,31.51624978
03/06/2020 00:30,14.92304,-3.35328,15.29514987,0.26304,0.07672,0.274,29.32,-6.86,30.11182492,29.66304,-6.98328,30.47395842,0.26304,0.07672,0.274,29.4,-7.06,30.23579997
03/06/2020 01:00,14.42112,-4.77384,15.19072909,0.26112,0.07616,0.272,28.32,-9.7,29.93513655,29.02112,-5.18384,29.48046138,0.26112,0.07616,0.272,28.76,-5.26,29.23705183
03/06/2020 01:30,14.43616,-3.29112,14.8065589,0.71616,0.20888,0.746,27.44,-7,28.31878528,28.23616,-6.99112,29.08876915,0.71616,0.20888,0.746,27.52,-7.2,28.44627216
03/06/2020 02:00,15.7096,-1.5172,15.78269394,3.1296,0.9128,3.26,25.16,-4.86,25.62508927,28.4096,-4.1072,28.70495539,3.1296,0.9128,3.26,25.28,-5.02,25.77360665
03/06/2020 02:30,17.01848,-0.78836,17.03673011,5.86848,1.71164,6.113,22.3,-5,22.85366491,28.24848,-3.44836,28.45817649,5.86848,1.71164,6.113,22.38,-5.16,22.96715045
03/06/2020 03:00,16.95872,-0.47204,16.96528826,6.43872,1.87796,6.707,21.04,-4.7,21.5585621,27.57872,-2.96204,27.73733004,6.43872,1.87796,6.707,21.14,-4.84,21.68698227
03/06/2020 03:30,15.79672,-1.46304,15.8643263,4.68672,1.36696,4.882,22.22,-5.66,22.92954426,27.00672,-4.47304,27.37464177,4.68672,1.36696,4.882,22.32,-5.84,23.07136754
03/06/2020 04:00,15.08872,-1.84204,15.20074283,3.55872,1.03796,3.707,23.06,-5.76,23.76849175,26.71872,-4.88204,27.16108085,3.55872,1.03796,3.707,23.16,-5.92,23.9046439
03/06/2020 04:30,15.69216,-1.77812,15.79258042,4.77216,1.39188,4.971,21.84,-6.34,22.74161824,26.69216,-5.12812,27.18030574,4.77216,1.39188,4.971,21.92,-6.52,22.86912329
03/06/2020 05:00,15.66816,-1.78512,15.76952413,4.74816,1.38488,4.946,21.84,-6.34,22.74161824,26.66816,-5.13512,27.15805986,4.74816,1.38488,4.946,21.92,-6.52,22.86912329
03/06/2020 05:30,16.61208,-2.56856,16.80948251,6.14208,1.79144,6.398,20.94,-8.72,22.68307739,27.16208,-7.16856,28.09211353,6.14208,1.79144,6.398,21.02,-8.96,22.84998906
03/06/2020 06:00,16.95784,-2.84188,17.19431939,6.02784,1.75812,6.279,21.86,-9.2,23.71707402,28.00784,-7.70188,29.04751378,6.02784,1.75812,6.279,21.98,-9.46,23.92931257
03/06/2020 06:30,18.77488,-2.35316,18.92177267,6.67488,1.94684,6.953,24.2,-8.6,25.68267899,30.97488,-6.89316,31.73261486,6.67488,1.94684,6.953,24.3,-8.84,25.85798909
03/06/2020 07:00,21.08816,-1.46512,21.13899403,8.58816,2.50488,8.946,25,-7.94,26.2305852,33.70816,-4.81512,34.05033673,8.58816,2.50488,8.946,25.12,-7.32,26.16480078
03/06/2020 07:30,22.23248,-0.45636,22.23716329,8.89248,2.59364,9.263,26.68,-6.1,27.3684563,35.69248,-3.68636,35.88234076,8.89248,2.59364,9.263,26.8,-6.28,27.52595866
03/06/2020 08:00,24.72512,0.83816,24.73932237,11.92512,3.47816,12.422,25.6,-5.28,26.13882935,37.66512,1.15816,37.68292185,11.92512,3.47816,12.422,25.74,-2.32,25.84434174
03/06/2020 08:30,29.87104,4.24072,30.17056076,19.27104,5.62072,20.074,21.2,-2.76,21.37890549,40.55104,2.74072,40.64355289,19.27104,5.62072,20.074,21.28,-2.88,21.47400289
03/06/2020 09:00,33.98464,6.53552,34.6073515,25.66464,7.48552,26.734,16.64,-1.9,16.74812228,42.40464,5.46552,42.75541372,25.66464,7.48552,26.734,16.74,-2.02,16.86143529
03/06/2020 09:30,35.92296,8.33628,36.87753543,28.51296,8.31628,29.701,14.82,0.04,14.82005398,43.45296,8.33628,44.245376,28.51296,8.31628,29.701,14.94,0.02,14.94001339
03/06/2020 10:00,37.71064,9.52352,38.89459863,31.28064,9.12352,32.584,12.86,0.8,12.88485933,44.22064,9.92352,45.32042863,31.28064,9.12352,32.584,12.94,0.8,12.96470594
03/06/2020 10:30,36.92416,8.69288,37.93362301,29.56416,8.62288,30.796,14.72,0.14,14.72066575,44.36416,8.74288,45.21743738,29.56416,8.62288,30.796,14.8,0.12,14.80048648
03/06/2020 11:00,37.48528,9.08904,38.57145142,29.58528,8.62904,30.818,15.8,0.92,15.82676215,45.48528,9.54904,46.47682069,29.58528,8.62904,30.818,15.9,0.92,15.92659411
03/06/2020 11:30,37.37192,9.14556,38.47468872,28.92192,8.43556,30.127,16.9,1.42,16.95955188,45.92192,9.81556,46.95921586,28.92192,8.43556,30.127,17,1.38,17.05591979
03/06/2020 12:00,35.3376,7.8218,36.19290716,25.1376,7.3318,26.185,20.4,0.98,20.42352565,45.6376,8.2718,46.381173,25.1376,7.3318,26.185,20.5,0.94,20.5215399
03/06/2020 12:30,34.30912,6.53016,34.92504409,22.62912,6.60016,23.572,23.36,-0.14,23.36041952,46.10912,6.42016,46.55394077,22.62912,6.60016,23.572,23.48,-0.18,23.48068994
03/06/2020 13:00,35.4824,6.8432,36.1362712,24.9024,7.2632,25.94,21.16,-0.84,21.1766664,46.1424,6.3832,46.58182392,24.9024,7.2632,25.94,21.24,-0.88,21.25822194
03/06/2020 13:30,35.09944,6.85692,35.76294228,24.94944,7.27692,25.989,20.3,-0.84,20.31737188,45.34944,6.39692,45.79838746,24.94944,7.27692,25.989,20.4,-0.88,20.41897157
03/06/2020 14:00,34.5604,7.0422,35.27058022,24.3504,7.1022,25.365,20.42,-0.12,20.42035259,44.8704,6.8822,45.39512609,24.3504,7.1022,25.365,20.52,-0.22,20.5211793
03/06/2020 14:30,36.24952,7.81736,37.0828642,26.45952,7.71736,27.562,19.58,0.2,19.58102142,46.15952,7.93736,46.83698293,26.45952,7.71736,27.562,19.7,0.22,19.70122839
03/06/2020 15:00,34.56776,6.07768,35.09798036,24.91776,7.26768,25.956,19.3,-2.38,19.44619243,44.31776,4.78768,44.57561812,24.91776,7.26768,25.956,19.4,-2.48,19.55787309
03/06/2020 15:30,31.6364,4.5102,31.95627808,19.6464,5.7302,20.465,23.98,-2.44,24.10381713,43.7464,3.1902,43.8625682,19.6464,5.7302,20.465,24.1,-2.54,24.23348097
03/06/2020 16:00,30.82752,3.92136,31.07592402,17.38752,5.07136,18.112,26.88,-2.3,26.97822085,44.36752,2.67136,44.44786829,17.38752,5.07136,18.112,26.98,-2.4,27.0865354
03/06/2020 16:30,33.50968,5.05824,33.88929692,20.83968,6.07824,21.708,25.34,-2.04,25.42198261,46.27968,3.93824,46.44694301,20.83968,6.07824,21.708,25.44,-2.14,25.5298492
03/06/2020 17:00,35.23184,3.70512,35.42612686,20.93184,6.10512,21.804,28.6,-4.8,29,49.63184,1.14512,49.64504851,20.93184,6.10512,21.804,28.7,-4.96,29.12544592
03/06/2020 17:30,36.22176,3.36968,36.37816159,19.78176,5.76968,20.606,32.88,-4.8,33.22851787,52.76176,0.80968,52.76797229,19.78176,5.76968,20.606,32.98,-4.96,33.35089204
03/06/2020 18:00,36.66512,3.65316,36.84666338,20.44512,5.96316,21.297,32.44,-4.62,32.76733129,52.96512,1.20316,52.97878378,20.44512,5.96316,21.297,32.52,-4.76,32.86651792
03/06/2020 18:30,39.07384,5.29612,39.43112805,24.84384,7.24612,25.879,28.46,-3.9,28.72597431,53.40384,3.20612,53.49999376,24.84384,7.24612,25.879,28.56,-4.04,28.844327
03/06/2020 19:00,37.5064,4.9152,37.82709653,22.8864,6.6752,23.84,29.24,-3.52,29.45111203,52.2264,3.0152,52.31336625,22.8864,6.6752,23.84,29.34,-3.66,29.56740097
03/06/2020 19:30,38.25552,6.78036,38.85174503,26.91552,7.85036,28.037,22.68,-2.14,22.78073748,49.73552,5.61036,50.05095493,26.91552,7.85036,28.037,22.82,-2.24,22.9296751
03/06/2020 20:00,38.71856,8.06208,39.54900786,30.89856,9.01208,32.186,15.64,-1.9,15.75498651,46.65856,7.01208,47.18252311,30.89856,9.01208,32.186,15.76,-2,15.8863967
03/06/2020 20:30,35.52832,6.88576,36.1894351,26.24832,7.65576,27.342,18.56,-1.54,18.6237805,44.94832,6.01576,45.34909965,26.24832,7.65576,27.342,18.7,-1.64,18.77177669
03/06/2020 21:00,35.52656,7.26108,36.26099486,27.70656,8.08108,28.861,15.64,-1.64,15.72574958,43.46656,6.34108,43.9266563,27.70656,8.08108,28.861,15.76,-1.74,15.85576236
03/06/2020 21:30,35.64528,7.08404,36.3423941,28.02528,8.17404,29.193,15.24,-2.18,15.3951291,43.36528,5.87404,43.76130546,28.02528,8.17404,29.193,15.34,-2.3,15.51146673
03/06/2020 22:00,36.92552,8.17036,37.81863046,31.47552,9.18036,32.787,10.9,-2.02,11.08559426,42.47552,7.06036,43.05831491,31.47552,9.18036,32.787,11,-2.12,11.20242831
03/06/2020 22:30,33.39528,5.65404,33.87053136,27.06528,7.89404,28.193,12.66,-4.48,13.42929633,39.84528,6.17404,40.32077762,27.06528,7.89404,28.193,12.78,-1.72,12.89522392
03/06/2020 23:00,28.72872,3.87296,28.98860417,20.95872,6.11296,21.832,15.54,-4.48,16.17287853,36.57872,1.53296,36.61082795,20.95872,6.11296,21.832,15.62,-4.58,16.27761653
03/06/2020 23:30,24.8308,2.4444,24.95082604,15.8208,4.6144,16.48,18.02,-4.34,18.53526369,33.9408,0.1144,33.9409928,15.8208,4.6144,16.48,18.12,-4.5,18.6704151
04/06/2020 00:00,22.5928,2.0604,22.68655681,13.1328,3.8304,13.68,18.92,-3.54,19.2483246,32.1528,0.1504,32.15315176,13.1328,3.8304,13.68,19.02,-3.68,19.37273342
04/06/2020 00:30,22.80392,2.64656,22.95698254,14.83392,4.32656,15.452,15.94,-3.36,16.29027931,30.87392,0.82656,30.8849824,14.83392,4.32656,15.452,16.04,-3.5,16.41741758
04/06/2020 01:00,22.79368,2.83024,22.96872017,15.46368,4.51024,16.108,14.66,-3.36,15.04011968,30.22368,1.01024,30.24055915,15.46368,4.51024,16.108,14.76,-3.5,15.16929794
04/06/2020 01:30,22.9544,1.2692,22.98946167,15.9744,4.6592,16.64,13.96,-6.78,15.51934277,30.0744,-1.3008,30.10251843,15.9744,4.6592,16.64,14.1,-5.96,15.30789339
04/06/2020 02:00,22.54736,0.75548,22.56001314,15.44736,4.50548,16.091,14.2,-7.5,16.05895389,29.76736,-3.21452,29.94042184,15.44736,4.50548,16.091,14.32,-7.72,16.26839881
04/06/2020 02:30,21.12712,-0.36084,21.13020125,12.95712,3.77916,13.497,16.34,-8.28,18.31813309,29.39712,-4.74084,29.77694122,12.95712,3.77916,13.497,16.44,-8.52,18.51658716
04/06/2020 03:00,20.82992,-0.72044,20.84237513,12.88992,3.75956,13.427,15.88,-8.96,18.23337599,28.88992,-5.46044,29.40142654,12.88992,3.75956,13.427,16,-9.22,18.46641275
04/06/2020 03:30,20.24728,-0.79996,20.26307685,12.61728,3.68004,13.143,15.26,-8.96,17.69602215,27.99728,-5.53996,28.54012691,12.61728,3.68004,13.143,15.38,-9.22,17.93189337
04/06/2020 04:00,20.95584,-0.43288,20.96031047,13.87584,4.04712,14.454,14.16,-8.96,16.75670612,28.13584,-5.17288,28.60741477,13.87584,4.04712,14.454,14.26,-9.22,16.98104826
04/06/2020 04:30,20.9592,-0.4194,20.96339574,14.0592,4.1006,14.645,13.8,-9.04,16.49732099,27.9792,-5.1794,28.45455705,14.0592,4.1006,14.645,13.92,-9.28,16.72975792
04/06/2020 05:00,21.23008,-0.26456,21.23172835,14.59008,4.25544,15.198,13.28,-9.04,16.0648685,27.99008,-5.02456,28.43748902,14.59008,4.25544,15.198,13.4,-9.28,16.29964417
04/06/2020 05:30,20.39288,0.61584,20.40217669,12.84288,3.74584,13.378,15.1,-6.26,16.34617998,28.06288,-2.49416,28.17349939,12.84288,3.74584,13.378,15.22,-6.24,16.44949847
04/06/2020 06:00,21.44008,1.07044,21.46678533,14.23008,4.15044,14.823,14.42,-6.16,15.68062499,28.75008,-2.18956,28.83333614,14.23008,4.15044,14.823,14.52,-6.34,15.84380005
04/06/2020 06:30,27.1192,3.1006,27.29587385,22.2192,6.4806,23.145,9.8,-6.76,11.90536014,32.1392,-0.4994,32.14307977,22.2192,6.4806,23.145,9.92,-6.98,12.12958367
04/06/2020 07:00,25.85104,1.45572,25.8919947,17.71104,5.16572,18.449,16.28,-7.42,17.89119336,34.13104,-2.47428,34.22060714,17.71104,5.16572,18.449,16.42,-7.64,18.11038376
04/06/2020 07:30,30.03128,4.89704,30.42792762,23.20128,6.76704,24.168,13.66,-3.74,14.16273985,37.00128,4.76704,37.30709573,23.20128,6.76704,24.168,13.8,-2,13.94417441
04/06/2020 08:00,33.11744,6.17092,33.68746185,26.91744,7.85092,28.039,12.4,-3.36,12.84716311,39.41744,4.35092,39.65684154,26.91744,7.85092,28.039,12.5,-3.5,12.98075499
04/06/2020 08:30,29.95208,2.72644,30.07591348,18.98208,5.53644,19.773,21.94,-5.62,22.64835535,41.04208,-0.26356,41.04292624,18.98208,5.53644,19.773,22.06,-5.8,22.809726
04/06/2020 09:00,31.0688,3.8884,31.31117992,20.1888,5.8884,21.03,21.76,-4,22.12459265,42.0688,5.1484,42.38266103,20.1888,5.8884,21.03,21.88,-0.74,21.89251013
04/06/2020 09:30,30.19288,4.16084,30.47823145,18.00288,5.25084,18.753,24.38,-2.18,24.47727109,42.48288,2.97084,42.58662916,18.00288,5.25084,18.753,24.48,-2.28,24.58594721
04/06/2020 10:00,32.70168,5.63424,33.18349793,21.99168,6.41424,22.908,21.42,-1.56,21.47673159,43.51168,4.75424,43.77064192,21.99168,6.41424,22.908,21.52,-1.66,21.58392921
04/06/2020 10:30,32.21864,5.42252,32.67176895,21.12864,6.16252,22.009,22.18,-1.48,22.22932298,43.40864,4.60252,43.65195548,21.12864,6.16252,22.009,22.28,-1.56,22.33454723
04/06/2020 11:00,35.7504,7.4622,36.52089168,27.7104,8.0822,28.865,16.08,-1.24,16.12774008,43.8704,6.7622,44.38850465,27.7104,8.0822,28.865,16.16,-1.32,16.21382126
04/06/2020 11:30,40.26296,10.49628,41.60862701,35.71296,10.41628,37.201,9.1,0.16,9.101406485,44.91296,10.43628,46.10954257,35.71296,10.41628,37.201,9.2,0.02,9.200021739
04/06/2020 12:00,42.4184,12.3662,44.18420035,39.9984,11.6662,41.665,4.84,1.4,5.038412448,44.9184,13.0262,46.76905542,39.9984,11.6662,41.665,4.92,1.36,5.104507812
04/06/2020 12:30,36.43912,8.10516,37.32965423,27.54912,8.03516,28.697,17.78,0.14,17.78055117,45.42912,8.13516,46.1517689,27.54912,8.03516,28.697,17.88,0.1,17.88027964
04/06/2020 13:00,35.824,7.247,36.54966464,26.424,7.707,27.525,18.8,-0.92,18.82249718,45.344,6.727,45.84027558,26.424,7.707,27.525,18.92,-0.98,18.94536355
04/06/2020 13:30,36.8708,8.5794,37.85580533,29.1408,8.4994,30.355,15.46,0.16,15.46082792,44.7008,8.4994,45.50166284,29.1408,8.4994,30.355,15.56,0,15.56
04/06/2020 14:00,34.08696,7.44828,34.89122693,24.09696,7.02828,25.101,19.98,0.84,19.99764986,44.19696,7.80828,44.88140494,24.09696,7.02828,25.101,20.1,0.78,20.11512863
04/06/2020 14:30,31.49688,6.02784,32.06849396,19.22688,5.60784,20.028,24.54,0.84,24.55437232,43.88688,6.44784,44.35800803,19.22688,5.60784,20.028,24.66,0.84,24.67430242
04/06/2020 15:00,28.64856,2.24208,28.73616037,13.61856,3.97208,14.186,30.06,-3.46,30.25847319,43.79856,0.55208,43.80203934,13.61856,3.97208,14.186,30.18,-3.42,30.3731592
04/06/2020 15:30,29.3944,1.7842,29.44849947,14.4144,4.2042,15.015,29.96,-4.84,30.34842994,44.4744,-0.7958,44.48151923,14.4144,4.2042,15.015,30.06,-5,30.47299788
04/06/2020 16:00,30.1868,4.3974,30.5054097,15.0768,4.3974,15.705,30.22,0,30.22,44.9368,-2.5426,45.00867482,15.0768,4.3974,15.705,29.86,-6.94,30.65588361
04/06/2020 16:30,26.26856,3.14208,26.45581054,5.45856,1.59208,5.686,41.62,3.1,41.73528962,46.41856,-3.48792,46.54941781,5.45856,1.59208,5.686,40.96,-5.08,41.27381737
04/06/2020 17:00,26.69072,0.95396,26.70776243,4.95072,1.44396,5.157,43.48,-0.98,43.49104276,48.51072,0.38396,48.51223949,4.95072,1.44396,5.157,43.56,-1.06,43.57289524
04/06/2020 17:30,30.3104,0.7172,30.31888395,10.7904,3.1472,11.24,39.04,-4.86,39.34134212,50.1704,3.9872,50.3285883,10.7904,3.1472,11.24,39.38,0.84,39.38895784
04/06/2020 18:00,29.65168,1.05424,29.67041538,10.23168,2.98424,10.658,38.84,-3.86,39.03133613,49.15168,-0.99576,49.16176548,10.23168,2.98424,10.658,38.92,-3.98,39.12297023
04/06/2020 18:30,31.66872,2.14296,31.74114213,14.95872,4.36296,15.582,33.42,-4.44,33.71364709,48.47872,-0.23704,48.47929951,14.95872,4.36296,15.582,33.52,-4.6,33.83416025
04/06/2020 19:00,29.83128,1.26704,29.85817571,12.88128,3.75704,13.418,33.9,-4.98,34.26383516,46.88128,-1.38296,46.90167367,12.88128,3.75704,13.418,34,-5.14,34.38632868
04/06/2020 19:30,27.2124,0.7132,27.2217444,9.7824,2.8532,10.19,34.86,-4.28,35.12175964,44.7624,-1.5668,44.78981264,9.7824,2.8532,10.19,34.98,-4.42,35.25814516
04/06/2020 20:00,24.17664,-0.24848,24.17791687,5.69664,1.66152,5.934,36.96,-3.82,37.15688362,42.75664,-2.27848,42.81730649,5.69664,1.66152,5.934,37.06,-3.94,37.26885026
04/06/2020 20:30,24.60632,0.08976,24.60648371,7.57632,2.20976,7.892,34.06,-4.24,34.32289615,41.75632,-2.15024,41.81164661,7.57632,2.20976,7.892,34.18,-4.36,34.45695866
04/06/2020 21:00,26.9836,0.9248,26.99944303,13.1136,3.8248,13.66,27.74,-5.8,28.33985886,40.9536,-2.1552,41.01026993,13.1136,3.8248,13.66,27.84,-5.98,28.47500658
04/06/2020 21:30,25.42928,0.27604,25.43077819,10.88928,3.17604,11.343,29.08,-5.8,29.65276378,40.06928,-2.80396,40.16726766,10.88928,3.17604,11.343,29.18,-5.98,29.7864533
04/06/2020 22:00,25.17744,0.39592,25.18055277,10.71744,3.12592,11.164,28.92,-5.46,29.43090213,39.73744,-2.51408,39.81689008,10.71744,3.12592,11.164,29.02,-5.64,29.56298361
04/06/2020 22:30,25.18408,1.93244,25.25811176,11.97408,3.49244,12.473,26.42,-3.12,26.60358622,38.49408,0.25244,38.49490773,11.97408,3.49244,12.473,26.52,-3.24,26.71718548
04/06/2020 23:00,24.20008,2.10544,24.29149542,11.95008,3.48544,12.448,24.5,-2.76,24.6549711,36.55008,2.78544,36.65606395,11.95008,3.48544,12.448,24.6,-0.7,24.60995733
04/06/2020 23:30,20.7576,-0.5782,20.76565128,8.5776,2.5018,8.935,24.36,-6.16,25.12678252,33.0376,-3.8382,33.25980747,8.5776,2.5018,8.935,24.46,-6.34,25.26830426
05/06/2020 00:00,20.83808,0.94944,20.85969833,10.07808,2.93944,10.498,21.52,-3.98,21.8849446,31.69808,-1.18056,31.72005671,10.07808,2.93944,10.498,21.62,-4.12,22.00906177
05/06/2020 00:30,19.0464,0.2552,19.04810962,7.5264,2.1952,7.84,23.04,-3.88,23.36441739,30.6464,-1.8248,30.7006796,7.5264,2.1952,7.84,23.12,-4.02,23.46688731
05/06/2020 01:00,17.99976,-0.67132,18.01227444,5.54976,1.61868,5.781,24.9,-4.58,25.31770922,30.52976,-3.12132,30.6889049,5.54976,1.61868,5.781,24.98,-4.74,25.42573499
05/06/2020 01:30,19.99568,0.35624,19.99885311,9.41568,2.74624,9.808,21.16,-4.78,21.69317865,30.65568,-2.19376,30.73407391,9.41568,2.74624,9.808,21.24,-4.94,21.80690716
05/06/2020 02:00,22.79208,2.04144,22.88332118,14.78208,4.31144,15.398,16.02,-4.54,16.65088586,30.90208,-0.38856,30.90452276,14.78208,4.31144,15.398,16.12,-4.7,16.79120008
05/06/2020 02:30,21.38472,0.80096,21.39971463,13.37472,3.90096,13.932,16.02,-6.2,17.17790441,29.49472,-1.49904,29.53278905,13.37472,3.90096,13.932,16.12,-5.4,17.00042352
05/06/2020 03:00,21.29992,0.45456,21.30476981,13.96992,4.07456,14.552,14.66,-7.24,16.35032721,28.72992,-3.36544,28.92636323,13.96992,4.07456,14.552,14.76,-7.44,16.52910161
05/06/2020 03:30,25.23472,2.61096,25.36943448,21.05472,6.14096,21.932,8.36,-7.06,10.94226668,29.51472,-1.11904,29.53592638,21.05472,6.14096,21.932,8.46,-7.26,11.14805813
05/06/2020 04:00,27.74256,4.12908,28.0481539,25.64256,7.47908,26.711,4.2,-6.7,7.907591289,29.96256,0.55908,29.96777556,25.64256,7.47908,26.711,4.32,-6.92,8.157744786
05/06/2020 04:30,25.80096,2.39028,25.91144487,22.32096,6.51028,23.251,6.96,-8.24,10.78606508,29.38096,-1.94972,29.44558063,22.32096,6.51028,23.251,7.06,-8.46,11.01885656
05/06/2020 05:00,24.6356,1.8608,24.70577592,20.5056,5.9808,21.36,8.26,-8.24,11.66727046,28.8656,-2.4792,28.97187077,20.5056,5.9808,21.36,8.36,-8.46,11.89374626
05/06/2020 05:30,25.88256,1.82408,25.94675664,22.16256,6.46408,23.086,7.44,-9.28,11.89420027,29.70256,-3.05592,29.85934891,22.16256,6.46408,23.086,7.54,-9.52,12.14421673
05/06/2020 06:00,28.1676,3.6568,28.40397641,25.4976,7.4368,26.56,5.34,-7.56,9.255765771,30.9576,-0.1832,30.95814206,25.4976,7.4368,26.56,5.46,-7.62,9.374219968
05/06/2020 06:30,34.6848,7.2814,35.44085407,34.5648,10.0814,36.005,0.24,-5.6,5.605140498,34.9048,4.2814,35.16639659,34.5648,10.0814,36.005,0.34,-5.8,5.809956971
05/06/2020 07:00,38.01448,9.44464,39.17016613,39.68448,11.57464,41.338,-3.34,-4.26,5.413243021,37.78448,7.15464,38.45589425,39.68448,11.57464,41.338,-1.9,-4.42,4.811070567
05/06/2020 07:30,42.3984,11.8812,44.03166174,45.3984,13.2412,47.29,-6,-2.72,6.5877462,39.5184,10.4012,40.86427413,45.3984,13.2412,47.29,-5.88,-2.84,6.529931087
05/06/2020 08:00,42.76768,11.52224,44.29262317,43.92768,12.81224,45.758,-2.32,-2.58,3.469697393,41.66768,10.11224,42.87718454,43.92768,12.81224,45.758,-2.26,-2.7,3.521022579
05/06/2020 08:30,44.92408,12.15744,46.54005061,45.21408,13.18744,47.098,-0.58,-2.06,2.140093456,44.75408,14.32744,46.99152278,45.21408,13.18744,47.098,-0.46,1.14,1.229308749
05/06/2020 09:00,39.11536,9.01948,40.14177883,33.97536,9.90948,35.391,10.28,-1.78,10.43296698,44.37536,8.02948,45.09595463,33.97536,9.90948,35.391,10.4,-1.88,10.56855714
05/06/2020 09:30,37.06384,7.09612,37.73702631,28.92384,8.43612,30.129,16.28,-2.68,16.49911513,45.30384,5.63612,45.65308059,28.92384,8.43612,30.129,16.38,-2.8,16.61759309
05/06/2020 10:00,42.6408,11.3394,44.12278116,42.1008,12.2794,43.855,1.08,-1.88,2.168132837,43.2608,10.3194,44.47456389,42.1008,12.2794,43.855,1.16,-1.96,2.277542535
05/06/2020 10:30,43.76776,11.26768,45.19488276,42.43776,12.37768,44.206,2.66,-2.22,3.464678917,45.23776,10.05768,46.34233331,42.43776,12.37768,44.206,2.8,-2.32,3.636261817
05/06/2020 11:00,52.0116,14.7438,54.06094869,52.8816,15.4238,55.085,-1.74,-1.36,2.208438362,51.2616,14.0038,53.13998541,52.8816,15.4238,55.085,-1.62,-1.42,2.15425161
05/06/2020 11:30,50.30136,13.79748,52.15934501,50.87136,14.83748,52.991,-1.14,-2.08,2.371919054,49.85136,12.67748,51.43808504,50.87136,14.83748,52.991,-1.02,-2.16,2.388723508
05/06/2020 12:00,37.7944,8.7442,38.79275325,33.8544,9.8742,35.265,7.88,-2.26,8.197682599,41.9544,9.5142,43.01966621,33.8544,9.8742,35.265,8.1,-0.36,8.107996053
05/06/2020 12:30,40.54368,9.61024,41.66709374,32.74368,9.55024,34.108,15.6,0.12,15.60046153,48.42368,9.61024,49.36810203,32.74368,9.55024,34.108,15.68,0.06,15.6801148
05/06/2020 13:00,44.24072,12.48896,45.96972295,42.03072,12.25896,43.782,4.42,0.46,4.443872185,46.51072,12.63896,48.19741056,42.03072,12.25896,43.782,4.48,0.38,4.496087188
05/06/2020 13:30,59.02824,19.76032,62.24791855,69.97824,20.41032,72.894,-21.9,-1.3,21.93855054,48.19824,20.79032,52.49102537,69.97824,20.41032,72.894,-21.78,0.38,21.78331472
05/06/2020 14:00,56.40728,18.68504,59.42147724,64.81728,18.90504,67.518,-16.82,-0.44,16.82575407,48.09728,18.32504,51.4699469,64.81728,18.90504,67.518,-16.72,-0.58,16.73005678
05/06/2020 14:30,58.17112,20.91116,61.81549817,69.50112,20.27116,72.397,-22.66,1.28,22.69612302,46.96112,21.45116,51.62847138,69.50112,20.27116,72.397,-22.54,1.18,22.57086618
05/06/2020 15:00,58.6924,22.2532,62.76944104,71.4624,20.8432,74.44,-25.54,2.82,25.69521356,45.8824,23.6232,51.60668763,71.4624,20.8432,74.44,-25.58,2.78,25.73061989
05/06/2020 15:30,60.01232,21.93276,63.89463603,73.79232,21.52276,76.867,-27.56,0.82,27.57219614,46.35232,22.20276,51.39552627,73.79232,21.52276,76.867,-27.44,0.68,27.44842436
05/06/2020 16:00,69.04248,27.94864,74.48483418,91.33248,26.63864,95.138,-44.58,2.62,44.65692332,46.89248,29.19864,55.24006932,91.33248,26.63864,95.138,-44.44,2.56,44.5136743
05/06/2020 16:30,67.1656,26.1158,72.06422714,86.3856,25.1958,89.985,-38.44,1.84,38.48401226,48.0656,26.9758,55.11801601,86.3856,25.1958,89.985,-38.32,1.78,38.36131906
05/06/2020 17:00,67.77872,25.52796,72.42673282,86.35872,25.18796,89.957,-37.16,0.68,37.16622122,49.31872,25.74796,55.63536273,86.35872,25.18796,89.957,-37.04,0.56,37.04423302
05/06/2020 17:30,68.10632,25.01976,72.55659318,84.61632,24.67976,88.142,-33.02,0.68,33.02700107,51.71632,26.03976,57.90204535,84.61632,24.67976,88.142,-32.9,1.36,32.92809742
05/06/2020 18:00,62.48264,21.85452,66.19441325,74.31264,21.67452,77.409,-23.66,0.36,23.66273864,50.77264,21.97452,55.32395956,74.31264,21.67452,77.409,-23.54,0.3,23.54191156
05/06/2020 18:30,60.71104,20.85072,64.19176662,71.11104,20.74072,74.074,-20.8,0.22,20.80116343,50.41104,20.90072,54.5720904,71.11104,20.74072,74.074,-20.7,0.16,20.70061835
05/06/2020 19:00,57.12072,18.83396,60.1456125,64.95072,18.94396,67.657,-15.66,-0.22,15.66154526,49.41072,18.68396,52.82527437,64.95072,18.94396,67.657,-15.54,-0.26,15.54217488
05/06/2020 19:30,54.7424,18.4482,57.76734753,61.7424,18.0082,64.315,-14,0.88,14.02762988,47.8824,18.2282,51.23467093,61.7424,18.0082,64.315,-13.86,0.22,13.86174592
05/06/2020 20:00,46.74032,13.29176,48.5935016,48.04032,14.01176,50.042,-2.6,-1.44,2.972137278,45.60032,12.53176,47.29095255,48.04032,14.01176,50.042,-2.44,-1.48,2.853769437
05/06/2020 20:30,42.33784,10.62312,43.65023911,43.34784,12.64312,45.154,-2.02,-4.04,4.516857315,41.46784,8.44312,42.31864872,43.34784,12.64312,45.154,-1.88,-4.2,4.601564951
05/06/2020 21:00,41.02216,10.08188,42.24289189,41.49216,12.10188,43.221,-0.94,-4.04,4.147915139,40.77216,7.90188,41.53081673,41.49216,12.10188,43.221,-0.72,-4.2,4.261267417
05/06/2020 21:30,35.78224,7.18232,36.49595073,31.24224,9.11232,32.544,9.08,-3.86,9.866407654,40.42224,5.09232,40.74173793,31.24224,9.11232,32.544,9.18,-4.02,10.02161664
05/06/2020 22:00,35.85232,7.64776,36.6589291,31.67232,9.23776,32.992,8.36,-3.18,8.944383713,40.13232,5.89776,40.56336625,31.67232,9.23776,32.992,8.46,-3.34,9.095449412
05/06/2020 22:30,33.99,6.765,34.65667793,29.16,8.505,30.375,9.66,-3.48,10.2677164,38.92,4.865,39.22288395,29.16,8.505,30.375,9.76,-3.64,10.41667893
05/06/2020 23:00,31.76152,5.00336,32.15319213,27.13152,7.91336,28.262,9.26,-5.82,10.93709285,36.53152,4.33336,36.78763328,27.13152,7.91336,28.262,9.4,-3.58,10.05864802
05/06/2020 23:30,29.2244,3.2592,29.40557668,24.8544,7.2492,25.89,8.74,-7.98,11.83503274,33.7144,-0.9708,33.72837411,24.8544,7.2492,25.89,8.86,-8.22,12.08585951
06/06/2020 00:00,32.96568,6.89624,33.6792842,31.97568,9.32624,33.308,1.98,-4.86,5.247856705,34.05568,4.30624,34.32685601,31.97568,9.32624,33.308,2.08,-5.02,5.433856825
06/06/2020 00:30,32.37208,6.41144,33.00088069,33.02208,9.63144,34.398,-1.3,-6.44,6.569901065,31.84208,2.99144,31.98228841,33.02208,9.63144,34.398,-1.18,-6.64,6.744034401
06/06/2020 01:00,31.29264,6.59952,31.98097845,32.67264,9.52952,34.034,-2.76,-5.86,6.477437765,30.07264,3.48952,30.27441868,32.67264,9.52952,34.034,-2.6,-6.04,6.575834548
06/06/2020 01:30,31.80832,7.07576,32.58581901,32.24832,9.40576,33.592,-0.88,-4.66,4.742362281,31.54832,4.58576,31.87986339,32.24832,9.40576,33.592,-0.7,-4.82,4.870564649
06/06/2020 02:00,28.68632,6.05476,29.31834023,28.57632,8.33476,29.767,0.22,-4.56,4.565303933,28.93632,3.59476,29.15875365,28.57632,8.33476,29.767,0.36,-4.74,4.753651228
06/06/2020 02:30,27.11472,5.04096,27.57932774,25.37472,7.40096,26.432,3.48,-4.72,5.86419645,28.91472,2.50096,29.02267792,25.37472,7.40096,26.432,3.54,-4.9,6.044964847
06/06/2020 03:00,30.1284,6.4412,30.80924446,30.7584,8.9712,32.04,-1.26,-5.06,5.214518194,29.6984,5.2712,30.16256806,30.7584,8.9712,32.04,-1.06,-3.7,3.848843982
06/06/2020 03:30,33.89144,8.03292,34.83041069,39.06144,11.39292,40.689,-10.34,-6.72,12.33182874,28.84144,4.45292,29.18316566,39.06144,11.39292,40.689,-10.22,-6.94,12.35362295
06/06/2020 04:00,36.14952,9.56736,37.39414625,43.49952,12.68736,45.312,-14.7,-6.24,15.96958359,28.93952,6.24736,29.60617038,43.49952,12.68736,45.312,-14.56,-6.44,15.92065325
06/06/2020 04:30,36.09064,9.80352,37.39843981,43.52064,12.69352,45.334,-14.86,-5.78,15.94452884,28.78064,6.71352,29.55328391,43.52064,12.69352,45.334,-14.74,-5.98,15.90685387
06/06/2020 05:00,36.08576,9.63668,37.35033703,44.04576,12.84668,45.881,-15.92,-6.42,17.16574496,28.22576,6.22668,28.90441266,44.04576,12.84668,45.881,-15.82,-6.62,17.14925071
06/06/2020 05:30,37.68784,10.49812,39.12267638,46.58784,13.58812,48.529,-17.8,-6.18,18.84230347,28.90784,7.20812,29.79295567,46.58784,13.58812,48.529,-17.68,-6.38,18.79592509
06/06/2020 06:00,41.08376,12.31068,42.88855532,52.49376,15.31068,54.681,-22.82,-6,23.59560128,29.81376,9.11068,31.1747458,52.49376,15.31068,54.681,-22.68,-6.2,23.51217557
06/06/2020 06:30,44.47976,14.93868,46.92135132,56.90976,16.59868,59.281,-24.86,-3.32,25.08070972,32.16976,15.69868,35.79583792,56.90976,16.59868,59.281,-24.74,-0.9,24.75636484
06/06/2020 07:00,48.08488,17.25184,51.08602224,62.71488,18.29184,65.328,-29.26,-2.08,29.33383712,33.59488,16.07184,37.24137488,62.71488,18.29184,65.328,-29.12,-2.22,29.20449965
06/06/2020 07:30,52.36912,18.59516,55.57251753,69.54912,20.28516,72.447,-34.36,-3.38,34.52584539,35.32912,16.76516,39.10520822,69.54912,20.28516,72.447,-34.22,-3.52,34.40056395
06/06/2020 08:00,54.50616,18.71388,57.62925284,71.39616,20.82388,74.371,-33.78,-4.22,34.04257335,37.75616,16.44388,41.1816562,71.39616,20.82388,74.371,-33.64,-4.38,33.92394435
06/06/2020 08:30,54.26536,19.06948,57.51846976,68.77536,20.05948,71.641,-29.02,-1.98,29.08746809,39.87536,17.95948,43.73313683,68.77536,20.05948,71.641,-28.9,-2.1,28.97619713
06/06/2020 09:00,56.0624,19.3782,59.31700708,69.4224,20.2482,72.315,-26.72,-1.74,26.77659426,42.8224,18.3882,46.60347456,69.4224,20.2482,72.315,-26.6,-1.86,26.66495078
06/06/2020 09:30,57.856,20.533,61.39153708,71.736,20.923,74.725,-27.76,-0.78,27.77095605,44.076,20.103,48.44403353,71.736,20.923,74.725,-27.66,-0.82,27.67215207
06/06/2020 10:00,56.9612,19.4416,60.18765751,69.3312,20.2216,72.22,-24.74,-1.56,24.78913472,44.7112,18.6016,48.42634539,69.3312,20.2216,72.22,-24.62,-1.62,24.67324057
06/06/2020 10:30,55.2228,18.4154,58.2124093,64.3728,18.7754,67.055,-18.3,-0.72,18.31415846,46.1528,19.3754,50.05484066,64.3728,18.7754,67.055,-18.22,0.6,18.22987658
06/06/2020 11:00,56.27984,19.87412,59.6858529,65.49984,19.10412,68.229,-18.44,1.54,18.50419412,47.27984,20.60412,51.5743447,65.49984,19.10412,68.229,-18.22,1.5,18.28164106
06/06/2020 11:30,57.86432,20.95876,61.54306744,68.70432,20.03876,71.567,-21.68,1.84,21.75794108,47.14432,21.81876,51.94848599,68.70432,20.03876,71.567,-21.56,1.78,21.63335388
06/06/2020 12:00,62.5536,22.3848,66.43818288,75.9936,22.1648,79.16,-26.88,0.44,26.88360095,49.2336,23.0848,54.37697454,75.9936,22.1648,79.16,-26.76,0.92,26.77580998
06/06/2020 12:30,51.49152,15.30336,53.71749677,56.41152,16.45336,58.762,-9.84,-2.3,10.10522637,46.67152,14.03336,48.73567453,56.41152,16.45336,58.762,-9.74,-2.42,10.03613471
06/06/2020 13:00,63.09656,22.25108,66.90505545,79.06656,23.06108,82.361,-31.94,-1.62,31.98105689,47.24656,21.32108,51.83460123,79.06656,23.06108,82.361,-31.82,-1.74,31.86753834
06/06/2020 13:30,55.2364,17.6652,57.99240619,64.4064,18.7852,67.09,-18.34,-2.24,18.47628751,46.1864,16.4252,49.02010547,64.4064,18.7852,67.09,-18.22,-2.36,18.37220727
06/06/2020 14:00,48.7512,14.3416,50.81693607,53.0112,15.4616,55.22,-8.52,-2.24,8.809540283,44.5712,13.1016,46.45690252,53.0112,15.4616,55.22,-8.44,-2.36,8.763743492
06/06/2020 14:30,40.566,10.483,41.89861149,41.256,12.033,42.975,-1.38,-3.1,3.393287492,40.076,8.793,41.02928984,41.256,12.033,42.975,-1.18,-3.24,3.44818793
06/06/2020 15:00,58.2772,20.9346,61.92325506,72.1872,21.0546,75.195,-27.82,-0.24,27.82103521,44.4872,20.7346,49.08191725,72.1872,21.0546,75.195,-27.7,-0.32,27.70184831
06/06/2020 15:30,58.65384,21.64612,62.52061626,73.32384,21.38612,76.379,-29.34,0.52,29.34460768,44.12384,21.80612,49.21808738,73.32384,21.38612,76.379,-29.2,0.42,29.20302039
06/06/2020 16:00,59.9928,22.3154,64.00869573,74.9328,21.8554,78.055,-29.88,0.92,29.89415996,45.1728,22.6954,50.55356606,74.9328,21.8554,78.055,-29.76,0.84,29.77185248
06/06/2020 16:30,58.7708,21.5794,62.60732734,73.0608,21.3094,76.105,-28.58,0.54,28.58510101,44.5808,21.7894,49.62081903,73.0608,21.3094,76.105,-28.48,0.48,28.48404466
06/06/2020 17:00,46.81696,13.76328,48.79811082,48.45696,14.13328,50.476,-3.28,-0.74,3.362439591,45.29696,12.69328,47.04183184,48.45696,14.13328,50.476,-3.16,-1.44,3.472635886
06/06/2020 17:30,42.51328,9.31304,43.52139348,37.31328,10.88304,38.868,10.4,-3.14,10.86368262,47.81328,7.60304,48.41400584,37.31328,10.88304,38.868,10.5,-3.28,11.00038181
06/06/2020 18:00,43.0672,8.6896,43.93509832,37.2672,10.8696,38.82,11.6,-4.36,12.3923202,48.8872,6.3496,49.29782697,37.2672,10.8696,38.82,11.62,-4.52,12.46815143
06/06/2020 18:30,38.10728,5.43504,38.49291427,29.05728,8.47504,30.268,18.1,-6.08,19.09388384,47.17728,2.21504,47.229251,29.05728,8.47504,30.268,18.12,-6.26,19.17086331
06/06/2020 19:00,27.56912,-0.39484,27.57194727,8.82912,2.57516,9.197,37.48,-5.94,37.94777991,46.40912,-3.54484,46.54430481,8.82912,2.57516,9.197,37.58,-6.12,38.07506796
06/06/2020 19:30,27.7248,0.1514,27.72521338,12.2448,3.5714,12.755,30.96,-6.84,31.70657976,43.3248,-3.4686,43.46342694,12.2448,3.5714,12.755,31.08,-7.04,31.86735006
06/06/2020 20:00,24.28632,-0.60024,24.29373638,8.05632,2.34976,8.392,32.46,-5.9,32.99184142,40.61632,-3.75024,40.78908862,8.05632,2.34976,8.392,32.56,-6.1,33.12647883
06/06/2020 20:30,23.4884,-0.0238,23.48841206,8.0784,2.3562,8.415,30.82,-4.76,31.18541326,38.9984,-2.5638,39.08258273,8.0784,2.3562,8.415,30.92,-4.92,31.30898912
06/06/2020 21:00,20.0328,-1.8596,20.11892611,2.3328,0.6804,2.43,35.4,-5.08,35.76263972,37.8528,-4.5596,38.12642679,2.3328,0.6804,2.43,35.52,-5.24,35.9044287
06/06/2020 21:30,19.4596,-1.9522,19.55727785,1.3296,0.3878,1.385,36.26,-4.68,36.56077133,37.6896,-4.4522,37.95165389,1.3296,0.3878,1.385,36.36,-4.84,36.68071973
06/06/2020 22:00,20.35432,-1.53624,20.41221144,3.06432,0.89376,3.192,34.58,-4.86,34.91985109,37.74432,-4.12624,37.9691921,3.06432,0.89376,3.192,34.68,-5.02,35.04144403
06/06/2020 22:30,21.2112,-0.7234,21.22353206,5.8512,1.7066,6.095,30.72,-4.86,31.10205781,36.6912,-1.8334,36.73697746,5.8512,1.7066,6.095,30.84,-3.54,31.04250634
06/06/2020 23:00,20.20384,-1.11388,20.23452197,6.12384,1.78612,6.379,28.16,-5.8,28.75109737,34.38384,-4.21388,34.64109175,6.12384,1.78612,6.379,28.26,-6,28.88992212
06/06/2020 23:30,19.44968,-0.59676,19.45883282,6.55968,1.91324,6.833,25.78,-5.02,26.26421139,32.43968,-3.28676,32.60576068,6.55968,1.91324,6.833,25.88,-5.2,26.39724228
07/06/2020 00:00,19.764,-0.138,19.76448178,8.784,2.562,9.15,21.96,-5.4,22.61419024,30.864,-1.718,30.91177801,8.784,2.562,9.15,22.08,-4.28,22.49099375
07/06/2020 00:30,18.40776,-1.84732,18.50022214,7.51776,2.19268,7.831,21.78,-8.08,23.23047137,29.39776,-6.10732,30.02545005,7.51776,2.19268,7.831,21.88,-8.3,23.40137603
07/06/2020 01:00,16.82224,-2.38768,16.99084384,5.32224,1.55232,5.544,23,-7.88,24.31243303,28.42224,-6.54768,29.16669059,5.32224,1.55232,5.544,23.1,-8.1,24.47897057
07/06/2020 01:30,19.79472,-0.40904,19.79894577,10.73472,3.13096,11.182,18.12,-7.08,19.45406898,28.97472,-4.16904,29.27311554,10.73472,3.13096,11.182,18.24,-7.3,19.64656713
07/06/2020 02:00,20.66624,0.68932,20.6777329,12.30624,3.58932,12.819,16.72,-5.8,17.69741224,29.12624,-2.41068,29.22583163,12.30624,3.58932,12.819,16.82,-6,17.8581186
07/06/2020 02:30,20.46272,0.70496,20.47485967,12.70272,3.70496,13.232,15.52,-6,16.63942307,28.34272,-2.49504,28.45232858,12.70272,3.70496,13.232,15.64,-6.2,16.82407798
07/06/2020 03:00,20.42216,1.05688,20.44948934,13.29216,3.87688,13.846,14.26,-5.64,15.33483616,27.69216,-1.94312,27.76024929,13.29216,3.87688,13.846,14.4,-5.82,15.53165799
07/06/2020 03:30,20.75552,1.22036,20.79136573,14.19552,4.14036,14.787,13.12,-5.84,14.36105846,27.41552,-1.87964,27.47987961,14.19552,4.14036,14.787,13.22,-6.02,14.52614195
07/06/2020 04:00,20.4168,1.3124,20.45893731,13.9968,4.0824,14.58,12.84,-5.54,13.98417677,26.9368,-1.6376,26.98653234,13.9968,4.0824,14.58,12.94,-5.72,14.14786203
07/06/2020 04:30,20.50944,1.53192,20.56657259,14.50944,4.23192,15.114,12,-5.4,13.15902732,26.60944,-1.34808,26.64356614,14.50944,4.23192,15.114,12.1,-5.58,13.32465384
07/06/2020 05:00,18.87064,0.70852,18.88393642,11.96064,3.48852,12.459,13.82,-5.56,14.89650966,25.88064,-2.25148,25.97838888,11.96064,3.48852,12.459,13.92,-5.74,15.05702494
07/06/2020 05:30,19.32632,0.96976,19.35063511,12.85632,3.74976,13.392,12.94,-5.56,14.08393411,25.89632,-1.93024,25.96815773,12.85632,3.74976,13.392,13.04,-5.68,14.22336107
07/06/2020 06:00,21.85752,2.43636,21.99288591,17.50752,5.10636,18.237,8.7,-5.34,10.20811442,26.30752,-0.41364,26.31077168,17.50752,5.10636,18.237,8.8,-5.52,10.38799307
07/06/2020 06:30,24.21808,3.40944,24.45689432,20.63808,6.01944,21.498,7.16,-5.22,8.860812604,27.91808,0.61944,27.92495115,20.63808,6.01944,21.498,7.28,-5.4,9.064127095
07/06/2020 07:00,22.53496,1.93228,22.61765081,16.70496,4.87228,17.401,11.66,-5.88,13.05871357,28.48496,-1.18772,28.50971106,16.70496,4.87228,17.401,11.78,-6.06,13.24733936
07/06/2020 07:30,23.76104,2.00072,23.84512324,17.83104,5.20072,18.574,11.86,-6.4,13.47663163,29.81104,-1.39928,29.84386185,17.83104,5.20072,18.574,11.98,-6.6,13.67773373
07/06/2020 08:00,23.95264,1.31952,23.98895779,16.59264,4.83952,17.284,14.72,-7.04,16.31686244,31.43264,-2.42048,31.52569715,16.59264,4.83952,17.284,14.84,-7.26,16.52069006
07/06/2020 08:30,28.51256,3.72908,28.75538411,23.24256,6.77908,24.211,10.54,-6.1,12.17791444,33.90256,0.49908,33.90623328,23.24256,6.77908,24.211,10.66,-6.28,12.37230779
07/06/2020 09:00,36.42072,7.97896,37.28448267,38.43072,11.20896,40.032,-4.02,-6.46,7.608679255,34.47072,4.54896,34.76957829,38.43072,11.20896,40.032,-3.96,-6.66,7.74836757
07/06/2020 09:30,40.2668,9.1024,41.28279143,41.1168,11.9924,42.83,-1.7,-5.78,6.02481535,39.4968,6.0324,39.95481273,41.1168,11.9924,42.83,-1.62,-5.96,6.176244814
07/06/2020 10:00,33.46872,5.61796,33.93695173,27.79872,8.10796,28.957,11.34,-4.98,12.38531388,39.25872,5.42796,39.63218195,27.79872,8.10796,28.957,11.46,-2.68,11.76919708
07/06/2020 10:30,30.59312,3.49216,30.79178742,20.61312,6.01216,21.472,19.96,-5.04,20.586481,40.69312,0.79216,40.70082963,20.61312,6.01216,21.472,20.08,-5.22,20.74740466
07/06/2020 11:00,32.06152,3.53836,32.25617857,21.97152,6.40836,22.887,20.18,-5.74,20.98046711,42.27152,0.48836,42.2743409,21.97152,6.40836,22.887,20.3,-5.92,21.14560002
07/06/2020 11:30,32.85896,3.53428,33.0484854,22.60896,6.59428,23.551,20.5,-6.12,21.3940272,43.20896,4.83428,43.47855204,22.60896,6.59428,23.551,20.6,-1.76,20.67504776
07/06/2020 12:00,29.34984,3.10412,29.51353366,15.81984,4.61412,16.479,27.06,-3.02,27.22800029,42.97984,6.09412,43.4097333,15.81984,4.61412,16.479,27.16,1.48,27.20029412
07/06/2020 12:30,33.2444,5.4242,33.68400328,22.3344,6.5142,23.265,21.82,-2.18,21.92862969,44.2544,4.2342,44.45649974,22.3344,6.5142,23.265,21.92,-2.28,22.03825764
07/06/2020 13:00,28.77128,2.46204,28.87642973,13.72128,4.00204,14.293,30.1,-3.08,30.25717105,43.94128,0.80204,43.94859902,13.72128,4.00204,14.293,30.22,-3.2,30.38895194
