Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/06/2020 13:30,28.5212,2.3566,28.61839291,13.7712,4.0166,14.345,29.5,-3.32,29.6862325,43.3912,0.5766,43.39503088,13.7712,4.0166,14.345,29.62,-3.44,29.81908785
07/06/2020 14:00,28.60424,2.70332,28.73169826,14.51424,4.23332,15.119,28.18,-3.06,28.34565222,42.79424,1.05332,42.80720103,14.51424,4.23332,15.119,28.28,-3.18,28.45822904
07/06/2020 14:30,28.18992,3.13456,28.36365731,12.76992,3.72456,13.302,30.84,-1.18,30.86256632,43.70992,2.42456,43.77711271,12.76992,3.72456,13.302,30.94,-1.3,30.96729888
07/06/2020 15:00,25.9992,1.0306,26.01961831,8.7792,2.5606,9.145,34.44,-3.06,34.57567353,43.3192,-0.6394,43.32391858,8.7792,2.5606,9.145,34.54,-3.2,34.6879172
07/06/2020 15:30,26.38248,0.93364,26.39899495,8.89248,2.59364,9.263,34.98,-3.32,35.13719966,43.99248,-0.84636,44.0006207,8.89248,2.59364,9.263,35.1,-3.44,35.26816695
07/06/2020 16:00,30.62952,3.70236,30.85247097,16.97952,4.95236,17.687,27.3,-2.5,27.41422988,44.37952,2.33236,44.44076618,16.97952,4.95236,17.687,27.4,-2.62,27.52497775
07/06/2020 16:30,31.03304,3.39172,31.21783683,16.22304,4.73172,16.899,29.62,-2.68,29.74099528,45.94304,2.61172,46.01721423,16.22304,4.73172,16.899,29.72,-2.12,29.79551644
07/06/2020 17:00,35.48312,4.94216,35.82564375,22.05312,6.43216,22.972,26.86,-2.98,27.02480342,49.03312,3.33216,49.14621193,22.05312,6.43216,22.972,26.98,-3.1,27.15751093
07/06/2020 17:30,34.48208,3.46644,34.65588042,19.46208,5.67644,20.273,30.04,-4.42,30.36343195,49.60208,1.11644,49.61464278,19.46208,5.67644,20.273,30.14,-4.56,30.48299854
07/06/2020 18:00,32.03944,1.88192,32.09466215,14.98944,4.37192,15.614,34.1,-4.98,34.46172369,49.18944,-0.76808,49.19543632,14.98944,4.37192,15.614,34.2,-5.14,34.58409461
07/06/2020 18:30,31.95832,1.70576,32.00380969,15.20832,4.43576,15.842,33.5,-5.46,33.94203294,48.80832,-1.20424,48.82317375,15.20832,4.43576,15.842,33.6,-5.64,34.07006898
07/06/2020 19:00,30.07632,1.22476,30.10124685,13.69632,3.99476,14.267,32.76,-5.54,33.22512904,46.57632,-1.70524,46.60752545,13.69632,3.99476,14.267,32.88,-5.7,33.37041204
07/06/2020 19:30,26.07824,-0.31968,26.08019932,8.29824,2.42032,8.644,35.56,-5.48,35.97977209,43.99824,-3.23968,44.11735089,8.29824,2.42032,8.644,35.7,-5.66,36.14589327
07/06/2020 20:00,25.15288,-0.65416,25.16138505,8.52288,2.48584,8.878,33.26,-6.28,33.84768825,41.90288,-3.99416,42.09281015,8.52288,2.48584,8.878,33.38,-6.48,34.00315868
07/06/2020 20:30,24.1152,-1.0114,24.13639992,7.6752,2.2386,7.995,32.88,-6.5,33.51633035,40.6552,-4.4614,40.89925888,7.6752,2.2386,7.995,32.98,-6.7,33.65368331
07/06/2020 21:00,22.03872,-2.25704,22.15399307,4.63872,1.35296,4.832,34.8,-7.22,35.54108046,39.55872,-6.08704,40.02429742,4.63872,1.35296,4.832,34.92,-7.44,35.70378131
07/06/2020 21:30,22.64304,-1.45828,22.68995022,6.38304,1.86172,6.649,32.52,-6.64,33.19096263,39.02304,-4.95828,39.33677912,6.38304,1.86172,6.649,32.64,-6.82,33.34489466
07/06/2020 22:00,22.08984,-1.71588,22.15638227,5.49984,1.60412,5.729,33.18,-6.64,33.83787818,38.79984,-5.21588,39.14885679,5.49984,1.60412,5.729,33.3,-6.82,33.99121063
07/06/2020 22:30,20.78008,-1.39456,20.82682219,4.03008,1.17544,4.198,33.5,-5.14,33.89202856,37.63008,-4.14456,37.85763197,4.03008,1.17544,4.198,33.6,-5.32,34.01855964
07/06/2020 23:00,20.41912,-0.70984,20.43145453,5.10912,1.49016,5.322,30.62,-4.4,30.93451794,35.84912,-1.44984,35.87842584,5.10912,1.49016,5.322,30.74,-2.94,30.88027202
07/06/2020 23:30,18.80536,-1.89052,18.90014896,4.93536,1.43948,5.141,27.74,-6.66,28.52828772,32.77536,-5.42052,33.22056984,4.93536,1.43948,5.141,27.84,-6.86,28.67272572
08/06/2020 00:00,17.13112,-1.54384,17.20054401,3.62112,1.05616,3.772,27.02,-5.2,27.5158209,30.74112,-4.30384,31.04093261,3.62112,1.05616,3.772,27.12,-5.36,27.64460164
08/06/2020 00:30,18.60992,-0.42544,18.61478234,7.24992,2.11456,7.552,22.72,-5.08,23.28099654,30.06992,-3.14544,30.23398554,7.24992,2.11456,7.552,22.82,-5.26,23.41836886
08/06/2020 01:00,16.97264,-0.81048,16.99198006,4.83264,1.40952,5.034,24.28,-4.44,24.68262547,29.19264,-3.17048,29.36430101,4.83264,1.40952,5.034,24.36,-4.58,24.78681101
08/06/2020 01:30,16.622,-0.869,16.64470021,3.912,1.141,4.075,25.42,-4.02,25.73590488,29.432,-3.019,29.58643245,3.912,1.141,4.075,25.52,-4.16,25.85683662
08/06/2020 02:00,17.56464,-0.43948,17.57013719,5.38464,1.57052,5.609,24.36,-4.02,24.68947144,29.86464,-2.58948,29.9766931,5.38464,1.57052,5.609,24.48,-4.16,24.83094843
08/06/2020 02:30,17.55472,-0.31404,17.55752874,5.81472,1.69596,6.057,23.48,-4.02,23.82164562,29.41472,-2.46404,29.51774459,5.81472,1.69596,6.057,23.6,-4.16,23.96383943
08/06/2020 03:00,17.36104,-1.42428,17.41936518,6.19104,1.80572,6.449,22.34,-6.46,23.25526177,28.65104,-3.83428,28.90646634,6.19104,1.80572,6.449,22.46,-5.64,23.15731418
08/06/2020 03:30,17.60256,-1.69092,17.68358926,6.92256,2.01908,7.211,21.36,-7.42,22.61207642,28.38256,-5.60092,28.92991561,6.92256,2.01908,7.211,21.46,-7.62,22.77270296
08/06/2020 04:00,19.19432,-0.51624,19.201261,10.26432,2.99376,10.692,17.86,-7.02,19.19010162,28.22432,-4.22624,28.53897938,10.26432,2.99376,10.692,17.96,-7.22,19.35691091
08/06/2020 04:30,19.0812,-0.6184,19.09121819,10.0512,2.9316,10.47,18.06,-7.1,19.40550437,28.1912,-4.3884,28.53071699,10.0512,2.9316,10.47,18.14,-7.32,19.56123718
08/06/2020 05:00,19.69504,-0.26228,19.69678632,11.37504,3.31772,11.849,16.64,-7.16,18.11505451,28.11504,-4.06228,28.40699901,11.37504,3.31772,11.849,16.74,-7.38,18.29458936
08/06/2020 05:30,21.19696,-0.48172,21.20243305,13.29696,3.87828,13.851,15.8,-8.72,18.046562,29.19696,-5.06172,29.63247345,13.29696,3.87828,13.851,15.9,-8.94,18.24098682
08/06/2020 06:00,18.87192,-1.81444,18.95894398,8.04192,2.34556,8.377,21.66,-8.32,23.20297395,29.82192,-5.33444,30.29526634,8.04192,2.34556,8.377,21.78,-7.68,23.09438893
08/06/2020 06:30,20.09096,-1.45472,20.14355689,7.56096,2.20528,7.876,25.06,-7.32,26.10720207,32.74096,-5.31472,33.16951477,7.56096,2.20528,7.876,25.18,-7.52,26.27894214
08/06/2020 07:00,21.86568,0.11624,21.86598897,8.93568,2.60624,9.308,25.86,-4.98,26.33514762,34.89568,-4.35376,35.16622966,8.93568,2.60624,9.308,25.96,-6.96,26.87681529
08/06/2020 07:30,24.85128,1.75704,24.91331586,12.16128,3.54704,12.668,25.38,-3.58,25.63124656,37.66128,-0.17296,37.66167716,12.16128,3.54704,12.668,25.5,-3.72,25.76991269
08/06/2020 08:00,28.46504,3.03272,28.62614003,16.05504,4.68272,16.724,24.82,-3.3,25.03841848,40.97504,1.24272,40.99388071,16.05504,4.68272,16.724,24.92,-3.44,25.15631134
08/06/2020 08:30,31.28768,3.55724,31.48925017,19.32768,5.63724,20.133,23.92,-4.16,24.27904446,43.32768,1.33724,43.34831098,19.32768,5.63724,20.133,24,-4.3,24.38216561
08/06/2020 09:00,34.86016,5.22088,35.24894811,25.34016,7.39088,26.396,19.04,-4.34,19.52836911,44.48016,2.91088,44.57530545,25.34016,7.39088,26.396,19.14,-4.48,19.65731416
08/06/2020 09:30,33.9648,4.7614,34.29691778,23.7648,6.9314,24.755,20.4,-4.34,20.85654813,44.2648,2.4514,44.33262772,23.7648,6.9314,24.755,20.5,-4.48,20.98381281
08/06/2020 10:00,34.8096,5.1978,35.19553064,24.6096,7.1778,25.635,20.4,-3.96,20.78079883,45.1096,3.0778,45.21447628,24.6096,7.1778,25.635,20.5,-4.1,20.90598001
08/06/2020 10:30,32.89072,3.87896,33.1186623,19.71072,5.74896,20.532,26.36,-3.74,26.62399669,46.17072,1.88896,46.20934489,19.71072,5.74896,20.532,26.46,-3.86,26.74006731
08/06/2020 11:00,34.8608,4.7394,35.18149072,22.9008,6.6794,23.855,23.92,-3.88,24.23263915,46.9008,2.6794,46.97727349,22.9008,6.6794,23.855,24,-4,24.33105012
08/06/2020 11:30,34.57368,4.74024,34.89712343,22.90368,6.68024,23.858,23.34,-3.88,23.66030431,46.36368,2.68024,46.44108644,22.90368,6.68024,23.858,23.46,-4,23.79856298
08/06/2020 12:00,35.75936,6.26648,36.30427797,24.39936,7.11648,25.416,22.72,-1.7,22.78351158,47.23936,6.91648,47.74300817,24.39936,7.11648,25.416,22.84,-0.2,22.84087564
08/06/2020 12:30,32.92808,5.15444,33.32906696,19.79808,5.77444,20.623,26.26,-1.24,26.28926016,46.15808,4.49444,46.37637696,19.79808,5.77444,20.623,26.36,-1.28,26.39105909
08/06/2020 13:00,37.18752,8.30136,38.1028112,28.66752,8.36136,29.862,17.04,-0.12,17.04042253,45.82752,8.16136,46.54857019,28.66752,8.36136,29.862,17.16,-0.2,17.16116546
08/06/2020 13:30,38.03416,9.05288,39.09670016,30.52416,8.90288,31.796,15.02,0.3,15.02299571,45.64416,9.12288,46.54692559,30.52416,8.90288,31.796,15.12,0.22,15.12160044
08/06/2020 14:00,37.88088,9.60484,39.07958573,31.49088,9.18484,32.803,12.78,0.84,12.80757588,44.41088,10.00484,45.5238738,31.49088,9.18484,32.803,12.92,0.82,12.94599552
08/06/2020 14:30,35.11848,6.04664,35.63522826,26.14848,7.62664,27.238,17.94,-3.16,18.21617962,44.20848,4.62664,44.44992128,26.14848,7.62664,27.238,18.06,-3,18.30747388
08/06/2020 15:00,34.02832,4.66076,34.34602227,24.68832,7.20076,25.717,18.68,-5.08,19.35842969,43.46832,1.94076,43.51162365,24.68832,7.20076,25.717,18.78,-5.26,19.50271776
08/06/2020 15:30,35.70152,5.44336,36.11410664,27.37152,7.98336,28.512,16.66,-5.08,17.41729026,44.13152,2.72336,44.21546955,27.37152,7.98336,28.512,16.76,-5.26,17.56602402
08/06/2020 16:00,35.21184,5.10012,35.57927627,26.33184,7.68012,27.429,17.76,-5.16,18.49440997,44.17184,2.36012,44.23484617,26.33184,7.68012,27.429,17.84,-5.32,18.61633691
08/06/2020 16:30,34.12008,4.20544,34.37827199,23.47008,6.84544,24.448,21.3,-5.28,21.94466678,44.89008,1.38544,44.91145429,23.47008,6.84544,24.448,21.42,-5.46,22.10493158
08/06/2020 17:00,32.5476,2.6768,32.65748802,18.0576,5.2668,18.81,28.98,-5.18,29.43930706,47.1376,-0.0732,47.13765684,18.0576,5.2668,18.81,29.08,-5.34,29.56623074
08/06/2020 17:30,36.08432,4.14876,36.32203683,22.62432,6.59876,23.567,26.92,-4.9,27.36231715,49.64432,1.55876,49.66878538,22.62432,6.59876,23.567,27.02,-5.04,27.48603282
08/06/2020 18:00,33.93272,2.95996,34.06157439,18.34272,5.34996,19.107,31.18,-4.78,31.54426731,49.64272,0.40996,49.64441274,18.34272,5.34996,19.107,31.3,-4.94,31.687436
08/06/2020 18:30,34.4464,3.0352,34.57986281,19.5264,5.6952,20.34,29.84,-5.32,30.31052622,49.4664,0.1952,49.46678514,19.5264,5.6952,20.34,29.94,-5.5,30.44098553
08/06/2020 19:00,31.1588,1.5434,31.19700147,14.3088,4.1734,14.905,33.7,-5.26,34.10802838,48.1088,-1.2666,48.12547052,14.3088,4.1734,14.905,33.8,-5.44,34.23497627
08/06/2020 19:30,28.48912,0.15016,28.48951573,10.14912,2.96016,10.572,36.68,-5.62,37.10804226,46.92912,-2.83984,47.01496565,10.14912,2.96016,10.572,36.78,-5.8,37.2345055
08/06/2020 20:00,24.72712,-1.25584,24.75899024,4.91712,1.43416,5.122,39.62,-5.38,39.98360664,44.61712,-4.10584,44.80563937,4.91712,1.43416,5.122,39.7,-5.54,40.08468037
08/06/2020 20:30,24.16176,-1.04032,24.18414588,4.90176,1.42968,5.106,38.52,-4.94,38.83547347,43.52176,-3.67032,43.67625032,4.90176,1.42968,5.106,38.62,-5.1,38.95528719
08/06/2020 21:00,22.98816,-0.70512,22.99897159,5.22816,1.52488,5.446,35.52,-4.46,35.7989106,40.84816,-3.09512,40.96525288,5.22816,1.52488,5.446,35.62,-4.62,35.91836299
08/06/2020 21:30,24.1836,-0.3802,24.18658845,7.9536,2.3198,8.285,32.46,-5.4,32.90610278,40.4936,-3.2602,40.62462978,7.9536,2.3198,8.285,32.54,-5.58,33.0149663
08/06/2020 22:00,22.83552,-0.83964,22.85095116,5.79552,1.69036,6.037,34.08,-5.06,34.45359198,39.95552,-3.52964,40.11111987,5.79552,1.69036,6.037,34.16,-5.22,34.55653339
08/06/2020 22:30,22.85416,0.43288,22.85825922,7.00416,2.04288,7.296,31.7,-3.22,31.86311975,38.80416,-1.29712,38.82583359,7.00416,2.04288,7.296,31.8,-3.34,31.97492142
08/06/2020 23:00,21.06648,-0.89936,21.08566878,6.03648,1.76064,6.288,30.06,-5.32,30.52713547,36.23648,-1.83936,36.28313283,6.03648,1.76064,6.288,30.2,-3.6,30.41381265
08/06/2020 23:30,18.37832,-2.23924,18.51423349,3.80832,1.11076,3.967,29.14,-6.7,29.90032776,33.04832,-5.78924,33.55155368,3.80832,1.11076,3.967,29.24,-6.9,30.04309571
09/06/2020 00:00,17.29488,-1.49816,17.35964739,3.67488,1.07184,3.828,27.24,-5.14,27.72069985,31.01488,-4.24816,31.30446685,3.67488,1.07184,3.828,27.34,-5.32,27.8527916
09/06/2020 00:30,16.28328,-2.20196,16.43148914,2.87328,0.83804,2.993,26.82,-6.08,27.50052363,29.79328,-5.42196,30.28262181,2.87328,0.83804,2.993,26.92,-6.26,27.63827057
09/06/2020 01:00,15.46904,-2.14528,15.61708759,2.27904,0.66472,2.374,26.38,-5.62,26.9720003,28.75904,-5.13528,29.21392617,2.27904,0.66472,2.374,26.48,-5.8,27.10775535
09/06/2020 01:30,14.746,-2.897,15.02787826,0.696,0.203,0.725,28.1,-6.2,28.77585794,28.876,-6.177,29.52928555,0.696,0.203,0.725,28.18,-6.38,28.89319643
09/06/2020 02:00,14.80088,-3.55016,15.22069922,0.41088,0.11984,0.428,28.78,-7.34,29.70124577,29.29088,-7.44016,30.22104618,0.41088,0.11984,0.428,28.88,-7.56,29.85310704
09/06/2020 02:30,14.43672,-3.69804,14.90283142,0.24672,0.07196,0.257,28.38,-7.54,29.36453643,28.72672,-7.66804,29.73252898,0.24672,0.07196,0.257,28.48,-7.74,29.51301408
09/06/2020 03:00,14.1056,-4.5142,14.81033264,0.4656,0.1358,0.485,27.28,-9.3,28.82166546,27.9656,-8.0642,29.10508727,0.4656,0.1358,0.485,27.5,-8.2,28.69651547
09/06/2020 03:30,13.84536,-4.63052,14.59916809,0.37536,0.10948,0.391,26.94,-9.48,28.55930671,27.41536,-9.61052,29.05105951,0.37536,0.10948,0.391,27.04,-9.72,28.73395204
09/06/2020 04:00,13.45784,-4.69688,14.25391663,0.14784,0.04312,0.154,26.62,-9.48,28.25765029,26.84784,-9.67688,28.53854445,0.14784,0.04312,0.154,26.7,-9.72,28.41422883
09/06/2020 04:30,13.65752,-4.74864,14.45951017,0.34752,0.10136,0.362,26.62,-9.7,28.33221488,27.04752,-9.83864,28.78136854,0.34752,0.10136,0.362,26.7,-9.94,28.49023692
09/06/2020 05:00,13.4804,-4.3878,14.17652895,0.5904,0.1722,0.615,25.78,-9.12,27.34561756,26.4504,-9.1678,27.99414612,0.5904,0.1722,0.615,25.86,-9.34,27.49500318
09/06/2020 05:30,14.12624,-4.14568,14.7220012,1.62624,0.47432,1.694,25,-9.24,26.65290978,26.72624,-9.00568,28.2027335,1.62624,0.47432,1.694,25.1,-9.48,26.83058702
09/06/2020 06:00,14.9928,-3.3546,15.36350849,2.6928,0.7854,2.805,24.6,-8.28,25.95608599,27.3728,-8.1146,28.55025242,2.6928,0.7854,2.805,24.68,-8.9,26.23570849
09/06/2020 06:30,17.14248,-2.35136,17.30299149,4.21248,1.22864,4.388,25.86,-7.16,26.83291263,30.15248,-6.13136,30.7695568,4.21248,1.22864,4.388,25.94,-7.36,26.96392405
09/06/2020 07:00,18.75384,-2.00388,18.86059516,5.40384,1.57612,5.629,26.7,-7.16,27.64336448,32.24384,-4.66388,32.57939525,5.40384,1.57612,5.629,26.84,-6.24,27.55581971
09/06/2020 07:30,24.28392,1.28156,24.31771302,12.55392,3.66156,13.077,23.46,-4.76,23.93802832,36.11392,-1.25844,36.1358394,12.55392,3.66156,13.077,23.56,-4.92,24.06823633
09/06/2020 08:00,24.996,1.353,25.03259126,11.496,3.353,11.975,27,-4,27.29468813,38.596,-0.787,38.60402291,11.496,3.353,11.975,27.1,-4.14,27.41440497
09/06/2020 08:30,28.2348,2.4864,28.34406668,16.2048,4.7264,16.88,24.06,-4.48,24.47353673,40.3448,0.0864,40.34489251,16.2048,4.7264,16.88,24.14,-4.64,24.58188764
09/06/2020 09:00,32.632,4.886,32.99576367,23.472,6.846,24.45,18.32,-3.92,18.73469509,41.892,2.786,41.98453834,23.472,6.846,24.45,18.42,-4.06,18.86213137
09/06/2020 09:30,37.61824,6.47532,38.17147822,32.17824,9.38532,33.519,10.88,-5.82,12.33883301,43.53824,12.56532,45.31518078,32.17824,9.38532,33.519,11.36,3.18,11.79669445
09/06/2020 10:00,41.23096,10.56028,42.56185588,38.40096,11.20028,40.001,5.66,-1.28,5.802930294,44.18096,9.86028,45.26789534,38.40096,11.20028,40.001,5.78,-1.34,5.93329588
09/06/2020 10:30,41.10328,11.25304,42.61584841,38.27328,11.16304,39.868,5.66,0.18,5.662861467,43.91328,11.34304,45.35461076,38.27328,11.16304,39.868,5.64,0.18,5.642871609
09/06/2020 11:00,39.96656,10.49608,41.32182975,35.50656,10.35608,36.986,8.92,0.28,8.924393537,44.52656,10.53608,45.75613103,35.50656,10.35608,36.986,9.02,0.18,9.02179583
09/06/2020 11:30,43.55368,12.25024,45.2436893,38.50368,11.23024,40.108,10.1,2.04,10.3039604,48.40368,13.25024,50.18451053,38.50368,11.23024,40.108,9.9,2.02,10.10397941
09/06/2020 12:00,31.32168,5.10924,31.73565773,19.47168,5.67924,20.283,23.7,-1.14,23.72740188,43.25168,4.47924,43.48300144,19.47168,5.67924,20.283,23.78,-1.2,23.81025829
09/06/2020 12:30,31.43008,4.83044,31.79910501,19.03008,5.55044,19.823,24.8,-1.44,24.84177127,43.91008,4.01044,44.09284244,19.03008,5.55044,19.823,24.88,-1.54,24.92761521
09/06/2020 13:00,34.3876,6.5668,35.00899736,26.2176,7.6468,27.31,16.34,-2.16,16.48214792,42.3776,10.0068,43.54304799,26.2176,7.6468,27.31,16.16,2.36,16.33141757
09/06/2020 13:30,45.93016,13.10588,47.7634137,44.90016,13.09588,46.771,2.06,0.02,2.060097085,47.06016,13.03588,48.83229287,44.90016,13.09588,46.771,2.16,-0.06,2.160833173
09/06/2020 14:00,33.88352,6.55436,34.51162938,25.76352,7.51436,26.837,16.24,-1.92,16.35310368,42.08352,5.51436,42.44326592,25.76352,7.51436,26.837,16.32,-2,16.44209232
09/06/2020 14:30,32.75232,5.79276,33.26064542,23.87232,6.96276,24.867,17.76,-2.34,17.91349212,41.75232,4.50276,41.99441716,23.87232,6.96276,24.867,17.88,-2.46,18.04843484
09/06/2020 15:00,32.3744,5.9092,32.90927559,23.8944,6.9692,24.89,16.96,-2.12,17.09198643,40.9744,4.7292,41.24641546,23.8944,6.9692,24.89,17.08,-2.24,17.22625903
09/06/2020 15:30,34.39088,7.55484,35.21091073,28.61088,8.34484,29.803,11.56,-1.58,11.66747616,40.41088,6.70484,40.9633263,28.61088,8.34484,29.803,11.8,-1.64,11.913421
09/06/2020 16:00,37.54192,7.83556,38.35090296,29.40192,8.57556,30.627,16.28,-1.48,16.34713431,45.86192,6.93556,46.3833774,29.40192,8.57556,30.627,16.46,-1.64,16.54149933
09/06/2020 16:30,39.88504,9.38772,40.97493993,35.37504,10.31772,36.849,9.02,-1.86,9.209777413,44.45504,9.11772,45.3804297,35.37504,10.31772,36.849,9.08,-1.2,9.158951905
09/06/2020 17:00,36.96736,7.10048,37.64309394,28.04736,8.18048,29.216,17.84,-2.16,17.97028659,45.96736,5.90048,46.34451262,28.04736,8.18048,29.216,17.92,-2.28,18.06446235
09/06/2020 17:30,31.41968,3.32824,31.59546602,16.03968,4.67824,16.708,30.76,-2.7,30.87827068,46.87968,1.85824,46.91649446,16.03968,4.67824,16.708,30.84,-2.82,30.96866158
09/06/2020 18:00,29.42536,1.55448,29.46639135,10.81536,3.15448,11.266,37.22,-3.2,37.35730718,48.13536,-0.16552,48.13564458,10.81536,3.15448,11.266,37.32,-3.32,37.46738315
09/06/2020 18:30,28.3972,0.8746,28.41066513,9.3072,2.7146,9.695,38.18,-3.68,38.3569394,47.5872,-1.0854,47.59957665,9.3072,2.7146,9.695,38.28,-3.8,38.46814786
09/06/2020 19:00,28.20704,2.25872,28.29733064,9.76704,2.84872,10.174,36.88,-1.18,36.89887261,46.76704,1.92872,46.80679428,9.76704,2.84872,10.174,37,-0.92,37.01143607
09/06/2020 19:30,25.8884,1.3862,25.92548563,7.1184,2.0762,7.415,37.54,-1.38,37.56535638,44.7584,0.6162,44.76264149,7.1184,2.0762,7.415,37.64,-1.46,37.66830498
09/06/2020 20:00,24.41544,0.77992,24.4278936,5.72544,1.66992,5.964,37.38,-1.78,37.42235695,43.20544,-0.21008,43.20595074,5.72544,1.66992,5.964,37.48,-1.88,37.52712086
09/06/2020 20:30,23.51432,-0.04124,23.51435616,5.34432,1.55876,5.567,36.34,-3.2,36.48061951,41.82432,1.19876,41.84149578,5.34432,1.55876,5.567,36.48,-0.36,36.48177627
09/06/2020 21:00,23.23528,-1.14596,23.26352211,6.42528,1.87404,6.693,33.62,-6.04,34.15824937,40.16528,-4.34596,40.39971641,6.42528,1.87404,6.693,33.74,-6.22,34.30854121
09/06/2020 21:30,23.49816,-0.84512,23.51335262,7.38816,2.15488,7.696,32.22,-6,32.77389815,39.70816,-4.02512,39.91164694,7.38816,2.15488,7.696,32.32,-6.18,32.90554361
09/06/2020 22:00,24.24512,0.00816,24.24512137,9.28512,2.70816,9.672,29.92,-5.4,30.40339455,39.30512,-2.85184,39.40844389,9.28512,2.70816,9.672,30.02,-5.56,30.53054208
09/06/2020 22:30,25.4732,1.6476,25.52642756,12.6432,3.6876,13.17,25.66,-4.08,25.98234016,38.4032,-0.5324,38.40689027,12.6432,3.6876,13.17,25.76,-4.22,26.10337143
09/06/2020 23:00,22.75648,0.40564,22.76009503,9.75648,2.84564,10.163,26,-4.88,26.45400537,35.87648,-0.97436,35.88970876,9.75648,2.84564,10.163,26.12,-3.82,26.39785597
09/06/2020 23:30,21.66,0.165,21.66062845,10.44,3.045,10.875,22.44,-5.76,23.16745994,32.98,-2.895,33.10681841,10.44,3.045,10.875,22.54,-5.94,23.30955169
10/06/2020 00:00,21.68488,1.12684,21.714138,11.95488,3.48684,12.453,19.46,-4.72,20.02423532,31.51488,-1.39316,31.54565828,11.95488,3.48684,12.453,19.56,-4.88,20.15956349
10/06/2020 00:30,19.51272,-0.17004,19.51346088,9.46272,2.75996,9.857,20.1,-5.86,20.93680014,29.64272,-3.28004,29.82364014,9.46272,2.75996,9.857,20.18,-6.04,21.06451993
10/06/2020 01:00,18.17712,-0.84584,18.19678919,8.03712,2.34416,8.372,20.28,-6.38,21.25988711,28.39712,-4.23584,28.7113003,8.03712,2.34416,8.372,20.36,-6.58,21.39686893
10/06/2020 01:30,17.78312,-0.92784,17.80730872,6.93312,2.02216,7.222,21.7,-5.9,22.48777446,28.73312,-4.05784,29.01823996,6.93312,2.02216,7.222,21.8,-6.08,22.63197738
10/06/2020 02:00,17.7996,-0.8472,17.8197505,7.2096,2.1028,7.51,21.18,-5.9,21.98641399,28.4896,-3.9772,28.76587263,7.2096,2.1028,7.51,21.28,-6.08,22.13153406
10/06/2020 02:30,16.90712,-1.20084,16.9497116,5.99712,1.74916,6.247,21.82,-5.9,22.60359263,27.91712,-4.33084,28.2510489,5.99712,1.74916,6.247,21.92,-6.08,22.74758888
10/06/2020 03:00,16.61776,-1.06232,16.65168073,5.95776,1.73768,6.206,21.32,-5.6,22.04319396,27.39776,-4.04232,27.69436051,5.95776,1.73768,6.206,21.44,-5.78,22.20544978
10/06/2020 03:30,16.71952,-0.57264,16.72932352,6.29952,1.83736,6.562,20.84,-4.82,21.39013791,27.23952,-3.14264,27.42020489,6.29952,1.83736,6.562,20.94,-4.98,21.52403308
10/06/2020 04:00,15.71944,-0.98808,15.75046336,4.66944,1.36192,4.864,22.1,-4.7,22.59424706,26.86944,-3.49808,27.09618736,4.66944,1.36192,4.864,22.2,-4.86,22.72574751
10/06/2020 04:30,15.13464,-1.41448,15.20059478,3.58464,1.04552,3.734,23.1,-4.92,23.6181371,26.78464,-4.05448,27.08977202,3.58464,1.04552,3.734,23.2,-5.1,23.75394704
10/06/2020 05:00,15.32776,-1.15232,15.37101389,4.27776,1.24768,4.456,22.1,-4.8,22.61526033,26.47776,-3.71232,26.73673679,4.27776,1.24768,4.456,22.2,-4.96,22.7473427
10/06/2020 05:30,15.21016,-2.17412,15.36475724,3.38016,0.98588,3.521,23.66,-6.32,24.48954879,27.14016,-5.53412,27.69864201,3.38016,0.98588,3.521,23.76,-6.52,24.6383441
10/06/2020 06:00,15.0564,-2.7848,15.31176972,1.7664,0.5152,1.84,26.58,-6.6,27.38715757,28.4464,-6.2848,29.13239407,1.7664,0.5152,1.84,26.68,-6.8,27.53293301
10/06/2020 06:30,15.86864,-3.00248,16.15018952,1.56864,0.45752,1.634,28.6,-6.92,29.42526805,30.26864,-6.66248,30.99321228,1.56864,0.45752,1.634,28.7,-7.12,29.56999155
10/06/2020 07:00,17.53184,-1.99988,17.6455358,2.33184,0.68012,2.429,30.4,-5.36,30.86890993,32.83184,-2.65988,32.93940921,2.33184,0.68012,2.429,30.5,-3.34,30.68233368
10/06/2020 07:30,19.28656,-1.96392,19.38629357,2.86656,0.83608,2.986,32.84,-5.6,33.31404509,35.78656,-4.94392,36.12644767,2.86656,0.83608,2.986,32.92,-5.78,33.42356654
10/06/2020 08:00,20.75504,-1.85228,20.83752928,3.93504,1.14772,4.099,33.64,-6,34.17088819,37.67504,-5.03228,38.00963669,3.93504,1.14772,4.099,33.74,-6.18,34.30131193
10/06/2020 08:30,22.62664,-0.57848,22.6340336,4.73664,1.38152,4.934,35.78,-3.92,35.99409396,40.61664,0.58152,40.62080268,4.73664,1.38152,4.934,35.88,-0.8,35.88891751
10/06/2020 09:00,24.90872,0.49796,24.91369696,7.87872,2.29796,8.207,34.06,-3.6,34.24972409,42.03872,-1.42204,42.06276473,7.87872,2.29796,8.207,34.16,-3.72,34.36195571
10/06/2020 09:30,25.99608,0.87344,26.01074918,9.16608,2.67344,9.548,33.66,-3.6,33.85196597,42.92608,-1.04656,42.93883594,9.16608,2.67344,9.548,33.76,-3.72,33.96433423
10/06/2020 10:00,24.68752,0.17136,24.68811471,6.34752,1.85136,6.612,36.68,-3.36,36.83357164,43.10752,-1.64864,43.13903446,6.34752,1.85136,6.612,36.76,-3.5,36.92624541
10/06/2020 10:30,26.06,0.455,26.06397178,9,2.625,9.375,34.12,-4.34,34.39491241,43.24,1.285,43.25908951,9,2.625,9.375,34.24,-1.34,34.26621076
10/06/2020 11:00,28.5288,1.8634,28.58959057,13.3488,3.8934,13.905,30.36,-4.06,30.63026608,43.7888,-0.3066,43.78987336,13.3488,3.8934,13.905,30.44,-4.2,30.72838427
10/06/2020 11:30,25.71744,0.36592,25.72004311,7.83744,2.28592,8.164,35.76,-3.84,35.96558355,43.69744,-1.69408,43.73026606,7.83744,2.28592,8.164,35.86,-3.98,36.08018847
10/06/2020 12:00,26.46576,0.63168,26.47329734,8.64576,2.52168,9.006,35.64,-3.78,35.83989397,44.38576,-1.37832,44.40715547,8.64576,2.52168,9.006,35.74,-3.9,35.9521571
10/06/2020 12:30,28.08288,1.24084,28.11027985,10.56288,3.08084,11.003,35.04,-3.68,35.23271207,45.68288,-0.71916,45.68854032,10.56288,3.08084,11.003,35.12,-3.8,35.32498266
10/06/2020 13:00,29.56576,1.40668,29.5992046,13.32576,3.88668,13.881,32.48,-4.96,32.85653664,45.88576,-1.23332,45.90233163,13.32576,3.88668,13.881,32.56,-5.12,32.96009709
10/06/2020 13:30,30.98296,3.11128,31.13878407,17.11296,4.99128,17.826,27.74,-3.76,27.99366357,44.93296,1.09128,44.94620992,17.11296,4.99128,17.826,27.82,-3.9,28.09203446
10/06/2020 14:00,27.5164,2.2052,27.60462237,11.8464,3.4552,12.34,31.34,-2.5,31.4395547,43.2864,0.7952,43.29370356,11.8464,3.4552,12.34,31.44,-2.66,31.5523248
10/06/2020 14:30,29.67136,1.70748,29.72044906,14.39136,4.19748,14.991,30.56,-4.98,30.96310708,45.07136,-0.96252,45.08163636,14.39136,4.19748,14.991,30.68,-5.16,31.11089841
10/06/2020 15:00,33.85,4.4,34.13476966,23.04,6.72,24,21.62,-4.64,22.11230427,44.76,1.92,44.8011607,23.04,6.72,24,21.72,-4.8,22.24406438
10/06/2020 15:30,30.59864,2.26252,30.68217343,15.84864,4.62252,16.509,29.5,-4.72,29.87521381,45.46864,-0.25748,45.46936902,15.84864,4.62252,16.509,29.62,-4.88,30.01930712
10/06/2020 16:00,31.62728,3.06004,31.77496947,17.89728,5.22004,18.643,27.46,-4.32,27.79773372,45.45728,0.74004,45.46330349,17.89728,5.22004,18.643,27.56,-4.48,27.9217478
10/06/2020 16:30,33.64336,3.37848,33.81256866,20.22336,5.89848,21.066,26.84,-5.04,27.30910471,47.14336,0.67848,47.14824204,20.22336,5.89848,21.066,26.92,-5.22,27.42142958
10/06/2020 17:00,37.67176,5.47968,38.06820713,26.26176,7.65968,27.356,22.82,-4.36,23.23277857,49.20176,3.13968,49.30183341,26.26176,7.65968,27.356,22.94,-4.52,23.38106071
10/06/2020 17:30,40.04272,6.51496,40.56925103,28.06272,8.18496,29.232,23.96,-3.34,24.19167625,52.12272,4.70496,52.33464043,28.06272,8.18496,29.232,24.06,-3.48,24.31036816
10/06/2020 18:00,41.61928,6.89104,42.18590878,29.72928,8.67104,30.968,23.78,-3.56,24.04499948,53.62928,4.99104,53.8610263,29.72928,8.67104,30.968,23.9,-3.68,24.1816542
10/06/2020 18:30,40.7044,6.4342,41.20979385,28.8144,8.4042,30.015,23.78,-3.94,24.10419051,52.7144,4.3242,52.89146125,28.8144,8.4042,30.015,23.9,-4.08,24.24575014
10/06/2020 19:00,39.12896,6.08428,39.59916633,26.20896,7.64428,27.301,25.84,-3.12,26.02767758,52.14896,4.40428,52.33461294,26.20896,7.64428,27.301,25.94,-3.24,26.14156078
10/06/2020 19:30,36.92064,4.88852,37.24286893,23.00064,6.70852,23.959,27.84,-3.64,28.0769514,50.94064,2.92852,51.02474922,23.00064,6.70852,23.959,27.94,-3.78,28.19453848
10/06/2020 20:00,32.89656,2.29108,32.97624459,17.14656,5.00108,17.861,31.5,-5.42,31.96289098,48.74656,-0.59892,48.75023915,17.14656,5.00108,17.861,31.6,-5.6,32.09236669
10/06/2020 20:30,31.58648,1.46064,31.62023384,15.15648,4.42064,15.788,32.86,-5.92,33.38901017,48.11648,-1.67936,48.14577757,15.15648,4.42064,15.788,32.96,-6.1,33.51971957
10/06/2020 21:00,30.23584,1.09212,30.25555728,13.99584,4.08212,14.579,32.48,-5.98,33.02591104,46.59584,-2.07788,46.64214715,13.99584,4.08212,14.579,32.6,-6.16,33.17688352
10/06/2020 21:30,29.54928,1.44104,29.58439698,13.64928,3.98104,14.218,31.8,-5.08,32.20320481,45.54928,-1.27896,45.56723217,13.64928,3.98104,14.218,31.9,-5.26,32.33075316
10/06/2020 22:00,30.61224,2.27232,30.69646032,16.12224,4.70232,16.794,28.98,-4.86,29.38468989,45.20224,-0.31768,45.20335631,16.12224,4.70232,16.794,29.08,-5.02,29.51011352
10/06/2020 22:30,31.64488,4.52684,31.96702536,20.11488,5.86684,20.953,23.06,-2.68,23.21521053,43.27488,3.04684,43.38200633,20.11488,5.86684,20.953,23.16,-2.82,23.33105227
10/06/2020 23:00,29.01,3.67,29.2412209,18.96,5.53,19.75,20.1,-3.72,20.44134046,39.16,1.67,39.19559286,18.96,5.53,19.75,20.2,-3.86,20.56549537
10/06/2020 23:30,25.74616,2.12888,25.83402572,15.59616,4.54888,16.246,20.3,-4.84,20.86901052,35.99616,0.98888,36.0097406,15.59616,4.54888,16.246,20.4,-3.56,20.70829785
11/06/2020 00:00,22.87128,0.41704,22.87508188,12.88128,3.75704,13.418,19.98,-6.68,21.06710232,32.96128,-3.12296,33.10889395,12.88128,3.75704,13.418,20.08,-6.88,21.22594639
11/06/2020 00:30,22.45672,0.12696,22.45707888,13.08672,3.81696,13.632,18.74,-7.38,20.14080435,31.90672,-3.80304,32.1325675,13.08672,3.81696,13.632,18.82,-7.62,20.30410796
11/06/2020 01:00,21.82408,0.92244,21.84356572,12.69408,3.70244,13.223,18.26,-5.56,19.0877238,31.03408,-2.05756,31.10221334,12.69408,3.70244,13.223,18.34,-5.76,19.22324634
11/06/2020 01:30,21.30552,0.58036,21.31342301,12.03552,3.51036,12.537,18.54,-5.86,19.44405308,30.65552,-2.52964,30.75971367,12.03552,3.51036,12.537,18.62,-6.04,19.57513729
11/06/2020 02:00,21.7892,0.9906,21.81170615,12.3792,3.6106,12.895,18.82,-5.24,19.53586445,31.3192,-1.8094,31.37142357,12.3792,3.6106,12.895,18.94,-5.42,19.70025381
11/06/2020 02:30,20.61144,0.54792,20.61872147,10.86144,3.16792,11.314,19.5,-5.24,20.1917706,30.48144,-2.25208,30.56452272,10.86144,3.16792,11.314,19.62,-5.42,20.35487165
11/06/2020 03:00,19.10768,-0.01776,19.10768825,8.64768,2.52224,9.008,20.92,-5.08,21.52795392,29.66768,-2.71776,29.79190252,8.64768,2.52224,9.008,21.02,-5.24,21.66328692
11/06/2020 03:30,20.12536,0.38448,20.12903227,11.05536,3.22448,11.516,18.14,-5.68,19.0084718,29.29536,-2.63552,29.41367171,11.05536,3.22448,11.516,18.24,-5.86,19.15821495
11/06/2020 04:00,20.96256,1.33408,21.00496825,13.04256,3.80408,13.586,15.84,-4.94,16.59244406,28.98256,-1.31592,29.01241854,13.04256,3.80408,13.586,15.94,-5.12,16.74210262
11/06/2020 04:30,21.9424,0.8982,21.96077597,14.9424,4.3582,15.565,14,-6.92,15.61686268,29.0424,-2.7618,29.17342176,14.9424,4.3582,15.565,14.1,-7.12,15.79570828
11/06/2020 05:00,23.14992,1.49956,23.19843693,17.68992,5.15956,18.427,10.92,-7.32,13.14643678,28.72992,-2.40044,28.83002628,17.68992,5.15956,18.427,11.04,-7.56,13.38040358
11/06/2020 05:30,21.69624,1.53432,21.75042455,14.58624,4.25432,15.194,14.22,-5.44,15.22504516,28.90624,-1.38568,28.93943365,14.58624,4.25432,15.194,14.32,-5.64,15.39064651
11/06/2020 06:00,23.06464,1.80552,23.1352009,16.54464,4.82552,17.234,13.04,-6.04,14.37091507,29.68464,-1.41448,29.71832104,16.54464,4.82552,17.234,13.14,-6.24,14.54638099
11/06/2020 06:30,26.56824,2.54532,26.6898863,20.17824,5.88532,21.019,12.78,-6.68,14.4204993,33.07824,-1.01468,33.09379907,20.17824,5.88532,21.019,12.9,-6.9,14.62942241
11/06/2020 07:00,30.15944,3.86692,30.40632979,24.22944,7.06692,25.239,11.86,-6.4,13.47663163,36.22944,2.84692,36.34112376,24.22944,7.06692,25.239,12,-4.22,12.72039308
11/06/2020 07:30,32.44832,5.73576,32.95136437,25.28832,7.37576,26.342,14.32,-3.28,14.69084068,39.72832,3.97576,39.92675892,25.28832,7.37576,26.342,14.44,-3.4,14.83487782
11/06/2020 08:00,35.04248,5.67364,35.49881118,27.61248,8.05364,28.763,14.86,-4.76,15.60375596,42.57248,3.13364,42.6876534,27.61248,8.05364,28.763,14.96,-4.92,15.74826975
11/06/2020 08:30,38.46632,7.49976,39.19061335,31.33632,9.13976,32.642,14.26,-3.28,14.6323614,45.71632,6.21976,46.1374829,31.33632,9.13976,32.642,14.38,-2.92,14.67347266
11/06/2020 09:00,43.65968,12.03324,45.28759789,39.19968,11.43324,40.833,8.92,1.2,9.000355549,48.23968,12.59324,49.85635787,39.19968,11.43324,40.833,9.04,1.16,9.114120912
11/06/2020 09:30,43.90856,11.67708,45.43474264,38.21856,11.14708,39.811,11.38,1.06,11.42926069,49.69856,12.16708,51.16624573,38.21856,11.14708,39.811,11.48,1.02,11.52522451
11/06/2020 10:00,46.73248,12.78364,48.44941835,41.77248,12.18364,43.513,9.92,1.2,9.992317049,51.79248,13.34364,53.48377056,41.77248,12.18364,43.513,10.02,1.16,10.08692223
11/06/2020 10:30,47.0592,13.2956,48.90134235,41.5392,12.1156,43.27,11.04,2.36,11.28942868,52.6792,14.4556,54.62657306,41.5392,12.1156,43.27,11.14,2.34,11.3831103
11/06/2020 11:00,43.67784,10.45812,44.91242569,35.06784,10.22812,36.529,17.22,0.46,17.22614292,52.34784,10.60812,53.41187661,35.06784,10.22812,36.529,17.28,0.38,17.28417774
11/06/2020 11:30,43.05384,9.47112,44.08327634,33.12384,9.66112,34.504,19.86,-0.38,19.86363512,53.08384,9.20112,53.87536244,33.12384,9.66112,34.504,19.96,-0.46,19.9652999
11/06/2020 12:00,41.95544,8.94492,42.89837455,30.80544,8.98492,32.089,22.3,-0.08,22.3001435,53.20544,8.98492,53.95875863,30.80544,8.98492,32.089,22.4,0,22.4
11/06/2020 12:30,46.70584,11.83212,48.18126766,39.91584,11.64212,41.579,13.58,0.38,13.5853156,53.59584,12.02212,54.92763817,39.91584,11.64212,41.579,13.68,0.38,13.68527676
11/06/2020 13:00,47.76872,14.12796,49.81415325,45.07872,13.14796,46.957,5.38,1.96,5.725906042,50.57872,15.08796,52.78118466,45.07872,13.14796,46.957,5.5,1.94,5.832117969
11/06/2020 13:30,54.46688,17.37284,57.17041706,54.62688,15.93284,56.903,-0.32,2.88,2.897723244,54.38688,18.79284,57.54218932,54.62688,15.93284,56.903,-0.24,2.86,2.870052264
11/06/2020 14:00,60.35328,20.82804,63.84610918,65.99328,19.24804,68.743,-11.28,3.16,11.71426481,54.89328,22.36804,59.2756392,65.99328,19.24804,68.743,-11.1,3.12,11.53015178
11/06/2020 14:30,65.15528,23.87904,69.39322059,75.42528,21.99904,78.568,-20.54,3.76,20.88131222,55.04528,25.75904,60.77426258,75.42528,21.99904,78.568,-20.38,3.76,20.7239475
11/06/2020 15:00,73.38632,29.16476,78.96920405,91.45632,26.67476,95.267,-36.14,4.98,36.48150216,55.45632,31.65476,63.8547356,91.45632,26.67476,95.267,-36,4.98,36.34281772
11/06/2020 15:30,66.42408,24.98744,70.9685181,78.81408,22.98744,82.098,-24.78,4,25.10076493,54.17408,26.98744,60.52398584,78.81408,22.98744,82.098,-24.64,4,24.96256397
11/06/2020 16:00,61.63968,22.01824,65.4542057,69.79968,20.35824,72.708,-16.32,3.32,16.65427273,53.57968,23.67824,58.57850423,69.79968,20.35824,72.708,-16.22,3.32,16.55629186
11/06/2020 16:30,54.27456,16.76508,56.80489214,53.91456,15.72508,56.161,0.72,2.08,2.201090639,54.73456,17.76508,57.5453745,53.91456,15.72508,56.161,0.82,2.04,2.198635941
11/06/2020 17:00,55.15184,16.84012,57.66554515,54.89184,16.01012,57.179,0.52,1.66,1.739540169,55.53184,17.63012,58.26325072,54.89184,16.01012,57.179,0.64,1.62,1.74183811
11/06/2020 17:30,55.7028,16.4704,58.08679716,52.4928,15.3104,54.68,6.42,2.32,6.826331372,58.9728,17.6104,61.54605859,52.4928,15.3104,54.68,6.48,2.3,6.876074461
11/06/2020 18:00,49.87168,13.10424,51.56457672,42.15168,12.29424,43.908,15.44,1.62,15.52475443,57.71168,13.87424,59.35598154,42.15168,12.29424,43.908,15.56,1.58,15.64001279
11/06/2020 18:30,47.42536,11.92448,48.90151321,38.65536,11.27448,40.266,17.54,1.3,17.58810962,56.29536,12.55448,57.67826736,38.65536,11.27448,40.266,17.64,1.28,17.68637894
11/06/2020 19:00,41.6032,8.6926,42.50161815,29.5632,8.6226,30.795,24.08,0.14,24.08040697,53.7432,8.6826,54.44005041,29.5632,8.6226,30.795,24.18,0.06,24.18007444
11/06/2020 19:30,37.08992,6.29956,37.62109278,22.96992,6.69956,23.927,28.24,-0.8,28.25132917,51.30992,5.85956,51.6434152,22.96992,6.69956,23.927,28.34,-0.84,28.3524461
11/06/2020 20:00,36.45632,6.20976,36.98140597,23.65632,6.89976,24.642,25.6,-1.38,25.63716833,49.37632,5.45976,49.67725794,23.65632,6.89976,24.642,25.72,-1.44,25.7602795
11/06/2020 20:30,36.70728,8.34004,37.64280372,25.33728,7.39004,26.393,22.74,1.9,22.8192375,48.17728,4.59004,48.39544168,25.33728,7.39004,26.393,22.84,-2.8,23.01098868
11/06/2020 21:00,32.9864,4.2252,33.25590023,20.4864,5.9752,21.34,25,-3.5,25.24381112,45.6064,2.3352,45.66614589,20.4864,5.9752,21.34,25.12,-3.64,25.38235608
11/06/2020 21:30,35.60408,5.82744,36.07782656,25.29408,7.37744,26.348,20.62,-3.1,20.85172415,46.03408,4.13744,46.21963794,25.29408,7.37744,26.348,20.74,-3.24,20.99155068
11/06/2020 22:00,34.29088,5.87484,34.79049003,24.53088,7.15484,25.553,19.52,-2.56,19.68715317,44.15088,4.47484,44.37707063,24.53088,7.15484,25.553,19.62,-2.68,19.8021918
11/06/2020 22:30,30.88808,4.19944,31.17224378,20.15808,5.87944,20.998,21.46,-3.36,21.72144562,41.71808,4.99944,42.01657529,20.15808,5.87944,20.998,21.56,-0.88,21.57795171
11/06/2020 23:00,28.05064,2.33852,28.14794984,17.72064,5.16852,18.459,20.66,-5.66,21.42127914,38.50064,-0.69148,38.50684907,17.72064,5.16852,18.459,20.78,-5.86,21.59046086
11/06/2020 23:30,25.03624,2.11932,25.1257802,14.70624,4.28932,15.319,20.66,-4.34,21.11092608,35.48624,-0.21068,35.48686539,14.70624,4.28932,15.319,20.78,-4.5,21.26166503
12/06/2020 00:00,21.32408,0.13244,21.32449128,9.81408,2.86244,10.223,23.02,-5.46,23.65865592,32.93408,-2.79756,33.05268472,9.81408,2.86244,10.223,23.12,-5.66,23.80273094
12/06/2020 00:30,20.22856,0.11208,20.2288705,9.05856,2.64208,9.436,22.34,-5.06,22.90587698,31.49856,-2.57792,31.60387561,9.05856,2.64208,9.436,22.44,-5.22,23.03914061
12/06/2020 01:00,20.28672,0.68696,20.29834778,9.96672,2.90696,10.382,20.64,-4.44,21.11215763,30.70672,-1.69304,30.75335815,9.96672,2.90696,10.382,20.74,-4.6,21.24400151
12/06/2020 01:30,21.408,1.224,21.44296248,11.808,3.444,12.3,19.2,-4.44,19.70668922,31.108,-1.156,31.12947157,11.808,3.444,12.3,19.3,-4.6,19.84061491
12/06/2020 02:00,20.64832,0.74576,20.661783,10.16832,2.96576,10.592,20.96,-4.44,21.42510677,31.22832,-1.63424,31.27105228,10.16832,2.96576,10.592,21.06,-4.6,21.55652106
12/06/2020 02:30,21.32168,1.05424,21.34772728,11.91168,3.47424,12.408,18.82,-4.84,19.43239563,30.83168,-1.52576,30.86940938,11.91168,3.47424,12.408,18.92,-5,19.56952733
12/06/2020 03:00,19.99304,0.88672,20.01269399,10.58304,3.08672,11.024,18.82,-4.4,19.32750372,29.50304,-1.47328,29.53980236,10.58304,3.08672,11.024,18.92,-4.56,19.46175737
12/06/2020 03:30,18.22928,-0.10896,18.22960563,7.64928,2.23104,7.968,21.16,-4.68,21.67136359,28.90928,-2.60896,29.02676597,7.64928,2.23104,7.968,21.26,-4.84,21.80397212
12/06/2020 04:00,19.25776,0.66768,19.26933099,9.79776,2.85768,10.206,18.92,-4.38,19.42037075,28.79776,-1.70232,28.84803068,9.79776,2.85768,10.206,19,-4.56,19.5395394
12/06/2020 04:30,19.688,0.754,19.70243284,10.608,3.094,11.05,18.16,-4.68,18.75334637,28.848,-1.766,28.90200443,10.608,3.094,11.05,18.24,-4.86,18.87636618
12/06/2020 05:00,21.1128,1.7754,21.18731623,13.4928,3.9354,14.055,15.24,-4.32,15.84045454,28.8328,-0.5446,28.8379428,13.4928,3.9354,14.055,15.34,-4.48,15.98080098
12/06/2020 05:30,23.014,2.707,23.17265727,16.344,4.767,17.025,13.34,-4.12,13.96173342,29.784,0.507,29.78831491,16.344,4.767,17.025,13.44,-4.26,14.09897869
12/06/2020 06:00,23.20488,2.20184,23.30910885,15.67488,4.57184,16.328,15.06,-4.74,15.7883248,30.85488,-0.32816,30.85662504,15.67488,4.57184,16.328,15.18,-4.9,15.95125073
12/06/2020 06:30,24.14328,1.67804,24.20152449,15.35328,4.47804,15.993,17.58,-5.6,18.45037669,33.03328,-1.30196,33.0589275,15.35328,4.47804,15.993,17.68,-5.78,18.60082794
12/06/2020 07:00,24.35616,0.59388,24.36339926,13.79616,4.02388,14.371,21.12,-6.86,22.20617031,35.01616,-3.05612,35.14927212,13.79616,4.02388,14.371,21.22,-7.08,22.36995306
12/06/2020 07:30,26.94296,1.42128,26.98042124,15.91296,4.64128,16.576,22.06,-6.44,22.98080068,38.07296,-1.99872,38.12538741,15.91296,4.64128,16.576,22.16,-6.64,23.13342171
12/06/2020 08:00,28.68816,4.19488,28.9932327,16.74816,4.88488,17.446,23.88,-1.38,23.91984114,40.72816,0.70488,40.7342592,16.74816,4.88488,17.446,23.98,-4.18,24.34158582
12/06/2020 08:30,32.15464,4.35552,32.44828852,21.10464,6.15552,21.984,22.1,-3.6,22.39129295,43.28464,2.43552,43.3531062,21.10464,6.15552,21.984,22.18,-3.72,22.48979324
12/06/2020 09:00,35.10528,5.42904,35.52260068,25.02528,7.29904,26.068,20.16,-3.74,20.5039801,45.28528,3.43904,45.4156755,25.02528,7.29904,26.068,20.26,-3.86,20.62443211
12/06/2020 09:30,39.55752,8.06636,40.37156861,32.62752,9.51636,33.987,13.86,-2.9,14.16014124,46.58752,6.49636,47.03827923,32.62752,9.51636,33.987,13.96,-3.02,14.28292687
12/06/2020 10:00,40.44728,8.06504,41.24351258,34.09728,9.94504,35.518,12.7,-3.76,13.24490846,46.91728,6.04504,47.30511253,34.09728,9.94504,35.518,12.82,-3.9,13.40008955
12/06/2020 10:30,43.57296,10.02128,44.71050096,39.43296,11.50128,41.076,8.28,-2.96,8.793179175,47.83296,8.42128,48.56861146,39.43296,11.50128,41.076,8.4,-3.08,8.946865373
12/06/2020 11:00,38.37344,8.00392,39.19928102,29.77344,8.68392,31.014,17.2,-1.36,17.25368366,47.05344,7.22392,47.60473964,29.77344,8.68392,31.014,17.28,-1.46,17.34156856
12/06/2020 11:30,35.73752,6.22636,36.27585829,24.46752,7.13636,25.487,22.54,-1.82,22.61335888,47.10752,5.21636,47.39545181,24.46752,7.13636,25.487,22.64,-1.92,22.72126757
12/06/2020 12:00,50.12288,14.48084,52.17276901,49.68288,14.49084,51.753,0.88,-0.02,0.880227243,50.48288,14.45084,52.51045562,49.68288,14.49084,51.753,0.8,-0.04,0.800999376
12/06/2020 12:30,44.88568,11.75124,46.39844729,40.97568,11.95124,42.683,7.82,-0.4,7.830223496,48.91568,11.49124,50.24731183,40.97568,11.95124,42.683,7.94,-0.46,7.953313775
12/06/2020 13:00,47.31792,12.50356,48.94205314,45.57792,13.29356,47.477,3.48,-1.58,3.821884352,49.15792,11.63356,50.51574821,45.57792,13.29356,47.477,3.58,-1.66,3.946137352
12/06/2020 13:30,46.27608,13.24844,48.13519235,45.52608,13.27844,47.423,1.5,-0.06,1.50119952,47.18608,13.13844,48.98106523,45.52608,13.27844,47.423,1.66,-0.14,1.665893154
12/06/2020 14:00,42.41152,11.81836,44.02738536,39.97152,11.65836,41.637,4.88,0.32,4.890480549,44.97152,11.93836,46.5291527,39.97152,11.65836,41.637,5,0.28,5.007833863
12/06/2020 14:30,43.67232,11.50776,45.16303881,39.11232,11.40776,40.742,9.12,0.2,9.122192719,48.39232,11.60776,49.76501509,39.11232,11.40776,40.742,9.28,0.2,9.282154922
12/06/2020 15:00,41.4844,10.5542,42.80591759,36.0144,10.5042,37.515,10.94,0.1,10.94045703,47.0544,10.5842,48.23009277,36.0144,10.5042,37.515,11.04,0.08,11.04028985
12/06/2020 15:30,42.69016,11.64588,44.25015573,40.10016,11.69588,41.771,5.18,-0.1,5.180965161,45.42016,11.59588,46.87702388,40.10016,11.69588,41.771,5.32,-0.1,5.320939767
12/06/2020 16:00,39.43232,9.17276,40.4851502,33.71232,9.83276,35.117,11.44,-1.32,11.51590205,45.31232,8.43276,46.09032203,33.71232,9.83276,35.117,11.6,-1.4,11.68417734
12/06/2020 16:30,35.58488,6.59184,36.19027548,24.07488,7.02184,25.078,23.02,-0.86,23.03605869,47.17488,6.12184,47.57043439,24.07488,7.02184,25.078,23.1,-0.9,23.11752582
12/06/2020 17:00,36.62728,6.24004,37.15502307,23.65728,6.90004,24.643,25.94,-1.32,25.97356348,49.67728,5.50004,49.9808222,23.65728,6.90004,24.643,26.02,-1.4,26.05763612
12/06/2020 17:30,33.81896,3.35428,33.98489738,16.60896,4.84428,17.301,34.42,-2.98,34.54875975,51.10896,1.74428,51.1387163,16.60896,4.84428,17.301,34.5,-3.1,34.63899537
12/06/2020 18:00,33.7964,2.5302,33.89098058,16.0464,4.6802,16.715,35.5,-4.3,35.75947427,51.6464,0.2402,51.64695856,16.0464,4.6802,16.715,35.6,-4.44,35.875808
12/06/2020 18:30,33.16664,2.34652,33.24954383,15.41664,4.49652,16.059,35.5,-4.3,35.75947427,51.01664,0.05652,51.01667131,15.41664,4.49652,16.059,35.6,-4.44,35.875808
12/06/2020 19:00,31.6436,2.0348,31.70895508,14.0736,4.1048,14.66,35.14,-4.14,35.38303548,49.2936,-0.1752,49.29391135,14.0736,4.1048,14.66,35.22,-4.28,35.47910371
12/06/2020 19:30,32.34056,3.50808,32.53026969,17.65056,5.14808,18.386,29.38,-3.28,29.56252357,47.13056,1.72808,47.16223008,17.65056,5.14808,18.386,29.48,-3.42,29.67771555
12/06/2020 20:00,29.72048,2.54764,29.82947202,14.94048,4.35764,15.563,29.56,-3.62,29.78083276,44.60048,0.59764,44.60448397,14.94048,4.35764,15.563,29.66,-3.76,29.89737781
12/06/2020 20:30,27.87912,2.26516,27.97099,12.66912,3.69516,13.197,30.42,-2.86,30.55414865,43.16912,0.71516,43.17504343,12.66912,3.69516,13.197,30.5,-2.98,30.64523454
12/06/2020 21:00,27.80816,2.66488,27.93555706,13.38816,3.90488,13.946,28.84,-2.48,28.94643329,42.30816,1.30488,42.32827795,13.38816,3.90488,13.946,28.92,-2.6,29.03663892
12/06/2020 21:30,26.22456,1.83508,26.28868703,11.91456,3.47508,12.411,28.62,-3.28,28.80733934,40.63456,0.05508,40.63459733,11.91456,3.47508,12.411,28.72,-3.42,28.92291133
12/06/2020 22:00,24.4468,0.8974,24.46326546,9.7968,2.8574,10.205,29.3,-3.92,29.56106223,39.1968,-1.2226,39.21586262,9.7968,2.8574,10.205,29.4,-4.08,29.68175197
12/06/2020 22:30,21.58648,-0.37936,21.58981317,5.79648,1.69064,6.038,31.58,-4.14,31.85021193,37.45648,-2.58936,37.54587433,5.79648,1.69064,6.038,31.66,-4.28,31.94798898
12/06/2020 23:00,19.63016,-1.71912,19.70529257,4.22016,1.23088,4.396,30.82,-5.9,31.37964946,35.14016,-3.84912,35.35034045,4.22016,1.23088,4.396,30.92,-5.08,31.33453047
12/06/2020 23:30,19.6708,-2.3156,19.80662455,6.7008,1.9544,6.98,25.94,-8.54,27.30961735,32.7208,-6.8256,33.42513378,6.7008,1.9544,6.98,26.02,-8.78,27.46140565
13/06/2020 00:00,18.57856,-2.84292,18.7948154,5.81856,1.69708,6.061,25.52,-9.08,27.08720731,31.39856,-7.64292,32.31538018,5.81856,1.69708,6.061,25.58,-9.34,27.23181962
13/06/2020 00:30,17.33648,-2.30436,17.48895691,5.43648,1.58564,5.663,23.8,-7.78,25.03933705,29.33648,-6.41436,30.02953668,5.43648,1.58564,5.663,23.9,-8,25.20337279
13/06/2020 01:00,16.91616,-1.68612,16.99998441,5.39616,1.57388,5.621,23.04,-6.52,23.94476978,28.51616,-5.14612,28.97678264,5.39616,1.57388,5.621,23.12,-6.72,24.07681042
13/06/2020 01:30,16.388,-2.351,16.55577679,3.768,1.099,3.925,25.24,-6.9,26.16615371,29.088,-6.021,29.70461555,3.768,1.099,3.925,25.32,-7.12,26.30203034
13/06/2020 02:00,17.79592,-1.46244,17.85590937,6.26592,1.82756,6.527,23.06,-6.58,23.98040867,29.44592,-4.97244,29.86280905,6.26592,1.82756,6.527,23.18,-6.8,24.15682926
13/06/2020 02:30,16.86184,-1.52488,16.93064993,5.33184,1.55512,5.554,23.06,-6.16,23.86858186,28.51184,-4.78488,28.91055338,5.33184,1.55512,5.554,23.18,-6.34,24.03139613
13/06/2020 03:00,16.48224,-1.15268,16.52249698,5.44224,1.58732,5.669,22.08,-5.48,22.74987472,27.62224,-4.07268,27.92086791,5.44224,1.58732,5.669,22.18,-5.66,22.89078417
13/06/2020 03:30,14.50568,-2.20876,14.67287882,2.33568,0.68124,2.433,24.34,-5.78,25.01687431,26.77568,-5.29876,27.2949427,2.33568,0.68124,2.433,24.44,-5.98,25.16096183
13/06/2020 04:00,14.61256,-2.14592,14.76928849,2.96256,0.86408,3.086,23.3,-6.02,24.0651283,26.36256,-5.33592,26.89714877,2.96256,0.86408,3.086,23.4,-6.2,24.20743687
13/06/2020 04:30,16.11768,-1.16276,16.15956743,5.88768,1.71724,6.133,20.46,-5.76,21.25533345,26.44768,-4.22276,26.78267125,5.88768,1.71724,6.133,20.56,-5.94,21.40086914
13/06/2020 05:00,16.17512,-0.86684,16.19833073,6.52512,1.90316,6.797,19.3,-5.54,20.07938246,25.92512,-3.79684,26.2016763,6.52512,1.90316,6.797,19.4,-5.7,20.22003956
13/06/2020 05:30,14.97312,-1.39784,15.03822726,4.29312,1.25216,4.472,21.36,-5.3,22.00771683,25.75312,-4.22784,26.09785088,4.29312,1.25216,4.472,21.46,-5.48,22.14863427
13/06/2020 06:00,16.12008,-0.92956,16.14685917,6.07008,1.77044,6.323,20.1,-5.4,20.81273649,26.27008,-3.80956,26.54486486,6.07008,1.77044,6.323,20.2,-5.58,20.95653597
13/06/2020 06:30,18.07168,-0.09076,18.07190791,8.19168,2.38924,8.533,19.76,-4.96,20.37300174,28.07168,-2.75076,28.20613229,8.19168,2.38924,8.533,19.88,-5.14,20.53372835
13/06/2020 07:00,18.98656,-0.37392,18.99024162,9.10656,2.65608,9.486,19.76,-6.06,20.6683623,29.08656,-3.58392,29.30652581,9.10656,2.65608,9.486,19.98,-6.24,20.93174622
13/06/2020 07:30,22.04072,-0.01604,22.04072584,12.63072,3.68396,13.157,18.82,-7.4,20.22257155,31.57072,-3.91604,31.8126662,12.63072,3.68396,13.157,18.94,-7.6,20.40792983
13/06/2020 08:00,27.09272,2.87996,27.24536009,20.74272,6.04996,21.607,12.7,-6.34,14.19456234,33.54272,-0.49004,33.54629941,20.74272,6.04996,21.607,12.8,-6.54,14.3739904
13/06/2020 08:30,31.59624,4.04932,31.85466017,25.98624,7.57932,27.069,11.22,-7.06,13.25639468,37.30624,0.31932,37.30760657,25.98624,7.57932,27.069,11.32,-7.26,13.44804819
13/06/2020 09:00,32.91848,4.54664,33.23098345,27.58848,8.04664,28.738,10.66,-7,12.75286634,38.34848,0.84664,38.35782472,27.58848,8.04664,28.738,10.76,-7.2,12.94672159
13/06/2020 09:30,38.30896,7.60428,39.0563886,35.80896,10.44428,37.301,5,-5.68,7.567192346,40.90896,8.24428,41.73141695,35.80896,10.44428,37.301,5.1,-2.2,5.554277631
13/06/2020 10:00,42.67576,11.52668,44.20503188,43.32576,12.63668,45.131,-1.3,-2.22,2.572625118,42.06576,10.33668,43.31714577,43.32576,12.63668,45.131,-1.26,-2.3,2.622517874
13/06/2020 10:30,49.23744,16.51092,51.93203228,55.23744,16.11092,57.539,-12,0.8,12.0266371,43.35744,16.19092,46.28189164,55.23744,16.11092,57.539,-11.88,0.08,11.88026936
13/06/2020 11:00,50.70728,17.04004,53.49384271,58.21728,16.98004,60.643,-15.02,0.12,15.02047935,43.31728,17.06004,46.55568399,58.21728,16.98004,60.643,-14.9,0.08,14.90021476
13/06/2020 11:30,50.7312,17.1766,53.56015535,57.9312,16.8966,60.345,-14.4,0.56,14.41088478,43.6512,17.4166,46.99750224,57.9312,16.8966,60.345,-14.28,0.52,14.28946465
