Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/06/2020 12:00,47.30832,14.14076,49.37649476,49.40832,14.41076,51.467,-4.2,-0.54,4.234571997,45.26832,13.81076,47.32819337,49.40832,14.41076,51.467,-4.14,-0.6,4.183252323
13/06/2020 12:30,51.96976,16.65868,54.57442234,57.14976,16.66868,59.531,-10.36,-0.02,10.36001931,46.84976,16.60868,49.70662193,57.14976,16.66868,59.531,-10.3,-0.06,10.30017476
13/06/2020 13:00,46.81712,15.49916,49.31598814,52.79712,15.39916,54.997,-11.96,0.2,11.96167212,40.99712,15.51916,43.83615147,52.79712,15.39916,54.997,-11.8,0.12,11.80061015
13/06/2020 13:30,51.13024,17.79632,54.13880723,60.09024,17.52632,62.594,-17.92,0.54,17.92813431,42.29024,17.92632,45.9327481,60.09024,17.52632,62.594,-17.8,0.4,17.80449381
13/06/2020 14:00,50.89552,16.76536,53.58573739,61.35552,17.89536,63.912,-20.92,-2.26,21.04172046,40.55552,15.91536,43.56660288,61.35552,17.89536,63.912,-20.8,-1.98,20.89402785
13/06/2020 14:30,48.64728,15.59504,51.08584074,57.85728,16.87504,60.268,-18.42,-2.56,18.59704278,39.57728,14.19504,42.04593028,57.85728,16.87504,60.268,-18.28,-2.68,18.47541069
13/06/2020 15:00,53.1128,17.6454,55.96721956,63.8928,18.6354,66.555,-21.56,-1.98,21.65072747,42.4528,16.5354,45.55940826,63.8928,18.6354,66.555,-21.44,-2.1,21.54259966
13/06/2020 15:30,47.46664,14.02652,49.49570866,51.89664,15.13652,54.059,-8.86,-2.22,9.133892927,43.11664,12.79652,44.97549965,51.89664,15.13652,54.059,-8.78,-2.34,9.086473463
13/06/2020 16:00,48.64248,15.13864,50.94378551,55.33248,16.13864,57.638,-13.38,-2,13.52865108,42.15248,14.01864,44.42244745,55.33248,16.13864,57.638,-13.18,-2.12,13.34941197
13/06/2020 16:30,43.39376,11.24068,44.82601135,43.37376,12.65068,45.181,0.04,-2.82,2.820283674,43.47376,9.69068,44.54073515,43.37376,12.65068,45.181,0.1,-2.96,2.961688707
13/06/2020 17:00,39.60728,8.24504,40.45636308,35.53728,10.36504,37.018,8.14,-4.24,9.178082588,43.75728,5.96504,44.1619888,35.53728,10.36504,37.018,8.22,-4.4,9.3235401
13/06/2020 17:30,44.35504,10.40772,45.55974329,43.77504,12.76772,45.599,1.16,-4.72,4.860452654,44.95504,7.86772,45.63832424,43.77504,12.76772,45.599,1.18,-4.9,5.040079364
13/06/2020 18:00,37.75528,7.15904,38.42802391,33.66528,9.81904,35.068,8.18,-5.32,9.757807131,41.96528,4.31904,42.18695097,33.66528,9.81904,35.068,8.3,-5.5,9.95690715
13/06/2020 18:30,37.56616,6.36388,38.10138247,31.79616,9.27388,33.121,11.54,-5.82,12.92455028,43.41616,3.27388,43.53942167,31.79616,9.27388,33.121,11.62,-6,13.07762975
13/06/2020 19:00,33.82744,5.43592,34.26142033,25.11744,7.32592,26.164,17.42,-3.78,17.82539761,42.65744,6.40592,43.13575082,25.11744,7.32592,26.164,17.54,-0.92,17.56411114
13/06/2020 19:30,30.3152,3.9786,30.57516327,19.6752,5.7386,20.495,21.28,-3.52,21.56916317,41.0552,2.0786,41.10778545,19.6752,5.7386,20.495,21.38,-3.66,21.69101196
13/06/2020 20:00,31.98256,5.20908,32.4039914,23.72256,6.91908,24.711,16.52,-3.42,16.87029342,40.34256,3.35908,40.48216355,23.72256,6.91908,24.711,16.62,-3.56,16.99699974
13/06/2020 20:30,28.62616,3.63388,28.85588537,18.83616,5.49388,19.621,19.58,-3.72,19.93024837,38.51616,1.63388,38.55079954,18.83616,5.49388,19.621,19.68,-3.86,20.05497445
13/06/2020 21:00,27.12488,2.74684,27.2636066,15.79488,4.60684,16.453,22.66,-3.72,22.96331858,38.55488,0.74684,38.56211278,15.79488,4.60684,16.453,22.76,-3.86,23.08499946
13/06/2020 21:30,27.89568,3.06124,28.06314581,17.21568,5.02124,17.933,21.36,-3.92,21.71672167,38.65568,0.94124,38.66713758,17.21568,5.02124,17.933,21.44,-4.08,21.82475659
13/06/2020 22:00,27.95232,2.85776,28.09802459,17.03232,4.96776,17.742,21.84,-4.22,22.24396547,38.95232,0.60776,38.95706105,17.03232,4.96776,17.742,21.92,-4.36,22.34940715
13/06/2020 22:30,27.824,3.007,27.98601481,17.544,5.117,18.275,20.56,-4.22,20.98861596,38.184,0.757,38.19150305,17.544,5.117,18.275,20.64,-4.36,21.09547819
13/06/2020 23:00,23.67752,0.67136,23.68703607,11.38752,3.32136,11.862,24.58,-5.3,25.14490803,36.08752,-1.25864,36.10946239,11.38752,3.32136,11.862,24.7,-4.58,25.12103501
13/06/2020 23:30,23.16368,0.12524,23.16401857,12.70368,3.70524,13.233,20.92,-7.16,22.11135455,33.70368,-3.67476,33.90342028,12.70368,3.70524,13.233,21,-7.38,22.25902963
14/06/2020 00:00,19.51608,-1.51156,19.57452917,7.36608,2.14844,7.673,24.3,-7.32,25.37858152,31.74608,-5.39156,32.20066016,7.36608,2.14844,7.673,24.38,-7.54,25.51932601
14/06/2020 00:30,17.90544,-2.15008,18.03406847,5.48544,1.59992,5.714,24.84,-7.5,25.9475548,30.40544,-6.14008,31.0192096,5.48544,1.59992,5.714,24.92,-7.74,26.09432889
14/06/2020 01:00,18.79328,-0.87196,18.81349748,8.15328,2.37804,8.493,21.28,-6.5,22.25058201,29.51328,-4.34196,29.83096232,8.15328,2.37804,8.493,21.36,-6.72,22.39214148
14/06/2020 01:30,18.6928,-0.5146,18.69988195,7.9728,2.3254,8.305,21.44,-5.68,22.17963029,29.4928,-3.5546,29.70623559,7.9728,2.3254,8.305,21.52,-5.88,22.30885026
14/06/2020 02:00,16.7216,-1.5912,16.79713738,4.2816,1.2488,4.46,24.88,-5.68,25.52012539,29.2616,-4.5712,29.61650054,4.2816,1.2488,4.46,24.98,-5.82,25.64903117
14/06/2020 02:30,14.67704,-3.25128,15.03284154,1.12704,0.32872,1.174,27.1,-7.16,28.02990546,28.34704,-7.03128,29.20605374,1.12704,0.32872,1.174,27.22,-7.36,28.19748216
14/06/2020 03:00,13.91184,-4.00988,14.47820534,0.41184,0.12012,0.429,27,-8.26,28.23521914,27.49184,-8.37988,28.74062726,0.41184,0.12012,0.429,27.08,-8.5,28.38267782
14/06/2020 03:30,13.73264,-4.12548,14.33893255,0.39264,0.11452,0.409,26.68,-8.48,27.99522816,27.13264,-8.58548,28.45857727,0.39264,0.11452,0.409,26.74,-8.7,28.11970128
14/06/2020 04:00,13.28472,-4.73404,14.10301103,0.29472,0.08596,0.307,25.98,-9.64,27.71082821,26.41472,-9.13404,27.94938496,0.29472,0.08596,0.307,26.12,-9.22,27.69950902
14/06/2020 04:30,12.97952,-4.83264,13.84999454,0.29952,0.08736,0.312,25.36,-9.84,27.20211756,25.73952,-9.99264,27.61115253,0.29952,0.08736,0.312,25.44,-10.08,27.3642102
14/06/2020 05:00,13.11648,-4.62436,13.90779468,0.87648,0.25564,0.913,24.48,-9.76,26.35389914,25.45648,-9.74436,27.25774983,0.87648,0.25564,0.913,24.58,-10,26.53632228
14/06/2020 05:30,13.47768,-4.21776,14.1222292,1.68768,0.49224,1.758,23.58,-9.42,25.39198299,25.36768,-9.18776,26.98025431,1.68768,0.49224,1.758,23.68,-9.68,25.58211876
14/06/2020 06:00,14.07408,-3.88256,14.59979452,2.73408,0.79744,2.848,22.68,-9.36,24.53552526,25.53408,-8.82256,27.01530689,2.73408,0.79744,2.848,22.8,-9.62,24.74640176
14/06/2020 06:30,15.34928,-3.82896,15.81965016,3.80928,1.11104,3.968,23.08,-9.88,25.10579216,26.98928,-9.02896,28.45950375,3.80928,1.11104,3.968,23.18,-10.14,25.30083003
14/06/2020 07:00,16.25456,-3.11492,16.55033073,4.71456,1.37508,4.911,23.08,-8.98,24.76543559,27.89456,-7.86492,28.98212284,4.71456,1.37508,4.911,23.18,-9.24,24.95375723
14/06/2020 07:30,21.32,-1.38,21.36461561,11.76,3.43,12.25,19.12,-9.62,21.40370996,30.98,-6.45,31.64431861,11.76,3.43,12.25,19.22,-9.88,21.61071031
14/06/2020 08:00,25.59152,0.98836,25.61059842,19.09152,5.56836,19.887,13,-9.16,15.90300601,32.21152,-3.83164,32.43861103,19.09152,5.56836,19.887,13.12,-9.4,16.13983891
14/06/2020 08:30,28.76272,2.55996,28.87641697,23.62272,6.88996,24.607,10.28,-8.66,13.44150289,34.02272,-1.73004,34.06667748,23.62272,6.88996,24.607,10.4,-8.62,13.50793841
14/06/2020 09:00,31.60592,4.94756,31.99081945,28.10592,8.19756,29.277,7,-6.5,9.552486587,35.16592,1.49756,35.19779276,28.10592,8.19756,29.277,7.06,-6.7,9.733118719
14/06/2020 09:30,39.63128,7.99704,40.43007548,40.24128,11.73704,41.918,-1.22,-7.48,7.578838961,39.02128,4.03704,39.22955499,40.24128,11.73704,41.918,-1.22,-7.7,7.796050282
14/06/2020 10:00,32.8668,3.5124,33.05394827,25.9968,7.5824,27.08,13.74,-8.14,15.97019724,39.7768,-0.7776,39.78439996,25.9968,7.5824,27.08,13.78,-8.36,16.1176301
14/06/2020 10:30,35.2,4.975,35.54983298,29.88,8.715,31.125,10.64,-7.48,13.00615239,40.58,1.015,40.59269177,29.88,8.715,31.125,10.7,-7.7,13.18256424
14/06/2020 11:00,36.82744,6.43592,37.38557748,33.99744,9.91592,35.414,5.66,-6.96,8.970908538,39.79744,2.75592,39.89274778,33.99744,9.91592,35.414,5.8,-7.16,9.214423476
14/06/2020 11:30,35.42832,5.64076,35.87455967,29.96832,8.74076,31.217,10.92,-6.2,12.55732456,40.96832,2.36076,41.03628189,29.96832,8.74076,31.217,11,-6.38,12.71630449
14/06/2020 12:00,41.73704,9.91372,42.89827913,41.08704,11.98372,42.799,1.3,-4.14,4.339308701,42.40704,14.04372,44.67194996,41.08704,11.98372,42.799,1.32,2.06,2.446630336
14/06/2020 12:30,30.2492,4.0706,30.52185913,20.0592,5.8506,20.895,20.38,-3.56,20.68859589,40.5592,2.1506,40.6161764,20.0592,5.8506,20.895,20.5,-3.7,20.83122656
14/06/2020 13:00,31.28336,4.48348,31.60300944,20.58336,6.00348,21.441,21.4,-3.04,21.61484675,42.06336,2.82348,42.15801577,20.58336,6.00348,21.441,21.48,-3.18,21.71411522
14/06/2020 13:30,43.01912,10.00016,44.16613958,41.82912,12.20016,43.572,2.38,-4.4,5.002439405,44.32912,11.12016,45.70261304,41.82912,12.20016,43.572,2.5,-1.08,2.723306813
14/06/2020 14:00,38.17344,8.01392,39.00556928,36.97344,10.78392,38.514,2.4,-5.54,6.037516046,39.37344,5.06392,39.69774632,36.97344,10.78392,38.514,2.4,-5.72,6.203096001
14/06/2020 14:30,34.39504,6.25772,34.95966013,31.05504,9.05772,32.349,6.68,-5.6,8.716788399,37.75504,3.25772,37.89532669,31.05504,9.05772,32.349,6.7,-5.8,8.86171541
14/06/2020 15:00,36.38728,7.57504,37.16739669,35.05728,10.22504,36.518,2.66,-5.3,5.930059022,37.85728,4.74504,38.15349333,35.05728,10.22504,36.518,2.8,-5.48,6.153893077
14/06/2020 15:30,44.29704,10.71372,45.57424217,44.20704,12.89372,46.049,0.18,-4.36,4.363714014,44.54704,8.37372,45.32723198,44.20704,12.89372,46.049,0.34,-4.52,4.532769573
14/06/2020 16:00,37.3892,7.4756,38.12921284,33.6192,9.8056,35.02,7.54,-4.66,8.863814077,41.2792,4.9856,41.57918422,33.6192,9.8056,35.02,7.66,-4.82,9.050303862
14/06/2020 16:30,40.94712,8.06416,41.73364725,35.63712,10.39416,37.122,10.62,-4.66,11.5974135,46.29712,5.57416,46.63147628,35.63712,10.39416,37.122,10.66,-4.82,11.69905979
14/06/2020 17:00,34.00424,4.17832,34.25998681,24.47424,7.13832,25.494,19.06,-5.92,19.95820633,43.63424,1.03832,43.64659218,24.47424,7.13832,25.494,19.16,-6.1,20.10760055
14/06/2020 17:30,39.04216,6.18688,39.52932761,31.53216,9.19688,32.846,15.02,-6.02,16.1814956,46.65216,2.97688,46.74704105,31.53216,9.19688,32.846,15.12,-6.22,16.34939754
14/06/2020 18:00,36.63744,4.97592,36.97379869,27.27744,7.95592,28.414,18.72,-5.96,19.6458647,46.07744,1.81592,46.11320898,27.27744,7.95592,28.414,18.8,-6.14,19.77724956
14/06/2020 18:30,33.19152,3.15336,33.34097598,22.09152,6.44336,23.012,22.2,-6.58,23.15461941,44.39152,-0.33664,44.39279642,22.09152,6.44336,23.012,22.3,-6.78,23.30790424
14/06/2020 19:00,29.04976,0.87868,29.06304586,15.38976,4.48868,16.031,27.32,-7.22,28.2579334,42.78976,-2.95132,42.89141931,15.38976,4.48868,16.031,27.4,-7.44,28.39213976
14/06/2020 19:30,25.59728,-0.99996,25.61680432,9.49728,2.77004,9.893,32.2,-7.54,33.07100845,41.79728,-4.96996,42.09172268,9.49728,2.77004,9.893,32.3,-7.74,33.21441856
14/06/2020 20:00,23.96024,-1.72868,24.02251934,7.17024,2.09132,7.469,33.58,-7.64,34.43814745,40.81024,-5.78868,41.21873973,7.17024,2.09132,7.469,33.64,-7.88,34.55060057
14/06/2020 20:30,23.23624,-2.09068,23.33010485,6.30624,1.83932,6.569,33.86,-7.86,34.7603107,40.24624,-6.24068,40.72721352,6.30624,1.83932,6.569,33.94,-8.08,34.8885368
14/06/2020 21:00,21.76736,-2.85952,21.95438034,4.52736,1.32048,4.716,34.48,-8.36,35.47900788,39.08736,-7.27952,39.75944068,4.52736,1.32048,4.716,34.56,-8.6,35.61395232
14/06/2020 21:30,20.8704,-3.7328,21.20158937,2.6304,0.7672,2.74,36.48,-9,37.57379938,39.1704,-8.4728,40.07628446,2.6304,0.7672,2.74,36.54,-9.24,37.69017379
14/06/2020 22:00,20.33104,-3.70928,20.66663847,2.23104,0.65072,2.324,36.2,-8.72,37.23544548,38.51104,-8.30928,39.39726305,2.23104,0.65072,2.324,36.28,-8.96,37.37004148
14/06/2020 22:30,19.11856,-3.82792,19.4980078,0.89856,0.26208,0.936,36.44,-8.18,37.34683387,37.39856,-8.13792,38.27372509,0.89856,0.26208,0.936,36.5,-8.4,37.45410525
14/06/2020 23:00,17.93232,-4.19724,18.41697381,0.35232,0.10276,0.367,35.16,-8.6,36.19648602,35.57232,-8.73724,36.62962344,0.35232,0.10276,0.367,35.22,-8.84,36.31244966
14/06/2020 23:30,16.8048,-4.3486,17.35833013,0.2448,0.0714,0.255,33.12,-8.84,34.2794399,33.4448,-9.0286,34.64203032,0.2448,0.0714,0.255,33.2,-9.1,34.42455519
15/06/2020 00:00,16.19976,-4.03132,16.69382416,0.26976,0.07868,0.281,31.86,-8.22,32.9033129,32.18976,-8.38132,33.26300007,0.26976,0.07868,0.281,31.92,-8.46,33.02208352
15/06/2020 00:30,15.6932,-3.1224,16.0008096,0.4032,0.1176,0.42,30.58,-6.48,31.2590275,31.0632,-6.5424,31.74469077,0.4032,0.1176,0.42,30.66,-6.66,31.37500916
15/06/2020 01:00,15.89776,-3.35732,16.24839594,1.27776,0.37268,1.331,29.24,-7.46,30.17663334,30.61776,-7.30732,31.47767706,1.27776,0.37268,1.331,29.34,-7.68,30.32850145
15/06/2020 01:30,15.97448,-3.35536,16.32306503,1.52448,0.44464,1.588,28.9,-7.6,29.88260363,30.54448,-7.37536,31.42230408,1.52448,0.44464,1.588,29.02,-7.82,30.05516262
15/06/2020 02:00,15.95352,-3.04064,16.24069863,1.64352,0.47936,1.712,28.62,-7.04,29.47314031,30.34352,-6.76064,31.08754508,1.64352,0.47936,1.712,28.7,-7.24,29.59911485
15/06/2020 02:30,15.51352,-3.05064,15.81062008,1.40352,0.40936,1.462,28.22,-6.92,29.05606305,29.72352,-6.71064,30.47163157,1.40352,0.40936,1.462,28.32,-7.12,29.20131504
15/06/2020 03:00,15.05328,-3.62696,15.48405882,1.07328,0.31304,1.118,27.96,-7.88,29.04919964,29.13328,-7.76696,30.1508486,1.07328,0.31304,1.118,28.06,-8.08,29.20017123
15/06/2020 03:30,15.15216,-2.75312,15.40024748,1.77216,0.51688,1.846,26.76,-6.54,27.54758066,28.63216,-6.20312,29.29640394,1.77216,0.51688,1.846,26.86,-6.72,27.68786738
15/06/2020 04:00,16.16088,-3.13516,16.46217697,3.89088,1.13484,4.053,24.54,-8.54,25.98351785,28.55088,-7.30516,29.47063134,3.89088,1.13484,4.053,24.66,-8.44,26.06432811
15/06/2020 04:30,16.3092,-3.4344,16.66688657,3.3792,0.9856,3.52,25.86,-8.84,27.3292005,29.3192,-8.0944,30.41602867,3.3792,0.9856,3.52,25.94,-9.08,27.48326764
15/06/2020 05:00,15.0024,-3.4518,15.39437979,1.9824,0.5782,2.065,26.04,-8.06,27.25885544,28.1224,-7.7018,29.15796812,1.9824,0.5782,2.065,26.14,-8.28,27.42002918
15/06/2020 05:30,15.44168,-3.36076,15.80317022,1.95168,0.56924,2.033,26.98,-7.86,28.10160138,29.01168,-7.49076,29.96312837,1.95168,0.56924,2.033,27.06,-8.06,28.23485789
15/06/2020 06:00,15.41128,-3.50796,15.80548432,1.00128,0.29204,1.043,28.82,-7.6,29.80524115,29.90128,-7.52796,30.83434331,1.00128,0.29204,1.043,28.9,-7.82,29.93931195
15/06/2020 06:30,17.75128,-2.46296,17.92133125,2.32128,0.67704,2.418,30.86,-6.28,31.49250705,33.26128,-5.64296,33.73656392,2.32128,0.67704,2.418,30.94,-6.32,31.57888535
15/06/2020 07:00,19.7272,-1.6204,19.79363827,4.3872,1.2796,4.57,30.68,-5.8,31.2234271,35.1872,-4.7004,35.4997578,4.3872,1.2796,4.57,30.8,-5.98,31.37515578
15/06/2020 07:30,23.55312,0.40716,23.556639,8.97312,2.61716,9.347,29.16,-4.42,29.49308394,38.23312,-0.26284,38.23402346,8.97312,2.61716,9.347,29.26,-2.88,29.40139452
15/06/2020 08:00,27.93512,2.68316,28.06368253,14.92512,4.35316,15.547,26.02,-3.34,26.23349005,41.04512,0.89316,41.05483663,14.92512,4.35316,15.547,26.12,-3.46,26.34816882
15/06/2020 08:30,32.15488,4.66684,32.49177901,21.07488,6.14684,21.953,22.16,-2.96,22.35681552,43.35488,3.06684,43.4632158,21.07488,6.14684,21.953,22.28,-3.08,22.49188298
15/06/2020 09:00,35.8608,6.9694,36.53176033,27.4608,8.0094,28.605,16.8,-2.08,16.92827221,44.3608,5.8294,44.74217788,27.4608,8.0094,28.605,16.9,-2.18,17.04002347
15/06/2020 09:30,39.29184,9.07012,40.32512576,33.29184,9.71012,34.679,12,-1.28,12.06807358,45.39184,8.35012,46.1534792,33.29184,9.71012,34.679,12.1,-1.36,12.17618988
15/06/2020 10:00,41.29904,9.93472,42.47716288,37.55904,10.95472,39.124,7.48,-2.04,7.753192891,45.23904,18.05472,48.70876363,37.55904,10.95472,39.124,7.68,7.1,10.45908218
15/06/2020 10:30,42.96256,9.77908,44.06145671,39.80256,11.60908,41.461,6.32,-3.66,7.303286931,46.62256,17.84908,49.92246747,39.80256,11.60908,41.461,6.82,6.24,9.243916919
15/06/2020 11:00,45.61016,14.45088,47.84469279,45.02016,13.13088,46.896,1.18,2.64,2.891712296,46.26016,15.75088,48.86811459,45.02016,13.13088,46.896,1.24,2.62,2.898620361
15/06/2020 11:30,45.404,14.057,47.53022686,44.184,12.887,46.025,2.44,2.34,3.380709985,46.724,15.207,49.13639206,44.184,12.887,46.025,2.54,2.32,3.440058139
15/06/2020 12:00,45.70424,14.48332,47.94417704,45.23424,13.19332,47.119,0.94,2.58,2.745906044,46.23424,15.75332,48.84436548,45.23424,13.19332,47.119,1,2.56,2.748381342
15/06/2020 12:30,48.19656,15.38108,50.59136308,48.10656,14.03108,50.111,0.18,2.7,2.705993348,48.50656,16.71108,51.30444969,48.10656,14.03108,50.111,0.4,2.68,2.709686329
15/06/2020 13:00,38.50392,9.11656,39.56846625,30.67392,8.94656,31.952,15.66,0.34,15.6636905,46.37392,9.18656,47.27508161,30.67392,8.94656,31.952,15.7,0.24,15.70183429
15/06/2020 13:30,40.75536,10.20448,42.01345952,35.29536,10.29448,36.766,10.92,-0.18,10.92148342,46.31536,10.11448,47.40691171,35.29536,10.29448,36.766,11.02,-0.18,11.02146996
15/06/2020 14:00,34.1616,6.3338,34.7438043,23.8416,6.9538,24.835,20.64,-1.24,20.67721451,44.5816,5.6538,44.93867502,23.8416,6.9538,24.835,20.74,-1.3,20.78070259
15/06/2020 14:30,39.15784,9.77812,40.36022874,32.90784,9.59812,34.279,12.5,0.36,12.50518293,45.50784,9.89812,46.57184,32.90784,9.59812,34.279,12.6,0.3,12.60357092
15/06/2020 15:00,31.6264,5.1652,32.04541259,20.0064,5.8352,20.84,23.24,-1.34,23.27859961,43.3464,4.4152,43.57068262,20.0064,5.8352,20.84,23.34,-1.42,23.38315633
15/06/2020 15:30,30.64552,4.45036,30.96697596,17.55552,5.12036,18.287,26.18,-1.34,26.21427092,43.83552,3.70036,43.99142505,17.55552,5.12036,18.287,26.28,-1.42,26.31833581
15/06/2020 16:00,31.23496,4.48228,31.55492925,18.14496,5.29228,18.901,26.18,-1.62,26.23007434,44.42496,3.57228,44.56835487,18.14496,5.29228,18.901,26.28,-1.72,26.336226
15/06/2020 16:30,30.24536,3.65948,30.46594156,15.97536,4.65948,16.641,28.54,-2,28.60999126,44.61536,2.55948,44.68871542,15.97536,4.65948,16.641,28.64,-2.1,28.71688702
15/06/2020 17:00,30.88224,3.65232,31.09746274,14.92224,4.35232,15.544,31.92,-1.4,31.950687,46.92224,2.87232,47.01007157,14.92224,4.35232,15.544,32,-1.48,32.03420672
15/06/2020 17:30,31.37,2.625,31.47963667,15,4.375,15.625,32.74,-3.5,32.92654856,47.88,5.995,48.25385399,15,4.375,15.625,32.88,1.62,32.91988457
15/06/2020 18:00,30.96696,2.17328,31.04312738,13.89696,4.05328,14.476,34.14,-3.76,34.34642922,48.11696,0.17328,48.11727201,13.89696,4.05328,14.476,34.22,-3.88,34.43926248
15/06/2020 18:30,30.7872,1.5896,30.82820968,13.2672,3.8696,13.82,35.04,-4.56,35.3354666,48.4072,-0.8304,48.41432201,13.2672,3.8696,13.82,35.14,-4.7,35.4529209
15/06/2020 19:00,27.83016,0.28088,27.83157738,9.74016,2.84088,10.146,36.18,-5.12,36.54048166,46.02016,-2.43912,46.08475271,9.74016,2.84088,10.146,36.28,-5.28,36.66219852
15/06/2020 19:30,26.77528,-2.09596,26.85719024,8.34528,2.43404,8.693,36.86,-9.06,37.95712318,45.84528,-2.34596,45.9052636,8.34528,2.43404,8.693,37.5,-4.78,37.80341783
15/06/2020 20:00,24.2408,-0.0306,24.24081931,5.8608,1.7094,6.105,36.76,-3.48,36.92435511,42.8208,0.5094,42.82382983,5.8608,1.7094,6.105,36.96,-1.2,36.97947539
15/06/2020 20:30,23.48024,0.47632,23.48507082,4.89024,1.42632,5.094,37.18,-1.9,37.22851595,42.17024,-0.57368,42.17414196,4.89024,1.42632,5.094,37.28,-2,37.33360952
15/06/2020 21:00,24.59856,1.09708,24.62301238,7.01856,2.04708,7.311,35.16,-1.9,35.21129932,42.27856,0.08708,42.27864968,7.01856,2.04708,7.311,35.26,-1.96,35.31443331
15/06/2020 21:30,21.27736,-1.20952,21.3117101,1.64736,0.48048,1.716,39.26,-3.38,39.40522808,41.00736,-3.03952,41.11985233,1.64736,0.48048,1.716,39.36,-3.52,39.51708491
15/06/2020 22:00,20.83192,-1.65444,20.89751331,1.56192,0.45556,1.627,38.54,-4.22,38.7703495,40.18192,-3.90444,40.37116975,1.56192,0.45556,1.627,38.62,-4.36,38.8653316
15/06/2020 22:30,20.11536,-2.34552,20.25164616,0.97536,0.28448,1.016,38.28,-5.26,38.63969462,39.37536,-3.29552,39.51302858,0.97536,0.28448,1.016,38.4,-3.58,38.56651916
15/06/2020 23:00,17.91672,-3.54304,18.26367948,0.12672,0.03696,0.132,35.58,-7.16,36.29327761,35.80672,-7.34304,36.55190055,0.12672,0.03696,0.132,35.68,-7.38,36.43524118
15/06/2020 23:30,16.97488,-2.25816,17.12442226,0.31488,0.09184,0.328,33.32,-4.7,33.64984993,33.71488,-4.76816,34.05038154,0.31488,0.09184,0.328,33.4,-4.86,33.75173477
16/06/2020 00:00,16.29488,-2.27816,16.45336219,0.79488,0.23184,0.828,31,-5.02,31.40382779,31.93488,-2.86816,32.06342,0.79488,0.23184,0.828,31.14,-3.1,31.29392273
16/06/2020 00:30,15.92264,-3.89048,16.39104326,1.47264,0.42952,1.534,28.9,-8.64,30.16387906,30.47264,-8.45048,31.62265645,1.47264,0.42952,1.534,29,-8.88,30.32910154
16/06/2020 01:00,14.87088,-3.97516,15.39301689,0.29088,0.08484,0.303,29.16,-8.12,30.26945655,29.55088,-8.27516,30.68766498,0.29088,0.08484,0.303,29.26,-8.36,30.43085934
16/06/2020 01:30,14.9348,-3.7286,15.39320334,0.2448,0.0714,0.255,29.38,-7.6,30.34706576,29.7048,-7.7286,30.69375182,0.2448,0.0714,0.255,29.46,-7.8,30.47509803
16/06/2020 02:00,14.92816,-3.71012,15.38229344,0.30816,0.08988,0.321,29.24,-7.6,30.21154746,29.64816,-7.71012,30.63428377,0.30816,0.08988,0.321,29.34,-7.8,30.35911066
16/06/2020 02:30,14.46536,-3.82552,14.96266163,0.25536,0.07448,0.266,28.42,-7.8,29.47094162,28.77536,-7.94552,29.85217967,0.25536,0.07448,0.266,28.52,-8.02,29.62618436
16/06/2020 03:00,14.08808,-3.97056,14.63691719,0.23808,0.06944,0.248,27.7,-8.08,28.85440001,28.03808,-8.23056,29.22115754,0.23808,0.06944,0.248,27.8,-8.3,29.01258348
16/06/2020 03:30,13.99688,-3.96216,14.54686776,0.26688,0.07784,0.278,27.46,-8.08,28.62408077,27.80688,-8.22216,28.9970083,0.26688,0.07784,0.278,27.54,-8.3,28.76354637
16/06/2020 04:00,13.884,-3.923,14.4275911,0.264,0.077,0.275,27.24,-8,28.3904491,27.584,-8.163,28.76650179,0.264,0.077,0.275,27.32,-8.24,28.53559181
16/06/2020 04:30,13.64784,-4.02688,14.2295221,0.14784,0.04312,0.154,27,-8.14,28.20034752,27.22784,-8.33688,28.47558321,0.14784,0.04312,0.154,27.08,-8.38,28.34697162
16/06/2020 05:00,13.4396,-4.0322,14.03144629,0.1296,0.0378,0.135,26.62,-8.14,27.83673831,26.8096,-8.3422,28.07751686,0.1296,0.0378,0.135,26.68,-8.38,27.96509968
16/06/2020 05:30,13.85336,-4.16152,14.46491728,0.54336,0.15848,0.566,26.62,-8.64,27.98703271,27.22336,-8.70152,28.58019909,0.54336,0.15848,0.566,26.68,-8.86,28.11266618
16/06/2020 06:00,14.73,-3.725,15.19370017,1.56,0.455,1.625,26.34,-8.36,27.6348548,28,-8.145,29.16060742,1.56,0.455,1.625,26.44,-8.6,27.8034818
16/06/2020 06:30,17.07008,-1.93956,17.1799163,2.95008,0.86044,3.073,28.24,-5.6,28.78988711,31.29008,-4.85956,31.66519272,2.95008,0.86044,3.073,28.34,-5.72,28.91148561
16/06/2020 07:00,20.17536,-0.48052,20.1810815,7.09536,2.06948,7.391,26.16,-5.1,26.65249707,33.35536,-3.19052,33.507603,7.09536,2.06948,7.391,26.26,-5.26,26.78162056
16/06/2020 07:30,20.7492,-1.1844,20.7829763,6.0192,1.7556,6.27,29.46,-5.88,30.04107189,35.5792,-4.3044,35.83862905,6.0192,1.7556,6.27,29.56,-6.06,30.17477755
16/06/2020 08:00,22.178,-0.696,22.18891841,6.768,1.974,7.05,30.82,-5.34,31.27919436,37.688,-0.766,37.69578358,6.768,1.974,7.05,30.92,-2.74,31.04116622
16/06/2020 08:30,26.31272,1.34496,26.34707102,11.26272,3.28496,11.732,30.1,-3.88,30.34904282,41.44272,-0.73504,41.44923793,11.26272,3.28496,11.732,30.18,-4.02,30.44655646
16/06/2020 09:00,29.40104,3.16072,29.57044646,14.47104,4.22072,15.074,29.86,-2.12,29.93516327,44.43104,2.00072,44.47606318,14.47104,4.22072,15.074,29.96,-2.22,30.04213707
16/06/2020 09:30,38.13728,7.90504,38.94793683,30.73728,8.96504,32.018,14.8,-2.12,14.95106685,45.65728,6.74504,46.15281987,30.73728,8.96504,32.018,14.92,-2.22,15.08425669
16/06/2020 10:00,39.8548,8.9264,40.84220489,33.2448,9.6964,34.63,13.22,-1.54,13.30939518,46.5848,8.0564,47.27630667,33.2448,9.6964,34.63,13.34,-1.64,13.44043154
16/06/2020 10:30,43.19816,11.29988,44.65163284,38.70816,11.28988,40.321,8.98,0.02,8.980022272,47.74816,11.20988,49.04638817,38.70816,11.28988,40.321,9.04,-0.08,9.040353975
16/06/2020 11:00,39.14288,9.71084,40.32946154,33.12288,9.66084,34.503,12.04,0.1,12.04041528,45.28288,9.70084,46.31031762,33.12288,9.66084,34.503,12.16,0.04,12.16006579
16/06/2020 11:30,39.85,10.15,41.12231754,33.36,9.73,34.75,12.98,0.84,13.00715188,46.34,10.51,47.5168991,33.36,9.73,34.75,12.98,0.78,13.00341494
16/06/2020 12:00,39.69704,10.61872,41.09272684,34.96704,10.19872,36.424,9.46,0.84,9.497220646,44.52704,10.97872,45.86054496,34.96704,10.19872,36.424,9.56,0.78,9.591767303
16/06/2020 12:30,34.20312,5.78716,34.68925826,22.17312,6.46716,23.097,24.06,-1.36,24.09840659,46.31312,5.04716,46.58732562,22.17312,6.46716,23.097,24.14,-1.42,24.18172864
16/06/2020 13:00,32.06968,4.17824,32.34071837,17.71968,5.16824,18.458,28.7,-1.98,28.76821858,46.51968,3.08824,46.62207475,17.71968,5.16824,18.458,28.8,-2.08,28.87501342
16/06/2020 13:30,34.35744,5.15092,34.74141132,20.91744,6.10092,21.789,26.88,-1.9,26.94706663,47.89744,4.10092,48.07267731,20.91744,6.10092,21.789,26.98,-2,27.05402743
16/06/2020 14:00,34.15368,5.75024,34.63436325,22.66368,6.61024,23.608,22.98,-1.72,23.04427912,45.72368,4.79024,45.97391991,22.66368,6.61024,23.608,23.06,-1.82,23.13170984
16/06/2020 14:30,39.77304,9.54172,40.90157859,32.78304,9.56172,34.149,13.98,-0.04,13.98005722,46.88304,9.62172,47.8601811,32.78304,9.56172,34.149,14.1,0.06,14.10012766
16/06/2020 15:00,33.97448,6.62964,34.61527723,23.24448,6.77964,24.213,21.46,-0.3,21.46209682,44.80448,6.37964,45.25639441,23.24448,6.77964,24.213,21.56,-0.4,21.56371026
16/06/2020 15:30,38.94864,9.34252,40.05345475,32.40864,9.45252,33.759,13.08,-0.22,13.08185002,45.58864,9.11252,46.4904519,32.40864,9.45252,33.759,13.18,-0.34,13.1843847
16/06/2020 16:00,34.76304,6.63172,35.3899514,24.14304,7.04172,25.149,21.24,-0.82,21.25582273,45.46304,6.04172,45.86273418,24.14304,7.04172,25.149,21.32,-1,21.34343927
16/06/2020 16:30,38.76968,7.14324,39.42225216,29.59968,8.63324,30.833,18.34,-2.98,18.58052744,48.07968,6.35324,48.49762146,29.59968,8.63324,30.833,18.48,-2.28,18.62011815
16/06/2020 17:00,32.53176,3.69968,32.74145752,16.18176,4.71968,16.856,32.7,-2.04,32.76357123,48.98176,2.55968,49.04859605,16.18176,4.71968,16.856,32.8,-2.16,32.87104501
16/06/2020 17:30,30.37192,1.62056,30.41512353,11.52192,3.36056,12.002,37.7,-3.48,37.8602747,49.34192,4.48056,49.54493402,11.52192,3.36056,12.002,37.82,1.12,37.83658018
16/06/2020 18:00,36.29736,4.55048,36.58148727,22.04736,6.43048,22.966,28.5,-3.76,28.7469581,50.64736,2.53048,50.71053543,22.04736,6.43048,22.966,28.6,-3.9,28.8646843
16/06/2020 18:30,34.916,4.058,35.15102303,21.936,6.398,22.85,25.96,-4.68,26.37847607,47.976,1.558,48.00129102,21.936,6.398,22.85,26.04,-4.84,26.4859812
16/06/2020 19:00,30.7484,1.6962,30.79514892,14.7984,4.3162,15.415,31.9,-5.24,32.32750532,46.7984,-1.1038,46.81141546,14.7984,4.3162,15.415,32,-5.42,32.45576066
16/06/2020 19:30,31.31632,1.96476,31.37789318,16.33632,4.76476,17.017,29.96,-5.6,30.47887137,46.37632,-1.01524,46.38743115,16.33632,4.76476,17.017,30.04,-5.78,30.59101175
16/06/2020 20:00,27.44976,0.35368,27.45203842,10.22976,2.98368,10.656,34.44,-5.26,34.8393628,44.78976,-2.45632,44.85706309,10.22976,2.98368,10.656,34.56,-5.44,34.98552844
16/06/2020 20:30,23.09248,-1.55636,23.14486744,1.69248,0.49364,1.763,42.8,-4.1,42.99593004,44.59248,-2.10636,44.64220005,1.69248,0.49364,1.763,42.9,-2.6,42.97871566
16/06/2020 21:00,21.43648,-2.12936,21.54197876,0.27648,0.08064,0.288,42.32,-4.42,42.55019154,42.69648,-4.49936,42.932897,0.27648,0.08064,0.288,42.42,-4.58,42.66653021
16/06/2020 21:30,20.94064,-2.43648,21.08190785,0.32064,0.09352,0.334,41.24,-5.06,41.54926233,41.64064,-5.14648,41.95746842,0.32064,0.09352,0.334,41.32,-5.24,41.65093036
16/06/2020 22:00,20.06704,-2.69128,20.24670547,0.16704,0.04872,0.174,39.8,-5.48,40.17549502,40.04704,-5.61128,40.43824769,0.16704,0.04872,0.174,39.88,-5.66,40.27964747
16/06/2020 22:30,19.59112,-3.42384,19.88805328,0.26112,0.07616,0.272,38.66,-7,39.28861922,39.04112,-5.08384,39.37073126,0.26112,0.07616,0.272,38.78,-5.16,39.12178421
16/06/2020 23:00,18.35768,-3.86776,18.76070314,0.24768,0.07224,0.258,36.22,-7.88,37.06727398,36.54768,-8.02776,37.41895033,0.24768,0.07224,0.258,36.3,-8.1,37.19274123
16/06/2020 23:30,17.08752,-3.08364,17.36353004,0.22752,0.06636,0.237,33.72,-6.3,34.30347504,34.02752,-6.43364,34.63038898,0.22752,0.06636,0.237,33.8,-6.5,34.41932597
17/06/2020 00:00,15.86736,-2.65952,16.08869665,0.20736,0.06048,0.216,31.32,-5.44,31.78892889,31.60736,-5.57952,32.09604726,0.20736,0.06048,0.216,31.4,-5.64,31.90250147
17/06/2020 00:30,15.06128,-3.48296,15.45875692,0.16128,0.04704,0.168,29.8,-7.06,30.62488531,30.08128,-4.47296,30.41201699,0.16128,0.04704,0.168,29.92,-4.52,30.25949107
17/06/2020 01:00,14.44656,-3.69892,14.9125821,0.10656,0.03108,0.111,28.68,-7.46,29.63433819,28.86656,-7.64892,29.86275713,0.10656,0.03108,0.111,28.76,-7.68,29.7677678
17/06/2020 01:30,14.55792,-3.80644,15.04732601,0.21792,0.06356,0.227,28.68,-7.74,29.70605999,28.97792,-7.89644,30.03454032,0.21792,0.06356,0.227,28.76,-7.96,29.84123322
17/06/2020 02:00,15.5768,-3.8176,16.03779187,1.5168,0.4424,1.58,28.12,-8.52,29.38238928,29.7168,-8.3176,30.85888319,1.5168,0.4424,1.58,28.2,-8.76,29.52926684
17/06/2020 02:30,15.27728,-3.79996,15.74277549,1.57728,0.46004,1.643,27.4,-8.52,28.69408301,29.07728,-8.29996,30.23867636,1.57728,0.46004,1.643,27.5,-8.76,28.86152456
17/06/2020 03:00,14.27584,-3.65788,14.73701781,1.03584,0.30212,1.079,26.48,-7.92,27.63904485,27.61584,-7.85788,28.71203401,1.03584,0.30212,1.079,26.58,-8.16,27.80435218
17/06/2020 03:30,13.98872,-3.30704,14.37431045,0.55872,0.16296,0.582,26.86,-6.94,27.74208356,27.49872,-6.99704,28.37495675,0.55872,0.16296,0.582,26.94,-7.16,27.8752435
17/06/2020 04:00,13.72456,-3.42492,14.14544535,0.15456,0.04508,0.161,27.14,-6.94,28.01326828,27.39456,-7.11492,28.30342743,0.15456,0.04508,0.161,27.24,-7.16,28.1652836
17/06/2020 04:30,13.5724,-3.7168,14.07212294,0.1824,0.0532,0.19,26.78,-7.54,27.82121493,27.0424,-7.7068,28.11914231,0.1824,0.0532,0.19,26.86,-7.76,27.95849066
17/06/2020 05:00,13.45808,-3.54556,13.91728828,0.35808,0.10444,0.373,26.2,-7.3,27.19797787,26.63808,-7.41556,27.65100064,0.35808,0.10444,0.373,26.28,-7.52,27.33475443
17/06/2020 05:30,14.62264,-3.89048,15.1313395,1.71264,0.49952,1.784,25.82,-8.78,27.27197829,27.73264,-7.20048,28.65215932,1.71264,0.49952,1.784,26.02,-7.7,27.1354086
17/06/2020 06:00,15.77776,-2.94732,16.05068241,2.95776,0.86268,3.081,25.64,-7.62,26.74834574,28.69776,-6.99732,29.53851581,2.95776,0.86268,3.081,25.74,-7.86,26.91332755
17/06/2020 06:30,16.67952,-2.43764,16.85670419,3.05952,0.89236,3.187,27.24,-6.66,28.04234655,30.37952,-5.96764,30.96010275,3.05952,0.89236,3.187,27.32,-6.86,28.16810253
17/06/2020 07:00,18.80936,-1.51852,18.87055714,5.07936,1.48148,5.291,27.46,-6,28.10785655,32.61936,-4.71852,32.95886949,5.07936,1.48148,5.291,27.54,-6.2,28.2292685
17/06/2020 07:30,22.14552,-0.43464,22.14978483,8.79552,2.56536,9.162,26.7,-6,27.36585464,35.67552,-0.89464,35.68673574,8.79552,2.56536,9.162,26.88,-3.46,27.10177116
17/06/2020 08:00,24.05304,0.42672,24.05682488,10.10304,2.94672,10.524,27.9,-5.04,28.35157139,38.10304,-2.27328,38.17079327,10.10304,2.94672,10.524,28,-5.22,28.48242265
17/06/2020 08:30,25.90152,1.41836,25.94032543,11.17152,3.25836,11.637,29.46,-3.68,29.68895417,40.73152,-0.56164,40.735392,11.17152,3.25836,11.637,29.56,-3.82,29.8058048
17/06/2020 09:00,27.39264,2.06452,27.47032888,13.11264,3.82452,13.659,28.56,-3.52,28.7761012,41.77264,0.18452,41.77304753,13.11264,3.82452,13.659,28.66,-3.64,28.89022672
17/06/2020 09:30,30.85192,2.78056,30.97696695,17.52192,5.11056,18.252,26.66,-4.66,27.06420514,44.28192,0.29056,44.28287326,17.52192,5.11056,18.252,26.76,-4.82,27.19062338
17/06/2020 10:00,35.32424,5.58832,35.76354641,25.19424,7.34832,26.244,20.26,-3.52,20.56351137,45.53424,3.68832,45.68337462,25.19424,7.34832,26.244,20.34,-3.66,20.66666882
17/06/2020 10:30,43.39664,10.21152,44.58187416,38.57664,11.25152,40.184,9.64,-2.08,9.861845669,48.27664,9.05152,49.1178581,38.57664,11.25152,40.184,9.7,-2.2,9.946356117
17/06/2020 11:00,41.19424,10.16332,42.42945301,37.79424,11.02332,39.369,6.8,-1.72,7.014157113,44.69424,9.26332,45.64410352,37.79424,11.02332,39.369,6.9,-1.76,7.120926906
17/06/2020 11:30,38.86464,9.76052,40.07153595,33.94464,9.90052,35.359,9.84,-0.28,9.843982934,43.90464,8.72052,44.76231543,33.94464,9.90052,35.359,9.96,-1.18,10.02965603
17/06/2020 12:00,42.89776,12.33768,44.63671315,40.27776,11.74768,41.956,5.24,1.18,5.371219601,45.65776,12.86768,47.43635986,40.27776,11.74768,41.956,5.38,1.12,5.495343483
17/06/2020 12:30,35.35712,7.97416,36.24518123,25.31712,7.38416,26.372,20.08,1.18,20.11464143,45.47712,8.56416,46.27648733,25.31712,7.38416,26.372,20.16,1.18,20.1945042
17/06/2020 13:00,43.8784,11.8162,45.44157314,40.9584,11.9462,42.665,5.84,-0.26,5.845784806,46.8584,13.2862,48.70557218,40.9584,11.9462,42.665,5.9,1.34,6.050256193
17/06/2020 13:30,43.15736,11.23048,44.59463424,39.32736,11.47048,40.966,7.66,-0.48,7.67502443,47.00736,10.91048,48.25692145,39.32736,11.47048,40.966,7.68,-0.56,7.700389601
17/06/2020 14:00,34.40432,6.02876,34.92854394,23.58432,6.87876,24.567,21.64,-1.7,21.70667179,45.32432,5.07876,45.60797942,23.58432,6.87876,24.567,21.74,-1.8,21.81438975
17/06/2020 14:30,28.08992,2.52456,28.20313828,11.08992,3.23456,11.552,34,-1.42,34.02964002,45.18992,1.71456,45.22243454,11.08992,3.23456,11.552,34.1,-1.52,34.13386002
17/06/2020 15:00,24.58536,1.73948,24.64681961,4.93536,1.43948,5.141,39.3,0.6,39.30457989,44.33536,1.97948,44.3795278,4.93536,1.43948,5.141,39.4,0.54,39.40370033
17/06/2020 15:30,30.7596,4.6628,31.11100603,15.1296,4.4128,15.76,31.26,0.5,31.26399846,46.4696,4.7928,46.71610703,15.1296,4.4128,15.76,31.34,0.38,31.34230368
17/06/2020 16:00,27.67512,1.16316,27.69955249,8.20512,2.39316,8.547,38.94,-2.46,39.01762679,47.20512,-0.18684,47.20548976,8.20512,2.39316,8.547,39,-2.58,39.0852453
17/06/2020 16:30,30.25304,1.44672,30.28761179,11.30304,3.29672,11.774,37.9,-3.7,38.08017857,49.26304,-0.54328,49.26603559,11.30304,3.29672,11.774,37.96,-3.84,38.15373114
17/06/2020 17:00,29.18912,3.93516,29.45318676,7.86912,2.29516,8.197,42.64,3.28,42.76596778,50.56912,0.21516,50.56957773,7.86912,2.29516,8.197,42.7,-2.08,42.7506304
17/06/2020 17:30,29.11648,2.75064,29.24611817,6.03648,1.76064,6.288,46.16,1.98,46.20244582,52.25648,3.64064,52.38314578,6.03648,1.76064,6.288,46.22,1.88,46.25821873
17/06/2020 18:00,32.10952,3.20236,32.26881442,11.69952,3.41236,12.187,40.82,-0.42,40.82216065,52.59952,2.91236,52.6800849,11.69952,3.41236,12.187,40.9,-0.5,40.90305612
17/06/2020 18:30,33.29832,2.35076,33.38119512,15.32832,4.47076,15.967,35.94,-4.24,36.1892415,51.38832,3.95076,51.53996446,15.32832,4.47076,15.967,36.06,-0.52,36.06374911
17/06/2020 19:00,31.10648,0.99564,31.12240988,12.39648,3.61564,12.913,37.42,-5.24,37.78510288,49.91648,-1.80436,49.94908098,12.39648,3.61564,12.913,37.52,-5.42,37.90945528
17/06/2020 19:30,27.20352,0.52936,27.20866999,6.92352,2.01936,7.212,40.56,-2.98,40.66932505,47.56352,2.43936,47.62603187,6.92352,2.01936,7.212,40.64,0.42,40.64217022
17/06/2020 20:00,24.25352,0.18436,24.25422068,3.68352,1.07436,3.837,41.14,-1.78,41.17848953,44.90352,-0.80564,44.91074664,3.68352,1.07436,3.837,41.22,-1.88,41.26285012
17/06/2020 20:30,22.51744,-2.03408,22.60912616,1.83744,0.53592,1.914,41.36,-5.14,41.67816215,43.29744,-2.68408,43.38055551,1.83744,0.53592,1.914,41.46,-3.22,41.58485301
17/06/2020 21:00,22.40832,-2.85924,22.58999908,2.84832,0.83076,2.967,39.12,-7.38,39.81003391,42.06832,-6.76924,42.6094609,2.84832,0.83076,2.967,39.22,-7.6,39.94957321
17/06/2020 21:30,20.856,-0.467,20.86122779,1.656,0.483,1.725,38.4,-1.9,38.44697647,40.136,-1.297,40.15695089,1.656,0.483,1.725,38.48,-1.78,38.52114744
17/06/2020 22:00,20.49768,-1.12276,20.52840655,1.80768,0.52724,1.883,37.38,-3.3,37.52538341,39.26768,-2.89276,39.37408733,1.80768,0.52724,1.883,37.46,-3.42,37.61579455
17/06/2020 22:30,21.06224,-2.13268,21.16993807,4.00224,1.16732,4.169,34.12,-6.6,34.75247329,38.24224,-3.71268,38.42203681,4.00224,1.16732,4.169,34.24,-4.88,34.58600873
17/06/2020 23:00,20.40824,-1.49468,20.46290127,4.57824,1.33532,4.769,31.66,-5.66,32.16195268,36.33824,-4.52468,36.61885328,4.57824,1.33532,4.769,31.76,-5.86,32.29608645
17/06/2020 23:30,18.83096,-1.91972,18.92855989,4.08096,1.19028,4.251,29.5,-6.22,30.14860527,33.68096,-4.10972,33.93076576,4.08096,1.19028,4.251,29.6,-5.3,30.07074991
18/06/2020 00:00,18.73296,-2.94872,18.96361622,5.35296,1.56128,5.576,26.76,-9.02,28.23929886,32.19296,-7.69872,33.10070941,5.35296,1.56128,5.576,26.84,-9.26,28.39248492
18/06/2020 00:30,17.8172,-2.0604,17.93593778,5.3472,1.5596,5.57,24.94,-7.24,25.96962071,30.3672,-5.8804,30.93131003,5.3472,1.5596,5.57,25.02,-7.44,26.10275847
18/06/2020 01:00,17.08128,-2.08796,17.20841955,5.08128,1.48204,5.293,24,-7.14,25.0395607,29.16128,-5.87796,29.7477842,5.08128,1.48204,5.293,24.08,-7.36,25.17967434
18/06/2020 01:30,17.34232,-1.76724,17.43213126,5.87232,1.71276,6.117,22.94,-6.96,23.97259268,28.89232,-5.44724,29.40133634,5.87232,1.71276,6.117,23.02,-7.16,24.10779957
18/06/2020 02:00,18.57384,-0.62888,18.58448338,8.16384,2.38112,8.504,20.82,-6.02,21.6728586,29.10384,-3.83888,29.35592789,8.16384,2.38112,8.504,20.94,-6.22,21.84426698
18/06/2020 02:30,19.52168,0.47424,19.5274395,10.47168,3.05424,10.908,18.1,-5.16,18.82114768,28.69168,-2.26576,28.78100362,10.47168,3.05424,10.908,18.22,-5.32,18.98080083
18/06/2020 03:00,19.32352,0.66436,19.33493727,10.88352,3.17436,11.337,16.88,-5.02,17.61064451,27.84352,-2.00564,27.91566223,10.88352,3.17436,11.337,16.96,-5.18,17.73341479
18/06/2020 03:30,19.96456,1.04008,19.99163381,12.03456,3.51008,12.536,15.86,-4.94,16.61153816,27.97456,-1.60992,28.0208467,12.03456,3.51008,12.536,15.94,-5.12,16.74210262
18/06/2020 04:00,17.94368,-0.02476,17.94369708,8.38368,2.44524,8.733,19.12,-4.94,19.74786064,27.58368,-2.67476,27.71306088,8.38368,2.44524,8.733,19.2,-5.12,19.87094361
18/06/2020 04:30,16.71904,-1.11528,16.7561973,6.11904,1.78472,6.374,21.2,-5.8,21.97908096,27.39904,-4.21528,27.72139929,6.11904,1.78472,6.374,21.28,-6,22.10969018
18/06/2020 05:00,15.41824,-1.70468,15.51219064,3.85824,1.12532,4.019,23.12,-5.66,23.80273094,27.07824,-4.71468,27.48561968,3.85824,1.12532,4.019,23.22,-5.84,23.94314098
18/06/2020 05:30,15.92128,-2.53796,16.12229505,4.36128,1.27204,4.543,23.12,-7.62,24.34335228,27.58128,-6.32796,28.29788127,4.36128,1.27204,4.543,23.22,-7.6,24.43211821
18/06/2020 06:00,17.02648,-0.91936,17.05128277,5.79648,1.69064,6.038,22.46,-5.22,23.05862095,28.35648,-3.70936,28.59806479,5.79648,1.69064,6.038,22.56,-5.4,23.1972757
18/06/2020 06:30,18.76424,-0.82668,18.78244134,6.11424,1.78332,6.369,25.3,-5.22,25.83289376,31.53424,-3.61668,31.74096197,6.11424,1.78332,6.369,25.42,-5.4,25.98723533
18/06/2020 07:00,21.6584,0.3562,21.66132888,9.2784,2.7062,9.665,24.76,-4.7,25.20213483,34.1384,-2.1738,34.20753953,9.2784,2.7062,9.665,24.86,-4.88,25.33444296
18/06/2020 07:30,22.34408,-0.42256,22.34807526,7.53408,2.19744,7.848,29.62,-5.24,30.07992686,37.27408,-3.22256,37.41312514,7.53408,2.19744,7.848,29.74,-5.42,30.22985279
18/06/2020 08:00,24.41552,-0.38964,24.41862888,9.15552,2.67036,9.537,30.52,-6.12,31.12755692,39.77552,-3.64964,39.94260712,9.15552,2.67036,9.537,30.62,-6.32,31.26542499
18/06/2020 08:30,25.45544,1.07992,25.47833693,9.32544,2.71992,9.714,32.26,-3.28,32.42631647,41.66544,-0.70008,41.6713211,9.32544,2.71992,9.714,32.34,-3.42,32.5203321
18/06/2020 09:00,25.28936,-0.34352,25.29169301,6.87936,2.00648,7.166,36.82,-4.7,37.11876076,43.79936,-2.85352,43.89221472,6.87936,2.00648,7.166,36.92,-4.86,37.23850158
18/06/2020 09:30,25.30384,-1.11888,25.32856512,5.04384,1.47112,5.254,40.52,-5.18,40.84975887,45.64384,-3.86888,45.80751426,5.04384,1.47112,5.254,40.6,-5.34,40.94967155
18/06/2020 10:00,25.83856,0.19708,25.83931159,5.57856,1.62708,5.811,40.52,-2.86,40.62080748,46.17856,1.52708,46.20380262,5.57856,1.62708,5.811,40.6,-0.1,40.60012315
18/06/2020 10:30,26.42832,2.10076,26.51168215,7.16832,2.09076,7.467,38.52,0.02,38.52000519,45.76832,1.99076,45.81159505,7.16832,2.09076,7.467,38.6,-0.1,38.60012953
18/06/2020 11:00,28.35384,3.51112,28.57040788,10.32384,3.01112,10.754,36.06,1,36.07386311,46.46384,3.97112,46.63323087,10.32384,3.01112,10.754,36.14,0.96,36.15274817
18/06/2020 11:30,33.69176,5.07968,34.07253793,16.90176,4.92968,17.606,33.58,0.3,33.58134006,50.56176,5.26968,50.83562827,16.90176,4.92968,17.606,33.66,0.34,33.66171713
18/06/2020 12:00,32.91352,3.78436,33.13036642,14.72352,4.29436,15.337,36.38,-1.02,36.39429626,51.20352,3.21436,51.30431337,14.72352,4.29436,15.337,36.48,-1.08,36.49598334
18/06/2020 12:30,31.23448,2.36964,31.32423877,10.28448,2.99964,10.713,41.9,-1.26,41.91894083,52.26448,1.67964,52.29146259,10.28448,2.99964,10.713,41.98,-1.32,42.00074761
18/06/2020 13:00,30.09016,1.53088,30.12907769,8.06016,2.35088,8.396,44.06,-1.64,44.09051145,52.20016,0.63088,52.2039722,8.06016,2.35088,8.396,44.14,-1.72,44.17349884
18/06/2020 13:30,29.01176,1.19468,29.03634754,6.70176,1.95468,6.981,44.62,-1.52,44.64588223,51.42176,0.35468,51.42298318,6.70176,1.95468,6.981,44.72,-1.6,44.74861339
18/06/2020 14:00,29.64432,1.94876,29.7083048,9.18432,2.67876,9.567,40.92,-1.46,40.94603766,50.16432,1.15876,50.17770148,9.18432,2.67876,9.567,40.98,-1.52,41.00817967
18/06/2020 14:30,26.48904,0.91972,26.50500189,6.47904,1.88972,6.749,40.02,-1.94,40.0669939,46.57904,-0.13028,46.57922219,6.47904,1.88972,6.749,40.1,-2.02,40.15084557
18/06/2020 15:00,31.51336,3.81848,31.74386,18.06336,5.26848,18.816,26.9,-2.9,27.05586813,45.12336,7.14848,45.68608523,18.06336,5.26848,18.816,27.06,1.88,27.12522811
18/06/2020 15:30,32.94808,5.06944,33.33579454,21.35808,6.22944,22.248,23.18,-2.32,23.29581078,44.63808,3.80944,44.80033503,21.35808,6.22944,22.248,23.28,-2.42,23.40544381
18/06/2020 16:00,32.69464,4.92552,33.06357863,20.86464,6.08552,21.734,23.66,-2.32,23.77347261,44.62464,3.66552,44.77493196,20.86464,6.08552,21.734,23.76,-2.42,23.88292277
18/06/2020 16:30,37.64304,7.10672,38.30801391,28.58304,8.33672,29.774,18.12,-2.46,18.28622432,46.80304,5.77672,47.15819173,28.58304,8.33672,29.774,18.22,-2.56,18.39896736
18/06/2020 17:00,38.15184,7.22012,38.82902301,28.73184,8.38012,29.929,18.84,-2.32,18.98230755,47.67184,5.96012,48.04297409,28.73184,8.38012,29.929,18.94,-2.42,19.09397811
18/06/2020 17:30,42.61888,9.49884,43.66459543,35.37888,10.31884,36.853,14.48,-1.64,14.57257699,49.95888,8.57884,50.69009949,35.37888,10.31884,36.853,14.58,-1.74,14.68346008
18/06/2020 18:00,43.82928,10.13604,44.98605442,37.28928,10.87604,38.843,13.08,-1.48,13.16346459,50.46928,9.31604,51.32189421,37.28928,10.87604,38.843,13.18,-1.56,13.2720006
18/06/2020 18:30,40.33176,8.48468,41.21456853,31.90176,9.30468,33.231,16.86,-1.64,16.93957497,48.86176,7.56468,49.4438669,31.90176,9.30468,33.231,16.96,-1.74,17.04902343
18/06/2020 19:00,35.5124,6.1182,36.0355786,24.5424,7.1582,25.565,21.94,-2.08,22.03837562,46.6024,4.9782,46.86753846,24.5424,7.1582,25.565,22.06,-2.18,22.16745362
18/06/2020 19:30,29.39448,2.06964,29.46725071,14.12448,4.11964,14.713,30.54,-4.1,30.81398384,44.76448,-0.12036,44.76464181,14.12448,4.11964,14.713,30.64,-4.24,30.93197698
18/06/2020 20:00,26.16776,-0.31232,26.16962375,8.59776,2.50768,8.956,35.14,-5.64,35.58973447,43.83776,0.54768,43.84118104,8.59776,2.50768,8.956,35.24,-1.96,35.29446416
18/06/2020 20:30,24.84488,0.52184,24.85035974,7.27488,2.12184,7.578,35.14,-3.2,35.28540208,42.51488,-1.19816,42.53176,7.27488,2.12184,7.578,35.24,-3.32,35.39604498
18/06/2020 21:00,24.44512,0.32816,24.44732257,7.36512,2.14816,7.672,34.16,-3.64,34.35338702,41.62512,-1.63184,41.65709444,7.36512,2.14816,7.672,34.26,-3.78,34.46789811
18/06/2020 21:30,24.01928,0.32604,24.02149275,7.52928,2.19604,7.843,32.98,-3.74,33.19138442,40.62928,-1.70396,40.66499567,7.52928,2.19604,7.843,33.1,-3.9,33.32896638
18/06/2020 22:00,24.73832,1.41076,24.77851328,10.04832,2.93076,10.467,29.38,-3.04,29.53685833,39.50832,-0.24924,39.50910616,10.04832,2.93076,10.467,29.46,-3.18,29.63113228
18/06/2020 22:30,26.99728,2.79004,27.14106576,14.53728,4.24004,15.143,24.92,-2.9,25.08817251,39.57728,1.20004,39.59546929,14.53728,4.24004,15.143,25.04,-3.04,25.22386172
18/06/2020 23:00,24.75064,1.91852,24.82488468,12.44064,3.62852,12.959,24.62,-3.42,24.8564036,37.18064,3.24852,37.32228387,12.44064,3.62852,12.959,24.74,-0.38,24.74291818
18/06/2020 23:30,25.8376,3.2668,26.04330156,16.8576,4.9168,17.56,17.96,-3.3,18.26065716,34.9176,1.4768,34.94881583,16.8576,4.9168,17.56,18.06,-3.44,18.38470016
19/06/2020 00:00,24.93832,2.61576,25.07512721,17.12832,4.99576,17.842,15.62,-4.76,16.32917634,32.84832,1.97576,32.90768534,17.12832,4.99576,17.842,15.72,-3.02,16.00746076
19/06/2020 00:30,26.26168,3.77424,26.53150437,20.55168,5.99424,21.408,11.42,-4.44,12.25275479,32.09168,1.39424,32.12195247,20.55168,5.99424,21.408,11.54,-4.6,12.42302701
19/06/2020 01:00,27.07776,4.81268,27.50212674,22.87776,6.67268,23.831,8.4,-3.72,9.186860182,31.35776,2.79268,31.48187056,22.87776,6.67268,23.831,8.48,-3.88,9.325491944
19/06/2020 01:30,26.97024,4.90132,27.41198248,22.77024,6.64132,23.719,8.4,-3.48,9.092326435,31.25024,3.02132,31.39595316,22.77024,6.64132,23.719,8.48,-3.62,9.220347065
19/06/2020 02:00,22.52528,2.36404,22.64899389,14.58528,4.25404,15.193,15.88,-3.78,16.32368831,30.60528,0.31404,30.60689114,14.58528,4.25404,15.193,16.02,-3.94,16.49739373
19/06/2020 02:30,23.30992,2.25956,23.41917978,16.72992,4.87956,17.427,13.16,-5.24,14.16485792,30.00992,-0.54044,30.01478592,16.72992,4.87956,17.427,13.28,-5.42,14.34345844
19/06/2020 03:00,24.31504,3.32772,24.54169698,19.29504,5.62772,20.099,10.04,-4.6,11.04362259,29.45504,0.86772,29.46781837,19.29504,5.62772,20.099,10.16,-4.76,11.21976827
19/06/2020 03:30,22.50592,2.70756,22.66820055,16.34592,4.76756,17.027,12.32,-4.12,12.99064279,28.78592,0.50756,28.79039436,16.34592,4.76756,17.027,12.44,-4.26,13.14919009
19/06/2020 04:00,21.5312,2.2416,21.64757132,14.8512,4.3316,15.47,13.36,-4.18,13.99864279,28.3112,0.0116,28.31120238,14.8512,4.3316,15.47,13.46,-4.32,14.13626542
19/06/2020 04:30,20.56512,1.48816,20.61889378,13.12512,3.82816,13.672,14.88,-4.68,15.59861532,28.08512,-1.01184,28.10334118,13.12512,3.82816,13.672,14.96,-4.84,15.72346018
19/06/2020 05:00,19.14288,0.70584,19.15588852,10.92288,3.18584,11.378,16.44,-4.96,17.17193058,27.46288,-1.93416,27.53090541,10.92288,3.18584,11.378,16.54,-5.12,17.31432933
19/06/2020 05:30,21.78536,1.11948,21.81410429,15.73536,4.58948,16.391,12.1,-6.94,13.94896412,27.95536,-2.57052,28.07329204,15.73536,4.58948,16.391,12.22,-7.16,14.16312112
19/06/2020 06:00,24.08104,2.17072,24.17867889,19.03104,5.55072,19.824,10.1,-6.76,12.15350155,29.25104,-1.40928,29.28496903,19.03104,5.55072,19.824,10.22,-6.96,12.36486959
19/06/2020 06:30,25.8108,1.9894,25.88735423,20.0208,5.8394,20.855,11.58,-7.7,13.90634388,31.7208,-2.0806,31.78896112,20.0208,5.8394,20.855,11.7,-7.92,14.12856681
19/06/2020 07:00,28.46824,3.53032,28.6863007,22.45824,6.55032,23.394,12.02,-6.04,13.45221171,34.59824,3.03032,34.7306932,22.45824,6.55032,23.394,12.14,-3.52,12.64001582
19/06/2020 07:30,30.75928,5.85104,31.3108284,23.72928,6.92104,24.718,14.06,-2.14,14.22192673,37.90928,4.66104,38.19474838,23.72928,6.92104,24.718,14.18,-2.26,14.35896932
19/06/2020 08:00,35.06872,7.43796,35.84882664,29.47872,8.59796,30.707,11.18,-2.32,11.41817849,40.77872,6.15796,41.24105329,29.47872,8.59796,30.707,11.3,-2.44,11.56043252
19/06/2020 08:30,38.27584,8.03712,39.11055133,33.07584,9.64712,34.454,10.4,-3.22,10.88707491,43.57584,6.30712,44.02991704,33.07584,9.64712,34.454,10.5,-3.34,11.01842094
19/06/2020 09:00,40.36896,8.57928,41.270534,35.68896,10.40928,37.176,9.36,-3.66,10.05013433,45.16896,6.60928,45.64994556,35.68896,10.40928,37.176,9.48,-3.8,10.2132463
19/06/2020 09:30,41.0416,9.0438,42.02622097,36.0816,10.5238,37.585,9.92,-2.96,10.35219783,46.1216,8.0838,46.82467094,36.0816,10.5238,37.585,10.04,-2.44,10.3322408
19/06/2020 10:00,44.23768,12.68224,46.01968647,41.52768,12.11224,43.258,5.42,1.14,5.538591879,47.08768,13.21224,48.90616417,41.52768,12.11224,43.258,5.56,1.1,5.66776852
