Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/06/2020 10:30,46.92976,14.46868,49.10952122,47.30976,13.79868,49.281,-0.76,1.34,1.540519393,46.66976,15.09868,49.05136732,47.30976,13.79868,49.281,-0.64,1.3,1.448999655
19/06/2020 11:00,43.90616,12.32388,45.60294842,39.95616,11.65388,41.621,7.9,1.34,8.012839696,47.95616,12.95388,49.67490603,39.95616,11.65388,41.621,8,1.3,8.104936767
19/06/2020 11:30,47.68272,14.48496,49.83428391,47.02272,13.71496,48.982,1.32,1.54,2.028299781,48.54272,15.23496,50.87730016,47.02272,13.71496,48.982,1.52,1.52,2.149604615
19/06/2020 12:00,47.55688,14.58284,49.7424975,47.18688,13.76284,49.153,0.74,1.64,1.799222054,48.06688,15.38284,50.46837346,47.18688,13.76284,49.153,0.88,1.62,1.843583467
19/06/2020 12:30,52.93848,17.30164,55.6940698,56.50848,16.48164,58.863,-7.14,1.64,7.325926563,49.48848,18.10164,52.6951518,56.50848,16.48164,58.863,-7.02,1.62,7.204498595
19/06/2020 13:00,53.71128,17.99704,56.64622713,58.48128,17.05704,60.918,-9.54,1.88,9.723476744,49.02128,18.91704,52.54465049,58.48128,17.05704,60.918,-9.46,1.86,9.641120267
19/06/2020 13:30,64.04392,24.43656,68.54756855,77.95392,22.73656,81.202,-27.82,3.4,28.02699413,50.27392,26.11656,56.65281757,77.95392,22.73656,81.202,-27.68,3.38,27.88560202
19/06/2020 14:00,66.2976,23.2918,70.27004848,83.2176,24.2718,86.685,-33.84,-1.96,33.89671371,49.4976,25.1518,55.52139632,83.2176,24.2718,86.685,-33.72,0.88,33.73148085
19/06/2020 14:30,66.42184,25.49012,71.14497204,84.41184,24.62012,87.929,-35.98,1.74,36.0220488,48.59184,26.32012,55.26224418,84.41184,24.62012,87.929,-35.82,1.7,35.8603179
19/06/2020 15:00,60.31624,21.51432,64.03838515,73.14624,21.33432,76.194,-25.66,0.36,25.66252521,47.64624,21.69432,52.35272396,73.14624,21.33432,76.194,-25.5,0.36,25.50254105
19/06/2020 15:30,64.84016,24.13588,69.18661035,82.34016,24.01588,85.771,-35,0.24,35.00082285,47.48016,24.11588,53.25355633,82.34016,24.01588,85.771,-34.86,0.1,34.86014343
19/06/2020 16:00,60.07296,21.62128,63.84544049,73.75296,21.51128,76.826,-27.36,0.22,27.36088449,46.51296,21.67128,51.31373914,73.75296,21.51128,76.826,-27.24,0.16,27.24046989
19/06/2020 16:30,56.84104,19.34572,60.04299052,66.67104,19.44572,69.449,-19.66,-0.2,19.66101727,47.13104,19.16572,50.87887336,66.67104,19.44572,69.449,-19.54,-0.28,19.54200604
19/06/2020 17:00,51.04048,14.99264,53.19689702,54.90048,16.01264,57.188,-7.72,-2.04,7.984985911,47.22048,13.93264,49.23303961,54.90048,16.01264,57.188,-7.68,-2.08,7.956682726
19/06/2020 17:30,42.64592,9.89256,43.77827356,40.22592,11.73256,41.902,4.84,-3.68,6.080131578,45.18592,7.91256,45.87347787,40.22592,11.73256,41.902,4.96,-3.82,6.260511161
19/06/2020 18:00,44.54664,9.53652,45.55599136,40.13664,11.70652,41.809,8.82,-4.34,9.829954222,48.85664,7.22652,49.38819559,40.13664,11.70652,41.809,8.72,-4.48,9.803509576
19/06/2020 18:30,48.80968,12.34324,50.34620577,48.55968,14.16324,50.583,0.5,-3.64,3.674180181,49.13968,10.38324,50.22469336,48.55968,14.16324,50.583,0.58,-3.78,3.824238486
19/06/2020 19:00,44.54456,11.59008,46.02768493,44.91456,13.10008,46.786,-0.74,-3.02,3.109340766,44.31456,9.96008,45.4200773,44.91456,13.10008,46.786,-0.6,-3.14,3.196810911
19/06/2020 19:30,40.63584,8.49712,41.51472679,35.95584,10.48712,37.454,9.36,-3.98,10.17103731,45.43584,6.34712,45.87702572,35.95584,10.48712,37.454,9.48,-4.14,10.34456379
19/06/2020 20:00,34.51536,4.91448,34.86347931,25.93536,7.56448,27.016,17.16,-5.3,17.95983296,43.19536,2.08448,43.24562616,25.93536,7.56448,27.016,17.26,-5.48,18.10905851
19/06/2020 20:30,30.75608,3.11344,30.9132652,20.20608,5.89344,21.048,21.1,-5.56,21.82025664,41.42608,0.17344,41.42644307,20.20608,5.89344,21.048,21.22,-5.72,21.97741568
19/06/2020 21:00,27.6468,2.4874,27.75847094,16.0368,4.6774,16.705,23.22,-4.38,23.62949005,39.3568,0.1574,39.35711474,16.0368,4.6774,16.705,23.32,-4.52,23.75400598
19/06/2020 21:30,24.47264,0.33452,24.47492619,10.95264,3.19452,11.409,27.04,-5.72,27.63837911,38.09264,-2.70548,38.18859573,10.95264,3.19452,11.409,27.14,-5.9,27.77390142
19/06/2020 22:00,21.87816,-0.92012,21.89749999,7.02816,2.04988,7.321,29.7,-5.94,30.28817591,36.80816,-4.09012,37.03470972,7.02816,2.04988,7.321,29.78,-6.14,30.40638091
19/06/2020 22:30,21.0256,-0.6442,21.03546646,5.9856,1.7458,6.235,30.08,-4.78,30.45742602,36.1656,-3.1942,36.30638425,5.9856,1.7458,6.235,30.18,-4.94,30.58162847
19/06/2020 23:00,22.40128,-0.17796,22.40198686,9.88128,2.88204,10.293,25.04,-6.12,25.77704405,35.06128,-2.15796,35.12762654,9.88128,2.88204,10.293,25.18,-5.04,25.67944703
19/06/2020 23:30,23.50072,1.67896,23.56061857,14.19072,4.13896,14.782,18.62,-4.92,19.25904463,32.91072,-0.94104,32.92417117,14.19072,4.13896,14.782,18.72,-5.08,19.3970307
20/06/2020 00:00,22.51536,1.63948,22.57497133,14.05536,4.09948,14.641,16.92,-4.92,17.62080588,31.07536,-0.98052,31.09082531,14.05536,4.09948,14.641,17.02,-5.08,17.76194809
20/06/2020 00:30,21.35896,0.78928,21.3735382,13.12896,3.82928,13.676,16.46,-6.08,17.54702254,29.68896,-1.61072,29.73262122,13.12896,3.82928,13.676,16.56,-5.44,17.43063969
20/06/2020 01:00,20.89312,-0.40784,20.8971002,13.41312,3.91216,13.972,14.96,-8.64,17.27574022,28.45312,-4.94784,28.88011701,13.41312,3.91216,13.972,15.04,-8.86,17.45569248
20/06/2020 01:30,19.39656,-1.06892,19.42599109,10.90656,3.18108,11.361,16.98,-8.5,18.98869137,28.00656,-5.55892,28.55291569,10.90656,3.18108,11.361,17.1,-8.74,19.20410373
20/06/2020 02:00,19.48088,-1.26516,19.52191885,10.85088,3.16484,11.303,17.26,-8.86,19.40121646,28.23088,-5.91516,28.8439197,10.85088,3.16484,11.303,17.38,-9.08,19.60894694
20/06/2020 02:30,19.49904,-0.05528,19.49911836,12.11904,3.53472,12.624,14.76,-7.18,16.41371378,26.99904,-3.84528,27.27149316,12.11904,3.53472,12.624,14.88,-7.38,16.60959963
20/06/2020 03:00,19.95784,0.87312,19.97692959,13.82784,4.03312,14.404,12.26,-6.32,13.79311422,26.20784,-2.48688,26.32556646,13.82784,4.03312,14.404,12.38,-6.52,13.99195483
20/06/2020 03:30,20.07568,1.31624,20.11878265,14.93568,4.35624,15.558,10.28,-6.08,11.94339985,25.33568,-1.90376,25.40710497,14.93568,4.35624,15.558,10.4,-6.26,12.13868197
20/06/2020 04:00,19.21176,1.01468,19.23853679,13.42176,3.91468,13.981,11.58,-5.8,12.95130881,25.10176,-2.06532,25.18658178,13.42176,3.91468,13.981,11.68,-5.98,13.12184438
20/06/2020 04:30,18.09712,0.38916,18.10130376,11.27712,3.28916,11.747,13.64,-5.8,14.8219297,25.01712,-2.69084,25.16141715,11.27712,3.28916,11.747,13.74,-5.98,14.98492576
20/06/2020 05:00,16.76424,0.09332,16.76449974,9.23424,2.69332,9.619,15.06,-5.2,15.93246999,24.39424,-2.66668,24.53956249,9.23424,2.69332,9.619,15.16,-5.36,16.07965174
20/06/2020 05:30,17.40312,0.45216,17.40899292,10.05312,2.93216,10.472,14.7,-4.96,15.51423862,24.87312,-2.18784,24.96915582,10.05312,2.93216,10.472,14.82,-5.12,15.67950254
20/06/2020 06:00,16.4284,-0.7788,16.44684942,8.1984,2.3912,8.54,16.46,-6.34,17.63879814,24.7584,-4.1488,25.10360357,8.1984,2.3912,8.54,16.56,-6.54,17.80463984
20/06/2020 06:30,18.8668,-0.5076,18.8736271,10.6368,3.1024,11.08,16.46,-7.22,17.97386992,27.1968,-4.3176,27.5373855,10.6368,3.1024,11.08,16.56,-7.42,18.1463495
20/06/2020 07:00,20.83272,-0.01504,20.83272543,12.70272,3.70496,13.232,16.26,-7.44,17.88130868,29.06272,-3.95504,29.33059896,12.70272,3.70496,13.232,16.36,-7.66,18.06447342
20/06/2020 07:30,23.61072,1.09396,23.63604974,16.23072,4.73396,16.907,14.76,-7.28,16.45770336,31.11072,-2.76604,31.23344163,16.23072,4.73396,16.907,14.88,-7.5,16.66326499
20/06/2020 08:00,26.63464,2.70552,26.77169936,20.86464,6.08552,21.734,11.54,-6.76,13.37419904,32.50464,-0.87448,32.51640104,20.86464,6.08552,21.734,11.64,-6.96,13.56212373
20/06/2020 08:30,30.66528,4.30404,30.96585471,26.10528,7.61404,27.193,9.12,-6.62,11.26937443,35.34528,1.03404,35.36040239,26.10528,7.61404,27.193,9.24,-6.58,11.34345626
20/06/2020 09:00,32.98416,4.78288,33.32912768,28.12416,8.20288,29.296,9.72,-6.84,11.88545329,37.94416,1.16288,37.96197529,28.12416,8.20288,29.296,9.82,-7.04,12.08279769
20/06/2020 09:30,37.4836,7.2198,38.17257891,36.0336,10.5098,37.535,2.9,-6.58,7.190716237,38.8936,3.7298,39.07203001,36.0336,10.5098,37.535,2.86,-6.78,7.358532462
20/06/2020 10:00,42.84848,10.32164,44.07412496,44.02848,12.84164,45.863,-2.36,-5.04,5.565177446,41.80848,7.64164,42.50110189,44.02848,12.84164,45.863,-2.22,-5.2,5.654060488
20/06/2020 10:30,39.1648,8.3614,40.04740402,37.2048,10.8514,38.755,3.92,-4.98,6.3377283,41.3048,5.7114,41.69780082,37.2048,10.8514,38.755,4.1,-5.14,6.574922053
20/06/2020 11:00,46.52504,11.76272,47.98896674,47.97504,13.99272,49.974,-2.9,-4.46,5.319924811,45.15504,9.37272,46.11751855,47.97504,13.99272,49.974,-2.82,-4.62,5.412651845
20/06/2020 11:30,33.328,5.724,33.81596901,24.768,7.224,25.8,17.12,-3,17.38086304,41.988,7.924,42.72916943,24.768,7.224,25.8,17.22,0.7,17.23422177
20/06/2020 12:00,35.5684,8.5312,36.5772122,31.7184,9.2512,33.04,7.7,-1.44,7.833492197,39.6584,7.7312,40.40495197,31.7184,9.2512,33.04,7.94,-1.52,8.084182086
20/06/2020 12:30,37.96656,9.64608,39.17277802,36.22656,10.56608,37.736,3.48,-1.84,3.936495904,39.58656,8.66608,40.5240259,36.22656,10.56608,37.736,3.36,-1.9,3.86
20/06/2020 13:00,45.69584,12.61212,47.40438128,46.15584,13.46212,48.079,-0.92,-1.7,1.932976979,45.33584,11.70212,46.82176845,46.15584,13.46212,48.079,-0.82,-1.76,1.941648784
20/06/2020 13:30,48.7424,15.8882,51.26652375,55.0224,16.0482,57.315,-12.56,-0.32,12.56407577,42.6224,15.6682,45.4110281,55.0224,16.0482,57.315,-12.4,-0.38,12.40582121
20/06/2020 14:00,49.48184,16.65512,52.20963045,57.65184,16.81512,60.054,-16.34,-0.32,16.34313311,41.43184,16.39512,44.55779758,57.65184,16.81512,60.054,-16.22,-0.42,16.22543682
20/06/2020 14:30,49.46144,15.97792,51.97814901,58.62144,17.09792,61.064,-18.32,-2.24,18.45643519,40.44144,17.29792,43.98554428,58.62144,17.09792,61.064,-18.18,0.2,18.18110008
20/06/2020 15:00,41.9748,11.4914,43.51937625,48.0048,14.0014,50.005,-12.06,-5.02,13.06307774,36.0848,8.8014,37.14266325,48.0048,14.0014,50.005,-11.92,-5.2,13.00486063
20/06/2020 15:30,46.4564,12.7052,48.16242527,52.1664,15.2152,54.34,-11.42,-5.02,12.47464629,40.9464,10.0152,42.15343289,52.1664,15.2152,54.34,-11.22,-5.2,12.36642228
20/06/2020 16:00,39.33816,8.17988,40.1796126,37.26816,10.86988,38.821,4.14,-5.38,6.788519721,41.54816,5.28988,41.88355799,37.26816,10.86988,38.821,4.28,-5.58,7.032410682
20/06/2020 16:30,28.76272,3.24496,28.9451866,19.42272,5.66496,20.232,18.68,-4.84,19.29683912,38.18272,0.64496,38.18816675,19.42272,5.66496,20.232,18.76,-5.02,19.42004119
20/06/2020 17:00,31.11544,3.13992,31.27346645,21.08544,6.14992,21.964,20.06,-6.02,20.94382964,41.22544,-0.05008,41.22547042,21.08544,6.14992,21.964,20.14,-6.2,21.0727217
20/06/2020 17:30,31.508,3.314,31.68180329,19.728,5.754,20.55,23.56,-4.88,24.06009144,43.408,3.854,43.57875377,19.728,5.754,20.55,23.68,-1.9,23.75610237
20/06/2020 18:00,32.06184,3.71012,32.27578929,19.85184,5.79012,20.679,24.42,-4.16,24.77179848,44.37184,1.49012,44.39685397,19.85184,5.79012,20.679,24.52,-4.3,24.89418406
20/06/2020 18:30,37.46888,7.02384,38.12153324,30.45888,8.88384,31.728,14.02,-3.72,14.50513013,44.55888,5.02384,44.84119485,30.45888,8.88384,31.728,14.1,-3.86,14.6188098
20/06/2020 19:00,40.85176,9.53468,41.94968913,37.42176,10.91468,38.981,6.86,-2.76,7.394403289,44.40176,8.03468,45.12285866,37.42176,10.91468,38.981,6.98,-2.88,7.550814526
20/06/2020 19:30,38.13984,8.54412,39.08515552,33.57984,9.79412,34.979,9.12,-2.5,9.456447536,42.83984,7.19412,43.43969675,33.57984,9.79412,34.979,9.26,-2.6,9.618087128
20/06/2020 20:00,27.04656,2.61108,27.17230477,14.02656,4.09108,14.611,26.04,-2.96,26.20769353,40.18656,0.99108,40.19877914,14.02656,4.09108,14.611,26.16,-3.1,26.34303703
20/06/2020 20:30,25.78776,2.21768,25.88294169,12.43776,3.62768,12.956,26.7,-2.82,26.84850834,39.23776,0.68768,39.24378567,12.43776,3.62768,12.956,26.8,-2.94,26.96077892
20/06/2020 21:00,29.68928,4.18104,29.98223545,20.36928,5.94104,21.218,18.64,-3.52,18.96944912,39.10928,2.28104,39.1757441,20.36928,5.94104,21.218,18.74,-3.66,19.0940619
20/06/2020 21:30,28.35264,3.57952,28.57770387,18.51264,5.39952,19.284,19.68,-3.64,20.01379524,38.29264,1.61952,38.32687208,18.51264,5.39952,19.284,19.78,-3.78,20.13794428
20/06/2020 22:00,27.87832,3.22576,28.0643235,17.60832,5.13576,18.342,20.54,-3.82,20.8921995,38.22832,1.17576,38.24639671,17.60832,5.13576,18.342,20.62,-3.96,20.99680928
20/06/2020 22:30,29.65544,4.22492,29.95488392,21.44544,6.25492,22.339,16.42,-4.06,16.91449083,37.96544,2.05492,38.0210117,21.44544,6.25492,22.339,16.52,-4.2,17.04553901
20/06/2020 23:00,28.98096,4.20028,29.2837565,21.36096,6.23028,22.251,15.24,-4.06,15.77153131,36.70096,2.03028,36.75707417,21.36096,6.23028,22.251,15.34,-4.2,15.90457796
20/06/2020 23:30,30.4548,5.0364,30.8684332,26.2848,7.6664,27.38,8.34,-5.26,9.860182554,34.7448,3.7864,34.95050718,26.2848,7.6664,27.38,8.46,-3.88,9.307308956
21/06/2020 00:00,25.41712,2.98416,25.59170178,18.59712,5.42416,19.372,13.64,-4.88,14.48668354,32.33712,0.36416,32.3391704,18.59712,5.42416,19.372,13.74,-5.06,14.64210367
21/06/2020 00:30,25.99128,3.17204,26.18412637,20.68128,6.03204,21.543,10.62,-5.72,12.06245414,31.38128,0.11204,31.38148001,20.68128,6.03204,21.543,10.7,-5.92,12.22850768
21/06/2020 01:00,23.9488,2.8284,24.1152414,17.7888,5.1884,18.53,12.32,-4.72,13.19321038,30.1888,0.2884,30.19017754,17.7888,5.1884,18.53,12.4,-4.9,13.33304166
21/06/2020 01:30,21.24896,0.35928,21.25199716,13.36896,3.89928,13.926,15.76,-7.08,17.2772683,29.20896,-3.40072,29.40626193,13.36896,3.89928,13.926,15.84,-7.3,17.44120409
21/06/2020 02:00,22.81368,1.88524,22.89144218,16.54368,4.82524,17.233,12.54,-5.88,13.85012635,29.18368,-1.25476,29.21064191,16.54368,4.82524,17.233,12.64,-6.08,14.02626108
21/06/2020 02:30,22.83864,1.88752,22.91650516,17.16864,5.00752,17.884,11.34,-6.24,12.94346167,28.62864,-1.43248,28.66445582,17.16864,5.00752,17.884,11.46,-6.44,13.14553917
21/06/2020 03:00,21.12576,1.27668,21.16430125,14.52576,4.23668,15.131,13.2,-5.92,14.46673425,27.82576,-1.88332,27.88942118,14.52576,4.23668,15.131,13.3,-6.12,14.64050546
21/06/2020 03:30,23.62584,2.35712,23.74313228,19.63584,5.72712,20.454,7.98,-6.74,10.44547749,27.73584,-1.21288,27.76234677,19.63584,5.72712,20.454,8.1,-6.94,10.66647083
21/06/2020 04:00,22.8488,2.0834,22.94358771,18.3888,5.3634,19.155,8.92,-6.56,11.07248843,27.4288,-1.3966,27.46433252,18.3888,5.3634,19.155,9.04,-6.76,11.28801134
21/06/2020 04:30,20.83872,1.05796,20.86555848,15.07872,4.39796,15.707,11.52,-6.68,13.31663621,26.69872,-2.48204,26.81384292,15.07872,4.39796,15.707,11.62,-6.88,13.50402903
21/06/2020 05:00,19.93016,0.92088,19.95142345,13.82016,4.03088,14.396,12.22,-6.22,13.71192182,26.12016,-2.38912,26.22919467,13.82016,4.03088,14.396,12.3,-6.42,13.87466756
21/06/2020 05:30,19.3036,0.2148,19.30479505,12.3936,3.6148,12.91,13.82,-6.8,15.40235047,26.3136,-3.3852,26.53045654,12.3936,3.6148,12.91,13.92,-7,15.58096274
21/06/2020 06:00,18.8256,-0.3392,18.82865561,10.6656,3.1108,11.11,16.32,-6.9,17.71870198,27.1056,-4.0092,27.400497,10.6656,3.1108,11.11,16.44,-7.12,17.91557981
21/06/2020 06:30,21.16088,0.39484,21.16456333,13.73088,4.00484,14.303,14.86,-7.22,16.52113798,28.69088,-3.43516,28.89579415,13.73088,4.00484,14.303,14.96,-7.44,16.70793823
21/06/2020 07:00,21.96224,0.13232,21.9626386,14.44224,4.21232,15.044,15.04,-8.16,17.11102569,29.60224,-4.18768,29.89697772,14.44224,4.21232,15.044,15.16,-8.4,17.33163581
21/06/2020 07:30,24.1056,1.4158,24.14714147,17.5056,5.1058,18.235,13.2,-7.38,15.1229759,30.8256,-2.4942,30.92634232,17.5056,5.1058,18.235,13.32,-7.6,15.33565779
21/06/2020 08:00,27.09344,2.86892,27.24491132,21.73344,6.33892,22.639,10.72,-6.94,12.7703563,32.55344,-0.82108,32.56379321,21.73344,6.33892,22.639,10.82,-7.16,12.97451348
21/06/2020 08:30,30.62344,5.63392,31.13737516,26.89344,7.84392,28.014,7.46,-4.42,8.671101429,34.45344,3.24392,34.60581663,26.89344,7.84392,28.014,7.56,-4.6,8.849497161
21/06/2020 09:00,34.24752,6.72636,34.90181292,31.66752,9.23636,32.987,5.16,-5.02,7.199027712,36.86752,4.05636,37.08999983,31.66752,9.23636,32.987,5.2,-5.18,7.339782013
21/06/2020 09:30,35.09752,6.62636,35.7175665,33.34752,9.72636,34.737,3.5,-6.2,7.119691005,36.98752,3.30636,37.13500575,33.34752,9.72636,34.737,3.64,-6.42,7.3801084
21/06/2020 10:00,52.76592,15.62256,55.03005265,62.54592,18.24256,65.152,-19.56,-5.24,20.24972099,44.40592,12.82256,46.22016633,62.54592,18.24256,65.152,-18.14,-5.42,18.93240608
21/06/2020 10:30,55.55088,17.56984,58.26319204,65.93088,19.22984,68.678,-20.76,-3.32,21.02379604,45.29088,16.98984,48.37270382,65.93088,19.22984,68.678,-20.64,-2.24,20.76119457
21/06/2020 11:00,57.86824,20.70032,61.4592259,70.45824,20.55032,73.394,-25.18,0.3,25.18178707,45.39824,20.79032,49.93233022,70.45824,20.55032,73.394,-25.06,0.24,25.06114922
21/06/2020 11:30,56.3328,19.8254,59.71960182,67.2528,19.6154,70.055,-21.84,0.42,21.84403809,45.5528,19.9954,49.74810156,67.2528,19.6154,70.055,-21.7,0.38,21.70332693
21/06/2020 12:00,54.89488,18.85684,58.04333093,64.51488,18.81684,67.203,-19.24,0.08,19.24016632,45.39488,18.83684,49.14795694,64.51488,18.81684,67.203,-19.12,0.02,19.12001046
21/06/2020 12:30,55.96872,18.87796,59.06669952,65.47872,19.09796,68.207,-19.02,-0.44,19.0250887,46.55872,18.55796,50.12097652,65.47872,19.09796,68.207,-18.92,-0.54,18.92770456
21/06/2020 13:00,54.72104,18.55572,57.78154518,63.31104,18.46572,65.949,-17.18,0.18,17.18094293,46.27104,18.60572,49.87165487,63.31104,18.46572,65.949,-17.04,0.14,17.04057511
21/06/2020 13:30,56.7752,19.2236,59.94138914,67.3152,19.6336,70.12,-21.08,-0.82,21.09594274,46.3552,18.7736,50.01252467,67.3152,19.6336,70.12,-20.96,-0.86,20.97763571
21/06/2020 14:00,56.76264,18.97952,59.85164558,68.19264,19.88952,71.034,-22.86,-1.82,22.93233525,45.45264,17.96952,48.87582359,68.19264,19.88952,71.034,-22.74,-1.92,22.82091146
21/06/2020 14:30,61.14792,21.78356,64.91218381,77.01792,22.46356,80.227,-31.74,-1.36,31.76912337,45.41792,21.00356,50.03935441,77.01792,22.46356,80.227,-31.6,-1.46,31.63370987
21/06/2020 15:00,62.96448,23.66464,67.26470789,81.68448,23.82464,85.088,-37.44,-0.32,37.4413675,44.38448,23.46464,50.2052925,81.68448,23.82464,85.088,-37.3,-0.36,37.30173722
21/06/2020 15:30,60.16632,22.02976,64.07258687,75.97632,22.15976,79.142,-31.62,-0.26,31.62106893,44.49632,21.83976,49.5671021,75.97632,22.15976,79.142,-31.48,-0.32,31.48162639
21/06/2020 16:00,63.49672,23.84196,67.82530875,82.08672,23.94196,85.507,-37.18,-0.2,37.18053792,45.04672,23.60196,50.85527995,82.08672,23.94196,85.507,-37.04,-0.34,37.04156044
21/06/2020 16:30,62.0932,22.2676,65.96522945,78.8832,23.0076,82.17,-33.58,-1.48,33.61259883,45.4432,21.4076,50.23315403,78.8832,23.0076,82.17,-33.44,-1.6,33.47825563
21/06/2020 17:00,66.28848,23.71164,70.40173614,84.82848,24.74164,88.363,-37.08,-2.06,37.13717814,47.86848,22.56164,52.91898503,84.82848,24.74164,88.363,-36.96,-2.18,37.02423531
21/06/2020 17:30,65.69368,23.86524,69.8942721,82.06368,23.93524,85.483,-32.74,-0.14,32.74029933,49.44368,23.77524,54.86291579,82.06368,23.93524,85.483,-32.62,-0.16,32.62039239
21/06/2020 18:00,55.21368,17.27524,57.85312763,61.90368,18.05524,64.483,-13.38,-1.56,13.47063473,48.62368,16.41524,51.31980476,61.90368,18.05524,64.483,-13.28,-1.64,13.38088188
21/06/2020 18:30,47.7896,13.2528,49.59317066,50.6496,14.7728,52.76,-5.72,-3.04,6.477653896,45.0296,11.6128,46.50292464,50.6496,14.7728,52.76,-5.62,-3.16,6.447480128
21/06/2020 19:00,50.8316,14.7988,52.94200638,56.1216,16.3688,58.46,-10.58,-3.14,11.03612251,45.6616,13.0888,47.50050947,56.1216,16.3688,58.46,-10.46,-3.28,10.96220781
21/06/2020 19:30,46.61224,11.60732,48.03572416,48.64224,14.18732,50.669,-4.06,-5.16,6.565759667,44.64224,8.84732,45.5104896,48.64224,14.18732,50.669,-4,-5.34,6.672001199
21/06/2020 20:00,38.72008,7.44044,39.42847629,36.07008,10.52044,37.573,5.3,-6.16,8.126229138,41.31008,4.16044,41.51905551,36.07008,10.52044,37.573,5.24,-6.36,8.240582504
21/06/2020 20:30,33.96952,5.72736,34.4489614,27.41952,7.99736,28.562,13.1,-4.54,13.86440046,40.63952,5.83736,41.05661162,27.41952,7.99736,28.562,13.22,-2.16,13.39529768
21/06/2020 21:00,28.30384,3.71612,28.54674949,17.64384,5.14612,18.379,21.32,-2.86,21.51097394,39.08384,2.16612,39.14381975,17.64384,5.14612,18.379,21.44,-2.98,21.6461082
21/06/2020 21:30,26.8016,2.7988,26.94733835,14.8416,4.3288,15.46,23.92,-3.06,24.11493313,38.8816,1.1288,38.89798206,14.8416,4.3288,15.46,24.04,-3.2,24.25204321
21/06/2020 22:00,30.54056,4.87808,30.92768128,21.97056,6.40808,22.886,17.14,-3.06,17.41100801,39.21056,3.20808,39.34157842,21.97056,6.40808,22.886,17.24,-3.2,17.53446891
21/06/2020 22:30,29.69336,4.61348,30.04962272,20.58336,6.00348,21.441,18.22,-2.78,18.43086542,38.90336,3.10348,39.02695232,20.58336,6.00348,21.441,18.32,-2.9,18.54811042
21/06/2020 23:00,27.39704,2.73372,27.53308965,18.28704,5.33372,19.049,18.22,-5.2,18.94751699,36.60704,2.17372,36.67152078,18.28704,5.33372,19.049,18.32,-3.16,18.59053523
21/06/2020 23:30,27.71808,4.16444,28.02917265,20.51808,5.98444,21.373,14.4,-3.64,14.85293237,35.03808,2.20444,35.10735829,20.51808,5.98444,21.373,14.52,-3.78,15.00395948
22/06/2020 00:00,23.41464,2.30552,23.52787259,14.14464,4.12552,14.734,18.54,-3.64,18.89394612,32.78464,0.34552,32.78646068,14.14464,4.12552,14.734,18.64,-3.78,19.01941114
22/06/2020 00:30,23.07488,2.67184,23.22905112,14.47488,4.22184,15.078,17.2,-3.1,17.47712791,31.75488,1.00184,31.77067968,14.47488,4.22184,15.078,17.28,-3.22,17.57745146
22/06/2020 01:00,21.81992,1.69456,21.88562182,12.76992,3.72456,13.302,18.1,-4.06,18.54976011,30.98992,0.84456,31.00142615,12.76992,3.72456,13.302,18.22,-2.88,18.4462137
22/06/2020 01:30,19.85328,-1.39696,19.9023673,8.75328,2.55304,9.118,22.2,-7.9,23.56374334,31.05328,-5.56696,31.54833185,8.75328,2.55304,9.118,22.3,-8.12,23.73234923
22/06/2020 02:00,20.45384,-0.89388,20.47336299,10.20384,2.97612,10.629,20.5,-7.74,21.91249872,30.82384,-4.98388,31.22416007,10.20384,2.97612,10.629,20.62,-7.96,22.10307671
22/06/2020 02:30,20.40288,-0.43916,20.40760578,11.04288,3.22084,11.503,18.72,-7.32,20.10026865,29.88288,-4.31916,30.19340425,11.04288,3.22084,11.503,18.84,-7.54,20.2927869
22/06/2020 03:00,19.87072,-0.45104,19.87583836,10.59072,3.08896,11.032,18.56,-7.08,19.86454127,29.27072,-4.21104,29.57207986,10.59072,3.08896,11.032,18.68,-7.3,20.05573235
22/06/2020 03:30,19.07512,-1.35184,19.12296197,9.04512,2.63816,9.422,20.06,-7.98,21.58897867,29.22512,-5.58184,29.75339605,9.04512,2.63816,9.422,20.18,-8.22,21.78992428
22/06/2020 04:00,18.78856,-1.54292,18.85180599,8.69856,2.53708,9.061,20.18,-8.16,21.76736089,28.97856,-5.84292,29.56174308,8.69856,2.53708,9.061,20.28,-8.38,21.94317206
22/06/2020 04:30,20.4904,-0.0828,20.49056729,12.4704,3.6372,12.99,16.04,-7.44,17.68149315,28.6104,-4.0028,28.88905322,12.4704,3.6372,12.99,16.14,-7.64,17.85690903
22/06/2020 05:00,19.85488,-0.70316,19.86732729,10.99488,3.20684,11.453,17.72,-7.82,19.36880998,28.81488,-4.83316,29.21740483,10.99488,3.20684,11.453,17.82,-8.04,19.54978261
22/06/2020 05:30,19.26704,-1.35628,19.31471785,9.40704,2.74372,9.799,19.72,-8.2,21.35692862,29.22704,-5.69628,29.77696212,9.40704,2.74372,9.799,19.82,-8.44,21.54219116
22/06/2020 06:00,19.49952,-1.59764,19.56485967,8.57952,2.50236,8.937,21.84,-8.2,23.32864334,30.53952,-5.87764,31.09998286,8.57952,2.50236,8.937,21.96,-8.38,23.5045953
22/06/2020 06:30,21.8128,-0.2846,21.81465656,10.3728,3.0254,10.805,22.88,-6.62,23.81845503,33.3528,-3.7946,33.56796474,10.3728,3.0254,10.805,22.98,-6.82,23.97066541
22/06/2020 07:00,23.59472,-0.00404,23.59472035,12.05472,3.51596,12.557,23.08,-7.04,24.12981558,35.23472,-3.72404,35.43097469,12.05472,3.51596,12.557,23.18,-7.24,24.2843571
22/06/2020 07:30,26.44064,0.86352,26.45473701,14.72064,4.29352,15.334,23.44,-6.86,24.42321027,38.26064,-2.76648,38.36052639,14.72064,4.29352,15.334,23.54,-7.06,24.5759069
22/06/2020 08:00,30.45216,3.61188,30.66561145,19.65216,5.73188,20.471,21.6,-4.24,22.01221479,41.35216,4.37188,41.58262223,19.65216,5.73188,20.471,21.7,-1.36,21.74257574
22/06/2020 08:30,35.48432,5.64376,35.93033527,26.82432,7.82376,27.942,17.32,-4.36,17.86034714,44.24432,3.30376,44.36749579,26.82432,7.82376,27.942,17.42,-4.52,17.99685528
22/06/2020 09:00,42.03936,9.49148,43.09751712,38.19936,11.14148,39.791,7.68,-3.3,8.358971229,45.95936,7.72148,46.60347653,38.19936,11.14148,39.791,7.76,-3.42,8.480212261
22/06/2020 09:30,46.8624,13.2632,48.70315193,46.9824,13.7032,48.94,-0.24,-0.88,0.91214034,46.8824,12.8632,48.61503208,46.9824,13.7032,48.94,-0.1,-0.84,0.845931439
22/06/2020 10:00,48.3228,15.3204,50.69327032,48.4128,14.1204,50.43,-0.18,2.4,2.406740534,48.2128,16.5004,50.95819153,48.4128,14.1204,50.43,-0.2,2.38,2.388388578
22/06/2020 10:30,50.99456,16.88508,53.71732566,54.63456,15.93508,56.911,-7.28,1.9,7.523855395,47.45456,17.79508,50.68135887,54.63456,15.93508,56.911,-7.18,1.86,7.417007483
22/06/2020 11:00,52.66304,17.92672,55.63059475,57.86304,16.87672,60.274,-10.4,2.1,10.60990104,47.60304,18.95672,51.23872218,57.86304,16.87672,60.274,-10.26,2.08,10.4687153
22/06/2020 11:30,52.62968,17.35324,55.41676782,57.91968,16.89324,60.333,-10.58,0.92,10.61992467,47.47968,18.67324,51.01970115,57.91968,16.89324,60.333,-10.44,1.78,10.59065626
22/06/2020 12:00,56.84624,19.54432,60.1121905,65.22624,19.02432,67.944,-16.76,1.04,16.7922363,48.60624,20.02432,52.56938233,65.22624,19.02432,67.944,-16.62,1,16.65005706
22/06/2020 12:30,57.06104,19.44072,60.28187024,65.11104,18.99072,67.824,-16.1,0.9,16.12513566,49.13104,19.85072,52.98971764,65.11104,18.99072,67.824,-15.98,0.86,16.00312469
22/06/2020 13:00,59.73368,21.35524,63.43625779,71.26368,20.78524,74.233,-23.06,1.14,23.08816147,48.32368,21.88524,53.04848517,71.26368,20.78524,74.233,-22.94,1.1,22.966358
22/06/2020 13:30,59.33208,20.88644,62.90102617,71.54208,20.86644,74.523,-24.42,0.04,24.42003276,47.26208,20.80644,51.6392501,71.54208,20.86644,74.523,-24.28,-0.06,24.28007413
22/06/2020 14:00,59.6504,21.6322,63.45173203,72.3504,21.1022,75.365,-25.4,1.06,25.42210849,47.0904,22.1222,52.02785317,72.3504,21.1022,75.365,-25.26,1.02,25.28058544
22/06/2020 14:30,58.65672,20.98196,62.29649626,69.84672,20.37196,72.757,-22.38,1.22,22.41322824,47.62672,21.57196,52.28435632,69.84672,20.37196,72.757,-22.22,1.2,22.25237965
22/06/2020 15:00,59.23392,21.72156,63.09107264,71.59392,20.88156,74.577,-24.72,1.68,24.77702161,47.01392,22.52156,52.12992748,71.59392,20.88156,74.577,-24.58,1.64,24.63465039
22/06/2020 15:30,57.41904,20.12972,60.84531027,68.15904,19.87972,70.999,-21.48,0.5,21.48581858,46.81904,20.25972,51.0144956,68.15904,19.87972,70.999,-21.34,0.38,21.34338305
22/06/2020 16:00,55.57616,18.50888,58.57719863,63.83616,18.61888,66.496,-16.52,-0.22,16.52146483,47.43616,18.33888,50.85768177,63.83616,18.61888,66.496,-16.4,-0.28,16.40239007
22/06/2020 16:30,53.6332,18.2576,56.65562726,59.6832,17.4076,62.17,-12.1,1.7,12.21883792,47.7032,19.0476,51.36541985,59.6832,17.4076,62.17,-11.98,1.64,12.09173271
22/06/2020 17:00,52.95384,17.15612,55.66364724,56.76384,16.55612,59.129,-7.62,1.2,7.713909515,49.22384,17.71612,52.31488633,56.76384,16.55612,59.129,-7.54,1.16,7.628708934
22/06/2020 17:30,50.79248,15.00364,52.96211134,51.37248,14.98364,53.513,-1.16,0.04,1.16068945,50.31248,14.96364,52.49053406,51.37248,14.98364,53.513,-1.06,-0.02,1.060188662
22/06/2020 18:00,48.56016,12.83088,50.22669231,45.74016,13.34088,47.646,5.64,-1.02,5.731491952,51.48016,11.56088,52.76230492,45.74016,13.34088,47.646,5.74,-1.78,6.009658892
22/06/2020 18:30,44.82464,10.65552,46.0737285,39.34464,11.47552,40.984,10.96,-1.64,11.08202148,50.40464,9.69552,51.32865517,39.34464,11.47552,40.984,11.06,-1.78,11.20232119
22/06/2020 19:00,42.11848,9.35664,43.14525547,35.50848,10.35664,36.988,13.22,-2,13.37043006,48.84848,8.23664,49.53802819,35.50848,10.35664,36.988,13.34,-2.12,13.50740538
22/06/2020 19:30,39.9356,7.8558,40.70093047,32.8656,9.5858,34.235,14.14,-3.46,14.55717005,47.1256,6.0058,47.5067554,32.8656,9.5858,34.235,14.26,-3.58,14.70251679
22/06/2020 20:00,36.11032,6.08676,36.61971952,27.04032,7.88676,28.167,18.14,-3.6,18.49377192,45.28032,4.14676,45.46980314,27.04032,7.88676,28.167,18.24,-3.74,18.61948442
22/06/2020 20:30,34.82408,5.39244,35.23911118,24.93408,7.27244,25.973,19.78,-3.76,20.13419976,44.81408,3.37244,44.9407957,24.93408,7.27244,25.973,19.88,-3.9,20.25893383
22/06/2020 21:00,32.95056,5.29308,33.37298459,22.09056,6.44308,23.011,21.72,-2.3,21.84143768,43.91056,4.04308,44.09630115,22.09056,6.44308,23.011,21.82,-2.4,21.9515922
22/06/2020 21:30,33.13608,5.40344,33.57375406,23.08608,6.73344,24.048,20.1,-2.66,20.27524599,43.28608,3.93344,43.46442996,23.08608,6.73344,24.048,20.2,-2.8,20.3931361
22/06/2020 22:00,34.33944,6.00192,34.86000836,26.26944,7.66192,27.364,16.14,-3.32,16.47792463,42.52944,4.20192,42.7365113,26.26944,7.66192,27.364,16.26,-3.46,16.62405486
22/06/2020 22:30,34.87936,6.33648,35.45025716,27.75936,8.09648,28.916,14.24,-3.52,14.66860593,42.09936,4.43648,42.33247533,27.75936,8.09648,28.916,14.34,-3.66,14.7997027
22/06/2020 23:00,29.12208,3.94644,29.38826181,19.46208,5.67644,20.273,19.32,-3.46,19.62737884,38.88208,2.07644,38.93748513,19.46208,5.67644,20.273,19.42,-3.6,19.75085821
22/06/2020 23:30,29.4708,4.8094,29.86064937,22.4208,6.5394,23.355,14.1,-3.46,14.51831946,36.6408,2.9394,36.75851326,22.4208,6.5394,23.355,14.22,-3.6,14.66861957
23/06/2020 00:00,27.27632,3.96476,27.56296346,19.93632,5.81476,20.767,14.68,-3.7,15.13910169,34.71632,1.97476,34.77243954,19.93632,5.81476,20.767,14.78,-3.84,15.27069088
23/06/2020 00:30,27.77232,4.82276,28.18795438,22.43232,6.54276,23.367,10.68,-3.44,11.22033868,33.21232,2.94276,33.34243597,22.43232,6.54276,23.367,10.78,-3.6,11.36522767
23/06/2020 01:00,26.648,4.529,27.03012662,21.528,6.279,22.425,10.24,-3.5,10.8216265,31.848,2.619,31.95550446,21.528,6.279,22.425,10.32,-3.66,10.94979452
23/06/2020 01:30,24.4952,1.1886,24.52402073,17.9952,5.2486,18.745,13,-8.12,15.32756993,31.1152,-1.1914,31.13800098,17.9952,5.2486,18.745,13.12,-6.44,14.61533441
23/06/2020 02:00,22.23912,-0.10984,22.23939125,13.98912,4.08016,14.572,16.5,-8.38,18.50606387,30.58912,-4.53984,30.92417193,13.98912,4.08016,14.572,16.6,-8.62,18.70466252
23/06/2020 02:30,23.56232,2.28776,23.67312336,16.79232,4.89776,17.492,13.54,-5.22,14.51137485,30.43232,-0.48224,30.43614062,16.79232,4.89776,17.492,13.64,-5.38,14.6626737
23/06/2020 03:00,20.14432,0.95876,20.16712297,11.10432,3.23876,11.567,18.08,-4.56,18.64617923,29.28432,-1.48124,29.32175762,11.10432,3.23876,11.567,18.18,-4.72,18.78272611
23/06/2020 03:30,21.94336,1.78348,22.01571823,14.82336,4.32348,15.441,14.24,-5.08,15.11899468,29.16336,-0.93652,29.17839331,14.82336,4.32348,15.441,14.34,-5.26,15.27426594
23/06/2020 04:00,21.32496,1.49728,21.37745931,13.70496,3.99728,14.276,15.24,-5,16.03925185,29.04496,-1.18272,29.06903039,13.70496,3.99728,14.276,15.34,-5.18,16.19098515
23/06/2020 04:30,22.0012,2.1666,22.10762215,14.9712,4.3666,15.595,14.06,-4.4,14.73239967,29.1112,-0.1934,29.11184242,14.9712,4.3666,15.595,14.14,-4.56,14.85709258
23/06/2020 05:00,20.97544,1.71492,21.04542786,13.28544,3.87492,13.839,15.38,-4.32,15.97519327,28.76544,-0.60508,28.77180321,13.28544,3.87492,13.839,15.48,-4.48,16.11523503
23/06/2020 05:30,21.40152,1.90836,21.48643517,14.05152,4.09836,14.637,14.7,-4.38,15.33865705,28.85152,-0.44164,28.85489997,14.05152,4.09836,14.637,14.8,-4.54,15.48068474
23/06/2020 06:00,21.3416,1.3388,21.38355153,13.4016,3.9088,13.96,15.88,-5.14,16.69113537,29.4016,-1.4112,29.43544747,13.4016,3.9088,13.96,16,-5.32,16.86126923
23/06/2020 06:30,22.35384,-0.29388,22.3557717,12.60384,3.67612,13.129,19.5,-7.94,21.0545387,32.22384,-4.48388,32.53430565,12.60384,3.67612,13.129,19.62,-8.16,21.24923528
23/06/2020 07:00,24.02456,0.19508,24.02535201,13.59456,3.96508,14.161,20.86,-7.54,22.18087464,34.57456,-2.35492,34.65466559,13.59456,3.96508,14.161,20.98,-6.32,21.91124825
23/06/2020 07:30,27.29216,1.65688,27.34240752,17.13216,4.99688,17.846,20.32,-6.68,21.38982936,37.55216,-1.88312,37.59934656,17.13216,4.99688,17.846,20.42,-6.88,21.54787228
23/06/2020 08:00,32.06104,4.47072,32.37124686,23.59104,6.88072,24.574,16.94,-4.82,17.61238201,40.65104,6.44072,41.15810889,23.59104,6.88072,24.574,17.06,-0.44,17.06567315
23/06/2020 08:30,36.04976,8.14868,36.95925029,29.30976,8.54868,30.531,13.48,-0.8,13.50371801,42.88976,7.68868,43.57347029,29.30976,8.54868,30.531,13.58,-0.86,13.60720397
23/06/2020 09:00,39.6736,9.7648,40.8576291,35.1936,10.2648,36.66,8.96,-1,9.015630871,44.2736,9.2248,45.22442473,35.1936,10.2648,36.66,9.08,-1.04,9.139365405
23/06/2020 09:30,43.02976,11.44368,44.5254765,40.70976,11.87368,42.406,4.64,-0.86,4.719025323,45.46976,11.01368,46.78461522,40.70976,11.87368,42.406,4.76,-0.86,4.837065226
23/06/2020 10:00,46.48896,13.59428,48.43581165,46.60896,13.59428,48.551,-0.24,0,0.24,46.44896,12.91428,48.21083398,46.60896,13.59428,48.551,-0.16,-0.68,0.698569968
23/06/2020 10:30,47.15768,14.41724,49.3123067,48.60768,14.17724,50.633,-2.9,0.48,2.939455732,45.80768,14.61724,48.08333653,48.60768,14.17724,50.633,-2.8,0.44,2.834360598
23/06/2020 11:00,48.0992,15.3206,50.48023202,50.0592,14.6006,52.145,-3.92,1.44,4.176122604,46.2592,16.0006,48.94826641,50.0592,14.6006,52.145,-3.8,1.4,4.049691346
23/06/2020 11:30,48.98176,16.08468,51.55511365,51.82176,15.11468,53.981,-5.68,1.94,6.002166276,46.26176,17.01468,49.2914777,51.82176,15.11468,53.981,-5.56,1.9,5.875678684
23/06/2020 12:00,50.52712,17.28416,53.40161086,54.11712,15.78416,56.372,-7.18,3,7.781542264,47.05712,18.78416,50.66771368,54.11712,15.78416,56.372,-7.06,3,7.670958219
23/06/2020 12:30,51.1164,17.6302,54.07134455,54.9264,16.0202,57.215,-7.62,3.22,8.272411982,47.4264,19.2202,51.17303494,54.9264,16.0202,57.215,-7.5,3.2,8.154140053
23/06/2020 13:00,52.75088,18.92484,56.04288456,57.89088,16.88484,60.303,-10.28,4.08,11.06005425,47.73088,20.96484,52.13215344,57.89088,16.88484,60.303,-10.16,4.08,10.94860722
23/06/2020 13:30,51.44344,17.87892,54.46175997,55.81344,16.27892,58.139,-8.74,3.2,9.307394909,47.19344,19.45892,51.04772616,55.81344,16.27892,58.139,-8.62,3.18,9.187861558
23/06/2020 14:00,50.3048,16.2564,52.86627889,54.3648,15.8564,56.63,-8.12,0.8,8.159313697,46.3848,17.0364,49.41445736,54.3648,15.8564,56.63,-7.98,1.18,8.066771349
23/06/2020 14:30,50.33112,15.00616,52.52053387,53.78112,15.68616,56.022,-6.9,-1.36,7.032751951,47.00112,14.22616,49.10691305,53.78112,15.68616,56.022,-6.78,-1.46,6.935416354
23/06/2020 15:00,49.57184,14.63512,51.68707825,52.61184,15.34512,54.804,-6.08,-1.42,6.243620744,46.67184,13.82512,48.67642748,52.61184,15.34512,54.804,-5.94,-1.52,6.131394621
23/06/2020 15:30,48.55008,14.22044,50.58983279,51.19008,14.93044,53.323,-5.28,-1.42,5.467613739,46.01008,13.41044,47.92460081,51.19008,14.93044,53.323,-5.18,-1.52,5.398407172
23/06/2020 16:00,46.76688,12.73784,48.47054397,46.34688,13.51784,48.278,0.84,-1.56,1.771778767,47.32688,11.83784,48.78491597,46.34688,13.51784,48.278,0.98,-1.68,1.944942159
23/06/2020 16:30,43.94328,10.87304,45.2684753,40.67328,11.86304,42.368,6.54,-1.98,6.833154469,47.31328,9.78304,48.3141215,40.67328,11.86304,42.368,6.64,-2.08,6.958160677
23/06/2020 17:00,43.456,10.103,44.61495876,38.376,11.193,39.975,10.16,-2.18,10.39124632,48.636,8.893,49.44234971,38.376,11.193,39.975,10.26,-2.3,10.51463742
23/06/2020 17:30,41.42216,8.24688,42.23513193,32.97216,9.61688,34.346,16.9,-2.74,17.12067756,49.97216,6.73688,50.42422362,32.97216,9.61688,34.346,17,-2.88,17.24222723
23/06/2020 18:00,38.41048,6.27264,38.9192881,26.82048,7.82264,27.938,23.18,-3.1,23.3863721,50.12048,5.30264,50.40020344,26.82048,7.82264,27.938,23.3,-2.52,23.43587848
23/06/2020 18:30,34.72656,4.65608,35.03730941,20.14656,5.87608,20.986,29.16,-2.44,29.26190698,49.40656,3.33608,49.519063,20.14656,5.87608,20.986,29.26,-2.54,29.37003916
23/06/2020 19:00,31.1348,2.8414,31.26418598,14.4048,4.2014,15.005,33.46,-2.72,33.57037384,47.9848,1.3814,48.00467995,14.4048,4.2014,15.005,33.58,-2.82,33.69820173
23/06/2020 19:30,27.59744,0.90592,27.61230497,8.79744,2.56592,9.164,37.6,-3.32,37.74628988,46.47744,-0.89408,46.48603885,8.79744,2.56592,9.164,37.68,-3.46,37.83852534
23/06/2020 20:00,24.71952,-0.44264,24.72348275,4.61952,1.34736,4.812,40.2,-3.58,40.35909315,44.91952,-2.37264,44.98213754,4.61952,1.34736,4.812,40.3,-3.72,40.47132812
23/06/2020 20:30,24.06672,-0.91304,24.08403317,3.96672,1.15696,4.132,40.2,-4.14,40.41261684,44.26672,-3.12304,44.3767493,3.96672,1.15696,4.132,40.3,-4.28,40.52663815
23/06/2020 21:00,23.35592,1.38756,23.39710071,4.82592,1.40756,5.027,37.06,-0.04,37.06002159,41.98592,1.28756,42.00565782,4.82592,1.40756,5.027,37.16,-0.12,37.16019376
23/06/2020 21:30,25.7924,1.4532,25.83330579,9.7824,2.8532,10.19,32.02,-2.8,32.14219034,41.8824,-0.0668,41.88245327,9.7824,2.8532,10.19,32.1,-2.92,32.23253636
23/06/2020 22:00,27.02944,2.39692,27.13550906,12.46944,3.63692,12.989,29.12,-2.48,29.2254136,41.66944,1.03692,41.68233958,12.46944,3.63692,12.989,29.2,-2.6,29.3155249
23/06/2020 22:30,27.88088,2.84484,28.02564155,14.45088,4.21484,15.053,26.86,-2.74,26.99939259,41.39088,1.33484,41.41239845,14.45088,4.21484,15.053,26.94,-2.88,27.09350476
23/06/2020 23:00,26.74352,2.04936,26.82192645,14.36352,4.18936,14.962,24.76,-4.28,25.12719642,39.24352,2.86936,39.34827936,14.36352,4.18936,14.962,24.88,-1.32,24.91499147
23/06/2020 23:30,23.57888,1.52384,23.62806954,10.77888,3.14384,11.228,25.6,-3.24,25.80421671,36.49888,-0.25616,36.49977889,10.77888,3.14384,11.228,25.72,-3.4,25.94375455
24/06/2020 00:00,22.49984,1.41412,22.54423508,10.53984,3.07412,10.979,23.92,-3.32,24.14930227,34.55984,-0.38588,34.56199422,10.53984,3.07412,10.979,24.02,-3.46,24.26792121
24/06/2020 00:30,21.45008,1.08544,21.47752574,10.27008,2.99544,10.698,22.36,-3.82,22.68395909,32.73008,0.95544,32.74402239,10.27008,2.99544,10.698,22.46,-2.04,22.55245441
24/06/2020 01:00,22.02904,1.02472,22.05286046,12.59904,3.67472,13.124,18.86,-5.3,19.59054874,31.57904,-1.80528,31.63059916,12.59904,3.67472,13.124,18.98,-5.48,19.75527271
24/06/2020 01:30,21.54576,1.34668,21.58780491,11.88576,3.46668,12.381,19.32,-4.24,19.77978766,31.30576,-0.93332,31.31966947,11.88576,3.46668,12.381,19.42,-4.4,19.91221736
24/06/2020 02:00,20.89568,1.24124,20.93251345,10.97568,3.20124,11.433,19.84,-3.92,20.22355063,30.91568,-0.87876,30.9281666,10.97568,3.20124,11.433,19.94,-4.08,20.35313244
24/06/2020 02:30,19.89824,0.68032,19.90986666,9.97824,2.91032,10.394,19.84,-4.46,20.33512233,29.91824,-1.70968,29.96705008,9.97824,2.91032,10.394,19.94,-4.62,20.46821927
24/06/2020 03:00,20.35424,1.34332,20.39851942,11.15424,3.25332,11.619,18.4,-3.82,18.79234951,29.65424,-0.70668,29.66265913,11.15424,3.25332,11.619,18.5,-3.96,18.91908032
24/06/2020 03:30,20.07088,1.13984,20.10322012,10.73088,3.12984,11.178,18.68,-3.98,19.09928794,29.49088,-0.99016,29.50749769,10.73088,3.12984,11.178,18.76,-4.12,19.20708203
24/06/2020 04:00,20.99856,1.73708,21.0702864,12.77856,3.72708,13.311,16.44,-3.98,16.91490467,29.31856,-0.39292,29.32119279,12.77856,3.72708,13.311,16.54,-4.12,17.04540994
24/06/2020 04:30,19.81496,0.37728,19.81855141,11.06496,3.22728,11.526,17.5,-5.7,18.40489065,28.66496,-2.67272,28.78929252,11.06496,3.22728,11.526,17.6,-5.9,18.5625968
24/06/2020 05:00,19.28688,-0.06716,19.28699693,10.46688,3.05284,10.903,17.64,-6.24,18.71115176,28.20688,-3.36716,28.40714427,10.46688,3.05284,10.903,17.74,-6.42,18.86594816
24/06/2020 05:30,19.73232,-0.62224,19.74212844,10.79232,3.14776,11.242,17.88,-7.54,19.40479322,28.77232,-4.61224,29.13964921,10.79232,3.14776,11.242,17.98,-7.76,19.58310496
24/06/2020 06:00,19.49048,-0.85236,19.50910885,9.18048,2.67764,9.563,20.62,-7.06,21.79513707,29.90048,-4.58236,30.249574,9.18048,2.67764,9.563,20.72,-7.26,21.95509053
24/06/2020 06:30,20.94968,-1.22176,20.98527554,8.59968,2.50824,8.958,24.7,-7.46,25.80196892,33.41968,-3.95176,33.65250984,8.59968,2.50824,8.958,24.82,-6.46,25.64691015
24/06/2020 07:00,22.91808,-0.63056,22.92675286,9.83808,2.86944,10.248,26.16,-7,27.0803545,36.09808,-4.33056,36.35691309,9.83808,2.86944,10.248,26.26,-7.2,27.22916818
24/06/2020 07:30,24.31448,0.92964,24.33224544,11.00448,3.20964,11.463,26.62,-4.56,27.00773963,37.76448,2.00964,37.81791378,11.00448,3.20964,11.463,26.76,-1.2,26.78689232
24/06/2020 08:00,27.0556,2.6908,27.18907678,14.5056,4.2308,15.11,25.1,-3.08,25.28826605,39.7256,1.0108,39.73845759,14.5056,4.2308,15.11,25.22,-3.22,25.42472812
24/06/2020 08:30,30.8128,4.4904,31.13827767,19.3728,5.6504,20.18,22.88,-2.32,22.99732158,42.3528,3.2104,42.47430207,19.3728,5.6504,20.18,22.98,-2.44,23.10917567
24/06/2020 09:00,34.14464,6.34552,34.72926813,24.94464,7.27552,25.984,18.4,-1.86,18.49377192,43.44464,5.31552,43.76861316,24.94464,7.27552,25.984,18.5,-1.96,18.6035373
24/06/2020 09:30,37.16152,8.01836,38.01674191,29.89152,8.71836,31.137,14.54,-1.4,14.60724478,44.55152,7.23836,45.13570416,29.89152,8.71836,31.137,14.66,-1.48,14.7345173
24/06/2020 10:00,40.902,9.386,41.9651117,35.712,10.416,37.2,10.38,-2.06,10.58243828,46.192,8.276,46.92752966,35.712,10.416,37.2,10.48,-2.14,10.69626103
24/06/2020 10:30,43.65368,11.00024,45.01831913,40.18368,11.72024,41.858,6.94,-1.44,7.087820539,47.24368,10.20024,48.33228937,40.18368,11.72024,41.858,7.06,-1.52,7.221772636
24/06/2020 11:00,45.35936,11.73648,46.85313759,43.35936,12.64648,45.166,4,-1.82,4.39458758,47.49936,11.42648,48.85441275,43.35936,12.64648,45.166,4.14,-1.22,4.316016682
24/06/2020 11:30,47.41288,13.31084,49.24591,46.08288,13.44084,48.003,2.66,-0.26,2.672676561,48.84288,13.12084,50.57453281,46.08288,13.44084,48.003,2.76,-0.32,2.778488798
24/06/2020 12:00,49.37088,13.84984,51.2767185,48.65088,14.18984,50.678,1.44,-0.68,1.592482339,50.13088,13.48984,51.91416871,48.65088,14.18984,50.678,1.48,-0.7,1.637192719
24/06/2020 12:30,49.87448,14.75964,52.01260163,50.60448,14.75964,52.713,-1.46,0,1.46,49.18448,14.75964,51.35133928,50.60448,14.75964,52.713,-1.42,0,1.42
24/06/2020 13:00,50.57256,15.11908,52.78418707,51.08256,14.89908,53.211,-1.02,0.44,1.110855526,50.04256,15.25908,52.31727567,51.08256,14.89908,53.211,-1.04,0.36,1.100545319
24/06/2020 13:30,50.27192,14.91556,52.43796211,51.24192,14.94556,53.377,-1.94,-0.06,1.940927613,49.32192,14.92556,51.53080762,51.24192,14.94556,53.377,-1.92,-0.02,1.920104164
24/06/2020 14:00,50.16648,15.52064,52.51253166,51.39648,14.99064,53.538,-2.46,1.06,2.67865638,48.99648,15.31064,51.3329402,51.39648,14.99064,53.538,-2.4,0.32,2.421239352
24/06/2020 14:30,50.17832,15.45076,52.50323593,51.56832,15.04076,53.717,-2.78,0.82,2.898413359,48.84832,15.84076,51.35258556,51.56832,15.04076,53.717,-2.72,0.8,2.835207223
24/06/2020 15:00,49.41592,15.44756,51.77412732,51.38592,14.98756,53.527,-3.94,0.92,4.045985665,47.56592,15.86756,50.14275826,51.38592,14.98756,53.527,-3.82,0.88,3.92005102
24/06/2020 15:30,49.66032,15.22676,51.94229108,52.00032,15.16676,54.167,-4.68,0.12,4.681538209,47.38032,15.24676,49.77306916,52.00032,15.16676,54.167,-4.62,0.08,4.620692589
24/06/2020 16:00,50.45824,15.56532,52.80448059,51.85824,15.12532,54.019,-2.8,0.88,2.935029812,49.05824,15.96532,51.59071966,51.85824,15.12532,54.019,-2.8,0.84,2.923285822
24/06/2020 16:30,49.1916,14.7238,51.34787042,48.5616,14.1638,50.585,1.26,1.12,1.685823241,49.8616,15.2438,52.13974101,48.5616,14.1638,50.585,1.3,1.08,1.690088755
24/06/2020 17:00,48.48896,13.97928,50.4638436,46.00896,13.41928,47.926,4.96,1.12,5.084879546,51.06896,14.49928,53.08736004,46.00896,13.41928,47.926,5.06,1.08,5.173973328
24/06/2020 17:30,45.67016,12.00088,47.22059546,39.50016,11.52088,41.146,12.34,0.96,12.37728565,51.94016,11.80088,53.26388072,39.50016,11.52088,41.146,12.44,0.28,12.44315073
24/06/2020 18:00,43.83232,10.49276,45.07072541,35.87232,10.46276,37.367,15.92,0.06,15.92011306,51.89232,10.52276,52.94847829,35.87232,10.46276,37.367,16.02,0.06,16.02011236
24/06/2020 18:30,40.72528,9.18404,41.74799422,31.38528,9.15404,32.693,18.68,0.06,18.68009636,50.16528,9.21404,51.00444932,31.38528,9.15404,32.693,18.78,0.06,18.78009585
24/06/2020 19:00,36.3568,6.3124,36.90072222,23.3568,6.8124,24.33,26,-1,26.01922366,49.4568,5.7724,49.79252623,23.3568,6.8124,24.33,26.1,-1.04,26.12071209
24/06/2020 19:30,33.80288,5.03584,34.17593277,20.04288,5.84584,20.878,27.52,-1.62,27.56764045,47.68288,4.14584,47.86277295,20.04288,5.84584,20.878,27.64,-1.7,27.69222996
24/06/2020 20:00,33.0236,5.1348,33.42041783,19.5936,5.7148,20.41,26.86,-1.16,26.88503673,46.5736,4.4748,46.78807596,19.5936,5.7148,20.41,26.98,-1.24,27.00848015
24/06/2020 20:30,31.09536,4.03448,31.35599532,16.81536,4.90448,17.516,28.56,-1.74,28.61295511,45.47536,3.06448,45.57849718,16.81536,4.90448,17.516,28.66,-1.84,28.71900416
24/06/2020 21:00,31.06888,4.26884,31.36077645,18.09888,5.27884,18.853,25.94,-2.02,26.01853186,44.13888,3.15884,44.2517683,18.09888,5.27884,18.853,26.04,-2.12,26.12615548
24/06/2020 21:30,31.44808,4.55944,31.77688199,18.95808,5.52944,19.748,24.98,-1.94,25.05521902,44.05808,3.50944,44.19763096,18.95808,5.52944,19.748,25.1,-2.02,25.18115168
24/06/2020 22:00,31.32976,5.26868,31.76968446,19.46976,5.67868,20.281,23.72,-0.82,23.73416946,43.30976,4.81868,43.57700068,19.46976,5.67868,20.281,23.84,-0.86,23.8555067
24/06/2020 22:30,30.08384,4.30612,30.39046065,17.88384,5.21612,18.629,24.4,-1.82,24.4677829,42.40384,7.53612,43.06830333,17.88384,5.21612,18.629,24.52,2.32,24.62951075
24/06/2020 23:00,27.3776,2.3668,27.47971477,15.4176,4.4968,16.06,23.92,-4.26,24.29637833,39.4376,0.0768,39.43767478,15.4176,4.4968,16.06,24.02,-4.42,24.42328397
24/06/2020 23:30,24.9096,2.3828,25.0233073,12.7296,3.7128,13.26,24.36,-2.66,24.50479953,37.1696,0.9328,37.18130283,12.7296,3.7128,13.26,24.44,-2.78,24.59760151
25/06/2020 00:00,23.5948,1.8614,23.66810928,12.0048,3.5014,12.505,23.18,-3.28,23.41091199,35.3048,3.5614,35.48397488,12.0048,3.5014,12.505,23.3,0.06,23.30007725
25/06/2020 00:30,21.35192,-0.30444,21.35409027,9.24192,2.69556,9.627,24.22,-6,24.95212215,33.56192,-3.48444,33.74231462,9.24192,2.69556,9.627,24.32,-6.18,25.09292331
25/06/2020 01:00,21.51704,0.01872,21.51704814,10.48704,3.05872,10.924,22.06,-6.08,22.88252608,32.62704,-3.20128,32.78371444,10.48704,3.05872,10.924,22.14,-6.26,23.00798122
25/06/2020 01:30,20.87088,-0.17516,20.87161501,9.41088,2.74484,9.803,22.92,-5.84,23.6523149,32.43088,-3.27516,32.59583793,9.41088,2.74484,9.803,23.02,-6.02,23.79413373
25/06/2020 02:00,19.88496,-0.74772,19.89901303,7.82496,2.28228,8.151,24.12,-6.06,24.86962002,32.04496,-3.95772,32.2884346,7.82496,2.28228,8.151,24.22,-6.24,25.01091762
25/06/2020 02:30,19.6616,-0.2362,19.66301872,8.4816,2.4738,8.835,22.36,-5.42,23.00752051,30.9416,-3.1262,31.09912759,8.4816,2.4738,8.835,22.46,-5.6,23.14760463
25/06/2020 03:00,19.56048,0.28264,19.5625219,8.82048,2.57264,9.188,21.48,-4.58,21.96285045,30.40048,-2.16736,30.47764154,8.82048,2.57264,9.188,21.58,-4.74,22.09443369
25/06/2020 03:30,18.4624,-0.3168,18.46511782,7.1424,2.0832,7.44,22.64,-4.8,23.14324091,29.8824,-2.8768,30.02055642,7.1424,2.0832,7.44,22.74,-4.96,23.27464715
25/06/2020 04:00,17.75024,-0.56868,17.75934731,5.97024,1.74132,6.219,23.56,-4.62,24.00870675,29.63024,-3.01868,29.78361213,5.97024,1.74132,6.219,23.66,-4.76,24.13406721
25/06/2020 04:30,16.89864,-1.27248,16.94648162,4.68864,1.36752,4.884,24.42,-5.28,24.98429106,29.20864,-4.07248,29.49118078,4.68864,1.36752,4.884,24.52,-5.44,25.11620991
25/06/2020 05:00,17.20536,-0.95052,17.23159601,5.65536,1.64948,5.891,23.1,-5.2,23.67804891,28.85536,-3.73052,29.0955079,5.65536,1.64948,5.891,23.2,-5.38,23.81563352
25/06/2020 05:30,19.51824,-0.99468,19.54356879,8.89824,2.59532,9.269,21.24,-7.18,22.42074932,30.23824,-4.80468,30.61757842,8.89824,2.59532,9.269,21.34,-7.4,22.58662436
25/06/2020 06:00,19.2796,-1.2472,19.31989865,7.6896,2.2428,8.01,23.18,-6.98,24.20811434,30.9896,-2.8572,31.12103629,7.6896,2.2428,8.01,23.3,-5.1,23.85162468
25/06/2020 06:30,19.55992,-0.33544,19.56279608,5.80992,1.69456,6.052,27.5,-4.06,27.79808627,33.40992,-2.52544,33.50523245,5.80992,1.69456,6.052,27.6,-4.22,27.92075214
25/06/2020 07:00,22.59336,0.53848,22.59977603,8.70336,2.53848,9.066,27.78,-4,28.0664996,36.60336,-1.62152,36.63925887,8.70336,2.53848,9.066,27.9,-4.16,28.20843136
