Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/06/2020 07:30,26.8132,1.9176,26.88168306,13.6032,3.9676,14.17,26.42,-4.1,26.73623758,40.1432,-0.2724,40.1441242,13.6032,3.9676,14.17,26.54,-4.24,26.87655484
25/06/2020 08:00,30.30824,4.03532,30.57569655,18.49824,5.39532,19.269,23.62,-2.72,23.77609724,42.21824,2.77532,42.30936291,18.49824,5.39532,19.269,23.72,-2.62,23.86425779
25/06/2020 08:30,33.70024,7.22632,34.4663006,23.13024,6.74632,24.094,21.14,0.96,21.16178631,44.37024,7.70632,45.03449306,23.13024,6.74632,24.094,21.24,0.96,21.26168385
25/06/2020 09:00,37.52408,8.25744,38.42189344,28.65408,8.35744,29.848,17.74,-0.2,17.74112736,46.49408,8.11744,47.19737606,28.65408,8.35744,29.848,17.84,-0.24,17.84161428
25/06/2020 09:30,40.85088,9.88484,42.02980441,34.13088,9.95484,35.553,13.44,-0.14,13.44072915,47.67088,9.71484,48.65070314,34.13088,9.95484,35.553,13.54,-0.24,13.54212686
25/06/2020 10:00,43.77696,11.84328,45.35069468,39.33696,11.47328,40.976,8.88,0.74,8.910779988,48.33696,12.21328,49.85605189,39.33696,11.47328,40.976,9,0.74,9.030370978
25/06/2020 10:30,46.26688,12.87784,48.02564886,43.70688,12.74784,45.528,5.12,0.26,5.126597312,48.94688,12.96784,50.63557974,43.70688,12.74784,45.528,5.24,0.22,5.244616287
25/06/2020 11:00,50.02544,15.35492,52.32894243,50.48544,14.72492,52.589,-0.92,1.26,1.5601282,49.76544,15.94492,52.2574348,50.48544,14.72492,52.589,-0.72,1.22,1.416615685
25/06/2020 11:30,52.98,17.115,55.6758801,56.52,16.485,58.875,-7.08,1.26,7.191244677,49.58,17.705,52.64639992,56.52,16.485,58.875,-6.94,1.22,7.046417529
25/06/2020 12:00,53.49072,17.23396,56.19845641,57.03072,16.63396,59.407,-7.08,1.2,7.180974864,50.09072,17.79396,53.15736301,57.03072,16.63396,59.407,-6.94,1.16,7.036277425
25/06/2020 12:30,53.58856,17.10708,56.25287503,56.93856,16.60708,59.311,-6.7,1,6.774215822,50.33856,17.56708,53.31578493,56.93856,16.60708,59.311,-6.6,0.96,6.669452751
25/06/2020 13:00,52.96632,16.80476,55.56825544,56.17632,16.38476,58.517,-6.42,0.84,6.474720071,49.89632,16.50476,52.55520766,56.17632,16.38476,58.517,-6.28,0.12,6.281146392
25/06/2020 13:30,52.58648,16.30564,55.05644172,55.35648,16.14564,57.663,-5.54,0.32,5.549234181,49.91648,16.42564,52.54956351,55.35648,16.14564,57.663,-5.44,0.28,5.447201116
25/06/2020 14:00,51.53872,16.10296,53.99578669,53.83872,15.70296,56.082,-4.6,0.8,4.669047012,49.35872,16.48296,52.03817071,53.83872,15.70296,56.082,-4.48,0.78,4.547394859
25/06/2020 14:30,51.2756,15.6008,53.59638156,53.3856,15.5708,55.61,-4.22,0.06,4.220426519,49.2856,15.5508,51.68072898,53.3856,15.5708,55.61,-4.1,-0.02,4.10004878
25/06/2020 15:00,49.45848,14.14664,51.44189603,49.66848,14.48664,51.738,-0.42,-0.68,0.799249648,49.42848,13.76664,51.3097945,49.66848,14.48664,51.738,-0.24,-0.72,0.758946638
25/06/2020 15:30,45.2192,12.2706,46.85449469,42.3792,12.3606,44.145,5.68,-0.18,5.682851397,48.1392,12.0606,49.62701531,42.3792,12.3606,44.145,5.76,-0.3,5.767807209
25/06/2020 16:00,45.79896,12.06928,47.36256176,42.88896,12.50928,44.676,5.82,-0.88,5.886153243,48.82896,11.54928,50.17622149,42.88896,12.50928,44.676,5.94,-0.96,6.017075702
25/06/2020 16:30,45.17616,11.28388,46.56405674,41.39616,12.07388,43.121,7.56,-1.58,7.723341246,49.09616,10.45388,50.19677812,41.39616,12.07388,43.121,7.7,-1.62,7.868570391
25/06/2020 17:00,42.8772,9.8896,44.00293704,35.5872,10.3796,37.07,14.58,-0.98,14.61289841,50.3072,9.8996,51.27198506,35.5872,10.3796,37.07,14.72,-0.48,14.72782401
25/06/2020 17:30,40.81752,9.55636,41.92128285,30.70752,8.95636,31.987,20.22,1.2,20.25557701,51.04752,10.11636,52.04027323,30.70752,8.95636,31.987,20.34,1.16,20.37305083
25/06/2020 18:00,39.18304,7.76672,39.94536973,26.42304,7.70672,27.524,25.52,0.12,25.52028213,52.06304,7.76672,52.63916863,26.42304,7.70672,27.524,25.64,0.06,25.6400702
25/06/2020 18:30,39.0948,8.1164,39.92842767,26.2848,7.6664,27.38,25.62,0.9,25.63580309,52.0248,8.5064,52.71563958,26.2848,7.6664,27.38,25.74,0.84,25.75370265
25/06/2020 19:00,40.5772,9.3746,41.64603565,29.7072,8.6646,30.945,21.74,1.42,21.78632599,51.5672,10.0646,52.54019689,29.7072,8.6646,30.945,21.86,1.4,21.90478487
25/06/2020 19:30,39.21016,9.06588,40.24458755,28.34016,8.26588,29.521,21.74,1.6,21.79879813,50.20016,9.82588,51.15275146,28.34016,8.26588,29.521,21.86,1.56,21.91559262
25/06/2020 20:00,35.45776,7.05268,36.1523587,22.15776,6.46268,23.081,26.6,1.18,26.62616007,48.87776,7.60268,49.46550481,22.15776,6.46268,23.081,26.72,1.14,26.74430781
25/06/2020 20:30,33.8912,5.9166,34.40377295,20.2512,5.9066,21.095,27.28,0.02,27.28000733,47.6512,5.9066,48.01588055,20.2512,5.9066,21.095,27.4,0,27.4
25/06/2020 21:00,30.066,4.133,30.34874042,14.136,4.123,14.725,31.86,0.02,31.86000628,46.116,4.123,46.29994152,14.136,4.123,14.725,31.98,0,31.98
25/06/2020 21:30,28.64072,3.03896,28.8014951,12.03072,3.50896,12.532,33.22,-0.94,33.23329656,45.37072,2.50896,45.44003866,12.03072,3.50896,12.532,33.34,-1,33.35499363
25/06/2020 22:00,29.67544,4.24992,29.97821808,16.04544,4.67992,16.714,27.26,-0.86,27.27356229,43.44544,3.77992,43.60956377,16.04544,4.67992,16.714,27.4,-0.9,27.41477704
25/06/2020 22:30,29.1364,2.6102,29.25308444,15.3264,4.4702,15.965,27.62,-3.72,27.86938822,43.0864,4.9102,43.36528484,15.3264,4.4702,15.965,27.76,0.44,27.76348681
25/06/2020 23:00,27.67448,1.28964,27.70451253,14.12448,4.11964,14.713,27.1,-5.66,27.68475393,41.34448,-1.74036,41.38109326,14.12448,4.11964,14.713,27.22,-5.86,27.84363482
25/06/2020 23:30,23.59376,0.83068,23.6083786,9.29376,2.71068,9.681,28.6,-3.76,28.84610199,38.01376,-1.18932,38.03236032,9.29376,2.71068,9.681,28.72,-3.9,28.98358846
26/06/2020 00:00,22.9504,1.5872,23.00521819,10.0704,2.9372,10.49,25.76,-2.7,25.90111195,35.9304,0.1172,35.93059114,10.0704,2.9372,10.49,25.86,-2.82,26.01330429
26/06/2020 00:30,24.50504,2.75772,24.65972435,13.29504,3.87772,13.849,22.42,-2.24,22.53162222,35.83504,1.53772,35.86801743,13.29504,3.87772,13.849,22.54,-2.34,22.66113854
26/06/2020 01:00,21.80704,1.58872,21.86483535,9.28704,2.70872,9.674,25.04,-2.24,25.13999204,34.42704,0.36872,34.42901447,9.28704,2.70872,9.674,25.14,-2.34,25.24866729
26/06/2020 01:30,19.13032,0.31676,19.13294228,4.72032,1.37676,4.917,28.82,-2.12,28.89786843,33.64032,-0.86324,33.65139392,4.72032,1.37676,4.917,28.92,-2.24,29.00661993
26/06/2020 02:00,17.08704,-1.82628,17.18436017,1.48704,0.43372,1.549,31.2,-4.52,31.52571014,32.82704,-1.54628,32.86343769,1.48704,0.43372,1.549,31.34,-1.98,31.40248398
26/06/2020 02:30,16.20296,-3.25372,16.52642147,0.67296,0.19628,0.701,31.06,-6.9,31.81719032,31.83296,-6.90372,32.57297487,0.67296,0.19628,0.701,31.16,-7.1,31.95865454
26/06/2020 03:00,15.44632,-2.38024,15.62863858,0.85632,0.24976,0.892,29.18,-5.26,29.65029511,30.15632,-5.19024,30.59970959,0.85632,0.24976,0.892,29.3,-5.44,29.80073153
26/06/2020 03:30,15.19096,-2.74472,15.43692824,0.60096,0.17528,0.626,29.18,-5.84,29.7586626,29.90096,-5.84472,30.46683707,0.60096,0.17528,0.626,29.3,-6.02,29.9120444
26/06/2020 04:00,15.26952,-2.62264,15.49311078,1.01952,0.29736,1.062,28.5,-5.84,29.09219139,29.63952,-5.72264,30.18691363,1.01952,0.29736,1.062,28.62,-6.02,29.2462784
26/06/2020 04:30,14.76936,-2.76852,15.02659968,0.51936,0.15148,0.541,28.5,-5.84,29.09219139,29.13936,-5.86852,29.7244315,0.51936,0.15148,0.541,28.62,-6.02,29.2462784
26/06/2020 05:00,14.80752,-2.29364,14.98410601,0.94752,0.27636,0.987,27.72,-5.14,28.19251674,28.74752,-5.02364,29.18316064,0.94752,0.27636,0.987,27.8,-5.3,28.3007067
26/06/2020 05:30,16.90888,-2.90116,17.15595967,3.93888,1.14884,4.103,25.94,-8.1,27.17523873,29.99888,-7.17116,30.84409728,3.93888,1.14884,4.103,26.06,-8.32,27.35591344
26/06/2020 06:00,17.8368,-2.6926,18.03888935,4.7568,1.3874,4.955,26.16,-8.16,27.40312391,31.0368,-7.0126,31.81916896,4.7568,1.3874,4.955,26.28,-8.4,27.58982421
26/06/2020 06:30,17.89936,-2.73852,18.10763873,2.43936,0.71148,2.541,30.92,-6.9,31.68053661,33.47936,-5.52852,33.93275821,2.43936,0.71148,2.541,31.04,-6.24,31.66100441
26/06/2020 07:00,18.55504,-1.46228,18.61257027,2.25504,0.65772,2.349,32.6,-4.24,32.87457376,35.01504,-0.32228,35.01652311,2.25504,0.65772,2.349,32.76,-0.98,32.77465484
26/06/2020 07:30,21.02712,-0.33084,21.02972255,4.79712,1.39916,4.997,32.46,-3.46,32.64388457,37.39712,1.35916,37.42181049,4.79712,1.39916,4.997,32.6,-0.04,32.60002454
26/06/2020 08:00,22.83464,2.89552,23.01748944,5.98464,1.74552,6.234,33.7,2.3,33.77839546,39.80464,4.00552,40.00566905,5.98464,1.74552,6.234,33.82,2.26,33.89542742
26/06/2020 08:30,27.8456,3.4308,28.0561549,13.5456,3.9508,14.11,28.6,-1.04,28.61890284,42.2656,2.8308,42.3602924,13.5456,3.9508,14.11,28.72,-1.12,28.74183014
26/06/2020 09:00,33.77,6.295,34.3517092,23.16,6.755,24.125,21.22,-0.92,21.23993409,44.48,5.795,44.85590736,23.16,6.755,24.125,21.32,-0.96,21.34160256
26/06/2020 09:30,36.50576,8.24168,37.42453477,27.84576,8.12168,29.006,17.32,0.24,17.32166274,45.28576,8.32168,46.04400522,27.84576,8.12168,29.006,17.44,0.2,17.44114675
26/06/2020 10:00,37.7752,8.5636,38.7337189,29.6352,8.6436,30.87,16.28,-0.16,16.28078622,46.0152,8.4636,46.78708322,29.6352,8.6436,30.87,16.38,-0.18,16.38098898
26/06/2020 10:30,41.9008,10.9844,43.31667213,36.4608,10.6344,37.98,10.88,0.7,10.90249513,47.4608,11.2344,48.77232084,36.4608,10.6344,37.98,11,0.6,11.01635148
26/06/2020 11:00,42.17488,11.19684,43.63587663,36.43488,10.62684,37.953,11.48,1.14,11.53646393,48.01488,11.74684,49.43093112,36.43488,10.62684,37.953,11.58,1.12,11.63403627
26/06/2020 11:30,47.3896,13.2128,49.19707585,45.3696,13.2328,47.26,4.04,-0.04,4.040198015,49.5696,13.1328,51.27977847,45.3696,13.2328,47.26,4.2,-0.1,4.201190308
26/06/2020 12:00,49.24592,14.80756,51.42396785,48.98592,14.28756,51.027,0.52,1.04,1.162755348,49.62592,15.28756,51.92727055,48.98592,14.28756,51.027,0.64,1,1.187265766
26/06/2020 12:30,51.83176,15.65468,54.14425501,51.34176,14.97468,53.481,0.98,1.36,1.676305461,52.38176,16.29468,54.85768294,51.34176,14.97468,53.481,1.04,1.32,1.680476123
26/06/2020 13:00,54.5944,14.9942,56.61602728,50.8944,14.8442,53.015,7.4,0.3,7.406078585,58.5144,15.0642,60.4223893,50.8944,14.8442,53.015,7.62,0.22,7.623175191
26/06/2020 13:30,53.7164,16.4802,56.18761982,55.4064,16.1602,57.715,-3.38,0.64,3.440058139,52.1864,16.7202,54.79950212,55.4064,16.1602,57.715,-3.22,0.56,3.268332908
26/06/2020 14:00,55.82528,17.74904,58.57892375,57.18528,16.67904,59.568,-2.72,2.14,3.460924732,54.66528,18.79904,57.80741079,57.18528,16.67904,59.568,-2.52,2.12,3.293144394
26/06/2020 14:30,48.35064,13.70352,50.25505794,46.16064,13.46352,48.084,4.38,0.48,4.406222872,50.66064,13.88352,52.52858815,46.16064,13.46352,48.084,4.5,0.42,4.5195575
26/06/2020 15:00,49.63536,13.80948,51.52058521,45.97536,13.40948,47.891,7.32,0.8,7.363586083,53.53536,14.10948,55.36345542,45.97536,13.40948,47.891,7.56,0.7,7.592338243
26/06/2020 15:30,49.00304,14.88172,51.21292336,50.06304,14.60172,52.149,-2.12,0.56,2.192715212,48.08304,15.08172,50.39282701,50.06304,14.60172,52.149,-1.98,0.48,2.037351222
26/06/2020 16:00,53.23216,16.89188,55.84799431,57.81216,16.86188,60.221,-9.16,0.06,9.160196504,48.77216,16.86188,51.60471479,57.81216,16.86188,60.221,-9.04,0,9.04
26/06/2020 16:30,57.44776,16.90768,59.88417798,62.35776,18.18768,64.956,-9.82,-2.56,10.14820181,52.75776,21.22768,56.86823048,62.35776,18.18768,64.956,-9.6,3.04,10.06983615
26/06/2020 17:00,59.26656,18.38108,62.05150471,63.22656,18.44108,65.861,-7.92,-0.12,7.920909039,55.52656,18.28108,58.45850453,63.22656,18.44108,65.861,-7.7,-0.16,7.701662158
26/06/2020 17:30,53,15.195,55.13517956,53.16,15.505,55.375,-0.32,-0.62,0.697710542,53.04,14.925,55.09988407,53.16,15.505,55.375,-0.12,-0.58,0.592283716
26/06/2020 18:00,47.50272,12.11496,49.02326655,43.66272,12.73496,45.482,7.68,-1.24,7.779460136,51.38272,12.15496,52.80082355,43.66272,12.73496,45.482,7.72,-0.58,7.741756907
26/06/2020 18:30,45.3264,10.5352,46.53464275,39.9264,11.6452,41.59,10.8,-2.22,11.02580609,50.8264,9.3252,51.67477423,39.9264,11.6452,41.59,10.9,-2.32,11.14416439
26/06/2020 19:00,42.41952,9.13236,43.39142399,36.17952,10.55236,37.687,12.48,-2.84,12.79906247,48.79952,7.63236,49.39277347,36.17952,10.55236,37.687,12.62,-2.92,12.95340882
26/06/2020 19:30,41.56336,9.47348,42.62932931,35.46336,10.34348,36.941,12.2,-1.74,12.32345731,47.78336,8.54348,48.54112219,35.46336,10.34348,36.941,12.32,-1.8,12.45079917
26/06/2020 20:00,39.09824,8.66032,40.04589259,32.05824,9.35032,33.394,14.08,-1.38,14.1474662,46.27824,7.93032,46.95280048,32.05824,9.35032,33.394,14.22,-1.42,14.29072426
26/06/2020 20:30,39.01864,8.34252,39.90052515,33.12864,9.66252,34.509,11.78,-2.64,12.07219947,45.02864,6.94252,45.56069583,33.12864,9.66252,34.509,11.9,-2.72,12.20689969
26/06/2020 21:00,33.7276,5.7418,34.21285239,24.8976,7.2618,25.935,17.66,-3.04,17.9197433,42.6776,4.1418,42.87810687,24.8976,7.2618,25.935,17.78,-3.12,18.05167028
26/06/2020 21:30,30.99304,4.78172,31.3597413,20.78304,6.06172,21.649,20.42,-2.56,20.57984451,41.30304,3.40172,41.44288615,20.78304,6.06172,21.649,20.52,-2.66,20.69168915
26/06/2020 22:00,29.0128,3.2904,29.19878929,17.4528,5.0904,18.18,23.12,-3.6,23.39859825,40.6928,1.3904,40.71654681,17.4528,5.0904,18.18,23.24,-3.7,23.53269215
26/06/2020 22:30,28.35032,3.12676,28.52222418,16.72032,4.87676,17.417,23.26,-3.5,23.52185367,40.08032,1.27676,40.10065046,16.72032,4.87676,17.417,23.36,-3.6,23.6357695
26/06/2020 23:00,30.4396,4.7628,30.809958,21.8496,6.3728,22.76,17.18,-3.22,17.4791533,39.1496,3.0528,39.26844494,21.8496,6.3728,22.76,17.3,-3.32,17.61568619
26/06/2020 23:30,25.80784,3.02812,25.98488245,15.62784,4.55812,16.279,20.36,-3.06,20.58866679,36.10784,4.83812,36.43052998,15.62784,4.55812,16.279,20.48,0.28,20.48191397
27/06/2020 00:00,26.2816,3.0888,26.46248635,18.4416,5.3788,19.21,15.68,-4.58,16.33520125,34.2416,1.5388,34.276159,18.4416,5.3788,19.21,15.8,-3.84,16.2599385
27/06/2020 00:30,24.8464,2.4802,24.96988156,17.4864,5.1002,18.215,14.72,-5.24,15.624852,32.3064,-0.2998,32.30779103,17.4864,5.1002,18.215,14.82,-5.4,15.77315441
27/06/2020 01:00,21.99416,1.12288,22.02280485,13.24416,3.86288,13.796,17.5,-5.48,18.33794972,30.86416,-1.79712,30.91643597,13.24416,3.86288,13.796,17.62,-5.66,18.50675552
27/06/2020 01:30,20.27536,1.02948,20.30147906,10.69536,3.11948,11.141,19.16,-4.18,19.61066037,29.93536,-1.22052,29.9602311,10.69536,3.11948,11.141,19.24,-4.34,19.72341755
27/06/2020 02:00,19.37952,0.84736,19.39803635,9.65952,2.81736,10.062,19.44,-3.94,19.83525145,29.19952,-1.26264,29.22680667,9.65952,2.81736,10.062,19.54,-4.08,19.96141278
27/06/2020 02:30,20.82304,1.68672,20.89124264,12.98304,3.78672,13.524,15.68,-4.2,16.23275701,28.78304,1.10672,28.80430907,12.98304,3.78672,13.524,15.8,-2.68,16.02567939
27/06/2020 03:00,21.99144,0.38292,21.99477349,16.02144,4.67292,16.689,11.94,-8.58,14.70306091,28.06144,-4.12708,28.36330736,16.02144,4.67292,16.689,12.04,-8.8,14.91313515
27/06/2020 03:30,21.77096,0.32528,21.77338987,15.72096,4.58528,16.376,12.1,-8.52,14.7986621,27.94096,-4.15472,28.24816709,15.72096,4.58528,16.376,12.22,-8.74,15.02384771
27/06/2020 04:00,18.95008,-0.87956,18.97048122,10.63008,3.10044,11.073,16.64,-7.96,18.44589927,27.37008,-5.07956,27.83744257,10.63008,3.10044,11.073,16.74,-8.18,18.63169343
27/06/2020 04:30,17.6428,-1.6296,17.71790021,8.3328,2.4304,8.68,18.62,-8.12,20.31351274,27.0728,-5.9296,27.71455675,8.3328,2.4304,8.68,18.74,-8.36,20.52016569
27/06/2020 05:00,17.20808,-1.62056,17.28421916,8.15808,2.37944,8.498,18.1,-8,19.78913844,26.37808,-5.84056,27.01694368,8.15808,2.37944,8.498,18.22,-8.22,19.98841665
27/06/2020 05:30,17.862,-1.464,17.92189555,9.072,2.646,9.45,17.58,-8.22,19.40682354,26.772,-5.794,27.39179476,9.072,2.646,9.45,17.7,-8.44,19.60927332
27/06/2020 06:00,19.41056,-0.60692,19.42004612,12.01056,3.50308,12.511,14.8,-8.22,16.92951269,26.93056,-4.93692,27.37933967,12.01056,3.50308,12.511,14.92,-8.44,17.14176187
27/06/2020 06:30,19.98384,-0.93888,20.00588305,10.56384,3.08112,11.004,18.84,-8.04,20.48382777,29.54384,-3.71888,29.77698021,10.56384,3.08112,11.004,18.98,-6.8,20.16135908
27/06/2020 07:00,20.44176,0.41468,20.44596565,10.06176,2.93468,10.481,20.76,-5.04,21.36303349,30.92176,-2.26532,31.00462734,10.06176,2.93468,10.481,20.86,-5.2,21.49836273
27/06/2020 07:30,24.84056,2.43308,24.95943307,17.29056,5.04308,18.011,15.1,-5.22,15.97680819,32.49056,-0.33692,32.49230685,17.29056,5.04308,18.011,15.2,-5.38,16.12403175
27/06/2020 08:00,31.03288,5.02584,31.43721853,26.28288,7.66584,27.378,9.5,-5.28,10.86868897,35.90288,2.22584,35.97181057,26.28288,7.66584,27.378,9.62,-5.44,11.05160622
27/06/2020 08:30,31.6924,4.9682,32.07945182,25.9824,7.5782,27.065,11.42,-5.22,12.55646447,37.5224,2.1982,37.58673416,25.9824,7.5782,27.065,11.54,-5.38,12.73247816
27/06/2020 09:00,32.93544,4.96492,33.30756128,26.72544,7.79492,27.839,12.42,-5.66,13.64888274,39.26544,1.95492,39.31407497,26.72544,7.79492,27.839,12.54,-5.84,13.83319197
27/06/2020 09:30,36.22064,6.42352,36.78581753,31.04064,9.05352,32.334,10.36,-5.26,11.61882955,41.50064,3.61352,41.65766013,31.04064,9.05352,32.334,10.46,-5.44,11.79004665
27/06/2020 10:00,38.90328,7.69804,39.65759719,35.03328,10.21804,36.493,7.74,-5.04,9.23629796,42.85328,5.01804,43.14608131,35.03328,10.21804,36.493,7.82,-5.2,9.391080875
27/06/2020 10:30,43.23392,10.04156,44.38473573,42.79392,12.48156,44.577,0.88,-4.88,4.95870951,43.77392,8.84156,44.65791369,42.79392,12.48156,44.577,0.98,-3.64,3.769615365
27/06/2020 11:00,38.56496,10.37728,39.93675099,34.82496,10.15728,36.276,7.48,0.44,7.492930001,42.40496,10.61728,43.71392532,34.82496,10.15728,36.276,7.58,0.46,7.593944956
27/06/2020 11:30,42.83496,14.07728,45.08884131,46.34496,13.51728,48.276,-7.02,1.12,7.1087833,39.40496,13.97728,41.81046793,46.34496,13.51728,48.276,-6.94,0.46,6.955228249
27/06/2020 12:00,50.47048,15.32764,52.74661979,51.90048,15.13764,54.063,-2.86,0.38,2.885134312,49.18048,15.45764,51.55248052,51.90048,15.13764,54.063,-2.72,0.32,2.738758843
27/06/2020 12:30,53.576,18.693,56.74342275,61.176,17.843,63.725,-15.2,1.7,15.29477035,46.076,19.503,50.03363654,61.176,17.843,63.725,-15.1,1.66,15.190971
27/06/2020 13:00,49.52088,16.12484,52.08001556,53.33088,15.55484,55.553,-7.62,1.14,7.704803696,45.81088,16.65484,48.74443991,53.33088,15.55484,55.553,-7.52,1.1,7.600026316
27/06/2020 13:30,52.13688,16.19784,54.59509389,58.82688,17.15784,61.278,-13.38,-1.92,13.51705589,45.58688,16.15784,48.36568434,58.82688,17.15784,61.278,-13.24,-1,13.27771065
27/06/2020 14:00,61.4596,21.9778,65.27102056,76.9296,22.4378,80.135,-30.94,-0.92,30.95367506,46.1296,21.4978,50.89297988,76.9296,22.4378,80.135,-30.8,-0.94,30.81434082
27/06/2020 14:30,61.71728,22.35004,65.63952269,78.85728,23.00004,82.143,-34.28,-1.3,34.30464109,44.73728,21.64004,49.69623278,78.85728,23.00004,82.143,-34.12,-1.36,34.14709358
27/06/2020 15:00,68.52728,26.66004,73.53057756,91.57728,26.71004,95.393,-46.1,-0.1,46.10010846,45.63728,26.61004,52.82854867,91.57728,26.71004,95.393,-45.94,-0.1,45.94010884
27/06/2020 15:30,69.26272,27.64996,74.57777598,92.98272,27.11996,96.857,-47.44,1.06,47.45184085,45.70272,29.05996,54.15920873,92.98272,27.11996,96.857,-47.28,1.94,47.31978445
27/06/2020 16:00,64.12408,25.21744,68.90440418,82.17408,23.96744,85.598,-36.1,2.5,36.18646156,46.19408,26.42744,53.21938192,82.17408,23.96744,85.598,-35.98,2.46,36.06399867
27/06/2020 16:30,59.67952,21.26736,63.35570778,72.29952,21.08736,75.312,-25.24,0.36,25.24256722,47.17952,21.38736,51.80083277,72.29952,21.08736,75.312,-25.12,0.3,25.12179134
27/06/2020 17:00,54.46008,18.24044,57.43356131,62.47008,18.22044,65.073,-16.02,0.04,16.02004994,46.57008,18.28044,50.0294597,62.47008,18.22044,65.073,-15.9,0.06,15.90011321
27/06/2020 17:30,63.39176,23.07468,67.46077448,77.02176,22.46468,80.231,-27.26,1.22,27.28728642,49.92176,22.98468,54.95887222,77.02176,22.46468,80.231,-27.1,0.52,27.10498847
27/06/2020 18:00,59.60312,20.18716,62.92895472,68.25312,19.90716,71.097,-17.3,0.56,17.30906121,51.09312,20.42716,55.02522855,68.25312,19.90716,71.097,-17.16,0.52,17.16787698
27/06/2020 18:30,55.47064,18.26352,58.39989781,61.04064,17.80352,63.584,-11.14,0.92,11.17792467,50.04064,18.66352,53.4077956,61.04064,17.80352,63.584,-11,0.86,11.03356697
27/06/2020 19:00,54.07296,17.50128,56.8346708,59.83296,17.45128,62.326,-11.52,0.1,11.52043402,48.45296,17.45128,51.49986899,59.83296,17.45128,62.326,-11.38,0,11.38
27/06/2020 19:30,57.46072,20.39896,60.97419054,67.71072,19.74896,70.532,-20.5,1.3,20.54117816,47.35072,20.32896,51.53015912,67.71072,19.74896,70.532,-20.36,0.58,20.36825962
27/06/2020 20:00,55.49464,19.23052,58.73217149,65.14464,19.00052,67.859,-19.3,0.46,19.30548109,45.98464,19.42052,49.91736885,65.14464,19.00052,67.859,-19.16,0.42,19.16460279
27/06/2020 20:30,52.52296,17.81128,55.46082421,60.79296,17.73128,63.326,-16.54,0.16,16.54077386,44.37296,17.83128,47.82169095,60.79296,17.73128,63.326,-16.42,0.1,16.4203045
27/06/2020 21:00,51.638,17.554,54.54013165,60.048,17.514,62.55,-16.82,0.08,16.82019025,43.368,17.554,46.78596307,60.048,17.514,62.55,-16.68,0.04,16.68004796
27/06/2020 21:30,49.33464,15.94052,51.84599196,56.26464,16.41052,58.609,-13.86,-0.94,13.89183933,42.54464,15.41052,45.24964662,56.26464,16.41052,58.609,-13.72,-1,13.75639488
27/06/2020 22:00,45.10984,12.89912,46.91785334,47.37984,13.81912,49.354,-4.54,-1.84,4.898693703,42.91984,11.87912,44.53342742,47.37984,13.81912,49.354,-4.46,-1.94,4.863661172
27/06/2020 22:30,41.37832,11.40576,42.92151823,42.08832,12.27576,43.842,-1.42,-1.74,2.245885126,40.68832,10.43576,42.00529099,42.08832,12.27576,43.842,-1.4,-1.84,2.312055363
27/06/2020 23:00,36.34832,9.13576,37.47882706,35.84832,10.45576,37.342,1,-2.64,2.823047998,36.94832,7.69576,37.74126485,35.84832,10.45576,37.342,1.1,-2.76,2.971127732
27/06/2020 23:30,34.06984,4.50912,34.36693412,32.73984,9.54912,34.104,2.66,-10.08,10.42506595,35.85984,6.62912,36.46742871,32.73984,9.54912,34.104,3.12,-2.92,4.27326573
28/06/2020 00:00,33.7176,8.1818,34.69608625,34.7376,10.1318,36.185,-2.04,-3.9,4.401317984,32.8376,6.0918,33.3978742,34.7376,10.1318,36.185,-1.9,-4.04,4.464482053
28/06/2020 00:30,37.69976,10.16868,39.0470736,41.54976,12.11868,43.281,-7.7,-3.9,8.631338251,33.98976,8.07868,34.93664059,41.54976,12.11868,43.281,-7.56,-4.04,8.571767612
28/06/2020 01:00,32.48488,7.59184,33.36020778,33.19488,9.68184,34.578,-1.42,-4.18,4.414612101,31.95488,7.32184,32.78297877,33.19488,9.68184,34.578,-1.24,-2.36,2.665933232
28/06/2020 01:30,38.04432,10.35876,39.42935699,43.50432,12.68876,45.317,-10.92,-4.66,11.87274189,32.64432,7.86876,33.5792944,43.50432,12.68876,45.317,-10.86,-4.82,11.88158239
28/06/2020 02:00,31.53752,6.08136,32.11850101,31.30752,9.13136,32.612,0.46,-6.1,6.117319674,31.80752,2.85136,31.93506822,31.30752,9.13136,32.612,0.5,-6.28,6.299873015
28/06/2020 02:30,29.40224,4.96232,29.81805387,28.84224,8.41232,30.044,1.12,-6.9,6.990307575,30.06224,1.29232,30.0900044,28.84224,8.41232,30.044,1.22,-7.12,7.223766331
28/06/2020 03:00,36.59616,9.89888,37.91130111,42.47616,12.38888,44.246,-11.76,-4.98,12.77098273,30.85616,7.22888,31.69162848,42.47616,12.38888,44.246,-11.62,-5.16,12.71416533
28/06/2020 03:30,39.02968,11.61324,40.72079646,47.11968,13.74324,49.083,-16.18,-4.26,16.73140759,31.07968,9.32324,32.44794775,47.11968,13.74324,49.083,-16.04,-4.42,16.63784842
28/06/2020 04:00,36.22776,9.90268,37.55680585,42.07776,12.27268,43.831,-11.7,-4.74,12.62369201,30.51776,7.35268,31.39101111,42.07776,12.27268,43.831,-11.56,-4.92,12.56343902
28/06/2020 04:30,31.63112,7.61116,32.53394395,34.22112,9.98116,35.647,-5.18,-4.74,7.021395873,29.10112,5.06116,29.5379506,34.22112,9.98116,35.647,-5.12,-4.92,7.100760523
28/06/2020 05:00,28.93584,5.22212,29.40328849,29.11584,8.49212,30.329,-0.36,-6.54,6.549900763,28.77584,1.75212,28.8291327,29.11584,8.49212,30.329,-0.34,-6.74,6.748570219
28/06/2020 05:30,28.60968,5.12324,29.06477899,28.87968,8.42324,30.083,-0.54,-6.6,6.622054062,28.37968,1.62324,28.42606454,28.87968,8.42324,30.083,-0.5,-6.8,6.818357573
28/06/2020 06:00,28.01024,4.95132,28.44449181,28.29024,8.25132,29.469,-0.56,-6.6,6.62371497,27.81024,1.45132,27.84808393,28.29024,8.25132,29.469,-0.48,-6.8,6.816920126
28/06/2020 06:30,29.95896,5.48428,30.4567991,30.52896,8.90428,31.801,-1.14,-6.84,6.934349285,29.52896,1.84428,29.58649772,30.52896,8.90428,31.801,-1,-7.06,7.13046983
28/06/2020 07:00,33.93168,7.74924,34.80531034,36.99168,10.78924,38.533,-6.12,-6.08,8.626749098,30.95168,4.52924,31.28131247,36.99168,10.78924,38.533,-6.04,-6.26,8.698804516
28/06/2020 07:30,38.54456,9.85508,39.78449079,44.55456,12.99508,46.411,-12.02,-6.28,13.56166656,32.67456,6.51508,33.31776011,44.55456,12.99508,46.411,-11.88,-6.48,13.53236121
28/06/2020 08:00,44.3992,12.5806,46.14716088,53.8992,15.7206,56.145,-19,-6.28,20.010957,35.0192,9.2406,36.2178555,53.8992,15.7206,56.145,-18.88,-6.48,19.96108213
28/06/2020 08:30,50.86688,17.47784,53.78581943,63.86688,18.62784,66.528,-26,-2.3,26.10153252,38.00688,18.54784,42.29119644,63.86688,18.62784,66.528,-25.86,-0.08,25.86012374
28/06/2020 09:00,57.27752,20.43136,60.8124557,73.78752,21.52136,76.862,-33.02,-2.18,33.0918842,40.90752,19.22136,45.19829502,73.78752,21.52136,76.862,-32.88,-2.3,32.96034587
28/06/2020 09:30,61.02544,22.62992,65.08623208,78.44544,22.87992,81.714,-34.84,-0.5,34.84358765,43.74544,22.29992,49.10142516,78.44544,22.87992,81.714,-34.7,-0.58,34.70484692
28/06/2020 10:00,62.8148,22.9864,66.88851683,81.2448,23.6964,84.63,-36.86,-1.42,36.887342,44.5448,22.1764,49.759742,81.2448,23.6964,84.63,-36.7,-1.52,36.73146335
28/06/2020 10:30,62.53688,22.81784,66.56962658,80.66688,23.52784,84.028,-36.26,-1.42,36.28779409,44.52688,22.08784,49.7042827,80.66688,23.52784,84.028,-36.14,-1.44,36.16867706
28/06/2020 11:00,66.05296,24.84628,70.57146133,85.87296,25.04628,89.451,-39.64,-0.4,39.64201811,46.37296,24.62628,52.50623854,85.87296,25.04628,89.451,-39.5,-0.42,39.50223285
28/06/2020 11:30,67.24952,27.23236,72.5541134,88.01952,25.67236,91.687,-41.54,3.12,41.65700421,46.57952,29.27236,55.01384138,88.01952,25.67236,91.687,-41.44,3.6,41.59607674
28/06/2020 12:00,65.82208,26.16144,70.83055244,84.38208,24.61144,87.898,-37.12,3.1,37.24922013,47.42208,27.69144,54.91511195,84.38208,24.61144,87.898,-36.96,3.08,37.0881113
28/06/2020 12:30,63.54936,24.88648,68.24850213,80.55936,23.49648,83.916,-34.02,2.78,34.13339714,46.67936,26.25648,53.5571227,80.55936,23.49648,83.916,-33.88,2.76,33.99223441
28/06/2020 13:00,65.11488,25.93684,70.09042207,83.95488,24.48684,87.453,-37.68,2.9,37.79143289,46.41488,27.36684,53.88214006,83.95488,24.48684,87.453,-37.54,2.88,37.65031208
28/06/2020 13:30,71.95528,28.00404,77.21261928,97.14528,28.33404,101.193,-50.38,-0.66,50.38432296,46.90528,31.45404,56.47532137,97.14528,28.33404,101.193,-50.24,3.12,50.33678575
28/06/2020 14:00,68.27136,26.42748,73.20785679,89.51136,26.10748,93.241,-42.48,0.64,42.48482082,47.17136,26.68748,54.19740578,89.51136,26.10748,93.241,-42.34,0.58,42.34397242
28/06/2020 14:30,70.44976,27.24368,75.53401078,92.78976,27.06368,96.656,-44.68,0.36,44.68145029,48.26976,27.32368,55.46668567,92.78976,27.06368,96.656,-44.52,0.26,44.5207592
28/06/2020 15:00,69.11376,27.56568,74.40818863,91.97376,26.82568,95.806,-45.72,1.48,45.74394823,46.41376,28.24568,54.33282209,91.97376,26.82568,95.806,-45.56,1.42,45.58212369
28/06/2020 15:30,67.6072,25.7046,72.3288321,88.2672,25.7446,91.945,-41.32,-0.08,41.32007744,47.0872,25.5446,53.5698702,88.2672,25.7446,91.945,-41.18,-0.2,41.18048567
28/06/2020 16:00,67.39672,24.71196,71.7843913,87.84672,25.62196,91.507,-40.9,-1.82,40.94047386,47.08672,30.62196,56.16817279,87.84672,25.62196,91.507,-40.76,5,41.06552812
28/06/2020 16:30,71.82072,25.08896,76.07674898,93.87072,27.37896,97.782,-44.1,-4.58,44.33718981,49.91072,29.61896,58.03759783,93.87072,27.37896,97.782,-43.96,2.24,44.01703307
28/06/2020 17:00,69.63376,26.50568,74.50779559,87.89376,25.63568,91.556,-36.52,1.74,36.56142776,51.53376,27.33568,58.33496225,87.89376,25.63568,91.556,-36.36,1.7,36.39971978
28/06/2020 17:30,65.10176,24.23468,69.46624266,78.46176,22.88468,81.731,-26.72,2.7,26.85606822,51.88176,25.56468,57.8383081,78.46176,22.88468,81.731,-26.58,2.68,26.71476745
28/06/2020 18:00,68.8704,26.5472,73.80979491,85.9104,25.0572,89.49,-34.08,2.98,34.21003946,51.9904,28.0172,59.05899752,85.9104,25.0572,89.49,-33.92,2.96,34.048906
28/06/2020 18:30,63.81496,23.46228,67.99137962,76.46496,22.30228,79.651,-25.3,2.32,25.40614886,51.28496,24.58228,56.87209871,76.46496,22.30228,79.651,-25.18,2.28,25.28301406
28/06/2020 19:00,58.12568,19.74624,61.38818021,67.25568,19.61624,70.058,-18.26,0.26,18.26185095,49.13568,20.41624,53.20843829,67.25568,19.61624,70.058,-18.12,0.8,18.13765145
28/06/2020 19:30,50.25496,14.54728,52.31810738,55.22496,16.10728,57.526,-9.94,-3.12,10.41815723,45.42496,12.84728,47.20677488,55.22496,16.10728,57.526,-9.8,-3.26,10.32800077
28/06/2020 20:00,50.30144,14.55292,52.36432322,56.10144,16.36292,58.439,-11.6,-3.62,12.15172416,44.64144,12.60292,46.38633158,56.10144,16.36292,58.439,-11.46,-3.76,12.06106131
28/06/2020 20:30,53.36264,16.43452,55.83605283,62.55264,18.24452,65.159,-18.38,-3.62,18.73309371,44.31264,14.48452,46.6198604,62.55264,18.24452,65.159,-18.24,-3.76,18.62351202
28/06/2020 21:00,52.45624,16.63932,55.03202781,61.50624,17.93932,64.069,-18.1,-2.6,18.28578683,43.54624,15.21932,46.12919595,61.50624,17.93932,64.069,-17.96,-2.72,18.16480113
28/06/2020 21:30,47.6192,13.4656,49.48646878,53.2992,15.5456,55.52,-11.36,-4.16,12.09773533,41.9592,11.2256,43.43487723,53.2992,15.5456,55.52,-11.34,-4.32,12.13499073
28/06/2020 22:00,46.58496,12.46728,48.2243877,50.66496,14.77728,52.776,-8.16,-4.62,9.377099765,42.62496,10.01728,43.78622059,50.66496,14.77728,52.776,-8.04,-4.76,9.343404091
28/06/2020 22:30,45.83936,12.48148,47.50825474,49.23936,14.36148,51.291,-6.8,-3.76,7.770302439,42.55936,10.44148,43.82149733,49.23936,14.36148,51.291,-6.68,-3.92,7.745243702
28/06/2020 23:00,48.346,14.858,50.57762232,55.056,16.058,57.35,-13.42,-2.4,13.63291605,41.756,13.558,43.9019692,55.056,16.058,57.35,-13.3,-2.5,13.53292282
28/06/2020 23:30,42.44248,11.76364,44.04256276,46.57248,13.58364,48.513,-8.26,-3.64,9.026472179,38.43248,9.80364,39.66316775,46.57248,13.58364,48.513,-8.14,-3.78,8.974853759
29/06/2020 00:00,40.57056,11.75308,42.23866982,44.65056,13.02308,46.511,-8.16,-2.54,8.546180433,36.51056,10.34308,37.94733581,44.65056,13.02308,46.511,-8.14,-2.68,8.569830803
29/06/2020 00:30,39.1196,11.4328,40.75600594,42.7296,12.4628,44.51,-7.22,-2.06,7.508128928,35.6296,10.3028,37.08929878,42.7296,12.4628,44.51,-7.1,-2.16,7.421293688
29/06/2020 01:00,34.2184,8.8012,35.33213863,34.3584,10.0212,35.79,-0.28,-2.44,2.456013029,34.1784,7.4612,34.98331791,34.3584,10.0212,35.79,-0.18,-2.56,2.566320323
29/06/2020 01:30,33.31136,8.23748,34.31476041,33.35136,9.72748,34.741,-0.08,-2.98,2.981073632,33.37136,6.62748,34.02309744,33.35136,9.72748,34.741,0.02,-3.1,3.100064515
29/06/2020 02:00,30.76408,6.66244,31.47724138,28.53408,8.32244,29.723,4.46,-3.32,5.560035971,33.11408,4.86244,33.46917413,28.53408,8.32244,29.723,4.58,-3.46,5.740034843
29/06/2020 02:30,29.83336,6.34348,30.50031323,27.54336,8.03348,28.691,4.58,-3.38,5.692170061,32.12336,4.51348,32.4388927,27.54336,8.03348,28.691,4.58,-3.52,5.776400263
29/06/2020 03:00,32.18072,5.73896,32.68844447,31.95072,9.31896,33.282,0.46,-7.16,7.17476132,32.53072,8.99896,33.75246694,31.95072,9.31896,33.282,0.58,-0.32,0.662419806
29/06/2020 03:30,31.02552,4.30036,31.32213255,30.51552,8.90036,31.787,1.02,-9.2,9.256370779,31.59552,4.88036,31.97021736,30.51552,8.90036,31.787,1.08,-4.02,4.162547297
29/06/2020 04:00,26.09384,2.63112,26.22615638,21.84384,6.37112,22.754,8.5,-7.48,11.32256155,30.46384,-1.32888,30.49281013,21.84384,6.37112,22.754,8.62,-7.7,11.55830437
29/06/2020 04:30,26.99416,3.26288,27.19064288,23.80416,6.94288,24.796,6.38,-7.36,9.740328537,30.28416,-0.63712,30.29086114,23.80416,6.94288,24.796,6.48,-7.58,9.97230164
29/06/2020 05:00,29.35552,5.27036,29.82487635,28.11552,8.20036,29.287,2.48,-5.86,6.363175308,30.55552,2.14036,30.63039248,28.11552,8.20036,29.287,2.44,-6.06,6.532778888
29/06/2020 05:30,33.256,7.518,34.09518822,35.136,10.248,36.6,-3.76,-5.46,6.629419281,31.456,4.588,31.78882948,35.136,10.248,36.6,-3.68,-5.66,6.751148051
29/06/2020 06:00,34.22936,7.14648,34.96743145,35.43936,10.33648,36.916,-2.42,-6.38,6.823547464,33.09936,3.75648,33.31184135,35.43936,10.33648,36.916,-2.34,-6.58,6.983695297
29/06/2020 06:30,42.45616,12.70388,44.31607032,48.11616,14.03388,50.121,-11.32,-2.66,11.62832748,36.95616,14.11388,39.55956737,48.11616,14.03388,50.121,-11.16,0.08,11.16028673
29/06/2020 07:00,44.772,12.446,46.46972025,50.112,14.616,52.2,-10.68,-4.34,11.52813949,39.592,10.116,40.86391954,50.112,14.616,52.2,-10.52,-4.5,11.44204527
29/06/2020 07:30,46.75936,13.98648,48.8063456,50.55936,14.74648,52.666,-7.6,-1.52,7.750509661,43.07936,15.68648,45.84644929,50.55936,14.74648,52.666,-7.48,0.94,7.538832801
29/06/2020 08:00,48.14032,13.80676,50.08110453,51.28032,14.95676,53.417,-6.28,-2.3,6.687929425,45.12032,12.53676,46.8296234,51.28032,14.95676,53.417,-6.16,-2.42,6.618307941
29/06/2020 08:30,51.24616,15.94888,53.67062221,54.95616,16.02888,57.246,-7.42,-0.16,7.421724867,47.65616,15.84888,50.2224709,54.95616,16.02888,57.246,-7.3,-0.18,7.302218841
29/06/2020 09:00,57.20656,19.77608,60.52837225,64.54656,18.82608,67.236,-14.68,1.9,14.80244574,50.00656,21.24608,54.33278898,64.54656,18.82608,67.236,-14.54,2.42,14.74001357
29/06/2020 09:30,60.51688,22.12784,64.43550316,69.62688,20.30784,72.528,-18.22,3.64,18.58004306,51.54688,23.94784,56.83819032,69.62688,20.30784,72.528,-18.08,3.64,18.44277636
29/06/2020 10:00,63.52376,23.93068,67.88184978,74.09376,21.61068,77.181,-21.14,4.64,21.64322527,53.09376,26.27068,59.237623,74.09376,21.61068,77.181,-21,4.66,21.51082518
29/06/2020 10:30,64.6668,24.8374,69.27258809,76.5168,22.3174,79.705,-23.7,5.04,24.22997317,52.9568,27.3974,59.6241578,76.5168,22.3174,79.705,-23.56,5.08,24.10145224
29/06/2020 11:00,64.13848,21.20664,67.55343216,76.54848,22.32664,79.738,-24.82,-2.24,24.92087478,51.86848,24.86664,57.52120481,76.54848,22.32664,79.738,-24.68,2.54,24.81036074
29/06/2020 11:30,69.6772,26.3546,74.49481285,85.1472,24.8346,88.695,-30.94,3.04,31.0889884,54.3272,27.8546,61.05180915,85.1472,24.8346,88.695,-30.82,3.02,30.96760888
29/06/2020 12:00,69.5804,26.2772,74.37690034,85.4304,24.9172,88.99,-31.7,2.72,31.81648001,53.8704,27.5972,60.5278898,85.4304,24.9172,88.99,-31.56,2.68,31.67358521
29/06/2020 12:30,68.36648,25.55564,72.98675444,82.71648,24.12564,86.163,-28.7,2.86,28.84214971,54.15648,26.96564,60.49851293,82.71648,24.12564,86.163,-28.56,2.84,28.70085713
29/06/2020 13:00,70.59408,26.93744,75.55891612,87.45408,25.50744,91.098,-33.72,2.86,33.84106972,53.89408,28.34744,60.89457458,87.45408,25.50744,91.098,-33.56,2.84,33.67995249
29/06/2020 13:30,65.88904,22.46972,69.61504082,79.19904,23.09972,82.499,-26.62,-1.26,26.649803,52.71904,26.23972,58.88819987,79.19904,23.09972,82.499,-26.48,3.14,26.66552081
29/06/2020 14:00,66.95312,25.38716,71.60466584,81.45312,23.75716,84.847,-29,3.26,29.18265923,52.59312,27.01716,59.12667085,81.45312,23.75716,84.847,-28.86,3.26,29.04353973
29/06/2020 14:30,62.58888,22.82384,66.62053416,72.93888,21.27384,75.978,-20.7,3.1,20.93083849,52.37888,24.39384,57.78067584,72.93888,21.27384,75.978,-20.56,3.12,20.7953841
29/06/2020 15:00,61.91752,22.13636,65.75559077,70.78752,20.64636,73.737,-17.74,2.98,17.98855192,53.18752,23.62636,58.19894476,70.78752,20.64636,73.737,-17.6,2.98,17.85050139
29/06/2020 15:30,56.49496,18.91228,59.57646213,60.62496,17.68228,63.151,-8.26,2.46,8.618538159,52.48496,20.14228,56.2172791,60.62496,17.68228,63.151,-8.14,2.46,8.503599238
29/06/2020 16:00,59.02928,19.30604,62.10619194,64.16928,18.71604,66.843,-10.28,1.18,10.34750211,53.98928,19.21604,57.30705496,64.16928,18.71604,66.843,-10.18,0.5,10.19227158
29/06/2020 16:30,60.50824,19.89532,63.69514005,65.53824,19.11532,68.269,-10.06,1.56,10.18023575,55.59824,20.67532,59.31806764,65.53824,19.11532,68.269,-9.94,1.56,10.06166984
29/06/2020 17:00,61.7196,20.8528,65.14712804,66.4896,19.3928,69.26,-9.54,2.92,9.976873258,57.0696,22.3328,61.28371072,66.4896,19.3928,69.26,-9.42,2.94,9.868130522
29/06/2020 17:30,66.49488,23.42684,70.50096381,73.87488,21.54684,76.953,-14.76,3.76,15.23138864,59.23488,25.34684,64.43006524,73.87488,21.54684,76.953,-14.64,3.8,15.1251314
29/06/2020 18:00,64.49192,20.97556,67.81726817,69.96192,20.40556,72.877,-10.94,1.14,10.99923634,59.14192,21.50556,62.93056342,69.96192,20.40556,72.877,-10.82,1.1,10.87577124
29/06/2020 18:30,58.09776,17.42768,60.65536866,58.51776,17.06768,60.956,-0.84,0.72,1.106345335,57.71776,19.16768,60.81726544,58.51776,17.06768,60.956,-0.8,2.1,2.247220505
29/06/2020 19:00,53.994,16.822,56.55379492,53.184,15.512,55.4,1.62,2.62,3.080389586,54.904,18.132,57.82057281,53.184,15.512,55.4,1.72,2.62,3.134134649
29/06/2020 19:30,52.982,16.356,55.44917547,52.752,15.386,54.95,0.46,1.94,1.99379036,53.212,17.326,55.96165848,52.752,15.386,54.95,0.46,1.94,1.99379036
29/06/2020 20:00,54.42664,17.64152,57.21435458,56.57664,16.50152,58.934,-4.3,2.28,4.867073042,52.35664,18.78152,55.62340556,56.57664,16.50152,58.934,-4.22,2.28,4.79654042
29/06/2020 20:30,53.18832,17.06076,55.85755917,54.92832,16.02076,57.217,-3.48,2.08,4.054232356,51.56832,18.10076,54.65280542,54.92832,16.02076,57.217,-3.36,2.08,3.951708491
29/06/2020 21:00,50.39392,14.52656,52.44585893,51.31392,14.96656,53.452,-1.84,-0.88,2.039607805,49.61392,13.14656,51.32614439,51.31392,14.96656,53.452,-1.7,-1.82,2.490461805
29/06/2020 21:30,49.90016,13.84588,51.78546477,50.18016,14.63588,52.271,-0.56,-1.58,1.676305461,49.76016,12.97588,51.42418677,50.18016,14.63588,52.271,-0.42,-1.66,1.712308383
29/06/2020 22:00,43.97368,11.44524,45.43872854,43.42368,12.66524,45.233,1.1,-2.44,2.676490239,44.60368,10.12524,45.73848221,43.42368,12.66524,45.233,1.18,-2.54,2.800714195
29/06/2020 22:30,45.05248,11.76864,46.56422276,45.01248,13.12864,46.888,0.08,-2.72,2.721176216,45.17248,10.30864,46.33379984,45.01248,13.12864,46.888,0.16,-2.82,2.82453536
29/06/2020 23:00,40.32264,10.37952,41.63711964,39.39264,11.48952,41.034,1.86,-2.22,2.896204413,41.39264,9.16952,42.39611708,39.39264,11.48952,41.034,2,-2.32,3.063070355
29/06/2020 23:30,37.42536,9.25448,38.55260006,36.25536,10.57448,37.766,2.34,-2.64,3.527775503,38.59536,7.83448,39.38249472,36.25536,10.57448,37.766,2.34,-2.74,3.603220781
30/06/2020 00:00,36.42088,9.16484,37.55628832,35.33088,10.30484,36.803,2.18,-2.28,3.154488865,37.59088,7.92484,38.41714914,35.33088,10.30484,36.803,2.26,-2.38,3.282072516
30/06/2020 00:30,33.50072,7.97396,34.43664151,30.63072,8.93396,31.907,5.74,-1.92,6.052602746,36.49072,6.93396,37.14367305,30.63072,8.93396,31.907,5.86,-2,6.191897932
30/06/2020 01:00,33.4988,8.0734,34.45793652,33.0288,9.6334,34.405,0.94,-3.12,3.258527275,34.0688,9.9134,35.48180707,33.0288,9.6334,34.405,1.04,0.28,1.077032961
30/06/2020 01:30,32.75888,7.16884,33.53410929,31.53888,9.19884,32.853,2.44,-4.06,4.736792163,34.07888,4.99884,34.44355474,31.53888,9.19884,32.853,2.54,-4.2,4.908319468
30/06/2020 02:00,32.98024,7.22632,33.76264106,32.01024,9.33632,33.344,1.94,-4.22,4.644566718,34.07024,4.97632,34.43174428,32.01024,9.33632,33.344,2.06,-4.36,4.822157194
30/06/2020 02:30,33.5196,7.4828,34.34466305,32.8896,9.5928,34.26,1.26,-4.22,4.404089009,34.2496,5.2328,34.64703878,32.8896,9.5928,34.26,1.36,-4.36,4.567187318
30/06/2020 03:00,31.65312,6.97216,32.41189629,30.45312,8.88216,31.722,2.4,-3.82,4.51136343,32.93312,4.92216,33.29891968,30.45312,8.88216,31.722,2.48,-3.96,4.672472579
30/06/2020 03:30,29.98992,5.87956,30.56083322,27.28992,7.95956,28.427,5.4,-4.16,6.816568051,32.78992,3.65956,32.99350289,27.28992,7.95956,28.427,5.5,-4.3,6.98140387
30/06/2020 04:00,30.80536,6.03948,31.39180663,28.69536,8.36948,29.891,4.22,-4.66,6.286811593,32.95536,3.54948,33.14595844,28.69536,8.36948,29.891,4.26,-4.82,6.432728814
30/06/2020 04:30,30.67784,6.40812,31.33997238,29.54784,8.61812,30.779,2.26,-4.42,4.964272354,33.20784,4.05812,33.45487969,29.54784,8.61812,30.779,3.66,-4.56,5.847153153
30/06/2020 05:00,32.39472,6.56596,33.05343726,30.53472,8.90596,31.807,3.72,-4.68,5.978360979,34.23472,4.06596,34.47532573,30.53472,8.90596,31.807,3.7,-4.84,6.092257381
30/06/2020 05:30,28.69528,4.32404,29.01924217,24.90528,7.26404,25.943,7.58,-5.88,9.593268473,32.60528,1.18404,32.62677175,24.90528,7.26404,25.943,7.7,-6.08,9.811034604
30/06/2020 06:00,27.87104,3.36572,28.07352742,22.99104,6.70572,23.949,9.76,-6.68,11.82708755,32.89104,-0.17428,32.89150173,22.99104,6.70572,23.949,9.9,-6.88,12.05588653
30/06/2020 06:30,29.20888,4.31384,29.52571568,22.77888,6.64384,23.728,12.86,-4.66,13.67827475,35.75888,0.52384,35.76271672,22.77888,6.64384,23.728,12.98,-6.12,14.35042857
30/06/2020 07:00,31.20888,4.24384,31.49610085,24.21888,7.06384,25.228,13.98,-5.64,15.07481343,38.31888,1.24384,38.33906236,24.21888,7.06384,25.228,14.1,-5.82,15.25393064
30/06/2020 07:30,35.66272,6.89496,36.3231341,29.74272,8.67496,30.982,11.84,-3.56,12.36362406,41.74272,8.63496,42.62648481,29.74272,8.67496,30.982,12,-0.04,12.00006667
30/06/2020 08:00,40.60936,9.42148,41.68794076,36.99936,10.79148,38.541,7.22,-2.74,7.722434849,44.33936,7.93148,45.04317063,36.99936,10.79148,38.541,7.34,-2.86,7.877512298
30/06/2020 08:30,41.69024,9.74632,42.81433013,37.05024,10.80632,38.594,9.28,-2.12,9.519075585,46.45024,8.58632,47.23716426,37.05024,10.80632,38.594,9.4,-2.22,9.65859203
30/06/2020 09:00,39.96168,7.97924,40.75051091,32.91168,9.59924,34.283,14.1,-3.24,14.46746695,47.15168,6.23924,47.5626854,32.91168,9.59924,34.283,14.24,-3.36,14.63103551
30/06/2020 09:30,36.84352,6.02436,37.33279898,26.48352,7.72436,27.587,20.72,-3.4,20.99710456,47.32352,4.20436,47.50991674,26.48352,7.72436,27.587,20.84,-3.52,21.13518394
30/06/2020 10:00,43.7388,10.3684,44.95093263,39.8688,11.6284,41.53,7.74,-2.52,8.139901719,47.8288,8.9884,48.66606049,39.8688,11.6284,41.53,7.96,-2.64,8.386369894
30/06/2020 10:30,47.00992,12.78956,48.71863528,46.00992,13.41956,47.927,2,-1.26,2.363810483,48.14992,12.11956,49.65177268,46.00992,13.41956,47.927,2.14,-1.3,2.503916932
30/06/2020 11:00,42.98984,9.91412,44.1182062,37.41984,10.91412,38.979,11.14,-2,11.31810938,48.67984,8.81412,49.47136074,37.41984,10.91412,38.979,11.26,-2.1,11.45415209
30/06/2020 11:30,42.79984,10.06912,43.96832362,37.05984,10.80912,38.604,11.48,-1.48,11.57500756,48.65984,9.24912,49.53106348,37.05984,10.80912,38.604,11.6,-1.56,11.70442651
30/06/2020 12:00,43.88368,10.89024,45.21476194,39.46368,11.51024,41.108,8.84,-1.24,8.926544684,48.42368,10.21024,49.48840052,39.46368,11.51024,41.108,8.96,-1.3,9.053816875
30/06/2020 12:30,45.13456,12.55008,46.8469104,42.03456,12.26008,43.786,6.2,0.58,6.227069937,48.37456,12.76008,50.02916846,42.03456,12.26008,43.786,6.34,0.5,6.359685527
30/06/2020 13:00,44.8288,13.6934,46.87355878,44.5488,12.9934,46.405,0.56,1.4,1.507846146,45.2688,13.6734,47.28875258,44.5488,12.9934,46.405,0.72,0.68,0.990353472
30/06/2020 13:30,50.02792,14.26856,52.02292364,49.53792,14.44856,51.602,0.98,-0.36,1.044030651,50.67792,14.08856,52.59980132,49.53792,14.44856,51.602,1.14,-0.36,1.195491531
30/06/2020 14:00,45.61216,13.61688,47.60135041,43.77216,12.76688,45.596,3.68,1.7,4.053689677,47.61216,14.48688,49.76733338,43.77216,12.76688,45.596,3.84,1.72,4.207612149
30/06/2020 14:30,52.03072,17.06896,54.75897387,55.47072,16.17896,57.782,-6.88,1.78,7.106532206,48.71072,17.89896,51.89515403,55.47072,16.17896,57.782,-6.76,1.72,6.975385294
30/06/2020 15:00,48.82272,15.62996,51.26357028,50.26272,14.65996,52.357,-2.88,1.94,3.472463103,47.48272,16.55996,50.2875827,50.26272,14.65996,52.357,-2.78,1.9,3.367254074
30/06/2020 15:30,39.85792,9.92856,41.07590645,33.21792,9.68856,34.602,13.28,0.48,13.28867187,46.61792,10.14856,47.70978658,33.21792,9.68856,34.602,13.4,0.46,13.4078932
30/06/2020 16:00,41.8708,10.4744,43.16105824,35.2608,10.2844,36.73,13.22,0.38,13.22546029,48.6408,10.6244,49.78760187,35.2608,10.2844,36.73,13.38,0.34,13.38431918
30/06/2020 16:30,40.19976,9.72368,41.35904565,32.06976,9.35368,33.406,16.26,0.74,16.27683016,48.44976,10.11368,49.49409831,32.06976,9.35368,33.406,16.38,0.76,16.39762178
30/06/2020 17:00,41.93208,10.17644,43.14926725,33.38208,9.73644,34.773,17.1,0.88,17.1226283,50.60208,10.61644,51.70376484,33.38208,9.73644,34.773,17.22,0.88,17.24247082
30/06/2020 17:30,45.4808,11.7294,46.96894711,38.2608,11.1594,39.855,14.44,1.14,14.4849301,52.8208,12.2994,54.23386537,38.2608,11.1594,39.855,14.56,1.14,14.60456093
30/06/2020 18:00,38.11832,7.10576,38.77496802,23.84832,6.95576,24.842,28.54,0.3,28.54157669,52.50832,7.21576,53.00180055,23.84832,6.95576,24.842,28.66,0.26,28.66117932
30/06/2020 18:30,36.10872,5.92296,36.59127102,20.23872,5.90296,21.082,31.74,0.04,31.7400252,52.07872,5.90296,52.41219337,20.23872,5.90296,21.082,31.84,0,31.84
30/06/2020 19:00,32.22888,3.94384,32.46928672,13.89888,4.05384,14.478,36.66,-0.22,36.66066011,50.65888,3.75384,50.79777001,13.89888,4.05384,14.478,36.76,-0.3,36.76122414
30/06/2020 19:30,28.48024,1.79632,28.53683297,8.25024,2.40632,8.594,40.46,-1.22,40.4783893,48.81024,1.10632,48.82277617,8.25024,2.40632,8.594,40.56,-1.3,40.58082799
30/06/2020 20:00,26.80048,1.42264,26.83821218,7.14048,2.08264,7.438,39.32,-1.32,39.34215042,46.56048,0.78264,46.56705727,7.14048,2.08264,7.438,39.42,-1.3,39.44142999
30/06/2020 20:30,25.89224,0.66732,25.90083798,6.88224,2.00732,7.169,38.02,-2.68,38.11433851,45.00224,-0.77268,45.0088729,6.88224,2.00732,7.169,38.12,-2.78,38.22123494
30/06/2020 21:00,25.51784,-0.03688,25.51786665,7.10784,2.07312,7.404,36.82,-4.22,37.06104154,44.02784,-2.26688,44.08615928,7.10784,2.07312,7.404,36.92,-4.34,37.17421149
30/06/2020 21:30,24.8536,-1.1752,24.88136909,5.6736,1.6548,5.91,38.36,-5.66,38.77531689,44.1536,-4.1652,44.34962552,5.6736,1.6548,5.91,38.48,-5.82,38.91764124
30/06/2020 22:00,24.32272,-1.47004,24.36710335,5.14272,1.49996,5.357,38.36,-5.94,38.81717661,43.62272,-4.60004,43.86458786,5.14272,1.49996,5.357,38.48,-6.1,38.96049794
30/06/2020 22:30,25.16928,-0.91896,25.18605057,7.40928,2.16104,7.718,35.52,-6.16,36.05018724,43.02928,-4.17896,43.23173191,7.40928,2.16104,7.718,35.62,-6.34,36.17982863
30/06/2020 23:00,24.96808,0.47944,24.97268271,9.83808,2.86944,10.248,30.26,-4.78,30.6352085,40.19808,-2.05056,40.25034698,9.83808,2.86944,10.248,30.36,-4.92,30.75607257
30/06/2020 23:30,24.78296,2.05128,24.86770709,11.59296,3.38128,12.076,26.38,-2.66,26.51377001,38.07296,0.60128,38.07770766,11.59296,3.38128,12.076,26.48,-2.78,26.6255291
01/07/2020 00:00,24.72208,1.26644,24.75449676,13.46208,3.92644,14.023,22.52,-5.32,23.13985307,36.08208,-1.57356,36.11637562,13.46208,3.92644,14.023,22.62,-5.5,23.27905496
01/07/2020 00:30,23.31528,1.86404,23.38967564,11.94528,3.48404,12.443,22.74,-3.24,22.96965825,34.78528,0.12404,34.78550115,11.94528,3.48404,12.443,22.84,-3.36,23.08582249
01/07/2020 01:00,21.71248,1.56864,21.76907024,10.21248,2.97864,10.638,23,-2.82,23.17223338,33.33248,3.01864,33.4688872,10.21248,2.97864,10.638,23.12,0.04,23.1200346
01/07/2020 01:30,20.23008,-1.61956,20.29480503,7.27008,2.12044,7.573,25.92,-7.48,26.97770932,33.29008,-5.55956,33.75112048,7.27008,2.12044,7.573,26.02,-7.68,27.12974014
01/07/2020 02:00,19.92192,-1.71444,19.99555453,7.08192,2.06556,7.377,25.68,-7.56,26.76968435,32.86192,-5.69444,33.35164813,7.08192,2.06556,7.377,25.78,-7.76,26.92259274
01/07/2020 02:30,20.55504,-1.37728,20.6011303,8.37504,2.44272,8.724,24.36,-7.64,25.52996671,32.83504,-5.39728,33.27567405,8.37504,2.44272,8.724,24.46,-7.84,25.68573923
01/07/2020 03:00,20.56712,-1.10084,20.59655976,9.11712,2.65916,9.497,22.9,-7.52,24.10312013,32.13712,-5.06084,32.53316129,9.11712,2.65916,9.497,23.02,-7.72,24.28000824
01/07/2020 03:30,21.41448,-0.31036,21.41672891,10.76448,3.13964,11.213,21.3,-6.9,22.38972979,32.18448,-3.94036,32.42479283,10.76448,3.13964,11.213,21.42,-7.08,22.55976064
01/07/2020 04:00,21.06504,-0.37228,21.06832937,10.41504,3.03772,10.849,21.3,-6.82,22.36520512,31.83504,-3.96228,32.08067073,10.41504,3.03772,10.849,21.42,-7,22.534782
01/07/2020 04:30,20.0744,-1.1208,20.10566408,8.2944,2.4192,8.64,23.56,-7.08,24.60081299,31.9744,-4.8608,32.34176297,8.2944,2.4192,8.64,23.68,-7.28,24.7737926
