Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/07/2020 05:00,23.06288,0.76084,23.07542657,14.64288,4.27084,15.253,16.84,-7.02,18.24461564,31.58288,-2.94916,31.72027512,14.64288,4.27084,15.253,16.94,-7.22,18.41445085
01/07/2020 05:30,22.91312,0.73216,22.92481464,14.37312,4.19216,14.972,17.08,-6.92,18.42858649,31.57312,-2.06784,31.64076277,14.37312,4.19216,14.972,17.2,-6.26,18.30375918
01/07/2020 06:00,23.11504,0.66272,23.12453831,14.13504,4.12272,14.724,17.96,-6.92,19.24702574,32.21504,-2.99728,32.35417268,14.13504,4.12272,14.724,18.08,-7.12,19.43143844
01/07/2020 06:30,28.24488,2.61684,28.36584386,21.55488,6.28684,22.453,13.38,-7.34,15.26106156,35.07488,-1.27316,35.09797919,21.55488,6.28684,22.453,13.52,-7.56,15.49012589
01/07/2020 07:00,29.83304,3.54172,30.04253745,22.70304,6.62172,23.649,14.26,-6.16,15.53361516,37.10304,1.94172,37.15381345,22.70304,6.62172,23.649,14.4,-4.68,15.14141341
01/07/2020 07:30,31.1584,3.9212,31.40416692,22.1184,6.4512,23.04,18.08,-5.06,18.77471704,40.3184,1.2312,40.33719415,22.1184,6.4512,23.04,18.2,-5.22,18.9337899
01/07/2020 08:00,31.35944,3.45192,31.54885464,20.50944,5.98192,21.364,21.7,-5.06,22.28213634,42.32944,0.76192,42.33629664,20.50944,5.98192,21.364,21.82,-5.22,22.43570369
01/07/2020 08:30,34.37592,5.26756,34.77716297,24.02592,7.00756,25.027,20.7,-3.48,20.99048356,44.84592,3.38756,44.97368234,24.02592,7.00756,25.027,20.82,-3.62,21.13236381
01/07/2020 09:00,36.59256,6.10408,37.09818378,27.20256,7.93408,28.336,18.78,-3.66,19.13332172,46.10256,4.13408,46.28754321,27.20256,7.93408,28.336,18.9,-3.8,19.27822606
01/07/2020 09:30,40.56888,7.82884,41.31736633,32.97888,9.61884,34.353,15.18,-3.58,15.59643549,48.27888,5.91884,48.64034253,32.97888,9.61884,34.353,15.3,-3.7,15.74102919
01/07/2020 10:00,40.27336,8.23348,41.10637078,32.34336,9.43348,33.691,15.86,-2.4,16.04056109,48.32336,8.93348,49.14218337,32.34336,9.43348,33.691,15.98,-0.5,15.98782036
01/07/2020 10:30,36.03928,6.93104,36.69971415,25.40928,7.41104,26.468,21.26,-0.96,21.28166347,46.78928,6.37104,47.2210427,25.40928,7.41104,26.468,21.38,-1.04,21.40527972
01/07/2020 11:00,33.99088,5.24484,34.39314277,20.45088,5.96484,21.303,27.08,-1.44,27.11825953,47.65088,4.48484,47.86146837,20.45088,5.96484,21.303,27.2,-1.48,27.24023495
01/07/2020 11:30,42.45272,10.26996,43.67728831,36.10272,10.52996,37.607,12.7,-0.52,12.71064121,48.84272,9.96996,49.84988866,36.10272,10.52996,37.607,12.74,-0.56,12.75230175
01/07/2020 12:00,34.59216,6.52188,35.2015973,22.53216,6.57188,23.471,24.12,-0.1,24.1202073,46.73216,6.49188,47.18092076,22.53216,6.57188,23.471,24.2,-0.08,24.20013223
01/07/2020 12:30,42.15104,10.58072,43.45873685,35.59104,10.38072,37.074,13.12,0.4,13.12609614,48.81104,10.84072,50.00038836,35.59104,10.38072,37.074,13.22,0.46,13.2280006
01/07/2020 13:00,43.0956,11.5458,44.615426,36.9456,10.7758,38.485,12.3,1.54,12.39603162,49.3656,12.2958,50.87385538,36.9456,10.7758,38.485,12.42,1.52,12.51266558
01/07/2020 13:30,38.59336,8.77848,39.57915041,27.66336,8.06848,28.816,21.86,1.42,21.90607222,49.62336,9.46848,50.51861015,27.66336,8.06848,28.816,21.96,1.4,22.00458134
01/07/2020 14:00,37.96176,6.76468,38.55977331,28.78176,8.39468,29.981,18.36,-3.26,18.64717673,47.28176,7.19468,47.82602063,28.78176,8.39468,29.981,18.5,-1.2,18.53887807
01/07/2020 14:30,51.31992,14.14456,53.23347412,51.16992,14.92456,53.302,0.3,-1.56,1.588584275,51.58992,13.28456,53.27287659,51.16992,14.92456,53.302,0.42,-1.64,1.69292646
01/07/2020 15:00,41.62448,10.30964,42.88223423,38.12448,11.11964,39.713,7,-1.62,7.185012178,45.30448,9.41964,46.27337815,38.12448,11.11964,39.713,7.18,-1.7,7.378509335
01/07/2020 15:30,39.51096,8.99528,40.52198197,35.88096,10.46528,37.376,7.26,-2.94,7.832700684,43.26096,7.40528,43.89019061,35.88096,10.46528,37.376,7.38,-3.06,7.989242768
01/07/2020 16:00,40.81792,8.57356,41.70861451,34.29792,10.00356,35.727,13.04,-2.86,13.34995131,47.31792,7.04356,47.83928606,34.29792,10.00356,35.727,13.02,-2.96,13.35222828
01/07/2020 16:30,39.88168,8.01424,40.67894348,32.79168,9.56424,34.158,14.18,-3.1,14.51490269,47.15168,6.32424,47.57391027,32.79168,9.56424,34.158,14.36,-3.24,14.72097823
01/07/2020 17:00,37.642,5.456,38.03535329,25.872,7.546,26.95,23.54,-4.18,23.90824126,49.532,3.246,49.63824675,25.872,7.546,26.95,23.66,-4.3,24.04756952
01/07/2020 17:30,34.72816,3.11988,34.86801899,18.06816,5.26988,18.821,33.32,-4.3,33.59631527,51.50816,0.84988,51.51517099,18.06816,5.26988,18.821,33.44,-4.42,33.73084642
01/07/2020 18:00,36.228,3.884,36.43560676,20.688,6.034,21.55,31.08,-4.3,31.37604819,51.868,1.614,51.89310571,20.688,6.034,21.55,31.18,-4.42,31.4917259
01/07/2020 18:30,33.08536,6.02448,33.62938307,15.85536,4.62448,16.516,34.46,2.8,34.57356794,50.41536,2.88448,50.49780935,15.85536,4.62448,16.516,34.56,-1.74,34.60377436
01/07/2020 19:00,28.84248,1.60364,28.88702674,8.65248,2.52364,9.013,40.38,-1.84,40.4219,49.15248,0.58364,49.15594497,8.65248,2.52364,9.013,40.5,-1.94,40.54643757
01/07/2020 19:30,26.14144,0.17792,26.14204546,5.82144,1.69792,6.064,40.64,-3.04,40.75354218,46.58144,-1.46208,46.60437995,5.82144,1.69792,6.064,40.76,-3.16,40.88230913
01/07/2020 20:00,24.04096,-0.30472,24.04289109,3.72096,1.08528,3.876,40.64,-2.78,40.73497269,44.48096,-1.81472,44.51796279,3.72096,1.08528,3.876,40.76,-2.9,40.86303464
01/07/2020 20:30,22.7904,-1.2378,22.82398916,1.7904,0.5222,1.865,42,-3.52,42.14724665,43.8704,-3.1178,43.98104902,1.7904,0.5222,1.865,42.08,-3.64,42.23714005
01/07/2020 21:00,26.6944,1.8642,26.75941391,10.0944,2.9442,10.515,33.2,-2.16,33.27019086,43.4144,0.6642,43.41948052,10.0944,2.9442,10.515,33.32,-2.28,33.3979161
01/07/2020 21:30,29.42944,1.24192,29.45563281,15.70944,4.58192,16.364,27.44,-6.68,28.24138807,43.26944,-2.29808,43.3304236,15.70944,4.58192,16.364,27.56,-6.88,28.40577406
01/07/2020 22:00,25.46424,-0.14168,25.46463414,9.83424,2.86832,10.244,31.26,-6.02,31.83438393,41.21424,-3.33168,41.34868402,9.83424,2.86832,10.244,31.38,-6.2,31.98662846
01/07/2020 22:30,24.634,0.132,24.63435366,9.504,2.772,9.9,30.26,-5.28,30.71719388,39.904,-2.668,39.9930924,9.504,2.772,9.9,30.4,-5.44,30.88290142
01/07/2020 23:00,25.3136,1.1198,25.33835624,12.7536,3.7198,13.285,25.12,-5.2,25.65257102,37.9936,-1.6402,38.02898759,12.7536,3.7198,13.285,25.24,-5.36,25.80285256
01/07/2020 23:30,23.0928,0.0654,23.09289261,10.6128,3.0954,11.055,24.96,-6.06,25.68511631,35.6728,0.1954,35.67333515,10.6128,3.0954,11.055,25.06,-2.9,25.22723925
02/07/2020 00:00,21.30024,-0.51368,21.30643309,9.45024,2.75632,9.844,23.7,-6.54,24.58580078,33.27024,-3.96368,33.50551639,9.45024,2.75632,9.844,23.82,-6.72,24.74976364
02/07/2020 00:30,20.7864,1.1602,20.8187533,9.5664,2.7902,9.965,22.44,-3.26,22.67556394,32.1064,-0.5898,32.11181691,9.5664,2.7902,9.965,22.54,-3.38,22.79201615
02/07/2020 01:00,21.49648,2.11064,21.59984846,11.79648,3.44064,12.288,19.4,-2.66,19.58151169,31.29648,0.66064,31.30345198,11.79648,3.44064,12.288,19.5,-2.78,19.69716731
02/07/2020 01:30,22.35648,2.58064,22.50493059,13.23648,3.86064,13.788,18.24,-2.56,18.41877303,31.57648,1.20064,31.59929787,13.23648,3.86064,13.788,18.34,-2.66,18.53189683
02/07/2020 02:00,21.20552,2.03036,21.30249845,11.55552,3.37036,12.037,19.3,-2.68,19.48518412,30.97552,0.59036,30.9811453,11.55552,3.37036,12.037,19.42,-2.78,19.61797135
02/07/2020 02:30,20.98472,0.74596,20.99797442,12.05472,3.51596,12.557,17.86,-5.54,18.69949732,30.01472,0.27596,30.01598858,12.05472,3.51596,12.557,17.96,-3.24,18.24990959
02/07/2020 03:00,20.54144,-0.38208,20.54499312,11.34144,3.30792,11.814,18.4,-7.38,19.824843,29.86144,-4.27208,30.16548137,11.34144,3.30792,11.814,18.52,-7.58,20.01116688
02/07/2020 03:30,21.12592,-0.60744,21.13465115,12.38592,3.61256,12.902,17.48,-8.44,19.41092476,29.98592,-5.02744,30.40444953,12.38592,3.61256,12.902,17.6,-8.64,19.60636631
02/07/2020 04:00,22.34112,0.09116,22.34130598,14.78112,4.31116,15.397,15.12,-8.44,17.31611966,30.00112,-4.28884,30.30612726,14.78112,4.31116,15.397,15.22,-8.6,17.48165896
02/07/2020 04:30,21.42424,0.60332,21.43273325,13.31424,3.88332,13.869,16.22,-6.56,17.49634247,29.65424,-2.77668,29.78395376,13.31424,3.88332,13.869,16.34,-6.66,17.64514664
02/07/2020 05:00,20.1108,0.3494,20.11383497,11.3808,3.3194,11.855,17.46,-5.94,18.44275467,28.9608,-2.8006,29.09589828,11.3808,3.3194,11.855,17.58,-6.12,18.61480056
02/07/2020 05:30,19.80328,-0.55696,19.8111106,9.95328,2.90304,10.368,19.7,-6.92,20.88004789,29.77328,-4.21696,30.07043321,9.95328,2.90304,10.368,19.82,-7.12,21.06007597
02/07/2020 06:00,20.19496,-0.76272,20.20935801,10.34496,3.01728,10.776,19.7,-7.56,21.10079619,30.26496,-4.76272,30.63741676,10.34496,3.01728,10.776,19.92,-7.78,21.38538753
02/07/2020 06:30,22.39104,-0.53928,22.39753324,11.11104,3.24072,11.574,22.56,-7.56,23.79300738,33.79104,-3.39928,33.96158843,11.11104,3.24072,11.574,22.68,-6.64,23.63201219
02/07/2020 07:00,22.87472,-0.30904,22.87680749,10.25472,2.99096,10.682,25.24,-6.6,26.08864887,35.61472,-3.78904,35.81571031,10.25472,2.99096,10.682,25.36,-6.78,26.25067618
02/07/2020 07:30,26.31936,1.54648,26.36475509,14.31936,4.17648,14.916,24,-5.26,24.56964794,38.45936,-1.24352,38.47945833,14.31936,4.17648,14.916,24.14,-5.42,24.74097815
02/07/2020 08:00,32.05432,4.28376,32.33929545,22.98432,6.70376,23.942,18.14,-4.84,18.77458921,41.26432,1.70376,41.29947824,22.98432,6.70376,23.942,18.28,-5,18.95147488
02/07/2020 08:30,38.42752,7.51136,39.15475479,32.26752,9.41136,33.612,12.32,-3.8,12.89272663,44.72752,5.49136,45.06335629,32.26752,9.41136,33.612,12.46,-3.92,13.06208253
02/07/2020 09:00,38.97552,8.75036,39.94571265,32.43552,9.46036,33.787,13.08,-1.42,13.15685373,45.63552,8.92036,46.4991775,32.43552,9.46036,33.787,13.2,-0.54,13.21104084
02/07/2020 09:30,35.5924,7.6032,36.39543361,25.1424,7.3332,26.19,20.9,0.54,20.90697491,46.1624,7.8932,46.83235826,25.1424,7.3332,26.19,21.02,0.56,21.02745824
02/07/2020 10:00,34.6048,6.9514,35.29609249,23.2848,6.7914,24.255,22.64,0.32,22.64226137,46.0448,7.1114,46.59072458,23.2848,6.7914,24.255,22.76,0.32,22.76224945
02/07/2020 10:30,37.5252,9.0786,38.60779213,28.5552,8.3286,29.745,17.94,1.5,18.00259981,46.6352,9.8086,47.65554021,28.5552,8.3286,29.745,18.08,1.48,18.14047408
02/07/2020 11:00,44.77432,11.75876,46.29263622,40.86432,11.91876,42.567,7.82,-0.32,7.826544576,48.82432,11.63876,50.19237948,40.86432,11.91876,42.567,7.96,-0.28,7.964923101
02/07/2020 11:30,40.9184,8.7862,41.85107847,34.9584,10.1962,36.415,11.92,-2.82,12.24903261,46.9784,7.2762,47.53854387,34.9584,10.1962,36.415,12.02,-2.92,12.36959175
02/07/2020 12:00,39.58696,7.44328,40.28063827,30.69696,8.95328,31.976,17.78,-3.02,18.03465553,48.51696,5.81328,48.86399116,30.69696,8.95328,31.976,17.82,-3.14,18.09452956
02/07/2020 12:30,42.90864,9.23752,43.89172089,36.84864,10.74752,38.384,12.12,-3.02,12.49058846,49.00864,7.60752,49.59557596,36.84864,10.74752,38.384,12.16,-3.14,12.55886938
02/07/2020 13:00,42.60752,8.97636,43.54280422,36.46752,10.63636,37.987,12.28,-3.32,12.72088047,48.78752,7.19636,49.31541042,36.46752,10.63636,37.987,12.32,-3.44,12.79124701
02/07/2020 13:30,40.5508,8.5094,41.43401102,33.9408,9.8994,35.355,13.22,-2.78,13.50913765,47.2808,6.9994,47.79608403,33.9408,9.8994,35.355,13.34,-2.9,13.65157866
02/07/2020 14:00,33.45088,4.71484,33.78151993,20.93088,6.10484,21.803,25.04,-2.78,25.19384846,46.07088,3.20484,46.18221501,20.93088,6.10484,21.803,25.14,-2.9,25.30671057
02/07/2020 14:30,45.8844,11.3642,47.27074365,40.5744,11.8342,42.265,10.62,-0.94,10.66151959,51.0944,10.9142,52.247081,40.5744,11.8342,42.265,10.52,-0.92,10.56015151
02/07/2020 15:00,39.60608,7.86844,40.38011789,29.44608,8.58844,30.673,20.32,-1.44,20.37095972,49.98608,7.04844,50.48057746,29.44608,8.58844,30.673,20.54,-1.54,20.59765035
02/07/2020 15:30,39.23096,7.49028,39.93961088,30.48096,8.89028,31.751,17.5,-2.8,17.72258446,47.72096,5.99028,48.09546213,30.48096,8.89028,31.751,17.24,-2.9,17.4822081
02/07/2020 16:00,34.22176,4.51968,34.51892763,21.22176,6.18968,22.106,26,-3.34,26.21365293,47.34176,2.72968,47.42039005,21.22176,6.18968,22.106,26.12,-3.46,26.34816882
02/07/2020 16:30,34.98088,4.50484,35.26975403,21.17088,6.17484,22.053,27.62,-3.34,27.82121493,48.91088,2.71484,48.98616681,21.17088,6.17484,22.053,27.74,-3.46,27.95494947
02/07/2020 17:00,32.75056,3.50808,32.93790834,16.93056,4.93808,17.636,31.64,-2.86,31.76899747,48.69056,1.95808,48.72991597,16.93056,4.93808,17.636,31.76,-2.98,31.89949843
02/07/2020 17:30,38.40216,5.68188,38.82022222,25.17216,7.34188,26.221,26.46,-3.32,26.66747082,51.75216,3.90188,51.89904365,25.17216,7.34188,26.221,26.58,-3.44,26.80167905
02/07/2020 18:00,35.89576,3.29168,36.04636935,19.20576,5.60168,20.006,33.38,-4.62,33.69820173,52.70576,0.82168,52.71216458,19.20576,5.60168,20.006,33.5,-4.78,33.83930259
02/07/2020 18:30,28.8616,1.4988,28.90049058,9.0816,2.6488,9.46,39.56,-2.3,39.62680406,48.7616,2.5288,48.82712836,9.0816,2.6488,9.46,39.68,-0.12,39.68018145
02/07/2020 19:00,26.70528,-1.27096,26.73550671,6.06528,1.76904,6.318,41.28,-6.08,41.72534961,47.46528,-4.47096,47.67538452,6.06528,1.76904,6.318,41.4,-6.24,41.86761995
02/07/2020 19:30,23.80856,-1.55792,23.85947703,1.85856,0.54208,1.936,43.9,-4.2,44.10045351,45.87856,-1.13792,45.89266967,1.85856,0.54208,1.936,44.02,-1.68,44.05204649
02/07/2020 20:00,23.246,-1.862,23.32045368,2.976,0.868,3.1,40.54,-5.46,40.9060289,43.636,-2.392,43.7015121,2.976,0.868,3.1,40.66,-3.26,40.79047928
02/07/2020 20:30,22.5404,-1.7978,22.61198171,2.2704,0.6622,2.365,40.54,-4.92,40.8374583,42.9304,-4.4178,43.15711067,2.2704,0.6622,2.365,40.66,-5.08,40.97611499
02/07/2020 21:00,21.33832,-0.83924,21.35481735,0.92832,0.27076,0.967,40.82,-2.22,40.8803229,41.84832,-5.04924,42.15182928,0.92832,0.27076,0.967,40.92,-5.32,41.26437689
02/07/2020 21:30,20.75384,-2.52888,20.90734581,0.24384,0.07112,0.254,41.02,-5.2,41.34828171,41.38384,-5.24888,41.71538031,0.24384,0.07112,0.254,41.14,-5.32,41.48255055
02/07/2020 22:00,20.57656,-2.71392,20.7547629,0.22656,0.06608,0.236,40.7,-5.56,41.07801845,41.02656,-5.65392,41.41431439,0.22656,0.06608,0.236,40.8,-5.72,41.1990097
02/07/2020 22:30,20.038,-2.661,20.21391513,0.408,0.119,0.425,39.26,-5.56,39.65174902,39.788,-5.601,40.18029548,0.408,0.119,0.425,39.38,-5.72,39.79325068
02/07/2020 23:00,19.14168,-2.59576,19.31688078,0.63168,0.18424,0.658,37.02,-5.56,37.43519734,37.79168,-1.69576,37.82970631,0.63168,0.18424,0.658,37.16,-1.88,37.20752612
02/07/2020 23:30,17.96248,-3.15636,18.23768889,0.73248,0.21364,0.763,34.46,-6.74,35.11294918,35.29248,-6.70636,35.92400881,0.73248,0.21364,0.763,34.56,-6.92,35.24599268
03/07/2020 00:00,18.37528,-2.93096,18.6075641,2.70528,0.78904,2.818,31.34,-7.44,32.21101054,34.14528,-6.85096,34.82579215,2.70528,0.78904,2.818,31.44,-7.64,32.35495634
03/07/2020 00:30,18.26016,-0.95912,18.28533167,4.94016,1.44088,5.146,26.64,-4.8,27.06897855,31.68016,-3.51912,31.87501754,4.94016,1.44088,5.146,26.74,-4.96,27.19612472
03/07/2020 01:00,18.66464,0.06552,18.664755,6.22464,1.81552,6.484,24.88,-3.5,25.12497562,31.22464,-1.82448,31.27789747,6.22464,1.81552,6.484,25,-3.64,25.26360228
03/07/2020 01:30,19.00976,-0.74132,19.02420907,6.98976,2.03868,7.281,24.04,-5.56,24.67458612,31.16976,-1.80132,31.22176632,6.98976,2.03868,7.281,24.18,-3.84,24.48301452
03/07/2020 02:00,18.37696,-2.81672,18.59157256,5.49696,1.60328,5.726,25.76,-8.84,27.23459565,31.37696,-7.45672,32.25083397,5.49696,1.60328,5.726,25.88,-9.06,27.42002918
03/07/2020 02:30,17.79832,-2.93424,18.03856866,5.36832,1.56576,5.592,24.86,-9,26.4389788,30.34832,-7.65424,31.29868874,5.36832,1.56576,5.592,24.98,-9.22,26.62721916
03/07/2020 03:00,18.0784,-2.2738,18.22083184,6.6384,1.9362,6.915,22.88,-8.42,24.38013125,29.6384,-6.7038,30.38709741,6.6384,1.9362,6.915,23,-8.64,24.56928163
03/07/2020 03:30,19.19088,-1.24016,19.23090929,9.29088,2.70984,9.678,19.8,-7.9,21.31783291,29.19088,-5.39016,29.6843612,9.29088,2.70984,9.678,19.9,-8.1,21.48534384
03/07/2020 04:00,20.26128,-0.32296,20.26385379,11.92128,3.47704,12.418,16.68,-7.6,18.32982269,28.72128,-4.32296,29.04479141,11.92128,3.47704,12.418,16.8,-7.8,18.52241885
03/07/2020 04:30,20.2636,-1.1802,20.29793972,11.7936,3.4398,12.285,16.94,-9.24,19.29614469,28.8736,-6.0402,29.49862358,11.7936,3.4398,12.285,17.08,-9.48,19.53450281
03/07/2020 05:00,19.2988,-1.6016,19.36514405,10.3488,3.0184,10.78,17.9,-9.24,20.14417037,28.3688,-6.4616,29.09537915,10.3488,3.0184,10.78,18.02,-9.48,20.36150289
03/07/2020 05:30,18.9252,-1.2914,18.9692095,9.1152,2.6586,9.495,19.62,-7.9,21.15075412,28.8552,-5.4214,29.3600774,9.1152,2.6586,9.495,19.74,-8.08,21.32965072
03/07/2020 06:00,19.9476,-0.9882,19.97206261,10.0176,2.9218,10.435,19.86,-7.82,21.34413268,29.9976,-5.1582,30.43785526,10.0176,2.9218,10.435,19.98,-8.08,21.55195583
03/07/2020 06:30,23.74848,0.96164,23.76794172,14.26848,4.16164,14.863,18.96,-6.4,20.01103695,33.34848,-2.43836,33.43750466,14.26848,4.16164,14.863,19.08,-6.6,20.18926447
03/07/2020 07:00,27.91736,2.59548,28.03775144,19.52736,5.69548,20.341,16.78,-6.2,17.88877861,36.44736,1.81548,36.49254744,19.52736,5.69548,20.341,16.92,-3.88,17.35917049
03/07/2020 07:30,32.6888,5.2584,33.10903828,25.7088,7.4984,26.78,13.96,-4.48,14.66124142,39.8088,2.8584,39.91128923,25.7088,7.4984,26.78,14.1,-4.64,14.84384047
03/07/2020 08:00,36.84104,6.98572,37.49750008,30.91104,9.01572,32.199,11.86,-4.06,12.53567709,42.89104,4.81572,43.16054299,30.91104,9.01572,32.199,11.98,-4.2,12.69489661
03/07/2020 08:30,41.93368,9.67524,43.03537832,38.14368,11.12524,39.733,7.58,-2.9,8.115811728,45.84368,8.10524,46.55467658,38.14368,11.12524,39.733,7.7,-3.02,8.271057973
03/07/2020 09:00,47.38128,12.86204,49.09600562,46.84128,13.66204,48.793,1.08,-1.6,1.930388562,48.08128,11.96204,49.5469463,46.84128,13.66204,48.793,1.24,-1.7,2.104186304
03/07/2020 09:30,44.5428,12.1504,46.17026372,41.9328,12.2304,43.68,5.22,-0.16,5.222451532,47.2328,12.0904,48.75566806,41.9328,12.2304,43.68,5.3,-0.14,5.301848734
03/07/2020 10:00,51.25912,15.55516,53.5673444,52.98912,15.45516,55.197,-3.46,0.2,3.465775526,49.64912,15.57516,52.03480302,52.98912,15.45516,55.197,-3.34,0.12,3.342154993
03/07/2020 10:30,56.80288,19.12584,59.93634066,63.48288,18.51584,66.128,-13.36,1.22,13.41558795,50.26288,19.71584,53.99140166,63.48288,18.51584,66.128,-13.22,1.2,13.27435121
03/07/2020 11:00,58.03488,20.72184,61.62338801,66.55488,19.41184,69.328,-17.04,2.62,17.24024362,49.61488,21.35184,54.01423321,66.55488,19.41184,69.328,-16.94,1.94,17.05072432
03/07/2020 11:30,69.1192,27.4206,74.35962018,85.8192,25.0306,89.395,-33.4,4.78,33.74030824,52.5792,29.8106,60.44207264,85.8192,25.0306,89.395,-33.24,4.78,33.58192966
03/07/2020 12:00,69.68456,25.28008,74.12840446,86.19456,25.14008,89.786,-33.02,0.28,33.02118714,53.25456,30.24008,61.24141245,86.19456,25.14008,89.786,-32.94,5.1,33.33247066
03/07/2020 12:30,63.49888,23.02384,67.54409648,73.65888,21.48384,76.728,-20.32,3.08,20.55209965,53.45888,24.60384,58.84896595,73.65888,21.48384,76.728,-20.2,3.12,20.43953033
03/07/2020 13:00,65.28712,24.01916,69.56527931,77.27712,22.53916,80.497,-23.98,2.96,24.16199495,53.43712,25.51916,59.2178463,77.27712,22.53916,80.497,-23.84,2.98,24.02552809
03/07/2020 13:30,68.11136,25.71248,72.80308365,82.43136,24.04248,85.866,-28.64,3.34,28.83409787,53.93136,27.40248,60.49369803,82.43136,24.04248,85.866,-28.5,3.36,28.69737967
03/07/2020 14:00,60.53024,21.63632,64.28094817,69.69024,20.32632,72.594,-18.32,2.62,18.50639889,51.51024,22.96632,56.39819748,69.69024,20.32632,72.594,-18.18,2.64,18.37068317
03/07/2020 14:30,57.38664,19.88652,60.7346699,64.61664,18.84652,67.309,-14.46,2.08,14.60883294,50.29664,20.94652,54.48402239,64.61664,18.84652,67.309,-14.32,2.1,14.47316137
03/07/2020 15:00,62.87296,23.64128,67.17082119,76.15296,22.21128,79.326,-26.56,2.86,26.71353964,49.75296,25.09128,55.72189301,76.15296,22.21128,79.326,-26.4,2.88,26.55662629
03/07/2020 15:30,64.54896,24.60928,69.08100245,79.36896,23.14928,82.676,-29.64,2.92,29.78348536,49.86896,26.16928,56.31824205,79.36896,23.14928,82.676,-29.5,3.02,29.65418014
03/07/2020 16:00,65.95216,23.45188,69.99770056,81.09216,23.65188,84.471,-30.28,-0.4,30.28264189,50.93216,23.23188,55.98039988,81.09216,23.65188,84.471,-30.16,-0.42,30.16292426
03/07/2020 16:30,63.66856,22.29208,67.45830092,75.53856,22.03208,78.686,-23.74,0.52,23.74569435,51.91856,22.49208,56.58118535,75.53856,22.03208,78.686,-23.62,0.46,23.62447883
03/07/2020 17:00,57.17984,17.30912,59.74227764,61.77984,18.01912,64.354,-9.2,-1.42,9.308941938,52.69984,16.55912,55.24018095,61.77984,18.01912,64.354,-9.08,-1.46,9.196629817
03/07/2020 17:30,53.99216,15.02688,56.04427236,55.05216,16.05688,57.346,-2.12,-2.06,2.956010825,53.05216,13.91688,54.84716246,55.05216,16.05688,57.346,-2,-2.14,2.929095424
03/07/2020 18:00,47.3332,11.8276,48.78856366,41.2032,12.0176,42.92,12.26,-0.38,12.26588766,53.5832,11.5976,54.82393317,41.2032,12.0176,42.92,12.38,-0.42,12.38712235
03/07/2020 18:30,51.70384,13.48112,53.43245893,48.96384,14.28112,51.004,5.48,-1.6,5.708800224,54.62384,13.86112,56.35507558,48.96384,14.28112,51.004,5.66,-0.42,5.675561646
03/07/2020 19:00,54.524,15.082,56.5714884,57.504,16.772,59.9,-5.96,-3.38,6.851715114,51.684,13.252,53.3558934,57.504,16.772,59.9,-5.82,-3.52,6.801676264
03/07/2020 19:30,52.38144,13.39792,54.06773083,53.58144,15.62792,55.814,-2.4,-4.46,5.064740862,51.22144,11.00792,52.39093641,53.58144,15.62792,55.814,-2.36,-4.62,5.187870469
03/07/2020 20:00,51.056,13.303,52.76063822,53.016,15.463,55.225,-3.92,-4.32,5.833420952,49.276,11.003,50.48950569,53.016,15.463,55.225,-3.74,-4.46,5.820584163
03/07/2020 20:30,51.50176,15.41468,53.75912613,55.18176,16.09468,57.481,-7.36,-1.36,7.484597518,47.96176,16.95468,50.87034103,55.18176,16.09468,57.481,-7.22,0.86,7.27103844
03/07/2020 21:00,48.64192,14.97056,50.89355606,51.12192,14.91056,53.252,-4.96,0.12,4.961451401,46.28192,15.07056,48.67379066,51.12192,14.91056,53.252,-4.84,0.16,4.842643906
03/07/2020 21:30,50.85872,15.99796,53.31551485,56.11872,16.36796,58.457,-10.52,-0.74,10.5459945,45.71872,15.32796,48.21978553,56.11872,16.36796,58.457,-10.4,-1.04,10.45187065
03/07/2020 22:00,50.40488,15.37684,52.69818912,56.59488,16.50684,58.953,-12.38,-2.26,12.58459376,44.35488,14.12684,46.55022007,56.59488,16.50684,58.953,-12.24,-2.38,12.46924216
03/07/2020 22:30,49.0676,14.9418,51.29217052,55.6176,16.2218,57.935,-13.1,-2.56,13.34779383,42.6376,13.5418,44.73639772,55.6176,16.2218,57.935,-12.98,-2.68,13.25378437
03/07/2020 23:00,48.64912,15.35016,51.01337363,56.46912,16.47016,58.822,-15.64,-2.24,15.79959493,40.94912,14.13016,43.31849317,56.46912,16.47016,58.822,-15.52,-2.34,15.69541334
03/07/2020 23:30,47.6104,15.6272,50.10947583,56.1504,16.3772,58.49,-17.08,-1.5,17.14574,39.2104,14.7972,41.90957642,56.1504,16.3772,58.49,-16.94,-1.58,17.01352403
04/07/2020 00:00,47.15128,15.90204,49.76060773,56.92128,16.60204,59.293,-19.54,-1.4,19.59008933,37.52128,15.12204,40.45395588,56.92128,16.60204,59.293,-19.4,-1.48,19.45637171
04/07/2020 00:30,45.31008,15.16044,47.77909889,55.03008,16.05044,57.323,-19.44,-1.78,19.52132168,35.63008,14.17044,38.34454291,55.03008,16.05044,57.323,-19.4,-1.88,19.49087992
04/07/2020 01:00,44.1568,13.9874,46.3192222,54.1968,15.8074,56.455,-20.08,-3.64,20.40725361,34.2368,15.7074,37.66803537,54.1968,15.8074,56.455,-19.96,-0.1,19.9602505
04/07/2020 01:30,43.448,13.554,45.51307087,53.088,15.484,55.3,-19.28,-3.86,19.6626041,33.928,11.484,35.81886989,53.088,15.484,55.3,-19.16,-4,19.57308356
04/07/2020 02:00,39.39008,11.39044,41.00390866,45.67008,13.32044,47.573,-12.56,-3.86,13.13975647,33.25008,9.32044,34.53170169,45.67008,13.32044,47.573,-12.42,-4,13.0482336
04/07/2020 02:30,38.16904,10.60472,39.61484193,43.79904,12.77472,45.624,-11.26,-4.34,12.06744381,32.67904,8.29472,33.71530862,43.79904,12.77472,45.624,-11.12,-4.48,11.98852785
04/07/2020 03:00,37.71552,10.66536,39.19451942,43.59552,12.71536,45.412,-11.76,-4.1,12.45422017,31.97552,8.45536,33.07456715,43.59552,12.71536,45.412,-11.62,-4.26,12.37626761
04/07/2020 03:30,43.2876,14.0818,45.52047237,54.1776,15.8018,56.435,-21.78,-3.44,22.04998866,32.5376,12.2218,34.75726987,54.1776,15.8018,56.435,-21.64,-3.58,21.93412866
04/07/2020 04:00,43.85552,14.45536,46.17644494,55.59552,16.21536,57.912,-23.48,-3.52,23.74238404,32.23552,12.55536,34.59430321,55.59552,16.21536,57.912,-23.36,-3.66,23.64498255
04/07/2020 04:30,43.60352,14.39936,45.91958759,55.40352,16.15936,57.712,-23.6,-3.52,23.86106452,31.92352,12.49936,34.28330687,55.40352,16.15936,57.712,-23.48,-3.66,23.76354351
04/07/2020 05:00,40.11208,12.49644,42.01356893,49.46208,14.42644,51.523,-18.7,-3.86,19.09422949,30.88208,10.42644,32.5946854,49.46208,14.42644,51.523,-18.58,-4,19.00569388
04/07/2020 05:30,37.66512,11.03816,39.24923236,45.04512,13.13816,46.922,-14.76,-4.2,15.34593106,30.40512,8.77816,31.64691794,45.04512,13.13816,46.922,-14.64,-4.36,15.27544435
04/07/2020 06:00,36.27432,9.98376,37.62315451,42.18432,12.30376,43.942,-11.82,-4.64,12.6981101,30.48432,7.50376,31.39426986,42.18432,12.30376,43.942,-11.7,-4.8,12.64634335
04/07/2020 06:30,36.63488,9.42184,37.82704722,41.11488,11.99184,42.828,-8.96,-5.14,10.32962729,32.27488,6.67184,32.95726518,41.11488,11.99184,42.828,-8.84,-5.32,10.317364
04/07/2020 07:00,36.4976,8.6418,37.50673957,39.7776,11.6018,41.435,-6.56,-5.92,8.836288814,33.3576,5.5018,33.80827238,39.7776,11.6018,41.435,-6.42,-6.1,8.855868111
04/07/2020 07:30,40.03792,9.72856,41.20291152,44.25792,12.90856,46.102,-8.44,-6.36,10.56802725,35.95792,6.34856,36.51405517,44.25792,12.90856,46.102,-8.3,-6.56,10.57939507
04/07/2020 08:00,42.75064,10.89352,44.1167315,47.60064,13.88352,49.584,-9.7,-5.98,11.39519197,38.04064,7.72352,38.81678829,47.60064,13.88352,49.584,-9.56,-6.16,11.37273934
04/07/2020 08:30,44.888,12.499,46.59568161,47.688,13.909,49.675,-5.6,-2.82,6.269960127,42.268,14.489,44.68237846,47.688,13.909,49.675,-5.42,0.58,5.450944872
04/07/2020 09:00,44.85472,13.00596,46.70225799,47.33472,13.80596,49.307,-4.96,-1.6,5.211679192,42.49472,12.12596,44.19095081,47.33472,13.80596,49.307,-4.84,-1.68,5.123280199
04/07/2020 09:30,47.84456,13.11008,49.60822633,48.99456,14.29008,51.036,-2.3,-2.36,3.29539072,46.85456,11.83008,48.32494786,48.99456,14.29008,51.036,-2.14,-2.46,3.2605521
04/07/2020 10:00,56.00576,18.39668,58.94983451,63.48576,18.51668,66.131,-14.96,-0.24,14.96192501,48.66576,18.23668,51.9704983,63.48576,18.51668,66.131,-14.82,-0.28,14.82264484
04/07/2020 10:30,51.38048,15.49764,53.66684797,55.50048,16.18764,57.813,-8.24,-1.38,8.354759123,47.34048,14.74764,49.58441219,55.50048,16.18764,57.813,-8.16,-1.44,8.286084721
04/07/2020 11:00,48.3728,13.6904,50.2728041,49.3728,14.4004,51.43,-2,-1.42,2.452835094,47.4528,12.9004,49.17508056,49.3728,14.4004,51.43,-1.92,-1.5,2.436472861
04/07/2020 11:30,52.17592,15.31756,54.37788404,55.22592,16.10756,57.527,-6.1,-1.58,6.301301453,49.32592,14.42756,51.39261495,55.22592,16.10756,57.527,-5.9,-1.68,6.134525247
04/07/2020 12:00,57.73944,18.75192,60.70813319,66.10944,19.28192,68.864,-16.74,-1.06,16.77352676,49.50944,18.18192,52.74245789,66.10944,19.28192,68.864,-16.6,-1.1,16.63640586
04/07/2020 12:30,58.29408,19.74744,61.54803936,67.77408,19.76744,70.598,-18.96,-0.04,18.96004219,48.93408,19.66744,52.73852844,67.77408,19.76744,70.598,-18.84,-0.1,18.84026539
04/07/2020 13:00,60.25248,20.87364,63.76574467,71.77248,20.93364,74.763,-23.04,-0.12,23.0403125,48.85248,20.79364,53.09369328,71.77248,20.93364,74.763,-22.92,-0.14,22.92042757
04/07/2020 13:30,54.9048,18.1364,57.82271239,62.5248,18.2364,65.13,-15.24,-0.2,15.24131228,47.4048,17.9764,50.6987773,62.5248,18.2364,65.13,-15.12,-0.26,15.12223528
04/07/2020 14:00,59.2892,20.9556,62.88359411,70.3392,20.5156,73.27,-22.1,0.88,22.11751342,48.3792,21.3756,52.89105093,70.3392,20.5156,73.27,-21.96,0.86,21.97683326
04/07/2020 14:30,60.11712,21.92416,63.99013134,73.55712,21.45416,76.622,-26.88,0.94,26.89643099,46.83712,21.67416,51.60896261,73.55712,21.45416,76.622,-26.72,0.22,26.72090567
04/07/2020 15:00,54.57096,19.02028,57.79066297,63.60096,18.55028,66.251,-18.06,0.94,18.08444636,45.68096,18.77028,49.38697721,63.60096,18.55028,66.251,-17.92,0.22,17.9213504
04/07/2020 15:30,54.7216,18.8238,57.86872172,63.9216,18.6438,66.585,-18.4,0.36,18.4035214,45.6616,19.6638,49.71565895,63.9216,18.6438,66.585,-18.26,1.02,18.28846631
04/07/2020 16:00,52.34176,17.36468,55.1470031,59.50176,17.35468,61.981,-14.32,0.02,14.32001397,45.28176,17.29468,48.47209243,59.50176,17.35468,61.981,-14.22,-0.06,14.22012658
04/07/2020 16:30,45.81696,13.84828,47.86406463,47.85696,13.95828,49.851,-4.08,-0.22,4.085927067,43.89696,13.69828,45.98462756,47.85696,13.95828,49.851,-3.96,-0.26,3.968526175
04/07/2020 17:00,50.52904,15.19972,52.7656647,53.51904,15.60972,55.749,-5.98,-0.82,6.035958913,47.65904,14.74972,49.88926071,53.51904,15.60972,55.749,-5.86,-0.86,5.922769622
04/07/2020 17:30,48.124,13.902,50.09176559,49.344,14.392,51.4,-2.44,-0.98,2.629448611,46.904,13.352,48.76741863,49.344,14.392,51.4,-2.44,-1.04,2.652395144
04/07/2020 18:00,56.94744,17.91592,59.69917179,63.27744,18.45592,65.914,-12.66,-1.08,12.70598284,50.73744,17.29592,53.60444633,63.27744,18.45592,65.914,-12.54,-1.16,12.59353803
04/07/2020 18:30,53.47856,15.79208,55.76151155,56.33856,16.43208,58.686,-5.72,-1.28,5.861467393,50.75856,15.07208,52.94902274,56.33856,16.43208,58.686,-5.58,-1.36,5.743343974
04/07/2020 19:00,47.55832,12.25576,49.11209072,48.08832,14.02576,50.092,-1.06,-3.54,3.695294305,47.12832,10.36576,48.25481869,48.08832,14.02576,50.092,-0.96,-3.66,3.783807606
04/07/2020 19:30,42.56448,9.63964,43.64238326,41.00448,11.95964,42.713,3.12,-4.64,5.591422002,44.26448,7.17964,44.842964,41.00448,11.95964,42.713,3.26,-4.78,5.785844796
04/07/2020 20:00,45.23096,11.23528,46.60548529,45.48096,13.26528,47.376,-0.5,-4.06,4.090672316,45.08096,9.06528,45.98339109,45.48096,13.26528,47.376,-0.4,-4.2,4.219004622
04/07/2020 20:30,41.51088,10.28984,42.76720666,40.97088,11.94984,42.678,1.08,-3.32,3.491246196,42.21088,10.76984,43.56314777,40.97088,11.94984,42.678,1.24,-1.18,1.711724277
04/07/2020 21:00,44.48568,12.37624,46.17517776,45.89568,13.38624,47.808,-2.82,-2.02,3.468832657,43.21568,11.26624,44.66008466,45.89568,13.38624,47.808,-2.68,-2.12,3.417133301
04/07/2020 21:30,46.58448,13.53964,48.51222143,49.88448,14.54964,51.963,-6.6,-2.02,6.902202547,43.42448,12.42964,45.1683674,49.88448,14.54964,51.963,-6.46,-2.12,6.79897051
04/07/2020 22:00,44.44904,12.63972,46.21125056,47.27904,13.78972,49.249,-5.66,-2.3,6.109468062,41.73904,11.36972,43.25988896,47.27904,13.78972,49.249,-5.54,-2.42,6.04549419
04/07/2020 22:30,45.81768,13.86224,47.86879462,50.40768,14.70224,52.508,-9.18,-1.68,9.332459483,41.34768,12.92224,43.31991376,50.40768,14.70224,52.508,-9.06,-1.78,9.233200962
04/07/2020 23:00,44.92464,14.35552,47.16252997,50.14464,14.62552,52.234,-10.44,-0.54,10.45395619,39.82464,13.82552,42.15622083,50.14464,14.62552,52.234,-10.32,-0.8,10.35096131
04/07/2020 23:30,44.77792,14.52856,47.07590865,51.45792,15.00856,53.602,-13.36,-0.96,13.39444661,38.21792,14.96856,41.04469756,51.45792,15.00856,53.602,-13.24,-0.04,13.24006042
05/07/2020 00:00,44.82792,14.39856,47.08355277,53.37792,15.56856,55.602,-17.1,-2.34,17.25936268,36.39792,16.46856,39.95024467,53.37792,15.56856,55.602,-16.98,0.9,17.00383486
05/07/2020 00:30,44.26624,13.23932,46.20367515,53.82624,15.69932,56.069,-19.12,-4.92,19.74286707,34.82624,10.59932,36.4034693,53.82624,15.69932,56.069,-19,-5.1,19.67256974
05/07/2020 01:00,45.0112,14.1066,47.16995112,56.0112,16.3366,58.345,-22,-4.46,22.44752993,34.1312,11.6966,36.07976254,56.0112,16.3366,58.345,-21.88,-4.64,22.36658222
05/07/2020 01:30,45.92504,14.61772,48.19530098,57.93504,16.89772,60.349,-24.02,-4.56,24.44900816,34.03504,12.15772,36.14130744,57.93504,16.89772,60.349,-23.9,-4.74,24.3655002
05/07/2020 02:00,47.7056,15.8358,50.26526468,61.1856,17.8458,63.735,-26.96,-4.02,27.25806303,34.3656,13.6658,36.98308469,61.1856,17.8458,63.735,-26.82,-4.18,27.14378013
05/07/2020 02:30,46.11064,15.00352,48.49017152,59.12064,17.24352,61.584,-26.02,-4.48,26.40285591,33.22064,12.58352,35.5240186,59.12064,17.24352,61.584,-25.9,-4.66,26.31588114
05/07/2020 03:00,48.00704,16.57872,50.78907212,63.04704,18.38872,65.674,-30.08,-3.62,30.29704276,33.10704,14.60872,36.18688709,63.04704,18.38872,65.674,-29.94,-3.78,30.17767387
05/07/2020 03:30,48.68808,17.37444,51.6952638,64.67808,18.86444,67.373,-31.98,-2.98,32.11854293,32.85808,15.76444,36.44408031,64.67808,18.86444,67.373,-31.82,-3.1,31.97064904
05/07/2020 04:00,48.45288,17.36584,51.4709042,64.44288,18.79584,67.128,-31.98,-2.86,32.10763149,32.62288,15.79584,36.24583922,64.44288,18.79584,67.128,-31.82,-3,31.96110762
05/07/2020 04:30,47.84432,17.10376,50.80962077,63.54432,18.53376,66.192,-31.4,-2.86,31.52997938,32.26432,15.53376,35.80899391,63.54432,18.53376,66.192,-31.28,-3,31.42353258
05/07/2020 05:00,47.26192,17.25056,50.31173722,62.88192,18.34056,65.502,-31.24,-2.18,31.31597037,31.76192,16.04056,35.58256774,62.88192,18.34056,65.502,-31.12,-2.3,31.20487782
05/07/2020 05:30,45.14328,16.31304,48.00032295,59.15328,17.25304,61.618,-28.02,-1.88,28.08299842,31.25328,15.25304,34.77675574,59.15328,17.25304,61.618,-27.9,-2,27.97159273
05/07/2020 06:00,45.25536,15.66948,47.89133755,59.17536,17.25948,61.641,-27.84,-3.18,28.02102782,31.47536,13.93948,34.42393629,59.17536,17.25948,61.641,-27.7,-3.32,27.89825084
05/07/2020 06:30,48.81888,16.63384,51.57487448,64.29888,18.75384,66.978,-30.96,-4.24,31.24898718,33.47888,14.37384,36.43408682,64.29888,18.75384,66.978,-30.82,-4.38,31.12967716
05/07/2020 07:00,49.43624,16.64432,52.16296784,64.50624,18.81432,67.194,-30.14,-4.34,30.45086534,34.48624,18.13432,38.96349973,64.50624,18.81432,67.194,-30.02,-0.68,30.02770054
05/07/2020 07:30,50.12576,18.06168,53.28054148,64.56576,18.83168,67.256,-28.88,-1.54,28.92103041,35.82576,17.19168,39.73712296,64.56576,18.83168,67.256,-28.74,-1.64,28.7867539
05/07/2020 08:00,55.32304,20.49172,58.99618075,72.38304,21.11172,75.399,-34.12,-1.24,34.1425248,38.40304,19.79172,43.20307468,72.38304,21.11172,75.399,-33.98,-1.32,34.00562895
05/07/2020 08:30,56.59112,20.55116,60.20718429,72.14112,21.04116,75.147,-31.1,-0.98,31.11543668,41.18112,20.00116,45.78133949,72.14112,21.04116,75.147,-30.96,-1.04,30.97746278
05/07/2020 09:00,63.09368,23.66024,67.3841184,82.90368,24.18024,86.358,-39.62,-1.04,39.63364732,43.44368,23.14024,49.22219052,82.90368,24.18024,86.358,-39.46,-1.04,39.47370264
05/07/2020 09:30,66.96392,25.29656,71.58269714,88.51392,25.81656,92.202,-43.1,-1.04,43.11254574,45.57392,24.77656,51.87350103,88.51392,25.81656,92.202,-42.94,-1.04,42.95259247
05/07/2020 10:00,68.06264,26.08452,72.88981511,89.91264,26.22452,93.659,-43.7,-0.28,43.70089702,46.37264,25.78452,53.05905401,89.91264,26.22452,93.659,-43.54,-0.44,43.54222319
05/07/2020 10:30,70.0724,27.7782,75.37751413,92.2224,26.8982,96.065,-44.3,1.76,44.33494784,48.0824,28.6182,55.95461162,92.2224,26.8982,96.065,-44.14,1.72,44.17349884
05/07/2020 11:00,73.9124,29.6132,79.62401954,98.3424,28.6832,102.44,-48.86,1.86,48.89539038,49.6424,30.5032,58.26502457,98.3424,28.6832,102.44,-48.7,1.82,48.73399635
05/07/2020 11:30,72.9516,27.9688,78.12931406,95.7216,27.9188,99.71,-45.54,0.1,45.54010979,50.3416,27.8988,57.55536232,95.7216,27.9188,99.71,-45.38,-0.02,45.38000441
05/07/2020 12:00,71.46272,28.25996,76.84754836,93.70272,27.32996,97.607,-44.48,1.86,44.5188724,49.34272,31.36996,58.47032074,93.70272,27.32996,97.607,-44.36,4.04,44.54358764
05/07/2020 12:30,70.64264,28.85452,76.30836069,91.11264,26.57452,94.909,-40.94,4.56,41.19316934,50.31264,31.13452,59.1668833,91.11264,26.57452,94.909,-40.8,4.56,41.05403269
05/07/2020 13:00,69.06056,28.04308,74.53707321,89.05056,25.97308,92.761,-39.98,4.14,40.19378061,49.21056,30.11308,57.6929528,89.05056,25.97308,92.761,-39.84,4.14,40.05452783
05/07/2020 13:30,70.36352,28.97936,76.09749176,92.12352,26.86936,95.962,-43.52,4.22,43.72412149,48.74352,31.08936,57.81417687,92.12352,26.86936,95.962,-43.38,4.22,43.58477716
05/07/2020 14:00,73.25664,30.59652,79.38943469,97.25664,28.36652,101.309,-48,4.46,48.20675886,49.39664,32.82652,59.30942976,97.25664,28.36652,101.309,-47.86,4.46,48.06736107
05/07/2020 14:30,71.70968,29.96324,77.71791272,95.59968,27.88324,99.583,-47.78,4.16,47.96075479,47.97968,32.04324,57.69591773,95.59968,27.88324,99.583,-47.62,4.16,47.80135981
05/07/2020 15:00,70.16768,26.43724,74.98287121,93.24768,27.19724,97.133,-46.16,-1.52,46.18501922,47.24768,28.37724,55.11452636,93.24768,27.19724,97.133,-46,1.18,46.01513229
05/07/2020 15:30,66.42072,25.32396,71.08456229,86.55072,25.24396,90.157,-40.26,0.16,40.26031793,46.43072,25.34396,52.89733517,86.55072,25.24396,90.157,-40.12,0.1,40.12012463
05/07/2020 16:00,66.3696,24.6778,70.80902214,85.0896,24.8178,88.635,-37.44,-0.28,37.44104699,47.7896,24.3778,53.6481407,85.0896,24.8178,88.635,-37.3,-0.44,37.30259508
05/07/2020 16:30,67.12408,24.27244,71.3778219,85.17408,24.84244,88.723,-36.1,-1.14,36.11799551,49.19408,23.64244,54.5804221,85.17408,24.84244,88.723,-35.98,-1.2,36.00000556
05/07/2020 17:00,70.50128,27.06204,75.51678284,89.08128,25.98204,92.793,-37.16,2.16,37.22272424,52.06128,28.06204,59.14266619,89.08128,25.98204,92.793,-37.02,2.08,37.07838724
05/07/2020 17:30,67.17384,24.56112,71.52323676,82.08384,23.94112,85.504,-29.82,1.24,29.84577022,52.38384,25.16112,58.11323991,82.08384,23.94112,85.504,-29.7,1.22,29.72504668
05/07/2020 18:00,64.56392,23.14656,68.58763012,77.23392,22.52656,80.452,-25.34,1.24,25.37032124,52.01392,23.74656,57.17820376,77.23392,22.52656,80.452,-25.22,1.22,25.24949108
05/07/2020 18:30,62.198,22.129,66.01729959,73.608,21.469,76.675,-22.82,1.32,22.85814516,50.908,22.749,55.75967598,73.608,21.469,76.675,-22.7,1.28,22.73605947
05/07/2020 19:00,61.15568,22.01624,64.99793858,73.49568,21.43624,76.558,-24.68,1.16,24.7072459,48.95568,22.57624,53.91052974,73.49568,21.43624,76.558,-24.54,1.14,24.56646495
05/07/2020 19:30,57.30072,20.18896,60.75332599,67.47072,19.67896,70.282,-20.34,1.02,20.36555916,47.27072,20.65896,51.58792104,67.47072,19.67896,70.282,-20.2,0.98,20.22375831
05/07/2020 20:00,55.56832,19.54576,58.90564423,65.12832,18.99576,67.842,-19.12,1.1,19.15161612,46.14832,20.05576,50.31799825,65.12832,18.99576,67.842,-18.98,1.06,19.00957653
05/07/2020 20:30,54.16696,18.98328,57.39707724,63.57696,18.54328,66.226,-18.82,0.88,18.84056262,44.87696,18.72328,48.62615297,63.57696,18.54328,66.226,-18.7,0.18,18.70086629
05/07/2020 21:00,49.97136,16.55748,52.64301439,56.87136,16.58748,59.241,-13.8,-0.06,13.80013043,43.21136,16.44748,46.23571381,56.87136,16.58748,59.241,-13.66,-0.14,13.6607174
05/07/2020 21:30,49.57352,15.87936,52.05466318,56.12352,16.36936,58.462,-13.1,-0.98,13.13660535,43.14352,15.30936,45.77925099,56.12352,16.36936,58.462,-12.98,-1.06,13.02321005
05/07/2020 22:00,50.29656,16.31608,52.87682304,57.82656,16.86608,60.236,-15.06,-1.1,15.1001192,42.88656,15.68608,45.6651961,57.82656,16.86608,60.236,-14.94,-1.18,14.98652728
05/07/2020 22:30,49.388,15.734,51.83370814,56.688,16.534,59.05,-14.6,-1.6,14.68740957,42.208,14.854,44.74546435,56.688,16.534,59.05,-14.48,-1.68,14.57713278
05/07/2020 23:00,44.91376,13.12568,46.79240657,49.73376,14.50568,51.806,-9.64,-2.76,10.02732267,40.19376,16.36568,43.39785507,49.73376,14.50568,51.806,-9.54,1.86,9.719629623
05/07/2020 23:30,44.59632,13.58976,46.62095381,51.01632,14.87976,53.142,-12.84,-2.58,13.09664079,38.29632,12.21976,40.19864003,51.01632,14.87976,53.142,-12.72,-2.66,12.99515294
06/07/2020 00:00,46.8148,15.5014,49.31448977,56.6448,16.5214,59.005,-19.66,-2.04,19.7655559,37.1048,14.3614,39.78713351,56.6448,16.5214,59.005,-19.54,-2.16,19.65902337
06/07/2020 00:30,42.956,14.008,45.18231955,50.736,14.798,52.85,-15.56,-1.58,15.64001279,35.296,13.118,37.65487405,50.736,14.798,52.85,-15.44,-1.68,15.53113003
06/07/2020 01:00,36.6532,10.6126,38.15867331,40.3632,11.7726,42.045,-7.42,-2.32,7.774239513,33.0632,9.3526,34.36053435,40.3632,11.7726,42.045,-7.3,-2.42,7.690669672
06/07/2020 01:30,39.68296,12.26628,41.53551419,46.03296,13.42628,47.951,-12.7,-2.32,12.91016654,33.45296,11.00628,35.21702333,46.03296,13.42628,47.951,-12.58,-2.42,12.81065182
06/07/2020 02:00,37.88792,11.19856,39.50825519,42.57792,12.41856,44.352,-9.38,-2.44,9.692161782,33.31792,9.85856,34.74586304,42.57792,12.41856,44.352,-9.26,-2.56,9.607351352
06/07/2020 02:30,37.8916,10.0838,39.21041154,43.0416,12.5538,44.835,-10.3,-4.94,11.42337953,32.8616,9.8538,34.30717314,43.0416,12.5538,44.835,-10.18,-2.7,10.53197038
06/07/2020 03:00,38.85416,11.07788,40.40253921,45.28416,13.20788,47.171,-12.86,-4.26,13.54722112,32.56416,8.80788,33.734304,45.28416,13.20788,47.171,-12.72,-4.4,13.45950965
06/07/2020 03:30,35.54208,9.18644,36.71008214,39.14208,11.41644,40.773,-7.2,-4.46,8.469450986,32.06208,6.81644,32.77866422,39.14208,11.41644,40.773,-7.08,-4.6,8.443127383
06/07/2020 04:00,30.17776,6.33768,30.83607281,30.67776,8.94768,31.956,-1,-5.22,5.314922389,29.85776,3.54768,30.06778784,30.67776,8.94768,31.956,-0.82,-5.4,5.46190443
06/07/2020 04:30,27.26272,4.40496,27.61629183,24.70272,7.20496,25.732,5.12,-5.6,7.587779649,29.94272,1.40496,29.97566336,24.70272,7.20496,25.732,5.24,-5.8,7.816495378
06/07/2020 05:00,25.72376,3.13568,25.91417214,22.37376,6.52568,23.306,6.7,-6.78,9.531967268,29.19376,-0.43432,29.19699054,22.37376,6.52568,23.306,6.82,-6.96,9.744434309
06/07/2020 05:30,27.03064,3.03852,27.20088422,24.44064,7.12852,25.459,5.18,-8.18,9.682189835,29.74064,-1.03148,29.75852178,24.44064,7.12852,25.459,5.3,-8.16,9.730138745
06/07/2020 06:00,33.06752,7.20636,33.8436479,33.58752,9.79636,34.987,-1.04,-5.18,5.283370137,32.66752,4.45636,32.97007746,33.58752,9.79636,34.987,-0.92,-5.34,5.418671424
06/07/2020 06:30,32.28456,6.64008,32.96033187,30.99456,9.04008,32.286,2.58,-4.8,5.449440338,33.75456,4.08008,34.00025549,30.99456,9.04008,32.286,2.76,-4.96,5.676195909
06/07/2020 07:00,36.1248,8.7314,37.16501744,35.2848,10.2914,36.755,1.68,-3.12,3.543557534,37.0248,7.0714,37.69403816,35.2848,10.2914,36.755,1.74,-3.22,3.660054644
06/07/2020 07:30,40.28032,10.89176,41.72690517,39.88032,11.63176,41.542,0.8,-1.48,1.682379268,40.76032,10.07176,41.98623627,39.88032,11.63176,41.542,0.88,-1.56,1.791089054
06/07/2020 08:00,45.49072,13.33896,47.40604877,46.59072,13.58896,48.532,-2.2,-0.5,2.256102835,44.51072,13.00896,46.37280707,46.59072,13.58896,48.532,-2.08,-0.58,2.159351755
06/07/2020 08:30,52.38016,16.88588,55.03466276,57.62016,16.80588,60.021,-10.48,0.16,10.4812213,47.18016,16.90588,50.11762441,57.62016,16.80588,60.021,-10.44,0.1,10.44047892
06/07/2020 09:00,58.61128,19.49204,61.76748147,67.48128,19.68204,70.293,-17.74,-0.38,17.74406943,49.86128,19.26204,53.45253435,67.48128,19.68204,70.293,-17.62,-0.42,17.62500496
06/07/2020 09:30,67.09944,20.94192,70.29152767,71.38944,20.82192,74.364,-8.58,0.24,8.583355987,63.08944,21.06192,66.5122689,71.38944,20.82192,74.364,-8.3,0.24,8.303469155
06/07/2020 10:00,41.20408,8.15244,42.00283903,34.29408,10.00244,35.723,13.82,-3.7,14.30672569,48.21408,11.72244,49.61867703,34.29408,10.00244,35.723,13.92,1.72,14.02586183
06/07/2020 10:30,38.88808,9.77944,40.09888044,31.19808,9.09944,32.498,15.38,1.36,15.44001295,46.67808,10.45944,47.83558338,31.19808,9.09944,32.498,15.48,1.36,15.53962677
06/07/2020 11:00,38.9312,9.7316,40.12907141,30.6912,8.9516,31.97,16.48,1.56,16.55367029,47.2512,10.5116,48.40629748,30.6912,8.9516,31.97,16.56,1.56,16.63331597
06/07/2020 11:30,35.82944,7.56192,36.61873025,23.62944,6.89192,24.614,24.4,1.34,24.43676738,48.10944,8.23192,48.8086337,23.62944,6.89192,24.614,24.48,1.34,24.51664741
06/07/2020 12:00,38.24592,8.92756,39.27405918,28.82592,8.40756,30.027,18.84,1.04,18.86868305,47.76592,9.42756,48.68739057,28.82592,8.40756,30.027,18.94,1.02,18.9674458
06/07/2020 12:30,42.30976,11.10868,43.74378313,36.98976,10.78868,38.531,10.64,0.64,10.65923074,47.72976,11.40868,49.07431068,36.98976,10.78868,38.531,10.74,0.62,10.75788083
06/07/2020 13:00,44.53216,13.14688,46.43224879,42.57216,12.41688,44.346,3.92,1.46,4.18306108,46.59216,13.85688,48.60907834,42.57216,12.41688,44.346,4.02,1.44,4.270128804
06/07/2020 13:30,45.51096,12.99028,47.32858391,43.44096,12.67028,45.251,4.14,0.64,4.18917653,47.60096,13.29028,49.42148253,43.44096,12.67028,45.251,4.16,0.62,4.205948169
06/07/2020 14:00,41.57472,11.40596,43.11094138,35.81472,10.44596,37.307,11.52,1.92,11.67890406,47.43472,12.66596,49.09663129,35.81472,10.44596,37.307,11.62,2.22,11.83016483
06/07/2020 14:30,42.64504,11.34272,44.12773202,37.41504,10.91272,38.974,10.46,0.86,10.49529418,47.99504,11.99272,49.47069029,37.41504,10.91272,38.974,10.58,1.08,10.63498002
06/07/2020 15:00,47.76792,15.14356,50.11089293,47.49792,13.85356,49.477,0.54,2.58,2.635905916,48.17792,16.19356,50.82660092,47.49792,13.85356,49.477,0.68,2.34,2.436801182
06/07/2020 15:30,46.8608,13.7544,48.83767087,46.3008,13.5044,48.23,1.12,0.5,1.226539849,47.5208,13.9644,49.53010095,46.3008,13.5044,48.23,1.22,0.46,1.303840481
06/07/2020 16:00,49.722,14.516,51.79760168,49.152,14.336,51.2,1.14,0.36,1.195491531,50.352,14.576,52.41930637,49.152,14.336,51.2,1.2,0.24,1.223764683
06/07/2020 16:30,45.68712,12.41416,47.34368281,41.63712,12.14416,43.372,8.1,0.54,8.117980044,49.83712,12.68416,51.42593164,41.63712,12.14416,43.372,8.2,0.54,8.217761252
06/07/2020 17:00,46.01256,12.77908,47.75416802,41.00256,11.95908,42.711,10.02,1.64,10.15332458,51.12256,13.57908,52.89525078,41.00256,11.95908,42.711,10.12,1.62,10.24884384
06/07/2020 17:30,46.58592,12.76256,48.30249352,40.94592,11.94256,42.652,11.28,1.64,11.3985964,52.32592,13.56256,54.05501769,40.94592,11.94256,42.652,11.38,1.62,11.49472923
06/07/2020 18:00,45.89888,11.44384,47.30400257,39.09888,11.40384,40.728,13.6,0.08,13.60023529,52.81888,11.42384,54.04015363,39.09888,11.40384,40.728,13.72,0.02,13.72001458
06/07/2020 18:30,43.64464,9.77052,44.72491098,35.62464,10.39052,37.109,16.04,-1.24,16.08785878,51.76464,9.07052,52.55332803,35.62464,10.39052,37.109,16.14,-1.32,16.19388774
06/07/2020 19:00,40.70152,8.59336,41.59879285,31.45152,9.17336,32.762,18.5,-1.16,18.53633189,50.05152,7.93336,50.676354,31.45152,9.17336,32.762,18.6,-1.24,18.64128751
06/07/2020 19:30,38.12872,8.45796,39.055555,28.27872,8.24796,29.457,19.7,0.42,19.70447665,48.09872,8.28796,48.80755215,28.27872,8.24796,29.457,19.82,0.04,19.82004036
06/07/2020 20:00,36.32528,7.78404,37.14992928,26.58528,7.75404,27.693,19.48,0.06,19.4800924,46.18528,7.75404,46.83166904,26.58528,7.75404,27.693,19.6,0,19.6
06/07/2020 20:30,31.34264,4.79952,31.70798755,18.03264,5.25952,18.784,26.62,-0.92,26.63589308,44.77264,4.31952,44.98052407,18.03264,5.25952,18.784,26.74,-0.94,26.75651696
06/07/2020 21:00,25.45072,1.62396,25.50247821,9.03072,2.63396,9.407,32.84,-2.02,32.9020668,41.99072,0.51396,41.99386528,9.03072,2.63396,9.407,32.96,-2.12,33.02810924
06/07/2020 21:30,24.00256,-0.13592,24.00294484,6.08256,1.77408,6.336,35.84,-3.82,36.04300209,42.02256,-2.20592,42.08041863,6.08256,1.77408,6.336,35.94,-3.98,36.15970133
06/07/2020 22:00,24.36184,0.59512,24.36910782,7.97184,2.32512,8.304,32.78,-3.46,32.96209945,40.85184,-1.25488,40.87110905,7.97184,2.32512,8.304,32.88,-3.58,33.07432237
06/07/2020 22:30,23.09368,0.79024,23.10719661,6.34368,1.85024,6.608,33.5,-2.12,33.56701357,39.92368,-0.38976,39.9255825,6.34368,1.85024,6.608,33.58,-2.24,33.65462821
06/07/2020 23:00,22.49736,1.15548,22.52701358,7.28736,2.12548,7.591,30.42,-1.94,30.48179785,37.80736,0.08548,37.80745663,7.28736,2.12548,7.591,30.52,-2.04,30.58810226
06/07/2020 23:30,21.23968,0.56824,21.2472799,7.39968,2.15824,7.708,27.68,-3.18,27.8620674,35.19968,4.03824,35.43056385,7.39968,2.15824,7.708,27.8,1.88,27.86349583
07/07/2020 00:00,19.95752,0.61636,19.96703544,6.94752,2.02636,7.237,26.02,-2.82,26.17236711,33.08752,-2.63364,33.19216834,6.94752,2.02636,7.237,26.14,-4.66,26.55212233
07/07/2020 00:30,18.6824,-0.4618,18.68810662,5.5824,1.6282,5.815,26.2,-4.18,26.5313475,31.8824,-2.6918,31.99583124,5.5824,1.6282,5.815,26.3,-4.32,26.65243704
07/07/2020 01:00,18.39672,0.78696,18.41354428,6.12672,1.78696,6.382,24.54,-2,24.62136471,30.76672,-0.69304,30.77452459,6.12672,1.78696,6.382,24.64,-2.48,24.76449071
