Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2020 01:30,18.0324,-0.3268,18.03536104,5.4624,1.5932,5.69,25.14,-3.84,25.43157879,30.7024,-2.4068,30.79659156,5.4624,1.5932,5.69,25.24,-4,25.55499168
07/07/2020 02:00,17.26736,-0.66452,17.28014202,4.16736,1.21548,4.341,26.2,-3.76,26.46842647,30.46736,-2.70452,30.58716158,4.16736,1.21548,4.341,26.3,-3.92,26.59053215
07/07/2020 02:30,17.88624,-0.28068,17.88844215,5.82624,1.69932,6.069,24.12,-3.96,24.44291308,30.04624,-2.42068,30.14359351,5.82624,1.69932,6.069,24.22,-4.12,24.56792218
07/07/2020 03:00,17.77224,-0.12768,17.77269864,6.04224,1.76232,6.294,23.46,-3.78,23.76257562,29.60224,-2.15768,29.68077149,6.04224,1.76232,6.294,23.56,-3.92,23.88388578
07/07/2020 03:30,16.89136,-0.52752,16.89959526,4.67136,1.36248,4.866,24.44,-3.78,24.73058835,29.23136,-2.55752,29.34302841,4.67136,1.36248,4.866,24.56,-3.92,24.87086649
07/07/2020 04:00,16.27408,-0.84756,16.29613567,3.81408,1.11244,3.973,24.92,-3.92,25.22643058,28.83408,-2.96756,28.98638615,3.81408,1.11244,3.973,25.02,-4.08,25.35047929
07/07/2020 04:30,15.93664,-1.03348,15.97011507,3.17664,0.92652,3.309,25.52,-3.92,25.8193106,28.79664,-3.15348,28.96879203,3.17664,0.92652,3.309,25.62,-4.08,25.94283716
07/07/2020 05:00,16.11672,-0.83304,16.1382347,3.72672,1.08696,3.882,24.78,-3.84,25.07576519,28.60672,-2.89304,28.75263657,3.72672,1.08696,3.882,24.88,-3.98,25.19632513
07/07/2020 05:30,16.21656,-1.13392,16.25615554,3.82656,1.11608,3.986,24.78,-4.5,25.18528142,28.70656,-3.54392,28.92448713,3.82656,1.11608,3.986,24.88,-4.66,25.31264506
07/07/2020 06:00,16.58304,-1.62328,16.66230037,3.62304,1.05672,3.774,25.92,-5.36,26.46839625,29.64304,-4.50328,29.98315112,3.62304,1.05672,3.774,26.02,-5.56,26.60740498
07/07/2020 06:30,18.47648,-2.56436,18.65358559,4.95648,1.44564,5.163,27.04,-8.02,28.20429045,32.11648,-6.79436,32.82729985,4.95648,1.44564,5.163,27.16,-8.24,28.38244528
07/07/2020 07:00,18.62264,-1.70048,18.70011638,4.83264,1.40952,5.034,27.58,-6.22,28.27268647,32.55264,-4.63048,32.88032415,4.83264,1.40952,5.034,27.72,-6.04,28.37040712
07/07/2020 07:30,21.0204,-1.1878,21.05393277,8.0304,2.3422,8.365,25.98,-7.06,26.92218416,34.1304,-4.9578,34.4886066,8.0304,2.3422,8.365,26.1,-7.3,27.10166047
07/07/2020 08:00,22.27288,1.14084,22.30207837,11.28288,3.29084,11.753,21.98,-4.3,22.39666047,33.38288,-1.10916,33.40130107,11.28288,3.29084,11.753,22.1,-4.4,22.53375246
07/07/2020 08:30,23.45544,2.46992,23.58512604,12.20544,3.55992,12.714,22.5,-2.18,22.6053622,34.80544,1.43992,34.8352124,12.20544,3.55992,12.714,22.6,-2.12,22.69921585
07/07/2020 09:00,26.22072,3.00896,26.392802,16.83072,4.90896,17.532,18.78,-3.8,19.16059498,35.71072,1.02896,35.72554103,16.83072,4.90896,17.532,18.88,-3.88,19.27456355
07/07/2020 09:30,27.2,3.255,27.39406916,17.16,5.005,17.875,20.08,-3.5,20.38274761,37.34,1.385,37.3656771,17.16,5.005,17.875,20.18,-3.62,20.50211696
07/07/2020 10:00,28.6772,5.1846,29.14209802,23.2272,6.7746,24.195,10.9,-3.18,11.35440003,34.2272,8.6146,35.29465332,23.2272,6.7746,24.195,11,1.84,11.15282924
07/07/2020 10:30,28.8624,7.3482,29.78311899,22.8624,6.6682,23.815,12,1.36,12.07682077,34.9624,8.5682,35.99699244,22.8624,6.6682,23.815,12.1,1.9,12.24826518
07/07/2020 11:00,29.2088,5.1284,29.65559785,19.9488,5.8184,20.78,18.52,-1.38,18.57134352,38.5688,4.3784,38.81652638,19.9488,5.8184,20.78,18.62,-1.44,18.67559905
07/07/2020 11:30,30.61744,5.88092,31.17712065,21.15744,6.17092,22.039,18.92,-0.58,18.92888798,40.17744,5.55092,40.55908527,21.15744,6.17092,22.039,19.02,-0.62,19.03010247
07/07/2020 12:00,31.74664,7.50652,32.62203234,26.21664,7.64652,27.309,11.06,-0.28,11.06354374,37.43664,7.36652,38.15452308,26.21664,7.64652,27.309,11.22,-0.28,11.22349322
07/07/2020 12:30,30.48992,5.22456,30.93430537,20.92992,6.10456,21.802,19.12,-1.76,19.20083332,40.12992,4.28456,40.35799715,20.92992,6.10456,21.802,19.2,-1.82,19.28606751
07/07/2020 13:00,33.074,4.722,33.40938132,20.064,5.852,20.9,26.02,-2.26,26.11796317,46.204,3.532,46.33880275,20.064,5.852,20.9,26.14,-2.32,26.24275138
07/07/2020 13:30,34.85264,6.20952,35.40147813,24.03264,7.00952,25.034,21.64,-1.6,21.6990691,45.75264,5.36952,46.06664533,24.03264,7.00952,25.034,21.72,-1.64,21.78182729
07/07/2020 14:00,32.3528,7.0404,33.10998188,23.9328,6.9804,24.93,16.84,0.12,16.84042755,40.8728,7.0604,41.4781271,23.9328,6.9804,24.93,16.94,0.08,16.9401889
07/07/2020 14:30,32.01576,5.62168,32.50557144,21.84576,6.37168,22.756,20.34,-1.5,20.39523474,42.30576,4.81168,42.57851094,21.84576,6.37168,22.756,20.46,-1.56,20.51938596
07/07/2020 15:00,29.23536,4.57448,29.59108213,18.25536,5.32448,19.016,21.96,-1.5,22.01116989,40.33536,3.76448,40.51064769,18.25536,5.32448,19.016,22.08,-1.56,22.13504009
07/07/2020 15:30,32.39424,5.61832,32.87783911,21.11424,6.15832,21.994,22.56,-1.08,22.58583627,43.77424,4.33832,43.98869296,21.11424,6.15832,21.994,22.66,-1.82,22.73297165
07/07/2020 16:00,29.1732,3.2976,29.35898098,14.3232,4.1776,14.92,29.7,-1.76,29.75210245,44.1232,2.3576,44.18614099,14.3232,4.1776,14.92,29.8,-1.82,29.85552545
07/07/2020 16:30,26.68792,1.60356,26.73605204,8.13792,2.37356,8.477,37.1,-1.54,37.13194851,45.31792,0.79356,45.32486746,8.13792,2.37356,8.477,37.18,-1.58,37.21355667
07/07/2020 17:00,30.80424,3.20832,30.97086565,13.43424,3.91832,13.994,34.74,-1.42,34.76900919,48.25424,2.45832,48.31681918,13.43424,3.91832,13.994,34.82,-1.46,34.8505954
07/07/2020 17:30,32.33384,3.30112,32.5019169,15.12384,4.41112,15.754,34.42,-2.22,34.4915178,49.64384,5.09112,49.90421177,15.12384,4.41112,15.754,34.52,0.68,34.52669692
07/07/2020 18:00,34.30096,4.22528,34.5602206,17.88096,5.21528,18.626,32.84,-1.98,32.89963526,50.82096,3.13528,50.91758003,17.88096,5.21528,18.626,32.94,-2.08,33.00560558
07/07/2020 18:30,34.10984,3.76412,34.31690231,17.01984,4.96412,17.729,34.18,-2.4,34.2641562,51.29984,2.46412,51.35898628,17.01984,4.96412,17.729,34.28,-2.5,34.37104014
07/07/2020 19:00,31.45584,2.05712,31.52303305,12.91584,3.76712,13.454,37.08,-3.42,37.23738444,50.11584,0.22712,50.11635464,12.91584,3.76712,13.454,37.2,-3.54,37.36805588
07/07/2020 19:30,30.22528,1.69404,30.27271581,13.14528,3.83404,13.693,34.16,-4.28,34.42708236,47.42528,-0.56596,47.42865688,13.14528,3.83404,13.693,34.28,-4.4,34.56122683
07/07/2020 20:00,26.91632,-0.31024,26.91810787,6.85632,1.99976,7.142,40.12,-4.62,40.38513093,47.05632,-2.76024,47.13720587,6.85632,1.99976,7.142,40.2,-4.76,40.48083003
07/07/2020 20:30,24.86816,-1.36012,24.9053269,4.14816,1.20988,4.321,41.44,-5.14,41.75755261,45.64816,-4.09012,45.83103308,4.14816,1.20988,4.321,41.5,-5.3,41.83706491
07/07/2020 21:00,23.24496,-1.84272,23.31788546,2.90496,0.84728,3.026,40.68,-5.38,41.03421499,43.68496,-4.69272,43.93628741,2.90496,0.84728,3.026,40.78,-5.54,41.15458662
07/07/2020 21:30,23.6796,-1.9222,23.75748953,3.2496,0.9478,3.385,40.86,-5.74,41.26120696,44.2096,-4.9522,44.48609914,3.2496,0.9478,3.385,40.96,-5.9,41.3827452
07/07/2020 22:00,21.20384,-2.00388,21.29831838,1.32384,0.38612,1.379,39.76,-4.78,40.04629821,41.18384,-4.55388,41.43484645,1.32384,0.38612,1.379,39.86,-4.94,40.16494989
07/07/2020 22:30,20.84104,-0.92928,20.86174752,2.47104,0.72072,2.574,36.74,-3.3,36.88790588,39.31104,-2.69928,39.40360362,2.47104,0.72072,2.574,36.84,-3.42,36.99840537
07/07/2020 23:00,21.43352,0.30936,21.43575245,5.24352,1.52936,5.462,32.38,-2.44,32.47180315,37.72352,-1.01064,37.73705545,5.24352,1.52936,5.462,32.48,-2.54,32.57916512
07/07/2020 23:30,20.87472,-0.96904,20.89720014,6.65472,1.94096,6.932,28.44,-5.82,29.02939889,35.21472,-1.51904,35.24746781,6.65472,1.94096,6.932,28.56,-3.46,28.7688234
08/07/2020 00:00,20.15224,0.07232,20.15236977,7.48224,2.18232,7.794,25.34,-4.22,25.68898597,32.94224,-2.17768,33.0141404,7.48224,2.18232,7.794,25.46,-4.36,25.83062523
08/07/2020 00:30,19.85584,0.12212,19.85621554,7.51584,2.19212,7.829,24.68,-4.14,25.02482767,32.31584,-2.10788,32.38451286,7.51584,2.19212,7.829,24.8,-4.3,25.17002185
08/07/2020 01:00,18.82392,-0.15844,18.82458678,6.55392,1.91156,6.827,24.54,-4.14,24.88676757,31.19392,-2.38844,31.2852248,6.55392,1.91156,6.827,24.64,-4.3,25.01238893
08/07/2020 01:30,19.51392,0.59156,19.52288444,7.99392,2.33156,8.327,23.04,-3.48,23.30133043,31.11392,-1.28844,31.14058598,7.99392,2.33156,8.327,23.12,-3.62,23.4016837
08/07/2020 02:00,20.62776,1.54768,20.68573895,10.03776,2.92768,10.456,21.18,-2.76,21.35907301,31.31776,0.04768,31.3177963,10.03776,2.92768,10.456,21.28,-2.88,21.47400289
08/07/2020 02:30,18.9004,0.7672,18.91596458,7.1904,2.0972,7.49,23.42,-2.66,23.57057488,30.7104,-0.6828,30.71798958,7.1904,2.0972,7.49,23.52,-2.78,23.68372437
08/07/2020 03:00,18.25312,-1.29284,18.29884764,6.81312,1.98716,7.097,22.88,-6.56,23.80184867,29.83312,-2.77284,29.96170373,6.81312,1.98716,7.097,23.02,-4.76,23.50697769
08/07/2020 03:30,19.21584,-1.23288,19.25534991,8.35584,2.43712,8.704,21.72,-7.34,22.92670931,30.19584,-5.10288,30.62397978,8.35584,2.43712,8.704,21.84,-7.54,23.10491723
08/07/2020 04:00,18.35,-1.8,18.43807203,6.48,1.89,6.75,23.74,-7.38,24.86065164,30.32,-5.65,30.84193412,6.48,1.89,6.75,23.84,-7.54,25.00394369
08/07/2020 04:30,18.73048,-1.85236,18.82185216,7.50048,2.18764,7.813,22.46,-8.08,23.86918516,30.08048,-5.07236,30.50514896,7.50048,2.18764,7.813,22.58,-7.26,23.71843165
08/07/2020 05:00,17.25536,-0.94052,17.28097296,4.93536,1.43948,5.141,24.64,-4.76,25.09556136,29.69536,-1.90052,29.75611503,4.93536,1.43948,5.141,24.76,-3.34,24.98425904
08/07/2020 05:30,18.36472,-0.93904,18.38871221,6.89472,2.01096,7.182,22.94,-5.9,23.68657003,29.91472,-4.08904,30.19289189,6.89472,2.01096,7.182,23.02,-6.1,23.81449978
08/07/2020 06:00,19.85272,-0.67004,19.86402389,8.74272,2.54996,9.107,22.22,-6.44,23.13443321,31.08272,-4.07004,31.34805749,8.74272,2.54996,9.107,22.34,-6.62,23.30021459
08/07/2020 06:30,22.10672,-0.46304,22.11156881,9.72672,2.83696,10.132,24.76,-6.6,25.62455073,34.56672,-3.94304,34.79088524,9.72672,2.83696,10.132,24.84,-6.78,25.74866987
08/07/2020 07:00,23.50256,-0.15092,23.50304456,10.28256,2.99908,10.711,26.44,-6.3,27.18020603,36.84256,-3.48092,37.00663496,10.28256,2.99908,10.711,26.56,-6.48,27.33905631
08/07/2020 07:30,24.98128,0.57204,24.98782864,10.36128,3.02204,10.793,29.24,-4.9,29.64772504,39.74128,0.58204,39.74554197,10.36128,3.02204,10.793,29.38,-2.44,29.48114652
08/07/2020 08:00,25.55408,1.28744,25.5864907,9.45408,2.75744,9.848,32.2,-2.94,32.33393883,41.73408,-0.34256,41.73548587,9.45408,2.75744,9.848,32.28,-3.1,32.42851215
08/07/2020 08:30,26.72936,0.61648,26.73646823,9.27936,2.70648,9.666,34.9,-4.18,35.14942958,44.27936,-1.53352,44.30590712,9.27936,2.70648,9.666,35,-4.24,35.25588745
08/07/2020 09:00,27.94856,1.09208,27.96988818,10.49856,3.06208,10.936,34.9,-3.94,35.121697,45.49856,-0.99792,45.50950237,10.49856,3.06208,10.936,35,-4.06,35.23469313
08/07/2020 09:30,30.11664,2.29652,30.20407272,13.73664,4.00652,14.309,32.76,-3.42,32.93803273,46.59664,0.48652,46.59917983,13.73664,4.00652,14.309,32.86,-3.52,33.0479954
08/07/2020 10:00,32.48568,3.63624,32.68855528,17.57568,5.12624,18.308,29.82,-2.98,29.96853016,47.47568,2.06624,47.52062225,17.57568,5.12624,18.308,29.9,-3.06,30.05617407
08/07/2020 10:30,37.23304,6.18672,37.74353947,25.70304,7.49672,26.774,23.06,-2.62,23.20836056,48.86304,4.79672,49.09791442,25.70304,7.49672,26.774,23.16,-2.7,23.31685227
08/07/2020 11:00,44.16976,10.60368,45.42472595,39.02976,11.38368,40.656,10.28,-1.56,10.39769205,49.42976,9.78368,50.38870477,39.02976,11.38368,40.656,10.4,-1.6,10.52235715
08/07/2020 11:30,36.7556,6.0608,37.25194529,23.6256,6.8908,24.61,26.26,-1.66,26.31241532,49.9856,5.1708,50.25233706,23.6256,6.8908,24.61,26.36,-1.72,26.41605572
08/07/2020 12:00,28.75616,1.53888,28.79730699,8.87616,2.58888,9.246,39.76,-2.1,39.81541912,48.73616,0.42888,48.73804704,8.87616,2.58888,9.246,39.86,-2.16,39.91848194
08/07/2020 12:30,28.63632,1.34976,28.66811252,8.05632,2.34976,8.392,41.16,-2,41.20856222,49.29632,0.28976,49.29717159,8.05632,2.34976,8.392,41.24,-2.06,41.29141799
08/07/2020 13:00,28.65448,2.18964,28.7380192,8.60448,2.50964,8.963,40.1,-0.64,40.10510691,48.78448,1.82964,48.81877786,8.60448,2.50964,8.963,40.18,-0.68,40.18575369
08/07/2020 13:30,31.00744,1.96092,31.06938272,11.79744,3.44092,12.289,38.42,-2.96,38.53385524,50.31744,0.38092,50.31888183,11.79744,3.44092,12.289,38.52,-3.06,38.64135091
08/07/2020 14:00,29.55216,2.05188,29.62330792,9.81216,2.86188,10.221,39.48,-1.62,39.5132231,49.39216,1.94188,49.4303183,9.81216,2.86188,10.221,39.58,-0.92,39.59069082
08/07/2020 14:30,27.85752,2.43136,27.96342132,8.26752,2.41136,8.612,39.18,0.04,39.18002042,47.56752,2.37136,47.62659244,8.26752,2.41136,8.612,39.3,-0.04,39.30002036
08/07/2020 15:00,29.52072,4.24896,29.82493203,11.55072,3.36896,12.032,35.94,1.76,35.98306824,47.61072,5.14896,47.88833311,11.55072,3.36896,12.032,36.06,1.78,36.10390561
08/07/2020 15:30,27.0612,2.5966,27.18549019,6.8112,1.9866,7.095,40.5,1.22,40.51837114,47.3712,3.2066,47.47960481,6.8112,1.9866,7.095,40.56,1.22,40.57834398
08/07/2020 16:00,26.8768,2.3324,26.97781437,6.0768,1.7724,6.33,41.6,1.12,41.61507419,47.7368,2.8924,47.82434581,6.0768,1.7724,6.33,41.66,1.12,41.67505249
08/07/2020 16:30,28.81464,1.88052,28.87593867,8.26464,2.41052,8.609,41.1,-1.06,41.11366683,49.46464,1.31052,49.48199746,8.26464,2.41052,8.609,41.2,-1.1,41.21468185
08/07/2020 17:00,31.63224,1.73232,31.6796392,11.08224,3.23232,11.544,41.1,-3,41.2093436,52.28224,0.15232,52.28246189,11.08224,3.23232,11.544,41.2,-3.08,41.31496581
08/07/2020 17:30,30.6612,0.6966,30.6691121,7.2912,2.1266,7.595,46.74,-2.86,46.82741932,54.1112,-0.8134,54.11731317,7.2912,2.1266,7.595,46.82,-2.94,46.91221589
08/07/2020 18:00,30.11056,0.61308,30.1168008,5.29056,1.54308,5.511,49.64,-1.86,49.67483468,55.05056,1.68308,55.07628269,5.29056,1.54308,5.511,49.76,0.14,49.76019694
08/07/2020 18:30,28.4172,0.4946,28.42150392,3.5472,1.0346,3.695,49.74,-1.08,49.75172359,53.3072,-0.1054,53.3073042,3.5472,1.0346,3.695,49.76,-1.14,49.77305697
08/07/2020 19:00,27.02208,0.62144,27.02922484,1.82208,0.53144,1.898,50.4,0.18,50.40032143,52.30208,0.63144,52.30589153,1.82208,0.53144,1.898,50.48,0.1,50.48009905
08/07/2020 19:30,26.12152,0.72836,26.13167265,2.77152,0.80836,2.887,46.7,-0.16,46.70027409,49.57152,0.62836,49.57550233,2.77152,0.80836,2.887,46.8,-0.18,46.80034615
08/07/2020 20:00,25.16096,-1.27472,25.19322963,3.00096,0.87528,3.126,44.32,-4.3,44.52810798,47.44096,-0.08472,47.44103565,3.00096,0.87528,3.126,44.44,-0.96,44.45036783
08/07/2020 20:30,23.6968,-2.5076,23.829108,1.0368,0.3024,1.08,45.32,-5.62,45.66713041,46.4368,-5.4576,46.7564091,1.0368,0.3024,1.08,45.4,-5.76,45.7639334
08/07/2020 21:00,22.47296,-2.22372,22.58271157,0.43296,0.12628,0.451,44.08,-4.7,44.32985901,44.59296,-4.69372,44.83930295,0.43296,0.12628,0.451,44.16,-4.82,44.42226919
08/07/2020 21:30,22.14432,-2.96124,22.34143797,0.54432,0.15876,0.567,43.2,-6.24,43.64834017,43.84432,-6.24124,44.28631248,0.54432,0.15876,0.567,43.3,-6.4,43.7704238
08/07/2020 22:00,21.66944,-2.30808,21.79201375,0.82944,0.24192,0.864,41.68,-5.1,41.99086091,42.60944,-4.99808,42.9015755,0.82944,0.24192,0.864,41.78,-5.24,42.10731528
08/07/2020 22:30,20.79728,-1.06996,20.82478499,1.09728,0.32004,1.143,39.4,-2.78,39.49795438,40.57728,-2.61996,40.66177373,1.09728,0.32004,1.143,39.48,-2.94,39.58931674
08/07/2020 23:00,22.13832,0.09076,22.13850604,5.96832,1.74076,6.217,32.34,-3.3,32.50793134,38.42832,-1.65924,38.46412426,5.96832,1.74076,6.217,32.46,-3.4,32.63757957
08/07/2020 23:30,21.98696,1.47328,22.03626475,8.13696,2.37328,8.476,27.7,-1.8,27.75842215,35.93696,-2.32672,36.01220238,8.13696,2.37328,8.476,27.8,-4.7,28.19450301
09/07/2020 00:00,21.78032,-0.55324,21.78734527,9.28032,2.70676,9.667,25,-6.52,25.83622263,34.38032,-4.01324,34.61376169,9.28032,2.70676,9.667,25.1,-6.72,25.98400277
09/07/2020 00:30,23.93888,1.41384,23.98059464,14.13888,4.12384,14.728,19.6,-5.42,20.33559441,33.81888,-1.45616,33.85021486,14.13888,4.12384,14.728,19.68,-5.58,20.45577669
09/07/2020 01:00,26.72608,3.88344,27.00674839,19.96608,5.82344,20.798,13.52,-3.88,14.06573141,33.58608,1.80344,33.63446396,19.96608,5.82344,20.798,13.62,-4.02,14.20087321
09/07/2020 01:30,21.20912,2.76016,21.38796985,14.22912,4.15016,14.822,13.96,-2.78,14.23411395,28.28912,1.25016,28.31673022,14.22912,4.15016,14.822,14.06,-2.9,14.35596043
09/07/2020 02:00,22.0176,3.3418,22.26976284,15.7776,4.6018,16.435,12.48,-2.52,12.73188124,28.3776,1.9618,28.44533074,15.7776,4.6018,16.435,12.6,-2.64,12.87360089
09/07/2020 02:30,21.73264,3.13452,21.95752393,15.75264,4.59452,16.409,11.96,-2.92,12.31129563,27.81264,1.53452,27.85494023,15.75264,4.59452,16.409,12.06,-3.06,12.44215415
09/07/2020 03:00,22.38128,3.92204,22.72232585,18.04128,5.26204,18.793,8.68,-2.68,9.084316155,26.84128,2.46204,26.95395988,18.04128,5.26204,18.793,8.8,-2.8,9.234717104
09/07/2020 03:30,20.91648,2.97564,21.12708141,14.79648,4.31564,15.413,12.24,-2.68,12.52996409,27.15648,1.51564,27.19874208,14.79648,4.31564,15.413,12.36,-2.8,12.67318429
09/07/2020 04:00,19.7972,2.5646,19.9626226,13.3872,3.9046,13.945,12.82,-2.68,13.09712946,26.3072,1.1046,26.33038004,13.3872,3.9046,13.945,12.92,-2.8,13.21992436
09/07/2020 04:30,20.80664,3.43652,21.08852621,16.13664,4.70652,16.809,9.34,-2.54,9.679214844,25.59664,2.04652,25.67832205,16.13664,4.70652,16.809,9.46,-2.66,9.826861147
09/07/2020 05:00,23.13176,5.26468,23.7233045,22.30176,6.50468,23.231,1.66,-2.48,2.984292211,23.98176,3.90468,24.29755828,22.30176,6.50468,23.231,1.68,-2.6,3.095545186
09/07/2020 05:30,21.44608,4.30844,21.87457434,19.36608,5.64844,20.173,4.16,-2.68,4.948535137,23.62608,2.84844,23.7971693,19.36608,5.64844,20.173,4.26,-2.8,5.097803449
09/07/2020 06:00,22.58376,3.11068,22.79698545,18.41376,5.37068,19.181,8.34,-4.52,9.486095087,26.85376,0.71068,26.86316236,18.41376,5.37068,19.181,8.44,-4.66,9.641016544
09/07/2020 06:30,24.93264,4.09452,25.266611,21.51264,6.27452,22.409,6.84,-4.36,8.111424043,28.49264,5.61452,29.04054698,21.51264,6.27452,22.409,6.98,-0.66,7.011134002
09/07/2020 07:00,25.87752,5.11136,26.37749121,20.74752,6.05136,21.612,10.26,-1.88,10.43081972,31.12752,4.07136,31.39264999,20.74752,6.05136,21.612,10.38,-1.98,10.56715667
09/07/2020 07:30,26.40064,4.37352,26.76044599,18.80064,5.48352,19.584,15.2,-2.22,15.36126297,34.12064,3.16352,34.26698021,18.80064,5.48352,19.584,15.32,-2.32,15.49467005
09/07/2020 08:00,26.9356,4.1008,27.24597416,17.8656,5.2108,18.61,18.14,-2.22,18.27533857,36.1256,2.8908,36.24107752,17.8656,5.2108,18.61,18.26,-2.32,18.40679222
09/07/2020 08:30,28.33616,5.45888,28.85718861,17.51616,5.10888,18.246,21.64,0.7,21.65131867,39.25616,5.74888,39.67487516,17.51616,5.10888,18.246,21.74,0.64,21.74941838
09/07/2020 09:00,27.3376,5.6468,27.91470444,14.2176,4.1468,14.81,26.24,3,26.41093713,40.5776,7.1868,41.20912176,14.2176,4.1468,14.81,26.36,3.04,26.53471688
09/07/2020 09:30,26.57512,4.70816,26.98895651,11.20512,3.26816,11.672,30.74,2.88,30.87461741,42.06512,6.18816,42.5178509,11.20512,3.26816,11.672,30.86,2.92,30.99783863
09/07/2020 10:00,27.0864,5.8052,27.70150559,14.4864,4.2252,15.09,25.2,3.16,25.39735419,39.7664,7.4252,40.45367924,14.4864,4.2252,15.09,25.28,3.2,25.48172679
09/07/2020 10:30,27.6816,6.5538,28.44684997,16.6416,4.8538,17.335,22.08,3.4,22.34024172,38.8216,8.2938,39.69765415,16.6416,4.8538,17.335,22.18,3.44,22.44517766
09/07/2020 11:00,26.85992,5.37456,27.39235655,13.48992,3.93456,14.052,26.74,2.88,26.89464631,40.32992,6.85456,40.90828082,13.48992,3.93456,14.052,26.84,2.92,26.99837032
09/07/2020 11:30,25.69112,3.46116,25.92321885,11.42112,3.33116,11.897,28.54,0.26,28.54118428,40.08112,3.59116,40.24167753,11.42112,3.33116,11.897,28.66,0.26,28.66117932
09/07/2020 12:00,24.83904,2.78472,24.9946509,8.27904,2.41472,8.624,33.12,0.74,33.12826588,41.47904,3.15472,41.59883433,8.27904,2.41472,8.624,33.2,0.74,33.20824596
09/07/2020 12:30,24.93728,2.51004,25.06328459,7.33728,2.14004,7.643,35.2,0.74,35.20777755,42.63728,2.88004,42.73443899,7.33728,2.14004,7.643,35.3,0.74,35.30775552
09/07/2020 13:00,24.07608,1.88844,24.15002761,5.20608,1.51844,5.423,37.74,0.74,37.7472542,43.04608,2.25844,43.10528453,5.20608,1.51844,5.423,37.84,0.74,37.84723504
09/07/2020 13:30,23.67032,1.40176,23.71178989,3.16032,0.92176,3.292,41.02,0.96,41.03123201,44.26032,1.86176,44.2994591,3.16032,0.92176,3.292,41.1,0.94,41.11074799
09/07/2020 14:00,24.0048,2.8264,24.17062184,4.2048,1.2264,4.38,39.6,3.2,39.72908255,43.9048,4.4664,44.1313969,4.2048,1.2264,4.38,39.7,3.24,39.83199217
09/07/2020 14:30,24.85072,3.73896,25.13042193,6.99072,2.03896,7.282,35.72,3.4,35.88144925,42.81072,5.49896,43.16244094,6.99072,2.03896,7.282,35.82,3.46,35.98671977
09/07/2020 15:00,25.11648,3.87064,25.41297742,10.11648,2.95064,10.538,30,1.84,30.0563737,40.23648,5.71064,40.63970635,10.11648,2.95064,10.538,30.12,2.76,30.24618984
09/07/2020 15:30,25.40592,2.13256,25.4952659,9.98592,2.91256,10.402,30.84,-1.56,30.87943005,40.94592,1.29256,40.96631636,9.98592,2.91256,10.402,30.96,-1.62,31.00235475
09/07/2020 16:00,25.8964,2.5552,26.02215556,11.1264,3.2452,11.59,29.54,-1.38,29.57221669,40.7664,1.8052,40.80634897,11.1264,3.2452,11.59,29.64,-1.44,29.67495914
09/07/2020 16:30,26.0816,1.9688,26.15580303,10.0416,2.9288,10.46,32.08,-1.92,32.137405,42.2216,0.9488,42.23225933,10.0416,2.9288,10.46,32.18,-1.98,32.24085607
09/07/2020 17:00,27.6504,2.2222,27.73955286,10.1904,2.9722,10.615,34.92,-1.5,34.95220165,45.2104,1.4322,45.23307932,10.1904,2.9722,10.615,35.02,-1.54,35.0538443
09/07/2020 17:30,28.84176,2.33468,28.93609944,11.02176,3.21468,11.481,35.64,-1.76,35.68343033,46.76176,1.39468,46.7825537,11.02176,3.21468,11.481,35.74,-1.82,35.78631023
09/07/2020 18:00,28.40048,1.21264,28.42635678,9.06048,2.64264,9.438,38.68,-2.86,38.78559011,47.84048,-0.29736,47.84140413,9.06048,2.64264,9.438,38.78,-2.94,38.89128437
09/07/2020 18:30,27.7764,0.0452,27.77643678,7.5264,2.1952,7.84,40.5,-4.3,40.7276319,48.1464,0.4352,48.14836687,7.5264,2.1952,7.84,40.62,-1.76,40.65811112
09/07/2020 19:00,27.38488,2.38684,27.48870055,8.83488,2.57684,9.203,37.1,-0.38,37.10194604,46.03488,2.15684,46.08537876,8.83488,2.57684,9.203,37.2,-0.42,37.20237089
09/07/2020 19:30,26.64016,1.67088,26.69250765,8.54016,2.49088,8.896,36.2,-1.64,36.23713013,44.84016,0.79088,44.84713413,8.54016,2.49088,8.896,36.3,-1.7,36.33978536
09/07/2020 20:00,26.38952,1.94736,26.46127315,9.41952,2.74736,9.812,33.94,-1.6,33.97769268,43.49952,6.96736,44.05397083,9.41952,2.74736,9.812,34.08,4.22,34.34027956
09/07/2020 20:30,26.0328,0.3704,26.03543493,10.0128,2.9204,10.43,32.04,-5.1,32.44335988,42.1728,-2.3196,42.23654347,10.0128,2.9204,10.43,32.16,-5.24,32.58409428
09/07/2020 21:00,24.89064,-0.17648,24.89126563,8.96064,2.61352,9.334,31.86,-5.58,32.34495324,40.92064,-3.10648,41.03838442,8.96064,2.61352,9.334,31.96,-5.72,32.46783023
09/07/2020 21:30,24.96688,0.84784,24.98127158,9.14688,2.66784,9.528,31.64,-3.64,31.84869228,40.90688,2.30784,40.97192889,9.14688,2.66784,9.528,31.76,-0.36,31.76204024
09/07/2020 22:00,23.28752,2.69636,23.44310016,6.46752,1.88636,6.737,33.64,1.62,33.67898455,40.18752,-0.53364,40.19106288,6.46752,1.88636,6.737,33.72,-2.42,33.80672714
09/07/2020 22:30,22.42344,0.42892,22.42754186,6.37344,1.85892,6.639,32.1,-2.86,32.22715625,38.59344,-1.10108,38.60914384,6.37344,1.85892,6.639,32.22,-2.96,32.35567956
09/07/2020 23:00,20.82752,-0.10364,20.82777786,5.50752,1.60636,5.737,30.64,-3.42,30.83027733,36.26752,-1.91364,36.3179711,5.50752,1.60636,5.737,30.76,-3.52,30.96074934
09/07/2020 23:30,19.37752,-0.44864,19.3827129,5.14752,1.50136,5.362,28.46,-3.9,28.72597431,33.72752,-2.51864,33.82143038,5.14752,1.50136,5.362,28.58,-4.02,28.86133746
10/07/2020 00:00,19.4772,0.3596,19.48051929,7.2672,2.1196,7.57,24.42,-3.52,24.67238943,31.8072,-1.5004,31.84256855,7.2672,2.1196,7.57,24.54,-3.62,24.80556389
10/07/2020 00:30,19.07296,-0.80872,19.09009773,8.71296,2.54128,9.076,20.72,-6.7,21.7763266,29.55296,-1.73872,29.60406378,8.71296,2.54128,9.076,20.84,-4.28,21.27496181
10/07/2020 01:00,18.52168,-1.24076,18.56319249,8.67168,2.52924,9.033,19.7,-7.54,21.09363885,28.49168,-5.21076,28.96425122,8.67168,2.52924,9.033,19.82,-7.74,21.27768784
10/07/2020 01:30,18.32248,-1.06636,18.3534846,7.93248,2.31364,8.263,20.78,-6.76,21.85191067,28.81248,-4.62636,29.18153887,7.93248,2.31364,8.263,20.88,-6.94,22.00313614
10/07/2020 02:00,13.8556,-2.6842,14.11320591,1.9056,0.5558,1.985,23.9,-6.48,24.76288352,25.9056,-6.1242,26.61965321,1.9056,0.5558,1.985,24,-6.68,24.91229415
10/07/2020 02:30,14.03072,-2.64604,14.27804718,1.59072,0.46396,1.657,24.88,-6.22,25.64571699,26.59072,-5.93604,27.2452374,1.59072,0.46396,1.657,25,-6.4,25.80620081
10/07/2020 03:00,14.38656,-3.04892,14.70608792,1.06656,0.31108,1.111,26.64,-6.72,27.47449727,27.78656,-6.60892,28.56170058,1.06656,0.31108,1.111,26.72,-6.92,27.60153619
10/07/2020 03:30,13.94192,-3.04944,14.2715177,0.96192,0.28056,1.002,25.96,-6.66,26.80069402,27.04192,-6.57944,27.83081867,0.96192,0.28056,1.002,26.08,-6.86,26.96712814
10/07/2020 04:00,14.32392,-3.02844,14.64056464,1.03392,0.30156,1.077,26.58,-6.66,27.40167878,27.69392,-6.55844,28.45990759,1.03392,0.30156,1.077,26.66,-6.86,27.52844347
10/07/2020 04:30,14.44072,-3.24104,14.79995724,0.75072,0.21896,0.782,27.38,-6.92,28.24094191,28.23072,-6.92104,29.06672232,0.75072,0.21896,0.782,27.48,-7.14,28.39242857
10/07/2020 05:00,14.97336,-3.25652,15.32339493,1.14336,0.33348,1.191,27.66,-7.18,28.5767038,28.90336,-7.06652,29.75466223,1.14336,0.33348,1.191,27.76,-7.4,28.72938565
10/07/2020 05:30,15.56856,-3.13792,15.88164357,1.37856,0.40208,1.436,28.38,-7.08,29.2498,29.85856,-6.87792,30.64048611,1.37856,0.40208,1.436,28.48,-7.28,29.39572758
10/07/2020 06:00,15.68832,-3.21924,16.0152081,0.92832,0.27076,0.967,29.52,-6.98,30.33398754,30.54832,-6.90924,31.31992101,0.92832,0.27076,0.967,29.62,-7.18,30.47780832
10/07/2020 06:30,17.04568,-2.29876,17.19998559,0.89568,0.26124,0.933,32.3,-5.12,32.70327812,33.31568,-2.43876,33.40482127,0.89568,0.26124,0.933,32.42,-2.7,32.53223632
10/07/2020 07:00,17.63272,-1.35004,17.68432703,2.26272,0.65996,2.357,30.74,-4.02,31.00174189,33.12272,-3.50004,33.30712927,2.26272,0.65996,2.357,30.86,-4.16,31.13912651
10/07/2020 07:30,17.72568,0.86124,17.74659026,6.65568,1.94124,6.933,22.14,-2.16,22.24511632,28.89568,-0.37876,28.89816226,6.65568,1.94124,6.933,22.24,-2.32,22.36067977
10/07/2020 08:00,14.7096,0.7328,14.72784193,6.2496,1.8228,6.51,16.92,-2.18,17.05985932,23.2496,-0.7772,23.2625867,6.2496,1.8228,6.51,17,-2.6,17.19767426
10/07/2020 08:30,14.44528,0.76404,14.4654717,7.38528,2.15404,7.693,14.12,-2.78,14.39106667,21.58528,-0.72596,21.59748436,7.38528,2.15404,7.693,14.2,-2.88,14.48911315
10/07/2020 09:00,11.55104,1.97572,11.7187881,9.79104,2.85572,10.199,3.52,-1.76,3.93547964,13.49104,1.03572,13.5307382,9.79104,2.85572,10.199,3.7,-1.82,4.123396658
10/07/2020 09:30,9.73176,1.71968,9.882532671,8.74176,2.54968,9.106,1.98,-1.66,2.583795658,10.82176,0.82968,10.85351825,8.74176,2.54968,9.106,2.08,-1.72,2.699036865
10/07/2020 10:00,7.9164,1.9652,8.156678245,9.2064,2.6852,9.59,-2.58,-1.44,2.954657341,6.6464,1.1852,6.7512467,9.2064,2.6852,9.59,-2.56,-1.5,2.967086113
10/07/2020 10:30,7.44448,2.24464,7.775518709,9.44448,2.75464,9.838,-4,-1.02,4.128001938,5.38448,1.71464,5.65089508,9.44448,2.75464,9.838,-4.06,-1.04,4.191085778
10/07/2020 11:00,8.9024,1.9332,9.109884083,9.7824,2.8532,10.19,-1.76,-1.84,2.546212874,8.0624,0.9332,8.116227942,9.7824,2.8532,10.19,-1.72,-1.92,2.577750958
10/07/2020 11:30,7.2888,2.8034,7.809331405,10.4688,3.0534,10.905,-6.36,-0.5,6.379623813,4.1488,2.5134,4.850744376,10.4688,3.0534,10.905,-6.32,-0.54,6.343027668
10/07/2020 12:00,9.374,3.227,9.913899586,8.904,2.597,9.275,0.94,1.26,1.572005089,9.864,4.317,10.76731095,8.904,2.597,9.275,0.96,1.72,1.96977156
10/07/2020 12:30,10.98592,3.75756,11.61075774,7.70592,2.24756,8.027,6.56,3.02,7.221772636,14.38592,5.28756,15.32687134,7.70592,2.24756,8.027,6.68,3.04,7.339209767
10/07/2020 13:00,8.31496,4.66728,9.535306099,10.82496,3.15728,11.276,-5.02,3.02,5.858395685,5.78496,6.19728,8.477738,10.82496,3.15728,11.276,-5.04,3.04,5.885847433
10/07/2020 13:30,13.26688,3.65784,13.76190025,10.10688,2.94784,10.528,6.32,1.42,6.477561269,16.52688,4.92784,17.24590878,10.10688,2.94784,10.528,6.42,1.98,6.718392665
10/07/2020 14:00,11.35352,2.34436,11.59303412,8.96352,2.61436,9.337,4.78,-0.54,4.810405388,15.18352,2.07436,15.32456358,8.96352,2.61436,9.337,6.22,-0.54,6.243396512
10/07/2020 14:30,11.23736,2.34548,11.47952683,10.16736,2.96548,10.591,2.14,-1.24,2.473297394,12.48736,1.70548,12.60328615,10.16736,2.96548,10.591,2.32,-1.26,2.640075756
10/07/2020 15:00,15.20184,1.99512,15.33220282,9.65184,2.81512,10.054,11.1,-1.64,11.2204991,20.81184,1.19512,20.84612664,9.65184,2.81512,10.054,11.16,-1.62,11.27696768
10/07/2020 15:30,14.34112,1.25616,14.39602934,7.94112,2.31616,8.272,12.8,-2.12,12.97437474,20.82112,0.13616,20.82156521,7.94112,2.31616,8.272,12.88,-2.18,13.06318491
10/07/2020 16:00,5.14848,3.48164,6.215196167,11.38848,3.32164,11.863,-12.48,0.32,12.48410189,-1.01152,3.64164,3.779512482,11.38848,3.32164,11.863,-12.4,0.32,12.40412835
10/07/2020 16:30,7.0844,2.8542,7.637747115,11.2944,3.2942,11.765,-8.42,-0.88,8.465860854,2.9544,2.3342,3.7652316,11.2944,3.2942,11.765,-8.34,-0.96,8.395069982
10/07/2020 17:00,10.36432,2.14376,10.58370616,12.18432,3.55376,12.692,-3.64,-2.82,4.604562954,8.58432,0.65376,8.609178358,12.18432,3.55376,12.692,-3.6,-2.9,4.622769733
10/07/2020 17:30,15.01784,4.08312,15.56301344,15.26784,4.45312,15.904,-0.5,-0.74,0.893084542,14.90784,3.69312,15.35847742,15.26784,4.45312,15.904,-0.36,-0.76,0.840951842
10/07/2020 18:00,14.02352,4.11436,14.61461841,15.68352,4.57436,16.337,-3.32,-0.92,3.44511248,12.34352,3.63436,12.8674418,15.68352,4.57436,16.337,-3.34,-0.94,3.469755035
10/07/2020 18:30,11.91488,2.27184,12.12953513,12.55488,3.66184,13.078,-1.28,-2.78,3.060522831,11.37488,0.80184,11.4031067,12.55488,3.66184,13.078,-1.18,-2.86,3.093864897
10/07/2020 19:00,14.53008,1.27044,14.58551482,10.39008,3.03044,10.823,8.28,-3.52,8.997155106,18.79008,-0.60956,18.79996462,10.39008,3.03044,10.823,8.4,-3.64,9.154758326
10/07/2020 19:30,16.7688,-0.1266,16.76927789,6.3888,1.8634,6.655,20.76,-3.98,21.13806992,27.2688,-2.2366,27.36036975,6.3888,1.8634,6.655,20.88,-4.1,21.27873117
10/07/2020 20:00,19.71744,-1.62908,19.78462387,2.19744,0.64092,2.289,35.04,-4.54,35.33289119,37.35744,-0.33908,37.35897882,2.19744,0.64092,2.289,35.16,-0.98,35.17365491
10/07/2020 20:30,21.2192,-0.7144,21.23122267,1.2192,0.3556,1.27,40,-2.14,40.0572041,41.2992,-1.8644,41.34126157,1.2192,0.3556,1.27,40.08,-2.22,40.14143495
10/07/2020 21:00,19.7568,-1.3626,19.8037326,0.6768,0.1974,0.705,38.16,-3.12,38.28733472,38.9568,0.0574,38.95684229,0.6768,0.1974,0.705,38.28,-0.14,38.28025601
10/07/2020 21:30,19.6404,-2.9228,19.85668834,0.7104,0.2072,0.74,37.86,-6.26,38.37404331,38.6504,-6.2128,39.14654907,0.7104,0.2072,0.74,37.94,-6.42,38.47934511
10/07/2020 22:00,19.40616,-2.80612,19.60799213,1.55616,0.45388,1.621,35.7,-6.52,36.29050013,37.33616,-6.22612,37.85172934,1.55616,0.45388,1.621,35.78,-6.68,36.39822523
10/07/2020 22:30,18.41448,-1.77036,18.49938508,1.64448,0.47964,1.713,33.54,-4.5,33.84053191,35.26448,-4.14036,35.50670543,1.64448,0.47964,1.713,33.62,-4.62,33.93595144
10/07/2020 23:00,17.11328,-1.56696,17.18486881,2.03328,0.59304,2.118,30.16,-4.32,30.46781909,32.29328,-3.84696,32.52160873,2.03328,0.59304,2.118,30.26,-4.44,30.58400235
10/07/2020 23:30,15.07056,-2.41692,15.2631347,1.69056,0.49308,1.761,26.76,-5.82,27.38558015,28.57056,-5.50692,29.09644423,1.69056,0.49308,1.761,26.88,-6,27.54150323
11/07/2020 00:00,14.35312,-2.16784,14.51590796,2.13312,0.62216,2.222,24.44,-5.58,25.06890504,26.67312,-5.11784,27.15966894,2.13312,0.62216,2.222,24.54,-5.74,25.20236497
11/07/2020 00:30,20.2452,1.3586,20.29073476,9.3552,2.7286,9.745,21.78,-2.74,21.9516742,31.2352,-2.0314,31.30118696,9.3552,2.7286,9.745,21.88,-4.76,22.39178421
11/07/2020 01:00,22.73088,0.83484,22.74620547,15.17088,4.42484,15.803,15.12,-7.18,16.73818389,30.39088,-2.95516,30.53421946,15.17088,4.42484,15.803,15.22,-7.38,16.9148692
11/07/2020 01:30,22.99376,1.53068,23.04465188,16.01376,4.67068,16.681,13.96,-6.28,15.30751449,30.07376,-1.80932,30.12813767,16.01376,4.67068,16.681,14.06,-6.48,15.4814082
11/07/2020 02:00,23.082,1.606,23.1378037,16.272,4.746,16.95,13.62,-6.28,14.99809321,30.012,-1.734,30.06205083,16.272,4.746,16.95,13.74,-6.48,15.19137913
11/07/2020 02:30,24.12968,1.63824,24.1852287,18.67968,5.44824,19.458,10.9,-7.62,13.29941352,29.67968,-2.41176,29.77750814,18.67968,5.44824,19.458,11,-7.86,13.51960059
11/07/2020 03:00,23.76424,1.51332,23.81237578,18.59424,5.42332,19.369,10.34,-7.82,12.96410429,29.05424,-2.61668,29.17183361,18.59424,5.42332,19.369,10.46,-8.04,13.19292234
11/07/2020 03:30,20.4808,-0.6006,20.48960441,12.5808,3.6694,13.105,15.8,-8.54,17.96027839,28.5008,-5.1106,28.95537658,12.5808,3.6694,13.105,15.92,-8.78,18.18061605
11/07/2020 04:00,21.27664,0.62152,21.28571579,14.57664,4.25152,15.184,13.4,-7.26,15.24032808,28.11664,-3.22848,28.30138739,14.57664,4.25152,15.184,13.54,-7.48,15.46874268
11/07/2020 04:30,20.87768,0.84724,20.89486391,14.28768,4.16724,14.883,13.18,-6.64,14.75811641,27.56768,-2.69276,27.69887971,14.28768,4.16724,14.883,13.28,-6.86,14.94717365
11/07/2020 05:00,21.45424,1.50832,21.50719515,16.07424,4.68832,16.744,10.76,-6.36,12.49908797,26.95424,-1.87168,27.0191458,16.07424,4.68832,16.744,10.88,-6.56,12.70464482
11/07/2020 05:30,23.35216,2.51188,23.48686692,19.17216,5.59188,19.971,8.36,-6.16,10.38437287,27.65216,-0.76812,27.66282634,19.17216,5.59188,19.971,8.48,-6.36,10.6
11/07/2020 06:00,23.72064,2.27852,23.82982198,19.88064,5.79852,20.709,7.68,-7.04,10.41844518,27.68064,-1.46148,27.7191947,19.88064,5.79852,20.709,7.8,-7.26,10.65587162
11/07/2020 06:30,23.81808,0.93444,23.83640311,17.63808,5.14444,18.373,12.36,-8.42,14.95546723,30.11808,-3.51556,30.32256429,17.63808,5.14444,18.373,12.48,-8.66,15.19032587
11/07/2020 07:00,21.53536,0.22948,21.53658263,12.37536,3.60948,12.891,18.32,-6.76,19.52741662,30.81536,-3.25052,30.98632428,12.37536,3.60948,12.891,18.44,-6.86,19.67468424
11/07/2020 07:30,25.17056,1.97308,25.24777486,17.77056,5.18308,18.511,14.8,-6.42,16.13246416,32.69056,-1.43692,32.72212481,17.77056,5.18308,18.511,14.92,-6.62,16.32270811
11/07/2020 08:00,32.48744,5.13092,32.89012158,28.59744,8.34092,29.789,7.78,-6.42,10.08686274,36.49744,1.72092,36.53798971,28.59744,8.34092,29.789,7.9,-6.62,10.30700733
11/07/2020 08:30,37.80264,7.63952,38.56684919,36.03264,10.50952,37.534,3.54,-5.74,6.743826807,39.67264,4.56952,39.93493305,36.03264,10.50952,37.534,3.64,-5.94,6.966577352
11/07/2020 09:00,44.36792,10.49356,45.5919634,45.81792,13.36356,47.727,-2.9,-5.74,6.430987482,43.07792,11.20356,44.51097559,45.81792,13.36356,47.727,-2.74,-2.16,3.489011321
11/07/2020 09:30,47.61584,14.23212,49.6972983,50.71584,14.79212,52.829,-6.2,-1.12,6.300349197,44.69584,13.59212,46.71684749,50.71584,14.79212,52.829,-6.02,-1.2,6.138436283
11/07/2020 10:00,48.59392,14.53156,50.72016657,51.43392,15.00156,53.577,-5.68,-0.94,5.757256291,45.85392,14.02156,47.94982924,51.43392,15.00156,53.577,-5.58,-0.98,5.665403781
11/07/2020 10:30,43.19584,11.98712,44.828246,44.35584,12.93712,46.204,-2.32,-1.9,2.998733066,42.13584,10.95712,43.53719664,44.35584,12.93712,46.204,-2.22,-1.98,2.974693261
11/07/2020 11:00,38.49304,10.29672,39.84641228,36.02304,10.50672,37.524,4.94,-0.42,4.957822102,41.14304,10.02672,42.34719417,36.02304,10.50672,37.524,5.12,-0.48,5.142450778
11/07/2020 11:30,41.61032,12.14676,43.34700115,41.44032,12.08676,43.167,0.34,0.12,0.360555128,41.82032,12.14676,43.54862734,41.44032,12.08676,43.167,0.38,0.06,0.384707681
11/07/2020 12:00,45.71424,13.24832,47.59526995,45.11424,13.15832,46.994,1.2,0.18,1.213424905,46.49424,13.29832,48.3586566,45.11424,13.15832,46.994,1.38,0.14,1.387083271
11/07/2020 12:30,47.48792,14.98356,49.79567869,51.33792,14.97356,53.477,-7.7,0.02,7.700025974,43.71792,14.91356,46.19167459,51.33792,14.97356,53.477,-7.62,-0.06,7.620236217
11/07/2020 13:00,51.18152,17.14836,53.97790511,58.21152,16.97836,60.637,-14.06,0.34,14.06411035,44.27152,17.27836,47.52377518,58.21152,16.97836,60.637,-13.94,0.3,13.94322775
11/07/2020 13:30,44.38136,14.15748,46.58475454,48.23136,14.06748,50.241,-7.7,0.18,7.702103609,40.43136,14.16748,42.84171286,48.23136,14.06748,50.241,-7.8,0.1,7.800640999
11/07/2020 14:00,37.27776,9.63768,38.50345785,34.51776,10.06768,35.956,5.52,-0.86,5.586591089,40.19776,9.16768,41.22991954,34.51776,10.06768,35.956,5.68,-0.9,5.750860805
11/07/2020 14:30,35.4516,8.3838,36.42943926,36.3216,10.5938,37.835,-1.74,-4.42,4.750157892,34.7216,9.9538,36.12018329,36.3216,10.5938,37.835,-1.6,-0.64,1.723252738
11/07/2020 15:00,36.36864,7.84752,37.2056655,34.92864,10.18752,36.384,2.88,-4.68,5.495161508,38.02864,5.32752,38.39999908,34.92864,10.18752,36.384,3.1,-4.86,5.764512122
11/07/2020 15:30,35.52984,7.10912,36.23408778,31.77984,9.26912,33.104,7.5,-4.32,8.655194972,39.33984,4.78912,39.63027481,31.77984,9.26912,33.104,7.56,-4.48,8.787718703
11/07/2020 16:00,32.174,5.677,32.67100557,25.944,7.567,27.025,12.46,-3.78,13.02075267,38.424,3.647,38.59668878,25.944,7.567,27.025,12.48,-3.92,13.08116203
11/07/2020 16:30,40.54024,10.37632,41.84709161,41.13024,11.99632,42.844,-1.18,-3.24,3.44818793,40.05024,8.61632,40.96660462,41.13024,11.99632,42.844,-1.08,-3.38,3.54835173
11/07/2020 17:00,30.74128,3.43704,30.93282302,21.04128,6.13704,21.918,19.4,-5.4,20.13752716,40.52128,0.53704,40.52483862,21.04128,6.13704,21.918,19.48,-5.6,20.26895163
11/07/2020 17:30,37.69224,6.44732,38.23967693,31.36224,9.14732,32.669,12.66,-5.4,13.76356059,44.12224,3.54732,44.26460823,31.36224,9.14732,32.669,12.76,-5.6,13.93476229
11/07/2020 18:00,37.67888,6.55384,38.24461814,30.69888,8.95384,31.978,13.96,-4.8,14.76216786,44.75888,7.09384,45.31754522,30.69888,8.95384,31.978,14.06,-1.86,14.18249625
11/07/2020 18:30,29.7964,2.3852,29.89171511,16.6464,4.8552,17.34,26.3,-4.94,26.75992526,43.0464,-0.2648,43.04721445,16.6464,4.8552,17.34,26.4,-5.12,26.89190213
11/07/2020 19:00,28.74328,1.98804,28.81194975,15.59328,4.54804,16.243,26.3,-5.12,26.79373807,41.99328,-0.75196,42.00001201,15.59328,4.54804,16.243,26.4,-5.3,26.9267525
11/07/2020 19:30,25.71808,0.48444,25.72264219,11.15808,3.25444,11.623,29.12,-5.54,29.64230086,40.41808,-2.46556,40.49321149,11.15808,3.25444,11.623,29.26,-5.72,29.81385584
11/07/2020 20:00,23.52144,-0.25708,23.52284485,8.10144,2.36292,8.439,30.84,-5.24,31.28199482,39.04144,-3.05708,39.16094707,8.10144,2.36292,8.439,30.94,-5.42,31.41114452
11/07/2020 20:30,21.12656,-0.77392,21.14073058,4.30656,1.25608,4.486,33.64,-4.06,33.88411427,38.06656,-2.96392,38.1817733,4.30656,1.25608,4.486,33.76,-4.22,34.0227277
11/07/2020 21:00,19.95008,-1.32456,19.99400288,2.59008,0.75544,2.698,34.72,-4.16,34.96832853,37.43008,-3.56456,37.59942788,2.59008,0.75544,2.698,34.84,-4.32,35.10680846
11/07/2020 21:30,19.61144,-1.13708,19.64437654,2.34144,0.68292,2.439,34.54,-3.64,34.73127121,37.00144,-3.11708,37.13250261,2.34144,0.68292,2.439,34.66,-3.8,34.86768705
11/07/2020 22:00,20.17912,-0.86484,20.19764422,3.54912,1.03516,3.697,33.26,-3.8,33.47637376,36.90912,-2.90484,37.02325262,3.54912,1.03516,3.697,33.36,-3.94,33.59186211
11/07/2020 22:30,19.92192,-0.93944,19.94405786,3.60192,1.05056,3.752,32.64,-3.98,32.88175786,36.34192,-3.08944,36.47300082,3.60192,1.05056,3.752,32.74,-4.14,33.00071514
11/07/2020 23:00,20.12056,-0.14692,20.1210964,5.53056,1.61308,5.761,29.18,-3.52,29.391543,34.83056,-2.04692,34.89065479,5.53056,1.61308,5.761,29.3,-3.66,29.52770902
11/07/2020 23:30,19.37032,0.12176,19.37070268,6.28032,1.83176,6.542,26.18,-3.42,26.40243928,32.56032,-3.72824,32.77307145,6.28032,1.83176,6.542,26.28,-5.56,26.86171997
12/07/2020 00:00,17.61056,-1.10692,17.6453137,4.81056,1.40308,5.011,25.6,-5.02,26.08755259,30.53056,-3.79692,30.76575524,4.81056,1.40308,5.011,25.72,-5.2,26.24039634
12/07/2020 00:30,16.34328,-1.51196,16.4130687,3.59328,1.04804,3.743,25.5,-5.12,26.00892924,29.19328,-4.25196,29.50130101,3.59328,1.04804,3.743,25.6,-5.3,26.14287666
12/07/2020 01:00,15.82536,-1.89552,15.93847594,3.85536,1.12448,4.016,23.94,-6.04,24.69018428,27.91536,-5.11552,28.38020206,3.85536,1.12448,4.016,24.06,-6.24,24.85600933
12/07/2020 01:30,16.03368,-1.02476,16.06639435,4.30368,1.25524,4.483,23.46,-4.56,23.89906274,27.88368,-3.48476,28.10059008,4.30368,1.25524,4.483,23.58,-4.74,24.05169433
12/07/2020 02:00,15.50792,-1.04644,15.54318563,3.33792,0.97356,3.477,24.34,-4.04,24.67300549,27.79792,-3.20644,27.98223747,3.33792,0.97356,3.477,24.46,-4.18,24.81459248
12/07/2020 02:30,14.86576,-1.26332,14.91934308,2.76576,0.80668,2.881,24.2,-4.14,24.55157021,27.08576,-3.49332,27.31010215,2.76576,0.80668,2.881,24.32,-4.3,24.69721442
12/07/2020 03:00,14.2504,-1.4428,14.32325284,2.1504,0.6272,2.24,24.2,-4.14,24.55157021,26.4704,-3.6728,26.72398803,2.1504,0.6272,2.24,24.32,-4.3,24.69721442
12/07/2020 03:30,13.7856,-1.5792,13.87575728,1.7856,0.5208,1.86,24,-4.2,24.36472861,25.9256,-3.8192,26.20540066,1.7856,0.5208,1.86,24.14,-4.34,24.52702999
12/07/2020 04:00,13.7568,-1.5526,13.84413641,1.8768,0.5474,1.955,23.76,-4.2,24.12835676,25.7568,-3.7926,26.03452633,1.8768,0.5474,1.955,23.88,-4.34,24.27117632
12/07/2020 04:30,13.33592,-2.04244,13.49141666,1.22592,0.35756,1.277,24.22,-4.8,24.69105911,25.54592,-4.62244,25.96075847,1.22592,0.35756,1.277,24.32,-4.98,24.82464098
12/07/2020 05:00,12.5948,-2.2186,12.78871272,0.4848,0.1414,0.505,24.22,-4.72,24.6756317,24.9248,-4.7586,25.37498629,0.4848,0.1414,0.505,24.44,-4.9,24.92636355
12/07/2020 05:30,12.80896,-4.18072,13.47397031,1.12896,0.32928,1.176,23.36,-9.02,25.04096644,24.62896,-8.15072,25.94262722,1.12896,0.32928,1.176,23.5,-8.48,24.98320236
12/07/2020 06:00,13.11664,-4.07348,13.73460899,1.49664,0.43652,1.559,23.24,-9.02,24.92905935,24.81664,-8.76348,26.31851445,1.49664,0.43652,1.559,23.32,-9.2,25.06915236
12/07/2020 06:30,14.31896,-3.33572,14.70236863,2.20896,0.64428,2.301,24.22,-7.96,25.49450921,26.54896,-7.55572,27.60319151,2.20896,0.64428,2.301,24.34,-8.2,25.68415075
12/07/2020 07:00,15.60088,-2.45016,15.79211008,4.01088,1.16984,4.178,23.18,-7.24,24.2843571,27.29088,-6.29016,28.00639648,4.01088,1.16984,4.178,23.28,-7.46,24.44606308
12/07/2020 07:30,18.0764,-1.2898,18.12235694,7.4064,2.1602,7.715,21.34,-6.9,22.42778634,28.8664,-4.9398,29.28601497,7.4064,2.1602,7.715,21.46,-7.1,22.60401734
12/07/2020 08:00,22.44104,-0.48928,22.44637323,13.99104,4.08072,14.574,16.9,-9.14,19.21326625,31.39104,-0.83928,31.40225761,13.99104,4.08072,14.574,17.4,-4.92,18.08221225
12/07/2020 08:30,27.40328,3.51304,27.62754431,20.99328,6.12304,21.868,12.82,-5.22,13.84199408,33.91328,0.72304,33.92098683,20.99328,6.12304,21.868,12.92,-5.4,14.00308537
12/07/2020 09:00,32.24432,6.05376,32.80768481,28.02432,8.17376,29.192,8.44,-4.24,9.445168077,36.58432,3.77376,36.77844116,28.02432,8.17376,29.192,8.56,-4.4,9.624635058
12/07/2020 09:30,33.59992,6.72456,34.26622727,28.84992,8.41456,30.052,9.5,-3.38,10.08337245,38.44992,4.89456,38.7601995,28.84992,8.41456,30.052,9.6,-3.52,10.224989
12/07/2020 10:00,39.28376,12.96068,41.36656894,37.85376,11.04068,39.431,2.86,3.84,4.788026733,40.83376,9.40068,41.90189423,37.85376,11.04068,39.431,2.98,-1.64,3.40147027
12/07/2020 10:30,44.17992,12.38956,45.88427321,41.92992,12.22956,43.677,4.5,0.32,4.51136343,46.36992,12.46956,48.01728238,41.92992,12.22956,43.677,4.44,0.24,4.446481755
12/07/2020 11:00,43.44728,12.88504,45.31766096,43.45728,12.67504,45.268,-0.02,0.42,0.420475921,43.61728,13.05504,45.52912457,43.45728,12.67504,45.268,0.16,0.38,0.412310563
12/07/2020 11:30,46.59456,13.43508,48.4928283,46.71456,13.62508,48.661,-0.24,-0.38,0.449444101,46.63456,13.14508,48.4517834,46.71456,13.62508,48.661,-0.08,-0.48,0.486621002
12/07/2020 12:00,41.34112,11.77616,42.98565048,40.58112,11.83616,42.272,1.52,-0.12,1.524729484,42.20112,11.75616,43.80801099,40.58112,11.83616,42.272,1.62,-0.08,1.621974106
12/07/2020 12:30,38.57184,9.84512,39.80845675,35.09184,10.23512,36.554,6.96,-0.78,7.003570518,42.17184,9.43512,43.21441401,35.09184,10.23512,36.554,7.08,-0.8,7.125054386
12/07/2020 13:00,45.2448,12.6364,46.97627627,44.2848,12.9164,46.13,1.92,-0.56,2,46.2248,12.3364,47.84264729,44.2848,12.9164,46.13,1.94,-0.58,2.024845673
12/07/2020 13:30,40.7432,11.5576,42.35075518,41.2032,12.0176,42.92,-0.92,-0.92,1.301076477,40.4232,11.0576,41.90830008,41.2032,12.0176,42.92,-0.78,-0.96,1.236931688
12/07/2020 14:00,39.49728,9.19504,40.55346949,37.21728,10.85504,38.768,4.56,-3.32,5.640567347,41.93728,8.85504,42.86195501,37.21728,10.85504,38.768,4.72,-2,5.12624619
12/07/2020 14:30,40.2596,10.0478,41.49450177,42.1296,12.2878,43.885,-3.74,-4.48,5.835923235,38.3296,7.6278,39.0812176,42.1296,12.2878,43.885,-3.8,-4.66,6.012952686
12/07/2020 15:00,41.91112,9.84116,43.05102101,41.42112,12.08116,43.147,0.98,-4.48,4.585935019,42.56112,7.42116,43.20327015,41.42112,12.08116,43.147,1.14,-4.66,4.797415971
12/07/2020 15:30,41.56852,9.73736,42.69377044,41.07552,11.98036,42.787,0.986,-4.486,4.593080883,42.22152,7.31436,42.85039805,41.07552,11.98036,42.787,1.146,-4.666,4.804671893
12/07/2020 16:00,36.27796,8.19428,37.19188899,35.78496,10.43728,37.276,0.986,-4.486,4.593080883,36.93096,5.77128,37.37918511,35.78496,10.43728,37.276,1.146,-4.666,4.804671893
12/07/2020 16:30,39.89488,8.84684,40.86401875,38.11488,11.11684,39.703,3.56,-4.54,5.769332717,41.71488,6.41684,42.20553339,38.11488,11.11684,39.703,3.6,-4.7,5.920304046
12/07/2020 17:00,40.0128,8.5804,40.92245628,37.3728,10.9004,38.93,5.28,-4.64,7.029082444,42.8528,6.1004,43.2848397,37.3728,10.9004,38.93,5.48,-4.8,7.284943377
12/07/2020 17:30,37.2548,6.5864,37.8325361,31.3248,9.1364,32.63,11.86,-5.1,12.91005809,43.3048,3.8564,43.47617191,31.3248,9.1364,32.63,11.98,-5.28,13.09193645
12/07/2020 18:00,34.54944,5.86192,35.04320063,25.54944,7.45192,26.614,18,-3.18,18.27874175,43.64944,7.95192,44.36785598,25.54944,7.45192,26.614,18.1,0.5,18.10690476
12/07/2020 18:30,30.098,3.674,30.3214096,18.048,5.264,18.8,24.1,-3.18,24.30889549,42.248,1.964,42.293626,18.048,5.264,18.8,24.2,-3.3,24.42396364
12/07/2020 19:00,26.51376,1.44568,26.55314407,12.05376,3.51568,12.556,28.92,-4.14,29.214825,41.07376,-0.78432,41.08124777,12.05376,3.51568,12.556,29.02,-4.3,29.33684373
12/07/2020 19:30,22.33944,-1.06308,22.3647204,5.26944,1.53692,5.489,34.14,-5.2,34.53374581,39.50944,-3.84308,39.69590801,5.26944,1.53692,5.489,34.24,-5.38,34.66009233
12/07/2020 20:00,21.06936,-1.87352,21.15249413,3.99936,1.16648,4.166,34.14,-6.08,34.67716828,38.23936,-5.11352,38.5797452,3.99936,1.16648,4.166,34.24,-6.28,34.81114764
12/07/2020 20:30,20.18768,-2.76276,20.37585008,2.52768,0.73724,2.633,35.32,-7,36.0069771,37.94768,-6.48276,38.49743621,2.52768,0.73724,2.633,35.42,-7.22,36.14837202
12/07/2020 21:00,19.2224,-2.8618,19.43426255,1.2624,0.3682,1.315,35.92,-6.46,36.49627378,37.3024,-6.3118,37.83262963,1.2624,0.3682,1.315,36.04,-6.68,36.65384018
12/07/2020 21:30,18.74336,-3.24652,19.02244559,0.42336,0.12348,0.441,36.64,-6.74,37.25476077,37.16336,-6.83652,37.78694658,0.42336,0.12348,0.441,36.74,-6.96,37.39343793
12/07/2020 22:00,18.72064,-6.01148,19.66215283,0.20064,0.05852,0.209,37.04,-12.14,38.97872753,38.52064,-3.98148,38.72585556,0.20064,0.05852,0.209,38.32,-4.04,38.532376
12/07/2020 22:30,18.86016,-3.35412,19.15608927,0.50016,0.14588,0.521,36.72,-7,37.38125734,37.38016,-4.63412,37.66631691,0.50016,0.14588,0.521,36.88,-4.78,37.18847671
12/07/2020 23:00,17.99784,-2.88188,18.2271083,0.50784,0.14812,0.529,34.98,-6.06,35.50104224,35.58784,-6.11188,36.10885533,0.50784,0.14812,0.529,35.08,-6.26,35.634169
12/07/2020 23:30,17.03376,-2.81432,17.26468583,0.53376,0.15568,0.556,33,-5.94,33.5303385,33.67376,-4.86432,34.02328205,0.53376,0.15568,0.556,33.14,-5.02,33.51805484
13/07/2020 00:00,15.78192,-3.56944,16.18054081,0.48192,0.14056,0.502,30.6,-7.42,31.48676547,31.18192,-7.51944,32.07575584,0.48192,0.14056,0.502,30.7,-7.66,31.64120099
13/07/2020 00:30,16.01952,-2.80264,16.2628353,1.73952,0.50736,1.812,28.56,-6.62,29.31719632,30.37952,-6.33264,31.03252431,1.73952,0.50736,1.812,28.64,-6.84,29.44546145
