Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/07/2020 01:00,16.41344,-1.72608,16.50394998,2.65344,0.77392,2.764,27.52,-5,27.97052735,30.25344,-4.50608,30.58717687,2.65344,0.77392,2.764,27.6,-5.28,28.10050533
13/07/2020 01:30,17.34952,-2.56764,17.53848966,4.73952,1.38236,4.937,25.22,-7.9,26.42836355,30.03952,-6.75764,30.79023319,4.73952,1.38236,4.937,25.3,-8.14,26.57723838
13/07/2020 02:00,16.47552,-3.06464,16.75812572,3.27552,0.95536,3.412,26.4,-8.04,27.59713029,29.77552,-7.32464,30.66320176,3.27552,0.95536,3.412,26.5,-8.28,27.76343639
13/07/2020 02:30,16.02592,-3.51244,16.40632032,2.42592,0.70756,2.527,27.2,-8.44,28.47935393,29.72592,-7.97244,30.77645398,2.42592,0.70756,2.527,27.3,-8.68,28.64668218
13/07/2020 03:00,14.27888,-3.91116,14.8048501,0.57888,0.16884,0.603,27.4,-8.16,28.58925672,28.07888,-8.23116,29.2604767,0.57888,0.16884,0.603,27.5,-8.4,28.75430403
13/07/2020 03:30,14.22128,-3.70796,14.69672658,0.52128,0.15204,0.543,27.4,-7.72,28.46679469,28.02128,-7.80796,29.08876711,0.52128,0.15204,0.543,27.5,-7.96,28.62885957
13/07/2020 04:00,15.00712,-3.64084,15.44245339,1.43712,0.41916,1.497,27.14,-8.12,28.32867805,28.65712,-7.94084,29.73697138,1.43712,0.41916,1.497,27.22,-8.36,28.47486611
13/07/2020 04:30,15.94584,-0.43288,15.95171459,3.31584,0.96712,3.454,25.26,-2.8,25.41471227,28.65584,-0.91288,28.67037698,3.31584,0.96712,3.454,25.34,-1.88,25.40964384
13/07/2020 05:00,18.56192,0.91556,18.58448612,8.52192,2.48556,8.877,20.08,-3.14,20.32402519,28.68192,-0.81444,28.69348092,8.52192,2.48556,8.877,20.16,-3.3,20.42830389
13/07/2020 05:30,19.0832,0.9276,19.10573118,9.0432,2.6376,9.42,20.08,-3.42,20.36916297,29.2032,-0.9424,29.21840187,9.0432,2.6376,9.42,20.16,-3.58,20.47539987
13/07/2020 06:00,18.76168,0.48424,18.76792809,7.83168,2.28424,8.158,21.86,-3.6,22.15444876,29.77168,-1.47576,29.80823372,7.83168,2.28424,8.158,21.94,-3.76,22.25985624
13/07/2020 06:30,19.89784,-0.20188,19.89886409,7.22784,2.10812,7.529,25.34,-4.62,25.75771729,32.66784,-2.67188,32.77692348,7.22784,2.10812,7.529,25.44,-4.78,25.8851695
13/07/2020 07:00,22.01272,0.63496,22.02187585,9.34272,2.72496,9.732,25.34,-4.18,25.68244537,34.78272,-1.61504,34.82019478,9.34272,2.72496,9.732,25.44,-4.34,25.80754153
13/07/2020 07:30,25.3636,0.9548,25.38156512,12.3936,3.6148,12.91,25.94,-5.32,26.47991692,38.4336,-1.9052,38.48079256,12.3936,3.6148,12.91,26.04,-5.52,26.61864009
13/07/2020 08:00,28.42712,3.00916,28.58594402,15.83712,4.61916,16.497,25.18,-3.22,25.38505072,41.11712,5.95916,41.5467104,15.83712,4.61916,16.497,25.28,1.34,25.31548933
13/07/2020 08:30,33.7304,6.5622,34.36280479,24.1104,7.0322,25.115,19.24,-0.94,19.26294889,43.4704,5.8122,43.85723823,24.1104,7.0322,25.115,19.36,-1.22,19.398402
13/07/2020 09:00,35.13088,8.09984,36.05254689,26.09088,7.60984,27.178,18.08,0.98,18.10654025,44.27088,8.60984,45.10033438,26.09088,7.60984,27.178,18.18,1,18.20748198
13/07/2020 09:30,44.62912,12.73016,46.40921596,40.62912,11.85016,42.322,8,1.76,8.191312471,48.82912,13.55016,50.67435047,40.62912,11.85016,42.322,8.2,1.7,8.374365648
13/07/2020 10:00,47.84384,14.86612,50.10024501,47.64384,13.89612,49.629,0.4,1.94,1.980807916,48.18384,15.79612,50.70699995,47.64384,13.89612,49.629,0.54,1.9,1.97524682
13/07/2020 10:30,48.77776,14.28268,50.82582826,46.39776,13.53268,48.331,4.76,1.5,4.990751446,51.31776,14.97268,53.45740022,46.39776,13.53268,48.331,4.92,1.44,5.126402247
13/07/2020 11:00,45.09824,12.93532,46.9166682,42.01824,12.25532,43.769,6.16,1.36,6.308343681,48.33824,13.59532,50.21372494,42.01824,12.25532,43.769,6.32,1.34,6.460495337
13/07/2020 11:30,41.32904,10.48472,42.63823285,34.67904,10.11472,36.124,13.3,0.74,13.32057056,48.07904,10.61472,49.23683954,34.67904,10.11472,36.124,13.4,0.5,13.40932511
13/07/2020 12:00,38.02008,8.03044,38.85890438,28.15008,8.21044,29.323,19.74,-0.36,19.7432824,47.99008,7.71044,48.60554149,28.15008,8.21044,29.323,19.84,-0.5,19.8462994
13/07/2020 12:30,40.37832,8.49576,41.26241224,31.52832,9.19576,32.842,17.7,-1.4,17.7552809,49.32832,7.69576,49.92502254,31.52832,9.19576,32.842,17.8,-1.5,17.86309044
13/07/2020 13:00,47.3972,13.6646,49.3276379,46.5072,13.5646,48.445,1.78,0.2,1.791200715,48.4672,13.7046,50.36750477,46.5072,13.5646,48.445,1.96,0.14,1.964993639
13/07/2020 13:30,47.21744,13.47592,49.1028213,46.23744,13.48592,48.164,1.96,-0.02,1.960102038,48.29744,13.50592,50.15029996,46.23744,13.48592,48.164,2.06,0.02,2.060097085
13/07/2020 14:00,44.55112,11.78616,46.08379174,40.58112,11.83616,42.272,7.94,-0.1,7.940629698,48.62112,11.63616,49.99413495,40.58112,11.83616,42.272,8.04,-0.2,8.042487177
13/07/2020 14:30,47.08776,13.81768,49.07326586,46.51776,13.56768,48.456,1.14,0.5,1.244829306,47.75776,14.00768,49.76965681,46.51776,13.56768,48.456,1.24,0.44,1.315750736
13/07/2020 15:00,43.36728,12.19004,45.04795278,40.45728,11.80004,42.143,5.82,0.78,5.872035422,46.47728,12.56004,48.14449253,40.45728,11.80004,42.143,6.02,0.76,6.06778378
13/07/2020 15:30,45.18648,10.87064,46.47567954,39.39648,11.49064,41.038,11.58,-1.24,11.6462011,50.95648,10.17064,51.96157015,39.39648,11.49064,41.038,11.56,-1.32,11.63511925
13/07/2020 16:00,47.31344,12.53392,48.94548759,44.65344,13.02392,46.514,5.32,-0.98,5.409510144,50.05344,11.98392,51.46805994,44.65344,13.02392,46.514,5.4,-1.04,5.499236311
13/07/2020 16:30,44.46696,11.31328,45.88355736,38.37696,11.19328,39.976,12.18,0.24,12.1823643,50.63696,11.33328,51.88973842,38.37696,11.19328,39.976,12.26,0.14,12.26079932
13/07/2020 17:00,41.90656,8.68108,42.79627228,31.54656,9.20108,32.861,20.72,-1.04,20.74608397,52.36656,8.12108,52.99253293,31.54656,9.20108,32.861,20.82,-1.08,20.84799271
13/07/2020 17:30,40.40544,7.78492,41.14856694,26.48544,7.72492,27.589,27.84,0.12,27.84025862,54.42544,7.74492,54.97374196,26.48544,7.72492,27.589,27.94,0.02,27.94000716
13/07/2020 18:00,43.86608,9.87844,44.96461444,32.56608,9.49844,33.923,22.6,0.76,22.61277515,55.26608,10.17844,56.19555356,32.56608,9.49844,33.923,22.7,0.68,22.71018274
13/07/2020 18:30,38.99552,7.10036,39.63667105,24.99552,7.29036,26.037,28,-0.38,28.00257845,53.09552,6.85036,53.53561129,24.99552,7.29036,26.037,28.1,-0.44,28.10344463
13/07/2020 19:00,33.50656,3.42108,33.6807564,15.70656,4.58108,16.361,35.6,-2.32,35.67551541,51.38656,2.14108,51.43114594,15.70656,4.58108,16.361,35.68,-2.44,35.76333318
13/07/2020 19:30,30.70272,2.15996,30.77860365,12.34272,3.59996,12.857,36.72,-2.88,36.83276802,49.16272,0.59996,49.16638069,12.34272,3.59996,12.857,36.82,-3,36.94201402
13/07/2020 20:00,30.35552,2.97036,30.50050218,13.23552,3.86036,13.787,34.24,-1.78,34.28623631,47.55552,1.98036,47.59673632,13.23552,3.86036,13.787,34.32,-1.88,34.37145327
13/07/2020 20:30,30.83144,3.08292,30.98519143,15.78144,4.60292,16.439,30.1,-3.04,30.25312546,46.00144,1.42292,46.02344167,15.78144,4.60292,16.439,30.22,-3.18,30.38685242
13/07/2020 21:00,29.01072,1.76896,29.06460209,13.47072,3.92896,14.032,31.08,-4.32,31.37879539,44.65072,-0.55104,44.6541201,13.47072,3.92896,14.032,31.18,-4.48,31.50020317
13/07/2020 21:30,26.28608,0.24844,26.28725403,9.04608,2.63844,9.423,34.48,-4.78,34.80975151,43.62608,-2.32156,43.68780719,9.04608,2.63844,9.423,34.58,-4.96,34.93390903
13/07/2020 22:00,23.6408,-1.2156,23.67203219,5.2608,1.5344,5.48,36.76,-5.5,37.1691754,42.1208,-4.1456,42.32431679,5.2608,1.5344,5.48,36.86,-5.68,37.2950667
13/07/2020 22:30,22.80312,-0.59784,22.81095558,5.49312,1.60216,5.722,34.62,-4.4,34.89848707,40.21312,-2.95784,40.3217539,5.49312,1.60216,5.722,34.72,-4.56,35.01816671
13/07/2020 23:00,20.94328,-0.58196,20.95136403,4.07328,1.18804,4.243,33.74,-3.54,33.92520007,37.89328,-2.51196,37.97644813,4.07328,1.18804,4.243,33.82,-3.7,34.02179302
13/07/2020 23:30,20.0472,-0.4654,20.05260145,4.7472,1.3846,4.945,30.6,-3.7,30.82288111,35.4272,-2.4754,35.51357635,4.7472,1.3846,4.945,30.68,-3.86,30.92186928
14/07/2020 00:00,19.03584,-0.30788,19.03832962,4.39584,1.28212,4.579,29.28,-3.18,29.45217819,33.75584,-2.03788,33.81729867,4.39584,1.28212,4.579,29.36,-3.32,29.54711492
14/07/2020 00:30,17.71416,-1.59712,17.78601295,3.40416,0.99288,3.546,28.62,-5.18,29.08499269,32.12416,-1.40712,32.15496295,3.40416,0.99288,3.546,28.72,-2.4,28.82010409
14/07/2020 01:00,16.57328,-2.02696,16.69677145,2.03328,0.59304,2.118,29.08,-5.24,29.54833329,31.19328,-4.84696,31.56760584,2.03328,0.59304,2.118,29.16,-5.44,29.66309492
14/07/2020 01:30,16.30832,-2.19424,16.45527242,1.76832,0.51576,1.842,29.08,-5.42,29.5807843,30.92832,-5.08424,31.34342793,1.76832,0.51576,1.842,29.16,-5.6,29.69285436
14/07/2020 02:00,16.73328,-2.13196,16.86854804,2.39328,0.69804,2.493,28.68,-5.66,29.2331661,31.17328,-5.16196,31.59777234,2.39328,0.69804,2.493,28.78,-5.86,29.37052945
14/07/2020 02:30,17.11088,-2.47016,17.28825916,3.77088,1.09984,3.928,26.68,-7.14,27.61887036,30.57088,-6.28016,31.20927929,3.77088,1.09984,3.928,26.8,-7.38,27.79756104
14/07/2020 03:00,17.77056,-1.51692,17.8351857,5.77056,1.68308,6.011,24,-6.4,24.83867951,29.87056,-4.93692,30.27579122,5.77056,1.68308,6.011,24.1,-6.62,24.99268693
14/07/2020 03:30,16.97224,-1.82268,17.06982991,4.72224,1.37732,4.919,24.5,-6.4,25.32212471,29.32224,-5.24268,29.7872364,4.72224,1.37732,4.919,24.6,-6.62,25.47517223
14/07/2020 04:00,16.69736,-2.13952,16.83387587,3.80736,1.11048,3.966,25.78,-6.5,26.58680876,29.68736,-5.60952,30.21268042,3.80736,1.11048,3.966,25.88,-6.72,26.73822732
14/07/2020 04:30,16.57888,-1.91616,16.68924597,4.05888,1.18384,4.228,25.04,-6.2,25.79615475,29.17888,-5.25616,29.64851187,4.05888,1.18384,4.228,25.12,-6.44,25.93237359
14/07/2020 05:00,17.30616,-1.45612,17.36731008,5.15616,1.50388,5.371,24.3,-5.92,25.0107257,29.55616,-4.63612,29.91755676,5.15616,1.50388,5.371,24.4,-6.14,25.16067567
14/07/2020 05:30,17.176,-2.462,17.35155382,4.176,1.218,4.35,26,-7.36,27.02165058,30.276,-6.382,30.9413332,4.176,1.218,4.35,26.1,-7.6,27.18400265
14/07/2020 06:00,17.51984,-2.49588,17.69672881,4.05984,1.18412,4.229,26.92,-7.36,27.90799169,31.09984,-6.41588,31.75474081,4.05984,1.18412,4.229,27.04,-7.6,28.08774822
14/07/2020 06:30,20.2032,-1.3024,20.24513611,6.4032,1.8676,6.67,27.6,-6.34,28.3188206,34.1232,-4.6924,34.44432313,6.4032,1.8676,6.67,27.72,-6.56,28.48564551
14/07/2020 07:00,21.94816,-1.00512,21.97116277,7.14816,2.08488,7.446,29.6,-6.18,30.23826053,36.86816,-1.45512,36.89686431,7.14816,2.08488,7.446,29.72,-3.54,29.9300852
14/07/2020 07:30,24.33832,1.96076,24.41717429,9.32832,2.72076,9.717,30.02,-1.52,30.05845638,39.46832,1.32076,39.49041264,9.32832,2.72076,9.717,30.14,-1.4,30.17249741
14/07/2020 08:00,26.60016,3.09588,26.77971219,11.06016,3.22588,11.521,31.08,-0.26,31.0810875,42.22016,2.88588,42.31867453,11.06016,3.22588,11.521,31.16,-0.34,31.16185489
14/07/2020 08:30,27.13304,3.79672,27.39738934,11.06304,3.22672,11.524,32.14,1.14,32.16021144,43.30304,4.34672,43.52065312,11.06304,3.22672,11.524,32.24,1.12,32.25944823
14/07/2020 09:00,33.6836,6.5098,34.30688568,21.8736,6.3798,22.785,23.62,0.26,23.62143095,45.5936,6.6198,46.0716628,21.8736,6.3798,22.785,23.72,0.24,23.72121413
14/07/2020 09:30,31.30488,5.21684,31.73658664,17.71488,5.16684,18.453,27.18,0.1,27.18018396,45.01488,5.26684,45.3219486,17.71488,5.16684,18.453,27.3,0.1,27.30018315
14/07/2020 10:00,35.17648,6.66064,35.8015205,24.03648,7.01064,25.038,22.28,-0.7,22.2909937,46.41648,6.27064,46.83813128,24.03648,7.01064,25.038,22.38,-0.74,22.3922308
14/07/2020 10:30,35.88232,6.99776,36.55830321,25.19232,7.34776,26.242,21.38,-0.7,21.39145624,46.67232,6.66776,47.14620322,25.19232,7.34776,26.242,21.48,-0.68,21.49076081
14/07/2020 11:00,37.23976,8.03868,38.09750781,27.86976,8.12868,29.031,18.74,-0.18,18.74086444,46.70976,7.90868,47.37455961,27.86976,8.12868,29.031,18.84,-0.22,18.84128446
14/07/2020 11:30,38.91336,9.37348,40.02638772,30.66336,8.94348,31.941,16.5,0.86,16.52239692,47.26336,9.78348,48.26532585,30.66336,8.94348,31.941,16.6,0.84,16.62123942
14/07/2020 12:00,38.74632,9.04476,39.78800067,30.49632,8.89476,31.767,16.5,0.3,16.50272705,47.09632,9.15476,47.97783851,30.49632,8.89476,31.767,16.6,0.26,16.60203602
14/07/2020 12:30,44.556,13.168,46.46109512,40.176,11.718,41.85,8.76,2.9,9.227545719,49.036,14.638,51.17421558,40.176,11.718,41.85,8.86,2.92,9.328772695
14/07/2020 13:00,44.77192,13.20056,46.67739929,40.80192,11.90056,42.502,7.94,2.6,8.354854876,48.84192,14.50056,50.94898811,40.80192,11.90056,42.502,8.04,2.6,8.449946745
14/07/2020 13:30,46.9776,13.5568,48.89459815,45.1776,13.1768,47.06,3.6,0.76,3.679347768,48.9376,13.9168,50.87795216,45.1776,13.1768,47.06,3.76,0.74,3.832127347
14/07/2020 14:00,47.80744,15.25092,50.18109086,48.03744,14.01092,50.039,-0.46,2.48,2.522300537,47.57744,16.47092,50.34783017,48.03744,14.01092,50.039,-0.46,2.46,2.502638608
14/07/2020 14:30,47.30664,13.72652,49.25784749,45.65664,13.31652,47.559,3.3,0.82,3.400352923,48.97664,14.11652,50.97045617,45.65664,13.31652,47.559,3.32,0.8,3.415025622
14/07/2020 15:00,49.16576,15.35168,51.50675718,48.48576,14.14168,50.506,1.36,2.42,2.7759683,50.02576,16.58168,52.70226537,48.48576,14.14168,50.506,1.54,2.44,2.885342267
14/07/2020 15:30,48.78776,15.43268,51.17043226,49.51776,14.44268,51.581,-1.46,1.98,2.460081299,47.97776,16.42268,50.71064852,49.51776,14.44268,51.581,-1.54,1.98,2.508385935
14/07/2020 16:00,46.49488,14.10184,48.5863742,45.67488,13.32184,47.578,1.64,1.56,2.263448696,47.41488,14.86184,49.68948715,45.67488,13.32184,47.578,1.74,1.54,2.323617869
14/07/2020 16:30,43.78488,12.09684,45.42520506,39.07488,11.39684,40.703,9.42,1.4,9.523465756,48.57488,12.77684,50.2271501,39.07488,11.39684,40.703,9.5,1.38,9.599708329
14/07/2020 17:00,45.48888,12.45384,47.16287029,40.29888,11.75384,41.978,10.38,1.4,10.47398682,50.77888,13.13384,52.44990379,40.29888,11.75384,41.978,10.48,1.38,10.5704683
14/07/2020 17:30,42.07424,9.44332,43.12096896,32.51424,9.48332,33.869,19.12,-0.08,19.12016736,51.71424,9.50332,52.58018362,32.51424,9.48332,33.869,19.2,0.02,19.20001042
14/07/2020 18:00,41.44448,9.11464,42.43490998,30.56448,8.91464,31.838,21.76,0.4,21.76367616,52.40448,9.27464,53.21887326,30.56448,8.91464,31.838,21.84,0.36,21.84296683
14/07/2020 18:30,40.21568,8.59624,41.12415665,29.33568,8.55624,30.558,21.76,0.08,21.76014706,51.17568,8.55624,51.88602381,29.33568,8.55624,30.558,21.84,0,21.84
14/07/2020 19:00,36.06448,6.24464,36.60112357,23.12448,6.74464,24.088,25.88,-1,25.89931273,49.08448,5.62464,49.40569554,23.12448,6.74464,24.088,25.96,-1.12,25.98414901
14/07/2020 19:30,32.3316,3.1088,32.4807173,17.7216,5.1688,18.46,29.22,-4.12,29.50902913,47.0416,0.9088,47.05037777,17.7216,5.1688,18.46,29.32,-4.26,29.62785851
14/07/2020 20:00,30.20168,3.23924,30.37489343,15.15168,4.41924,15.783,30.1,-2.36,30.19237652,45.35168,2.01924,45.3966101,15.15168,4.41924,15.783,30.2,-2.4,30.29521414
14/07/2020 20:30,27.60488,2.60684,27.727694,11.47488,3.34684,11.953,32.26,-1.48,32.29393132,43.83488,1.82684,43.87293071,11.47488,3.34684,11.953,32.36,-1.52,32.39567872
14/07/2020 21:00,24.6316,0.7538,24.64313156,7.0416,2.0538,7.335,35.18,-2.6,35.27594648,42.3016,-0.6462,42.30653539,7.0416,2.0538,7.335,35.26,-2.7,35.36322383
14/07/2020 21:30,24.94248,0.19864,24.94327096,8.29248,2.41864,8.638,33.3,-4.44,33.59469601,41.67248,-2.16136,41.72849226,8.29248,2.41864,8.638,33.38,-4.58,33.69274106
14/07/2020 22:00,24.00632,-0.05524,24.00638356,6.73632,1.96476,7.017,34.54,-4.04,34.77546836,41.35632,-2.21524,41.41560687,6.73632,1.96476,7.017,34.62,-4.18,34.87143243
14/07/2020 22:30,22.82352,-0.19064,22.82431617,5.72352,1.66936,5.962,34.2,-3.72,34.40172089,40.00352,-2.17064,40.06236751,5.72352,1.66936,5.962,34.28,-3.84,34.49440534
14/07/2020 23:00,21.96552,0.19036,21.96634484,6.27552,1.83036,6.537,31.38,-3.28,31.55095561,37.75552,-1.56964,37.78813385,6.27552,1.83036,6.537,31.48,-3.4,31.66307629
14/07/2020 23:30,20.92464,0.39052,20.92828385,6.82464,1.99052,7.109,28.2,-3.2,28.38097955,35.12464,-1.30948,35.14904085,6.82464,1.99052,7.109,28.3,-3.3,28.49175319
15/07/2020 00:00,19.42928,1.27604,19.4711376,5.84928,1.70604,6.093,27.16,-0.86,27.1736122,33.12928,-1.73396,33.17462601,5.84928,1.70604,6.093,27.28,-3.44,27.49603608
15/07/2020 00:30,18.58344,-1.61108,18.65314507,5.41344,1.57892,5.639,26.34,-6.38,27.10166047,31.85344,-4.98108,32.24054587,5.41344,1.57892,5.639,26.44,-6.56,27.24164459
15/07/2020 01:00,18.0208,-1.2356,18.06310992,5.2608,1.5344,5.48,25.52,-5.54,26.11440216,30.9208,-2.9256,31.05889579,5.2608,1.5344,5.48,25.66,-4.46,26.04471539
15/07/2020 01:30,17.97856,-2.07792,18.09824221,4.49856,1.31208,4.686,26.96,-6.78,27.79946043,31.55856,-5.70792,32.07059494,4.49856,1.31208,4.686,27.06,-7.02,27.95575075
15/07/2020 02:00,17.42824,-2.58468,17.61885695,3.37824,0.98532,3.519,28.1,-7.14,28.99292327,31.59824,-6.37468,32.2348463,3.37824,0.98532,3.519,28.22,-7.36,29.16398464
15/07/2020 02:30,16.31224,-2.59268,16.5169962,2.56224,0.74732,2.669,27.5,-6.68,28.29968904,30.18224,-6.17268,30.80697307,2.56224,0.74732,2.669,27.62,-6.92,28.4736861
15/07/2020 03:00,15.89896,-2.87572,16.15693952,1.72896,0.50428,1.801,28.34,-6.76,29.13508538,30.16896,-6.47572,30.85613548,1.72896,0.50428,1.801,28.44,-6.98,29.28402295
15/07/2020 03:30,15.32176,-2.73032,15.56312876,1.54176,0.44968,1.606,27.56,-6.36,28.28432782,29.20176,-6.13032,29.83829101,1.54176,0.44968,1.606,27.66,-6.58,28.43188351
15/07/2020 04:00,15.9604,-2.4028,16.14025452,2.3904,0.6972,2.49,27.14,-6.2,27.83917384,29.6304,-5.7228,30.1779894,2.3904,0.6972,2.49,27.24,-6.42,27.98631809
15/07/2020 04:30,16.81576,-2.21832,16.96144829,3.84576,1.12168,4.006,25.94,-6.68,26.78630247,29.88576,-5.77832,30.43924494,3.84576,1.12168,4.006,26.04,-6.9,26.93866366
15/07/2020 05:00,16.33184,-2.44988,16.51456659,3.05184,0.89012,3.179,26.56,-6.68,27.38715027,29.69184,-6.00988,30.29396013,3.05184,0.89012,3.179,26.64,-6.9,27.51907702
15/07/2020 05:30,16.46288,-2.03416,16.58807478,3.48288,1.01584,3.628,25.96,-6.1,26.66705083,29.58288,-3.34416,29.77129818,3.48288,1.01584,3.628,26.1,-4.36,26.46166284
15/07/2020 06:00,17.0368,-2.1776,17.17540381,3.6768,1.0724,3.83,26.72,-6.5,27.49924363,30.4968,-5.6276,31.01168638,3.6768,1.0724,3.83,26.82,-6.7,27.64421097
15/07/2020 06:30,19.90032,-1.45324,19.95331157,5.68032,1.65676,5.917,28.44,-6.22,29.11223111,34.22032,-4.74324,34.54748365,5.68032,1.65676,5.917,28.54,-6.4,29.24878801
15/07/2020 07:00,22.14088,-0.86016,22.15758205,7.85088,2.28984,8.178,28.58,-6.3,29.26613059,36.53088,-4.19016,36.77040433,7.85088,2.28984,8.178,28.68,-6.48,29.40293863
15/07/2020 07:30,24.13,-0.38,24.13299194,9.12,2.66,9.5,30.02,-6.08,30.62950865,39.26,-3.6,39.42470799,9.12,2.66,9.5,30.14,-6.26,30.7832292
15/07/2020 08:00,27.89712,1.38416,27.93143754,14.03712,4.09416,14.622,27.72,-5.42,28.24490751,41.85712,-1.48584,41.8834838,14.03712,4.09416,14.622,27.82,-5.58,28.37408677
15/07/2020 08:30,30.43416,4.82288,30.81392975,16.36416,4.77288,17.046,28.14,0.1,28.14017768,44.56416,0.39288,44.56589179,16.36416,4.77288,17.046,28.2,-4.38,28.53812187
15/07/2020 09:00,30.32912,2.97016,30.47420828,15.42912,4.50016,16.072,29.8,-3.06,29.95669541,45.34912,1.32016,45.36833155,15.42912,4.50016,16.072,29.92,-3.18,30.08851608
15/07/2020 09:30,29.32952,1.80236,29.3848472,12.17952,3.55236,12.687,34.3,-3.5,34.478109,46.57952,-0.06764,46.57956911,12.17952,3.55236,12.687,34.4,-3.62,34.58994652
15/07/2020 10:00,31.43208,2.88644,31.56433413,16.10208,4.69644,16.773,30.66,-3.62,30.87296552,46.84208,0.95644,46.85184347,16.10208,4.69644,16.773,30.74,-3.74,30.96667887
15/07/2020 10:30,31.92376,3.62568,32.12899015,17.57376,5.12568,18.306,28.7,-3,28.85636845,46.35376,2.00568,46.39713158,17.57376,5.12568,18.306,28.78,-3.12,28.94862346
15/07/2020 11:00,36.29368,6.71024,36.90878661,25.54368,7.45024,26.608,21.5,-1.48,21.55087933,47.14368,5.93024,47.51520084,25.54368,7.45024,26.608,21.6,-1.52,21.65341543
15/07/2020 11:30,33.2752,5.1086,33.66506689,19.4352,5.6686,20.245,27.68,-1.12,27.70264969,47.2152,4.5086,47.4299756,19.4352,5.6686,20.245,27.78,-1.16,27.80420831
15/07/2020 12:00,35.01704,5.77372,35.48984267,22.84704,6.66372,23.799,24.34,-1.78,24.40499949,47.26704,4.84372,47.51457349,22.84704,6.66372,23.799,24.42,-1.82,24.48772754
15/07/2020 12:30,39.49312,7.85216,40.26615134,29.97312,8.74216,31.222,19.04,-1.78,19.12302277,49.11312,6.92216,49.59853683,29.97312,8.74216,31.222,19.14,-1.82,19.2263361
15/07/2020 13:00,33.32552,4.26536,33.59737459,18.39552,5.36536,19.162,29.86,-2.2,29.94093519,48.33552,3.08536,48.43389247,18.39552,5.36536,19.162,29.94,-2.28,30.02668813
15/07/2020 13:30,32.75912,4.29516,33.03949671,17.46912,5.09516,18.197,30.58,-1.6,30.62182882,48.14912,3.43516,48.27150382,17.46912,5.09516,18.197,30.68,-1.66,30.72487592
15/07/2020 14:00,34.28544,5.20492,34.67827257,21.44544,6.25492,22.339,25.68,-2.1,25.76572141,47.20544,4.07492,47.38099343,21.44544,6.25492,22.339,25.76,-2.18,25.85207922
15/07/2020 14:30,35.90256,5.61908,36.33961853,24.68256,7.19908,25.711,22.44,-3.16,22.66140331,47.22256,3.91908,47.38490647,24.68256,7.19908,25.711,22.54,-3.28,22.77740108
15/07/2020 15:00,37.71192,6.47056,38.26299853,27.12192,7.91056,28.252,21.18,-2.88,21.37491053,48.38192,4.91056,48.63048203,27.12192,7.91056,28.252,21.26,-3,21.47062179
15/07/2020 15:30,30.79448,2.36964,30.88551752,13.64448,3.97964,14.213,34.3,-3.22,34.45081131,48.02448,0.65964,48.02901003,13.64448,3.97964,14.213,34.38,-3.32,34.53993052
15/07/2020 16:00,31.44368,2.64524,31.55475094,14.14368,4.12524,14.733,34.6,-2.96,34.7263819,48.82368,1.06524,48.83529937,14.14368,4.12524,14.733,34.68,-3.06,34.81473826
15/07/2020 16:30,30.47808,2.13944,30.55307782,11.27808,3.28944,11.748,38.4,-2.3,38.46881854,49.75808,0.90944,49.76639033,11.27808,3.28944,11.748,38.48,-2.38,38.55353162
15/07/2020 17:00,30.96976,1.28868,30.99655998,9.14976,2.66868,9.531,43.64,-2.76,43.72719063,52.86976,-0.19132,52.87010616,9.14976,2.66868,9.531,43.72,-2.86,43.81344542
15/07/2020 17:30,32.59392,2.35156,32.67863913,11.35392,3.31156,11.827,42.48,-1.92,42.52336769,53.93392,1.31156,53.94986484,11.35392,3.31156,11.827,42.58,-2,42.62694453
15/07/2020 18:00,32.8584,2.2912,32.93818526,12.0384,3.5112,12.54,41.64,-2.44,41.71142769,53.7584,0.9712,53.76717214,12.0384,3.5112,12.54,41.72,-2.54,41.79724871
15/07/2020 18:30,30.51672,0.88196,30.52946205,9.12672,2.66196,9.507,42.78,-3.56,42.92786974,51.98672,-0.99804,51.99629929,9.12672,2.66196,9.507,42.86,-3.66,43.01598773
15/07/2020 19:00,29.1648,0.2714,29.16606276,8.1648,2.3814,8.505,42,-4.22,42.21147237,50.2648,-1.9586,50.30294458,8.1648,2.3814,8.505,42.1,-4.34,42.32310953
15/07/2020 19:30,29.1336,0.8198,29.14513203,9.6336,2.8098,10.035,39,-3.98,39.20255604,48.7136,-1.3102,48.73121637,9.6336,2.8098,10.035,39.08,-4.12,39.29657491
15/07/2020 20:00,28.30168,0.47424,28.30565305,9.75168,2.84424,10.158,37.1,-4.74,37.40157216,46.91168,-2.03576,46.95583073,9.75168,2.84424,10.158,37.16,-4.88,37.47906082
15/07/2020 20:30,27.3404,0.1522,27.34082363,8.5104,2.4822,8.865,37.66,-4.66,37.94721597,46.2304,-2.3178,46.28846596,8.5104,2.4822,8.865,37.72,-4.8,38.02418178
15/07/2020 21:00,25.2784,-0.3888,25.28138984,6.2784,1.8312,6.54,38,-4.44,38.25851016,44.3784,-2.7488,44.4634489,6.2784,1.8312,6.54,38.1,-4.58,38.37429348
15/07/2020 21:30,25.02024,-0.37368,25.02303032,6.33024,1.84632,6.594,37.38,-4.44,37.64276823,43.79024,-2.73368,43.87548433,6.33024,1.84632,6.594,37.46,-4.58,37.7389454
15/07/2020 22:00,26.57104,1.34072,26.60484348,11.11104,3.24072,11.574,30.92,-3.8,31.15263071,42.11104,-0.69928,42.11684559,11.11104,3.24072,11.574,31,-3.94,31.24937759
15/07/2020 22:30,26.23368,3.08524,26.41447846,12.22368,3.56524,12.733,28.02,-0.96,28.03644057,40.32368,-0.01476,40.3236827,12.22368,3.56524,12.733,28.1,-3.58,28.32713187
15/07/2020 23:00,25.24928,-0.14396,25.24969039,12.80928,3.73604,13.343,24.88,-7.76,26.06207973,37.80928,-4.26396,38.04895543,12.80928,3.73604,13.343,25,-8,26.2488095
15/07/2020 23:30,29.19944,3.36692,29.3929149,22.30944,6.50692,23.239,13.78,-6.28,15.14353988,36.18944,0.00692,36.18944066,22.30944,6.50692,23.239,13.88,-6.5,15.32659127
16/07/2020 00:00,25.56448,1.80964,25.62844971,17.48448,5.09964,18.213,16.16,-6.58,17.44826639,33.74448,-1.70036,33.7872928,17.48448,5.09964,18.213,16.26,-6.8,17.62463049
16/07/2020 00:30,21.86936,0.68148,21.87997536,12.03936,3.51148,12.541,19.66,-5.66,20.4585239,31.79936,-2.34852,31.88596623,12.03936,3.51148,12.541,19.76,-5.86,20.61060892
16/07/2020 01:00,20.99768,1.07724,21.02529456,11.16768,3.25724,11.633,19.66,-4.36,20.13765627,30.92768,-1.26276,30.95344816,11.16768,3.25724,11.633,19.76,-4.52,20.27037247
16/07/2020 01:30,20.43872,0.91296,20.45909996,10.15872,2.96296,10.582,20.56,-4.1,20.96481815,30.81872,-1.31704,30.84684906,10.15872,2.96296,10.582,20.66,-4.28,21.09867294
16/07/2020 02:00,19.94928,1.02104,19.97539224,9.56928,2.79104,9.968,20.76,-3.54,21.05965812,30.40928,-0.90896,30.42286177,9.56928,2.79104,9.968,20.84,-3.7,21.16590655
16/07/2020 02:30,20.9492,1.5456,21.00613863,11.5392,3.3656,12.02,18.82,-3.64,19.1687767,30.4592,-0.4144,30.46201884,11.5392,3.3656,12.02,18.92,-3.78,19.29390577
16/07/2020 03:00,20.87152,1.36336,20.91600099,12.01152,3.50336,12.512,17.72,-4.28,18.22955841,29.83152,-0.93664,29.84622053,12.01152,3.50336,12.512,17.82,-4.44,18.36480329
16/07/2020 03:30,21.26056,1.98308,21.35284566,12.73056,3.71308,13.261,17.06,-3.46,17.40733179,29.87056,0.09308,29.87070502,12.73056,3.71308,13.261,17.14,-3.62,17.51810492
16/07/2020 04:00,19.91336,1.20848,19.94999575,10.38336,3.02848,10.816,19.06,-3.64,19.4044634,29.52336,-0.77152,29.53343916,10.38336,3.02848,10.816,19.14,-3.8,19.51357476
16/07/2020 04:30,20.45664,1.08152,20.48520944,11.45664,3.34152,11.934,18,-4.52,18.55883617,29.55664,-1.35848,29.58784271,11.45664,3.34152,11.934,18.1,-4.7,18.70026738
16/07/2020 05:00,23.7524,3.0682,23.94974649,17.1024,4.9882,17.815,13.3,-3.84,13.84325106,30.5024,0.9882,30.51840338,17.1024,4.9882,17.815,13.4,-4,13.98427689
16/07/2020 05:30,23.88256,2.90908,24.05908183,17.00256,4.95908,17.711,13.76,-4.1,14.35784106,30.86256,0.67908,30.87003012,17.00256,4.95908,17.711,13.86,-4.28,14.50579195
16/07/2020 06:00,23.24944,2.13192,23.34698146,15.22944,4.44192,15.864,16.04,-4.62,16.69209394,31.34944,-0.35808,31.35148497,15.22944,4.44192,15.864,16.12,-4.8,16.81946491
16/07/2020 06:30,25.44192,1.80056,25.50555449,16.32192,4.76056,17.002,18.24,-5.92,19.17665247,34.66192,-1.35944,34.68856836,16.32192,4.76056,17.002,18.34,-6.12,19.33416665
16/07/2020 07:00,29.25464,3.50552,29.46392085,21.34464,6.22552,22.234,15.82,-5.44,16.72919604,37.26464,0.58552,37.2692397,21.34464,6.22552,22.234,15.92,-5.64,16.88952338
16/07/2020 07:30,29.25376,3.46568,29.45833349,18.29376,5.33568,19.056,21.92,-3.74,22.23677135,40.33376,5.37568,40.69041817,18.29376,5.33568,19.056,22.04,0.04,22.0400363
16/07/2020 08:00,29.27224,4.15732,29.56598289,16.24224,4.73732,16.919,26.06,-1.16,26.08580457,42.40224,3.51732,42.547873,16.24224,4.73732,16.919,26.16,-1.22,26.18843256
16/07/2020 08:30,30.7836,5.8698,31.33822875,16.8336,4.9098,17.535,27.9,1.92,27.96598648,44.8136,6.4098,45.26968391,16.8336,4.9098,17.535,27.98,1.5,28.02017844
16/07/2020 09:00,33.02328,4.15304,33.28340072,19.79328,5.77304,20.618,26.46,-3.24,26.6576293,46.35328,2.39304,46.41501058,19.79328,5.77304,20.618,26.56,-3.38,26.774204
16/07/2020 09:30,33.52584,6.01712,34.06152787,20.11584,5.86712,20.954,26.82,0.3,26.8216778,47.03584,6.72712,47.51446504,20.11584,5.86712,20.954,26.92,0.86,26.9337335
16/07/2020 10:00,32.2324,5.2882,32.66332299,17.8224,5.1982,18.565,28.82,0.18,28.8205621,46.7424,5.3382,47.04623616,17.8224,5.1982,18.565,28.92,0.14,28.92033886
16/07/2020 10:30,33.44888,5.24384,33.85742801,20.13888,5.87384,20.978,26.62,-1.26,26.649803,46.87888,5.01384,47.14624038,20.13888,5.87384,20.978,26.74,-0.86,26.75382589
16/07/2020 11:00,34.33736,4.85548,34.67895583,21.44736,6.25548,22.341,25.78,-2.8,25.93161005,47.32736,3.31548,47.4433495,21.44736,6.25548,22.341,25.88,-2.94,26.04645849
16/07/2020 11:30,38.91688,7.66784,39.66508943,30.02688,8.75784,31.278,17.78,-2.18,17.91314601,47.90688,6.47784,48.34285431,30.02688,8.75784,31.278,17.88,-2.28,18.02478294
16/07/2020 12:00,42.9232,9.6926,44.00394974,36.7632,10.7226,38.295,12.32,-2.06,12.49103679,49.1432,8.5626,49.88358673,36.7632,10.7226,38.295,12.38,-2.16,12.56702033
16/07/2020 12:30,47.76432,12.63376,49.40690394,46.26432,13.49376,48.192,3,-1.72,3.458091959,49.42432,11.69376,50.78885144,46.26432,13.49376,48.192,3.16,-1.8,3.636701802
16/07/2020 13:00,43.8108,10.8544,45.13539848,40.5408,11.8244,42.23,6.54,-1.94,6.821671349,47.1808,9.7844,48.18466947,40.5408,11.8244,42.23,6.64,-2.04,6.946308372
16/07/2020 13:30,48.07888,12.98384,49.80119279,47.01888,13.71384,48.978,2.12,-1.46,2.574101785,49.29888,12.87384,50.95208853,47.01888,13.71384,48.978,2.28,-0.84,2.429814808
16/07/2020 14:00,46.4036,12.0698,47.94761897,44.6736,13.0298,46.535,3.46,-1.92,3.95701908,48.0736,11.0298,49.32268753,44.6736,13.0298,46.535,3.4,-2,3.944616585
16/07/2020 14:30,43.98664,10.59652,45.24500784,40.13664,11.70652,41.809,7.7,-2.22,8.013638375,47.95664,9.40652,48.8704608,40.13664,11.70652,41.809,7.82,-2.3,8.151220767
16/07/2020 15:00,42.13392,9.19656,43.12590788,36.67392,10.69656,38.202,10.92,-3,11.32459271,47.67392,7.59656,48.27535988,36.67392,10.69656,38.202,11,-3.1,11.42847321
16/07/2020 15:30,41.35856,9.01708,42.33011005,36.29856,10.58708,37.811,10.12,-3.14,10.59594262,46.41856,7.32708,46.99328477,36.29856,10.58708,37.811,10.12,-3.26,10.63212114
16/07/2020 16:00,39.74128,7.91704,40.52220204,33.04128,9.63704,34.418,13.4,-3.44,13.83450758,46.54128,6.07704,46.93635221,33.04128,9.63704,34.418,13.5,-3.56,13.96150422
16/07/2020 16:30,42.06544,8.87992,42.99249029,36.20544,10.55992,37.714,11.72,-3.36,12.19212861,48.00544,7.07992,48.52471058,36.20544,10.55992,37.714,11.8,-3.48,12.30245504
16/07/2020 17:00,44.78832,9.96576,45.88365701,39.44832,11.50576,41.092,10.68,-3.08,11.11525078,50.22832,8.32576,50.91367606,39.44832,11.50576,41.092,10.78,-3.18,11.23925264
16/07/2020 17:30,42.17424,7.87832,42.90378125,32.63424,9.51832,33.994,19.08,-3.28,19.35987603,51.81424,6.13832,52.17656983,32.63424,9.51832,33.994,19.18,-3.38,19.47554364
16/07/2020 18:00,37.63272,5.58996,38.04562087,23.14272,6.74996,24.107,28.98,-2.32,29.07271573,52.22272,5.38996,52.50013479,23.14272,6.74996,24.107,29.08,-1.36,29.11178456
16/07/2020 18:30,33.09528,3.30904,33.26029621,14.94528,4.35904,15.568,36.3,-2.1,36.36069306,51.32528,2.17904,51.37151528,14.94528,4.35904,15.568,36.38,-2.18,36.44525758
16/07/2020 19:00,29.95008,1.47544,29.9864005,9.55008,2.78544,9.948,40.8,-2.62,40.884036,50.47008,0.06544,50.47012243,9.55008,2.78544,9.948,40.92,-2.72,41.01030114
16/07/2020 19:30,26.03872,-0.11704,26.03898304,4.39872,1.28296,4.582,43.28,-2.8,43.37047844,47.75872,-1.61704,47.78608746,4.39872,1.28296,4.582,43.36,-2.9,43.45687057
16/07/2020 20:00,24.10912,-0.67984,24.11870332,2.46912,0.72016,2.572,43.28,-2.8,43.37047844,45.92912,-2.11984,45.97801415,2.46912,0.72016,2.572,43.46,-2.84,43.55269452
16/07/2020 20:30,23.22208,-1.01356,23.24418859,1.46208,0.42644,1.523,43.52,-2.88,43.61519001,45.08208,-2.57356,45.1554775,1.46208,0.42644,1.523,43.62,-3,43.72304198
16/07/2020 21:00,22.62368,-0.56476,22.63072802,1.66368,0.48524,1.733,41.92,-2.1,41.97256723,43.66368,-1.71476,43.69733805,1.66368,0.48524,1.733,42,-2.2,42.05757958
16/07/2020 21:30,21.66232,-0.87224,21.67987339,0.95232,0.27776,0.992,41.42,-2.3,41.48380889,42.45232,-2.10224,42.50433962,0.95232,0.27776,0.992,41.5,-2.38,41.56818976
16/07/2020 22:00,21.71624,-0.75068,21.72921076,1.50624,0.43932,1.569,40.42,-2.38,40.49000864,42.02624,-2.04068,42.07575577,1.50624,0.43932,1.569,40.52,-2.48,40.59582245
16/07/2020 22:30,21.258,-2.261,21.37790179,1.608,0.469,1.675,39.3,-5.46,39.67746968,41.248,-1.011,41.26038809,1.608,0.469,1.675,39.64,-1.48,39.66761904
16/07/2020 23:00,20.01144,-1.75208,20.08799431,1.50144,0.43792,1.564,37.02,-4.38,37.27820811,38.62144,-4.08208,38.83656788,1.50144,0.43792,1.564,37.12,-4.52,37.39418137
16/07/2020 23:30,18.92688,-3.12216,19.18266586,1.46688,0.42784,1.528,34.92,-7.1,35.6344833,36.48688,-6.89216,37.13211927,1.46688,0.42784,1.528,35.02,-7.32,35.77684726
17/07/2020 00:00,17.4544,-2.9108,17.69544676,0.8544,0.2492,0.89,33.2,-6.32,33.79618913,34.1344,-6.2708,34.70562197,0.8544,0.2492,0.89,33.28,-6.52,33.9126643
17/07/2020 00:30,16.16584,-2.82788,16.41131586,0.07584,0.02212,0.079,32.18,-5.7,32.68091798,32.33584,-5.87788,32.86572716,0.07584,0.02212,0.079,32.26,-5.9,32.795085
17/07/2020 01:00,15.96464,-2.74948,16.19967193,0.34464,0.10052,0.359,31.24,-5.7,31.75574909,31.68464,-5.79948,32.21102886,0.34464,0.10052,0.359,31.34,-5.9,31.89052524
17/07/2020 01:30,15.90432,-2.08124,16.03991754,0.54432,0.15876,0.567,30.72,-4.48,31.04494806,31.36432,-4.48124,31.68283575,0.54432,0.15876,0.567,30.82,-4.64,31.16732263
17/07/2020 02:00,16.56664,-0.32348,16.56979783,2.21664,0.64652,2.309,28.7,-1.94,28.76549322,31.03664,-1.41348,31.06880989,2.21664,0.64652,2.309,28.82,-2.06,28.89352869
17/07/2020 02:30,18.35336,1.64348,18.42679706,6.18336,1.80348,6.441,24.34,-0.32,24.34210344,30.60336,1.34348,30.63283503,6.18336,1.80348,6.441,24.42,-0.46,24.42433213
17/07/2020 03:00,17.59592,0.13256,17.59641932,5.42592,1.58256,5.652,24.34,-2.9,24.51215209,29.84592,-1.45744,29.88148377,5.42592,1.58256,5.652,24.42,-3.04,24.60849447
17/07/2020 03:30,17.07544,-0.40008,17.08012632,4.76544,1.38992,4.964,24.62,-3.58,24.87892281,29.46544,-2.33008,29.55742592,4.76544,1.38992,4.964,24.7,-3.72,24.97855881
17/07/2020 04:00,16.33776,-0.75732,16.35530297,3.67776,1.07268,3.831,25.32,-3.66,25.58315852,29.09776,-2.72732,29.22529575,3.67776,1.07268,3.831,25.42,-3.8,25.70245903
17/07/2020 04:30,15.58144,-1.92208,15.69954343,1.74144,0.50792,1.814,27.68,-4.86,28.10341616,29.50144,-4.51208,29.8444941,1.74144,0.50792,1.814,27.76,-5.02,28.21024637
17/07/2020 05:00,15.41128,-1.18796,15.45699842,1.96128,0.57204,2.043,26.9,-3.52,27.1293273,28.94128,-3.10796,29.10768118,1.96128,0.57204,2.043,26.98,-3.68,27.22981454
17/07/2020 05:30,16.65176,-0.41532,16.65693855,4.06176,1.18468,4.231,25.18,-3.2,25.38252155,29.32176,-2.15532,29.40086757,4.06176,1.18468,4.231,25.26,-3.34,25.47985871
17/07/2020 06:00,17.21384,-0.64388,17.22587789,4.44384,1.29612,4.629,25.54,-3.88,25.83304086,30.08384,-2.72388,30.20690238,4.44384,1.29612,4.629,25.64,-4.02,25.95322716
17/07/2020 06:30,19.69648,-1.23436,19.73512019,5.67648,1.65564,5.913,28.04,-5.78,28.62953021,33.81648,-4.30436,34.08932142,5.67648,1.65564,5.913,28.14,-5.96,28.76423474
17/07/2020 07:00,21.92816,-0.90512,21.94683219,7.14816,2.08488,7.446,29.56,-5.98,30.15881297,36.78816,-4.07512,37.01317764,7.14816,2.08488,7.446,29.64,-6.16,30.27334141
17/07/2020 07:30,24.31112,0.00116,24.31112003,9.02112,2.63116,9.397,30.58,-5.26,31.02908313,39.68112,-2.80884,39.78040807,9.02112,2.63116,9.397,30.66,-5.44,31.1388696
17/07/2020 08:00,25.33808,1.60944,25.38914325,9.59808,2.79944,9.998,31.48,-2.38,31.56984004,41.15808,1.97944,41.2056517,9.59808,2.79944,9.998,31.56,-0.82,31.57065093
17/07/2020 08:30,30.12128,4.67204,30.48146103,16.36128,4.77204,17.043,27.52,-0.2,27.52072673,43.96128,3.87204,44.13147214,16.36128,4.77204,17.043,27.6,-0.9,27.61467001
17/07/2020 09:00,34.88784,7.66812,35.72060252,24.26784,7.07812,25.279,21.24,1.18,21.27275253,45.58784,8.13812,46.30853218,24.26784,7.07812,25.279,21.32,1.06,21.34633458
17/07/2020 09:30,38.57728,10.14004,39.88767909,30.61728,8.93004,31.893,15.92,2.42,16.10288173,46.63728,11.37004,48.00326755,30.61728,8.93004,31.893,16.02,2.44,16.20475239
17/07/2020 10:00,41.29832,11.10076,42.76421527,35.24832,10.28076,36.717,12.1,1.64,12.21063471,47.42832,11.24076,48.74218115,35.24832,10.28076,36.717,12.18,0.96,12.21777394
17/07/2020 10:30,42.45504,11.20772,43.9094911,36.09504,10.52772,37.599,12.72,1.36,12.7924978,48.77504,11.88772,50.20281281,36.09504,10.52772,37.599,12.68,1.36,12.7527252
17/07/2020 11:00,41.24208,11.13644,42.71919309,34.34208,10.01644,35.773,13.8,2.24,13.98061515,48.22208,12.25644,49.7552944,34.34208,10.01644,35.773,13.88,2.24,14.05958748
17/07/2020 11:30,42.4496,12.9878,44.39202056,39.7296,11.5878,41.385,5.44,2.8,6.118300418,45.2896,14.4078,47.52612512,39.7296,11.5878,41.385,5.56,2.82,6.234260181
17/07/2020 12:00,48.90304,15.43672,51.28157218,47.54304,13.86672,49.524,2.72,3.14,4.154274907,50.42304,17.02672,53.22022319,47.54304,13.86672,49.524,2.88,3.16,4.275511665
17/07/2020 12:30,51.27304,15.84172,53.66455742,50.30304,14.67172,52.399,1.94,2.34,3.039605238,52.34304,17.01172,55.03810002,50.30304,14.67172,52.399,2.04,2.34,3.104383997
17/07/2020 13:00,49.76208,15.73644,52.19099683,48.74208,14.21644,50.773,2.04,3.04,3.661038104,50.90208,17.27644,53.75404289,48.74208,14.21644,50.773,2.16,3.06,3.745557368
17/07/2020 13:30,44.98984,12.98412,46.82598718,44.61984,13.01412,46.479,0.74,-0.06,0.742428448,45.43984,13.81412,47.49325184,44.61984,13.01412,46.479,0.82,0.8,1.145600279
17/07/2020 14:00,50.16216,15.03188,52.36601677,51.09216,14.90188,53.221,-1.86,0.26,1.87808413,49.31216,15.12188,51.57868144,51.09216,14.90188,53.221,-1.78,0.22,1.793543978
17/07/2020 14:30,49.7872,14.9296,51.9774782,50.9472,14.8596,53.07,-2.32,0.14,2.324220299,48.8272,14.8796,51.04407856,50.9472,14.8596,53.07,-2.12,0.02,2.120094338
17/07/2020 15:00,49.6492,15.8506,52.11798712,53.4192,15.5806,55.645,-7.54,0.54,7.559312138,45.9592,16.1006,48.69781705,53.4192,15.5806,55.645,-7.46,0.52,7.478101363
17/07/2020 15:30,49.12912,14.50516,51.22567812,50.34912,14.68516,52.447,-2.44,-0.36,2.466414402,47.96912,14.32516,50.06242785,50.34912,14.68516,52.447,-2.38,-0.36,2.407072911
17/07/2020 16:00,46.9924,13.3882,48.86235317,46.1424,13.4582,48.065,1.7,-0.14,1.705754965,48.0024,13.2982,49.81036568,46.1424,13.4582,48.065,1.86,-0.16,1.866869037
17/07/2020 16:30,40.04344,10.16392,41.31322254,35.29344,10.29392,36.764,9.5,-0.26,9.503557229,44.93344,9.93392,46.01843975,35.29344,10.29392,36.764,9.64,-0.36,9.64671965
17/07/2020 17:00,39.97496,9.28228,41.03849594,32.06496,9.35228,33.401,15.82,-0.14,15.82061946,47.90496,9.19228,48.77892172,32.06496,9.35228,33.401,15.84,-0.16,15.84080806
17/07/2020 17:30,44.52624,10.56432,45.76233064,40.26624,11.74432,41.944,8.52,-2.36,8.840814442,48.86624,9.28432,49.74040621,40.26624,11.74432,41.944,8.6,-2.46,8.944920346
17/07/2020 18:00,39.53104,7.16072,40.17435792,30.79104,8.98072,32.074,17.48,-3.64,17.8549713,48.35104,5.22072,48.63207775,30.79104,8.98072,32.074,17.56,-3.76,17.95803998
17/07/2020 18:30,36.056,6.928,36.71555964,25.056,7.308,26.1,22,-0.76,22.01312336,47.136,10.668,48.3281359,25.056,7.308,26.1,22.08,3.36,22.33418904
17/07/2020 19:00,33.7128,5.3604,34.13629699,21.0528,6.1404,21.93,25.32,-1.56,25.36801135,46.4328,4.5204,46.65231969,21.0528,6.1404,21.93,25.38,-1.62,25.43164957
17/07/2020 19:30,32.9672,5.9396,33.49798686,20.4672,5.9696,21.32,25,-0.06,25.000072,45.5472,5.8696,45.92384601,20.4672,5.9696,21.32,25.08,-0.1,25.08019936
17/07/2020 20:00,30.03648,4.32564,30.3463555,16.23648,4.73564,16.913,27.6,-0.82,27.61217847,43.91648,3.93564,44.09247643,16.23648,4.73564,16.913,27.68,-0.8,27.69155828
17/07/2020 20:30,28.31632,3.45476,28.52629217,14.17632,4.13476,14.767,28.28,-1.36,28.31268267,42.53632,2.75476,42.62542929,14.17632,4.13476,14.767,28.36,-1.38,28.39355561
17/07/2020 21:00,27.93672,3.49196,28.15411354,13.92672,4.06196,14.507,28.02,-1.14,28.04318099,42.02672,2.88196,42.12541854,13.92672,4.06196,14.507,28.1,-1.18,28.12476489
17/07/2020 21:30,26.34928,0.66104,26.35757065,11.72928,3.42104,12.218,29.24,-5.52,29.75647829,41.04928,-2.25896,41.1113888,11.72928,3.42104,12.218,29.32,-5.68,29.86511008
17/07/2020 22:00,26.54048,0.51264,26.54543046,12.42048,3.62264,12.938,28.24,-6.22,28.91688088,40.76048,-2.79736,40.85635756,12.42048,3.62264,12.938,28.34,-6.42,29.05807977
17/07/2020 22:30,25.96456,0.37008,25.96719729,12.51456,3.65008,13.036,26.9,-6.56,27.68832967,39.49456,-3.10992,39.616813,12.51456,3.65008,13.036,26.98,-6.76,27.81398929
17/07/2020 23:00,24.9028,0.9054,24.91925354,12.2928,3.5854,12.805,25.22,-5.36,25.78328916,37.5928,-1.9746,37.64462322,12.2928,3.5854,12.805,25.3,-5.56,25.90373718
17/07/2020 23:30,24.18008,0.59544,24.18741031,13.15008,3.83544,13.698,22.06,-6.48,22.9920421,35.29008,0.23544,35.29086537,13.15008,3.83544,13.698,22.14,-3.6,22.4307735
18/07/2020 00:00,23.01952,1.00736,23.04155106,13.01952,3.79736,13.562,20,-5.58,20.76382431,33.09952,-1.98264,33.15884626,13.01952,3.79736,13.562,20.08,-5.78,20.89532962
18/07/2020 00:30,21.95336,1.29348,21.99143255,12.66336,3.69348,13.191,18.58,-4.8,19.19000782,31.32336,-1.26652,31.3489546,12.66336,3.69348,13.191,18.66,-4.96,19.30795691
18/07/2020 01:00,20.76928,1.51104,20.82417426,11.24928,3.28104,11.718,19.04,-3.54,19.3662903,30.36928,-0.39896,30.37190045,11.24928,3.28104,11.718,19.12,-3.68,19.47092191
18/07/2020 01:30,20.31712,1.34416,20.36153558,10.67712,3.11416,11.122,19.28,-3.54,19.60229578,30.05712,-0.56584,30.06244564,10.67712,3.11416,11.122,19.38,-3.68,19.72629717
18/07/2020 02:00,20.28136,1.42748,20.3315337,10.55136,3.07748,10.991,19.46,-3.3,19.73782156,30.11136,-0.36252,30.11354217,10.55136,3.07748,10.991,19.56,-3.44,19.86019134
18/07/2020 02:30,18.91824,0.90032,18.93965102,9.01824,2.63032,9.394,19.8,-3.46,20.1000398,28.89824,-0.96968,28.91450422,9.01824,2.63032,9.394,19.88,-3.6,20.20332646
18/07/2020 03:00,18.5944,-1.0908,18.62636722,9.2544,2.6992,9.64,18.68,-7.58,20.15933531,28.0344,-3.7808,28.28819598,9.2544,2.6992,9.64,18.78,-6.48,19.86652461
18/07/2020 03:30,18.05056,-2.07192,18.16908277,8.53056,2.48808,8.886,19.04,-9.12,21.11151345,27.67056,-6.87192,28.51110617,8.53056,2.48808,8.886,19.14,-9.36,21.30608364
18/07/2020 04:00,17.76456,-2.26992,17.90899575,7.95456,2.32008,8.286,19.62,-9.18,21.6614127,27.65456,-7.09992,28.55141945,7.95456,2.32008,8.286,19.7,-9.42,21.83635501
18/07/2020 04:30,18.57264,-1.75048,18.65494939,9.63264,2.80952,10.034,17.88,-9.12,20.07159187,27.57264,-6.61048,28.35399306,9.63264,2.80952,10.034,17.94,-9.42,20.26277375
18/07/2020 05:00,18.31528,-1.78096,18.40166569,9.66528,2.81904,10.068,17.3,-9.2,19.59413177,27.04528,-6.60096,27.83917821,9.66528,2.81904,10.068,17.38,-9.42,19.7686823
18/07/2020 05:30,17.30232,-2.32724,17.45813058,7.79232,2.27276,8.117,19.02,-9.2,21.1281897,26.89232,-7.22724,27.84654149,7.79232,2.27276,8.117,19.1,-9.5,21.33213538
18/07/2020 06:00,17.914,-2.103,18.03701763,8.664,2.527,9.025,18.5,-9.26,20.68810286,27.244,-6.973,28.12220235,8.664,2.527,9.025,18.58,-9.5,20.8678317
18/07/2020 06:30,20.5236,-0.2002,20.52457641,12.0336,3.5098,12.535,16.98,-7.42,18.53042903,29.1336,-3.9502,29.40018247,12.0336,3.5098,12.535,17.1,-7.46,18.65640909
18/07/2020 07:00,22.2828,0.6454,22.29214474,13.4928,3.9354,14.055,17.58,-6.58,18.77106284,31.1728,-2.8446,31.30231955,13.4928,3.9354,14.055,17.68,-6.78,18.93543768
18/07/2020 07:30,25.64952,1.87236,25.71776834,18.17952,5.30236,18.937,14.94,-6.86,16.4396837,33.19952,-1.75764,33.24601369,18.17952,5.30236,18.937,15.02,-7.06,16.59650566
18/07/2020 08:00,29.69664,3.82652,29.94215561,23.81664,6.94652,24.809,11.76,-6.24,13.31297112,35.65664,0.52652,35.66052719,23.81664,6.94652,24.809,11.84,-6.42,13.46855597
18/07/2020 08:30,32.18096,5.01028,32.56865199,26.64096,7.77028,27.751,11.08,-5.52,12.37888525,37.80096,2.07028,37.85761002,26.64096,7.77028,27.751,11.16,-5.7,12.5313846
18/07/2020 09:00,35.15552,5.92536,35.65137413,30.15552,8.79536,31.412,10,-5.74,11.53029054,40.23552,2.87536,40.33813041,30.15552,8.79536,31.412,10.08,-5.92,11.68985885
18/07/2020 09:30,35.93592,5.08256,36.29356365,30.62592,8.93256,31.902,10.62,-7.7,13.11771322,41.62592,6.95256,42.20255095,30.62592,8.93256,31.902,11,-1.98,11.1767795
18/07/2020 10:00,37.7936,4.7598,38.09215007,32.9136,9.5998,34.285,9.76,-9.68,13.74627222,43.4136,14.0398,45.62736732,32.9136,9.5998,34.285,10.5,4.44,11.40015789
18/07/2020 10:30,40.85424,6.32832,41.34146296,37.91424,11.05832,39.494,5.88,-9.46,11.13849182,45.73424,15.69832,48.35346895,37.91424,11.05832,39.494,7.82,4.64,9.092964313
18/07/2020 11:00,39.4744,8.6642,40.41406459,33.6144,9.8042,35.015,11.72,-2.28,11.93971524,45.4544,13.6842,47.46956719,33.6144,9.8042,35.015,11.84,3.88,12.4595345
18/07/2020 11:30,39.07264,9.87952,40.30230902,33.87264,9.87952,35.284,10.4,0,10.4,44.37264,9.87952,45.45916955,33.87264,9.87952,35.284,10.5,0,10.5
18/07/2020 12:00,38.81512,10.16816,40.12486783,33.52512,9.77816,34.922,10.58,0.78,10.6087134,44.18512,10.51816,45.41978114,33.52512,9.77816,34.922,10.66,0.74,10.68565393
18/07/2020 12:30,38.04368,9.35524,39.17706093,31.90368,9.30524,33.233,12.28,0.1,12.28040716,44.28368,9.36524,45.26314212,31.90368,9.30524,33.233,12.38,0.06,12.38014539
18/07/2020 13:00,33.2228,6.4054,33.83465071,23.3328,6.8054,24.305,19.78,-0.8,19.79617135,43.1928,5.9454,43.60006597,23.3328,6.8054,24.305,19.86,-0.86,19.87861162
18/07/2020 13:30,44.9936,11.7348,46.49870506,44.5536,12.9948,46.41,0.88,-2.52,2.669232099,45.4536,11.9948,47.00962646,44.5536,12.9948,46.41,0.9,-1,1.345362405
18/07/2020 14:00,37.62808,8.76444,38.63531821,35.87808,10.46444,37.373,3.5,-3.4,4.87954916,39.57808,6.92444,40.17925193,35.87808,10.46444,37.373,3.7,-3.54,5.120703077
18/07/2020 14:30,32.9464,5.0452,33.33045628,25.2864,7.3752,26.34,15.32,-4.66,16.01305717,40.7064,2.5552,40.78651797,25.2864,7.3752,26.34,15.42,-4.82,16.15576677
18/07/2020 15:00,36.19384,7.09612,36.88290896,31.80384,9.27612,33.129,8.78,-4.36,9.802958737,40.68384,4.75612,40.96090227,31.80384,9.27612,33.129,8.88,-4.52,9.964175831
18/07/2020 15:30,32.86952,5.61736,33.34606541,26.21952,7.64736,27.312,13.3,-4.06,13.90588365,39.61952,3.44736,39.76921744,26.21952,7.64736,27.312,13.4,-4.2,14.04279175
18/07/2020 16:00,32.4168,5.3474,32.85488714,24.9168,7.2674,25.955,15,-3.84,15.48372048,40.0168,3.2874,40.15160372,24.9168,7.2674,25.955,15.1,-3.98,15.61571004
18/07/2020 16:30,33.15136,5.65748,33.63063707,25.43136,7.41748,26.491,15.44,-3.52,15.83616115,40.99136,3.75748,41.16321477,25.43136,7.41748,26.491,15.56,-3.66,15.98465514
18/07/2020 17:00,32.09152,4.23336,32.36953804,22.09152,6.44336,23.012,20,-4.42,20.48258773,42.19152,1.86336,42.23264697,22.09152,6.44336,23.012,20.1,-4.58,20.61519828
18/07/2020 17:30,32.07432,4.12876,32.33896508,20.94432,6.10876,21.817,22.26,-3.96,22.60949358,43.28432,2.00876,43.33090669,20.94432,6.10876,21.817,22.34,-4.1,22.71311515
18/07/2020 18:00,36.41464,6.03552,36.91142788,28.54464,8.32552,29.734,15.74,-4.58,16.3928033,44.36464,3.58552,44.50929382,28.54464,8.32552,29.734,15.82,-4.74,16.51484181
18/07/2020 18:30,32.06728,3.08004,32.21485826,20.29728,5.92004,21.143,23.54,-5.68,24.2155735,43.93728,0.06004,43.93732102,20.29728,5.92004,21.143,23.64,-5.86,24.35547577
18/07/2020 19:00,27.47376,1.46568,27.51282803,12.77376,3.72568,13.306,29.4,-4.52,29.74542654,42.27376,1.34568,42.29517276,12.77376,3.72568,13.306,29.5,-2.38,29.59585106
18/07/2020 19:30,24.87344,0.71392,24.88368339,8.65344,2.52392,9.014,32.44,-3.62,32.64135414,41.17344,-1.23608,41.19199018,8.65344,2.52392,9.014,32.52,-3.76,32.73664613
18/07/2020 20:00,21.99624,-0.25568,21.99772594,4.02624,1.17432,4.194,35.94,-2.86,36.05361563,40.04624,-1.80568,40.08692827,4.02624,1.17432,4.194,36.02,-2.98,36.14306019
18/07/2020 20:30,21.4216,-0.4362,21.42604063,4.1616,1.2138,4.335,34.52,-3.3,34.67737591,38.7816,-2.2062,38.84430225,4.1616,1.2138,4.335,34.62,-3.42,34.78851535
18/07/2020 21:00,20.674,-0.593,20.68250287,3.624,1.057,3.775,34.1,-3.3,34.25930531,37.804,-2.363,37.87777957,3.624,1.057,3.775,34.18,-3.42,34.35067394
18/07/2020 21:30,20.7652,-0.4164,20.76937457,3.7152,1.0836,3.87,34.1,-3,34.23171045,37.8952,-2.0364,37.94987626,3.7152,1.0836,3.87,34.18,-3.12,34.32210367
18/07/2020 22:00,20.75264,-0.55048,20.75993967,3.87264,1.12952,4.034,33.76,-3.36,33.92679177,37.69264,-2.37048,37.76710587,3.87264,1.12952,4.034,33.82,-3.5,34.00062352
18/07/2020 22:30,19.6452,-0.7164,19.65825811,2.9952,0.8736,3.12,33.3,-3.18,33.45149324,36.3952,-2.4464,36.47732797,2.9952,0.8736,3.12,33.4,-3.32,33.5646004
18/07/2020 23:00,17.9724,-1.6468,18.04768994,1.3824,0.4032,1.44,33.18,-4.1,33.43235559,34.6424,-6.4968,35.24633723,1.3824,0.4032,1.44,33.26,-6.9,33.96818511
18/07/2020 23:30,17.41288,-2.50916,17.59273355,2.40288,0.70084,2.503,30.02,-6.42,30.69880779,32.52288,-5.91916,33.05713506,2.40288,0.70084,2.503,30.12,-6.62,30.83891697
