Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/07/2020 00:00,17.19056,-1.76692,17.28112726,3.37056,0.98308,3.511,27.64,-5.5,28.18190199,31.11056,-4.69692,31.46312129,3.37056,0.98308,3.511,27.74,-5.68,28.31554343
19/07/2020 00:30,16.8992,-0.8644,16.92129274,3.8592,1.1256,4.02,26.08,-3.98,26.38194079,30.0192,-2.9944,30.16817528,3.8592,1.1256,4.02,26.16,-4.12,26.48244702
19/07/2020 01:00,16.4124,-1.2868,16.46276793,4.2624,1.2432,4.44,24.3,-5.06,24.82123285,28.6624,-2.9568,28.81450746,4.2624,1.2432,4.44,24.4,-4.2,24.75883681
19/07/2020 01:30,16.73472,-3.08904,17.01743287,4.49472,1.31096,4.682,24.48,-8.8,26.01365795,29.07472,-7.72904,30.08450436,4.49472,1.31096,4.682,24.58,-9.04,26.18965445
19/07/2020 02:00,16.3492,-3.0844,16.63760391,3.8592,1.1256,4.02,24.98,-8.42,26.36089528,28.9192,-7.5144,29.87953038,3.8592,1.1256,4.02,25.06,-8.64,26.50760646
19/07/2020 02:30,15.5604,-2.8778,15.82427821,3.4704,1.0122,3.615,24.18,-7.78,25.40080314,27.7504,-6.9878,28.61667432,3.4704,1.0122,3.615,24.28,-8,25.56400595
19/07/2020 03:00,17.91264,-0.77548,17.92941831,8.55264,2.49452,8.909,18.72,-6.54,19.82952344,27.35264,-4.22548,27.67709515,8.55264,2.49452,8.909,18.8,-6.72,19.96492925
19/07/2020 03:30,22.62408,1.75244,22.69184968,17.73408,5.17244,18.473,9.78,-6.84,11.93457163,27.61408,-1.88756,27.67851689,17.73408,5.17244,18.473,9.88,-7.06,12.14322857
19/07/2020 04:00,18.94088,-0.42516,18.94565112,11.33088,3.30484,11.803,15.22,-7.46,16.94992625,26.65088,-4.35516,27.00438526,11.33088,3.30484,11.803,15.32,-7.66,17.12828071
19/07/2020 04:30,15.96968,-2.24676,16.1269529,5.83968,1.70324,6.083,20.26,-7.9,21.74574901,26.17968,-6.41676,26.95459986,5.83968,1.70324,6.083,20.34,-8.12,21.90091322
19/07/2020 05:00,15.35616,-2.36612,15.53737989,4.91616,1.43388,5.121,20.88,-7.6,22.22013501,25.87616,-6.38612,26.65254556,4.91616,1.43388,5.121,20.96,-7.82,22.37127623
19/07/2020 05:30,15.29824,-2.42468,15.48919689,5.05824,1.47532,5.269,20.48,-7.8,21.91507244,25.63824,-6.54468,26.46038901,5.05824,1.47532,5.269,20.58,-8.02,22.08748062
19/07/2020 06:00,16.09344,-1.83108,16.19727338,6.61344,1.92892,6.889,18.96,-7.52,20.3968625,25.65344,-5.79108,26.2989656,6.61344,1.92892,6.889,19.04,-7.72,20.54555913
19/07/2020 06:30,18.59168,-0.74076,18.60643143,10.11168,2.94924,10.533,16.96,-7.38,18.4961077,27.15168,-4.65076,27.54711047,10.11168,2.94924,10.533,17.04,-7.6,18.65801704
19/07/2020 07:00,18.33768,-1.83276,18.42904005,8.04768,2.34724,8.383,20.58,-8.36,22.21319428,28.70768,-6.25276,29.38074027,8.04768,2.34724,8.383,20.66,-8.6,22.37846286
19/07/2020 07:30,19.9124,-1.4268,19.96345241,9.7824,2.8532,10.19,20.26,-8.56,21.9941174,30.1224,-5.9468,30.70380126,9.7824,2.8532,10.19,20.34,-8.8,22.16203059
19/07/2020 08:00,21.22696,-1.32672,21.26838068,10.77696,3.14328,11.226,20.9,-8.94,22.73177512,31.75696,-6.03672,32.32563219,10.77696,3.14328,11.226,20.98,-9.18,22.90049781
19/07/2020 08:30,24.76416,0.25788,24.76550267,15.52416,4.52788,16.171,18.48,-8.54,20.35784861,34.10416,-4.25212,34.36821575,15.52416,4.52788,16.171,18.58,-8.78,20.55005596
19/07/2020 09:00,28.39752,4.14136,28.69790942,20.98752,6.12136,21.862,14.82,-3.96,15.33994785,35.88752,0.60136,35.89255808,20.98752,6.12136,21.862,14.9,-5.52,15.88963184
19/07/2020 09:30,31.0144,4.7492,31.37591286,24.1344,7.0392,25.14,13.76,-4.58,14.50220673,37.9744,2.2992,38.04394007,24.1344,7.0392,25.14,13.84,-4.74,14.62919
19/07/2020 10:00,35.718,6.604,36.32338558,31.488,9.184,32.8,8.46,-5.16,9.909450035,40.068,3.864,40.25388329,31.488,9.184,32.8,8.58,-5.32,10.09548414
19/07/2020 10:30,41.62808,9.65444,42.73295281,42.35808,12.35444,44.123,-1.46,-5.4,5.593889523,40.97808,6.77444,41.53427594,42.35808,12.35444,44.123,-1.38,-5.58,5.748112734
19/07/2020 11:00,43.64712,10.68916,44.93694722,44.87712,13.08916,46.747,-2.46,-4.8,5.393662948,42.53712,8.12916,43.30692578,44.87712,13.08916,46.747,-2.34,-4.96,5.484268411
19/07/2020 11:30,49.91048,14.45264,51.960897,54.90048,16.01264,57.188,-9.98,-3.12,10.45632823,45.00048,12.75264,46.77256704,54.90048,16.01264,57.188,-9.9,-3.26,10.42293625
19/07/2020 12:00,47.9736,12.4898,49.57278892,48.2736,14.0798,50.285,-0.6,-3.18,3.236108774,47.8136,10.7598,49.00932198,48.2736,14.0798,50.285,-0.46,-3.32,3.351715978
19/07/2020 12:30,47.34176,11.87468,48.80830119,46.30176,13.50468,48.231,2.08,-3.26,3.867040212,48.50176,10.10468,49.54316584,46.30176,13.50468,48.231,2.2,-3.4,4.049691346
19/07/2020 13:00,46.50512,12.04816,48.04044489,46.96512,13.69816,48.922,-0.92,-3.3,3.425842962,46.10512,10.25816,47.23253049,46.96512,13.69816,48.922,-0.86,-3.44,3.545870838
19/07/2020 13:30,43.2096,10.2528,44.40933956,41.7696,12.1828,43.51,2.88,-3.86,4.81601495,44.7896,8.1828,45.53093985,41.7696,12.1828,43.51,3.02,-4,5.012025539
19/07/2020 14:00,43.60184,10.43012,44.83199588,42.89184,12.51012,44.679,1.42,-4.16,4.395679697,44.43184,8.19012,45.18037706,42.89184,12.51012,44.679,1.54,-4.32,4.586283899
19/07/2020 14:30,41.0376,9.3018,42.07859428,39.2976,11.4618,40.935,3.48,-4.32,5.547323679,42.8576,6.9818,43.42256797,39.2976,11.4618,40.935,3.56,-4.48,5.722237325
19/07/2020 15:00,46.09688,12.33284,47.71814422,47.90688,13.97284,49.903,-3.62,-3.28,4.884956499,44.42688,10.55284,45.6630058,47.90688,13.97284,49.903,-3.48,-3.42,4.879221249
19/07/2020 15:30,47.73416,12.45788,49.33303969,49.12416,14.32788,51.171,-2.78,-3.74,4.660042918,46.42416,10.42788,47.58091333,49.12416,14.32788,51.171,-2.7,-3.9,4.74341649
19/07/2020 16:00,45.45744,12.21592,47.07024063,48.63744,14.18592,50.664,-6.36,-3.94,7.481523909,42.37744,10.08592,43.56114327,48.63744,14.18592,50.664,-6.26,-4.1,7.483154415
19/07/2020 16:30,43.46864,10.22252,44.65447994,42.96864,12.53252,44.759,1,-4.62,4.726986355,44.00864,7.75252,44.68626143,42.96864,12.53252,44.759,1.04,-4.78,4.891829923
19/07/2020 17:00,43.34832,9.52576,44.38261991,40.40832,11.78576,42.092,5.88,-4.52,7.416522096,46.36832,7.10576,46.90962508,40.40832,11.78576,42.092,5.96,-4.68,7.577862495
19/07/2020 17:30,37.6648,5.9214,38.12741975,29.0448,8.4714,30.255,17.24,-5.1,17.97853164,46.3848,3.2114,46.49583595,29.0448,8.4714,30.255,17.34,-5.26,18.12024282
19/07/2020 18:00,35.94656,4.56608,36.23540068,25.42656,7.41608,26.486,21.04,-5.7,21.79843114,46.56656,1.53608,46.59188826,25.42656,7.41608,26.486,21.14,-5.88,21.94251581
19/07/2020 18:30,32.08976,2.78368,32.21027121,19.82976,5.78368,20.656,24.52,-6,25.24342291,44.44976,-0.41632,44.4517096,19.82976,5.78368,20.656,24.62,-6.2,25.38866676
19/07/2020 19:00,27.59768,0.36224,27.60005723,12.00768,3.50224,12.508,31.18,-6.28,31.80614406,43.26768,-2.97776,43.37002637,12.00768,3.50224,12.508,31.26,-6.48,31.92456734
19/07/2020 19:30,25.51904,-0.70528,25.52878419,8.75904,2.55472,9.124,33.52,-6.52,34.14821811,42.35904,-4.16528,42.563339,8.75904,2.55472,9.124,33.6,-6.72,34.26541113
19/07/2020 20:00,23.54712,-1.02084,23.56923789,7.19712,2.09916,7.497,32.7,-6.24,33.29005257,39.97712,-4.34084,40.21210036,7.19712,2.09916,7.497,32.78,-6.44,33.40661611
19/07/2020 20:30,27.90056,2.36808,28.0008759,16.45056,4.79808,17.136,22.9,-4.86,23.41003204,39.45056,-0.22192,39.45118417,16.45056,4.79808,17.136,23,-5.02,23.5414613
19/07/2020 21:00,30.22984,4.08912,30.50514922,21.69984,6.32912,22.604,17.06,-4.48,17.63842397,38.83984,1.68912,38.87655203,21.69984,6.32912,22.604,17.14,-4.64,17.75694794
19/07/2020 21:30,28.4432,2.3676,28.54156891,18.4032,5.3676,19.17,20.08,-6,20.95725173,38.5832,-0.8324,38.59217812,18.4032,5.3676,19.17,20.18,-6.2,21.1109545
19/07/2020 22:00,28.8584,2.5412,28.97006987,18.9984,5.5412,19.79,19.72,-6,20.61257868,38.8184,-0.6588,38.82398995,18.9984,5.5412,19.79,19.82,-6.2,20.76709898
19/07/2020 22:30,26.61992,1.71956,26.67540117,15.52992,4.52956,16.177,22.18,-5.62,22.88092655,37.82992,-1.27044,37.85124654,15.52992,4.52956,16.177,22.3,-5.8,23.04191832
19/07/2020 23:00,24.72832,1.21576,24.75818819,13.52832,3.94576,14.092,22.4,-5.46,23.05583657,36.02832,-1.69424,36.06813401,13.52832,3.94576,14.092,22.5,-5.64,23.19611174
19/07/2020 23:30,24.13344,2.08392,24.22324604,14.41344,4.20392,15.014,19.44,-4.24,19.89701485,33.93344,-0.19608,33.93400651,14.41344,4.20392,15.014,19.52,-4.4,20.00975762
20/07/2020 00:00,23.78704,2.84872,23.95701312,15.04704,4.38872,15.674,17.48,-3.08,17.74927604,32.62704,1.16872,32.64796541,15.04704,4.38872,15.674,17.58,-3.22,17.87245926
20/07/2020 00:30,23.13864,2.81752,23.30954912,14.76864,4.30752,15.384,16.74,-2.98,17.00317617,31.58864,1.16752,31.61020848,14.76864,4.30752,15.384,16.82,-3.14,17.11058152
20/07/2020 01:00,22.81208,2.65644,22.96622885,15.14208,4.41644,15.773,15.34,-3.52,15.73867847,30.54208,0.75644,30.55144599,15.14208,4.41644,15.773,15.4,-3.66,15.82894816
20/07/2020 01:30,22.37408,2.32744,22.49480902,14.01408,4.08744,14.598,16.72,-3.52,17.0865093,30.81408,0.42744,30.81704449,14.01408,4.08744,14.598,16.8,-3.66,17.19405711
20/07/2020 02:00,21.49416,1.66788,21.55877403,12.64416,3.68788,13.171,17.7,-4.04,18.15520862,30.44416,-0.49212,30.44813722,12.64416,3.68788,13.171,17.8,-4.18,18.28421177
20/07/2020 02:30,20.06496,0.99228,20.08948081,10.70496,3.12228,11.151,18.72,-4.26,19.1985937,29.50496,-1.29772,29.53348509,10.70496,3.12228,11.151,18.8,-4.42,19.31259693
20/07/2020 03:00,19.7856,1.1908,19.82140187,10.4256,3.0408,10.86,18.72,-3.7,19.08214873,29.2256,-0.7992,29.23652537,10.4256,3.0408,10.86,18.8,-3.84,19.18816302
20/07/2020 03:30,18.54744,0.66092,18.55921189,8.43744,2.46092,8.789,20.22,-3.6,20.53797458,28.75744,-1.27908,28.78587155,8.43744,2.46092,8.789,20.32,-3.74,20.66131651
20/07/2020 04:00,18.71288,0.75084,18.72793738,8.88288,2.59084,9.253,19.66,-3.68,20.00144995,28.62288,-1.22916,28.64925992,8.88288,2.59084,9.253,19.74,-3.82,20.10621794
20/07/2020 04:30,18.97056,0.93808,18.99373952,9.25056,2.69808,9.636,19.44,-3.52,19.75611298,28.77056,-0.94192,28.78597464,9.25056,2.69808,9.636,19.52,-3.64,19.85648509
20/07/2020 05:00,19.43584,1.21712,19.47391223,10.03584,2.92712,10.454,18.8,-3.42,19.10854259,28.89584,-0.63288,28.90276987,10.03584,2.92712,10.454,18.86,-3.56,19.19305083
20/07/2020 05:30,18.81056,0.84308,18.82944374,8.89056,2.59308,9.261,19.84,-3.5,20.14635451,28.81056,-1.04692,28.82957525,8.89056,2.59308,9.261,19.92,-3.64,20.24983951
20/07/2020 06:00,18.69112,0.24116,18.6926757,7.82112,2.28116,8.147,21.74,-4.08,22.11953887,29.66112,-1.91884,29.72312209,7.82112,2.28116,8.147,21.84,-4.2,22.24017986
20/07/2020 06:30,21.73456,-0.57492,21.74216253,9.99456,2.91508,10.411,23.48,-6.98,24.49552612,33.55456,-4.24492,33.82200234,9.99456,2.91508,10.411,23.56,-7.16,24.62395582
20/07/2020 07:00,22.90056,-0.56692,22.90757618,10.33056,3.01308,10.761,25.14,-7.16,26.13972456,35.57056,-4.34692,35.83518456,10.33056,3.01308,10.761,25.24,-7.36,26.29120005
20/07/2020 07:30,24.67392,0.80156,24.68693636,11.83392,3.45156,12.327,25.68,-5.3,26.22122041,37.63392,-0.10844,37.63407623,11.83392,3.45156,12.327,25.8,-3.56,26.0444543
20/07/2020 08:00,29.50616,3.16388,29.67530311,18.59616,5.42388,19.371,21.82,-4.52,22.28324034,40.49616,0.74388,40.50299165,18.59616,5.42388,19.371,21.9,-4.68,22.39447253
20/07/2020 08:30,34.9588,5.9684,35.46462316,26.6688,7.7784,27.78,16.58,-3.62,16.97058632,43.3488,4.0184,43.53465286,26.6688,7.7784,27.78,16.68,-3.76,17.09853795
20/07/2020 09:00,39.57464,8.34552,40.44502238,33.82464,9.86552,35.234,11.5,-3.04,11.89502417,45.42464,6.70552,45.91690231,33.82464,9.86552,35.234,11.6,-3.16,12.02271184
20/07/2020 09:30,45.22088,11.62484,46.69116504,43.25088,12.61484,45.053,3.94,-1.98,4.409535123,47.25088,10.53484,48.41103712,43.25088,12.61484,45.053,4,-2.08,4.508480897
20/07/2020 10:00,48.56,13.485,50.39760733,48.84,14.245,50.875,-0.56,-1.52,1.619876539,48.34,12.625,49.96144739,48.84,14.245,50.875,-0.5,-1.62,1.695405556
20/07/2020 10:30,50.6068,14.7324,52.70760681,53.1168,15.4924,55.33,-5.02,-1.52,5.245073879,48.1968,13.8724,50.15351445,53.1168,15.4924,55.33,-4.92,-1.62,5.179845558
20/07/2020 11:00,52.27856,16.63708,54.86201114,55.97856,16.32708,58.311,-7.4,0.62,7.425927551,48.69856,17.36708,51.70266157,55.97856,16.32708,58.311,-7.28,1.04,7.353910524
20/07/2020 11:30,51.94896,16.84928,54.61311822,51.76896,15.09928,53.926,0.36,3.5,3.518465575,52.34896,18.57928,55.54820662,51.76896,15.09928,53.926,0.58,3.48,3.528002268
20/07/2020 12:00,44.41016,13.91588,46.53938147,42.02016,12.25588,43.771,4.78,3.32,5.819862541,46.70016,15.57588,49.22918831,42.02016,12.25588,43.771,4.68,3.32,5.738013594
20/07/2020 12:30,51.07704,17.12372,53.87101077,52.60704,15.34372,54.799,-3.06,3.56,4.694379618,49.58704,18.88372,53.06099714,52.60704,15.34372,54.799,-3.02,3.54,4.653170962
20/07/2020 13:00,46.85024,14.35132,48.99903442,44.85024,13.08132,46.719,4,2.54,4.738311936,48.93024,15.60132,51.3572738,44.85024,13.08132,46.719,4.08,2.52,4.795497889
20/07/2020 13:30,44.54576,11.05668,45.897439,43.32576,12.63668,45.131,2.44,-3.16,3.992392766,45.80576,15.27668,48.28607047,43.32576,12.63668,45.131,2.48,2.64,3.622154055
20/07/2020 14:00,44.37432,10.96376,45.70868964,40.26432,11.74376,41.942,8.22,-1.56,8.366719787,48.42432,19.02376,52.02709114,40.26432,11.74376,41.942,8.16,7.28,10.93544695
20/07/2020 14:30,42.9388,11.3134,44.40420661,39.2688,11.4534,40.905,7.34,-0.28,7.345338658,46.7088,11.1134,48.01270308,39.2688,11.4534,40.905,7.44,-0.34,7.447764765
20/07/2020 15:00,41.17504,11.05272,42.6326933,38.13504,11.12272,39.724,6.08,-0.14,6.081611629,44.35504,10.90272,45.675364,38.13504,11.12272,39.724,6.22,-0.22,6.223889459
20/07/2020 15:30,38.41792,9.98856,39.69518747,35.13792,10.24856,36.602,6.56,-0.52,6.580577482,41.85792,9.58856,42.94212325,35.13792,10.24856,36.602,6.72,-0.66,6.75233293
20/07/2020 16:00,40.98768,9.38224,42.04778638,34.56768,10.08224,36.008,12.84,-1.4,12.91609848,47.48768,8.60224,48.26052512,34.56768,10.08224,36.008,12.92,-1.48,13.00449153
20/07/2020 16:30,36.00392,7.34156,36.74480587,25.27392,7.37156,26.327,21.46,-0.06,21.46008388,46.81392,7.25156,47.37223056,25.27392,7.37156,26.327,21.54,-0.12,21.54033426
20/07/2020 17:00,37.91376,7.22068,38.59522531,26.81376,7.82068,27.931,22.2,-1.2,22.23240878,49.11376,6.60068,49.55532663,26.81376,7.82068,27.931,22.3,-1.22,22.33334726
20/07/2020 17:30,33.9052,3.9036,34.12917637,17.8752,5.2136,18.62,32.06,-2.62,32.16687737,50.0152,2.5736,50.08137027,17.8752,5.2136,18.62,32.14,-2.64,32.24824336
20/07/2020 18:00,35.16784,4.55312,35.46135745,19.82784,5.78312,20.654,30.68,-2.46,30.7784665,50.58784,3.20312,50.68914611,19.82784,5.78312,20.654,30.76,-2.58,30.86800933
20/07/2020 18:30,35.29304,4.84172,35.62360067,20.54304,5.99172,21.399,29.5,-2.3,29.58952517,50.12304,3.57172,50.25013754,20.54304,5.99172,21.399,29.58,-2.42,29.67882747
20/07/2020 19:00,33.61608,3.58844,33.80706636,18.40608,5.36844,19.173,30.42,-3.56,30.62760193,48.92608,1.66844,48.95451967,18.40608,5.36844,19.173,30.52,-3.7,30.74346109
20/07/2020 19:30,29.04424,0.98332,29.06088084,11.15424,3.25332,11.619,35.78,-4.54,36.06688232,47.03424,-1.42668,47.05587262,11.15424,3.25332,11.619,35.88,-4.68,36.18393013
20/07/2020 20:00,26.49464,2.68052,26.62989178,7.78464,2.27052,8.109,37.42,0.82,37.42898342,45.26464,-1.42948,45.28720622,7.78464,2.27052,8.109,37.48,-3.7,37.66218793
20/07/2020 20:30,24.0636,0.9298,24.0815567,4.5936,1.3398,4.785,38.94,-0.82,38.94863284,43.6136,0.4798,43.6162391,4.5936,1.3398,4.785,39.02,-0.86,39.02947604
20/07/2020 21:00,23.34304,-0.90328,23.36051008,4.58304,1.33672,4.774,37.52,-4.48,37.78651611,42.20304,1.43672,42.22748808,4.58304,1.33672,4.774,37.62,0.1,37.62013291
20/07/2020 21:30,23.72184,-1.38988,23.76252216,5.21184,1.52012,5.429,37.02,-5.82,37.47469546,42.31184,-4.49988,42.55044917,5.21184,1.52012,5.429,37.1,-6.02,37.58524178
20/07/2020 22:00,23.67312,-0.96284,23.69269236,5.85312,1.70716,6.097,35.64,-5.34,36.03783012,41.57312,-3.81284,41.7475994,5.85312,1.70716,6.097,35.72,-5.52,36.14400089
20/07/2020 22:30,22.35072,-0.85104,22.3669165,5.07072,1.47896,5.282,34.56,-4.66,34.87275728,39.69072,-3.34104,39.8310909,5.07072,1.47896,5.282,34.62,-4.82,34.95392396
20/07/2020 23:00,21.70576,0.36668,21.70885698,6.12576,1.78668,6.381,31.16,-2.84,31.28915467,37.38576,-1.17332,37.40416729,6.12576,1.78668,6.381,31.26,-2.96,31.39982803
20/07/2020 23:30,21.7016,1.1238,21.73067806,7.7616,2.2638,8.085,27.88,-2.28,27.97307277,35.7216,-0.1362,35.72185965,7.7616,2.2638,8.085,27.96,-2.4,28.06281525
21/07/2020 00:00,19.36144,-1.42208,19.41359499,5.58144,1.62792,5.814,27.56,-6.1,28.22700126,33.26144,-2.17208,33.33228649,5.58144,1.62792,5.814,27.68,-3.8,27.93962061
21/07/2020 00:30,18.85336,-1.62152,18.92296252,6.06336,1.76848,6.316,25.58,-6.78,26.46327266,31.72336,-5.21152,32.14858489,6.06336,1.76848,6.316,25.66,-6.98,26.59240493
21/07/2020 01:00,19.00816,-0.66512,19.01979314,7.62816,2.22488,7.946,22.76,-5.78,23.48246154,30.46816,-3.75512,30.69869215,7.62816,2.22488,7.946,22.84,-5.98,23.60987082
21/07/2020 01:30,17.9196,-1.6322,17.99378062,5.8896,1.7178,6.135,24.06,-6.7,24.97545996,30.0296,-5.1822,30.47346506,5.8896,1.7178,6.135,24.14,-6.9,25.10676403
21/07/2020 02:00,17.14024,-2.02868,17.25987746,4.53024,1.32132,4.719,25.22,-6.7,26.09479642,29.85024,-5.53868,30.35973986,4.53024,1.32132,4.719,25.32,-6.86,26.23284201
21/07/2020 02:30,17.2256,-1.7742,17.31672836,5.2656,1.5358,5.485,23.92,-6.62,24.81916195,29.2856,-5.3242,29.76564249,5.2656,1.5358,5.485,24.02,-6.86,24.98039231
21/07/2020 03:00,16.904,-1.318,16.95530418,4.944,1.442,5.15,23.92,-5.52,24.54866188,28.964,-4.258,29.27531144,4.944,1.442,5.15,24.02,-5.7,24.68704924
21/07/2020 03:30,17.44384,-0.73388,17.45927071,6.12384,1.78612,6.379,22.64,-5.04,23.19420617,28.86384,-3.43388,29.06738364,6.12384,1.78612,6.379,22.74,-5.22,23.33143802
21/07/2020 04:00,18.03104,-0.23928,18.03262761,7.27104,2.12072,7.574,21.52,-4.72,22.03154103,28.91104,-2.77928,29.04432184,7.27104,2.12072,7.574,21.64,-4.9,22.18782549
21/07/2020 04:30,19.062,-1.179,19.09842624,9.192,2.681,9.575,19.74,-7.72,21.19589583,29.052,-5.279,29.52772502,9.192,2.681,9.575,19.86,-7.96,21.39582202
21/07/2020 05:00,19.1212,-0.9834,19.14647135,9.4512,2.7566,9.845,19.34,-7.48,20.73610378,28.8912,-4.9434,29.31106687,9.4512,2.7566,9.845,19.44,-7.7,20.90941415
21/07/2020 05:30,19.16856,-1.57292,19.2329865,9.17856,2.67708,9.561,19.98,-8.5,21.7129086,29.25856,-6.06292,29.88013273,9.17856,2.67708,9.561,20.08,-8.74,21.8996347
21/07/2020 06:00,18.98232,-1.73724,19.06164934,8.51232,2.48276,8.867,20.94,-8.44,22.57691742,29.55232,-6.19724,30.19512214,8.51232,2.48276,8.867,21.04,-8.68,22.7601406
21/07/2020 06:30,20.6096,-1.2922,20.65007005,8.2896,2.4178,8.635,24.64,-7.42,25.73297495,33.0296,-5.2222,33.43988411,8.2896,2.4178,8.635,24.74,-7.64,25.89280209
21/07/2020 07:00,21.1276,0.0768,21.12773959,7.4976,2.1868,7.81,27.26,-4.22,27.58470591,34.8776,0.1068,34.87776352,7.4976,2.1868,7.81,27.38,-2.08,27.45889291
21/07/2020 07:30,23.31656,1.01108,23.33847152,9.22656,2.69108,9.611,28.18,-3.36,28.37960535,37.50656,-0.80892,37.51528215,9.22656,2.69108,9.611,28.28,-3.5,28.49576109
21/07/2020 08:00,27.91096,2.50028,28.0227245,15.36096,4.48028,16.001,25.1,-3.96,25.41046241,40.56096,0.38028,40.56274262,15.36096,4.48028,16.001,25.2,-4.1,25.53135327
21/07/2020 08:30,32.8484,4.4412,33.14727198,22.1184,6.4512,23.04,21.46,-4.02,21.83327735,43.6584,2.2912,43.71847994,22.1184,6.4512,23.04,21.54,-4.16,21.93803091
21/07/2020 09:00,37.20112,6.98116,37.85049437,29.66112,8.65116,30.897,15.08,-3.34,15.44545241,44.86112,5.17116,45.15817737,29.66112,8.65116,30.897,15.2,-3.48,15.5932806
21/07/2020 09:30,41.5148,9.3014,42.54403203,36.9648,10.7814,38.505,9.1,-2.96,9.569305095,46.1448,7.7014,46.78305387,36.9648,10.7814,38.505,9.18,-3.08,9.682912785
21/07/2020 10:00,42.72136,10.17748,43.91691815,38.87136,11.33748,40.491,7.7,-2.32,8.041915195,46.65136,8.89748,47.49225769,38.87136,11.33748,40.491,7.78,-2.44,8.15364949
21/07/2020 10:30,42.86952,10.89736,44.23288596,39.65952,11.56736,41.312,6.42,-1.34,6.558353452,46.09952,10.16736,47.20742477,39.65952,11.56736,41.312,6.44,-1.4,6.590417286
21/07/2020 11:00,42.7148,11.8564,44.32976833,40.2048,11.7264,41.88,5.02,0.26,5.026728558,45.1648,11.9264,46.71293371,40.2048,11.7264,41.88,4.96,0.2,4.96403062
21/07/2020 11:30,41.31688,11.19284,42.80612386,37.10688,10.82284,38.653,8.42,0.74,8.452455265,45.70688,11.48284,47.12721606,37.10688,10.82284,38.653,8.6,0.66,8.625288401
21/07/2020 12:00,38.16504,8.50272,39.10072283,29.73504,8.67272,30.974,16.86,-0.34,16.86342788,46.67504,8.27272,47.40250263,29.73504,8.67272,30.974,16.94,-0.4,16.94472189
21/07/2020 12:30,32.6656,2.1758,32.73798297,19.6656,5.7358,20.485,26,-7.12,26.95726989,45.8656,7.9558,46.5504889,19.6656,5.7358,20.485,26.2,2.22,26.29388522
21/07/2020 13:00,39.22864,9.04252,40.25733926,32.40864,9.45252,33.759,13.64,-0.82,13.66462586,46.14864,10.17252,47.25650365,32.40864,9.45252,33.759,13.74,0.72,13.7588517
21/07/2020 13:30,42.10504,11.07772,43.53791766,38.25504,11.15772,39.849,7.7,-0.16,7.701662158,46.01504,10.93772,47.29712068,38.25504,11.15772,39.849,7.76,-0.22,7.76311793
21/07/2020 14:00,36.31952,7.55236,37.09643749,26.57952,7.75236,27.687,19.48,-0.4,19.48410634,46.15952,7.37236,46.74455026,26.57952,7.75236,27.687,19.58,-0.38,19.58368709
21/07/2020 14:30,40.86976,10.24368,42.13395617,34.70976,10.12368,36.156,12.32,0.24,12.32233744,47.14976,10.26368,48.25394279,34.70976,10.12368,36.156,12.44,0.14,12.44078776
21/07/2020 15:00,43.53648,10.91564,44.88403154,38.55648,11.24564,40.163,9.96,-0.66,9.981843517,48.55648,10.70564,49.72265558,38.55648,11.24564,40.163,10,-0.54,10.01456939
21/07/2020 15:30,34.72376,6.49068,35.32518132,22.97376,6.70068,23.931,23.5,-0.42,23.50375289,46.51376,6.12068,46.91473748,22.97376,6.70068,23.931,23.54,-0.58,23.5471442
21/07/2020 16:00,39.70856,9.67708,40.8707183,33.89856,9.88708,35.311,11.62,-0.42,11.62758788,45.61856,9.38708,46.57435225,33.89856,9.88708,35.311,11.72,-0.5,11.73066068
21/07/2020 16:30,35.6316,6.0988,36.14977566,24.2016,7.0588,25.21,22.86,-1.92,22.94048822,47.1616,5.0588,47.43214071,24.2016,7.0588,25.21,22.96,-2,23.0469434
21/07/2020 17:00,30.19288,2.60084,30.30469223,12.96288,3.78084,13.503,34.46,-2.36,34.540718,47.50288,1.30084,47.52068805,12.96288,3.78084,13.503,34.54,-2.48,34.62891855
21/07/2020 17:30,30.51056,2.23808,30.59253624,11.41056,3.32808,11.886,38.2,-2.18,38.26215362,49.69056,1.06808,49.70203766,11.41056,3.32808,11.886,38.28,-2.26,38.34665566
21/07/2020 18:00,30.73024,2.64632,30.84397283,12.33024,3.59632,12.844,36.8,-1.9,36.84901627,49.21024,1.57632,49.23548015,12.33024,3.59632,12.844,36.88,-2.02,36.93527853
21/07/2020 18:30,31.49584,2.34712,31.58317447,13.15584,3.83712,13.704,36.68,-2.98,36.80085325,49.91584,0.73712,49.92128232,13.15584,3.83712,13.704,36.76,-3.1,36.89048116
21/07/2020 19:00,26.70016,-0.27912,26.7016189,5.66016,1.65088,5.896,42.08,-3.86,42.25666811,47.82016,-2.34912,47.87782438,5.66016,1.65088,5.896,42.16,-4,42.34932821
21/07/2020 19:30,24.0844,-1.2308,24.11582866,2.0544,0.5992,2.14,44.06,-3.66,44.21175409,46.1944,-3.2008,46.30515859,2.0544,0.5992,2.14,44.14,-3.8,44.3032685
21/07/2020 20:00,23.26456,-1.41492,23.30754707,1.59456,0.46508,1.661,43.34,-3.76,43.50279531,45.03456,-3.43492,45.16536582,1.59456,0.46508,1.661,43.44,-3.9,43.6147177
21/07/2020 20:30,22.61392,-1.85844,22.69015595,1.27392,0.37156,1.327,42.68,-4.46,42.91239914,44.03392,-4.24844,44.2383923,1.27392,0.37156,1.327,42.76,-4.62,43.00885955
21/07/2020 21:00,21.1164,-2.3698,21.24896,0.2064,0.0602,0.215,41.82,-4.86,42.10144891,42.0664,-4.9598,42.35778116,0.2064,0.0602,0.215,41.86,-5.02,42.15993359
21/07/2020 21:30,21.03072,-2.72104,21.20601901,0.27072,0.07896,0.282,41.52,-5.6,41.8959473,41.85072,-5.70104,42.23724212,0.27072,0.07896,0.282,41.58,-5.78,41.9798142
21/07/2020 22:00,20.63296,-2.59872,20.79597038,0.31296,0.09128,0.326,40.64,-5.38,40.99456061,41.03296,-5.46872,41.39578124,0.31296,0.09128,0.326,40.72,-5.56,41.09783449
21/07/2020 22:30,19.50032,-2.64324,19.67864827,0.16032,0.04676,0.167,38.68,-5.38,39.05235972,38.94032,-5.51324,39.32867067,0.16032,0.04676,0.167,38.78,-5.56,39.17654911
21/07/2020 23:00,18.46168,-2.47576,18.62694328,0.39168,0.11424,0.408,36.14,-5.18,36.50934127,36.63168,-5.24576,37.00537768,0.39168,0.11424,0.408,36.24,-5.36,36.63423535
21/07/2020 23:30,17.61168,-1.87576,17.71128872,1.35168,0.39424,1.408,32.52,-4.54,32.83537726,33.97168,-4.32576,34.24598139,1.35168,0.39424,1.408,32.62,-4.72,32.9597148
22/07/2020 00:00,17.0168,-2.4476,17.19192334,1.9968,0.5824,2.08,30.04,-6.06,30.6451497,32.1368,-5.6976,32.63796195,1.9968,0.5824,2.08,30.14,-6.28,30.78730258
22/07/2020 00:30,16.14376,-2.99432,16.41910287,1.25376,0.36568,1.306,29.78,-6.72,30.52878642,31.09376,-6.55432,31.77705181,1.25376,0.36568,1.306,29.84,-6.92,30.63187882
22/07/2020 01:00,15.5744,-3.0358,15.86751452,0.9744,0.2842,1.015,29.2,-6.64,29.94544373,30.2544,-6.5758,30.96077946,0.9744,0.2842,1.015,29.28,-6.86,30.07287815
22/07/2020 01:30,15.23936,-2.23352,15.40216559,0.63936,0.18648,0.666,29.2,-4.84,29.59840536,29.91936,-4.81352,30.30409341,0.63936,0.18648,0.666,29.28,-5,29.70384487
22/07/2020 02:00,15.44712,-2.00084,15.57616374,0.95712,0.27916,0.997,28.98,-4.56,29.33656422,30.01712,-4.44084,30.3438388,0.95712,0.27916,0.997,29.06,-4.72,29.440822
22/07/2020 02:30,15.78584,-1.77788,15.88564137,2.23584,0.65212,2.329,27.1,-4.86,27.53233735,29.41584,-4.36788,29.73835938,2.23584,0.65212,2.329,27.18,-5.02,27.63969609
22/07/2020 03:00,16.0084,-1.2988,16.06100097,3.1584,0.9212,3.29,25.7,-4.44,26.08071318,28.9384,-3.6788,29.17129692,3.1584,0.9212,3.29,25.78,-4.6,26.18718007
22/07/2020 03:30,17.14544,-0.51008,17.15302581,5.48544,1.59992,5.714,23.32,-4.22,23.69875102,28.90544,-2.76008,29.03691621,5.48544,1.59992,5.714,23.42,-4.36,23.82238443
22/07/2020 04:00,17.38856,-0.33292,17.39174674,6.29856,1.83708,6.561,22.18,-4.34,22.60061946,28.57856,-2.66292,28.70235591,6.29856,1.83708,6.561,22.28,-4.5,22.72990101
22/07/2020 04:30,17.90888,-0.78116,17.92590845,7.05888,2.05884,7.353,21.7,-5.68,22.43105882,28.83888,-3.80116,29.08831066,7.05888,2.05884,7.353,21.78,-5.86,22.55455608
22/07/2020 05:00,17.4928,-0.8846,17.51515255,6.5328,1.9054,6.805,21.92,-5.58,22.61908044,28.5528,-3.8546,28.81180885,6.5328,1.9054,6.805,22.02,-5.76,22.7608875
22/07/2020 05:30,17.99416,-2.52712,18.17074929,6.76416,1.97288,7.046,22.46,-9,24.19610712,29.30416,-7.28712,30.19662086,6.76416,1.97288,7.046,22.54,-9.26,24.3679954
22/07/2020 06:00,18.6276,-2.2582,18.76398009,6.8976,2.0118,7.185,23.46,-8.54,24.96604094,30.4576,-6.7682,31.20054373,6.8976,2.0118,7.185,23.56,-8.78,25.14283198
22/07/2020 06:30,20.45192,-1.31444,20.49411584,7.80192,2.27556,8.127,25.3,-7.18,26.29909504,33.18192,-3.76444,33.3947724,7.80192,2.27556,8.127,25.38,-6.04,26.08880986
22/07/2020 07:00,22.39744,-0.12408,22.39778369,9.51744,2.77592,9.914,25.76,-5.8,26.40487834,35.39744,1.07592,35.41378774,9.51744,2.77592,9.914,25.88,-1.7,25.93577452
22/07/2020 07:30,25.59208,0.52644,25.59749397,12.98208,3.78644,13.523,25.22,-6.52,26.04916121,38.30208,1.42644,38.32863242,12.98208,3.78644,13.523,25.32,-2.36,25.42974636
22/07/2020 08:00,25.37264,-0.00548,25.37264059,10.23264,2.98452,10.659,30.28,-5.98,30.86484732,40.59264,-3.13548,40.71355618,10.23264,2.98452,10.659,30.36,-6.12,30.97069583
22/07/2020 08:30,26.99632,2.99476,27.16191969,10.81632,3.15476,11.267,32.36,-0.32,32.36158216,43.25632,-0.20524,43.2568069,10.81632,3.15476,11.267,32.44,-3.36,32.6135432
22/07/2020 09:00,25.93888,1.45884,25.97987124,7.53888,2.19884,7.853,36.8,-1.48,36.82974885,44.41888,0.67884,44.42406695,7.53888,2.19884,7.853,36.88,-1.52,36.91130992
22/07/2020 09:30,30.1752,3.5236,30.38023127,13.5552,3.9536,14.12,33.24,-0.86,33.25112329,46.8752,3.0736,46.97585967,13.5552,3.9536,14.12,33.32,-0.88,33.33161862
22/07/2020 10:00,36.77792,8.22856,37.6871941,25.53792,7.44856,26.602,22.48,1.56,22.5340631,48.11792,9.00856,48.9539414,25.53792,7.44856,26.602,22.58,1.56,22.63382425
22/07/2020 10:30,42.39608,10.22844,43.61248198,36.88608,10.75844,38.423,11.02,-1.06,11.07086266,47.98608,9.65844,48.94843549,36.88608,10.75844,38.423,11.1,-1.1,11.15437134
22/07/2020 11:00,48.84288,13.61584,50.70520709,48.36288,14.10584,50.378,0.96,-0.98,1.371860051,49.46288,13.10584,51.16971311,48.36288,14.10584,50.378,1.1,-1,1.486606875
22/07/2020 11:30,51.34776,15.32768,53.58666094,53.47776,15.59768,55.706,-4.26,-0.54,4.29408896,49.31776,15.05768,51.56525166,53.47776,15.59768,55.706,-4.16,-0.54,4.194901668
22/07/2020 12:00,54.01712,17.07416,56.6513565,58.19712,16.97416,60.622,-8.36,0.2,8.362392002,49.93712,17.11416,52.78835503,58.19712,16.97416,60.622,-8.26,0.14,8.261186355
22/07/2020 12:30,55.22592,16.92256,57.76049928,57.98592,16.91256,60.402,-5.52,0.02,5.520036232,52.56592,17.03256,55.25652944,57.98592,16.91256,60.402,-5.42,0.12,5.421328251
22/07/2020 13:00,51.31872,16.48296,53.90082553,52.15872,15.21296,54.332,-1.68,2.54,3.045324285,50.47872,16.07296,52.97585503,52.15872,15.21296,54.332,-1.68,0.86,1.887326151
22/07/2020 13:30,51.13064,16.71352,53.79297443,52.64064,15.35352,54.834,-3.02,2.72,4.064332664,49.76064,18.71352,53.16311808,52.64064,15.35352,54.834,-2.88,3.36,4.42538134
22/07/2020 14:00,48.57272,14.87996,50.8008104,50.74272,14.79996,52.857,-4.34,0.16,4.342948307,46.54272,14.95996,48.88788386,50.74272,14.79996,52.857,-4.2,0.16,4.203046514
22/07/2020 14:30,55.23504,17.32272,57.88770398,60.69504,17.70272,63.224,-10.92,-0.76,10.94641494,49.95504,16.90272,52.73715924,60.69504,17.70272,63.224,-10.74,-0.8,10.76975394
22/07/2020 15:00,55.13928,17.39104,57.81685283,60.20928,17.56104,62.718,-10.14,-0.34,10.1456986,50.18928,17.18104,53.04858115,60.20928,17.56104,62.718,-10.02,-0.38,10.027203
22/07/2020 15:30,50.43656,16.34108,53.01770912,55.78656,16.27108,58.111,-10.7,0.14,10.70091585,45.20656,16.35108,48.07276655,55.78656,16.27108,58.111,-10.58,0.08,10.58030245
22/07/2020 16:00,54.23032,19.43176,57.60660469,61.48032,17.93176,64.042,-14.5,3,14.80709289,47.08032,20.95176,51.53186178,61.48032,17.93176,64.042,-14.4,3.02,14.71327292
22/07/2020 16:30,58.90624,21.40932,62.67618442,68.70624,20.03932,71.569,-19.6,2.74,19.79059373,49.20624,22.77932,54.22316364,68.70624,20.03932,71.569,-19.5,2.74,19.69156164
22/07/2020 17:00,47.32528,13.30904,49.16108901,45.18528,13.17904,47.068,4.28,0.26,4.287889924,49.50528,13.39904,51.2865189,45.18528,13.17904,47.068,4.32,0.22,4.325598225
22/07/2020 17:30,44.52528,11.59404,46.01002415,37.62528,10.97404,39.193,13.8,1.24,13.85559815,51.50528,12.21404,52.93370043,37.62528,10.97404,39.193,13.88,1.24,13.93527897
22/07/2020 18:00,52.4116,16.0688,54.81954166,51.5616,15.0388,53.71,1.7,2.06,2.670880005,53.3816,17.1188,56.05933046,51.5616,15.0388,53.71,1.82,2.08,2.763837911
22/07/2020 18:30,44.7084,11.5912,46.1865451,40.5984,11.8412,42.29,8.22,-0.5,8.235192772,48.9784,11.3212,50.26980442,40.5984,11.8412,42.29,8.38,-0.52,8.396118151
22/07/2020 19:00,38.10808,6.40944,38.64332649,27.83808,8.11944,28.998,20.54,-3.42,20.82277599,48.47808,4.59944,48.69578102,27.83808,8.11944,28.998,20.64,-3.52,20.93800373
22/07/2020 19:30,33.92016,3.79588,34.13189065,20.42016,5.95588,21.271,27,-4.32,27.34341603,47.50016,1.53588,47.52498424,20.42016,5.95588,21.271,27.08,-4.42,27.43834543
22/07/2020 20:00,31.18056,2.59308,31.28819883,17.05056,4.97308,17.761,28.26,-4.76,28.65807391,45.39056,0.09308,45.39065544,17.05056,4.97308,17.761,28.34,-4.88,28.75708608
22/07/2020 20:30,29.43256,1.74408,29.48418904,14.48256,4.22408,15.086,29.9,-4.96,30.30860604,44.44256,-0.85592,44.45080132,14.48256,4.22408,15.086,29.96,-5.08,30.38762906
22/07/2020 21:00,29.85608,2.17844,29.93544912,16.72608,4.87844,17.423,26.26,-5.4,26.80946848,43.06608,-0.68156,43.07147282,16.72608,4.87844,17.423,26.34,-5.56,26.92042347
22/07/2020 21:30,26.86904,1.16472,26.89427231,11.63904,3.39472,12.124,30.46,-4.46,30.78478845,42.19904,2.17472,42.25503975,11.63904,3.39472,12.124,30.56,-1.22,30.5843424
22/07/2020 22:00,24.95464,1.11552,24.97956049,8.62464,2.51552,8.984,32.66,-2.8,32.77980476,41.36464,-0.36448,41.36624576,8.62464,2.51552,8.984,32.74,-2.88,32.86642664
22/07/2020 22:30,23.5972,-0.6504,23.60616165,7.2672,2.1196,7.57,32.66,-5.54,33.12653317,40.0072,-3.5804,40.16709245,7.2672,2.1196,7.57,32.74,-5.7,33.23247809
22/07/2020 23:00,22.51464,-0.27948,22.51637456,7.54464,2.20052,7.859,29.94,-4.96,30.34806748,37.56464,-2.91948,37.67791849,7.54464,2.20052,7.859,30.02,-5.12,30.45348584
22/07/2020 23:30,22.72576,-0.01332,22.7257639,9.72576,2.83668,10.131,26,-5.7,26.61747546,35.82576,-3.04332,35.95478934,9.72576,2.83668,10.131,26.1,-5.88,26.75414734
23/07/2020 00:00,20.62816,0.01488,20.62816537,8.10816,2.36488,8.446,25.04,-4.7,25.47727615,33.22816,-2.49512,33.32170825,8.10816,2.36488,8.446,25.12,-4.86,25.58581638
23/07/2020 00:30,20.0548,0.9514,20.07735453,7.9248,2.3114,8.255,24.26,-2.72,24.41200524,32.2848,-0.5286,32.2891271,7.9248,2.3114,8.255,24.36,-2.84,24.52499134
23/07/2020 01:00,20.52528,1.63404,20.59022112,9.78528,2.85404,10.193,21.48,-2.44,21.61814053,31.34528,0.29404,31.34665912,9.78528,2.85404,10.193,21.56,-2.56,21.7114532
23/07/2020 01:30,22.55128,2.81704,22.72654712,13.84128,4.03704,14.418,17.42,-2.44,17.59005401,31.34128,1.47704,31.37606539,13.84128,4.03704,14.418,17.5,-2.56,17.68625455
23/07/2020 02:00,21.78008,2.43544,21.91582197,12.67008,3.69544,13.198,18.22,-2.52,18.39344448,30.99008,1.07544,31.00873473,12.67008,3.69544,13.198,18.32,-2.62,18.50639889
23/07/2020 02:30,21.98424,1.22832,22.01852807,13.91424,4.05832,14.494,16.14,-5.66,17.10366043,30.13424,0.51832,30.13869732,13.91424,4.05832,14.494,16.22,-3.54,16.60180713
23/07/2020 03:00,22.35128,1.89704,22.43164012,15.04128,4.38704,15.668,14.62,-4.98,15.4448956,29.74128,-0.75296,29.75080982,15.04128,4.38704,15.668,14.7,-5.14,15.57271974
23/07/2020 03:30,23.516,2.378,23.63592901,17.136,4.998,17.85,12.76,-5.24,13.79402769,29.996,-0.422,29.99896832,17.136,4.998,17.85,12.86,-5.42,13.95550071
23/07/2020 04:00,20.60344,0.51392,20.60984846,12.01344,3.50392,12.514,17.18,-5.98,18.19100877,29.27344,-2.65608,29.39369066,12.01344,3.50392,12.514,17.26,-6.16,18.32629804
23/07/2020 04:30,19.12376,-0.70432,19.13672551,9.17376,2.67568,9.556,19.9,-6.76,21.01684087,29.15376,-4.30432,29.46979628,9.17376,2.67568,9.556,19.98,-6.98,21.16413948
23/07/2020 05:00,19.23704,-0.57628,19.24566981,9.40704,2.74372,9.799,19.66,-6.64,20.75102889,29.14704,-4.09628,29.433475,9.40704,2.74372,9.799,19.74,-6.84,20.89146237
23/07/2020 05:30,18.97512,-0.88684,18.99583281,8.92512,2.60316,9.297,20.1,-6.98,21.27746225,29.10512,-4.57684,29.46278118,8.92512,2.60316,9.297,20.18,-7.18,21.41926236
23/07/2020 06:00,18.88712,-1.64084,18.95826094,7.67712,2.23916,7.997,22.42,-7.76,23.72496575,30.17712,-5.74084,30.71833028,7.67712,2.23916,7.997,22.5,-7.98,23.87321512
23/07/2020 06:30,19.236,-0.382,19.23979262,6.096,1.778,6.35,26.28,-4.32,26.6327017,32.476,-1.042,32.49271211,6.096,1.778,6.35,26.38,-2.82,26.53029966
23/07/2020 07:00,20.57464,0.13052,20.57505399,6.58464,1.92052,6.859,27.98,-3.58,28.20809813,34.68464,-1.79948,34.7312882,6.58464,1.92052,6.859,28.1,-3.72,28.34516537
23/07/2020 07:30,24.46232,1.25276,24.49437706,11.15232,3.25276,11.617,26.62,-4,26.91884842,37.85232,-0.72724,37.85930543,11.15232,3.25276,11.617,26.7,-3.98,26.99500695
23/07/2020 08:00,27.62856,2.71708,27.76184164,15.41856,4.49708,16.061,24.42,-3.56,24.67812797,39.91856,0.83708,39.92733569,15.41856,4.49708,16.061,24.5,-3.66,24.77187114
23/07/2020 08:30,30.02616,2.53888,30.13330709,16.55616,4.82888,17.246,26.94,-4.58,27.32654387,43.59616,0.10888,43.59629596,16.55616,4.82888,17.246,27.04,-4.72,27.44886154
23/07/2020 09:00,35.54264,6.56452,36.14377098,24.87264,7.25452,25.909,21.34,-1.38,21.38457388,46.31264,8.49452,47.08521524,24.87264,7.25452,25.909,21.44,1.24,21.47582827
23/07/2020 09:30,39.1292,9.8756,40.35618624,30.7392,8.9656,32.02,16.78,1.82,16.87841225,47.6192,10.8056,48.82979828,30.7392,8.9656,32.02,16.88,1.84,16.97998822
23/07/2020 10:00,43.88184,12.88512,45.73447495,38.93184,11.35512,40.554,9.9,3.06,10.36212333,48.93184,14.43512,51.01664096,38.93184,11.35512,40.554,10,3.08,10.46357491
23/07/2020 10:30,43.03128,12.96204,44.94113416,38.68128,11.28204,40.293,8.7,3.36,9.326285434,47.44128,14.68204,49.66122579,38.68128,11.28204,40.293,8.76,3.4,9.396680265
23/07/2020 11:00,51.82688,18.04284,54.87776932,53.90688,15.72284,56.153,-4.16,4.64,6.23178947,49.82688,20.42284,53.84988732,53.90688,15.72284,56.153,-4.08,4.7,6.223857325
23/07/2020 11:30,48.4384,15.6562,50.90574813,46.4784,13.5562,48.415,3.92,4.2,5.745119668,50.4584,17.8162,53.51137368,46.4784,13.5562,48.415,3.98,4.26,5.829922813
23/07/2020 12:00,46.95424,15.75832,49.52802543,46.55424,13.57832,48.494,0.8,4.36,4.432786934,47.39424,17.97832,50.68958448,46.55424,13.57832,48.494,0.84,4.4,4.479464254
23/07/2020 12:30,49.24104,16.83072,52.03799723,50.23104,14.65072,52.324,-1.98,4.36,4.788527958,48.37104,19.05072,51.98737773,50.23104,14.65072,52.324,-1.86,4.4,4.776986498
23/07/2020 13:00,53.13128,18.40204,56.22782221,55.48128,16.18204,57.793,-4.7,4.44,6.465570354,50.86128,20.68204,54.90552415,55.48128,16.18204,57.793,-4.62,4.5,6.449372062
23/07/2020 13:30,50.0784,16.2712,52.65546597,49.9584,14.5712,52.04,0.24,3.4,3.408460063,50.2784,18.0112,53.40712342,49.9584,14.5712,52.04,0.32,3.44,3.454851661
23/07/2020 14:00,49.96,16.095,52.48857614,49.8,14.525,51.875,0.32,3.14,3.156263614,50.24,17.705,53.26842052,49.8,14.525,51.875,0.44,3.18,3.210295937
23/07/2020 14:30,52.6992,17.7856,55.61954016,55.4592,16.1756,57.77,-5.52,3.22,6.390524235,50.1192,19.4356,53.75571371,55.4592,16.1756,57.77,-5.34,3.26,6.256452669
23/07/2020 15:00,45.89792,14.52856,48.14247725,44.97792,13.11856,46.852,1.84,2.82,3.367194678,46.83792,15.97856,49.4884343,44.97792,13.11856,46.852,1.86,2.86,3.411627178
23/07/2020 15:30,59.31048,22.47764,63.42694489,69.42048,20.24764,72.313,-20.22,4.46,20.70603777,49.30048,24.76764,55.1722151,69.42048,20.24764,72.313,-20.12,4.52,20.62146455
23/07/2020 16:00,54.354,19.617,57.78567301,60.024,17.507,62.525,-11.34,4.22,12.09975206,48.704,21.767,53.34680782,60.024,17.507,62.525,-11.32,4.26,12.09504031
23/07/2020 16:30,43.90584,14.19212,46.14259481,43.51584,12.69212,45.329,0.78,3,3.099741925,44.43584,15.73212,47.13855615,43.51584,12.69212,45.329,0.92,3.04,3.176161205
23/07/2020 17:00,44.04384,11.81112,45.60002629,38.16384,11.13112,39.754,11.76,1.36,11.83837827,50.00384,12.39112,51.5162486,38.16384,11.13112,39.754,11.84,1.26,11.90685517
23/07/2020 17:30,45.53528,11.39404,46.93917204,39.06528,11.39404,40.693,12.94,0,12.94,52.08528,11.39404,53.31698172,39.06528,11.39404,40.693,13.02,0,13.02
23/07/2020 18:00,45.21632,11.10976,46.56116796,38.53632,11.23976,40.142,13.36,-0.26,13.3625297,51.99632,10.93976,53.1346934,38.53632,11.23976,40.142,13.46,-0.3,13.46334282
23/07/2020 18:30,40.50968,7.61324,41.21887428,30.31968,8.84324,31.583,20.38,-2.46,20.52793219,50.79968,6.28324,51.18678143,30.31968,8.84324,31.583,20.48,-2.56,20.63937984
23/07/2020 19:00,40.28696,7.99328,41.07227375,30.93696,9.02328,32.226,18.7,-2.06,18.81312308,49.71696,6.88328,50.19119101,30.93696,9.02328,32.226,18.78,-2.14,18.90153433
23/07/2020 19:30,35.8164,5.7302,36.27188582,24.2064,7.0602,25.215,23.22,-2.66,23.37186343,47.5064,4.3002,47.70062642,24.2064,7.0602,25.215,23.3,-2.76,23.46289837
23/07/2020 20:00,32.59824,3.79532,32.81843544,19.21824,5.60532,20.019,26.76,-3.62,27.00374048,46.05824,1.86532,46.09599647,19.21824,5.60532,20.019,26.84,-3.74,27.09932102
23/07/2020 20:30,28.41896,3.63928,28.6510322,12.88896,3.75928,13.426,31.06,-0.24,31.06092722,44.00896,3.25928,44.12948523,12.88896,3.75928,13.426,31.12,-0.5,31.12401645
23/07/2020 21:00,26.52048,2.12264,26.60529008,10.02048,2.92264,10.438,33,-1.6,33.03876511,43.12048,4.96264,43.4051102,10.02048,2.92264,10.438,33.1,2.04,33.16280447
23/07/2020 21:30,29.34608,2.42344,29.44597549,15.40608,4.49344,16.048,27.88,-4.14,28.1857056,43.34608,0.21344,43.3466055,15.40608,4.49344,16.048,27.94,-4.28,28.26591587
23/07/2020 22:00,27.436,1.583,27.48162996,13.176,3.843,13.725,28.52,-4.52,28.8759554,41.776,-0.837,41.78438398,13.176,3.843,13.725,28.6,-4.68,28.98037957
23/07/2020 22:30,25.24264,0.79452,25.25514079,10.47264,3.05452,10.909,29.54,-4.52,29.88380832,40.09264,-1.62548,40.12557747,10.47264,3.05452,10.909,29.62,-4.68,29.98744404
23/07/2020 23:00,22.65336,0.15348,22.65387992,7.62336,2.22348,7.941,30.06,-4.14,30.34375059,37.78336,-2.05652,37.83928603,7.62336,2.22348,7.941,30.16,-4.28,30.46217326
23/07/2020 23:30,22.13112,1.39616,22.17511522,8.66112,2.52616,9.022,26.94,-2.26,27.03462964,35.70112,0.14616,35.70141919,8.66112,2.52616,9.022,27.04,-2.38,27.14453905
24/07/2020 00:00,20.75304,-0.40328,20.75695797,7.46304,2.17672,7.774,26.58,-5.16,27.07622573,34.16304,0.07672,34.16312615,7.46304,2.17672,7.774,26.7,-2.1,26.78245694
24/07/2020 00:30,18.87408,-1.44756,18.92950939,5.01408,1.46244,5.223,27.72,-5.82,28.32438525,32.81408,-4.53756,33.12632332,5.01408,1.46244,5.223,27.8,-6,28.44011252
24/07/2020 01:00,17.53176,-1.11032,17.56688416,3.94176,1.14968,4.106,27.18,-4.52,27.55327204,31.22176,-3.53032,31.420717,3.94176,1.14968,4.106,27.28,-4.68,27.67852597
24/07/2020 01:30,16.73264,-1.46548,16.79669232,2.55264,0.74452,2.659,28.36,-4.42,28.70236924,30.99264,-3.81548,31.2266172,2.55264,0.74452,2.659,28.44,-4.56,28.80324982
24/07/2020 02:00,17.196,-0.962,17.22288768,3.456,1.008,3.6,27.48,-3.94,27.76101583,31.016,-3.072,31.16776283,3.456,1.008,3.6,27.56,-4.08,27.86036611
24/07/2020 02:30,15.81112,-1.30884,15.86520021,1.58112,0.46116,1.647,28.46,-3.54,28.67931659,30.12112,-3.21884,30.29261958,1.58112,0.46116,1.647,28.54,-3.68,28.77627495
24/07/2020 03:00,15.27736,-1.42452,15.34363014,1.04736,0.30548,1.091,28.46,-3.46,28.66955179,29.58736,-3.29452,29.77021555,1.04736,0.30548,1.091,28.54,-3.6,28.76615372
24/07/2020 03:30,15.52648,-1.02436,15.5602344,1.83648,0.53564,1.913,27.38,-3.12,27.55719144,29.31648,-2.72436,29.44279431,1.83648,0.53564,1.913,27.48,-3.26,27.67269412
24/07/2020 04:00,16.45624,-0.48068,16.46325874,4.14624,1.20932,4.319,24.62,-3.38,24.85093157,28.84624,-2.31068,28.9386386,4.14624,1.20932,4.319,24.7,-3.52,24.94955711
24/07/2020 04:30,17.70184,-0.92488,17.72598495,6.53184,1.90512,6.804,22.34,-5.66,23.04584995,28.95184,-3.93488,29.21801362,6.53184,1.90512,6.804,22.42,-5.84,23.16812465
24/07/2020 05:00,17.76968,-0.95676,17.79541843,6.31968,1.84324,6.583,22.9,-5.6,23.57477465,29.31968,-3.93676,29.58279423,6.31968,1.84324,6.583,23,-5.78,23.71515128
24/07/2020 05:30,17.93192,-1.74944,18.01705568,6.00192,1.75056,6.252,23.86,-7,24.8656309,29.96192,-5.46944,30.45704227,6.00192,1.75056,6.252,23.96,-7.22,25.0241883
24/07/2020 06:00,18.54504,-1.72228,18.62484247,6.09504,1.77772,6.349,24.9,-7,25.86522762,31.09504,-5.44228,31.56770382,6.09504,1.77772,6.349,25,-7.22,26.02169095
24/07/2020 06:30,19.48056,-1.65692,19.55089772,5.29056,1.54308,5.511,28.38,-6.4,29.09268637,33.77056,-5.03692,34.1441252,5.29056,1.54308,5.511,28.48,-6.58,29.23023777
24/07/2020 07:00,20.80184,0.83012,20.81839683,5.45184,1.59012,5.679,30.7,-1.52,30.73760563,36.23184,-3.10988,36.36505993,5.45184,1.59012,5.679,30.78,-4.7,31.13676926
24/07/2020 07:30,21.41192,-0.44444,21.41653205,4.92192,1.43556,5.127,32.98,-3.76,33.19364397,38.00192,-2.44444,38.08045707,4.92192,1.43556,5.127,33.08,-3.88,33.30676808
24/07/2020 08:00,22.7172,0.4246,22.72116769,5.9472,1.7346,6.195,33.54,-2.62,33.64217591,39.5672,-1.0054,39.57997151,5.9472,1.7346,6.195,33.62,-2.74,33.73146899
24/07/2020 08:30,26.53128,1.77204,26.59039195,10.36128,3.02204,10.793,32.34,-2.5,32.43648563,42.80128,0.42204,42.8033607,10.36128,3.02204,10.793,32.44,-2.6,32.54402557
24/07/2020 09:00,28.03992,2.90956,28.19047096,11.92992,3.47956,12.427,32.22,-1.14,32.24016129,44.22992,2.17956,44.28358957,11.92992,3.47956,12.427,32.3,-1.3,32.3261504
24/07/2020 09:30,28.72016,2.17588,28.80246594,12.02016,3.50588,12.521,33.4,-2.66,33.50575473,45.52016,0.72588,45.5259472,12.02016,3.50588,12.521,33.5,-2.78,33.61515135
24/07/2020 10:00,27.0004,1.0922,27.0224814,9.2304,2.6922,9.615,35.54,-3.2,35.68377222,44.8504,-0.6478,44.85507803,9.2304,2.6922,9.615,35.62,-3.34,35.7762491
24/07/2020 10:30,27.24648,1.54064,27.29000264,9.63648,2.81064,10.038,35.22,-2.54,35.31147122,44.95648,0.15064,44.95673238,9.63648,2.81064,10.038,35.32,-2.66,35.42002259
24/07/2020 11:00,30.67208,2.94144,30.81279865,15.02208,4.38144,15.648,31.3,-2.88,31.43221914,46.40208,1.40144,46.42323839,15.02208,4.38144,15.648,31.38,-2.98,31.52118018
24/07/2020 11:30,29.84824,3.80032,30.08919845,13.81824,4.03032,14.394,32.06,-0.46,32.06329989,45.95824,3.59032,46.09826701,13.81824,4.03032,14.394,32.14,-0.44,32.14301168
24/07/2020 12:00,29.84088,3.92984,30.09853421,13.61088,3.96984,14.178,32.46,-0.08,32.46009858,46.15088,3.86984,46.31284256,13.61088,3.96984,14.178,32.54,-0.1,32.54015366
24/07/2020 12:30,37.84376,9.22568,38.95206467,28.13376,8.20568,29.306,19.42,2.04,19.52685331,47.63376,10.22568,48.71898627,28.13376,8.20568,29.306,19.5,2.02,19.60434646
24/07/2020 13:00,39.83432,8.64376,40.76134979,31.86432,9.29376,33.192,15.94,-1.3,15.99292344,47.92432,10.57376,49.07692786,31.86432,9.29376,33.192,16.06,1.28,16.11092797
24/07/2020 13:30,36.46832,7.90576,37.31540439,27.20832,7.93576,28.342,18.52,-0.06,18.52009719,45.80832,7.89576,46.48381662,27.20832,7.93576,28.342,18.6,-0.04,18.60004301
24/07/2020 14:00,35.72696,7.15328,36.43604103,25.89696,7.55328,26.976,19.66,-0.8,19.67626997,45.63696,6.65328,46.11939129,25.89696,7.55328,26.976,19.74,-0.9,19.76050607
24/07/2020 14:30,39.63824,9.07032,40.66276891,32.29824,9.42032,33.644,14.68,-0.7,14.6966799,47.07824,8.68032,47.87179375,32.29824,9.42032,33.644,14.78,-0.74,14.79851344
24/07/2020 15:00,43.15968,10.54324,44.4287957,39.19968,11.43324,40.833,7.92,-1.78,8.11756121,48.51968,9.57324,49.45509348,39.19968,11.43324,40.833,9.32,-1.86,9.503788718
24/07/2020 15:30,39.42104,8.68572,40.3665719,32.35104,9.43572,33.699,14.14,-1.5,14.21933894,46.59104,7.85572,47.24867559,32.35104,9.43572,33.699,14.24,-1.58,14.32738636
24/07/2020 16:00,40.72864,9.81252,41.89400512,35.52864,10.36252,37.009,10.4,-1.1,10.45801128,46.02864,9.18252,46.93564076,35.52864,10.36252,37.009,10.5,-1.18,10.56609672
24/07/2020 16:30,40.71864,10.17752,41.97129444,34.68864,10.11752,36.134,12.06,0.12,12.060597,46.82864,10.15752,47.91760362,34.68864,10.11752,36.134,12.14,0.04,12.1400659
24/07/2020 17:00,39.12184,8.70012,40.07755548,30.17184,8.80012,31.429,17.9,-0.2,17.90111728,48.15184,8.58012,48.91030724,30.17184,8.80012,31.429,17.98,-0.22,17.98134589
24/07/2020 17:30,35.0672,5.1096,35.43750172,20.9472,6.1096,21.82,28.24,-2,28.31073295,49.2672,4.0096,49.43009092,20.9472,6.1096,21.82,28.32,-2.1,28.39775343
24/07/2020 18:00,32.62056,3.43308,32.80071604,15.85056,4.62308,16.511,33.54,-2.38,33.62433642,49.45056,2.14308,49.49697643,15.85056,4.62308,16.511,33.6,-2.48,33.6913995
24/07/2020 18:30,37.0112,6.0616,37.50429202,23.7312,6.9216,24.72,26.56,-1.72,26.6156345,50.3712,5.1416,50.63293237,23.7312,6.9216,24.72,26.64,-1.78,26.69940074
24/07/2020 19:00,35.44848,5.52664,35.87671228,21.58848,6.29664,22.488,27.72,-1.54,27.76274482,49.38848,4.65664,49.60752214,21.58848,6.29664,22.488,27.8,-1.64,27.84833209
24/07/2020 19:30,32.88848,3.31664,33.05529031,17.50848,5.10664,18.238,30.76,-3.58,30.96762826,48.36848,1.38664,48.38835219,17.50848,5.10664,18.238,30.86,-3.72,31.08340393
24/07/2020 20:00,31.47512,2.92816,31.6110313,16.48512,4.80816,17.172,29.98,-3.76,30.21486389,46.54512,0.92816,46.55437334,16.48512,4.80816,17.172,30.06,-3.88,30.30937149
24/07/2020 20:30,28.77256,1.32908,28.80324049,12.20256,3.55908,12.711,33.14,-4.46,33.43876792,45.40256,-1.04092,45.41449074,12.20256,3.55908,12.711,33.2,-4.6,33.51715978
24/07/2020 21:00,27.98072,0.89896,27.9951571,11.31072,3.29896,11.782,33.34,-4.8,33.6837587,44.71072,-1.66104,44.74156386,11.31072,3.29896,11.782,33.4,-4.96,33.76627904
24/07/2020 21:30,26.77288,0.38584,26.77566014,10.20288,2.97584,10.628,33.14,-5.18,33.54239109,43.42288,-2.38416,43.48828263,10.20288,2.97584,10.628,33.22,-5.36,33.64963596
24/07/2020 22:00,27.46248,1.50864,27.50388704,13.57248,3.95864,14.138,27.78,-4.9,28.2088355,41.45248,-1.12136,41.46764457,13.57248,3.95864,14.138,27.88,-5.08,28.33903315
