Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 22:30,27.60112,2.39616,27.70493472,14.90112,4.34616,15.522,25.4,-3.9,25.69766526,40.38112,0.28616,40.38213392,14.90112,4.34616,15.522,25.48,-4.06,25.80143407
24/07/2020 23:00,25.89784,2.12312,25.98472157,13.34784,3.89312,13.904,25.1,-3.54,25.34840429,38.56784,3.97312,38.77194817,13.34784,3.89312,13.904,25.22,0.08,25.22012688
24/07/2020 23:30,26.03096,2.13028,26.11798176,16.08096,4.69028,16.751,19.9,-5.12,20.54809967,36.06096,-0.60972,36.06611422,16.08096,4.69028,16.751,19.98,-5.3,20.67100385
25/07/2020 00:00,23.57032,1.53176,23.62003966,13.24032,3.86176,13.792,20.66,-4.66,21.17902736,33.98032,-0.95824,33.99382843,13.24032,3.86176,13.792,20.74,-4.82,21.29272176
25/07/2020 00:30,24.38664,3.27652,24.60576749,15.89664,4.63652,16.559,16.98,-2.72,17.19647638,32.95664,1.79652,33.00556929,15.89664,4.63652,16.559,17.06,-2.84,17.29477378
25/07/2020 01:00,23.15568,2.63624,23.30526287,14.21568,4.14624,14.808,17.88,-3.02,18.13325123,32.17568,1.00624,32.19141038,14.21568,4.14624,14.808,17.96,-3.14,18.23242167
25/07/2020 01:30,22.37136,2.47748,22.50812421,13.19136,3.84748,13.741,18.36,-2.74,18.56332944,31.65136,0.96748,31.66614292,13.19136,3.84748,13.741,18.46,-2.88,18.68330806
25/07/2020 02:00,25.072,4.136,25.41085752,17.952,5.236,18.7,14.24,-2.2,14.40894167,32.292,2.936,32.42519638,17.952,5.236,18.7,14.34,-2.3,14.52327787
25/07/2020 02:30,24.68656,2.41608,24.80450941,18.22656,5.31608,18.986,12.92,-5.8,14.16214673,31.24656,2.37608,31.33677182,18.22656,5.31608,18.986,13.02,-2.94,13.34780881
25/07/2020 03:00,23.64304,1.52672,23.69228175,17.54304,5.11672,18.274,12.2,-7.18,14.15600226,29.82304,-2.26328,29.90879722,17.54304,5.11672,18.274,12.28,-7.38,14.3269955
25/07/2020 03:30,22.4048,0.9614,22.42541757,15.6048,4.5514,16.255,13.6,-7.18,15.37895965,29.2848,-2.8286,29.42108919,15.6048,4.5514,16.255,13.68,-7.38,15.54370612
25/07/2020 04:00,22.0692,0.9456,22.08944879,15.1392,4.4156,15.77,13.86,-6.94,15.5004258,29.0992,-2.7444,29.22832825,15.1392,4.4156,15.77,13.96,-7.16,15.689079
25/07/2020 04:30,23.37224,1.52232,23.42176468,17.56224,5.12232,18.294,11.62,-7.2,13.66983541,29.26224,-2.29768,29.35230865,17.56224,5.12232,18.294,11.7,-7.42,13.8544722
25/07/2020 05:00,21.80384,0.68112,21.814476,14.88384,4.34112,15.504,13.84,-7.32,15.65656412,28.80384,-3.19888,28.98092531,14.88384,4.34112,15.504,13.92,-7.54,15.83091911
25/07/2020 05:30,21.83312,1.05716,21.85869887,15.45312,4.50716,16.097,12.76,-6.9,14.50612285,28.29312,-2.59284,28.41167821,15.45312,4.50716,16.097,12.84,-7.1,14.67227317
25/07/2020 06:00,25.64688,3.33784,25.8631713,22.34688,6.51784,23.278,6.6,-6.36,9.165675098,29.02688,-0.04216,29.02691062,22.34688,6.51784,23.278,6.68,-6.56,9.362478304
25/07/2020 06:30,27.34704,3.35372,27.55191526,24.04704,7.01372,25.049,6.6,-7.32,9.856084415,30.72704,-0.52628,30.73154662,24.04704,7.01372,25.049,6.68,-7.54,10.0734304
25/07/2020 07:00,32.78704,6.57872,33.44053751,32.80704,9.56872,34.174,-0.04,-5.98,5.980133778,32.90704,5.92872,33.43685096,32.80704,9.56872,34.174,0.1,-3.64,3.641373367
25/07/2020 07:30,33.71352,7.93936,34.63574552,32.84352,9.57936,34.212,1.74,-3.28,3.712950309,34.68352,6.15936,35.22618735,32.84352,9.57936,34.212,1.84,-3.42,3.883555072
25/07/2020 08:00,31.3616,5.4738,31.83571015,28.6416,8.3538,29.835,5.44,-5.76,7.922827778,34.2216,2.4338,34.30803534,28.6416,8.3538,29.835,5.58,-5.92,8.135281188
25/07/2020 08:30,32.47272,5.73996,32.97612295,26.74272,7.79996,27.857,11.46,-4.12,12.17809509,38.28272,3.53996,38.44603968,26.74272,7.79996,27.857,11.54,-4.26,12.30118693
25/07/2020 09:00,35.04144,7.02792,35.73925261,31.02144,9.04792,32.314,8.04,-4.04,8.997955323,39.16144,4.84792,39.46036887,31.02144,9.04792,32.314,8.14,-4.2,9.159672483
25/07/2020 09:30,45.33336,12.14848,46.93292123,46.62336,13.59848,48.566,-2.58,-2.9,3.881546084,44.08336,10.57848,45.33483063,46.62336,13.59848,48.566,-2.54,-3.02,3.946137352
25/07/2020 10:00,45.4756,11.9158,47.01081243,46.7856,13.6458,48.735,-2.62,-3.46,4.340046083,44.1456,10.0458,45.27418798,46.7856,13.6458,48.735,-2.64,-3.6,4.464258057
25/07/2020 10:30,55.07272,17.45996,57.77416976,63.22272,18.43996,65.857,-16.3,-1.96,16.41741758,47.02272,16.37996,49.79396837,63.22272,18.43996,65.857,-16.2,-2.06,16.33045009
25/07/2020 11:00,50.96528,15.95404,53.40403691,56.34528,16.43404,58.693,-10.76,-0.96,10.80274039,45.54528,15.39404,48.07649111,56.34528,16.43404,58.693,-10.8,-1.04,10.84995853
25/07/2020 11:30,61.23184,20.68512,64.63135786,72.05184,21.01512,75.054,-21.64,-0.66,21.65006236,50.53184,20.29512,54.45510765,72.05184,21.01512,75.054,-21.52,-0.72,21.53204124
25/07/2020 12:00,61.99208,21.90144,65.74717528,76.22208,22.23144,79.398,-28.46,-0.66,28.46765182,47.88208,21.51144,52.49224358,76.22208,22.23144,79.398,-28.34,-0.72,28.34914461
25/07/2020 12:30,54.37736,17.26048,57.0510425,62.36736,18.19048,64.966,-15.98,-1.86,16.08788364,46.48736,16.21048,49.23265483,62.36736,18.19048,64.966,-15.88,-1.98,16.00296223
25/07/2020 13:00,57.80312,19.25716,60.92650403,69.21312,20.18716,72.097,-22.82,-1.86,22.89567645,46.51312,18.20716,49.94968476,69.21312,20.18716,72.097,-22.7,-1.98,22.7861888
25/07/2020 13:30,48.01016,13.79588,49.95299559,52.82016,15.40588,55.021,-9.62,-3.22,10.14459462,43.30016,12.04588,44.94448888,52.82016,15.40588,55.021,-9.52,-3.36,10.09554357
25/07/2020 14:00,44.75576,13.69168,46.80320667,52.08576,15.19168,54.256,-14.66,-3,14.96380968,37.40576,12.05168,39.2992859,52.08576,15.19168,54.256,-14.68,-3.14,15.01206182
25/07/2020 14:30,40.40232,9.54276,41.51399439,38.27232,11.16276,39.867,4.26,-3.24,5.352121075,42.61232,7.78276,43.31721562,38.27232,11.16276,39.867,4.34,-3.38,5.500909016
25/07/2020 15:00,37.99616,8.79388,39.00051923,33.71616,9.83388,35.121,8.56,-2.08,8.809086218,42.35616,7.63388,43.03859214,33.71616,9.83388,35.121,8.64,-2.2,8.915694028
25/07/2020 15:30,38.44256,8.07408,39.28130837,33.20256,9.68408,34.586,10.48,-3.22,10.96352133,43.80256,6.32408,44.25673113,33.20256,9.68408,34.586,10.6,-3.36,11.11978417
25/07/2020 16:00,35.93088,6.31984,36.48244119,27.53088,8.02984,28.678,16.8,-3.42,17.14457349,44.41088,4.48984,44.63725939,27.53088,8.02984,28.678,16.88,-3.54,17.24720267
25/07/2020 16:30,32.33904,3.49972,32.52785803,20.39904,5.94972,21.249,23.88,-4.9,24.37753884,44.39904,0.86972,44.40755753,20.39904,5.94972,21.249,24,-5.08,24.5317427
25/07/2020 17:00,34.48384,4.18612,34.736995,22.92384,6.68612,23.879,23.12,-5,23.65447949,46.14384,1.50612,46.16841309,22.92384,6.68612,23.879,23.22,-5.18,23.79077132
25/07/2020 17:30,35.85008,4.85544,36.17738981,23.95008,6.98544,24.948,23.8,-4.26,24.17824642,47.85008,2.58544,47.91987746,23.95008,6.98544,24.948,23.9,-4.4,24.30164603
25/07/2020 18:00,32.19544,2.83492,32.32001127,18.32544,5.34492,19.089,27.74,-5.02,28.1905658,46.14544,0.16492,46.1457347,18.32544,5.34492,19.089,27.82,-5.18,28.29814128
25/07/2020 18:30,35.88888,5.55384,36.31606871,26.61888,7.76384,27.728,18.54,-4.42,19.05959076,45.25888,3.20384,45.37213693,26.61888,7.76384,27.728,18.64,-4.56,19.18966388
25/07/2020 19:00,31.01816,3.15988,31.17869611,18.78816,5.47988,19.571,24.46,-4.64,24.89620855,43.34816,0.67988,43.35349135,18.78816,5.47988,19.571,24.56,-4.8,25.02465984
25/07/2020 19:30,31.63424,3.87832,31.87109202,20.39424,5.94832,21.244,22.48,-4.14,22.85804016,42.97424,1.66832,43.00661106,20.39424,5.94832,21.244,22.58,-4.28,22.98205387
25/07/2020 20:00,33.88904,5.50972,34.33400714,24.95904,7.27972,25.999,17.86,-3.54,18.20744903,42.89904,3.59972,43.04980391,24.95904,7.27972,25.999,17.94,-3.68,18.3135469
25/07/2020 20:30,34.40072,6.41396,34.99354825,27.03072,7.88396,28.157,14.74,-2.94,15.03034264,41.85072,4.82396,42.12782162,27.03072,7.88396,28.157,14.82,-3.06,15.13261379
25/07/2020 21:00,28.60776,2.51268,28.717895,17.11776,4.99268,17.831,22.98,-4.96,23.50918969,40.17776,-0.12732,40.17796173,17.11776,4.99268,17.831,23.06,-5.12,23.62155795
25/07/2020 21:30,33.02688,4.33784,33.31053375,24.74688,7.21784,25.778,16.56,-5.76,17.53314575,41.40688,1.27784,41.42659274,24.74688,7.21784,25.778,16.66,-5.94,17.68726095
25/07/2020 22:00,27.12048,0.94764,27.1370311,14.46048,4.21764,15.063,25.32,-6.54,26.15098469,39.88048,-2.52236,39.96016748,14.46048,4.21764,15.063,25.42,-6.74,26.29836497
25/07/2020 22:30,19.26816,-3.07512,19.51200535,1.38816,0.40488,1.446,35.76,-6.96,36.43101975,37.20816,-6.75512,37.81638292,1.38816,0.40488,1.446,35.82,-7.16,36.52859154
25/07/2020 23:00,19.2384,-2.3788,19.3849097,2.6784,0.7812,2.79,33.12,-6.32,33.71760371,35.8784,-5.7188,36.33131239,2.6784,0.7812,2.79,33.2,-6.5,33.83031185
25/07/2020 23:30,19.328,-0.831,19.34585602,4.728,1.379,4.925,29.2,-4.42,29.5326328,34.028,-3.201,34.17822677,4.728,1.379,4.925,29.3,-4.58,29.65579876
26/07/2020 00:00,20.20936,0.31148,20.21176023,7.71936,2.25148,8.041,24.98,-3.88,25.27953322,32.77936,-1.76852,32.82703314,7.71936,2.25148,8.041,25.06,-4.02,25.38038613
26/07/2020 00:30,20.2584,0.4312,20.26298853,9.1584,2.6712,9.54,22.2,-4.48,22.64752525,31.4584,-1.9688,31.51994772,9.1584,2.6712,9.54,22.3,-4.64,22.77761182
26/07/2020 01:00,21.28688,1.27284,21.32490051,11.90688,3.47284,12.403,18.76,-4.4,19.26908405,30.74688,-1.06716,30.76539387,11.90688,3.47284,12.403,18.84,-4.54,19.37929823
26/07/2020 01:30,21.22688,1.44784,21.27619974,12.02688,3.50784,12.528,18.4,-4.12,18.85561985,30.50688,-0.77216,30.51665051,12.02688,3.50784,12.528,18.48,-4.28,18.96915391
26/07/2020 02:00,26.54672,4.18196,26.87409779,22.08672,6.44196,23.007,8.92,-4.52,9.999839999,31.12672,3.18196,31.28893682,22.08672,6.44196,23.007,9.04,-3.26,9.609849114
26/07/2020 02:30,26.30456,3.67508,26.56004687,22.47456,6.55508,23.411,7.66,-5.76,9.584007513,30.23456,0.61508,30.24081583,22.47456,6.55508,23.411,7.76,-5.94,9.77247154
26/07/2020 03:00,23.69584,1.93212,23.77448046,18.31584,5.34212,19.079,10.76,-6.82,12.73930924,29.17584,-1.67788,29.22404696,18.31584,5.34212,19.079,10.86,-7.02,12.93135724
26/07/2020 03:30,20.6288,-0.5466,20.63604034,12.6288,3.6834,13.155,16,-8.46,18.0989392,28.7088,-5.0166,29.14380677,12.6288,3.6834,13.155,16.08,-8.7,18.28268033
26/07/2020 04:00,19.69016,-0.68912,19.70221529,11.42016,3.33088,11.896,16.54,-8.04,18.39057367,28.06016,-4.94912,28.49326882,11.42016,3.33088,11.896,16.64,-8.28,18.58623146
26/07/2020 04:30,21.5576,0.3018,21.55971245,14.8176,4.3218,15.435,13.48,-8.04,15.69560448,28.3976,-3.9582,28.6721299,14.8176,4.3218,15.435,13.58,-8.28,15.90518155
26/07/2020 05:00,23.18576,1.39168,23.22748889,17.76576,5.18168,18.506,10.84,-7.58,13.22732021,28.70576,-2.63832,28.82674782,17.76576,5.18168,18.506,10.94,-7.82,13.44752765
26/07/2020 05:30,22.1148,0.7564,22.12773192,16.4448,4.7964,17.13,11.34,-8.08,13.92415168,27.8648,-3.5236,28.08670212,16.4448,4.7964,17.13,11.42,-8.32,14.1293595
26/07/2020 06:00,22.77672,1.22696,22.80974364,17.64672,5.14696,18.382,10.26,-7.84,12.91252106,28.02672,-2.93304,28.17977568,17.64672,5.14696,18.382,10.38,-8.08,13.15411723
26/07/2020 06:30,24.43144,1.88292,24.50389047,19.62144,5.72292,20.439,9.62,-7.68,12.30962225,29.36144,-2.19708,29.44352763,19.62144,5.72292,20.439,9.74,-7.92,12.55364489
26/07/2020 07:00,23.74096,1.09028,23.76598183,17.28096,5.04028,18.001,12.92,-7.9,15.14385684,30.28096,-3.09972,30.43919846,17.28096,5.04028,18.001,13,-8.14,15.3381746
26/07/2020 07:30,25.17368,1.57524,25.22291708,18.94368,5.52524,19.733,12.46,-7.9,14.75335894,31.48368,-2.61476,31.592073,18.94368,5.52524,19.733,12.54,-8.14,14.95029097
26/07/2020 08:00,29.2472,3.1546,29.41683547,24.6672,7.1946,25.695,9.16,-8.08,12.21441771,33.9272,-0.2454,33.92808749,24.6672,7.1946,25.695,9.26,-7.44,11.87860261
26/07/2020 08:30,33.40848,6.13664,33.96740918,30.22848,8.81664,31.488,6.36,-5.36,8.317403441,36.64848,3.25664,36.79289049,30.22848,8.81664,31.488,6.42,-5.56,8.492938243
26/07/2020 09:00,42.402,9.841,43.52901199,43.992,12.831,45.825,-3.18,-5.98,6.772946183,40.892,6.651,41.42935511,43.992,12.831,45.825,-3.1,-6.18,6.913927972
26/07/2020 09:30,48.48808,13.75944,50.40254052,53.27808,15.53944,55.498,-9.58,-3.56,10.22007828,43.81808,12.91944,45.68299536,53.27808,15.53944,55.498,-9.46,-2.62,9.816109209
26/07/2020 10:00,50.24208,16.41144,52.8545359,55.82208,16.28144,58.148,-11.16,0.26,11.16302826,44.76208,16.50144,47.70682685,55.82208,16.28144,58.148,-11.06,0.22,11.06218785
26/07/2020 10:30,48.49824,15.15532,50.81105202,51.85824,15.12532,54.019,-6.72,0.06,6.720267852,45.23824,15.16532,47.71252759,51.85824,15.12532,54.019,-6.62,0.04,6.620120845
26/07/2020 11:00,55.53312,19.23216,58.76906835,65.49312,19.10216,68.222,-19.92,0.26,19.92169671,45.67312,19.30216,49.58434502,65.49312,19.10216,68.222,-19.82,0.2,19.82100906
26/07/2020 11:30,54.39968,18.41824,57.4330632,61.63968,17.97824,64.208,-14.48,0.88,14.50671569,47.29968,18.81824,50.90565671,61.63968,17.97824,64.208,-14.34,0.84,14.36458144
26/07/2020 12:00,45.2672,13.6196,47.27169238,47.3472,13.8096,49.32,-4.16,-0.38,4.177319715,43.2872,13.3096,45.28716304,47.3472,13.8096,49.32,-4.06,-0.5,4.090672316
26/07/2020 12:30,53.2312,17.6316,56.07525276,59.0112,17.2116,61.47,-11.56,0.84,11.59047885,47.6112,18.0316,50.91134416,59.0112,17.2116,61.47,-11.4,0.82,11.42945318
26/07/2020 13:00,59.42352,21.69436,63.25978173,71.12352,20.74436,74.087,-23.4,1.9,23.47701003,47.84352,22.62436,52.9231903,71.12352,20.74436,74.087,-23.28,1.88,23.35578729
26/07/2020 13:30,56.24952,20.00736,59.70178351,66.05952,19.26736,68.812,-19.62,1.48,19.67574141,46.53952,20.72736,50.94654428,66.05952,19.26736,68.812,-19.52,1.46,19.57452426
26/07/2020 14:00,48.25904,15.72972,50.75784701,52.55904,15.32972,54.749,-8.6,0.8,8.637129153,44.05904,16.10972,46.91185441,52.55904,15.32972,54.749,-8.5,0.78,8.53571321
26/07/2020 14:30,58.40296,21.66128,62.29058346,71.59296,20.88128,74.576,-26.38,1.56,26.4260856,45.35296,22.42128,50.59253678,71.59296,20.88128,74.576,-26.24,1.54,26.2851517
26/07/2020 15:00,49.5684,16.4312,52.22078716,54.2784,15.8312,56.54,-9.42,1.2,9.496125526,44.9784,17.0312,48.09488788,54.2784,15.8312,56.54,-9.3,1.2,9.377099765
26/07/2020 15:30,46.6276,15.5618,49.155902,51.2976,14.9618,53.435,-9.34,1.2,9.416772271,41.9576,16.1618,44.96269539,51.2976,14.9618,53.435,-9.34,1.2,9.416772271
26/07/2020 16:00,58.30632,19.67976,61.537955,70.69632,20.61976,73.642,-24.78,-1.88,24.85121325,46.01632,19.73976,50.07154712,70.69632,20.61976,73.642,-24.68,-0.88,24.69568383
26/07/2020 16:30,52.45968,16.28324,54.92869861,59.59968,17.38324,62.083,-14.28,-2.2,14.44847397,45.39968,15.06324,47.83337897,59.59968,17.38324,62.083,-14.2,-2.32,14.388273
26/07/2020 17:00,54.84616,16.97888,57.4141414,62.63616,18.26888,65.246,-15.58,-2.58,15.79217528,47.17616,15.54888,49.67250489,62.63616,18.26888,65.246,-15.46,-2.72,15.69745202
26/07/2020 17:30,51.9108,14.1094,53.7941105,54.8208,15.9894,57.105,-5.82,-3.76,6.928924881,49.1208,12.0694,50.58184861,54.8208,15.9894,57.105,-5.7,-3.92,6.91783203
26/07/2020 18:00,51.0184,15.0212,53.18377185,54.5184,15.9012,56.79,-7,-1.76,7.217866721,47.6584,14.0412,49.68378395,54.5184,15.9012,56.79,-6.86,-1.86,7.107685981
26/07/2020 18:30,49.7164,15.3002,52.01746388,50.8464,14.8302,52.965,-2.26,0.94,2.447692791,48.6664,15.7702,51.1577726,50.8464,14.8302,52.965,-2.18,0.94,2.374026116
26/07/2020 19:00,46.07528,13.74404,48.08149397,46.74528,13.63404,48.693,-1.34,0.22,1.357939616,45.50528,13.83404,47.56165652,46.74528,13.63404,48.693,-1.24,0.2,1.256025477
26/07/2020 19:30,41.39032,10.15176,42.61709541,38.44032,11.21176,40.042,5.9,-2.12,6.269322132,44.36032,9.03176,45.27041726,38.44032,11.21176,40.042,5.92,-2.18,6.308629011
26/07/2020 20:00,35.28784,6.47812,35.87753741,27.62784,8.05812,28.779,15.32,-3.16,15.64250619,43.02784,4.75812,43.29012267,27.62784,8.05812,28.779,15.4,-3.3,15.74960317
26/07/2020 20:30,32.17312,5.10216,32.5751698,23.01312,6.71216,23.972,18.32,-3.22,18.60082794,41.41312,3.35216,41.54856778,23.01312,6.71216,23.972,18.4,-3.36,18.70426689
26/07/2020 21:00,30.52544,4.03992,30.79161316,20.36544,5.93992,21.214,20.32,-3.8,20.67226161,40.76544,1.97992,40.81349264,20.36544,5.93992,21.214,20.4,-3.96,20.78079883
26/07/2020 21:30,28.46904,2.35972,28.56666794,16.31904,4.75972,16.999,24.3,-4.8,24.76953774,40.69904,-0.22028,40.69963612,16.31904,4.75972,16.999,24.38,-4.98,24.8834242
26/07/2020 22:00,25.12192,0.75556,25.13327944,10.68192,3.11556,11.127,28.88,-4.72,29.26316456,39.62192,-1.78444,39.66208228,10.68192,3.11556,11.127,28.94,-4.9,29.35189261
26/07/2020 22:30,27.1348,2.8364,27.28264166,15.4848,4.5164,16.13,23.3,-3.36,23.54101952,38.8848,0.9964,38.89756399,15.4848,4.5164,16.13,23.4,-3.52,23.66327112
26/07/2020 23:00,28.04592,4.15756,28.35240614,18.98592,5.53756,19.777,18.12,-2.76,18.32899343,37.18592,2.63756,37.27934239,18.98592,5.53756,19.777,18.2,-2.9,18.42959576
26/07/2020 23:30,26.14328,3.07804,26.32385647,17.27328,5.03804,17.993,17.74,-3.92,18.16793879,35.09328,3.35804,35.2535776,17.27328,5.03804,17.993,17.82,-1.68,17.89901673
27/07/2020 00:00,24.52952,2.53736,24.66040444,15.89952,4.63736,16.562,17.26,-4.2,17.76365953,33.23952,0.27736,33.24067717,15.89952,4.63736,16.562,17.34,-4.36,17.87974273
27/07/2020 00:30,23.05072,1.73896,23.11622102,14.19072,4.13896,14.782,17.72,-4.8,18.35860561,31.99072,-0.84104,32.00177361,14.19072,4.13896,14.782,17.8,-4.98,18.48351698
27/07/2020 01:00,22.28208,1.66144,22.34393591,13.34208,3.89144,13.898,17.88,-4.46,18.42785934,31.30208,-0.72856,31.31055752,13.34208,3.89144,13.898,17.96,-4.62,18.54470275
27/07/2020 01:30,23.94848,2.33164,24.0617173,16.42848,4.79164,17.113,15.04,-4.92,15.82428513,31.56848,-0.32836,31.57018767,16.42848,4.79164,17.113,15.14,-5.12,15.98230271
27/07/2020 02:00,23.44688,2.20784,23.55059955,15.86688,4.62784,16.528,15.16,-4.84,15.91386817,31.10688,-0.39216,31.10935185,15.86688,4.62784,16.528,15.24,-5.02,16.04549781
27/07/2020 02:30,23.61976,2.80368,23.78557723,16.70976,4.87368,17.406,13.82,-4.14,14.42678065,30.62976,0.55368,30.6347639,16.70976,4.87368,17.406,13.92,-4.32,14.57493739
27/07/2020 03:00,21.92888,2.18884,22.03784923,14.01888,4.08884,14.603,15.82,-3.8,16.26998463,29.91888,0.10884,29.91907797,14.01888,4.08884,14.603,15.9,-3.98,16.39055826
27/07/2020 03:30,25.30392,3.75656,25.58124529,20.11392,5.86656,20.952,10.38,-4.22,11.20503458,30.57392,1.46656,30.60907353,20.11392,5.86656,20.952,10.46,-4.4,11.34775749
27/07/2020 04:00,24.31856,3.22208,24.53108559,18.65856,5.44208,19.436,11.32,-4.44,12.15960526,30.05856,0.82208,30.06979955,18.65856,5.44208,19.436,11.4,-4.62,12.30058535
27/07/2020 04:30,23.55176,2.60468,23.69535307,17.26176,5.03468,17.981,12.58,-4.86,13.48614103,29.92176,-0.00532,29.92176047,17.26176,5.03468,17.981,12.66,-5.04,13.62634214
27/07/2020 05:00,26.0248,3.9614,26.32456847,21.3648,6.2314,22.255,9.32,-4.54,10.36696677,30.7648,1.5314,30.80289118,21.3648,6.2314,22.255,9.4,-4.7,10.50951949
27/07/2020 05:30,25.4416,2.6988,25.58434154,20.1216,5.8688,20.96,10.64,-6.34,12.38568529,30.8416,-0.6912,30.84934437,20.1216,5.8688,20.96,10.72,-6.56,12.56789561
27/07/2020 06:00,26.32936,3.05148,26.50559805,20.91936,6.10148,21.791,10.82,-6.1,12.42104665,31.83936,-0.17852,31.83986047,20.91936,6.10148,21.791,10.92,-6.28,12.59701552
27/07/2020 06:30,31.7136,5.5748,32.19985745,27.5136,8.0248,28.66,8.4,-4.9,9.724710793,36.0136,2.9648,36.1354317,27.5136,8.0248,28.66,8.5,-5.06,9.892097856
27/07/2020 07:00,35.69952,6.73736,36.32970889,32.69952,9.53736,34.062,6,-5.6,8.207313811,38.75952,3.75736,38.94121396,32.69952,9.53736,34.062,6.06,-5.78,8.374485059
27/07/2020 07:30,36.6336,7.0648,37.30860555,32.5536,9.4948,33.91,8.16,-4.86,9.497641813,40.8136,5.0948,41.13036508,32.5536,9.4948,33.91,8.26,-4.4,9.358824713
27/07/2020 08:00,41.66288,11.72084,43.2801763,40.08288,11.69084,41.753,3.16,0.06,3.160569569,43.36288,11.67084,44.90598922,40.08288,11.69084,41.753,3.28,-0.02,3.280060975
27/07/2020 08:30,43.4468,11.5624,44.9590205,39.6768,11.5724,41.33,7.54,-0.02,7.540026525,47.3168,11.5524,48.70664747,39.6768,11.5724,41.33,7.64,-0.02,7.640026178
27/07/2020 09:00,47.73384,13.14112,49.50968103,46.32384,13.51112,48.254,2.82,-0.74,2.915475947,49.18384,12.71112,50.79982961,46.32384,13.51112,48.254,2.86,-0.8,2.969781137
27/07/2020 09:30,45.31112,12.20616,46.92640981,40.58112,11.83616,42.272,9.46,0.74,9.488898777,50.14112,12.99616,51.7979931,40.58112,11.83616,42.272,9.56,1.16,9.630119418
27/07/2020 10:00,55.55632,18.70976,58.62217849,58.45632,17.04976,60.892,-5.8,3.32,6.682993341,52.71632,20.36976,56.5149318,58.45632,17.04976,60.892,-5.74,3.32,6.63098786
27/07/2020 10:30,62.17936,22.97148,66.28696481,71.55936,20.87148,74.541,-18.76,4.2,19.22440116,52.91936,25.07148,58.55798641,71.55936,20.87148,74.541,-18.64,4.2,19.10731797
27/07/2020 11:00,63.64312,24.18216,68.08247635,74.37312,21.69216,77.472,-21.46,4.98,22.03025193,53.01312,26.67216,59.34471342,74.37312,21.69216,77.472,-21.36,4.98,21.93285207
27/07/2020 11:30,72.40192,28.92556,77.96618524,89.64192,26.14556,93.377,-34.48,5.56,34.92540623,55.30192,31.72556,63.75589003,89.64192,26.14556,93.377,-34.34,5.58,34.79040097
27/07/2020 12:00,67.3704,25.9222,72.18539498,79.0704,23.0622,82.365,-23.4,5.72,24.08896843,55.8104,28.8222,62.81337406,79.0704,23.0622,82.365,-23.26,5.76,23.96257916
27/07/2020 12:30,59.1092,20.5106,62.56662239,61.8192,18.0306,64.395,-5.42,4.96,7.346972165,56.4992,23.0106,61.00530561,61.8192,18.0306,64.395,-5.32,4.98,7.287166802
27/07/2020 13:00,52.46424,17.34332,55.25655823,51.71424,15.08332,53.869,1.5,4.52,4.762394356,53.19424,19.60332,56.69142196,51.71424,15.08332,53.869,1.48,4.52,4.756132883
27/07/2020 13:30,55.042,18.476,58.06017861,56.352,16.436,58.7,-2.62,4.08,4.848793664,53.792,20.516,57.57156868,56.352,16.436,58.7,-2.56,4.08,4.816637832
27/07/2020 14:00,58.04424,20.40332,61.52584225,62.75424,18.30332,65.369,-9.42,4.2,10.31389354,53.43424,22.50332,57.97945684,62.75424,18.30332,65.369,-9.32,4.2,10.22264154
27/07/2020 14:30,58.9948,21.1014,62.65505174,64.5648,18.8314,67.255,-11.14,4.54,12.02959683,53.5448,23.3714,58.42317986,64.5648,18.8314,67.255,-11.02,4.54,11.91855696
27/07/2020 15:00,56.08456,19.52008,59.3844373,60.03456,17.51008,62.536,-7.9,4.02,8.863994585,52.23456,21.53008,56.49773096,60.03456,17.51008,62.536,-7.8,4.02,8.774987179
27/07/2020 15:30,55.11144,18.54792,58.14891362,57.66144,16.81792,60.064,-5.1,3.46,6.162921385,52.68144,20.27792,56.44934154,57.66144,16.81792,60.064,-4.98,3.46,6.063992084
27/07/2020 16:00,56.61168,19.45424,59.86108725,60.87168,17.75424,63.408,-8.52,3.4,9.173352713,52.39168,21.15424,56.50123895,60.87168,17.75424,63.408,-8.48,3.4,9.136213658
27/07/2020 16:30,62.84304,20.54172,66.11512639,71.66304,20.90172,74.649,-17.64,-0.72,17.65468776,54.12304,24.16172,59.2713436,71.66304,20.90172,74.649,-17.54,3.26,17.84038116
27/07/2020 17:00,63.10128,21.93204,66.80408607,70.84128,20.66204,73.793,-15.48,2.54,15.68700099,55.46128,23.20204,60.11895075,70.84128,20.66204,73.793,-15.38,2.54,15.58832897
27/07/2020 17:30,64.87728,22.96004,68.8202361,72.61728,21.18004,75.643,-15.48,3.56,15.88408008,57.23728,24.76004,62.36317666,72.61728,21.18004,75.643,-15.38,3.58,15.79116209
27/07/2020 18:00,63.74936,22.02648,67.4473626,70.47936,20.55648,73.416,-13.46,2.94,13.77734372,57.09936,23.49648,61.74480938,70.47936,20.55648,73.416,-13.38,2.94,13.69919706
27/07/2020 18:30,64.29104,22.30072,68.0489525,72.07104,21.02072,75.074,-15.56,2.56,15.76918514,56.61104,23.58072,61.32585267,72.07104,21.02072,75.074,-15.46,2.56,15.67052009
27/07/2020 19:00,60.36584,19.99712,63.59181903,64.99584,18.95712,67.704,-9.26,2.08,9.490732322,55.83584,21.03712,59.66742366,64.99584,18.95712,67.704,-9.16,2.08,9.393189022
27/07/2020 19:30,46.74448,12.08964,48.28256213,40.76448,11.88964,42.463,11.96,0.4,11.96668709,52.88448,12.28964,54.29367805,40.76448,11.88964,42.463,12.12,0.4,12.12659886
27/07/2020 20:00,40.07472,9.06596,41.08740456,31.01472,9.04596,32.307,18.12,0.04,18.12004415,49.21472,9.08596,50.0464118,31.01472,9.04596,32.307,18.2,0.04,18.20004396
27/07/2020 20:30,40.21928,9.18104,41.25387229,32.60928,9.51104,33.968,15.22,-0.66,15.2343034,47.90928,8.59104,48.67345353,32.60928,9.51104,33.968,15.3,-0.92,15.32763517
27/07/2020 21:00,36.44824,5.98032,36.93559836,26.53824,7.74032,27.644,19.82,-3.52,20.13014655,46.45824,7.28032,47.02521795,26.53824,7.74032,27.644,19.92,-0.46,19.92531054
27/07/2020 21:30,34.93416,5.45288,35.3571695,24.52416,7.15288,25.546,20.82,-3.4,21.09579105,45.44416,3.61288,45.58754852,24.52416,7.15288,25.546,20.92,-3.54,21.21739852
27/07/2020 22:00,27.8056,1.0708,27.82621074,12.3456,3.6008,12.86,30.92,-5.06,31.33129426,43.3456,-1.6392,43.37658373,12.3456,3.6008,12.86,31,-5.24,31.43974555
27/07/2020 22:30,27.47424,2.00832,27.54754459,13.67424,3.98832,14.244,27.6,-3.96,27.88263976,41.37424,-0.11168,41.37439073,13.67424,3.98832,14.244,27.7,-4.1,28.00178566
27/07/2020 23:00,24.32152,1.48836,24.36701768,10.21152,2.97836,10.637,28.22,-2.98,28.3769061,38.51152,-0.14164,38.51178047,10.21152,2.97836,10.637,28.3,-3.12,28.47146642
27/07/2020 23:30,20.754,-0.103,20.75425559,5.544,1.617,5.775,30.42,-3.44,30.61388574,36.044,-1.963,36.0974141,5.544,1.617,5.775,30.5,-3.58,30.70938619
28/07/2020 00:00,20.91992,-0.51544,20.92626893,7.48992,2.18456,7.802,26.86,-5.4,27.39743784,34.42992,-2.01544,34.48885892,7.48992,2.18456,7.802,26.94,-4.2,27.26542866
28/07/2020 00:30,22.97776,-0.27232,22.97937364,12.43776,3.62768,12.956,21.08,-7.8,22.47679692,33.61776,-4.39232,33.90348452,12.43776,3.62768,12.956,21.18,-8.02,22.64757824
28/07/2020 01:00,25.04112,1.19116,25.06943464,16.94112,4.94116,17.647,16.2,-7.5,17.85189066,33.22112,-2.79884,33.33881101,16.94112,4.94116,17.647,16.28,-7.74,18.02625862
28/07/2020 01:30,24.48704,0.89872,24.5035268,16.24704,4.73872,16.924,16.48,-7.68,18.18166109,32.80704,-3.18128,32.96092256,16.24704,4.73872,16.924,16.56,-7.92,18.35647025
28/07/2020 02:00,26.44264,2.57952,26.56816015,20.43264,5.95952,21.284,12.02,-6.76,13.79050398,32.55264,-1.02048,32.56863139,20.43264,5.95952,21.284,12.12,-6.98,13.98623609
28/07/2020 02:30,30.83704,5.35872,31.29918395,29.20704,8.51872,30.424,3.26,-6.32,7.111258679,32.56704,1.99872,32.62831556,29.20704,8.51872,30.424,3.36,-6.52,7.334848328
28/07/2020 03:00,27.43168,3.34424,27.63477897,23.43168,6.83424,24.408,8,-6.98,10.61698639,31.55168,-0.36576,31.55379995,23.43168,6.83424,24.408,8.12,-7.2,10.85239144
28/07/2020 03:30,23.55856,0.90708,23.57601628,16.37856,4.77708,17.061,14.36,-7.74,16.31309903,30.83856,-3.22292,31.00651538,16.37856,4.77708,17.061,14.46,-8,16.52548335
28/07/2020 04:00,24.88928,2.13104,24.98034408,19.16928,5.59104,19.968,11.44,-6.92,13.37011593,30.70928,-1.54896,30.74831955,19.16928,5.59104,19.968,11.54,-7.14,13.57023213
28/07/2020 04:30,28.9756,4.4158,29.31014645,26.6256,7.7658,27.735,4.7,-6.7,8.184130986,31.4256,0.8458,31.43698002,26.6256,7.7658,27.735,4.8,-6.92,8.421781284
28/07/2020 05:00,26.13808,2.52944,26.26018455,20.87808,6.08944,21.748,10.52,-7.12,12.70294454,31.49808,-1.25056,31.52289555,20.87808,6.08944,21.748,10.62,-7.34,12.90968629
28/07/2020 05:30,22.10096,-0.20972,22.10195501,12.72096,3.71028,13.251,18.76,-7.84,20.3323191,31.56096,-4.34972,31.85928844,12.72096,3.71028,13.251,18.84,-8.06,20.49168612
28/07/2020 06:00,23.87576,0.63168,23.8841147,15.60576,4.55168,16.256,16.54,-7.84,18.30402142,32.24576,-3.50832,32.43605012,15.60576,4.55168,16.256,16.64,-8.06,18.48927257
28/07/2020 06:30,24.13528,1.46904,24.17994663,13.50528,3.93904,14.068,21.26,-4.94,21.8263877,34.86528,0.99904,34.87959046,13.50528,3.93904,14.068,21.36,-2.94,21.56138214
28/07/2020 07:00,27.752,3.816,28.01312835,18.432,5.376,19.2,18.64,-3.12,18.89931216,37.172,2.136,37.23331949,18.432,5.376,19.2,18.74,-3.24,19.01802303
28/07/2020 07:30,30.03896,4.46428,30.36888068,20.20896,5.89428,21.051,19.66,-2.86,19.86693736,39.94896,2.89428,40.05366727,20.20896,5.89428,21.051,19.74,-3,19.96666221
28/07/2020 08:00,36.77048,6.92264,37.41645552,30.66048,8.94264,31.938,12.22,-4.04,12.87050893,42.98048,4.74264,43.24134937,30.66048,8.94264,31.938,12.32,-4.2,13.01623602
28/07/2020 08:30,39.27528,7.71904,40.0266311,32.94528,9.60904,34.318,12.66,-3.78,13.21226703,45.68528,5.66904,46.03566903,32.94528,9.60904,34.318,12.74,-3.94,13.33533652
28/07/2020 09:00,50.29216,13.34688,52.03307182,49.77216,14.51688,51.846,1.04,-2.34,2.560703028,50.91216,12.05688,52.32032484,49.77216,14.51688,51.846,1.14,-2.46,2.711309647
28/07/2020 09:30,47.84144,12.64292,49.48380349,46.74144,13.63292,48.689,2.2,-1.98,2.95979729,49.00144,11.53292,50.34033538,46.74144,13.63292,48.689,2.26,-2.1,3.085060777
28/07/2020 10:00,50.91544,14.47992,52.93439443,52.04544,15.17992,54.214,-2.26,-1.4,2.658495815,49.90544,13.67992,51.7464313,52.04544,15.17992,54.214,-2.14,-1.5,2.61335034
28/07/2020 10:30,54.93712,16.34416,57.31682755,56.75712,16.55416,59.122,-3.64,-0.42,3.664150652,53.21712,16.09416,55.59751656,56.75712,16.55416,59.122,-3.54,-0.46,3.569761897
28/07/2020 11:00,51.18672,16.42196,53.75649798,56.64672,16.52196,59.007,-10.92,-0.2,10.92183135,45.90672,16.28196,48.70861487,56.64672,16.52196,59.007,-10.74,-0.24,10.74268123
28/07/2020 11:30,53.21584,15.92212,55.54673287,54.55584,15.91212,56.829,-2.68,0.02,2.680074626,51.91584,15.89212,54.29377424,54.55584,15.91212,56.829,-2.64,-0.02,2.640075756
28/07/2020 12:00,65.66152,23.02836,69.58261689,77.89152,22.71836,81.137,-24.46,0.62,24.46785647,53.53152,23.25836,58.36587139,77.89152,22.71836,81.137,-24.36,0.54,24.36598449
28/07/2020 12:30,60.36624,20.58432,63.77928474,69.78624,20.35432,72.694,-18.84,0.46,18.84561487,51.04624,20.81432,55.12671344,69.78624,20.35432,72.694,-18.74,0.46,18.74564483
28/07/2020 13:00,62.72032,21.68676,66.36380113,73.60032,21.46676,76.667,-21.76,0.44,21.76444807,51.94032,21.82676,56.34007715,73.60032,21.46676,76.667,-21.66,0.36,21.66299148
28/07/2020 13:30,62.87384,22.47112,66.76878755,74.88384,21.84112,78.004,-24.02,1.26,24.05302476,50.96384,23.02112,55.92213295,74.88384,21.84112,78.004,-23.92,1.18,23.94908767
28/07/2020 14:00,62.93192,22.99056,66.99994331,74.40192,21.70056,77.502,-22.94,2.58,23.08462692,51.58192,24.24056,56.99385248,74.40192,21.70056,77.502,-22.82,2.54,22.96092333
28/07/2020 14:30,58.80576,20.32168,62.21806882,67.92576,19.81168,70.756,-18.24,1.02,18.26849748,49.82576,20.77168,53.98211787,67.92576,19.81168,70.756,-18.1,0.96,18.12544068
28/07/2020 15:00,55.73232,19.33276,58.99022887,62.51232,18.23276,65.117,-13.56,2.2,13.73730687,49.03232,20.39276,53.10398351,62.51232,18.23276,65.117,-13.48,2.16,13.65195957
28/07/2020 15:30,62.48456,22.61008,66.44949929,73.23456,21.36008,76.286,-21.5,2.5,21.64486082,51.83456,23.82008,57.045752,73.23456,21.36008,76.286,-21.4,2.46,21.54092849
28/07/2020 16:00,58.35904,20.40972,61.82502908,66.71904,19.45972,69.499,-16.72,1.9,16.82760827,50.09904,21.25972,54.42324415,66.71904,19.45972,69.499,-16.62,1.8,16.71718876
28/07/2020 16:30,58.96072,19.44396,62.08408881,66.39072,19.36396,69.157,-14.86,0.16,14.86086135,51.75072,19.44396,55.28295036,66.39072,19.36396,69.157,-14.64,0.08,14.64021858
28/07/2020 17:00,57.42968,17.68324,60.09047447,61.03968,17.80324,63.583,-7.22,-0.24,7.223987818,53.87968,17.54324,56.66379079,61.03968,17.80324,63.583,-7.16,-0.26,7.164719115
28/07/2020 17:30,57.92528,18.46904,60.79838404,60.30528,17.58904,62.818,-4.76,1.76,5.074958128,55.68528,19.32904,58.94456884,60.30528,17.58904,62.818,-4.62,1.74,4.936800583
28/07/2020 18:00,48.77744,14.44592,50.8716351,49.11744,14.32592,51.164,-0.68,0.24,0.721110255,48.57744,14.48592,50.69131637,49.11744,14.32592,51.164,-0.54,0.16,0.563205114
28/07/2020 18:30,49.78776,13.54268,51.59675598,46.39776,13.53268,48.331,6.78,0.02,6.780029498,53.25776,13.47268,54.9354358,46.39776,13.53268,48.331,6.86,-0.06,6.860262386
28/07/2020 19:00,47.45776,12.53268,49.08469265,43.99776,12.83268,45.831,6.92,-0.6,6.945962856,50.99776,12.17268,52.43038874,43.99776,12.83268,45.831,7,-0.66,7.031045441
28/07/2020 19:30,42.09576,9.04668,43.05688596,34.92576,10.18668,36.381,14.34,-2.28,14.52012397,49.38576,7.76668,49.99274556,34.92576,10.18668,36.381,14.46,-2.42,14.66110501
28/07/2020 20:00,39.042,8.806,40.02278601,30.672,8.946,31.95,16.74,-0.28,16.74234153,47.512,8.546,48.27446799,30.672,8.946,31.95,16.84,-0.4,16.84474992
28/07/2020 20:30,30.61296,3.50628,30.81310305,16.03296,4.67628,16.701,29.16,-2.34,29.25373822,45.29296,2.21628,45.34715121,16.03296,4.67628,16.701,29.26,-2.46,29.36322871
28/07/2020 21:00,27.70264,1.22452,27.72969008,11.43264,3.33452,11.909,32.54,-4.22,32.81249762,44.05264,-1.02548,44.06457421,11.43264,3.33452,11.909,32.62,-4.36,32.91008964
28/07/2020 21:30,27.25544,1.45992,27.29451183,11.24544,3.27992,11.714,32.02,-3.64,32.22623155,43.36544,-0.50008,43.36832331,11.24544,3.27992,11.714,32.12,-3.78,32.34165735
28/07/2020 22:00,28.16832,2.20076,28.25416069,13.64832,3.98076,14.217,29.04,-3.56,29.25739565,42.76832,0.26076,42.76911492,13.64832,3.98076,14.217,29.12,-3.72,29.35664831
28/07/2020 22:30,26.4824,1.0782,26.50433974,11.8224,3.4482,12.315,29.32,-4.74,29.70067339,41.2224,-1.4518,41.24795734,11.8224,3.4482,12.315,29.4,-4.9,29.8055364
28/07/2020 23:00,23.30256,0.80908,23.31660166,7.88256,2.29908,8.211,30.84,-2.98,30.98364084,38.80256,-0.82092,38.81124286,7.88256,2.29908,8.211,30.92,-3.12,31.07701401
28/07/2020 23:30,22.29824,0.75532,22.31102901,8.17824,2.38532,8.519,28.24,-3.26,28.42754298,36.51824,-1.03468,36.53289498,8.17824,2.38532,8.519,28.34,-3.42,28.54561262
29/07/2020 00:00,23.9412,2.3666,24.05788546,12.8112,3.7366,13.345,22.26,-2.74,22.42800036,35.1512,0.8566,35.1616357,12.8112,3.7366,13.345,22.34,-2.88,22.52487514
29/07/2020 00:30,24.2656,1.1908,24.29480084,14.7456,4.3008,15.36,19.04,-6.22,20.03022716,33.8856,0.9408,33.89865767,14.7456,4.3008,15.36,19.14,-3.36,19.43268381
29/07/2020 01:00,24.96696,1.11828,24.99199155,17.13696,4.99828,17.851,15.66,-7.76,17.47721946,32.89696,-3.00172,33.03362378,17.13696,4.99828,17.851,15.76,-8,17.6742072
29/07/2020 01:30,25.5488,1.4834,25.59182793,18.1488,5.2934,18.905,14.8,-7.62,16.64645308,33.0688,-2.5466,33.1667108,18.1488,5.2934,18.905,14.92,-7.84,16.85443562
29/07/2020 02:00,25.19456,1.47008,25.23741248,17.79456,5.19008,18.536,14.8,-7.44,16.56483021,32.71456,-2.46992,32.80766588,17.79456,5.19008,18.536,14.92,-7.66,16.77146386
29/07/2020 02:30,24.80752,1.26636,24.83982118,17.74752,5.17636,18.487,14.12,-7.82,16.14084261,31.96752,-2.88364,32.09731631,17.74752,5.17636,18.487,14.22,-8.06,16.34539691
29/07/2020 03:00,24.19552,1.23036,24.22678216,17.07552,4.98036,17.787,14.24,-7.5,16.09433441,31.41552,-2.73964,31.53475106,17.07552,4.98036,17.787,14.34,-7.72,16.28600626
29/07/2020 03:30,24.16448,1.25464,24.19702906,16.88448,4.92464,17.588,14.56,-7.34,16.30549601,31.56448,-2.63536,31.67430378,16.88448,4.92464,17.588,14.68,-7.56,16.51229845
29/07/2020 04:00,22.52824,0.16032,22.52881044,13.81824,4.03032,14.394,17.42,-7.74,19.06210901,31.33824,-3.92968,31.58366146,13.81824,4.03032,14.394,17.52,-7.96,19.24349241
29/07/2020 04:30,20.94448,-1.06536,20.97155775,10.16448,2.96464,10.588,21.56,-8.06,23.01732391,31.82448,-5.33536,32.26861623,10.16448,2.96464,10.588,21.66,-8.3,23.19580997
29/07/2020 05:00,21.8608,-0.5206,21.86699799,11.6208,3.3894,12.105,20.48,-7.82,21.92219879,32.2008,-4.6706,32.53776306,11.6208,3.3894,12.105,20.58,-8.06,22.10203611
29/07/2020 05:30,22.92632,0.12476,22.92665946,13.93632,4.06476,14.517,17.98,-7.88,19.63096534,31.99632,-4.05524,32.25227845,13.93632,4.06476,14.517,18.06,-8.12,19.80146459
29/07/2020 06:00,23.6348,0.7914,23.64804611,15.1248,4.4114,15.755,17.02,-7.24,18.49589144,32.2648,-3.0486,32.40850631,15.1248,4.4114,15.755,17.14,-7.46,18.69307893
29/07/2020 06:30,24.8616,0.7388,24.87257486,14.3616,4.1888,14.96,21,-6.9,22.10452442,35.4616,-2.9312,35.58253796,14.3616,4.1888,14.96,21.1,-7.12,22.26891106
29/07/2020 07:00,23.68392,1.22156,23.71540165,10.63392,3.10156,11.077,26.1,-3.76,26.36944444,36.83392,2.12156,36.89496821,10.63392,3.10156,11.077,26.2,-0.98,26.21832184
29/07/2020 07:30,25.61576,0.59168,25.62259248,11.28576,3.29168,11.756,28.66,-5.4,29.16428638,40.04576,-2.28832,40.11108703,11.28576,3.29168,11.756,28.76,-5.58,29.29631376
29/07/2020 08:00,26.80096,1.05028,26.82153137,11.52096,3.36028,12.001,30.56,-4.62,30.90724834,42.18096,2.66028,42.26476637,11.52096,3.36028,12.001,30.66,-0.7,30.66798983
29/07/2020 08:30,28.84576,3.42668,29.0485801,14.76576,4.30668,15.381,28.16,-1.76,28.21494639,43.00576,2.44668,43.07530193,14.76576,4.30668,15.381,28.24,-1.86,28.30118725
29/07/2020 09:00,32.4256,6.0408,32.98349284,20.2656,5.9108,21.11,24.32,0.26,24.32138976,44.6656,6.1308,45.08439344,20.2656,5.9108,21.11,24.4,0.22,24.40099178
29/07/2020 09:30,34.77768,7.16724,35.50853919,24.36768,7.10724,25.383,20.82,0.12,20.82034582,45.28768,7.12724,45.84508163,24.36768,7.10724,25.383,20.92,0.02,20.92000956
29/07/2020 10:00,39.62704,9.76872,40.81335798,33.04704,9.63872,34.424,13.16,0.26,13.16256814,46.30704,9.87872,47.34903444,33.04704,9.63872,34.424,13.26,0.24,13.26217177
29/07/2020 10:30,40.91976,10.80868,42.32321256,35.06976,10.22868,36.531,11.7,1.16,11.75736365,46.86976,10.68868,48.07309312,35.06976,10.22868,36.531,11.8,0.46,11.8089627
29/07/2020 11:00,41.79856,7.44208,42.45590857,37.37856,10.90208,38.936,8.84,-6.92,11.22639746,46.27856,12.80208,48.01664678,37.37856,10.90208,38.936,8.9,1.9,9.100549434
29/07/2020 11:30,48.42704,12.01372,49.89496639,45.40704,13.24372,47.299,6.04,-2.46,6.521748232,51.66704,16.74372,54.31238516,45.40704,13.24372,47.299,6.26,3.5,7.172001115
29/07/2020 12:00,51.29096,14.30028,53.24716505,52.32096,15.26028,54.501,-2.06,-1.92,2.816025568,50.26096,13.22028,51.97056766,52.32096,15.26028,54.501,-2.06,-2.04,2.899172296
29/07/2020 12:30,48.9692,13.4256,50.77626694,49.4592,14.4256,51.52,-0.98,-2,2.227195546,48.5192,12.3056,50.05537494,49.4592,14.4256,51.52,-0.94,-2.12,2.31905153
29/07/2020 13:00,53.3712,16.2016,55.77613138,57.8112,16.8616,60.22,-8.88,-1.32,8.977572055,49.0312,15.4416,51.40526806,57.8112,16.8616,60.22,-8.78,-1.42,8.894087924
29/07/2020 13:30,49.94944,14.15192,51.91554099,51.46944,15.01192,53.614,-3.04,-1.72,3.492849839,48.50944,13.19192,50.27118979,51.46944,15.01192,53.614,-2.96,-1.82,3.474766179
29/07/2020 14:00,44.83952,12.77736,46.62449445,47.33952,13.80736,49.312,-5,-2.06,5.407735201,42.35952,11.62736,43.9263524,47.33952,13.80736,49.312,-4.98,-2.18,5.436248707
29/07/2020 14:30,39.26808,8.67444,40.21477361,33.95808,9.90444,35.373,10.62,-2.46,10.9011926,44.67808,7.30444,45.27124558,33.95808,9.90444,35.373,10.72,-2.6,11.03079326
29/07/2020 15:00,42.93736,11.07548,44.34279131,41.36736,12.06548,43.091,3.14,-1.98,3.712142239,44.60736,9.96548,45.70697275,41.36736,12.06548,43.091,3.24,-2.1,3.86103613
29/07/2020 15:30,43.05152,10.90336,44.41077159,40.57152,11.83336,42.262,4.96,-1.86,5.297282322,45.51152,9.85336,46.56594417,40.57152,11.83336,42.262,4.94,-1.98,5.322029688
29/07/2020 16:00,39.72864,9.41752,40.82957897,34.92864,10.18752,36.384,9.6,-1.54,9.72273624,44.58864,8.54752,45.40051668,34.92864,10.18752,36.384,9.66,-1.64,9.798224329
29/07/2020 16:30,35.35344,5.81392,35.82830425,25.21344,7.35392,26.264,20.28,-3.08,20.51255225,45.55344,4.13392,45.74062954,25.21344,7.35392,26.264,20.34,-3.22,20.59329988
29/07/2020 17:00,36.4868,6.2424,37.01694385,25.7568,7.5124,26.83,21.46,-2.54,21.60979408,47.3168,4.8524,47.56495925,25.7568,7.5124,26.83,21.56,-2.66,21.72347118
29/07/2020 17:30,38.38472,7.06596,39.02966206,27.17472,7.92596,28.307,22.42,-1.72,22.48588001,49.69472,6.10596,50.0684326,27.17472,7.92596,28.307,22.52,-1.82,22.59342382
29/07/2020 18:00,35.4548,4.6514,35.75861246,20.6448,6.0214,21.505,29.62,-2.74,29.74646197,50.3448,3.1614,50.44396234,20.6448,6.0214,21.505,29.7,-2.86,29.83738594
29/07/2020 18:30,32.16272,3.60996,32.3646778,15.94272,4.64996,16.607,32.44,-2.08,32.50661471,48.46272,2.46996,48.5256214,15.94272,4.64996,16.607,32.52,-2.18,32.59298698
29/07/2020 19:00,28.85448,1.99464,28.92334014,10.40448,3.03464,10.838,36.9,-2.08,36.95857681,47.38448,0.85464,47.39218664,10.40448,3.03464,10.838,36.98,-2.18,37.04420063
29/07/2020 19:30,25.82976,0.03368,25.82978196,5.90976,1.72368,6.156,39.84,-3.38,39.98312144,45.82976,-1.79632,45.86495031,5.90976,1.72368,6.156,39.92,-3.52,40.07488989
29/07/2020 20:00,24.7972,-1.5204,24.8437667,4.1472,1.2096,4.32,41.3,-5.46,41.65935189,45.5472,-4.4304,45.76216638,4.1472,1.2096,4.32,41.4,-5.64,41.78240778
29/07/2020 20:30,21.8632,-1.9274,21.94799273,1.0032,0.2926,1.045,41.72,-4.44,41.95559557,42.8032,-4.2874,43.01738868,1.0032,0.2926,1.045,41.8,-4.58,42.05016528
29/07/2020 21:00,22.20864,-1.90248,22.28997803,1.56864,0.45752,1.634,41.28,-4.72,41.5489687,42.92864,-4.42248,43.15583925,1.56864,0.45752,1.634,41.36,-4.88,41.64689664
29/07/2020 21:30,21.30944,-2.66808,21.47582092,0.34944,0.10192,0.364,41.92,-5.54,42.28448888,42.36944,-5.61808,42.74028859,0.34944,0.10192,0.364,42.02,-5.72,42.40753235
29/07/2020 22:00,20.68416,-2.41712,20.82491162,0.28416,0.08288,0.296,40.8,-5,41.10523081,41.16416,-5.07712,41.47608005,0.28416,0.08288,0.296,40.88,-5.16,41.2043687
29/07/2020 22:30,19.8136,-2.5902,19.98218909,0.2736,0.0798,0.285,39.08,-5.34,39.44314896,39.4336,-5.4402,39.80709214,0.2736,0.0798,0.285,39.16,-5.52,39.54713643
29/07/2020 23:00,18.7024,-2.6718,18.89228099,0.3024,0.0882,0.315,36.8,-5.52,37.21169709,37.1824,-5.6318,37.60648935,0.3024,0.0882,0.315,36.88,-5.72,37.32094318
29/07/2020 23:30,17.5592,-2.7844,17.77859353,0.2592,0.0756,0.27,34.6,-5.72,35.06962218,34.9592,-5.8444,35.44436028,0.2592,0.0756,0.27,34.7,-5.92,35.20136929
30/07/2020 00:00,16.27384,-3.31888,16.60881792,0.24384,0.07112,0.254,32.06,-6.78,32.76907078,32.42384,-6.00888,32.97593121,0.24384,0.07112,0.254,32.18,-6.08,32.74933282
30/07/2020 00:30,15.85096,-2.85972,16.10685976,0.24096,0.07028,0.251,31.22,-5.86,31.76520109,31.56096,-4.26972,31.84846472,0.24096,0.07028,0.251,31.32,-4.34,31.61926628
30/07/2020 01:00,15.37768,-2.92776,15.65390752,0.24768,0.07224,0.258,30.26,-6,30.8491102,30.56768,-6.12776,31.17583204,0.24768,0.07224,0.258,30.32,-6.2,30.94741346
30/07/2020 01:30,15.18888,-3.08616,15.4992406,0.21888,0.06384,0.228,29.94,-6.3,30.59564675,30.23888,-6.41616,30.91208458,0.21888,0.06384,0.228,30.02,-6.48,30.71141156
30/07/2020 02:00,14.85808,-4.44056,15.50745351,0.23808,0.06944,0.248,29.24,-9.02,30.59964052,29.79808,-6.65056,30.53122205,0.23808,0.06944,0.248,29.56,-6.72,30.31422109
30/07/2020 02:30,14.44328,-3.83696,14.9442497,0.11328,0.03304,0.118,28.66,-7.74,29.68675125,28.85328,-7.94696,29.92767849,0.11328,0.03304,0.118,28.74,-7.98,29.82730293
30/07/2020 03:00,14.18832,-4.08424,14.76446548,0.08832,0.02576,0.092,28.2,-8.22,29.37360039,28.38832,-8.43424,29.61474492,0.08832,0.02576,0.092,28.3,-8.46,29.53746096
30/07/2020 03:30,14.06888,-4.08616,14.65025897,0.21888,0.06384,0.228,27.7,-8.3,28.91677714,27.99888,-8.47616,29.25376163,0.21888,0.06384,0.228,27.78,-8.54,29.06303494
30/07/2020 04:00,15.32328,-3.12196,15.63807994,1.91328,0.55804,1.993,26.82,-7.36,27.81154437,28.83328,-7.02196,29.67601654,1.91328,0.55804,1.993,26.92,-7.58,27.96681605
30/07/2020 04:30,16.14312,-3.56284,16.5316107,2.73312,0.79716,2.847,26.82,-8.72,28.20196447,29.65312,-8.16284,30.75612919,2.73312,0.79716,2.847,26.92,-8.96,28.37195799
30/07/2020 05:00,14.42616,-4.18612,15.02124139,0.35616,0.10388,0.371,28.14,-8.58,29.41897347,28.57616,-8.71612,29.875871,0.35616,0.10388,0.371,28.22,-8.82,29.56621044
30/07/2020 05:30,14.9204,-4.4728,15.57640125,0.9504,0.2772,0.99,27.94,-9.5,29.51090646,28.9704,-9.4628,30.47669044,0.9504,0.2772,0.99,28.02,-9.74,29.66459169
30/07/2020 06:00,15.90008,-0.13456,15.90064937,1.87008,0.54544,1.948,28.06,-1.36,28.09293861,30.01008,-4.69456,30.37505218,1.87008,0.54544,1.948,28.14,-5.24,28.62371744
30/07/2020 06:30,17.88272,-1.44504,17.94100931,3.10272,0.90496,3.232,29.56,-4.7,29.93131471,32.78272,-3.97504,33.02283564,3.10272,0.90496,3.232,29.68,-4.88,30.0785106
30/07/2020 07:00,20.1464,-0.7548,20.16053462,5.3664,1.5652,5.59,29.56,-4.64,29.92195181,35.0464,-3.2348,35.19537021,5.3664,1.5652,5.59,29.68,-4.8,30.06563487
30/07/2020 07:30,21.12928,-0.79896,21.14438011,5.00928,1.46104,5.218,32.24,-4.52,32.55530679,37.34928,-3.19896,37.48602488,5.00928,1.46104,5.218,32.34,-4.66,32.67401414
30/07/2020 08:00,22.87744,-0.17408,22.8781023,6.39744,1.86592,6.664,32.96,-4.08,33.21156425,39.47744,0.82592,39.48607872,6.39744,1.86592,6.664,33.08,-1.04,33.09634421
30/07/2020 08:30,30.148,4.814,30.52992794,17.808,5.194,18.55,24.68,-0.76,24.69169901,42.588,4.394,42.81407455,17.808,5.194,18.55,24.78,-0.8,24.79291028
30/07/2020 09:00,33.98528,7.12904,34.72495454,24.30528,7.08904,25.318,19.36,0.08,19.36016529,43.76528,7.06904,44.33250568,24.30528,7.08904,25.318,19.46,-0.02,19.46001028
30/07/2020 09:30,37.24128,9.23204,38.36852224,28.60128,8.34204,29.793,17.28,1.78,17.37143633,45.98128,10.26204,47.11249914,28.60128,8.34204,29.793,17.38,1.92,17.48573133
30/07/2020 10:00,40.35312,10.43716,41.68103409,33.69312,9.82716,35.097,13.32,1.22,13.37575418,47.11312,11.04716,48.39096837,33.69312,9.82716,35.097,13.42,1.22,13.47534044
30/07/2020 10:30,46.97744,13.66592,48.92481209,46.23744,13.48592,48.164,1.48,0.36,1.523154621,47.53744,13.82592,49.50721428,46.23744,13.48592,48.164,1.3,0.34,1.343726163
30/07/2020 11:00,48.26616,13.41388,50.09545267,43.31616,12.63388,45.121,9.9,1.56,10.02215546,53.35616,14.15388,55.20155912,43.31616,12.63388,45.121,10.04,1.52,10.15440791
30/07/2020 11:30,41.54672,11.29696,43.05521162,37.32672,10.88696,38.882,8.44,0.82,8.479740562,45.86672,11.68696,47.33224099,37.32672,10.88696,38.882,8.54,0.8,8.57738888
30/07/2020 12:00,46.68312,14.03216,48.74643789,45.81312,13.36216,47.722,1.74,1.34,2.196178499,47.57312,14.64216,49.7754417,45.81312,13.36216,47.722,1.76,1.28,2.176235281
30/07/2020 12:30,50.03792,13.78856,51.90296547,46.41792,13.53856,48.352,7.24,0.5,7.257244656,53.77792,13.91856,55.54989642,46.41792,13.53856,48.352,7.36,0.38,7.369803254
30/07/2020 13:00,48.63304,14.25172,50.67824092,46.46304,13.55172,48.399,4.34,1.4,4.560219293,51.00304,14.91172,53.13821113,46.46304,13.55172,48.399,4.54,1.36,4.739324846
30/07/2020 13:30,52.09544,11.92492,53.44285346,48.56544,14.16492,50.589,7.06,-4.48,8.361459203,55.22544,13.00492,56.73603059,48.56544,14.16492,50.589,6.66,-1.16,6.760266267
30/07/2020 14:00,46.47424,11.69832,47.92395721,43.19424,12.59832,44.994,6.56,-1.8,6.80247014,49.81424,10.69832,50.9500987,43.19424,12.59832,44.994,6.62,-1.9,6.887263608
30/07/2020 14:30,47.53888,13.15884,49.32646533,46.65888,13.60884,48.603,1.76,-0.9,1.976765034,48.63888,12.54884,50.23160393,46.65888,13.60884,48.603,1.98,-1.06,2.245885126
30/07/2020 15:00,49.10824,13.66532,50.9741131,48.25824,14.07532,50.269,1.7,-0.82,1.887432118,50.11824,13.23532,51.83639336,48.25824,14.07532,50.269,1.86,-0.84,2.040882162
30/07/2020 15:30,44.89936,11.86148,46.43971615,43.23936,12.61148,45.041,3.32,-1.5,3.643130522,46.51936,10.97148,47.79565072,43.23936,12.61148,45.041,3.28,-1.64,3.667151483
30/07/2020 16:00,46.77672,13.61196,48.71700924,46.80672,13.65196,48.757,-0.06,-0.08,0.1,46.78672,14.03196,48.84560441,46.80672,13.65196,48.757,-0.02,0.38,0.380525952
30/07/2020 16:30,44.25096,13.17528,46.17072085,41.16096,12.00528,42.876,6.18,2.34,6.608176753,47.42096,14.30528,49.53169171,41.16096,12.00528,42.876,6.26,2.3,6.66915287
30/07/2020 17:00,41.77032,11.05176,43.20765016,35.08032,10.23176,36.542,13.38,1.64,13.48013353,48.56032,11.83176,49.9809486,35.08032,10.23176,36.542,13.48,1.6,13.57462338
30/07/2020 17:30,40.94584,9.49212,42.03168038,31.75584,9.26212,33.079,18.38,0.46,18.38575536,50.25584,10.28212,51.29689509,31.75584,9.26212,33.079,18.5,1.02,18.52809758
30/07/2020 18:00,37.80712,6.41416,38.34735677,25.31712,7.38416,26.372,24.98,-1.94,25.05521902,50.39712,7.84416,51.00392681,25.31712,7.38416,26.372,25.08,0.46,25.08421815
30/07/2020 18:30,33.60408,4.40744,33.8918828,18.33408,5.34744,19.098,30.54,-1.88,30.59781038,48.97408,3.34744,49.08834756,18.33408,5.34744,19.098,30.64,-2,30.70520477
30/07/2020 19:00,29.72656,2.68608,29.84766985,11.98656,3.49608,12.486,35.48,-1.62,35.51696496,47.56656,1.75608,47.59896477,11.98656,3.49608,12.486,35.58,-1.74,35.62252097
30/07/2020 19:30,26.67184,0.48512,26.67625143,6.77184,1.97512,7.054,39.8,-2.98,39.91140689,46.65184,-1.14488,46.6658861,6.77184,1.97512,7.054,39.88,-3.12,40.00185996
