Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/07/2020 20:00,24.29176,-0.51032,24.2971198,3.22176,0.93968,3.356,42.14,-2.9,42.23966856,45.44176,-2.08032,45.48935351,3.22176,0.93968,3.356,42.22,-3.02,42.32787261
30/07/2020 20:30,22.63008,8.54544,24.18977192,1.87008,0.54544,1.948,41.52,16,44.49618411,43.47008,16.48544,46.49104846,1.87008,0.54544,1.948,41.6,15.94,44.54933894
30/07/2020 21:00,22.08904,-1.33528,22.12936196,1.55904,0.45472,1.624,41.06,-3.58,41.21577368,42.69904,-3.28528,42.82523884,1.55904,0.45472,1.624,41.14,-3.74,41.3096502
30/07/2020 21:30,22.73392,-1.69344,22.79690456,1.87392,0.54656,1.952,41.72,-4.48,41.95984747,43.67392,-4.11344,43.86720503,1.87392,0.54656,1.952,41.8,-4.66,42.05895386
30/07/2020 22:00,22.82192,1.42056,22.86608894,3.36192,0.98056,3.502,38.92,0.88,38.92994734,42.40192,2.06056,42.45195787,3.36192,0.98056,3.502,39.04,1.08,39.05493567
30/07/2020 22:30,26.0204,0.1122,26.0206419,10.9104,3.1822,11.365,30.22,-6.14,30.83744477,41.2104,-3.1578,41.33120817,10.9104,3.1822,11.365,30.3,-6.34,30.9561884
30/07/2020 23:00,28.61816,3.15988,28.79208091,18.06816,5.26988,18.821,21.1,-4.22,21.51786235,39.26816,0.86988,39.27779374,18.06816,5.26988,18.821,21.2,-4.4,21.65178976
30/07/2020 23:30,27.36256,4.23908,27.68897775,17.24256,5.02908,17.961,20.24,-1.58,20.30157629,37.58256,3.32908,37.7297176,17.24256,5.02908,17.961,20.34,-1.7,20.41091865
31/07/2020 00:00,27.696,4.948,28.1345183,19.536,5.698,20.35,16.32,-1.5,16.38878885,35.936,4.078,36.16664458,19.536,5.698,20.35,16.4,-1.62,16.47981796
31/07/2020 00:30,22.37992,4.03456,22.74067927,16.84992,4.91456,17.552,11.06,-1.76,11.19916068,27.98992,3.03456,28.15393713,16.84992,4.91456,17.552,11.14,-1.88,11.29752185
31/07/2020 01:00,21.62712,3.84916,21.96698323,16.55712,4.82916,17.247,10.14,-1.96,10.32769093,26.77712,2.74916,26.91787577,16.55712,4.82916,17.247,10.22,-2.08,10.42951581
31/07/2020 01:30,19.05928,1.74104,19.13863565,10.76928,3.14104,11.218,16.58,-2.8,16.81476732,27.44928,0.20104,27.4500162,10.76928,3.14104,11.218,16.68,-2.94,16.937119
31/07/2020 02:00,16.94432,0.95376,16.97114134,8.34432,2.43376,8.692,17.2,-2.96,17.45283931,25.62432,-0.66624,25.63297976,8.34432,2.43376,8.692,17.28,-3.1,17.55586512
31/07/2020 02:30,17.05448,0.41464,17.05951976,8.96448,2.61464,9.338,16.18,-4.4,16.76759971,25.26448,0.11464,25.26474009,8.96448,2.61464,9.338,16.3,-2.5,16.49060338
31/07/2020 03:00,16.444,-0.233,16.44565064,10.104,2.947,10.525,12.68,-6.36,14.18562653,22.884,-3.633,23.17058793,10.104,2.947,10.525,12.78,-6.58,14.37444955
31/07/2020 03:30,16.97216,-0.27312,16.97435741,10.17216,2.96688,10.596,13.6,-6.48,15.06487305,23.85216,-3.71312,24.13944483,10.17216,2.96688,10.596,13.68,-6.68,15.22382344
31/07/2020 04:00,16.518,-0.631,16.53004794,9.528,2.779,9.925,13.98,-6.82,15.55483205,23.608,-4.261,23.98945154,9.528,2.779,9.925,14.08,-7.04,15.74191856
31/07/2020 04:30,15.876,-0.667,15.89000519,10.056,2.933,10.475,11.64,-7.2,13.6868404,21.776,-4.507,22.23751841,10.056,2.933,10.475,11.72,-7.44,13.88207477
31/07/2020 05:00,14.47096,-1.64972,14.56469222,7.44096,2.17028,7.751,14.06,-7.64,16.00166241,21.58096,-5.68972,22.31839484,7.44096,2.17028,7.751,14.14,-7.86,16.17773779
31/07/2020 05:30,14.52184,-1.83988,14.63793002,6.89184,2.01012,7.179,15.26,-7.7,17.09261829,22.25184,-5.92988,23.02841419,6.89184,2.01012,7.179,15.36,-7.94,17.29084151
31/07/2020 06:00,14.122,-2.134,14.28232614,6.432,1.876,6.7,15.38,-8.02,17.34545474,21.912,-6.384,22.82304099,6.432,1.876,6.7,15.48,-8.26,17.54588271
31/07/2020 06:30,16.95784,-0.48188,16.96468525,7.46784,2.17812,7.779,18.98,-5.32,19.71148904,26.52784,-3.08188,26.70625918,7.46784,2.17812,7.779,19.06,-5.26,19.77248593
31/07/2020 07:00,17.54104,1.38072,17.59529687,6.31104,1.84072,6.574,22.46,-0.92,22.47883449,28.87104,0.88072,28.88447019,6.31104,1.84072,6.574,22.56,-0.96,22.58041629
31/07/2020 07:30,18.274,1.102,18.30719749,6.624,1.932,6.9,23.3,-1.66,23.3590582,30.024,0.192,30.0246139,6.624,1.932,6.9,23.4,-1.74,23.46460313
31/07/2020 08:00,20.55768,1.66724,20.62517627,8.28768,2.41724,8.633,24.54,-1.5,24.58580078,32.90768,0.87724,32.91937048,8.28768,2.41724,8.633,24.62,-1.54,24.66811707
31/07/2020 08:30,23.18512,3.02816,23.38203461,13.12512,3.82816,13.672,20.12,-1.6,20.18351803,33.32512,2.14816,33.39428416,13.12512,3.82816,13.672,20.2,-1.68,20.26974099
31/07/2020 09:00,25.02,4.095,25.35289776,17.64,5.145,18.375,14.76,-2.1,14.90864179,32.48,2.945,32.61324003,17.64,5.145,18.375,14.84,-2.2,15.00218651
31/07/2020 09:30,26.48984,6.68912,27.32134604,22.65984,6.60912,23.604,7.66,0.16,7.661670836,30.41984,6.68912,31.14660482,22.65984,6.60912,23.604,7.76,0.08,7.76041236
31/07/2020 10:00,27.50392,8.55656,28.80417217,27.07392,7.89656,28.202,0.86,1.32,1.575436447,27.95392,9.19656,29.42785006,27.07392,7.89656,28.202,0.88,1.3,1.569840756
31/07/2020 10:30,28.916,10.328,30.70509143,32.256,9.408,33.6,-6.68,1.84,6.928780556,25.676,11.228,28.02365001,32.256,9.408,33.6,-6.58,1.82,6.827063791
31/07/2020 11:00,30.13432,11.59876,32.28944836,35.82432,10.44876,37.317,-11.38,2.3,11.61009905,24.54432,12.72876,27.64859807,35.82432,10.44876,37.317,-11.28,2.28,11.50811887
31/07/2020 11:30,32.13176,13.24468,34.75444646,39.82176,11.61468,41.481,-15.38,3.26,15.72170474,24.56176,14.89468,28.72510307,39.82176,11.61468,41.481,-15.26,3.28,15.60852331
31/07/2020 12:00,34.4148,14.2864,37.26230916,44.5248,12.9864,46.38,-20.22,2.6,20.38647591,24.4048,15.5664,28.94662454,44.5248,12.9864,46.38,-20.12,2.58,20.28474304
31/07/2020 12:30,33.09008,14.45044,36.10773616,42.31008,12.34044,44.073,-18.44,4.22,18.91671219,23.97008,16.58044,29.14576686,42.31008,12.34044,44.073,-18.34,4.24,18.82374033
31/07/2020 13:00,33.918,15.419,37.25823781,43.368,12.649,45.175,-18.9,5.54,19.69521769,24.568,18.249,30.60412758,43.368,12.649,45.175,-18.8,5.6,19.61631974
31/07/2020 13:30,33.36248,15.49864,36.78672197,43.33248,12.63864,45.138,-19.94,5.72,20.74420401,23.49248,18.41864,29.85201695,43.33248,12.63864,45.138,-19.84,5.78,20.66480099
31/07/2020 14:00,33.36824,16.16532,37.07771583,44.41824,12.95532,46.269,-22.1,6.42,23.01361336,22.41824,19.43532,29.67000418,44.41824,12.95532,46.269,-22,6.48,22.93448059
31/07/2020 14:30,31.48488,14.97184,34.863357,41.11488,11.99184,42.828,-19.26,5.96,20.16108132,21.95488,18.01184,28.39794246,41.11488,11.99184,42.828,-19.16,6.02,20.08347579
31/07/2020 15:00,32.85304,15.57172,36.35657714,43.82304,12.78172,45.649,-21.94,5.58,22.63846285,21.98304,18.42172,28.68124501,43.82304,12.78172,45.649,-21.84,5.64,22.55648909
31/07/2020 15:30,32.5,13.89,35.34377031,41.76,12.18,43.5,-18.52,3.42,18.83313038,23.36,15.6,28.0900267,41.76,12.18,43.5,-18.4,3.42,18.71513826
31/07/2020 16:00,32.16856,13.10708,34.73631815,39.17856,11.42708,40.811,-14.02,3.36,14.41700385,25.27856,14.78708,29.28588962,39.17856,11.42708,40.811,-13.9,3.36,14.30033566
31/07/2020 16:30,31.122,12.536,33.55190278,36.432,10.626,37.95,-10.62,3.82,11.28613308,25.912,14.466,29.67653787,36.432,10.626,37.95,-10.52,3.84,11.19892852
31/07/2020 17:00,35.06016,12.48088,37.21541596,36.86016,10.75088,38.396,-3.6,3.46,4.993155315,33.34016,14.23088,36.25029951,36.86016,10.75088,38.396,-3.52,3.48,4.94982828
31/07/2020 17:30,32.98072,10.76896,34.69435676,33.63072,9.80896,35.032,-1.3,1.92,2.318706536,32.49072,11.64896,34.51586817,33.63072,9.80896,35.032,-1.14,1.84,2.164532282
31/07/2020 18:00,33.51544,11.63492,35.47754335,37.76544,11.01492,39.339,-8.5,1.24,8.589970896,29.34544,12.17492,31.77079674,37.76544,11.01492,39.339,-8.42,1.16,8.499529399
31/07/2020 18:30,30.85096,7.86028,31.83654715,29.04096,8.47028,30.251,3.62,-1.22,3.820052356,32.82096,11.11028,34.65045075,29.04096,8.47028,30.251,3.78,2.64,4.610639869
31/07/2020 19:00,30.79216,8.10688,31.84146072,24.33216,7.09688,25.346,12.92,2.02,13.07695683,37.35216,9.09688,38.44394728,24.33216,7.09688,25.346,13.02,2,13.17271422
31/07/2020 19:30,28.63504,6.97272,29.47175495,23.97504,6.99272,24.974,9.32,-0.04,9.320085837,33.41504,7.83272,34.32078672,23.97504,6.99272,24.974,9.44,0.84,9.477299193
31/07/2020 20:00,23.59,2.135,23.68641647,13.08,3.815,13.625,21.02,-3.36,21.2868504,34.16,0.335,34.1616426,13.08,3.815,13.625,21.08,-3.48,21.36531769
31/07/2020 20:30,23.44632,2.03476,23.53444645,12.01632,3.50476,12.517,22.86,-2.94,23.04827976,34.97632,0.46476,34.97940769,12.01632,3.50476,12.517,22.96,-3.04,23.16037996
31/07/2020 21:00,25.9768,3.3824,26.19608307,15.1968,4.4324,15.83,21.56,-2.1,21.6620313,36.8368,2.2324,36.90438245,15.1968,4.4324,15.83,21.64,-2.2,21.75154247
31/07/2020 21:30,26.22944,3.63692,26.48038349,16.06944,4.68692,16.739,20.32,-2.1,20.42822557,36.46944,2.48692,36.55413554,16.06944,4.68692,16.739,20.4,-2.2,20.51828453
31/07/2020 22:00,24.88944,3.54692,25.14090024,15.10944,4.40692,15.739,19.56,-1.72,19.63547809,34.76944,2.58692,34.86554335,15.10944,4.40692,15.739,19.66,-1.82,19.7440624
31/07/2020 22:30,23.55648,3.10564,23.76031881,15.27648,4.45564,15.913,16.56,-2.7,16.77866502,31.93648,1.67564,31.98040844,15.27648,4.45564,15.913,16.66,-2.78,16.89035228
31/07/2020 23:00,22.4916,1.6438,22.55158861,13.5216,3.9438,14.085,17.94,-4.6,18.52035637,31.5816,2.0438,31.64766306,13.5216,3.9438,14.085,18.06,-1.9,18.1596696
31/07/2020 23:30,21.20016,1.39088,21.24573678,11.66016,3.40088,12.146,19.08,-4.02,19.49889228,30.84016,-0.77912,30.84999995,11.66016,3.40088,12.146,19.18,-4.18,19.63020122
01/08/2020 00:00,19.46048,0.19764,19.46148359,7.26048,2.11764,7.563,24.4,-3.84,24.70031579,31.74048,-1.88236,31.79624742,7.26048,2.11764,7.563,24.48,-4,24.80464473
01/08/2020 00:30,20.76592,1.05256,20.79257839,9.26592,2.70256,9.652,23,-3.3,23.23553313,32.36592,-0.73744,32.37432,9.26592,2.70256,9.652,23.1,-3.44,23.354734
01/08/2020 01:00,20.2416,1.3888,20.28918766,9.5616,2.7888,9.96,21.36,-2.8,21.54273892,31.0016,-0.1512,31.00196871,9.5616,2.7888,9.96,21.44,-2.94,21.6406377
01/08/2020 01:30,19.1544,-0.7958,19.17092426,7.9344,2.3142,8.265,22.44,-6.22,23.28609027,30.4944,-1.8258,30.54900943,7.9344,2.3142,8.265,22.56,-4.14,22.93672165
01/08/2020 02:00,20.24792,-0.76644,20.26242075,10.05792,2.93356,10.477,20.38,-7.4,21.68189106,30.53792,-4.70644,30.89846494,10.05792,2.93356,10.477,20.48,-7.64,21.85863674
01/08/2020 02:30,22.06448,0.99464,22.0868872,14.24448,4.15464,14.838,15.64,-6.32,16.86866918,29.98448,-2.36536,30.07763237,14.24448,4.15464,14.838,15.74,-6.52,17.03695982
01/08/2020 03:00,24.81192,3.74556,25.09303875,20.04192,5.84556,20.877,9.54,-4.2,10.42360782,29.68192,1.48556,29.71907238,20.04192,5.84556,20.877,9.64,-4.36,10.58013232
01/08/2020 03:30,26.86192,5.22556,27.36547503,24.12192,7.03556,25.127,5.48,-3.62,6.567708885,29.70192,3.25556,29.87980459,24.12192,7.03556,25.127,5.58,-3.78,6.739792282
01/08/2020 04:00,25.19008,4.40544,25.57240763,21.31008,6.21544,22.198,7.76,-3.62,8.562826636,29.17008,2.43544,29.27157213,21.31008,6.21544,22.198,7.86,-3.78,8.721697083
01/08/2020 04:30,23.2364,3.4302,23.48822167,17.9664,5.2402,18.715,10.54,-3.62,11.14432591,28.6064,1.4602,28.64364336,17.9664,5.2402,18.715,10.64,-3.78,11.29150123
01/08/2020 05:00,20.30408,1.76744,20.38086134,12.57408,3.66744,13.098,15.46,-3.8,15.92016332,28.15408,-0.31256,28.15581493,12.57408,3.66744,13.098,15.58,-3.98,16.08032338
01/08/2020 05:30,20.36248,1.72364,20.43530099,12.73248,3.71364,13.263,15.26,-3.98,15.77047875,28.09248,-0.42636,28.09571525,12.73248,3.71364,13.263,15.36,-4.14,15.90814886
01/08/2020 06:00,19.36192,0.99056,19.38724207,10.80192,3.15056,11.252,17.12,-4.32,17.65663615,28.02192,-1.32944,28.05343849,10.80192,3.15056,11.252,17.22,-4.48,17.79322343
01/08/2020 06:30,21.1428,1.1204,21.17246533,12.6528,3.6904,13.18,16.98,-5.14,17.74091317,29.7128,-1.6296,29.75745419,12.6528,3.6904,13.18,17.06,-5.32,17.87025461
01/08/2020 07:00,22.31096,1.15028,22.34059266,13.44096,3.92028,14.001,17.74,-5.54,18.58491862,31.26096,-1.79972,31.31272285,13.44096,3.92028,14.001,17.82,-5.72,18.71552297
01/08/2020 07:30,24.00096,0.89028,24.01746613,14.88096,4.34028,15.501,18.24,-6.9,19.50147687,33.22096,-2.77972,33.33705186,14.88096,4.34028,15.501,18.34,-7.12,19.67358635
01/08/2020 08:00,28.04632,2.22976,28.13481642,18.37632,5.35976,19.142,19.34,-6.26,20.32789217,37.79632,-1.12024,37.81291768,18.37632,5.35976,19.142,19.42,-6.48,20.47258655
01/08/2020 08:30,34.34552,5.46536,34.77764949,28.23552,8.23536,29.412,12.22,-5.54,13.4171532,40.53552,2.51536,40.61348812,28.23552,8.23536,29.412,12.3,-5.72,13.56496959
01/08/2020 09:00,38.38568,8.17624,39.24680025,33.41568,9.74624,34.808,9.94,-3.14,10.42416424,43.45568,11.14624,44.8623984,33.41568,9.74624,34.808,10.04,1.4,10.13713964
01/08/2020 09:30,41.79872,9.62796,42.89324664,37.87872,11.04796,39.457,7.84,-2.84,8.338537042,45.81872,8.06796,46.52361853,37.87872,11.04796,39.457,7.94,-2.98,8.480801849
01/08/2020 10:00,45.07456,10.91508,46.37731051,42.63456,12.43508,44.411,4.88,-3.04,5.749434755,47.55456,9.25508,48.4468026,42.63456,12.43508,44.411,4.92,-3.18,5.858224987
01/08/2020 10:30,38.16416,7.11288,38.82133654,30.04416,8.76288,31.296,16.24,-3.3,16.57189187,46.36416,5.32288,46.66870883,30.04416,8.76288,31.296,16.32,-3.44,16.67860905
01/08/2020 11:00,34.68264,6.47952,35.28271102,27.39264,7.98952,28.534,14.58,-3.02,14.88948622,42.07264,4.82952,42.34892324,27.39264,7.98952,28.534,14.68,-3.16,15.01625786
01/08/2020 11:30,47.38088,12.94484,49.11737648,47.81088,13.94484,49.803,-0.86,-2,2.177062241,46.95088,11.82484,48.41706284,47.81088,13.94484,49.803,-0.86,-2.12,2.287793697
01/08/2020 12:00,35.2876,5.9568,35.78684367,25.2576,7.3668,26.31,20.06,-2.82,20.25724562,45.3976,4.4068,45.61098521,25.2576,7.3668,26.31,20.14,-2.96,20.35635527
01/08/2020 12:30,31.85824,4.37032,32.15660356,19.81824,5.78032,20.644,24.08,-2.82,24.24456228,43.97824,2.82032,44.06858063,19.81824,5.78032,20.644,24.16,-2.96,24.34064913
01/08/2020 13:00,37.45792,7.56856,38.21490378,29.37792,8.56856,30.602,16.16,-2,16.28329205,45.61792,6.46856,46.07425413,29.37792,8.56856,30.602,16.24,-2.1,16.37521298
01/08/2020 13:30,53.85488,16.75684,56.40159383,58.27488,16.99684,60.703,-8.84,-0.48,8.853022083,49.59488,16.47684,52.26029447,58.27488,16.99684,60.703,-8.68,-0.52,8.695562086
01/08/2020 14:00,46.44024,13.67132,48.41075172,47.01024,13.71132,48.969,-1.14,-0.08,1.14280357,45.87024,13.57132,47.83575696,47.01024,13.71132,48.969,-1.14,-0.14,1.148564321
01/08/2020 14:30,43.9332,13.3076,45.90444728,45.5232,13.2776,47.42,-3.18,0.06,3.180565987,42.4232,13.2776,44.4524753,45.5232,13.2776,47.42,-3.1,0,3.1
01/08/2020 15:00,54.02848,18.70664,57.17530088,63.10848,18.40664,65.738,-18.16,0.6,18.16990919,45.06848,18.98664,48.90460498,63.10848,18.40664,65.738,-18.04,0.58,18.04932132
01/08/2020 15:30,49.71056,16.46808,52.36733175,54.37056,15.85808,56.636,-9.32,1.22,9.399510626,45.23056,16.35808,48.09771657,54.37056,15.85808,56.636,-9.14,0.5,9.153665932
01/08/2020 16:00,40.89,13.33,43.00791788,44.16,12.88,46,-6.54,0.9,6.601636161,37.38,13.78,39.83908633,44.16,12.88,46,-6.78,0.9,6.839473664
01/08/2020 16:30,48.09504,14.42772,50.21246834,49.29504,14.37772,51.349,-2.4,0.1,2.40208243,46.89504,14.33772,49.03789342,49.29504,14.37772,51.349,-2.4,-0.04,2.40033331
01/08/2020 17:00,39.734,9.407,40.83236957,34.824,10.157,36.275,9.82,-1.5,9.93390155,44.804,8.577,45.61757715,34.824,10.157,36.275,9.98,-1.58,10.10429612
01/08/2020 17:30,40.5476,9.6818,41.68746954,35.4576,10.3418,36.935,10.18,-1.32,10.26522284,45.7376,8.9418,46.60347456,35.4576,10.3418,36.935,10.28,-1.4,10.37489277
01/08/2020 18:00,40.82816,9.40488,41.89737959,36.42816,10.62488,37.946,8.8,-2.44,9.132009636,45.30816,8.06488,46.02033955,36.42816,10.62488,37.946,8.88,-2.56,9.241644875
01/08/2020 18:30,37.40184,7.21012,38.09046424,30.17184,8.80012,31.429,14.46,-3.18,14.8055395,44.73184,5.48012,45.06627592,30.17184,8.80012,31.429,14.56,-3.32,14.93372023
01/08/2020 19:00,34.48248,5.20364,34.87290203,24.97248,7.28364,26.013,19.02,-4.16,19.46961736,44.07248,2.98364,44.1733585,24.97248,7.28364,26.013,19.1,-4.3,19.57804893
01/08/2020 19:30,33.03608,5.07844,33.42414,23.68608,6.90844,24.673,18.7,-3.66,19.05480517,42.48608,3.10844,42.59964076,23.68608,6.90844,24.673,18.8,-3.8,19.18019812
01/08/2020 20:00,29.9788,3.3984,30.17080662,18.2688,5.3284,19.03,23.42,-3.86,23.73596427,41.7688,1.3284,41.78991864,18.2688,5.3284,19.03,23.5,-4,23.83799488
01/08/2020 20:30,26.10224,1.43232,26.14150863,11.80224,3.44232,12.294,28.6,-4.02,28.88114264,40.48224,-0.73768,40.48896056,11.80224,3.44232,12.294,28.68,-4.18,28.98300882
01/08/2020 21:00,23.42464,-0.09948,23.42485124,6.82464,1.99052,7.109,33.2,-4.18,33.46210394,40.12464,-2.34948,40.19336751,6.82464,1.99052,7.109,33.3,-4.34,33.58162593
01/08/2020 21:30,23.38912,-0.83984,23.40419333,6.78912,1.98016,7.072,33.2,-5.64,33.67565293,40.08912,-3.83984,40.27259507,6.78912,1.98016,7.072,33.3,-5.82,33.80476889
01/08/2020 22:00,23.3444,-0.5358,23.35054802,7.6944,2.2442,8.015,31.3,-5.56,31.78999214,39.0744,-3.4958,39.2304646,7.6944,2.2442,8.015,31.38,-5.74,31.9006583
01/08/2020 22:30,22.93328,0.49304,22.93857929,8.27328,2.41304,8.618,29.32,-3.84,29.5703906,37.67328,-1.58696,37.70668996,8.27328,2.41304,8.618,29.4,-4,29.67086113
01/08/2020 23:00,21.66368,0.61024,21.67227316,7.54368,2.20024,7.858,28.24,-3.18,28.4184799,35.88368,-1.11976,35.90114696,7.54368,2.20024,7.858,28.34,-3.32,28.53380451
01/08/2020 23:30,19.33496,-0.46272,19.34049606,4.82496,1.40728,5.026,29.02,-3.74,29.26000684,33.94496,-0.57272,33.94979113,4.82496,1.40728,5.026,29.12,-1.98,29.18723694
02/08/2020 00:00,17.92584,-2.38788,18.08418399,3.67584,1.07212,3.829,28.5,-6.92,29.32808211,32.27584,-6.08788,32.84497116,3.67584,1.07212,3.829,28.6,-7.16,29.48263218
02/08/2020 00:30,17.02584,-1.84288,17.1252864,3.07584,0.89712,3.204,27.9,-5.48,28.43308636,31.05584,-4.78288,31.42198497,3.07584,0.89712,3.204,27.98,-5.68,28.55070577
02/08/2020 01:00,16.37072,-1.48104,16.43757746,3.15072,0.91896,3.282,26.44,-4.8,26.87217148,29.69072,-4.06104,29.9671637,3.15072,0.91896,3.282,26.54,-4.98,27.003185
02/08/2020 01:30,17.44912,-2.08984,17.57382201,5.34912,1.56016,5.572,24.2,-7.3,25.2770647,29.64912,-5.95984,30.24218923,5.34912,1.56016,5.572,24.3,-7.52,25.43698882
02/08/2020 02:00,17.10216,-2.06312,17.22615281,5.13216,1.49688,5.346,23.94,-7.12,24.97634881,29.15216,-5.84312,29.73197747,5.13216,1.49688,5.346,24.02,-7.34,25.11644879
02/08/2020 02:30,16.97328,-1.92696,17.08231275,5.87328,1.71304,6.118,22.2,-7.28,23.36318471,28.17328,-5.78696,28.76147792,5.87328,1.71304,6.118,22.3,-7.5,23.5274308
02/08/2020 03:00,15.73392,-2.20344,15.88746004,4.27392,1.24656,4.452,22.92,-6.9,23.93608991,27.29392,-5.85344,27.9145272,4.27392,1.24656,4.452,23.02,-7.1,24.09004774
02/08/2020 03:30,16.55784,-1.23188,16.60360183,6.02784,1.75812,6.279,21.06,-5.98,21.89255581,27.18784,-4.42188,27.54508425,6.02784,1.75812,6.279,21.16,-6.18,22.04400145
02/08/2020 04:00,17.81288,-0.50416,17.82001322,8.52288,2.48584,8.878,18.58,-5.98,19.518627,27.18288,-3.69416,27.43275019,8.52288,2.48584,8.878,18.66,-6.18,19.65675456
02/08/2020 04:30,20.1328,0.6654,20.14379291,13.0128,3.7954,13.555,14.24,-6.26,15.55523063,27.3328,-2.6646,27.46237515,13.0128,3.7954,13.555,14.32,-6.46,15.70967855
02/08/2020 05:00,18.68792,-0.41144,18.69244866,10.41792,3.03856,10.852,16.54,-6.9,17.92154011,27.05792,-4.08144,27.36401263,10.41792,3.03856,10.852,16.64,-7.12,18.09928175
02/08/2020 05:30,19.1868,-0.2226,19.18809123,11.9568,3.4874,12.455,14.46,-7.42,16.25263056,26.5168,-4.1726,26.84308613,11.9568,3.4874,12.455,14.56,-7.66,16.45202723
02/08/2020 06:00,19.88608,0.16844,19.88679335,12.88608,3.75844,13.423,14,-7.18,15.73379802,26.96608,-3.66156,27.21353509,12.88608,3.75844,13.423,14.08,-7.42,15.91548931
02/08/2020 06:30,19.6636,-0.6052,19.67291112,10.9536,3.1948,11.41,17.42,-7.6,19.00569388,28.4536,-4.6252,28.82706763,10.9536,3.1948,11.41,17.5,-7.82,19.16774374
02/08/2020 07:00,19.59128,-1.21296,19.62879324,9.28128,2.70704,9.668,20.62,-7.84,22.06014506,29.98128,-5.37296,30.45892069,9.28128,2.70704,9.668,20.7,-8.08,22.22108008
02/08/2020 07:30,20.66872,-1.27204,20.70782635,10.03872,2.92796,10.457,21.26,-8.4,22.85930008,31.37872,-5.71204,31.89437991,10.03872,2.92796,10.457,21.34,-8.64,23.02271053
02/08/2020 08:00,25.16264,1.10952,25.18708968,17.31264,5.04952,18.034,15.7,-7.88,17.56657052,33.11264,-3.05048,33.25285485,17.31264,5.04952,18.034,15.8,-8.1,17.7552809
02/08/2020 08:30,29.92096,3.75028,30.15507333,24.24096,7.07028,25.251,11.36,-6.64,13.15823696,35.70096,0.23028,35.70170267,24.24096,7.07028,25.251,11.46,-6.84,13.3460556
02/08/2020 09:00,34.4236,5.9548,34.93485194,31.3536,9.1448,32.66,6.14,-6.38,8.854603323,37.5736,2.5648,37.66103578,31.3536,9.1448,32.66,6.22,-6.58,9.05454582
02/08/2020 09:30,38.37712,7.89916,39.18162922,37.67712,10.98916,39.247,1.4,-6.18,6.336592144,39.13712,4.60916,39.40759467,37.67712,10.98916,39.247,1.46,-6.38,6.544921695
02/08/2020 10:00,41.0608,10.1294,42.29177273,40.6608,11.8594,42.355,0.8,-3.46,3.551281459,41.6008,11.5794,43.18227721,40.6608,11.8594,42.355,0.94,-0.28,0.980815987
02/08/2020 10:30,40.73976,11.46868,42.32326388,42.02976,12.25868,43.781,-2.58,-1.58,3.025359483,39.48976,10.59868,40.88732276,42.02976,12.25868,43.781,-2.54,-1.66,3.03433683
02/08/2020 11:00,47.41656,14.21108,49.5003531,50.98656,14.87108,53.111,-7.14,-1.32,7.260991668,43.98656,13.47108,46.00312443,50.98656,14.87108,53.111,-7,-1.4,7.138627319
02/08/2020 11:30,41.398,11.434,42.94800065,41.808,12.194,43.55,-0.82,-1.52,1.727078458,41.028,10.574,42.36869434,41.808,12.194,43.55,-0.78,-1.62,1.797998888
02/08/2020 12:00,45.87096,13.30528,47.76165248,47.40096,13.82528,49.376,-3.06,-1.04,3.231903464,44.40096,12.72528,46.18850506,47.40096,13.82528,49.376,-3,-1.1,3.195309062
02/08/2020 12:30,47.57104,14.45072,49.71747334,52.15104,15.21072,54.324,-9.16,-1.52,9.285257132,43.11104,13.63072,45.21458059,52.15104,15.21072,54.324,-9.04,-1.58,9.177036559
02/08/2020 13:00,35.60368,8.11024,36.51572295,32.74368,9.55024,34.108,5.72,-2.88,6.404123672,38.58368,6.53024,39.13239575,32.74368,9.55024,34.108,5.84,-3.02,6.57464828
02/08/2020 13:30,43.91768,12.01724,45.53214989,45.24768,13.19724,47.133,-2.66,-2.36,3.556008999,42.76768,10.73724,44.09492913,45.24768,13.19724,47.133,-2.48,-2.46,3.493136127
02/08/2020 14:00,50.03104,15.91072,52.5000569,55.75104,16.26072,58.074,-11.44,-0.7,11.46139608,44.41104,15.48072,47.03183141,55.75104,16.26072,58.074,-11.34,-0.78,11.36679374
02/08/2020 14:30,44.47696,13.11328,46.3697971,47.73696,13.92328,49.726,-6.52,-1.62,6.718243818,41.35696,12.20328,43.11981196,47.73696,13.92328,49.726,-6.38,-1.72,6.607783289
02/08/2020 15:00,45.77696,14.22328,47.93570445,49.65696,14.48328,51.726,-7.76,-0.52,7.777403166,42.03696,13.86328,44.26394174,49.65696,14.48328,51.726,-7.62,-0.62,7.645181489
02/08/2020 15:30,50.41912,16.36016,53.00700422,55.74912,16.26016,58.072,-10.66,0.2,10.66187601,45.22912,16.36016,48.09706988,55.74912,16.26016,58.072,-10.52,0.1,10.52047527
02/08/2020 16:00,44.18728,13.03504,46.06981638,45.13728,13.16504,47.018,-1.9,-0.26,1.917706964,43.37728,12.86504,45.24486351,45.13728,13.16504,47.018,-1.76,-0.3,1.785385113
02/08/2020 16:30,41.52784,12.37312,43.33192349,42.62784,12.43312,44.404,-2.2,-0.12,2.203270297,40.54784,12.19312,42.34146318,42.62784,12.43312,44.404,-2.08,-0.24,2.093800373
02/08/2020 17:00,42.44296,11.07628,43.86443699,40.51296,11.81628,42.201,3.86,-1.48,4.134005322,44.45296,10.27628,45.62529543,40.51296,11.81628,42.201,3.94,-1.54,4.230271859
02/08/2020 17:30,44.41392,10.56156,45.65241329,40.63392,11.85156,42.327,7.56,-2.58,7.988116173,48.33392,9.15156,49.19267093,40.63392,11.85156,42.327,7.7,-2.7,8.159656856
02/08/2020 18:00,38.98952,8.04236,39.81032811,34.01952,9.92236,35.437,9.94,-3.76,10.62737973,44.03952,6.00236,44.4466832,34.01952,9.92236,35.437,10.02,-3.92,10.75949813
02/08/2020 18:30,37.95424,7.38832,38.66667307,32.63424,9.51832,33.994,10.64,-4.26,11.46111687,43.35424,5.09832,43.65298378,32.63424,9.51832,33.994,10.72,-4.42,11.59546463
02/08/2020 19:00,30.2192,2.6706,30.33697666,18.6192,5.4306,19.395,23.2,-5.52,23.84764978,41.8992,-0.2694,41.90006607,18.6192,5.4306,19.395,23.28,-5.7,23.9676532
02/08/2020 19:30,26.5556,0.8808,26.57020324,12.5856,3.6708,13.11,27.94,-5.58,28.49175319,40.6256,-2.1092,40.68031588,12.5856,3.6708,13.11,28.04,-5.78,28.62953021
02/08/2020 20:00,24.75272,0.33496,24.75498628,10.06272,2.93496,10.482,29.38,-5.2,29.8366285,39.54272,-2.44504,39.61823981,10.06272,2.93496,10.482,29.48,-5.38,29.96689507
02/08/2020 20:30,24.43208,0.28144,24.43370094,9.74208,2.84144,10.148,29.38,-5.12,29.82278994,39.22208,-2.47856,39.30031576,9.74208,2.84144,10.148,29.48,-5.32,29.95618133
02/08/2020 21:00,22.65464,-1.05448,22.67916757,6.46464,1.88552,6.734,32.38,-5.88,32.90955484,38.92464,-4.17448,39.14784646,6.46464,1.88552,6.734,32.46,-6.06,33.02082979
02/08/2020 21:30,22.70016,-1.85912,22.77616278,5.42016,1.58088,5.646,34.56,-6.88,35.23816113,40.06016,-5.51912,40.43855963,5.42016,1.58088,5.646,34.64,-7.1,35.3601414
02/08/2020 22:00,22.8184,-1.3938,22.86092861,6.6384,1.9362,6.915,32.36,-6.66,33.03823845,39.0784,-4.9438,39.3898782,6.6384,1.9362,6.915,32.44,-6.88,33.16154399
02/08/2020 22:30,22.27864,-1.01248,22.30163483,6.84864,1.99752,7.134,30.86,-6.02,31.44169207,37.78864,-4.20248,38.02160111,6.84864,1.99752,7.134,30.94,-6.2,31.55508834
02/08/2020 23:00,19.82296,-0.97872,19.84710649,4.39296,1.28128,4.576,30.86,-4.52,31.18926097,35.33296,-3.39872,35.4960471,4.39296,1.28128,4.576,30.94,-4.68,31.29194785
02/08/2020 23:30,18.56728,-1.38996,18.61923402,3.49728,1.02004,3.643,30.14,-4.82,30.52297495,33.71728,-3.97996,33.95136304,3.49728,1.02004,3.643,30.22,-5,30.63084067
03/08/2020 00:00,16.72312,-1.50284,16.79051133,2.01312,0.58716,2.097,29.42,-4.18,29.71546399,31.51312,-3.75284,31.73579273,2.01312,0.58716,2.097,29.5,-4.34,29.81753846
03/08/2020 00:30,16.28392,-1.14844,16.32436722,2.23392,0.65156,2.327,28.1,-3.6,28.32966643,30.41392,-3.10844,30.57235563,2.23392,0.65156,2.327,28.18,-3.76,28.42973795
03/08/2020 01:00,15.8184,-1.3038,15.87204061,2.0784,0.6062,2.165,27.48,-3.82,27.74423904,29.6584,-1.8138,29.71381095,2.0784,0.6062,2.165,27.58,-2.42,27.68596756
03/08/2020 01:30,16.45368,-3.08976,16.74127242,2.98368,0.87024,3.108,26.94,-7.92,28.0800641,30.02368,-7.28976,30.89598617,2.98368,0.87024,3.108,27.04,-8.16,28.24441892
03/08/2020 02:00,16.89112,-2.97884,17.15177608,3.98112,1.16116,4.147,25.82,-8.28,27.11513968,29.88112,-7.37884,30.77870387,3.98112,1.16116,4.147,25.9,-8.54,27.27162628
03/08/2020 02:30,17.2696,-2.7672,17.48989651,5.5296,1.6128,5.76,23.48,-8.76,25.06088586,29.1096,-7.3872,30.0323082,5.5296,1.6128,5.76,23.58,-9,25.23918382
03/08/2020 03:00,16.73656,-3.06892,17.01560198,4.90656,1.43108,5.111,23.66,-9,25.31394082,28.64656,-7.82892,29.69709394,4.90656,1.43108,5.111,23.74,-9.26,25.48205643
03/08/2020 03:30,16.26312,-2.65784,16.47887088,4.77312,1.39216,4.972,22.98,-8.1,24.36576287,27.85312,-6.94784,28.7065981,4.77312,1.39216,4.972,23.08,-8.34,24.54061939
03/08/2020 04:00,16.09592,-2.74744,16.32871909,4.46592,1.30256,4.652,23.26,-8.1,24.63001421,27.82592,-7.03744,28.70204497,4.46592,1.30256,4.652,23.36,-8.34,24.80413675
03/08/2020 04:30,16.92024,-2.87368,17.16253357,5.37024,1.56632,5.594,23.1,-8.88,24.7480181,28.57024,-7.57368,29.55705064,5.37024,1.56632,5.594,23.2,-9.14,24.93550882
03/08/2020 05:00,16.25,-3.355,16.59272506,3.72,1.085,3.875,25.06,-8.88,26.58680124,28.88,-8.055,29.98228519,3.72,1.085,3.875,25.16,-9.14,26.76873549
03/08/2020 05:30,15.97128,-2.26296,16.13080199,3.52128,1.02704,3.668,24.9,-6.58,25.75473549,28.56128,-5.45296,29.07716437,3.52128,1.02704,3.668,25.04,-6.48,25.86487966
03/08/2020 06:00,17.4124,-0.8518,17.43322222,5.3424,1.5582,5.565,24.14,-4.82,24.61649853,29.5824,-1.8618,29.64092929,5.3424,1.5582,5.565,24.24,-3.42,24.48007353
03/08/2020 06:30,19.93512,-1.29184,19.9769332,6.88512,2.00816,7.172,26.1,-6.6,26.9215527,33.06512,-4.79184,33.41053563,6.88512,2.00816,7.172,26.18,-6.8,27.04870422
03/08/2020 07:00,21.5816,-1.4162,21.62801611,7.2816,2.1238,7.585,28.6,-7.08,29.46330599,35.9616,-5.1762,36.33221327,7.2816,2.1238,7.585,28.68,-7.3,29.5944657
03/08/2020 07:30,24.2564,0.1952,24.25718541,9.4464,2.7552,9.84,29.62,-5.12,30.05925481,39.1864,0.4152,39.18859957,9.4464,2.7552,9.84,29.74,-2.34,29.8319158
03/08/2020 08:00,26.14496,1.71228,26.20097014,12.14496,3.54228,12.651,28,-3.66,28.23819399,40.22496,-0.25772,40.22578559,12.14496,3.54228,12.651,28.08,-3.8,28.33595596
03/08/2020 08:30,31.78512,3.85316,32.0178184,19.96512,5.82316,20.797,23.64,-3.94,23.96608437,43.68512,1.72316,43.71909182,19.96512,5.82316,20.797,23.72,-4.1,24.07173446
03/08/2020 09:00,36.928,7.609,37.70376725,27.768,8.099,28.925,18.32,-0.98,18.34619307,46.208,8.259,46.94028488,27.768,8.099,28.925,18.44,0.16,18.44069413
03/08/2020 09:30,38.12952,8.42736,39.04972077,30.29952,8.83736,31.562,15.66,-0.82,15.68145401,46.07952,7.99736,46.76836463,30.29952,8.83736,31.562,15.78,-0.84,15.8023416
03/08/2020 10:00,41.42872,10.70796,42.79017701,35.23872,10.27796,36.707,12.38,0.86,12.40983481,47.71872,11.15796,49.00588036,35.23872,10.27796,36.707,12.48,0.88,12.51098717
03/08/2020 10:30,41.78336,11.03848,43.21686261,36.54336,10.65848,38.066,10.48,0.76,10.50752112,47.12336,11.37848,48.47763262,36.54336,10.65848,38.066,10.58,0.72,10.60447076
03/08/2020 11:00,44.42016,12.71588,46.20437445,41.30016,12.04588,43.021,6.24,1.34,6.382256654,47.50016,13.36588,49.34482696,41.30016,12.04588,43.021,6.2,1.32,6.338958905
03/08/2020 11:30,45.03752,11.77136,46.55043635,38.98752,11.37136,40.612,12.1,0.8,12.12641744,51.28752,12.11136,52.69814749,38.98752,11.37136,40.612,12.3,0.74,12.32224006
03/08/2020 12:00,47.2196,12.2778,48.78970175,40.4496,11.7978,42.135,13.54,0.96,13.57398983,54.0896,12.6578,55.55092015,40.4496,11.7978,42.135,13.64,0.86,13.66708455
03/08/2020 12:30,39.94208,9.79144,41.1247134,30.62208,8.93144,31.898,18.64,1.72,18.71918802,49.44208,10.73144,50.59331062,30.62208,8.93144,31.898,18.82,1.8,18.90588268
03/08/2020 13:00,47.63944,12.47692,49.24621586,42.70944,12.45692,44.489,9.86,0.04,9.860081136,52.70944,12.41692,54.1522388,42.70944,12.45692,44.489,10,-0.04,10.00008
03/08/2020 13:30,49.6576,14.5068,51.73320485,47.0976,13.7368,49.06,5.12,1.54,5.346587697,52.2576,14.5968,54.25793332,47.0976,13.7368,49.06,5.16,0.86,5.231175776
03/08/2020 14:00,50.06464,15.25052,52.33590105,47.38464,13.82052,49.359,5.36,2.86,6.075294232,52.82464,16.66052,55.38966978,47.38464,13.82052,49.359,5.44,2.84,6.136709216
03/08/2020 14:30,46.296,14.043,48.37897751,46.536,13.573,48.475,-0.48,0.94,1.055461984,46.156,14.493,48.3779225,46.536,13.573,48.475,-0.38,0.92,0.995389371
03/08/2020 15:00,43.88696,10.96828,45.23680387,36.57696,10.66828,38.101,14.62,0.6,14.63230672,51.21696,11.18828,52.4247518,36.57696,10.66828,38.101,14.64,0.52,14.64923206
03/08/2020 15:30,36.47152,8.86336,37.53306438,29.29152,8.54336,30.512,14.36,0.64,14.37425476,43.75152,9.12336,44.69263026,29.29152,8.54336,30.512,14.46,0.58,14.47162741
03/08/2020 16:00,52.32064,15.84352,54.66686836,51.92064,15.14352,54.084,0.8,1.4,1.61245155,52.96064,15.72352,55.24543846,51.92064,15.14352,54.084,1.04,0.58,1.190798052
03/08/2020 16:30,44.11712,13.23916,46.06078196,42.23712,12.31916,43.997,3.76,1.84,4.186072145,46.05712,14.13916,48.17856524,42.23712,12.31916,43.997,3.82,1.82,4.231406386
03/08/2020 17:00,37.52816,9.08988,38.61332298,28.38816,8.27988,29.571,18.28,1.62,18.35164298,46.76816,9.87988,47.80034329,28.38816,8.27988,29.571,18.38,1.6,18.44950948
03/08/2020 17:30,37.50384,8.97612,38.56304896,26.28384,7.66612,27.379,22.44,2.62,22.59243236,48.82384,10.26612,49.89148797,26.28384,7.66612,27.379,22.54,2.6,22.68946011
03/08/2020 18:00,37.81448,8.50464,38.75904797,26.00448,7.58464,27.088,23.62,1.84,23.69155968,49.70448,9.34464,50.57526697,26.00448,7.58464,27.088,23.7,1.76,23.76526036
03/08/2020 18:30,32.32512,5.19816,32.740407,16.48512,4.80816,17.172,31.68,0.78,31.68960082,48.26512,4.88816,48.51201827,16.48512,4.80816,17.172,31.78,0.08,31.78010069
03/08/2020 19:00,31.366,4.953,31.7546558,15.816,4.613,16.475,31.1,0.68,31.1074332,46.996,5.293,47.29312704,15.816,4.613,16.475,31.18,0.68,31.18741413
03/08/2020 19:30,26.62824,2.29032,26.72655479,8.05824,2.35032,8.394,37.14,-0.12,37.14019386,45.27824,2.19032,45.33118705,8.05824,2.35032,8.394,37.22,-0.16,37.2203439
03/08/2020 20:00,24.20424,1.25832,24.23692644,4.55424,1.32832,4.744,39.3,-0.14,39.30024936,43.91424,1.10832,43.92822382,4.55424,1.32832,4.744,39.36,-0.22,39.36061483
03/08/2020 20:30,22.43168,-0.11576,22.43197869,2.07168,0.60424,2.158,40.72,-1.44,40.74545373,42.83168,-0.93576,42.84190073,2.07168,0.60424,2.158,40.76,-1.54,40.78908187
03/08/2020 21:00,21.67712,-0.51584,21.68325673,1.31712,0.38416,1.372,40.72,-1.8,40.75976447,42.07712,-1.53584,42.10514021,1.31712,0.38416,1.372,40.76,-1.92,40.80519575
03/08/2020 21:30,21.86864,0.27752,21.87040084,1.32864,0.38752,1.384,41.08,-0.22,41.08058909,42.48864,0.02752,42.48864891,1.32864,0.38752,1.384,41.16,-0.36,41.16157431
03/08/2020 22:00,21.46864,-1.07748,21.49566158,1.92864,0.56252,2.009,39.08,-3.28,39.2174043,41.12864,-2.35748,41.19614958,1.92864,0.56252,2.009,39.2,-2.92,39.30860466
03/08/2020 22:30,21.7136,-1.1452,21.7437786,4.2336,1.2348,4.41,34.96,-4.76,35.28256227,39.2736,-3.6852,39.44611966,4.2336,1.2348,4.41,35.04,-4.92,35.38372507
03/08/2020 23:00,20.33792,-0.50644,20.34422452,4.05792,1.18356,4.227,32.56,-3.38,32.73496601,36.71792,-2.35644,36.79345674,4.05792,1.18356,4.227,32.66,-3.54,32.85128917
03/08/2020 23:30,19.45096,-0.21472,19.45214512,4.20096,1.22528,4.376,30.5,-2.88,30.63567202,34.80096,-1.77472,34.84618269,4.20096,1.22528,4.376,30.6,-3,30.74670714
04/08/2020 00:00,18.07984,-0.00088,18.07984002,3.45984,1.00912,3.604,29.24,-2.02,29.30969123,32.77984,-1.11088,32.79865797,3.45984,1.00912,3.604,29.32,-2.12,29.39654401
04/08/2020 00:30,17.02136,-0.76752,17.03865556,2.51136,0.73248,2.616,29.02,-3,29.17465338,31.61136,-2.40752,31.70290576,2.51136,0.73248,2.616,29.1,-3.14,29.26891867
04/08/2020 01:00,15.73584,-1.45788,15.80322988,1.03584,0.30212,1.079,29.4,-3.52,29.60997129,30.53584,-3.35788,30.7199102,1.03584,0.30212,1.079,29.5,-3.66,29.72617702
04/08/2020 01:30,15.17672,-2.26304,15.34451628,0.36672,0.10696,0.382,29.62,-4.74,29.9968665,30.10672,-2.19304,30.18648727,0.36672,0.10696,0.382,29.74,-2.3,29.82880487
04/08/2020 02:00,14.86656,-3.39892,15.25015618,0.34656,0.10108,0.361,29.04,-7,29.87175254,29.48656,-7.11892,30.33374759,0.34656,0.10108,0.361,29.14,-7.22,30.02112589
04/08/2020 02:30,14.5872,-3.4104,14.98056181,0.3072,0.0896,0.32,28.56,-7,29.40533285,28.9472,-7.1304,29.8124637,0.3072,0.0896,0.32,28.64,-7.22,29.53604577
04/08/2020 03:00,14.33728,-3.42496,14.74069024,0.25728,0.07504,0.268,28.16,-7,29.01698813,28.49728,-7.14496,29.37933663,0.25728,0.07504,0.268,28.24,-7.22,29.14834472
04/08/2020 03:30,14.17384,-3.48888,14.5969183,0.24384,0.07112,0.254,27.86,-7.12,28.75541688,28.20384,-7.26888,29.12547351,0.24384,0.07112,0.254,27.96,-7.34,28.90739006
04/08/2020 04:00,14.1748,-3.4886,14.59778356,0.2448,0.0714,0.255,27.86,-7.12,28.75541688,28.2048,-7.2686,29.12633326,0.2448,0.0714,0.255,27.96,-7.34,28.90739006
04/08/2020 04:30,14.0148,-3.6586,14.48447351,0.2448,0.0714,0.255,27.54,-7.46,28.53249376,27.8848,-6.3886,28.60727671,0.2448,0.0714,0.255,27.64,-6.46,28.38487625
04/08/2020 05:00,14.26192,-2.94944,14.56370689,0.24192,0.07056,0.252,28.04,-6.04,28.68315185,28.38192,-6.16944,29.04471334,0.24192,0.07056,0.252,28.14,-6.24,28.82355287
04/08/2020 05:30,14.43288,-3.12916,14.76819784,0.24288,0.07084,0.253,28.38,-6.4,29.09268637,28.70288,-6.52916,29.43612153,0.24288,0.07084,0.253,28.46,-6.6,29.21526313
04/08/2020 06:00,14.99448,-2.46536,15.19580305,0.80448,0.23464,0.838,28.38,-5.4,28.88917444,29.26448,-5.34536,29.74865817,0.80448,0.23464,0.838,28.46,-5.58,29.00186201
04/08/2020 06:30,16.9668,-1.7276,17.05452738,1.9968,0.5824,2.08,29.94,-4.62,30.29435591,32.0168,-4.1776,32.28819945,1.9968,0.5824,2.08,30.02,-4.76,30.39503249
04/08/2020 07:00,18.34656,-1.24892,18.38902023,2.50656,0.73108,2.611,31.68,-3.96,31.92654068,34.28656,-3.34892,34.44972368,2.50656,0.73108,2.611,31.78,-4.08,32.0408302
04/08/2020 07:30,21.32872,-0.04204,21.32876143,5.95872,1.73796,6.207,30.74,-3.56,30.94545524,36.77872,1.91796,36.82869554,5.95872,1.73796,6.207,30.82,0.18,30.82052563
04/08/2020 08:00,25.33176,2.13468,25.42154447,11.98176,3.49468,12.481,26.7,-2.72,26.83818921,38.78176,0.67468,38.78762821,11.98176,3.49468,12.481,26.8,-2.82,26.94795725
04/08/2020 08:30,29.62576,4.37168,29.94657312,18.24576,5.32168,19.006,22.76,-1.9,22.83916811,41.08576,3.32168,41.21981602,18.24576,5.32168,19.006,22.84,-2,22.92739846
04/08/2020 09:00,32.11896,6.23428,32.71840214,21.40896,6.24428,22.301,21.42,-0.02,21.42000934,42.92896,6.18428,43.37212153,21.40896,6.24428,22.301,21.52,-0.06,21.52008364
04/08/2020 09:30,37.6196,9.1628,38.71939059,30.9696,9.0328,32.26,13.3,0.26,13.30254111,44.3496,9.2328,45.30045934,30.9696,9.0328,32.26,13.38,0.2,13.38149468
04/08/2020 10:00,36.84632,9.02976,37.93662957,29.17632,8.50976,30.392,15.34,1.04,15.37521382,44.61632,9.52976,45.62271732,29.17632,8.50976,30.392,15.44,1.02,15.47365503
04/08/2020 10:30,35.02352,6.85936,35.68890266,26.12352,7.61936,27.212,17.8,-1.52,17.864781,44.00352,6.07936,44.42148568,26.12352,7.61936,27.212,17.88,-1.54,17.94619737
04/08/2020 11:00,44.85128,13.50204,46.83953887,44.44128,12.96204,46.293,0.82,1.08,1.356023599,45.38128,14.02204,47.49819134,44.44128,12.96204,46.293,0.94,1.06,1.41675686
04/08/2020 11:30,43.68712,12.21416,45.36243113,39.71712,11.58416,41.372,7.94,1.26,8.039353208,47.71712,12.82416,49.41034933,39.71712,11.58416,41.372,8,1.24,8.095529631
04/08/2020 12:00,39.95968,9.12324,40.98791936,31.51968,9.19324,32.833,16.88,-0.14,16.88058056,48.47968,9.01324,49.31042352,31.51968,9.19324,32.833,16.96,-0.18,16.96095516
04/08/2020 12:30,38.94456,8.89008,39.94636749,27.39456,7.99008,28.536,23.1,1.8,23.17002374,50.59456,9.79008,51.53304928,27.39456,7.99008,28.536,23.2,1.8,23.26972282
04/08/2020 13:00,39.1372,9.5246,40.27950383,28.5072,8.3146,29.695,21.26,2.42,21.39728955,49.8672,10.7346,51.00950179,28.5072,8.3146,29.695,21.36,2.42,21.4966509
04/08/2020 13:30,44.46832,12.68076,46.24103327,39.32832,11.47076,40.967,10.28,2.42,10.56100374,49.70832,13.89076,51.61269505,39.32832,11.47076,40.967,10.38,2.42,10.6583676
04/08/2020 14:00,45.89584,14.79212,48.22068999,45.19584,13.18212,47.079,1.4,3.22,3.511182137,46.71584,16.42212,49.51823636,45.19584,13.18212,47.079,1.52,3.24,3.578826623
04/08/2020 14:30,57.02952,19.02736,60.11993496,64.37952,18.77736,67.062,-14.7,0.5,14.70850094,49.77952,19.91736,53.61624605,64.37952,18.77736,67.062,-14.6,1.14,14.64443922
04/08/2020 15:00,59.32488,19.51184,62.45120725,67.03488,19.55184,69.828,-15.42,-0.08,15.42020752,51.59488,20.65184,55.57454577,67.03488,19.55184,69.828,-15.44,1.1,15.47913434
04/08/2020 15:30,54.2632,18.5326,57.34066739,57.8832,16.8826,60.295,-7.24,3.3,7.956607317,50.8032,20.1826,54.66536813,57.8832,16.8826,60.295,-7.08,3.3,7.811299508
04/08/2020 16:00,56.81512,20.58316,60.42867147,64.60512,18.84316,67.297,-15.58,3.48,15.96392182,49.14512,22.34316,53.98573533,64.60512,18.84316,67.297,-15.46,3.5,15.85123339
04/08/2020 16:30,59.94888,22.27384,63.95304654,69.81888,20.36384,72.728,-19.74,3.82,20.10621794,50.17888,24.20384,55.71127237,69.81888,20.36384,72.728,-19.64,3.84,20.01187647
04/08/2020 17:00,56.5944,19.4142,59.83174135,61.6944,17.9942,64.265,-10.2,2.84,10.5879932,51.5544,20.8342,55.60503618,61.6944,17.9942,64.265,-10.14,2.84,10.53020418
04/08/2020 17:30,61.92648,22.04564,65.73354675,68.79648,20.06564,71.663,-13.74,3.96,14.29927271,55.19648,24.02564,60.19869419,68.79648,20.06564,71.663,-13.6,3.96,14.16480145
04/08/2020 18:00,58.53488,20.32684,61.96380073,64.27488,18.74684,66.953,-11.48,3.16,11.90697275,52.89488,21.90684,57.25188179,64.27488,18.74684,66.953,-11.38,3.16,11.81058847
04/08/2020 18:30,53.40584,16.81212,55.98956264,55.03584,16.05212,57.329,-3.26,1.52,3.596943147,51.83584,17.55212,54.72687845,55.03584,16.05212,57.329,-3.2,1.5,3.534119409
04/08/2020 19:00,45.46336,12.27348,47.09092709,40.98336,11.95348,42.691,8.96,0.64,8.982828062,50.02336,12.57348,51.57934611,40.98336,11.95348,42.691,9.04,0.62,9.061236119
04/08/2020 19:30,43.4256,11.2758,44.86564834,38.6256,11.2658,40.235,9.6,0.02,9.600020833,48.3256,11.2058,49.60779746,38.6256,11.2658,40.235,9.7,-0.06,9.700185565
04/08/2020 20:00,44.4676,12.6768,46.23925505,42.0576,12.2668,43.81,4.82,0.82,4.889253522,46.9776,13.0668,48.7610107,42.0576,12.2668,43.81,4.92,0.8,4.984616334
04/08/2020 20:30,39.2084,9.0162,40.23171004,30.8784,9.0062,32.165,16.66,0.02,16.660012,47.6184,8.9862,48.45888782,30.8784,9.0062,32.165,16.74,-0.02,16.74001195
04/08/2020 21:00,42.76728,10.95004,44.1468415,37.81728,11.03004,39.393,9.9,-0.16,9.901292845,47.79728,10.89004,49.02216791,37.81728,11.03004,39.393,9.98,-0.14,9.980981916
04/08/2020 21:30,44.39248,10.99364,45.73349321,42.49248,12.39364,44.263,3.8,-2.8,4.720169488,46.29248,9.49364,47.25592984,42.49248,12.39364,44.263,3.8,-2.9,4.780167361
04/08/2020 22:00,43.76832,11.90076,45.35740209,40.76832,11.89076,42.467,6,0.02,6.000033333,46.84832,11.85076,48.32396506,40.76832,11.89076,42.467,6.08,-0.04,6.080131578
04/08/2020 22:30,44.1012,12.5316,45.84710285,42.6912,12.4516,44.47,2.82,0.16,2.82453536,45.5912,12.5716,47.29273352,42.6912,12.4516,44.47,2.9,0.12,2.902481697
04/08/2020 23:00,40.42456,11.28508,41.97020469,39.27456,11.45508,40.911,2.3,-0.34,2.324994624,41.67456,11.17508,43.1468581,39.27456,11.45508,40.911,2.4,-0.28,2.41627813
04/08/2020 23:30,36.70648,8.40564,37.6566124,34.95648,10.19564,36.413,3.5,-3.58,5.006635597,38.59648,10.05564,39.88488641,34.95648,10.19564,36.413,3.64,-0.14,3.642691313
05/08/2020 00:00,39.77208,9.73144,40.94532051,40.70208,11.87144,42.398,-1.86,-4.28,4.666690476,38.92208,11.55144,40.60005022,40.70208,11.87144,42.398,-1.78,-0.32,1.808535319
05/08/2020 00:30,36.09744,9.28592,37.27269087,37.11744,10.82592,38.664,-2.04,-3.08,3.694319964,35.19744,7.58592,36.00563796,37.11744,10.82592,38.664,-1.92,-3.24,3.766165158
05/08/2020 01:00,38.03464,10.53052,39.46550001,40.90464,11.93052,42.609,-5.74,-2.8,6.386517048,35.20464,8.97052,36.32955968,40.90464,11.93052,42.609,-5.7,-2.96,6.422740848
05/08/2020 01:30,33.41408,8.08744,34.37888055,32.97408,9.61744,34.348,0.88,-3.06,3.184022613,33.91408,6.39744,34.51220162,32.97408,9.61744,34.348,0.94,-3.22,3.354400095
05/08/2020 02:00,31.6228,7.5404,32.5093696,30.8928,9.0104,32.18,1.46,-2.94,3.282559977,32.4128,5.9304,32.95086111,30.8928,9.0104,32.18,1.52,-3.08,3.434646998
05/08/2020 02:30,31.13712,6.73916,31.85806836,29.51712,8.60916,30.747,3.24,-3.74,4.948252217,32.83712,4.70916,33.17307097,29.51712,8.60916,30.747,3.32,-3.9,5.121757511
05/08/2020 03:00,34.02,8.72,35.1197779,34.32,10.01,35.75,-0.6,-2.58,2.648848807,33.82,7.29,34.59677008,34.32,10.01,35.75,-0.5,-2.72,2.765574081
05/08/2020 03:30,32.90816,8.56488,34.00447271,33.30816,9.71488,34.696,-0.8,-2.3,2.435159132,32.58816,7.27488,33.39029876,33.30816,9.71488,34.696,-0.72,-2.44,2.544012579
05/08/2020 04:00,28.53608,6.39344,29.24352812,26.92608,7.85344,28.048,3.22,-2.92,4.346814926,30.28608,4.77344,30.65994735,26.92608,7.85344,28.048,3.36,-3.08,4.558069767
05/08/2020 04:30,28.21232,5.95776,28.83452625,25.19232,7.34776,26.242,6.04,-2.78,6.649060084,31.31232,4.40776,31.62103306,25.19232,7.34776,26.242,6.12,-2.94,6.789550795
05/08/2020 05:00,28.54864,6.02752,29.17800273,25.08864,7.31752,26.134,6.92,-2.58,7.385309743,32.04864,4.59752,32.376728,25.08864,7.31752,26.134,6.96,-2.72,7.472616677
05/08/2020 05:30,30.83936,7.64648,31.77317708,28.95936,8.44648,30.166,3.76,-1.6,4.086269693,32.75936,6.72648,33.44280492,28.95936,8.44648,30.166,3.8,-1.72,4.171138933
05/08/2020 06:00,31.33104,8.11072,32.36383547,30.55104,8.91072,31.824,1.56,-1.6,2.234636436,32.21104,7.19072,33.00390207,30.55104,8.91072,31.824,1.66,-1.72,2.390397456
05/08/2020 06:30,32.03088,7.59484,32.91897429,28.37088,8.27484,29.553,7.32,-1.36,7.445266953,35.77088,6.81484,36.41425408,28.37088,8.27484,29.553,7.4,-1.46,7.542652053
05/08/2020 07:00,32.9056,8.9508,34.10125118,27.9456,8.1508,29.11,9.92,1.6,10.04820382,37.9656,9.5908,39.15827151,27.9456,8.1508,29.11,10.02,1.44,10.12294424
05/08/2020 07:30,36.28408,9.88244,37.60581181,33.33408,9.72244,34.723,5.9,0.32,5.908671594,39.25408,10.16244,40.54821801,33.33408,9.72244,34.723,5.92,0.44,5.936328832
05/08/2020 08:00,46.89328,14.48304,49.07889727,50.27328,14.66304,52.368,-6.76,-0.36,6.769579012,43.59328,14.22304,45.85486809,50.27328,14.66304,52.368,-6.68,-0.44,6.694475334
05/08/2020 08:30,53.61728,17.49004,56.397821,59.89728,17.47004,62.393,-12.56,0.04,12.56006369,47.43728,17.45004,50.54502379,59.89728,17.47004,62.393,-12.46,-0.02,12.46001605
05/08/2020 09:00,53.67344,18.05892,56.63005168,59.41344,17.32892,61.889,-11.48,1.46,11.57246733,48.03344,18.68892,51.54112037,59.41344,17.32892,61.889,-11.38,1.36,11.46097727
05/08/2020 09:30,57.2068,20.9274,60.91448134,64.9968,18.9574,67.705,-15.58,3.94,16.07046981,49.5168,22.9174,54.56299758,64.9968,18.9574,67.705,-15.48,3.96,15.97848554
05/08/2020 10:00,57.49288,21.30084,61.31196486,65.04288,18.97084,67.753,-15.1,4.66,15.80270863,50.06288,23.67084,55.37689609,65.04288,18.97084,67.753,-14.98,4.7,15.70001274
05/08/2020 10:30,59.07784,22.33812,63.15997771,68.42784,19.95812,71.279,-18.7,4.76,19.29631053,49.82784,24.73812,55.63082078,68.42784,19.95812,71.279,-18.6,4.78,19.20438492
05/08/2020 11:00,56.02296,20.44128,59.63571057,62.47296,18.22128,65.076,-12.9,4.44,13.64271234,49.65296,22.68128,54.58806554,62.47296,18.22128,65.076,-12.82,4.46,13.57365095
05/08/2020 11:30,52.54864,18.25752,55.62999733,55.80864,16.27752,58.134,-6.52,3.96,7.628368109,49.36864,20.27752,53.37078258,55.80864,16.27752,58.134,-6.44,4,7.58113448
05/08/2020 12:00,52.50344,19.40892,55.97604298,58.69344,17.11892,61.139,-12.38,4.58,13.2000303,46.23344,21.73892,51.08925148,58.69344,17.11892,61.139,-12.46,4.62,13.28894277
05/08/2020 12:30,68.492,27.151,73.67720723,83.112,24.241,86.575,-29.24,5.82,29.81358751,53.992,30.121,61.82564763,83.112,24.241,86.575,-29.12,5.88,29.7077229
05/08/2020 13:00,67.01056,26.33308,71.99893231,81.37056,23.73308,84.761,-28.72,5.2,29.18695599,52.77056,28.95308,60.1914682,81.37056,23.73308,84.761,-28.6,5.22,29.07246808
05/08/2020 13:30,69.41816,28.49488,75.0389174,86.82816,25.32488,90.446,-34.82,6.34,35.39248508,52.12816,31.74488,61.03345371,86.82816,25.32488,90.446,-34.7,6.42,35.2888991
05/08/2020 14:00,70.92744,29.12592,76.67477395,88.71744,25.87592,92.414,-35.58,6.5,36.16885953,53.25744,32.45592,62.36779344,88.71744,25.87592,92.414,-35.46,6.58,36.06532961
05/08/2020 14:30,64.65688,25.13284,69.36981893,77.42688,22.58284,80.653,-25.54,5.1,26.04422393,52.00688,27.72284,58.93446721,77.42688,22.58284,80.653,-25.42,5.14,25.93445585
05/08/2020 15:00,59.72824,22.15532,63.7049516,68.65824,20.02532,71.519,-17.86,4.26,18.36102394,50.91824,24.30532,56.42176659,68.65824,20.02532,71.519,-17.74,4.28,18.24899997
05/08/2020 15:30,67.02112,26.26616,71.98431556,82.34112,24.01616,85.772,-30.64,4.5,30.96868741,51.82112,28.53616,59.15860804,82.34112,24.01616,85.772,-30.52,4.52,30.85288965
05/08/2020 16:00,65.05248,24.36364,69.4651863,77.77248,22.68364,81.013,-25.44,3.36,25.6609275,52.45248,26.08364,58.58002163,77.77248,22.68364,81.013,-25.32,3.4,25.54725817
05/08/2020 16:30,60.28424,21.28332,63.93097295,67.79424,19.77332,70.619,-15.02,3.02,15.32060051,52.87424,22.79332,57.57795318,67.79424,19.77332,70.619,-14.92,3.02,15.22257534
05/08/2020 17:00,58.8856,20.4758,62.34398345,64.5456,18.8258,67.235,-11.32,3.3,11.79120011,53.3056,22.1258,57.71514547,64.5456,18.8258,67.235,-11.24,3.3,11.71441847
05/08/2020 17:30,61.72144,21.75792,65.44419943,68.94144,20.10792,71.814,-14.44,3.3,14.81227869,54.58144,23.40792,59.38909253,68.94144,20.10792,71.814,-14.36,3.3,14.73430012
05/08/2020 18:00,62.63112,22.02116,66.38967299,69.74112,20.34116,72.647,-14.22,3.36,14.61157076,55.62112,23.72116,60.46819347,69.74112,20.34116,72.647,-14.12,3.38,14.5189118
05/08/2020 18:30,59.04112,19.56116,62.19720919,61.10112,17.82116,63.647,-4.12,3.48,5.393032542,57.18112,21.32116,61.02681663,61.10112,17.82116,63.647,-3.92,3.5,5.255130826
