Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/08/2020 19:00,50.96944,15.88192,53.38650763,49.78944,14.52192,51.864,2.36,2.72,3.60111094,52.18944,17.24192,54.96381949,49.78944,14.52192,51.864,2.4,2.72,3.627450896
05/08/2020 19:30,45.63768,12.78724,47.39526709,40.44768,11.79724,42.133,10.38,1.98,10.56715667,50.90768,13.77724,52.73901995,40.44768,11.79724,42.133,10.46,1.98,10.64575033
05/08/2020 20:00,44.64976,12.38368,46.33526301,39.50976,11.52368,41.156,10.28,1.72,10.42289787,49.96976,13.22368,51.68986968,39.50976,11.52368,41.156,10.46,1.7,10.59724492
05/08/2020 20:30,44.1548,12.4164,45.86734516,39.4848,11.5164,41.13,9.34,1.8,9.511866273,48.9248,13.2964,50.69941132,39.4848,11.5164,41.13,9.44,1.78,9.606352065
05/08/2020 21:00,42.78944,11.78192,44.38186358,37.78944,11.02192,39.364,10,1.52,10.11486035,47.86944,12.52192,49.48011486,37.78944,11.02192,39.364,10.08,1.5,10.19099603
05/08/2020 21:30,40.45824,9.95032,41.66386986,33.73824,9.84032,35.144,13.44,0.22,13.44180047,47.25824,9.98032,48.30060077,33.73824,9.84032,35.144,13.52,0.14,13.52072483
05/08/2020 22:00,33.87768,5.56224,34.33126441,23.52768,6.86224,24.508,20.7,-2.6,20.86264605,44.32768,4.70224,44.57638697,23.52768,6.86224,24.508,20.8,-2.16,20.9118531
05/08/2020 22:30,35.36328,6.09304,35.88435187,27.95328,8.15304,29.118,14.82,-4.12,15.38202847,42.87328,3.89304,43.04966781,27.95328,8.15304,29.118,14.92,-4.26,15.51624955
05/08/2020 23:00,34.14992,6.28956,34.7242797,27.52992,8.02956,28.677,13.24,-3.48,13.68970416,40.84992,4.40956,41.08722652,27.52992,8.02956,28.677,13.32,-3.62,13.80314457
05/08/2020 23:30,29.304,3.687,29.53503657,20.904,6.097,21.775,16.8,-4.82,17.47776874,37.804,3.257,37.94404387,20.904,6.097,21.775,16.9,-2.84,17.13696589
06/08/2020 00:00,25.08016,1.73088,25.13981645,15.02016,4.38088,15.646,20.12,-5.3,20.8063548,35.22016,-1.09912,35.23730602,15.02016,4.38088,15.646,20.2,-5.48,20.93013139
06/08/2020 00:30,22.6932,1.3626,22.73407146,12.0432,3.5126,12.545,21.3,-4.3,21.72970317,33.4232,-0.9274,33.4360639,12.0432,3.5126,12.545,21.38,-4.44,21.83616267
06/08/2020 01:00,21.96912,2.05516,22.06503832,11.46912,3.34516,11.947,21,-2.58,21.15789214,32.54912,0.64516,32.55551327,11.46912,3.34516,11.947,21.08,-2.7,21.2522093
06/08/2020 01:30,21.85288,2.41584,21.98601026,11.40288,3.32584,11.878,20.9,-1.82,20.97909436,32.48288,1.38584,32.51242909,11.40288,3.32584,11.878,21.08,-1.94,21.16908123
06/08/2020 02:00,23.272,2.001,23.35786773,14.472,4.221,15.075,17.6,-4.44,18.15140766,32.172,2.781,32.29197338,14.472,4.221,15.075,17.7,-1.44,17.75847966
06/08/2020 02:30,21.53984,0.54412,21.54671144,12.21984,3.56412,12.729,18.64,-6.04,19.5941624,30.95984,-2.67588,31.0752639,12.21984,3.56412,12.729,18.74,-6.24,19.75158728
06/08/2020 03:00,21.0516,0.4738,21.05693114,11.3616,3.3138,11.835,19.38,-5.68,20.19521726,30.8216,-2.5462,30.9265931,11.3616,3.3138,11.835,19.46,-5.86,20.32316904
06/08/2020 03:30,18.68656,-1.05892,18.71653911,7.06656,2.06108,7.361,23.24,-6.24,24.06315025,30.40656,-4.37892,30.72025116,7.06656,2.06108,7.361,23.34,-6.44,24.21217049
06/08/2020 04:00,17.86288,-1.16416,17.90077513,5.64288,1.64584,5.878,24.44,-5.62,25.07783882,30.18288,-4.17416,30.47014698,5.64288,1.64584,5.878,24.54,-5.82,25.22070578
06/08/2020 04:30,18.40776,-0.75232,18.42312714,6.43776,1.87768,6.706,23.94,-5.26,24.51104241,30.47776,-3.56232,30.6852404,6.43776,1.87768,6.706,24.04,-5.44,24.64782343
06/08/2020 05:00,18.61168,-0.77076,18.62763279,6.51168,1.89924,6.783,24.2,-5.34,24.78216294,30.81168,-3.64076,31.02603355,6.51168,1.89924,6.783,24.3,-5.54,24.923515
06/08/2020 05:30,18.52856,-1.70292,18.60665129,5.33856,1.55708,5.561,26.38,-6.52,27.17378884,31.79856,-5.16292,32.21496797,5.33856,1.55708,5.561,26.46,-6.72,27.3
06/08/2020 06:00,17.4536,-2.5902,17.64475245,2.9136,0.8498,3.035,29.08,-6.88,29.88278434,32.0736,-6.2502,32.67691566,2.9136,0.8498,3.035,29.16,-7.1,30.0119243
06/08/2020 06:30,19.63472,-1.93904,19.73023329,3.77472,1.10096,3.932,31.72,-6.08,32.29744262,35.59472,-2.09904,35.65655705,3.77472,1.10096,3.932,31.82,-3.2,31.98050031
06/08/2020 07:00,19.5196,-1.5022,19.57731823,2.5296,0.7378,2.635,33.98,-4.48,34.27405433,36.6096,-3.9022,36.81697947,2.5296,0.7378,2.635,34.08,-4.64,34.39441815
06/08/2020 07:30,20.49512,-0.62684,20.50470366,2.44512,0.71316,2.547,36.1,-2.68,36.19934254,38.64512,0.97316,38.6573711,2.44512,0.71316,2.547,36.2,0.26,36.20093369
06/08/2020 08:00,22.22672,0.56696,22.23394984,3.72672,1.08696,3.882,37,-1.04,37.01461333,40.82672,0.20696,40.82724456,3.72672,1.08696,3.882,37.1,-0.88,37.11043519
06/08/2020 08:30,24.41416,1.37788,24.4530113,5.44416,1.58788,5.671,37.94,-0.42,37.94232465,43.46416,1.08788,43.47777234,5.44416,1.58788,5.671,38.02,-0.5,38.0232876
06/08/2020 09:00,27.86248,1.95364,27.93088794,10.09248,2.94364,10.513,35.54,-1.98,35.59511202,45.69248,0.88364,45.70102349,10.09248,2.94364,10.513,35.6,-2.06,35.65955132
06/08/2020 09:30,29.41944,2.70192,29.5432534,12.10944,3.53192,12.614,34.62,-1.66,34.65977496,46.82944,1.79192,46.86371121,12.10944,3.53192,12.614,34.72,-1.74,34.76357289
06/08/2020 10:00,31.95832,3.81576,32.18531096,16.64832,4.85576,17.342,30.62,-2.08,30.69056533,47.34832,2.69576,47.42499899,16.64832,4.85576,17.342,30.7,-2.16,30.77589316
06/08/2020 10:30,37.24768,7.46224,37.98782293,27.60768,8.05224,28.758,19.28,-1.18,19.31607621,46.98768,6.81224,47.47892886,27.60768,8.05224,28.758,19.38,-1.24,19.41962924
06/08/2020 11:00,38.31352,8.59936,39.26671373,29.72352,8.66936,30.962,17.18,-0.14,17.18057042,47.00352,8.58936,47.78187939,29.72352,8.66936,30.962,17.28,-0.08,17.28018518
06/08/2020 11:30,37.84016,7.55088,38.58618273,28.46016,8.30088,29.646,18.76,-1.5,18.81987248,47.30016,6.72088,47.77525891,28.46016,8.30088,29.646,18.84,-1.58,18.90613657
06/08/2020 12:00,40.56744,9.48592,41.66173144,32.79744,9.56592,34.164,15.54,-0.16,15.54082366,48.43744,9.36592,49.33463338,32.79744,9.56592,34.164,15.64,-0.2,15.64127872
06/08/2020 12:30,36.15688,6.82784,36.79591513,23.30688,6.79784,24.278,25.7,0.06,25.70007004,49.08688,6.85784,49.56361324,23.30688,6.79784,24.278,25.78,0.06,25.78006982
06/08/2020 13:00,40.616,9.478,41.70721688,31.776,9.268,33.1,17.68,0.42,17.68498798,49.556,9.628,50.48262592,31.776,9.268,33.1,17.78,0.36,17.78364417
06/08/2020 13:30,42.47544,10.25992,43.69701319,35.24544,10.27992,36.714,14.46,-0.04,14.46005532,49.78544,10.19992,50.81956714,35.24544,10.27992,36.714,14.54,-0.08,14.54022008
06/08/2020 14:00,42.57936,11.03148,43.98517306,36.03936,10.51148,37.541,13.08,1.04,13.12128043,49.21936,11.55148,50.5567215,36.03936,10.51148,37.541,13.18,1.04,13.22096819
06/08/2020 14:30,43.94776,11.73268,45.48693647,39.67776,11.57268,41.331,8.54,0.32,8.545993213,48.27776,12.01268,49.74984011,39.67776,11.57268,41.331,8.6,0.44,8.611248458
06/08/2020 15:00,43.55416,12.12788,45.2111748,40.72416,11.87788,42.421,5.66,0.5,5.682041887,46.46416,12.29788,48.0640824,40.72416,11.87788,42.421,5.74,0.42,5.755345342
06/08/2020 15:30,45.18896,12.62928,46.92057991,40.96896,11.94928,42.676,8.44,1.36,8.548871271,49.58896,13.30928,51.34395668,40.96896,11.94928,42.676,8.62,1.36,8.726625923
06/08/2020 16:00,38.11552,7.78036,38.90150211,26.67552,7.78036,27.787,22.88,0,22.88,49.47552,7.74036,50.0773427,26.67552,7.78036,27.787,22.8,-0.04,22.80003509
06/08/2020 16:30,38.0028,7.6904,38.77312291,26.8128,7.8204,27.93,22.38,-0.26,22.38151023,49.2728,7.4804,49.83738761,26.8128,7.8204,27.93,22.46,-0.34,22.46257332
06/08/2020 17:00,39.80728,7.74004,40.55277747,28.21728,8.23004,29.393,23.18,-0.98,23.20070689,51.49728,7.17004,51.99403159,28.21728,8.23004,29.393,23.28,-1.06,23.30411981
06/08/2020 17:30,37.1312,5.9816,37.60991295,22.2912,6.5016,23.22,29.68,-1.04,29.69821543,52.0512,5.4416,52.33486822,22.2912,6.5016,23.22,29.76,-1.06,29.7788717
06/08/2020 18:00,36.61032,5.62176,37.03943461,21.16032,6.17176,22.042,30.9,-1.1,30.91957309,52.14032,5.01176,52.38063295,21.16032,6.17176,22.042,30.98,-1.16,31.00170963
06/08/2020 18:30,32.50864,3.14252,32.66017616,13.68864,3.99252,14.259,37.64,-1.7,37.67837045,51.40864,2.23252,51.45709292,13.68864,3.99252,14.259,37.72,-1.76,37.76103812
06/08/2020 19:00,31.29632,2.54976,31.40001468,11.65632,3.39976,12.142,39.28,-1.7,39.31676996,51.01632,1.63976,51.04266567,11.65632,3.39976,12.142,39.36,-1.76,39.39932994
06/08/2020 19:30,28.35688,0.93284,28.3722194,7.58688,2.21284,7.903,41.54,-2.56,41.61880825,49.22688,-0.44716,49.22891088,7.58688,2.21284,7.903,41.64,-2.66,41.72487507
06/08/2020 20:00,26.43664,-0.43348,26.44019363,4.13664,1.20652,4.309,44.6,-3.28,44.72044722,48.81664,-2.15348,48.86411584,4.13664,1.20652,4.309,44.68,-3.36,44.80616029
06/08/2020 20:30,24.05856,-1.26792,24.09194742,1.85856,0.54208,1.936,44.4,-3.62,44.54732764,46.33856,-3.17792,46.44740379,1.85856,0.54208,1.936,44.48,-3.72,44.63528649
06/08/2020 21:00,22.9728,-1.9596,23.05622632,0.8928,0.2604,0.93,44.16,-4.44,44.38264526,45.1328,-4.3196,45.33904035,0.8928,0.2604,0.93,44.24,-4.58,44.4764432
06/08/2020 21:30,22.50328,-1.87696,22.58142134,0.35328,0.10304,0.368,44.3,-3.96,44.47664106,44.73328,-3.97696,44.90971555,0.35328,0.10304,0.368,44.38,-4.08,44.56714934
06/08/2020 22:00,22.11456,-1.48992,22.16469322,0.51456,0.15008,0.536,43.2,-3.28,43.32433958,43.79456,-3.22992,43.9135044,0.51456,0.15008,0.536,43.28,-3.38,43.41178181
06/08/2020 22:30,20.82592,-1.79744,20.90334266,0.38592,0.11256,0.402,40.88,-3.82,41.05809055,41.34592,-3.82744,41.52269738,0.38592,0.11256,0.402,40.96,-3.94,41.14906074
06/08/2020 23:00,19.662,-1.819,19.74596174,0.312,0.091,0.325,38.7,-3.82,38.88807529,39.072,-3.849,39.26112562,0.312,0.091,0.325,38.76,-3.94,38.95973819
06/08/2020 23:30,18.23352,-2.51064,18.40555799,0.20352,0.05936,0.212,36.06,-5.14,36.42448627,36.40352,-2.40064,36.48258956,0.20352,0.05936,0.212,36.2,-2.46,36.28348936
07/08/2020 00:00,17.208,-2.776,17.43047446,0.288,0.084,0.3,33.84,-5.72,34.32002331,34.188,-5.816,34.67917531,0.288,0.084,0.3,33.9,-5.9,34.40959169
07/08/2020 00:30,16.54128,-2.62796,16.74873481,0.28128,0.08204,0.293,32.52,-5.42,32.96857291,32.90128,-5.49796,33.35748476,0.28128,0.08204,0.293,32.62,-5.58,33.09381815
07/08/2020 01:00,16.00976,-2.96132,16.28133383,0.26976,0.07868,0.281,31.48,-6.08,32.06176539,31.82976,-6.20132,32.42822831,0.26976,0.07868,0.281,31.56,-6.28,32.17875075
07/08/2020 01:30,16.00784,-2.85188,16.25989425,0.26784,0.07812,0.279,31.48,-5.86,32.02077451,31.82784,-5.96188,32.38140535,0.26784,0.07812,0.279,31.56,-6.04,32.13277455
07/08/2020 02:00,15.90376,-2.51432,16.10128527,0.29376,0.08568,0.306,31.22,-5.2,31.65009321,31.61376,-5.29432,32.05401138,0.29376,0.08568,0.306,31.32,-5.38,31.77871615
07/08/2020 02:30,15.502,-2.639,15.72502226,0.312,0.091,0.325,30.38,-5.46,30.86674586,30.752,-5.549,31.24863045,0.312,0.091,0.325,30.44,-5.64,30.9580878
07/08/2020 03:00,15.2376,-2.6432,15.46515309,0.2976,0.0868,0.31,29.88,-5.46,30.37475926,30.2576,-5.5532,30.76297105,0.2976,0.0868,0.31,29.96,-5.64,30.48624608
07/08/2020 03:30,15.13776,-2.63732,15.36578129,0.31776,0.09268,0.331,29.64,-5.46,30.13869937,30.05776,-5.54732,30.56536758,0.31776,0.09268,0.331,29.74,-5.64,30.27007103
07/08/2020 04:00,14.95528,-2.64096,15.18667408,0.30528,0.08904,0.318,29.3,-5.46,29.80438894,29.68528,-5.55096,30.19981797,0.30528,0.08904,0.318,29.38,-5.64,29.91645032
07/08/2020 04:30,14.96872,-2.74704,15.21869926,0.31872,0.09296,0.332,29.3,-5.68,29.84547537,29.69872,-5.78704,30.25729336,0.31872,0.09296,0.332,29.38,-5.88,29.96262338
07/08/2020 05:00,15.04888,-2.65116,15.28062298,0.33888,0.09884,0.353,29.42,-5.5,29.92969094,29.85888,-5.60116,30.37969237,0.33888,0.09884,0.353,29.52,-5.7,30.065269
07/08/2020 05:30,15.03928,-3.07396,15.35021736,0.32928,0.09604,0.343,29.42,-6.34,30.09538171,29.84928,-6.44396,30.53693071,0.32928,0.09604,0.343,29.52,-6.54,30.23577351
07/08/2020 06:00,15.51568,-2.70376,15.74949663,0.53568,0.15624,0.558,29.96,-5.72,30.50114752,30.55568,-5.76376,31.09454148,0.53568,0.15624,0.558,30.02,-5.92,30.59815027
07/08/2020 06:30,17.5376,-1.8932,17.63949036,1.4976,0.4368,1.56,32.08,-4.66,32.41669323,33.6776,-4.3832,33.96164283,1.4976,0.4368,1.56,32.18,-4.82,32.53897355
07/08/2020 07:00,18.78808,-1.70056,18.86488416,2.15808,0.62944,2.248,33.26,-4.66,33.58486564,35.49808,-4.19056,35.74457269,2.15808,0.62944,2.248,33.34,-4.82,33.68661455
07/08/2020 07:30,21.87928,2.46604,22.01781657,5.12928,1.49604,5.343,33.5,1.94,33.55612612,38.70928,-0.94396,38.72078794,5.12928,1.49604,5.343,33.58,-2.44,33.6685313
07/08/2020 08:00,25.69368,2.41524,25.80694822,10.54368,3.07524,10.983,30.3,-1.32,30.32873885,40.94368,1.63524,40.97632172,10.54368,3.07524,10.983,30.4,-1.44,30.43408615
07/08/2020 08:30,30.08896,4.78428,30.46694683,16.84896,4.91428,17.551,26.48,-0.26,26.4812764,43.42896,7.01428,43.99175708,16.84896,4.91428,17.551,26.58,2.1,26.66282806
07/08/2020 09:00,34.26032,6.69676,34.9086826,23.20032,6.76676,24.167,22.12,-0.14,22.12044303,45.40032,6.58676,45.87564129,23.20032,6.76676,24.167,22.2,-0.18,22.20072972
07/08/2020 09:30,37.44592,8.74256,38.45294891,28.46592,8.30256,29.652,17.96,0.88,17.9815461,46.52592,9.16256,47.41955016,28.46592,8.30256,29.652,18.06,0.86,18.0804646
07/08/2020 10:00,40.69976,8.86868,41.65481904,33.62976,9.80868,35.031,14.14,-1.88,14.26443129,47.86976,12.42868,49.45691063,33.62976,9.80868,35.031,14.24,2.62,14.4790193
07/08/2020 10:30,43.54336,13.18848,45.49681533,37.98336,11.07848,39.566,11.12,4.22,11.89381352,49.18336,15.31848,51.51367518,37.98336,11.07848,39.566,11.2,4.24,11.97570875
07/08/2020 11:00,45.2756,14.3158,47.48496694,41.5056,12.1058,43.235,7.54,4.42,8.740022883,49.1256,16.5458,51.83713025,41.5056,12.1058,43.235,7.62,4.44,8.819183636
07/08/2020 11:30,46.92168,13.02424,48.69573782,44.55168,12.99424,46.408,4.74,0.06,4.740379732,49.39168,17.81424,52.50604918,44.55168,12.99424,46.408,4.84,4.82,6.830666146
07/08/2020 12:00,49.5008,11.9844,50.93088497,48.4608,14.1344,50.48,2.08,-4.3,4.776651547,50.6408,15.1944,52.8711681,48.4608,14.1344,50.48,2.18,1.06,2.424046204
07/08/2020 12:30,50.2024,14.5432,52.2664867,49.3824,14.4032,51.44,1.64,0.28,1.663730747,51.0824,14.6432,53.13976756,49.3824,14.4032,51.44,1.7,0.24,1.716857595
07/08/2020 13:00,49.4696,16.2278,52.06325784,48.3696,14.1078,50.385,2.2,4.24,4.776777156,50.5496,15.6678,52.92203716,48.3696,14.1078,50.385,2.18,1.56,2.680671558
07/08/2020 13:30,49.68848,18.17664,52.9087449,48.94848,14.27664,50.988,1.48,7.8,7.939168722,50.32848,13.93664,52.22246484,48.94848,14.27664,50.988,1.38,-0.34,1.42126704
07/08/2020 14:00,49.62528,14.83404,51.79495301,50.82528,14.82404,52.943,-2.4,0.02,2.400083332,48.46528,14.78404,50.67002274,50.82528,14.82404,52.943,-2.36,-0.04,2.360338959
07/08/2020 14:30,50.8388,15.6284,53.18675091,52.3488,15.2684,54.53,-3.02,0.72,3.104641686,49.4488,15.9684,51.96319486,52.3488,15.2684,54.53,-2.9,0.7,2.983286778
07/08/2020 15:00,50.16824,15.10032,52.39152573,50.53824,14.74032,52.644,-0.74,0.72,1.03247276,49.81824,14.82032,51.97594561,50.53824,14.74032,52.644,-0.72,0.08,0.724430811
07/08/2020 15:30,46.02096,11.75028,47.4973456,40.08096,11.69028,41.751,11.88,0.12,11.88060605,52.10096,11.79028,53.41835579,40.08096,11.69028,41.751,12.02,0.1,12.02041597
07/08/2020 16:00,31.40292,4.84256,31.77410537,15.28992,4.45956,15.927,32.226,0.766,32.23510248,47.59592,4.98556,47.85632047,15.28992,4.45956,15.927,32.306,0.526,32.31028183
07/08/2020 16:30,31.24752,3.35136,31.42672621,14.74752,4.30136,15.362,33,-1.9,33.05465172,47.82752,2.32136,47.88382171,14.74752,4.30136,15.362,33.08,-1.98,33.13920337
07/08/2020 17:00,28.07984,1.19912,28.10543192,7.53984,2.19912,7.854,41.08,-2,41.12865668,48.69984,0.13912,48.70003871,7.53984,2.19912,7.854,41.16,-2.06,41.21151781
07/08/2020 17:30,26.32368,1.69024,26.37788923,3.94368,1.15024,4.108,44.76,1.08,44.77302759,48.78368,2.13024,48.83016851,3.94368,1.15024,4.108,44.84,0.98,44.85070791
07/08/2020 18:00,26.4832,0.7926,26.49505797,4.3632,1.2726,4.545,44.24,-0.96,44.25041469,48.6832,0.2526,48.68385532,4.3632,1.2726,4.545,44.32,-1.02,44.33173581
07/08/2020 18:30,27.14188,0.98084,27.15959678,5.01888,1.46384,5.228,44.246,-0.966,44.25654383,49.34488,0.43784,49.34682245,5.01888,1.46384,5.228,44.326,-1.026,44.33787266
07/08/2020 19:00,24.98792,-0.36144,24.9905339,3.69792,1.07856,3.852,42.58,-2.88,42.6772867,46.35792,-1.90144,46.39689883,3.69792,1.07856,3.852,42.66,-2.98,42.76395679
07/08/2020 19:30,24.26044,-0.56708,24.26706675,1.83744,0.53592,1.914,44.846,-2.206,44.90022441,46.74344,-1.75008,46.77619013,1.83744,0.53592,1.914,44.906,-2.286,44.9641483
07/08/2020 20:00,24.0262,-0.6354,24.03460047,1.6032,0.4676,1.67,44.846,-2.206,44.90022441,46.5092,-1.8184,46.544734,1.6032,0.4676,1.67,44.906,-2.286,44.9641483
07/08/2020 20:30,23.01244,-0.93108,23.03126798,0.58944,0.17192,0.614,44.846,-2.206,44.90022441,45.49544,-2.11408,45.544532,0.58944,0.17192,0.614,44.906,-2.286,44.9641483
07/08/2020 21:00,22.29256,-1.11592,22.32047286,0.32256,0.09408,0.336,43.94,-2.42,44.00659042,44.34256,-2.42592,44.40886978,0.32256,0.09408,0.336,44.02,-2.52,44.09207185
07/08/2020 21:30,22.66996,-1.00972,22.69243532,0.69696,0.20328,0.726,43.946,-2.426,44.01291165,44.72296,-2.32272,44.78323547,0.69696,0.20328,0.726,44.026,-2.526,44.09840532
07/08/2020 22:00,22.2072,-0.0804,22.20734554,1.2672,0.3696,1.32,41.88,-0.9,41.88966937,43.2072,-0.6304,43.21179857,1.2672,0.3696,1.32,41.94,-1,41.9519201
07/08/2020 22:30,21.68648,-2.81936,21.86897816,1.95648,0.57064,2.038,39.46,-6.78,40.03823173,41.51648,-6.42936,42.01136491,1.95648,0.57064,2.038,39.56,-7,40.1745392
07/08/2020 23:00,21.05208,-2.54356,21.20518262,2.66208,0.77644,2.773,36.78,-6.64,37.37456354,39.50208,-6.08356,39.96778736,2.66208,0.77644,2.773,36.84,-6.86,37.4732598
07/08/2020 23:30,18.51488,-2.27316,18.65390141,0.91488,0.26684,0.953,35.2,-5.08,35.56467911,36.21488,-4.97316,36.55475145,0.91488,0.26684,0.953,35.3,-5.24,35.68679868
08/08/2020 00:00,17.73392,-2.26844,17.87841544,1.03392,0.30156,1.077,33.4,-5.14,33.79318866,34.53392,-5.01844,34.89665271,1.03392,0.30156,1.077,33.5,-5.32,33.91979363
08/08/2020 00:30,16.77992,-2.38544,16.94862942,0.52992,0.15456,0.552,32.5,-5.08,32.8946257,33.10992,-5.10544,33.50122863,0.52992,0.15456,0.552,32.58,-5.26,33.00187873
08/08/2020 01:00,16.3904,-2.1128,16.52601392,0.9504,0.2772,0.99,30.88,-4.78,31.24776472,31.9104,-4.6828,32.2521665,0.9504,0.2772,0.99,30.96,-4.96,31.35479549
08/08/2020 01:30,16.4912,-1.5684,16.56561366,1.6512,0.4816,1.72,29.68,-4.1,29.96184908,31.4112,-3.7784,31.63763253,1.6512,0.4816,1.72,29.76,-4.26,30.06335311
08/08/2020 02:00,16.3424,0.0982,16.34269503,1.5024,0.4382,1.565,29.68,-0.68,29.68778874,31.2624,-0.3818,31.26473133,1.5024,0.4382,1.565,29.76,-0.82,29.7712949
08/08/2020 02:30,15.94232,-1.88724,16.0536364,1.55232,0.45276,1.617,28.78,-4.68,29.15803148,30.45232,-2.56724,30.56034219,1.55232,0.45276,1.617,28.9,-3.02,29.05736395
08/08/2020 03:00,16.68424,-2.21668,16.83085068,3.95424,1.15332,4.119,25.46,-6.74,26.33703096,29.49424,-5.80668,30.06040129,3.95424,1.15332,4.119,25.54,-6.96,26.47136566
08/08/2020 03:30,18.19432,-0.74624,18.20961709,7.14432,2.08376,7.442,22.1,-5.66,22.81327684,29.34432,-3.77624,29.58629928,7.14432,2.08376,7.442,22.2,-5.86,22.96039198
08/08/2020 04:00,18.64912,0.17016,18.64989628,7.98912,2.33016,8.322,21.32,-4.32,21.75327102,29.40912,-2.14984,29.48759317,7.98912,2.33016,8.322,21.42,-4.48,21.88348236
08/08/2020 04:30,18.06664,-0.41348,18.07137091,7.25664,2.11652,7.559,21.62,-5.06,22.20423383,28.93664,-3.12348,29.1047292,7.25664,2.11652,7.559,21.68,-5.24,22.30425968
08/08/2020 05:00,18.85608,0.41844,18.86072228,9.28608,2.70844,9.673,19.14,-4.58,19.68034553,28.52608,-2.05156,28.59975767,9.28608,2.70844,9.673,19.24,-4.76,19.82007064
08/08/2020 05:30,19.25624,0.95432,19.27987307,10.02624,2.92432,10.444,18.46,-3.94,18.87578343,28.56624,-1.17568,28.59042307,10.02624,2.92432,10.444,18.54,-4.1,18.98793301
08/08/2020 06:00,21.10128,2.19704,21.21534827,13.36128,3.89704,13.918,15.48,-3.4,15.84898735,28.94128,0.35704,28.94348226,13.36128,3.89704,13.918,15.58,-3.54,15.97710862
08/08/2020 06:30,22.68384,2.25112,22.7952657,14.64384,4.27112,15.254,16.08,-4.04,16.57974668,30.80384,0.07112,30.8039221,14.64384,4.27112,15.254,16.16,-4.2,16.69687396
08/08/2020 07:00,24.25656,1.94108,24.33410148,16.42656,4.79108,17.111,15.66,-5.7,16.66510126,32.18656,-1.08892,32.20497464,16.42656,4.79108,17.111,15.76,-5.88,16.82117713
08/08/2020 07:30,26.36872,2.63796,26.50034391,18.19872,5.30796,18.957,16.34,-5.34,17.1904392,34.65872,2.76796,34.76907354,18.19872,5.30796,18.957,16.46,-2.54,16.65482513
08/08/2020 08:00,29.74952,5.03736,30.17298354,23.09952,6.73736,24.062,13.3,-3.4,13.7277092,36.49952,3.17736,36.63755692,23.09952,6.73736,24.062,13.4,-3.56,13.86483321
08/08/2020 08:30,36.06552,8.01536,36.94546967,33.03552,9.63536,34.412,6.06,-3.24,6.871768331,39.19552,6.23536,39.68839254,33.03552,9.63536,34.412,6.16,-3.4,7.036021603
08/08/2020 09:00,39.86648,9.12064,40.89648275,38.19648,11.14064,39.788,3.34,-4.04,5.241869895,41.59648,6.94064,42.17155003,38.19648,11.14064,39.788,3.4,-4.2,5.403702434
08/08/2020 09:30,45.51192,11.84056,47.02694678,46.32192,13.51056,48.252,-1.62,-3.34,3.712142239,44.82192,10.03056,45.93056331,46.32192,13.51056,48.252,-1.5,-3.48,3.789511842
08/08/2020 10:00,47.62216,13.27188,49.43695907,50.61216,14.76188,52.721,-5.98,-2.98,6.681377104,44.71216,11.66188,46.20797222,50.61216,14.76188,52.721,-5.9,-3.1,6.664833081
08/08/2020 10:30,51.47632,15.72976,53.82598694,57.49632,16.76976,59.892,-12.04,-2.08,12.21834686,45.55632,15.20976,48.02827387,57.49632,16.76976,59.892,-11.94,-1.56,12.04147831
08/08/2020 11:00,54.9784,18.8012,58.10429922,63.3984,18.4912,66.04,-16.84,0.62,16.85140944,46.6584,19.0112,50.38285439,63.3984,18.4912,66.04,-16.74,0.52,16.74807452
08/08/2020 11:30,57.92656,22.14608,62.01560459,69.34656,20.22608,72.236,-22.84,3.84,23.16055267,46.62656,24.06608,52.47106159,69.34656,20.22608,72.236,-22.72,3.84,23.04222212
08/08/2020 12:00,61.04976,24.10868,65.63765419,75.14976,21.91868,78.281,-28.2,4.38,28.53812187,47.06976,26.29868,53.91829816,75.14976,21.91868,78.281,-28.08,4.38,28.41954961
08/08/2020 12:30,62.4308,24.8294,67.1870813,77.6208,22.6394,80.855,-30.38,4.38,30.6941167,47.3608,27.0194,54.52607957,77.6208,22.6394,80.855,-30.26,4.38,30.57534955
08/08/2020 13:00,62.90912,25.27516,67.79668939,79.14912,23.08516,82.447,-32.48,4.38,32.77399579,46.80912,27.46516,54.27180418,79.14912,23.08516,82.447,-32.34,4.38,32.63525701
08/08/2020 13:30,62.12552,22.23036,65.98309739,78.03552,22.76036,81.287,-31.82,-1.06,31.83765067,46.33552,27.14036,53.69897163,78.03552,22.76036,81.287,-31.7,4.38,32.00116248
08/08/2020 14:00,58.2236,21.9598,62.2271678,71.7936,20.9398,74.785,-27.14,2.04,27.21656113,44.7536,22.9198,50.28122855,71.7936,20.9398,74.785,-27.04,1.98,27.11239569
08/08/2020 14:30,60.048,23.659,64.54076685,76.248,22.239,79.425,-32.4,2.84,32.52423097,43.988,25.059,50.62506914,76.248,22.239,79.425,-32.26,2.82,32.38302024
08/08/2020 15:00,60.49344,23.72892,64.98090433,76.69344,22.36892,79.889,-32.4,2.72,32.51397238,44.43344,25.02892,50.99781786,76.69344,22.36892,79.889,-32.26,2.66,32.36947945
08/08/2020 15:30,57.5728,21.7054,61.52846243,70.1328,20.4554,73.055,-25.12,2.5,25.24409634,45.1328,22.9154,50.61704449,70.1328,20.4554,73.055,-25,2.46,25.12074043
08/08/2020 16:00,53.96496,19.67728,57.44051058,63.38496,18.48728,66.026,-18.84,2.38,18.98973407,44.66496,20.80728,49.27374101,63.38496,18.48728,66.026,-18.72,2.32,18.86321288
08/08/2020 16:30,55.38528,19.59404,58.74909058,64.50528,18.81404,67.193,-18.24,1.56,18.30658898,46.36528,20.31404,50.62014827,64.50528,18.81404,67.193,-18.14,1.5,18.20191199
08/08/2020 17:00,57.2508,20.1844,60.70472884,66.9408,19.5244,69.73,-19.38,1.32,19.42490154,47.6808,20.8044,52.02193526,66.9408,19.5244,69.73,-19.26,1.28,19.30248689
08/08/2020 17:30,52.92088,17.61484,55.7754617,58.61088,17.09484,61.053,-11.38,1.04,11.42742316,47.33088,18.09484,50.67184066,58.61088,17.09484,61.053,-11.28,1,11.32423949
08/08/2020 18:00,50.26312,15.60216,52.62897138,52.05312,15.18216,54.222,-3.58,0.84,3.677227216,48.59312,16.00216,51.160145,52.05312,15.18216,54.222,-3.46,0.82,3.555840266
08/08/2020 18:30,46.21464,13.91052,48.26277569,47.86464,13.96052,49.859,-3.3,-0.1,3.301514804,44.64464,13.82052,46.7348976,47.86464,13.96052,49.859,-3.22,-0.14,3.223042041
08/08/2020 19:00,49.77936,14.58648,51.87244047,51.75936,15.09648,53.916,-3.96,-1.02,4.089254211,47.95936,13.99648,49.96000064,51.75936,15.09648,53.916,-3.8,-1.1,3.956008089
08/08/2020 19:30,42.80056,11.03808,44.20098581,40.69056,11.86808,42.386,4.22,-1.66,4.534754679,44.97056,10.10808,46.092565,40.69056,11.86808,42.386,4.28,-1.76,4.62774243
08/08/2020 20:00,34.25568,6.23624,34.8187062,25.97568,7.57624,27.058,16.56,-2.68,16.77545826,42.65568,4.75624,42.9200286,25.97568,7.57624,27.058,16.68,-2.82,16.91670181
08/08/2020 20:30,32.75304,5.37672,33.19142581,23.54304,6.86672,24.524,18.42,-2.98,18.65949624,42.06304,3.74672,42.22957784,23.54304,6.86672,24.524,18.52,-3.12,18.78096909
08/08/2020 21:00,32.62032,4.90176,32.98655071,23.32032,6.80176,24.292,18.6,-3.8,18.98420396,42.02032,2.84176,42.11630198,23.32032,6.80176,24.292,18.7,-3.96,19.11469592
08/08/2020 21:30,36.11936,6.78148,36.75046446,29.31936,8.55148,30.541,13.6,-3.54,14.05317046,43.01936,4.87148,43.29430277,29.31936,8.55148,30.541,13.7,-3.68,14.18564063
08/08/2020 22:00,35.76376,7.27068,36.49533281,29.45376,8.59068,30.681,12.62,-2.64,12.89317649,42.15376,5.83068,42.55509736,29.45376,8.59068,30.681,12.7,-2.76,12.99644567
08/08/2020 22:30,34.31856,7.13208,35.05182057,28.49856,8.31208,29.686,11.64,-2.36,11.8768346,40.23856,5.81208,40.65614326,28.49856,8.31208,29.686,11.74,-2.5,12.0032329
08/08/2020 23:00,33.72536,7.48948,34.54695671,28.93536,8.43948,30.141,9.58,-1.9,9.766596132,38.61536,6.41948,39.14531583,28.93536,8.43948,30.141,9.68,-2.02,9.888518595
08/08/2020 23:30,32.10344,6.84892,32.82588255,27.49344,8.01892,28.639,9.22,-2.34,9.512307817,36.81344,5.53892,37.22779875,27.49344,8.01892,28.639,9.32,-2.48,9.644314387
09/08/2020 00:00,29.59264,5.11452,30.03136122,25.11264,7.32452,26.159,8.96,-4.42,9.990895856,34.19264,5.34452,34.60781016,25.11264,7.32452,26.159,9.08,-1.98,9.293373984
09/08/2020 00:30,28.3328,4.0754,28.62440289,24.0528,7.0154,25.055,8.56,-5.88,10.38498917,32.6928,0.9354,32.706179,24.0528,7.0154,25.055,8.64,-6.08,10.56484737
09/08/2020 01:00,27.83848,4.52164,28.20330117,24.10848,7.03164,25.113,7.46,-5.02,8.991774019,31.66848,1.83164,31.72140493,24.10848,7.03164,25.113,7.56,-5.2,9.175707057
09/08/2020 01:30,26.8168,4.3724,27.17091541,22.1568,6.4624,23.08,9.32,-4.18,10.21444076,31.5768,2.1224,31.64804702,22.1568,6.4624,23.08,9.42,-4.34,10.37169224
09/08/2020 02:00,28.24416,5.70288,28.81415302,25.48416,7.43288,26.546,5.52,-3.46,6.51475249,31.10416,3.81288,31.3369881,25.48416,7.43288,26.546,5.62,-3.62,6.684968212
09/08/2020 02:30,26.35688,4.99784,26.82654521,23.06688,6.72784,24.028,6.58,-3.46,7.434245086,29.74688,3.10784,29.90878699,23.06688,6.72784,24.028,6.68,-3.62,7.597815476
09/08/2020 03:00,26.44752,5.33136,26.97952397,24.10752,7.03136,25.112,4.68,-3.4,5.784669394,28.86752,3.49136,29.07788344,24.10752,7.03136,25.112,4.76,-3.54,5.93204855
09/08/2020 03:30,25.98096,5.15528,26.48749128,23.64096,6.89528,24.626,4.68,-3.48,5.832049383,28.40096,3.27528,28.58919355,23.64096,6.89528,24.626,4.76,-3.62,5.980133778
09/08/2020 04:00,25.89512,5.12816,26.3980163,23.44512,6.83816,24.422,4.9,-3.42,5.975483244,28.42512,3.27816,28.61352442,23.44512,6.83816,24.422,4.98,-3.56,6.121601098
09/08/2020 04:30,24.69576,4.45668,25.09467192,21.48576,6.26668,22.381,6.42,-3.62,7.370264581,28.00576,2.48668,28.11594157,21.48576,6.26668,22.381,6.52,-3.78,7.53649786
09/08/2020 05:00,23.58728,3.16504,23.79868181,19.69728,5.74504,20.518,7.78,-5.16,9.33563067,27.57728,0.38504,27.57996788,19.69728,5.74504,20.518,7.88,-5.36,9.530162643
09/08/2020 05:30,25.25776,3.88268,25.55444471,22.39776,6.53268,23.331,5.72,-5.3,7.797974096,28.21776,1.03268,28.23665007,22.39776,6.53268,23.331,5.82,-5.5,8.007646346
09/08/2020 06:00,25.4724,4.4332,25.85529779,22.9824,6.7032,23.94,4.98,-4.54,6.738842631,28.0624,2.0032,28.13380714,22.9824,6.7032,23.94,5.08,-4.7,6.920722506
09/08/2020 06:30,26.19096,4.28528,26.53921646,23.16096,6.75528,24.126,6.06,-4.94,7.818388581,29.30096,1.63528,29.34655683,23.16096,6.75528,24.126,6.14,-5.12,7.994623193
09/08/2020 07:00,26.60056,3.59808,26.84280112,22.69056,6.61808,23.636,7.82,-6.04,9.880991853,30.59056,0.37808,30.59289633,22.69056,6.61808,23.636,7.9,-6.24,10.06715451
09/08/2020 07:30,27.42032,3.71176,27.67040136,23.08032,6.73176,24.042,8.68,-6.04,10.57468676,31.86032,0.49176,31.8641149,23.08032,6.73176,24.042,8.78,-6.24,10.77153657
09/08/2020 08:00,27.60224,3.60232,27.83631374,22.36224,6.52232,23.294,10.48,-5.84,11.99733304,32.96224,0.48232,32.96576859,22.36224,6.52232,23.294,10.6,-6.04,12.20006557
09/08/2020 08:30,29.46352,3.91436,29.72240275,24.08352,7.02436,25.087,10.76,-6.22,12.42843514,34.94352,0.60436,34.94874591,24.08352,7.02436,25.087,10.86,-6.42,12.6157045
09/08/2020 09:00,32.01792,4.35356,32.31254688,26.85792,7.83356,27.977,10.32,-6.96,12.44765038,37.25792,0.65356,37.26365177,26.85792,7.83356,27.977,10.4,-7.18,12.63773714
09/08/2020 09:30,35.03576,6.13668,35.56913438,30.84576,8.99668,32.131,8.38,-5.72,10.14607313,39.32576,6.49668,39.85877884,30.84576,8.99668,32.131,8.48,-2.5,8.840837064
09/08/2020 10:00,35.08584,7.77712,35.93744237,29.47584,8.59712,30.704,11.22,-1.64,11.33922396,40.79584,6.85712,41.36811158,29.47584,8.59712,30.704,11.32,-1.74,11.45294722
09/08/2020 10:30,36.13024,8.26132,37.06269891,30.93024,9.02132,32.219,10.4,-1.52,10.51049,41.43024,7.38132,42.08264097,30.93024,9.02132,32.219,10.5,-1.64,10.62730446
09/08/2020 11:00,38.8228,9.8104,40.04314858,36.8928,10.7604,38.43,3.86,-1.9,4.302278466,40.8928,8.7204,41.81227652,36.8928,10.7604,38.43,4,-2.04,4.490167035
09/08/2020 11:30,43.98168,12.57424,45.74384863,46.71168,13.62424,48.658,-5.46,-2.1,5.849923076,41.39168,11.40424,42.93399426,46.71168,13.62424,48.658,-5.32,-2.22,5.764616206
09/08/2020 12:00,47.8684,14.0812,49.89653206,52.5984,15.3412,54.79,-9.46,-2.52,9.789892747,43.2384,12.7012,45.06528282,52.5984,15.3412,54.79,-9.36,-2.64,9.725183803
09/08/2020 12:30,50.39496,15.37228,52.68737027,56.78496,16.56228,59.151,-12.78,-2.38,12.99972307,44.10496,14.04228,46.28642484,56.78496,16.56228,59.151,-12.68,-2.52,12.92798515
09/08/2020 13:00,51.53312,16.14716,54.00364092,58.89312,17.17716,61.347,-14.72,-2.06,14.86344509,44.25312,14.99716,46.72529762,58.89312,17.17716,61.347,-14.64,-2.18,14.80141885
09/08/2020 13:30,45.62448,12.32464,47.25981302,47.12448,13.74464,49.088,-3,-2.84,4.131053134,44.26448,10.76464,45.55460091,47.12448,13.74464,49.088,-2.86,-2.98,4.130375286
09/08/2020 14:00,47.13928,13.81604,49.12224221,51.44928,15.00604,53.593,-8.62,-2.38,8.942527607,42.94928,12.48604,44.72741718,51.44928,15.00604,53.593,-8.5,-2.52,8.865686663
09/08/2020 14:30,46.9224,14.2332,49.03361708,52.2624,15.2432,54.44,-10.68,-2.02,10.86935141,41.7024,13.1032,43.71251555,52.2624,15.2432,54.44,-10.56,-2.14,10.77465545
09/08/2020 15:00,46.84832,13.89576,48.8657061,51.68832,15.07576,53.842,-9.68,-2.36,9.96353351,42.12832,12.57576,43.96527136,51.68832,15.07576,53.842,-9.56,-2.5,9.881477622
09/08/2020 15:30,43.86336,11.07848,45.24076778,43.02336,12.54848,44.816,1.68,-2.94,3.386148254,44.86336,9.46848,45.8516432,43.02336,12.54848,44.816,1.84,-3.08,3.587756959
09/08/2020 16:00,37.54392,8.31156,38.45293173,33.91392,9.89156,35.327,7.26,-3.16,7.917903763,41.25392,6.59156,41.77720166,33.91392,9.89156,35.327,7.34,-3.3,8.047707748
09/08/2020 16:30,35.84784,6.72812,36.47376086,29.54784,8.61812,30.779,12.6,-3.78,13.1547862,42.24784,4.67812,42.50605594,29.54784,8.61812,30.779,12.7,-3.94,13.29712751
09/08/2020 17:00,37.55792,7.07856,38.21914921,31.53792,9.19856,32.852,12.04,-4.24,12.764764,43.67792,4.79856,43.94071999,31.53792,9.19856,32.852,12.14,-4.4,12.91276887
09/08/2020 17:30,37.90888,6.84384,38.52169945,31.41888,9.16384,32.728,12.98,-4.64,13.78441149,44.49888,4.34384,44.71039328,31.41888,9.16384,32.728,13.08,-4.82,13.93982783
09/08/2020 18:00,38.40064,7.83852,39.19249352,32.12064,9.36852,33.459,12.56,-3.06,12.92738179,44.80064,9.52852,45.80272959,32.12064,9.36852,33.459,12.68,0.16,12.68100942
09/08/2020 18:30,34.15672,7.45696,34.96123244,24.36672,7.10696,25.382,19.58,0.7,19.59250877,44.02672,7.78696,44.71005278,24.36672,7.10696,25.382,19.66,0.68,19.6717564
09/08/2020 19:00,30.30568,5.29124,30.7641262,18.17568,5.30124,18.933,24.26,-0.02,24.26000824,42.53568,4.56124,42.77953931,18.17568,5.30124,18.933,24.36,-0.74,24.37123715
09/08/2020 19:30,28.23968,3.99824,28.52131571,15.07968,4.39824,15.708,26.32,-0.8,26.33215525,41.49968,3.51824,41.64854683,15.07968,4.39824,15.708,26.42,-0.88,26.4346515
09/08/2020 20:00,26.28096,2.40528,26.39079821,12.36096,3.60528,12.876,27.84,-2.4,27.94325679,40.32096,5.14528,40.64792395,12.36096,3.60528,12.876,27.96,1.54,28.00237847
09/08/2020 20:30,25.60616,0.82388,25.61941077,11.39616,3.32388,11.871,28.42,-5,28.85647934,39.91616,-1.85612,39.95929192,11.39616,3.32388,11.871,28.52,-5.18,28.9865969
09/08/2020 21:00,25.43816,0.61488,25.44559022,11.22816,3.27488,11.696,28.42,-5.32,28.91364384,39.74816,-2.22512,39.81039289,11.22816,3.27488,11.696,28.52,-5.5,29.04548846
09/08/2020 21:30,25.49824,-0.25468,25.49951186,10.09824,2.94532,10.519,30.8,-6.4,31.45790839,40.99824,-3.65468,41.16081108,10.09824,2.94532,10.519,30.9,-6.6,31.59699353
09/08/2020 22:00,24.90368,0.29524,24.90543001,10.30368,3.00524,10.733,29.2,-5.42,29.69876092,39.60368,-2.61476,39.68990349,10.30368,3.00524,10.733,29.3,-5.62,29.8341147
09/08/2020 22:30,24.53816,0.88488,24.55410981,10.74816,3.13488,11.196,27.58,-4.5,27.94470254,38.42816,-1.54512,38.45921056,10.74816,3.13488,11.196,27.68,-4.68,28.07284809
09/08/2020 23:00,24.95464,2.52552,25.08211133,13.18464,3.84552,13.734,23.54,-2.64,23.6875748,36.82464,1.06552,36.84005217,13.18464,3.84552,13.734,23.64,-2.78,23.80289898
09/08/2020 23:30,22.05848,1.13664,22.08774525,9.58848,2.79664,9.988,24.94,-3.32,25.16000795,34.62848,-0.66336,34.63483324,9.58848,2.79664,9.988,25.04,-3.46,25.27791922
10/08/2020 00:00,20.298,-1.061,20.32571093,7.368,2.149,7.675,25.86,-6.42,26.64499953,33.308,-4.491,33.60940263,7.368,2.149,7.675,25.94,-6.64,26.77635524
10/08/2020 00:30,19.72592,-0.19244,19.72685867,7.94592,2.31756,8.277,23.56,-5.02,24.0888771,31.60592,-2.88244,31.73708618,7.94592,2.31756,8.277,23.66,-5.2,24.22468988
10/08/2020 01:00,18.58712,-0.14084,18.58765359,6.95712,2.02916,7.247,23.26,-4.34,23.66142853,30.29712,-2.47084,30.39770601,6.95712,2.02916,7.247,23.34,-4.5,23.76984644
10/08/2020 01:30,18.99528,0.36904,18.99886451,7.74528,2.25904,8.068,22.5,-3.78,22.81531065,30.34528,-1.68096,30.39180226,7.74528,2.25904,8.068,22.6,-3.94,22.94087182
10/08/2020 02:00,19.49072,0.87396,19.51030426,8.55072,2.49396,8.907,21.88,-3.24,22.11858947,30.51072,-0.88604,30.52358272,8.55072,2.49396,8.907,21.96,-3.38,22.21859582
10/08/2020 02:30,19.91192,1.54556,19.97181298,9.72192,2.83556,10.127,20.38,-2.58,20.54265806,30.20192,0.11556,30.20214108,9.72192,2.83556,10.127,20.48,-2.72,20.65983543
10/08/2020 03:00,20.15072,0.97896,20.17448585,10.83072,3.15896,11.282,18.64,-4.36,19.14312409,29.59072,1.17896,29.61419688,10.83072,3.15896,11.282,18.76,-1.98,18.8641989
10/08/2020 03:30,17.6552,-1.8464,17.7514867,5.8752,1.7136,6.12,23.56,-7.12,24.61235462,29.5352,-5.6264,30.0663336,5.8752,1.7136,6.12,23.66,-7.34,24.77238785
10/08/2020 04:00,18.36664,-1.15848,18.40313943,7.61664,2.22152,7.934,21.5,-6.76,22.53769287,29.21664,-4.75848,29.60160781,7.61664,2.22152,7.934,21.6,-6.98,22.69978855
10/08/2020 04:30,19.9348,-0.5236,19.94167516,10.2048,2.9764,10.63,19.46,-7,20.68070598,29.7448,-4.2636,30.04881715,10.2048,2.9764,10.63,19.54,-7.24,20.83816691
10/08/2020 05:00,21.14536,0.14948,21.14588834,12.13536,3.53948,12.641,18.02,-6.78,19.25328024,30.25536,-3.46052,30.45261906,12.13536,3.53948,12.641,18.12,-7,19.42509717
10/08/2020 05:30,24.55984,1.60912,24.61249699,17.85984,5.20912,18.604,13.4,-7.2,15.2118375,31.35984,-2.21088,31.43767732,17.85984,5.20912,18.604,13.5,-7.42,15.40475251
10/08/2020 06:00,21.66232,0.27776,21.66410068,11.75232,3.42776,12.242,19.82,-6.3,20.79717288,31.67232,-0.31224,31.67385906,11.75232,3.42776,12.242,19.92,-3.74,20.26805368
10/08/2020 06:30,21.72568,-0.05876,21.72575946,8.33568,2.43124,8.683,26.78,-4.98,27.23910424,35.21568,-2.70876,35.31970411,8.33568,2.43124,8.683,26.88,-5.14,27.36702395
10/08/2020 07:00,25.03048,1.13764,25.05631964,12.54048,3.65764,13.063,24.98,-5.04,25.48336712,37.60048,-1.56236,37.63292528,12.54048,3.65764,13.063,25.06,-5.22,25.59789054
10/08/2020 07:30,26.9624,5.3582,27.48965844,13.9824,4.0782,14.565,25.96,2.56,26.08591957,40.0224,6.5382,40.55293529,13.9824,4.0782,14.565,26.04,2.46,26.15594005
10/08/2020 08:00,31.3644,5.2242,31.79650693,20.8944,6.0942,21.765,20.94,-1.74,21.0121679,41.9144,4.3342,42.13789526,20.8944,6.0942,21.765,21.02,-1.76,21.09355352
10/08/2020 08:30,35.13864,7.86252,36.00754423,25.68864,7.49252,26.759,18.9,0.74,18.91448122,44.68864,8.23252,45.44060883,25.68864,7.49252,26.759,19,0.74,19.01440507
10/08/2020 09:00,31.15568,4.94624,31.54586639,17.09568,4.98624,17.808,28.12,-0.08,28.1201138,45.29568,4.84624,45.55419485,17.09568,4.98624,17.808,28.2,-0.14,28.20034752
10/08/2020 09:30,33.57176,5.55968,34.02900397,20.50176,5.97968,21.356,26.14,-0.84,26.15349307,46.72176,5.09968,46.99925099,20.50176,5.97968,21.356,26.22,-0.88,26.2347632
10/08/2020 10:00,39.71112,8.59116,40.62980534,31.10112,9.07116,32.397,17.22,-0.96,17.24673882,48.44112,8.09116,49.11220802,31.10112,9.07116,32.397,17.34,-0.98,17.36767112
10/08/2020 10:30,43.37856,10.87208,44.72025929,38.81856,11.32208,40.436,9.12,-0.9,9.164300301,48.03856,10.38208,49.1476432,38.81856,11.32208,40.436,9.22,-0.94,9.267793696
10/08/2020 11:00,43.62688,10.93284,44.97590076,38.78688,11.31284,40.403,9.68,-0.76,9.709788875,48.42688,10.53284,49.55909024,38.78688,11.31284,40.403,9.64,-0.78,9.671504537
10/08/2020 11:30,49.09736,14.36048,51.15441471,49.88736,14.55048,51.966,-1.58,-0.38,1.625053845,48.34736,14.15048,50.37562211,49.88736,14.55048,51.966,-1.54,-0.4,1.591100248
10/08/2020 12:00,50.85464,16.38052,53.42766928,55.54464,16.20052,57.859,-9.38,0.36,9.386905773,46.28464,16.56052,49.15809926,55.54464,16.20052,57.859,-9.26,0.36,9.266995198
10/08/2020 12:30,54.0356,18.0958,56.98512126,60.2256,17.5658,62.735,-12.38,1.06,12.42529678,47.9456,18.6258,51.43637803,60.2256,17.5658,62.735,-12.28,1.06,12.32566428
10/08/2020 13:00,52.25176,16.95968,54.93520883,56.50176,16.47968,58.856,-8.5,0.96,8.554039981,48.10176,17.45968,51.17245099,56.50176,16.47968,58.856,-8.4,0.98,8.456973454
10/08/2020 13:30,50.09856,15.40208,52.41268723,52.97856,15.45208,55.186,-5.76,-0.1,5.76086799,47.31856,15.37208,49.75285885,52.97856,15.45208,55.186,-5.66,-0.08,5.660565343
10/08/2020 14:00,49.87944,15.80192,52.32264529,52.66944,15.36192,54.864,-5.58,0.88,5.648964507,47.16944,16.26192,49.89394865,52.66944,15.36192,54.864,-5.5,0.9,5.573149917
10/08/2020 14:30,48.22352,14.41436,50.3317162,49.28352,14.37436,51.337,-2.12,0.08,2.121508897,47.30352,14.47436,49.46847584,49.28352,14.37436,51.337,-1.98,0.1,1.982523644
10/08/2020 15:00,46.67392,12.99156,48.44827592,44.47392,12.97156,46.327,4.4,0.04,4.400181814,48.87392,12.99156,50.57114481,44.47392,12.97156,46.327,4.4,0.02,4.400045454
10/08/2020 15:30,44.03984,11.37412,45.48492182,40.29984,11.75412,41.979,7.48,-0.76,7.518510491,47.87984,10.95412,49.11691993,40.29984,11.75412,41.979,7.58,-0.8,7.622099448
10/08/2020 16:00,41.37584,9.98712,42.56410109,35.71584,10.41712,37.204,11.32,-0.86,11.35262084,47.11584,9.53712,48.0713952,35.71584,10.41712,37.204,11.4,-0.88,11.43391447
10/08/2020 16:30,43.11384,10.77112,44.43894942,38.40384,11.20112,40.004,9.42,-0.86,9.45917544,47.92384,10.32112,49.0226474,38.40384,11.20112,40.004,9.52,-0.88,9.560585756
10/08/2020 17:00,43.88016,10.91588,45.21752844,38.66016,11.27588,40.271,10.44,-0.72,10.46479813,49.18016,10.55588,50.30024593,38.66016,11.27588,40.271,10.52,-0.72,10.54461
10/08/2020 17:30,40.25872,8.65796,41.17917929,30.91872,9.01796,32.207,18.68,-0.72,18.69387065,49.67872,8.29796,50.36696696,30.91872,9.01796,32.207,18.76,-0.72,18.77381155
10/08/2020 18:00,37.55416,7.28288,38.25382692,26.20416,7.64288,27.296,22.7,-0.72,22.71141563,49.00416,6.92288,49.49074625,26.20416,7.64288,27.296,22.8,-0.72,22.81136559
10/08/2020 18:30,33.90096,5.42028,34.33153833,20.16096,5.88028,21.001,27.48,-0.92,27.49539598,47.72096,4.92028,47.9739427,20.16096,5.88028,21.001,27.56,-0.96,27.57671482
10/08/2020 19:00,30.24936,3.63148,30.46656245,13.71936,4.00148,14.291,33.06,-0.74,33.06828087,46.87936,3.24148,46.99129267,13.71936,4.00148,14.291,33.16,-0.76,33.16870814
10/08/2020 19:30,27.49968,2.06824,27.57734608,9.07968,2.64824,9.458,36.84,-1.16,36.85825823,45.99968,1.42824,46.02184731,9.07968,2.64824,9.458,36.92,-1.22,36.9401516
10/08/2020 20:00,26.38048,1.33264,26.41411847,7.86048,2.29264,8.188,37.04,-1.92,37.08972904,45.00048,0.29264,45.00143152,7.86048,2.29264,8.188,37.14,-2,37.19381131
10/08/2020 20:30,25.77864,1.00252,25.79812642,7.44864,2.17252,7.759,36.66,-2.34,36.73460494,44.20864,-0.26748,44.20944917,7.44864,2.17252,7.759,36.76,-2.44,36.84089033
10/08/2020 21:00,27.1868,2.5024,27.30172339,10.3968,3.0324,10.83,33.58,-1.06,33.59672603,44.0568,1.9324,44.09915868,10.3968,3.0324,10.83,33.66,-1.1,33.67796906
10/08/2020 21:30,29.6892,3.8156,29.9333827,14.8992,4.3456,15.52,29.58,-1.06,29.59898647,44.5792,3.2456,44.69719222,14.8992,4.3456,15.52,29.68,-1.1,29.7003771
10/08/2020 22:00,27.96408,3.36244,28.16550679,12.93408,3.77244,13.473,30.06,-0.82,30.07118222,43.07408,2.91244,43.17242957,12.93408,3.77244,13.473,30.14,-0.86,30.15226691
10/08/2020 22:30,25.75992,1.97956,25.83586918,10.72992,3.12956,11.177,30.06,-2.3,30.14786228,40.86992,0.72956,40.87643109,10.72992,3.12956,11.177,30.14,-2.4,30.23540309
10/08/2020 23:00,24.02624,1.92932,24.10357824,9.66624,2.81932,10.069,28.72,-1.78,28.7751073,38.46624,0.95932,38.47820051,9.66624,2.81932,10.069,28.8,-1.86,28.86
10/08/2020 23:30,21.4264,0.2152,21.42748067,6.8064,1.9852,7.09,29.24,-3.54,29.45350913,36.1264,-1.4948,36.1573119,6.8064,1.9852,7.09,29.32,-3.48,29.52579889
11/08/2020 00:00,20.2476,-0.8032,20.26352477,5.8176,1.6968,6.06,28.86,-5,29.28992318,34.7776,-2.2632,34.85116262,5.8176,1.6968,6.06,28.96,-3.96,29.22949196
11/08/2020 00:30,18.7484,-0.4988,18.7550341,4.8384,1.4112,5.04,27.82,-3.82,28.08103987,32.7584,-2.5688,32.85896383,4.8384,1.4112,5.04,27.92,-3.98,28.20224814
11/08/2020 01:00,18.09032,-0.64824,18.10193064,4.60032,1.34176,4.792,26.98,-3.98,27.27197829,31.66032,-2.79824,31.78373813,4.60032,1.34176,4.792,27.06,-4.14,27.37486438
11/08/2020 01:30,17.4216,-0.8262,17.44117981,3.4416,1.0038,3.585,27.96,-3.66,28.19853188,31.4816,-2.8162,31.6073112,3.4416,1.0038,3.585,28.04,-3.82,28.29901058
11/08/2020 02:00,16.32192,-1.54944,16.39529923,1.68192,0.49056,1.752,29.28,-4.08,29.56289566,31.08192,-3.74944,31.30725237,1.68192,0.49056,1.752,29.4,-4.24,29.70416806
11/08/2020 02:30,16.15744,-0.61908,16.16929582,1.95744,0.57092,2.039,28.4,-2.38,28.49955087,30.43744,-1.92908,30.49850986,1.95744,0.57092,2.039,28.48,-2.5,28.58951556
11/08/2020 03:00,16.70512,1.91316,16.81431579,3.88512,1.13316,4.047,25.64,1.56,25.68741326,29.62512,2.61316,29.74014694,3.88512,1.13316,4.047,25.74,1.48,25.78251345
11/08/2020 03:30,18.92288,0.59084,18.93210182,7.92288,2.31084,8.253,22,-3.44,22.26732135,30.00288,3.13084,30.16579134,7.92288,2.31084,8.253,22.08,0.82,22.0952212
11/08/2020 04:00,17.85568,-1.03376,17.88557989,5.81568,1.69624,6.058,24.08,-5.46,24.69125351,29.97568,-3.94376,30.23399799,5.81568,1.69624,6.058,24.16,-5.64,24.8095788
11/08/2020 04:30,17.208,-1.951,17.31824659,4.248,1.239,4.425,25.92,-6.38,26.69364718,30.248,-5.361,30.7194047,4.248,1.239,4.425,26,-6.6,26.82461556
11/08/2020 05:00,18.76096,-0.91972,18.78349022,7.92096,2.31028,8.251,21.68,-6.46,22.62198046,29.68096,-4.34972,29.99799078,7.92096,2.31028,8.251,21.76,-6.66,22.75638811
11/08/2020 05:30,18.35512,0.26316,18.35700638,6.04512,1.76316,6.297,24.62,-3,24.80210475,30.74512,-3.49684,30.94334006,6.04512,1.76316,6.297,24.7,-5.26,25.25386307
11/08/2020 06:00,18.09408,-1.12256,18.12886847,4.41408,1.28744,4.598,27.36,-4.82,27.78132466,31.87408,-3.71256,32.08956338,4.41408,1.28744,4.598,27.46,-5,27.91149584
11/08/2020 06:30,20.1992,-0.6194,20.20869459,6.1392,1.7906,6.395,28.12,-4.82,28.5301034,34.3592,-3.2094,34.50876516,6.1392,1.7906,6.395,28.22,-5,28.65952547
11/08/2020 07:00,21.60536,-0.48052,21.61070291,6.61536,1.92948,6.891,29.98,-4.82,30.364993,36.69536,-3.07052,36.82360029,6.61536,1.92948,6.891,30.08,-5,30.492727
11/08/2020 07:30,23.85296,0.81128,23.86675252,8.47296,2.47128,8.826,30.76,-3.32,30.93864897,39.35296,4.23128,39.57978261,8.47296,2.47128,8.826,30.88,1.76,30.93011478
11/08/2020 08:00,25.89624,2.22432,25.99159183,11.22624,3.27432,11.694,29.34,-2.1,29.41505737,40.64624,1.07432,40.66043519,11.22624,3.27432,11.694,29.42,-2.2,29.5021423
11/08/2020 08:30,26.87288,2.17584,26.96082267,10.44288,3.04584,10.878,32.86,-1.74,32.90603592,43.40288,1.20584,43.41962739,10.44288,3.04584,10.878,32.96,-1.84,33.01131927
11/08/2020 09:00,29.13816,3.20488,29.31388108,13.38816,3.90488,13.946,31.5,-1.4,31.53109576,44.96816,2.42488,45.03349261,13.38816,3.90488,13.946,31.58,-1.48,31.61466116
11/08/2020 09:30,29.9928,3.7204,30.22266414,15.0528,4.3904,15.68,29.88,-1.34,29.91003176,45.0328,2.9704,45.13065867,15.0528,4.3904,15.68,29.98,-1.42,30.01361025
11/08/2020 10:00,35.8748,8.2814,36.81824087,27.1248,7.9114,28.255,17.5,0.74,17.51563873,44.7448,8.5714,45.5583804,27.1248,7.9114,28.255,17.62,0.66,17.63235662
11/08/2020 10:30,39.30232,10.94776,40.79860054,33.83232,9.86776,35.242,10.94,2.16,11.15119725,44.87232,11.98776,46.4460062,33.83232,9.86776,35.242,11.04,2.12,11.24170806
11/08/2020 11:00,42.49216,13.01688,44.4412289,39.21216,11.43688,40.846,6.56,3.16,7.281428431,45.89216,14.57688,48.15159167,39.21216,11.43688,40.846,6.68,3.14,7.381192316
11/08/2020 11:30,44.65416,14.32788,46.89650467,42.88416,12.50788,44.671,3.54,3.64,5.077519079,46.52416,16.14788,49.24684246,42.88416,12.50788,44.671,3.64,3.64,5.147737367
11/08/2020 12:00,47.0232,14.2726,49.14151452,46.1232,13.4526,48.045,1.8,1.64,2.435077001,48.0232,14.9726,50.30314592,46.1232,13.4526,48.045,1.9,1.52,2.43318721
11/08/2020 12:30,47.0164,14.7902,49.28784723,46.0464,13.4302,47.965,1.94,2.72,3.340957946,47.9464,16.1702,50.59972965,46.0464,13.4302,47.965,1.9,2.74,3.334306525
11/08/2020 13:00,47.15768,15.03724,49.49712486,45.96768,13.40724,47.883,2.38,3.26,4.036334971,48.32768,16.66724,51.12104795,45.96768,13.40724,47.883,2.36,3.26,4.024574512
11/08/2020 13:30,46.7916,14.2488,48.91300576,45.8016,13.3588,47.71,1.98,1.78,2.662480047,47.8416,15.0788,50.16162776,45.8016,13.3588,47.71,2.04,1.72,2.668332813
11/08/2020 14:00,48.01096,14.70028,50.21105966,48.00096,14.00028,50.001,0.02,1.4,1.40014285,48.00096,15.36028,50.3987139,48.00096,14.00028,50.001,0,1.36,1.36
11/08/2020 14:30,47.90384,14.37612,50.01450503,47.16384,13.75612,49.129,1.48,1.24,1.930802942,48.70384,14.95612,50.94849906,47.16384,13.75612,49.129,1.54,1.2,1.952331939
11/08/2020 15:00,46.07376,13.61068,48.04208541,44.33376,12.93068,46.181,3.48,1.36,3.736308338,47.91376,14.23068,49.98240341,44.33376,12.93068,46.181,3.58,1.3,3.808726821
11/08/2020 15:30,44.16496,12.40228,45.87330641,40.94496,11.94228,42.651,6.44,0.92,6.505382387,47.50496,12.82228,49.20500065,40.94496,11.94228,42.651,6.56,0.88,6.618761213
11/08/2020 16:00,42.4884,11.0962,43.91343518,37.3584,10.8962,38.915,10.26,0.4,10.26779431,47.7184,11.2962,49.03722905,37.3584,10.8962,38.915,10.36,0.4,10.36771913
11/08/2020 16:30,40.18616,10.24388,41.47124947,32.75616,9.55388,34.121,14.86,1.38,14.9239405,47.71616,10.91388,48.94838814,32.75616,9.55388,34.121,14.96,1.36,15.02169098
11/08/2020 17:00,38.37936,8.85648,39.38797421,28.23936,8.23648,29.416,20.28,1.24,20.3178739,48.61936,9.41648,49.52284586,28.23936,8.23648,29.416,20.38,1.18,20.41413236
