Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/08/2020 17:30,36.36952,7.58236,37.15150291,23.21952,6.77236,24.187,26.3,1.62,26.3498463,49.61952,8.33236,50.31426227,23.21952,6.77236,24.187,26.4,1.56,26.44605074
11/08/2020 18:00,32.92048,4.44764,33.21956509,16.14048,4.70764,16.813,33.56,-0.52,33.56402836,49.80048,4.06764,49.96632369,16.14048,4.70764,16.813,33.66,-0.64,33.66608382
11/08/2020 18:30,29.90448,3.75964,30.13988747,11.24448,3.27964,11.713,37.32,0.96,37.33234523,48.62448,4.29964,48.81420858,11.24448,3.27964,11.713,37.38,1.02,37.39391394
11/08/2020 19:00,26.95168,1.81924,27.01300962,6.27168,1.82924,6.533,41.36,-0.02,41.36000484,47.71168,1.76924,47.74447213,6.27168,1.82924,6.533,41.44,-0.06,41.44004344
11/08/2020 19:30,24.66384,0.42112,24.66743492,2.88384,0.84112,3.004,43.56,-0.84,43.56809842,46.54384,-0.03888,46.54385624,2.88384,0.84112,3.004,43.66,-0.88,43.66886763
11/08/2020 20:00,23.69944,0.49692,23.70464903,1.66944,0.48692,1.739,44.06,0.02,44.06000454,45.80944,0.38692,45.81107399,1.66944,0.48692,1.739,44.14,-0.1,44.14011328
11/08/2020 20:30,24.47128,2.15704,24.56616304,4.24128,1.23704,4.418,40.46,1.84,40.50181724,44.78128,3.07704,44.88687128,4.24128,1.23704,4.418,40.54,1.84,40.58173481
11/08/2020 21:00,28.2744,3.9892,28.55442894,11.6544,3.3992,12.14,33.24,1.18,33.26093805,44.9744,4.5192,45.200883,11.6544,3.3992,12.14,33.32,1.12,33.33881822
11/08/2020 21:30,29.5236,2.9848,29.67409625,14.0736,4.1048,14.66,30.9,-2.24,30.98108455,45.1136,2.1848,45.1664727,14.0736,4.1048,14.66,31.04,-1.92,31.09932475
11/08/2020 22:00,27.5376,1.3218,27.56930483,11.6976,3.4118,12.185,31.68,-4.18,31.95457401,43.4776,-0.9282,43.48750691,11.6976,3.4118,12.185,31.78,-4.34,32.07497467
11/08/2020 22:30,24.6776,-0.0032,24.67760021,7.9776,2.3268,8.31,33.4,-4.66,33.72351702,41.4776,-2.4932,41.55246501,7.9776,2.3268,8.31,33.5,-4.82,33.84497599
11/08/2020 23:00,23.94552,0.79036,23.95855999,8.91552,2.60036,9.287,30.06,-3.62,30.27718613,39.07552,-1.15964,39.09272347,8.91552,2.60036,9.287,30.16,-3.76,30.39347298
11/08/2020 23:30,22.7532,1.4226,22.79762928,8.9232,2.6026,9.295,27.66,-2.36,27.76049711,36.6632,0.1226,36.66340498,8.9232,2.6026,9.295,27.74,-2.48,27.85063734
12/08/2020 00:00,21.04344,-0.10608,21.04370737,7.21344,2.10392,7.514,27.66,-4.42,28.01092644,34.95344,-2.47608,35.04103223,7.21344,2.10392,7.514,27.74,-4.58,28.1155473
12/08/2020 00:30,20.70384,-0.16388,20.70448858,7.80384,2.27612,8.129,25.8,-4.88,26.2574637,33.68384,-2.76388,33.79704292,7.80384,2.27612,8.129,25.88,-5.04,26.36619047
12/08/2020 01:00,19.69536,-0.15052,19.69593516,7.09536,2.06948,7.391,25.2,-4.44,25.58815351,32.39536,-2.53052,32.49404378,7.09536,2.06948,7.391,25.3,-4.6,25.71478174
12/08/2020 01:30,19.40464,0.26052,19.40638875,6.58464,1.92052,6.859,25.64,-3.32,25.85405191,32.32464,-1.53948,32.36127856,6.58464,1.92052,6.859,25.74,-3.46,25.97150746
12/08/2020 02:00,17.27904,-1.03028,17.30972848,2.63904,0.76972,2.749,29.28,-3.6,29.50048135,32.01904,-2.99028,32.158369,2.63904,0.76972,2.749,29.38,-3.76,29.61962187
12/08/2020 02:30,16.16864,-1.14748,16.20930689,0.96864,0.28252,1.009,30.4,-2.86,30.53423652,31.44864,-2.71748,31.5658305,0.96864,0.28252,1.009,30.48,-3,30.62728196
12/08/2020 03:00,16.07192,-0.73944,16.08892116,1.44192,0.42056,1.502,29.26,-2.32,29.35183129,30.78192,-2.01944,30.8480913,1.44192,0.42056,1.502,29.34,-2.44,29.44128394
12/08/2020 03:30,15.796,1.758,15.89352636,1.056,0.308,1.1,29.48,2.9,29.62229566,30.616,3.168,30.77946848,1.056,0.308,1.1,29.56,2.86,29.6980336
12/08/2020 04:00,16.54632,0.84976,16.56812595,2.53632,0.73976,2.642,28.02,0.22,28.02086366,30.65632,0.83976,30.6678195,2.53632,0.73976,2.642,28.12,0.1,28.12017781
12/08/2020 04:30,19.46872,1.98296,19.56944529,8.47872,2.47296,8.832,21.98,-0.98,22.00183629,30.55872,1.41296,30.59136846,8.47872,2.47296,8.832,22.08,-1.06,22.1054292
12/08/2020 05:00,20.2944,2.3092,20.42535375,10.2144,2.9792,10.64,20.16,-1.34,20.20448465,30.4744,1.5392,30.51324617,10.2144,2.9792,10.64,20.26,-1.44,20.31111026
12/08/2020 05:30,16.71344,-1.07108,16.74772489,2.77344,0.80892,2.889,27.88,-3.76,28.13240125,30.73344,-3.11108,30.89050263,2.77344,0.80892,2.889,27.96,-3.92,28.23345533
12/08/2020 06:00,17.044,-1.338,17.09643764,2.544,0.742,2.65,29,-4.16,29.29685307,31.624,-3.578,31.82576723,2.544,0.742,2.65,29.08,-4.32,29.39912924
12/08/2020 06:30,20.66728,0.17504,20.66802123,6.97728,2.03504,7.268,27.38,-3.72,27.63155443,34.45728,-1.82496,34.50557381,6.97728,2.03504,7.268,27.48,-3.86,27.74977477
12/08/2020 07:00,23.82664,1.33652,23.86409561,11.33664,3.30652,11.809,24.98,-3.94,25.28881176,36.39664,-0.77348,36.40485784,11.33664,3.30652,11.809,25.06,-4.08,25.38995865
12/08/2020 07:30,25.454,1.497,25.49798276,11.784,3.437,12.275,27.34,-3.88,27.61394575,39.224,-0.603,39.22863476,11.784,3.437,12.275,27.44,-4.04,27.73581079
12/08/2020 08:00,23.94264,1.22452,23.97393291,6.87264,2.00452,7.159,34.14,-1.56,34.17562289,41.11264,4.12452,41.31901297,6.87264,2.00452,7.159,34.24,2.12,34.30556806
12/08/2020 08:30,24.04136,0.71248,24.05191507,5.87136,1.71248,6.116,36.34,-2,36.39499416,42.31136,-0.40752,42.31332246,5.87136,1.71248,6.116,36.44,-2.12,36.5016164
12/08/2020 09:00,27.55576,5.27668,28.05642994,11.88576,3.46668,12.381,31.34,3.62,31.54837555,43.32576,7.10668,43.90474212,11.88576,3.46668,12.381,31.44,3.64,31.65001106
12/08/2020 09:30,36.02624,7.88932,36.8799585,26.46624,7.71932,27.569,19.12,0.34,19.12302277,45.66624,8.17932,46.39296015,26.46624,7.71932,27.569,19.2,0.46,19.20550963
12/08/2020 10:00,38.472,9.246,39.56745253,30.672,8.946,31.95,15.6,0.6,15.6115342,46.372,9.446,47.32429926,30.672,8.946,31.95,15.7,0.5,15.70795977
12/08/2020 10:30,40.31144,10.49292,41.65469439,34.50144,10.06292,35.939,11.62,0.86,11.65178098,46.24144,10.82292,47.49111886,34.50144,10.06292,35.939,11.74,0.76,11.76457394
12/08/2020 11:00,42.66432,12.41376,44.43360933,38.34432,11.18376,39.942,8.64,2.46,8.983384663,47.08432,13.62376,49.01571204,38.34432,11.18376,39.942,8.74,2.44,9.074205199
12/08/2020 11:30,44.23744,14.14092,46.44261746,41.07744,11.98092,42.789,6.32,4.32,7.655377195,47.49744,16.32092,50.22329376,41.07744,11.98092,42.789,6.42,4.34,7.749322551
12/08/2020 12:00,47.30584,14.66212,49.52595543,45.67584,13.32212,47.579,3.26,2.68,4.220189569,49.03584,15.98212,51.57462326,45.67584,13.32212,47.579,3.36,2.66,4.285463802
12/08/2020 12:30,48.7444,15.3842,51.11448074,47.5344,13.8642,49.515,2.42,3.04,3.885614495,50.0744,16.8842,52.84431611,47.5344,13.8642,49.515,2.54,3.02,3.946137352
12/08/2020 13:00,48.97048,15.68764,51.42188211,48.06048,14.01764,50.063,1.82,3.34,3.803682426,49.98048,17.35764,52.90875209,48.06048,14.01764,50.063,1.92,3.34,3.852531635
12/08/2020 13:30,49.41216,15.52688,51.79426183,47.85216,13.95688,49.846,3.12,3.14,4.426511041,50.95216,17.07688,53.73771896,47.85216,13.95688,49.846,3.1,3.12,4.398226915
12/08/2020 14:00,46.41856,14.62208,48.6671135,44.33856,12.93208,46.186,4.16,3.38,5.360037313,48.53856,16.29208,51.1998406,44.33856,12.93208,46.186,4.2,3.36,5.378624359
12/08/2020 14:30,47.33448,15.18964,49.71195188,45.80448,13.35964,47.713,3.06,3.66,4.770660332,49.00448,17.01964,51.8758827,45.80448,13.35964,47.713,3.2,3.66,4.861645812
12/08/2020 15:00,46.6356,14.8458,48.94156684,44.8656,13.0858,46.735,3.54,3.52,4.992193906,48.5256,16.5858,51.28179616,44.8656,13.0858,46.735,3.66,3.5,5.064148497
12/08/2020 15:30,46.4772,14.6396,48.72830808,43.9872,12.8296,45.82,4.98,3.62,6.156687421,49.0672,16.4296,51.74477628,43.9872,12.8296,45.82,5.08,3.6,6.226266939
12/08/2020 16:00,44.50088,13.06984,46.38048122,39.53088,11.52984,41.178,9.94,3.08,10.40624812,49.57088,14.58984,51.6733546,39.53088,11.52984,41.178,10.04,3.06,10.49596113
12/08/2020 16:30,43.07344,12.58392,44.87400446,37.21344,10.85392,38.764,11.72,3.46,12.22006547,49.03344,14.31392,51.08000141,37.21344,10.85392,38.764,11.82,3.46,12.31600585
12/08/2020 17:00,43.4824,13.0682,45.40371087,37.0224,10.7982,38.565,12.92,4.54,13.69445143,50.0424,15.3382,52.34025389,37.0224,10.7982,38.565,13.02,4.54,13.78883606
12/08/2020 17:30,36.36184,8.69012,37.38584751,22.25184,6.49012,23.179,28.22,4.4,28.56095937,50.55184,10.91012,51.71575433,22.25184,6.49012,23.179,28.3,4.42,28.64308643
12/08/2020 18:00,32.15632,6.35976,32.77919253,14.05632,4.09976,14.642,36.2,4.52,36.48109647,50.33632,8.61976,51.06902558,14.05632,4.09976,14.642,36.28,4.52,36.5604814
12/08/2020 18:30,30.90832,5.71576,31.43237436,11.84832,3.45576,12.342,38.12,4.52,38.38703948,50.06832,7.97576,50.69959975,11.84832,3.45576,12.342,38.22,4.52,38.48634563
12/08/2020 19:00,26.87728,3.28504,27.07729063,5.53728,1.61504,5.768,42.68,3.34,42.81048937,48.31728,4.95504,48.57069042,5.53728,1.61504,5.768,42.78,3.34,42.91018527
12/08/2020 19:30,25.45928,1.83604,25.52539874,3.20928,0.93604,3.343,44.5,1.8,44.53638962,47.78928,2.69604,47.86526835,3.20928,0.93604,3.343,44.58,1.76,44.61472851
12/08/2020 20:00,27.5024,4.0232,27.79511007,8.3424,2.4332,8.69,38.32,3.18,38.45172038,46.7624,5.6132,47.09808986,8.3424,2.4332,8.69,38.42,3.18,38.5513787
12/08/2020 20:30,27.156,3.723,27.4100176,8.616,2.513,8.975,37.08,2.42,37.15888588,45.796,4.913,46.05877967,8.616,2.513,8.975,37.18,2.4,37.25738048
12/08/2020 21:00,25.30392,2.63656,25.44090832,5.71392,1.66656,5.952,39.18,1.94,39.2280002,44.97392,3.56656,45.11511754,5.71392,1.66656,5.952,39.26,1.9,39.30594866
12/08/2020 21:30,24.91712,2.48916,25.04114188,5.51712,1.60916,5.747,38.8,1.76,38.83989701,44.41712,3.32916,44.54170917,5.51712,1.60916,5.747,38.9,1.72,38.93800714
12/08/2020 22:00,25.74312,1.17716,25.77002004,8.97312,2.61716,9.347,33.54,-2.88,33.66342229,42.65312,0.21716,42.65367281,8.97312,2.61716,9.347,33.68,-2.4,33.76540241
12/08/2020 22:30,25.526,0.863,25.54058427,10.056,2.933,10.475,30.94,-4.14,31.21575243,41.096,-1.367,41.11872937,10.056,2.933,10.475,31.04,-4.3,31.33642609
12/08/2020 23:00,24.8824,1.4782,24.92626938,11.1024,3.2382,11.565,27.56,-3.52,27.78388022,38.7824,-0.4218,38.78469369,11.1024,3.2382,11.565,27.68,-3.66,27.92092405
12/08/2020 23:30,23.00064,1.06352,23.02521477,9.68064,2.82352,10.084,26.64,-3.52,26.87154629,36.42064,-0.83648,36.43024453,9.68064,2.82352,10.084,26.74,-3.66,26.9893164
13/08/2020 00:00,20.20304,0.06172,20.20313428,5.90304,1.72172,6.149,28.6,-3.32,28.79205446,34.60304,-1.73828,34.64667364,5.90304,1.72172,6.149,28.7,-3.46,28.90781209
13/08/2020 00:30,20.07864,0.26752,20.08042209,6.60864,1.92752,6.884,26.94,-3.32,27.14380224,33.64864,-1.53248,33.68351925,6.60864,1.92752,6.884,27.04,-3.46,27.26046955
13/08/2020 01:00,18.59712,-0.72084,18.61108494,5.03712,1.46916,5.247,27.12,-4.38,27.47141787,32.25712,-3.07084,32.4029605,5.03712,1.46916,5.247,27.22,-4.54,27.5960142
13/08/2020 01:30,17.4064,-1.2248,17.44943827,2.4864,0.7252,2.59,29.84,-3.9,30.09378009,32.4264,-3.3148,32.59538796,2.4864,0.7252,2.59,29.94,-4.04,30.21134224
13/08/2020 02:00,18.45592,-0.02244,18.45593364,5.54592,1.61756,5.777,25.82,-3.28,26.02750084,31.46592,-1.80244,31.51750167,5.54592,1.61756,5.777,25.92,-3.42,26.14465146
13/08/2020 02:30,19.72456,1.33008,19.76935457,9.15456,2.67008,9.536,21.14,-2.68,21.30919989,30.39456,-0.14992,30.39492974,9.15456,2.67008,9.536,21.24,-2.82,21.4263856
13/08/2020 03:00,19.84304,1.54172,19.90284244,9.74304,2.84172,10.149,20.2,-2.6,20.36663939,30.04304,0.12172,30.04328657,9.74304,2.84172,10.149,20.3,-2.72,20.48141597
13/08/2020 03:30,19.37448,1.16464,19.40945289,8.96448,2.61464,9.338,20.82,-2.9,21.02099902,29.88448,-0.42536,29.88750702,8.96448,2.61464,9.338,20.92,-3.04,21.13972564
13/08/2020 04:00,18.24776,0.35768,18.25126516,6.91776,2.01768,7.206,22.66,-3.32,22.90192132,29.67776,-1.44232,29.71278724,6.91776,2.01768,7.206,22.76,-3.46,23.0214943
13/08/2020 04:30,18.69896,-0.10572,18.69925886,7.48896,2.18428,7.801,22.42,-4.58,22.88302428,30.00896,-2.57572,30.11929637,7.48896,2.18428,7.801,22.52,-4.76,23.01755852
13/08/2020 05:00,18.66696,0.13828,18.66747216,7.53696,2.19828,7.851,22.26,-4.12,22.63806529,29.89696,-2.08172,29.96934726,7.53696,2.19828,7.851,22.36,-4.28,22.76593947
13/08/2020 05:30,19.28264,-0.78048,19.29842881,7.71264,2.24952,8.034,23.14,-6.06,23.92035117,30.95264,-4.01048,31.21137409,7.71264,2.24952,8.034,23.24,-6.26,24.06834436
13/08/2020 06:00,18.95976,-0.60132,18.96929321,7.22976,2.10868,7.531,23.46,-5.42,24.07795672,30.78976,-3.49132,30.98707208,7.22976,2.10868,7.531,23.56,-5.6,24.21639114
13/08/2020 06:30,21.29616,0.53888,21.30297684,8.87616,2.58888,9.246,24.84,-4.1,25.17609183,33.79616,-1.71112,33.83944979,8.87616,2.58888,9.246,24.92,-4.3,25.28826605
13/08/2020 07:00,21.97496,3.09228,22.19146373,8.54496,2.49228,8.901,26.86,1.2,26.8867923,35.48496,3.69228,35.67653736,8.54496,2.49228,8.901,26.94,1.2,26.96671281
13/08/2020 07:30,24.15416,3.76788,24.44627507,10.72416,3.12788,11.171,26.86,1.28,26.89048159,37.66416,4.38788,37.91889291,10.72416,3.12788,11.171,26.94,1.26,26.96944938
13/08/2020 08:00,24.49496,2.26228,24.59920682,9.50496,2.77228,9.901,29.98,-1.02,29.99734655,39.58496,1.71228,39.62197573,9.50496,2.77228,9.901,30.08,-1.06,30.09867107
13/08/2020 08:30,26.76936,2.92148,26.9283063,11.31936,3.30148,11.791,30.9,-0.76,30.90934487,42.31936,2.52148,42.3944111,11.31936,3.30148,11.791,31,-0.78,31.00981135
13/08/2020 09:00,29.41976,3.81368,29.66591367,15.50976,4.52368,16.156,27.82,-1.42,27.85621654,43.42976,3.10368,43.54052002,15.50976,4.52368,16.156,27.92,-1.42,27.95608699
13/08/2020 09:30,30.82144,4.62792,31.16695056,18.30144,5.33792,19.064,25.04,-1.42,25.08023126,43.42144,3.91792,43.59783881,18.30144,5.33792,19.064,25.12,-1.42,25.16010334
13/08/2020 10:00,29.17656,3.95608,29.44354297,14.14656,4.12608,14.736,30.06,-0.34,30.06192276,44.30656,3.66608,44.45797343,14.14656,4.12608,14.736,30.16,-0.46,30.16350775
13/08/2020 10:30,26.1496,2.0678,26.23122904,6.6096,1.9278,6.885,39.08,0.28,39.08100306,45.7896,2.2078,45.84279495,6.6096,1.9278,6.885,39.18,0.28,39.1810005
13/08/2020 11:00,27.35416,2.04788,27.43071056,7.12416,2.07788,7.421,40.46,-0.06,40.46004449,47.68416,1.97788,47.72516238,7.12416,2.07788,7.421,40.56,-0.1,40.56012327
13/08/2020 11:30,27.24224,2.14732,27.32673825,6.88224,2.00732,7.169,40.72,0.28,40.72096266,47.68224,2.26732,47.7361158,6.88224,2.00732,7.169,40.8,0.26,40.80082842
13/08/2020 12:00,31.46648,5.45564,31.93592603,14.79648,4.31564,15.413,33.34,2.28,33.41786947,48.21648,6.61564,48.66821998,14.79648,4.31564,15.413,33.42,2.3,33.49905073
13/08/2020 12:30,31.98064,5.32352,32.42069092,15.44064,4.50352,16.084,33.08,1.64,33.12062801,48.60064,6.20352,48.99495759,15.44064,4.50352,16.084,33.16,1.7,33.203548
13/08/2020 13:00,36.96648,8.82564,38.0054281,25.83648,7.53564,26.913,22.26,2.58,22.40901604,48.19648,10.13564,49.25070439,25.83648,7.53564,26.913,22.36,2.6,22.51065525
13/08/2020 13:30,38.45432,9.87376,39.70171109,29.70432,8.66376,30.942,17.5,2.42,17.66653333,47.32432,11.08376,48.6049483,29.70432,8.66376,30.942,17.62,2.42,17.78540975
13/08/2020 14:00,33.21768,7.45224,34.04335685,20.64768,6.02224,21.508,25.14,2.86,25.30215801,45.90768,8.90224,46.76285877,20.64768,6.02224,21.508,25.26,2.88,25.42365041
13/08/2020 14:30,35.00432,8.79376,36.09200235,23.70432,6.91376,24.692,22.6,3.76,22.91064381,46.40432,10.71376,47.62505189,23.70432,6.91376,24.692,22.7,3.8,23.01586409
13/08/2020 15:00,35.61664,9.08152,36.75621105,24.89664,7.26152,25.934,21.44,3.64,21.74679747,46.43664,10.92152,47.7036805,24.89664,7.26152,25.934,21.54,3.66,21.84873452
13/08/2020 15:30,33.55696,7.87328,34.46821873,21.57696,6.29328,22.476,23.96,3.16,24.16748229,45.65696,9.47328,46.62940092,21.57696,6.29328,22.476,24.08,3.18,24.2890675
13/08/2020 16:00,31.0468,6.3824,31.69603792,16.8768,4.9224,17.58,28.34,2.92,28.49003335,45.3168,7.8624,45.99380063,16.8768,4.9224,17.58,28.44,2.94,28.59155819
13/08/2020 16:30,30.55832,5.62576,31.07185377,15.20832,4.43576,15.842,30.7,2.38,30.79211587,46.00832,6.81576,46.51042994,15.20832,4.43576,15.842,30.8,2.38,30.89181769
13/08/2020 17:00,31.9972,6.0296,32.56035755,16.8672,4.9196,17.57,30.26,2.22,30.34132495,47.2472,7.1396,47.78359338,16.8672,4.9196,17.57,30.38,2.22,30.46100458
13/08/2020 17:30,33.11808,6.01444,33.65977884,17.87808,5.21444,18.623,30.48,1.6,30.52196586,48.45808,6.81444,48.93487621,17.87808,5.21444,18.623,30.58,1.6,30.62182882
13/08/2020 18:00,32.31744,5.19592,32.73246879,16.23744,4.73592,16.914,32.16,0.92,32.17315651,48.49744,7.09592,49.013812,16.23744,4.73592,16.914,32.26,2.36,32.34620843
13/08/2020 18:30,28.88248,1.46864,28.9197952,9.49248,2.76864,9.888,38.78,-2.6,38.8670606,48.39248,0.08864,48.39256118,9.49248,2.76864,9.888,38.9,-2.68,38.99220948
13/08/2020 19:00,26.18304,0.13672,26.18339695,4.82304,1.40672,5.024,42.72,-2.54,42.79544368,47.62304,-1.27328,47.64005857,4.82304,1.40672,5.024,42.8,-2.68,42.88382446
13/08/2020 19:30,26.19024,1.15632,26.2157538,6.81024,1.98632,7.094,38.76,-1.66,38.79553067,45.67024,0.28632,45.6711375,6.81024,1.98632,7.094,38.86,-1.7,38.89716699
13/08/2020 20:00,25.21808,1.35944,25.25469533,6.47808,1.88944,6.748,37.48,-1.06,37.49498633,44.07808,0.76944,44.08479527,6.47808,1.88944,6.748,37.6,-1.12,37.61667715
13/08/2020 20:30,23.75656,0.67108,23.76603651,4.42656,1.29108,4.611,38.66,-1.24,38.67988108,43.18656,-0.00892,43.18656092,4.42656,1.29108,4.611,38.76,-1.3,38.7817947
13/08/2020 21:00,25.83208,1.55644,25.878927,9.14208,2.66644,9.523,33.38,-2.22,33.4537412,42.62208,0.36644,42.62365519,9.14208,2.66644,9.523,33.48,-2.3,33.5589094
13/08/2020 21:30,29.64184,4.19512,29.9372295,16.85184,4.91512,17.554,25.58,-1.44,25.6204996,42.53184,3.41512,42.66872928,16.85184,4.91512,17.554,25.68,-1.5,25.72377111
13/08/2020 22:00,26.72584,3.06712,26.90125924,13.15584,3.83712,13.704,27.14,-1.54,27.18365685,40.39584,2.21712,40.45663741,13.15584,3.83712,13.704,27.24,-1.62,27.28812929
13/08/2020 22:30,24.92328,2.48304,25.04666392,11.63328,3.39304,12.118,26.58,-1.82,26.64223714,38.31328,5.79304,38.74876433,11.63328,3.39304,12.118,26.68,2.4,26.78772853
13/08/2020 23:00,24.6856,1.7208,24.74550464,13.0656,3.8108,13.61,23.24,-4.18,23.61292019,36.4056,-0.5292,36.40944608,13.0656,3.8108,13.61,23.34,-4.34,23.74007582
13/08/2020 23:30,24.80984,2.87412,24.97576278,14.85984,4.33412,15.479,19.9,-2.92,20.11309026,34.85984,1.27412,34.88311664,14.85984,4.33412,15.479,20,-3.06,20.23273585
14/08/2020 00:00,25.07744,2.90592,25.24524446,16.95744,4.94592,17.664,16.24,-4.08,16.74467079,33.29744,0.72592,33.30535198,16.95744,4.94592,17.664,16.34,-4.22,16.876137
14/08/2020 00:30,21.4868,1.4324,21.53449196,11.3568,3.3124,11.83,20.26,-3.76,20.6059506,31.7168,-0.5876,31.72224261,11.3568,3.3124,11.83,20.36,-3.9,20.7301616
14/08/2020 01:00,19.30544,0.41992,19.31000638,7.88544,2.29992,8.214,22.84,-3.76,23.14742318,30.82544,-1.60008,30.86694036,7.88544,2.29992,8.214,22.94,-3.9,23.26915555
14/08/2020 01:30,17.42792,-0.31644,17.43079258,4.53792,1.32356,4.727,25.78,-3.28,25.98782022,30.43792,-2.09644,30.5100317,4.53792,1.32356,4.727,25.9,-3.42,26.12482344
14/08/2020 02:00,17.62776,0.02268,17.62777459,5.35776,1.56268,5.581,24.54,-3.08,24.73252919,30.01776,-1.65732,30.0634766,5.35776,1.56268,5.581,24.66,-3.22,24.86933855
14/08/2020 02:30,19.15296,1.40128,19.20415222,9.43296,2.75128,9.826,19.44,-2.7,19.62660439,28.99296,-0.08872,28.99309574,9.43296,2.75128,9.826,19.56,-2.84,19.76510056
14/08/2020 03:00,20.21312,1.25716,20.25217695,11.85312,3.45716,12.347,16.72,-4.4,17.28925678,28.67312,2.25716,28.76182508,11.85312,3.45716,12.347,16.82,-1.2,16.86275185
14/08/2020 03:30,20.47008,0.99044,20.4940271,12.55008,3.66044,13.073,15.84,-5.34,16.71589663,28.49008,-1.87956,28.55201226,12.55008,3.66044,13.073,15.94,-5.54,16.8752837
14/08/2020 04:00,20.58624,0.95432,20.60834792,12.42624,3.62432,12.944,16.32,-5.34,17.17142976,28.84624,-1.91568,28.90978021,12.42624,3.62432,12.944,16.42,-5.54,17.32939699
14/08/2020 04:30,21.89784,1.12312,21.92662298,15.26784,4.45312,15.904,13.26,-6.66,14.83857136,28.60784,-2.42688,28.71059484,15.26784,4.45312,15.904,13.34,-6.88,15.00966355
14/08/2020 05:00,24.3544,2.5242,24.48486032,19.6944,5.7442,20.515,9.32,-6.44,11.32854801,29.1144,-0.8958,29.12817785,19.6944,5.7442,20.515,9.42,-6.64,11.52501627
14/08/2020 05:30,23.18952,2.00236,23.27580897,16.73952,4.88236,17.437,12.9,-5.76,14.12754756,29.73952,-1.07764,29.75903825,16.73952,4.88236,17.437,13,-5.96,14.30110485
14/08/2020 06:00,22.37928,2.07604,22.47536686,14.48928,4.22604,15.093,15.78,-4.3,16.35537832,30.36928,-0.23396,30.37018118,14.48928,4.22604,15.093,15.88,-4.46,16.4944233
14/08/2020 06:30,23.5728,2.7254,23.72982733,14.4528,4.2154,15.055,18.24,-2.98,18.48182891,32.7928,1.0954,32.81109009,14.4528,4.2154,15.055,18.34,-3.12,18.6034943
14/08/2020 07:00,26.32592,3.79256,26.59769868,17.66592,5.15256,18.402,17.32,-2.72,17.5322788,35.06592,2.31256,35.1420927,17.66592,5.15256,18.402,17.4,-2.84,17.63024674
14/08/2020 07:30,27.01928,3.15604,27.20297925,16.64928,4.85604,17.343,20.74,-3.4,21.01684087,37.46928,1.31604,37.49238463,16.64928,4.85604,17.343,20.82,-3.54,21.11880678
14/08/2020 08:00,26.89392,2.07656,26.97396957,14.59392,4.25656,15.202,24.6,-4.36,24.98338648,39.27392,-0.26344,39.27480354,14.59392,4.25656,15.202,24.68,-4.52,25.09049222
14/08/2020 08:30,27.03848,4.03664,27.33813935,12.70848,3.70664,13.238,28.66,0.66,28.66759843,41.44848,0.98664,41.46022133,12.70848,3.70664,13.238,28.74,-2.72,28.86842566
14/08/2020 09:00,26.10096,2.02028,26.17903062,9.60096,2.80028,10.001,33,-1.56,33.03685215,42.70096,1.14028,42.71618222,9.60096,2.80028,10.001,33.1,-1.66,33.14159924
14/08/2020 09:30,26.96712,1.75416,27.02411217,9.95712,2.90416,10.372,34.02,-2.3,34.09765974,44.07712,0.50416,44.08000323,9.95712,2.90416,10.372,34.12,-2.4,34.20430382
14/08/2020 10:00,28.06448,2.08464,28.14179741,11.36448,3.31464,11.838,33.4,-2.46,33.49047029,44.88448,0.73464,44.89049165,11.36448,3.31464,11.838,33.52,-2.58,33.61914336
14/08/2020 10:30,27.5392,1.7806,27.59670402,10.6992,3.1206,11.145,33.68,-2.68,33.78645883,44.4992,0.3206,44.50035489,10.6992,3.1206,11.145,33.8,-2.8,33.91577804
14/08/2020 11:00,28.18568,1.81124,28.24381609,11.21568,3.27124,11.683,33.94,-2.92,34.06537832,45.27568,0.21124,45.27617278,11.21568,3.27124,11.683,34.06,-3.06,34.19718117
14/08/2020 11:30,27.52872,1.68296,27.58011565,9.67872,2.82296,10.082,35.7,-2.28,35.77273263,45.47872,0.46296,45.48107634,9.67872,2.82296,10.082,35.8,-2.36,35.87770338
14/08/2020 12:00,27.29568,2.37124,27.39848401,9.29568,2.71124,9.683,36,-0.68,36.00642165,45.39568,2.01124,45.44021181,9.29568,2.71124,9.683,36.1,-0.7,36.10678607
14/08/2020 12:30,27.90944,3.14192,28.08573486,10.42944,3.04192,10.864,34.96,0.2,34.96057208,45.50944,3.16192,45.61915022,10.42944,3.04192,10.864,35.08,0.12,35.08020524
14/08/2020 13:00,29.83608,4.90344,30.23632573,14.20608,4.14344,14.798,31.26,1.52,31.29693276,45.56608,5.68344,45.91915871,14.20608,4.14344,14.798,31.36,1.54,31.39778973
14/08/2020 13:30,28.8176,5.0768,29.26137331,12.7776,3.7268,13.31,32.08,2.7,32.19342169,44.9576,6.4068,45.41181437,12.7776,3.7268,13.31,32.18,2.68,32.29140443
14/08/2020 14:00,27.7072,4.8846,28.13446728,10.9872,3.2046,11.445,33.44,3.36,33.60837991,44.5272,6.5646,45.0085049,10.9872,3.2046,11.445,33.54,3.36,33.70788038
14/08/2020 14:30,29.67992,5.61456,30.20630622,15.40992,4.49456,16.052,28.54,2.24,28.62776973,44.02992,5.99456,44.43611825,15.40992,4.49456,16.052,28.62,1.5,28.65928122
14/08/2020 15:00,33.3104,5.7772,33.80767351,22.5504,6.5772,23.49,21.52,-1.6,21.57939758,44.1904,4.8772,44.45872841,22.5504,6.5772,23.49,21.64,-1.7,21.70667179
14/08/2020 15:30,31.12112,4.97116,31.5156555,20.06112,5.85116,20.897,22.12,-1.76,22.18990762,42.28112,3.97116,42.4672017,20.06112,5.85116,20.897,22.22,-1.88,22.29939013
14/08/2020 16:00,30.14832,4.50576,30.48316047,18.80832,5.48576,19.592,22.68,-1.96,22.76453382,41.58832,3.42576,41.72917675,18.80832,5.48576,19.592,22.78,-2.06,22.87295346
14/08/2020 16:30,30.76056,5.42308,31.23494595,20.41056,5.95308,21.261,20.7,-1.06,20.72712233,41.19056,4.83308,41.47313462,20.41056,5.95308,21.261,20.78,-1.12,20.81016098
14/08/2020 17:00,33.8944,6.2892,34.47295154,24.1344,7.0392,25.14,19.52,-1.5,19.57754837,43.7544,5.4392,44.09118297,24.1344,7.0392,25.14,19.62,-1.6,19.68513144
14/08/2020 17:30,34.81728,6.14504,35.35540274,24.73728,7.21504,25.768,20.16,-2.14,20.27326318,44.99728,4.95504,45.26927908,24.73728,7.21504,25.768,20.26,-2.26,20.38566163
14/08/2020 18:00,33.68976,5.65868,34.16168304,23.06976,6.72868,24.031,21.24,-2.14,21.34753382,44.40976,4.46868,44.6340216,23.06976,6.72868,24.031,21.34,-2.26,21.45933829
14/08/2020 18:30,31.94736,4.56548,32.27192927,19.52736,5.69548,20.341,24.84,-2.26,24.9425981,44.46736,3.31548,44.59078955,19.52736,5.69548,20.341,24.94,-2.38,25.05330318
14/08/2020 19:00,31.20984,4.29412,31.5038661,18.69984,5.45412,19.479,25.02,-2.32,25.12733173,43.79984,3.01412,43.90342701,18.69984,5.45412,19.479,25.1,-2.44,25.21831874
14/08/2020 19:30,26.73632,1.78476,26.79582384,9.85632,2.87476,10.267,33.76,-2.18,33.83031185,43.69632,0.43476,43.69848279,9.85632,2.87476,10.267,33.84,-2.44,33.92785286
14/08/2020 20:00,26.17248,3.21364,26.3690385,9.61248,2.80364,10.013,33.12,0.82,33.13014941,42.83248,3.58364,42.98213371,9.61248,2.80364,10.013,33.22,0.78,33.22915587
14/08/2020 20:30,24.852,2.651,24.99299312,7.512,2.191,7.825,34.68,0.92,34.69220085,42.292,3.071,42.40335252,7.512,2.191,7.825,34.78,0.88,34.79113105
14/08/2020 21:00,24.29528,2.32904,24.40666011,6.78528,1.97904,7.068,35.02,0.7,35.0269953,41.90528,1.99904,41.95293378,6.78528,1.97904,7.068,35.12,0.02,35.12000569
14/08/2020 21:30,24.16176,-0.78032,24.17435719,8.02176,2.33968,8.356,32.28,-6.24,32.87759115,40.44176,-0.24032,40.44247403,8.02176,2.33968,8.356,32.42,-2.58,32.52249683
14/08/2020 22:00,23.21712,0.85416,23.232827,8.51712,2.48416,8.872,29.4,-3.26,29.58018932,38.03712,-0.91584,38.04814399,8.51712,2.48416,8.872,29.52,-3.4,29.71515438
14/08/2020 22:30,22.57968,1.45824,22.626719,9.07968,2.64824,9.458,27,-2.38,27.10469332,36.17968,0.12824,36.17990727,9.07968,2.64824,9.458,27.1,-2.52,27.21691386
14/08/2020 23:00,23.09336,2.63348,23.24303106,11.70336,3.41348,12.191,22.78,-1.56,22.8333528,34.58336,1.75348,34.62778481,11.70336,3.41348,12.191,22.88,-1.66,22.94013949
14/08/2020 23:30,22.9392,2.7456,23.10292657,13.6992,3.9956,14.27,18.48,-2.5,18.64833505,32.2792,1.7756,32.32799882,13.6992,3.9956,14.27,18.58,-2.22,18.71215648
15/08/2020 00:00,23.54176,1.68968,23.60231943,16.66176,4.85968,17.356,13.76,-6.34,15.15035313,30.52176,-1.68032,30.56797849,16.66176,4.85968,17.356,13.86,-6.54,15.32550815
15/08/2020 00:30,23.80368,2.60024,23.9452799,18.10368,5.28024,18.858,11.4,-5.36,12.59720604,29.60368,-0.27976,29.60500186,18.10368,5.28024,18.858,11.5,-5.56,12.7735508
15/08/2020 01:00,23.37136,2.22248,23.47679462,18.11136,5.28248,18.866,10.52,-6.12,12.17065323,28.73136,-1.05752,28.75081557,18.11136,5.28248,18.866,10.62,-6.34,12.3685084
15/08/2020 01:30,23.11664,2.20652,23.22170914,18.29664,5.33652,19.059,9.64,-6.26,11.49422464,28.03664,-1.14348,28.05994884,18.29664,5.33652,19.059,9.74,-6.48,11.6986324
15/08/2020 02:00,22.47544,1.64992,22.53591887,17.24544,5.02992,17.964,10.46,-6.76,12.4542844,27.82544,-1.95008,27.89368967,17.24544,5.02992,17.964,10.58,-6.98,12.67504635
15/08/2020 02:30,22.41256,1.78908,22.48385316,17.96256,5.23908,18.711,8.9,-6.9,11.26143863,26.96256,-1.88092,27.02808728,17.96256,5.23908,18.711,9,-7.12,11.47581805
15/08/2020 03:00,20.1992,0.6256,20.20888557,14.1792,4.1356,14.77,12.04,-7.02,13.93707286,26.3192,-3.1044,26.50165255,14.1792,4.1356,14.77,12.14,-7.24,14.13496374
15/08/2020 03:30,19.8728,0.6304,19.88279618,13.8528,4.0404,14.43,12.04,-6.82,13.83741305,25.9928,-2.9996,26.16530627,13.8528,4.0404,14.43,12.14,-7.04,14.03357403
15/08/2020 04:00,19.60248,0.79364,19.61853936,13.69248,3.99364,14.263,11.82,-6.4,13.44144337,25.61248,-2.60636,25.74475178,13.69248,3.99364,14.263,11.92,-6.6,13.62521192
15/08/2020 04:30,20.53304,1.55672,20.59196709,15.62304,4.55672,16.274,9.82,-6,11.5079277,25.54304,-1.64328,25.59584462,15.62304,4.55672,16.274,9.92,-6.2,11.6981366
15/08/2020 05:00,20.174,1.177,20.20830535,15.144,4.417,15.775,10.06,-6.48,11.96636954,25.304,-2.263,25.40499134,15.144,4.417,15.775,10.16,-6.68,12.15927629
15/08/2020 05:30,19.43352,0.36436,19.4369354,13.28352,3.87436,13.837,12.3,-7.02,14.16228795,25.68352,-3.36564,25.90310275,13.28352,3.87436,13.837,12.4,-7.24,14.35888575
15/08/2020 06:00,19.03528,0.48404,19.04143323,12.66528,3.69404,13.193,12.74,-6.42,14.26618379,25.50528,-2.92596,25.67256415,12.66528,3.69404,13.193,12.84,-6.62,14.44610674
15/08/2020 06:30,18.772,-0.684,18.7844574,10.272,2.996,10.7,17,-7.36,18.52483738,27.372,-4.584,27.75318792,10.272,2.996,10.7,17.1,-7.58,18.70471598
15/08/2020 07:00,21.21912,0.19016,21.21997206,13.74912,4.01016,14.322,14.94,-7.64,16.78014303,28.76912,-3.86984,29.02822639,13.74912,4.01016,14.322,15.02,-7.88,16.96156832
15/08/2020 07:30,23.23624,1.44932,23.28139553,16.14624,4.70932,16.819,14.18,-6.52,15.60713939,30.44624,-0.47068,30.44987799,16.14624,4.70932,16.819,14.3,-5.18,15.20928664
15/08/2020 08:00,26.05648,3.77064,26.3278916,19.71648,5.75064,20.538,12.68,-3.96,13.28397531,32.49648,1.63064,32.5373662,19.71648,5.75064,20.538,12.78,-4.12,13.42768781
15/08/2020 08:30,28.73248,4.74364,29.12142729,23.05248,6.72364,24.013,11.36,-3.96,12.03042809,34.53248,2.60364,34.63049402,23.05248,6.72364,24.013,11.48,-4.12,12.19691764
15/08/2020 09:00,29.13736,4.63548,29.50378658,22.40736,6.53548,23.341,13.46,-3.8,13.98612169,35.96736,2.57548,36.05945206,22.40736,6.53548,23.341,13.56,-3.96,14.12640082
15/08/2020 09:30,29.48168,4.60424,29.83904291,20.07168,5.85424,20.908,18.82,-2.5,18.98532065,38.99168,3.23424,39.1255852,20.07168,5.85424,20.908,18.92,-2.62,19.10054449
15/08/2020 10:00,31.42352,4.98936,31.81715453,21.80352,6.35936,22.712,19.24,-2.74,19.43412463,41.14352,3.49936,41.29206653,21.80352,6.35936,22.712,19.34,-2.86,19.55032481
15/08/2020 10:30,31.34464,4.91052,31.72695484,22.90464,6.68052,23.859,16.88,-3.54,17.24720267,39.86464,2.98052,39.97590552,22.90464,6.68052,23.859,16.96,-3.7,17.3589055
15/08/2020 11:00,31.46072,4.85396,31.83296767,22.95072,6.69396,23.907,17.02,-3.68,17.41329377,40.07072,2.87396,40.17365116,22.95072,6.69396,23.907,17.12,-3.82,17.54100339
15/08/2020 11:30,30.73072,4.87896,31.11561348,21.87072,6.37896,22.782,17.72,-3,17.97215624,39.69072,3.25896,39.82429,21.87072,6.37896,22.782,17.82,-3.12,18.09106962
15/08/2020 12:00,29.47416,4.61788,29.83372125,18.88416,5.50788,19.671,21.18,-1.78,21.25466537,40.16416,3.60788,40.32587937,18.88416,5.50788,19.671,21.28,-1.9,21.36465305
15/08/2020 12:30,29.00816,4.27488,29.32145879,17.70816,5.16488,18.446,22.6,-1.78,22.66998897,40.42816,3.26488,40.55977764,17.70816,5.16488,18.446,22.72,-1.9,22.79930701
15/08/2020 13:00,29.29824,4.50032,29.64185803,18.37824,5.36032,19.144,21.84,-1.72,21.90762424,40.31824,3.52032,40.47163364,18.37824,5.36032,19.144,21.94,-1.84,22.01702069
15/08/2020 13:30,28.5004,4.3322,28.82777752,17.3904,5.0722,18.115,22.22,-1.48,22.26923438,39.7304,3.4922,39.8835824,17.3904,5.0722,18.115,22.34,-1.58,22.39580318
15/08/2020 14:00,26.79864,3.35752,27.00814778,14.04864,4.09752,14.634,25.5,-1.48,25.54291291,39.64864,2.51752,39.72848551,14.04864,4.09752,14.634,25.6,-1.58,25.64871147
15/08/2020 14:30,25.88528,2.93904,26.05159643,13.02528,3.79904,13.568,25.72,-1.72,25.77744751,38.88528,1.95904,38.93459693,13.02528,3.79904,13.568,25.86,-1.84,25.92537753
15/08/2020 15:00,25.44048,2.65264,25.57839951,12.42048,3.62264,12.938,26.04,-1.94,26.11216575,38.58048,1.56264,38.61211314,12.42048,3.62264,12.938,26.16,-2.06,26.24098321
15/08/2020 15:30,26.04128,3.01204,26.21489365,13.48128,3.93204,14.043,25.12,-1.84,25.18729839,38.72128,1.97204,38.77146459,13.48128,3.93204,14.043,25.24,-1.96,25.31598704
15/08/2020 16:00,27.41832,3.40076,27.62841726,16.52832,4.82076,17.217,21.78,-2.84,21.96438026,38.44832,5.34076,38.81748354,16.52832,4.82076,17.217,21.92,0.52,21.92616702
15/08/2020 16:30,26.66464,0.99052,26.68303124,14.26464,4.16052,14.859,24.8,-6.34,25.5975702,39.16464,-2.39948,39.23807501,14.26464,4.16052,14.859,24.9,-6.56,25.74963301
15/08/2020 17:00,28.08808,1.24444,28.11563389,15.23808,4.44444,15.873,25.7,-6.4,26.48490136,41.01808,-2.11556,41.07260012,15.23808,4.44444,15.873,25.78,-6.56,26.60154131
15/08/2020 17:30,30.85936,2.54148,30.9638373,18.99936,5.54148,19.791,23.72,-6,24.4670881,42.79936,-0.65852,42.80442576,18.99936,5.54148,19.791,23.8,-6.2,24.59430828
15/08/2020 18:00,30.94288,2.54584,31.04743345,19.08288,5.56584,19.878,23.72,-6.04,24.47692791,42.88288,-0.67416,42.88817889,19.08288,5.56584,19.878,23.8,-6.24,24.60442237
15/08/2020 18:30,30.2208,2.0744,30.29191126,17.9808,5.2444,18.73,24.48,-6.34,25.28766498,42.5808,-1.2956,42.60050596,17.9808,5.2444,18.73,24.6,-6.54,25.45450058
15/08/2020 19:00,29.13776,1.53268,29.17804253,16.39776,4.78268,17.081,25.48,-6.5,26.29601491,41.95776,-1.93732,42.00246223,16.39776,4.78268,17.081,25.56,-6.72,26.42862085
15/08/2020 19:30,28.34096,1.25028,28.36852506,15.60096,4.55028,16.251,25.48,-6.6,26.32091184,41.16096,-2.24972,41.22239523,15.60096,4.55028,16.251,25.56,-6.8,26.4490756
15/08/2020 20:00,26.26224,1.81232,26.32469855,12.52224,3.65232,13.044,27.48,-3.68,27.72530974,40.10224,-1.52768,40.13132765,12.52224,3.65232,13.044,27.58,-5.18,28.06223085
15/08/2020 20:30,26.10728,2.44504,26.2215234,13.69728,3.99504,14.268,24.82,-3.1,25.0128447,38.61728,0.75504,38.62466052,13.69728,3.99504,14.268,24.92,-3.24,25.12974333
15/08/2020 21:00,25.51728,2.09004,25.60273122,12.85728,3.75004,13.393,25.32,-3.32,25.53673433,38.27728,0.29004,38.27837885,12.85728,3.75004,13.393,25.42,-3.46,25.65439533
15/08/2020 21:30,24.29976,1.93868,24.37697307,11.54976,3.36868,12.031,25.5,-2.86,25.65988309,37.14976,0.36868,37.15158937,11.54976,3.36868,12.031,25.6,-3,25.77518186
15/08/2020 22:00,22.58544,1.41992,22.63003033,9.56544,2.78992,9.964,26.04,-2.74,26.18375832,35.70544,-0.09008,35.70555363,9.56544,2.78992,9.964,26.14,-2.88,26.29817484
15/08/2020 22:30,21.44248,1.06364,21.46884437,8.89248,2.59364,9.263,25.1,-3.06,25.28583793,34.09248,-0.60636,34.09787185,8.89248,2.59364,9.263,25.2,-3.2,25.40236209
15/08/2020 23:00,19.35752,0.39636,19.36157746,6.70752,1.95636,6.987,25.3,-3.12,25.49165354,32.10752,-3.70364,32.32042373,6.70752,1.95636,6.987,25.4,-5.66,26.02298215
15/08/2020 23:30,18.7504,-2.0328,18.86026978,6.4704,1.8872,6.74,24.56,-7.84,25.78098524,31.1304,-6.1728,31.73649735,6.4704,1.8872,6.74,24.66,-8.06,25.94376997
16/08/2020 00:00,18.02576,-1.64332,18.10051171,7.32576,2.13668,7.631,21.4,-7.56,22.6961142,28.80576,-5.64332,29.35334512,7.32576,2.13668,7.631,21.48,-7.78,22.84554223
16/08/2020 00:30,17.02832,-1.51424,17.09551417,6.56832,1.91576,6.842,20.92,-6.86,22.01603961,27.56832,-5.16424,28.04784559,6.56832,1.91576,6.842,21,-7.08,22.1613718
16/08/2020 01:00,17.092,-2.084,17.21858066,7.152,2.086,7.45,19.88,-8.34,21.558525,27.132,-6.494,27.89834153,7.152,2.086,7.45,19.98,-8.58,21.74435099
16/08/2020 01:30,16.3212,-1.8734,16.42836562,6.5712,1.9166,6.845,19.5,-7.58,20.92143399,26.1712,-5.9034,26.82875027,6.5712,1.9166,6.845,19.6,-7.82,21.1024264
16/08/2020 02:00,16.2012,-1.6984,16.28997986,6.4512,1.8816,6.72,19.5,-7.16,20.77295357,26.0512,-5.5184,26.6292651,6.4512,1.8816,6.72,19.6,-7.4,20.95041766
16/08/2020 02:30,15.42568,-1.68376,15.51730167,5.57568,1.62624,5.808,19.7,-6.62,20.78255037,25.39568,-5.21376,25.92535161,5.57568,1.62624,5.808,19.82,-6.84,20.96706942
16/08/2020 03:00,16.21232,-0.47724,16.21934271,7.55232,2.20276,7.867,17.32,-5.36,18.13041643,24.95232,-3.33724,25.17449988,7.55232,2.20276,7.867,17.4,-5.54,18.26065716
16/08/2020 03:30,15.5772,-0.6754,15.5918352,6.4272,1.8746,6.695,18.3,-5.1,18.99736824,24.8072,-3.4054,25.03984666,6.4272,1.8746,6.695,18.38,-5.28,19.12335745
16/08/2020 04:00,14.6564,-1.2298,14.70790498,5.0064,1.4602,5.215,19.3,-5.38,20.03582791,24.3864,-4.1198,24.7319481,5.0064,1.4602,5.215,19.38,-5.58,20.1673201
16/08/2020 04:30,13.96664,-1.23848,14.02144306,4.01664,1.17152,4.184,19.9,-4.82,20.47540964,23.99664,-3.82848,24.30012326,4.01664,1.17152,4.184,19.98,-5,20.59612585
16/08/2020 05:00,13.83672,-1.44804,13.91228379,3.60672,1.05196,3.757,20.46,-5,21.06208917,24.14672,-4.12804,24.49703658,3.60672,1.05196,3.757,20.54,-5.18,21.18310648
16/08/2020 05:30,13.79176,-1.67032,13.89253803,3.22176,0.93968,3.356,21.14,-5.22,21.77493972,24.46176,-4.48032,24.86867446,3.22176,0.93968,3.356,21.24,-5.42,21.92062955
16/08/2020 06:00,13.06872,-2.12704,13.24068509,1.99872,0.58296,2.082,22.14,-5.42,22.79377108,24.23872,-5.01704,24.75249962,1.99872,0.58296,2.082,22.24,-5.6,22.93420153
16/08/2020 06:30,13.38168,-2.48576,13.61059743,1.59168,0.46424,1.658,23.58,-5.9,24.30692083,25.27168,-5.63576,25.89246224,1.59168,0.46424,1.658,23.68,-6.1,24.45306525
16/08/2020 07:00,14.58728,-2.36496,14.77774589,2.41728,0.70504,2.518,24.34,-6.14,25.1024939,26.85728,-5.63496,27.44205282,2.41728,0.70504,2.518,24.44,-6.34,25.24894453
16/08/2020 07:30,16.42136,-2.72752,16.64633382,3.95136,1.15248,4.116,24.94,-7.76,26.11936446,28.99136,-6.82752,29.78445877,3.95136,1.15248,4.116,25.04,-7.98,26.28082952
16/08/2020 08:00,18.10856,-2.21792,18.24387882,5.69856,1.66208,5.936,24.82,-7.76,26.00480725,30.61856,-6.31792,31.26359432,5.69856,1.66208,5.936,24.92,-7.98,26.16652059
16/08/2020 08:30,19.6336,-1.7502,19.71145477,6.7536,1.9698,7.035,25.76,-7.44,26.81289242,32.5936,-5.6902,33.08657034,6.7536,1.9698,7.035,25.84,-7.66,26.95146007
16/08/2020 09:00,21.00928,-1.51396,21.06375847,7.28928,2.12604,7.593,27.44,-7.28,28.38929376,34.80928,-5.37396,35.22166124,7.28928,2.12604,7.593,27.52,-7.5,28.52368139
16/08/2020 09:30,20.6708,-0.9356,20.69196269,5.2608,1.5344,5.48,30.82,-4.94,31.21339456,36.1608,-0.9656,36.17368989,5.2608,1.5344,5.48,30.9,-2.5,31.00096773
16/08/2020 10:00,22.41936,-0.61352,22.42775311,6.87936,2.00648,7.166,31.08,-5.24,31.51862941,38.03936,-3.41352,38.19221161,6.87936,2.00648,7.166,31.16,-5.42,31.62786746
16/08/2020 10:30,23.92632,0.16476,23.92688727,9.85632,2.87476,10.267,28.14,-5.42,28.6572155,38.07632,-2.70524,38.17229975,9.85632,2.87476,10.267,28.22,-5.58,28.76638316
16/08/2020 11:00,26.66664,1.18652,26.69302378,13.25664,3.86652,13.809,26.82,-5.36,27.35035649,40.15664,-1.71348,40.19318039,13.25664,3.86652,13.809,26.9,-5.58,27.47264822
16/08/2020 11:30,26.66376,1.99568,26.73834019,13.25376,3.86568,13.806,26.82,-3.74,27.07951255,40.15376,-0.03432,40.15377467,13.25376,3.86568,13.806,26.9,-3.9,27.18124353
16/08/2020 12:00,27.69856,3.58708,27.92986518,14.69856,4.28708,15.311,26,-1.4,26.03766503,40.79856,2.80708,40.89501432,14.69856,4.28708,15.311,26.1,-1.48,26.14192801
16/08/2020 12:30,29.76448,2.96464,29.91175956,16.88448,4.92464,17.588,25.76,-3.92,26.05655388,42.74448,0.84464,42.75282432,16.88448,4.92464,17.588,25.86,-4.08,26.17987777
16/08/2020 13:00,29.40768,2.87224,29.54761252,16.32768,4.76224,17.008,26.16,-3.78,26.43168553,42.56768,0.84224,42.57601142,16.32768,4.76224,17.008,26.24,-3.92,26.53118919
16/08/2020 13:30,30.8656,4.9758,31.2640984,21.3456,6.2258,22.235,19.04,-2.5,19.20342678,40.5056,3.6058,40.66577707,21.3456,6.2258,22.235,19.16,-2.62,19.33830396
16/08/2020 14:00,31.50336,5.24348,31.93674645,22.50336,6.56348,23.441,18,-2.64,18.19256991,40.58336,3.80348,40.76120176,22.50336,6.56348,23.441,18.08,-2.76,18.28945051
16/08/2020 14:30,36.91136,8.77248,37.93949001,32.99136,9.62248,34.366,7.84,-1.7,8.022194214,40.77136,7.84248,41.51877032,32.99136,9.62248,34.366,7.78,-1.78,7.981027503
16/08/2020 15:00,30.04744,4.79592,30.42777513,21.27744,6.20592,22.164,17.54,-2.82,17.76524697,38.91744,3.24592,39.05256884,21.27744,6.20592,22.164,17.64,-2.96,17.8866207
16/08/2020 15:30,24.53136,1.47748,24.57581271,10.79136,3.14748,11.241,27.48,-3.34,27.68223257,38.37136,-0.33252,38.37280076,10.79136,3.14748,11.241,27.58,-3.48,27.79868342
16/08/2020 16:00,29.12488,4.02184,29.40125562,18.31488,5.34184,19.078,21.62,-2.64,21.78058769,40.05488,2.62184,40.14059612,18.31488,5.34184,19.078,21.74,-2.72,21.90949566
16/08/2020 16:30,32.62648,5.14064,33.02897783,21.15648,6.17064,22.038,22.94,-2.06,23.03230774,44.21648,4.07064,44.40345948,21.15648,6.17064,22.038,23.06,-2.1,23.15542269
16/08/2020 17:00,28.30288,1.55084,28.34533685,10.08288,2.94084,10.503,36.44,-2.78,36.54588896,46.60288,0.06084,46.60291971,10.08288,2.94084,10.503,36.52,-2.88,36.63338368
16/08/2020 17:30,27.7872,0.8596,27.80049273,8.4672,2.4696,8.82,38.64,-3.22,38.77393454,47.2072,-0.8704,47.21522348,8.4672,2.4696,8.82,38.74,-3.34,38.88371381
16/08/2020 18:00,28.65728,1.35504,28.68929819,11.05728,3.22504,11.518,35.2,-3.74,35.39812989,46.31728,-0.65496,46.32191057,11.05728,3.22504,11.518,35.26,-3.88,35.47283468
16/08/2020 18:30,25.12984,-0.77588,25.14181474,5.49984,1.60412,5.729,39.26,-4.76,39.54750561,44.83984,-3.31588,44.96227654,5.49984,1.60412,5.729,39.34,-4.92,39.64646264
16/08/2020 19:00,23.88056,-0.62192,23.88865694,5.17056,1.50808,5.386,37.42,-4.26,37.66170469,42.67056,-2.91192,42.76980207,5.17056,1.50808,5.386,37.5,-4.42,37.75958686
16/08/2020 19:30,22.492,-1.279,22.5283356,3.192,0.931,3.325,38.6,-4.42,38.85223803,41.892,-3.629,42.04889184,3.192,0.931,3.325,38.7,-4.56,38.96772511
16/08/2020 20:00,21.5084,-1.1688,21.5401338,2.6784,0.7812,2.79,37.66,-3.9,37.86139987,40.4184,-3.2788,40.55117246,2.6784,0.7812,2.79,37.74,-4.06,37.95775547
16/08/2020 20:30,20.44472,-2.42904,20.58851163,1.61472,0.47096,1.682,37.66,-5.8,38.10401029,39.35472,-5.50904,39.73843867,1.61472,0.47096,1.682,37.74,-5.98,38.21083616
16/08/2020 21:00,19.58,-2.435,19.7308293,0.6,0.175,0.625,37.96,-5.22,38.3172285,38.66,-5.225,39.01148837,0.6,0.175,0.625,38.06,-5.4,38.44117064
16/08/2020 21:30,19.09592,-2.59244,19.2710899,0.50592,0.14756,0.527,37.18,-5.48,37.58168171,37.78592,-5.53244,38.18878949,0.50592,0.14756,0.527,37.28,-5.68,37.71022143
16/08/2020 22:00,18.29312,-2.60784,18.47806994,0.45312,0.13216,0.472,35.68,-5.48,36.09837669,36.23312,-5.54784,36.6553886,0.45312,0.13216,0.472,35.78,-5.68,36.22803886
16/08/2020 22:30,17.75696,-2.60672,17.94727326,0.45696,0.13328,0.476,34.6,-5.48,35.03127745,35.13696,-5.54672,35.57206855,0.45696,0.13328,0.476,34.68,-5.68,35.14206596
16/08/2020 23:00,16.90976,-2.12132,17.04229978,0.50976,0.14868,0.531,32.8,-4.54,33.11271055,33.38976,-6.11132,33.94442966,0.50976,0.14868,0.531,32.88,-6.26,33.47061398
16/08/2020 23:30,15.59072,-3.15604,15.90695252,0.39072,0.11396,0.407,30.4,-6.54,31.09552379,30.87072,-6.64604,31.57801769,0.39072,0.11396,0.407,30.48,-6.76,31.2206342
17/08/2020 00:00,14.92192,-3.24444,15.27056277,0.36192,0.10556,0.377,29.12,-6.7,29.88083667,29.56192,-6.79444,30.33268087,0.36192,0.10556,0.377,29.2,-6.9,30.00416638
17/08/2020 00:30,14.47712,-3.01584,14.78791041,0.35712,0.10416,0.372,28.24,-6.24,28.92118946,28.65712,-6.33584,29.34916345,0.35712,0.10416,0.372,28.3,-6.44,29.02350082
17/08/2020 01:00,14.01016,-3.09912,14.34883717,0.38016,0.11088,0.396,27.26,-6.42,28.00578512,27.72016,-6.52912,28.4787057,0.38016,0.11088,0.396,27.34,-6.64,28.13476853
17/08/2020 01:30,14.0908,-3.5156,14.52274382,0.4608,0.1344,0.48,27.26,-7.3,28.22051736,27.8008,-7.3856,28.76511026,0.4608,0.1344,0.48,27.34,-7.52,28.35535223
17/08/2020 02:00,13.76616,-3.58112,14.22433062,0.23616,0.06888,0.246,27.06,-7.3,28.02737233,27.39616,-7.45112,28.3913503,0.23616,0.06888,0.246,27.16,-7.52,28.18183812
17/08/2020 02:30,13.40728,-3.56996,13.87442869,0.13728,0.04004,0.143,26.54,-7.22,27.50454508,26.77728,-7.39996,27.78096709,0.13728,0.04004,0.143,26.64,-7.44,27.65941431
17/08/2020 03:00,13.37888,-3.22616,13.76235948,0.21888,0.06384,0.228,26.32,-6.58,27.13003502,26.63888,-6.71616,27.47247227,0.21888,0.06384,0.228,26.42,-6.78,27.27608476
17/08/2020 03:30,13.5056,-3.1492,13.8679015,0.3456,0.1008,0.36,26.32,-6.5,27.11074326,26.7656,-6.6192,27.57192688,0.3456,0.1008,0.36,26.42,-6.72,27.26123255
17/08/2020 04:00,13.44,-3.235,13.82384986,0.36,0.105,0.375,26.16,-6.68,26.9994074,26.6,-6.775,27.44923724,0.36,0.105,0.375,26.24,-6.88,27.12696076
17/08/2020 04:30,13.34976,-3.45132,13.78868021,0.26976,0.07868,0.281,26.16,-7.06,27.09592589,26.50976,-7.22132,27.4757136,0.26976,0.07868,0.281,26.24,-7.3,27.23651226
17/08/2020 05:00,13.39296,-3.36872,13.8101286,0.31296,0.09128,0.326,26.16,-6.92,27.05978566,26.55296,-7.02872,27.4674824,0.31296,0.09128,0.326,26.24,-7.12,27.18882123
17/08/2020 05:30,13.89016,-3.29912,14.27658004,0.38016,0.11088,0.396,27.02,-6.82,27.86741466,27.46016,-6.92912,28.32089496,0.38016,0.11088,0.396,27.08,-7.04,27.98013581
17/08/2020 06:00,14.2564,-3.2048,14.61217588,0.3264,0.0952,0.34,27.86,-6.6,28.63109498,28.2864,-6.7248,29.07478908,0.3264,0.0952,0.34,27.96,-6.82,28.77974983
17/08/2020 06:30,15.72992,-2.47044,15.92273397,0.64992,0.18956,0.677,30.16,-5.32,30.6256102,31.02992,-1.99044,31.09369368,0.64992,0.18956,0.677,30.38,-2.18,30.4581155
17/08/2020 07:00,17.47952,-1.53764,17.54702129,1.61952,0.47236,1.687,31.72,-4.02,31.97372046,33.41952,-3.68764,33.62235872,1.61952,0.47236,1.687,31.8,-4.16,32.07094635
17/08/2020 07:30,19.13832,-1.01424,19.16517611,2.72832,0.79576,2.842,32.82,-3.62,33.01903693,35.64832,-2.96424,35.7713494,2.72832,0.79576,2.842,32.92,-3.76,33.13403084
17/08/2020 08:00,20.50232,-0.50724,20.50859375,3.23232,0.94276,3.367,34.54,-2.9,34.66152911,37.85232,-2.07724,37.909274,3.23232,0.94276,3.367,34.62,-3.02,34.75147191
17/08/2020 08:30,22.55352,0.37936,22.55671027,5.00352,1.45936,5.212,35.1,-2.16,35.16639874,40.18352,4.47936,40.43241207,5.00352,1.45936,5.212,35.18,3.02,35.30938685
17/08/2020 09:00,26.02672,2.54696,26.15104509,10.44672,3.04696,10.882,31.16,-1,31.17604208,41.70672,1.98696,41.7540238,10.44672,3.04696,10.882,31.26,-1.06,31.27796669
17/08/2020 09:30,29.40744,4.23592,29.71094993,15.75744,4.59592,16.414,27.3,-0.72,27.30949286,43.15744,3.85592,43.32935202,15.75744,4.59592,16.414,27.4,-0.74,27.40999088
17/08/2020 10:00,29.71272,4.85996,30.10755621,16.42272,4.78996,17.107,26.58,0.14,26.5803687,43.10272,4.96996,43.38830457,16.42272,4.78996,17.107,26.68,0.18,26.68060719
17/08/2020 10:30,30.76968,5.37824,31.23617571,18.19968,5.30824,18.958,25.14,0.14,25.14038981,43.43968,5.48824,43.78500402,18.19968,5.30824,18.958,25.24,0.18,25.24064183
17/08/2020 11:00,35.84944,8.65192,36.87869396,27.46944,8.01192,28.614,16.76,1.28,16.80880722,44.34944,9.33192,45.32060855,27.46944,8.01192,28.614,16.88,1.32,16.93153271
17/08/2020 11:30,38.59624,9.39932,39.72426159,32.22624,9.39932,33.569,12.74,0,12.74,45.06624,9.37932,46.0319197,32.22624,9.39932,33.569,12.84,-0.02,12.84001558
17/08/2020 12:00,42.50016,12.49588,44.29910402,39.38016,11.48588,41.021,6.24,2.02,6.558810868,45.58016,13.52588,47.54472016,39.38016,11.48588,41.021,6.2,2.04,6.526990118
17/08/2020 12:30,41.53288,11.14584,43.00244028,37.08288,10.81584,38.628,8.9,0.66,8.924438358,46.10288,11.41584,47.49523078,37.08288,10.81584,38.628,9.02,0.6,9.039933628
17/08/2020 13:00,46.78104,14.03072,48.83980761,46.15104,13.46072,48.074,1.26,1.14,1.699176271,47.45104,14.52072,49.62310456,46.15104,13.46072,48.074,1.3,1.06,1.677378908
17/08/2020 13:30,47.23936,13.15148,49.03589052,44.43936,12.96148,46.291,5.6,0.38,5.61287805,50.13936,13.26148,51.86349654,44.43936,12.96148,46.291,5.7,0.3,5.707889277
17/08/2020 14:00,48.38488,15.06184,50.67500012,47.83488,13.95184,49.828,1.1,2.22,2.477579464,49.15488,16.17184,51.74679349,47.83488,13.95184,49.828,1.32,2.22,2.58278919
17/08/2020 14:30,48.14304,15.10672,50.45755929,48.74304,14.21672,50.774,-1.2,1.78,2.146718426,47.74304,15.97672,50.34534189,48.74304,14.21672,50.774,-1,1.76,2.024252949
17/08/2020 15:00,38.37944,10.62692,39.82352123,34.30944,10.00692,35.739,8.14,1.24,8.233905513,42.56944,11.22692,44.02500374,34.30944,10.00692,35.739,8.26,1.22,8.349610769
17/08/2020 15:30,43.91328,13.65804,45.98823999,44.39328,12.94804,46.243,-0.96,1.42,1.714059509,43.57328,14.34804,45.8747968,44.39328,12.94804,46.243,-0.82,1.4,1.622467257
17/08/2020 16:00,31.826,6.308,32.44510965,20.016,5.838,20.85,23.62,0.94,23.63869709,43.716,6.078,44.13650122,20.016,5.838,20.85,23.7,0.24,23.70121516
17/08/2020 16:30,34.69512,8.56816,35.7374414,25.84512,7.53816,26.922,17.7,2.06,17.81947249,43.68512,9.57816,44.72282257,25.84512,7.53816,26.922,17.84,2.04,17.95625796
