Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/08/2020 17:00,25.58584,1.92712,25.65831249,6.19584,1.80712,6.454,38.78,0.24,38.78074264,45.05584,1.98712,45.09963818,6.19584,1.80712,6.454,38.86,0.18,38.86041688
17/08/2020 17:30,28.12672,3.32696,28.32280072,9.96672,2.90696,10.382,36.32,0.84,36.32971236,46.38672,3.70696,46.53460374,9.96672,2.90696,10.382,36.42,0.8,36.42878532
17/08/2020 18:00,34.522,7.021,35.22872301,22.632,6.601,23.575,23.78,0.84,23.79483137,46.512,7.401,47.0971437,22.632,6.601,23.575,23.88,0.8,23.89339658
17/08/2020 18:30,32.40344,5.30392,32.83465382,18.01344,5.25392,18.764,28.78,0.1,28.78017373,46.87344,5.17392,47.15812576,18.01344,5.25392,18.764,28.86,-0.08,28.86011088
17/08/2020 19:00,28.18528,3.49404,28.40102682,10.74528,3.13404,11.193,34.88,0.72,34.8874304,45.70528,3.85404,45.8674857,10.74528,3.13404,11.193,34.96,0.72,34.9674134
17/08/2020 19:30,25.95904,1.87972,26.02700722,7.67904,2.23972,7.999,36.56,-0.72,36.56708903,44.33904,1.47972,44.36372436,7.67904,2.23972,7.999,36.66,-0.76,36.66787695
17/08/2020 20:00,24.43744,1.17092,24.46547623,5.55744,1.62092,5.789,37.76,-0.9,37.77072411,43.41744,0.70092,43.42309737,5.55744,1.62092,5.789,37.86,-0.92,37.87117637
17/08/2020 20:30,24.8864,1.0352,24.90792131,6.5664,1.9152,6.84,36.64,-1.76,36.68224639,43.3064,0.0952,43.30650464,6.5664,1.9152,6.84,36.74,-1.82,36.78505131
17/08/2020 21:00,23.84896,-0.90572,23.86615222,4.36896,1.27428,4.551,38.96,-4.36,39.20320395,43.42896,-3.24572,43.55007767,4.36896,1.27428,4.551,39.06,-4.52,39.32065615
17/08/2020 21:30,21.7712,-1.3384,21.81230075,1.6512,0.4816,1.72,40.24,-3.64,40.4042968,41.9712,-3.2984,42.10060655,1.6512,0.4816,1.72,40.32,-3.78,40.49679987
17/08/2020 22:00,22.09944,0.28192,22.10123814,4.42944,1.29192,4.614,35.34,-2.02,35.39768354,39.86944,-0.82808,39.8780386,4.42944,1.29192,4.614,35.44,-2.12,35.50335195
17/08/2020 22:30,21.23976,0.61368,21.24862367,4.94976,1.44368,5.156,32.58,-1.66,32.62226234,37.62976,3.46368,37.78883323,4.94976,1.44368,5.156,32.68,2.02,32.7423701
17/08/2020 23:00,22.5596,0.0728,22.55971746,9.6096,2.8028,10.01,25.9,-5.46,26.46925764,35.6096,0.6628,35.6157678,9.6096,2.8028,10.01,26,-2.14,26.08792058
17/08/2020 23:30,21.58264,-0.46548,21.587659,9.27264,2.70452,9.659,24.62,-6.34,25.42321773,33.99264,-3.85548,34.21058755,9.27264,2.70452,9.659,24.72,-6.56,25.57561338
18/08/2020 00:00,20.6836,-0.2702,20.6853648,9.3936,2.7398,9.785,22.58,-6.02,23.36871413,32.0736,-3.4802,32.26185997,9.3936,2.7398,9.785,22.68,-6.22,23.51745735
18/08/2020 00:30,22.73576,2.50668,22.87352678,14.52576,4.23668,15.131,16.42,-3.46,16.78058402,31.04576,0.61668,31.05188413,14.52576,4.23668,15.131,16.52,-3.62,16.91197209
18/08/2020 01:00,22.28264,2.94452,22.47634853,14.07264,4.10452,14.659,16.42,-2.32,16.58308777,30.59264,1.66452,30.63788911,14.07264,4.10452,14.659,16.52,-2.44,16.69922154
18/08/2020 01:30,20.76376,2.21568,20.88164187,11.57376,3.37568,12.056,18.38,-2.32,18.52584141,30.05376,0.93568,30.06832199,11.57376,3.37568,12.056,18.48,-2.44,18.64038626
18/08/2020 02:00,19.11312,0.76216,19.12831001,8.85312,2.58216,9.222,20.52,-3.64,20.84034549,29.49312,1.04216,29.51152698,8.85312,2.58216,9.222,20.64,-1.54,20.69737181
18/08/2020 02:30,19.33488,0.40684,19.33915984,10.27488,2.99684,10.703,18.12,-5.18,18.84586957,28.49488,-2.36316,28.59270381,10.27488,2.99684,10.703,18.22,-5.36,18.99205097
18/08/2020 03:00,18.33208,-1.01856,18.36035462,8.54208,2.49144,8.898,19.58,-7.02,20.80040384,28.22208,-4.74856,28.61878092,8.54208,2.49144,8.898,19.68,-7.24,20.96950166
18/08/2020 03:30,17.83968,-1.25176,17.88354231,7.63968,2.22824,7.958,20.4,-6.96,21.55461899,28.11968,-4.93176,28.54888194,7.63968,2.22824,7.958,20.48,-7.16,21.69552949
18/08/2020 04:00,18.4988,-0.9566,18.52351708,9.0288,2.6334,9.405,18.94,-7.18,20.25527092,28.0488,-4.7666,28.4509342,9.0288,2.6334,9.405,19.02,-7.4,20.40883142
18/08/2020 04:30,19.73448,-0.19536,19.73544695,11.84448,3.45464,12.338,15.78,-7.3,17.38673057,27.72448,-4.06536,28.02095543,11.84448,3.45464,12.338,15.88,-7.52,17.5705663
18/08/2020 05:00,22.46544,1.79492,22.53703024,17.36544,5.06492,18.089,10.2,-6.54,12.11658368,27.64544,-1.65508,27.69493893,17.36544,5.06492,18.089,10.28,-6.72,12.28156342
18/08/2020 05:30,20.52704,-0.55628,20.53457617,12.76704,3.72372,13.299,15.52,-8.56,17.72410788,28.38704,-5.03628,28.83033396,12.76704,3.72372,13.299,15.62,-8.76,17.90871296
18/08/2020 06:00,21.12096,1.08028,21.14856866,13.20096,3.85028,13.751,15.84,-5.54,16.78085814,29.14096,-1.84972,29.1996064,13.20096,3.85028,13.751,15.94,-5.7,16.92848487
18/08/2020 06:30,22.37208,1.29144,22.40932352,13.10208,3.82144,13.648,18.54,-5.06,19.21809564,31.74208,-1.41856,31.77376206,13.10208,3.82144,13.648,18.64,-5.24,19.3625205
18/08/2020 07:00,22.46808,0.50444,22.47374198,11.15808,3.25444,11.623,22.62,-5.5,23.27905496,33.87808,-2.42556,33.9648001,11.15808,3.25444,11.623,22.72,-5.68,23.41923995
18/08/2020 07:30,25.52744,2.02592,25.60770479,14.55744,4.24592,15.164,21.94,-4.44,22.38475374,36.59744,-0.35408,36.59915282,14.55744,4.24592,15.164,22.04,-4.6,22.5149195
18/08/2020 08:00,31.16728,4.55504,31.49837666,23.53728,6.86504,24.518,15.26,-4.62,15.94402709,38.89728,2.08504,38.95312289,23.53728,6.86504,24.518,15.36,-4.78,16.08657826
18/08/2020 08:30,30.83072,4.09396,31.10134731,21.03072,6.13396,21.907,19.6,-4.08,20.02014985,40.73072,1.91396,40.77566424,21.03072,6.13396,21.907,19.7,-4.22,20.14692036
18/08/2020 09:00,38.39768,8.38724,39.30302309,33.96768,9.90724,35.383,8.86,-3.04,9.367027277,42.92768,6.74724,43.45470007,33.96768,9.90724,35.383,8.96,-3.16,9.50090522
18/08/2020 09:30,43.94176,10.96968,45.29030968,42.10176,12.27968,43.856,3.68,-2.62,4.517388626,45.80176,9.53968,46.78468461,42.10176,12.27968,43.856,3.7,-2.74,4.604085143
18/08/2020 10:00,41.0992,9.8956,42.27371689,38.4192,11.2056,40.02,5.36,-2.62,5.966070734,43.8992,8.4656,44.70800984,38.4192,11.2056,40.02,5.48,-2.74,6.126826258
18/08/2020 10:30,41.80032,11.06176,43.23921006,42.04032,12.26176,43.792,-0.48,-2.4,2.447529367,41.64032,9.74176,42.7646833,42.04032,12.26176,43.792,-0.4,-2.52,2.551548549
18/08/2020 11:00,50.53888,16.43884,53.14521476,55.29888,16.12884,57.603,-9.52,0.62,9.540167713,45.89888,17.42884,49.09655435,55.29888,16.12884,57.603,-9.4,1.3,9.489467846
18/08/2020 11:30,44.48336,13.84348,46.58767278,45.78336,13.35348,47.691,-2.6,0.98,2.778560779,43.26336,14.27348,45.55711305,45.78336,13.35348,47.691,-2.52,0.92,2.682685222
18/08/2020 12:00,44.56144,12.77792,46.35727747,42.30144,12.33792,44.064,4.52,0.88,4.60486699,46.86144,13.21792,48.68991649,42.30144,12.33792,44.064,4.56,0.88,4.644136088
18/08/2020 12:30,46.56848,14.81664,48.86876457,48.22848,14.06664,50.238,-3.32,1.5,3.643130522,44.98848,15.56664,47.60549983,48.22848,14.06664,50.238,-3.24,1.5,3.570378131
18/08/2020 13:00,47.9,15.055,50.21018846,48.6,14.175,50.625,-1.4,1.76,2.248910847,47.32,15.935,49.93101867,48.6,14.175,50.625,-1.28,1.76,2.176235281
18/08/2020 13:30,50.12136,17.07248,52.94922381,55.31136,16.13248,57.616,-10.38,1.88,10.54887672,45.07136,18.01248,48.53737661,55.31136,16.13248,57.616,-10.24,1.88,10.41114787
18/08/2020 14:00,45.8888,14.7084,48.18836992,47.3088,13.7984,49.28,-2.84,1.82,3.373129111,44.5688,15.5984,47.21957238,47.3088,13.7984,49.28,-2.74,1.8,3.278353245
18/08/2020 14:30,51.8452,17.3086,54.65814118,55.9152,16.3086,58.245,-8.14,2,8.382099976,47.8952,18.2886,51.26814872,55.9152,16.3086,58.245,-8.02,1.98,8.260798993
18/08/2020 15:00,52.13688,18.53284,55.33281499,59.18688,17.26284,61.653,-14.1,2.54,14.32695362,45.34688,19.80284,49.48223922,59.18688,17.26284,61.653,-13.84,2.54,14.07114779
18/08/2020 15:30,52.54384,18.14112,55.58736688,57.84384,16.87112,60.254,-10.6,2.54,10.90007339,47.38384,19.41112,51.20566251,57.84384,16.87112,60.254,-10.46,2.54,10.76397696
18/08/2020 16:00,49.83624,16.47932,52.49017818,52.38624,15.27932,54.569,-5.1,2.4,5.636488268,47.36624,17.67932,50.55807599,52.38624,15.27932,54.569,-5.02,2.4,5.564207041
18/08/2020 16:30,38.40792,10.58856,39.84075704,33.45792,9.75856,34.852,9.9,1.66,10.03820701,43.53792,11.37856,45.00024562,33.45792,9.75856,34.852,10.08,1.62,10.20934866
18/08/2020 17:00,45.12816,13.62488,47.14009101,44.58816,13.00488,46.446,1.08,1.24,1.644384383,45.74816,14.24488,47.91461937,44.58816,13.00488,46.446,1.16,1.24,1.697998822
18/08/2020 17:30,50.4556,14.9108,52.61273162,48.1056,14.0308,50.11,4.7,1.76,5.018724938,52.8456,15.7908,55.15439061,48.1056,14.0308,50.11,4.74,1.76,5.05620411
18/08/2020 18:00,46.95936,13.60148,48.88948506,44.43936,12.96148,46.291,5.04,1.28,5.2,49.53936,14.22148,51.54026273,44.43936,12.96148,46.291,5.1,1.26,5.253341794
18/08/2020 18:30,45.20664,13.01152,47.04189572,42.41664,12.37152,44.184,5.58,1.28,5.724927947,48.07664,13.63152,49.97180856,42.41664,12.37152,44.184,5.66,1.26,5.798551543
18/08/2020 19:00,33.992,6.381,34.58573731,21.912,6.391,22.825,24.16,-0.02,24.16000828,46.172,6.371,46.6094757,21.912,6.391,22.825,24.26,-0.02,24.26000824
18/08/2020 19:30,29.84712,3.75416,30.08229196,15.47712,4.51416,16.122,28.74,-1.52,28.78016678,44.31712,2.91416,44.41282983,15.47712,4.51416,16.122,28.84,-1.6,28.8843487
18/08/2020 20:00,29.19352,3.74936,29.43330274,15.08352,4.39936,15.712,28.22,-1.3,28.24992743,43.42352,3.07936,43.53256881,15.08352,4.39936,15.712,28.34,-1.32,28.37072435
18/08/2020 20:30,28.28464,3.43052,28.49191688,13.54464,3.95052,14.109,29.48,-1.04,29.49833894,43.10464,2.93052,43.20414259,13.54464,3.95052,14.109,29.56,-1.02,29.57759287
18/08/2020 21:00,27.466,2.083,27.5448733,11.736,3.423,12.225,31.46,-2.68,31.57394495,43.296,0.623,43.30048204,11.736,3.423,12.225,31.56,-2.8,31.6839644
18/08/2020 21:30,26.51752,1.41136,26.55505233,10.66752,3.11136,11.112,31.7,-3.4,31.881813,42.46752,-0.40864,42.46948601,10.66752,3.11136,11.112,31.8,-3.52,31.99422448
18/08/2020 22:00,25.9096,2.0328,25.98922177,11.2896,3.2928,11.76,29.24,-2.52,29.34839008,40.6296,0.6528,40.63484396,11.2896,3.2928,11.76,29.34,-2.64,29.45853357
18/08/2020 22:30,24.72464,2.10052,24.81370604,11.14464,3.25052,11.609,27.16,-2.3,27.25721189,38.40464,0.83052,38.41361916,11.14464,3.25052,11.609,27.26,-2.42,27.36720665
18/08/2020 23:00,21.98928,-0.68896,22.00007047,8.12928,2.37104,8.468,27.72,-6.12,28.38754657,35.96928,-0.76896,35.97749857,8.12928,2.37104,8.468,27.84,-3.14,28.01651656
18/08/2020 23:30,20.67776,-0.47232,20.68315365,7.63776,2.22768,7.956,26.08,-5.4,26.63318231,33.79776,-3.37232,33.96558734,7.63776,2.22768,7.956,26.16,-5.6,26.75267463
19/08/2020 00:00,19.69184,-0.08488,19.69202293,7.49184,2.18512,7.804,24.4,-4.54,24.81877515,31.97184,-2.51488,32.07059673,7.49184,2.18512,7.804,24.48,-4.7,24.92710172
19/08/2020 00:30,19.6168,0.3774,19.62042999,8.5968,2.5074,8.955,22.04,-4.26,22.44792195,30.7368,-1.9126,30.79624836,8.5968,2.5074,8.955,22.14,-4.42,22.57689084
19/08/2020 01:00,19.37136,0.81248,19.38839117,8.99136,2.62248,9.366,20.76,-3.62,21.07325319,29.85136,0.92248,29.86561004,8.99136,2.62248,9.366,20.86,-1.7,20.9291567
19/08/2020 01:30,20.32984,-0.07588,20.32998161,11.01984,3.21412,11.479,18.62,-6.58,19.74843791,29.73984,-3.56588,29.95285601,11.01984,3.21412,11.479,18.72,-6.78,19.90996735
19/08/2020 02:00,21.45,1.15,21.48080539,13.44,3.92,14,16.02,-5.54,16.95087018,29.56,-1.82,29.61597542,13.44,3.92,14,16.12,-5.74,17.11145815
19/08/2020 02:30,19.7556,0.3458,19.75862619,10.7856,3.1458,11.235,17.94,-5.6,18.79371171,28.8256,-2.6542,28.94753863,10.7856,3.1458,11.235,18.04,-5.8,18.94944854
19/08/2020 03:00,18.32512,-0.90184,18.34729785,8.56512,2.49816,8.922,19.52,-6.8,20.67052007,28.18512,-4.50184,28.54238169,8.56512,2.49816,8.922,19.62,-7,20.83133217
19/08/2020 03:30,17.89056,-1.07192,17.92264349,7.81056,2.27808,8.136,20.16,-6.7,21.24418979,28.07056,-4.64192,28.45177956,7.81056,2.27808,8.136,20.26,-6.92,21.40920363
19/08/2020 04:00,19.91608,0.75844,19.93051614,12.16608,3.54844,12.673,15.5,-5.58,16.47380952,27.76608,-2.23156,27.8556109,12.16608,3.54844,12.673,15.6,-5.78,16.63635777
19/08/2020 04:30,17.93656,-1.25892,17.98068587,8.02656,2.34108,8.361,19.82,-7.2,21.08725682,27.92656,-5.07892,28.38464694,8.02656,2.34108,8.361,19.9,-7.42,21.23832385
19/08/2020 05:00,18.4852,-1.3514,18.53453266,8.6352,2.5186,8.995,19.7,-7.74,21.16595379,28.4352,-5.4414,28.95115599,8.6352,2.5186,8.995,19.8,-7.96,21.34014058
19/08/2020 05:30,18.82208,-1.72356,18.90082947,8.90208,2.59644,9.273,19.84,-8.64,21.63966728,28.82208,-6.28356,29.49907493,8.90208,2.59644,9.273,19.92,-8.88,21.80964924
19/08/2020 06:00,18.34448,-2.35536,18.49507143,7.28448,2.12464,7.588,22.12,-8.96,23.86579142,29.50448,-7.07536,30.34097987,7.28448,2.12464,7.588,22.22,-9.2,24.04929105
19/08/2020 06:30,18.50896,-2.25072,18.64530345,5.44896,1.58928,5.676,26.12,-7.68,27.22566436,31.68896,-5.35072,32.13752309,5.44896,1.58928,5.676,26.24,-6.94,27.14224014
19/08/2020 07:00,20.074,-1.273,20.11432338,6.024,1.757,6.275,28.1,-6.06,28.74601885,34.224,-4.503,34.51896848,6.024,1.757,6.275,28.2,-6.26,28.8864605
19/08/2020 07:30,21.23024,-1.30368,21.27022971,5.37024,1.56632,5.594,31.72,-5.74,32.23516713,37.19024,-4.35368,37.4442049,5.37024,1.56632,5.594,31.82,-5.92,32.36601304
19/08/2020 08:00,22.76784,-0.62688,22.77646849,6.38784,1.86312,6.654,32.76,-4.98,33.13635466,39.24784,-3.27688,39.38439903,6.38784,1.86312,6.654,32.86,-5.14,33.25957306
19/08/2020 08:30,25.35968,1.14324,25.38543613,9.67968,2.82324,10.083,31.36,-3.36,31.53948636,41.15968,4.46324,41.40096338,9.67968,2.82324,10.083,31.48,1.64,31.52269024
19/08/2020 09:00,28.52488,2.98184,28.68030943,14.71488,4.29184,15.328,27.62,-2.62,27.74398674,42.43488,1.57184,42.46398146,14.71488,4.29184,15.328,27.72,-2.72,27.85312909
19/08/2020 09:30,31.07248,6.05364,31.65668287,18.25248,5.32364,19.013,25.64,1.46,25.68153422,43.99248,6.88364,44.52777556,18.25248,5.32364,19.013,25.74,1.56,25.7872294
19/08/2020 10:00,29.10096,2.90028,29.24512775,13.20096,3.85028,13.751,31.8,-1.9,31.85671044,45.08096,1.87028,45.1197396,13.20096,3.85028,13.751,31.88,-1.98,31.94142764
19/08/2020 10:30,28.22536,2.03948,28.29894743,10.93536,3.18948,11.391,34.58,-2.3,34.65640489,45.59536,0.80948,45.60254501,10.93536,3.18948,11.391,34.66,-2.38,34.74161769
19/08/2020 11:00,30.46224,3.14232,30.6238835,15.16224,4.42232,15.794,30.6,-2.56,30.70689825,45.84224,1.78232,45.87687471,15.16224,4.42232,15.794,30.68,-2.64,30.79337591
19/08/2020 11:30,30.32696,2.70828,30.44764824,14.49696,4.22828,15.101,31.66,-3.04,31.80561586,46.25696,1.08828,46.26976012,14.49696,4.22828,15.101,31.76,-3.14,31.91484294
19/08/2020 12:00,32.9708,4.0394,33.21732086,19.0608,5.5594,19.855,27.82,-3.04,27.98560344,46.9808,2.4194,47.04305544,19.0608,5.5594,19.855,27.92,-3.14,28.09601395
19/08/2020 12:30,33.99712,4.48416,34.29157126,20.51712,5.98416,21.372,26.96,-3,27.12640042,47.57712,2.84416,47.66205612,20.51712,5.98416,21.372,27.06,-3.14,27.24157117
19/08/2020 13:00,34.79992,4.98456,35.15508883,22.36992,6.52456,23.302,24.86,-3.08,25.05006986,47.32992,3.38456,47.45078054,22.36992,6.52456,23.302,24.96,-3.14,25.1567327
19/08/2020 13:30,35.56528,5.62904,36.00798846,23.58528,6.87904,24.568,23.96,-2.5,24.09007264,47.64528,4.31904,47.84063976,23.58528,6.87904,24.568,24.06,-2.56,24.19580955
19/08/2020 14:00,38.784,8.087,39.61815524,30.264,8.827,31.525,17.04,-1.48,17.10415154,47.404,7.307,47.96385582,30.264,8.827,31.525,17.14,-1.52,17.20726591
19/08/2020 14:30,40.61976,9.70368,41.76273827,33.74976,9.84368,35.156,13.74,-0.28,13.74285269,47.58976,9.52368,48.53334666,33.74976,9.84368,35.156,13.84,-0.32,13.84369893
19/08/2020 15:00,39.63888,9.47884,40.75646225,32.97888,9.61884,34.353,13.32,-0.28,13.32294262,46.39888,9.33884,47.32937775,32.97888,9.61884,34.353,13.42,-0.28,13.4229207
19/08/2020 15:30,40.31872,9.53796,41.43153224,34.75872,10.13796,36.207,11.12,-1.2,11.18456079,45.97872,8.91796,46.83559227,34.75872,10.13796,36.207,11.22,-1.22,11.28613308
19/08/2020 16:00,41.84192,10.47056,43.1321098,37.20192,10.85056,38.752,9.28,-0.76,9.311068682,46.58192,9.37056,47.5150783,37.20192,10.85056,38.752,9.38,-1.48,9.49604128
19/08/2020 16:30,42.15216,10.35688,43.40587006,37.05216,10.80688,38.596,10.2,-0.9,10.2396289,47.33216,10.52688,48.48864375,37.05216,10.80688,38.596,10.28,-0.28,10.28381252
19/08/2020 17:00,42.17344,10.05892,43.35644027,35.17344,10.25892,36.639,14,-0.4,14.00571312,49.27344,9.81892,50.24224397,35.17344,10.25892,36.639,14.1,-0.44,14.10686358
19/08/2020 17:30,42.35,10.525,43.63826446,33.96,9.905,35.375,16.78,1.24,16.82575407,50.84,11.145,52.04725377,33.96,9.905,35.375,16.88,1.24,16.92548374
19/08/2020 18:00,41.75136,9.97748,42.92698649,32.39136,9.44748,33.741,18.72,1.06,18.74998667,51.19136,10.50748,52.25861149,32.39136,9.44748,33.741,18.8,1.06,18.82985927
19/08/2020 18:30,37.79288,7.38084,38.50686403,25.44288,7.42084,26.503,24.7,-0.08,24.70012955,50.22288,7.32084,50.75364395,25.44288,7.42084,26.503,24.78,-0.1,24.78020177
19/08/2020 19:00,36.81824,6.26532,37.34751707,24.97824,7.28532,26.019,23.68,-2.04,23.76770919,48.75824,5.24532,49.03956923,24.97824,7.28532,26.019,23.78,-2.04,23.8673417
19/08/2020 19:30,36.73728,7.09504,37.41613735,26.65728,7.77504,27.768,20.16,-1.36,20.20582094,46.91728,6.35504,47.34572521,26.65728,7.77504,27.768,20.26,-1.42,20.30970211
19/08/2020 20:00,34.38232,6.35776,34.96519757,23.27232,6.78776,24.242,22.22,-0.86,22.23663644,45.61232,5.92776,45.99589193,23.27232,6.78776,24.242,22.34,-0.86,22.35654714
19/08/2020 20:30,33.96112,6.16116,34.51546848,23.18112,6.76116,24.147,21.56,-1.2,21.59336935,44.84112,5.50116,45.17730408,23.18112,6.76116,24.147,21.66,-1.26,21.69661725
19/08/2020 21:00,32.7032,5.3026,33.13030119,20.9232,6.1026,21.795,23.56,-1.6,23.61426687,44.5832,4.4226,44.8020213,20.9232,6.1026,21.795,23.66,-1.68,23.71956998
19/08/2020 21:30,31.22096,4.87028,31.59854381,19.44096,5.67028,20.251,23.56,-1.6,23.61426687,43.10096,3.99028,43.28527564,19.44096,5.67028,20.251,23.66,-1.68,23.71956998
19/08/2020 22:00,27.89848,3.33664,28.09730152,15.10848,4.40664,15.738,25.58,-2.14,25.66935917,40.78848,2.18664,40.84705002,15.10848,4.40664,15.738,25.68,-2.22,25.77577933
19/08/2020 22:30,30.01824,5.09532,30.44761105,20.65824,6.02532,21.519,18.72,-1.86,18.81217691,39.45824,4.08532,39.66916363,20.65824,6.02532,21.519,18.8,-1.94,18.89983069
19/08/2020 23:00,27.394,3.952,27.67759997,17.664,5.152,18.4,19.46,-2.4,19.60743736,37.224,7.132,37.9010765,17.664,5.152,18.4,19.56,1.98,19.65995931
19/08/2020 23:30,25.73936,1.54648,25.78577619,16.47936,4.80648,17.166,18.52,-6.52,19.63417429,35.07936,-1.91352,35.13151088,16.47936,4.80648,17.166,18.6,-6.72,19.77671358
20/08/2020 00:00,27.12408,3.07744,27.29810163,20.73408,6.04744,21.598,12.78,-5.94,14.09297697,33.61408,-0.09256,33.61420744,20.73408,6.04744,21.598,12.88,-6.14,14.26863694
20/08/2020 00:30,30.63232,6.25776,31.26497383,28.79232,8.39776,29.992,3.68,-4.28,5.644537182,32.57232,3.95776,32.81188648,28.79232,8.39776,29.992,3.78,-4.44,5.831123391
20/08/2020 01:00,33.50808,8.26444,34.51220645,33.47808,9.76444,34.873,0.06,-3,3.00059994,33.61808,6.62444,34.26453718,33.47808,9.76444,34.873,0.14,-3.14,3.14311947
20/08/2020 01:30,34.24248,8.57364,35.29950055,35.05248,10.22364,36.513,-1.62,-3.3,3.676193684,33.59248,6.78364,34.27057753,35.05248,10.22364,36.513,-1.46,-3.44,3.737004148
20/08/2020 02:00,34.91184,8.78512,36.00020702,36.53184,10.65512,38.054,-3.24,-3.74,4.948252217,33.41184,6.75512,34.08786732,36.53184,10.65512,38.054,-3.12,-3.9,4.994436905
20/08/2020 02:30,42.64856,13.16708,44.63487051,52.37856,15.27708,54.561,-19.46,-4.22,19.91230775,33.01856,10.89708,34.77026973,52.37856,15.27708,54.561,-19.36,-4.38,19.8492821
20/08/2020 03:00,43.92264,14.78952,46.34574637,55.71264,16.24952,58.034,-23.58,-2.92,23.76010943,32.23264,13.16952,34.81923805,55.71264,16.24952,58.034,-23.48,-3.08,23.68114862
20/08/2020 03:30,44.57912,14.56516,46.89820706,57.06912,16.64516,59.447,-24.98,-4.16,25.32402022,32.20912,12.32516,34.48676529,57.06912,16.64516,59.447,-24.86,-4.32,25.23255833
20/08/2020 04:00,39.2552,11.5236,40.91166196,47.1552,13.7536,49.12,-15.8,-4.46,16.41741758,31.4552,9.1136,32.74885207,47.1552,13.7536,49.12,-15.7,-4.64,16.37130416
20/08/2020 04:30,37.43264,10.33452,38.83303801,43.35264,12.64452,45.159,-11.84,-4.62,12.70944531,31.61264,10.84452,33.42099074,43.35264,12.64452,45.159,-11.74,-1.8,11.87718822
20/08/2020 05:00,35.10016,10.17088,36.54405604,37.82016,11.03088,39.396,-5.44,-1.72,5.705436004,32.48016,9.19088,33.75548946,37.82016,11.03088,39.396,-5.34,-1.84,5.64811473
20/08/2020 05:30,27.16272,5.19496,27.65503511,23.74272,6.92496,24.732,6.84,-3.46,7.66532452,30.66272,3.30496,30.84031709,23.74272,6.92496,24.732,6.92,-3.62,7.809660684
20/08/2020 06:00,23.55416,1.82288,23.62459195,16.60416,4.84288,17.296,13.9,-6.04,15.15557983,30.60416,-1.39712,30.63603358,16.60416,4.84288,17.296,14,-6.24,15.32767432
20/08/2020 06:30,22.74264,1.18952,22.77372679,12.27264,3.57952,12.784,20.94,-4.78,21.47864055,33.29264,-1.18048,33.31356197,12.27264,3.57952,12.784,21.02,-4.76,21.55221566
20/08/2020 07:00,22.73424,2.66332,22.88971258,10.43424,3.04332,10.869,24.6,-0.76,24.61173704,35.11424,2.26332,35.18710656,10.43424,3.04332,10.869,24.68,-0.78,24.69232269
20/08/2020 07:30,26.45904,4.60472,26.85673554,15.47904,4.51472,16.124,21.96,0.18,21.96073769,37.53904,4.67472,37.82899062,15.47904,4.51472,16.124,22.06,0.16,22.06058023
20/08/2020 08:00,30.74256,6.83408,31.49300946,21.68256,6.32408,22.586,18.12,1.02,18.1486859,39.90256,7.32408,40.56915629,21.68256,6.32408,22.586,18.22,1,18.24742174
20/08/2020 08:30,36.15464,9.42552,37.36306225,29.98464,8.74552,31.234,12.34,1.36,12.41471707,42.42464,9.44552,43.46340906,29.98464,8.74552,31.234,12.44,0.7,12.45967897
20/08/2020 09:00,41.78264,11.88452,43.43996801,40.47264,11.80452,42.159,2.62,0.16,2.62488095,43.11264,11.94452,44.73668836,40.47264,11.80452,42.159,2.64,0.14,2.643709515
20/08/2020 09:30,48.11272,15.40996,50.52029981,50.74272,14.79996,52.857,-5.26,1.22,5.399629617,45.56272,16.01996,48.29700376,50.74272,14.79996,52.857,-5.18,1.22,5.321729042
20/08/2020 10:00,47.76168,15.49424,50.21204586,50.07168,14.60424,52.158,-4.62,1.78,4.951040295,45.53168,16.38424,48.38984608,50.07168,14.60424,52.158,-4.54,1.78,4.876474136
20/08/2020 10:30,49.29744,16.53092,51.99527773,53.31744,15.55092,55.539,-8.04,1.96,8.275457691,45.35744,17.53092,48.62746672,53.31744,15.55092,55.539,-7.96,1.98,8.202560576
20/08/2020 11:00,52.39264,19.01452,55.73634987,59.43264,17.33452,61.909,-14.08,3.36,14.47535837,45.43264,20.71452,49.93211508,59.43264,17.33452,61.909,-14,3.38,14.40223594
20/08/2020 11:30,59.17816,23.41988,63.64389523,71.82816,20.94988,74.821,-25.3,4.94,25.77777337,46.62816,25.92988,53.35301287,71.82816,20.94988,74.821,-25.2,4.98,25.68735876
20/08/2020 12:00,59.71488,23.73684,64.25966438,72.91488,21.26684,75.953,-26.4,4.94,26.8582129,46.59488,26.24684,53.47877572,72.91488,21.26684,75.953,-26.32,4.98,26.78698938
20/08/2020 12:30,62.22256,24.82408,66.99165561,76.64256,22.35408,79.836,-28.84,4.94,29.26002734,47.92256,27.33408,55.16995275,76.64256,22.35408,79.836,-28.72,4.98,29.14856429
20/08/2020 13:00,62.67608,25.13344,67.52762998,78.04608,22.76344,81.298,-30.74,4.74,31.10329886,47.38608,27.54344,54.80950342,78.04608,22.76344,81.298,-30.66,4.78,31.03037222
20/08/2020 13:30,63.89128,25.93704,68.95524421,80.80128,23.56704,84.168,-33.82,4.74,34.15054904,47.08128,28.34704,54.9563609,80.80128,23.56704,84.168,-33.72,4.78,34.05711086
20/08/2020 14:00,62.07496,25.23228,67.00722807,78.38496,22.86228,81.651,-32.62,4.74,32.96258485,45.86496,27.64228,53.55081885,78.38496,22.86228,81.651,-32.52,4.78,32.86942044
20/08/2020 14:30,61.88664,24.70652,66.63608888,77.57664,22.62652,80.809,-31.38,4.16,31.65454154,46.31664,26.82652,53.52469819,77.57664,22.62652,80.809,-31.26,4.2,31.54088775
20/08/2020 15:00,61.94088,25.09484,66.83130711,78.29088,22.83484,81.553,-32.7,4.52,33.01091335,45.71088,27.37484,53.28101365,78.29088,22.83484,81.553,-32.58,4.54,32.89480202
20/08/2020 15:30,61.68648,24.74564,66.46479154,77.67648,22.65564,80.913,-31.98,4.18,32.25202009,45.81648,26.85564,53.10720516,77.67648,22.65564,80.913,-31.86,4.2,32.13564376
20/08/2020 16:00,59.90696,23.53828,64.36532049,74.25696,21.65828,77.351,-28.7,3.76,28.94525177,45.65696,25.43828,52.26532393,74.25696,21.65828,77.351,-28.6,3.78,28.84871574
20/08/2020 16:30,58.77888,22.40384,62.90380577,71.25888,20.78384,74.228,-24.96,3.24,25.16941001,46.41888,24.02384,52.26717238,71.25888,20.78384,74.228,-24.84,3.24,25.05041317
20/08/2020 17:00,56.06216,20.23688,59.60282792,65.13216,18.99688,67.846,-18.14,2.48,18.30874108,47.09216,21.47688,51.75836075,65.13216,18.99688,67.846,-18.04,2.48,18.20966776
20/08/2020 17:30,53.68576,18.39668,56.75031861,59.40576,17.32668,61.881,-11.44,2.14,11.63843632,48.06576,19.46668,51.8581615,59.40576,17.32668,61.881,-11.34,2.14,11.54015598
20/08/2020 18:00,48.4988,15.0534,50.78128054,48.8688,14.2534,50.905,-0.74,1.6,1.76283862,48.2488,15.8534,50.7865828,48.8688,14.2534,50.905,-0.62,1.6,1.715925406
20/08/2020 18:30,43.2896,12.0678,44.94019654,39.7296,11.5878,41.385,7.12,0.96,7.184427604,46.9496,12.5478,48.59745081,39.7296,11.5878,41.385,7.22,0.96,7.283543094
20/08/2020 19:00,38.19104,9.07072,39.25345205,30.79104,8.98072,32.074,14.8,0.18,14.80109455,45.69104,9.84072,46.73875166,30.79104,8.98072,32.074,14.9,0.86,14.92479816
20/08/2020 19:30,32.71832,5.37076,33.15619892,20.84832,6.08076,21.717,23.74,-1.42,23.78243049,44.68832,4.60076,44.92452489,20.84832,6.08076,21.717,23.84,-1.48,23.88589542
20/08/2020 20:00,29.89968,3.85324,30.14694549,16.15968,4.71324,16.833,27.48,-1.72,27.53377562,43.71968,2.93324,43.81796796,16.15968,4.71324,16.833,27.56,-1.78,27.61742204
20/08/2020 20:30,29.24216,3.07688,29.40359012,15.21216,4.43688,15.846,28.06,-2.72,28.19152355,43.37216,1.63688,43.40303721,15.21216,4.43688,15.846,28.16,-2.8,28.29886217
20/08/2020 21:00,27.83456,1.51008,27.87549232,11.79456,3.44008,12.286,32.08,-3.86,32.31139118,43.97456,-0.53992,43.97787445,11.79456,3.44008,12.286,32.18,-3.98,32.42518774
20/08/2020 21:30,27.58168,2.48924,27.69377886,12.27168,3.57924,12.783,30.62,-2.18,30.69750478,42.99168,1.31924,43.0119163,12.27168,3.57924,12.783,30.72,-2.26,30.80301933
20/08/2020 22:00,27.21168,2.36424,27.31419337,13.59168,3.96424,14.158,27.24,-3.2,27.42731485,40.95168,5.32424,41.29633914,13.59168,3.96424,14.158,27.36,1.36,27.39378032
20/08/2020 22:30,28.43176,2.29968,28.52461226,17.86176,5.20968,18.606,21.14,-5.82,21.92651363,39.08176,-0.79032,39.0897502,17.86176,5.20968,18.606,21.22,-6,22.05194776
20/08/2020 23:00,30.10768,4.69224,30.47112586,23.04768,6.72224,24.008,14.12,-4.06,14.69210672,37.26768,2.50224,37.35158869,23.04768,6.72224,24.008,14.22,-4.22,14.83296329
20/08/2020 23:30,29.50072,6.07896,30.12052847,24.03072,7.00896,25.032,10.94,-1.86,11.09699058,35.07072,5.02896,35.42944877,24.03072,7.00896,25.032,11.04,-1.98,11.21614907
21/08/2020 00:00,27.12192,6.48056,27.885412,20.88192,6.09056,21.752,12.48,0.78,12.50435124,33.44192,3.87056,33.66516372,20.88192,6.09056,21.752,12.56,-2.22,12.75468541
21/08/2020 00:30,33.81944,8.13692,34.78453664,34.54944,10.07692,35.989,-1.46,-3.88,4.145600077,33.16944,6.03692,33.71433157,34.54944,10.07692,35.989,-1.38,-4.04,4.269191961
21/08/2020 01:00,35.798,10.149,37.20885654,39.288,11.459,40.925,-6.98,-2.62,7.455521444,32.408,8.699,33.55519431,39.288,11.459,40.925,-6.88,-2.76,7.412961621
21/08/2020 01:30,31.96576,6.51668,32.62325751,30.12576,8.78668,31.381,3.68,-4.54,5.844142367,33.88576,4.06668,34.12891175,30.12576,8.78668,31.381,3.76,-4.72,6.034567093
21/08/2020 02:00,26.96944,3.51192,27.19713728,22.66944,6.61192,23.614,8.6,-6.2,10.60188662,31.36944,0.21192,31.37015582,22.66944,6.61192,23.614,8.7,-6.4,10.80046295
21/08/2020 02:30,33.92512,8.80816,35.04992795,36.16512,10.54816,37.672,-4.48,-3.48,5.672812354,31.82512,6.90816,32.56625458,36.16512,10.54816,37.672,-4.34,-3.64,5.664379931
21/08/2020 03:00,35.38312,10.29716,36.85100657,39.69312,11.57716,41.347,-8.62,-2.56,8.992107651,31.19312,8.89716,32.43717299,39.69312,11.57716,41.347,-8.5,-2.68,8.912485624
21/08/2020 03:30,37.89064,11.87852,39.70893901,44.36064,12.93852,46.209,-12.94,-2.12,13.11251311,31.52064,10.67852,33.28034759,44.36064,12.93852,46.209,-12.84,-2.26,13.03737704
21/08/2020 04:00,39.8328,12.9054,41.87124676,48.5328,14.1554,50.555,-17.4,-2.5,17.57868027,31.2328,11.5154,33.28801936,48.5328,14.1554,50.555,-17.3,-2.64,17.50027428
21/08/2020 04:30,44.31152,15.56836,46.96684616,56.77152,16.55836,59.137,-24.92,-1.98,24.99853596,31.95152,14.45836,35.07055466,56.77152,16.55836,59.137,-24.82,-2.1,24.90868122
21/08/2020 05:00,47.01808,17.09944,50.03089741,61.43808,17.91944,63.998,-28.84,-1.64,28.88659205,32.69808,16.15944,36.47316735,61.43808,17.91944,63.998,-28.74,-1.76,28.79383962
21/08/2020 05:30,47.1076,16.9068,50.049634,61.2576,17.8668,63.81,-28.3,-1.92,28.36505597,33.0576,15.8268,36.65095519,61.2576,17.8668,63.81,-28.2,-2.04,28.27369095
21/08/2020 06:00,47.82352,16.63436,50.63389179,61.76352,18.01436,64.337,-27.88,-2.76,28.01628098,34.00352,15.11436,37.21133229,61.76352,18.01436,64.337,-27.76,-2.9,27.91106591
21/08/2020 06:30,50.46544,17.93492,53.55765109,64.40544,18.78492,67.089,-27.88,-1.7,27.93178118,36.64544,17.58492,40.64625056,64.40544,18.78492,67.089,-27.76,-1.2,27.78592449
21/08/2020 07:00,52.612,20.061,56.30689358,66.792,19.481,69.575,-28.36,1.16,28.38371364,38.552,20.541,43.68282712,66.792,19.481,69.575,-28.24,1.06,28.25988677
21/08/2020 07:30,49.422,17.201,52.32980494,58.392,17.031,60.825,-17.94,0.34,17.94322156,40.552,17.331,44.10020709,58.392,17.031,60.825,-17.84,0.3,17.84252224
21/08/2020 08:00,53.74264,19.15452,57.05407076,65.19264,19.01452,67.909,-22.9,0.28,22.90171173,42.39264,19.25452,46.56041738,65.19264,19.01452,67.909,-22.8,0.24,22.80126312
21/08/2020 08:30,61.1372,23.7846,65.60079589,77.2272,22.5246,80.445,-32.18,2.52,32.27851917,45.1672,26.0046,52.11828064,77.2272,22.5246,80.445,-32.06,3.48,32.24831779
21/08/2020 09:00,64.8456,22.8458,68.75232663,82.7856,24.1458,86.235,-35.88,-2.6,35.97407956,47.0056,26.6858,54.05236677,82.7856,24.1458,86.235,-35.78,2.54,35.87004321
21/08/2020 09:30,67.10448,26.23464,72.05045157,86.00448,25.08464,89.588,-37.8,2.3,37.8699089,48.32448,27.34464,55.52463151,86.00448,25.08464,89.588,-37.68,2.26,37.74771516
21/08/2020 10:00,63.91792,24.38356,68.41095304,80.13792,23.37356,83.477,-32.44,2.02,32.50283065,47.83792,25.35356,54.14120053,80.13792,23.37356,83.477,-32.3,1.98,32.3606304
21/08/2020 10:30,59.8476,22.7918,64.04062283,73.6176,21.4718,76.685,-27.54,2.64,27.66624658,46.2176,24.0718,52.11063332,73.6176,21.4718,76.685,-27.4,2.6,27.52308122
21/08/2020 11:00,64.47952,25.14736,69.20981299,81.89952,23.88736,85.312,-34.84,2.52,34.93101773,47.17952,26.36736,54.04761587,81.89952,23.88736,85.312,-34.72,2.48,34.80845874
21/08/2020 11:30,65.7836,26.1348,70.78495462,83.9136,24.4748,87.41,-36.26,3.32,36.41167395,47.7936,27.7748,55.27809436,83.9136,24.4748,87.41,-36.12,3.3,36.27043424
21/08/2020 12:00,64.20448,25.05964,68.92170057,80.12448,23.36964,83.463,-31.84,3.38,32.01890067,48.40448,26.72964,55.29436986,80.12448,23.36964,83.463,-31.72,3.36,31.89746071
21/08/2020 12:30,68.39208,26.99644,73.52743964,88.10208,25.69644,91.773,-39.42,2.6,39.50565023,48.82208,28.25644,56.40941319,88.10208,25.69644,91.773,-39.28,2.56,39.36333319
21/08/2020 13:00,68.51464,27.73552,73.91559351,88.30464,25.75552,91.984,-39.58,3.96,39.77760677,48.84464,29.69552,57.16312417,88.30464,25.75552,91.984,-39.46,3.94,39.65621263
21/08/2020 13:30,69.5988,28.1034,75.05860412,90.1488,26.2934,93.905,-41.1,3.62,41.25911293,49.1888,29.8934,57.55999834,90.1488,26.2934,93.905,-40.96,3.6,41.11789878
21/08/2020 14:00,68.74096,28.31028,74.34239393,89.52096,26.11028,93.251,-41.56,4.4,41.79226723,48.08096,30.51028,56.94432281,89.52096,26.11028,93.251,-41.44,4.4,41.67293606
21/08/2020 14:30,67.50288,27.51084,72.89365628,88.08288,25.69084,91.753,-41.16,3.64,41.32063891,47.08288,29.31084,55.46100369,88.08288,25.69084,91.753,-41,3.62,41.15949951
21/08/2020 15:00,63.49416,24.81788,68.17210223,80.80416,23.56788,84.171,-34.62,2.5,34.71014837,46.32416,26.02788,53.13547155,80.80416,23.56788,84.171,-34.48,2.46,34.56764383
21/08/2020 15:30,64.23376,24.83568,68.86789473,81.41376,23.74568,84.806,-34.36,2.18,34.42908654,47.19376,25.22568,53.51248372,81.41376,23.74568,84.806,-34.22,1.48,34.25198972
21/08/2020 16:00,62.0896,24.2378,66.65275221,78.8496,22.9978,82.135,-33.52,2.48,33.61161704,45.4496,25.4578,52.09381653,78.8496,22.9978,82.135,-33.4,2.46,33.49047029
21/08/2020 16:30,68.11456,27.58008,73.48642117,89.07456,25.98008,92.786,-41.92,3.2,42.04195999,47.27456,29.16008,55.54452528,89.07456,25.98008,92.786,-41.8,3.18,41.92078721
21/08/2020 17:00,65.6648,25.2164,70.34012218,81.9648,23.9064,85.38,-32.6,2.62,32.70511275,49.5048,26.5064,56.15438063,81.9648,23.9064,85.38,-32.46,2.6,32.56396168
21/08/2020 17:30,59.11512,21.11816,62.77399218,68.32512,19.92816,71.172,-18.42,2.38,18.57312036,50.02512,22.28816,54.76563436,68.32512,19.92816,71.172,-18.3,2.36,18.45154736
21/08/2020 18:00,62.05248,22.71864,66.08060894,74.77248,21.80864,77.888,-25.44,1.82,25.50501911,49.47248,23.56864,54.79969953,74.77248,21.80864,77.888,-25.3,1.76,25.36114351
21/08/2020 18:30,57.04456,18.94508,60.10821809,64.47456,18.80508,67.161,-14.86,0.28,14.86263772,49.73456,19.00508,53.24208415,64.47456,18.80508,67.161,-14.74,0.2,14.74135679
21/08/2020 19:00,55.01176,18.35468,57.99299972,61.18176,17.84468,63.731,-12.34,1.02,12.38208383,48.96176,18.82468,52.45591024,61.18176,17.84468,63.731,-12.22,0.98,12.25923325
21/08/2020 19:30,52.66768,16.87224,55.30422225,57.36768,16.73224,59.758,-9.4,0.28,9.404169288,48.06768,16.99224,50.98272336,57.36768,16.73224,59.758,-9.3,0.26,9.303633699
21/08/2020 20:00,50.29768,15.36724,52.59285768,53.16768,15.50724,55.383,-5.74,-0.28,5.74682521,47.52768,15.10724,49.87092406,53.16768,15.50724,55.383,-5.64,-0.4,5.654166605
21/08/2020 20:30,45.50464,13.28052,47.40300068,46.18464,13.47052,48.109,-1.36,-0.38,1.412090649,45.00464,12.99052,46.84198151,46.18464,13.47052,48.109,-1.18,-0.48,1.273891675
21/08/2020 21:00,37.90872,7.71796,38.68640535,31.15872,9.08796,32.457,13.5,-2.74,13.77525317,44.75872,6.22796,45.18993806,31.15872,9.08796,32.457,13.6,-2.86,13.8974674
21/08/2020 21:30,44.91848,12.68664,46.67569689,45.10848,13.15664,46.988,-0.38,-0.94,1.013903348,44.80848,12.17664,46.43350559,45.10848,13.15664,46.988,-0.3,-0.98,1.024890238
21/08/2020 22:00,44.59856,13.16208,46.50023553,46.73856,13.63208,48.686,-4.28,-0.94,4.382008672,42.49856,12.65208,44.34188461,46.73856,13.63208,48.686,-4.24,-0.98,4.351781245
21/08/2020 22:30,40.31488,11.29684,41.86774586,41.71488,12.16684,43.453,-2.8,-1.74,3.296604314,38.97488,10.32684,40.31978293,41.71488,12.16684,43.453,-2.74,-1.84,3.300484813
21/08/2020 23:00,34.19424,8.49332,35.23325892,33.23424,9.69332,34.619,1.92,-2.4,3.073499634,35.23424,7.17332,35.95703253,33.23424,9.69332,34.619,2,-2.52,3.217203755
21/08/2020 23:30,31.67464,7.15052,32.4717224,30.34464,8.85052,31.609,2.66,-3.4,4.316897034,33.14464,8.83052,34.3008053,30.34464,8.85052,31.609,2.8,-0.02,2.800071428
22/08/2020 00:00,36.33256,9.43408,37.5374051,38.96256,11.36408,40.586,-5.26,-3.86,6.524354374,33.78256,7.34408,34.57161945,38.96256,11.36408,40.586,-5.18,-4.02,6.556889506
22/08/2020 00:30,37.0396,9.9078,38.34183706,41.6496,12.1478,43.385,-9.22,-4.48,10.25079509,32.5296,7.4878,33.380264,41.6496,12.1478,43.385,-9.12,-4.66,10.24158191
22/08/2020 01:00,36.85152,10.39336,38.28911671,42.01152,12.25336,43.762,-10.32,-3.72,10.96999544,31.79152,8.35336,32.87064598,42.01152,12.25336,43.762,-10.22,-3.9,10.9388482
22/08/2020 01:30,38.2864,11.3452,39.93196699,45.2064,13.1852,47.09,-13.84,-3.68,14.32089383,31.4664,9.3452,32.82479386,45.2064,13.1852,47.09,-13.74,-3.84,14.26650623
22/08/2020 02:00,38.5004,11.6422,40.22215336,45.9504,13.4022,47.865,-14.9,-3.52,15.31014043,31.1704,9.7222,32.65141665,45.9504,13.4022,47.865,-14.78,-3.68,15.2312442
22/08/2020 02:30,36.99952,11.00736,38.60215608,43.97952,12.82736,45.812,-13.96,-3.64,14.42675293,30.13952,9.02736,31.46242035,43.97952,12.82736,45.812,-13.84,-3.8,14.35219844
22/08/2020 03:00,33.32392,9.02656,34.5248089,37.63392,10.97656,39.202,-8.62,-3.9,9.461204997,29.13392,6.89656,29.9390687,37.63392,10.97656,39.202,-8.5,-4.08,9.428488744
22/08/2020 03:30,30.54672,7.04696,31.34903105,33.48672,9.76696,34.882,-5.88,-5.44,8.010493118,27.68672,4.14696,27.99556646,33.48672,9.76696,34.882,-5.8,-5.62,8.076162455
22/08/2020 04:00,31.66088,7.78984,32.60510588,34.97088,10.19984,36.428,-6.62,-4.82,8.188821649,28.45088,5.19984,28.92215256,34.97088,10.19984,36.428,-6.52,-5,8.216471262
22/08/2020 04:30,31.29376,7.77068,32.24411392,34.49376,10.06068,35.931,-6.4,-4.58,7.869968234,28.17376,5.28068,28.66437395,34.49376,10.06068,35.931,-6.32,-4.78,7.924064614
22/08/2020 05:00,31.38688,7.86784,32.35798421,34.82688,10.15784,36.278,-6.88,-4.58,8.265034785,28.04688,5.37784,28.55781226,34.82688,10.15784,36.278,-6.78,-4.78,8.295589189
22/08/2020 05:30,33.08816,8.61988,34.1925235,37.74816,11.00988,39.321,-9.32,-4.78,10.47429234,28.50816,6.04988,29.14303064,37.74816,11.00988,39.321,-9.24,-4.96,10.48709683
22/08/2020 06:00,33.56456,9.02508,34.75675124,38.31456,11.17508,39.911,-9.5,-4.3,10.42784733,28.91456,6.71508,29.68407114,38.31456,11.17508,39.911,-9.4,-4.46,10.40440291
22/08/2020 06:30,31.84368,7.32024,32.67423862,33.22368,9.69024,34.608,-2.76,-4.74,5.484997721,30.48368,4.77024,30.85465825,33.22368,9.69024,34.608,-2.74,-4.92,5.631518445
22/08/2020 07:00,32.17704,6.22872,32.77436279,32.80704,9.56872,34.174,-1.26,-6.68,6.79779376,31.56704,2.66872,31.67964774,32.80704,9.56872,34.174,-1.24,-6.9,7.01053493
22/08/2020 07:30,33.43144,6.48792,34.05516534,34.14144,9.95792,35.564,-1.42,-6.94,7.083784299,32.78144,2.79792,32.9006256,34.14144,9.95792,35.564,-1.36,-7.16,7.288017563
22/08/2020 08:00,36.88432,7.91876,37.72479055,37.98432,11.07876,39.567,-2.2,-6.32,6.691965332,35.82432,6.51876,36.4125821,37.98432,11.07876,39.567,-2.16,-4.56,5.04571105
22/08/2020 08:30,44.9396,14.2728,47.15167513,52.3296,15.2628,54.51,-14.78,-1.98,14.91203541,37.6496,13.1628,39.88422851,52.3296,15.2628,54.51,-14.68,-2.1,14.82944368
22/08/2020 09:00,54.79784,20.03312,58.34491551,69.50784,20.27312,72.404,-29.42,-0.48,29.42391544,40.18784,19.73312,44.77117944,69.50784,20.27312,72.404,-29.32,-0.54,29.32497229
22/08/2020 09:30,54.73208,19.84644,58.21925594,67.70208,19.74644,70.523,-25.94,0.2,25.940771,41.88208,19.90644,46.3721358,67.70208,19.74644,70.523,-25.82,0.16,25.82049573
22/08/2020 10:00,57.586,21.093,61.32749828,71.976,20.993,74.975,-28.78,0.2,28.78069492,43.316,21.153,48.20503361,71.976,20.993,74.975,-28.66,0.16,28.66044661
22/08/2020 10:30,61.81336,23.63848,66.17906928,80.70336,23.53848,84.066,-37.78,0.2,37.78052938,43.04336,23.69848,49.13602339,80.70336,23.53848,84.066,-37.66,0.16,37.66033988
22/08/2020 11:00,59.77424,22.24832,63.78046339,76.31424,22.25832,79.494,-33.08,-0.02,33.08000605,43.35424,22.21832,48.71595087,76.31424,22.25832,79.494,-32.96,-0.04,32.96002427
22/08/2020 11:30,62.26208,23.66144,66.60653383,80.30208,23.42144,83.648,-36.08,0.48,36.08319276,44.36208,23.84144,50.36276803,80.30208,23.42144,83.648,-35.94,0.42,35.94245401
22/08/2020 12:00,65.6208,25.2294,70.30371268,85.0608,24.8094,88.605,-38.88,0.84,38.88907302,46.3208,25.6894,52.96755408,85.0608,24.8094,88.605,-38.74,0.88,38.74999355
22/08/2020 12:30,67.90072,26.21396,72.78515972,86.55072,25.24396,90.157,-37.3,1.94,37.35041633,49.37072,27.12396,56.33096129,86.55072,25.24396,90.157,-37.18,1.88,37.22750059
22/08/2020 13:00,66.23856,25.84708,71.10287178,84.53856,24.65708,88.061,-36.6,2.38,36.67730088,48.05856,26.99708,55.12229601,84.53856,24.65708,88.061,-36.48,2.34,36.5549723
22/08/2020 13:30,64.56032,25.44676,69.39432623,81.76032,23.84676,85.167,-34.4,3.2,34.54851661,47.48032,27.02676,54.63356609,81.76032,23.84676,85.167,-34.28,3.18,34.42718112
22/08/2020 14:00,65.64384,25.99612,70.60390913,83.64384,24.39612,87.129,-36,3.2,36.14194239,47.76384,27.57612,55.15275882,83.64384,24.39612,87.129,-35.88,3.18,36.02064408
22/08/2020 14:30,63.08752,24.52136,67.68553964,79.78752,23.27136,83.112,-33.4,2.5,33.49343219,46.50752,26.21136,53.38524899,79.78752,23.27136,83.112,-33.28,2.94,33.4096094
22/08/2020 15:00,60.57272,22.08496,64.47324923,75.58272,22.04496,78.732,-30.02,0.08,30.0201066,45.68272,22.08496,50.74107177,75.58272,22.04496,78.732,-29.9,0.04,29.90002676
22/08/2020 15:30,59.72184,21.71012,63.54547571,74.57184,21.75012,77.679,-29.7,-0.08,29.70010774,44.99184,21.59012,49.90389712,74.57184,21.75012,77.679,-29.58,-0.16,29.58043272
22/08/2020 16:00,60.15224,21.54232,63.89337625,73.96224,21.57232,77.044,-27.62,-0.06,27.62006517,46.42224,21.43232,51.13089777,73.96224,21.57232,77.044,-27.54,-0.14,27.54035584
22/08/2020 16:30,63.87632,23.55476,68.08091491,80.89632,23.59476,84.267,-34.04,-0.08,34.04009401,46.97632,23.47476,52.51513113,80.89632,23.59476,84.267,-33.92,-0.12,33.92021226
22/08/2020 17:00,63.76,22.73,67.69040183,79.92,23.31,83.25,-32.32,-1.16,32.34081013,47.7,22.03,52.54151597,79.92,23.31,83.25,-32.22,-1.28,32.24541518
22/08/2020 17:30,64.34552,22.22536,68.0757855,79.35552,23.14536,82.662,-30.02,-1.84,30.07633621,49.43552,21.18536,53.78373468,79.35552,23.14536,82.662,-29.92,-1.96,29.98412914
22/08/2020 18:00,63.83488,21.65684,67.40853524,77.23488,22.52684,80.453,-26.8,-1.74,26.85642567,50.55488,20.66684,54.61606144,77.23488,22.52684,80.453,-26.68,-1.86,26.7447565
22/08/2020 18:30,60.81368,20.49524,64.17443835,72.22368,21.06524,75.233,-22.82,-1.14,22.84845728,49.50368,20.46524,53.56715768,72.22368,21.06524,75.233,-22.72,-0.6,22.72792115
22/08/2020 19:00,55.7308,18.9344,58.85943911,63.1008,18.4044,65.73,-14.74,1.06,14.77806483,48.4608,19.4244,52.20877754,63.1008,18.4044,65.73,-14.64,1.02,14.67548977
22/08/2020 19:30,51.4084,16.7312,54.06252532,55.7184,16.2512,58.04,-8.62,0.96,8.673292339,47.1984,17.2112,50.2385745,55.7184,16.2512,58.04,-8.52,0.96,8.573913925
22/08/2020 20:00,47.80136,14.54248,49.96452484,49.55136,14.45248,51.616,-3.5,0.18,3.504625515,46.09136,14.61248,48.35222889,49.55136,14.45248,51.616,-3.46,0.16,3.463697446
22/08/2020 20:30,48.07368,15.07024,50.38046092,50.50368,14.73024,52.608,-4.86,0.68,4.907341439,45.72368,14.71024,48.03171945,50.50368,14.73024,52.608,-4.78,-0.02,4.780041841
22/08/2020 21:00,47.84312,13.86216,49.81087844,49.17312,14.34216,51.222,-2.66,-0.96,2.827932107,46.57312,13.34216,48.4465555,49.17312,14.34216,51.222,-2.6,-1,2.785677655
22/08/2020 21:30,43.8884,12.1562,45.54080426,43.8384,12.7862,45.665,0.1,-1.26,1.263962025,43.9984,11.4262,45.45786235,43.8384,12.7862,45.665,0.16,-1.36,1.369379421
22/08/2020 22:00,41.8272,11.2896,43.32400868,41.5872,12.1296,43.32,0.48,-1.68,1.747226373,42.1072,13.2896,44.15461199,41.5872,12.1296,43.32,0.52,1.16,1.271219887
22/08/2020 22:30,38.966,9.173,40.03115143,38.376,11.193,39.975,1.18,-4.04,4.208800304,39.656,6.993,40.26785796,38.376,11.193,39.975,1.28,-4.2,4.390717481
22/08/2020 23:00,42.93576,12.04168,44.59239334,46.56576,13.58168,48.506,-7.26,-3.08,7.886317265,39.40576,10.36168,40.74528603,46.56576,13.58168,48.506,-7.16,-3.22,7.85073245
22/08/2020 23:30,36.34416,8.58288,37.34385887,36.04416,10.51288,37.546,0.6,-3.86,3.906353799,36.70416,6.49288,37.27402382,36.04416,10.51288,37.546,0.66,-4.02,4.073818847
23/08/2020 00:00,35.0564,8.4152,36.05227832,35.1264,10.2452,36.59,-0.14,-3.66,3.662676617,35.0464,6.4252,35.63051148,35.1264,10.2452,36.59,-0.08,-3.82,3.820837605
23/08/2020 00:30,35.51856,9.02208,36.64650095,37.37856,10.90208,38.936,-3.72,-3.76,5.289234349,33.73856,6.98208,34.45344499,37.37856,10.90208,38.936,-3.64,-3.92,5.349392489
23/08/2020 01:00,35.67288,9.50584,36.91768359,38.52288,11.23584,40.128,-5.7,-3.46,6.667953209,32.90288,7.59584,33.76827354,38.52288,11.23584,40.128,-5.62,-3.64,6.695819591
23/08/2020 01:30,33.80672,9.01696,34.98856792,35.40672,10.32696,36.882,-3.2,-2.62,4.135746607,32.26672,7.56696,33.14211978,35.40672,10.32696,36.882,-3.14,-2.76,4.180574123
23/08/2020 02:00,32.28272,8.04496,33.27003745,32.38272,9.44496,33.732,-0.2,-2.8,2.80713377,32.28272,6.50496,32.93157323,32.38272,9.44496,33.732,-0.1,-2.94,2.941700189
23/08/2020 02:30,34.67776,8.71268,35.75552868,35.83776,10.45268,37.331,-2.32,-3.48,4.18243948,33.47776,8.85268,34.62846167,35.83776,10.45268,37.331,-2.36,-1.6,2.851245342
23/08/2020 03:00,32.92376,7.34568,33.73326233,35.33376,10.30568,36.806,-4.82,-5.92,7.634055279,30.59376,4.18568,30.87876403,35.33376,10.30568,36.806,-4.74,-6.12,7.740930177
23/08/2020 03:30,32.06696,7.17328,32.85948675,34.05696,9.93328,35.476,-3.98,-5.52,6.805203891,30.13696,4.21328,30.43005236,34.05696,9.93328,35.476,-3.92,-5.72,6.934320443
23/08/2020 04:00,30.7196,6.0678,31.31312857,31.3296,9.1378,32.635,-1.22,-6.14,6.260031949,30.1696,2.7778,30.29721005,31.3296,9.1378,32.635,-1.16,-6.36,6.464920727
23/08/2020 04:30,28.71872,4.80296,29.11757722,27.43872,8.00296,28.582,2.56,-6.4,6.893010953,30.01872,1.40296,30.05148661,27.43872,8.00296,28.582,2.58,-6.6,7.086353082
23/08/2020 05:00,28.26192,5.09556,28.71760529,27.96192,8.15556,29.127,0.6,-6.12,6.149341428,28.66192,1.81556,28.71936483,27.96192,8.15556,29.127,0.7,-6.34,6.378526476
23/08/2020 05:30,28.73256,4.88408,29.14471207,28.40256,8.28408,29.586,0.66,-6.8,6.831954332,29.12256,1.26408,29.14998112,28.40256,8.28408,29.586,0.72,-7.02,7.056826482
23/08/2020 06:00,27.68384,4.09112,27.98450035,25.68384,7.49112,26.754,4,-6.8,7.889233169,29.76384,0.51112,29.76822828,25.68384,7.49112,26.754,4.08,-6.98,8.084973717
23/08/2020 06:30,26.26496,3.03728,26.43999231,22.34496,6.51728,23.276,7.84,-6.96,10.48366348,30.26496,-0.66272,30.27221501,22.34496,6.51728,23.276,7.92,-7.18,10.69012629
23/08/2020 07:00,24.40736,1.68048,24.46514327,18.44736,5.38048,19.216,11.92,-7.4,14.03019601,30.44736,-2.23952,30.52961154,18.44736,5.38048,19.216,12,-7.62,14.21493581
23/08/2020 07:30,25.27608,1.68844,25.33241105,18.88608,5.50844,19.673,12.78,-7.64,14.88952652,31.74608,-2.37156,31.8345393,18.88608,5.50844,19.673,12.86,-7.88,15.08224121
23/08/2020 08:00,28.13888,3.05884,28.30464749,22.89888,6.67884,23.853,10.48,-7.24,12.7376607,33.47888,-0.66116,33.48540785,22.89888,6.67884,23.853,10.58,-7.34,12.87680084
23/08/2020 08:30,31.8376,5.0868,32.24140673,27.4176,7.9968,28.56,8.84,-5.82,10.58385563,36.3376,1.9768,36.39133018,27.4176,7.9968,28.56,8.92,-6.02,10.76135679
23/08/2020 09:00,35.40016,6.44588,35.98222752,32.18016,9.38588,33.521,6.44,-5.88,8.720550441,38.72016,3.30588,38.86102975,32.18016,9.38588,33.521,6.54,-6.08,8.929613653
23/08/2020 09:30,40.24,8.82,41.19526672,40.32,11.76,42,-0.16,-5.88,5.882176468,40.22,5.68,40.61909403,40.32,11.76,42,-0.1,-6.08,6.080822313
23/08/2020 10:00,42.01392,9.99156,43.18565439,42.07392,12.27156,43.827,-0.12,-4.56,4.561578674,41.99392,11.77156,43.61260072,42.07392,12.27156,43.827,-0.08,-0.5,0.506359556
23/08/2020 10:30,38.6624,8.9282,39.67989326,35.8224,10.4482,37.315,5.68,-3.04,6.442359816,41.5224,7.2882,42.15717686,35.8224,10.4482,37.315,5.7,-3.16,6.517330742
23/08/2020 11:00,39.29528,9.02904,40.31925835,36.78528,10.72904,38.318,5.02,-3.4,6.063035543,41.96528,7.18904,42.57660181,36.78528,10.72904,38.318,5.18,-3.54,6.274073637
23/08/2020 11:30,46.58952,12.54236,48.2482556,48.41952,14.12236,50.437,-3.66,-3.16,4.835411048,44.77952,10.82236,46.06874089,48.41952,14.12236,50.437,-3.64,-3.3,4.913206692
23/08/2020 12:00,36.9836,6.6448,37.57579056,29.4336,8.5848,30.66,15.1,-3.88,15.59052276,44.5936,4.5448,44.82459557,29.4336,8.5848,30.66,15.16,-4.04,15.689079
23/08/2020 12:30,39.30904,7.75972,40.06761635,32.87904,9.58972,34.249,12.86,-3.66,13.37068435,45.81904,5.78972,46.18338753,32.87904,9.58972,34.249,12.94,-3.8,13.4864228
23/08/2020 13:00,42.79752,9.99636,43.94945883,40.30752,11.75636,41.987,4.98,-3.52,6.098426026,45.30752,8.07636,46.02172269,40.30752,11.75636,41.987,5,-3.68,6.208252572
23/08/2020 13:30,43.39856,10.38708,44.62428085,41.81856,12.19708,43.561,3.16,-3.62,4.805205511,45.09856,8.41708,45.87730757,41.81856,12.19708,43.561,3.28,-3.78,5.004677812
