Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/08/2020 14:00,39.93168,9.96424,41.15610704,38.55168,11.24424,40.158,2.76,-2.56,3.764465433,41.41168,8.54424,42.2839364,38.55168,11.24424,40.158,2.86,-2.7,3.933141238
23/08/2020 14:30,37.87328,8.33804,38.78025592,33.11328,9.65804,34.493,9.52,-2.64,9.879271228,42.75328,6.89804,43.30618786,33.11328,9.65804,34.493,9.64,-2.76,10.02732267
23/08/2020 15:00,40.92552,11.21036,42.43312808,41.07552,11.98036,42.787,-0.3,-1.54,1.568948693,40.93552,10.36036,42.22622239,41.07552,11.98036,42.787,-0.14,-1.62,1.62603813
23/08/2020 15:30,39.49936,9.00648,40.51315987,33.99936,9.91648,35.416,11,-1.82,11.14954708,45.09936,7.97648,45.79930682,33.99936,9.91648,35.416,11.1,-1.94,11.2682563
23/08/2020 16:00,34.49688,5.31284,34.90359578,23.90688,6.97284,24.903,21.18,-3.32,21.43862869,45.16688,3.53284,45.30483426,23.90688,6.97284,24.903,21.26,-3.44,21.53650854
23/08/2020 16:30,30.29232,2.01276,30.35911484,14.51232,4.23276,15.117,31.56,-4.44,31.87078913,46.15232,-0.36724,46.15378107,14.51232,4.23276,15.117,31.64,-4.6,31.9726383
23/08/2020 17:00,32.0088,2.6534,32.11858977,16.7088,4.8734,17.405,30.6,-4.44,30.92043984,47.3888,0.2734,47.38958866,16.7088,4.8734,17.405,30.68,-4.6,31.02293345
23/08/2020 17:30,35.81648,4.60064,36.1107481,23.31648,6.80064,24.288,25,-4.4,25.38424708,48.37648,2.26064,48.42927121,23.31648,6.80064,24.288,25.06,-4.54,25.46792493
23/08/2020 18:00,35.04,4.17,35.28725691,22.32,6.51,23.25,25.44,-4.68,25.86689003,47.82,1.67,47.84915151,22.32,6.51,23.25,25.5,-4.84,25.95526151
23/08/2020 18:30,35.5984,4.8362,35.92540762,23.9184,6.9762,24.915,23.36,-4.28,23.7488526,47.3584,2.5362,47.42626236,23.9184,6.9762,24.915,23.44,-4.44,23.85680616
23/08/2020 19:00,36.71536,5.91448,37.18869094,26.65536,7.77448,27.766,20.12,-3.72,20.46100682,46.87536,3.89448,47.0368616,26.65536,7.77448,27.766,20.22,-3.88,20.58889992
23/08/2020 19:30,37.5264,6.9952,38.17281127,29.1264,8.4952,30.34,16.8,-3,17.06575518,46.0064,5.3552,46.31702719,29.1264,8.4952,30.34,16.88,-3.14,17.1695661
23/08/2020 20:00,32.5288,4.6234,32.85572487,21.2688,6.2034,22.155,22.52,-3.16,22.74062444,43.8688,2.9034,43.96477391,21.2688,6.2034,22.155,22.6,-3.3,22.83965849
23/08/2020 20:30,28.57768,2.31224,28.67106988,14.40768,4.20224,15.008,28.34,-3.78,28.5909776,42.82768,0.26224,42.82848286,14.40768,4.20224,15.008,28.42,-3.94,28.69181068
23/08/2020 21:00,27.12648,1.58064,27.17249234,12.03648,3.51064,12.538,30.18,-3.86,30.42584428,42.27648,-0.50936,42.27954835,12.03648,3.51064,12.538,30.24,-4.02,30.50603219
23/08/2020 21:30,27.39744,2.29092,27.49305427,13.47744,3.93092,14.039,27.84,-3.28,28.03255251,41.39744,0.49092,41.40035074,13.47744,3.93092,14.039,27.92,-3.44,28.13112156
23/08/2020 22:00,25.72056,3.70808,25.98647848,11.89056,3.46808,12.386,27.66,0.48,27.66416455,39.63056,-0.07192,39.63062526,11.89056,3.46808,12.386,27.74,-3.54,27.96496379
23/08/2020 22:30,25.2928,0.5904,25.2996898,12.1728,3.5504,12.68,26.24,-5.92,26.89951672,38.4928,-2.5696,38.57847192,12.1728,3.5504,12.68,26.32,-6.12,27.02215387
23/08/2020 23:00,23.83224,-0.06768,23.8323361,11.56224,3.37232,12.044,24.54,-6.88,25.48619234,36.16224,-3.72768,36.35386087,11.56224,3.37232,12.044,24.6,-7.1,25.60410123
23/08/2020 23:30,23.24088,0.49484,23.24614742,12.53088,3.65484,13.053,21.42,-6.32,22.33290845,34.03088,-2.86516,34.15128014,12.53088,3.65484,13.053,21.5,-6.52,22.46687339
24/08/2020 00:00,22.08424,0.57832,22.09181094,11.75424,3.42832,12.244,20.66,-5.7,21.43188279,32.49424,-2.47168,32.5881088,11.75424,3.42832,12.244,20.74,-5.9,21.5628755
24/08/2020 00:30,22.9688,1.8784,23.04548025,14.4288,4.2084,15.03,17.08,-4.66,17.70429326,31.5888,-0.6316,31.59511361,14.4288,4.2084,15.03,17.16,-4.84,17.82950364
24/08/2020 01:00,21.01792,0.98856,21.0411552,11.37792,3.31856,11.852,19.28,-4.66,19.83517078,30.73792,-1.52144,30.77555045,11.37792,3.31856,11.852,19.36,-4.84,19.95583123
24/08/2020 01:30,23.69528,2.37904,23.81441004,16.14528,4.70904,16.818,15.1,-4.66,15.80270863,31.32528,-0.13096,31.32555375,16.14528,4.70904,16.818,15.18,-4.84,15.93292189
24/08/2020 02:00,26.44568,4.00624,26.74741015,21.17568,6.17624,22.058,10.54,-4.34,11.39856131,31.83568,1.67624,31.87977888,21.17568,6.17624,22.058,10.66,-4.5,11.57089452
24/08/2020 02:30,26.66216,4.47188,27.03457946,22.29216,6.50188,23.221,8.74,-4.06,9.636970478,31.13216,2.28188,31.21567495,22.29216,6.50188,23.221,8.84,-4.22,9.795611262
24/08/2020 03:00,26.33352,4.31936,26.68541074,22.04352,6.42936,22.962,8.58,-4.22,9.56163166,30.70352,2.02936,30.77051255,22.04352,6.42936,22.962,8.66,-4.4,9.713681074
24/08/2020 03:30,28.84672,5.77196,29.41851079,26.40672,7.70196,27.507,4.88,-3.86,6.222057538,31.38672,3.68196,31.60194649,26.40672,7.70196,27.507,4.98,-4.02,6.4000625
24/08/2020 04:00,25.48296,3.91628,25.78213528,20.35296,5.93628,21.201,10.26,-4.04,11.02674929,30.71296,1.73628,30.76199896,20.35296,5.93628,21.201,10.36,-4.2,11.17898028
24/08/2020 04:30,23.722,2.941,23.90361406,17.352,5.061,18.075,12.74,-4.24,13.42703243,30.192,0.661,30.19923484,17.352,5.061,18.075,12.84,-4.4,13.57297315
24/08/2020 05:00,25.1924,3.7382,25.4682382,19.7424,5.7582,20.565,10.9,-4.04,11.62461182,30.7224,1.5582,30.76188956,19.7424,5.7582,20.565,10.98,-4.2,11.75586662
24/08/2020 05:30,25.96128,2.39704,26.07170612,20.08128,5.85704,20.918,11.76,-6.92,13.6449258,31.92128,-1.28296,31.94705156,20.08128,5.85704,20.918,11.84,-7.14,13.8262504
24/08/2020 06:00,25.69,1.6,25.73977661,18.48,5.39,19.25,14.42,-7.58,16.29088088,32.98,-2.41,33.06793764,18.48,5.39,19.25,14.5,-7.8,16.46481096
24/08/2020 06:30,25.6616,2.6488,25.79794286,15.8016,4.6088,16.46,19.72,-3.92,20.10583995,35.6216,-0.6712,35.62792298,15.8016,4.6088,16.46,19.82,-5.28,20.51123595
24/08/2020 07:00,25.99064,1.56852,26.03792662,14.60064,4.25852,15.209,22.78,-5.38,23.40668281,37.48064,-1.30148,37.50322953,14.60064,4.25852,15.209,22.88,-5.56,23.54587013
24/08/2020 07:30,29.06456,2.60508,29.18107417,17.67456,5.15508,18.411,22.78,-5.1,23.3439157,40.55456,-0.10492,40.55469572,17.67456,5.15508,18.411,22.88,-5.26,23.47683965
24/08/2020 08:00,33.96424,5.19332,34.35898967,24.83424,7.24332,25.869,18.26,-4.1,18.71463598,43.17424,2.98332,43.27719027,24.83424,7.24332,25.869,18.34,-4.26,18.82825536
24/08/2020 08:30,38.40656,7.37108,39.10750147,30.58656,8.92108,31.861,15.64,-3.1,15.94426543,46.30656,5.68108,46.65374764,30.58656,8.92108,31.861,15.72,-3.24,16.05042056
24/08/2020 09:00,40.58248,8.26864,41.41627808,33.01248,9.62864,34.388,15.14,-2.72,15.38239253,48.23248,6.78864,48.70788191,33.01248,9.62864,34.388,15.22,-2.84,15.48270002
24/08/2020 09:30,44.21544,9.62992,45.25196674,37.88544,11.04992,39.464,12.66,-2.84,12.9746368,50.64544,8.08992,51.28749749,37.88544,11.04992,39.464,12.76,-2.96,13.09882437
24/08/2020 10:00,43.3004,9.0322,44.23240076,35.6304,10.3922,37.115,15.34,-2.72,15.57928111,51.0504,7.5522,51.60599834,35.6304,10.3922,37.115,15.42,-2.84,15.67934948
24/08/2020 10:30,45.27832,10.14576,46.40110675,38.96832,11.36576,40.592,12.62,-2.44,12.85371542,51.54832,8.80576,52.29503518,38.96832,11.36576,40.592,12.58,-2.56,12.83783471
24/08/2020 11:00,42.40024,8.35632,43.21583548,34.17024,9.96632,35.594,16.46,-3.22,16.77200048,50.73024,8.60632,51.45508716,34.17024,9.96632,35.594,16.56,-1.36,16.61575156
24/08/2020 11:30,48.35672,14.10696,50.37240008,45.96672,13.40696,47.882,4.78,1.4,4.980803148,50.84672,14.80696,52.95880474,45.96672,13.40696,47.882,4.88,1.4,5.076849417
24/08/2020 12:00,53.26088,15.72984,55.53511686,50.81088,14.81984,52.928,4.9,1.82,5.227083317,55.87088,16.61984,58.29043072,50.81088,14.81984,52.928,5.06,1.8,5.3706238
24/08/2020 12:30,46.46224,13.11232,48.27704094,42.52224,12.40232,44.294,7.88,1.42,8.006922005,50.46224,13.80232,52.31578828,42.52224,12.40232,44.294,7.94,1.4,8.062481008
24/08/2020 13:00,47.76056,12.65308,49.40821313,40.81056,11.90308,42.511,13.9,1.5,13.98070098,54.81056,12.74308,56.2724051,40.81056,11.90308,42.511,14,0.84,14.02517736
24/08/2020 13:30,44.92096,11.91028,46.47308271,40.08096,11.69028,41.751,9.68,0.44,9.68999484,49.88096,12.09028,51.32528657,40.08096,11.69028,41.751,9.8,0.4,9.808159868
24/08/2020 14:00,48.64016,14.33588,50.7088022,46.58016,13.58588,48.521,4.12,1.5,4.384563832,50.78016,15.06588,52.96796569,46.58016,13.58588,48.521,4.2,1.48,4.453133728
24/08/2020 14:30,50.02056,14.81808,52.16926219,47.65056,13.89808,49.636,4.74,1.84,5.084604213,52.47056,15.69808,54.76850721,47.65056,13.89808,49.636,4.82,1.8,5.145133623
24/08/2020 15:00,43.67376,11.52068,45.16772498,36.89376,10.76068,38.431,13.56,1.52,13.6449258,50.55376,12.26068,52.01929377,36.89376,10.76068,38.431,13.66,1.5,13.74211046
24/08/2020 15:30,45.88944,13.09692,47.72179813,41.26944,12.03692,42.989,9.24,2.12,9.480084388,50.56944,14.13692,52.50829238,41.26944,12.03692,42.989,9.3,2.1,9.534149149
24/08/2020 16:00,41.7176,10.5168,43.02279898,32.9376,9.6068,34.31,17.56,1.82,17.65406469,50.5776,11.4068,51.84793832,32.9376,9.6068,34.31,17.64,1.8,17.73159891
24/08/2020 16:30,36.10416,6.79788,36.73855661,21.04416,6.13788,21.921,30.12,1.32,30.14891043,51.24416,7.43788,51.78113549,21.04416,6.13788,21.921,30.2,1.3,30.22796718
24/08/2020 17:00,34.36024,5.10632,34.7375963,16.89024,4.92632,17.594,34.94,0.36,34.94185456,51.89024,5.24632,52.15477812,16.89024,4.92632,17.594,35,0.32,35.00146283
24/08/2020 17:30,34.53048,4.07764,34.77040691,15.18048,4.42764,15.813,38.7,-0.7,38.70633023,53.94048,3.64764,54.06367228,15.18048,4.42764,15.813,38.76,-0.78,38.7678475
24/08/2020 18:00,30.02864,1.25752,30.05495927,5.88864,1.71752,6.134,48.28,-0.92,48.28876474,54.22864,0.69752,54.23312577,5.88864,1.71752,6.134,48.34,-1.02,48.35076008
24/08/2020 18:30,28.78272,0.50496,28.78714913,4.06272,1.18496,4.232,49.44,-1.36,49.45870196,53.56272,-0.25504,53.56332719,4.06272,1.18496,4.232,49.5,-1.44,49.52094102
24/08/2020 19:00,28.20904,0.32472,28.2109089,3.71904,1.08472,3.874,48.98,-1.52,49.00357946,52.75904,-0.53528,52.76175534,3.71904,1.08472,3.874,49.04,-1.62,49.06675045
24/08/2020 19:30,26.45776,-0.48232,26.46215594,1.39776,0.40768,1.456,50.12,-1.78,50.15159818,51.57776,-1.47232,51.59876988,1.39776,0.40768,1.456,50.18,-1.88,50.21520487
24/08/2020 20:00,26.19136,1.66248,26.24406939,1.55136,0.45248,1.616,49.28,2.42,49.33938386,50.93136,4.07248,51.09391867,1.55136,0.45248,1.616,49.38,3.62,49.51251155
24/08/2020 20:30,26.54032,-0.95324,26.55743309,1.60032,0.46676,1.667,49.88,-2.84,49.96078462,51.54032,-2.51324,51.60155968,1.60032,0.46676,1.667,49.94,-2.98,50.02883169
24/08/2020 21:00,26.3548,-0.4886,26.35932877,2.4048,0.7014,2.505,47.9,-2.38,47.9590909,50.3648,-1.7986,50.39690507,2.4048,0.7014,2.505,47.96,-2.5,48.02511426
24/08/2020 21:30,25.09872,1.39796,25.13762196,1.63872,0.47796,1.707,46.92,1.84,46.95606457,48.63872,2.27796,48.6920341,1.63872,0.47796,1.707,47,1.8,47.03445546
24/08/2020 22:00,24.61928,-0.86396,24.63443473,3.44928,1.00604,3.593,42.34,-3.74,42.5048609,45.86928,-0.25396,45.86998303,3.44928,1.00604,3.593,42.42,-1.26,42.43870875
24/08/2020 22:30,23.04992,-1.49544,23.09837987,2.68992,0.78456,2.802,40.72,-4.56,40.97452867,43.46992,-3.95544,43.64950687,2.68992,0.78456,2.802,40.78,-4.74,41.05454908
24/08/2020 23:00,23.46648,-0.45936,23.47097559,5.31648,1.55064,5.538,36.3,-4.02,36.52191671,41.69648,-2.62936,41.77930084,5.31648,1.55064,5.538,36.38,-4.18,36.61935008
24/08/2020 23:30,22.37192,0.61556,22.38038692,5.64192,1.64556,5.877,33.46,-2.06,33.52335305,39.20192,-0.53444,39.20556284,5.64192,1.64556,5.877,33.56,-2.18,33.63073
25/08/2020 00:00,22.70256,0.46908,22.70740555,8.12256,2.36908,8.461,29.16,-3.8,29.40655709,37.40256,1.14908,37.42020683,8.12256,2.36908,8.461,29.28,-1.22,29.30540564
25/08/2020 00:30,13.72,-3.35,14.1230627,0,0,0,27.44,-6.7,28.2461254,27.5,-6.92,28.35729888,0,0,0,27.5,-6.92,28.35729888
25/08/2020 01:00,13.59,-3.13,13.94578789,0,0,0,27.18,-6.26,27.89157579,27.26,-6.46,28.01498171,0,0,0,27.26,-6.46,28.01498171
25/08/2020 01:30,13.92,-3.22,14.28757502,0,0,0,27.84,-6.44,28.57515004,27.94,-6.66,28.72279931,0,0,0,27.94,-6.66,28.72279931
25/08/2020 02:00,14.11,-3.22,14.47275026,0,0,0,28.22,-6.44,28.94550051,28.3,-6.66,29.07310785,0,0,0,28.3,-6.66,29.07310785
25/08/2020 02:30,12.91,-3.42,13.35531729,0,0,0,25.82,-6.84,26.71063459,25.92,-7.04,26.85903945,0,0,0,25.92,-7.04,26.85903945
25/08/2020 03:00,13.01,-3.49,13.46997402,0,0,0,26.02,-6.98,26.93994803,26.1,-7.2,27.07489612,0,0,0,26.1,-7.2,27.07489612
25/08/2020 03:30,11.13,-2.02,11.31182125,0,0,0,22.26,-4.04,22.6236425,22.34,-2.32,22.46014248,0,0,0,22.34,-2.32,22.46014248
25/08/2020 04:00,9.73,-1.44,9.83597987,0,0,0,19.46,-2.88,19.67195974,19.52,-3.02,19.75223532,0,0,0,19.52,-3.02,19.75223532
25/08/2020 04:30,9.49,-1.44,9.598630111,0,0,0,18.98,-2.88,19.19726022,19.06,-3.02,19.29777189,0,0,0,19.06,-3.02,19.29777189
25/08/2020 05:00,7.11,-1.22,7.213910174,0,0,0,14.22,-2.44,14.42782035,14.28,-2.58,14.51119568,0,0,0,14.28,-2.58,14.51119568
25/08/2020 05:30,5.14,-1.28,5.296980272,0,0,0,10.28,-2.56,10.59396054,10.36,-2.68,10.70102799,0,0,0,10.36,-2.68,10.70102799
25/08/2020 06:00,3.83,-1.61,4.154635965,0,0,0,7.66,-3.22,8.30927193,7.72,-3.36,8.419501173,0,0,0,7.72,-3.36,8.419501173
25/08/2020 06:30,3.22,-0.18,3.225027132,0,0,0,6.44,-0.36,6.450054263,6.52,-0.48,6.537644836,0,0,0,6.52,-0.48,6.537644836
25/08/2020 07:00,2.85,-0.12,2.852525197,0,0,0,5.7,-0.24,5.705050394,5.76,-0.26,5.76586507,0,0,0,5.76,-0.26,5.76586507
25/08/2020 07:30,3.86,-0.84,3.950341757,0,0,0,7.72,-1.68,7.900683515,7.8,-1.76,7.996099049,0,0,0,7.8,-1.76,7.996099049
25/08/2020 08:00,2.14,0.12,2.143361845,0,0,0,4.28,0.24,4.286723691,4.36,0.64,4.406722138,0,0,0,4.36,0.64,4.406722138
25/08/2020 08:30,1.78,0.58,1.872111108,0,0,0,3.56,1.16,3.744222216,3.64,1.14,3.814341359,0,0,0,3.64,1.14,3.814341359
25/08/2020 09:00,4.91,1.76,5.215908358,0,0,0,9.82,3.52,10.43181672,9.94,4.68,10.98662824,0,0,0,9.94,4.68,10.98662824
25/08/2020 09:30,4.15192,1.87056,4.553837327,0.00192,0.00056,0.002,8.3,3.74,9.103713528,8.40192,3.78056,9.213299821,0.00192,0.00056,0.002,8.4,3.78,9.211319124
25/08/2020 10:00,0.97864,1.77252,2.02473786,0.00864,0.00252,0.009,1.94,3.54,4.036731351,2.04864,3.58252,4.126908698,0.00864,0.00252,0.009,2.04,3.58,4.12043687
25/08/2020 10:30,-0.53232,2.14224,2.207386871,0.00768,0.00224,0.008,-1.08,4.28,4.414159037,-0.99232,4.32224,4.434687994,0.00768,0.00224,0.008,-1,4.32,4.434230486
25/08/2020 11:00,-2.58848,1.68336,3.087706204,0.01152,0.00336,0.012,-5.2,3.36,6.191090372,-5.10848,3.40336,6.138357044,0.01152,0.00336,0.012,-5.12,3.4,6.146088187
25/08/2020 11:30,-2.6656,2.0642,3.371401044,0.0144,0.0042,0.015,-5.36,4.12,6.760473356,-5.2856,4.1842,6.741297872,0.0144,0.0042,0.015,-5.3,4.18,6.749992593
25/08/2020 12:00,-1.0856,2.9542,3.147352062,0.0144,0.0042,0.015,-2.2,5.9,6.296824597,-2.0256,6.0042,6.33667681,0.0144,0.0042,0.015,-2.04,6,6.337318045
25/08/2020 12:30,-4.87136,0.93252,4.959812678,0.00864,0.00252,0.009,-9.76,1.86,9.935652973,-9.49136,5.48252,10.96101912,0.00864,0.00252,0.009,-9.5,5.48,10.96724213
25/08/2020 13:00,-14.67216,2.77812,14.93285739,0.02784,0.00812,0.029,-29.4,5.54,29.91741299,-29.27216,5.62812,29.80830565,0.02784,0.00812,0.029,-29.3,5.62,29.8341147
25/08/2020 13:30,-13.96928,2.88896,14.26488253,0.03072,0.00896,0.032,-28,5.76,28.58631841,-27.86928,5.84896,28.47643062,0.03072,0.00896,0.032,-27.9,5.84,28.50465927
25/08/2020 14:00,-12.28624,3.16568,12.68752234,0.05376,0.01568,0.056,-24.68,6.3,25.47140357,-24.52624,6.39568,25.34642324,0.05376,0.01568,0.056,-24.58,6.38,25.39450334
25/08/2020 14:30,-16.56776,3.50232,16.93389845,0.04224,0.01232,0.044,-33.22,6.98,33.94537966,-33.05776,7.09232,33.8100059,0.04224,0.01232,0.044,-33.1,7.08,33.84872819
25/08/2020 15:00,-13.57064,2.26148,13.75778186,0.03936,0.01148,0.041,-27.22,4.5,27.58946176,-27.04064,4.55148,27.42101715,0.03936,0.01148,0.041,-27.08,4.54,27.45793146
25/08/2020 15:30,-11.48792,1.19644,11.55005518,0.02208,0.00644,0.023,-23.02,2.38,23.14270511,-22.87792,2.40644,23.00413391,0.02208,0.00644,0.023,-22.9,2.4,23.02542073
25/08/2020 16:00,-6.0264,1.1198,6.129555367,0.0336,0.0098,0.035,-12.12,2.22,12.3216395,-12.0264,2.2298,12.23136562,0.0336,0.0098,0.035,-12.06,2.22,12.26262615
25/08/2020 16:30,-8.3064,2.1398,8.577588531,0.0336,0.0098,0.035,-16.68,4.26,17.21540008,-16.5464,4.2898,17.09344134,0.0336,0.0098,0.035,-16.58,4.28,17.12351599
25/08/2020 17:00,-8.73464,2.42448,9.064879437,0.01536,0.00448,0.016,-17.5,4.84,18.15697111,-17.38464,4.88448,18.05779202,0.01536,0.00448,0.016,-17.4,4.88,18.07136962
25/08/2020 17:30,-1.94656,-0.84608,2.122486089,0.01344,0.00392,0.014,-3.92,-1.7,4.27275087,-3.90656,0.16392,3.909997545,0.01344,0.00392,0.014,-3.92,0.16,3.923263947
25/08/2020 18:00,-0.42232,-0.06776,0.427721405,0.00768,0.00224,0.008,-0.86,-0.14,0.871320836,-0.79232,-0.15776,0.807873257,0.00768,0.00224,0.008,-0.8,-0.16,0.815843122
25/08/2020 18:30,0.58288,-0.28916,0.6506632,0.00288,0.00084,0.003,1.16,-0.58,1.296919427,1.22288,0.88084,1.50708812,0.00288,0.00084,0.003,1.22,0.88,1.504260616
25/08/2020 19:00,-0.56,-0.87,1.034649699,0,0,0,-1.12,-1.74,2.069299398,-0.98,-1.86,2.102379604,0,0,0,-0.98,-1.86,2.102379604
25/08/2020 19:30,1.03,-1.1,1.506950563,0,0,0,2.06,-2.2,3.013901126,2.14,-2.34,3.170993535,0,0,0,2.14,-2.34,3.170993535
25/08/2020 20:00,-1.54,-0.49,1.616075493,0,0,0,-3.08,-0.98,3.232150987,-3.02,-2.22,3.748172888,0,0,0,-3.02,-2.22,3.748172888
25/08/2020 20:30,-2.25,0.7,2.356374334,0,0,0,-4.5,1.4,4.712748667,-4.4,1.38,4.611333863,0,0,0,-4.4,1.38,4.611333863
25/08/2020 21:00,-3.02,1.07,3.203950686,0,0,0,-6.04,2.14,6.407901373,-5.96,2.1,6.319145512,0,0,0,-5.96,2.1,6.319145512
25/08/2020 21:30,-3.84,1.29,4.050888791,0,0,0,-7.68,2.58,8.101777583,-7.58,2.56,8.000624976,0,0,0,-7.58,2.56,8.000624976
25/08/2020 22:00,-4.74,1.04,4.852751797,0,0,0,-9.48,2.08,9.705503593,-9.38,2.06,9.603541014,0,0,0,-9.38,2.06,9.603541014
25/08/2020 22:30,-6.11,-0.16,6.112094567,0,0,0,-12.22,-0.32,12.22418913,-12.12,0.56,12.1329304,0,0,0,-12.12,0.56,12.1329304
25/08/2020 23:00,-7.21,0.01,7.210006935,0,0,0,-14.42,0.02,14.42001387,-14.3,0.2,14.30139853,0,0,0,-14.3,0.2,14.30139853
25/08/2020 23:30,-6.47,-0.82,6.521755899,0,0,0,-12.94,-1.64,13.0435118,-12.84,-1.74,12.95736084,0,0,0,-12.84,-1.74,12.95736084
26/08/2020 00:00,-3.46,-0.94,3.585414899,0,0,0,-6.92,-1.88,7.170829799,-6.82,-2,7.107207609,0,0,0,-6.82,-2,7.107207609
26/08/2020 00:30,50.6276,17.4668,53.55597991,59.8176,17.4468,62.31,-18.38,0.04,18.38004353,41.5376,17.5068,45.07616066,59.8176,17.4468,62.31,-18.28,0.06,18.28009847
26/08/2020 01:00,51.1992,16.3806,53.75576376,61.5792,17.9606,64.145,-20.76,-3.16,20.99912379,40.9192,16.1406,43.98749705,61.5792,17.9606,64.145,-20.66,-1.82,20.74000964
26/08/2020 01:30,50.86904,16.44972,53.46262731,61.43904,17.91972,63.999,-21.14,-2.94,21.34345801,40.41904,14.83972,43.05712582,61.43904,17.91972,63.999,-21.02,-3.08,21.24445339
26/08/2020 02:00,50.49656,16.21108,53.03491007,61.06656,17.81108,63.611,-21.14,-3.2,21.38082318,40.14656,14.45108,42.6682551,61.06656,17.81108,63.611,-20.92,-3.36,21.18810987
26/08/2020 02:30,50.34784,16.36812,52.94166927,61.22784,17.85812,63.779,-21.76,-2.98,21.96310543,39.58784,14.75812,42.24925067,61.22784,17.85812,63.779,-21.64,-3.1,21.86091489
26/08/2020 03:00,48.72368,16.02024,51.28981461,59.14368,17.25024,61.608,-20.84,-2.46,20.98468966,38.40368,14.65024,41.10318929,59.14368,17.25024,61.608,-20.74,-2.6,20.9023348
26/08/2020 03:30,49.548,16.349,52.17560833,60.648,17.689,63.175,-22.2,-2.68,22.36118065,38.548,14.869,41.31628571,60.648,17.689,63.175,-22.1,-2.82,22.27919209
26/08/2020 04:00,49.69792,16.33356,52.31317649,60.93792,17.77356,63.477,-22.48,-2.88,22.66373314,38.55792,14.75356,41.2841462,60.93792,17.77356,63.477,-22.38,-3.02,22.58284305
26/08/2020 04:30,49.50696,16.04328,52.04157878,60.45696,17.63328,62.976,-21.9,-3.18,22.12967239,38.67696,14.31328,41.24048035,60.45696,17.63328,62.976,-21.78,-3.32,22.03158642
26/08/2020 05:00,48.93328,15.62804,51.368293,59.03328,17.21804,61.493,-20.2,-3.18,20.44877502,38.91328,13.89804,41.32068339,59.03328,17.21804,61.493,-20.12,-3.32,20.39207689
26/08/2020 05:30,48.24216,14.35188,50.3317242,57.33216,16.72188,59.721,-18.18,-4.74,18.78776197,39.23216,11.80188,40.96885097,57.33216,16.72188,59.721,-18.1,-4.92,18.75676944
26/08/2020 06:00,47.8612,15.4266,50.28592699,55.2912,16.1266,57.595,-14.86,-1.4,14.92580316,40.5312,17.6866,44.22209847,55.2912,16.1266,57.595,-14.76,1.56,14.84221008
26/08/2020 06:30,49.00328,15.22304,51.31337445,54.83328,15.99304,57.118,-11.66,-1.54,11.76125844,43.25328,14.35304,45.57253546,54.83328,15.99304,57.118,-11.58,-1.64,11.69555471
26/08/2020 07:00,50.36048,15.64264,52.73395616,55.62048,16.22264,57.938,-10.52,-1.16,10.58376115,45.18048,15.00264,47.60624938,55.62048,16.22264,57.938,-10.44,-1.22,10.51104181
26/08/2020 07:30,52.64408,15.57744,54.90041708,56.97408,16.61744,59.348,-8.66,-2.08,8.906289912,48.41408,15.25744,50.76132994,56.97408,16.61744,59.348,-8.56,-1.36,8.667364075
26/08/2020 08:00,52.18296,16.40128,54.69975594,53.59296,15.63128,55.826,-2.82,1.54,3.213098193,50.87296,15.33128,53.13291076,53.59296,15.63128,55.826,-2.72,-0.3,2.736494107
26/08/2020 08:30,50.9436,14.7048,53.02340544,51.0336,14.8848,53.16,-0.18,-0.36,0.402492236,50.9136,14.4848,52.93395976,51.0336,14.8848,53.16,-0.12,-0.4,0.41761226
26/08/2020 09:00,53.95504,16.47272,56.41362287,54.69504,15.95272,56.974,-1.48,1.04,1.808867049,53.27504,17.47272,56.06715466,54.69504,15.95272,56.974,-1.42,1.52,2.080096152
26/08/2020 09:30,54.76504,16.24772,57.12440819,54.81504,15.98772,57.099,-0.1,0.52,0.529528092,54.71504,16.50772,57.15103168,54.81504,15.98772,57.099,-0.1,0.52,0.529528092
26/08/2020 10:00,57.78912,18.52016,60.68425427,59.82912,17.45016,62.322,-4.08,2.14,4.607168328,55.88912,19.61016,59.22965566,59.82912,17.45016,62.322,-3.94,2.16,4.493239366
26/08/2020 10:30,61.36608,19.97844,64.53629862,67.12608,19.57844,69.923,-11.52,0.8,11.54774437,55.70608,20.89844,59.4971608,67.12608,19.57844,69.923,-11.42,1.32,11.4960341
26/08/2020 11:00,61.73488,21.02684,65.21750845,66.67488,19.44684,69.453,-9.88,3.16,10.37304198,56.87488,22.60684,61.20311422,66.67488,19.44684,69.453,-9.8,3.16,10.29687331
26/08/2020 11:30,66.54656,24.23608,70.82254035,76.54656,22.32608,79.736,-20,3.82,20.36154218,56.64656,26.16608,62.39788861,76.54656,22.32608,79.736,-19.9,3.84,20.26710635
26/08/2020 12:00,67.99216,23.66688,71.99343741,79.53216,23.19688,82.846,-23.08,0.94,23.09913418,56.55216,24.83688,61.76582719,79.53216,23.19688,82.846,-22.98,1.64,23.03844613
26/08/2020 12:30,61.59416,20.04288,64.77312394,64.84416,18.91288,67.546,-6.5,2.26,6.88168584,58.52416,21.17288,62.23638928,64.84416,18.91288,67.546,-6.32,2.26,6.711929678
26/08/2020 13:00,48.97656,13.08608,50.69466362,44.38656,12.94608,46.236,9.18,0.28,9.18426916,53.64656,13.22608,55.25289668,44.38656,12.94608,46.236,9.26,0.28,9.264232294
26/08/2020 13:30,46.9692,12.2356,48.53674542,41.0592,11.9756,42.77,11.82,0.52,11.83143271,52.9992,12.4556,54.44315542,41.0592,11.9756,42.77,11.94,0.48,11.94964435
26/08/2020 14:00,48.40304,14.78672,50.6112771,47.06304,13.72672,49.024,2.68,2.12,3.417133301,49.86304,15.84672,52.32056281,47.06304,13.72672,49.024,2.8,2.12,3.512036446
26/08/2020 14:30,63.25208,20.68144,66.54733342,65.42208,19.08144,68.148,-4.34,3.2,5.392179522,60.78208,22.30144,64.74423121,65.42208,19.08144,68.148,-4.64,3.22,5.647831442
26/08/2020 15:00,46.1652,13.9936,48.23947069,45.2352,13.1936,47.12,1.86,1.6,2.453487314,47.2552,14.7736,49.51073807,45.2352,13.1936,47.12,2.02,1.58,2.564527247
26/08/2020 15:30,44.26312,11.38716,45.70438934,38.73312,11.29716,40.347,11.06,0.18,11.06146464,49.87312,11.45716,51.17220548,38.73312,11.29716,40.347,11.14,0.16,11.14114895
26/08/2020 16:00,42.05344,9.93892,43.21196532,34.45344,10.04892,35.889,15.2,-0.22,15.20159202,49.75344,9.80892,50.71113984,34.45344,10.04892,35.889,15.3,-0.24,15.30188224
26/08/2020 16:30,40.34776,8.06768,41.14643603,29.47776,8.59768,30.706,21.74,-1.06,21.76582643,51.29776,7.51768,51.84569118,29.47776,8.59768,30.706,21.82,-1.08,21.84671142
26/08/2020 17:00,37.22728,6.39504,37.77256826,22.57728,6.58504,23.518,29.3,-0.38,29.30246406,51.95728,6.10504,52.31472506,22.57728,6.58504,23.518,29.38,-0.48,29.38392077
26/08/2020 17:30,40.0696,7.4078,40.7485993,26.0496,7.5978,27.135,28.04,-0.38,28.04257477,54.1896,7.2178,54.66817525,26.0496,7.5978,27.135,28.14,-0.38,28.14256563
26/08/2020 18:00,38.74232,5.94276,39.1954558,22.91232,6.68276,23.867,31.66,-1.48,31.69457367,54.65232,5.14276,54.89375248,22.91232,6.68276,23.867,31.74,-1.54,31.77733784
26/08/2020 18:30,34.826,4.373,35.0994787,16.536,4.823,17.225,36.58,-0.9,36.59106995,53.196,3.903,53.33898973,16.536,4.823,17.225,36.66,-0.92,36.6715421
26/08/2020 19:00,31.34728,2.24004,31.42721341,11.17728,3.26004,11.643,40.34,-2.04,40.39154862,51.59728,1.14004,51.60987303,11.17728,3.26004,11.643,40.42,-2.12,40.47555806
26/08/2020 19:30,28.6064,0.5752,28.6121823,6.3264,1.8452,6.59,44.56,-2.54,44.63233357,50.9664,-0.7948,50.97259691,6.3264,1.8452,6.59,44.64,-2.64,44.71799638
26/08/2020 20:00,26.3072,-0.0954,26.30737298,4.0272,1.1746,4.195,44.56,-2.54,44.63233357,48.7672,-1.4654,48.78921185,4.0272,1.1746,4.195,44.74,-2.64,44.81782235
26/08/2020 20:30,26.36864,-0.32748,26.37067346,3.84864,1.12252,4.009,45.04,-2.9,45.13326489,48.96864,-1.85748,49.00385633,3.84864,1.12252,4.009,45.12,-2.98,45.2183016
26/08/2020 21:00,25.3784,-0.5788,25.38499943,2.6784,0.7812,2.79,45.4,-2.72,45.48140719,48.1584,-2.0188,48.20069547,2.6784,0.7812,2.79,45.48,-2.8,45.56611021
26/08/2020 21:30,25.3188,-0.8266,25.33228969,3.9888,1.1634,4.155,42.66,-3.98,42.84525645,46.7288,-0.2766,46.72961863,3.9888,1.1634,4.155,42.74,-1.44,42.76425143
26/08/2020 22:00,23.75264,-0.32548,23.7548699,4.23264,1.23452,4.409,39.04,-3.12,39.1644737,43.35264,-2.00548,43.39900166,4.23264,1.23452,4.409,39.12,-3.24,39.25394248
26/08/2020 22:30,22.00072,-0.39604,22.00428431,3.03072,0.88396,3.157,37.94,-2.56,38.02626987,41.07072,1.66396,41.10441344,3.03072,0.88396,3.157,38.04,0.78,38.04799601
26/08/2020 23:00,21.6168,-2.0426,21.71308953,3.5568,1.0374,3.705,36.12,-6.16,36.64150652,39.7568,-5.3226,40.11150978,3.5568,1.0374,3.705,36.2,-6.36,36.75445007
26/08/2020 23:30,18.86528,-2.27096,19.00147491,1.50528,0.43904,1.568,34.72,-5.42,35.14050085,36.30528,-5.16096,36.67027221,1.50528,0.43904,1.568,34.8,-5.6,35.24769496
27/08/2020 00:00,17.48,-2.03,17.59747993,0.72,0.21,0.75,33.52,-4.48,33.81805435,34.3,-4.43,34.5848941,0.72,0.21,0.75,33.58,-4.64,33.89905603
27/08/2020 00:30,17.22056,-2.18692,17.35886822,1.21056,0.35308,1.261,32.02,-5.08,32.42046884,33.31056,-4.90692,33.67003522,1.21056,0.35308,1.261,32.1,-5.26,32.52810477
27/08/2020 01:00,16.58296,-1.82872,16.68348822,1.27296,0.37128,1.326,30.62,-4.4,30.93451794,31.97296,-4.18872,32.24617103,1.27296,0.37128,1.326,30.7,-4.56,31.0368104
27/08/2020 01:30,16.07312,-1.82784,16.17671739,0.69312,0.20216,0.722,30.76,-4.06,31.02678198,31.53312,-4.01784,31.788059,0.69312,0.20216,0.722,30.84,-4.22,31.12738344
27/08/2020 02:00,15.94304,-2.24328,16.10008788,0.50304,0.14672,0.524,30.88,-4.78,31.24776472,31.46304,-4.79328,31.82606509,0.50304,0.14672,0.524,30.96,-4.94,31.35163792
27/08/2020 02:30,15.42984,-3.37588,15.79482599,0.45984,0.13412,0.479,29.94,-7.02,30.75197555,30.51984,-6.90588,31.29140157,0.45984,0.13412,0.479,30.06,-7.04,30.87337364
27/08/2020 03:00,14.93104,-3.70928,15.38488588,0.31104,0.09072,0.324,29.24,-7.6,30.21154746,29.65104,-7.72928,30.64189848,0.31104,0.09072,0.324,29.34,-7.82,30.3642553
27/08/2020 03:30,14.96368,-3.51976,15.37206654,0.34368,0.10024,0.358,29.24,-7.24,30.12300118,29.58368,-7.35976,30.48540945,0.34368,0.10024,0.358,29.24,-7.46,30.17663334
27/08/2020 04:00,14.7388,-3.6016,15.17246677,0.2688,0.0784,0.28,28.94,-7.36,29.86123239,29.2888,-7.5216,30.23918438,0.2688,0.0784,0.28,29.02,-7.6,29.9986733
27/08/2020 04:30,14.82752,-3.61364,15.26151183,0.22752,0.06636,0.237,29.2,-7.36,30.11327946,29.50752,-7.53364,30.45405504,0.22752,0.06636,0.237,29.28,-7.6,30.25026281
27/08/2020 05:00,14.7104,-3.6478,15.15593326,0.1104,0.0322,0.115,29.2,-7.36,30.11327946,29.3904,-7.5678,30.3490891,0.1104,0.0322,0.115,29.28,-7.6,30.25026281
27/08/2020 05:30,15.21264,-3.60048,15.6329099,0.27264,0.07952,0.284,29.88,-7.36,30.77310514,30.23264,-7.52048,31.15397472,0.27264,0.07952,0.284,29.96,-7.6,30.90892428
27/08/2020 06:00,15.9108,-3.0156,16.19405446,0.2208,0.0644,0.23,31.38,-6.16,31.97889929,31.7208,-3.7956,31.94707705,0.2208,0.0644,0.23,31.5,-3.86,31.73562037
27/08/2020 06:30,17.4284,-2.2588,17.57416581,0.2784,0.0812,0.29,34.3,-4.68,34.61780467,34.6384,-4.7788,34.96649373,0.2784,0.0812,0.29,34.36,-4.86,34.70200571
27/08/2020 07:00,18.17304,-1.94328,18.27664411,0.50304,0.14672,0.524,35.34,-4.18,35.5863457,35.92304,-4.17328,36.16463838,0.50304,0.14672,0.524,35.42,-4.32,35.68247189
27/08/2020 07:30,20.81008,-1.07956,20.83806324,2.47008,0.72044,2.573,36.68,-3.6,36.85623963,39.23008,-3.01956,39.34611695,2.47008,0.72044,2.573,36.76,-3.74,36.9497659
27/08/2020 08:00,23.99456,0.58508,24.00169219,5.91456,1.72508,6.161,36.16,-2.28,36.23180923,42.15456,-0.65492,42.15964716,5.91456,1.72508,6.161,36.24,-2.38,36.31806713
27/08/2020 08:30,27.3104,2.5772,27.43173177,10.7904,3.1472,11.24,33.04,-1.14,33.05966122,43.9104,1.9472,43.95355294,10.7904,3.1472,11.24,33.12,-1.2,33.141732
27/08/2020 09:00,33.582,5.586,34.04341522,20.832,6.076,21.7,25.5,-0.98,25.51882442,46.412,5.096,46.69093017,20.832,6.076,21.7,25.58,-0.98,25.5987656
27/08/2020 09:30,33.17952,5.14236,33.5756521,18.65952,5.44236,19.437,29.04,-0.6,29.04619769,47.75952,4.76236,47.99637302,18.65952,5.44236,19.437,29.1,-0.68,29.10794393
27/08/2020 10:00,32.4816,5.0338,32.86933953,16.1616,4.7138,16.835,32.64,0.64,32.64627391,48.8616,5.1938,49.13686511,16.1616,4.7138,16.835,32.7,0.48,32.70352275
27/08/2020 10:30,34.5028,5.1754,34.88879438,20.2128,5.8954,21.055,28.58,-1.44,28.61625412,48.8528,4.3154,49.04302953,20.2128,5.8954,21.055,28.64,-1.58,28.68354929
27/08/2020 11:00,32.766,3.973,33.00599165,15.816,4.613,16.475,33.9,-1.28,33.92415658,49.796,3.233,49.90084072,15.816,4.613,16.475,33.98,-1.38,34.00801082
27/08/2020 11:30,33.44328,5.98304,33.9742512,17.15328,5.00304,17.868,32.58,1.96,32.63890317,49.81328,6.68304,50.25958504,17.15328,5.00304,17.868,32.66,1.68,32.70318027
27/08/2020 12:00,32.15104,3.03072,32.29356959,13.51104,3.94072,14.074,37.28,-1.82,37.32439953,50.87104,2.02072,50.91115811,13.51104,3.94072,14.074,37.36,-1.92,37.40930366
27/08/2020 12:30,31.73904,2.06472,31.80612722,11.87904,3.46472,12.374,39.72,-2.8,39.81856853,51.67904,0.54472,51.68191072,11.87904,3.46472,12.374,39.8,-2.92,39.90697182
27/08/2020 13:00,31.5544,2.0042,31.61798502,12.0144,3.5042,12.515,39.08,-3,39.19497927,51.1744,0.3842,51.1758422,12.0144,3.5042,12.515,39.16,-3.12,39.28409347
27/08/2020 13:30,32.60632,2.86976,32.73236359,14.53632,4.23976,15.142,36.14,-2.74,36.24371946,50.75632,1.37976,50.77507024,14.53632,4.23976,15.142,36.22,-2.86,36.33274006
27/08/2020 14:00,28.97032,0.72176,28.97930949,7.24032,2.11176,7.542,43.46,-2.78,43.54882318,50.76032,-0.78824,50.76643979,7.24032,2.11176,7.542,43.52,-2.9,43.61651522
27/08/2020 14:30,26.7184,-0.2438,26.71951229,3.5184,1.0262,3.665,46.4,-2.54,46.46946955,49.9984,-1.6138,50.02443756,3.5184,1.0262,3.665,46.48,-2.64,46.55491381
27/08/2020 15:00,27.6924,1.0182,27.71111237,6.0624,1.7682,6.315,43.26,-1.5,43.28599774,49.4024,0.1682,49.40268633,6.0624,1.7682,6.315,43.34,-1.6,43.36952386
27/08/2020 15:30,28.37216,1.70188,28.42315708,7.89216,2.30188,8.221,40.96,-1.2,40.97757435,48.91216,1.04188,48.92325531,7.89216,2.30188,8.221,41.02,-1.26,41.03934697
27/08/2020 16:00,27.17184,0.81012,27.18391406,5.21184,1.52012,5.429,43.92,-1.42,43.94294938,49.17184,0.00012,49.17184,5.21184,1.52012,5.429,43.96,-1.52,43.98627059
27/08/2020 16:30,26.4636,-0.1902,26.4642835,2.6736,0.7798,2.785,47.58,-1.94,47.61953381,50.3136,-1.2802,50.32988433,2.6736,0.7798,2.785,47.64,-2.06,47.6845174
27/08/2020 17:00,29.4288,2.1384,29.50638955,5.5488,1.6184,5.78,47.76,1.04,47.77132194,53.3888,2.5384,53.44911075,5.5488,1.6184,5.78,47.84,0.92,47.84884534
27/08/2020 17:30,30.16656,-0.02892,30.16657386,4.90656,1.43108,5.111,50.52,-2.92,50.60431602,55.52656,-1.60892,55.54986489,4.90656,1.43108,5.111,50.62,-3.04,50.71120192
27/08/2020 18:00,30.218,-0.446,30.22129117,3.648,1.064,3.8,53.14,-3.02,53.22574565,56.848,-2.076,56.88589351,3.648,1.064,3.8,53.2,-3.14,53.29258485
27/08/2020 18:30,31.15272,0.60496,31.15859336,6.70272,1.95496,6.982,48.9,-2.7,48.97448315,55.66272,-0.86504,55.66944128,6.70272,1.95496,6.982,48.96,-2.82,49.04114599
27/08/2020 19:00,29.99632,1.17976,30.01951111,7.09632,2.06976,7.392,45.8,-1.78,45.83457647,52.97632,0.20976,52.97673527,7.09632,2.06976,7.392,45.88,-1.86,45.91768722
27/08/2020 19:30,30.484,1.202,30.50768854,9.984,2.912,10.4,41,-3.42,41.14239176,51.044,-0.648,51.04811299,9.984,2.912,10.4,41.06,-3.56,41.2140413
27/08/2020 20:00,28.39328,0.52804,28.39818965,7.19328,2.09804,7.493,42.4,-3.14,42.51610989,49.65328,-1.18196,49.66734585,7.19328,2.09804,7.493,42.46,-3.28,42.58650021
27/08/2020 20:30,27.84544,0.32492,27.84733563,6.32544,1.84492,6.589,43.04,-3.04,43.14722703,49.42544,-1.33508,49.4434683,6.32544,1.84492,6.589,43.1,-3.18,43.217154
27/08/2020 21:00,25.59248,-0.54136,25.59820508,3.25248,0.94864,3.388,44.68,-2.98,44.77926752,47.99248,-2.17136,48.04157513,3.25248,0.94864,3.388,44.74,-3.12,44.84865661
27/08/2020 21:30,24.49704,-1.33128,24.53318722,2.32704,0.67872,2.424,44.34,-4.02,44.5218598,46.72704,-3.48128,46.85654253,2.32704,0.67872,2.424,44.4,-4.16,44.59445705
27/08/2020 22:00,22.01192,-1.67944,22.07589502,0.24192,0.07056,0.252,43.54,-3.5,43.68044872,43.84192,-3.56944,43.98698502,0.24192,0.07056,0.252,43.6,-3.64,43.75168111
27/08/2020 22:30,21.44248,-2.08136,21.54325899,1.09248,0.31864,1.138,40.7,-4.8,40.98206925,41.91248,-1.56136,41.94155248,1.09248,0.31864,1.138,40.82,-1.88,40.86326957
27/08/2020 23:00,19.98368,-3.12476,20.22650715,0.70368,0.20524,0.733,38.56,-6.66,39.13092383,39.32368,-6.67476,39.88614082,0.70368,0.20524,0.733,38.62,-6.88,39.22803589
27/08/2020 23:30,18.73432,-2.27124,18.87149377,0.78432,0.22876,0.817,35.9,-5,36.24651707,36.76432,-4.95124,37.09622626,0.78432,0.22876,0.817,35.98,-5.18,36.35096697
28/08/2020 00:00,17.40992,-3.21044,17.70345275,0.40992,0.11956,0.427,34,-6.66,34.64614842,34.48992,-6.54044,35.1045857,0.40992,0.11956,0.427,34.08,-6.66,34.72465983
28/08/2020 00:30,16.7032,-3.5974,17.08619844,0.2832,0.0826,0.295,32.84,-7.36,33.65464604,33.1832,-7.5174,34.02405127,0.2832,0.0826,0.295,32.9,-7.6,33.76640342
28/08/2020 01:00,16.19704,-3.51628,16.57432743,0.28704,0.08372,0.299,31.82,-7.2,32.62441417,32.20704,-7.35628,33.03646895,0.28704,0.08372,0.299,31.92,-7.44,32.77560068
28/08/2020 01:30,16.12592,-3.35244,16.47070581,0.26592,0.07756,0.277,31.72,-6.86,32.45332032,32.06592,-7.00244,32.82159946,0.26592,0.07756,0.277,31.8,-7.08,32.57861876
28/08/2020 02:00,16.04672,-3.44804,16.41298884,0.24672,0.07196,0.257,31.6,-7.04,32.37470618,31.94672,-7.18804,32.74539415,0.24672,0.07196,0.257,31.7,-7.26,32.5207257
28/08/2020 02:30,15.64288,-3.40916,16.01006142,0.24288,0.07084,0.253,30.8,-6.96,31.57659893,31.12288,-7.10916,31.9245018,0.24288,0.07084,0.253,30.88,-7.18,31.7037348
28/08/2020 03:00,15.31864,-3.54748,15.7240372,0.24864,0.07252,0.259,30.14,-7.24,30.99737408,30.46864,-7.38748,31.3514415,0.24864,0.07252,0.259,30.22,-7.46,31.12715856
28/08/2020 03:30,15.31864,-3.64748,15.74689943,0.24864,0.07252,0.259,30.14,-7.44,31.04469681,30.46864,-7.58748,31.39916999,0.24864,0.07252,0.259,30.22,-7.66,31.17569566
28/08/2020 04:00,15.04056,-3.58692,15.46235558,0.25056,0.07308,0.261,29.58,-7.32,30.4722628,29.93056,-7.46692,30.84790619,0.25056,0.07308,0.261,29.68,-7.54,30.62276931
28/08/2020 04:30,15.1292,-3.6944,15.573737,0.2592,0.0756,0.27,29.74,-7.54,30.68092567,30.0792,-7.6844,31.04526173,0.2592,0.0756,0.27,29.82,-7.76,30.81314654
28/08/2020 05:00,15.29032,-3.68824,15.72885883,0.28032,0.08176,0.292,30.02,-7.54,30.95241509,30.36032,-7.67824,31.31620028,0.28032,0.08176,0.292,30.08,-7.76,31.06483543
28/08/2020 05:30,15.69288,-3.46916,16.07176262,0.24288,0.07084,0.253,30.9,-7.08,31.70073185,31.24288,-6.26916,31.8656542,0.24288,0.07084,0.253,31,-6.34,31.64167505
28/08/2020 06:00,16.30192,-3.29944,16.63246524,0.24192,0.07056,0.252,32.12,-6.74,32.81953686,32.44192,-6.86944,33.16123308,0.24192,0.07056,0.252,32.2,-6.94,32.93939283
28/08/2020 06:30,17.7224,-2.9368,17.96408239,0.6624,0.1932,0.69,34.12,-6.26,34.6895085,34.8624,-6.2668,35.4211761,0.6624,0.1932,0.69,34.2,-6.46,34.80476404
28/08/2020 07:00,19.04736,-2.50952,19.21196538,0.92736,0.27048,0.966,36.24,-5.56,36.66403142,37.24736,-5.46952,37.64679901,0.92736,0.27048,0.966,36.32,-5.74,36.77077644
28/08/2020 07:30,20.77184,-2.17488,20.88538819,1.49184,0.43512,1.554,38.56,-5.22,38.9117206,40.13184,-4.96488,40.43778697,1.49184,0.43512,1.554,38.64,-5.4,39.01550461
28/08/2020 08:00,23.40784,-0.86688,23.42388641,3.98784,1.16312,4.154,38.84,-4.06,39.05162225,42.94784,1.14312,42.96305022,3.98784,1.16312,4.154,38.96,-0.02,38.96000513
28/08/2020 08:30,25.8944,0.5892,25.90110245,6.3744,1.8592,6.64,39.04,-2.54,39.12254082,45.4944,-0.8008,45.50144736,6.3744,1.8592,6.64,39.12,-2.66,39.21033027
28/08/2020 09:00,28.38752,2.05636,28.46190275,9.82752,2.86636,10.237,37.12,-1.62,37.1553334,47.02752,1.14636,47.04148997,9.82752,2.86636,10.237,37.2,-1.72,37.23974221
28/08/2020 09:30,26.86752,1.04136,26.8876935,6.34752,1.85136,6.612,41.04,-1.62,41.07196124,47.46752,0.13136,47.46770176,6.34752,1.85136,6.612,41.12,-1.72,41.15595704
28/08/2020 10:00,27.83864,1.08252,27.85967923,7.44864,2.17252,7.759,40.78,-2.18,40.83822719,48.28864,-0.12748,48.28880827,7.44864,2.17252,7.759,40.84,-2.3,40.90471366
28/08/2020 10:30,27.2248,0.8464,27.23795381,6.3648,1.8564,6.63,41.72,-2.02,41.76887358,48.1848,5.9764,48.55401433,6.3648,1.8564,6.63,41.82,4.12,42.0224559
28/08/2020 11:00,29.70256,0.84408,29.71455101,10.16256,2.96408,10.586,39.08,-4.24,39.30933731,49.34256,3.96408,49.50153692,10.16256,2.96408,10.586,39.18,1,39.19275954
28/08/2020 11:30,32.36304,3.43172,32.54447818,16.22304,4.73172,16.899,32.28,-2.6,32.38453952,48.56304,2.01172,48.60468981,16.22304,4.73172,16.899,32.34,-2.72,32.45418309
28/08/2020 12:00,34.59872,4.81796,34.93256595,18.91872,5.51796,19.707,31.36,-1.4,31.39123445,50.33872,3.31796,50.44794931,18.91872,5.51796,19.707,31.42,-2.2,31.49692683
28/08/2020 12:30,35.37632,4.30476,35.63726947,19.69632,5.74476,20.517,31.36,-2.88,31.49196723,51.11632,2.72476,51.18889027,19.69632,5.74476,20.517,31.42,-3.02,31.56480318
28/08/2020 13:00,38.52912,6.40516,39.05789501,25.86912,7.54516,26.947,25.32,-2.28,25.42244677,51.26912,5.14516,51.52664686,25.86912,7.54516,26.947,25.4,-2.4,25.51313387
28/08/2020 13:30,42.3784,8.8312,43.28878469,34.5984,10.0912,36.04,15.56,-2.52,15.76274088,50.1984,7.4512,50.74839647,34.5984,10.0912,36.04,15.6,-2.64,15.82180773
28/08/2020 14:00,38.83464,7.73052,39.59659333,26.74464,7.80052,27.859,24.18,-0.14,24.18040529,51.02464,9.16052,51.84041873,26.74464,7.80052,27.859,24.28,1.36,24.31805913
28/08/2020 14:30,49.00976,13.35868,50.79774509,45.86976,13.37868,47.781,6.28,-0.04,6.280127387,52.18976,13.27868,53.85252447,45.86976,13.37868,47.781,6.32,-0.1,6.32079109
28/08/2020 15:00,48.7,12.8,50.35404651,44.64,13.02,46.5,8.12,-0.44,8.131912444,52.84,12.92,54.39661754,44.64,13.02,46.5,8.2,-0.1,8.200609733
28/08/2020 15:30,48.46584,14.02712,50.45490801,50.83584,14.82712,52.954,-4.74,-1.6,5.002759239,46.15584,13.14712,47.99175273,50.83584,14.82712,52.954,-4.68,-1.68,4.972403845
28/08/2020 16:00,44.93448,11.14964,46.29710536,43.16448,12.58964,44.963,3.54,-2.88,4.563551249,46.84448,9.58964,47.81596493,43.16448,12.58964,44.963,3.68,-3,4.747883739
28/08/2020 16:30,49.5636,11.5048,50.88134106,45.7536,13.3448,47.66,7.62,-3.68,8.462080123,53.4136,9.5248,54.25619301,45.7536,13.3448,47.66,7.66,-3.82,8.559672891
28/08/2020 17:00,44.99976,9.28868,45.94842735,35.54976,10.36868,37.031,18.9,-2.16,19.02302815,54.50976,12.96868,56.03124661,35.54976,10.36868,37.031,18.96,2.6,19.13743975
28/08/2020 17:30,49.40352,12.09936,50.86356555,41.96352,12.23936,43.712,14.88,-0.28,14.88263418,56.92352,11.87936,58.1498609,41.96352,12.23936,43.712,14.96,-0.36,14.96433092
28/08/2020 18:00,50.66584,12.80212,52.25822059,43.75584,12.76212,45.579,13.82,0.08,13.82023155,57.65584,12.84212,59.06873904,43.75584,12.76212,45.579,13.9,0.08,13.90023021
28/08/2020 18:30,50.58928,13.09104,52.25562725,44.36928,12.94104,46.218,12.44,0.3,12.44361684,56.88928,13.26104,58.41442768,44.36928,12.94104,46.218,12.52,0.32,12.52408879
28/08/2020 19:00,53.91048,15.80264,56.17885087,52.26048,15.24264,54.438,3.3,1.12,3.484881634,55.68048,16.34264,58.02928343,52.26048,15.24264,54.438,3.42,1.1,3.592547842
28/08/2020 19:30,56.9672,17.3096,59.53892952,57.4272,16.7496,59.82,-0.92,1.12,1.449413675,56.5072,17.8496,59.25936105,57.4272,16.7496,59.82,-0.92,1.1,1.434015342
28/08/2020 20:00,59.7568,19.2624,62.78467329,62.9568,18.3624,65.58,-6.4,1.8,6.648308055,56.6368,20.1424,60.11192388,62.9568,18.3624,65.58,-6.32,1.78,6.56588151
28/08/2020 20:30,59.76232,18.19776,62.47154041,64.07232,18.68776,66.742,-8.62,-0.98,8.675528802,55.55232,17.16776,58.14458049,64.07232,18.68776,66.742,-8.52,-1.52,8.654524828
28/08/2020 21:00,59.01256,19.57408,62.17416542,64.64256,18.85408,67.336,-11.26,1.44,11.35170472,53.48256,20.25408,57.18926456,64.64256,18.85408,67.336,-11.16,1.4,11.24747083
28/08/2020 21:30,58.068,19.439,61.23534392,64.968,18.949,67.675,-13.8,0.98,13.83475334,51.268,20.009,55.03424302,64.968,18.949,67.675,-13.7,1.06,13.74094611
28/08/2020 22:00,57.57552,18.47536,60.46717647,66.39552,19.36536,69.162,-17.64,-1.78,17.7295798,48.85552,18.32536,52.17931251,66.39552,19.36536,69.162,-17.54,-1.04,17.57080533
28/08/2020 22:30,56.03536,18.62948,59.05098725,65.89536,19.21948,68.641,-19.72,-1.18,19.75527271,46.27536,17.93948,49.63097708,65.89536,19.21948,68.641,-19.62,-1.28,19.66170898
28/08/2020 23:00,54.40944,18.76692,57.55505579,65.02944,18.96692,67.739,-21.24,-0.4,21.24376614,43.90944,18.48692,47.64247194,65.02944,18.96692,67.739,-21.12,-0.48,21.12545384
28/08/2020 23:30,52.84112,18.16116,55.87496484,64.46112,18.80116,67.147,-23.24,-1.28,23.27522288,41.32112,17.42116,44.84341394,64.46112,18.80116,67.147,-23.14,-1.38,23.181113
29/08/2020 00:00,50.5976,17.0668,53.39843432,62.4576,18.2168,65.06,-23.72,-2.3,23.83124839,38.8376,21.2168,44.25507627,62.4576,18.2168,65.06,-23.62,3,23.8097543
29/08/2020 00:30,48.96296,16.39128,51.63376329,61.03296,17.80128,63.576,-24.14,-2.82,24.30415602,36.97296,17.66128,40.9746334,61.03296,17.80128,63.576,-24.06,-0.14,24.06040731
29/08/2020 01:00,46.6004,15.8172,49.21159514,57.8304,16.8672,60.24,-22.46,-2.1,22.5579609,35.4704,14.6472,38.37563998,57.8304,16.8672,60.24,-22.36,-2.22,22.46993547
29/08/2020 01:30,44.20376,14.21068,46.43184063,53.45376,15.59068,55.681,-18.5,-2.76,18.70474806,35.05376,12.69068,37.28028231,53.45376,15.59068,55.681,-18.4,-2.9,18.62713075
29/08/2020 02:00,41.75072,12.90896,43.70084517,48.99072,14.28896,51.032,-14.48,-2.76,14.74069198,34.63072,11.38896,36.45538613,48.99072,14.28896,51.032,-14.36,-2.9,14.64990102
29/08/2020 02:30,39.25664,11.64152,40.94641342,45.05664,13.14152,46.934,-11.6,-3,11.98165264,33.55664,9.98152,35.00969622,45.05664,13.14152,46.934,-11.5,-3.16,11.92625675
29/08/2020 03:00,39.00552,11.78536,40.74708948,45.27552,13.20536,47.162,-12.54,-2.84,12.85757364,32.81552,10.22536,34.37173752,45.27552,13.20536,47.162,-12.46,-2.98,12.81140117
29/08/2020 03:30,35.99184,9.74012,37.28649198,40.25184,11.74012,41.929,-8.52,-4,9.412247341,31.83184,9.44012,33.20213703,40.25184,11.74012,41.929,-8.42,-2.3,8.728482113
29/08/2020 04:00,35.1128,8.7704,36.19155482,39.0528,11.3904,40.68,-7.88,-5.24,9.463191851,31.2728,5.9504,31.83387001,39.0528,11.3904,40.68,-7.78,-5.44,9.493260768
29/08/2020 04:30,36.638,9.659,37.88983142,41.688,12.159,43.425,-10.1,-5,11.26987134,31.688,6.959,32.44313525,41.688,12.159,43.425,-10,-5.2,11.27120224
29/08/2020 05:00,37.22856,10.01708,38.55265972,42.77856,12.47708,44.561,-11.1,-4.92,12.14151556,31.77856,7.35708,32.61906654,42.77856,12.47708,44.561,-11,-5.12,12.13319414
29/08/2020 05:30,39.2492,10.3506,40.59106578,45.9792,13.4106,47.895,-13.46,-6.12,14.7860069,32.6192,7.0706,33.37672232,45.9792,13.4106,47.895,-13.36,-6.34,14.78800866
29/08/2020 06:00,41.43216,11.73688,43.0624922,49.05216,14.30688,51.096,-15.24,-5.14,16.0834449,33.91216,8.96688,35.07762154,49.05216,14.30688,51.096,-15.14,-5.34,16.05413342
29/08/2020 06:30,39.5796,10.7828,41.02211004,44.1696,12.8828,46.01,-9.18,-4.2,10.09516716,35.0896,8.5228,36.10980681,44.1696,12.8828,46.01,-9.08,-4.36,10.07253692
29/08/2020 07:00,40.02472,10.79596,41.45516811,44.21472,12.89596,46.057,-8.38,-4.2,9.373601229,35.91472,8.53596,36.91516932,44.21472,12.89596,46.057,-8.3,-4.36,9.375478654
29/08/2020 07:30,42.7032,12.3876,44.46364722,47.4432,13.8376,49.42,-9.48,-2.9,9.913647159,38.0632,10.7976,39.56507753,47.4432,13.8376,49.42,-9.38,-3.04,9.860324538
29/08/2020 08:00,45.29856,12.73208,47.05385637,50.57856,14.75208,52.686,-10.56,-4.04,11.30642295,40.11856,10.55208,41.48307183,50.57856,14.75208,52.686,-10.46,-4.2,11.27171682
29/08/2020 08:30,48.05088,13.60484,49.9397511,53.33088,15.55484,55.553,-10.56,-3.9,11.25715772,42.87088,11.49484,44.38517431,53.33088,15.55484,55.553,-10.46,-4.06,11.22030303
29/08/2020 09:00,54.54832,16.52576,56.9966662,62.24832,18.15576,64.842,-15.4,-3.26,15.7412706,46.94832,17.27576,50.0259596,62.24832,18.15576,64.842,-15.3,-0.88,15.32528629
29/08/2020 09:30,52.49328,15.98804,54.8740546,57.59328,16.79804,59.993,-10.2,-1.62,10.32784585,47.49328,15.05804,49.82324973,57.59328,16.79804,59.993,-10.1,-1.74,10.24878529
29/08/2020 10:00,56.44528,18.35404,59.3543631,63.54528,18.53404,66.193,-14.2,-0.36,14.20456265,49.44528,18.07404,52.64510078,63.54528,18.53404,66.193,-14.1,-0.46,14.10750155
29/08/2020 10:30,57.02536,18.44448,59.93405147,65.05536,18.97448,67.766,-16.06,-1.06,16.09494331,49.07536,17.83448,52.21551145,65.05536,18.97448,67.766,-15.98,-1.14,16.02061172
29/08/2020 11:00,56.22648,18.02564,59.04524325,62.79648,18.31564,65.413,-13.14,-0.58,13.15279438,49.73648,17.63564,52.77057173,62.79648,18.31564,65.413,-13.06,-0.68,13.07769093
29/08/2020 11:30,52.65912,15.89016,55.00436441,56.70912,16.54016,59.072,-8.1,-1.3,8.203657721,48.70912,15.10016,50.99601164,56.70912,16.54016,59.072,-8,-1.44,8.128566909
29/08/2020 12:00,53.17224,15.04232,55.25901282,55.96224,16.32232,58.294,-5.58,-2.56,6.139218191,50.42224,13.62232,52.22997117,55.96224,16.32232,58.294,-5.54,-2.7,6.162921385
29/08/2020 12:30,53.81616,15.40888,55.97868041,57.35616,16.72888,59.746,-7.08,-2.64,7.556189516,50.37616,13.96888,52.27702272,57.35616,16.72888,59.746,-6.98,-2.76,7.505864374
29/08/2020 13:00,55.38672,16.56696,57.81135629,59.64672,17.39696,62.132,-8.52,-1.66,8.680207371,51.24672,15.61696,53.57346125,59.64672,17.39696,62.132,-8.4,-1.78,8.586524326
29/08/2020 13:30,56.09992,17.97956,58.91065779,63.76992,18.59956,66.427,-15.34,-1.24,15.39003574,48.52992,17.27956,51.51442836,63.76992,18.59956,66.427,-15.24,-1.32,15.29705854
29/08/2020 14:00,50.884,14.822,52.99880319,53.664,15.652,55.9,-5.56,-1.66,5.802516695,48.064,13.872,50.02579814,53.664,15.652,55.9,-5.6,-1.78,5.876087133
29/08/2020 14:30,51.14832,14.99576,53.30125193,54.08832,15.77576,56.342,-5.88,-1.56,6.083420091,48.50832,14.11576,50.52040963,54.08832,15.77576,56.342,-5.58,-1.66,5.821683605
29/08/2020 15:00,45.56816,12.26988,47.19117673,45.18816,13.17988,47.071,0.76,-1.82,1.972308292,46.02816,11.23988,47.38065444,45.18816,13.17988,47.071,0.84,-1.94,2.114048249
29/08/2020 15:30,41.01344,9.43392,42.08445208,36.73344,10.71392,38.264,8.56,-2.56,8.934606874,45.35344,8.01392,46.05602494,36.73344,10.71392,38.264,8.62,-2.7,9.032961862
29/08/2020 16:00,46.3704,12.3422,47.98482986,45.2304,13.1922,47.115,2.28,-1.7,2.844011252,47.5704,11.3922,48.91549015,45.2304,13.1922,47.115,2.34,-1.8,2.952219504
29/08/2020 16:30,52.00536,14.67948,54.03743704,53.65536,15.64948,55.891,-3.3,-1.94,3.82800209,50.51536,13.58948,52.31133302,53.65536,15.64948,55.891,-3.14,-2.06,3.755422746
