Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/08/2020 17:00,50.60208,13.81144,52.45308738,51.02208,14.88144,53.148,-0.84,-2.14,2.298956285,50.16208,12.62144,51.72557412,51.02208,14.88144,53.148,-0.86,-2.26,2.418098426
29/08/2020 17:30,52.48192,13.93056,54.29928571,51.84192,15.12056,54.002,1.28,-2.38,2.702369331,53.12192,12.62056,54.60052124,51.84192,15.12056,54.002,1.28,-2.5,2.808629559
29/08/2020 18:00,50.40704,12.46372,51.92508062,47.32704,13.80372,49.299,6.16,-2.68,6.717737714,53.58704,11.00372,54.70514336,47.32704,13.80372,49.299,6.26,-2.8,6.857667242
29/08/2020 18:30,45.93464,9.24552,46.8558512,39.10464,11.40552,40.734,13.66,-4.32,14.32682798,52.84464,6.92552,53.29651775,39.10464,11.40552,40.734,13.74,-4.48,14.45192029
29/08/2020 19:00,44.88384,8.57612,45.69583053,37.32384,10.88612,38.879,15.12,-4.62,15.81008539,52.52384,6.10612,52.87758003,37.32384,10.88612,38.879,15.2,-4.78,15.93387586
29/08/2020 19:30,47.03808,10.46444,48.18802211,42.59808,12.42444,44.373,8.88,-3.92,9.706739926,51.55808,8.34444,52.22896986,42.59808,12.42444,44.373,8.96,-4.08,9.845201877
29/08/2020 20:00,47.01952,10.21736,48.11683392,43.73952,12.75736,45.562,6.56,-5.08,8.296987405,50.37952,7.49736,50.93433461,43.73952,12.75736,45.562,6.64,-5.26,8.470962165
29/08/2020 20:30,48.67896,11.84428,50.09918278,48.04896,14.01428,50.051,1.26,-4.34,4.51920347,49.34896,9.49428,50.25396707,48.04896,14.01428,50.051,1.3,-4.52,4.703232931
29/08/2020 21:00,48.75304,12.34672,50.29215052,48.98304,14.28672,51.024,-0.46,-3.88,3.907172891,48.56304,10.24672,49.63228914,48.98304,14.28672,51.024,-0.42,-4.04,4.061773012
29/08/2020 21:30,47.86864,12.16752,49.39084164,48.36864,14.10752,50.384,-1,-3.88,4.00679423,47.42864,10.06752,48.48536739,48.36864,14.10752,50.384,-0.94,-4.04,4.147915139
29/08/2020 22:00,43.82976,11.23868,45.24771585,43.70976,12.74868,45.531,0.24,-3.02,3.029521414,43.98976,9.56868,45.01842536,43.70976,12.74868,45.531,0.28,-3.18,3.192303244
29/08/2020 22:30,41.42296,10.44128,42.71863695,41.11296,11.99128,42.826,0.62,-3.1,3.161392098,41.81296,8.75128,42.71894809,41.11296,11.99128,42.826,0.7,-3.24,3.314754893
29/08/2020 23:00,40.08464,9.53052,41.20205305,40.42464,11.79052,42.109,-0.68,-4.52,4.570864251,39.76464,10.23052,41.05959247,40.42464,11.79052,42.109,-0.66,-1.56,1.693871306
29/08/2020 23:30,40.14544,9.83992,41.33376802,42.44544,12.37992,44.214,-4.6,-5.08,6.85320363,37.90544,10.59992,39.35963269,42.44544,12.37992,44.214,-4.54,-1.78,4.876474136
30/08/2020 00:00,37.7648,9.2864,38.88981028,40.2048,11.7264,41.88,-4.88,-4.88,6.901362184,35.4048,6.6264,36.01956468,40.2048,11.7264,41.88,-4.8,-5.1,7.003570518
30/08/2020 00:30,36.88336,9.19848,38.01308037,39.90336,11.63848,41.566,-6.04,-4.88,7.765049903,33.94336,6.59848,34.57877422,39.90336,11.63848,41.566,-5.96,-5.04,7.805331511
30/08/2020 01:00,36.92576,9.46168,38.11869804,40.80576,11.90168,42.506,-7.76,-4.88,9.166896967,33.12576,6.86168,33.82896138,40.80576,11.90168,42.506,-7.68,-5.04,9.18607642
30/08/2020 01:30,33.68568,7.30624,34.46891614,33.65568,9.81624,35.058,0.06,-5.02,5.020358553,33.71568,4.61624,34.03023288,33.65568,9.81624,35.058,0.06,-5.2,5.200346142
30/08/2020 02:00,33.75304,7.57672,34.59298188,34.10304,9.94672,35.524,-0.7,-4.74,4.791408979,33.46304,5.02672,33.83848342,34.10304,9.94672,35.524,-0.64,-4.92,4.961451401
30/08/2020 02:30,35.1588,9.0284,36.29949344,37.7088,10.9984,39.28,-5.1,-3.94,6.444656701,32.7088,6.8984,33.42833409,37.7088,10.9984,39.28,-5,-4.1,6.466065264
30/08/2020 03:00,33.45024,8.16132,34.43146381,35.73024,10.42132,37.219,-4.56,-4.52,6.420591873,31.25024,5.72132,31.76965537,35.73024,10.42132,37.219,-4.48,-4.7,6.493104034
30/08/2020 03:30,31.13224,6.39232,31.78172623,31.00224,9.04232,32.294,0.26,-5.3,5.306373526,31.34224,3.54232,31.54178244,31.00224,9.04232,32.294,0.34,-5.5,5.51049907
30/08/2020 04:00,28.2784,5.0262,28.72160499,26.3184,7.6762,27.415,3.92,-5.3,6.592146843,30.3184,2.1762,30.39640151,26.3184,7.6762,27.415,4,-5.5,6.800735254
30/08/2020 04:30,30.4,6.165,31.0188205,29.64,8.645,30.875,1.52,-4.96,5.187677708,31.2,3.505,31.39625814,29.64,8.645,30.875,1.56,-5.14,5.371517476
30/08/2020 05:00,29.83416,6.21288,30.47420189,29.80416,8.69288,31.046,0.06,-4.96,4.96036289,29.84416,3.49288,30.04786343,29.80416,8.69288,31.046,0.04,-5.2,5.200153844
30/08/2020 05:30,29.44472,5.98096,30.04602167,29.21472,8.52096,30.432,0.46,-5.08,5.100784253,29.65472,3.26096,29.8334758,29.21472,8.52096,30.432,0.44,-5.26,5.278370961
30/08/2020 06:00,28.8496,5.7578,29.41856014,28.2096,8.2278,29.385,1.28,-4.94,5.103136291,29.5496,3.1078,29.71257782,28.2096,8.2278,29.385,1.34,-5.12,5.292447449
30/08/2020 06:30,29.0864,5.4102,29.5852823,26.8464,7.8302,27.965,4.48,-4.84,6.595149733,31.3264,2.8302,31.45398813,26.8464,7.8302,27.965,4.48,-5,6.713449188
30/08/2020 07:00,27.96408,4.66244,28.35009907,24.45408,7.13244,25.473,7.02,-4.94,8.58393849,31.55408,2.01244,31.61818906,24.45408,7.13244,25.473,7.1,-5.12,8.753536428
30/08/2020 07:30,31.51152,6.40336,32.15554248,29.77152,8.68336,31.012,3.48,-4.56,5.736200833,33.33152,3.94336,33.56397345,29.77152,8.68336,31.012,3.56,-4.74,5.92800135
30/08/2020 08:00,34.6924,7.1932,35.43028004,34.0224,9.9232,35.44,1.34,-5.46,5.622028104,36.7624,4.2832,37.01107748,34.0224,9.9232,35.44,2.74,-5.64,6.270342893
30/08/2020 08:30,37.34912,6.83516,37.96941107,35.70912,10.41516,37.197,3.28,-7.16,7.875531728,39.04912,3.03516,39.16689889,35.70912,10.41516,37.197,3.34,-7.38,8.10061726
30/08/2020 09:00,38.45144,7.34292,39.14628606,36.42144,10.62292,37.939,4.06,-6.56,7.71473914,40.58144,3.84292,40.76298942,36.42144,10.62292,37.939,4.16,-6.78,7.954495584
30/08/2020 09:30,39.66824,7.39532,40.35170409,36.73824,10.71532,38.269,5.86,-6.64,8.856026197,42.67824,3.87532,42.8538245,36.73824,10.71532,38.269,5.94,-6.84,9.059205263
30/08/2020 10:00,42.17328,8.50804,43.0229275,40.07328,11.68804,41.743,4.2,-6.36,7.621653364,44.33328,5.12804,44.62887529,40.07328,11.68804,41.743,4.26,-6.56,7.821841215
30/08/2020 10:30,43.07528,9.23404,44.0539129,41.94528,12.23404,43.693,2.26,-6,6.41152088,45.60528,6.03404,46.00273038,41.94528,12.23404,43.693,3.66,-6.2,7.199694438
30/08/2020 11:00,45.21552,11.81036,46.73251387,45.63552,13.31036,47.537,-0.84,-3,3.115381197,44.91552,13.35036,46.85761463,45.63552,13.31036,47.537,-0.72,0.04,0.721110255
30/08/2020 11:30,44.4004,11.4022,45.84109166,43.3104,12.6322,45.115,2.18,-2.46,3.286943869,45.5904,10.0522,46.68545059,43.3104,12.6322,45.115,2.28,-2.58,3.443080016
30/08/2020 12:00,41.49672,10.20696,42.73359104,39.72672,11.58696,41.382,3.54,-2.76,4.488786027,43.34672,8.70696,44.21254672,39.72672,11.58696,41.382,3.62,-2.88,4.625883699
30/08/2020 12:30,40.44528,8.28404,41.28493664,35.70528,10.41404,37.193,9.48,-4.26,10.39317083,45.32528,5.97404,45.71728514,35.70528,10.41404,37.193,9.62,-4.44,10.59518759
30/08/2020 13:00,49.77672,13.34196,51.53377291,51.36672,14.98196,53.507,-3.18,-3.28,4.56845707,48.28672,11.56196,49.65164899,51.36672,14.98196,53.507,-3.08,-3.42,4.602477594
30/08/2020 13:30,42.38184,10.39012,43.63685318,41.93184,12.23012,43.679,0.9,-3.68,3.78845615,42.99184,8.41012,43.80671667,41.93184,12.23012,43.679,1.06,-3.82,3.964341055
30/08/2020 14:00,46.47392,13.22156,48.31805966,46.63392,13.60156,48.577,-0.32,-0.76,0.824621125,46.45392,12.72156,48.16435167,46.63392,13.60156,48.577,-0.18,-0.88,0.898220463
30/08/2020 14:30,39.54224,9.11732,40.57972731,34.24224,9.98732,35.669,10.6,-1.74,10.74186204,44.94224,8.14732,45.67476064,34.24224,9.98732,35.669,10.7,-1.84,10.85705301
30/08/2020 15:00,43.784,11.972,45.39127053,42.384,12.362,44.15,2.8,-0.78,2.906613149,45.124,11.522,46.57179254,42.384,12.362,44.15,2.74,-0.84,2.865868106
30/08/2020 15:30,34.84344,6.52392,35.44893289,25.93344,7.56392,27.014,17.82,-2.08,17.94098102,43.83344,5.38392,44.16284702,25.93344,7.56392,27.014,17.9,-2.18,18.03225998
30/08/2020 16:00,35.61128,6.43704,36.18837862,26.32128,7.67704,27.418,18.58,-2.48,18.74478061,45.00128,5.07704,45.28677,26.32128,7.67704,27.418,18.68,-2.6,18.86007423
30/08/2020 16:30,36.44536,6.51448,37.02300251,27.37536,7.98448,28.516,18.14,-2.94,18.37670264,45.61536,4.92448,45.88040509,27.37536,7.98448,28.516,18.24,-3.06,18.49489659
30/08/2020 17:00,33.20376,3.59068,33.39734512,19.13376,5.58068,19.931,28.14,-3.98,28.42006334,47.35376,1.46068,47.3762828,19.13376,5.58068,19.931,28.22,-4.12,28.51916549
30/08/2020 17:30,33.01104,2.19072,33.08365179,16.87104,4.92072,17.574,32.28,-5.46,32.73850943,49.23104,-0.71928,49.23629417,16.87104,4.92072,17.574,32.36,-5.64,32.8478188
30/08/2020 18:00,32.76576,2.02668,32.82837888,16.44576,4.79668,17.131,32.64,-5.54,33.10681501,49.14576,-0.92332,49.15443262,16.44576,4.79668,17.131,32.7,-5.72,33.19651186
30/08/2020 18:30,28.60792,-0.53644,28.61294907,9.09792,2.65356,9.477,39.02,-6.38,39.53814361,48.15792,-3.90644,48.31610013,9.09792,2.65356,9.477,39.06,-6.56,39.60703473
30/08/2020 19:00,25.8976,-1.8082,25.96064855,5.2176,1.5218,5.435,41.36,-6.66,41.89278219,46.6376,-5.3382,46.94211449,5.2176,1.5218,5.435,41.42,-6.86,41.98423514
30/08/2020 19:30,24.51304,-2.50328,24.64052639,3.62304,1.05672,3.774,41.78,-7.12,42.38234066,45.46304,-6.26328,45.8924469,3.62304,1.05672,3.774,41.84,-7.32,42.47549882
30/08/2020 20:00,24.42032,-2.21824,24.52086087,4.60032,1.34176,4.792,39.64,-7.12,40.27435909,44.30032,-5.97824,44.70187586,4.60032,1.34176,4.792,39.7,-7.32,40.36920113
30/08/2020 20:30,24.73784,-2.41688,24.85562385,4.70784,1.37312,4.904,40.06,-7.58,40.7708229,44.82784,-6.42688,45.28620127,4.70784,1.37312,4.904,40.12,-7.8,40.87119279
30/08/2020 21:00,24.09464,-2.86448,24.26431376,4.30464,1.25552,4.484,39.58,-8.24,40.42862847,43.96464,-7.22448,44.5542667,4.30464,1.25552,4.484,39.66,-8.48,40.55645448
30/08/2020 21:30,22.85896,-3.29572,23.09532036,2.92896,0.85428,3.051,39.86,-8.3,40.71498004,42.86896,-7.62572,43.5419262,2.92896,0.85428,3.051,39.94,-8.48,40.83030737
30/08/2020 22:00,21.47224,-3.02768,21.68464749,2.44224,0.71232,2.544,38.06,-7.48,38.78806517,40.56224,-6.98768,41.15972529,2.44224,0.71232,2.544,38.12,-7.7,38.889901
30/08/2020 22:30,19.56544,-2.97008,19.78958862,0.92544,0.26992,0.964,37.28,-6.48,37.83898519,38.30544,-6.41008,38.83807229,0.92544,0.26992,0.964,37.38,-6.68,37.97218456
30/08/2020 23:00,18.2544,-2.4458,18.41752038,0.7344,0.2142,0.765,35.04,-5.32,35.44155753,35.8544,-5.2858,36.24193263,0.7344,0.2142,0.765,35.12,-5.5,35.54805761
30/08/2020 23:30,17.21872,-2.16204,17.35392565,0.91872,0.26796,0.957,32.6,-4.86,32.96027306,33.61872,-4.75204,33.95291178,0.91872,0.26796,0.957,32.7,-5.02,33.08308329
31/08/2020 00:00,16.08696,-3.64172,16.49401123,0.57696,0.16828,0.601,31.02,-7.62,31.94221032,31.69696,-6.13172,32.28459793,0.57696,0.16828,0.601,31.12,-6.3,31.75128974
31/08/2020 00:30,15.3044,-4.2408,15.88109077,0.3744,0.1092,0.39,29.86,-8.7,31.10160124,30.2944,-8.8308,31.55524837,0.3744,0.1092,0.39,29.92,-8.94,31.22707159
31/08/2020 01:00,14.712,-4.489,15.38161451,0.072,0.021,0.075,29.28,-9.02,30.63786546,29.452,-9.259,30.87311751,0.072,0.021,0.075,29.38,-9.28,30.81075786
31/08/2020 01:30,14.89728,-4.52496,15.56933571,0.25728,0.07504,0.268,29.28,-9.2,30.6913408,29.63728,-9.40496,31.09375562,0.25728,0.07504,0.268,29.38,-9.48,30.87158564
31/08/2020 02:00,14.93856,-4.46292,15.59096629,0.29856,0.08708,0.311,29.28,-9.1,30.66151334,29.67856,-9.27292,31.09347149,0.29856,0.08708,0.311,29.38,-9.36,30.83494771
31/08/2020 02:30,14.68224,-4.51768,15.36156255,0.28224,0.08232,0.294,28.8,-9.2,30.23375597,29.18224,-9.37768,30.65198221,0.28224,0.08232,0.294,28.9,-9.46,30.40890659
31/08/2020 03:00,14.25304,-4.52328,14.95356851,0.26304,0.07672,0.274,27.98,-9.2,29.45369926,28.32304,-9.46328,29.86215436,0.26304,0.07672,0.274,28.06,-9.54,29.6373953
31/08/2020 03:30,14.13688,-4.32216,14.78284287,0.26688,0.07784,0.278,27.74,-8.8,29.10236417,28.10688,-8.96216,29.50113583,0.26688,0.07784,0.278,27.84,-9.04,29.27092756
31/08/2020 04:00,13.90128,-4.15296,14.50836526,0.16128,0.04704,0.168,27.48,-8.4,28.73517705,27.70128,-8.59296,29.00344592,0.16128,0.04704,0.168,27.54,-8.64,28.86349251
31/08/2020 04:30,13.73048,-4.23236,14.36798358,0.06048,0.01764,0.063,27.34,-8.5,28.63085049,27.50048,-8.72236,28.85057996,0.06048,0.01764,0.063,27.44,-8.74,28.79828467
31/08/2020 05:00,13.81856,-4.23292,14.45234279,0.05856,0.01708,0.061,27.52,-8.5,28.80278459,27.67856,-8.72292,29.02054474,0.05856,0.01708,0.061,27.62,-8.74,28.96984639
31/08/2020 05:30,14.0388,-4.5916,14.77060243,0.0288,0.0084,0.03,28.02,-9.2,29.49170053,28.1488,-9.4516,29.69322623,0.0288,0.0084,0.03,28.12,-9.46,29.66860293
31/08/2020 06:00,14.52624,-4.34068,15.16090866,0.30624,0.08932,0.319,28.44,-8.86,29.78813858,28.82624,-9.03068,30.20770256,0.30624,0.08932,0.319,28.52,-9.12,29.94269193
31/08/2020 06:30,15.3468,-4.3376,15.94801066,0.3168,0.0924,0.33,30.06,-8.86,31.33852581,30.4768,-9.0276,31.78573422,0.3168,0.0924,0.33,30.16,-9.12,31.50872895
31/08/2020 07:00,16.52664,-4.12348,17.0332885,1.49664,0.43652,1.559,30.06,-9.12,31.41302278,31.65664,-8.92348,32.89029266,1.49664,0.43652,1.559,30.16,-9.36,31.57903102
31/08/2020 07:30,19.0812,-3.5234,19.40377646,4.1712,1.2166,4.345,29.82,-9.48,31.2906184,34.0712,-8.5234,35.12114772,4.1712,1.2166,4.345,29.9,-9.74,31.44642428
31/08/2020 08:00,20.50776,-2.66232,20.67984932,5.23776,1.52768,5.456,30.54,-8.38,31.66884905,35.87776,-7.09232,36.5720476,5.23776,1.52768,5.456,30.64,-8.62,31.82945177
31/08/2020 08:30,22.58072,-0.83604,22.59619168,7.11072,2.07396,7.407,30.94,-5.82,31.48263013,38.15072,-3.20604,38.28519464,7.11072,2.07396,7.407,31.04,-5.28,31.48586985
31/08/2020 09:00,25.04408,0.32744,25.04622047,10.17408,2.96744,10.598,29.74,-5.28,30.2050658,40.01408,-2.51256,40.0928866,10.17408,2.96744,10.598,29.84,-5.48,30.33901778
31/08/2020 09:30,29.5344,2.4042,29.63209343,16.3344,4.7642,17.015,26.4,-4.72,26.8186204,42.8144,-0.1158,42.8145566,16.3344,4.7642,17.015,26.48,-4.88,26.92591317
31/08/2020 10:00,31.69744,3.64092,31.90586155,20.67744,6.03092,21.539,22.04,-4.78,22.55238347,42.79744,1.07092,42.81083671,20.67744,6.03092,21.539,22.12,-4.96,22.66927436
31/08/2020 10:30,39.72976,8.69368,40.66981561,35.18976,10.26368,36.656,9.08,-3.14,9.607601157,44.34976,6.98368,44.89624704,35.18976,10.26368,36.656,9.16,-3.28,9.729542641
31/08/2020 11:00,38.832,8.911,39.84131204,33.912,9.891,35.325,9.84,-1.96,10.03330454,43.852,7.811,44.54222295,33.912,9.891,35.325,9.94,-2.08,10.15529419
31/08/2020 11:30,39.51312,9.16216,40.56145742,34.77312,10.14216,36.222,9.48,-1.96,9.680495855,44.19312,8.14216,44.93691828,34.77312,10.14216,36.222,9.42,-2,9.629974039
31/08/2020 12:00,31.1724,3.6332,31.38341384,18.1824,5.3032,18.94,25.98,-3.34,26.19381606,44.2624,1.8232,44.29993354,18.1824,5.3032,18.94,26.08,-3.48,26.31115353
31/08/2020 12:30,33.3128,4.9054,33.67202983,22.3728,6.5254,23.305,21.88,-3.24,22.11858947,44.3328,3.1454,44.44424256,22.3728,6.5254,23.305,21.96,-3.38,22.21859582
31/08/2020 13:00,37.30272,7.39996,38.02962434,29.86272,8.70996,31.107,14.88,-2.62,15.10889804,44.80272,5.96996,45.19871836,29.86272,8.70996,31.107,14.94,-2.74,15.18918036
31/08/2020 13:30,39.20168,8.63924,40.14234899,33.39168,9.73924,34.783,11.62,-2.2,11.82642803,45.11168,7.41924,45.71770767,33.39168,9.73924,34.783,11.72,-2.32,11.94741813
31/08/2020 14:00,30.548,3.809,30.78455433,19.128,5.579,19.925,22.84,-3.54,23.11270646,42.068,1.879,42.10994259,19.128,5.579,19.925,22.94,-3.7,23.23647133
31/08/2020 14:30,30.8476,3.6718,31.06535918,19.1376,5.5818,19.935,23.42,-3.82,23.7294922,42.6576,1.6018,42.68766333,19.1376,5.5818,19.935,23.52,-3.98,23.85436648
31/08/2020 15:00,31.07416,3.73788,31.29816555,19.36416,5.64788,20.171,23.42,-3.82,23.7294922,42.88416,1.66788,42.91658191,19.36416,5.64788,20.171,23.52,-3.98,23.85436648
31/08/2020 15:30,40.77928,9.60104,41.89426746,36.68928,10.70104,38.218,8.18,-2.2,8.470678839,44.94928,8.38104,45.72395,36.68928,10.70104,38.218,8.26,-2.32,8.579627032
31/08/2020 16:00,39.66376,8.72068,40.61113292,33.77376,9.85068,35.181,11.78,-2.26,11.99483222,45.63376,7.47068,46.2412274,33.77376,9.85068,35.181,11.86,-2.38,12.09644576
31/08/2020 16:30,32.59272,3.90496,32.82581468,19.42272,5.66496,20.232,26.34,-3.52,26.57416038,45.82272,2.00496,45.86656225,19.42272,5.66496,20.232,26.4,-3.66,26.65249707
31/08/2020 17:00,32.48808,3.27444,32.65267676,17.15808,5.00444,17.873,30.66,-3.46,30.85461392,47.89808,5.82444,48.25090848,17.15808,5.00444,17.873,30.74,0.82,30.75093495
31/08/2020 17:30,30.2912,1.6016,30.3335115,10.5312,3.0716,10.97,39.52,-2.94,39.6292064,50.1312,0.0116,50.13120134,10.5312,3.0716,10.97,39.6,-3.06,39.71805131
31/08/2020 18:00,28.20176,-0.14032,28.20210908,6.10176,1.77968,6.356,44.2,-3.84,44.36649186,50.38176,-2.20032,50.42978434,6.10176,1.77968,6.356,44.28,-3.98,44.4585065
31/08/2020 18:30,27.4904,-0.6078,27.49711827,5.3904,1.5722,5.615,44.2,-4.36,44.41452015,49.6704,-2.9478,49.75779498,5.3904,1.5722,5.615,44.28,-4.52,44.51009773
31/08/2020 19:00,25.89272,-1.26004,25.92336108,3.94272,1.14996,4.107,43.9,-4.82,44.16381324,47.90272,-3.83004,48.05559062,3.94272,1.14996,4.107,43.96,-4.98,44.24117991
31/08/2020 19:30,24.25848,-2.12336,24.3512322,1.90848,0.55664,1.988,44.7,-5.36,45.02021324,46.68848,-4.98336,46.95367975,1.90848,0.55664,1.988,44.78,-5.54,45.12139182
31/08/2020 20:00,23.5568,-2.4126,23.68002249,0.6768,0.1974,0.705,45.76,-5.22,46.05676932,46.5168,-5.2226,46.80906144,0.6768,0.1974,0.705,45.84,-5.42,46.15931109
31/08/2020 20:30,23.8,-2.64,23.94597252,0.24,0.07,0.25,47.12,-5.42,47.4306947,47.48,-3.31,47.59523611,0.24,0.07,0.25,47.24,-3.38,47.36076435
31/08/2020 21:00,23.02272,-3.19504,23.24336285,0.22272,0.06496,0.232,45.6,-6.52,46.0637645,45.88272,-6.65504,46.36284668,0.22272,0.06496,0.232,45.66,-6.72,46.15185803
31/08/2020 21:30,22.10496,-3.13272,22.32584133,0.02496,0.00728,0.026,44.16,-6.28,44.60430472,44.24496,-6.47272,44.7159098,0.02496,0.00728,0.026,44.22,-6.48,44.69226779
31/08/2020 22:00,21.316,-3.082,21.53765493,0.096,0.028,0.1,42.44,-6.22,42.89337944,42.596,-6.392,43.07292514,0.096,0.028,0.1,42.5,-6.42,42.98216374
31/08/2020 22:30,20.47528,-3.19096,20.72243511,0.30528,0.08904,0.318,40.34,-6.56,40.8699058,40.70528,-6.69096,41.25153046,0.30528,0.08904,0.318,40.4,-6.78,40.96496552
31/08/2020 23:00,19.1144,-3.2358,19.38635316,0.2544,0.0742,0.265,37.72,-6.62,38.29651159,38.0544,-6.7658,38.65117604,0.2544,0.0742,0.265,37.8,-6.84,38.41387249
31/08/2020 23:30,17.99384,-2.98888,18.240386,0.24384,0.07112,0.254,35.5,-6.12,36.02366444,35.80384,-6.24888,36.34506101,0.24384,0.07112,0.254,35.56,-6.32,36.11725349
01/09/2020 00:00,16.9656,-3.4942,17.32169209,0.2256,0.0658,0.235,33.48,-7.12,34.22871309,33.8056,-6.5342,34.43129915,0.2256,0.0658,0.235,33.58,-6.6,34.22245462
01/09/2020 00:30,16.39144,-3.78208,16.82211147,0.30144,0.08792,0.314,32.18,-7.74,33.09773406,32.54144,-7.89208,33.4847763,0.30144,0.08792,0.314,32.24,-7.98,33.21291917
01/09/2020 01:00,15.85256,-2.79592,16.09723042,0.32256,0.09408,0.336,31.06,-5.78,31.59322712,31.50256,-0.40592,31.50517509,0.32256,0.09408,0.336,31.18,-0.5,31.18400872
01/09/2020 01:30,15.68624,-3.92068,16.16879269,0.06624,0.01932,0.069,31.24,-7.88,32.218504,31.42624,-8.10068,32.45349869,0.06624,0.01932,0.069,31.36,-8.12,32.39419701
01/09/2020 02:00,15.91576,-4.14332,16.44623109,0.12576,0.03668,0.131,31.58,-8.36,32.66781291,31.80576,-8.54332,32.93318518,0.12576,0.03668,0.131,31.68,-8.58,32.82131624
01/09/2020 02:30,15.63104,-4.04928,16.14701458,0.07104,0.02072,0.074,31.12,-8.14,32.16697064,31.27104,-8.37928,32.3742224,0.07104,0.02072,0.074,31.2,-8.4,32.31098884
01/09/2020 03:00,15.606,-3.972,16.1035406,0.336,0.098,0.35,30.54,-8.14,31.60618927,30.976,-8.302,32.06923417,0.336,0.098,0.35,30.64,-8.4,31.77057758
01/09/2020 03:30,15.50624,-3.95068,16.00160465,0.30624,0.08932,0.319,30.4,-8.08,31.45546693,30.80624,-8.23068,31.88680787,0.30624,0.08932,0.319,30.5,-8.32,31.61443341
01/09/2020 04:00,15.25184,-4.00488,15.76888351,0.29184,0.08512,0.304,29.92,-8.18,31.01803991,30.27184,-8.33488,31.39832036,0.29184,0.08512,0.304,29.98,-8.42,31.13995504
01/09/2020 04:30,15.17024,-3.96368,15.67950703,0.33024,0.09632,0.344,29.68,-8.12,30.77071335,30.09024,-8.26368,31.20434185,0.33024,0.09632,0.344,29.76,-8.36,30.9119265
01/09/2020 05:00,15.3872,-3.8604,15.86406669,0.3072,0.0896,0.32,30.16,-7.9,31.17748547,30.5472,-8.0504,31.59019417,0.3072,0.0896,0.32,30.24,-8.14,31.31640465
01/09/2020 05:30,15.73504,-3.76228,16.17857332,0.33504,0.09772,0.349,30.8,-7.72,31.75276996,31.19504,-7.86228,32.17057611,0.33504,0.09772,0.349,30.86,-7.96,31.87006746
01/09/2020 06:00,16.21152,-3.63164,16.61331363,0.13152,0.03836,0.137,32.16,-7.34,32.98698531,32.35152,-7.54164,33.21892804,0.13152,0.03836,0.137,32.22,-7.58,33.09961933
01/09/2020 06:30,18.07872,-3.35204,18.38685098,0.19872,0.05796,0.207,35.76,-6.82,36.40453268,36.03872,-6.28204,36.58214545,0.19872,0.05796,0.207,35.84,-6.34,36.39644488
01/09/2020 07:00,20.61552,-2.41464,20.75644842,1.35552,0.39536,1.412,38.52,-5.62,38.92781525,39.93552,-5.40464,40.29957681,1.35552,0.39536,1.412,38.58,-5.8,39.01354124
01/09/2020 07:30,22.79248,-1.55136,22.84521531,2.29248,0.66864,2.388,41,-4.44,41.23970902,43.37248,-0.75136,43.37898758,2.29248,0.66864,2.388,41.08,-1.42,41.10453503
01/09/2020 08:00,25.30632,-0.32024,25.30834616,4.69632,1.36976,4.892,41.22,-3.38,41.3583462,45.99632,-2.15024,46.04655237,4.69632,1.36976,4.892,41.3,-3.52,41.44973341
01/09/2020 08:30,28.63576,1.43668,28.67177707,9.24576,2.69668,9.631,38.78,-2.52,38.861791,48.10576,0.05668,48.10579339,9.24576,2.69668,9.631,38.86,-2.64,38.94957253
01/09/2020 09:00,30.7068,2.8524,30.83899726,13.2768,3.8724,13.83,34.86,-2.04,34.91963917,48.2168,1.7124,48.24719801,13.2768,3.8724,13.83,34.94,-2.16,35.00670222
01/09/2020 09:30,37.11648,6.63064,37.70409095,24.75648,7.22064,25.788,24.72,-1.18,24.74814741,49.55648,5.96064,49.91366485,24.75648,7.22064,25.788,24.8,-1.26,24.83198744
01/09/2020 10:00,41.43976,10.01868,42.63364467,33.14976,9.66868,34.531,16.58,0.7,16.59477026,49.82976,10.36868,50.89709723,33.14976,9.66868,34.531,16.68,0.7,16.69468179
01/09/2020 10:30,43.69928,11.58604,45.20910744,37.76928,11.01604,39.343,11.86,1.14,11.91466323,49.72928,12.17604,51.1982152,37.76928,11.01604,39.343,11.96,1.16,12.0161225
01/09/2020 11:00,43.9228,11.9704,45.52474971,38.3328,11.1804,39.93,11.18,1.58,11.29109384,49.5928,12.7404,51.2031601,38.3328,11.1804,39.93,11.26,1.56,11.36755031
01/09/2020 11:30,44.23152,12.03836,45.84047854,39.01152,11.37836,40.637,10.44,1.32,10.52311741,49.53152,12.65836,51.12343446,39.01152,11.37836,40.637,10.52,1.28,10.59758463
01/09/2020 12:00,44.69824,9.69032,45.7365823,39.73824,11.59032,41.394,9.92,-3.8,10.62291862,49.73824,13.65032,51.57735699,39.73824,11.59032,41.394,10,2.06,10.20997551
01/09/2020 12:30,48.32024,14.29632,50.39077653,44.97024,13.11632,46.844,6.7,2.36,7.103492099,51.77024,15.45632,54.02828498,44.97024,13.11632,46.844,6.8,2.34,7.191355922
01/09/2020 13:00,46.6496,13.4528,48.55062315,42.7296,12.4628,44.51,7.84,1.98,8.086161017,50.6696,14.4428,52.6877864,42.7296,12.4628,44.51,7.94,1.98,8.183153426
01/09/2020 13:30,44.68416,12.18288,46.31518887,38.92416,11.35288,40.546,11.52,1.66,11.63898621,50.52416,12.99288,52.16805224,38.92416,11.35288,40.546,11.6,1.64,11.71535744
01/09/2020 14:00,40.80216,10.71188,42.18483891,34.29216,10.00188,35.721,13.02,1.42,13.09720581,47.39216,11.40188,48.74443247,34.29216,10.00188,35.721,13.1,1.4,13.17459677
01/09/2020 14:30,43.05504,11.41272,44.54196501,36.93504,10.77272,38.474,12.24,1.28,12.30674612,49.25504,12.05272,50.70825401,36.93504,10.77272,38.474,12.32,1.28,12.38631503
01/09/2020 15:00,33.95592,6.73756,34.61790314,23.06592,6.72756,24.027,21.78,0.02,21.78000918,44.94592,6.72756,45.44662571,23.06592,6.72756,24.027,21.88,0,21.88
01/09/2020 15:30,40.04544,10.60492,41.42585658,34.40544,10.03492,35.839,11.28,1.14,11.33746003,45.76544,11.15492,47.10528355,34.40544,10.03492,35.839,11.36,1.12,11.41507775
01/09/2020 16:00,41.68408,10.62744,43.01749651,35.13408,10.24744,36.598,13.1,0.76,13.12202728,48.29408,11.00744,49.53263468,35.13408,10.24744,36.598,13.16,0.76,13.18192702
01/09/2020 16:30,42.75808,10.31944,43.98572777,34.07808,9.93944,35.498,17.36,0.76,17.37662798,51.49808,10.69944,52.59781611,34.07808,9.93944,35.498,17.42,0.76,17.43657076
01/09/2020 17:00,40.67168,8.03424,41.45762374,28.71168,8.37424,29.908,23.92,-0.68,23.9296636,52.69168,7.67424,53.24760183,28.71168,8.37424,29.908,23.98,-0.7,23.99021467
01/09/2020 17:30,34.08768,4.14724,34.33903795,15.96768,4.65724,16.633,36.24,-1.02,36.25435146,52.28768,3.59724,52.41127374,15.96768,4.65724,16.633,36.32,-1.06,36.33546477
01/09/2020 18:00,29.4284,1.0612,29.44752743,6.7584,1.9712,7.04,45.34,-1.82,45.37651375,52.1784,0.0912,52.1784797,6.7584,1.9712,7.04,45.42,-1.88,45.45889132
01/09/2020 18:30,29.44576,0.65168,29.45297046,6.00576,1.75168,6.256,46.88,-2.2,46.93159277,52.96576,-0.52832,52.96839486,6.00576,1.75168,6.256,46.96,-2.28,47.01531665
01/09/2020 19:00,27.64696,-0.40672,27.64995151,2.61696,0.76328,2.726,50.06,-2.34,50.11466053,52.75696,-1.65672,52.78296647,2.61696,0.76328,2.726,50.14,-2.42,50.19836651
01/09/2020 19:30,26.54312,-1.08284,26.56519832,1.29312,0.37716,1.347,50.5,-2.92,50.58434936,51.87312,-2.64284,51.94040029,1.29312,0.37716,1.347,50.58,-3.02,50.67007796
01/09/2020 20:00,25.70792,-1.42644,25.7474636,0.45792,0.13356,0.477,50.5,-3.12,50.5962884,51.03792,-3.08644,51.1311587,0.45792,0.13356,0.477,50.58,-3.22,50.68239142
01/09/2020 20:30,25.61512,-2.01684,25.69439659,0.28512,0.08316,0.297,50.66,-4.2,50.83380371,51.02512,-4.23684,51.20071957,0.28512,0.08316,0.297,50.74,-4.32,50.92357018
01/09/2020 21:00,25.00136,-0.45752,25.00554591,0.59136,0.17248,0.616,48.82,-1.26,48.83625702,49.47136,-1.18752,49.48561068,0.59136,0.17248,0.616,48.88,-1.36,48.89891614
01/09/2020 21:30,24.49808,-1.58556,24.54933653,1.31808,0.38444,1.373,46.36,-3.94,46.52712327,47.75808,0.24444,47.75870555,1.31808,0.38444,1.373,46.44,-0.14,46.44021102
01/09/2020 22:00,22.81856,-1.61292,22.87549325,0.77856,0.22708,0.811,44.08,-3.68,44.23334489,44.91856,-3.59292,45.06202511,0.77856,0.22708,0.811,44.14,-3.82,44.30498843
01/09/2020 22:30,21.28496,-2.55272,21.43748823,0.50496,0.14728,0.526,41.56,-5.4,41.90934979,42.14496,-5.43272,42.49367129,0.50496,0.14728,0.526,41.64,-5.58,42.01221251
01/09/2020 23:00,19.81696,-2.35672,19.95660374,0.69696,0.20328,0.726,38.24,-5.12,38.58123896,39.01696,-1.99672,39.06801836,0.69696,0.20328,0.726,38.32,-2.2,38.38310045
01/09/2020 23:30,18.49672,-2.69304,18.69173922,0.60672,0.17696,0.632,35.78,-5.74,36.23749439,36.46672,-5.74304,36.9161777,0.60672,0.17696,0.632,35.86,-5.92,36.34537109
02/09/2020 00:00,17.52296,-2.80872,17.74663448,0.79296,0.23128,0.826,33.46,-6.08,34.00791084,34.33296,-6.04872,34.86171476,0.79296,0.23128,0.826,33.54,-6.28,34.12286623
02/09/2020 00:30,17.4872,-2.9154,17.72855665,2.1072,0.6146,2.195,30.76,-7.06,31.55980355,32.9672,-6.6654,33.63426576,2.1072,0.6146,2.195,30.86,-7.28,31.70706546
02/09/2020 01:00,17.40752,-2.57364,17.59674332,2.62752,0.76636,2.737,29.56,-6.68,30.30537906,32.24752,-6.13364,32.825662,2.62752,0.76636,2.737,29.62,-6.9,30.41306298
02/09/2020 01:30,17.314,-2.873,17.55074714,2.424,0.707,2.525,29.78,-7.16,30.62864672,32.304,-6.673,32.98601742,2.424,0.707,2.525,29.88,-7.38,30.77789466
02/09/2020 02:00,16.95912,-2.74484,17.17981076,1.62912,0.47516,1.697,30.66,-6.44,31.32904722,32.38912,-6.16484,32.97059821,1.62912,0.47516,1.697,30.76,-6.64,31.46851125
02/09/2020 02:30,16.89712,-1.99584,17.0145832,2.03712,0.59416,2.122,29.72,-5.18,30.16804269,31.85712,-4.76584,32.21163339,2.03712,0.59416,2.122,29.82,-5.36,30.29788772
02/09/2020 03:00,16.26456,-1.46492,16.33039812,1.35456,0.39508,1.411,29.82,-3.72,30.05113642,31.17456,-3.48492,31.36874015,1.35456,0.39508,1.411,29.82,-3.88,30.07136179
02/09/2020 03:30,16.45344,-1.91608,16.56463252,1.69344,0.49392,1.764,29.52,-4.82,29.9109144,31.33344,-2.70608,31.45007681,1.69344,0.49392,1.764,29.64,-3.2,29.8122391
02/09/2020 04:00,17.40392,-3.03844,17.66716018,3.19392,0.93156,3.327,28.42,-7.94,29.50830392,31.69392,-7.24844,32.51221997,3.19392,0.93156,3.327,28.5,-8.18,29.65067284
02/09/2020 04:30,17.74864,-3.32248,18.05694036,3.24864,0.94752,3.384,29,-8.54,30.23130166,32.32864,-7.83248,33.26392501,3.24864,0.94752,3.384,29.08,-8.78,30.37655017
02/09/2020 05:00,18.1416,-3.4812,18.4725852,3.3216,0.9688,3.46,29.64,-8.9,30.94736822,33.0416,-8.1912,34.04178444,3.3216,0.9688,3.46,29.72,-9.16,31.09958199
02/09/2020 05:30,18.00192,-3.22944,18.28929759,3.12192,0.91056,3.252,29.76,-8.28,30.89038685,33.04192,-6.36944,33.65023392,3.12192,0.91056,3.252,29.92,-7.28,30.79293425
02/09/2020 06:00,18.63304,-3.03328,18.87832003,3.38304,0.98672,3.524,30.5,-8.04,31.54190229,33.96304,-7.25328,34.72892392,3.38304,0.98672,3.524,30.58,-8.24,31.67071202
02/09/2020 06:30,19.87296,-1.27872,19.91405694,2.71296,0.79128,2.826,34.32,-4.14,34.56880096,37.11296,-3.46872,37.27470749,2.71296,0.79128,2.826,34.4,-4.26,34.66276965
02/09/2020 07:00,22.53952,-2.01264,22.62919976,3.89952,1.13736,4.062,37.28,-6.3,37.80857575,41.27952,-5.32264,41.62125981,3.89952,1.13736,4.062,37.38,-6.46,37.93410075
02/09/2020 07:30,24.12464,-1.89948,24.19930328,4.90464,1.43052,5.109,38.44,-6.66,39.01267999,43.42464,-5.38948,43.75780906,4.90464,1.43052,5.109,38.52,-6.82,39.11908486
02/09/2020 08:00,28.63704,0.46372,28.64079427,10.36704,3.02372,10.799,36.54,-5.12,36.89696464,47.02704,0.46372,47.02932625,10.36704,3.02372,10.799,36.66,-2.56,36.74927482
02/09/2020 08:30,32.91352,2.95936,33.04629496,17.24352,5.02936,17.962,31.34,-4.14,31.61226344,48.66352,0.76936,48.66960133,17.24352,5.02936,17.962,31.42,-4.26,31.70747546
02/09/2020 09:00,36.58856,5.00708,36.92957586,24.05856,7.01708,25.061,25.06,-4.02,25.38038613,49.19856,2.87708,49.28261251,24.05856,7.01708,25.061,25.14,-4.14,25.47860279
02/09/2020 09:30,40.52616,8.13888,41.33534821,30.71616,8.95888,31.996,19.62,-1.64,19.68842299,50.41616,7.23888,50.93319716,30.71616,8.95888,31.996,19.7,-1.72,19.77494374
02/09/2020 10:00,42.59848,9.72164,43.6937156,35.14848,10.25164,36.613,14.9,-1.06,14.93765711,50.12848,9.13164,50.9534234,35.14848,10.25164,36.613,14.98,-1.12,15.02181081
02/09/2020 10:30,46.13272,11.91996,47.64780479,42.34272,12.34996,44.107,7.58,-0.86,7.628630283,50.02272,11.46996,51.3208778,42.34272,12.34996,44.107,7.68,-0.88,7.73025226
02/09/2020 11:00,49.14864,14.13752,51.14155146,47.88864,13.96752,49.884,2.52,0.34,2.542833066,50.50864,14.24752,52.47965835,47.88864,13.96752,49.884,2.62,0.28,2.634919354
02/09/2020 11:30,55.43224,17.42232,58.10568359,56.68224,16.53232,59.044,-2.5,1.78,3.068941185,54.30224,18.31232,57.30684368,56.68224,16.53232,59.044,-2.38,1.78,2.972002692
02/09/2020 12:00,60.2268,19.9824,63.45521057,65.1168,18.9924,67.83,-9.78,1.98,9.978416708,55.4768,20.9724,59.30865788,65.1168,18.9924,67.83,-9.64,1.98,9.841239759
02/09/2020 12:30,55.47984,17.27912,58.10835254,56.97984,16.61912,59.354,-3,1.32,3.277560068,54.05984,17.93912,56.95856676,56.97984,16.61912,59.354,-2.92,1.32,3.20449684
02/09/2020 13:00,57.21544,18.24992,60.05552559,60.44544,17.62992,62.964,-6.46,1.24,6.577932806,53.80544,18.86992,57.01841154,60.44544,17.62992,62.964,-6.64,1.24,6.754790892
02/09/2020 13:30,65.01728,22.82004,68.90573941,74.29728,21.67004,77.393,-18.56,2.3,18.70196781,55.83728,23.99004,60.77272297,74.29728,21.67004,77.393,-18.46,2.32,18.60521432
02/09/2020 14:00,54.04104,18.02072,56.96648448,55.03104,16.05072,57.324,-1.98,3.94,4.409535123,53.15104,20.01072,56.79315071,55.03104,16.05072,57.324,-1.88,3.96,4.383605822
02/09/2020 14:30,56.48008,19.06544,59.61116036,60.19008,17.55544,62.698,-7.42,3.02,8.011042379,52.85008,20.57544,56.71401667,60.19008,17.55544,62.698,-7.34,3.02,7.937001953
02/09/2020 15:00,48.6976,13.0218,50.40856595,46.9776,13.7018,48.935,3.44,-1.36,3.699080967,50.5776,12.2818,52.04744214,46.9776,13.7018,48.935,3.6,-1.42,3.8699354
02/09/2020 15:30,45.79672,10.38196,46.95875484,39.12672,11.41196,40.757,13.34,-2.06,13.49811839,52.54672,9.25196,53.35500489,39.12672,11.41196,40.757,13.42,-2.16,13.59271864
02/09/2020 16:00,42.62264,7.84452,43.33850407,31.83264,9.28452,33.159,21.58,-2.88,21.77132977,53.49264,6.28452,53.8605396,31.83264,9.28452,33.159,21.66,-3,21.86676931
02/09/2020 16:30,37.2624,4.9432,37.58885047,20.5824,6.0032,21.44,33.36,-2.12,33.42729424,54.0224,4.2632,54.19035501,20.5824,6.0032,21.44,33.44,-1.74,33.48523854
02/09/2020 17:00,37.47768,4.78724,37.78219376,18.84768,5.49724,19.633,37.26,-1.42,37.28704869,56.16768,4.01724,56.31115781,18.84768,5.49724,19.633,37.32,-1.48,37.34933467
02/09/2020 17:30,36.3392,4.1256,36.57264048,15.6192,4.5556,16.27,41.44,-0.86,41.44892278,57.1392,3.6556,57.25601792,15.6192,4.5556,16.27,41.52,-0.9,41.52975319
02/09/2020 18:00,35.11776,3.28268,35.27085277,13.27776,3.87268,13.831,43.68,-1.18,43.69593574,57.01776,2.63268,57.07850698,13.27776,3.87268,13.831,43.74,-1.24,43.75757306
02/09/2020 18:30,35.54016,3.04588,35.67044095,14.66016,4.27588,15.271,41.76,-2.46,41.83239415,56.48016,1.73588,56.50682926,14.66016,4.27588,15.271,41.82,-2.54,41.89706434
02/09/2020 19:00,34.55504,2.53272,34.64773384,13.17504,3.84272,13.724,42.76,-2.62,42.84019141,56.01504,1.14272,56.02669467,13.17504,3.84272,13.724,42.84,-2.7,42.92499971
02/09/2020 19:30,35.7052,3.5586,35.88209778,15.8352,4.6186,16.495,39.74,-2.12,39.79650738,55.6552,2.4986,55.71125819,15.8352,4.6186,16.495,39.82,-2.12,39.87639402
02/09/2020 20:00,38.1528,6.0004,38.6217678,21.0528,6.1404,21.93,34.2,-0.28,34.20114618,55.3328,5.1804,55.57477215,21.0528,6.1404,21.93,34.28,-0.96,34.29343961
02/09/2020 20:30,38.07224,5.46232,38.46209041,21.64224,6.31232,22.544,32.86,-1.7,32.90394505,54.58224,4.77232,54.79047327,21.64224,6.31232,22.544,32.94,-1.54,32.97597914
02/09/2020 21:00,38.42072,5.37396,38.79473123,24.63072,7.18396,25.657,27.58,-3.62,27.81655622,52.31072,3.42396,52.42265664,24.63072,7.18396,25.657,27.68,-3.76,27.93420842
02/09/2020 21:30,38.69408,6.70244,39.27027539,26.85408,7.83244,27.973,23.68,-2.26,23.78760181,50.63408,5.45244,50.92680197,26.85408,7.83244,27.973,23.78,-2.38,23.89880332
02/09/2020 22:00,37.70784,6.72312,38.30250044,27.50784,8.02312,28.654,20.4,-2.6,20.56501884,48.00784,5.30312,48.29985283,27.50784,8.02312,28.654,20.5,-2.72,20.67966151
02/09/2020 22:30,37.65888,7.97384,38.49380947,30.45888,8.88384,31.728,14.4,-1.82,14.51455821,44.93888,6.94384,45.47218765,30.45888,8.88384,31.728,14.48,-1.94,14.60938055
02/09/2020 23:00,39.32696,9.80328,40.53040934,35.97696,10.49328,37.476,6.7,-1.38,6.840643245,42.77696,9.01328,43.71621579,35.97696,10.49328,37.476,6.8,-1.48,6.959195356
02/09/2020 23:30,36.1436,8.2448,37.07204537,32.7936,9.5648,34.16,6.7,-2.64,7.201360982,39.5936,10.2448,40.89754379,32.7936,9.5648,34.16,6.8,0.68,6.833915422
03/09/2020 00:00,32.64864,6.32252,33.25519438,28.08864,8.19252,29.259,9.12,-3.74,9.857078675,37.28864,4.31252,37.53718825,28.08864,8.19252,29.259,9.2,-3.88,9.984708308
03/09/2020 00:30,32.7496,7.1878,33.52910331,29.4096,8.5778,30.635,6.68,-2.78,7.23538527,36.1696,5.6578,36.6094341,29.4096,8.5778,30.635,6.76,-2.92,7.363694725
03/09/2020 01:00,32.72296,7.46628,33.56393076,30.19296,8.80628,31.451,5.06,-2.68,5.725906042,35.33296,5.98628,35.83648435,30.19296,8.80628,31.451,5.14,-2.82,5.862763853
03/09/2020 01:30,33.78984,7.02412,34.51219421,32.13984,9.37412,33.479,3.3,-4.7,5.742821606,35.49984,6.81412,36.14790272,32.13984,9.37412,33.479,3.36,-2.56,4.22412121
03/09/2020 02:00,39.61016,9.52588,40.73950374,41.54016,12.11588,43.271,-3.86,-5.18,6.46003096,37.76016,6.73588,38.35624803,41.54016,12.11588,43.271,-3.78,-5.38,6.575165397
03/09/2020 02:30,35.81664,7.70652,36.63635014,35.57664,10.37652,37.059,0.48,-5.34,5.361529632,36.11664,4.85652,36.44169962,35.57664,10.37652,37.059,0.54,-5.52,5.546350151
03/09/2020 03:00,34.93432,8.71376,36.00467091,35.22432,10.27376,36.692,-0.58,-3.12,3.173452379,34.70432,6.99376,35.40201273,35.22432,10.27376,36.692,-0.52,-3.28,3.320963716
03/09/2020 03:30,33.7544,7.2542,34.52510589,32.8944,9.5942,34.265,1.72,-4.68,4.986060569,34.7144,4.7342,35.03572772,32.8944,9.5942,34.265,1.82,-4.86,5.189604995
03/09/2020 04:00,33.39112,7.25616,34.17043682,33.14112,9.66616,34.522,0.5,-4.82,4.845864216,33.54112,4.66616,33.86413708,33.14112,9.66616,34.522,0.4,-5,5.015974482
03/09/2020 04:30,35.55168,7.37424,36.30842005,35.91168,10.47424,37.408,-0.72,-6.2,6.241666444,35.31168,4.07424,35.54594458,35.91168,10.47424,37.408,-0.6,-6.4,6.428063472
03/09/2020 05:00,34.88768,6.86224,35.55616056,34.80768,10.15224,36.258,0.16,-6.58,6.581945001,35.04768,3.35224,35.2076325,34.80768,10.15224,36.258,0.24,-6.8,6.804233976
03/09/2020 05:30,31.21248,4.38864,31.51950299,27.25248,7.94864,28.388,7.92,-7.12,10.64992019,35.25248,0.60864,35.25773374,27.25248,7.94864,28.388,8,-7.34,10.85705301
03/09/2020 06:00,30.64336,4.05848,30.91094906,24.54336,7.15848,25.566,12.2,-6.2,13.68502832,36.82336,3.63848,37.00268069,24.54336,7.15848,25.566,12.28,-3.52,12.77453717
03/09/2020 06:30,34.58128,6.31704,35.15351932,28.48128,8.30704,29.668,12.2,-3.98,12.83278614,40.76128,4.16704,40.97372536,28.48128,8.30704,29.668,12.28,-4.14,12.95908947
03/09/2020 07:00,36.07368,5.94524,36.56031,28.06368,8.18524,29.233,16.02,-4.48,16.63462654,44.16368,3.52524,44.30415272,28.06368,8.18524,29.233,16.1,-4.66,16.7608353
03/09/2020 07:30,39.37616,7.85888,40.15275795,30.47616,8.88888,31.746,17.8,-2.06,17.91880576,48.37616,6.94888,48.87268961,30.47616,8.88888,31.746,17.9,-1.94,18.00482158
03/09/2020 08:00,42.17376,10.24568,43.40046073,33.65376,9.81568,35.056,17.04,0.86,17.06168808,50.77376,10.01568,51.75218402,33.65376,9.81568,35.056,17.12,0.2,17.12116818
03/09/2020 08:30,46.18784,11.82812,47.6783073,40.10784,11.69812,41.779,12.16,0.26,12.16277929,52.34784,12.07812,53.72315456,40.10784,11.69812,41.779,12.24,0.38,12.24589727
03/09/2020 09:00,46.58496,12.78728,48.3081052,40.58496,11.83728,42.276,12,1.9,12.14948559,52.66496,13.73728,54.42711524,40.58496,11.83728,42.276,12.08,1.9,12.22850768
03/09/2020 09:30,48.20392,13.30156,50.00549372,42.55392,12.41156,44.327,11.3,1.78,11.43933565,53.93392,14.17156,55.76469169,42.55392,12.41156,44.327,11.38,1.76,11.51529418
03/09/2020 10:00,53.27664,16.01652,55.63208861,52.13664,15.20652,54.309,2.28,1.62,2.796926885,54.47664,16.82652,57.0161037,52.13664,15.20652,54.309,2.34,1.62,2.846049894
03/09/2020 10:30,51.4252,14.4186,53.40830667,48.4752,14.1386,50.495,5.9,0.56,5.926516684,54.3952,14.6586,56.33571103,48.4752,14.1386,50.495,5.92,0.52,5.942793956
03/09/2020 11:00,47.09368,10.74524,48.30398409,38.86368,11.33524,40.483,16.46,-1.18,16.50224227,55.40368,10.11524,56.31949785,38.86368,11.33524,40.483,16.54,-1.22,16.58493292
03/09/2020 11:30,48.9716,12.1938,50.46688384,42.0816,12.2738,43.835,13.78,-0.16,13.78092885,55.9216,12.0938,57.21438058,42.0816,12.2738,43.835,13.84,-0.18,13.84117047
03/09/2020 12:00,49.3836,13.1148,51.09538069,43.3536,12.6448,45.16,12.06,0.94,12.09657803,55.5136,12.9248,56.99833541,43.3536,12.6448,45.16,12.16,0.28,12.16322326
03/09/2020 12:30,51.93024,13.92132,53.76386311,47.49024,13.85132,49.469,8.88,0.14,8.881103535,56.45024,14.07132,58.17758712,47.49024,13.85132,49.469,8.96,0.22,8.962700486
03/09/2020 13:00,49.02712,13.09416,50.74559608,42.35712,12.35416,44.122,13.34,1.48,13.42184786,55.77712,13.83416,57.46713059,42.35712,12.35416,44.122,13.42,1.48,13.50136289
03/09/2020 13:30,44.56744,10.42592,45.77069495,33.75744,9.84592,35.164,21.62,1.16,21.65109697,55.43744,11.02592,56.52327543,33.75744,9.84592,35.164,21.68,1.18,21.7120888
03/09/2020 14:00,44.37552,11.02536,45.72466882,35.19552,10.26536,36.662,18.36,1.52,18.42281195,53.65552,11.78536,54.93459326,35.19552,10.26536,36.662,18.46,1.52,18.52247284
03/09/2020 14:30,40.9256,8.0608,41.71188358,28.9056,8.4308,30.11,24.04,-0.74,24.05138665,53.0456,7.6108,53.58880439,28.9056,8.4308,30.11,24.14,-0.82,24.15392308
03/09/2020 15:00,43.85536,10.24948,45.03714512,36.13536,10.53948,37.641,15.44,-0.58,15.45088994,51.67536,9.87948,52.61128164,36.13536,10.53948,37.641,15.54,-0.66,15.55400913
03/09/2020 15:30,42.1524,9.6932,43.2525485,33.0624,9.6432,34.44,18.18,0.1,18.18027503,51.3424,9.7232,52.25497733,33.0624,9.6432,34.44,18.28,0.08,18.28017505
03/09/2020 16:00,42.65328,10.40804,43.90477869,33.35328,9.72804,34.743,18.6,1.36,18.64965415,52.05328,11.10804,53.22529954,33.35328,9.72804,34.743,18.7,1.38,18.75085065
03/09/2020 16:30,47.56368,13.60024,49.46989168,42.58368,12.42024,44.358,9.96,2.36,10.23578038,52.62368,14.78024,54.65992308,42.58368,12.42024,44.358,10.04,2.36,10.31364145
03/09/2020 17:00,51.10752,15.82136,53.50041152,50.50752,14.73136,52.612,1.2,2.18,2.488453335,51.78752,16.89136,54.47261028,50.50752,14.73136,52.612,1.28,2.16,2.510776772
03/09/2020 17:30,51.64168,14.09424,53.53046529,45.27168,13.20424,47.158,12.74,1.78,12.86374751,58.11168,14.96424,60.0074648,45.27168,13.20424,47.158,12.84,1.76,12.96006173
03/09/2020 18:00,48.21752,11.56136,49.58421402,38.98752,11.37136,40.612,18.46,0.38,18.46391075,57.52752,11.73136,58.71150113,38.98752,11.37136,40.612,18.54,0.36,18.54349482
03/09/2020 18:30,43.62944,9.15692,44.58000918,30.94944,9.02692,32.239,25.36,0.26,25.36133277,56.38944,7.52692,56.88957258,30.94944,9.02692,32.239,25.44,-1.5,25.48418333
03/09/2020 19:00,38.71816,5.48988,39.10543052,22.38816,6.52988,23.321,32.66,-2.08,32.7261669,55.12816,4.36988,55.30108386,22.38816,6.52988,23.321,32.74,-2.16,32.81117493
03/09/2020 19:30,40.69032,7.57176,41.38881118,26.44032,7.71176,27.542,28.5,-0.28,28.50137541,55.02032,7.39176,55.51462626,26.44032,7.71176,27.542,28.58,-0.32,28.58179141
03/09/2020 20:00,38.20352,6.06936,38.68263268,22.28352,6.49936,23.212,31.84,-0.86,31.8516122,54.20352,5.55936,54.4878708,22.28352,6.49936,23.212,31.92,-0.94,31.93383785
03/09/2020 20:30,36.88776,5.51768,37.29814513,19.39776,5.65768,20.206,34.98,-0.28,34.98112062,54.45776,5.45768,54.73055723,19.39776,5.65768,20.206,35.06,-0.2,35.06057045
03/09/2020 21:00,35.61064,5.08852,35.97236046,18.92064,5.51852,19.709,33.38,-0.86,33.39107665,52.36064,4.63852,52.56569688,18.92064,5.51852,19.709,33.44,-0.88,33.45157694
03/09/2020 21:30,33.06664,3.36152,33.23706512,16.49664,4.81152,17.184,33.14,-2.9,33.26664395,49.71664,1.81152,49.74963214,16.49664,4.81152,17.184,33.22,-3,33.3551855
03/09/2020 22:00,33.2012,3.4716,33.38220616,18.9312,5.5216,19.72,28.54,-4.1,28.83299499,47.5512,1.2616,47.56793306,18.9312,5.5216,19.72,28.62,-4.26,28.93530715
03/09/2020 22:30,30.69904,2.33472,30.78769193,16.67904,4.86472,17.374,28.04,-5.06,28.49289736,44.79904,-0.37528,44.80061183,16.67904,4.86472,17.374,28.12,-5.24,28.60405566
03/09/2020 23:00,27.80176,2.06968,27.8786914,14.02176,4.08968,14.606,27.56,-4.04,27.85453643,41.66176,-0.11032,41.66190606,14.02176,4.08968,14.606,27.64,-4.2,27.9572817
03/09/2020 23:30,26.13784,2.52812,26.25981856,13.70784,3.99812,14.279,24.86,-2.94,25.0332419,38.62784,0.91812,38.63874956,13.70784,3.99812,14.279,24.92,-3.08,25.10961569
04/09/2020 00:00,28.0096,4.5628,28.37880963,19.2096,5.6028,20.01,17.6,-2.08,17.7224829,36.8896,3.4028,37.04620947,19.2096,5.6028,20.01,17.68,-2.2,17.81635204
04/09/2020 00:30,26.9184,3.9312,27.20394442,18.9984,5.5412,19.79,15.84,-3.22,16.16397228,34.9184,2.1812,34.98645869,18.9984,5.5412,19.79,15.92,-3.36,16.27070988
04/09/2020 01:00,27.87832,4.91076,28.30753062,21.56832,6.29076,22.467,12.62,-2.76,12.91828162,34.26832,3.39076,34.43566478,21.56832,6.29076,22.467,12.7,-2.9,13.02689526
04/09/2020 01:30,26.04976,3.73368,26.31597162,17.90976,5.22368,18.656,16.28,-2.98,16.55049244,34.26976,2.10368,34.33426743,17.90976,5.22368,18.656,16.36,-3.12,16.65484914
04/09/2020 02:00,22.90272,1.92996,22.98389282,12.34272,3.59996,12.857,21.12,-3.34,21.38246946,33.56272,0.09996,33.56286886,12.34272,3.59996,12.857,21.22,-3.5,21.50670593
04/09/2020 02:30,21.51328,1.17304,21.54523704,10.67328,3.11304,11.118,21.68,-3.88,22.02445913,32.45328,-0.92696,32.46651564,10.67328,3.11304,11.118,21.78,-4.04,22.15152365
04/09/2020 03:00,21.2548,1.5514,21.31134358,10.5648,3.0814,11.005,21.38,-3.06,21.59787027,32.0448,-0.1186,32.04501947,10.5648,3.0814,11.005,21.48,-3.2,21.71705321
04/09/2020 03:30,19.8988,0.6434,19.909199,8.3088,2.4234,8.655,23.18,-3.56,23.45178032,31.5888,-1.2766,31.61458513,8.3088,2.4234,8.655,23.28,-3.7,23.57219549
04/09/2020 04:00,20.57648,0.99064,20.60031303,9.87648,2.88064,10.288,21.4,-3.78,21.731277,31.35648,-1.05936,31.37436982,9.87648,2.88064,10.288,21.48,-3.94,21.83836074
04/09/2020 04:30,21.25184,1.00512,21.27559563,11.09184,3.23512,11.554,20.32,-4.46,20.80370159,31.49184,-1.38488,31.52227592,11.09184,3.23512,11.554,20.4,-4.62,20.91660584
04/09/2020 05:00,21.67712,1.35416,21.7193757,11.87712,3.46416,12.372,19.6,-4.22,20.04914961,31.55712,-0.91584,31.5704068,11.87712,3.46416,12.372,19.68,-4.38,20.1615178
04/09/2020 05:30,20.36288,0.46584,20.3682078,8.52288,2.48584,8.878,23.68,-4.04,24.02215644,32.26288,-1.71416,32.30838545,8.52288,2.48584,8.878,23.74,-4.2,24.10866234
04/09/2020 06:00,21.96976,0.56368,21.97699,10.46976,3.05368,10.906,23,-4.98,23.53296411,33.54976,-2.08632,33.61456719,10.46976,3.05368,10.906,23.08,-5.14,23.64542239
04/09/2020 06:30,23.45512,-0.43684,23.45918761,9.16512,2.67316,9.547,28.58,-6.22,29.24901366,37.82512,-3.74684,38.01024221,9.16512,2.67316,9.547,28.66,-6.42,29.37025706
04/09/2020 07:00,25.04936,1.18648,25.07744347,9.27936,2.70648,9.666,31.54,-3.04,31.68616733,40.91936,3.02648,41.03112969,9.27936,2.70648,9.666,31.64,0.32,31.64161816
04/09/2020 07:30,28.9028,2.6204,29.0213429,12.6528,3.6904,13.18,32.5,-2.14,32.57037918,45.2528,1.4304,45.27540118,12.6528,3.6904,13.18,32.6,-2.26,32.67824353
04/09/2020 08:00,31.6664,3.5052,31.85980722,15.6864,4.5752,16.34,31.96,-2.14,32.03156568,47.7064,2.3152,47.76254549,15.6864,4.5752,16.34,32.02,-2.26,32.09965732
04/09/2020 08:30,35.85264,5.37952,36.25397951,22.11264,6.44952,23.034,27.48,-2.14,27.5632001,49.67264,4.18952,49.84900443,22.11264,6.44952,23.034,27.56,-2.26,27.65250802
04/09/2020 09:00,37.86296,6.37128,38.39527248,25.03296,7.30128,26.076,25.66,-1.86,25.727324,50.77296,5.38128,51.0573368,25.03296,7.30128,26.076,25.74,-1.92,25.81150906
04/09/2020 09:30,42.32592,8.85756,43.2428014,32.90592,9.59756,34.277,18.84,-1.48,18.89804223,51.84592,8.03756,52.46524365,32.90592,9.59756,34.277,18.94,-1.56,19.00413639
04/09/2020 10:00,38.49488,6.72184,39.07734534,25.99488,7.58184,27.078,25,-1.72,25.05909815,51.07488,5.76184,51.39885375,25.99488,7.58184,27.078,25.08,-1.82,25.14594997
04/09/2020 10:30,39.9748,7.7414,40.71748898,29.2848,8.5414,30.505,21.38,-1.6,21.43978545,50.7448,6.8214,51.20123265,29.2848,8.5414,30.505,21.46,-1.72,21.5288179
04/09/2020 11:00,47.51152,12.00336,49.00433842,43.45152,12.67336,45.262,8.12,-1.34,8.229823813,51.67152,11.25336,52.88273906,43.45152,12.67336,45.262,8.22,-1.42,8.341750416
04/09/2020 11:30,47.10184,11.66512,48.52482206,42.29184,12.33512,44.054,9.62,-1.34,9.712878049,51.99184,10.91512,53.12524138,42.29184,12.33512,44.054,9.7,-1.42,9.80338717
04/09/2020 12:00,46.2828,12.0104,47.81576397,41.6928,12.1604,43.43,9.18,-0.3,9.184900653,50.9928,11.7804,52.33587179,41.6928,12.1604,43.43,9.3,-0.38,9.307760203
04/09/2020 12:30,53.66448,15.01964,55.72670813,51.80448,15.10964,53.963,3.72,-0.18,3.724352293,55.66448,14.86964,57.61632171,51.80448,15.10964,53.963,3.86,-0.24,3.867453943
04/09/2020 13:00,52.95016,14.61088,54.92902018,50.78016,14.81088,52.896,4.34,-0.4,4.3583942,55.26016,14.33088,57.0881722,50.78016,14.81088,52.896,4.48,-0.48,4.505640909
04/09/2020 13:30,45.39216,11.58688,46.84766779,40.41216,11.78688,42.096,9.96,-0.4,9.968028892,50.45216,11.30688,51.70363608,40.41216,11.78688,42.096,10.04,-0.48,10.05146755
04/09/2020 14:00,46.60944,13.92192,48.64421603,44.98944,13.12192,46.864,3.24,1.6,3.61353013,48.34944,14.72192,50.54110482,44.98944,13.12192,46.864,3.36,1.6,3.721505072
04/09/2020 14:30,52.56056,16.20308,55.00138425,52.57056,15.33308,54.761,-0.02,1.74,1.740114939,52.53056,17.05308,55.22922479,52.57056,15.33308,54.761,-0.04,1.72,1.720465053
04/09/2020 15:00,45.8644,13.3742,47.77460008,42.9744,12.5342,44.765,5.78,1.68,6.019202605,48.8344,14.1742,50.84984335,42.9744,12.5342,44.765,5.86,1.64,6.085162282
