Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/09/2020 15:30,41.24696,10.19828,42.48901769,33.93696,9.89828,35.351,14.62,0.6,14.63230672,48.49696,10.39828,49.59918705,33.93696,9.89828,35.351,14.56,0.5,14.56858264
04/09/2020 16:00,31.932,3.871,32.16577785,16.632,4.851,17.325,30.6,-1.96,30.66270699,47.312,2.771,47.3930774,16.632,4.851,17.325,30.68,-2.08,30.75042764
04/09/2020 16:30,30.17208,2.59644,30.28359147,12.26208,3.57644,12.773,35.82,-1.96,35.8735836,48.14208,1.49644,48.16533192,12.26208,3.57644,12.773,35.88,-2.08,35.94023929
04/09/2020 17:00,32.97,3.16,33.12108845,15.6,4.55,16.25,34.74,-2.78,34.8510545,50.42,1.65,50.44699099,15.6,4.55,16.25,34.82,-2.9,34.94055523
04/09/2020 17:30,36.43848,4.95164,36.77338118,20.50848,5.98164,21.363,31.86,-2.06,31.92652815,52.44848,3.80164,52.58607725,20.50848,5.98164,21.363,31.94,-2.18,32.0143093
04/09/2020 18:00,35.21688,3.74784,35.41574426,18.26688,5.32784,19.028,33.9,-3.16,34.04696169,52.26688,2.02784,52.30620307,18.26688,5.32784,19.028,34,-3.3,34.15977166
04/09/2020 18:30,33.05728,2.91004,33.18511856,15.25728,4.45004,15.893,35.6,-3.08,35.73298756,50.93728,1.25004,50.95261616,15.25728,4.45004,15.893,35.68,-3.2,35.82321035
04/09/2020 19:00,33.16952,3.43236,33.3466363,16.25952,4.74236,16.937,33.82,-2.62,33.92133252,50.15952,1.98236,50.19867725,16.25952,4.74236,16.937,33.9,-2.76,34.01216841
04/09/2020 19:30,31.91304,3.39172,32.09277001,14.54304,4.24172,15.149,34.74,-1.7,34.78156983,49.36304,2.46172,49.4243845,14.54304,4.24172,15.149,34.82,-1.78,34.86546716
04/09/2020 20:00,31.24776,3.62768,31.4576313,14.11776,4.11768,14.706,34.26,-0.98,34.27401348,48.45776,3.07768,48.55539742,14.11776,4.11768,14.706,34.34,-1.04,34.35574479
04/09/2020 20:30,31.95432,2.96876,32.09193205,15.66432,4.56876,16.317,32.58,-3.2,32.73677443,48.34432,5.84876,48.69683018,15.66432,4.56876,16.317,32.68,1.28,32.70505771
04/09/2020 21:00,30.08376,2.32568,30.17352156,14.45376,4.21568,15.056,31.26,-3.78,31.48771189,45.79376,0.29568,45.79471456,14.45376,4.21568,15.056,31.34,-3.92,31.58420491
04/09/2020 21:30,27.72304,3.04672,27.88995248,11.78304,3.43672,12.274,31.88,-0.78,31.88954061,43.74304,-0.00328,43.74304012,11.78304,3.43672,12.274,31.96,-3.44,32.1445983
04/09/2020 22:00,26.8912,2.2966,26.98909056,12.3312,3.5966,12.845,29.12,-2.6,29.23584102,41.5712,4.1366,41.77650212,12.3312,3.5966,12.845,29.24,0.54,29.2449859
04/09/2020 22:30,25.56568,0.58124,25.57228644,12.89568,3.76124,13.433,25.34,-6.36,26.12594879,38.33568,-2.81876,38.43916972,12.89568,3.76124,13.433,25.44,-6.58,26.27717641
04/09/2020 23:00,26.07888,1.42384,26.11772008,16.05888,4.68384,16.728,20.04,-6.52,21.07396498,36.17888,-2.05616,36.23726193,16.05888,4.68384,16.728,20.12,-6.74,21.21890666
04/09/2020 23:30,25.92272,3.19496,26.11886639,17.74272,5.17496,18.482,16.36,-3.96,16.83244486,34.20272,1.05496,34.2189859,17.74272,5.17496,18.482,16.46,-4.12,16.96779302
05/09/2020 00:00,28.28808,3.66444,28.52443848,23.63808,6.89444,24.623,9.3,-6.46,11.32349769,33.03808,2.95444,33.16991778,23.63808,6.89444,24.623,9.4,-3.94,10.19233045
05/09/2020 00:30,27.6856,4.9408,28.12301463,23.6256,6.8908,24.61,8.12,-3.9,9.00801865,31.8056,1.9508,31.86537011,23.6256,6.8908,24.61,8.18,-4.94,9.555940561
05/09/2020 01:00,27.95728,5.45004,28.48354685,24.85728,7.25004,25.893,6.2,-3.6,7.169379332,31.13728,3.49004,31.33226109,24.85728,7.25004,25.893,6.28,-3.76,7.319562828
05/09/2020 01:30,27.408,4.434,27.7643444,23.808,6.944,24.8,7.2,-5.02,8.777266089,31.088,1.724,31.13576593,23.808,6.944,24.8,7.28,-5.22,8.958057825
05/09/2020 02:00,28.03344,4.75892,28.43450506,24.85344,7.24892,25.889,6.36,-4.98,8.077747211,31.31344,2.08892,31.38303859,24.85344,7.24892,25.889,6.46,-5.16,8.267841314
05/09/2020 02:30,26.158,4.094,26.47643858,22.128,6.454,23.05,8.06,-4.72,9.340342606,30.288,1.554,30.32783969,22.128,6.454,23.05,8.16,-4.9,9.518172093
05/09/2020 03:00,24.64496,3.71728,24.92372813,19.94496,5.81728,20.776,9.4,-4.2,10.29563014,29.44496,1.45728,29.48099955,19.94496,5.81728,20.776,9.5,-4.36,10.4527317
05/09/2020 03:30,23.08248,2.62864,23.23167302,17.41248,5.07864,18.138,11.34,-4.9,12.35336391,28.83248,-0.00136,28.83248003,17.41248,5.07864,18.138,11.42,-5.08,12.49891195
05/09/2020 04:00,20.17608,1.01844,20.20176785,12.40608,3.61844,12.923,15.54,-5.2,16.38693382,28.02608,-1.78156,28.08264796,12.40608,3.61844,12.923,15.62,-5.4,16.52708081
05/09/2020 04:30,19.4752,0.1886,19.47611319,11.0352,3.2186,11.495,16.88,-6.06,17.93482646,27.9952,-3.0414,28.15992431,11.0352,3.2186,11.495,16.96,-6.26,18.07841807
05/09/2020 05:00,19.3972,-0.0004,19.3972,10.8672,3.1696,11.32,17.06,-6.34,18.19997802,28.0072,-3.3904,28.21166539,10.8672,3.1696,11.32,17.14,-6.56,18.35247122
05/09/2020 05:30,20.24416,0.28788,20.24620678,12.16416,3.54788,12.671,16.16,-6.52,17.42572811,28.42416,-3.19212,28.6028408,12.16416,3.54788,12.671,16.26,-6.74,17.60156811
05/09/2020 06:00,21.45112,0.98116,21.47354708,13.82112,4.03116,14.397,15.26,-6.1,16.43403785,29.16112,-2.26884,29.24924879,13.82112,4.03116,14.397,15.34,-6.3,16.5832928
05/09/2020 06:30,18.594,0.227,18.59538558,6.984,2.037,7.275,23.22,-3.62,23.5004851,30.284,-1.723,30.33297521,6.984,2.037,7.275,23.3,-3.76,23.60143216
05/09/2020 07:00,19.66144,-0.58708,19.67020299,6.90144,2.01292,7.189,25.52,-5.2,26.04439287,32.50144,-3.36708,32.67538569,6.90144,2.01292,7.189,25.6,-5.38,26.15921253
05/09/2020 07:30,23.82376,2.46568,23.95101498,13.01376,3.79568,13.556,21.62,-2.66,21.78302091,34.69376,1.01568,34.70862413,13.01376,3.79568,13.556,21.68,-2.78,21.85751129
05/09/2020 08:00,26.866,3.148,27.04980333,16.896,4.928,17.6,19.94,-3.56,20.25530054,36.916,1.208,36.93575937,16.896,4.928,17.6,20.02,-3.72,20.36268155
05/09/2020 08:30,31.15792,4.28356,31.45099148,22.29792,6.50356,23.227,17.72,-4.44,18.26778585,40.09792,1.90356,40.14307822,22.29792,6.50356,23.227,17.8,-4.6,18.38477631
05/09/2020 09:00,37.56392,6.87156,38.18725471,32.47392,9.47156,33.827,10.18,-5.2,11.43120291,42.73392,4.07156,42.92744483,32.47392,9.47156,33.827,10.26,-5.4,11.5942917
05/09/2020 09:30,43.98928,10.86104,45.31025209,43.88928,12.80104,45.718,0.2,-3.88,3.88515122,44.00928,8.74104,44.86894813,43.88928,12.80104,45.718,0.12,-4.06,4.061773012
05/09/2020 10:00,50.78752,14.23136,52.74375598,53.86752,15.71136,56.112,-6.16,-2.96,6.834266603,47.78752,12.61136,49.42361246,53.86752,15.71136,56.112,-6.08,-3.1,6.824690469
05/09/2020 10:30,51.8324,14.8432,53.91584439,55.8624,16.2932,58.19,-8.06,-2.9,8.56583913,47.8824,13.2532,49.68270866,55.8624,16.2932,58.19,-7.98,-3.04,8.539437921
05/09/2020 11:00,49.13064,13.71352,51.00863081,52.40064,15.28352,54.584,-6.54,-3.14,7.254736384,45.92064,12.00352,47.4635615,52.40064,15.28352,54.584,-6.48,-3.28,7.262836911
05/09/2020 11:30,50.4708,14.1944,52.42883409,53.7408,15.6744,55.98,-6.54,-2.96,7.178662828,47.3408,12.5744,48.98231191,53.7408,15.6744,55.98,-6.4,-3.1,7.111258679
05/09/2020 12:00,50.01288,14.69084,52.12589516,52.32288,15.26084,54.503,-4.62,-1.14,4.758571214,47.86288,14.34084,49.96513758,52.32288,15.26084,54.503,-4.46,-0.92,4.553899428
05/09/2020 12:30,51.518,14.784,53.59730385,52.608,15.344,54.8,-2.18,-1.12,2.450877394,50.528,14.244,52.49733631,52.608,15.344,54.8,-2.08,-1.1,2.352955588
05/09/2020 13:00,50.10096,14.98528,52.29402269,54.60096,15.92528,56.876,-9,-1.88,9.194259078,46.98096,13.92528,49.00126555,54.60096,15.92528,56.876,-7.62,-2,7.878096217
05/09/2020 13:30,53.22024,16.40132,55.69018983,59.73024,17.42132,62.219,-13.02,-2.04,13.17884669,46.79024,15.26132,49.21620107,59.73024,17.42132,62.219,-12.94,-2.16,13.1190396
05/09/2020 14:00,49.5884,14.4662,51.65540008,51.2784,14.9562,53.415,-3.38,-0.98,3.519204456,48.0184,13.8962,49.98870986,51.2784,14.9562,53.415,-3.26,-1.06,3.428002334
05/09/2020 14:30,41.40136,10.28748,42.66034288,39.59136,11.54748,41.241,3.62,-2.52,4.410759572,43.35136,10.22748,44.54146115,39.59136,11.54748,41.241,3.76,-1.32,3.984971769
05/09/2020 15:00,39.5,8.385,40.38017119,35.16,10.255,36.625,8.68,-3.74,9.451454914,43.94,10.795,45.24660899,35.16,10.255,36.625,8.78,0.54,8.796590248
05/09/2020 15:30,36.80168,10.41924,38.24819228,39.63168,11.55924,41.283,-5.66,-2.28,6.101966896,34.11168,9.19924,35.33033723,39.63168,11.55924,41.283,-5.52,-2.36,6.003332408
05/09/2020 16:00,37.49256,10.20908,38.85765523,35.48256,10.34908,36.961,4.02,-0.28,4.029739446,39.62256,10.02908,40.87211405,35.48256,10.34908,36.961,4.14,-0.32,4.152348733
05/09/2020 16:30,50.35872,14.58796,52.42908789,49.39872,14.40796,51.457,1.92,0.36,1.953458472,51.39872,14.72796,53.46719764,49.39872,14.40796,51.457,2,0.32,2.025438224
05/09/2020 17:00,40.72296,10.27628,41.9995405,37.15296,10.83628,38.701,7.14,-1.12,7.22730932,44.35296,9.73628,45.40903224,37.15296,10.83628,38.701,7.2,-1.1,7.283543094
05/09/2020 17:30,34.64592,5.85756,35.13759784,23.78592,6.93756,24.777,21.72,-2.16,21.82713907,45.56592,4.65756,45.80333973,23.78592,6.93756,24.777,21.78,-2.28,21.89901368
05/09/2020 18:00,29.51776,1.63768,29.5631553,12.91776,3.76768,13.456,33.2,-4.26,33.47219144,46.17776,-0.65232,46.1823672,12.91776,3.76768,13.456,33.26,-4.42,33.55240677
05/09/2020 18:30,29.256,1.148,29.27851499,12.576,3.668,13.1,33.36,-5.04,33.7385714,45.996,-1.552,46.02217639,12.576,3.668,13.1,33.42,-5.22,33.82520953
05/09/2020 19:00,26.20632,-0.40024,26.20937618,7.09632,2.06976,7.392,38.22,-4.94,38.53792937,45.39632,1.20976,45.4124365,7.09632,2.06976,7.392,38.3,-0.86,38.30965414
05/09/2020 19:30,25.12704,0.40372,25.13028311,5.80704,1.69372,6.049,38.64,-2.58,38.72603775,44.50704,-0.98628,44.51796669,5.80704,1.69372,6.049,38.7,-2.68,38.79268488
05/09/2020 20:00,26.80432,1.57876,26.8507738,9.18432,2.67876,9.567,35.24,-2.2,35.30860518,44.50432,0.35876,44.505766,9.18432,2.67876,9.567,35.32,-2.32,35.39611278
05/09/2020 20:30,25.124,0.102,25.12420705,6.864,2.002,7.15,36.52,-3.8,36.71716765,43.464,1.422,43.48725537,6.864,2.002,7.15,36.6,-0.58,36.60459534
05/09/2020 21:00,24.00968,-0.60676,24.01734564,6.55968,1.91324,6.833,34.9,-5.04,35.26204191,41.51968,-3.30676,41.65115231,6.55968,1.91324,6.833,34.96,-5.22,35.34756003
05/09/2020 21:30,20.78296,-1.81372,20.86195117,1.87296,0.54628,1.951,37.82,-4.72,38.11339397,39.77296,-4.35372,40.01053892,1.87296,0.54628,1.951,37.9,-4.9,38.21544191
05/09/2020 22:00,19.2468,-2.4726,19.40497516,0.4368,0.1274,0.455,37.62,-5.2,37.97768292,38.1368,-5.2526,38.49682222,0.4368,0.1274,0.455,37.7,-5.38,38.08194323
05/09/2020 22:30,18.51704,-3.16128,18.78495306,1.12704,0.32872,1.174,34.78,-6.98,35.47349433,35.96704,-6.85128,36.61376796,1.12704,0.32872,1.174,34.84,-7.18,35.57215203
05/09/2020 23:00,19.97904,0.38472,19.98274378,5.87904,1.71472,6.124,28.2,-2.66,28.32517608,34.15904,-1.12528,34.17756967,5.87904,1.71472,6.124,28.28,-2.84,28.42224481
05/09/2020 23:30,21.8348,1.2264,21.86921462,11.1648,3.2564,11.63,21.34,-4.06,21.72278067,32.5648,-2.4436,32.65635283,11.1648,3.2564,11.63,21.4,-5.7,22.14610575
06/09/2020 00:00,21.14512,0.44316,21.14976337,11.80512,3.44316,12.297,18.68,-6,19.61994903,30.54512,-2.75684,30.66927653,11.80512,3.44316,12.297,18.74,-6.2,19.7389868
06/09/2020 00:30,20.58136,1.07248,20.60928414,11.87136,3.46248,12.366,17.42,-4.78,18.06390877,29.35136,-1.49752,29.38953725,11.87136,3.46248,12.366,17.48,-4.96,18.17008531
06/09/2020 01:00,20.11152,1.11336,20.14231385,11.77152,3.43336,12.262,16.68,-4.64,17.31334745,28.51152,-1.38664,28.54521927,11.77152,3.43336,12.262,16.74,-4.82,17.42010333
06/09/2020 01:30,18.97392,0.38156,18.97775614,9.67392,2.82156,10.077,18.6,-4.88,19.22951897,28.35392,-2.21844,28.4405741,9.67392,2.82156,10.077,18.68,-5.04,19.34797147
06/09/2020 02:00,19.02,0.395,19.02410116,9.72,2.835,10.125,18.6,-4.88,19.22951897,28.4,-2.205,28.48547042,9.72,2.835,10.125,18.68,-5.04,19.34797147
06/09/2020 02:30,19.5604,0.8072,19.5770483,11.2704,3.2872,11.74,16.58,-4.96,17.30601052,27.9304,-1.8528,27.99178651,11.2704,3.2872,11.74,16.66,-5.14,17.43488457
06/09/2020 03:00,18.97616,0.46388,18.98182902,10.91616,3.18388,11.371,16.12,-5.44,17.01317137,27.13616,-2.43612,27.24529061,10.91616,3.18388,11.371,16.22,-5.62,17.16603623
06/09/2020 03:30,18.7996,0.4478,18.80493246,11.1696,3.2578,11.635,15.26,-5.62,16.2619802,26.5296,-2.5622,26.65304007,11.1696,3.2578,11.635,15.36,-5.82,16.42565067
06/09/2020 04:00,17.91376,0.08068,17.91394168,9.77376,2.85068,10.181,16.28,-5.54,17.19680203,26.13376,-2.88932,26.29299492,9.77376,2.85068,10.181,16.36,-5.74,17.33773918
06/09/2020 04:30,16.01808,-1.02056,16.05055854,6.47808,1.88944,6.748,19.08,-5.82,19.94790215,25.65808,-4.13056,25.98843195,6.47808,1.88944,6.748,19.18,-6.02,20.10255705
06/09/2020 05:00,15.59336,-1.31152,15.6484172,5.58336,1.62848,5.816,20.02,-5.88,20.86563682,25.70336,-4.45152,26.08598753,5.58336,1.62848,5.816,20.12,-6.08,21.01858225
06/09/2020 05:30,14.57848,-2.22836,14.74780212,3.46848,1.01164,3.613,22.22,-6.48,23.14560001,25.76848,-5.66836,26.38455735,3.46848,1.01164,3.613,22.3,-6.68,23.27901201
06/09/2020 06:00,14.04408,-2.83256,14.32688309,2.01408,0.58744,2.098,24.06,-6.84,25.01338042,26.13408,-6.45256,26.91887197,2.01408,0.58744,2.098,24.12,-7.04,25.12640046
06/09/2020 06:30,15.81184,-1.92988,15.92917829,4.25184,1.24012,4.429,23.12,-6.34,23.97352707,27.45184,-5.27988,27.95497545,4.25184,1.24012,4.429,23.2,-6.52,24.09876345
06/09/2020 07:00,16.91992,-1.24044,16.96532889,5.20992,1.51956,5.427,23.42,-5.52,24.06172895,28.70992,-4.18044,29.01267973,5.20992,1.51956,5.427,23.5,-5.7,24.18139781
06/09/2020 07:30,19.88768,-0.28276,19.88969002,9.48768,2.76724,9.883,20.8,-6.1,21.67602362,30.34768,-3.53276,30.55261158,9.48768,2.76724,9.883,20.86,-6.3,21.79058512
06/09/2020 08:00,21.206,-0.837,21.22251175,9.576,2.793,9.975,23.26,-7.26,24.36668217,32.916,-4.687,33.24802287,9.576,2.793,9.975,23.34,-7.48,24.50930436
06/09/2020 08:30,23.97752,-0.06364,23.97760445,12.46752,3.63636,12.987,23.02,-7.4,24.18016543,35.56752,-3.98364,35.78991292,12.46752,3.63636,12.987,23.1,-7.62,24.32435816
06/09/2020 09:00,33.06024,4.09632,33.31305009,26.73024,7.79632,27.844,12.66,-7.4,14.6640922,39.47024,0.17632,39.47063382,26.73024,7.79632,27.844,12.74,-7.62,14.8449318
06/09/2020 09:30,33.5496,6.3578,34.14670234,26.2896,7.6678,27.385,14.52,-2.62,14.75448406,40.8696,2.0078,40.91888885,26.2896,7.6678,27.385,14.58,-5.66,15.64007673
06/09/2020 10:00,38.78368,8.06024,39.61238825,34.66368,10.11024,36.108,8.24,-4.1,9.20367318,43.00368,5.85024,43.39979034,34.66368,10.11024,36.108,8.34,-4.26,9.364998665
06/09/2020 10:30,42.7952,10.0236,43.95340374,41.3952,12.0736,43.12,2.8,-4.1,4.964876635,44.2952,7.8136,44.97907389,41.3952,12.0736,43.12,2.9,-4.26,5.15340664
06/09/2020 11:00,41.83176,9.50968,42.89906944,40.42176,11.78968,42.106,2.82,-4.56,5.361529632,43.34176,7.04968,43.91134418,40.42176,11.78968,42.106,2.92,-4.74,5.567225521
06/09/2020 11:30,40.1496,8.3478,41.00824484,35.6496,10.3978,37.135,9,-4.1,9.889893832,44.7696,6.1578,45.19110073,35.6496,10.3978,37.135,9.12,-4.24,10.05743506
06/09/2020 12:00,41.85744,9.34092,42.88703848,38.43744,11.21092,40.039,6.84,-3.74,7.795716773,45.35744,7.33092,45.94605262,38.43744,11.21092,40.039,6.92,-3.88,7.933523807
06/09/2020 12:30,40.94504,8.26272,41.77043024,35.49504,10.35272,36.974,10.9,-4.18,11.67400531,46.57504,6.01272,46.96154973,35.49504,10.35272,36.974,11.08,-4.34,11.89966386
06/09/2020 13:00,48.6836,12.7648,50.32924625,49.8336,14.5348,51.91,-2.3,-3.54,4.221563691,47.6536,10.8348,48.86981158,49.8336,14.5348,51.91,-2.18,-3.7,4.294461549
06/09/2020 13:30,50.98256,12.28908,52.44275843,48.20256,14.05908,50.211,5.56,-3.54,6.591297293,53.90256,10.35908,54.88894709,48.20256,14.05908,50.211,5.7,-3.7,6.795586803
06/09/2020 14:00,38.6492,7.4856,39.3674341,32.6592,9.5256,34.02,11.98,-4.08,12.65570227,44.6992,5.3056,45.01297449,32.6592,9.5256,34.02,12.04,-4.22,12.75813466
06/09/2020 14:30,33.13352,4.71936,33.46793251,23.00352,6.70936,23.962,20.26,-3.98,20.64722742,43.36352,2.56936,43.43957271,23.00352,6.70936,23.962,20.36,-4.14,20.77665036
06/09/2020 15:00,31.2672,4.4996,31.58930509,20.9472,6.1096,21.82,20.64,-3.22,20.88966252,41.6672,2.7496,41.75782389,20.9472,6.1096,21.82,20.72,-3.36,20.99066459
06/09/2020 15:30,34.88144,6.21292,35.43042804,25.86144,7.54292,26.939,18.04,-2.66,18.23505415,43.92144,4.76292,44.17893501,25.86144,7.54292,26.939,18.06,-2.78,18.2727119
06/09/2020 16:00,36.86664,7.56652,37.63510821,29.57664,8.62652,30.809,14.58,-2.12,14.73332278,44.23664,6.38652,44.6952789,29.57664,8.62652,30.809,14.66,-2.24,14.83014498
06/09/2020 16:30,33.10944,5.09692,33.49945687,21.58944,6.29692,22.489,23.04,-2.4,23.16466274,44.68944,3.77692,44.84875887,21.58944,6.29692,22.489,23.1,-2.52,23.23704801
06/09/2020 17:00,33.27592,4.70256,33.6065607,20.06592,5.85256,20.902,26.42,-2.3,26.51992459,46.56592,3.43256,46.69226246,20.06592,5.85256,20.902,26.5,-2.42,26.61026869
06/09/2020 17:30,28.41032,0.65676,28.41791013,9.52032,2.77676,9.917,37.78,-4.24,38.01718033,47.36032,-1.62324,47.38812951,9.52032,2.77676,9.917,37.84,-4.4,38.09495505
06/09/2020 18:00,25.97896,-0.59572,25.98578929,5.08896,1.48428,5.301,41.78,-4.16,41.9865931,46.92896,-2.81572,47.01335519,5.08896,1.48428,5.301,41.84,-4.3,42.06038041
06/09/2020 18:30,25.5712,-1.2284,25.60068819,3.8112,1.1116,3.97,43.52,-4.68,43.77091272,47.3712,-3.7284,47.51769729,3.8112,1.1116,3.97,43.56,-4.84,43.82806407
06/09/2020 19:00,26.04928,-1.40896,26.08735626,4.28928,1.25104,4.468,43.52,-5.32,43.84395968,47.84928,-4.24896,48.0375609,4.28928,1.25104,4.468,43.56,-5.5,43.90584927
06/09/2020 19:30,26.27616,-1.49612,26.3187188,5.39616,1.57388,5.621,41.76,-6.14,42.20897061,47.21616,-4.74612,47.45409803,5.39616,1.57388,5.621,41.82,-6.32,42.29485548
06/09/2020 20:00,26.21408,0.74744,26.22473368,6.81408,1.98744,7.098,38.8,-2.48,38.87917695,45.67408,2.76744,45.75784422,6.81408,1.98744,7.098,38.86,0.78,38.86782731
06/09/2020 20:30,24.62008,-0.12956,24.62042089,4.15008,1.21044,4.323,40.94,-2.68,41.02762484,45.15008,-1.58956,45.17805247,4.15008,1.21044,4.323,41,-2.8,41.09549854
06/09/2020 21:00,23.37368,-1.43976,23.41798082,3.94368,1.15024,4.108,38.86,-5.18,39.20372431,42.90368,-1.06976,42.91701462,3.94368,1.15024,4.108,38.96,-2.22,39.02319823
06/09/2020 21:30,21.5812,-1.5334,21.63560743,2.9712,0.8666,3.095,37.22,-4.8,37.5282347,40.2512,-4.1134,40.4608349,2.9712,0.8666,3.095,37.28,-4.98,37.6111526
06/09/2020 22:00,20.94368,-0.98476,20.96681865,3.82368,1.11524,3.983,34.24,-4.2,34.49663172,38.12368,-3.24476,38.26151388,3.82368,1.11524,3.983,34.3,-4.36,34.57599745
06/09/2020 22:30,21.2024,-0.7668,21.2162614,5.7024,1.6632,5.94,31,-4.86,31.37864879,36.7624,-3.3568,36.91533773,5.7024,1.6632,5.94,31.06,-5.02,31.4630577
06/09/2020 23:00,19.67816,-0.26512,19.67994587,4.74816,1.38488,4.946,29.86,-3.3,30.04179755,34.68816,0.10488,34.68831855,4.74816,1.38488,4.946,29.94,-1.28,29.9673489
06/09/2020 23:30,19.23728,-1.79496,19.32083909,6.25728,1.82504,6.518,25.96,-7.24,26.95068088,32.29728,-3.73496,32.51252407,6.25728,1.82504,6.518,26.04,-5.56,26.62696378
07/09/2020 00:00,18.7716,-0.2462,18.77321446,6.8016,1.9838,7.085,23.94,-4.46,24.35190342,30.8016,-2.6562,30.9159176,6.8016,1.9838,7.085,24,-4.64,24.44441859
07/09/2020 00:30,17.57416,-0.48212,17.58077187,5.44416,1.58788,5.671,24.26,-4.14,24.61071311,29.76416,-2.71212,29.8874692,5.44416,1.58788,5.671,24.32,-4.3,24.69721442
07/09/2020 01:00,16.97232,-0.70724,16.98704903,4.91232,1.43276,5.117,24.12,-4.28,24.49679163,29.09232,-3.00724,29.2473345,4.91232,1.43276,5.117,24.18,-4.44,24.58426326
07/09/2020 01:30,15.9624,-1.3068,16.01580282,3.0624,0.8932,3.19,25.8,-4.4,26.17250466,28.9424,-3.6668,29.1737543,3.0624,0.8932,3.19,25.88,-4.56,26.27866054
07/09/2020 02:00,16.0536,-1.6102,16.13415064,3.1536,0.9198,3.285,25.8,-5.06,26.29151194,29.0336,-4.3202,29.35326314,3.1536,0.9198,3.285,25.88,-5.24,26.40515101
07/09/2020 02:30,15.9232,-1.4174,15.9861603,3.4032,0.9926,3.545,25.04,-4.82,25.49968627,28.5232,-4.0074,28.80333649,3.4032,0.9926,3.545,25.12,-5,25.61277806
07/09/2020 03:00,15.05744,-1.63908,15.14638843,2.43744,0.71092,2.539,25.24,-4.7,25.67386998,27.75744,-4.16908,28.06878521,2.43744,0.71092,2.539,25.32,-4.88,25.78598069
07/09/2020 03:30,15.21392,-1.91344,15.33377365,2.83392,0.82656,2.952,24.76,-5.48,25.3591798,27.67392,-4.83344,28.09284589,2.83392,0.82656,2.952,24.84,-5.66,25.47667953
07/09/2020 04:00,14.37816,-2.32512,14.56494655,1.62816,0.47488,1.696,25.5,-5.6,26.10766171,27.20816,-5.32512,27.72437328,1.62816,0.47488,1.696,25.58,-5.8,26.22930422
07/09/2020 04:30,14.518,-3.066,14.83821687,1.248,0.364,1.3,26.54,-6.86,27.41224544,27.868,-6.716,28.66583472,1.248,0.364,1.3,26.62,-7.08,27.54543156
07/09/2020 05:00,15.08072,-2.95104,15.36674178,1.47072,0.42896,1.532,27.22,-6.76,28.04685366,28.77072,-6.55104,29.50712549,1.47072,0.42896,1.532,27.3,-6.98,28.17819015
07/09/2020 05:30,16.9704,-3.1628,17.2626122,3.8304,1.1172,3.99,26.28,-8.56,27.63895801,30.1704,-7.7028,31.13817856,3.8304,1.1172,3.99,26.34,-8.82,27.77747289
07/09/2020 06:00,18.34352,-2.71564,18.543447,4.88352,1.42436,5.087,26.92,-8.28,28.1646019,31.88352,-7.11564,32.66789219,4.88352,1.42436,5.087,27,-8.54,28.31839685
07/09/2020 06:30,19.97208,-1.86856,20.05929949,4.22208,1.23144,4.398,31.5,-6.2,32.10436107,35.80208,-5.16856,36.1732352,4.22208,1.23144,4.398,31.58,-6.4,32.22198628
07/09/2020 07:00,21.79184,-1.33488,21.83268639,4.13184,1.20512,4.304,35.32,-5.08,35.68345275,39.51184,-4.05488,39.71935991,4.13184,1.20512,4.304,35.38,-5.26,35.76886915
07/09/2020 07:30,22.84472,1.00596,22.86685784,3.17472,0.92596,3.307,39.34,0.16,39.34032537,42.59472,0.94596,42.60522283,3.17472,0.92596,3.307,39.42,0.02,39.42000507
07/09/2020 08:00,23.71992,0.70956,23.73053055,3.28992,0.95956,3.427,40.86,-0.5,40.86305911,44.22992,-0.26044,44.23068677,3.28992,0.95956,3.427,40.94,-1.22,40.95817379
07/09/2020 08:30,25.2144,1.1192,25.23922693,4.6944,1.3692,4.89,41.04,-0.5,41.0430457,45.8144,0.1492,45.81464294,4.6944,1.3692,4.89,41.12,-1.22,41.13809427
07/09/2020 09:00,27.04616,1.49888,27.08766162,7.91616,2.30888,8.246,38.26,-1.62,38.29428156,46.23616,0.60888,46.24016897,7.91616,2.30888,8.246,38.32,-1.7,38.35769023
07/09/2020 09:30,29.10552,2.49536,29.21229392,10.47552,3.05536,10.912,37.26,-1.12,37.27682926,47.81552,1.89536,47.85307035,10.47552,3.05536,10.912,37.34,-1.16,37.35801387
07/09/2020 10:00,32.35176,3.99968,32.59806459,15.94176,4.64968,16.606,32.82,-1.3,32.84573641,48.84176,3.28968,48.95242092,15.94176,4.64968,16.606,32.9,-1.36,32.92809742
07/09/2020 10:30,34.04296,4.93628,34.39898234,19.15296,5.58628,19.951,29.78,-1.3,29.80836124,49.01296,4.22628,49.19483398,19.15296,5.58628,19.951,29.86,-1.36,29.89095515
07/09/2020 11:00,37.85448,7.51964,38.59412704,25.88448,7.54964,26.963,23.94,-0.06,23.94007519,49.90448,7.44964,50.45745,25.88448,7.54964,26.963,24.02,-0.1,24.02020816
07/09/2020 11:30,35.75288,6.81584,36.39675952,22.20288,6.47584,23.128,27.1,0.68,27.10853002,49.38288,7.15584,49.89864611,22.20288,6.47584,23.128,27.18,0.68,27.18850492
07/09/2020 12:00,37.04312,7.03716,37.7056277,24.33312,7.09716,25.347,25.42,-0.12,25.42028324,49.85312,6.93716,50.33346563,24.33312,7.09716,25.347,25.52,-0.16,25.52050156
07/09/2020 12:30,40.4592,8.9106,41.42880226,30.6192,8.9306,31.895,19.68,-0.04,19.68004065,50.3792,8.8306,51.14727059,30.6192,8.9306,31.895,19.76,-0.1,19.76025303
07/09/2020 13:00,40.91344,9.21392,41.93811982,31.45344,9.17392,32.764,18.92,0.08,18.92016913,50.45344,9.23392,51.29146992,31.45344,9.17392,32.764,19,0.06,19.00009474
07/09/2020 13:30,41.67176,10.02468,42.86058551,33.10176,9.65468,34.481,17.14,0.74,17.15596689,50.32176,10.13468,51.33216602,33.10176,9.65468,34.481,17.22,0.48,17.2266886
07/09/2020 14:00,45.90944,12.27692,47.52262036,41.02944,11.96692,42.739,9.76,0.62,9.779672796,50.84944,12.58692,52.38412072,41.02944,11.96692,42.739,9.82,0.62,9.839552835
07/09/2020 14:30,44.38664,11.41152,45.830084,38.81664,11.32152,40.434,11.14,0.18,11.14145412,50.05664,11.50152,51.36099853,38.81664,11.32152,40.434,11.24,0.18,11.24144119
07/09/2020 15:00,39.75856,8.62208,40.6827157,30.17856,8.80208,31.436,19.16,-0.36,19.16338175,49.43856,8.40208,50.14744423,30.17856,8.80208,31.436,19.26,-0.4,19.26415324
07/09/2020 15:30,40.26848,9.15164,41.29531446,31.30848,9.13164,32.613,17.92,0.04,17.92004464,49.30848,9.13164,50.14691465,31.30848,9.13164,32.613,18,0,18
07/09/2020 16:00,45.91664,12.28152,47.53076438,40.73664,11.88152,42.434,10.36,0.8,10.39084212,51.13664,12.66152,52.6808318,40.73664,11.88152,42.434,10.4,0.78,10.42920898
07/09/2020 16:30,45.00864,11.08752,46.35418832,36.60864,10.67752,38.134,16.8,0.82,16.82,53.50864,12.41752,54.93058672,36.60864,10.67752,38.134,16.9,1.74,16.98933783
07/09/2020 17:00,49.69672,12.75196,51.30669023,43.92672,12.81196,45.757,11.54,-0.12,11.5406239,55.54672,12.61196,56.96050946,43.92672,12.81196,45.757,11.62,-0.2,11.62172104
07/09/2020 17:30,49.10776,11.28268,50.38721028,41.11776,11.99268,42.831,15.98,-1.42,16.04296731,57.15776,10.51268,58.11648621,41.11776,11.99268,42.831,16.04,-1.48,16.10813459
07/09/2020 18:00,48.57864,10.62752,49.72754212,39.72864,11.58752,41.384,17.7,-1.92,17.80383105,57.50864,9.58752,58.30235171,39.72864,11.58752,41.384,17.78,-2,17.89213235
07/09/2020 18:30,46.29064,9.66852,47.28957211,37.16064,10.83852,38.709,18.26,-2.34,18.40932372,55.50064,8.41852,56.1354836,37.16064,10.83852,38.709,18.34,-2.42,18.49897294
07/09/2020 19:00,40.20488,6.39184,40.70980219,26.71488,7.79184,27.828,26.98,-2.8,27.12490369,53.77488,4.89184,53.99692415,26.71488,7.79184,27.828,27.06,-2.9,27.21495177
07/09/2020 19:30,38.82912,5.65016,39.23805383,24.54912,7.16016,25.572,28.56,-3.02,28.71922701,53.16912,4.04016,53.32239881,24.54912,7.16016,25.572,28.62,-3.12,28.78956061
07/09/2020 20:00,37.03752,4.24636,37.28014835,21.82752,6.36636,22.737,30.42,-4.24,30.71406844,52.30752,2.00636,52.34598484,21.82752,6.36636,22.737,30.48,-4.36,30.7902582
07/09/2020 20:30,37.33408,4.73244,37.632825,23.49408,6.85244,24.473,27.68,-4.24,28.002857,51.25408,2.49244,51.31464678,23.49408,6.85244,24.473,27.76,-4.36,28.10030605
07/09/2020 21:00,39.67288,7.82584,40.43737354,29.64288,8.64584,30.878,20.06,-1.64,20.12692724,49.78288,6.92584,50.26233581,29.64288,8.64584,30.878,20.14,-1.72,20.21331245
07/09/2020 21:30,38.72536,7.69448,39.48238252,29.77536,8.68448,31.016,17.9,-1.98,18.00917544,47.77536,9.20448,48.65395642,29.77536,8.68448,31.016,18,0.52,18.00750954
07/09/2020 22:00,34.63728,4.89004,34.98076124,24.61728,7.18004,25.643,20.04,-4.58,20.55670207,44.73728,2.42004,44.80268759,24.61728,7.18004,25.643,20.12,-4.76,20.67539601
07/09/2020 22:30,29.36192,1.99556,29.42965521,17.40192,5.07556,18.127,23.92,-6.16,24.70044534,41.40192,-1.28444,41.42183924,17.40192,5.07556,18.127,24,-6.36,24.82840309
07/09/2020 23:00,26.77896,1.27428,26.80926124,14.92896,4.35428,15.551,23.7,-6.16,24.48745801,38.68896,-2.00572,38.74091556,14.92896,4.35428,15.551,23.76,-6.36,24.59648755
07/09/2020 23:30,22.90632,1.19476,22.9374573,10.33632,3.01476,10.767,25.14,-3.64,25.40214952,35.55632,-0.78524,35.56498972,10.33632,3.01476,10.767,25.22,-3.8,25.50467408
08/09/2020 00:00,22.75464,1.94552,22.83765946,11.74464,3.42552,12.234,22.02,-2.96,22.21805572,33.84464,0.30552,33.84601896,11.74464,3.42552,12.234,22.1,-3.12,22.31914873
08/09/2020 00:30,23.34424,2.47332,23.47489836,14.27424,4.16332,14.869,18.14,-3.38,18.45220854,32.49424,0.62332,32.50021786,14.27424,4.16332,14.869,18.22,-3.54,18.56071119
08/09/2020 01:00,22.42304,2.62172,22.57578656,13.10304,3.82172,13.649,18.64,-2.4,18.79387134,31.82304,1.30172,31.84965227,13.10304,3.82172,13.649,18.72,-2.52,18.88885386
08/09/2020 01:30,22.168,1.129,22.19673095,12.408,3.619,12.925,19.52,-4.98,20.14524261,32.028,1.419,32.05941897,12.408,3.619,12.925,19.62,-2.2,19.74295824
08/09/2020 02:00,23.15888,0.80884,23.17300035,14.25888,4.15884,14.853,17.8,-6.7,19.01920082,32.13888,-2.74116,32.25556643,14.25888,4.15884,14.853,17.88,-6.9,19.16518719
08/09/2020 02:30,22.08872,0.48796,22.09410908,12.91872,3.76796,13.457,18.34,-6.56,19.4779157,31.33872,-2.99204,31.48122734,12.91872,3.76796,13.457,18.42,-6.76,19.62126398
08/09/2020 03:00,21.5924,0.2632,21.59400408,12.4224,3.6232,12.94,18.34,-6.72,19.53238337,30.8424,-3.2968,31.01810001,12.4224,3.6232,12.94,18.42,-6.92,19.67696115
08/09/2020 03:30,21.85088,0.81984,21.8662547,13.37088,3.89984,13.928,16.96,-6.16,18.04403503,30.41088,-2.46016,30.51022795,13.37088,3.89984,13.928,17.04,-6.36,18.18821597
08/09/2020 04:00,21.41352,0.49936,21.41934171,12.68352,3.69936,13.212,17.46,-6.4,18.59601032,30.22352,-2.90064,30.36239242,12.68352,3.69936,13.212,17.54,-6.6,18.74064033
08/09/2020 04:30,21.87792,0.24856,21.87933193,13.05792,3.80856,13.602,17.64,-7.12,19.02272325,30.77792,-3.55144,30.9821414,13.05792,3.80856,13.602,17.72,-7.36,19.1877044
08/09/2020 05:00,21.01936,-0.32352,21.02184959,11.43936,3.33648,11.916,19.16,-7.32,20.51068014,30.67936,-4.20352,30.96599281,11.43936,3.33648,11.916,19.24,-7.54,20.66468485
08/09/2020 05:30,20.60104,-1.08928,20.62981774,9.67104,2.82072,10.074,21.86,-7.82,23.21663197,31.61104,-5.21928,32.03901892,9.67104,2.82072,10.074,21.94,-8.04,23.36675416
08/09/2020 06:00,20.27112,-1.88384,20.35846652,8.18112,2.38616,8.522,24.18,-8.54,25.64379067,32.44112,-6.33384,33.05365027,8.18112,2.38616,8.522,24.26,-8.72,25.77956555
08/09/2020 06:30,22.54952,-0.74764,22.56191077,9.05952,2.64236,9.437,26.98,-6.78,27.81885691,36.11952,-4.33764,36.37904405,9.05952,2.64236,9.437,27.06,-6.98,27.94573313
08/09/2020 07:00,24.92232,0.06776,24.92241211,10.55232,3.07776,10.992,28.74,-6.02,29.36371911,39.37232,-3.14224,39.49750947,10.55232,3.07776,10.992,28.82,-6.22,29.48356831
08/09/2020 07:30,27.72912,1.39016,27.76394498,11.82912,3.45016,12.322,31.8,-4.12,32.06578239,43.70912,3.07016,43.81681245,11.82912,3.45016,12.322,31.88,-0.38,31.88226466
08/09/2020 08:00,29.76264,3.05952,29.91948199,14.19264,4.13952,14.784,31.14,-2.16,31.2148234,45.41264,1.87952,45.45151777,14.19264,4.13952,14.784,31.22,-2.26,31.30169324
08/09/2020 08:30,30.86944,3.05692,31.02043014,15.34944,4.47692,15.989,31.04,-2.84,31.16965191,46.56944,1.51692,46.59413899,15.34944,4.47692,15.989,31.22,-2.96,31.36000638
08/09/2020 09:00,32.46304,4.16172,32.72871643,18.14304,5.29172,18.899,28.64,-2.26,28.72903061,46.86304,2.91172,46.95340916,18.14304,5.29172,18.899,28.72,-2.38,28.81844548
08/09/2020 09:30,33.086,3.918,33.31717455,18.336,5.348,19.1,29.5,-2.86,29.63831304,47.896,2.368,47.95450177,18.336,5.348,19.1,29.56,-2.98,29.70983002
08/09/2020 10:00,36.46944,5.88192,36.94072328,24.34944,7.10192,25.364,24.24,-2.44,24.36249577,48.68944,4.54192,48.90082417,24.34944,7.10192,25.364,24.34,-2.56,24.47425586
08/09/2020 10:30,40.76416,8.90788,41.72609575,32.32416,9.42788,33.671,16.88,-1.04,16.91200757,49.28416,8.34788,49.98615336,32.32416,9.42788,33.671,16.96,-1.08,16.994352
08/09/2020 11:00,49.09056,13.77308,50.98608451,47.53056,13.86308,49.511,3.12,-0.18,3.125187994,50.61056,13.62308,52.41199378,47.53056,13.86308,49.511,3.08,-0.24,3.089336498
08/09/2020 11:30,48.04768,12.88224,49.74466465,46.08768,13.44224,48.008,3.92,-1.12,4.076861538,50.14768,12.24224,51.62036662,46.08768,13.44224,48.008,4.06,-1.2,4.233627286
08/09/2020 12:00,42.51816,9.64988,43.59947378,35.82816,10.44988,37.321,13.38,-1.6,13.4753256,49.28816,8.72988,50.05530462,35.82816,10.44988,37.321,13.46,-1.72,13.56945098
08/09/2020 12:30,49.3984,13.0862,51.10235369,46.9584,13.6962,48.915,4.88,-1.22,5.030188863,51.8784,12.4562,53.35283783,46.9584,13.6962,48.915,4.92,-1.24,5.073854551
08/09/2020 13:00,49.6092,13.6756,51.45964205,48.9792,14.2856,51.02,1.26,-1.22,1.753852901,50.3592,13.0456,52.02150232,48.9792,14.2856,51.02,1.38,-1.24,1.855262785
08/09/2020 13:30,49.22992,13.89456,51.15314087,47.80992,13.94456,49.802,2.84,-0.1,2.841760018,50.70992,13.78456,52.55007213,47.80992,13.94456,49.802,2.9,-0.16,2.904410439
08/09/2020 14:00,46.33168,11.85924,47.82537135,42.99168,12.53924,44.783,6.68,-1.36,6.81703748,49.67168,11.13924,50.90538736,42.99168,12.53924,44.783,6.68,-1.4,6.825130035
08/09/2020 14:30,47.27824,13.00532,49.03437902,45.61824,13.30532,47.519,3.32,-0.6,3.373781261,49.01824,12.64532,50.62303794,45.61824,13.30532,47.519,3.4,-0.66,3.463466472
08/09/2020 15:00,42.80128,10.60704,44.09601872,38.56128,11.24704,40.168,8.48,-1.28,8.576059701,47.08128,9.92704,48.116453,38.56128,11.24704,40.168,8.52,-1.32,8.621647174
08/09/2020 15:30,48.8184,13.5312,50.65895333,48.2784,14.0812,50.29,1.08,-1.1,1.541557654,49.5184,12.9812,51.19163498,48.2784,14.0812,50.29,1.24,-1.1,1.65758861
08/09/2020 16:00,44.94376,11.04568,46.28119067,39.89376,11.63568,41.556,10.1,-1.18,10.16869707,50.09376,10.41568,51.16513638,39.89376,11.63568,41.556,10.2,-1.22,10.27270169
08/09/2020 16:30,38.22448,6.79964,38.82455377,24.92448,7.26964,25.963,26.6,-0.94,26.61660384,51.60448,6.28964,51.9863629,24.92448,7.26964,25.963,26.68,-0.98,26.69799243
08/09/2020 17:00,37.7632,5.9176,38.22404039,22.9632,6.6976,23.92,29.6,-1.56,29.6410796,52.6632,5.0376,52.90359201,22.9632,6.6976,23.92,29.7,-1.66,29.7463544
08/09/2020 17:30,36.6108,6.8694,37.24968903,20.0208,5.8394,20.855,33.18,2.06,33.24388666,53.3208,8.8594,54.05179628,20.0208,5.8394,20.855,33.3,3.02,33.43666251
08/09/2020 18:00,35.49744,4.20092,35.74515317,17.79744,5.19092,18.539,35.4,-1.98,35.45532964,53.25744,3.11092,53.34822151,17.79744,5.19092,18.539,35.46,-2.08,35.52095156
08/09/2020 18:30,35.54008,4.01544,35.76619975,18.43008,5.37544,19.198,34.22,-2.72,34.32793032,52.73008,2.55544,52.7919654,18.43008,5.37544,19.198,34.3,-2.82,34.41572896
08/09/2020 19:00,34.98152,4.17336,35.22958523,18.01152,5.25336,18.762,33.94,-2.16,34.0086636,52.03152,3.01336,52.11870501,18.01152,5.25336,18.762,34.02,-2.24,34.0936651
08/09/2020 19:30,34.90328,3.60304,35.08875677,17.15328,5.00304,17.868,35.5,-2.8,35.61025133,52.73328,2.10304,52.77519869,17.15328,5.00304,17.868,35.58,-2.9,35.69798874
08/09/2020 20:00,30.9044,1.3992,30.93605825,9.9744,2.9092,10.39,41.86,-3.02,41.96879793,51.8944,-0.2308,51.89491324,9.9744,2.9092,10.39,41.92,-3.14,42.0374357
08/09/2020 20:30,32.12376,2.46568,32.21824847,12.77376,3.72568,13.306,38.7,-2.52,38.78195972,51.55376,1.16568,51.56693689,12.77376,3.72568,13.306,38.78,-2.56,38.86440531
08/09/2020 21:00,34.6516,5.5888,35.09940267,19.4016,5.6588,20.21,30.5,-0.14,30.50032131,49.9816,5.5188,50.28536061,19.4016,5.6588,20.21,30.58,-0.14,30.58032047
08/09/2020 21:30,33.05544,5.19492,33.46116118,18.08544,5.27492,18.839,29.94,-0.16,29.94042752,48.10544,5.11492,48.37660348,18.08544,5.27492,18.839,30.02,-0.16,30.02042638
08/09/2020 22:00,30.79968,4.49324,31.12570471,16.63968,4.85324,17.333,28.32,-0.72,28.32915106,45.03968,0.07324,45.03973955,16.63968,4.85324,17.333,28.4,-4.78,28.79945138
08/09/2020 22:30,32.24816,3.73988,32.46429617,22.14816,6.45988,23.071,20.2,-5.44,20.91969407,42.42816,0.85988,42.43687258,22.14816,6.45988,23.071,20.28,-5.6,21.03897336
08/09/2020 23:00,29.732,2.466,29.8340909,19.632,5.726,20.45,20.2,-6.52,21.22617252,39.912,-0.974,39.92388283,19.632,5.726,20.45,20.28,-6.7,21.35809917
08/09/2020 23:30,25.50392,0.68656,25.51315935,14.35392,4.18656,14.952,22.3,-7,23.37284749,36.71392,-2.99344,36.83575172,14.35392,4.18656,14.952,22.36,-7.18,23.48450553
09/09/2020 00:00,25.75248,1.57364,25.8005149,16.33248,4.76364,17.013,18.84,-6.38,19.89095272,35.25248,-1.83636,35.30027711,16.33248,4.76364,17.013,18.92,-6.6,20.03812366
09/09/2020 00:30,24.90952,1.22736,24.93973936,15.65952,4.56736,16.312,18.5,-6.68,19.66907217,34.23952,-2.33264,34.31888604,15.65952,4.56736,16.312,18.58,-6.9,19.81984864
09/09/2020 01:00,24.99408,2.40244,25.10927623,16.29408,4.75244,16.973,17.4,-4.7,18.02359565,33.77408,-0.10756,33.77425127,16.29408,4.75244,16.973,17.48,-4.86,18.14304274
09/09/2020 01:30,26.14744,3.19592,26.3420296,18.39744,5.36592,19.164,15.5,-4.34,16.09613618,33.97744,0.84592,33.9879686,18.39744,5.36592,19.164,15.58,-4.52,16.22241659
09/09/2020 02:00,28.22672,4.78696,28.62975215,22.44672,6.54696,23.382,11.56,-3.52,12.08403906,34.10672,2.88696,34.22868515,22.44672,6.54696,23.382,11.66,-3.66,12.22093286
09/09/2020 02:30,28.91936,5.18148,29.37987607,24.27936,7.08148,25.291,9.28,-3.8,10.02788113,33.65936,3.12148,33.80378903,24.27936,7.08148,25.291,9.38,-3.96,10.18165016
09/09/2020 03:00,29.01592,5.70256,29.57097908,24.86592,7.25256,25.902,8.3,-3.1,8.860022573,33.26592,4.01256,33.5070451,24.86592,7.25256,25.902,8.4,-3.24,9.003199431
09/09/2020 03:30,28.30208,5.43644,28.8194832,23.78208,6.93644,24.773,9.04,-3,9.524788712,32.92208,3.77644,33.13796691,23.78208,6.93644,24.773,9.14,-3.16,9.670842776
09/09/2020 04:00,26.4296,4.4628,26.80373743,20.6496,6.0228,21.51,11.56,-3.12,11.97363771,32.2696,2.7428,32.3859543,20.6496,6.0228,21.51,11.62,-3.28,12.07405483
09/09/2020 04:30,23.42088,2.35984,23.53946611,15.05088,4.38984,15.678,16.74,-4.06,17.22530696,31.87088,0.16984,31.87133254,15.05088,4.38984,15.678,16.82,-4.22,17.3413033
09/09/2020 05:00,20.60136,-0.56252,20.60903837,9.11136,2.65748,9.491,22.98,-6.44,23.8653305,32.17136,-4.00252,32.41938572,9.11136,2.65748,9.491,23.06,-6.66,24.0024832
09/09/2020 05:30,22.64336,0.52848,22.64952634,12.54336,3.65848,13.066,20.2,-6.26,21.14775638,32.84336,-2.82152,32.96433332,12.54336,3.65848,13.066,20.3,-6.48,21.30916235
09/09/2020 06:00,23.33288,0.43084,23.33685738,12.48288,3.64084,13.003,21.7,-6.42,22.62976801,34.26288,-2.99916,34.39389345,12.48288,3.64084,13.003,21.78,-6.64,22.76967281
09/09/2020 06:30,26.23968,1.08324,26.26202992,14.71968,4.29324,15.333,23.04,-6.42,23.91773401,37.83968,-2.34676,37.91238142,14.71968,4.29324,15.333,23.12,-6.64,24.05460455
09/09/2020 07:00,29.79024,2.10132,29.86425865,18.21024,5.31132,18.969,23.16,-6.42,24.03335183,41.45024,-1.32868,41.47152983,18.21024,5.31132,18.969,23.24,-6.64,24.16996483
09/09/2020 07:30,30.24104,3.84072,30.48395693,15.91104,4.64072,16.574,28.66,-1.6,28.7046268,44.67104,3.22072,44.78699423,15.91104,4.64072,16.574,28.76,-1.42,28.79503429
09/09/2020 08:00,31.89304,4.96672,32.2774582,17.78304,5.18672,18.524,28.22,-0.44,28.22342998,46.08304,4.68672,46.32075043,17.78304,5.18672,18.524,28.3,-0.5,28.30441662
09/09/2020 08:30,36.28992,7.88456,37.13656662,26.44992,7.71456,27.552,19.68,0.34,19.68293677,46.20992,8.05456,46.90663752,26.44992,7.71456,27.552,19.76,0.34,19.76292488
09/09/2020 09:00,41.33808,10.42944,42.63343848,35.51808,10.35944,36.998,11.64,0.14,11.64084189,47.25808,10.49944,48.41037457,35.51808,10.35944,36.998,11.74,0.14,11.74083472
09/09/2020 09:30,37.45384,6.83112,38.07169987,28.08384,8.19112,29.254,18.74,-2.72,18.93636713,46.88384,5.37112,47.19050098,28.08384,8.19112,29.254,18.8,-2.82,19.01032351
09/09/2020 10:00,40.21856,8.12708,41.0314757,31.73856,9.25708,33.061,16.96,-2.26,17.10991525,48.77856,6.91708,49.26655977,31.73856,9.25708,33.061,17.04,-2.34,17.1999186
09/09/2020 10:30,38.47488,7.18684,39.14035079,28.51488,8.31684,29.703,19.92,-2.26,20.0477929,48.51488,5.97684,48.88165502,28.51488,8.31684,29.703,20,-2.34,20.13642471
09/09/2020 11:00,35.75624,5.56432,36.18660465,23.22624,6.77432,24.194,25.06,-2.42,25.17657642,48.34624,4.27432,48.53481981,23.22624,6.77432,24.194,25.12,-2.5,25.24409634
09/09/2020 11:30,38.53856,7.79208,39.31840685,29.45856,8.59208,30.686,18.16,-1.6,18.23034832,47.69856,6.95208,48.20253149,29.45856,8.59208,30.686,18.24,-1.64,18.31357966
09/09/2020 12:00,38.67616,7.91388,39.47752334,29.39616,8.57388,30.621,18.56,-1.32,18.60688045,48.03616,7.19388,48.57184964,29.39616,8.57388,30.621,18.64,-1.38,18.69101388
09/09/2020 12:30,39.51008,7.54544,40.22412319,29.71008,8.66544,30.948,19.6,-2.24,19.72758475,49.39008,6.38544,49.80114302,29.71008,8.66544,30.948,19.68,-2.28,19.81163295
09/09/2020 13:00,45.49048,12.09764,47.07161208,41.10048,11.98764,42.813,8.78,0.22,8.782755832,49.96048,12.18764,51.42555912,41.10048,11.98764,42.813,8.86,0.2,8.862257049
09/09/2020 13:30,41.404,10.972,42.83311803,33.504,9.772,34.9,15.8,2.4,15.981239,49.384,12.192,50.86673097,33.504,9.772,34.9,15.88,2.42,16.06333714
09/09/2020 14:00,42.44984,11.04412,43.86298556,36.45984,10.63412,37.979,11.98,0.82,12.00803065,48.51984,11.83412,49.94217927,36.45984,10.63412,37.979,12.06,1.2,12.11955445
09/09/2020 14:30,43.47904,10.52472,44.73473651,39.47904,11.51472,41.124,8,-1.98,8.241383379,47.63904,9.43472,48.56430864,39.47904,11.51472,41.124,8.16,-2.08,8.420926315
09/09/2020 15:00,52.85768,16.07724,55.24863782,56.52768,16.48724,58.883,-7.34,-0.82,7.385661785,49.24768,15.60724,51.66159043,56.52768,16.48724,58.883,-7.28,-0.88,7.332993932
09/09/2020 15:30,57.06824,18.41032,59.96435524,65.17824,19.01032,67.894,-16.22,-1.2,16.26432907,49.07824,17.75032,52.18953441,65.17824,19.01032,67.894,-16.1,-1.26,16.14922908
09/09/2020 16:00,51.55704,15.23372,53.76053012,54.28704,15.83372,56.549,-5.46,-1.2,5.59031305,48.80704,14.57372,50.93643557,54.28704,15.83372,56.549,-5.48,-1.26,5.622988529
09/09/2020 16:30,49.48616,13.41888,51.27325201,48.95616,14.27888,50.996,1.06,-1.72,2.020396001,50.15616,12.49888,51.69006082,48.95616,14.27888,50.996,1.2,-1.78,2.146718426
09/09/2020 17:00,48.47384,11.89112,49.91103985,44.40384,12.95112,46.254,8.14,-2.12,8.411539693,52.62384,10.73112,53.70684754,44.40384,12.95112,46.254,8.22,-2.22,8.51450527
09/09/2020 17:30,49.14088,11.93484,50.56942251,43.97088,12.82484,45.803,10.34,-1.78,10.49209226,54.39088,10.96484,55.48509298,43.97088,12.82484,45.803,10.42,-1.86,10.58470595
09/09/2020 18:00,49.7676,12.3818,51.28472464,44.8176,13.0718,46.685,9.9,-1.38,9.995719084,54.7976,11.6118,56.01438088,44.8176,13.0718,46.685,9.98,-1.46,10.08622823
09/09/2020 18:30,39.99464,6.55552,40.52833664,27.58464,8.04552,28.734,24.82,-2.98,24.99825594,52.48464,4.96552,52.71900819,27.58464,8.04552,28.734,24.9,-3.08,25.08976684
09/09/2020 19:00,36.77344,6.62392,37.36525399,22.09344,6.44392,23.014,29.36,0.36,29.362207,51.55344,3.36392,51.66307321,22.09344,6.44392,23.014,29.46,-3.08,29.62056718
09/09/2020 19:30,30.93272,1.89496,30.99070893,12.46272,3.63496,12.982,36.94,-3.48,37.10355778,49.48272,0.03496,49.48273235,12.46272,3.63496,12.982,37.02,-3.6,37.19462864
09/09/2020 20:00,28.35248,0.30364,28.35410586,7.69248,2.24364,8.013,41.32,-3.88,41.50176864,49.11248,-1.75636,49.14387543,7.69248,2.24364,8.013,41.42,-4,41.61269518
09/09/2020 20:30,29.07176,1.74968,29.12436454,8.98176,2.61968,9.356,40.18,-1.74,40.21765781,49.22176,0.81968,49.22858451,8.98176,2.61968,9.356,40.24,-1.8,40.28023833
09/09/2020 21:00,26.93592,0.46756,26.9399777,6.98592,2.03756,7.277,39.9,-3.14,40.02336318,46.96592,-1.22244,46.98182628,6.98592,2.03756,7.277,39.98,-3.26,40.11269126
09/09/2020 21:30,26.35416,-0.03212,26.35417957,8.08416,2.35788,8.421,36.54,-4.78,36.85132291,44.70416,-2.58212,44.77866975,8.08416,2.35788,8.421,36.62,-4.94,36.9516982
09/09/2020 22:00,24.57648,-0.72936,24.58730028,7.23648,2.11064,7.538,34.68,-5.68,35.14206596,41.97648,-3.74936,42.14359469,7.23648,2.11064,7.538,34.74,-5.86,35.23077064
09/09/2020 22:30,24.4776,0.6618,24.4865449,9.5376,2.7818,9.935,29.88,-4.24,30.17933068,39.4976,-1.6182,39.53073459,9.5376,2.7818,9.935,29.96,-4.4,30.28137381
09/09/2020 23:00,23.52416,1.25788,23.55776657,10.00416,2.91788,10.421,27.04,-3.32,27.24305416,37.12416,-0.52212,37.12783141,10.00416,2.91788,10.421,27.12,-3.44,27.33730053
09/09/2020 23:30,22.854,1.082,22.87959877,11.424,3.332,11.9,22.86,-4.5,23.29870383,34.364,-1.328,34.38965077,11.424,3.332,11.9,22.94,-4.66,23.40852836
10/09/2020 00:00,20.32192,1.47056,20.37505777,8.16192,2.38056,8.502,24.32,-1.82,24.38800525,32.56192,-1.85944,32.61496821,8.16192,2.38056,8.502,24.4,-4.24,24.76565364
10/09/2020 00:30,20.30792,0.00856,20.3079218,9.21792,2.68856,9.602,22.18,-5.36,22.81845744,31.47792,-2.85144,31.60680556,9.21792,2.68856,9.602,22.26,-5.54,22.93903224
10/09/2020 01:00,19.39592,0.29256,19.3981263,8.30592,2.42256,8.652,22.18,-4.26,22.58539351,30.56592,-1.97744,30.62981773,8.30592,2.42256,8.652,22.26,-4.4,22.69069413
10/09/2020 01:30,18.94928,-0.52896,18.95666139,7.64928,2.23104,7.968,22.6,-5.52,23.26435901,30.32928,-3.44896,30.52475308,7.64928,2.23104,7.968,22.68,-5.68,23.38043627
10/09/2020 02:00,19.9832,0.3926,19.98705624,9.6432,2.8126,10.045,20.68,-4.84,21.23883236,30.4032,-2.1874,30.48178618,9.6432,2.8126,10.045,20.76,-5,21.35363201
10/09/2020 02:30,20.52192,-0.26944,20.52368871,11.04192,3.22056,11.502,18.96,-6.98,20.2040095,30.12192,-1.95944,30.1855838,11.04192,3.22056,11.502,19.08,-5.18,19.77065502
10/09/2020 03:00,20.85864,-0.03248,20.85866529,12.36864,3.60752,12.884,16.98,-7.28,18.47481529,29.44864,-3.89248,29.70477737,12.36864,3.60752,12.884,17.08,-7.5,18.65412555
10/09/2020 03:30,20.0564,-0.1098,20.05670055,11.0064,3.2102,11.465,18.1,-6.64,19.27951244,29.1864,-3.6298,29.41124603,11.0064,3.2102,11.465,18.18,-6.84,19.42416021
10/09/2020 04:00,19.682,-0.779,19.69741011,10.152,2.961,10.575,19.06,-7.48,20.47520452,29.312,-4.739,29.69261634,10.152,2.961,10.575,19.16,-7.7,20.64934866
10/09/2020 04:30,18.80272,-1.86504,18.89499017,8.14272,2.37496,8.482,21.32,-8.48,22.94455927,29.56272,-6.34504,30.23597107,8.14272,2.37496,8.482,21.42,-8.72,23.12692803
10/09/2020 05:00,18.58288,-2.13916,18.70559902,7.44288,2.17084,7.753,22.28,-8.62,23.88938676,29.82288,-6.68916,30.56385174,7.44288,2.17084,7.753,22.38,-8.86,24.0699813
10/09/2020 05:30,19.06328,-0.52696,19.0705619,8.03328,2.34304,8.368,22.06,-5.74,22.79454321,30.19328,-3.51696,30.39742036,8.03328,2.34304,8.368,22.16,-5.86,22.92171896
10/09/2020 06:00,17.91296,-1.78872,18.00204586,4.39296,1.28128,4.576,27.04,-6.14,27.72834651,31.51296,-5.07872,31.91958717,4.39296,1.28128,4.576,27.12,-6.36,27.85577139
10/09/2020 06:30,18.65808,-1.75056,18.7400216,2.87808,0.83944,2.998,31.56,-5.18,31.98227634,34.51808,-4.50056,34.81024113,2.87808,0.83944,2.998,31.64,-5.34,32.08746173
10/09/2020 07:00,20.23792,-1.41144,20.28707886,2.73792,0.79856,2.852,35,-4.42,35.27798747,37.83792,-3.78144,38.02640502,2.73792,0.79856,2.852,35.1,-4.58,35.39754794
10/09/2020 07:30,22.32912,-1.01984,22.35239749,2.94912,0.86016,3.072,38.76,-3.76,38.94194654,41.76912,-3.03984,41.87958945,2.94912,0.86016,3.072,38.82,-3.9,39.01541234
10/09/2020 08:00,25.47456,0.19008,25.47526914,7.23456,2.11008,7.536,36.48,-3.84,36.6815485,43.93456,4.25008,44.13965046,7.23456,2.11008,7.536,36.7,2.14,36.76233943
10/09/2020 08:30,29.72056,-0.99692,29.7372752,13.69056,3.99308,14.261,32.06,-9.98,33.5774329,46.99056,8.57308,47.76620594,13.69056,3.99308,14.261,33.3,4.58,33.61348539
10/09/2020 09:00,31.65768,3.47724,31.84807531,16.92768,4.93724,17.633,29.46,-2.92,29.60435779,46.74768,9.39724,47.68284498,16.92768,4.93724,17.633,29.82,4.46,30.1516832
10/09/2020 09:30,29.302,2.361,29.39696455,10.392,3.031,10.825,37.82,-1.34,37.84373132,48.292,1.591,48.31820097,10.392,3.031,10.825,37.9,-1.44,37.92734633
10/09/2020 10:00,30.24512,3.29316,30.42387527,13.00512,3.79316,13.547,34.48,-1,34.49449811,47.56512,2.71316,47.64243778,13.00512,3.79316,13.547,34.56,-1.08,34.57687088
10/09/2020 10:30,31.28056,4.75308,31.63961446,15.13056,4.41308,15.761,32.3,0.68,32.3071571,47.53056,5.09308,47.80265262,15.13056,4.41308,15.761,32.4,0.68,32.40713502
10/09/2020 11:00,32.86248,5.65364,33.34525809,18.01248,5.25364,18.763,29.7,0.8,29.71077246,47.79248,6.05364,48.17434693,18.01248,5.25364,18.763,29.78,0.8,29.79074353
10/09/2020 11:30,35.23208,7.03144,35.92687865,22.94208,6.69144,23.898,24.58,0.68,24.58940422,47.60208,6.69144,48.0700883,22.94208,6.69144,23.898,24.66,0,24.66
10/09/2020 12:00,39.71264,8.83952,40.68452887,30.75264,8.96952,32.034,17.92,-0.26,17.92188606,48.77264,8.66952,49.53716776,30.75264,8.96952,32.034,18.02,-0.3,18.02249705
10/09/2020 12:30,40.41888,8.95384,41.39875736,31.65888,9.23384,32.978,17.52,-0.56,17.52894749,49.25888,8.59384,50.00291336,31.65888,9.23384,32.978,17.6,-0.64,17.61163252
10/09/2020 13:00,39.75608,9.40344,40.85303637,31.96608,9.32344,33.298,15.58,0.16,15.58082154,47.62608,9.40344,48.54552688,31.96608,9.32344,33.298,15.66,0.08,15.66020434
10/09/2020 13:30,39.712,9.126,40.74710812,32.112,9.366,33.45,15.2,-0.48,15.20757706,47.412,8.866,48.23384393,32.112,9.366,33.45,15.3,-0.5,15.30816775
10/09/2020 14:00,37.838,7.479,38.57006203,28.008,8.169,29.175,19.66,-1.38,19.70837385,47.748,6.689,48.21425334,28.008,8.169,29.175,19.74,-1.48,19.79540351
