Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/09/2020 14:30,36.20232,7.28276,36.92758544,25.07232,7.31276,26.117,22.26,-0.06,22.26008086,47.41232,7.21276,47.95781474,25.07232,7.31276,26.117,22.34,-0.1,22.34022381
10/09/2020 15:00,37.01064,8.04852,37.87566696,27.32064,7.96852,28.459,19.38,0.16,19.38066046,46.78064,8.06852,47.47135235,27.32064,7.96852,28.459,19.46,0.1,19.46025694
10/09/2020 15:30,32.90216,4.90188,33.26530565,19.41216,5.66188,20.221,26.98,-1.52,27.02278298,46.49216,4.04188,46.66752335,19.41216,5.66188,20.221,27.08,-1.62,27.12841315
10/09/2020 16:00,32.0384,3.7462,32.25667511,16.2384,4.7362,16.915,31.6,-1.98,31.66197088,47.9384,2.6562,48.01193178,16.2384,4.7362,16.915,31.7,-2.08,31.76816646
10/09/2020 16:30,29.78232,2.02276,29.85093202,10.67232,3.11276,11.117,38.22,-2.18,38.28212115,48.95232,0.83276,48.9594028,10.67232,3.11276,11.117,38.28,-2.28,38.34783957
10/09/2020 17:00,30.26552,1.61536,30.30859761,10.23552,2.98536,10.662,40.06,-2.74,40.15359511,50.35552,0.14536,50.3557298,10.23552,2.98536,10.662,40.12,-2.84,40.22039284
10/09/2020 17:30,28.98472,0.45096,28.98822793,6.65472,1.94096,6.932,44.66,-2.98,44.75931188,51.39472,-1.15904,51.40778752,6.65472,1.94096,6.932,44.74,-3.1,44.84726971
10/09/2020 18:00,28.52472,-0.11404,28.52494796,5.33472,1.55596,5.557,46.38,-3.34,46.50010753,51.79472,-1.90404,51.82970565,5.33472,1.55596,5.557,46.46,-3.46,46.58865956
10/09/2020 18:30,28.3424,-0.5668,28.34806695,4.5024,1.3132,4.69,47.68,-3.76,47.82802526,52.2424,-2.5868,52.30640393,4.5024,1.3132,4.69,47.74,-3.9,47.89903548
10/09/2020 19:00,26.48472,-0.19904,26.48546791,1.61472,0.47096,1.682,49.74,-1.34,49.75804659,51.47472,-0.08904,51.47479701,1.61472,0.47096,1.682,49.86,-0.56,49.86314471
10/09/2020 19:30,26.53352,-2.24564,26.62837927,1.04352,0.30436,1.087,50.98,-5.1,51.23446496,52.10352,-4.97564,52.34055588,1.04352,0.30436,1.087,51.06,-5.28,51.33227055
10/09/2020 20:00,25.6568,-2.5276,25.78100363,0.0768,0.0224,0.08,51.16,-5.1,51.41357408,51.3168,-5.2576,51.5854274,0.0768,0.0224,0.08,51.24,-5.28,51.51131914
10/09/2020 20:30,25.44504,-2.64228,25.5818628,0.33504,0.09772,0.349,50.22,-5.48,50.51810369,50.63504,-5.56228,50.93963324,0.33504,0.09772,0.349,50.3,-5.66,50.61744363
10/09/2020 21:00,25.22984,-0.47588,25.23432758,1.41984,0.41412,1.479,47.62,-1.78,47.65325592,49.11984,-1.52588,49.14353458,1.41984,0.41412,1.479,47.7,-1.94,47.73943443
10/09/2020 21:30,25.10368,-1.66476,25.15881904,3.58368,1.04524,3.733,43.04,-5.42,43.37992623,46.70368,-4.55476,46.92525508,3.58368,1.04524,3.733,43.12,-5.6,43.48211586
10/09/2020 22:00,23.1248,-1.3686,23.16526367,3.3648,0.9814,3.505,39.52,-4.7,39.79849746,42.9648,-3.8986,43.14131571,3.3648,0.9814,3.505,39.6,-4.88,39.89955388
10/09/2020 22:30,21.19312,-0.45784,21.19806484,2.61312,0.76216,2.722,37.16,-2.44,37.24002148,39.85312,-1.81784,39.89455747,2.61312,0.76216,2.722,37.24,-2.58,37.32926466
10/09/2020 23:00,19.63904,-1.13028,19.67153845,1.91904,0.55972,1.999,35.44,-3.38,35.6008146,37.45904,0.27972,37.46008437,1.91904,0.55972,1.999,35.54,-0.28,35.54110297
10/09/2020 23:30,18.00568,-2.36876,18.16082422,1.13568,0.33124,1.183,33.74,-5.4,34.16939566,34.95568,-5.24876,35.34754653,1.13568,0.33124,1.183,33.82,-5.58,34.27723443
11/09/2020 00:00,16.78624,-2.30568,16.94384884,0.42624,0.12432,0.444,32.72,-4.86,33.07896613,33.22624,-4.89568,33.5849774,0.42624,0.12432,0.444,32.8,-5.02,33.18192882
11/09/2020 00:30,16.05664,-3.30848,16.39395401,0.41664,0.12152,0.434,31.28,-6.86,32.0233977,31.95664,-3.89848,32.19355504,0.41664,0.12152,0.434,31.54,-4.02,31.79515686
11/09/2020 01:00,15.71784,-3.52688,16.10867396,0.38784,0.11312,0.404,30.66,-7.28,31.51244199,31.10784,-7.38688,31.97285889,0.38784,0.11312,0.404,30.72,-7.5,31.62227696
11/09/2020 01:30,15.77504,-3.65228,16.19231411,0.57504,0.16772,0.599,30.4,-7.64,31.3453282,31.03504,-7.73228,31.98377498,0.57504,0.16772,0.599,30.46,-7.9,31.4677867
11/09/2020 02:00,16.98016,-3.57912,17.35326867,2.30016,0.67088,2.396,29.36,-8.5,30.56566047,31.76016,-8.06912,32.76916936,2.30016,0.67088,2.396,29.46,-8.74,30.72912625
11/09/2020 02:30,17.44584,-0.29288,17.44829826,4.03584,1.17712,4.204,26.82,-2.94,26.98065974,30.93584,-2.26288,31.01849162,4.03584,1.17712,4.204,26.9,-3.44,27.11906341
11/09/2020 03:00,17.1128,-0.9796,17.14081503,4.0128,1.1704,4.18,26.2,-4.3,26.55051789,30.2728,-4.8696,30.66195401,4.0128,1.1704,4.18,26.26,-6.04,26.94567127
11/09/2020 03:30,19.0432,-1.7024,19.11914308,7.6032,2.2176,7.92,22.88,-7.84,24.18594633,30.5832,-5.8424,31.13624512,7.6032,2.2176,7.92,22.98,-8.06,24.35249474
11/09/2020 04:00,20.55328,-0.75696,20.56721438,10.43328,3.04304,10.868,20.24,-7.6,21.61984274,30.75328,-4.79696,31.1251515,10.43328,3.04304,10.868,20.32,-7.84,21.77999082
11/09/2020 04:30,21.72384,-0.64888,21.7335287,12.72384,3.71112,13.254,18,-8.72,20.00095998,30.80384,-5.26888,31.25120246,12.72384,3.71112,13.254,18.08,-8.98,20.18729303
11/09/2020 05:00,23.26296,0.29628,23.26484665,15.55296,4.53628,16.201,15.42,-8.48,17.59792033,31.07296,-4.18372,31.35334681,15.55296,4.53628,16.201,15.52,-8.72,17.80193248
11/09/2020 05:30,22.4356,-0.4992,22.441153,13.3056,3.8808,13.86,18.26,-8.76,20.25253564,31.6256,-5.1392,32.04044244,13.3056,3.8808,13.86,18.32,-9.02,20.42015671
11/09/2020 06:00,23.97144,-0.06708,23.97153386,15.06144,4.39292,15.689,17.82,-8.92,19.92783982,32.96144,-4.78708,33.30724639,15.06144,4.39292,15.689,17.9,-9.18,20.11671941
11/09/2020 06:30,26.9756,1.6708,27.02729302,16.9056,4.9308,17.61,20.14,-6.52,21.16908123,37.1456,-0.8692,37.15576817,16.9056,4.9308,17.61,20.24,-5.8,21.05463369
11/09/2020 07:00,28.63664,1.83652,28.69546926,17.09664,4.98652,17.809,23.08,-6.3,23.92438923,40.27664,-1.51348,40.30506608,17.09664,4.98652,17.809,23.18,-6.5,24.07410227
11/09/2020 07:30,29.51256,2.21408,29.5954954,15.44256,4.50408,16.086,28.14,-4.58,28.51027885,43.68256,2.78408,43.77119086,15.44256,4.50408,16.086,28.24,-1.72,28.29233112
11/09/2020 08:00,31.58,3.425,31.76518574,17.64,5.145,18.375,27.88,-3.44,28.09142218,45.6,1.565,45.62684763,17.64,5.145,18.375,27.96,-3.58,28.18825997
11/09/2020 08:30,31.70464,3.39552,31.88594916,16.54464,4.82552,17.234,30.32,-2.86,30.45458915,46.96464,1.82552,47.00010568,16.54464,4.82552,17.234,30.42,-3,30.56757105
11/09/2020 09:00,34.41544,5.79992,34.900739,21.32544,6.21992,22.214,26.18,-0.84,26.19347247,47.58544,5.29992,47.87967473,21.32544,6.21992,22.214,26.26,-0.92,26.27611082
11/09/2020 09:30,38.20864,6.92752,38.83156839,27.48864,8.01752,28.634,21.44,-2.18,21.55054524,49.00864,5.71752,49.34102583,27.48864,8.01752,28.634,21.52,-2.3,21.64255992
11/09/2020 10:00,35.5212,5.6116,35.96172554,22.5312,6.5716,23.47,25.98,-1.92,26.05085027,48.6112,4.5316,48.82196395,22.5312,6.5716,23.47,26.08,-2.04,26.15966361
11/09/2020 10:30,37.98272,8.08996,38.83470705,26.98272,7.86996,28.107,22,0.44,22.00439956,49.06272,8.24996,49.75150584,26.98272,7.86996,28.107,22.08,0.38,22.08326969
11/09/2020 11:00,38.45528,8.32904,39.3469372,27.90528,8.13904,29.068,21.1,0.38,21.10342152,49.08528,8.47904,49.81223577,27.90528,8.13904,29.068,21.18,0.34,21.18272881
11/09/2020 11:30,42.32424,11.07332,43.74882521,35.15424,10.25332,36.619,14.34,1.64,14.43347498,49.57424,11.87332,50.97627879,35.15424,10.25332,36.619,14.42,1.62,14.51071328
11/09/2020 12:00,45.61648,13.07064,47.45213249,41.07648,11.98064,42.788,9.08,2.18,9.338029771,50.25648,14.12064,52.20255028,41.07648,11.98064,42.788,9.18,2.14,9.426133884
11/09/2020 12:30,49.5472,14.7096,51.684595,47.1072,13.7396,49.07,4.88,1.94,5.251475983,52.0872,15.6396,54.3844968,47.1072,13.7396,49.07,4.98,1.9,5.330140711
11/09/2020 13:00,47.17224,12.50232,48.80090401,43.72224,12.75232,45.544,6.9,-0.5,6.918092223,50.70224,12.09232,52.12428747,43.72224,12.75232,45.544,6.98,-0.66,7.011134002
11/09/2020 13:30,50.10432,13.45876,51.88045011,49.74432,14.50876,51.817,0.72,-2.1,2.22,50.52432,12.28876,51.99731276,49.74432,14.50876,51.817,0.78,-2.22,2.353040586
11/09/2020 14:00,52.07504,14.65272,54.09724572,53.25504,15.53272,55.474,-2.36,-1.76,2.94401087,50.85504,13.67272,52.66097574,53.25504,15.53272,55.474,-2.4,-1.86,3.036379423
11/09/2020 14:30,53.72632,17.22476,56.41994167,56.65632,16.52476,59.017,-5.86,1.4,6.024914937,50.89632,17.88476,53.94719668,56.65632,16.52476,59.017,-5.76,1.36,5.918378156
11/09/2020 15:00,46.47024,13.83132,48.48493187,47.01024,13.71132,48.969,-1.08,0.24,1.106345335,46.03024,13.95132,48.09804907,47.01024,13.71132,48.969,-0.98,0.24,1.00895986
11/09/2020 15:30,44.72304,11.79172,46.25143206,42.38304,12.36172,44.149,4.68,-1.14,4.816845441,47.18304,11.14172,48.48068882,42.38304,12.36172,44.149,4.8,-1.22,4.952615471
11/09/2020 16:00,45.46,11.705,46.94271642,41.88,12.215,43.625,7.16,-1.02,7.232288711,49.14,11.215,50.40352989,41.88,12.215,43.625,7.26,-1,7.328546923
11/09/2020 16:30,43.49544,9.91992,44.61230899,37.64544,10.97992,39.214,11.7,-2.12,11.89051723,49.42544,8.71992,50.18875496,37.64544,10.97992,39.214,11.78,-2.26,11.99483222
11/09/2020 17:00,40.10352,6.96936,40.70459796,29.48352,8.59936,30.712,21.24,-3.26,21.48872262,50.80352,5.19936,51.06888474,29.48352,8.59936,30.712,21.32,-3.4,21.58940481
11/09/2020 17:30,43.36936,7.69148,44.04611505,33.87936,9.88148,35.291,18.98,-4.38,19.47882953,52.93936,5.34148,53.20815018,33.87936,9.88148,35.291,19.06,-4.54,19.59324373
11/09/2020 18:00,41.63944,8.33192,42.46485434,31.06944,9.06192,32.364,21.14,-1.46,21.1903563,52.30944,6.04192,52.65721518,31.06944,9.06192,32.364,21.24,-3.02,21.4536244
11/09/2020 18:30,38.77752,7.66136,39.52711088,26.26752,7.66136,27.362,25.02,0,25.02,51.36752,7.62136,51.92982996,26.26752,7.66136,27.362,25.1,-0.04,25.10003187
11/09/2020 19:00,35.80472,6.27596,36.35059351,21.41472,6.24596,22.307,28.78,0.06,28.78006254,50.27472,6.28596,50.66616982,21.41472,6.24596,22.307,28.86,0.04,28.86002772
11/09/2020 19:30,35.08392,4.63156,35.38831432,20.95392,6.11156,21.827,28.26,-2.96,28.41459484,49.33392,4.15156,49.50829338,20.95392,6.11156,21.827,28.38,-1.96,28.44760095
11/09/2020 20:00,34.53808,2.92944,34.66209152,19.43808,5.66944,20.248,30.2,-5.48,30.69316536,49.71808,0.00944,49.7180809,19.43808,5.66944,20.248,30.28,-5.66,30.80444773
11/09/2020 20:30,35.7324,4.9232,36.06996407,22.5024,6.5632,23.44,26.46,-3.28,26.66252051,49.0624,3.1432,49.16298201,22.5024,6.5632,23.44,26.56,-3.42,26.77928304
11/09/2020 21:00,38.58584,7.33212,39.27629097,29.35584,8.56212,30.579,18.46,-2.46,18.62318984,47.89584,5.98212,48.26797333,29.35584,8.56212,30.579,18.54,-2.58,18.7186538
11/09/2020 21:30,33.69184,4.28512,33.96324979,22.37184,6.52512,23.304,22.64,-4.48,23.07899478,45.11184,1.88512,45.15121023,22.37184,6.52512,23.304,22.74,-4.64,23.20855877
11/09/2020 22:00,34.11728,5.84004,34.61350693,25.09728,7.32004,26.143,18.04,-2.96,18.28122534,43.21728,4.22004,43.42282842,25.09728,7.32004,26.143,18.12,-3.1,18.38326413
11/09/2020 22:30,31.21352,4.05936,31.47637581,22.04352,6.42936,22.962,18.34,-4.74,18.94262917,40.48352,1.52936,40.51239728,22.04352,6.42936,22.962,18.44,-4.9,19.07992662
11/09/2020 23:00,29.6028,3.8604,29.85344965,21.5328,6.2804,22.43,16.14,-4.84,16.85008012,37.7728,1.2604,37.79382262,21.5328,6.2804,22.43,16.24,-5.02,16.99817637
11/09/2020 23:30,27.59152,3.99336,27.87900465,19.93152,5.81336,20.762,15.32,-3.64,15.74649167,35.31152,2.03336,35.37001552,19.93152,5.81336,20.762,15.38,-3.78,15.83770185
12/09/2020 00:00,25.63168,3.47424,25.86606586,18.39168,5.36424,19.158,14.48,-3.78,14.96525309,32.95168,1.42424,32.98244494,18.39168,5.36424,19.158,14.56,-3.94,15.08367329
12/09/2020 00:30,26.64072,3.67896,26.893544,21.63072,6.30896,22.532,10.02,-5.26,11.3167133,31.73072,2.38896,31.82052359,21.63072,6.30896,22.532,10.1,-3.92,10.83403895
12/09/2020 01:00,28.79032,5.29676,29.27350666,26.32032,7.67676,27.417,4.94,-4.76,6.860116617,31.36032,2.73676,31.47950962,26.32032,7.67676,27.417,5.04,-4.94,7.057279929
12/09/2020 01:30,29.42136,5.60748,29.95096419,27.59136,8.04748,28.741,3.66,-4.88,6.1,31.33136,2.98748,31.4734675,27.59136,8.04748,28.741,3.74,-5.06,6.292153844
12/09/2020 02:00,29.3988,5.4384,29.89758579,27.3888,7.9884,28.53,4.02,-5.1,6.493874036,31.5088,2.6884,31.62328212,27.3888,7.9884,28.53,4.12,-5.3,6.713002309
12/09/2020 02:30,26.8496,3.7928,27.11616404,23.5296,6.8628,24.51,6.64,-6.14,9.043738165,30.2896,0.5028,30.29377289,23.5296,6.8628,24.51,6.76,-6.36,9.281551594
12/09/2020 03:00,28.11056,4.77308,28.51290719,26.41056,7.70308,27.511,3.4,-5.86,6.774924354,29.91056,1.64308,29.95565575,26.41056,7.70308,27.511,3.5,-6.06,6.998114032
12/09/2020 03:30,27.92096,4.59528,28.29658293,26.04096,7.59528,27.126,3.76,-6,7.080790916,29.86096,1.39528,29.89354008,26.04096,7.59528,27.126,3.82,-6.2,7.28233479
12/09/2020 04:00,26.36544,3.72492,26.62726902,23.84544,6.95492,24.839,5.04,-6.46,8.193485217,28.96544,0.29492,28.96694137,23.84544,6.95492,24.839,5.12,-6.66,8.400595217
12/09/2020 04:30,28.80688,5.42284,29.31285604,28.46688,8.30284,29.653,0.68,-5.76,5.8,29.22688,2.34284,29.3206312,28.46688,8.30284,29.653,0.76,-5.96,6.00826098
12/09/2020 05:00,27.48096,4.48028,27.84377976,25.92096,7.56028,27.001,3.12,-6.16,6.905070601,29.10096,1.20028,29.12570248,25.92096,7.56028,27.001,3.18,-6.36,7.110696168
12/09/2020 05:30,27.43696,4.36828,27.78252408,25.53696,7.44828,26.601,3.8,-6.16,7.237789718,29.43696,1.08828,29.45706991,25.53696,7.44828,26.601,3.9,-6.36,7.460536174
12/09/2020 06:00,25.4408,2.6594,25.57941972,21.4608,6.2594,22.355,7.96,-7.2,10.73320083,29.5008,-1.1806,29.52441391,21.4608,6.2594,22.355,8.04,-7.44,10.95423206
12/09/2020 06:30,22.29976,0.11368,22.30004976,13.34976,3.89368,13.906,17.9,-7.56,19.43099586,31.32976,-3.88632,31.56988034,13.34976,3.89368,13.906,17.98,-7.78,19.59103877
12/09/2020 07:00,22.804,-0.348,22.80665517,13.344,3.892,13.9,18.92,-8.48,20.73347052,32.364,-4.848,32.72509129,13.344,3.892,13.9,19.02,-8.74,20.93198509
12/09/2020 07:30,25.3484,0.6962,25.35795885,15.7584,4.5962,16.415,19.18,-7.8,20.70537128,35.0184,-3.4438,35.18732864,15.7584,4.5962,16.415,19.26,-8.04,20.87077382
12/09/2020 08:00,27.78784,1.85812,27.84989518,18.50784,5.39812,19.279,18.56,-7.08,19.86454127,37.18784,-0.82188,37.19692098,18.50784,5.39812,19.279,18.68,-6.22,19.68834173
12/09/2020 08:30,29.30184,3.07512,29.46275938,18.29184,5.33512,19.054,22.02,-4.52,22.4791192,40.39184,0.65512,40.39715238,18.29184,5.33512,19.054,22.1,-4.68,22.59009517
12/09/2020 09:00,33.65144,4.77292,33.9882359,24.90144,7.26292,25.939,17.5,-4.98,18.19479046,42.50144,2.12292,42.55442623,24.90144,7.26292,25.939,17.6,-5.14,18.33520112
12/09/2020 09:30,35.54792,5.46856,35.96609188,27.69792,8.07856,28.852,15.7,-5.22,16.54504155,43.47792,2.67856,43.56035137,27.69792,8.07856,28.852,15.78,-5.4,16.67838122
12/09/2020 10:00,44.10344,10.00392,45.22379722,42.25344,12.32392,44.014,3.7,-4.64,5.934610349,45.99344,7.52392,46.60478404,42.25344,12.32392,44.014,3.74,-4.8,6.085030813
12/09/2020 10:30,47.36344,11.94892,48.84743737,48.13344,14.03892,50.139,-1.54,-4.18,4.454660481,46.69344,9.69892,47.69010787,48.13344,14.03892,50.139,-1.44,-4.34,4.57265787
12/09/2020 11:00,49.8556,13.5208,51.65648927,53.1456,15.5008,55.36,-6.58,-3.96,7.679713536,46.6656,11.3808,48.03333043,53.1456,15.5008,55.36,-6.48,-4.12,7.678854081
12/09/2020 11:30,53.41856,15.46708,55.61270643,60.05856,17.51708,62.561,-13.28,-4.1,13.89850352,46.87856,13.25708,48.7170356,60.05856,17.51708,62.561,-13.18,-4.26,13.85135372
12/09/2020 12:00,52.06272,14.72996,54.10636317,57.94272,16.89996,60.357,-11.76,-4.34,12.53527822,46.28272,12.39996,47.91502039,57.94272,16.89996,60.357,-11.66,-4.5,12.49822387
12/09/2020 12:30,56.8176,17.3618,59.4110408,66.1776,19.3018,68.935,-18.72,-3.88,19.11786599,47.5776,15.2618,49.9654937,66.1776,19.3018,68.935,-18.6,-4.04,19.03369644
12/09/2020 13:00,56.95608,18.23844,59.80498092,67.60608,19.71844,70.423,-21.3,-2.96,21.50468786,46.38608,16.59844,49.26638436,67.60608,19.71844,70.423,-21.22,-3.12,21.44814211
12/09/2020 13:30,56.8936,18.5048,59.82732941,68.0736,19.8548,70.91,-22.36,-2.7,22.52242438,45.8136,17.0148,48.87115063,68.0736,19.8548,70.91,-22.26,-2.84,22.44043672
12/09/2020 14:00,55.87728,18.37504,58.82102103,66.97728,19.53504,69.768,-22.2,-2.32,22.32089604,44.87728,17.09504,48.02302211,66.97728,19.53504,69.768,-22.1,-2.44,22.23428884
12/09/2020 14:30,54.72096,17.85028,57.55880436,65.52096,19.11028,68.251,-21.6,-2.52,21.74650317,44.06096,16.47028,47.0386896,65.52096,19.11028,68.251,-21.46,-2.64,21.62177606
12/09/2020 15:00,52.78456,17.48508,55.60519577,62.55456,18.24508,65.161,-19.54,-1.52,19.59903059,43.13456,16.60508,46.22033046,62.55456,18.24508,65.161,-19.42,-1.64,19.48912517
12/09/2020 15:30,51.83712,17.13416,54.59548011,60.83712,17.74416,63.372,-18,-1.22,18.04129707,42.95712,16.48416,46.01132132,60.83712,17.74416,63.372,-17.88,-1.26,17.92434099
12/09/2020 16:00,50.41904,16.59472,53.07979207,58.19904,16.97472,60.624,-15.56,-0.76,15.57854935,42.73904,16.19472,45.70442534,58.19904,16.97472,60.624,-15.46,-0.78,15.47966408
12/09/2020 16:30,46.1412,12.5616,47.8205409,49.8912,14.5516,51.97,-7.5,-3.98,8.490606574,42.4912,15.1916,45.12523449,49.8912,14.5516,51.97,-7.4,0.64,7.427624115
12/09/2020 17:00,42.57144,9.70292,43.66318999,40.98144,11.95292,42.689,3.18,-4.5,5.510208707,44.22144,7.27292,44.81552321,40.98144,11.95292,42.689,3.24,-4.68,5.692099788
12/09/2020 17:30,38.14272,6.54496,38.70017559,31.42272,9.16496,32.732,13.44,-5.24,14.42536655,44.98272,7.46496,45.59792458,31.42272,9.16496,32.732,13.56,-1.7,13.66614796
12/09/2020 18:00,35.4696,5.7078,35.9259169,25.5696,7.4578,26.635,19.8,-3.5,20.10696397,45.4496,3.8178,45.60966714,25.5696,7.4578,26.635,19.88,-3.64,20.21049232
12/09/2020 18:30,31.7228,2.8304,31.84881794,18.1728,5.3004,18.93,27.1,-4.94,27.54657147,45.3528,0.1804,45.35315879,18.1728,5.3004,18.93,27.18,-5.12,27.65803319
12/09/2020 19:00,29.0532,0.9026,29.06721722,13.7232,4.0026,14.295,30.66,-6.2,31.28059462,44.4632,-2.3974,44.52778549,13.7232,4.0026,14.295,30.74,-6.4,31.39916559
12/09/2020 19:30,29.50408,1.13744,29.52599713,14.73408,4.29744,15.348,29.54,-6.32,30.20850874,44.35408,-2.20256,44.40873431,14.73408,4.29744,15.348,29.62,-6.5,30.32481492
12/09/2020 20:00,30.31952,1.12736,30.34047188,15.41952,4.49736,16.062,29.8,-6.74,30.55270201,45.29952,-2.44264,45.3653282,15.41952,4.49736,16.062,29.88,-6.94,30.67536471
12/09/2020 20:30,32.872,3.471,33.05474588,20.952,6.111,21.825,23.84,-5.28,24.4176985,44.872,0.651,44.87672208,20.952,6.111,21.825,23.92,-5.46,24.53523996
12/09/2020 21:00,35.17368,6.38024,35.74766044,26.74368,7.80024,27.858,16.86,-2.84,17.09752029,43.68368,4.82024,43.9488181,26.74368,7.80024,27.858,16.94,-2.98,17.20011628
12/09/2020 21:30,34.22632,5.78476,34.7117333,26.17632,7.63476,27.267,16.1,-3.7,16.51968523,42.37632,3.77476,42.54411017,26.17632,7.63476,27.267,16.2,-3.86,16.65351615
12/09/2020 22:00,36.40504,7.31272,37.13223413,31.41504,9.16272,32.724,9.98,-3.7,10.64379632,41.47504,5.30272,41.81265099,31.41504,9.16272,32.724,10.06,-3.86,10.77511949
12/09/2020 22:30,35.57856,7.20208,36.30019129,31.61856,9.22208,32.936,7.92,-4.04,8.890894218,39.61856,5.02208,39.93559295,31.61856,9.22208,32.936,8,-4.2,9.035485598
12/09/2020 23:00,34.4404,6.9922,35.14302225,31.0704,9.0622,32.365,6.74,-4.14,7.90994311,37.9104,6.6222,38.48443791,31.0704,9.0622,32.365,6.84,-2.44,7.262175982
12/09/2020 23:30,28.658,2.829,28.7972951,22.728,6.629,23.675,11.86,-7.6,14.08614923,34.668,-1.211,34.68914448,22.728,6.629,23.675,11.94,-7.84,14.28387902
13/09/2020 00:00,29.45352,4.99936,29.87479608,25.64352,7.47936,26.712,7.62,-4.96,9.092084469,33.36352,2.33936,33.44543425,25.64352,7.47936,26.712,7.72,-5.14,9.27458894
13/09/2020 00:30,28.9136,3.2648,29.09733981,26.5536,7.7448,27.66,4.72,-8.96,10.12719112,31.3536,-1.4752,31.3882852,26.5536,7.7448,27.66,4.8,-9.22,10.39463323
13/09/2020 01:00,27.6844,2.9442,27.84051575,24.9744,7.2842,26.015,5.42,-8.68,10.23322041,30.4744,-1.6558,30.51935007,24.9744,7.2842,26.015,5.5,-8.94,10.49636127
13/09/2020 01:30,24.20592,2.68756,24.3546616,18.98592,5.53756,19.777,10.44,-5.7,11.89468789,29.50592,0.01756,29.50592523,18.98592,5.53756,19.777,10.52,-5.52,11.88026936
13/09/2020 02:00,24.204,3.247,24.42082359,18.984,5.537,19.775,10.44,-4.58,11.40043859,29.504,0.777,29.51422953,18.984,5.537,19.775,10.52,-4.76,11.54677444
13/09/2020 02:30,24.33096,2.62028,24.47164649,19.20096,5.60028,20.001,10.26,-5.96,11.86546249,29.54096,-1.83972,29.59819061,19.20096,5.60028,20.001,10.34,-7.44,12.73849285
13/09/2020 03:00,25.16,2.975,25.3352763,21.72,6.335,22.625,6.88,-6.72,9.617317713,28.7,-0.625,28.70680451,21.72,6.335,22.625,6.98,-6.96,9.857078675
13/09/2020 03:30,28.01304,5.44672,28.53764477,26.90304,7.84672,28.024,2.22,-4.8,5.28851586,29.18304,2.84672,29.32155587,26.90304,7.84672,28.024,2.28,-5,5.495307089
13/09/2020 04:00,31.07576,7.04168,31.86358606,31.92576,9.31168,33.256,-1.7,-4.54,4.847844882,30.26576,4.61168,30.61509139,31.92576,9.31168,33.256,-1.66,-4.7,4.984536087
13/09/2020 04:30,26.93144,5.12792,27.41528814,25.74144,7.50792,26.814,2.38,-4.76,5.321841786,28.24144,2.56792,28.35794679,25.74144,7.50792,26.814,2.5,-4.94,5.536569335
13/09/2020 05:00,25.0736,3.9148,25.37737331,21.9936,6.4148,22.91,6.16,-5,7.933826315,28.2336,1.2348,28.26058917,21.9936,6.4148,22.91,6.24,-5.18,8.109870529
13/09/2020 05:30,25.18616,3.24388,25.39420038,22.43616,6.54388,23.371,5.5,-6.6,8.591274643,28.01616,-0.25612,28.01733068,22.43616,6.54388,23.371,5.58,-6.8,8.796385621
13/09/2020 06:00,30.4404,6.0822,31.04208609,30.5904,8.9222,31.865,-0.3,-5.68,5.687917018,30.4304,3.0422,30.58208994,30.5904,8.9222,31.865,-0.16,-5.88,5.882176468
13/09/2020 06:30,31.51784,5.06312,31.92192698,31.58784,9.21312,32.904,-0.14,-8.3,8.301180639,31.50784,0.67312,31.5150293,31.58784,9.21312,32.904,-0.08,-8.54,8.540374699
13/09/2020 07:00,29.01304,3.80672,29.26170889,26.66304,7.77672,27.774,4.7,-7.94,9.22678709,31.46304,-0.40328,31.46562443,26.66304,7.77672,27.774,4.8,-8.18,9.484323908
13/09/2020 07:30,28.87112,4.07616,29.15744588,24.98112,7.28616,26.022,7.78,-6.42,10.08686274,32.86112,0.66616,32.8678715,24.98112,7.28616,26.022,7.88,-6.62,10.29168596
13/09/2020 08:00,31.83544,4.56492,32.16105929,28.64544,8.35492,29.839,6.38,-7.58,9.907613234,35.12544,1.35492,35.15156246,28.64544,8.35492,29.839,6.48,-7,9.538888824
13/09/2020 08:30,35.23944,6.33692,35.80467409,32.38944,9.44692,33.739,5.7,-6.22,8.436729224,38.18944,5.64692,38.60467631,32.38944,9.44692,33.739,5.8,-3.8,6.933974329
13/09/2020 09:00,38.41832,6.77076,39.01038968,36.20832,10.56076,37.717,4.42,-7.58,8.77455412,40.68832,2.74076,40.78052415,36.20832,10.56076,37.717,4.48,-7.82,9.012369278
13/09/2020 09:30,41.8156,9.6908,42.92383962,42.5856,12.4208,44.36,-1.54,-5.46,5.673023885,41.1656,6.7608,41.71708331,42.5856,12.4208,44.36,-1.42,-5.66,5.835409154
13/09/2020 10:00,48.96064,13.38852,50.75821842,53.48064,15.59852,55.709,-9.04,-4.42,10.06270341,44.54064,10.99852,45.87849228,53.48064,15.59852,55.709,-8.94,-4.6,10.05403402
13/09/2020 10:30,52.96752,15.63636,55.22729333,60.22752,17.56636,62.737,-14.52,-3.86,15.02431363,45.80752,13.54636,47.76853313,60.22752,17.56636,62.737,-14.42,-4.02,14.96986306
13/09/2020 11:00,52.04536,15.14448,54.20401066,58.33536,17.01448,60.766,-12.58,-3.74,13.12417616,45.85536,13.11448,47.69385313,58.33536,17.01448,60.766,-12.48,-3.9,13.0751826
13/09/2020 11:30,51.92272,15.56996,54.2069415,57.94272,16.89996,60.357,-12.04,-2.66,12.33033657,46.00272,19.33996,49.90274842,57.94272,16.89996,60.357,-11.94,2.44,12.18676331
13/09/2020 12:00,53.76,16.8,56.3238635,61.2,17.85,63.75,-14.88,-2.1,15.02745487,46.42,15.63,48.98074418,61.2,17.85,63.75,-14.78,-2.22,14.9457954
13/09/2020 12:30,54.0848,16.6214,56.58123831,60.9648,17.7814,63.505,-13.76,-2.32,13.95421083,47.3248,15.3414,49.74932411,60.9648,17.7814,63.505,-13.64,-2.44,13.85652193
13/09/2020 13:00,54.68512,17.08816,57.29282295,62.56512,18.24816,65.172,-15.76,-2.32,15.9298462,46.92512,15.80816,49.51630852,62.56512,18.24816,65.172,-15.64,-2.44,15.82918823
13/09/2020 13:30,54.24312,16.42216,56.67453931,62.61312,18.26216,65.222,-16.74,-3.68,17.13971995,45.95312,14.42216,48.16313878,62.61312,18.26216,65.222,-16.66,-3.84,17.09681842
13/09/2020 14:00,52.75768,15.70724,55.04625498,60.60768,17.67724,63.133,-15.7,-3.94,16.18683416,45.02768,13.57724,47.03013302,60.60768,17.67724,63.133,-15.58,-4.1,16.11044382
13/09/2020 14:30,50.8088,14.8884,52.94524164,57.1488,16.6684,59.53,-12.68,-3.56,13.17026955,44.5888,12.9284,46.42525834,57.1488,16.6684,59.53,-12.56,-3.74,13.10500668
13/09/2020 15:00,50.29984,14.62912,52.38401527,56.25984,16.40912,58.604,-11.92,-3.56,12.44025723,44.43984,12.66912,46.21045316,56.25984,16.40912,58.604,-11.82,-3.74,12.39758041
13/09/2020 15:30,49.49808,14.08444,51.46291261,54.59808,15.92444,56.873,-10.2,-3.68,10.84354186,44.51808,12.08444,46.12909209,54.59808,15.92444,56.873,-10.08,-3.84,10.78665843
13/09/2020 16:00,45.91768,11.86724,47.42641376,47.16768,13.75724,49.133,-2.5,-3.78,4.531931156,44.74768,9.81724,45.81193149,47.16768,13.75724,49.133,-2.42,-3.94,4.623851209
13/09/2020 16:30,43.61096,10.59028,44.87838971,41.28096,12.04028,43.001,4.66,-2.9,5.488679258,46.00096,9.00028,46.87316248,41.28096,12.04028,43.001,4.72,-3.04,5.614267539
13/09/2020 17:00,40.4316,7.7488,41.16744078,34.0416,9.9288,35.46,12.78,-4.36,13.50325887,46.9216,5.4088,47.23231589,34.0416,9.9288,35.46,12.88,-4.52,13.65008425
13/09/2020 17:30,38.1736,5.8648,38.62149163,28.7136,8.3748,29.91,18.92,-5.02,19.57464687,47.7136,3.1748,47.81910685,28.7136,8.3748,29.91,19,-5.2,19.69873092
13/09/2020 18:00,34.38424,4.06332,34.62349679,21.71424,6.33332,22.619,25.34,-4.54,25.7434885,47.17424,5.35332,47.47701501,21.71424,6.33332,22.619,25.46,-0.98,25.47885398
13/09/2020 18:30,30.49184,3.44512,30.68584622,14.93184,4.35512,15.554,31.12,-1.82,31.17317437,46.13184,2.43512,46.19606554,14.93184,4.35512,15.554,31.2,-1.92,31.2590211
13/09/2020 19:00,28.28504,2.30772,28.37902499,11.61504,3.38772,12.099,33.34,-2.16,33.40989674,45.03504,1.10772,45.04866115,11.61504,3.38772,12.099,33.42,-2.28,33.4976835
13/09/2020 19:30,27.00184,1.04512,27.02205838,8.93184,2.60512,9.304,36.14,-3.12,36.27442625,45.15184,-0.65488,45.15658892,8.93184,2.60512,9.304,36.22,-3.26,36.36641308
13/09/2020 20:00,26.66392,1.73156,26.72008476,7.75392,2.26156,8.077,37.82,-1.06,37.83485166,45.67392,1.24156,45.69079163,7.75392,2.26156,8.077,37.92,-1.02,37.93371587
13/09/2020 20:30,26.80448,-0.43536,26.80801534,9.20448,2.68464,9.588,35.2,-6.24,35.74881257,44.46448,-3.73536,44.62110371,9.20448,2.68464,9.588,35.26,-6.42,35.83969866
13/09/2020 21:00,25.04192,-1.35944,25.07879252,7.44192,2.17056,7.752,35.2,-7.06,35.90102506,42.70192,-5.08944,43.00414365,7.44192,2.17056,7.752,35.26,-7.26,35.99965555
13/09/2020 21:30,22.97896,-2.60572,23.12622709,4.60896,1.34428,4.801,36.74,-7.9,37.57974987,41.42896,-6.75572,41.97616561,4.60896,1.34428,4.801,36.82,-8.1,37.70042971
13/09/2020 22:00,22.31128,-2.40796,22.44084416,5.08128,1.48204,5.293,34.46,-7.78,35.32732653,39.62128,-6.49796,40.15058297,5.08128,1.48204,5.293,34.54,-7.98,35.4498519
13/09/2020 22:30,22.7976,-0.8932,22.81509088,8.4576,2.4668,8.81,28.68,-6.72,29.45676153,37.2176,-4.4532,37.48307271,8.4576,2.4668,8.81,28.76,-6.92,29.58080459
13/09/2020 23:00,22.37088,0.66984,22.38090609,9.53088,2.77984,9.928,25.68,-4.22,26.02442699,35.27088,-1.58016,35.30625839,9.53088,2.77984,9.928,25.74,-4.36,26.10665049
13/09/2020 23:30,21.91264,0.66952,21.92286589,10.83264,3.15952,11.284,22.16,-4.98,22.71268368,33.09264,-1.98048,33.15184947,10.83264,3.15952,11.284,22.26,-5.14,22.84572608
14/09/2020 00:00,21.23328,1.20804,21.26761717,11.03328,3.21804,11.493,20.4,-4.02,20.79231589,31.53328,-0.94196,31.54734595,11.03328,3.21804,11.493,20.5,-4.16,20.91782972
14/09/2020 00:30,20.78888,1.32384,20.83098855,11.01888,3.21384,11.478,19.54,-3.78,19.90226118,30.63888,-0.70616,30.64701665,11.01888,3.21384,11.478,19.62,-3.92,20.00776849
14/09/2020 01:00,20.52328,-0.01196,20.52328348,11.27328,3.28804,11.743,18.5,-6.6,19.64204674,29.87328,-2.27196,29.9595504,11.27328,3.28804,11.743,18.6,-5.56,19.4132326
14/09/2020 01:30,19.776,-1.522,19.83448159,10.176,2.968,10.6,19.2,-8.98,21.19623551,29.456,-6.232,30.10803481,10.176,2.968,10.6,19.28,-9.2,21.36254666
14/09/2020 02:00,18.30568,-2.21876,18.43965336,7.13568,2.08124,7.433,22.34,-8.6,23.938162,29.57568,-6.73876,30.33367327,7.13568,2.08124,7.433,22.44,-8.82,24.11111777
14/09/2020 02:30,16.87632,-2.59524,17.07470197,4.81632,1.40476,5.017,24.12,-8,25.41209161,29.01632,-6.81524,29.80594442,4.81632,1.40476,5.017,24.2,-8.22,25.55794201
14/09/2020 03:00,16.64344,-2.40108,16.81574501,4.93344,1.43892,5.139,23.42,-7.68,24.64708502,28.43344,-6.48108,29.16273149,4.93344,1.43892,5.139,23.5,-7.92,24.79871771
14/09/2020 03:30,16.9944,-2.8708,17.23517113,5.1744,1.5092,5.39,23.64,-8.76,25.21085481,28.8944,-7.4908,29.84959692,5.1744,1.5092,5.39,23.72,-9,25.37002956
14/09/2020 04:00,16.77968,-3.07676,17.05942886,4.63968,1.35324,4.833,24.28,-8.86,25.84604418,28.99968,-7.74676,30.01655761,4.63968,1.35324,4.833,24.36,-9.1,26.00422273
14/09/2020 04:30,16.54896,-3.29572,16.87393989,3.88896,1.13428,4.051,25.32,-8.86,26.82539841,29.30896,-7.96572,30.37215553,3.88896,1.13428,4.051,25.42,-9.1,26.99974815
14/09/2020 05:00,16.55376,-3.35432,16.89018747,3.89376,1.13568,4.056,25.32,-8.98,26.86527126,29.31376,-7.90432,30.36074439,3.89376,1.13568,4.056,25.42,-9.04,26.97958487
14/09/2020 05:30,16.38576,-2.90832,16.64185855,2.88576,0.84168,3.006,27,-7.5,28.02231254,29.98576,-6.51832,30.68606033,2.88576,0.84168,3.006,27.1,-7.36,28.0816595
14/09/2020 06:00,16.6212,-2.1934,16.76530027,2.2512,0.6566,2.345,28.74,-5.7,29.2997884,31.0912,-5.2434,31.53023884,2.2512,0.6566,2.345,28.84,-5.9,29.43731645
14/09/2020 06:30,18.76488,-2.06316,18.87795939,2.83488,0.82684,2.953,31.86,-5.78,32.38005559,34.79488,-1.93316,34.8485406,2.83488,0.82684,2.953,31.96,-2.76,32.0789526
14/09/2020 07:00,20.44656,-1.22392,20.48315884,2.62656,0.76608,2.736,35.64,-3.98,35.86153929,38.38656,0.76608,38.39420356,2.62656,0.76608,2.736,35.76,0,35.76
14/09/2020 07:30,23.72112,-1.66384,23.7794007,4.34112,1.26616,4.522,38.76,-5.86,39.20047449,43.18112,-4.75384,43.44200869,4.34112,1.26616,4.522,38.84,-6.02,39.30376572
14/09/2020 08:00,26.1144,0.6892,26.12349295,7.0944,2.0692,7.39,38.04,-2.76,38.13999476,45.2544,3.8292,45.41611489,7.0944,2.0692,7.39,38.16,1.76,38.20056544
14/09/2020 08:30,27.28376,2.14568,27.36800143,9.41376,2.74568,9.806,35.74,-1.2,35.76013982,45.23376,1.50568,45.25881258,9.41376,2.74568,9.806,35.82,-1.24,35.84145644
14/09/2020 09:00,31.16784,4.22812,31.45331857,16.10784,4.69812,16.779,30.12,-0.94,30.13466442,46.30784,3.69812,46.45527028,16.10784,4.69812,16.779,30.2,-1,30.21655176
14/09/2020 09:30,34.74064,6.01852,35.25811468,22.52064,6.56852,23.459,24.44,-1.1,24.46474198,47.06064,5.38852,47.36813259,22.52064,6.56852,23.459,24.54,-1.18,24.56835363
14/09/2020 10:00,37.77776,7.09268,38.43781029,27.91776,8.14268,29.081,19.72,-2.1,19.8315002,47.81776,13.78268,49.76444955,27.91776,8.14268,29.081,19.9,5.64,20.68380042
14/09/2020 10:30,40.10136,8.31748,40.95484767,32.39136,9.44748,33.741,15.42,-2.26,15.58473612,48.03136,11.36748,49.35819228,32.39136,9.44748,33.741,15.64,1.92,15.75741095
14/09/2020 11:00,42.31504,11.58772,43.8729742,36.33504,10.59772,37.849,11.96,1.98,12.12278846,48.37504,12.57772,49.98343261,36.33504,10.59772,37.849,12.04,1.98,12.20172119
14/09/2020 11:30,43.60304,12.42172,45.33788951,39.02304,11.38172,40.649,9.16,2.08,9.393189022,48.26304,13.44172,50.09990885,39.02304,11.38172,40.649,9.24,2.06,9.466847416
14/09/2020 12:00,45.16152,12.23336,46.78907977,41.77152,12.18336,43.512,6.78,0.1,6.780737423,48.63152,12.24336,50.14902393,41.77152,12.18336,43.512,6.86,0.06,6.860262386
14/09/2020 12:30,46.364,12.802,48.09897816,43.824,12.782,45.65,5.08,0.04,5.080157478,49.004,12.842,50.65875028,43.824,12.782,45.65,5.18,0.06,5.180347479
14/09/2020 13:00,47.88616,13.60888,49.78238578,46.07616,13.43888,47.996,3.62,0.34,3.635931793,49.77616,13.75888,51.64274279,46.07616,13.43888,47.996,3.7,0.32,3.713812058
14/09/2020 13:30,48.286,13.683,50.18727214,46.536,13.573,48.475,3.5,0.22,3.50690747,50.116,13.813,51.98473261,46.536,13.573,48.475,3.58,0.24,3.588035674
14/09/2020 14:00,46.37168,12.92424,48.13905572,43.83168,12.78424,45.658,5.08,0.28,5.087710684,49.01168,13.02424,50.71267696,43.83168,12.78424,45.658,5.18,0.24,5.185556865
14/09/2020 14:30,44.69688,12.33284,46.36712223,41.42688,12.08284,43.153,6.54,0.5,6.559085302,48.06688,12.52284,49.67138487,41.42688,12.08284,43.153,6.64,0.44,6.654562345
14/09/2020 15:00,43.06176,12.28968,44.78115015,38.50176,11.22968,40.106,9.12,2.12,9.363161859,47.70176,13.34968,49.53455222,38.50176,11.22968,40.106,9.2,2.12,9.441101631
14/09/2020 15:30,40.9496,10.4028,42.25030163,35.0496,10.2228,36.51,11.8,0.36,11.80549025,46.9496,10.5028,48.11001713,35.0496,10.2228,36.51,11.9,0.28,11.90329366
14/09/2020 16:00,40.07728,9.53504,41.19593863,31.93728,9.31504,33.268,16.28,0.44,16.28594486,48.29728,9.77504,49.27655287,31.93728,9.31504,33.268,16.36,0.46,16.36646571
14/09/2020 16:30,38.71216,8.19188,39.56941028,27.33216,7.97188,28.471,22.76,0.44,22.76425268,50.17216,8.43188,50.87575296,27.33216,7.97188,28.471,22.84,0.46,22.84463175
14/09/2020 17:00,37.19304,6.33172,37.7281447,22.94304,6.69172,23.899,28.5,-0.72,28.50909329,51.54304,5.91172,51.88095417,22.94304,6.69172,23.899,28.6,-0.78,28.61063439
14/09/2020 17:30,36.3012,4.5116,36.5804819,18.9312,5.5216,19.72,34.74,-2.02,34.79867814,53.7512,3.4216,53.85999302,18.9312,5.5216,19.72,34.82,-2.1,34.8832682
14/09/2020 18:00,33.06744,2.32092,33.14878969,12.75744,3.72092,13.289,40.62,-2.8,40.71638982,53.45744,0.82092,53.46374286,12.75744,3.72092,13.289,40.7,-2.9,40.80318615
14/09/2020 18:30,27.7884,0.0112,27.78840226,4.8384,1.4112,5.04,45.9,-2.8,45.98532375,50.8184,-1.4888,50.84020362,4.8384,1.4112,5.04,45.98,-2.9,46.07136204
14/09/2020 19:00,26.13576,-1.08832,26.15840957,1.92576,0.56168,2.006,48.42,-3.3,48.53232325,50.42576,-2.85832,50.50670515,1.92576,0.56168,2.006,48.5,-3.42,48.62043192
14/09/2020 19:30,25.62776,-1.65232,25.68097046,1.15776,0.33768,1.206,48.94,-3.98,49.1015682,50.17776,-3.76232,50.31861137,1.15776,0.33768,1.206,49.02,-4.1,49.19116181
14/09/2020 20:00,25.05408,-1.89256,25.12545936,0.09408,0.02744,0.098,49.92,-3.84,50.06747447,50.11408,1.08744,50.12587695,0.09408,0.02744,0.098,50.02,1.06,50.03123025
14/09/2020 20:30,24.58104,-1.58428,24.63204154,0.19104,0.05572,0.199,48.78,-3.28,48.89015034,49.07104,0.43572,49.07297442,0.19104,0.05572,0.199,48.88,0.38,48.88147706
14/09/2020 21:00,23.90504,0.68272,23.91478714,1.89504,0.55272,1.974,44.02,0.26,44.02076783,46.03504,0.81272,46.04221347,1.89504,0.55272,1.974,44.14,0.26,44.14076574
14/09/2020 21:30,25.60952,-0.13764,25.60988987,6.41952,1.87236,6.687,38.38,-4.02,38.58995724,44.89952,-2.26764,44.95674685,6.41952,1.87236,6.687,38.48,-4.14,38.70206713
14/09/2020 22:00,26.14792,-0.18644,26.14858467,9.81792,2.86356,10.227,32.66,-6.1,33.22477389,42.55792,-3.41644,42.69483127,9.81792,2.86356,10.227,32.74,-6.28,33.33685648
14/09/2020 22:30,24.0868,-1.2076,24.11705272,7.7568,2.2624,8.08,32.66,-6.94,33.38920784,40.4968,-4.8776,40.78948139,7.7568,2.2624,8.08,32.74,-7.14,33.5095091
14/09/2020 23:00,21.1876,-1.3432,21.23013377,5.0976,1.4868,5.31,32.18,-5.66,32.67396517,37.3776,-4.3732,37.63256382,5.0976,1.4868,5.31,32.28,-5.86,32.80759059
14/09/2020 23:30,19.50288,-1.30416,19.54643603,4.68288,1.36584,4.878,29.64,-5.34,30.1171911,34.42288,-4.17416,34.67503827,4.68288,1.36584,4.878,29.74,-5.54,30.2515983
15/09/2020 00:00,18.25744,-0.73908,18.27239324,3.87744,1.13092,4.039,28.76,-3.74,29.00215854,32.73744,-2.76908,32.8543419,3.87744,1.13092,4.039,28.86,-3.9,29.12232134
15/09/2020 00:30,17.14,-0.865,17.16181299,2.76,0.805,2.875,28.76,-3.34,28.95329342,31.62,-2.675,31.73294857,2.76,0.805,2.875,28.86,-3.48,29.06905571
15/09/2020 01:00,15.69152,-2.90164,15.95754726,0.85152,0.24836,0.887,29.68,-6.3,30.34126563,30.61152,-6.25164,31.24336985,0.85152,0.24836,0.887,29.76,-6.5,30.4615758
15/09/2020 01:30,15.39296,-3.14872,15.7117044,0.55296,0.16128,0.576,29.68,-6.62,30.40932094,30.31296,-6.67872,31.03998784,0.55296,0.16128,0.576,29.76,-6.84,30.53593293
15/09/2020 02:00,15.83528,-3.13596,16.14281072,0.90528,0.26404,0.943,29.86,-6.8,30.62449347,30.86528,-6.75596,31.5960204,0.90528,0.26404,0.943,29.96,-7.02,30.7714478
15/09/2020 02:30,16.30056,-2.83692,16.54558465,1.93056,0.56308,2.011,28.74,-6.8,29.53349962,30.79056,-6.45692,31.46029881,1.93056,0.56308,2.011,28.86,-7.02,29.70151511
15/09/2020 03:00,15.82968,-2.65676,16.05107917,1.99968,0.58324,2.083,27.66,-6.48,28.40890705,29.71968,-6.09676,30.33858701,1.99968,0.58324,2.083,27.72,-6.68,28.5135196
15/09/2020 03:30,16.15848,-2.79336,16.39815038,2.62848,0.76664,2.738,27.06,-7.12,27.98102929,29.76848,-6.57336,30.48559436,2.62848,0.76664,2.738,27.14,-7.34,28.11503512
15/09/2020 04:00,16.36776,-2.86732,16.61701211,2.71776,0.79268,2.831,27.3,-7.32,28.26433088,30.13776,-6.76732,30.88820483,2.71776,0.79268,2.831,27.42,-7.56,28.4431011
15/09/2020 04:30,16.30032,-2.90824,16.55772605,2.44032,0.71176,2.542,27.72,-7.24,28.64988656,30.26032,-6.76824,31.0079996,2.44032,0.71176,2.542,27.82,-7.48,28.8080336
15/09/2020 05:00,15.52616,-3.20112,15.85272259,1.43616,0.41888,1.496,28.18,-7.24,29.09518861,29.71616,-7.06112,30.54356857,1.43616,0.41888,1.496,28.28,-7.48,29.25250075
15/09/2020 05:30,16.60792,-3.04144,16.88411573,2.25792,0.65856,2.352,28.7,-7.4,29.63865719,31.05792,-6.96144,31.8285413,2.25792,0.65856,2.352,28.8,-7.62,29.79101207
15/09/2020 06:00,18.21736,-2.09952,18.33794399,3.56736,1.04048,3.716,29.3,-6.28,29.96545344,32.94736,-6.45952,33.57460245,3.56736,1.04048,3.716,29.38,-7.5,30.3221767
15/09/2020 06:30,20.3684,-2.2838,20.49603525,4.2384,1.2362,4.415,32.26,-7.04,33.0192247,36.5984,-6.0038,37.08757874,4.2384,1.2362,4.415,32.36,-7.24,33.16002413
15/09/2020 07:00,22.39064,-1.64648,22.45109476,5.36064,1.56352,5.584,34.06,-6.42,34.65977496,39.50064,-5.01648,39.81790592,5.36064,1.56352,5.584,34.14,-6.58,34.76831891
15/09/2020 07:30,25.83512,-0.32184,25.83712458,8.56512,2.49816,8.922,34.54,-5.64,34.99744562,43.20512,-3.30184,43.33110363,8.56512,2.49816,8.922,34.64,-5.8,35.1222095
15/09/2020 08:00,30.24456,2.84508,30.37808239,15.75456,4.59508,16.411,28.98,-3.5,29.19058752,44.81456,3.51508,44.95220323,15.75456,4.59508,16.411,29.06,-1.08,29.0800619
15/09/2020 08:30,33.212,4.586,33.52712842,20.112,5.866,20.95,26.2,-2.56,26.3247716,46.392,3.226,46.50402929,20.112,5.866,20.95,26.28,-2.64,26.41226988
15/09/2020 09:00,35.382,5.556,35.81557008,23.712,6.916,24.7,23.34,-2.72,23.49795736,47.132,4.096,47.30964637,23.712,6.916,24.7,23.42,-2.82,23.58916701
15/09/2020 09:30,38.28792,7.02856,38.92769546,27.69792,8.07856,28.852,21.18,-2.1,21.28385303,48.97792,5.89856,49.33183209,27.69792,8.07856,28.852,21.28,-2.18,21.39137209
15/09/2020 10:00,40.2592,8.1756,41.08093986,30.9792,9.0356,32.27,18.56,-1.72,18.63952789,49.6192,7.2556,50.14687169,30.9792,9.0356,32.27,18.64,-1.78,18.72479639
15/09/2020 10:30,43.31016,10.02588,44.45546343,36.98016,10.78588,38.521,12.66,-1.52,12.75092154,49.72016,9.18588,50.56159315,36.98016,10.78588,38.521,12.74,-1.6,12.84007788
15/09/2020 11:00,42.68496,9.92728,43.82415656,35.54496,10.36728,37.026,14.28,-0.88,14.30708915,49.94496,9.46728,50.83432325,35.54496,10.36728,37.026,14.4,-0.9,14.42809759
15/09/2020 11:30,44.24888,10.68384,45.52041101,38.13888,11.12384,39.728,12.22,-0.88,12.25164479,50.43888,10.22384,51.46462397,38.13888,11.12384,39.728,12.3,-0.9,12.33288287
15/09/2020 12:00,45.9732,12.4376,47.62592794,41.4432,12.0876,43.17,9.06,0.7,9.087001706,50.5832,12.8276,52.18436015,41.4432,12.0876,43.17,9.14,0.74,9.169907306
15/09/2020 12:30,50.67672,14.84196,52.80543274,49.20672,14.35196,51.257,2.94,0.98,3.099032107,52.18672,15.37196,54.4035927,49.20672,14.35196,51.257,2.98,1.02,3.149730147
15/09/2020 13:00,47.94168,13.04924,49.68588679,44.67168,13.02924,46.533,6.54,0.04,6.540122323,51.31168,13.08924,52.95485538,44.67168,13.02924,46.533,6.64,0.06,6.640271079
15/09/2020 13:30,48.70984,13.45912,50.53510091,46.17984,13.46912,48.104,5.06,-0.02,5.060039526,51.31984,13.38912,53.03767069,46.17984,13.46912,48.104,5.14,-0.08,5.14062253
15/09/2020 14:00,48.22936,13.06648,49.96803044,46.23936,13.48648,48.166,3.98,-0.84,4.06767747,50.29936,12.62648,51.85994228,46.23936,13.48648,48.166,4.06,-0.86,4.150084336
15/09/2020 14:30,48.0772,12.7146,49.73005342,45.3072,13.2146,47.195,5.54,-1,5.629529288,50.9672,12.1546,52.39646722,45.3072,13.2146,47.195,5.66,-1.06,5.758402556
15/09/2020 15:00,45.39608,11.39344,46.80400148,39.88608,11.63344,41.548,11.02,-0.48,11.03044877,51.00608,11.23344,52.22844408,39.88608,11.63344,41.548,11.12,-0.4,11.12719192
15/09/2020 15:30,42.54264,10.34452,43.78224883,35.43264,10.33452,36.909,14.22,0.02,14.22001406,49.75264,10.31452,50.81057478,35.43264,10.33452,36.909,14.32,-0.02,14.32001397
15/09/2020 16:00,35.72512,5.48316,36.14345366,21.40512,6.24316,22.297,28.64,-1.52,28.68030683,50.22512,11.42316,51.50777867,21.40512,6.24316,22.297,28.82,5.18,29.28181688
15/09/2020 16:30,35.02328,4.93304,35.36898395,18.35328,5.35304,19.118,33.34,-0.84,33.3505802,51.77328,4.47304,51.96614868,18.35328,5.35304,19.118,33.42,-0.88,33.43158387
15/09/2020 17:00,33.79216,3.90188,34.01668333,15.09216,4.40188,15.721,37.4,-1,37.4133666,52.57216,3.34188,52.67827037,15.09216,4.40188,15.721,37.48,-1.06,37.49498633
15/09/2020 17:30,34.10384,3.59112,34.29239049,14.64384,4.27112,15.254,38.92,-1.36,38.94375431,53.64384,2.85112,53.71955375,14.64384,4.27112,15.254,39,-1.42,39.02584272
15/09/2020 18:00,32.13824,2.18532,32.21245246,10.81824,3.15532,11.269,42.64,-1.94,42.68410946,53.55824,1.13532,53.57027182,10.81824,3.15532,11.269,42.74,-2.02,42.78770852
15/09/2020 18:30,30.42216,1.13688,30.44339526,7.77216,2.26688,8.096,45.3,-2.26,45.35634024,53.13216,-0.09312,53.1322416,7.77216,2.26688,8.096,45.36,-2.36,45.42135181
15/09/2020 19:00,29.96072,1.45896,29.99622155,8.19072,2.38896,8.532,43.54,-1.86,43.57971088,51.81072,0.42896,51.81249573,8.19072,2.38896,8.532,43.62,-1.96,43.66401264
15/09/2020 19:30,29.04304,0.81672,29.05452123,6.50304,1.89672,6.774,45.08,-2.16,45.13171834,51.64304,-0.34328,51.64418091,6.50304,1.89672,6.774,45.14,-2.24,45.19554403
15/09/2020 20:00,29.09208,0.71644,29.10090042,6.26208,1.82644,6.523,45.66,-2.22,45.71393661,52.00208,-0.47356,52.00423621,6.26208,1.82644,6.523,45.74,-2.3,45.79779034
15/09/2020 20:30,29.86968,1.56824,29.91082012,9.31968,2.71824,9.708,41.1,-2.3,41.16430493,50.49968,0.35824,50.50095064,9.31968,2.71824,9.708,41.18,-2.36,41.24756963
15/09/2020 21:00,27.33168,-0.71576,27.34105053,5.91168,1.72424,6.158,42.84,-4.88,43.11704999,48.85168,0.10424,48.85179121,5.91168,1.72424,6.158,42.94,-1.62,42.97054805
15/09/2020 21:30,24.78488,-0.91816,24.80188086,3.19488,0.93184,3.328,43.18,-3.7,43.33823254,46.43488,-2.90816,46.52585814,3.19488,0.93184,3.328,43.24,-3.84,43.41017392
15/09/2020 22:00,22.64344,-1.62608,22.70175128,2.17344,0.63392,2.264,40.94,-4.52,41.1887606,43.23344,0.07392,43.23350319,2.17344,0.63392,2.264,41.06,-0.56,41.06381862
15/09/2020 22:30,22.2464,-2.3548,22.37068162,3.2064,0.9352,3.34,38.08,-6.58,38.64431135,41.3664,-5.8648,41.78007812,3.2064,0.9352,3.34,38.16,-6.8,38.76113517
15/09/2020 23:00,20.89608,-2.12656,21.00400954,3.16608,0.92344,3.298,35.46,-6.1,35.98085046,38.72608,-5.35656,39.09478235,3.16608,0.92344,3.298,35.56,-6.28,36.11027555
15/09/2020 23:30,19.67248,-2.40136,19.81850144,3.01248,0.87864,3.138,33.32,-6.56,33.95962308,36.41248,-5.88136,36.88440179,3.01248,0.87864,3.138,33.4,-6.76,34.07722993
16/09/2020 00:00,17.3128,-2.7596,17.53135579,0.6528,0.1904,0.68,33.32,-5.9,33.83832738,34.0528,-5.9096,34.56177889,0.6528,0.1904,0.68,33.4,-6.1,33.95246677
16/09/2020 00:30,16.34048,-2.78236,16.57566933,0.06048,0.01764,0.063,32.56,-5.6,33.0380629,32.70048,-5.76236,33.20430974,0.06048,0.01764,0.063,32.64,-5.78,33.14782044
16/09/2020 01:00,16.02024,-1.74368,16.11485369,0.33024,0.09632,0.344,31.38,-3.68,31.59504392,31.77024,-3.60368,31.97396846,0.33024,0.09632,0.344,31.44,-3.7,31.65696764
16/09/2020 01:30,17.11496,-2.79272,17.34131312,1.94496,0.56728,2.026,30.34,-6.72,31.07529565,32.36496,-6.37272,32.9863941,1.94496,0.56728,2.026,30.42,-6.94,31.20160252
16/09/2020 02:00,15.60056,-3.07692,15.90109773,0.25056,0.07308,0.261,30.7,-6.3,31.33975112,31.05056,-6.42692,31.70871453,0.25056,0.07308,0.261,30.8,-6.5,31.4784053
16/09/2020 02:30,15.32912,-3.17984,15.65545599,0.06912,0.02016,0.072,30.52,-6.4,31.18381632,30.68912,-6.55984,31.38237702,0.06912,0.02016,0.072,30.62,-6.58,31.31901659
16/09/2020 03:00,15.10912,-3.21984,15.44839399,0.06912,0.02016,0.072,30.08,-6.48,30.77006337,30.24912,-6.67984,30.97788765,0.06912,0.02016,0.072,30.18,-6.7,30.91476023
16/09/2020 03:30,15.22128,-3.11796,15.53734338,0.28128,0.08204,0.293,29.88,-6.4,30.55772243,30.26128,-6.53796,30.95948947,0.28128,0.08204,0.293,29.98,-6.62,30.70219536
16/09/2020 04:00,15.0504,-3.3028,15.4085375,0.2304,0.0672,0.24,29.64,-6.74,30.39666429,29.9504,-6.8928,30.73332315,0.2304,0.0672,0.24,29.72,-6.96,30.52408885
16/09/2020 04:30,15.29808,-3.21556,15.63237275,0.59808,0.17444,0.623,29.4,-6.78,30.17164894,30.07808,-6.84556,30.84724604,0.59808,0.17444,0.623,29.48,-7.02,30.30430332
16/09/2020 05:00,17.53464,-0.22948,17.53614157,4.42464,1.29052,4.609,26.22,-3.04,26.39564358,30.76464,-1.70948,30.81209821,4.42464,1.29052,4.609,26.34,-3,26.51029234
16/09/2020 05:30,20.0764,-0.0848,20.07657909,8.7264,2.5452,9.09,22.7,-5.26,23.3014506,31.5064,-2.8948,31.63910726,8.7264,2.5452,9.09,22.78,-5.44,23.42054654
16/09/2020 06:00,22.23696,0.40828,22.24070778,11.37696,3.31828,11.851,21.72,-5.82,22.48623579,33.19696,-2.68172,33.30510134,11.37696,3.31828,11.851,21.82,-6,22.62990057
16/09/2020 06:30,23.27824,-0.78968,23.29163051,9.73824,2.84032,10.144,27.08,-7.26,28.0362979,36.89824,-4.63968,37.18879866,9.73824,2.84032,10.144,27.16,-7.48,28.17119096
16/09/2020 07:00,24.48808,1.74944,24.55049088,9.35808,2.72944,9.748,30.26,-1.96,30.3234101,39.75808,2.32944,39.82626289,9.35808,2.72944,9.748,30.4,-0.4,30.40263147
16/09/2020 07:30,28.19112,1.43116,28.227424,12.38112,3.61116,12.897,31.62,-4.36,31.91917919,44.10112,-0.90884,44.11048374,12.38112,3.61116,12.897,31.72,-4.52,32.04042447
16/09/2020 08:00,30.02136,2.21748,30.10314392,14.15136,4.12748,14.741,31.74,-3.82,31.96904753,45.87136,0.18748,45.87174312,14.15136,4.12748,14.741,31.72,-3.94,31.96376073
16/09/2020 08:30,29.3232,2.2776,29.41152019,11.9232,3.4776,12.42,34.8,-2.4,34.88266045,46.8032,0.9776,46.81340868,11.9232,3.4776,12.42,34.88,-2.5,34.96947812
16/09/2020 09:00,30.43744,2.87592,30.57300557,14.07744,4.10592,14.664,32.72,-2.46,32.81234524,46.89744,1.54592,46.92291282,14.07744,4.10592,14.664,32.82,-2.56,32.91969016
16/09/2020 09:30,29.96544,2.62992,30.08062622,13.40544,3.90992,13.964,33.12,-2.56,33.21878986,46.60544,1.24992,46.62219791,13.40544,3.90992,13.964,33.2,-2.66,33.30638978
16/09/2020 10:00,34.94672,6.03196,35.46347107,22.80672,6.65196,23.757,24.28,-1.24,24.3116433,47.16672,5.35196,47.46938963,22.80672,6.65196,23.757,24.36,-1.3,24.39466335
16/09/2020 10:30,35.67288,7.27584,36.40730991,24.60288,7.17584,25.628,22.14,0.2,22.14090332,46.84288,7.33584,47.41381608,24.60288,7.17584,25.628,22.24,0.16,22.24057553
16/09/2020 11:00,33.31248,5.03864,33.69138194,19.09248,5.56864,19.888,28.44,-1.06,28.45974701,47.61248,4.48864,47.82359398,19.09248,5.56864,19.888,28.52,-1.08,28.54044148
16/09/2020 11:30,31.3944,4.4242,31.70460372,15.3744,4.4842,16.015,32.04,-0.12,32.04022472,47.4944,4.2842,47.6872352,15.3744,4.4842,16.015,32.12,-0.2,32.12062266
16/09/2020 12:00,30.88072,3.97896,31.13600794,13.47072,3.92896,14.032,34.82,0.1,34.8201436,48.39072,4.00896,48.55649846,13.47072,3.92896,14.032,34.92,0.08,34.92009164
16/09/2020 12:30,34.64112,6.94116,35.32968861,21.02112,6.13116,21.897,27.24,1.62,27.28812929,48.34112,7.75116,48.95859847,21.02112,6.13116,21.897,27.32,1.62,27.3679886
16/09/2020 13:00,36.49184,8.44512,37.45630038,25.01184,7.29512,26.054,22.96,2.3,23.07491278,48.05184,9.59512,49.00046587,25.01184,7.29512,26.054,23.04,2.3,23.15451576
