Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/09/2020 13:30,41.51712,11.64416,43.11911079,34.91712,10.18416,36.372,13.2,2.92,13.5191124,48.21712,13.10416,49.9660852,34.91712,10.18416,36.372,13.3,2.92,13.61676907
16/09/2020 14:00,42.5368,12.4924,44.33327658,37.2768,10.8724,38.83,10.52,3.24,11.00763371,47.8968,14.1324,49.93824366,37.2768,10.8724,38.83,10.62,3.26,11.10909537
16/09/2020 14:30,43.75512,13.34316,45.74440343,38.92512,11.35316,40.547,9.66,3.98,10.44777488,48.70512,15.35316,51.06768289,38.92512,11.35316,40.547,9.78,4,10.56638065
16/09/2020 15:00,46.4924,14.9332,48.83179006,43.3824,12.6532,45.19,6.22,4.56,7.712457455,49.7224,17.2532,52.6306942,43.3824,12.6532,45.19,6.34,4.6,7.832981552
16/09/2020 15:30,46.0388,14.3734,48.23034038,43.1088,12.5734,44.905,5.86,3.6,6.877470465,49.0688,16.1934,51.67178473,43.1088,12.5734,44.905,5.96,3.62,6.973234544
16/09/2020 16:00,46.74512,14.23316,48.86398559,43.24512,12.61316,45.047,7,3.24,7.71346874,50.32512,15.87316,52.76907154,43.24512,12.61316,45.047,7.08,3.26,7.79448523
16/09/2020 16:30,45.14272,12.42496,46.8214139,38.14272,11.12496,39.732,14,2.6,14.23938201,52.22272,13.74496,54.00126304,38.14272,11.12496,39.732,14.08,2.62,14.32168984
16/09/2020 17:00,41.69792,9.18856,42.69831574,29.13792,8.49856,30.352,25.12,1.38,25.15787749,54.35792,9.87856,55.24825259,29.13792,8.49856,30.352,25.22,1.38,25.25772753
16/09/2020 17:30,45.25912,11.04516,46.58737493,34.26912,9.99516,35.697,21.98,2.1,22.08009058,56.34912,12.09516,57.63259685,34.26912,9.99516,35.697,22.08,2.1,22.17963931
16/09/2020 18:00,45.60464,10.84052,46.87536734,34.18464,9.97052,35.609,22.84,1.74,22.90618257,57.10464,11.73052,58.29704117,34.18464,9.97052,35.609,22.92,1.76,22.98747485
16/09/2020 18:30,47.51688,12.19284,49.05628637,37.58688,10.96284,39.153,19.86,2.46,20.01177653,57.52688,13.44284,59.07666096,37.58688,10.96284,39.153,19.94,2.48,20.09363083
16/09/2020 19:00,45.37784,11.18312,46.73553826,34.46784,10.05312,35.904,21.82,2.26,21.93672719,56.36784,12.33312,57.70129318,34.46784,10.05312,35.904,21.9,2.28,22.01836506
16/09/2020 19:30,42.47952,9.44236,43.51629329,29.93952,8.73236,31.187,25.08,1.42,25.1201672,55.11952,10.15236,56.04669391,29.93952,8.73236,31.187,25.18,1.42,25.22000793
16/09/2020 20:00,41.8048,9.2264,42.81083695,29.4048,8.5764,30.63,24.8,1.3,24.83404921,54.2848,9.8764,55.1759258,29.4048,8.5764,30.63,24.88,1.3,24.91393987
16/09/2020 20:30,37.67088,7.12484,38.33873426,23.81088,6.94484,24.803,27.72,0.36,27.72233756,51.61088,7.30484,52.12526855,23.81088,6.94484,24.803,27.8,0.36,27.80233084
16/09/2020 21:00,34.16184,3.53012,34.34374848,19.85184,5.79012,20.679,28.62,-4.52,28.97472692,48.57184,1.17012,48.58593234,19.85184,5.79012,20.679,28.72,-4.62,29.08922137
16/09/2020 21:30,33.92272,3.65496,34.11905135,21.10272,6.15496,21.982,25.64,-5,26.12297073,46.84272,0.99496,46.8532855,21.10272,6.15496,21.982,25.74,-5.16,26.25210849
16/09/2020 22:00,31.74184,3.25512,31.90830946,19.73184,5.75512,20.554,24.02,-5,24.53488129,43.85184,0.59512,43.85587805,19.73184,5.75512,20.554,24.12,-5.16,24.66576575
16/09/2020 22:30,29.15952,3.25236,29.34033831,16.97952,4.95236,17.687,24.36,-3.4,24.59612978,41.39952,1.41236,41.42360459,16.97952,4.95236,17.687,24.42,-3.54,24.67525076
16/09/2020 23:00,27.81568,3.77624,28.07083972,16.85568,4.91624,17.558,21.92,-2.28,22.03825764,38.85568,2.51624,38.93706887,16.85568,4.91624,17.558,22,-2.4,22.13052191
16/09/2020 23:30,26.96992,3.64456,27.21505838,17.32992,5.05456,18.052,19.28,-2.82,19.48514306,36.70992,2.11456,36.77077087,17.32992,5.05456,18.052,19.38,-2.94,19.60173462
17/09/2020 00:00,25.29816,3.12488,25.49042515,16.02816,4.67488,16.696,18.54,-3.1,18.7973828,34.64816,1.43488,34.67785853,16.02816,4.67488,16.696,18.62,-3.24,18.89978836
17/09/2020 00:30,26.86168,3.59424,27.10107772,19.83168,5.78424,20.658,14.06,-4.38,14.72643881,33.99168,3.92424,34.21745123,19.83168,5.78424,20.658,14.16,-1.86,14.28163856
17/09/2020 01:00,22.85352,0.97436,22.87428149,13.28352,3.87436,13.837,19.14,-5.8,19.99948999,32.50352,-2.12564,32.57295132,13.28352,3.87436,13.837,19.22,-6,20.13475602
17/09/2020 01:30,22.96152,0.53836,22.96783038,13.57152,3.95836,14.137,18.78,-6.84,19.98684567,32.43152,-3.10164,32.57949754,13.57152,3.95836,14.137,18.86,-7.06,20.13810319
17/09/2020 02:00,21.72352,-0.17064,21.72419019,11.24352,3.27936,11.712,20.96,-6.9,22.06652669,32.30352,-3.84064,32.53103011,11.24352,3.27936,11.712,21.06,-7.12,22.23101437
17/09/2020 02:30,19.93544,-1.31008,19.97844032,8.12544,2.36992,8.464,23.62,-7.36,24.74012934,31.82544,-5.21008,32.24908626,8.12544,2.36992,8.464,23.7,-7.58,24.88265259
17/09/2020 03:00,19.424,-0.938,19.44663518,8.544,2.492,8.9,21.76,-6.86,22.81572265,30.404,-4.568,30.74524093,8.544,2.492,8.9,21.86,-7.06,22.9717914
17/09/2020 03:30,19.8616,-0.3012,19.86388371,9.5616,2.7888,9.96,20.6,-6.18,21.50703141,30.2616,-3.5912,30.47394218,9.5616,2.7888,9.96,20.7,-6.38,21.66089564
17/09/2020 04:00,19.83512,-0.19684,19.83609668,9.64512,2.81316,10.047,20.38,-6.02,21.2505247,30.12512,-3.40684,30.31714719,9.64512,2.81316,10.047,20.48,-6.22,21.40370996
17/09/2020 04:30,21.18464,0.19552,21.18554224,11.98464,3.49552,12.484,18.4,-6.6,19.54788991,30.48464,-3.30448,30.66321679,11.98464,3.49552,12.484,18.5,-6.8,19.71014967
17/09/2020 05:00,20.6668,-0.4476,20.67164648,10.8768,3.1724,11.33,19.58,-7.24,20.87567963,30.5368,-4.2876,30.83633681,10.8768,3.1724,11.33,19.66,-7.46,21.02777211
17/09/2020 05:30,21.15264,0.20452,21.15362871,10.95264,3.19452,11.409,20.4,-5.98,21.25841951,31.45264,-2.98548,31.59401294,10.95264,3.19452,11.409,20.5,-6.18,21.41126806
17/09/2020 06:00,21.64648,-0.00936,21.64648202,10.35648,3.02064,10.788,22.58,-6.06,23.37905045,33.03648,-3.23936,33.19491624,10.35648,3.02064,10.788,22.68,-6.26,23.52806834
17/09/2020 06:30,24.37312,0.08716,24.37327584,11.61312,3.38716,12.097,25.52,-6.6,26.35963581,37.23312,-3.43284,37.39103656,11.61312,3.38716,12.097,25.62,-6.82,26.51220096
17/09/2020 07:00,25.31232,0.54276,25.3181384,10.91232,3.18276,11.367,28.8,-5.28,29.28,39.81232,-2.27724,39.87739517,10.91232,3.18276,11.367,28.9,-5.46,29.41124955
17/09/2020 07:30,28.57136,1.37248,28.60430586,13.55136,3.95248,14.116,30.04,-5.16,30.47994751,43.69136,-1.36752,43.71275614,13.55136,3.95248,14.116,30.14,-5.32,30.60591446
17/09/2020 08:00,31.326,3.618,31.53423854,17.136,4.998,17.85,28.38,-2.76,28.51389135,45.616,6.358,46.0569606,17.136,4.998,17.85,28.48,1.36,28.51245342
17/09/2020 08:30,34.30464,6.72552,34.95770222,21.58464,6.29552,22.484,25.44,0.86,25.45453201,47.10464,7.15552,47.64502677,21.58464,6.29552,22.484,25.52,0.86,25.53448648
17/09/2020 09:00,36.41784,7.99812,37.28577468,25.70784,7.49812,26.779,21.42,1,21.44332997,47.22784,8.47812,47.98278222,25.70784,7.49812,26.779,21.52,0.98,21.54230257
17/09/2020 09:30,39.93976,9.75368,41.11348565,31.58976,9.21368,32.906,16.7,1.08,16.73488572,48.36976,10.25368,49.44463202,31.58976,9.21368,32.906,16.78,1.04,16.81219795
17/09/2020 10:00,43.35184,11.83012,44.93699779,37.85184,11.04012,39.429,11,1.58,11.11289341,48.95184,12.60012,50.54745951,37.85184,11.04012,39.429,11.1,1.56,11.2090856
17/09/2020 10:30,48.05136,15.24248,50.41097494,47.15136,13.75248,49.116,1.8,2.98,3.481436485,49.05136,16.71248,51.82029434,47.15136,13.75248,49.116,1.9,2.96,3.517328532
17/09/2020 11:00,50.2784,16.3412,52.86730865,50.1984,14.6412,52.29,0.16,3.4,3.403762624,50.4584,18.0412,53.5867057,50.1984,14.6412,52.29,0.26,3.4,3.409926685
17/09/2020 11:30,52.54448,17.98964,55.53872096,54.68448,15.94964,56.963,-4.28,4.08,5.913104092,50.48448,20.02964,54.31269833,54.68448,15.94964,56.963,-4.2,4.08,5.855458991
17/09/2020 12:00,53.98224,18.86232,57.18277145,57.40224,16.74232,59.794,-6.84,4.24,8.047558636,50.66224,20.98232,54.8353929,57.40224,16.74232,59.794,-6.74,4.24,7.962738222
17/09/2020 12:30,56.0876,18.2818,58.99188999,61.1376,17.8318,63.685,-10.1,0.9,10.14001972,51.1376,22.7118,55.95426698,61.1376,17.8318,63.685,-10,4.88,11.12719192
17/09/2020 13:00,57.82112,19.27616,60.94958788,64.58112,18.83616,67.272,-13.52,0.88,13.54860878,51.16112,19.07616,54.6018322,64.58112,18.83616,67.272,-13.42,0.24,13.42214588
17/09/2020 13:30,56.28416,18.24788,59.16833436,62.32416,18.17788,64.921,-12.08,0.14,12.08081123,50.34416,18.31788,53.57311988,62.32416,18.17788,64.921,-11.98,0.14,11.980818
17/09/2020 14:00,54.04528,17.46904,56.79841238,58.38528,17.02904,60.818,-8.68,0.88,8.724494255,49.80528,17.94904,52.94085334,58.38528,17.02904,60.818,-8.58,0.92,8.629183044
17/09/2020 14:30,54.26568,17.64124,57.06117222,58.97568,17.20124,61.433,-9.42,0.88,9.461014745,49.65568,18.12124,52.85892446,58.97568,17.20124,61.433,-9.32,0.92,9.365297646
17/09/2020 15:00,51.66768,16.18224,54.14253455,54.24768,15.82224,56.508,-5.16,0.72,5.209990403,49.18768,16.58224,51.90759624,54.24768,15.82224,56.508,-5.06,0.76,5.116756785
17/09/2020 15:30,50.37096,14.56028,52.43315139,51.12096,14.91028,53.251,-1.5,-0.7,1.655294536,49.68096,14.21028,51.67329914,51.12096,14.91028,53.251,-1.44,-0.7,1.601124605
17/09/2020 16:00,49.25184,14.32012,51.29141819,49.13184,14.33012,51.179,0.24,-0.02,0.240831892,49.45184,13.63012,51.29585413,49.13184,14.33012,51.179,0.32,-0.7,0.769675256
17/09/2020 16:30,47.74776,12.32768,49.31348983,44.35776,12.93768,46.206,6.78,-1.22,6.888889606,51.19776,11.61768,52.49934397,44.35776,12.93768,46.206,6.84,-1.32,6.966204131
17/09/2020 17:00,45.83576,11.80668,47.33196158,39.24576,11.44668,40.881,13.18,0.72,13.19965151,52.50576,12.02668,53.86553504,39.24576,11.44668,40.881,13.26,0.58,13.2726787
17/09/2020 17:30,44.41176,11.64468,45.91299379,34.78176,10.14468,36.231,19.26,3,19.49224461,54.12176,13.14468,55.69513011,34.78176,10.14468,36.231,19.34,3,19.57129531
17/09/2020 18:00,41.30656,9.55108,42.39640348,28.66656,8.36108,29.861,25.28,2.38,25.39178607,54.04656,10.72108,55.09965702,28.66656,8.36108,29.861,25.38,2.36,25.48948803
17/09/2020 18:30,37.35464,6.95552,37.99668917,21.82464,6.36552,22.734,31.06,1.18,31.0824066,52.98464,7.52552,53.51640428,21.82464,6.36552,22.734,31.16,1.16,31.18158431
17/09/2020 19:00,34.83344,4.97892,35.18747201,17.17344,5.00892,17.889,35.32,-0.06,35.32005096,52.57344,4.94892,52.80585576,17.17344,5.00892,17.889,35.4,-0.06,35.40005085
17/09/2020 19:30,34.10136,3.83248,34.31604081,15.71136,4.58248,16.366,36.78,-1.5,36.81057457,52.59136,3.02248,52.67814093,15.71136,4.58248,16.366,36.88,-1.56,36.91297875
17/09/2020 20:00,35.69512,4.20316,35.94173265,18.52512,5.40316,19.297,34.34,-2.4,34.42376505,52.96512,2.88316,53.04353446,18.52512,5.40316,19.297,34.44,-2.52,34.53207205
17/09/2020 20:30,37.04896,6.16428,37.55827186,22.12896,6.45428,23.051,29.84,-0.58,29.8456362,52.06896,5.79428,52.39036434,22.12896,6.45428,23.051,29.94,-0.66,29.94727367
17/09/2020 21:00,36.66688,6.66284,37.26732518,22.94688,6.69284,23.903,27.44,-0.06,27.4400656,50.46688,5.91284,50.81208177,22.94688,6.69284,23.903,27.52,-0.78,27.53105156
17/09/2020 21:30,34.396,5.668,34.85987722,20.976,6.118,21.85,26.84,-0.9,26.85508518,47.876,5.158,48.1530512,20.976,6.118,21.85,26.9,-0.96,26.91712466
17/09/2020 22:00,29.09224,3.55732,29.30892277,14.08224,4.10732,14.669,30.02,-1.1,30.04014647,44.18224,2.92732,44.27910945,14.08224,4.10732,14.669,30.1,-1.18,30.12312069
17/09/2020 22:30,29.91008,3.11544,30.07189472,18.19008,5.30544,18.948,23.44,-4.38,23.8457124,41.73008,5.58544,42.10221748,18.19008,5.30544,18.948,23.54,0.28,23.54166519
17/09/2020 23:00,29.98456,4.39008,30.3042347,20.67456,6.03008,21.536,18.62,-3.28,18.90668665,39.39456,2.63008,39.48225777,20.67456,6.03008,21.536,18.72,-3.4,19.02625554
17/09/2020 23:30,28.45896,4.73928,28.85087831,19.84896,5.78928,20.676,17.22,-2.1,17.3475762,37.16896,3.58928,37.34186014,19.84896,5.78928,20.676,17.32,-2.2,17.45916378
18/09/2020 00:00,27.81232,3.97276,28.09462521,20.75232,6.05276,21.617,14.12,-4.16,14.72005435,34.97232,5.01276,35.32974567,20.75232,6.05276,21.617,14.22,-1.04,14.25798022
18/09/2020 00:30,26.80144,3.22792,26.99512277,19.98144,5.82792,20.814,13.64,-5.2,14.59758884,33.72144,0.44792,33.72441472,19.98144,5.82792,20.814,13.74,-5.38,14.75574464
18/09/2020 01:00,24.42144,2.33792,24.53309197,16.38144,4.77792,17.064,16.08,-4.88,16.80418995,32.54144,-0.28208,32.54266256,16.38144,4.77792,17.064,16.16,-5.06,16.9336706
18/09/2020 01:30,24.62672,2.05196,24.71205936,16.80672,4.90196,17.507,15.64,-5.7,16.6463089,32.54672,-0.99804,32.56201877,16.80672,4.90196,17.507,15.74,-5.9,16.80944972
18/09/2020 02:00,26.15696,2.67828,26.29372055,19.53696,5.69828,20.351,13.24,-6.04,14.5526355,32.89696,-0.54172,32.90142,19.53696,5.69828,20.351,13.36,-6.24,14.74541285
18/09/2020 02:30,25.67432,2.67876,25.8136875,19.26432,5.61876,20.067,12.82,-5.88,14.10414124,32.18432,-0.46124,32.18762489,19.26432,5.61876,20.067,12.92,-6.08,14.27910361
18/09/2020 03:00,24.44008,2.30544,24.5485756,17.71008,5.16544,18.448,13.46,-5.72,14.62497863,31.29008,-0.75456,31.29917678,17.71008,5.16544,18.448,13.58,-5.92,14.8142769
18/09/2020 03:30,23.07864,1.84252,23.15207343,15.36864,4.48252,16.009,15.42,-5.28,16.29892021,30.88864,-0.97748,30.90410245,15.36864,4.48252,16.009,15.52,-5.46,16.45241624
18/09/2020 04:00,22.9932,1.4576,23.03935424,15.2832,4.4576,15.92,15.42,-6,16.54618989,30.8032,-1.7224,30.85131751,15.2832,4.4576,15.92,15.52,-6.18,16.70517285
18/09/2020 04:30,23.5236,1.6998,23.58493326,16.1136,4.6998,16.785,14.82,-6,15.98850837,31.0336,-1.4802,31.06888027,16.1136,4.6998,16.785,14.92,-6.18,16.14926624
18/09/2020 05:00,25.61512,3.03316,25.79407746,19.72512,5.75316,20.547,11.78,-5.44,12.97543834,31.60512,0.11316,31.60532258,19.72512,5.75316,20.547,11.88,-5.64,13.15081747
18/09/2020 05:30,28.33488,3.70684,28.5763204,23.95488,6.98684,24.953,8.76,-6.56,10.94400292,32.81488,0.22684,32.81566403,23.95488,6.98684,24.953,8.86,-6.76,11.14437975
18/09/2020 06:00,30.60152,4.15336,30.88208907,26.41152,7.70336,27.512,8.38,-7.1,10.98336925,34.89152,0.38336,34.89362596,26.41152,7.70336,27.512,8.48,-7.32,11.20235689
18/09/2020 06:30,33.06976,5.85868,33.58471613,27.38976,7.98868,28.531,11.36,-4.26,12.13248532,38.86976,5.20868,39.21719763,27.38976,7.98868,28.531,11.48,-2.78,11.81180765
18/09/2020 07:00,37.07368,8.70024,38.08086035,31.54368,9.20024,32.858,11.06,-1,11.10511594,42.68368,8.12024,43.44922135,31.54368,9.20024,32.858,11.14,-1.08,11.19222945
18/09/2020 07:30,40.798,9.279,41.83989299,35.448,10.339,36.925,10.7,-2.12,10.90799707,46.248,8.099,46.95179768,35.448,10.339,36.925,10.8,-2.24,11.02985041
18/09/2020 08:00,42.9652,10.3436,44.1927423,38.2752,11.1636,39.87,9.38,-1.64,9.522289641,47.7552,9.4236,48.67610671,38.2752,11.1636,39.87,9.48,-1.74,9.638360856
18/09/2020 08:30,41.71048,8.53264,42.57428904,34.74048,10.13264,36.188,13.94,-3.2,14.3025732,48.78048,6.79264,49.25114402,34.74048,10.13264,36.188,14.04,-3.34,14.43181208
18/09/2020 09:00,44.08504,9.83772,45.16936447,39.21504,11.43772,40.849,9.74,-3.2,10.25219976,49.03504,8.09772,49.69917723,39.21504,11.43772,40.849,9.82,-3.34,10.37246355
18/09/2020 09:30,46.84816,11.97488,48.35439842,45.78816,13.35488,47.696,2.12,-2.76,3.480229877,47.88816,10.47488,49.0203935,45.78816,13.35488,47.696,2.1,-2.88,3.564323218
18/09/2020 10:00,59.1088,19.1684,62.13918084,66.7488,19.4684,69.53,-15.28,-0.6,15.29177557,51.5688,18.8084,54.89168465,66.7488,19.4684,69.53,-15.18,-0.66,15.19434105
18/09/2020 10:30,64.882,23.071,68.8617816,77.592,22.631,80.825,-25.42,0.88,25.43522754,52.292,22.831,57.05881023,77.592,22.631,80.825,-25.3,0.2,25.3007905
18/09/2020 11:00,66.2284,23.9362,70.42118032,80.5584,23.4962,83.915,-28.66,0.88,28.67350694,51.9984,23.6962,57.14318417,80.5584,23.4962,83.915,-28.56,0.2,28.56070027
18/09/2020 11:30,67.77128,24.70704,72.13448703,83.20128,24.26704,86.668,-30.86,0.88,30.87254444,52.46128,25.12704,58.16832504,83.20128,24.26704,86.668,-30.74,0.86,30.75202758
18/09/2020 12:00,66.172,23.771,70.31211862,79.992,23.331,83.325,-27.64,0.88,27.65400513,52.452,24.191,57.76172422,79.992,23.331,83.325,-27.54,0.86,27.55342447
18/09/2020 12:30,67.0504,24.1672,71.2727837,81.3504,23.7272,84.74,-28.6,0.88,28.61353526,52.8704,24.5872,58.30788626,81.3504,23.7272,84.74,-28.48,0.86,28.49298159
18/09/2020 13:00,66.30856,23.80208,70.4511472,80.09856,23.36208,83.436,-27.58,0.88,27.59403559,52.61856,24.22208,57.92600466,80.09856,23.36208,83.436,-27.48,0.86,27.49345377
18/09/2020 13:30,64.65128,22.84204,68.56782625,77.80128,22.69204,81.043,-26.3,0.3,26.30171097,51.60128,22.99204,56.49182243,77.80128,22.69204,81.043,-26.2,0.3,26.2017175
18/09/2020 14:00,65.86648,24.13564,70.14928585,80.31648,23.42564,83.663,-28.9,1.42,28.93486478,51.51648,24.84564,57.19487336,80.31648,23.42564,83.663,-28.8,1.42,28.83498569
18/09/2020 14:30,65.98632,24.57976,70.41561637,80.77632,23.55976,84.142,-29.58,2.04,29.65026138,51.31632,25.55976,57.32945168,80.77632,23.55976,84.142,-29.46,2,29.52781062
18/09/2020 15:00,65.69424,24.24832,70.02652492,80.63424,23.51832,83.994,-29.88,1.46,29.91564808,50.87424,24.95832,56.66662186,80.63424,23.51832,83.994,-29.76,1.44,29.79481834
18/09/2020 15:30,65.84648,24.43564,70.23431804,81.27648,23.70564,84.663,-30.86,1.46,30.89451731,50.53648,25.14564,56.44678044,81.27648,23.70564,84.663,-30.74,1.44,30.77370956
18/09/2020 16:00,64.10632,23.19976,68.1751357,77.65632,22.64976,80.892,-27.1,1.1,27.12231554,50.65632,23.70976,55.93045213,77.65632,22.64976,80.892,-27,1.06,27.0207994
18/09/2020 16:30,59.95472,19.77596,63.13206035,69.17472,20.17596,72.057,-18.44,-0.8,18.45734542,50.85472,19.35596,54.41374582,69.17472,20.17596,72.057,-18.32,-0.82,18.33834235
18/09/2020 17:00,58.18176,19.43468,61.34186159,64.06176,18.68468,66.731,-11.76,1.5,11.85527731,52.40176,20.08468,56.11897025,64.06176,18.68468,66.731,-11.66,1.4,11.74374727
18/09/2020 17:30,56.59848,18.25164,59.46856565,59.38848,17.32164,61.863,-5.58,1.86,5.881836448,53.90848,19.14164,57.20600141,59.38848,17.32164,61.863,-5.48,1.82,5.774322471
18/09/2020 18:00,50.91928,14.79104,53.02403172,48.20928,14.06104,50.218,5.42,1.46,5.613198732,53.70928,15.52104,55.90697131,48.20928,14.06104,50.218,5.5,1.46,5.690483284
18/09/2020 18:30,47.44392,12.97156,49.18523065,41.59392,12.13156,43.327,11.7,1.68,11.82,53.39392,13.77156,55.14133257,41.59392,12.13156,43.327,11.8,1.64,11.913421
18/09/2020 19:00,45.2568,11.5824,46.71541433,37.7568,11.0124,39.33,15,1.14,15.04325763,52.8568,12.1524,54.2358012,37.7568,11.0124,39.33,15.1,1.14,15.14297197
18/09/2020 19:30,45.28456,10.89008,46.57558606,37.23456,10.86008,38.786,16.1,0.06,16.1001118,53.43456,10.90008,54.53497911,37.23456,10.86008,38.786,16.2,0.04,16.20004938
18/09/2020 20:00,44.8556,11.1458,46.21962472,36.4656,10.6358,37.985,16.78,1.02,16.81097261,53.3456,11.6758,54.60839995,36.4656,10.6358,37.985,16.88,1.04,16.91200757
18/09/2020 20:30,40.5188,8.8434,41.47262805,30.6288,8.9334,31.905,19.78,-0.18,19.78081899,50.5088,8.6934,51.25147882,30.6288,8.9334,31.905,19.88,-0.24,19.88144864
18/09/2020 21:00,37.632,5.806,38.07725121,27.552,8.036,28.7,20.16,-4.46,20.64745021,47.812,7.976,48.47271315,27.552,8.036,28.7,20.26,-0.06,20.26008884
18/09/2020 21:30,34.7028,5.1804,35.08733207,24.4128,7.1204,25.43,20.58,-3.88,20.94255954,45.0728,3.0804,45.17793891,24.4128,7.1204,25.43,20.66,-4.04,21.05129925
18/09/2020 22:00,32.90768,4.76724,33.25119517,23.16768,6.75724,24.133,19.48,-3.98,19.8824244,42.72768,2.61724,42.80776312,23.16768,6.75724,24.133,19.56,-4.14,19.99332889
18/09/2020 22:30,32.75584,5.40212,33.19831253,24.55584,7.16212,25.579,16.4,-3.52,16.77350291,41.03584,3.50212,41.18500952,24.55584,7.16212,25.579,16.48,-3.66,16.88152837
18/09/2020 23:00,34.47568,8.27624,35.45516408,29.81568,8.69624,31.058,9.32,-0.84,9.357777514,39.21568,5.37624,39.58249,29.81568,8.69624,31.058,9.4,-3.32,9.969072173
18/09/2020 23:30,35.4476,7.7018,36.27464774,34.0176,9.9218,35.435,2.86,-4.44,5.281401329,36.9576,5.3218,37.33879689,34.0176,9.9218,35.435,2.94,-4.6,5.45926735
19/09/2020 00:00,32.73736,6.99048,33.47538723,30.92736,9.02048,32.216,3.62,-4.06,5.43948527,34.62736,4.80048,34.95852784,30.92736,9.02048,32.216,3.7,-4.22,5.612343539
19/09/2020 00:30,31.55152,6.97336,32.31294112,30.73152,8.96336,32.012,1.64,-3.98,4.30464865,33.77152,4.82336,34.11422526,30.73152,8.96336,32.012,3.04,-4.14,5.136263233
19/09/2020 01:00,32.68528,7.31404,33.49362193,32.58528,9.50404,33.943,0.2,-4.38,4.384563832,32.84528,4.96404,33.21827978,32.58528,9.50404,33.943,0.26,-4.54,4.54743884
19/09/2020 01:30,29.54,5.815,30.1069066,28.44,8.295,29.625,2.2,-4.96,5.426011426,30.62,3.175,30.78416841,28.44,8.295,29.625,2.18,-5.12,5.564782116
19/09/2020 02:00,31.25624,6.36432,31.89760348,30.18624,8.80432,31.444,2.14,-4.88,5.328602068,32.36624,3.76432,32.58440726,30.18624,8.80432,31.444,2.18,-5.04,5.491265792
19/09/2020 02:30,31.58832,6.77076,32.30580678,31.40832,9.16076,32.717,0.36,-4.78,4.793537316,31.78832,4.22076,32.06730583,31.40832,9.16076,32.717,0.38,-4.94,4.954593828
19/09/2020 03:00,31.19144,6.76292,31.91618737,31.14144,9.08292,32.439,0.1,-4.64,4.641077461,31.28144,4.26292,31.57057135,31.14144,9.08292,32.439,0.14,-4.82,4.822032766
19/09/2020 03:30,30.30096,6.14028,30.91684355,29.28096,8.54028,30.501,2.04,-4.8,5.215515315,31.36096,3.58028,31.56466722,29.28096,8.54028,30.501,2.08,-4.96,5.37847562
19/09/2020 04:00,29.51136,5.82748,30.08122159,28.31136,8.25748,29.491,2.4,-4.86,5.420295195,29.43136,3.23748,29.60888766,28.31136,8.25748,29.491,1.12,-5.02,5.143422985
19/09/2020 04:30,28.936,5.578,29.46873224,27.456,8.008,28.6,2.96,-4.86,5.690448137,30.476,2.988,30.62212795,27.456,8.008,28.6,3.02,-5.02,5.858395685
19/09/2020 05:00,25.39536,3.50948,25.63670727,21.49536,6.26948,22.391,7.8,-5.52,9.555647545,29.39536,0.58948,29.40126998,21.49536,6.26948,22.391,7.9,-5.68,9.729974306
19/09/2020 05:30,23.68688,2.13284,23.78270991,18.14688,5.29284,18.903,11.08,-6.32,12.75573596,29.30688,-1.20716,29.33173112,18.14688,5.29284,18.903,11.16,-6.5,12.91493709
19/09/2020 06:00,27.278,3.869,27.55101532,23.928,6.979,24.925,6.7,-6.22,9.142122292,30.728,0.559,30.73308421,23.928,6.979,24.925,6.8,-6.42,9.351812659
19/09/2020 06:30,31.81704,5.65372,32.31545426,29.80704,8.69372,31.049,4.02,-6.08,7.288813346,33.90704,2.41372,33.99284345,29.80704,8.69372,31.049,4.1,-6.28,7.499893333
19/09/2020 07:00,29.74928,3.47604,29.95166965,24.80928,7.23604,25.843,9.88,-7.52,12.41631185,34.76928,-0.50396,34.77293211,24.80928,7.23604,25.843,9.96,-7.74,12.61384953
19/09/2020 07:30,30.32512,3.77316,30.55895351,23.32512,6.80316,24.297,14,-6.06,15.25528105,37.42512,1.76316,37.46662969,23.32512,6.80316,24.297,14.1,-5.04,14.97369694
19/09/2020 08:00,35.61056,7.73808,36.44159527,31.09056,9.06808,32.386,9.04,-2.66,9.423226624,40.21056,6.28808,40.69925166,31.09056,9.06808,32.386,9.12,-2.78,9.534295989
19/09/2020 08:30,42.82136,11.16248,44.25234267,41.63136,12.14248,43.366,2.38,-1.96,3.083180176,44.09136,10.06248,45.22501001,41.63136,12.14248,43.366,2.46,-2.08,3.221490338
19/09/2020 09:00,48.75384,14.72612,50.92931891,52.20384,15.22612,54.379,-6.9,-1,6.972087205,45.40384,14.14612,47.55650742,52.20384,15.22612,54.379,-6.8,-1.08,6.88523057
19/09/2020 09:30,54.97968,18.30324,57.94630107,62.71968,18.29324,65.333,-15.48,0.02,15.48001292,47.31968,18.27324,50.7253725,62.71968,18.29324,65.333,-15.4,-0.02,15.40001299
19/09/2020 10:00,59.25864,21.02252,62.87712431,69.84864,20.37252,72.759,-21.18,1.3,21.21985862,48.78864,21.61252,53.36133819,69.84864,20.37252,72.759,-21.06,1.24,21.09647364
19/09/2020 10:30,61.31568,22.34124,65.25905009,73.61568,21.47124,76.683,-24.6,1.74,24.66145981,49.13568,23.15124,54.31661774,73.61568,21.47124,76.683,-24.48,1.68,24.53757934
19/09/2020 11:00,64.6436,24.5198,69.13765698,79.9536,23.3198,83.285,-30.62,2.4,30.71391216,49.4736,25.6798,55.74127039,79.9536,23.3198,83.285,-30.48,2.36,30.5712283
19/09/2020 11:30,67.19048,26.18764,72.11347372,84.54048,24.65764,88.063,-34.7,3.06,34.8346609,49.98048,27.67764,57.1323038,84.54048,24.65764,88.063,-34.56,3.02,34.6916993
19/09/2020 12:00,67.0388,26.3334,72.02533347,84.3888,24.6134,87.905,-34.7,3.44,34.87009607,49.8288,28.0334,57.17325271,84.3888,24.6134,87.905,-34.56,3.42,34.72880649
19/09/2020 12:30,67.37672,26.27196,72.31762081,84.72672,24.71196,88.257,-34.7,3.12,34.83998278,50.16672,27.81196,57.36030783,84.72672,24.71196,88.257,-34.56,3.1,34.69875502
19/09/2020 13:00,67.09424,25.69832,71.84734297,84.95424,24.77832,88.494,-35.72,1.84,35.76735942,49.35424,26.61832,56.07473554,84.95424,24.77832,88.494,-35.6,1.84,35.64751885
19/09/2020 13:30,66.84408,25.81244,71.65481903,85.65408,24.98244,89.223,-37.62,1.66,37.65660633,48.15408,26.58244,55.00401383,85.65408,24.98244,89.223,-37.5,1.6,37.53411781
19/09/2020 14:00,66.16632,26.30476,71.20338686,84.97632,24.78476,88.517,-37.62,3.04,37.74262842,47.47632,27.78476,55.00903425,84.97632,24.78476,88.517,-37.5,3,37.61980861
19/09/2020 14:30,66.4424,26.7782,71.63563717,85.9824,25.0782,89.565,-39.08,3.4,39.22762292,47.0424,28.4582,54.98051059,85.9824,25.0782,89.565,-38.94,3.38,39.08641708
19/09/2020 15:00,65.81624,26.36432,70.90031606,84.90624,24.76432,88.444,-38.18,3.2,38.31386694,46.84624,27.92432,54.53749031,84.90624,24.76432,88.444,-38.06,3.16,38.19095704
19/09/2020 15:30,65.33576,26.10168,70.35665735,84.00576,24.50168,87.506,-37.34,3.2,37.47686753,46.78576,27.66168,54.35141101,84.00576,24.50168,87.506,-37.22,3.16,37.35390207
19/09/2020 16:00,62.39176,20.73468,65.74692898,78.22176,22.81468,81.481,-31.66,-4.16,31.93213429,46.66176,25.47468,53.1627611,78.22176,22.81468,81.481,-31.56,2.66,31.67189922
19/09/2020 16:30,58.48864,19.93252,61.79179851,70.80864,20.65252,73.759,-24.64,-1.44,24.68204205,46.26864,26.37252,53.25689494,70.80864,20.65252,73.759,-24.54,5.72,25.19781737
19/09/2020 17:00,57.58288,18.37584,60.44385465,67.56288,19.70584,70.378,-19.96,-2.66,20.13646444,47.70288,16.88584,50.60332354,67.56288,19.70584,70.378,-19.86,-2.82,20.05921235
19/09/2020 17:30,56.33424,17.33832,58.94203879,63.11424,18.40832,65.744,-13.56,-2.14,13.72782576,49.67424,20.78832,53.84871742,63.11424,18.40832,65.744,-13.44,2.38,13.64910253
19/09/2020 18:00,48.93112,14.84116,51.13232377,50.78112,14.81116,52.897,-3.7,0.06,3.700486455,47.24112,14.77116,49.49657146,50.78112,14.81116,52.897,-3.54,-0.04,3.540225981
19/09/2020 18:30,44.00424,10.83832,45.31933714,39.83424,11.61832,41.494,8.34,-1.56,8.484644954,48.25424,9.95832,49.27108498,39.83424,11.61832,41.494,8.42,-1.66,8.582074341
19/09/2020 19:00,40.4068,8.6374,41.31965834,33.5568,9.7874,34.955,13.7,-2.3,13.89172416,47.3568,7.3674,47.926455,33.5568,9.7874,34.955,13.8,-2.42,14.01058172
19/09/2020 19:30,40.30344,7.91392,41.07307397,32.65344,9.52392,34.014,15.3,-3.22,15.63516549,48.03344,6.16392,48.42731944,32.65344,9.52392,34.014,15.38,-3.36,15.74274436
19/09/2020 20:00,39.37976,7.09368,40.01357012,31.10976,9.07368,32.406,16.54,-3.96,17.00744543,47.74976,4.95368,48.00602593,31.10976,9.07368,32.406,16.64,-4.12,17.1424619
19/09/2020 20:30,39.8144,8.3492,40.68040791,33.4944,9.7692,34.89,12.64,-2.84,12.95512254,46.2144,6.8092,46.71333827,33.4944,9.7692,34.89,12.72,-2.96,13.05986217
19/09/2020 21:00,39.50312,8.14716,40.33451011,34.65312,10.10716,36.097,9.7,-3.92,10.46214127,44.45312,6.02716,44.85985438,34.65312,10.10716,36.097,9.8,-4.08,10.61538506
19/09/2020 21:30,37.54488,7.70684,38.32771056,32.35488,9.43684,33.703,10.38,-3.46,10.9414807,42.81488,5.81684,43.20821192,32.35488,9.43684,33.703,10.46,-3.62,11.06869459
19/09/2020 22:00,34.83208,6.71144,35.47276736,28.94208,8.44144,30.148,11.78,-3.46,12.27762192,40.80208,4.82144,41.08595887,28.94208,8.44144,30.148,11.86,-3.62,12.40016129
19/09/2020 22:30,33.586,6.758,34.25915878,27.936,8.148,29.1,11.3,-2.78,11.63694118,39.316,5.248,39.66471177,27.936,8.148,29.1,11.38,-2.9,11.74369618
19/09/2020 23:00,32.88424,6.89332,33.5989747,28.67424,8.36332,29.869,8.42,-2.94,8.918520057,37.19424,7.56332,37.95543833,28.67424,8.36332,29.869,8.52,-0.8,8.557476263
19/09/2020 23:30,32.67392,6.56156,33.32625268,30.31392,8.84156,31.577,4.72,-4.56,6.562926177,35.13392,6.20156,35.67704698,30.31392,8.84156,31.577,4.82,-2.64,5.495634631
20/09/2020 00:00,34.75496,8.25728,35.72240078,35.06496,10.22728,36.526,-0.62,-3.94,3.988483421,34.50496,6.12728,35.04476886,35.06496,10.22728,36.526,-0.56,-4.1,4.138067182
20/09/2020 00:30,30.85424,6.60832,31.55398579,30.23424,8.81832,31.494,1.24,-4.42,4.590642657,31.55424,4.23832,31.83761012,30.23424,8.81832,31.494,1.32,-4.58,4.766424236
20/09/2020 01:00,28.74,5.715,29.3027102,26.52,7.735,27.625,4.44,-4.04,6.002932617,31.06,3.535,31.26051543,26.52,7.735,27.625,4.54,-4.2,6.184787789
20/09/2020 01:30,27.26544,4.80492,27.68558243,23.84544,6.95492,24.839,6.84,-4.3,8.079331656,30.76544,2.49492,30.86643686,23.84544,6.95492,24.839,6.92,-4.46,8.23273952
20/09/2020 02:00,27.07248,4.93864,27.51925396,23.65248,6.89864,24.638,6.84,-3.92,7.883653975,30.57248,2.81864,30.70213779,23.65248,6.89864,24.638,6.92,-4.08,8.033230981
20/09/2020 02:30,27.76496,5.27728,28.26203616,25.94496,7.56728,27.026,3.64,-4.58,5.850299138,29.68496,2.80728,29.81740551,25.94496,7.56728,27.026,3.74,-4.76,6.053527897
20/09/2020 03:00,26.28128,5.04204,26.76056512,23.80128,6.94204,24.793,4.96,-3.8,6.248327776,28.86128,2.98204,29.01492798,23.80128,6.94204,24.793,5.06,-3.96,6.425356021
20/09/2020 03:30,25.6776,4.7668,26.11630763,22.8576,6.6668,23.81,5.64,-3.8,6.800705846,28.5776,2.7068,28.70550449,22.8576,6.6668,23.81,5.72,-3.96,6.957010852
20/09/2020 04:00,26.15304,4.77172,26.58478537,24.14304,7.04172,25.149,4.02,-4.54,6.063992084,28.26304,4.50172,28.61931014,24.14304,7.04172,25.149,4.12,-2.54,4.840041322
20/09/2020 04:30,25.25048,2.95764,25.4231071,22.86048,6.66764,23.813,4.78,-7.42,8.826369582,27.74048,-0.99236,27.75822417,22.86048,6.66764,23.813,4.88,-7.66,9.082400564
20/09/2020 05:00,24.51336,2.03848,24.59797185,21.42336,6.24848,22.316,6.18,-8.42,10.44455839,27.68336,-2.39152,27.78646773,21.42336,6.24848,22.316,6.26,-8.64,10.66945172
20/09/2020 05:30,27.47512,4.27816,27.80620204,27.28512,7.95816,28.422,0.38,-7.36,7.369803254,27.70512,0.37816,27.70770072,27.28512,7.95816,28.422,0.42,-7.58,7.591626967
20/09/2020 06:00,28.7908,4.9294,29.20974408,28.9008,8.4294,30.105,-0.22,-7,7.00345629,28.7408,1.2294,28.76708204,28.9008,8.4294,30.105,-0.16,-7.2,7.201777558
20/09/2020 06:30,28.52912,3.57016,28.75163874,27.42912,8.00016,28.572,2.2,-8.86,9.129052525,29.70912,-1.11984,29.73021784,27.42912,8.00016,28.572,2.28,-9.12,9.400680826
20/09/2020 07:00,26.94536,2.52448,27.06335945,23.05536,6.72448,24.016,7.78,-8.4,11.44938426,30.93536,-1.79552,30.9874231,23.05536,6.72448,24.016,7.88,-8.52,11.60537806
20/09/2020 07:30,28.76392,4.78156,29.15864211,24.79392,7.23156,25.827,7.94,-4.9,9.330251872,32.81392,2.15156,32.88438165,24.79392,7.23156,25.827,8.02,-5.08,9.493513575
20/09/2020 08:00,30.9724,4.6632,31.32147819,26.8224,7.8232,27.94,8.3,-6.32,10.43227684,35.2024,1.3032,35.22651411,26.8224,7.8232,27.94,8.38,-6.52,10.61766453
20/09/2020 08:30,34.04456,5.32008,34.45773232,30.03456,8.76008,31.286,8.02,-6.88,10.56668349,38.15456,1.68008,38.19153201,30.03456,8.76008,31.286,8.12,-7.08,10.77315181
20/09/2020 09:00,38.21144,6.88792,38.82727893,35.58144,10.37792,37.064,5.26,-6.98,8.740022883,40.94144,3.17792,41.06459162,35.58144,10.37792,37.064,5.36,-7.2,8.976057041
20/09/2020 09:30,42.32488,10.56184,43.62279142,41.35488,12.06184,43.078,1.94,-3,3.572618088,43.39488,11.42184,44.87286529,41.35488,12.06184,43.078,2.04,-0.64,2.138036482
20/09/2020 10:00,47.04864,12.46252,48.67123309,47.76864,13.93252,49.759,-1.44,-2.94,3.273713488,46.40864,10.85252,47.66066572,47.76864,13.93252,49.759,-1.36,-3.08,3.366897682
20/09/2020 10:30,50.74272,15.07996,52.93608246,55.30272,16.12996,57.607,-9.12,-2.1,9.358653749,46.28272,13.86996,48.31631154,55.30272,16.12996,57.607,-9.02,-2.26,9.298817129
20/09/2020 11:00,52.91448,17.89964,55.85999737,59.24448,17.27964,61.713,-12.66,1.24,12.72058175,46.68448,18.53964,50.23105538,59.24448,17.27964,61.713,-12.56,1.26,12.62304242
20/09/2020 11:30,54.8732,18.8676,58.02632513,62.5632,18.2476,65.17,-15.38,1.24,15.42990603,47.2632,19.4476,51.10791739,62.5632,18.2476,65.17,-15.3,1.2,15.34698667
20/09/2020 12:00,57.31616,20.19388,60.7695235,66.83616,19.49388,69.621,-19.04,1.4,19.09140121,47.89616,20.85388,52.23912761,66.83616,19.49388,69.621,-18.94,1.36,18.9887651
20/09/2020 12:30,57.16608,19.91344,60.53516164,66.28608,19.33344,69.048,-18.24,1.16,18.27684874,48.16608,20.43344,52.32109262,66.28608,19.33344,69.048,-18.12,1.1,18.15335782
20/09/2020 13:00,57.82944,20.22192,61.26312251,67.54944,19.70192,70.364,-19.44,1.04,19.46779905,48.20944,20.72192,52.47426106,67.54944,19.70192,70.364,-19.34,1.02,19.36687894
20/09/2020 13:30,57.81768,20.59224,61.37527571,68.40768,19.95224,71.258,-21.18,1.28,21.21864275,47.34768,21.19224,51.87401891,68.40768,19.95224,71.258,-21.06,1.24,21.09647364
20/09/2020 14:00,56.08144,20.05292,59.5587736,66.18144,19.30292,68.939,-20.2,1.5,20.25561651,46.08144,20.74292,50.53481812,66.18144,19.30292,68.939,-20.1,1.44,20.15151607
20/09/2020 14:30,53.28472,18.46096,56.39209545,61.13472,17.83096,63.682,-15.7,1.26,15.75047936,45.53472,19.03096,49.35167843,61.13472,17.83096,63.682,-15.6,1.2,15.64608577
20/09/2020 15:00,53.70672,18.69196,56.86652039,61.92672,18.06196,64.507,-16.44,1.26,16.48821397,45.58672,19.22196,49.47355644,61.92672,18.06196,64.507,-16.34,1.16,16.38112328
20/09/2020 15:30,53.1344,18.1392,56.14530292,60.6144,17.6792,63.14,-14.96,0.92,14.98826207,45.7544,18.5592,49.37518632,60.6144,17.6792,63.14,-14.86,0.88,14.88603372
20/09/2020 16:00,52.19856,17.31208,54.994525,57.77856,16.85208,60.186,-11.16,0.92,11.19785694,46.71856,17.73208,49.97049639,57.77856,16.85208,60.186,-11.06,0.88,11.09495381
20/09/2020 16:30,50.82896,15.18928,53.04995195,52.72896,15.37928,54.926,-3.8,-0.38,3.818952736,49.10896,14.95928,51.33682899,52.72896,15.37928,54.926,-3.62,-0.42,3.644283194
20/09/2020 17:00,45.36552,11.19036,46.72530965,41.79552,12.19036,43.537,7.14,-2,7.414822992,49.03552,10.09036,50.06293626,41.79552,12.19036,43.537,7.24,-2.1,7.53840832
20/09/2020 17:30,40.66552,7.83036,41.41254707,31.95552,9.32036,33.287,17.42,-2.98,17.67305293,49.45552,6.20036,49.84268174,31.95552,9.32036,33.287,17.5,-3.12,17.77595004
20/09/2020 18:00,37.5896,5.9178,38.05257396,26.0496,7.5978,27.135,23.08,-3.36,23.32329308,49.2296,4.0978,49.39985305,26.0496,7.5978,27.135,23.18,-3.5,23.44274728
20/09/2020 18:30,33.48208,3.24644,33.63910007,18.98208,5.53644,19.773,29,-4.58,29.3594346,48.06208,0.79644,48.06867848,18.98208,5.53644,19.773,29.08,-4.74,29.46377437
20/09/2020 19:00,31.6628,2.1504,31.73573891,16.2528,4.7404,16.93,30.82,-5.18,31.25227672,47.1528,-0.5996,47.15661213,16.2528,4.7404,16.93,30.9,-5.34,31.3580229
20/09/2020 19:30,30.10328,0.93804,30.11789146,12.95328,3.77804,13.493,34.3,-5.68,34.76711665,47.35328,-2.08196,47.39902619,12.95328,3.77804,13.493,34.4,-5.86,34.89555273
20/09/2020 20:00,29.6388,1.8484,29.69638106,12.0288,3.5084,12.53,35.22,-3.32,35.3761332,47.3688,3.5284,47.50002968,12.0288,3.5084,12.53,35.34,0.02,35.34000566
20/09/2020 20:30,29.36912,2.82516,29.50469011,12.90912,3.76516,13.447,32.92,-1.88,32.97363796,45.90912,1.76516,45.94304179,12.90912,3.76516,13.447,33,-2,33.06055051
20/09/2020 21:00,30.386,3.503,30.58725233,16.776,4.893,17.475,27.22,-2.78,27.36159352,44.116,4.733,44.36916435,16.776,4.893,17.475,27.34,-0.16,27.34046817
20/09/2020 21:30,27.4156,0.2808,27.41703799,13.3056,3.8808,13.86,28.22,-7.2,29.12401758,41.6256,-3.5392,41.77578859,13.3056,3.8808,13.86,28.32,-7.42,29.27590818
20/09/2020 22:00,25.0596,-0.3022,25.06142209,10.6896,3.1178,11.135,28.74,-6.84,29.54273515,39.5296,-3.9222,39.72370739,10.6896,3.1178,11.135,28.84,-7.04,29.68681862
20/09/2020 22:30,23.46712,-0.73584,23.47865374,9.47712,2.76416,9.872,27.98,-7,28.84233694,37.53712,-4.43584,37.79830756,9.47712,2.76416,9.872,28.06,-7.2,28.96901103
20/09/2020 23:00,22.2648,0.0914,22.2649876,9.3648,2.7314,9.755,25.8,-5.28,26.33473752,35.2648,-2.7286,35.37020465,9.3648,2.7314,9.755,25.9,-5.46,26.46925764
20/09/2020 23:30,21.4536,0.8248,21.46944918,9.5136,2.7748,9.91,23.88,-3.9,24.19637163,33.4936,-1.2852,33.51824846,9.5136,2.7748,9.91,23.98,-4.06,24.32126641
21/09/2020 00:00,20.42824,-0.11468,20.42856189,9.13824,2.66532,9.519,22.58,-5.56,23.25446194,31.81824,-1.29468,31.84456929,9.13824,2.66532,9.519,22.68,-3.96,23.02311882
21/09/2020 00:30,19.50928,-0.88896,19.52952268,8.12928,2.37104,8.468,22.76,-6.52,23.67547254,30.96928,-4.34896,31.27314754,8.12928,2.37104,8.468,22.84,-6.72,23.80806586
21/09/2020 01:00,18.556,-1.037,18.58495373,7.176,2.093,7.475,22.76,-6.26,23.60519434,30.016,-4.367,30.33201189,7.176,2.093,7.475,22.84,-6.46,23.73598955
21/09/2020 01:30,17.33936,-1.86852,17.43974691,4.83936,1.41148,5.041,25,-6.56,25.84634597,29.91936,-5.36852,30.39718918,4.83936,1.41148,5.041,25.08,-6.78,25.98027713
21/09/2020 02:00,17.5184,-2.8488,17.74852107,4.3584,1.2712,4.54,26.32,-8.24,27.57970268,30.7784,-7.1888,31.60678332,4.3584,1.2712,4.54,26.42,-8.46,27.74144913
21/09/2020 02:30,16.6124,-3.1968,16.91719137,3.0624,0.8932,3.19,27.1,-8.18,28.30763855,30.2624,-7.5068,31.17955901,3.0624,0.8932,3.19,27.2,-8.4,28.46752536
21/09/2020 03:00,15.67912,-3.60984,16.08930542,1.98912,0.58016,2.072,27.38,-8.38,28.63370042,29.46912,-8.03984,30.54616278,1.98912,0.58016,2.072,27.48,-8.62,28.80025694
21/09/2020 03:30,16.45672,-3.20804,16.76648901,3.36672,0.98196,3.507,26.18,-8.38,27.48848486,29.62672,-7.63804,30.59546033,3.36672,0.98196,3.507,26.26,-8.62,27.6385962
21/09/2020 04:00,16.6024,-3.1168,16.89242813,3.7824,1.1032,3.94,25.64,-8.44,26.99339178,29.5224,-7.5768,30.47917322,3.7824,1.1032,3.94,25.74,-8.68,27.16413076
21/09/2020 04:30,16.76384,-3.23888,17.07385941,3.36384,0.98112,3.504,26.8,-8.44,28.09757285,30.24384,-7.69888,31.20837406,3.36384,0.98112,3.504,26.88,-8.68,28.24671308
21/09/2020 05:00,16.84424,-3.31668,17.16766692,2.99424,0.87332,3.119,27.7,-8.38,28.93984105,30.79424,-7.64668,31.72943322,2.99424,0.87332,3.119,27.8,-8.52,29.07628587
21/09/2020 05:30,15.94592,-3.10744,16.24587788,1.10592,0.32256,1.152,29.68,-6.86,30.46246871,30.88592,-6.75744,31.61649964,1.10592,0.32256,1.152,29.78,-7.08,30.6100441
21/09/2020 06:00,15.76808,-3.31556,16.11289189,0.11808,0.03444,0.123,31.3,-6.7,32.00906122,31.51808,-6.88556,32.26143678,0.11808,0.03444,0.123,31.4,-6.92,32.15348193
21/09/2020 06:30,17.94928,-2.58396,18.13431834,0.08928,0.02604,0.093,35.72,-5.22,36.09940166,35.88928,-5.37396,36.28939053,0.08928,0.02604,0.093,35.8,-5.4,36.20497203
21/09/2020 07:00,19.77832,-2.16424,19.89637848,0.32832,0.09576,0.342,38.9,-4.52,39.16172111,39.30832,-4.58424,39.57473029,0.32832,0.09576,0.342,38.98,-4.68,39.25993887
21/09/2020 07:30,22.18336,-1.15652,22.21348688,1.38336,0.40348,1.441,41.6,-3.12,41.71683593,43.10336,1.40348,43.12620316,1.38336,0.40348,1.441,41.72,1,41.73198294
21/09/2020 08:00,24.47496,-0.00772,24.47496122,4.22496,1.23228,4.401,40.5,-2.48,40.57585982,44.80496,-1.36772,44.82583071,4.22496,1.23228,4.401,40.58,-2.6,40.66320696
21/09/2020 08:30,27.86432,1.65376,27.91335256,9.54432,2.78376,9.942,36.64,-2.26,36.70963361,46.28432,0.42376,46.28625984,9.54432,2.78376,9.942,36.74,-2.36,36.81571947
21/09/2020 09:00,31.31744,4.13592,31.58936344,15.99744,4.66592,16.664,30.64,-1.06,30.65833003,46.73744,3.54592,46.87175958,15.99744,4.66592,16.664,30.74,-1.12,30.76039662
21/09/2020 09:30,35.02656,6.15608,35.5634254,22.30656,6.50608,23.236,25.44,-0.7,25.44962868,47.86656,5.78608,48.21500065,22.30656,6.50608,23.236,25.56,-0.72,25.57013883
21/09/2020 10:00,38.04152,8.13336,38.90126976,27.85152,8.12336,29.012,20.38,0.02,20.38000981,48.33152,8.22336,49.02611014,27.85152,8.12336,29.012,20.48,0.1,20.48024414
21/09/2020 10:30,39.83632,9.67476,40.99430902,31.93632,9.31476,33.267,15.8,0.72,15.81639656,47.83632,9.99476,48.86930262,31.93632,9.31476,33.267,15.9,0.68,15.91453424
21/09/2020 11:00,42.05224,10.94232,43.45256328,36.28224,10.58232,37.794,11.54,0.72,11.56243919,47.90224,11.34232,49.22674903,36.28224,10.58232,37.794,11.62,0.76,11.64482718
21/09/2020 11:30,43.74976,12.07368,45.38518755,39.26976,11.45368,40.906,8.96,1.24,9.045396619,48.32976,12.67368,49.96386561,39.26976,11.45368,40.906,9.06,1.22,9.141772257
21/09/2020 12:00,44.98656,12.90608,46.80125513,41.02656,11.96608,42.736,7.92,1.88,8.14007371,49.04656,13.80608,50.95265344,41.02656,11.96608,42.736,8.02,1.84,8.228365573
21/09/2020 12:30,45.836,13.428,47.76243377,42.336,12.348,44.1,7,2.16,7.325680856,49.436,14.468,51.50962163,42.336,12.348,44.1,7.1,2.12,7.409750333
21/09/2020 13:00,46.06384,13.71612,48.06255615,43.08384,12.56612,44.879,5.96,2.3,6.38839573,49.16384,14.82612,51.35072539,43.08384,12.56612,44.879,6.08,2.26,6.48644741
21/09/2020 13:30,45.49872,13.26796,47.39380006,42.67872,12.44796,44.457,5.64,1.64,5.873601961,48.41872,14.04796,50.41545028,42.67872,12.44796,44.457,5.74,1.6,5.958825388
21/09/2020 14:00,44.74128,13.17704,46.64136061,41.44128,12.08704,43.168,6.6,2.18,6.950712194,48.12128,9.60704,49.07089572,41.44128,12.08704,43.168,6.68,-2.48,7.125503491
21/09/2020 14:30,43.57104,12.18072,45.24163421,39.43104,11.50072,41.074,8.28,1.36,8.390947503,47.83104,12.82072,49.51948353,39.43104,11.50072,41.074,8.4,1.32,8.503081794
21/09/2020 15:00,42.052,11.281,43.53885236,36.792,10.731,38.325,10.52,1.1,10.57735317,47.412,11.791,48.8561708,36.792,10.731,38.325,10.62,1.06,10.67276909
21/09/2020 15:30,40.35232,10.20776,41.623408,33.35232,9.72776,34.742,14,0.96,14.03287569,47.45232,10.64776,48.63226775,33.35232,9.72776,34.742,14.1,0.92,14.12998231
21/09/2020 16:00,38.56376,8.95068,39.58886533,28.73376,8.38068,29.931,19.66,1.14,19.69302415,48.47376,9.56068,49.40761086,28.73376,8.38068,29.931,19.74,1.18,19.77523704
21/09/2020 16:30,36.6152,6.8736,37.25478826,23.8752,6.9636,24.87,25.48,-0.18,25.48063578,49.4752,7.5636,50.05000959,23.8752,6.9636,24.87,25.6,0.6,25.60703028
21/09/2020 17:00,34.49944,4.61192,34.80633802,18.34944,5.35192,19.114,32.3,-1.48,32.33388934,50.74944,9.97192,51.71986899,18.34944,5.35192,19.114,32.4,4.62,32.72773136
21/09/2020 17:30,32.75808,3.23944,32.9178641,12.47808,3.63944,12.998,40.56,-0.8,40.56788878,53.11808,2.79944,53.19179718,12.47808,3.63944,12.998,40.64,-0.84,40.64868018
21/09/2020 18:00,30.28568,1.48624,30.32212595,7.01568,2.04624,7.308,46.54,-1.12,46.55347463,53.63568,0.86624,53.64267462,7.01568,2.04624,7.308,46.62,-1.18,46.63493111
21/09/2020 18:30,28.04192,0.18056,28.0425013,2.88192,0.84056,3.002,50.32,-1.32,50.33731022,53.30192,-0.55944,53.30485577,2.88192,0.84056,3.002,50.42,-1.4,50.43943299
21/09/2020 19:00,26.95312,-0.48284,26.95744447,1.05312,0.30716,1.097,51.8,-1.58,51.82409092,52.93312,-1.33284,52.9498976,1.05312,0.30716,1.097,51.88,-1.64,51.90591488
21/09/2020 19:30,26.546,-1.002,26.56490391,0.096,0.028,0.1,52.9,-2.06,52.94009445,53.076,-2.092,53.11721228,0.096,0.028,0.1,52.98,-2.12,53.02239904
21/09/2020 20:00,25.73016,-1.50412,25.77408603,0.02016,0.00588,0.021,51.42,-3.02,51.50860899,51.52016,-3.09412,51.61298737,0.02016,0.00588,0.021,51.5,-3.1,51.59321661
21/09/2020 20:30,24.57096,-1.69972,24.62967973,0.24096,0.07028,0.251,48.66,-3.54,48.78859703,48.96096,-3.56972,49.0909208,0.24096,0.07028,0.251,48.72,-3.64,48.85578778
21/09/2020 21:00,23.14088,-3.23016,23.36523616,0.17088,0.04984,0.178,45.94,-6.56,46.40600392,46.81088,0.30984,46.8119054,0.17088,0.04984,0.178,46.64,0.26,46.64072469
21/09/2020 21:30,22.18504,-2.40228,22.31472494,0.09504,0.02772,0.099,44.18,-4.86,44.44650717,44.37504,-4.97228,44.6527462,0.09504,0.02772,0.099,44.28,-5,44.56140034
21/09/2020 22:00,21.5984,-2.6038,21.75478469,0.1584,0.0462,0.165,42.88,-5.3,43.20630047,43.0984,-5.3938,43.43460787,0.1584,0.0462,0.165,42.94,-5.44,43.28322077
21/09/2020 22:30,20.21176,-2.62032,20.38090575,0.10176,0.02968,0.106,40.22,-5.3,40.56770144,40.40176,-5.41032,40.76240638,0.10176,0.02968,0.106,40.3,-5.44,40.66550873
21/09/2020 23:00,19.664,-1.008,19.68981869,1.344,0.392,1.4,36.64,-2.8,36.74683116,38.064,-2.528,38.14785551,1.344,0.392,1.4,36.72,-2.92,36.83591725
21/09/2020 23:30,19.12296,-1.98872,19.22609181,2.23296,0.65128,2.326,33.78,-5.28,34.19015648,36.11296,-4.80872,36.43171239,2.23296,0.65128,2.326,33.88,-5.46,34.31713858
22/09/2020 00:00,17.9892,-1.4294,18.04589984,2.0592,0.6006,2.145,31.86,-4.06,32.11764624,34.0192,-3.6194,34.21119736,2.0592,0.6006,2.145,31.96,-4.22,32.23740064
22/09/2020 00:30,17.48528,-1.94096,17.59267866,1.74528,0.50904,1.818,31.48,-4.9,31.85907092,33.30528,-4.55096,33.61477224,1.74528,0.50904,1.818,31.56,-5.06,31.96305993
22/09/2020 01:00,17.12656,-1.51892,17.19378305,2.26656,0.66108,2.361,29.72,-4.36,30.03810913,32.06656,-3.85892,32.29791841,2.26656,0.66108,2.361,29.8,-4.52,30.14084272
22/09/2020 01:30,16.72768,-1.65276,16.80913126,2.28768,0.66724,2.383,28.88,-4.64,29.25036752,31.24768,-4.13276,31.51979078,2.28768,0.66724,2.383,28.96,-4.8,29.35509496
22/09/2020 02:00,16.0636,-2.5002,16.25700603,1.4736,0.4298,1.535,29.18,-5.86,29.76259397,30.7736,-4.4702,31.09657771,1.4736,0.4298,1.535,29.3,-4.9,29.70690156
22/09/2020 02:30,15.37688,-3.03716,15.67395226,1.10688,0.32284,1.153,28.54,-6.72,29.32047066,29.72688,-6.61716,30.4544611,1.10688,0.32284,1.153,28.62,-6.94,29.44941426
22/09/2020 03:00,15.88376,-3.26432,16.21572129,1.97376,0.57568,2.056,27.82,-7.68,28.86060983,29.89376,-7.32432,30.77795559,1.97376,0.57568,2.056,27.92,-7.9,29.01614034
22/09/2020 03:30,16.70832,-3.20424,17.01279258,2.96832,0.86576,3.092,27.48,-8.14,28.66025122,30.52832,-7.51424,31.43949944,2.96832,0.86576,3.092,27.56,-8.38,28.80586746
22/09/2020 04:00,16.71432,-3.33624,17.04403093,3.06432,0.89376,3.192,27.3,-8.46,28.58079075,30.46432,-7.80624,31.44856397,3.06432,0.89376,3.192,27.4,-8.7,28.74804341
22/09/2020 04:30,16.90312,-2.12284,17.03590078,3.93312,1.14716,4.097,25.94,-6.54,26.75173265,29.97312,-4.55284,30.31693049,3.93312,1.14716,4.097,26.04,-5.7,26.65654891
22/09/2020 05:00,17.55016,-1.39412,17.6054448,5.06016,1.47588,5.271,24.98,-5.74,25.63099686,30.14016,-4.46412,30.46896146,5.06016,1.47588,5.271,25.08,-5.94,25.77382393
22/09/2020 05:30,18.47904,-1.72528,18.5594049,5.63904,1.64472,5.874,25.68,-6.74,26.54976459,31.39904,-5.29528,31.84241987,5.63904,1.64472,5.874,25.76,-6.94,26.67847822
22/09/2020 06:00,19.52096,-1.58472,19.5851785,6.12096,1.78528,6.376,26.8,-6.74,27.63453636,33.00096,-5.15472,33.40111524,6.12096,1.78528,6.376,26.88,-6.94,27.76144809
22/09/2020 06:30,21.39064,0.93852,21.41121901,5.96064,1.73852,6.209,30.86,-1.6,30.9014498,36.92064,-0.04148,36.9206633,5.96064,1.73852,6.209,30.96,-1.78,31.01112704
22/09/2020 07:00,22.88712,-1.13584,22.91528735,5.39712,1.57416,5.622,34.98,-5.42,35.39741233,40.45712,-4.00584,40.65495435,5.39712,1.57416,5.622,35.06,-5.58,35.50126758
22/09/2020 07:30,25.30176,-0.39532,25.30484809,5.98176,1.74468,6.231,38.64,-4.28,38.8763167,44.72176,1.56468,44.74912335,5.98176,1.74468,6.231,38.74,-0.18,38.74041817
22/09/2020 08:00,28.2344,1.0542,28.25407371,9.8544,2.8742,10.265,36.76,-3.64,36.93977802,46.7144,-0.8858,46.72279753,9.8544,2.8742,10.265,36.86,-3.76,37.05127798
22/09/2020 08:30,30.91224,2.89732,31.04772206,14.56224,4.24732,15.169,32.7,-2.7,32.81127855,47.34224,1.44732,47.36435815,14.56224,4.24732,15.169,32.78,-2.8,32.89936778
22/09/2020 09:00,32.9988,4.8434,33.35235112,19.1088,5.5734,19.905,27.78,-1.46,27.81833927,46.9888,4.0334,47.16159074,19.1088,5.5734,19.905,27.88,-1.54,27.92249989
22/09/2020 09:30,35.77096,6.65028,36.38389484,23.28096,6.79028,24.251,24.98,-0.28,24.98156921,48.34096,6.51028,48.77737344,23.28096,6.79028,24.251,25.06,-0.28,25.0615642
22/09/2020 10:00,37.95024,7.01132,38.59247756,27.09024,7.90132,28.219,21.72,-1.78,21.79281533,48.91024,6.04132,49.28193507,27.09024,7.90132,28.219,21.82,-1.86,21.8991324
22/09/2020 10:30,39.18016,8.77088,40.1498851,30.62016,8.93088,31.896,17.12,-0.32,17.12299039,47.82016,8.55088,48.57865016,30.62016,8.93088,31.896,17.2,-0.38,17.20419716
22/09/2020 11:00,43.04672,10.03196,44.20022991,36.48672,10.64196,38.007,13.12,-1.22,13.17660047,49.70672,10.10196,50.72285095,36.48672,10.64196,38.007,13.22,-0.54,13.23102415
22/09/2020 11:30,47.56328,13.02804,49.3152657,44.63328,13.01804,46.493,5.86,0.02,5.86003413,50.53328,13.09804,52.20317078,44.63328,13.01804,46.493,5.9,0.08,5.900542348
