Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/09/2020 12:00,49.47248,14.78364,51.63411943,50.17248,14.63364,52.263,-1.4,0.3,1.431782106,48.85248,14.93364,51.08403279,50.17248,14.63364,52.263,-1.32,0.3,1.353661701
22/09/2020 12:30,52.93256,16.30408,55.38663135,55.28256,16.12408,57.586,-4.7,0.36,4.713767071,50.66256,16.42408,53.2582894,55.28256,16.12408,57.586,-4.62,0.3,4.629730014
22/09/2020 13:00,55.58528,17.65404,58.32142386,60.18528,17.55404,62.693,-9.2,0.2,9.202173656,51.08528,17.71404,54.06933554,60.18528,17.55404,62.693,-9.1,0.16,9.101406485
22/09/2020 13:30,55.20952,18.29236,58.16099666,60.17952,17.55236,62.687,-9.94,1.48,10.04957711,50.33952,19.03236,53.8172649,60.17952,17.55236,62.687,-9.84,1.48,9.950678369
22/09/2020 14:00,58.62768,21.06724,62.29794108,66.84768,19.49724,69.633,-16.44,3.14,16.73718017,50.52768,22.65724,55.3750573,66.84768,19.49724,69.633,-16.32,3.16,16.62311643
22/09/2020 14:30,57.9956,20.8458,61.62821592,65.9856,19.2458,68.735,-15.98,3.2,16.2972513,50.1256,22.4658,54.92984567,65.9856,19.2458,68.735,-15.86,3.22,16.18357192
22/09/2020 15:00,57.13416,20.35288,60.65106729,64.36416,18.77288,67.046,-14.46,3.16,14.8012567,50.00416,22.31288,54.75655788,64.36416,18.77288,67.046,-14.36,3.54,14.78990196
22/09/2020 15:30,57.2212,19.5616,60.47248898,64.5312,18.8216,67.22,-14.62,1.48,14.69472014,50.0112,20.3016,53.97476344,64.5312,18.8216,67.22,-14.52,1.48,14.5952321
22/09/2020 16:00,54.8512,17.2866,57.51070058,58.4112,17.0366,60.845,-7.12,0.5,7.137534588,51.3512,17.5766,54.27598556,58.4112,17.0366,60.845,-7.06,0.54,7.080621442
22/09/2020 16:30,57.39664,18.21652,60.21806942,61.01664,17.79652,63.559,-7.24,0.84,7.288566389,53.95664,18.67652,57.09756036,61.01664,17.79652,63.559,-7.06,0.88,7.114632809
22/09/2020 17:00,59.90912,19.23016,62.91980382,62.22912,18.15016,64.822,-4.64,2.16,5.118124657,57.76912,20.31016,61.23539683,62.22912,18.15016,64.822,-4.46,2.16,4.955522172
22/09/2020 17:30,52.66376,15.46568,54.88769329,50.45376,14.71568,52.556,4.42,1.5,4.667590385,54.97376,16.21568,57.31546533,50.45376,14.71568,52.556,4.52,1.5,4.762394356
22/09/2020 18:00,51.65368,13.57524,53.40776908,46.06368,13.43524,47.983,11.18,0.28,11.18350571,57.34368,13.73524,58.96570574,46.06368,13.43524,47.983,11.28,0.3,11.28398866
22/09/2020 18:30,51.51352,12.97936,53.1235026,45.32352,13.21936,47.212,12.38,-0.48,12.38930184,57.78352,12.69936,59.16256357,45.32352,13.21936,47.212,12.46,-0.52,12.470846
22/09/2020 19:00,46.59864,9.35752,47.528901,37.08864,10.81752,38.634,19.02,-2.92,19.24283763,56.18864,7.79752,56.72710625,37.08864,10.81752,38.634,19.1,-3.02,19.33728006
22/09/2020 19:30,39.78048,5.01264,40.09505143,24.18048,7.05264,25.188,31.2,-4.08,31.4656384,55.48048,4.13264,55.63418351,24.18048,7.05264,25.188,31.3,-2.92,31.4359094
22/09/2020 20:00,34.60656,4.68108,34.92171967,15.94656,4.65108,16.611,37.32,0.06,37.32004823,53.34656,4.69108,53.55242007,15.94656,4.65108,16.611,37.4,0.04,37.40002139
22/09/2020 20:30,34.52568,4.89124,34.87042885,18.17568,5.30124,18.933,32.7,-0.82,32.71027973,50.95568,4.56124,51.1594198,18.17568,5.30124,18.933,32.78,-0.74,32.78835159
22/09/2020 21:00,36.37064,5.37852,36.76617918,22.52064,6.56852,23.459,27.7,-2.38,27.80205748,50.30064,4.06852,50.46491097,22.52064,6.56852,23.459,27.78,-2.5,27.89226416
22/09/2020 21:30,33.50888,3.86384,33.73091013,19.65888,5.73384,20.478,27.7,-3.74,27.95134344,47.43888,1.87384,47.475874,19.65888,5.73384,20.478,27.78,-3.86,28.04688931
22/09/2020 22:00,28.29624,1.93432,28.36227762,11.94624,3.48432,12.444,32.7,-3.1,32.84661322,44.72624,0.26432,44.72702102,11.94624,3.48432,12.444,32.78,-3.22,32.93777163
22/09/2020 22:30,26.20264,1.82952,26.26643269,10.35264,3.01952,10.784,31.7,-2.38,31.7892183,42.13264,0.55952,42.13635504,10.35264,3.01952,10.784,31.78,-2.46,31.87506863
22/09/2020 23:00,24.284,1.212,24.31422629,9.264,2.702,9.65,30.04,-2.98,30.18744772,39.404,2.202,39.46547884,9.264,2.702,9.65,30.14,-0.5,30.14414703
22/09/2020 23:30,23.23144,-0.25208,23.2328076,9.66144,2.81792,10.064,27.14,-6.14,27.82587285,36.88144,-3.52208,37.04923297,9.66144,2.81792,10.064,27.22,-6.34,27.94859567
23/09/2020 00:00,23.62248,0.30864,23.62449619,11.89248,3.46864,12.388,23.46,-6.32,24.29637833,35.43248,-3.05136,35.56362519,11.89248,3.46864,12.388,23.54,-6.52,24.42625636
23/09/2020 00:30,22.21272,0.73496,22.22487561,11.74272,3.42496,12.232,20.94,-5.38,21.62008326,32.76272,-2.15504,32.83351975,11.74272,3.42496,12.232,21.02,-5.58,21.7480298
23/09/2020 01:00,22.09536,1.14448,22.12498063,11.29536,3.29448,11.766,21.6,-4.3,22.02385071,32.97536,-1.16552,32.99595133,11.29536,3.29448,11.766,21.68,-4.46,22.13400099
23/09/2020 01:30,21.2352,1.3436,21.27766388,9.4752,2.7636,9.87,23.52,-2.84,23.69084211,33.0952,-0.2164,33.09590748,9.4752,2.7636,9.87,23.62,-2.98,23.8072426
23/09/2020 02:00,21.11872,2.46296,21.26185567,10.39872,3.03296,10.832,21.44,-1.14,21.47028644,31.91872,-0.38704,31.9210665,10.39872,3.03296,10.832,21.52,-3.42,21.79006195
23/09/2020 02:30,21.43632,0.27476,21.4380808,11.77632,3.43476,12.267,19.32,-6.32,20.32743958,31.19632,-3.10524,31.3504848,11.77632,3.43476,12.267,19.42,-6.54,20.49165684
23/09/2020 03:00,19.4824,-0.3168,19.48497555,8.8224,2.5732,9.19,21.32,-5.78,22.08960842,30.2424,-3.4068,30.43368272,8.8224,2.5732,9.19,21.42,-5.98,22.23908271
23/09/2020 03:30,22.0292,2.0056,22.12030931,13.6992,3.9956,14.27,16.66,-3.98,17.12880615,30.4592,-0.1444,30.45954228,13.6992,3.9956,14.27,16.76,-4.14,17.26375394
23/09/2020 04:00,20.62808,1.10444,20.65762504,11.15808,3.25444,11.623,18.94,-4.3,19.42198754,30.17808,-1.20556,30.20215038,11.15808,3.25444,11.623,19.02,-4.46,19.53591564
23/09/2020 04:30,19.64384,0.59612,19.65288297,9.24384,2.69612,9.629,20.8,-4.2,21.21980207,30.12384,-1.64388,30.16866052,9.24384,2.69612,9.629,20.88,-4.34,21.32627487
23/09/2020 05:00,18.36424,-0.17668,18.36508989,6.59424,1.92332,6.869,23.54,-4.2,23.91174607,30.21424,-2.41668,30.31073475,6.59424,1.92332,6.869,23.62,-4.34,24.01541172
23/09/2020 05:30,18.1772,-2.7204,18.37964026,4.6272,1.3496,4.82,27.1,-8.14,28.29610574,31.8272,-7.0104,32.59012685,4.6272,1.3496,4.82,27.2,-8.36,28.4557481
23/09/2020 06:00,19.07704,-2.72628,19.27086033,4.84704,1.41372,5.049,28.46,-8.28,29.64000675,33.40704,-7.10628,34.15449512,4.84704,1.41372,5.049,28.56,-8.52,29.80375815
23/09/2020 06:30,20.9952,-2.0864,21.09861341,4.4352,1.2936,4.62,33.12,-6.76,33.80284012,37.6552,-4.8064,37.96071085,4.4352,1.2936,4.62,33.22,-6.1,33.77541117
23/09/2020 07:00,22.52984,-1.83088,22.60411051,4.17984,1.21912,4.354,36.7,-6.1,37.20349446,40.97984,-5.08088,41.29361486,4.17984,1.21912,4.354,36.8,-6.3,37.33537197
23/09/2020 07:30,24.80112,-0.26384,24.80252336,5.06112,1.47616,5.272,39.48,-3.48,39.63307709,44.64112,0.71616,44.64686417,5.06112,1.47616,5.272,39.58,-0.76,39.58729594
23/09/2020 08:00,26.65464,0.78052,26.66606542,7.06464,2.06052,7.359,39.18,-2.56,39.26354543,46.32464,-0.61948,46.32878184,7.06464,2.06052,7.359,39.26,-2.68,39.35136592
23/09/2020 08:30,28.96944,2.46192,29.0738629,10.66944,3.11192,11.114,36.6,-1.3,36.62308015,47.34944,1.71192,47.38037714,10.66944,3.11192,11.114,36.68,-1.4,36.70670783
23/09/2020 09:00,30.1796,2.4678,30.28032848,12.6096,3.6778,13.135,35.14,-2.42,35.22323097,47.8296,1.1378,47.84313143,12.6096,3.6778,13.135,35.22,-2.54,35.31147122
23/09/2020 09:30,31.47104,2.72072,31.5884263,14.47104,4.22072,15.074,34,-3,34.13209633,48.55104,1.10072,48.56351583,14.47104,4.22072,15.074,34.08,-3.12,34.2225189
23/09/2020 10:00,34.17976,4.43368,34.46612122,19.82976,5.78368,20.656,28.7,-2.7,28.82672371,48.60976,2.96368,48.70002224,19.82976,5.78368,20.656,28.78,-2.82,28.91782841
23/09/2020 10:30,38.876,7.328,39.56062386,28.656,8.358,29.85,20.44,-2.06,20.543544,49.176,6.178,49.562553,28.656,8.358,29.85,20.52,-2.18,20.63547431
23/09/2020 11:00,41.76456,8.89508,42.70129881,33.51456,9.77508,34.911,16.5,-1.76,16.59360118,50.09456,7.91508,50.71600766,33.51456,9.77508,34.911,16.58,-1.86,16.68400432
23/09/2020 11:30,36.58072,5.65396,37.01508259,22.95072,6.69396,23.907,27.26,-2.08,27.3392392,50.29072,4.51396,50.49289408,22.95072,6.69396,23.907,27.34,-2.18,27.42677524
23/09/2020 12:00,37.59304,6.04172,38.07543876,24.62304,7.18172,25.649,25.94,-2.28,26.04000768,50.64304,4.78172,50.86828429,24.62304,7.18172,25.649,26.02,-2.4,26.13044967
23/09/2020 12:30,41.0188,7.8534,41.76383418,30.6288,8.9334,31.905,20.78,-2.16,20.89196018,51.4888,6.6534,51.91689761,30.6288,8.9334,31.905,20.86,-2.28,20.98423218
23/09/2020 13:00,40.50424,8.06332,41.29903858,30.11424,8.78332,31.369,20.78,-1.44,20.82983437,50.97424,7.24332,51.48629748,30.11424,8.78332,31.369,20.86,-1.54,20.91676839
23/09/2020 13:30,42.52576,9.62668,43.60175721,34.68576,10.11668,36.131,15.68,-0.98,15.71059515,50.46576,9.11668,51.28261681,34.68576,10.11668,36.131,15.78,-1,15.81165393
23/09/2020 14:00,40.85216,9.92188,42.03977497,31.65216,9.23188,32.971,18.4,1.38,18.45167743,50.15216,10.57188,51.25430518,31.65216,9.23188,32.971,18.5,1.34,18.54846624
23/09/2020 14:30,43.92304,12.08672,45.55570484,38.18304,11.13672,39.774,11.48,1.9,11.63616775,49.80304,12.99672,51.47093864,38.18304,11.13672,39.774,11.62,1.86,11.7679225
23/09/2020 15:00,50.89088,16.00484,53.34825743,50.21088,14.64484,52.303,1.36,2.72,3.041052449,51.55088,17.34484,54.39059389,50.21088,14.64484,52.303,1.34,2.7,3.014232904
23/09/2020 15:30,39.90472,9.74096,41.07642852,30.17472,8.80096,31.432,19.46,1.88,19.55060101,49.71472,10.66096,50.84495504,30.17472,8.80096,31.432,19.54,1.86,19.62832647
23/09/2020 16:00,36.46336,6.77348,37.08714944,22.02336,6.42348,22.941,28.88,0.7,28.88848213,51.00336,7.14348,51.50118482,22.02336,6.42348,22.941,28.98,0.72,28.98894272
23/09/2020 16:30,31.87824,3.12532,32.0310757,12.49824,3.64532,13.019,38.76,-1.04,38.77395002,51.33824,2.54532,51.40129901,12.49824,3.64532,13.019,38.84,-1.1,38.8555736
23/09/2020 17:00,30.46736,1.48048,30.50330878,8.12736,2.37048,8.466,44.68,-1.78,44.71544252,52.88736,0.49048,52.88963432,8.12736,2.37048,8.466,44.76,-1.88,44.79946428
23/09/2020 17:30,30.69688,0.59284,30.70260414,6.62688,1.93284,6.903,48.14,-2.68,48.21454137,54.80688,-0.88716,54.81405977,6.62688,1.93284,6.903,48.18,-2.82,48.26245746
23/09/2020 18:00,29.7496,0.1328,29.7498964,6.0096,1.7528,6.26,47.48,-3.24,47.5904192,53.5496,-1.6072,53.57371326,6.0096,1.7528,6.26,47.54,-3.36,47.65858999
23/09/2020 18:30,27.6524,-0.3118,27.65415782,2.9424,0.8582,3.065,49.42,-2.34,49.47536761,52.4424,-1.5818,52.46625019,2.9424,0.8582,3.065,49.5,-2.44,49.56010089
23/09/2020 19:00,28.29032,-0.31324,28.2920541,3.52032,1.02676,3.667,49.54,-2.68,49.61243796,53.02032,-1.77324,53.04996431,3.52032,1.02676,3.667,49.5,-2.8,49.57912867
23/09/2020 19:30,28.52264,-0.30048,28.5242227,4.11264,1.19952,4.284,48.82,-3,48.91208849,53.01264,-1.94048,53.04814287,4.11264,1.19952,4.284,48.9,-3.14,49.0007102
23/09/2020 20:00,29.51728,1.21504,29.54227718,7.69728,2.24504,8.018,43.64,-2.06,43.68859348,51.39728,0.08504,51.39735035,7.69728,2.24504,8.018,43.7,-2.16,43.75334959
23/09/2020 20:30,27.6816,0.8488,27.69461031,6.4416,1.8788,6.71,42.48,-2.06,42.52991888,49.0016,-0.2812,49.00240684,6.4416,1.8788,6.71,42.56,-2.16,42.61477678
23/09/2020 21:00,29.33544,2.06992,29.40837651,11.96544,3.48992,12.464,34.74,-2.84,34.8558919,46.80544,4.64992,47.03584771,11.96544,3.48992,12.464,34.84,1.16,34.85930579
23/09/2020 21:30,35.33328,4.73804,35.64953995,24.95328,7.27804,25.993,20.76,-5.08,21.3725057,45.81328,2.01804,45.85770502,24.95328,7.27804,25.993,20.86,-5.26,21.51295424
23/09/2020 22:00,30.05104,2.43072,30.14918581,17.35104,5.06072,18.074,25.4,-5.26,25.93892056,42.85104,-0.39928,42.85290018,17.35104,5.06072,18.074,25.5,-5.46,26.07799072
23/09/2020 22:30,30.87624,4.14432,31.15313122,21.06624,6.14432,21.944,19.62,-4,20.02359608,40.78624,1.98432,40.83448174,21.06624,6.14432,21.944,19.72,-4.16,20.15400705
23/09/2020 23:00,30.55072,4.54896,30.88753033,22.59072,6.58896,23.532,15.92,-4.08,16.4345003,38.63072,2.34896,38.70206895,22.59072,6.58896,23.532,16.04,-4.24,16.59093729
23/09/2020 23:30,29.24904,4.79972,29.64023706,22.55904,6.57972,23.499,13.38,-3.56,13.84550469,36.01904,2.85972,36.13238493,22.55904,6.57972,23.499,13.46,-3.72,13.9645981
24/09/2020 00:00,32.46208,6.73644,33.15367644,30.98208,9.03644,32.273,2.96,-4.6,5.470063985,34.02208,5.75644,34.5056304,30.98208,9.03644,32.273,3.04,-3.28,4.472135955
24/09/2020 00:30,31.78816,5.58988,32.27590238,29.34816,8.55988,30.571,4.88,-5.94,7.687522358,34.26816,2.41988,34.35349486,29.34816,8.55988,30.571,4.92,-6.14,7.868036604
24/09/2020 01:00,27.03336,3.42848,27.2498996,22.14336,6.45848,23.066,9.78,-6.06,11.50530313,32.00336,0.19848,32.00397547,22.14336,6.45848,23.066,9.86,-6.26,11.6793493
24/09/2020 01:30,30.69952,6.16236,31.31190203,28.49952,8.31236,29.687,4.4,-4.3,6.152235366,32.95952,3.85236,33.18389122,28.49952,8.31236,29.687,4.46,-4.46,6.307392488
24/09/2020 02:00,27.17744,3.90092,27.45597242,21.63744,6.31092,22.539,11.08,-4.82,12.08299632,32.81744,1.31092,32.84361246,21.63744,6.31092,22.539,11.18,-5,12.24713844
24/09/2020 02:30,24.09552,2.16536,24.19262011,15.99552,4.66536,16.662,16.2,-5,16.95405556,32.29552,-0.51464,32.29962022,15.99552,4.66536,16.662,16.3,-5.18,17.10328623
24/09/2020 03:00,22.30368,1.48024,22.35274596,13.06368,3.81024,13.608,18.48,-4.66,19.05848892,31.62368,-1.00976,31.63979697,13.06368,3.81024,13.608,18.56,-4.82,19.17566166
24/09/2020 03:30,25.92808,3.58944,26.17535887,19.19808,5.59944,19.998,13.46,-4.02,14.04749088,32.75808,1.41944,32.78881845,19.19808,5.59944,19.998,13.56,-4.18,14.18964411
24/09/2020 04:00,23.5432,2.4976,23.67530933,15.7632,4.5976,16.42,15.56,-4.2,16.11687315,31.4032,0.2576,31.40425653,15.7632,4.5976,16.42,15.64,-4.34,16.23099504
24/09/2020 04:30,20.67376,0.89568,20.69315334,10.61376,3.09568,11.056,20.12,-4.4,20.59549465,30.81376,-1.46432,30.84853381,10.61376,3.09568,11.056,20.2,-4.56,20.70829785
24/09/2020 05:00,18.9228,-1.0596,18.95244343,7.3728,2.1504,7.68,23.1,-6.42,23.97553753,30.5728,-4.4496,30.89490314,7.3728,2.1504,7.68,23.2,-6.6,24.12053067
24/09/2020 05:30,20.69392,-1.48844,20.74738004,10.15392,2.96156,10.577,21.08,-8.9,22.88179189,31.33392,-6.15844,31.93338262,10.15392,2.96156,10.577,21.18,-9.12,23.06006938
24/09/2020 06:00,21.91984,-1.19088,21.95216574,11.37984,3.31912,11.854,21.08,-9.02,22.92873307,32.65984,-5.94088,33.19577088,11.37984,3.31912,11.854,21.28,-9.26,23.2074557
24/09/2020 06:30,24.28136,0.24748,24.28262115,11.75136,3.42748,12.241,25.06,-6.36,25.8544619,36.93136,-3.13252,37.06397217,11.75136,3.42748,12.241,25.18,-6.56,26.02049192
24/09/2020 07:00,30.26336,3.10848,30.42258382,19.74336,5.75848,20.566,21.04,-5.3,21.69727172,40.88336,0.27848,40.88430843,19.74336,5.75848,20.566,21.14,-5.48,21.83872707
24/09/2020 07:30,33.08144,6.53792,33.72129995,20.94144,6.10792,21.814,24.28,0.86,24.29522587,45.32144,2.88792,45.41335713,20.94144,6.10792,21.814,24.38,-3.22,24.59172218
24/09/2020 08:00,34.54488,5.88184,35.04204298,21.67488,6.32184,22.578,25.74,-0.88,25.75503834,47.49488,5.40184,47.80108264,21.67488,6.32184,22.578,25.82,-0.92,25.8363852
24/09/2020 08:30,40.2692,8.9756,41.25736133,31.4592,9.1756,32.77,17.62,-0.4,17.62453971,49.1592,8.7756,49.93634047,31.4592,9.1756,32.77,17.7,-0.4,17.7045192
24/09/2020 09:00,48.17928,12.75104,49.83805817,42.20928,12.31104,43.968,11.94,0.88,11.97238489,54.18928,13.21104,55.77642553,42.20928,12.31104,43.968,11.98,0.9,12.01375878
24/09/2020 09:30,53.15696,16.24328,55.58332971,53.73696,15.67328,55.976,-1.16,1.14,1.626407083,52.65696,16.79328,55.26997096,53.73696,15.67328,55.976,-1.08,1.12,1.555892027
24/09/2020 10:00,55.12224,18.18732,58.04515442,59.68224,17.40732,62.169,-9.12,1.56,9.252459133,50.58224,18.94732,54.01447897,59.68224,17.40732,62.169,-9.1,1.54,9.229387845
24/09/2020 10:30,59.81312,20.69216,63.29119062,67.65312,19.73216,70.472,-15.68,1.92,15.79711366,52.07312,21.67216,56.40294625,67.65312,19.73216,70.472,-15.58,1.94,15.70031847
24/09/2020 11:00,63.00168,22.95424,67.05302989,74.31168,21.67424,77.408,-22.62,2.56,22.76440203,51.77168,24.21424,57.15449474,74.31168,21.67424,77.408,-22.54,2.54,22.68266298
24/09/2020 11:30,62.63592,21.53756,66.23537548,72.50592,21.14756,75.527,-19.74,0.78,19.75540432,52.86592,21.86756,57.21010119,72.50592,21.14756,75.527,-19.64,0.72,19.65319312
24/09/2020 12:00,42.65248,13.05864,44.60674981,44.53248,12.98864,46.388,-3.76,0.14,3.76260548,40.97248,12.94864,42.9698894,44.53248,12.98864,46.388,-3.56,-0.04,3.560224712
24/09/2020 12:30,38.74584,8.13212,39.59004285,27.91584,8.14212,29.079,21.66,-0.02,21.66000923,49.67584,8.08212,50.32901493,27.91584,8.14212,29.079,21.76,-0.06,21.76008272
24/09/2020 13:00,47.87112,10.76616,49.06683535,37.94112,11.06616,39.522,19.86,-0.6,19.86906138,58.00112,10.38616,58.92369847,37.94112,11.06616,39.522,20.06,-0.68,20.07152211
24/09/2020 13:30,47.38904,11.53972,48.77382751,42.47904,12.38972,44.249,9.82,-1.7,9.966062412,52.33904,10.60972,53.40356979,42.47904,12.38972,44.249,9.86,-1.78,10.01938122
24/09/2020 14:00,43.3992,10.5956,44.67389954,36.2592,10.5756,37.77,14.28,0.04,14.28005602,50.5792,10.5356,51.66482691,36.2592,10.5756,37.77,14.32,-0.04,14.32005587
24/09/2020 14:30,43.32976,11.84368,44.91927045,37.82976,11.03368,39.406,11,1.62,11.118651,48.96976,12.61368,50.56819472,37.82976,11.03368,39.406,11.14,1.58,11.25148879
24/09/2020 15:00,35.4552,6.6186,36.06767352,22.5552,6.5786,23.495,25.8,0.08,25.80012403,48.4752,6.5986,48.92224992,22.5552,6.5786,23.495,25.92,0.02,25.92000772
24/09/2020 15:30,33.34864,5.07252,33.73221382,18.24864,5.32252,19.009,30.2,-0.5,30.20413879,48.54864,4.72252,48.7777884,18.24864,5.32252,19.009,30.3,-0.6,30.30594001
24/09/2020 16:00,33.62512,4.51816,33.92731149,17.92512,5.22816,18.672,31.4,-1.42,31.43209188,49.42512,3.70816,49.56402867,17.92512,5.22816,18.672,31.5,-1.52,31.53665169
24/09/2020 16:30,32.18704,3.65872,32.39431703,14.32704,4.17872,14.924,35.72,-1.04,35.73513677,50.14704,3.07872,50.24145835,14.32704,4.17872,14.924,35.82,-1.1,35.83688603
24/09/2020 17:00,35.91384,5.71112,36.36510409,19.68384,5.74112,20.504,32.46,-0.06,32.46005545,52.24384,5.68112,52.55182149,19.68384,5.74112,20.504,32.56,-0.06,32.56005528
24/09/2020 17:30,32.22408,2.78744,32.34441457,11.61408,3.38744,12.098,41.22,-1.2,41.23746355,52.93408,2.14744,52.97762097,11.61408,3.38744,12.098,41.32,-1.24,41.33860181
24/09/2020 18:00,30.0084,1.2962,30.03638136,7.1184,2.0762,7.415,45.78,-1.56,45.80657158,52.9984,0.4162,53.0000342,7.1184,2.0762,7.415,45.88,-1.66,45.91002069
24/09/2020 18:30,29.1668,-0.1176,29.16703708,4.6368,1.3524,4.83,49.06,-2.94,49.14801318,53.7768,-1.7076,53.80390428,4.6368,1.3524,4.83,49.14,-3.06,49.23518254
24/09/2020 19:00,28.90328,-1.20196,28.92826131,3.11328,0.90804,3.243,51.58,-4.22,51.75234101,54.79328,-3.45196,54.90190854,3.11328,0.90804,3.243,51.68,-4.36,51.86359031
24/09/2020 19:30,27.17192,-1.93944,27.24104741,0.96192,0.28056,1.002,52.42,-4.44,52.60769906,53.46192,-4.29944,53.63452316,0.96192,0.28056,1.002,52.5,-4.58,52.69939658
24/09/2020 20:00,28.00264,-1.69548,28.05392128,3.03264,0.88452,3.159,49.94,-5.16,50.20586818,53.05264,-4.43548,53.23773186,3.03264,0.88452,3.159,50.02,-5.32,50.30211526
24/09/2020 20:30,25.47872,-0.85204,25.49296266,1.39872,0.40796,1.457,48.16,-2.52,48.22588517,49.65872,-2.21204,49.70796307,1.39872,0.40796,1.457,48.26,-2.62,48.33106661
24/09/2020 21:00,25.0456,-0.5642,25.05195404,2.3856,0.6958,2.485,45.32,-2.52,45.39000771,47.8056,-1.9242,47.84430935,2.3856,0.6958,2.485,45.42,-2.62,45.49550307
24/09/2020 21:30,25.01704,0.83372,25.03092846,4.36704,1.27372,4.549,41.3,-0.88,41.30937424,45.76704,0.33372,45.76825668,4.36704,1.27372,4.549,41.4,-0.94,41.41067012
24/09/2020 22:00,22.6668,-0.9126,22.6851639,2.5968,0.7574,2.705,40.14,-3.34,40.27871895,42.8568,0.6974,42.86247395,2.5968,0.7574,2.705,40.26,-0.06,40.26004471
24/09/2020 22:30,21.85176,-2.67032,22.01431407,2.98176,0.86968,3.106,37.74,-7.08,38.39835934,40.82176,-6.41032,41.32200736,2.98176,0.86968,3.106,37.84,-7.28,38.5339331
24/09/2020 23:00,19.512,-2.734,19.7026115,1.632,0.476,1.7,35.76,-6.42,36.33172168,37.492,-6.144,37.99208865,1.632,0.476,1.7,35.86,-6.62,36.4659293
24/09/2020 23:30,18.95296,-1.83872,19.04194276,2.95296,0.86128,3.076,32,-5.4,32.45242672,35.05296,-4.71872,35.36914366,2.95296,0.86128,3.076,32.1,-5.58,32.58138119
25/09/2020 00:00,18.7008,-1.2356,18.74157485,4.3008,1.2544,4.48,28.8,-4.98,29.22739126,33.1808,-3.8856,33.40753472,4.3008,1.2544,4.48,28.88,-5.14,29.33383712
25/09/2020 00:30,20.23632,-0.65524,20.24692536,8.17632,2.38476,8.517,24.12,-6.08,24.874501,32.39632,-2.23524,32.47334056,8.17632,2.38476,8.517,24.22,-4.62,24.65669889
25/09/2020 01:00,21.8008,0.1594,21.80138273,11.8608,3.4594,12.355,19.88,-6.6,20.9469425,31.8408,-3.3606,32.01765415,11.8608,3.4594,12.355,19.98,-6.82,21.11191133
25/09/2020 01:30,22.89288,0.46084,22.89751795,13.68288,3.99084,14.253,18.42,-7.06,19.72663174,32.18288,-3.28916,32.350523,13.68288,3.99084,14.253,18.5,-7.28,19.88085511
25/09/2020 02:00,24.2364,0.7152,24.24695024,15.9264,4.6452,16.59,16.62,-7.86,18.3848851,32.6464,-3.4548,32.82869288,15.9264,4.6452,16.59,16.72,-8.1,18.57870824
25/09/2020 02:30,24.27784,1.18312,24.30665111,16.46784,4.80312,17.154,15.62,-7.24,17.21632946,32.20784,-2.65688,32.3172395,16.46784,4.80312,17.154,15.74,-7.46,17.41835813
25/09/2020 03:00,23.86888,1.37884,23.90867274,16.17888,4.71884,16.853,15.38,-6.68,16.7680291,31.65888,-2.16116,31.73255892,16.17888,4.71884,16.853,15.48,-6.88,16.94003542
25/09/2020 03:30,27.61248,3.65864,27.85380941,23.17248,6.75864,24.138,8.88,-6.2,10.83025392,32.15248,0.35864,32.15448014,23.17248,6.75864,24.138,8.98,-6.4,11.02725714
25/09/2020 04:00,26.09512,2.89816,26.25556359,20.56512,5.99816,21.422,11.06,-6.2,12.67925865,31.70512,-0.40184,31.70766642,20.56512,5.99816,21.422,11.14,-6.4,12.8475523
25/09/2020 04:30,29.59264,4.89952,29.99549363,26.43264,7.70952,27.534,6.32,-5.62,8.457351831,32.77264,1.90952,32.8282226,26.43264,7.70952,27.534,6.34,-5.8,8.592764398
25/09/2020 05:00,34.73808,7.90444,35.62603506,35.39808,10.32444,36.873,-1.32,-4.84,5.01677187,34.13808,5.30444,34.54772916,35.39808,10.32444,36.873,-1.26,-5.02,5.175712511
25/09/2020 05:30,39.58008,8.97044,40.5838826,43.99008,12.83044,45.823,-8.82,-7.72,11.72138217,35.25008,4.87044,35.58495926,43.99008,12.83044,45.823,-8.74,-7.96,11.82155658
25/09/2020 06:00,41.04488,10.81184,42.44500039,45.19488,13.18184,47.078,-8.3,-4.74,9.558116969,36.97488,9.84184,38.26229953,45.19488,13.18184,47.078,-8.22,-3.34,8.87265462
25/09/2020 06:30,45.08992,12.74456,46.8564264,48.52992,14.15456,50.552,-6.88,-2.82,7.435509397,41.72992,11.19456,43.20537463,48.52992,14.15456,50.552,-6.8,-2.96,7.416306358
25/09/2020 07:00,46.04608,11.99844,47.58365314,46.24608,13.48844,48.173,-0.4,-2.98,3.006725794,45.92608,10.36844,47.08194317,46.24608,13.48844,48.173,-0.32,-3.12,3.136367325
25/09/2020 07:30,50.16432,13.31376,51.90101354,50.10432,14.61376,52.192,0.12,-2.6,2.602767758,50.22432,12.35376,51.72134671,50.10432,14.61376,52.192,0.12,-2.26,2.263183598
25/09/2020 08:00,54.61472,15.73096,56.83511892,55.61472,16.22096,57.932,-2,-0.98,2.227195546,53.73472,17.16096,56.40849831,55.61472,16.22096,57.932,-1.88,0.94,2.101903899
25/09/2020 08:30,58.21608,19.15344,61.28593831,62.44608,18.21344,65.048,-8.46,1.88,8.66637179,54.08608,20.11344,57.70489163,62.44608,18.21344,65.048,-8.36,1.9,8.573190771
25/09/2020 09:00,60.188,20.389,63.54767238,65.928,19.229,68.675,-11.48,2.32,11.71207923,54.548,21.549,58.65018078,65.928,19.229,68.675,-11.38,2.32,11.61407766
25/09/2020 09:30,62.59552,21.45536,66.17047375,69.75552,20.34536,72.662,-14.32,2.22,14.49105931,55.53552,22.56536,59.9448868,69.75552,20.34536,72.662,-14.22,2.22,14.39224791
25/09/2020 10:00,65.756,23.753,69.91463756,75.576,22.043,78.725,-19.64,3.42,19.93554614,56.056,25.483,61.57644375,75.576,22.043,78.725,-19.52,3.44,19.82079716
25/09/2020 10:30,70.96104,27.10572,75.96176179,85.87104,25.04572,89.449,-29.82,4.12,30.10326893,56.13104,29.18572,63.26531359,85.87104,25.04572,89.449,-29.74,4.14,30.02677472
25/09/2020 11:00,69.67632,26.28476,74.4693103,83.05632,24.22476,86.517,-26.76,4.12,27.0753024,56.39632,28.36476,63.12768426,83.05632,24.22476,86.517,-26.66,4.14,26.97953298
25/09/2020 11:30,68.4492,25.2656,72.96330258,81.6192,23.8056,85.02,-26.34,2.92,26.50135846,55.3792,26.7256,61.49075937,81.6192,23.8056,85.02,-26.24,2.92,26.40196962
25/09/2020 12:00,70.48088,26.51984,75.30508853,83.93088,24.47984,87.428,-26.9,4.08,27.20765334,57.13088,28.57984,63.88070682,83.93088,24.47984,87.428,-26.8,4.1,27.11180555
25/09/2020 12:30,65.87088,22.92984,69.74776265,73.37088,21.39984,76.428,-15,3.06,15.30893857,58.47088,24.47984,63.38853504,73.37088,21.39984,76.428,-14.9,3.08,15.21500575
25/09/2020 13:00,69.3528,25.1654,73.77742355,80.9328,23.6054,84.305,-23.16,3.12,23.36921051,57.8728,26.7454,63.75403831,80.9328,23.6054,84.305,-23.06,3.14,23.27279957
25/09/2020 13:30,64.11256,22.75408,68.03064388,72.08256,21.02408,75.086,-15.94,3.46,16.31119861,56.24256,24.50408,61.34880188,72.08256,21.02408,75.086,-15.84,3.48,16.21776803
25/09/2020 14:00,65.9724,23.2282,69.9421678,75.9024,22.1382,79.065,-19.86,2.18,19.97928928,56.1424,24.4382,61.23066795,75.9024,22.1382,79.065,-19.76,2.3,19.89340594
25/09/2020 14:30,64.5492,20.5906,67.75376026,73.5792,21.4606,76.645,-18.06,-1.74,18.14362698,55.6392,19.6406,59.00401465,73.5792,21.4606,76.645,-17.94,-1.82,18.03208252
25/09/2020 15:00,68.45152,24.50336,72.70505651,80.89152,23.59336,84.262,-24.88,1.82,24.94647871,56.13152,25.91336,61.82434605,80.89152,23.59336,84.262,-24.76,2.32,24.86845391
25/09/2020 15:30,67.46648,25.10064,71.98449869,80.91648,23.60064,84.288,-26.9,3,27.06676929,54.11648,26.62064,60.30963341,80.91648,23.60064,84.288,-26.8,3.02,26.96961995
25/09/2020 16:00,62.77768,22.21224,66.59144624,72.00768,21.00224,75.008,-18.46,2.42,18.61794833,53.64768,23.42224,58.53780741,72.00768,21.00224,75.008,-18.36,2.42,18.51880126
25/09/2020 16:30,64.28632,22.94476,68.25828119,73.69632,21.49476,76.767,-18.82,2.9,19.04212173,54.97632,24.39476,60.14565717,73.69632,21.49476,76.767,-18.72,2.9,18.94329433
25/09/2020 17:00,70.17072,25.71396,74.73377874,83.19072,24.26396,86.657,-26.04,2.9,26.20098471,57.25072,27.16396,63.36817548,83.19072,24.26396,86.657,-25.94,2.9,26.10160148
25/09/2020 17:30,70.07448,25.20464,74.46950131,81.44448,23.75464,84.838,-22.74,2.9,22.92417065,58.80448,26.65464,64.56343161,81.44448,23.75464,84.838,-22.64,2.9,22.82497755
25/09/2020 18:00,66.33736,22.63548,70.09286901,73.76736,21.51548,76.841,-14.86,2.24,15.02788076,59.00736,23.75548,63.6096798,73.76736,21.51548,76.841,-14.76,2.24,14.92900533
25/09/2020 18:30,62.54728,20.20504,65.72979444,66.97728,19.53504,69.768,-8.86,1.34,8.960758896,58.17728,20.85504,61.80233492,66.97728,19.53504,69.768,-8.8,1.32,8.898449303
25/09/2020 19:00,58.91768,17.98224,61.60076276,59.28768,17.29224,61.758,-0.74,1.38,1.56588633,58.58768,18.61224,61.47301624,59.28768,17.29224,61.758,-0.7,1.32,1.494121816
25/09/2020 19:30,61.42312,19.14716,64.33827326,62.49312,18.22716,65.097,-2.14,1.84,2.822268591,60.43312,20.06716,63.6777269,62.49312,18.22716,65.097,-2.06,1.84,2.76210065
25/09/2020 20:00,59.53264,18.46452,62.33035957,60.15264,17.54452,62.659,-1.24,1.84,2.21882852,58.97264,19.38452,62.07682244,60.15264,17.54452,62.659,-1.18,1.84,2.185863674
25/09/2020 20:30,58.6588,18.1534,61.40358906,60.1488,17.5434,62.655,-2.98,1.22,3.220062111,57.2888,18.7634,60.28326289,60.1488,17.5434,62.655,-2.86,1.22,3.109340766
25/09/2020 21:00,55.59072,14.89396,57.55135267,57.75072,16.84396,60.157,-4.32,-3.9,5.82,53.47072,12.82396,54.98701526,57.75072,16.84396,60.157,-4.28,-4.02,5.871865121
25/09/2020 21:30,55.87616,17.33888,58.50454697,60.23616,17.56888,62.746,-8.72,-0.46,8.732124598,51.59616,15.98888,54.01673824,60.23616,17.56888,62.746,-8.64,-1.58,8.78327957
25/09/2020 22:00,54.7672,17.0246,57.35227285,60.6672,17.6946,63.195,-11.8,-1.34,11.87584102,48.9472,16.2346,51.56927986,60.6672,17.6946,63.195,-11.72,-1.46,11.81058847
25/09/2020 22:30,51.80648,16.06564,54.24035544,57.51648,16.77564,59.913,-11.42,-1.42,11.50794508,46.17648,15.31564,48.65014012,57.51648,16.77564,59.913,-11.34,-1.46,11.43359961
25/09/2020 23:00,48.88104,15.09072,51.15746184,54.79104,15.98072,57.074,-11.82,-1.78,11.9532757,43.05104,14.08072,45.29523949,54.79104,15.98072,57.074,-11.74,-1.9,11.8927541
25/09/2020 23:30,49.69016,16.19588,52.26297475,58.58016,17.08588,61.021,-17.78,-1.78,17.86887797,40.90016,15.18588,43.62836279,58.58016,17.08588,61.021,-17.68,-1.9,17.78179968
26/09/2020 00:00,45.00888,13.41884,46.96663226,52.17888,15.21884,54.353,-14.34,-3.6,14.78497886,37.93888,14.41884,40.58647019,52.17888,15.21884,54.353,-14.24,-0.8,14.26245421
26/09/2020 00:30,41.822,12.151,43.55142346,47.832,13.951,49.825,-12.02,-3.6,12.54752565,35.892,10.231,37.32169644,47.832,13.951,49.825,-11.94,-3.72,12.50607852
26/09/2020 01:00,39.23504,11.07272,40.7675544,44.13504,12.87272,45.974,-9.8,-3.6,10.44030651,34.43504,9.15272,35.63066465,44.13504,12.87272,45.974,-9.7,-3.72,10.38885942
26/09/2020 01:30,41.16272,12.27496,42.95397724,47.74272,13.92496,49.732,-13.16,-3.3,13.56744633,34.68272,10.46496,36.22715079,47.74272,13.92496,49.732,-13.06,-3.46,13.51055883
26/09/2020 02:00,40.57896,11.70428,42.23318796,46.12896,13.45428,48.051,-11.1,-3.5,11.63872845,35.14896,9.79428,36.48804338,46.12896,13.45428,48.051,-10.98,-3.66,11.57393624
26/09/2020 02:30,41.04216,11.87688,42.72609479,47.61216,13.88688,49.596,-13.14,-4.02,13.74117899,34.59216,9.70688,35.92827651,47.61216,13.88688,49.596,-13.02,-4.18,13.67453107
26/09/2020 03:00,40.29912,11.57516,41.92855115,46.74912,13.63516,48.697,-12.9,-4.12,13.54194964,33.94912,9.33516,35.20920279,46.74912,13.63516,48.697,-12.8,-4.3,13.50296264
26/09/2020 03:30,39.14488,10.90684,40.63595439,44.83488,13.07684,46.703,-11.38,-4.34,12.17949096,33.55488,8.55684,34.62873781,44.83488,13.07684,46.703,-11.28,-4.52,12.1519052
26/09/2020 04:00,36.96944,9.83192,38.25449183,41.14944,12.00192,42.864,-8.36,-4.34,9.419405501,32.90944,7.48192,33.74922767,41.14944,12.00192,42.864,-8.24,-4.52,9.398297718
26/09/2020 04:30,33.33304,7.20172,34.10214548,34.70304,10.12172,36.149,-2.74,-5.84,6.450829404,32.00304,4.08172,32.2622846,34.70304,10.12172,36.149,-2.7,-6.04,6.616010883
26/09/2020 05:00,35.58272,8.42996,36.56766588,38.26272,11.15996,39.857,-5.36,-5.46,7.651222125,32.98272,5.51996,33.44143802,38.26272,11.15996,39.857,-5.28,-5.64,7.725800929
26/09/2020 05:30,34.94936,7.02648,35.64869122,37.11936,10.82648,38.666,-4.34,-7.6,8.751891224,32.87936,3.00648,33.01652974,37.11936,10.82648,38.666,-4.24,-7.82,8.895504483
26/09/2020 06:00,35.78704,7.26372,36.51676136,38.20704,11.14372,39.799,-4.84,-7.76,9.14566564,33.46704,3.14372,33.61436809,38.20704,11.14372,39.799,-4.74,-8,9.298795621
26/09/2020 06:30,38.56568,8.77624,39.55166321,40.85568,11.91624,42.558,-4.58,-6.28,7.7726958,36.37568,6.47624,36.94768978,40.85568,11.91624,42.558,-4.48,-5.44,7.047268975
26/09/2020 07:00,38.79024,9.61632,39.96443831,39.21024,11.43632,40.844,-0.84,-3.64,3.735665938,38.47024,7.65632,39.22471927,39.21024,11.43632,40.844,-0.74,-3.78,3.851752848
26/09/2020 07:30,41.22304,10.11672,42.44628429,41.30304,12.04672,43.024,-0.16,-3.86,3.863314639,41.22304,11.66672,42.84216827,41.30304,12.04672,43.024,-0.08,-0.38,0.388329757
26/09/2020 08:00,44.62464,10.55052,45.85490124,45.46464,13.26052,47.359,-1.68,-5.42,5.674398647,43.86464,7.66052,44.52853253,45.46464,13.26052,47.359,-1.6,-5.6,5.824087911
26/09/2020 08:30,51.66352,14.18936,53.57664823,55.88352,16.29936,58.212,-8.44,-4.22,9.436206865,47.58352,13.17936,49.37496234,55.88352,16.29936,58.212,-8.3,-3.12,8.867040092
26/09/2020 09:00,58.24496,19.78728,61.51432203,66.50496,19.39728,69.276,-16.52,0.78,16.53840379,50.12496,20.13728,54.01871584,66.50496,19.39728,69.276,-16.38,0.74,16.39670699
26/09/2020 09:30,63.17808,21.82444,66.84142409,74.75808,21.80444,77.873,-23.16,0.04,23.16003454,51.71808,21.76444,56.11105637,74.75808,21.80444,77.873,-23.04,-0.04,23.04003472
26/09/2020 10:00,62.0452,21.4736,65.65609142,73.0752,21.3136,76.12,-22.06,0.32,22.06232082,51.1352,21.5936,55.50758723,73.0752,21.3136,76.12,-21.94,0.28,21.94178662
26/09/2020 10:30,56.46928,19.05604,59.59792148,63.20928,18.43604,65.843,-13.48,1.24,13.5369125,49.82928,18.97604,53.32023293,63.20928,18.43604,65.843,-13.38,0.54,13.39089243
26/09/2020 11:00,68.12504,25.36772,72.6948574,84.33504,24.59772,87.849,-32.42,1.54,32.45655558,52.03504,26.09772,58.21285405,84.33504,24.59772,87.849,-32.3,1.5,32.33481096
26/09/2020 11:30,61.35672,21.85696,65.13350743,72.84672,21.24696,75.882,-22.98,1.22,23.0123619,49.98672,22.42696,54.78723128,72.84672,21.24696,75.882,-22.86,1.18,22.89043468
26/09/2020 12:00,59.49144,20.45292,62.90908813,67.86144,19.79292,70.689,-16.74,1.32,16.79196236,51.22144,21.07292,55.3868565,67.86144,19.79292,70.689,-16.64,1.28,16.68915816
26/09/2020 12:30,59.06936,19.69648,62.26668945,65.67936,19.15648,68.416,-13.22,1.08,13.26404162,52.57936,20.21648,56.33200832,65.67936,19.15648,68.416,-13.1,1.06,13.14281553
26/09/2020 13:00,58.2212,19.3966,61.36722432,64.6512,18.8566,67.345,-12.86,1.08,12.90527024,51.8912,19.9166,55.58207978,64.6512,18.8566,67.345,-12.76,1.06,12.80395251
26/09/2020 13:30,54.93208,17.73144,57.72293632,58.94208,17.19144,61.398,-8.02,1.08,8.092391488,51.00208,18.25144,54.16943074,58.94208,17.19144,61.398,-7.94,1.06,8.010443184
26/09/2020 14:00,55.93992,18.68456,58.97785544,61.24992,17.86456,63.802,-10.62,1.64,10.74588293,50.70992,19.48456,54.32443341,61.24992,17.86456,63.802,-10.54,1.62,10.66377044
26/09/2020 14:30,57.75088,19.52984,60.96374981,64.97088,18.94984,67.678,-14.44,1.16,14.48651787,50.67088,20.08984,54.50816224,64.97088,18.94984,67.678,-14.3,1.14,14.34536859
26/09/2020 15:00,56.84272,19.14996,59.98179545,63.46272,18.50996,66.107,-13.24,1.28,13.30172921,50.32272,19.74996,54.05956963,63.46272,18.50996,66.107,-13.14,1.24,13.19837869
26/09/2020 15:30,53.6944,17.2392,56.39395897,57.2544,16.6992,59.64,-7.12,1.08,7.2014443,50.2144,17.7592,53.26232394,57.2544,16.6992,59.64,-7.04,1.06,7.119353903
26/09/2020 16:00,50.54992,14.86456,52.69012769,50.68992,14.78456,52.802,-0.28,0.16,0.32249031,50.48992,14.86456,52.63256754,50.68992,14.78456,52.802,-0.2,0.08,0.215406592
26/09/2020 16:30,55.45528,17.47404,58.14318665,58.50528,17.06404,60.943,-6.1,0.82,6.154867992,52.52528,17.86404,55.47998706,58.50528,17.06404,60.943,-5.98,0.8,6.033274401
26/09/2020 17:00,55.23272,15.76496,57.43855258,55.66272,16.23496,57.982,-0.86,-0.94,1.274048665,54.84272,15.21496,56.9141366,55.66272,16.23496,57.982,-0.82,-1.02,1.308739852
26/09/2020 17:30,50.32632,11.70976,51.67065864,45.73632,13.33976,47.642,9.18,-3.26,9.741663102,55.01632,9.93976,55.90701472,45.73632,13.33976,47.642,9.28,-3.4,9.883238336
26/09/2020 18:00,44.9052,8.6486,45.73046325,35.5152,10.3586,36.995,18.78,-3.42,19.08886586,54.3752,7.2986,54.8628466,35.5152,10.3586,36.995,18.86,-3.06,19.10662712
26/09/2020 18:30,44.32512,10.30816,45.50796002,34.00512,9.91816,35.422,20.64,0.78,20.65473311,54.72512,10.65816,55.75334191,34.00512,9.91816,35.422,20.72,0.74,20.73321007
26/09/2020 19:00,50.79184,13.98512,52.68201393,46.13184,13.45512,48.054,9.32,1.06,9.380085287,55.53184,14.51512,57.39750833,46.13184,13.45512,48.054,9.4,1.06,9.459577158
26/09/2020 19:30,52.90032,15.16176,55.03019919,50.44032,14.71176,52.542,4.92,0.9,5.001639731,55.46032,15.63176,57.62116812,50.44032,14.71176,52.542,5.02,0.92,5.103606568
26/09/2020 20:00,52.15296,12.88128,53.72018812,51.43296,15.00128,53.576,1.44,-4.24,4.47785663,53.01296,13.06128,54.59826887,51.43296,15.00128,53.576,1.58,-1.94,2.501999201
26/09/2020 20:30,51.35984,14.29912,53.3132066,51.45984,15.00912,53.604,-0.2,-1.42,1.434015342,51.33984,13.50912,53.08743255,51.45984,15.00912,53.604,-0.12,-1.5,1.504792344
26/09/2020 21:00,52.70712,15.70416,54.99691937,55.55712,16.20416,57.872,-5.7,-1,5.787054518,49.95712,15.14416,52.20210169,55.55712,16.20416,57.872,-5.6,-1.06,5.699438569
26/09/2020 21:30,50.57936,14.93648,52.73869635,53.19936,15.51648,55.416,-5.24,-1.16,5.36686128,48.03936,14.27648,50.1158457,53.19936,15.51648,55.416,-5.16,-1.24,5.306901167
26/09/2020 22:00,49.26608,16.15344,51.84669963,52.60608,15.34344,54.798,-6.68,1.62,6.873630773,46.00608,13.62344,47.9808036,52.60608,15.34344,54.798,-6.6,-1.72,6.820439869
26/09/2020 22:30,47.89504,13.54772,49.77424609,52.65504,15.35772,54.849,-9.52,-3.62,10.18502823,43.25504,11.57772,44.7776963,52.65504,15.35772,54.849,-9.4,-3.78,10.13155467
26/09/2020 23:00,44.41576,11.27668,45.82491951,48.36576,14.10668,50.381,-7.9,-5.66,9.718312611,40.56576,8.24668,41.39551444,48.36576,14.10668,50.381,-7.8,-5.86,9.75600328
26/09/2020 23:30,40.37248,10.26364,41.65668551,43.45248,12.67364,45.263,-6.16,-4.82,7.821636657,37.39248,7.67364,38.17174755,43.45248,12.67364,45.263,-6.06,-5,7.856436851
27/09/2020 00:00,41.50736,12.35548,43.30726059,47.12736,13.74548,49.091,-11.24,-2.78,11.57868732,35.98736,10.82548,37.58032859,47.12736,13.74548,49.091,-11.14,-2.92,11.51633622
27/09/2020 00:30,44.0808,14.4194,46.37926288,52.6608,15.3594,54.855,-17.16,-1.88,17.2626765,35.6008,13.3594,38.02486725,52.6608,15.3594,54.855,-17.06,-2,17.17683324
27/09/2020 01:00,44.39232,14.77276,46.7858153,53.87232,15.71276,56.117,-18.96,-1.88,19.05297877,35.01232,13.77276,37.62381519,53.87232,15.71276,56.117,-18.86,-1.94,18.95951476
27/09/2020 01:30,43.6336,13.8348,45.77436772,52.2336,15.2348,54.41,-17.2,-2.8,17.42641673,35.1336,12.2948,37.2227344,52.2336,15.2348,54.41,-17.1,-2.94,17.35089623
27/09/2020 02:00,42.75296,13.14128,44.72704807,50.47296,14.72128,52.576,-15.44,-3.16,15.76005076,35.13296,11.42128,36.94280059,50.47296,14.72128,52.576,-15.34,-3.3,15.69094006
27/09/2020 02:30,44.62224,14.20732,46.82939509,53.92224,15.72732,56.169,-18.6,-3.04,18.84679283,35.44224,12.54732,37.59770758,53.92224,15.72732,56.169,-18.48,-3.18,18.75160793
27/09/2020 03:00,44.70536,14.78448,47.08662296,54.73536,15.96448,57.016,-20.06,-2.36,20.19834647,34.79536,13.48448,37.31686319,54.73536,15.96448,57.016,-19.94,-2.48,20.09363083
27/09/2020 03:30,45.3268,15.4574,47.88997821,56.1168,16.3674,58.455,-21.58,-1.82,21.656611,34.6568,14.4274,37.53989421,56.1168,16.3674,58.455,-21.46,-1.94,21.5475103
27/09/2020 04:00,44.34392,15.14156,46.85776435,55.03392,16.05156,57.327,-21.38,-1.82,21.45732509,33.75392,14.11156,36.58501389,55.03392,16.05156,57.327,-21.28,-1.94,21.36824747
27/09/2020 04:30,42.59344,14.27892,44.923142,52.21344,15.22892,54.389,-19.24,-1.9,19.33358735,33.07344,13.18892,35.60617986,52.21344,15.22892,54.389,-19.14,-2.04,19.24840773
27/09/2020 05:00,45.60808,16.03444,48.34459874,57.47808,16.76444,59.873,-23.74,-1.46,23.78485232,33.81808,15.20444,37.07880163,57.47808,16.76444,59.873,-23.66,-1.56,23.7113728
27/09/2020 05:30,46.3448,16.2964,49.1265014,58.6848,17.1164,61.13,-24.68,-1.64,24.73442945,34.1048,15.3364,37.39441867,58.6848,17.1164,61.13,-24.58,-1.78,24.6443665
27/09/2020 06:00,47.572,16.826,50.4599788,60.192,17.556,62.7,-25.24,-1.46,25.28219136,35.052,15.996,38.52940072,60.192,17.556,62.7,-25.14,-1.56,25.18835445
27/09/2020 06:30,47.6268,16.3124,50.34288899,58.8768,17.1724,61.33,-22.5,-1.72,22.56564646,36.4768,15.3524,39.57591596,58.8768,17.1724,61.33,-22.4,-1.82,22.47381588
27/09/2020 07:00,47.86912,15.95016,50.45651845,58.62912,17.10016,61.072,-21.52,-2.3,21.64255992,37.20912,14.68016,40.00032136,58.62912,17.10016,61.072,-21.42,-2.42,21.55627055
27/09/2020 07:30,47.15448,14.82964,49.43139899,55.40448,16.15964,57.713,-16.5,-2.66,16.71303683,39.00448,13.35964,41.22898787,55.40448,16.15964,57.713,-16.4,-2.8,16.63730747
27/09/2020 08:00,48.64224,14.96732,50.89290894,56.08224,16.35732,58.419,-14.88,-2.78,15.13746346,41.32224,13.45732,43.45833614,56.08224,16.35732,58.419,-14.76,-2.9,15.04219399
27/09/2020 08:30,49.90624,15.42932,52.23692857,55.98624,16.32932,58.319,-12.16,-1.8,12.29250178,43.92624,17.16932,47.16248626,55.98624,16.32932,58.319,-12.06,0.84,12.08921834
27/09/2020 09:00,55.26016,18.97588,58.42747047,63.86016,18.62588,66.521,-17.2,0.7,17.21423829,46.76016,19.36588,50.61175626,63.86016,18.62588,66.521,-17.1,0.74,17.11600421
27/09/2020 09:30,59.66512,21.01316,63.2572481,70.12512,20.45316,73.047,-20.92,1.12,20.94995943,49.32512,21.55316,53.82848845,70.12512,20.45316,73.047,-20.8,1.1,20.82906623
27/09/2020 10:00,61.74176,21.76468,65.465611,72.70176,21.20468,75.731,-21.92,1.12,21.94859449,50.90176,22.30468,55.57416595,72.70176,21.20468,75.731,-21.8,1.1,21.82773465
27/09/2020 10:30,67.53392,24.77656,71.9354452,82.75392,24.13656,86.202,-30.44,1.28,30.46690007,52.43392,25.37656,58.2519164,82.75392,24.13656,86.202,-30.32,1.24,30.34534561
27/09/2020 11:00,67.63928,24.84604,72.05829517,83.60928,24.38604,87.093,-31.94,0.92,31.9532471,51.78928,24.60604,57.337481,83.60928,24.38604,87.093,-31.82,0.22,31.82076052
27/09/2020 11:30,62.7052,22.1736,66.51022962,74.0352,21.5936,77.12,-22.66,1.16,22.68967166,51.4752,22.6936,56.25562813,74.0352,21.5936,77.12,-22.56,1.1,22.58680146
27/09/2020 12:00,58.83632,19.75976,62.06577693,66.13632,19.28976,68.892,-14.6,0.94,14.63022898,51.63632,20.20976,55.45037369,66.13632,19.28976,68.892,-14.5,0.92,14.52915689
27/09/2020 12:30,57.03848,18.16164,59.860115,62.26848,18.16164,64.863,-10.46,0,10.46,51.90848,18.14164,54.98735671,62.26848,18.16164,64.863,-10.36,-0.02,10.36001931
27/09/2020 13:00,63.1392,21.5406,66.71248777,72.1392,21.0406,75.145,-18,1,18.02775638,54.2392,22.0206,58.53885582,72.1392,21.0406,75.145,-17.9,0.98,17.92680674
27/09/2020 13:30,61.79136,20.81248,65.20223535,70.67136,20.61248,73.616,-17.76,0.4,17.76450393,53.01136,21.03248,57.03130284,70.67136,20.61248,73.616,-17.66,0.42,17.66499363
27/09/2020 14:00,57.08392,18.79156,60.09739304,62.47392,18.22156,65.077,-10.78,1.14,10.8401107,51.77392,19.34156,55.26875008,62.47392,18.22156,65.077,-10.7,1.12,10.75845714
27/09/2020 14:30,51.35584,15.49212,53.6416637,51.67584,15.07212,53.829,-0.64,0.84,1.056030303,51.11584,15.91212,53.53526559,51.67584,15.07212,53.829,-0.56,0.84,1.009554357
27/09/2020 15:00,49.69152,15.08836,51.93174142,50.29152,14.66836,52.387,-1.2,0.84,1.464786674,49.17152,15.50836,51.5591661,50.29152,14.66836,52.387,-1.12,0.84,1.4
27/09/2020 15:30,46.35928,12.48104,48.00999064,42.92928,12.52104,44.718,6.86,-0.08,6.860466456,49.84928,12.38104,51.36380893,42.92928,12.52104,44.718,6.92,-0.14,6.92141604
27/09/2020 16:00,43.61248,10.65864,44.8960468,37.81248,11.02864,39.388,11.6,-0.74,11.62357948,49.49248,10.24864,50.54245936,37.81248,11.02864,39.388,11.68,-0.78,11.70601555
27/09/2020 16:30,42.11048,8.66264,42.99225346,33.06048,9.64264,34.438,18.1,-1.96,18.20581226,51.24048,7.58264,51.79848666,33.06048,9.64264,34.438,18.18,-2.06,18.29633843
27/09/2020 17:00,41.59384,7.03612,42.18476633,30.84384,8.99612,32.129,21.5,-3.92,21.85443662,52.40384,4.93612,52.63580271,30.84384,8.99612,32.129,21.56,-4.06,21.93894255
27/09/2020 17:30,41.4412,6.7266,41.98357066,29.3712,8.5666,30.595,24.14,-3.68,24.41888613,53.5912,4.7666,53.80276195,29.3712,8.5666,30.595,24.22,-3.8,24.51628846
27/09/2020 18:00,41.04232,8.30276,41.87371317,28.43232,8.29276,29.617,25.22,0.02,25.22000793,53.73232,8.31276,54.37153843,28.43232,8.29276,29.617,25.3,0.02,25.30000791
27/09/2020 18:30,36.48224,5.20732,36.85200153,20.32224,5.92732,21.169,32.32,-1.44,32.3520633,52.72224,4.44732,52.90948162,20.32224,5.92732,21.169,32.4,-1.48,32.43378485
27/09/2020 19:00,34.43672,3.95696,34.66331226,16.68672,4.86696,17.382,35.5,-1.82,35.54662291,52.28672,3.02696,52.37426444,16.68672,4.86696,17.382,35.6,-1.84,35.64751885
27/09/2020 19:30,33.93032,3.40176,34.10041915,15.88032,4.63176,16.542,36.1,-2.46,36.1837201,52.08032,2.07176,52.12151111,15.88032,4.63176,16.542,36.2,-2.56,36.29040645
27/09/2020 20:00,31.56152,3.00336,31.7040962,13.45152,3.92336,14.012,36.22,-1.84,36.2667065,49.75152,1.98336,49.79103794,13.45152,3.92336,14.012,36.3,-1.94,36.35180326
27/09/2020 20:30,26.6636,0.2548,26.66481742,6.1536,1.7948,6.41,41.02,-3.08,41.13546888,47.2536,-1.4052,47.27448889,6.1536,1.7948,6.41,41.1,-3.2,41.22438599
27/09/2020 21:00,25.5012,2.0866,25.58642415,6.0912,1.7766,6.345,38.82,0.62,38.82495074,45.0112,-1.0634,45.02375978,6.0912,1.7766,6.345,38.92,-2.84,39.02348011
27/09/2020 21:30,25.36392,-0.39844,25.36704934,7.75392,2.26156,8.077,35.22,-5.32,35.61952835,43.05392,-3.23844,43.17554309,7.75392,2.26156,8.077,35.3,-5.5,35.72590097
27/09/2020 22:00,24.56904,0.20972,24.56993506,8.15904,2.37972,8.499,32.82,-4.34,33.10570948,41.05904,-2.10028,41.11272238,8.15904,2.37972,8.499,32.9,-4.48,33.20362028
27/09/2020 22:30,22.87024,-0.42868,22.87425724,5.97024,1.74132,6.219,33.8,-4.34,34.07749404,39.85024,-2.73868,39.94423608,5.97024,1.74132,6.219,33.88,-4.48,34.17491478
27/09/2020 23:00,20.66936,-0.97852,20.69250937,4.35936,1.27148,4.541,32.62,-4.5,32.92892953,37.05936,-3.38852,37.21395211,4.35936,1.27148,4.541,32.7,-4.66,33.0303739
27/09/2020 23:30,20.7208,-0.1306,20.72121157,6.5808,1.9194,6.855,28.28,-4.1,28.57566097,34.9808,0.3194,34.98225815,6.5808,1.9194,6.855,28.4,-1.6,28.44503472
28/09/2020 00:00,21.71712,-0.04084,21.7171584,10.07712,2.93916,10.497,23.28,-5.96,24.03081355,33.43712,-3.22084,33.59188599,10.07712,2.93916,10.497,23.36,-6.16,24.158543
28/09/2020 00:30,20.97088,-0.62016,20.98004782,9.77088,2.84984,10.178,22.4,-6.94,23.45044989,32.25088,-4.29016,32.53497708,9.77088,2.84984,10.178,22.48,-7.14,23.58664877
28/09/2020 01:00,19.09696,-1.18172,19.13348749,7.05696,2.05828,7.351,24.08,-6.48,24.93665575,31.21696,-4.64172,31.56016724,7.05696,2.05828,7.351,24.16,-6.7,25.07180887
28/09/2020 01:30,19.0416,-1.5462,19.10427347,6.3216,1.8438,6.585,25.44,-6.78,26.32796992,31.8416,-5.1562,32.25637749,6.3216,1.8438,6.585,25.52,-7,26.4626227
28/09/2020 02:00,19.17656,-1.87392,19.26790154,5.74656,1.67608,5.986,26.86,-7.1,27.78254128,32.70656,-5.62392,33.18655666,5.74656,1.67608,5.986,26.96,-7.3,27.93083601
28/09/2020 02:30,21.51456,0.45508,21.51937243,10.47456,3.05508,10.911,22.08,-5.2,22.68405607,32.65456,-2.32492,32.73721952,10.47456,3.05508,10.911,22.18,-5.38,22.82316367
28/09/2020 03:00,21.59128,1.01704,21.61522016,11.20128,3.26704,11.668,20.78,-4.5,21.26166503,32.06128,-1.39296,32.09152556,11.20128,3.26704,11.668,20.86,-4.66,21.37417133
28/09/2020 03:30,20.22264,0.28952,20.22471237,8.91264,2.59952,9.284,22.62,-4.62,23.08698335,31.61264,-2.18048,31.68775001,8.91264,2.59952,9.284,22.7,-4.78,23.19781024
28/09/2020 04:00,18.23184,-1.03488,18.26118743,5.57184,1.62512,5.804,25.32,-5.32,25.87285837,30.97184,-3.87488,31.21329153,5.57184,1.62512,5.804,25.4,-5.5,25.98865137
28/09/2020 04:30,18.77208,-0.83356,18.79057769,6.26208,1.82644,6.523,25.02,-5.32,25.57934323,31.36208,-3.67356,31.57649608,6.26208,1.82644,6.523,25.1,-5.5,25.6955249
28/09/2020 05:00,19.14544,-0.79508,19.1619421,6.56544,1.91492,6.839,25.16,-5.42,25.73717156,31.80544,-3.68508,32.01821088,6.56544,1.91492,6.839,25.24,-5.6,25.85377342
28/09/2020 05:30,20.14816,-1.48512,20.20281992,7.38816,2.15488,7.696,25.52,-7.28,26.53806323,33.00816,-5.34512,33.43813593,7.38816,2.15488,7.696,25.62,-7.5,26.69521305
28/09/2020 06:00,20.1128,-2.2496,20.23821692,5.6928,1.6604,5.93,28.84,-7.82,29.8813989,34.6328,-6.2596,35.19394022,5.6928,1.6604,5.93,28.94,-7.92,30.00416638
28/09/2020 06:30,21.8272,-1.7754,21.89928549,4.2672,1.2446,4.445,35.12,-6.04,35.63560018,39.4472,-4.9754,39.7597308,4.2672,1.2446,4.445,35.18,-6.22,35.72563225
28/09/2020 07:00,24.5896,-1.3972,24.629263,5.7696,1.6828,6.01,37.64,-6.16,38.14072889,43.5096,-4.6572,43.75813986,5.7696,1.6828,6.01,37.74,-6.34,38.26882805
28/09/2020 07:30,26.49432,1.33376,26.5278704,5.94432,1.73376,6.192,41.1,-0.8,41.10778515,47.14432,0.89376,47.15279117,5.94432,1.73376,6.192,41.2,-0.84,41.20856222
28/09/2020 08:00,28.1636,1.1048,28.18526118,7.3536,2.1448,7.66,41.62,-2.08,41.6719426,49.0536,-0.0152,49.05360235,7.3536,2.1448,7.66,41.7,-2.16,41.75590497
28/09/2020 08:30,31.69744,3.40592,31.87989952,13.35744,3.89592,13.914,36.68,-0.98,36.69308927,50.13744,2.85592,50.21871333,13.35744,3.89592,13.914,36.78,-1.04,36.79470071
