Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/09/2020 09:00,35.54848,5.49164,35.9701618,22.42848,6.54164,23.363,26.24,-2.1,26.32389789,48.76848,4.42164,48.96851582,22.42848,6.54164,23.363,26.34,-2.12,26.42517739
28/09/2020 09:30,37.89864,6.17752,38.39881075,27.48864,8.01752,28.634,20.82,-3.68,21.14272452,48.40864,4.23752,48.59375477,27.48864,8.01752,28.634,20.92,-3.78,21.2587582
28/09/2020 10:00,36.97416,6.83288,37.60022283,26.68416,7.78288,27.796,20.58,-1.9,20.66752041,47.34416,5.82288,47.70089535,26.68416,7.78288,27.796,20.66,-1.96,20.75276367
28/09/2020 10:30,40.57136,7.17748,41.20135279,32.87136,9.58748,34.241,15.4,-4.82,16.13667872,48.39136,9.04748,49.22987525,32.87136,9.58748,34.241,15.52,-0.54,15.52939149
28/09/2020 11:00,37.09112,5.80116,37.54203831,26.78112,7.81116,27.897,20.62,-4.02,21.00820792,47.50112,3.67116,47.64277298,26.78112,7.81116,27.897,20.72,-4.14,21.12955276
28/09/2020 11:30,41.32112,8.41116,42.16850211,34.70112,10.12116,36.147,13.24,-3.42,13.67457495,48.00112,6.58116,48.45017222,34.70112,10.12116,36.147,13.3,-3.54,13.76305199
28/09/2020 12:00,49.0504,13.1822,50.79086667,50.0304,14.5922,52.115,-1.96,-2.82,3.434239363,48.1504,11.6722,49.54494195,50.0304,14.5922,52.115,-1.88,-2.92,3.472866251
28/09/2020 12:30,50.33336,14.03848,52.25443569,52.38336,15.27848,54.566,-4.1,-2.48,4.791701159,48.36336,12.69848,50.00265978,52.38336,15.27848,54.566,-4.02,-2.58,4.776693417
28/09/2020 13:00,49.16608,12.88344,50.82604105,49.00608,14.29344,51.048,0.32,-2.82,2.838097955,49.18608,11.39344,50.48842383,49.00608,14.29344,51.048,0.18,-2.9,2.905580837
28/09/2020 13:30,51.35984,13.80912,53.18387876,51.93984,15.14912,54.104,-1.16,-2.68,2.92027396,50.89984,12.38912,52.3859142,51.93984,15.14912,54.104,-1.04,-2.76,2.949440625
28/09/2020 14:00,35.82552,5.08536,36.18464826,23.67552,6.90536,24.662,24.3,-3.64,24.57111312,48.17552,3.16536,48.27939759,23.67552,6.90536,24.662,24.5,-3.74,24.7838173
28/09/2020 14:30,34.73544,4.42492,35.01614926,22.40544,6.53492,23.339,24.66,-4.22,25.01847317,47.16544,2.17492,47.21555895,22.40544,6.53492,23.339,24.76,-4.36,25.14094668
28/09/2020 15:00,39.53568,7.56124,40.25223402,31.85568,9.29124,33.183,15.36,-3.46,15.74487853,47.31568,5.73124,47.66152207,31.85568,9.29124,33.183,15.46,-3.56,15.8645895
28/09/2020 15:30,30.08456,2.31508,30.17350404,15.03456,4.38508,15.661,30.1,-4.14,30.38337703,45.23456,0.12508,45.23473293,15.03456,4.38508,15.661,30.2,-4.26,30.49897703
28/09/2020 16:00,29.64424,1.33332,29.67420947,12.83424,3.74332,13.369,33.62,-4.82,33.96375715,46.57424,2.90332,46.66464506,12.83424,3.74332,13.369,33.74,-0.84,33.75045481
28/09/2020 16:30,28.8244,1.2842,28.852993,10.5744,3.0842,11.015,36.5,-3.6,36.67710457,47.1544,-0.6158,47.15842076,10.5744,3.0842,11.015,36.58,-3.7,36.76664793
28/09/2020 17:00,32.0592,2.5156,32.15774476,15.1392,4.4156,15.77,33.84,-3.8,34.05268859,49.0592,0.5156,49.06190934,15.1392,4.4156,15.77,33.92,-3.9,34.1434679
28/09/2020 17:30,32.32816,1.96988,32.3881206,13.50816,3.93988,14.071,37.64,-3.94,37.84564968,51.22816,-0.10012,51.22825784,13.50816,3.93988,14.071,37.72,-4.04,37.93573513
28/09/2020 18:00,30.11488,0.46184,30.11842117,8.95488,2.61184,9.328,42.32,-4.3,42.53789369,51.35488,-1.80816,51.386702,8.95488,2.61184,9.328,42.4,-4.42,42.62975956
28/09/2020 18:30,27.99544,-1.07008,28.01588357,5.24544,1.52992,5.464,45.5,-5.2,45.79617888,50.84544,-3.79008,50.98650287,5.24544,1.52992,5.464,45.6,-5.32,45.90928446
28/09/2020 19:00,27.42776,-1.59732,27.47423247,3.43776,1.00268,3.581,47.98,-5.2,48.26096145,51.47776,-4.31732,51.65848456,3.43776,1.00268,3.581,48.04,-5.32,48.33367356
28/09/2020 19:30,26.85224,-2.11768,26.93561511,1.96224,0.57232,2.044,49.78,-5.38,50.06987917,51.82224,-4.94768,52.05789177,1.96224,0.57232,2.044,49.86,-5.52,50.16462897
28/09/2020 20:00,25.48512,-1.00184,25.50480396,2.08512,0.60816,2.172,46.8,-3.22,46.91064272,48.96512,-2.69184,49.03905565,2.08512,0.60816,2.172,46.88,-3.3,46.99600409
28/09/2020 20:30,25.22256,-1.88592,25.29296794,3.20256,0.93408,3.336,44.04,-5.64,44.39967567,47.34256,-1.88592,47.3801085,3.20256,0.93408,3.336,44.14,-2.82,44.22998983
28/09/2020 21:00,24.66648,-2.87936,24.83396766,3.15648,0.92064,3.288,43.02,-7.6,43.68615799,46.23648,-6.85936,46.74251707,3.15648,0.92064,3.288,43.08,-7.78,43.77687517
28/09/2020 21:30,22.28656,-3.62392,22.57927264,1.42656,0.41608,1.486,41.72,-8.08,42.49523267,43.22656,-7.88392,43.93963682,1.42656,0.41608,1.486,41.8,-8.3,42.61607678
28/09/2020 22:00,20.37944,-3.63808,20.70162314,0.58944,0.17192,0.614,39.58,-7.62,40.30683317,40.24944,-7.66808,40.97336783,0.58944,0.17192,0.614,39.66,-7.84,40.42748075
28/09/2020 22:30,20.2436,-3.1252,20.48341319,2.0736,0.6048,2.16,36.34,-7.46,37.09780587,38.5136,-7.0552,39.15447908,2.0736,0.6048,2.16,36.44,-7.66,37.23639617
28/09/2020 23:00,17.54408,-3.08756,17.81369613,0.45408,0.13244,0.473,34.18,-6.44,34.78140308,34.71408,-6.50756,35.31877245,0.45408,0.13244,0.473,34.26,-6.64,34.89752427
28/09/2020 23:30,16.4768,-3.0576,16.75809822,0.5568,0.1624,0.58,31.84,-6.44,32.48475335,32.4968,-6.4776,33.13610285,0.5568,0.1624,0.58,31.94,-6.64,32.6228938
29/09/2020 00:00,15.41856,-2.77792,15.66680669,0.41856,0.12208,0.436,30,-5.8,30.55552323,30.49856,-5.85792,31.05603627,0.41856,0.12208,0.436,30.08,-5.98,30.66866153
29/09/2020 00:30,15.56824,-3.05468,15.86509271,1.45824,0.42532,1.519,28.22,-6.96,29.06561542,29.73824,-5.21468,30.19198248,1.45824,0.42532,1.519,28.28,-5.64,28.83692078
29/09/2020 01:00,15.40168,-3.96076,15.90281002,1.23168,0.35924,1.283,28.34,-8.64,29.62777751,29.63168,-8.52076,30.83244737,1.23168,0.35924,1.283,28.4,-8.88,29.7559137
29/09/2020 01:30,14.96368,-3.83476,15.44723611,0.22368,0.06524,0.233,29.48,-7.8,30.49443228,29.78368,-7.97476,30.83284598,0.22368,0.06524,0.233,29.56,-8.04,30.63388973
29/09/2020 02:00,15.32424,-3.99668,15.83684888,0.35424,0.10332,0.369,29.94,-8.2,31.04260943,30.37424,-8.31668,31.49224701,0.35424,0.10332,0.369,30.02,-8.42,31.17846693
29/09/2020 02:30,15.05024,-3.81868,15.52713885,0.21024,0.06132,0.219,29.68,-7.76,30.67767918,29.99024,-7.91868,31.01805907,0.21024,0.06132,0.219,29.78,-7.98,30.83064709
29/09/2020 03:00,14.63736,-3.95952,15.16344639,0.20736,0.06048,0.216,28.86,-8.04,29.95899197,29.16736,-8.21952,30.30338922,0.20736,0.06048,0.216,28.96,-8.28,30.12042496
29/09/2020 03:30,14.53056,-4.09692,15.09708341,0.25056,0.07308,0.261,28.56,-8.34,29.75280155,28.89056,-8.48692,30.11133123,0.25056,0.07308,0.261,28.64,-8.56,29.89185842
29/09/2020 04:00,14.32576,-4.25832,14.9452564,0.24576,0.07168,0.256,28.16,-8.66,29.46152067,28.50576,-8.82832,29.8415413,0.24576,0.07168,0.256,28.26,-8.9,29.62832429
29/09/2020 04:30,14.1864,-4.1398,14.77808814,0.2064,0.0602,0.215,27.96,-8.4,29.19454744,28.2664,-8.5998,29.54565838,0.2064,0.0602,0.215,28.06,-8.66,29.36595307
29/09/2020 05:00,14.47376,-4.11432,15.04717108,0.29376,0.08568,0.306,28.36,-8.4,29.57785658,28.75376,-8.51432,29.9878702,0.29376,0.08568,0.306,28.46,-8.6,29.7309872
29/09/2020 05:30,14.96736,-4.10452,15.51995328,0.32736,0.09548,0.341,29.28,-8.4,30.4610965,29.68736,-8.50452,30.88148643,0.32736,0.09548,0.341,29.36,-8.6,30.59362025
29/09/2020 06:00,15.69104,-3.87428,16.16226413,0.43104,0.12572,0.449,30.52,-8,31.55107605,31.03104,-8.07428,32.06430166,0.43104,0.12572,0.449,30.6,-8.2,31.67964646
29/09/2020 06:30,19.35456,-1.67992,19.42732931,3.15456,0.92008,3.286,32.4,-5.2,32.81463088,35.63456,-4.47992,35.91506021,3.15456,0.92008,3.286,32.48,-5.4,32.9258318
29/09/2020 07:00,21.1576,-3.0682,21.37891225,2.5776,0.7518,2.685,37.16,-7.64,37.93725346,39.8176,-7.1082,40.4470985,2.5776,0.7518,2.685,37.24,-7.86,38.06044141
29/09/2020 07:30,21.64744,-0.19908,21.6483554,0.51744,0.15092,0.539,42.26,-0.7,42.26579705,42.83744,-3.34908,42.96815801,0.51744,0.15092,0.539,42.32,-3.5,42.46448398
29/09/2020 08:00,24.1216,-1.0462,24.14427719,2.7216,0.7938,2.835,42.8,-3.68,42.95791429,45.6016,-3.0062,45.70058163,2.7216,0.7938,2.835,42.88,-3.8,43.04804757
29/09/2020 08:30,26.09776,-0.74232,26.10831507,5.71776,1.66768,5.956,40.76,-4.82,41.04400078,46.55776,-3.31232,46.67543765,5.71776,1.66768,5.956,40.84,-4.98,41.14250843
29/09/2020 09:00,27.28112,-0.15384,27.28155375,6.26112,1.82616,6.522,42.04,-3.96,42.2260962,48.38112,-2.25384,48.43358925,6.26112,1.82616,6.522,42.12,-4.08,42.31714546
29/09/2020 09:30,27.47048,0.51764,27.47535664,6.54048,1.90764,6.813,41.86,-2.78,41.95221091,48.50048,-0.97236,48.51022618,6.54048,1.90764,6.813,41.96,-2.88,42.05872086
29/09/2020 10:00,28.57536,2.22448,28.66181275,9.61536,2.80448,10.016,37.92,-1.16,37.93773847,47.63536,1.58448,47.66170475,9.61536,2.80448,10.016,38.02,-1.22,38.03956887
29/09/2020 10:30,32.09072,2.94896,32.22593172,14.67072,4.27896,15.282,34.84,-2.66,34.94139665,49.61072,1.49896,49.63335995,14.67072,4.27896,15.282,34.94,-2.78,35.05042082
29/09/2020 11:00,32.92472,3.34596,33.09429914,16.37472,4.77596,17.057,33.1,-2.86,33.22332915,49.57472,1.79596,49.60724076,16.37472,4.77596,17.057,33.2,-2.98,33.33347267
29/09/2020 11:30,29.60256,1.23908,29.62848086,8.84256,2.57908,9.211,41.52,-2.68,41.60640335,50.46256,-0.20092,50.46295999,8.84256,2.57908,9.211,41.62,-2.78,41.71274146
29/09/2020 12:00,28.96608,1.04344,28.98486773,7.72608,2.25344,8.048,42.48,-2.42,42.54887543,50.28608,-0.26656,50.2867865,7.72608,2.25344,8.048,42.56,-2.52,42.63453999
29/09/2020 12:30,30.05384,1.65112,30.09916105,10.08384,2.94112,10.504,39.94,-2.58,40.02324325,50.10384,0.26112,50.10452042,10.08384,2.94112,10.504,40.02,-2.68,40.10963475
29/09/2020 13:00,28.22952,1.60736,28.27524369,8.45952,2.46736,8.812,39.54,-1.72,39.57739254,48.07952,0.64736,48.08387795,8.45952,2.46736,8.812,39.62,-1.82,39.66178009
29/09/2020 13:30,27.0688,1.3734,27.10361897,7.3488,2.1434,7.655,39.44,-1.54,39.47005447,46.8688,0.5034,46.87150334,7.3488,2.1434,7.655,39.52,-1.64,39.5540137
29/09/2020 14:00,29.98776,3.33768,30.17293253,13.39776,3.90768,13.956,33.18,-1.14,33.19957831,46.67776,2.70768,46.7562275,13.39776,3.90768,13.956,33.28,-1.2,33.30162759
29/09/2020 14:30,29.02144,3.42792,29.22318626,13.26144,3.86792,13.814,31.52,-0.88,31.53228187,44.90144,2.90792,44.99550325,13.26144,3.86792,13.814,31.64,-0.96,31.65456049
29/09/2020 15:00,28.05872,2.75796,28.19393749,11.95872,3.48796,12.457,32.2,-1.46,32.23308238,44.25872,1.92796,44.30069216,11.95872,3.48796,12.457,32.3,-1.56,32.33764988
29/09/2020 15:30,30.28736,4.30548,30.59185077,16.88736,4.92548,17.591,26.8,-1.24,26.82867123,43.76736,3.60548,43.91561553,16.88736,4.92548,17.591,26.88,-1.32,26.9123912
29/09/2020 16:00,32.60664,5.25152,33.02682901,19.37664,5.65152,20.184,26.46,-0.8,26.47209096,45.93664,4.81152,46.18793803,19.37664,5.65152,20.184,26.56,-0.84,26.57327981
29/09/2020 16:30,29.9968,1.9174,30.05801778,9.0768,2.6474,9.455,41.84,-1.46,41.86546548,50.9968,1.1074,51.00882223,9.0768,2.6474,9.455,41.92,-1.54,41.94827768
29/09/2020 17:00,29.79456,0.69508,29.80266669,6.63456,1.93508,6.911,46.32,-2.48,46.38634282,53.01456,-0.64492,53.01848257,6.63456,1.93508,6.911,46.38,-2.58,46.45170395
29/09/2020 17:30,28.2704,-0.4428,28.27386758,2.8704,0.8372,2.99,50.8,-2.56,50.86446304,53.7504,-1.8428,53.78198037,2.8704,0.8372,2.99,50.88,-2.68,50.95053287
29/09/2020 18:00,28.42832,-0.86424,28.4414537,2.24832,0.65576,2.342,52.36,-3.04,52.44817633,54.70832,-2.48424,54.76469415,2.24832,0.65576,2.342,52.46,-3.14,52.55388853
29/09/2020 18:30,27.71432,-1.46624,27.75307898,0.90432,0.26376,0.942,53.62,-3.46,53.73151775,54.70432,1.98376,54.74027704,0.90432,0.26376,0.942,53.8,1.72,53.8274874
29/09/2020 19:00,27.76496,-1.34272,27.79740817,0.26496,0.07728,0.276,55,-2.84,55.07327483,55.34496,-2.88272,55.41998441,0.26496,0.07728,0.276,55.08,-2.96,55.15947788
29/09/2020 19:30,27.33808,-2.15056,27.42253683,0.23808,0.06944,0.248,54.2,-4.44,54.3815557,54.53808,-0.59056,54.54127732,0.23808,0.06944,0.248,54.3,-0.66,54.3040109
29/09/2020 20:00,26.64096,-2.11472,26.72475988,0.36096,0.10528,0.376,52.56,-4.44,52.74720087,53.00096,-4.47472,53.18951852,0.36096,0.10528,0.376,52.64,-4.58,52.83886827
29/09/2020 20:30,26.02944,-1.30808,26.06228731,1.06944,0.31192,1.114,49.92,-3.24,50.02503373,51.06944,-3.04808,51.16032148,1.06944,0.31192,1.114,50,-3.36,50.11276883
29/09/2020 21:00,25.632,-1.364,25.66826679,2.592,0.756,2.7,46.08,-4.24,46.27465829,48.772,0.816,48.77882573,2.592,0.756,2.7,46.18,0.06,46.18003898
29/09/2020 21:30,25.5876,-2.1282,25.67595196,4.4976,1.3118,4.685,42.18,-6.88,42.73741686,46.7776,-5.7482,47.12945645,4.4976,1.3118,4.685,42.28,-7.06,42.86539397
29/09/2020 22:00,24.45832,-1.74424,24.52043618,4.88832,1.42576,5.092,39.14,-6.34,39.65016015,44.12832,-5.07424,44.41910104,4.88832,1.42576,5.092,39.24,-6.5,39.77471056
29/09/2020 22:30,22.8312,-1.8134,22.90310269,4.6512,1.3566,4.845,36.36,-6.34,36.90860604,41.1112,-5.1434,41.43169474,4.6512,1.3566,4.845,36.46,-6.5,37.03487006
29/09/2020 23:00,23.35608,-0.00656,23.35608092,8.20608,2.39344,8.548,30.3,-4.8,30.67784217,38.62608,-1.02656,38.63971896,8.20608,2.39344,8.548,30.42,-3.42,30.61164484
29/09/2020 23:30,21.948,-0.671,21.9582546,8.328,2.429,8.675,27.24,-6.2,27.93667124,35.668,-3.951,35.88616203,8.328,2.429,8.675,27.34,-6.38,28.07454363
30/09/2020 00:00,19.9564,-1.3498,20.00199643,6.4464,1.8802,6.715,27.02,-6.46,27.78150464,33.5664,-4.7598,33.90219617,6.4464,1.8802,6.715,27.12,-6.64,27.9210315
30/09/2020 00:30,18.908,-1.236,18.94835507,5.328,1.554,5.55,27.16,-5.58,27.72727899,32.588,-4.186,32.85575049,5.328,1.554,5.55,27.26,-5.74,27.85776732
30/09/2020 01:00,17.94872,-1.75704,18.03451522,4.15872,1.21296,4.332,27.58,-5.94,28.21240862,31.81872,-4.88704,32.19183285,4.15872,1.21296,4.332,27.66,-6.1,28.32464651
30/09/2020 01:30,17.95696,-2.21672,18.0932656,3.33696,0.97328,3.476,29.24,-6.38,29.92794681,32.65696,-5.58672,33.13138205,3.33696,0.97328,3.476,29.32,-6.56,30.04489973
30/09/2020 02:00,18.48152,-2.27164,18.62060498,3.49152,1.01836,3.637,29.98,-6.58,30.69359542,33.57152,-5.74164,34.05896923,3.49152,1.01836,3.637,30.08,-6.76,30.83024489
30/09/2020 02:30,17.99344,-2.68108,18.1920882,2.77344,0.80892,2.889,30.44,-6.98,31.23001761,33.31344,-6.35108,33.91344131,2.77344,0.80892,2.889,30.54,-7.16,31.36809207
30/09/2020 03:00,17.078,-2.611,17.27644075,2.088,0.609,2.175,29.98,-6.44,30.66388756,32.168,-6.011,32.7247971,2.088,0.609,2.175,30.08,-6.62,30.79985065
30/09/2020 03:30,18.7528,-3.0096,18.99276704,4.4928,1.3104,4.68,28.52,-8.64,29.8,33.1128,-7.5496,33.96253795,4.4928,1.3104,4.68,28.62,-8.86,29.96004005
30/09/2020 04:00,18.95048,-2.19236,19.07687434,6.06048,1.76764,6.313,25.78,-7.92,26.96914533,31.94048,-6.37236,32.56994373,6.06048,1.76764,6.313,25.88,-8.14,27.12994655
30/09/2020 04:30,20.39192,-1.91444,20.48158885,8.52192,2.48556,8.877,23.74,-8.8,25.31852286,32.36192,-6.53444,33.01503858,8.52192,2.48556,8.877,23.84,-9.02,25.4893311
30/09/2020 05:00,22.66568,0.02124,22.66568995,12.89568,3.76124,13.433,19.54,-7.48,20.92276272,32.51568,-3.91876,32.75097137,12.89568,3.76124,13.433,19.62,-7.68,21.06957047
30/09/2020 05:30,24.19824,-0.21468,24.19919227,14.89824,4.34532,15.519,18.6,-9.12,20.71555937,33.59824,-4.99468,33.96746325,14.89824,4.34532,15.519,18.7,-9.34,20.90276537
30/09/2020 06:00,25.228,0.469,25.23235909,15.528,4.529,16.175,19.4,-8.12,21.03079647,35.008,-3.791,35.21266455,15.528,4.529,16.175,19.48,-8.32,21.18237003
30/09/2020 06:30,27.48336,1.45848,27.52203192,15.90336,4.63848,16.566,23.16,-6.36,24.0173937,39.18336,-1.64152,39.21772927,15.90336,4.63848,16.566,23.28,-6.28,24.1121712
30/09/2020 07:00,31.548,4.119,31.81575812,19.608,5.719,20.425,23.88,-3.2,24.09345139,43.568,2.399,43.6339985,19.608,5.719,20.425,23.96,-3.32,24.18892308
30/09/2020 07:30,32.57472,4.00596,32.82011728,18.05472,5.26596,18.807,29.04,-2.52,29.14913378,47.17472,2.64596,47.24886572,18.05472,5.26596,18.807,29.12,-2.62,29.23762644
30/09/2020 08:00,34.43584,3.53212,34.61651265,19.27584,5.62212,20.079,30.32,-4.18,30.60677703,49.69584,1.34212,49.7139598,19.27584,5.62212,20.079,30.42,-4.28,30.71961588
30/09/2020 08:30,35.3056,5.5258,35.73541461,20.3856,5.9458,21.235,29.84,-0.84,29.85182071,50.3256,5.7458,50.65254419,20.3856,5.9458,21.235,29.94,-0.2,29.940668
30/09/2020 09:00,35.3188,4.9834,35.66864041,20.5488,5.9934,21.405,29.54,-2.02,29.60898512,50.1688,3.9134,50.32120023,20.5488,5.9934,21.405,29.62,-2.08,29.69294192
30/09/2020 09:30,37.34328,5.88304,37.80384532,23.63328,6.89304,24.618,27.42,-2.02,27.49430486,51.13328,4.81304,51.35929982,23.63328,6.89304,24.618,27.5,-2.08,27.57854964
30/09/2020 10:00,39.86616,7.68888,40.600857,28.07616,8.18888,29.246,23.58,-1,23.60119489,51.75616,7.14888,52.24755098,28.07616,8.18888,29.246,23.68,-1.04,23.70282684
30/09/2020 10:30,43.31848,10.20164,44.50352984,34.42848,10.04164,35.863,17.78,0.32,17.78287941,52.30848,10.32164,53.31710169,34.42848,10.04164,35.863,17.88,0.28,17.88219226
30/09/2020 11:00,46.2712,10.8566,47.52777833,39.2112,11.4366,40.845,14.12,-1.16,14.1675686,53.4312,10.2366,54.40295133,39.2112,11.4366,40.845,14.22,-1.2,14.27054309
30/09/2020 11:30,39.9972,7.6346,40.71932127,27.7872,8.1046,28.945,24.42,-0.94,24.43808503,52.2872,7.1646,52.77577832,27.7872,8.1046,28.945,24.5,-0.94,24.51802602
30/09/2020 12:00,37.97336,6.66848,38.55443807,24.06336,7.01848,25.066,27.82,-0.7,27.82880522,51.98336,6.31848,52.36595179,24.06336,7.01848,25.066,27.92,-0.7,27.92877369
30/09/2020 12:30,36.8616,5.7638,37.30950207,20.9616,6.1138,21.835,31.8,-0.7,31.80770347,52.8416,5.4138,53.11820706,20.9616,6.1138,21.835,31.88,-0.7,31.88768414
30/09/2020 13:00,35.96936,5.45648,36.38087455,18.87936,5.50648,19.666,34.18,-0.1,34.18014628,53.15936,4.70648,53.36729813,18.87936,5.50648,19.666,34.28,-0.8,34.28933362
30/09/2020 13:30,36.13984,5.27912,36.52337804,19.77984,5.76912,20.604,32.72,-0.98,32.73467275,52.57984,4.76912,52.7956824,19.77984,5.76912,20.604,32.8,-1,32.81524036
30/09/2020 14:00,34.78224,4.67232,35.09465477,18.04224,5.26232,18.794,33.48,-1.18,33.50078805,51.60224,4.04232,51.7603277,18.04224,5.26232,18.794,33.56,-1.22,33.58216789
30/09/2020 14:30,34.41472,4.39596,34.69434272,17.09472,4.98596,17.807,34.64,-1.18,34.66009233,51.83472,3.76596,51.97134453,17.09472,4.98596,17.807,34.74,-1.22,34.76141539
30/09/2020 15:00,34.62688,4.49784,34.91778033,17.54688,5.11784,18.278,34.16,-1.24,34.18249845,51.78688,3.81784,51.92741898,17.54688,5.11784,18.278,34.24,-1.3,34.26466985
30/09/2020 15:30,37.85368,6.33524,38.38015575,23.74368,6.92524,24.733,28.22,-1.18,28.24465967,52.04368,5.72524,52.35764511,23.74368,6.92524,24.733,28.3,-1.2,28.32543027
30/09/2020 16:00,36.25416,5.16288,36.61993238,19.72416,5.75288,20.546,33.06,-1.18,33.08105198,52.88416,4.55288,53.07978047,19.72416,5.75288,20.546,33.16,-1.2,33.1817058
30/09/2020 16:30,40.03632,6.35976,40.53829629,23.65632,6.89976,24.642,32.76,-1.08,32.77779736,56.51632,5.79976,56.81312914,23.65632,6.89976,24.642,32.86,-1.1,32.87840629
30/09/2020 17:00,50.01192,11.08556,51.22579216,40.68192,11.86556,42.377,18.66,-1.56,18.72509546,59.42192,10.24556,60.29872367,40.68192,11.86556,42.377,18.74,-1.62,18.80989102
30/09/2020 17:30,44.03296,6.82628,44.55894596,28.51296,8.31628,29.701,31.04,-2.98,31.18271957,59.63296,5.25628,59.86416622,28.51296,8.31628,29.701,31.12,-3.06,31.27008155
30/09/2020 18:00,49.14248,10.03864,50.15732881,37.33248,10.88864,38.888,23.62,-1.7,23.68109795,61.05248,9.14864,61.73413098,37.33248,10.88864,38.888,23.72,-1.74,23.78373394
30/09/2020 18:30,45.562,7.541,46.18184194,31.752,9.261,33.075,27.62,-3.44,27.83339721,59.472,5.741,59.74845492,31.752,9.261,33.075,27.72,-3.52,27.9425983
30/09/2020 19:00,42.168,6.339,42.64180044,25.128,7.329,26.175,34.08,-1.98,34.13746915,59.328,7.809,59.83971979,25.128,7.329,26.175,34.2,0.48,34.20336826
30/09/2020 19:30,40.2668,6.7124,40.82243863,22.3968,6.5324,23.33,35.74,0.36,35.74181305,58.2168,6.8724,58.62103448,22.3968,6.5324,23.33,35.82,0.34,35.82161359
30/09/2020 20:00,40.8424,7.0882,41.45291566,25.5024,7.4382,26.565,30.68,-0.7,30.68798462,56.2824,7.2582,56.74848031,25.5024,7.4382,26.565,30.78,-0.18,30.78052631
30/09/2020 20:30,39.82704,6.80872,40.40484851,25.84704,7.53872,26.924,27.96,-1.46,27.99809279,53.88704,6.03872,54.22434157,25.84704,7.53872,26.924,28.04,-1.5,28.08009259
30/09/2020 21:00,35.752,5.006,36.10076924,20.832,6.076,21.7,29.84,-2.14,29.91663751,50.752,3.876,50.89979253,20.832,6.076,21.7,29.92,-2.2,30.00077332
30/09/2020 21:30,35.53776,5.73768,35.99796324,22.03776,6.42768,22.956,27,-1.38,27.03524366,49.11776,5.00768,49.37237291,22.03776,6.42768,22.956,27.08,-1.42,27.11720487
30/09/2020 22:00,39.96192,8.90056,40.94111648,32.40192,9.45056,33.752,15.12,-1.1,15.15996042,47.62192,8.35056,48.34851721,32.40192,9.45056,33.752,15.22,-1.1,15.25969856
30/09/2020 22:30,35.1768,6.6524,35.80030285,26.4768,7.7224,27.58,17.4,-2.14,17.53110379,43.9568,5.5224,44.30233818,26.4768,7.7224,27.58,17.48,-2.2,17.61789999
30/09/2020 23:00,24.17464,0.98552,24.19471985,9.10464,2.65552,9.484,30.14,-3.34,30.32449835,39.34464,0.53552,39.34828431,9.10464,2.65552,9.484,30.24,-2.12,30.31422109
30/09/2020 23:30,22.81,-1.675,22.87141721,8.76,2.555,9.125,28.1,-8.46,29.34589579,36.94,-6.085,37.43782613,8.76,2.555,9.125,28.18,-8.64,29.47476887
01/10/2020 00:00,23.02112,-0.80884,23.03532479,11.18112,3.26116,11.647,23.68,-8.14,25.04000799,34.94112,-5.09884,35.31118854,11.18112,3.26116,11.647,23.76,-8.36,25.18783834
01/10/2020 00:30,22.7772,-0.6254,22.78578427,11.9472,3.4846,12.445,21.66,-8.22,23.16730455,33.6872,-4.9554,34.04972001,11.9472,3.4846,12.445,21.74,-8.44,23.32083189
01/10/2020 01:00,22.12824,-0.75468,22.14110538,11.29824,3.29532,11.769,21.66,-8.1,23.12499946,33.03824,-5.02468,33.41814943,11.29824,3.29532,11.769,21.74,-8.32,23.2776717
01/10/2020 01:30,22.168,-0.846,22.18413713,10.608,3.094,11.05,23.12,-7.88,24.42598616,33.828,-4.986,34.19347569,10.608,3.094,11.05,23.22,-8.08,24.58566249
01/10/2020 02:00,23.06704,-0.70128,23.07769763,11.44704,3.33872,11.924,23.24,-8.08,24.60455242,34.78704,-4.96128,35.13904454,11.44704,3.33872,11.924,23.34,-8.3,24.77187114
01/10/2020 02:30,21.70088,-0.53016,21.70735503,9.77088,2.84984,10.178,23.86,-6.76,24.79913708,33.73088,-4.11016,33.98037199,9.77088,2.84984,10.178,23.96,-6.96,24.95041483
01/10/2020 03:00,22.46288,0.49584,22.46835186,11.88288,3.46584,12.378,21.16,-5.94,21.97792529,33.14288,-2.65416,33.24898585,11.88288,3.46584,12.378,21.26,-6.12,22.1233361
01/10/2020 03:30,20.51464,0.15052,20.51519219,8.74464,2.55052,9.109,23.54,-4.8,24.02439593,32.38464,-2.40948,32.47415129,8.74464,2.55052,9.109,23.64,-4.96,24.15473453
01/10/2020 04:00,18.10392,-0.89844,18.12619965,4.87392,1.42156,5.077,26.46,-4.64,26.86375253,31.43392,-3.37844,31.6149519,4.87392,1.42156,5.077,26.56,-4.8,26.99025009
01/10/2020 04:30,17.94976,-0.87632,17.97113855,4.94976,1.44368,5.156,26,-4.64,26.41078568,31.04976,-3.35632,31.23063368,4.94976,1.44368,5.156,26.1,-4.8,26.53770902
01/10/2020 05:00,17.78432,-1.00124,17.81248212,4.62432,1.34876,4.817,26.32,-4.7,26.73634979,31.04432,-3.49124,31.24001538,4.62432,1.34876,4.817,26.42,-4.84,26.85967237
01/10/2020 05:30,18.60248,-0.62636,18.61302203,5.05248,1.47364,5.263,27.1,-4.2,27.42353004,32.23248,-2.84636,32.35791298,5.05248,1.47364,5.263,27.18,-4.32,27.52117003
01/10/2020 06:00,18.92736,-0.77952,18.9434054,4.52736,1.32048,4.716,28.8,-4.2,29.10463881,33.42736,-2.99952,33.56166737,4.52736,1.32048,4.716,28.9,-4.32,29.22109512
01/10/2020 06:30,20.70176,-2.86032,20.89842811,3.22176,0.93968,3.356,34.96,-7.6,35.77655098,38.28176,-6.86032,38.89160757,3.22176,0.93968,3.356,35.06,-7.8,35.91717695
01/10/2020 07:00,22.442,-1.229,22.47562691,3.192,0.931,3.325,38.5,-4.32,38.7416107,41.792,-5.089,42.1007029,3.192,0.931,3.325,38.6,-6.02,39.0666149
01/10/2020 07:30,25.97744,-0.97908,25.99588403,5.55744,1.62092,5.789,40.84,-5.2,41.16971703,46.49744,-3.69908,46.64434713,5.55744,1.62092,5.789,40.94,-5.32,41.28421006
01/10/2020 08:00,25.68928,-1.50896,25.73355916,2.84928,0.83104,2.968,45.68,-4.68,45.91911149,48.58928,-3.96896,48.75111049,2.84928,0.83104,2.968,45.74,-4.8,45.99116872
01/10/2020 08:30,27.30128,1.16204,27.3259991,5.56128,1.62204,5.793,43.48,-0.92,43.48973212,49.10128,0.78204,49.10750741,5.56128,1.62204,5.793,43.54,-0.84,43.54810214
01/10/2020 09:00,32.16784,4.21812,32.44321912,14.66784,4.27812,15.279,35,-0.12,35.00020571,49.76784,4.11812,49.93792958,14.66784,4.27812,15.279,35.1,-0.16,35.10036467
01/10/2020 09:30,29.9096,1.8178,29.96478882,9.2496,2.6978,9.635,41.32,-1.76,41.35746607,50.6496,0.8778,50.65720593,9.2496,2.6978,9.635,41.4,-1.82,41.43998552
01/10/2020 10:00,31.20104,2.96572,31.34167182,12.19104,3.55572,12.699,38.02,-1.18,38.03830701,50.29104,2.31572,50.34432702,12.19104,3.55572,12.699,38.1,-1.24,38.12017314
01/10/2020 10:30,32.56648,4.61564,32.89194054,14.31648,4.17564,14.913,36.5,0.88,36.51060668,50.89648,5.05564,51.14695663,14.31648,4.17564,14.913,36.58,0.88,36.59058349
01/10/2020 11:00,30.49112,2.87116,30.62600135,9.50112,2.77116,9.897,41.98,0.2,41.98047641,51.56112,2.93116,51.64436847,9.50112,2.77116,9.897,42.06,0.16,42.06030433
01/10/2020 11:30,31.95288,3.84084,32.18289285,12.48288,3.64084,13.003,38.94,0.4,38.94205439,51.50288,4.04084,51.66115597,12.48288,3.64084,13.003,39.02,0.4,39.02205018
01/10/2020 12:00,39.15352,7.68936,39.90143338,24.68352,7.19936,25.712,28.94,0.98,28.9565882,53.70352,8.21936,54.32886838,24.68352,7.19936,25.712,29.02,1.02,29.03792004
01/10/2020 12:30,30.41416,2.60788,30.52576234,8.56416,2.49788,8.921,43.7,0.22,43.70055377,52.32416,2.67788,52.39264033,8.56416,2.49788,8.921,43.76,0.18,43.7603702
01/10/2020 13:00,34.65368,4.58524,34.95571432,17.26368,5.03524,17.983,34.78,-0.9,34.79164267,52.16368,4.55524,52.36219746,17.26368,5.03524,17.983,34.9,-0.48,34.9033007
01/10/2020 13:30,40.68992,8.21456,41.51082492,30.04992,8.76456,31.302,21.28,-1.1,21.30841148,51.42992,7.60456,51.98909505,30.04992,8.76456,31.302,21.38,-1.16,21.41144554
01/10/2020 14:00,37.38304,6.95172,38.02391472,24.62304,7.18172,25.649,25.52,-0.46,25.52414543,50.22304,6.68172,50.66556157,24.62304,7.18172,25.649,25.6,-0.5,25.60488235
01/10/2020 14:30,39.062,6.481,39.59599986,25.512,7.441,26.575,27.1,-1.92,27.16792962,52.692,5.461,52.97423322,25.512,7.441,26.575,27.18,-1.98,27.25202378
01/10/2020 15:00,34.2956,4.8858,34.64187092,17.2656,5.0358,17.985,34.06,-0.3,34.06132117,51.4056,4.6758,51.61781492,17.2656,5.0358,17.985,34.14,-0.36,34.14189801
01/10/2020 15:30,43.77736,10.28548,44.96941569,36.56736,10.66548,38.091,14.42,-0.76,14.44001385,51.08736,10.36548,52.1283179,36.56736,10.66548,38.091,14.52,-0.3,14.52309884
01/10/2020 16:00,42.00864,8.42252,42.84465752,31.92864,9.31252,33.259,20.16,-1.78,20.23842879,52.16864,7.47252,52.70109633,31.92864,9.31252,33.259,20.24,-1.84,20.32346427
01/10/2020 16:30,41.48464,7.63552,42.18147131,29.98464,8.74552,31.234,23,-2.22,23.10689075,53.06464,6.44552,53.45466066,29.98464,8.74552,31.234,23.08,-2.3,23.19431827
01/10/2020 17:00,38.83664,4.93152,39.1484929,23.45664,6.84152,24.434,30.76,-3.82,30.9962901,54.31664,2.90152,54.39408239,23.45664,6.84152,24.434,30.86,-3.94,31.11049984
01/10/2020 17:30,34.73744,2.45592,34.82414796,15.03744,4.38592,15.664,39.4,-3.86,39.58862968,54.49744,0.44592,54.49926432,15.03744,4.38592,15.664,39.46,-3.94,39.65621263
01/10/2020 18:00,30.44856,-0.17292,30.44905101,6.53856,1.90708,6.811,47.82,-4.16,48.00060416,54.43856,-2.37292,54.49025201,6.53856,1.90708,6.811,47.9,-4.28,48.09083489
01/10/2020 18:30,27.38728,-1.91496,27.45414682,1.45728,0.42504,1.518,51.86,-4.68,52.07074034,53.39728,-4.37496,53.57620541,1.45728,0.42504,1.518,51.94,-4.8,52.16132284
01/10/2020 19:00,29.07424,-1.02168,29.09218558,2.15424,0.62832,2.244,53.84,-3.3,53.94103818,56.05424,1.38832,56.07142993,2.15424,0.62832,2.244,53.9,0.76,53.9053578
01/10/2020 19:30,30.424,-1.088,30.4434479,3.744,1.092,3.9,53.36,-4.36,53.53782962,57.164,-3.388,57.2643121,3.744,1.092,3.9,53.42,-4.48,53.60752559
01/10/2020 20:00,28.3288,-0.4016,28.33164648,2.4288,0.7084,2.53,51.8,-2.22,51.8475496,54.3088,-1.5916,54.33211709,2.4288,0.7084,2.53,51.88,-2.3,51.93095801
01/10/2020 20:30,27.87944,-1.06808,27.89989193,3.46944,1.01192,3.614,48.82,-4.16,48.99691827,52.40944,0.61192,52.41301219,3.46944,1.01192,3.614,48.94,-0.4,48.94163463
01/10/2020 21:00,27.2756,-1.2442,27.30396288,4.5456,1.3258,4.735,45.46,-5.14,45.74965792,50.0656,-3.9742,50.22308801,4.5456,1.3258,4.735,45.52,-5.3,45.82750702
01/10/2020 21:30,28.24304,1.02172,28.26151482,8.78304,2.56172,9.149,38.92,-3.08,39.04168029,47.76304,-0.61828,47.76704157,8.78304,2.56172,9.149,38.98,-3.18,39.10949757
01/10/2020 22:00,28.75192,1.56556,28.79451131,11.88192,3.46556,12.377,33.74,-3.8,33.95331501,45.70192,-0.47444,45.70438256,11.88192,3.46556,12.377,33.82,-3.94,34.04872979
01/10/2020 22:30,26.63288,-0.66916,26.64128511,10.80288,3.15084,11.253,31.66,-7.64,32.56877646,42.54288,-4.66916,42.79833751,10.80288,3.15084,11.253,31.74,-7.82,32.68914193
01/10/2020 23:00,24.45064,-1.26148,24.48316009,9.32064,2.71852,9.709,30.26,-7.96,31.28944231,39.66064,-5.44148,40.03218792,9.32064,2.71852,9.709,30.34,-8.16,31.41816672
01/10/2020 23:30,23.51528,0.38904,23.51849795,10.38528,3.02904,10.818,26.26,-5.28,26.78555581,36.72528,-2.41096,36.80433289,10.38528,3.02904,10.818,26.34,-5.44,26.8958956
02/10/2020 00:00,22.89024,1.29132,22.92663505,10.77024,3.14132,11.219,24.24,-3.7,24.52075855,35.11024,-0.67868,35.11679882,10.77024,3.14132,11.219,24.34,-3.82,24.63793823
02/10/2020 00:30,21.49344,0.72392,21.50562771,9.37344,2.73392,9.764,24.24,-4.02,24.57108056,33.71344,-1.40608,33.74274882,9.37344,2.73392,9.764,24.34,-4.14,24.68957675
02/10/2020 01:00,20.19,0.79,20.20544976,7.44,2.17,7.75,25.5,-2.76,25.6489298,33,-2.09,33.0661171,7.44,2.17,7.75,25.56,-4.26,25.91256838
02/10/2020 01:30,20.2264,-2.1448,20.33979902,6.8064,1.9852,7.09,26.84,-8.26,28.08225774,33.7264,-6.4948,34.34606941,6.8064,1.9852,7.09,26.92,-8.48,28.22404649
02/10/2020 02:00,21.50488,-2.11316,21.60845457,7.63488,2.22684,7.953,27.74,-8.68,29.06630351,35.47488,-6.67316,36.09706602,7.63488,2.22684,7.953,27.84,-8.9,29.22799343
02/10/2020 02:30,22.88424,-0.92168,22.90279316,11.51424,3.35832,11.994,22.74,-8.56,24.29776121,34.35424,-5.40168,34.7763131,11.51424,3.35832,11.994,22.84,-8.76,24.46228117
02/10/2020 03:00,25.69128,1.21204,25.71985437,17.56128,5.12204,18.293,16.26,-7.82,18.04272707,33.92128,-2.89796,34.04484409,17.56128,5.12204,18.293,16.36,-8.02,18.22004391
02/10/2020 03:30,29.194,3.662,29.42277825,24.144,7.042,25.15,10.1,-6.76,12.15350155,34.364,0.102,34.36415138,24.144,7.042,25.15,10.22,-6.94,12.35362295
02/10/2020 04:00,31.40872,5.20796,31.83756491,28.51872,8.31796,29.707,5.78,-6.22,8.490983453,34.39872,1.91796,34.45214809,28.51872,8.31796,29.707,5.88,-6.4,8.691052871
02/10/2020 04:30,35.16992,6.82456,35.82593882,34.84992,10.16456,36.302,0.64,-6.68,6.710588648,35.48992,3.30456,35.64343612,34.84992,10.16456,36.302,0.64,-6.86,6.889789547
02/10/2020 05:00,35.98568,7.81624,36.82475761,37.01568,10.79624,38.558,-2.06,-5.96,6.30596543,36.35568,4.65624,36.65264028,37.01568,10.79624,38.558,-0.66,-6.14,6.175370434
02/10/2020 05:30,36.09184,6.10012,36.60372083,35.93184,10.48012,37.429,0.32,-8.76,8.7658428,36.45184,6.88012,37.09545377,35.93184,10.48012,37.429,0.52,-3.6,3.637361681
02/10/2020 06:00,38.5824,8.2182,39.44794546,38.7024,11.2882,40.315,-0.24,-6.14,6.144688763,38.5224,4.9682,38.84145096,38.7024,11.2882,40.315,-0.18,-6.32,6.322562772
02/10/2020 06:30,42.13456,7.34008,42.76912345,42.03456,12.26008,43.786,0.2,-9.84,9.84203231,42.39456,8.68008,43.27403964,42.03456,12.26008,43.786,0.36,-3.58,3.59805503
02/10/2020 07:00,49.3252,14.9186,51.53193166,51.1152,14.9086,53.245,-3.58,0.02,3.580055865,47.6152,14.8286,49.87077951,51.1152,14.9086,53.245,-3.5,-0.08,3.500914166
02/10/2020 07:30,53.692,16.366,56.13089007,54.432,15.876,56.7,-1.48,0.98,1.775049295,53.032,16.836,55.64030841,54.432,15.876,56.7,-1.4,0.96,1.697527614
02/10/2020 08:00,53.75032,16.07676,56.10311143,53.44032,15.58676,55.667,0.62,0.98,1.159655121,54.08032,15.86676,56.35987122,53.44032,15.58676,55.667,0.64,0.28,0.698569968
02/10/2020 08:30,57.88272,17.63496,60.50951238,58.54272,17.07496,60.982,-1.32,1.12,1.731126801,57.26272,18.23496,60.09603038,58.54272,17.07496,60.982,-1.28,1.16,1.727425831
02/10/2020 09:00,58.11096,17.41028,60.6630161,59.76096,17.43028,62.251,-3.3,-0.04,3.300242415,56.54096,17.43028,59.16666983,59.76096,17.43028,62.251,-3.22,0,3.22
02/10/2020 09:30,59.18008,17.27544,61.65000159,60.67008,17.69544,63.198,-2.98,-0.84,3.096126612,57.79008,16.87544,60.20360306,60.67008,17.69544,63.198,-2.88,-0.82,2.994461554
02/10/2020 10:00,60.25056,17.74808,62.81022468,62.29056,18.16808,64.886,-4.08,-0.84,4.16557319,58.31056,17.34808,60.8364799,62.29056,18.16808,64.886,-3.98,-0.82,4.063594468
02/10/2020 10:30,60.06048,18.11264,62.73220055,62.10048,18.11264,64.688,-4.08,0,4.08,58.12048,18.11264,60.87740076,62.10048,18.11264,64.688,-3.98,0,3.98
02/10/2020 11:00,57.73688,18.59784,60.65828027,58.34688,17.01784,60.778,-1.22,3.16,3.387329331,57.14688,20.29784,60.64460572,58.34688,17.01784,60.778,-1.2,3.28,3.492620792
02/10/2020 11:30,60.10176,19.95968,63.32938008,60.82176,17.73968,63.356,-1.44,4.44,4.667676081,59.42176,22.25968,63.45422693,60.82176,17.73968,63.356,-1.4,4.52,4.731849533
02/10/2020 12:00,58.69656,19.21608,61.76199387,58.54656,17.07608,60.986,0.3,4.28,4.290501136,58.86656,18.05608,61.57348383,58.54656,17.07608,60.986,0.32,0.98,1.030921918
02/10/2020 12:30,59.70184,19.09512,62.68120378,60.29184,17.58512,62.804,-1.18,3.02,3.242344831,59.15184,20.64512,62.65110658,60.29184,17.58512,62.804,-1.14,3.06,3.265455558
02/10/2020 13:00,58.21568,18.31124,61.02759137,57.77568,16.85124,60.183,0.88,2.92,3.049721299,58.69568,19.81124,61.94891509,57.77568,16.85124,60.183,0.92,2.96,3.099677403
02/10/2020 13:30,55.65568,17.02124,58.20032068,53.45568,15.59124,55.683,4.4,2.86,5.247818594,57.95568,18.49124,60.83409242,53.45568,15.59124,55.683,4.5,2.9,5.353503526
02/10/2020 14:00,56.2412,17.8166,58.99579488,55.7712,16.2666,58.095,0.94,3.1,3.239382657,56.7112,19.4066,59.93977251,55.7712,16.2666,58.095,0.94,3.14,3.277682108
02/10/2020 14:30,57.69696,18.27328,60.52149994,57.81696,16.86328,60.226,-0.24,2.82,2.83019434,57.53696,19.72328,60.82359361,57.81696,16.86328,60.226,-0.28,2.86,2.873673607
02/10/2020 15:00,55.18936,17.19648,57.80643893,54.63936,15.93648,56.916,1.1,2.52,2.749618155,55.81936,18.49648,58.80408764,54.63936,15.93648,56.916,1.18,2.56,2.81886502
02/10/2020 15:30,52.15448,15.47464,54.40178551,49.04448,14.30464,51.088,6.22,2.34,6.645600048,55.36448,16.66464,57.81812754,49.04448,14.30464,51.088,6.32,2.36,6.746258222
02/10/2020 16:00,52.19216,15.07688,54.32618039,48.33216,14.09688,50.346,7.72,1.96,7.964923101,56.13216,16.07688,58.3890868,48.33216,14.09688,50.346,7.8,1.98,8.047384668
02/10/2020 16:30,50.91352,12.45436,52.41466972,45.20352,13.18436,47.087,11.42,-1.46,11.51294923,56.72352,11.68436,57.9144368,45.20352,13.18436,47.087,11.52,-1.5,11.6172458
02/10/2020 17:00,51.97112,13.12116,53.60188573,45.50112,13.27116,47.397,12.94,-0.3,12.94347712,58.54112,13.49116,60.07557015,45.50112,13.27116,47.397,13.04,0.22,13.0418557
02/10/2020 17:30,55.70656,16.02608,57.96599061,48.94656,14.27608,50.986,13.52,3.5,13.96568652,62.54656,17.83608,65.03997169,48.94656,14.27608,50.986,13.6,3.56,14.05822179
02/10/2020 18:00,54.862,14.551,56.75888164,47.112,13.741,49.075,15.5,1.62,15.58442813,62.672,12.361,63.87936995,47.112,13.741,49.075,15.56,-1.38,15.62107551
02/10/2020 18:30,55.62408,14.59744,57.50759541,49.53408,14.44744,51.598,12.18,0.3,12.18369402,61.79408,14.80744,63.5434387,49.53408,14.44744,51.598,12.26,0.36,12.26528434
02/10/2020 19:00,53.78832,13.82076,55.53554515,46.52832,13.57076,48.467,14.52,0.5,14.52860626,61.14832,14.05076,62.7418592,46.52832,13.57076,48.467,14.62,0.48,14.62787749
02/10/2020 19:30,53.7856,14.6408,55.74265684,47.1456,13.7508,49.11,13.28,1.78,13.39876114,60.5256,15.5308,62.48643056,47.1456,13.7508,49.11,13.38,1.78,13.49788132
02/10/2020 20:00,50.23296,12.74628,51.82487746,42.67296,12.44628,44.451,15.12,0.6,15.13190008,57.87296,13.00628,59.3164633,42.67296,12.44628,44.451,15.2,0.56,15.21031229
02/10/2020 20:30,52.11408,14.64744,54.1333985,48.33408,14.09744,50.348,7.56,1.1,7.63960732,55.99408,15.19744,58.01981711,48.33408,14.09744,50.348,7.66,1.1,7.738578681
02/10/2020 21:00,50.84248,14.01364,52.7384099,48.01248,14.00364,50.013,5.66,0.02,5.660035336,53.77248,14.02364,55.57105437,48.01248,14.00364,50.013,5.76,0.02,5.760034722
02/10/2020 21:30,49.91888,14.80884,52.06914943,48.81888,14.23884,50.853,2.2,1.14,2.477821624,51.13888,15.37884,53.40125249,48.81888,14.23884,50.853,2.32,1.14,2.584956479
02/10/2020 22:00,50.2764,14.8102,52.41238805,50.6064,14.7602,52.715,-0.66,0.1,0.667532771,49.9464,14.8402,52.10445671,50.6064,14.7602,52.715,-0.66,0.08,0.664830806
02/10/2020 22:30,47.17064,13.68852,49.11664542,48.68064,14.19852,50.709,-3.02,-1.02,3.187600979,45.80064,13.13852,47.64786808,48.68064,14.19852,50.709,-2.88,-1.06,3.068876016
02/10/2020 23:00,39.9648,8.9514,40.95500947,37.2048,10.8514,38.755,5.52,-3.8,6.701522215,42.8048,9.5714,43.86185816,37.2048,10.8514,38.755,5.6,-1.28,5.744423383
02/10/2020 23:30,35.4636,7.6398,36.27717559,31.4736,9.1798,32.785,7.98,-3.08,8.553759407,39.5336,5.9798,39.98329072,31.4736,9.1798,32.785,8.06,-3.2,8.672000923
03/10/2020 00:00,34.10792,7.53356,34.92999761,32.37792,9.44356,33.727,3.46,-3.82,5.154027551,36.01792,7.08356,36.70786542,32.37792,9.44356,33.727,3.64,-2.36,4.338110188
03/10/2020 00:30,34.8896,6.7378,35.53423894,34.4496,10.0478,35.885,0.88,-6.62,6.678233299,35.4096,3.2478,35.5582336,34.4496,10.0478,35.885,0.96,-6.8,6.867430378
03/10/2020 01:00,36.7668,7.5724,37.53849789,38.7168,11.2924,40.33,-3.9,-7.44,8.400214283,34.8568,3.6324,35.04555373,38.7168,11.2924,40.33,-3.86,-7.66,8.577598732
03/10/2020 01:30,40.7068,11.0474,42.17924386,44.8368,13.0774,46.705,-8.26,-4.06,9.203868752,36.6568,10.5374,38.14128714,44.8368,13.0774,46.705,-8.18,-2.54,8.565278746
03/10/2020 02:00,41.92104,11.79072,43.54761386,46.15104,13.46072,48.074,-8.46,-3.34,9.095449412,37.79104,10.00072,39.09190587,46.15104,13.46072,48.074,-8.36,-3.46,9.047717944
03/10/2020 02:30,42.11608,12.08344,43.81522243,46.84608,13.66344,48.798,-9.46,-3.16,9.973825745,37.48608,10.38344,38.89758373,46.84608,13.66344,48.798,-9.36,-3.28,9.918064327
03/10/2020 03:00,40.73312,11.57216,42.34503456,45.09312,13.15216,46.972,-8.72,-3.16,9.274912399,36.47312,9.87216,37.78555313,45.09312,13.15216,46.972,-8.62,-3.28,9.222949637
03/10/2020 03:30,43.50104,13.22072,45.46567847,50.47104,14.72072,52.574,-13.94,-3,14.25915846,36.63104,11.58072,38.41804481,50.47104,14.72072,52.574,-13.84,-3.14,14.19172999
03/10/2020 04:00,42.23072,12.71896,44.10448566,48.75072,14.21896,50.782,-13.04,-3,13.38064273,35.81072,11.07896,37.48534409,48.75072,14.21896,50.782,-12.94,-3.14,13.31552477
03/10/2020 04:30,43.7064,13.5252,45.7512889,51.6864,15.0752,53.84,-15.96,-3.1,16.25827789,35.8264,11.8352,37.73066254,51.6864,15.0752,53.84,-15.86,-3.24,16.18756313
03/10/2020 05:00,41.95056,12.62808,43.81002042,48.61056,14.17808,50.636,-13.32,-3.1,13.67597894,35.39056,10.93808,37.04231811,48.61056,14.17808,50.636,-13.22,-3.24,13.61124535
03/10/2020 05:30,42.9576,13.1868,44.93603334,50.2176,14.6468,52.31,-14.52,-2.92,14.81069884,35.7976,11.6068,37.63224644,50.2176,14.6468,52.31,-14.42,-3.04,14.73696034
03/10/2020 06:00,41.36592,12.23756,43.13811786,47.06592,13.72756,49.027,-11.4,-2.98,11.78305563,35.74592,10.62756,37.29230253,47.06592,13.72756,49.027,-11.32,-3.1,11.73679684
03/10/2020 06:30,43.80488,12.82684,45.64422566,49.39488,14.40684,51.453,-11.18,-3.16,11.61800327,38.29488,11.10684,39.87304514,49.39488,14.40684,51.453,-11.1,-3.3,11.58015544
03/10/2020 07:00,45.35192,13.34556,47.27473553,50.28192,14.66556,52.377,-9.86,-2.64,10.20731111,40.52192,11.90556,42.23468195,50.28192,14.66556,52.377,-9.76,-2.76,10.14274125
03/10/2020 07:30,46.08952,11.94736,47.61284769,48.29952,14.08736,50.312,-4.42,-4.28,6.152625456,43.93952,13.04736,45.83573956,48.29952,14.08736,50.312,-4.36,-1.04,4.482320827
03/10/2020 08:00,43.9964,12.6502,45.77893373,43.4064,12.6602,45.215,1.18,-0.02,1.180169479,44.6664,12.6002,46.40961462,43.4064,12.6602,45.215,1.26,-0.06,1.261427762
03/10/2020 08:30,45.43384,11.92612,46.97303647,42.60384,12.42612,44.379,5.66,-1,5.747660394,48.34384,11.42612,49.67577965,42.60384,12.42612,44.379,5.74,-1,5.826456899
03/10/2020 09:00,45.0864,10.5852,46.31230856,39.9264,11.6452,41.59,10.32,-2.12,10.53550189,50.3464,9.4252,51.22103462,39.9264,11.6452,41.59,10.42,-2.22,10.65386315
03/10/2020 09:30,42.4892,8.3256,43.29720236,32.8992,9.5956,34.27,19.18,-2.54,19.34745461,52.1592,6.9556,52.6209323,32.8992,9.5956,34.27,19.26,-2.64,19.44009259
03/10/2020 10:00,42.412,7.676,43.10102922,32.592,9.506,33.95,19.64,-3.66,19.97811803,52.332,5.726,52.64432828,32.592,9.506,33.95,19.74,-3.78,20.09865667
03/10/2020 10:30,39.69672,6.71696,40.2609877,26.76672,7.80696,27.882,25.86,-2.18,25.95172441,52.70672,5.30696,52.97322114,26.76672,7.80696,27.882,25.94,-2.5,26.06019186
03/10/2020 11:00,39.086,7.923,39.88093937,25.416,7.413,26.475,27.34,1.02,27.35902045,52.856,8.413,53.52135373,25.416,7.413,26.475,27.44,1,27.45821553
03/10/2020 11:30,38.40416,7.53788,39.13692809,24.40416,7.11788,25.421,28,0.84,28.01259717,52.50416,7.95788,53.10381033,24.40416,7.11788,25.421,28.1,0.84,28.11255236
03/10/2020 12:00,36.72336,6.51348,37.29652251,21.06336,6.14348,21.941,31.32,0.74,31.3287408,52.46336,6.90348,52.91561375,21.06336,6.14348,21.941,31.4,0.76,31.40919611
03/10/2020 12:30,33.5712,4.3766,33.85528167,14.9712,4.3666,15.595,37.2,0.02,37.20000538,52.2512,4.3866,52.43500893,14.9712,4.3666,15.595,37.28,0.02,37.28000536
03/10/2020 13:00,31.04128,0.90704,31.05452923,10.72128,3.12704,11.168,40.64,-4.44,40.88181992,51.48128,3.86704,51.62631295,10.72128,3.12704,11.168,40.76,0.74,40.76671682
03/10/2020 13:30,29.21184,0.71512,29.22059193,8.45184,2.46512,8.804,41.52,-3.5,41.66725813,50.05184,-1.13488,50.06470453,8.45184,2.46512,8.804,41.6,-3.6,41.75547868
03/10/2020 14:00,30.24216,2.41188,30.33818397,11.49216,3.35188,11.971,37.5,-1.88,37.54709576,49.09216,1.39188,49.1118876,11.49216,3.35188,11.971,37.6,-1.96,37.65105045
03/10/2020 14:30,32.79632,3.99476,33.03871537,16.81632,4.90476,17.517,31.96,-1.82,32.01177908,48.87632,3.00476,48.96859442,16.81632,4.90476,17.517,32.06,-1.9,32.11625134
03/10/2020 15:00,37.4476,7.1818,38.13005372,26.0976,7.6118,27.185,22.7,-0.86,22.71628491,48.8976,6.6918,49.35337347,26.0976,7.6118,27.185,22.8,-0.92,22.81855385
03/10/2020 15:30,35.44032,5.53176,35.86943895,22.36032,6.52176,23.292,26.16,-1.98,26.23482418,48.62032,4.46176,48.82461284,22.36032,6.52176,23.292,26.26,-2.06,26.34067577
03/10/2020 16:00,31.684,2.987,31.82448782,15.624,4.557,16.275,32.12,-3.14,32.27311575,47.844,1.317,47.86212307,15.624,4.557,16.275,32.22,-3.24,32.38249527
03/10/2020 16:30,31.20024,1.98632,31.26340422,13.53024,3.94632,14.094,35.34,-3.92,35.55674338,48.95024,-0.09368,48.95032964,13.53024,3.94632,14.094,35.42,-4.04,35.64965638
03/10/2020 17:00,31.47488,0.81684,31.48547758,12.43488,3.62684,12.953,38.08,-5.62,38.49247719,50.59488,-2.13316,50.63982873,12.43488,3.62684,12.953,38.16,-5.76,38.59226866
03/10/2020 17:30,30.92528,1.78904,30.97698512,9.66528,2.81904,10.068,42.52,-2.06,42.56987198,52.26528,0.71904,52.27022587,9.66528,2.81904,10.068,42.6,-2.1,42.65172916
03/10/2020 18:00,33.63664,2.80152,33.75310452,13.13664,3.83152,13.684,41,-2.06,41.0517186,54.19664,1.73152,54.22429298,13.13664,3.83152,13.684,41.06,-2.1,41.11366683
03/10/2020 18:30,33.354,2.652,33.45926508,12.624,3.682,13.15,41.46,-2.06,41.51114549,54.144,1.582,54.16710681,12.624,3.682,13.15,41.52,-2.1,41.57307302
03/10/2020 19:00,32.31296,2.08128,32.37991832,10.87296,3.17128,11.326,42.88,-2.18,42.93537935,53.83296,0.93128,53.84101471,10.87296,3.17128,11.326,42.96,-2.24,43.01835887
03/10/2020 19:30,30.85704,1.53372,30.89513254,9.16704,2.67372,9.549,43.38,-2.28,43.43987569,52.62704,0.33372,52.62809809,9.16704,2.67372,9.549,43.46,-2.34,43.52295027
03/10/2020 20:00,30.72472,3.66596,30.9426515,10.85472,3.16596,11.307,39.74,1,39.75257979,50.67472,0.06596,50.67476293,10.85472,3.16596,11.307,39.82,-3.1,39.94048573
03/10/2020 20:30,33.37216,3.43188,33.54815738,17.97216,5.24188,18.721,30.8,-3.62,31.01200413,48.85216,1.52188,48.87585964,17.97216,5.24188,18.721,30.88,-3.72,31.10326028
03/10/2020 21:00,37.62904,6.64472,38.21121504,27.71904,8.08472,28.874,19.82,-2.88,20.02815019,47.61904,5.12472,47.89400511,27.71904,8.08472,28.874,19.9,-2.96,20.11893635
03/10/2020 21:30,36.3412,6.2866,36.88094572,26.4912,7.7266,27.595,19.7,-2.88,19.90940481,46.2712,4.7666,46.51606631,26.4912,7.7266,27.595,19.78,-2.96,20.00025
03/10/2020 22:00,34.448,4.524,34.74379484,25.248,7.364,26.3,18.4,-5.68,19.25674947,43.748,1.504,43.77384516,25.248,7.364,26.3,18.5,-5.86,19.40591662
03/10/2020 22:30,27.61824,0.54532,27.62362313,14.89824,4.34532,15.519,25.44,-7.6,26.55096232,40.43824,-3.47468,40.58724745,14.89824,4.34532,15.519,25.54,-7.82,26.71037252
03/10/2020 23:00,21.59432,-2.48624,21.73697416,5.46432,1.59376,5.692,32.26,-8.16,33.27601539,37.82432,-6.76624,38.42474707,5.46432,1.59376,5.692,32.36,-8.36,33.42243558
03/10/2020 23:30,20.418,-2.331,20.55062736,5.448,1.589,5.675,29.94,-7.84,30.94946203,35.468,-6.471,36.0534723,5.448,1.589,5.675,30.02,-8.06,31.08317873
04/10/2020 00:00,18.90728,-1.88996,19.00150483,4.93728,1.44004,5.143,27.94,-6.66,28.72279931,32.95728,-5.39996,33.39673447,4.93728,1.44004,5.143,28.02,-6.84,28.84278073
04/10/2020 00:30,20.29288,-0.55416,20.30044512,8.76288,2.55584,9.128,23.06,-6.22,23.884137,31.90288,-3.84416,32.13364776,8.76288,2.55584,9.128,23.14,-6.4,24.00874008
04/10/2020 01:00,18.74768,-0.53776,18.75539099,6.96768,2.03224,7.258,23.56,-5.14,24.11417011,30.60768,-3.26776,30.78162326,6.96768,2.03224,7.258,23.64,-5.3,24.22683636
04/10/2020 01:30,19.14848,-0.71836,19.16194999,6.82848,1.99164,7.113,24.64,-5.42,25.22907053,31.56848,-3.58836,31.77176824,6.82848,1.99164,7.113,24.74,-5.58,25.36146683
04/10/2020 02:00,20.91424,0.14832,20.91476592,9.11424,2.65832,9.494,23.6,-5.02,24.12800033,32.81424,-2.52168,32.9109893,9.11424,2.65832,9.494,23.7,-5.18,24.25948062
04/10/2020 02:30,22.09632,1.22476,22.13023711,12.01632,3.50476,12.517,20.16,-4.56,20.66928156,32.27632,-1.19524,32.29844317,12.01632,3.50476,12.517,20.26,-4.7,20.79801914
04/10/2020 03:00,25.94624,4.25432,26.29271018,19.62624,5.72432,20.444,12.64,-2.94,12.97741114,32.36624,0.94432,32.38001285,19.62624,5.72432,20.444,12.74,-4.78,13.60720397
04/10/2020 03:30,27.74344,2.28892,27.83770137,23.89344,6.96892,24.889,7.7,-9.36,12.12021452,31.69344,-2.63108,31.80246407,23.89344,6.96892,24.889,7.8,-9.6,12.36931688
04/10/2020 04:00,25.72264,1.55452,25.76957006,20.79264,6.06452,21.659,9.86,-9.02,13.36338281,30.75264,-3.17548,30.91615339,20.79264,6.06452,21.659,9.96,-9.24,13.58599279
04/10/2020 04:30,24.24576,0.75668,24.25756465,18.36576,5.35668,19.131,11.76,-9.2,14.93109507,30.22576,-4.08332,30.50032901,18.36576,5.35668,19.131,11.86,-9.44,15.15827167
04/10/2020 05:00,22.77224,0.03232,22.77226294,15.88224,4.63232,16.544,13.78,-9.2,16.56889858,29.76224,-4.74768,30.13853671,15.88224,4.63232,16.544,13.88,-9.38,16.75227746
04/10/2020 05:30,20.56448,-0.86536,20.58267926,11.60448,3.38464,12.088,17.92,-8.5,19.83371876,29.62448,-5.31536,30.09755583,11.60448,3.38464,12.088,18.02,-8.7,20.01025737
04/10/2020 06:00,18.48,-2.665,18.67117096,7.08,2.065,7.375,22.8,-9.46,24.684643,29.98,-7.635,30.93692979,7.08,2.065,7.375,22.9,-9.7,24.86966023
04/10/2020 06:30,18.87552,-3.29964,19.16175565,5.55552,1.62036,5.787,26.64,-9.84,28.39921126,32.27552,-8.45964,33.36577139,5.55552,1.62036,5.787,26.72,-10.08,28.55809517
04/10/2020 07:00,19.13872,-2.48704,19.29963656,4.63872,1.35296,4.832,29,-7.68,29.99970667,33.71872,-6.38704,34.31830938,4.63872,1.35296,4.832,29.08,-7.74,30.0924243
04/10/2020 07:30,19.3364,-3.0198,19.57078325,3.5664,1.0402,3.715,31.54,-8.12,32.5684817,35.1864,-7.2998,35.93563447,3.5664,1.0402,3.715,31.62,-8.34,32.70137612
04/10/2020 08:00,21.69568,-2.10876,21.79792191,5.45568,1.59124,5.683,32.48,-7.4,33.31231604,38.05568,-4.42876,38.31251356,5.45568,1.59124,5.683,32.6,-6.02,33.15117494
