Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/10/2020 08:30,23.01536,-2.03052,23.10475725,5.89536,1.71948,6.141,34.24,-7.5,35.05178455,40.21536,-5.96052,40.65467966,5.89536,1.71948,6.141,34.32,-7.68,35.16880436
04/10/2020 09:00,25.62848,-1.04836,25.64991317,8.50848,2.48164,8.863,34.24,-7.06,34.96028032,42.82848,-4.75836,43.09200261,8.50848,2.48164,8.863,34.32,-7.24,35.07534747
04/10/2020 09:30,28.16608,0.02844,28.16609436,10.96608,3.19844,11.423,34.4,-6.34,34.97935963,45.48608,-0.86156,45.49423875,10.96608,3.19844,11.423,34.52,-4.06,34.75793435
04/10/2020 10:00,28.67288,0.26084,28.67406642,10.08288,2.94084,10.503,37.18,-5.36,37.56437142,47.34288,-2.55916,47.41199834,10.08288,2.94084,10.503,37.26,-5.5,37.66374384
04/10/2020 10:30,30.21216,0.60188,30.21815467,11.25216,3.28188,11.721,37.92,-5.36,38.29694505,49.27216,-2.21812,49.32206208,11.25216,3.28188,11.721,38.02,-5.5,38.41575718
04/10/2020 11:00,31.454,1.197,31.47676802,12.744,3.717,13.275,37.42,-5.04,37.75788659,50.244,-1.423,50.26414691,12.744,3.717,13.275,37.5,-5.14,37.85062219
04/10/2020 11:30,32.5984,1.6362,32.63943678,13.8384,4.0362,14.415,37.52,-4.8,37.82579014,51.4384,-0.8838,51.44599204,13.8384,4.0362,14.415,37.6,-4.92,37.92052742
04/10/2020 12:00,33.86688,2.08784,33.931175,15.38688,4.48784,16.028,36.96,-4.8,37.27038503,52.42688,-0.43216,52.42866114,15.38688,4.48784,16.028,37.04,-4.92,37.36533153
04/10/2020 12:30,36.13008,3.04544,36.25820439,18.67008,5.44544,19.448,34.92,-4.8,35.24835315,53.65008,0.52544,53.65265297,18.67008,5.44544,19.448,34.98,-4.92,35.32430891
04/10/2020 13:00,36.89024,3.61132,37.06658117,20.61024,6.01132,21.469,32.56,-4.8,32.91190666,53.25024,1.09132,53.26142168,20.61024,6.01132,21.469,32.64,-4.92,33.00872612
04/10/2020 13:30,35.41312,3.08216,35.54699394,18.69312,5.45216,19.472,33.44,-4.74,33.77426831,52.23312,0.59216,52.23647651,18.69312,5.45216,19.472,33.54,-4.86,33.89028179
04/10/2020 14:00,33.296,2.178,33.367159,15.216,4.438,15.85,36.16,-4.52,36.44140502,51.456,-0.182,51.45632187,15.216,4.438,15.85,36.24,-4.62,36.53329988
04/10/2020 14:30,31.918,1.029,31.93458259,12.168,3.549,12.675,39.5,-5.04,39.82024108,51.788,-1.631,51.81367681,12.168,3.549,12.675,39.62,-5.18,39.95718709
04/10/2020 15:00,29.19376,-0.57432,29.19940867,7.01376,2.04568,7.306,44.36,-5.24,44.6684139,51.45376,-3.33432,51.56168256,7.01376,2.04568,7.306,44.44,-5.38,44.76447252
04/10/2020 15:30,26.80744,-1.31908,26.83987354,3.87744,1.13092,4.039,45.86,-4.9,46.12103208,49.79744,-3.88908,49.9490738,3.87744,1.13092,4.039,45.92,-5.02,46.19357964
04/10/2020 16:00,27.42328,-0.72196,27.43278171,4.31328,1.25804,4.493,46.22,-3.96,46.38933067,50.59328,-2.80196,50.67080975,4.31328,1.25804,4.493,46.28,-4.06,46.45774424
04/10/2020 16:30,29.18416,-0.25212,29.185249,5.92416,1.72788,6.171,46.52,-3.96,46.68824263,52.52416,-2.33212,52.57590862,5.92416,1.72788,6.171,46.6,-4.06,46.7765283
04/10/2020 17:00,29.36608,-0.54656,29.37116583,5.08608,1.48344,5.298,48.56,-4.06,48.72942848,53.74608,1.86344,53.77837413,5.08608,1.48344,5.298,48.66,0.38,48.66148374
04/10/2020 17:30,28.72808,-0.73056,28.73736763,1.91808,0.55944,1.998,53.62,-2.58,53.68203424,55.59808,-2.08056,55.63699515,1.91808,0.55944,1.998,53.68,-2.64,53.74487883
04/10/2020 18:00,28.27056,-0.88192,28.28431271,2.05056,0.59808,2.136,52.44,-2.96,52.52347285,54.57056,-2.44192,54.62516812,2.05056,0.59808,2.136,52.52,-3.04,52.60790815
04/10/2020 18:30,27.13584,-1.14288,27.15989667,0.91584,0.26712,0.954,52.44,-2.82,52.51576906,53.43584,-2.61288,53.49968354,0.91584,0.26712,0.954,52.52,-2.88,52.59890493
04/10/2020 19:00,27.4256,-1.1942,27.45158737,1.9056,0.5558,1.985,51.04,-3.5,51.15986317,53.0056,-3.0042,53.09066631,1.9056,0.5558,1.985,51.1,-3.56,51.22385772
04/10/2020 19:30,27.40384,0.54112,27.40918199,2.64384,0.77112,2.754,49.52,-0.46,49.52213646,52.22384,0.27112,52.22454375,2.64384,0.77112,2.754,49.58,-0.5,49.58252111
04/10/2020 20:00,26.5008,-0.4556,26.50471603,2.8608,0.8344,2.98,47.28,-2.58,47.35034108,50.2208,-1.8256,50.25397067,2.8608,0.8344,2.98,47.36,-2.66,47.43464135
04/10/2020 20:30,27.63608,-1.59656,27.6821589,6.52608,1.90344,6.798,42.22,-7,42.79635966,48.84608,-5.23656,49.12597166,6.52608,1.90344,6.798,42.32,-7.14,42.91808477
04/10/2020 21:00,26.37904,-1.42528,26.41751643,6.59904,1.92472,6.874,39.56,-6.7,40.12335479,46.23904,-4.95528,46.50380221,6.59904,1.92472,6.874,39.64,-6.88,40.23262358
04/10/2020 21:30,25.99656,-0.30892,25.9983954,7.54656,2.20108,7.861,36.9,-5.02,37.23990333,44.52656,-2.97892,44.62609673,7.54656,2.20108,7.861,36.98,-5.18,37.34103373
04/10/2020 22:00,24.82392,-0.48844,24.82872485,7.27392,2.12156,7.577,35.1,-5.22,35.48603105,42.47392,-3.25844,42.59872429,7.27392,2.12156,7.577,35.2,-5.38,35.60876858
04/10/2020 22:30,23.58664,0.62152,23.59482726,7.37664,2.15152,7.684,32.42,-3.06,32.56409065,39.83664,-2.60848,39.92194953,7.37664,2.15152,7.684,32.46,-4.76,32.80715166
04/10/2020 23:00,23.45136,-0.35252,23.45400938,9.83136,2.86748,10.241,27.24,-6.44,27.99091281,37.15136,-3.75252,37.34039309,9.83136,2.86748,10.241,27.32,-6.62,28.11061721
04/10/2020 23:30,20.79496,-1.23272,20.83146562,7.46496,2.17728,7.776,26.66,-6.82,27.51850287,34.22496,-4.84272,34.56587658,7.46496,2.17728,7.776,26.76,-7.02,27.66546584
05/10/2020 00:00,21.03064,0.09852,21.03087076,9.32064,2.71852,9.709,23.42,-5.24,23.99904165,32.82064,-2.68148,32.92999765,9.32064,2.71852,9.709,23.5,-5.4,24.11244492
05/10/2020 00:30,21.21424,0.43332,21.21866501,10.67424,3.11332,11.119,21.08,-5.36,21.7507701,31.85424,-2.40668,31.94502645,10.67424,3.11332,11.119,21.18,-5.52,21.88750328
05/10/2020 01:00,21.64904,0.77972,21.66307679,12.23904,3.56972,12.749,18.82,-5.58,19.62979368,31.15904,-2.19028,31.23592643,12.23904,3.56972,12.749,18.92,-5.76,19.77736079
05/10/2020 01:30,22.74144,1.17792,22.77192545,13.26144,3.86792,13.814,18.96,-5.38,19.70852607,32.30144,-1.69208,32.34572863,13.26144,3.86792,13.814,19.04,-5.56,19.83520103
05/10/2020 02:00,22.01,0.585,22.01777293,10.68,3.115,11.125,22.66,-5.06,23.21807916,33.44,-2.105,33.50618786,10.68,3.115,11.125,22.76,-5.22,23.35093146
05/10/2020 02:30,22.3308,1.0494,22.35544383,11.6208,3.3894,12.105,21.42,-4.68,21.92530045,33.1408,-1.4306,33.17166322,11.6208,3.3894,12.105,21.52,-4.82,22.05318118
05/10/2020 03:00,24.21904,2.48472,24.34616463,15.71904,4.58472,16.374,17,-4.2,17.51113931,32.81904,0.26472,32.8201076,15.71904,4.58472,16.374,17.1,-4.32,17.63724468
05/10/2020 03:30,23.33488,1.99684,23.42016214,14.11488,4.11684,14.703,18.44,-4.24,18.9211839,32.63488,-0.28316,32.63610841,14.11488,4.11684,14.703,18.52,-4.4,19.03550367
05/10/2020 04:00,20.24256,0.26408,20.24428249,8.96256,2.61408,9.336,22.56,-4.7,23.04438326,31.62256,-2.24592,31.70221534,8.96256,2.61408,9.336,22.66,-4.86,23.17531445
05/10/2020 04:30,23.67288,2.36584,23.79080592,15.48288,4.51584,16.128,16.38,-4.3,16.93500517,31.96288,0.05584,31.96292878,15.48288,4.51584,16.128,16.48,-4.46,17.07284393
05/10/2020 05:00,24.59256,2.87408,24.75993423,17.12256,4.99408,17.836,14.94,-4.24,15.53000966,32.16256,0.59408,32.16804621,17.12256,4.99408,17.836,15.04,-4.4,15.67040523
05/10/2020 05:30,22.56864,0.52752,22.57480429,12.60864,3.67752,13.134,19.92,-6.3,20.89249626,32.60864,-2.80248,32.72884503,12.60864,3.67752,13.134,20,-6.48,21.02356773
05/10/2020 06:00,23.92384,0.39112,23.92703691,13.44384,3.92112,14.004,20.96,-7.06,22.11707937,34.48384,-3.33888,34.64510558,13.44384,3.92112,14.004,21.04,-7.26,22.25734036
05/10/2020 06:30,26.4332,0.4176,26.43649848,13.8432,4.0376,14.42,25.18,-7.24,26.20019084,39.1032,-3.4224,39.25268235,13.8432,4.0376,14.42,25.26,-7.46,26.33854969
05/10/2020 07:00,30.2876,4.2268,30.5811143,16.8576,4.9168,17.56,26.86,-1.38,26.89542712,43.7976,2.0768,43.84681133,16.8576,4.9168,17.56,26.94,-2.84,27.08928201
05/10/2020 07:30,32.62328,3.66304,32.82828445,17.15328,5.00304,17.868,30.94,-2.68,31.05585291,48.15328,2.20304,48.20364882,17.15328,5.00304,17.868,31,-2.8,31.12619476
05/10/2020 08:00,35.70208,5.73644,36.1599953,20.42208,5.95644,21.273,30.56,-0.44,30.56316738,51.06208,5.49644,51.35705274,20.42208,5.95644,21.273,30.64,-0.46,30.64345281
05/10/2020 08:30,36.542,5.301,36.92449546,21.192,6.181,22.075,30.7,-1.76,30.75040813,51.972,4.361,52.15464605,21.192,6.181,22.075,30.78,-1.82,30.83376072
05/10/2020 09:00,37.81016,6.16588,38.30961074,23.54016,6.86588,24.521,28.54,-1.4,28.57431714,52.16016,5.42588,52.44161005,23.54016,6.86588,24.521,28.62,-1.44,28.65620352
05/10/2020 09:30,36.38008,4.74044,36.68762724,19.51008,5.69044,20.323,33.74,-1.9,33.79345499,53.33008,3.73044,53.46039296,19.51008,5.69044,20.323,33.82,-1.96,33.87674719
05/10/2020 10:00,36.47752,4.99136,36.81742984,19.78752,5.77136,20.612,33.38,-1.56,33.41643308,53.24752,4.17136,53.41066027,19.78752,5.77136,20.612,33.46,-1.6,33.49823279
05/10/2020 10:30,40.76752,7.88636,41.52331106,27.82752,8.11636,28.987,25.88,-0.46,25.88408778,53.78752,7.57636,54.31849168,27.82752,8.11636,28.987,25.96,-0.54,25.96561573
05/10/2020 11:00,35.262,3.966,35.48433175,16.992,4.956,17.7,36.54,-1.98,36.593606,53.632,2.916,53.71121373,16.992,4.956,17.7,36.64,-2.04,36.69674645
05/10/2020 11:30,37.9664,5.6902,38.39044028,22.2864,6.5002,23.215,31.36,-1.62,31.40181523,53.7064,4.8402,53.9240664,22.2864,6.5002,23.215,31.42,-1.66,31.46382049
05/10/2020 12:00,44.24352,10.48436,45.46879003,33.92352,9.89436,35.337,20.64,1.18,20.6737031,54.62352,10.39436,55.60370183,33.92352,9.89436,35.337,20.7,0.5,20.70603777
05/10/2020 12:30,47.23264,11.44952,48.60055339,38.67264,11.27952,40.284,17.12,0.34,17.12337584,55.89264,11.63952,57.09172998,38.67264,11.27952,40.284,17.22,0.36,17.22376266
05/10/2020 13:00,50.25104,13.82072,52.1169773,44.95104,13.11072,46.824,10.6,1.42,10.69469027,55.65104,14.53072,57.51678083,44.95104,13.11072,46.824,10.7,1.42,10.79381304
05/10/2020 13:30,52.57784,15.05312,54.69027044,49.10784,14.32312,51.154,6.94,1.46,7.091910885,56.14784,15.80312,58.32939686,49.10784,14.32312,51.154,7.04,1.48,7.193886293
05/10/2020 14:00,47.35616,12.53388,48.98677411,39.95616,11.65388,41.621,14.8,1.76,14.90428126,54.83616,13.41388,56.45295936,39.95616,11.65388,41.621,14.88,1.76,14.9837245
05/10/2020 14:30,47.47768,12.67224,49.13975748,40.56768,11.83224,42.258,13.82,1.68,13.9217384,54.46768,13.51224,56.11870271,40.56768,11.83224,42.258,13.9,1.68,14.0011571
05/10/2020 15:00,53.40384,16.42112,55.87148923,52.32384,15.26112,54.504,2.16,2.32,3.169858041,54.60384,17.60112,57.3705392,52.32384,15.26112,54.504,2.28,2.34,3.267108814
05/10/2020 15:30,42.39304,9.47672,43.43936075,31.70304,9.24672,33.024,21.38,0.46,21.38494798,53.16304,9.66672,54.03475083,31.70304,9.24672,33.024,21.46,0.42,21.46410958
05/10/2020 16:00,41.5236,8.2048,42.32644682,27.9936,8.1648,29.16,27.06,0.08,27.06011826,55.1336,8.2448,55.74666426,27.9936,8.1648,29.16,27.14,0.08,27.14011791
05/10/2020 16:30,44.13048,9.58264,45.15890006,31.14048,9.08264,32.438,25.98,1,25.99923845,57.18048,10.08264,58.06261209,31.14048,9.08264,32.438,26.04,1,26.05919415
05/10/2020 17:00,48.34032,10.66176,49.50211777,36.76032,10.72176,38.292,23.16,-0.12,23.16031088,60.00032,10.58176,60.92628369,36.76032,10.72176,38.292,23.24,-0.14,23.24042168
05/10/2020 17:30,47.02752,9.63636,48.00465677,32.62752,9.51636,33.987,28.8,0.24,28.80099998,61.50752,9.77636,62.27962935,32.62752,9.51636,33.987,28.88,0.26,28.88117034
05/10/2020 18:00,40.33896,4.45428,40.58413858,18.28896,5.33428,19.051,44.1,-1.76,44.13510621,62.46896,3.53428,62.56885886,18.28896,5.33428,19.051,44.18,-1.8,44.21665297
05/10/2020 18:30,45.46256,7.32408,46.04874059,28.40256,8.28408,29.586,34.12,-1.92,34.1739784,62.62256,6.32408,62.94107569,28.40256,8.28408,29.586,34.22,-1.96,34.27608496
05/10/2020 19:00,52.16264,12.04952,53.53626756,41.07264,11.97952,42.784,22.18,0.14,22.18044184,63.35264,12.07952,64.49396715,41.07264,11.97952,42.784,22.28,0.1,22.28022442
05/10/2020 19:30,50.11864,12.19752,51.5815623,38.52864,11.23752,40.134,23.18,1.92,23.2593809,61.80864,13.17752,63.19774531,38.52864,11.23752,40.134,23.28,1.94,23.36069348
05/10/2020 20:00,51.39848,12.64664,52.93147693,43.66848,12.73664,45.488,15.46,-0.18,15.46104783,59.22848,12.47664,60.52833542,43.66848,12.73664,45.488,15.56,-0.26,15.56217208
05/10/2020 20:30,51.08776,13.23268,52.7736965,45.67776,13.32268,47.581,10.82,-0.18,10.82149712,56.57776,11.04268,57.64532685,45.67776,13.32268,47.581,10.9,-2.28,11.13590589
05/10/2020 21:00,52.876,14.928,54.94284812,50.976,14.868,53.1,3.8,0.12,3.801894265,54.756,14.988,56.77023586,50.976,14.868,53.1,3.78,0.12,3.781904282
05/10/2020 21:30,55.06632,16.52476,57.49232376,56.17632,16.38476,58.517,-2.22,0.28,2.237587987,53.99632,16.62476,56.49765675,56.17632,16.38476,58.517,-2.18,0.24,2.19317122
05/10/2020 22:00,45.53832,10.86076,46.81553905,41.72832,12.17076,43.467,7.62,-2.62,8.057840902,49.40832,9.81076,50.37294013,41.72832,12.17076,43.467,7.68,-2.36,8.034425928
05/10/2020 22:30,40.27384,8.16612,41.0934022,35.40384,10.32612,36.879,9.74,-4.32,10.65504575,45.22384,5.88612,45.60528602,35.40384,10.32612,36.879,9.82,-4.44,10.77710536
05/10/2020 23:00,37.42784,7.31312,38.13561237,33.02784,9.63312,34.404,8.8,-4.64,9.948346596,41.90784,4.87312,42.19021631,33.02784,9.63312,34.404,8.88,-4.76,10.07531637
05/10/2020 23:30,35.00056,7.74308,35.84681978,31.45056,9.17308,32.761,7.1,-2.86,7.654384365,38.65056,6.21308,39.14675148,31.45056,9.17308,32.761,7.2,-2.96,7.784702949
06/10/2020 00:00,32.40608,6.73844,33.09925369,28.00608,8.16844,29.173,8.8,-2.86,9.253085972,36.78608,5.20844,37.1529747,28.00608,8.16844,29.173,8.78,-2.96,9.265527508
06/10/2020 00:30,25.36944,3.16192,25.56572362,16.90944,4.93192,17.614,16.92,-3.54,17.286353,33.92944,1.27192,33.953272,16.90944,4.93192,17.614,17.02,-3.66,17.40907809
06/10/2020 01:00,22.70656,1.47608,22.75448701,12.46656,3.63608,12.986,20.48,-4.32,20.9306665,33.02656,-0.82392,33.03683565,12.46656,3.63608,12.986,20.56,-4.46,21.03818433
06/10/2020 01:30,21.93712,0.23916,21.93842363,10.31712,3.00916,10.747,23.24,-5.54,23.89119503,33.61712,-2.67084,33.72305062,10.31712,3.00916,10.747,23.3,-5.68,23.98233517
06/10/2020 02:00,25.56032,2.10176,25.64658561,15.64032,4.56176,16.292,19.84,-4.92,20.44093931,35.58032,-0.51824,35.58409397,15.64032,4.56176,16.292,19.94,-5.08,20.57692883
06/10/2020 02:30,27.4748,3.4014,27.68454726,19.6848,5.7414,20.505,15.58,-4.68,16.26772264,35.3648,0.9214,35.37680111,19.6848,5.7414,20.505,15.68,-4.82,16.40410924
06/10/2020 03:00,23.51344,1.04892,23.53682421,13.09344,3.81892,13.639,20.84,-5.54,21.56379373,34.03344,-1.88108,34.08538543,13.09344,3.81892,13.639,20.94,-5.7,21.70192618
06/10/2020 03:30,21.58264,0.53452,21.589258,9.99264,2.91452,10.409,23.18,-4.76,23.66368526,33.27264,-2.00548,33.3330245,9.99264,2.91452,10.409,23.28,-4.92,23.79421778
06/10/2020 04:00,21.2216,0.6738,21.23229411,9.9216,2.8938,10.335,22.6,-4.44,23.0320125,32.6016,-1.6662,32.64415024,9.9216,2.8938,10.335,22.68,-4.56,23.13387127
06/10/2020 04:30,18.64672,-1.30804,18.69254224,5.28672,1.54196,5.507,26.72,-5.7,27.32120788,32.12672,-3.31804,32.29760869,5.28672,1.54196,5.507,26.84,-4.86,27.27645871
06/10/2020 05:00,18.82032,-3.38824,19.12288198,4.84032,1.41176,5.042,27.96,-9.6,29.56216501,32.88032,-8.40824,33.93838451,4.84032,1.41176,5.042,28.04,-9.82,29.70983002
06/10/2020 05:30,19.61976,-2.29132,19.75310431,5.78976,1.68868,6.031,27.66,-7.96,28.78258501,33.54976,-6.25132,34.1271944,5.78976,1.68868,6.031,27.76,-7.94,28.87319172
06/10/2020 06:00,22.43472,-0.85404,22.45096982,9.65472,2.81596,10.057,25.56,-7.34,26.59302916,35.31472,-4.72404,35.62928574,9.65472,2.81596,10.057,25.66,-7.54,26.74485371
06/10/2020 06:30,25.80992,1.05456,25.831455,11.80992,3.44456,12.302,28,-4.78,28.40507701,39.92992,1.20456,39.94808476,11.80992,3.44456,12.302,28.12,-2.24,28.20907655
06/10/2020 07:00,31.246,2.298,31.33038972,17.856,5.208,18.6,26.78,-5.82,27.40512361,44.716,-0.752,44.72232284,17.856,5.208,18.6,26.86,-5.96,27.51329133
06/10/2020 07:30,32.34232,4.50776,32.65494699,15.59232,4.54776,16.242,33.5,-0.08,33.50009552,49.17232,0.90776,49.18069827,15.59232,4.54776,16.242,33.58,-3.64,33.77670795
06/10/2020 08:00,35.47216,6.70188,36.09971372,19.65216,5.73188,20.471,31.64,1.94,31.69941955,51.35216,2.49188,51.41258409,19.65216,5.73188,20.471,31.7,-3.24,31.8651471
06/10/2020 08:30,41.84752,9.56136,42.92591915,30.10752,8.78136,31.362,23.48,1.56,23.53176576,53.64752,10.38136,54.64274003,30.10752,8.78136,31.362,23.54,1.6,23.59431287
06/10/2020 09:00,48.6104,13.6722,50.49653494,43.0704,12.5622,44.865,11.08,2.22,11.30021239,54.2104,14.8222,56.20022314,43.0704,12.5622,44.865,11.14,2.26,11.3669345
06/10/2020 09:30,47.65488,13.31684,49.48055997,40.99488,11.95684,42.703,13.32,2.72,13.59488139,54.39488,14.73684,56.35581091,40.99488,11.95684,42.703,13.4,2.78,13.68533522
06/10/2020 10:00,49.38624,13.04932,51.08116535,41.82624,12.19932,43.569,15.12,1.7,15.21526865,57.00624,13.91932,58.68099239,41.82624,12.19932,43.569,15.18,1.72,15.27713324
06/10/2020 10:30,51.16192,14.54556,53.18942915,52.20192,15.22556,54.377,-2.08,-1.36,2.485155931,50.26192,13.82556,52.12875129,52.20192,15.22556,54.377,-1.94,-1.4,2.392404648
06/10/2020 11:00,61.54944,19.16192,64.46326661,65.86944,19.21192,68.614,-8.64,-0.1,8.640578684,57.42944,19.11192,60.52607756,65.86944,19.21192,68.614,-8.44,-0.1,8.440592396
06/10/2020 11:30,61.11848,19.25164,64.07881272,65.86848,19.21164,68.613,-9.5,0.08,9.500336836,56.44848,19.29164,59.65398787,65.86848,19.21164,68.613,-9.42,0.08,9.420339697
06/10/2020 12:00,50.80024,15.16632,53.01586222,53.13024,15.49632,55.344,-4.66,-0.66,4.706506135,48.61024,19.07632,52.21935865,53.13024,15.49632,55.344,-4.52,3.58,5.766003815
06/10/2020 12:30,58.21208,19.08144,61.25967361,59.18208,17.26144,61.648,-1.94,3.64,4.12470605,57.32208,20.94144,61.02757381,59.18208,17.26144,61.648,-1.86,3.68,4.123348154
06/10/2020 13:00,48.56856,13.33208,50.36516036,41.45856,12.09208,43.186,14.22,2.48,14.43463889,55.77856,14.61208,57.6607374,41.45856,12.09208,43.186,14.32,2.52,14.54004127
06/10/2020 13:30,47.54704,13.50372,49.42743637,41.08704,11.98372,42.799,12.92,3.04,13.27282939,54.08704,15.08372,56.15092613,41.08704,11.98372,42.799,13,3.1,13.36450523
06/10/2020 14:00,62.03672,20.24196,65.25558653,68.64672,20.02196,71.507,-13.22,0.44,13.22732021,55.54672,21.02196,59.39158951,68.64672,20.02196,71.507,-13.1,1,13.1381125
06/10/2020 14:30,54.8644,16.9342,57.41837264,55.9344,16.3142,58.265,-2.14,1.24,2.473297394,53.9144,17.5942,56.71259473,55.9344,16.3142,58.265,-2.02,1.28,2.391401263
06/10/2020 15:00,58.52536,19.69448,61.75022515,63.13536,18.41448,65.766,-9.22,2.56,9.568803478,55.35536,21.01448,59.21000127,63.13536,18.41448,65.766,-7.78,2.6,8.202950689
06/10/2020 15:30,62.08576,21.13168,65.58345443,68.40576,19.95168,71.256,-12.64,2.36,12.85842914,55.86576,22.35168,60.17126174,68.40576,19.95168,71.256,-12.54,2.4,12.76759962
06/10/2020 16:00,44.28112,9.88116,45.37019849,33.02112,9.63116,34.397,22.52,0.5,22.52554994,55.62112,10.67116,56.63552459,33.02112,9.63116,34.397,22.6,1.04,22.62391655
06/10/2020 16:30,42.22224,8.96232,43.16295553,26.92224,7.85232,28.044,30.6,2.22,30.68042373,57.58224,10.11232,58.46343626,26.92224,7.85232,28.044,30.66,2.26,30.74318136
06/10/2020 17:00,45.57664,10.33652,46.73407493,31.49664,9.18652,32.809,28.16,2.3,28.25377143,59.71664,11.50652,60.81510582,31.49664,9.18652,32.809,28.22,2.32,28.3152044
06/10/2020 17:30,51.05464,13.07052,52.70118365,40.18464,11.72052,41.859,21.74,2.7,21.90702171,62.00464,14.46052,63.66853242,40.18464,11.72052,41.859,21.82,2.74,21.99136194
06/10/2020 18:00,44.57392,8.53656,45.38399719,27.79392,8.10656,28.952,33.56,0.86,33.57101726,61.43392,8.94656,62.08194152,27.79392,8.10656,28.952,33.64,0.84,33.65048588
06/10/2020 18:30,47.15216,9.88688,48.17755275,32.97216,9.61688,34.346,28.36,0.54,28.36514058,61.41216,10.13688,62.24315008,32.97216,9.61688,34.346,28.44,0.52,28.44475347
06/10/2020 19:00,46.23976,9.07868,47.12258307,30.74976,8.96868,32.031,30.98,0.22,30.98078114,61.82976,9.16868,62.50587104,30.74976,8.96868,32.031,31.08,0.2,31.08064349
06/10/2020 19:30,50.82512,12.88316,52.43251505,40.12512,11.70316,41.797,21.4,2.36,21.52973757,61.60512,14.10316,63.19881274,40.12512,11.70316,41.797,21.48,2.4,21.61366235
06/10/2020 20:00,51.00824,13.21032,52.69111028,43.09824,12.57032,44.894,15.82,1.28,15.87169808,59.01824,13.85032,60.62164644,43.09824,12.57032,44.894,15.92,1.28,15.97137439
06/10/2020 20:30,46.20984,9.76412,47.230153,36.21984,10.56412,37.729,19.98,-1.6,20.04396168,56.29984,8.92412,57.00273592,36.21984,10.56412,37.729,20.08,-1.64,20.1468608
06/10/2020 21:00,41.70192,8.36556,42.53272535,30.12192,8.78556,31.377,23.16,-0.84,23.17522815,53.36192,7.92556,53.94727989,30.12192,8.78556,31.377,23.24,-0.86,23.25590678
06/10/2020 21:30,41.18392,8.85156,42.12440363,31.03392,9.05156,32.327,20.3,-0.4,20.3039405,51.41392,8.67156,52.14007214,31.03392,9.05156,32.327,20.38,-0.38,20.38354238
06/10/2020 22:00,35.70512,5.19316,36.08080522,23.56512,6.87316,24.547,24.28,-3.36,24.51138511,47.92512,3.43316,48.04793143,23.56512,6.87316,24.547,24.36,-3.44,24.601691
06/10/2020 22:30,32.09168,3.83924,32.32051499,20.19168,5.88924,21.033,23.8,-4.1,24.15056935,44.09168,1.68924,44.12402721,20.19168,5.88924,21.033,23.9,-4.2,24.26623168
06/10/2020 23:00,33.3252,5.2436,33.73520855,25.0752,7.3136,26.12,16.5,-4.14,17.01145496,41.6352,3.0536,41.74702806,25.0752,7.3136,26.12,16.56,-4.26,17.09915787
06/10/2020 23:30,32.19896,5.00928,32.5862841,26.08896,7.60928,27.176,12.22,-5.2,13.2803765,38.36896,2.24928,38.43483254,26.08896,7.60928,27.176,12.28,-5.36,13.39880592
07/10/2020 00:00,35.11312,7.68216,35.94366117,33.81312,9.86216,35.222,2.6,-4.36,5.076376661,37.83312,5.36216,38.21122517,33.81312,9.86216,35.222,4.02,-4.5,6.034103082
07/10/2020 00:30,38.284,8.777,39.27722476,38.184,11.137,39.775,0.2,-4.72,4.724235388,38.444,6.277,38.9530726,38.184,11.137,39.775,0.26,-4.86,4.866949763
07/10/2020 01:00,38.4964,9.8102,39.72672699,40.5264,11.8202,42.215,-4.06,-4.02,5.713492802,36.5464,7.6802,37.34467599,40.5264,11.8202,42.215,-3.98,-4.14,5.742821606
07/10/2020 01:30,39.35016,10.22088,40.65589109,40.94016,11.94088,42.646,-3.18,-3.44,4.684655804,37.84016,8.40088,38.76148209,40.94016,11.94088,42.646,-3.1,-3.54,4.70548616
07/10/2020 02:00,42.54144,11.61292,44.09800481,45.54144,13.28292,47.439,-6,-3.34,6.86699352,39.64144,9.82292,40.84034185,45.54144,13.28292,47.439,-5.9,-3.46,6.839707596
07/10/2020 02:30,40.7796,10.5828,42.13040982,42.0096,12.2528,43.76,-2.46,-3.34,4.148156217,39.5096,8.7928,40.47618836,42.0096,12.2528,43.76,-2.5,-3.46,4.26867661
07/10/2020 03:00,37.68592,9.46756,38.85695895,38.42592,11.20756,40.027,-1.48,-3.48,3.781639856,37.08592,7.60756,37.85816202,38.42592,11.20756,40.027,-1.34,-3.6,3.841301863
07/10/2020 03:30,37.01304,8.16172,37.90222689,36.86304,10.75172,38.399,0.3,-5.18,5.188679986,37.28304,5.43172,37.67663273,36.86304,10.75172,38.399,0.42,-5.32,5.336553195
07/10/2020 04:00,34.23576,6.39168,34.82730015,32.16576,9.38168,33.506,4.14,-5.98,7.273238618,36.38576,3.22168,36.52810908,32.16576,9.38168,33.506,4.22,-6.16,7.466860117
07/10/2020 04:30,34.96136,9.71248,36.28538219,34.19136,9.97248,35.616,1.54,-0.52,1.625423022,35.81136,4.97248,36.15493137,34.19136,9.97248,35.616,1.62,-5,5.255891932
07/10/2020 05:00,39.81856,10.52708,41.18661353,42.77856,12.47708,44.561,-5.92,-3.9,7.089174846,36.95856,8.45708,37.91381489,42.77856,12.47708,44.561,-5.82,-4.02,7.073386742
07/10/2020 05:30,38.38832,9.03076,39.43624904,37.16832,10.84076,38.717,2.44,-3.62,4.36554693,39.72832,7.12076,40.36142506,37.16832,10.84076,38.717,2.56,-3.72,4.515750215
07/10/2020 06:00,36.32616,7.66888,37.12683155,33.11616,9.65888,34.496,6.42,-3.98,7.553595171,39.53616,5.57888,39.92783302,33.11616,9.65888,34.496,6.42,-4.08,7.606760151
07/10/2020 06:30,32.17888,4.02384,32.42948668,21.81888,6.36384,22.728,20.72,-4.68,21.24195848,42.61888,1.58384,42.64829987,21.81888,6.36384,22.728,20.8,-4.78,21.34217421
07/10/2020 07:00,35.66352,5.52936,36.08961735,24.92352,7.26936,25.962,21.48,-3.48,21.76007353,46.50352,6.92936,47.01694803,24.92352,7.26936,25.962,21.58,-0.34,21.58267824
07/10/2020 07:30,38.298,6.289,38.81093048,26.328,7.679,27.425,23.94,-2.78,24.10087135,50.348,4.859,50.5819235,26.328,7.679,27.425,24.02,-2.82,24.18497054
07/10/2020 08:00,37.24904,4.85472,37.5640691,22.43904,6.54472,23.374,29.62,-3.38,29.81222568,52.15904,3.72472,52.29186354,22.43904,6.54472,23.374,29.72,-2.82,29.85348891
07/10/2020 08:30,40.72144,8.90792,41.68437015,27.90144,8.13792,29.064,25.64,1.54,25.68620642,53.60144,9.71792,54.4752452,27.90144,8.13792,29.064,25.7,1.58,25.74852229
07/10/2020 09:00,42.35032,9.49676,43.40205127,30.16032,8.79676,31.417,24.38,1.4,24.4201638,54.62032,10.21676,55.56763034,30.16032,8.79676,31.417,24.46,1.42,24.50118364
07/10/2020 09:30,40.4628,7.3604,41.12679992,25.1328,7.3304,26.18,30.66,0.06,30.66005871,55.8728,7.8104,56.41606268,25.1328,7.3304,26.18,30.74,0.48,30.74374733
07/10/2020 10:00,46.34456,11.88508,47.8442616,39.03456,11.38508,40.661,14.62,1,14.65415982,53.77456,12.40508,55.18685815,39.03456,11.38508,40.661,14.74,1.02,14.77524957
07/10/2020 10:30,55.98608,15.93844,58.2106092,55.60608,16.21844,57.923,0.76,-0.56,0.944033898,56.30608,15.63844,58.43744904,55.60608,16.21844,57.923,0.7,-0.58,0.909065454
07/10/2020 11:00,59.9004,18.5472,62.70611253,63.5904,18.5472,66.24,-7.38,0,7.38,56.2904,18.5472,59.26725706,63.5904,18.5472,66.24,-7.3,0,7.3
07/10/2020 11:30,66.98328,23.44804,70.96879863,77.99328,22.74804,81.243,-22.02,1.4,22.06446011,56.07328,24.16804,61.05986315,77.99328,22.74804,81.243,-21.92,1.42,21.96594637
07/10/2020 12:00,62.80272,21.35496,66.33412362,70.78272,20.64496,73.732,-15.96,1.42,16.0230459,54.92272,22.06496,59.18925267,70.78272,20.64496,73.732,-15.86,1.42,15.92344184
07/10/2020 12:30,61.5732,20.6176,64.93338423,67.1232,19.5776,69.92,-11.1,2.08,11.29320149,56.1432,21.6776,60.18286507,67.1232,19.5776,69.92,-10.98,2.1,11.17901606
07/10/2020 13:00,64.08736,21.69048,67.65845575,70.28736,20.50048,73.216,-12.4,2.38,12.62633755,57.98736,22.90048,62.34553636,70.28736,20.50048,73.216,-12.3,2.4,12.53195914
07/10/2020 13:30,47.30016,14.37588,49.4365357,47.06016,13.72588,49.021,0.48,1.3,1.385784976,47.62016,15.04588,49.94054609,47.06016,13.72588,49.021,0.56,1.32,1.433875866
07/10/2020 14:00,54.84896,17.18928,57.47938552,56.56896,16.49928,58.926,-3.44,1.38,3.706480811,53.20896,17.87928,56.13254027,56.56896,16.49928,58.926,-3.36,1.38,3.632354608
07/10/2020 14:30,51.20712,15.11916,53.3924914,50.87712,14.83916,52.997,0.66,0.56,0.8655634,51.57712,15.41916,53.8326091,50.87712,14.83916,52.997,0.7,0.58,0.909065454
07/10/2020 15:00,48.99776,15.57768,51.4144396,49.63776,14.47768,51.706,-1.28,2.2,2.545270123,48.29776,16.67768,51.09617042,49.63776,14.47768,51.706,-1.34,2.2,2.575965838
07/10/2020 15:30,42.37936,8.88648,43.30103556,32.79936,9.56648,34.166,19.16,-1.36,19.20820658,52.05936,8.66648,52.77579785,32.79936,9.56648,34.166,19.26,-0.9,19.28101657
07/10/2020 16:00,43.42568,9.22124,44.39392921,33.77568,9.85124,35.183,19.3,-1.26,19.3410858,53.17568,11.05124,54.31190338,33.77568,9.85124,35.183,19.4,1.2,19.43707797
07/10/2020 16:30,38.62128,7.32704,39.31016133,23.44128,6.83704,24.418,30.36,0.98,30.37581275,53.88128,7.15704,54.35453574,23.44128,6.83704,24.418,30.44,0.32,30.44168195
07/10/2020 17:00,34.30952,3.96236,34.53756592,13.61952,3.97236,14.187,41.38,-0.02,41.38000483,55.07952,3.93236,55.21971549,13.61952,3.97236,14.187,41.46,-0.04,41.4600193
07/10/2020 17:30,34.24328,3.48304,34.41996213,11.39328,3.32304,11.868,45.7,0.32,45.70112034,57.17328,3.60304,57.28669866,11.39328,3.32304,11.868,45.78,0.28,45.78085626
07/10/2020 18:00,33.79,3.41,33.96162835,9.6,2.8,10,48.38,1.22,48.39537994,58.06,4.02,58.19900343,9.6,2.8,10,48.46,1.22,48.47535456
07/10/2020 18:30,32.37712,1.80916,32.42762648,6.23712,1.81916,6.497,52.28,-0.02,52.28000383,58.57712,1.77916,58.60413294,6.23712,1.81916,6.497,52.34,-0.04,52.34001528
07/10/2020 19:00,32.65216,0.86188,32.66353303,5.97216,1.74188,6.221,53.36,-1.76,53.3890176,59.39216,-0.07812,59.39221138,5.97216,1.74188,6.221,53.42,-1.82,53.45099438
07/10/2020 19:30,31.29744,0.83592,31.30860126,4.95744,1.44592,5.164,52.68,-1.22,52.69412491,57.69744,0.16592,57.69767857,4.95744,1.44592,5.164,52.74,-1.28,52.75553052
07/10/2020 20:00,30.54312,-0.12784,30.54338754,5.49312,1.60216,5.722,50.1,-3.46,50.21933492,55.67312,-1.93784,55.70683544,5.49312,1.60216,5.722,50.18,-3.54,50.30471151
07/10/2020 20:30,32.60752,1.90136,32.66290756,11.86752,3.46136,12.362,41.48,-3.12,41.59717298,53.40752,0.26136,53.4081595,11.86752,3.46136,12.362,41.54,-3.2,41.66307238
07/10/2020 21:00,31.60752,2.64636,31.71811063,12.46752,3.63636,12.987,38.28,-1.98,38.33117269,50.82752,1.59636,50.85258258,12.46752,3.63636,12.987,38.36,-2.04,38.41420571
07/10/2020 21:30,29.44656,1.44608,29.48204612,10.30656,3.00608,10.736,38.28,-3.12,38.40693687,48.66656,-0.19392,48.66694635,10.30656,3.00608,10.736,38.36,-3.2,38.49324097
07/10/2020 22:00,27.92944,3.88192,28.19792407,10.18944,2.97192,10.614,35.48,1.82,35.52664915,45.76944,-0.86808,45.77767142,10.18944,2.97192,10.614,35.58,-3.84,35.78661761
07/10/2020 22:30,27.02032,-0.13824,27.02067363,11.32032,3.30176,11.792,31.4,-6.88,32.14489695,42.80032,-3.75824,42.96500623,11.32032,3.30176,11.792,31.48,-7.06,32.26195902
07/10/2020 23:00,25.51216,0.10688,25.51238388,11.61216,3.38688,12.096,27.8,-6.56,28.56350119,39.49216,-3.33312,39.6325673,11.61216,3.38688,12.096,27.88,-6.72,28.67843789
07/10/2020 23:30,24.55552,1.05036,24.57797426,12.51552,3.65036,13.037,24.08,-5.2,24.63506444,36.65552,-1.68964,36.6944414,12.51552,3.65036,13.037,24.14,-5.34,24.72357579
08/10/2020 00:00,24.7896,1.7028,24.84801392,14.8896,4.3428,15.51,19.8,-5.28,20.4919106,34.7696,-1.0772,34.78628241,14.8896,4.3428,15.51,19.88,-5.42,20.60560118
08/10/2020 00:30,25.96048,3.26764,26.16532043,18.06048,5.26764,18.813,15.8,-4,16.29846619,33.94048,1.14764,33.95987721,18.06048,5.26764,18.813,15.88,-4.12,16.40575509
08/10/2020 01:00,26.71328,4.08304,27.02351835,19.79328,5.77304,20.618,13.84,-3.38,14.24675402,33.71328,2.27304,33.78982035,19.79328,5.77304,20.618,13.92,-3.5,14.3532714
08/10/2020 01:30,31.72328,6.74804,32.433047,28.07328,8.18804,29.243,7.3,-2.88,7.847572873,35.41328,5.20804,35.7941906,28.07328,8.18804,29.243,7.34,-2.98,7.921868466
08/10/2020 02:00,37.02728,9.32004,38.18222898,36.37728,10.61004,37.893,1.3,-2.58,2.889013673,37.83728,7.95004,38.66345683,36.37728,10.61004,37.893,1.46,-2.66,3.03433683
08/10/2020 02:30,38.18312,10.08216,39.49177893,38.61312,11.26216,40.222,-0.86,-2.36,2.511812095,37.85312,10.66216,39.32607722,38.61312,11.26216,40.222,-0.76,-0.6,0.968297475
08/10/2020 03:00,40.37472,10.36596,41.68418335,44.45472,12.96596,46.307,-8.16,-5.2,9.676032245,36.41472,7.60596,37.2005707,44.45472,12.96596,46.307,-8.04,-5.36,9.662877418
08/10/2020 03:30,40.26528,10.52404,41.61788307,44.34528,12.93404,46.193,-8.16,-4.82,9.477235884,36.30528,7.97404,37.17066948,44.34528,12.93404,46.193,-8.04,-4.96,9.446861913
08/10/2020 04:00,40.14208,10.61644,41.5222276,44.42208,12.95644,46.273,-8.56,-4.68,9.755818777,35.94208,8.13644,36.85152331,44.42208,12.95644,46.273,-8.48,-4.82,9.754117079
08/10/2020 04:30,42.59912,12.21516,44.31585674,49.38912,14.40516,51.447,-13.58,-4.38,14.26887522,35.88912,9.88516,37.22560037,49.38912,14.40516,51.447,-13.5,-4.52,14.23658667
08/10/2020 05:00,43.96576,12.18668,45.62349419,51.48576,15.01668,53.631,-15.04,-5.66,16.06976042,36.54576,9.17668,37.68028702,51.48576,15.01668,53.631,-14.94,-5.84,16.04086033
08/10/2020 05:30,45.44424,13.04832,47.28041459,53.03424,15.46832,55.244,-15.18,-4.84,15.93292189,37.95424,12.50832,39.96226224,53.03424,15.46832,55.244,-15.08,-2.96,15.36775846
08/10/2020 06:00,46.68736,14.38548,48.85336855,54.08736,15.77548,56.341,-14.8,-2.78,15.0588313,39.36736,12.89548,41.42562538,54.08736,15.77548,56.341,-14.72,-2.88,14.99909331
08/10/2020 06:30,49.25016,15.36588,51.59155481,54.98016,16.03588,57.271,-11.46,-1.34,11.5380761,43.62016,14.57588,45.99102778,54.98016,16.03588,57.271,-11.36,-1.46,11.45343617
08/10/2020 07:00,53.91984,16.48912,56.3847517,59.85984,17.45912,62.354,-11.88,-1.94,12.03735851,48.07984,16.15912,50.72265937,59.85984,17.45912,62.354,-11.78,-1.3,11.85151467
08/10/2020 07:30,57.8444,19.6192,61.0809923,63.2544,18.4492,65.89,-10.82,2.34,11.07014002,52.5344,20.5892,56.42497975,63.2544,18.4492,65.89,-10.72,2.14,10.93151408
08/10/2020 08:00,59.00064,19.97852,62.2913861,63.56064,18.53852,66.209,-9.12,2.88,9.563932246,54.54064,21.45852,58.61014837,63.56064,18.53852,66.209,-9.02,2.92,9.480864939
08/10/2020 08:30,60.28288,20.95084,63.81977215,64.56288,18.83084,67.253,-8.56,4.24,9.552549398,56.10288,23.15084,60.69179959,64.56288,18.83084,67.253,-8.46,4.32,9.499157857
08/10/2020 09:00,60.95584,21.80212,64.73752286,66.07584,19.27212,68.829,-10.24,5.06,11.4219613,55.93584,24.41212,61.03089217,66.07584,19.27212,68.829,-10.14,5.14,11.36834201
08/10/2020 09:30,59.8888,20.9484,63.4468583,63.1488,18.4184,65.78,-6.52,5.06,8.253120622,56.7088,23.5584,61.40754195,63.1488,18.4184,65.78,-6.44,5.14,8.239733005
08/10/2020 10:00,59.54008,20.78044,63.06225347,62.47008,18.22044,65.073,-5.86,5.12,7.78164507,56.71008,23.42044,61.3559303,62.47008,18.22044,65.073,-5.76,5.2,7.76
08/10/2020 10:30,56.27144,18.32292,59.17942512,57.78144,16.85292,60.189,-3.02,2.94,4.214736053,54.84144,16.31292,57.21621187,57.78144,16.85292,60.189,-2.94,-0.54,2.98918049
08/10/2020 11:00,56.07384,17.62612,58.77887068,58.44384,17.04612,60.879,-4.74,1.16,4.879877048,53.78384,18.24612,56.79456259,58.44384,17.04612,60.879,-4.66,1.2,4.8120266
08/10/2020 11:30,54.8196,17.4778,57.53835275,60.3696,17.6078,62.885,-11.1,-0.26,11.10304463,49.3696,17.3078,52.31555548,60.3696,17.6078,62.885,-11,-0.3,11.00409015
08/10/2020 12:00,44.46584,9.91712,45.55831643,34.99584,10.20712,36.454,18.94,-0.58,18.94887859,54.01584,9.86712,54.90966243,34.99584,10.20712,36.454,19.02,-0.34,19.02303866
08/10/2020 12:30,41.95616,9.50888,43.02020642,30.23616,8.81888,31.496,23.44,1.38,23.48058773,53.77616,10.21888,54.73847726,30.23616,8.81888,31.496,23.54,1.4,23.58159452
08/10/2020 13:00,41.62304,8.78172,42.53934726,29.90304,8.72172,31.149,23.44,0.12,23.44030717,53.44304,8.88172,54.17604152,29.90304,8.72172,31.149,23.54,0.16,23.54054375
08/10/2020 13:30,41.33848,9.67164,42.45480596,30.82848,8.99164,32.113,21.02,1.36,21.06395025,51.90848,9.47164,52.76554046,30.82848,8.99164,32.113,21.08,0.48,21.08546419
08/10/2020 14:00,38.74344,7.83392,39.52751504,26.89344,7.84392,28.014,23.7,-0.02,23.70000844,50.67344,7.82392,51.27388464,26.89344,7.84392,28.014,23.78,-0.02,23.78000841
08/10/2020 14:30,40.42392,8.96656,41.40643074,29.71392,8.66656,30.952,21.42,0.6,21.42840171,51.23392,9.26656,52.06518696,29.71392,8.66656,30.952,21.52,0.6,21.52836269
08/10/2020 15:00,43.032,10.436,44.27937579,34.752,10.136,36.2,16.56,0.6,16.570866,51.412,11.476,52.6772467,34.752,10.136,36.2,16.66,1.34,16.71380268
08/10/2020 15:30,34.17368,4.97024,34.53322589,17.62368,5.14024,18.358,33.1,-0.34,33.10174618,50.80368,4.76024,51.02620686,17.62368,5.14024,18.358,33.18,-0.38,33.18217594
08/10/2020 16:00,32.2444,2.7642,32.36266573,12.2544,3.5742,12.765,39.98,-1.62,40.01280795,52.3344,1.9142,52.3693955,12.2544,3.5742,12.765,40.08,-1.66,40.11436152
08/10/2020 16:30,30.85176,1.11968,30.87207117,7.30176,2.12968,7.606,47.1,-2.02,47.14329645,54.46176,0.06968,54.46180458,7.30176,2.12968,7.606,47.16,-2.06,47.20497008
08/10/2020 17:00,31.39328,0.95804,31.40789502,6.95328,2.02804,7.243,48.88,-2.14,48.92682291,55.89328,-0.17196,55.89354452,6.95328,2.02804,7.243,48.94,-2.2,48.98942335
08/10/2020 17:30,30.142,0.106,30.14218638,4.032,1.176,4.2,52.22,-2.14,52.26383071,56.332,-1.024,56.34130634,4.032,1.176,4.2,52.3,-2.2,52.34625106
08/10/2020 18:00,32.13384,0.63612,32.14013568,6.60384,1.92612,6.879,51.06,-2.58,51.12514059,57.74384,-0.71388,57.74825264,6.60384,1.92612,6.879,51.14,-2.64,51.20809702
08/10/2020 18:30,31.65376,-0.04932,31.65379842,5.45376,1.59068,5.681,52.4,-3.28,52.50255613,57.93376,-1.76932,57.96077157,5.45376,1.59068,5.681,52.48,-3.36,52.58745097
08/10/2020 19:00,31.79104,0.29572,31.79241536,5.71104,1.66572,5.949,52.16,-2.74,52.23191745,57.97104,-0.51428,57.97332113,5.71104,1.66572,5.949,52.26,-2.18,52.30544905
08/10/2020 19:30,32.81304,2.35672,32.89756409,8.42304,2.45672,8.774,48.78,-0.2,48.78041,57.26304,2.19672,57.3051597,8.42304,2.45672,8.774,48.84,-0.26,48.84069205
08/10/2020 20:00,30.77096,0.88028,30.78354873,6.72096,1.96028,7.001,48.1,-2.16,48.14847453,54.88096,-0.25972,54.88157455,6.72096,1.96028,7.001,48.16,-2.22,48.21113979
08/10/2020 20:30,27.94288,-0.07916,27.94299213,3.84288,1.12084,4.003,48.2,-2.4,48.25971405,52.12288,-1.33916,52.14008026,3.84288,1.12084,4.003,48.28,-2.46,48.34263129
08/10/2020 21:00,26.60576,0.02168,26.60576883,3.60576,1.05168,3.756,46,-2.06,46.04610298,49.68576,-0.96832,49.69519484,3.60576,1.05168,3.756,46.08,-2.02,46.12425392
08/10/2020 21:30,26.40072,-0.38104,26.40346962,4.83072,1.40896,5.032,43.14,-3.58,43.28828941,48.05072,-2.27104,48.10435859,4.83072,1.40896,5.032,43.22,-3.68,43.37638528
08/10/2020 22:00,26.52464,1.19552,26.5515686,7.66464,2.23552,7.984,37.72,-2.08,37.77730536,45.48464,0.07552,45.48470269,7.66464,2.23552,7.984,37.82,-2.16,37.88163143
08/10/2020 22:30,25.05456,1.01508,25.07511444,7.59456,2.21508,7.911,34.92,-2.4,35.00237706,42.59456,-0.26492,42.59538384,7.59456,2.21508,7.911,35,-2.48,35.08775285
08/10/2020 23:00,23.04928,1.48104,23.09681337,6.92928,2.02104,7.218,32.24,-1.08,32.25808426,39.22928,-1.53896,39.259455,6.92928,2.02104,7.218,32.3,-3.56,32.49559355
08/10/2020 23:30,21.77472,-1.17404,21.80634772,7.25472,2.11596,7.557,29.04,-6.58,29.77613138,36.37472,-4.62404,36.66745152,7.25472,2.11596,7.557,29.12,-6.74,29.88983105
09/10/2020 00:00,21.83952,-0.51764,21.84565369,9.29952,2.71236,9.687,25.08,-6.46,25.89861,34.45952,-3.92764,34.68263073,9.29952,2.71236,9.687,25.16,-6.64,26.02143732
09/10/2020 00:30,20.8548,0.0964,20.8550228,8.7648,2.5564,9.13,24.18,-4.92,24.6754696,33.0248,-2.5036,33.11956262,8.7648,2.5564,9.13,24.26,-5.06,24.78207417
09/10/2020 01:00,20.3716,0.4088,20.37570131,8.3616,2.4388,8.71,24.02,-4.06,24.36070607,32.4816,-1.7412,32.52823567,8.3616,2.4388,8.71,24.12,-4.18,24.47951797
09/10/2020 01:30,21.34648,0.68064,21.35732847,9.15648,2.67064,9.538,24.38,-3.98,24.70272859,33.63648,-1.42936,33.66683616,9.15648,2.67064,9.538,24.48,-4.1,24.82096694
09/10/2020 02:00,20.67392,-0.67344,20.68488554,6.91392,2.01656,7.202,27.52,-5.38,28.04094863,34.55392,-3.52344,34.73309685,6.91392,2.01656,7.202,27.64,-5.54,28.18973572
09/10/2020 02:30,20.14992,-1.29544,20.19151903,6.04992,1.76456,6.302,28.2,-6.12,28.85644469,34.34992,-4.51544,34.64543552,6.04992,1.76456,6.302,28.3,-6.28,28.98841838
09/10/2020 03:00,20.43288,-0.34416,20.43577821,7.56288,2.20584,7.878,25.74,-5.1,26.24038109,33.40288,-3.03416,33.5404013,7.56288,2.20584,7.878,25.84,-5.24,26.36594774
09/10/2020 03:30,19.21608,-1.10656,19.24791432,5.80608,1.69344,6.048,26.82,-5.6,27.39840141,32.72608,-4.06656,32.97776861,5.80608,1.69344,6.048,26.92,-5.76,27.52932981
09/10/2020 04:00,18.65736,-1.20952,18.6965243,5.24736,1.53048,5.466,26.82,-5.48,27.37412647,32.16736,-4.08952,32.42627366,5.24736,1.53048,5.466,26.92,-5.62,27.50037818
09/10/2020 04:30,20.87352,-0.23564,20.87485002,9.20352,2.68436,9.587,23.34,-5.84,24.05953449,32.64352,-3.31564,32.81147462,9.20352,2.68436,9.587,23.44,-6,24.19573516
09/10/2020 05:00,22.36536,0.50448,22.37104888,12.01536,3.50448,12.516,20.7,-6,21.55203007,32.79536,-2.65552,32.9026963,12.01536,3.50448,12.516,20.78,-6.16,21.67380908
09/10/2020 05:30,23.9212,0.1866,23.92192779,14.0112,4.0866,14.595,19.82,-7.8,21.29958685,33.9112,-3.9134,34.13625909,14.0112,4.0866,14.595,19.9,-8,21.44784371
09/10/2020 06:00,23.58488,-0.81816,23.59906673,11.35488,3.31184,11.828,24.46,-8.26,25.81703314,35.91488,-5.14816,36.28198116,11.35488,3.31184,11.828,24.56,-8.46,25.97624299
09/10/2020 06:30,26.88736,3.30048,27.08917304,13.88736,4.05048,14.466,26,-1.5,26.04323329,40.00736,2.53048,40.08730701,13.88736,4.05048,14.466,26.12,-1.52,26.16418927
09/10/2020 07:00,32.6556,4.7808,33.0037007,20.7456,6.0508,21.61,23.82,-2.54,23.95504122,44.6456,3.4508,44.77876305,20.7456,6.0508,21.61,23.9,-2.6,24.04100663
09/10/2020 07:30,38.53984,6.65912,39.11090828,27.69984,8.07912,28.854,21.68,-2.84,21.86522353,49.45984,5.17912,49.73026299,27.69984,8.07912,28.854,21.76,-2.9,21.95239395
09/10/2020 08:00,39.70624,6.99932,40.3184322,28.14624,8.20932,29.319,23.12,-2.42,23.24630723,51.36624,5.74932,51.68699345,28.14624,8.20932,29.319,23.22,-2.46,23.34994647
09/10/2020 08:30,42.51544,10.10492,43.69979458,32.24544,9.40492,33.589,20.54,1.4,20.5876565,52.88544,10.84492,53.98594311,32.24544,9.40492,33.589,20.64,1.44,20.69017158
09/10/2020 09:00,48.20144,12.75792,49.86124087,40.62144,11.84792,42.314,15.16,1.82,15.26885719,55.86144,13.68792,57.5139951,40.62144,11.84792,42.314,15.24,1.84,15.35067425
09/10/2020 09:30,50.55408,13.70244,52.37816212,44.61408,13.01244,46.473,11.88,1.38,11.95988294,56.59408,14.41244,58.40041368,44.61408,13.01244,46.473,11.98,1.4,12.06152561
09/10/2020 10:00,52.81128,15.06204,54.91717713,49.00128,14.29204,51.043,7.62,1.54,7.774059429,56.72128,15.85204,58.8947432,49.00128,14.29204,51.043,7.72,1.56,7.876039614
09/10/2020 10:30,47.25024,11.40632,48.60750267,38.25024,11.15632,39.844,18,0.5,18.00694311,56.29024,11.65632,57.48444064,38.25024,11.15632,39.844,18.04,0.5,18.04692772
09/10/2020 11:00,46.82376,11.02068,48.10322118,37.61376,10.97068,39.181,18.42,0.1,18.42027144,56.11376,11.05068,57.19153425,37.61376,10.97068,39.181,18.5,0.08,18.50017297
09/10/2020 11:30,45.9916,10.6738,47.21395214,36.0816,10.5238,37.585,19.82,0.3,19.8222703,55.9816,10.8438,57.02216707,36.0816,10.5238,37.585,19.9,0.32,19.9025727
09/10/2020 12:00,57.89336,18.29348,60.71484615,58.98336,17.20348,61.441,-2.18,2.18,3.082985566,56.90336,19.40348,60.12060724,58.98336,17.20348,61.441,-2.08,2.2,3.027606315
09/10/2020 12:30,49.66744,12.20592,51.14527426,42.39744,12.36592,44.164,14.54,-0.32,14.54352089,57.01744,12.02592,58.27187328,42.39744,12.36592,44.164,14.62,-0.34,14.62395295
09/10/2020 13:00,50.52248,13.83364,52.382159,45.61248,13.30364,47.513,9.82,1.06,9.877044092,55.47248,14.38364,57.30693795,45.61248,13.30364,47.513,9.86,1.08,9.918971721
09/10/2020 13:30,55.2068,16.2974,57.5621057,54.6768,15.9474,56.955,1.06,0.7,1.270275561,55.8968,16.6674,58.32884769,54.6768,15.9474,56.955,1.22,0.72,1.416615685
09/10/2020 14:00,46.49528,11.41404,47.87579108,38.34528,11.18404,39.943,16.3,0.46,16.30648951,54.70528,11.62404,55.92661232,38.34528,11.18404,39.943,16.36,0.44,16.3659158
09/10/2020 14:30,46.64064,10.87852,47.89249938,38.12064,11.11852,39.709,17.04,-0.48,17.04675922,55.26064,10.61852,56.27158519,38.12064,11.11852,39.709,17.14,-0.5,17.14729133
09/10/2020 15:00,42.73272,8.20496,43.51329368,31.66272,9.23496,32.982,22.14,-2.06,22.23562907,53.90272,7.11496,54.3702665,31.66272,9.23496,32.982,22.24,-2.12,22.34081467
09/10/2020 15:30,34.38744,2.91092,34.51042574,15.39744,4.49092,16.039,37.98,-3.16,38.11123194,53.45744,1.27092,53.47254556,15.39744,4.49092,16.039,38.06,-3.22,38.19596837
09/10/2020 16:00,31.75488,0.75184,31.76377917,9.67488,2.82184,10.078,44.16,-4.14,44.35363796,53.89488,-1.41816,53.91353511,9.67488,2.82184,10.078,44.22,-4.24,44.42280946
09/10/2020 16:30,33.07536,0.92448,33.08827742,10.81536,3.15448,11.266,44.52,-4.46,44.742843,55.39536,-1.40552,55.41318792,10.81536,3.15448,11.266,44.58,-4.56,44.81260983
09/10/2020 17:00,35.28608,1.32844,35.31107751,12.64608,3.68844,13.173,45.28,-4.72,45.52534239,57.98608,-1.13156,57.99711977,12.64608,3.68844,13.173,45.34,-4.82,45.59548223
09/10/2020 17:30,40.62352,5.50936,40.99540736,23.00352,6.70936,23.962,35.24,-2.4,35.32163077,58.34352,7.28936,58.79711809,23.00352,6.70936,23.962,35.34,0.58,35.34475916
09/10/2020 18:00,50.27352,11.98936,51.68337805,38.84352,11.32936,40.462,22.86,1.32,22.89807852,61.78352,12.66936,63.06913688,38.84352,11.32936,40.462,22.94,1.34,22.97910355
09/10/2020 18:30,41.92752,5.38636,42.27209254,22.06752,6.43636,22.987,39.72,-2.1,39.77547486,61.86752,4.27636,62.01513755,22.06752,6.43636,22.987,39.8,-2.16,39.85856997
09/10/2020 19:00,36.26312,1.27716,36.28560334,10.89312,3.17716,11.347,50.74,-3.8,50.88209508,61.69312,-0.70284,61.69712343,10.89312,3.17716,11.347,50.8,-3.88,50.94795776
09/10/2020 19:30,34.6036,0.8798,34.61478269,9.3936,2.7398,9.785,50.42,-3.72,50.55704501,59.8936,-1.0602,59.90298277,9.3936,2.7398,9.785,50.5,-3.8,50.64276849
09/10/2020 20:00,36.888,3.774,37.08055582,15.888,4.634,16.55,42,-1.72,42.03520429,57.968,2.874,58.03920141,15.888,4.634,16.55,42.08,-1.76,42.11679
09/10/2020 20:30,38.16,5.155,38.50661794,20.28,5.915,21.125,35.76,-1.52,35.79228967,56.12,8.855,56.81430652,20.28,5.915,21.125,35.84,2.94,35.96038376
09/10/2020 21:00,34.32272,2.81496,34.43796028,15.82272,4.61496,16.482,37,-3.6,37.17472259,52.88272,0.91496,52.89063458,15.82272,4.61496,16.482,37.06,-3.7,37.24424251
09/10/2020 21:30,32.19536,2.25948,32.27454811,13.57536,3.95948,14.141,37.24,-3.4,37.39488735,50.89536,0.45948,50.89743404,13.57536,3.95948,14.141,37.32,-3.5,37.48376182
09/10/2020 22:00,33.52544,3.92492,33.75440896,18.56544,5.41492,19.339,29.92,-2.98,30.06803618,48.56544,2.33492,48.62153652,18.56544,5.41492,19.339,30,-3.08,30.15769222
09/10/2020 22:30,34.55288,4.05584,34.79010426,23.40288,6.82584,24.378,22.3,-5.54,22.9778502,45.78288,3.32584,45.90352179,23.40288,6.82584,24.378,22.38,-3.5,22.65202861
09/10/2020 23:00,33.53064,4.22852,33.79621577,24.44064,7.12852,25.459,18.18,-5.8,19.08277758,42.70064,1.18852,42.7171773,24.44064,7.12852,25.459,18.26,-5.94,19.20185408
09/10/2020 23:30,29.896,2.683,30.01615074,20.856,6.083,21.725,18.08,-6.8,19.31648001,39.016,-0.897,39.02630991,20.856,6.083,21.725,18.16,-6.98,19.45523066
10/10/2020 00:00,26.73352,1.79436,26.79367126,17.12352,4.99436,17.837,19.22,-6.4,20.25755168,36.46352,-1.22564,36.48411276,17.12352,4.99436,17.837,19.34,-6.22,20.31560976
10/10/2020 00:30,25.8696,1.0828,25.89225096,17.0496,4.9728,17.76,17.64,-7.78,19.27947095,34.7696,-3.0272,34.90113213,17.0496,4.9728,17.76,17.72,-8,19.44218095
10/10/2020 01:00,27.94736,2.97548,28.10530932,21.92736,6.39548,22.841,12.04,-6.84,13.84728132,34.04736,-0.64452,34.05345987,21.92736,6.39548,22.841,12.12,-7.04,14.01627625
10/10/2020 01:30,31.40168,5.10424,31.81381418,27.75168,8.09424,28.908,7.3,-5.98,9.436651949,35.13168,1.93424,35.1848863,27.75168,8.09424,28.908,7.38,-6.16,9.613012015
10/10/2020 02:00,32.21272,5.32996,32.65069377,27.94272,8.14996,29.107,8.54,-5.64,10.23431483,36.60272,2.34996,36.67807824,27.94272,8.14996,29.107,8.66,-5.8,10.4228403
10/10/2020 02:30,33.58488,5.98184,34.11343686,30.79488,8.98184,32.078,5.58,-6,8.193680492,36.47488,2.80184,36.58233424,30.79488,8.98184,32.078,5.68,-6.18,8.393735759
10/10/2020 03:00,33.17304,6.38672,33.78225533,30.98304,9.03672,32.274,4.38,-5.3,6.875638152,35.46304,3.55672,35.64095205,30.98304,9.03672,32.274,4.48,-5.48,7.07819186
10/10/2020 03:30,30.68608,5.13344,31.1125009,26.68608,7.78344,27.798,8,-5.3,9.596353474,34.80608,2.30344,34.88221668,26.68608,7.78344,27.798,8.12,-5.48,9.796162514
10/10/2020 04:00,29.6588,4.7234,30.03256441,25.1088,7.3234,26.155,9.1,-5.2,10.48093507,34.3088,1.9434,34.36379724,25.1088,7.3234,26.155,9.2,-5.38,10.65759823
10/10/2020 04:30,28.25512,3.19816,28.43554173,22.72512,6.62816,23.672,11.06,-6.86,13.01473012,33.90512,-0.45184,33.90813061,22.72512,6.62816,23.672,11.18,-7.08,13.23324601
10/10/2020 05:00,28.66352,3.59936,28.88862702,23.48352,6.84936,24.462,10.36,-6.5,12.23027391,33.94352,0.14936,33.94384861,23.48352,6.84936,24.462,10.46,-6.7,12.42181951
10/10/2020 05:30,31.84664,4.84152,32.21255648,28.49664,8.31152,29.684,6.7,-6.94,9.646429391,35.31664,1.17152,35.33606543,28.49664,8.31152,29.684,6.82,-7.14,9.873803725
10/10/2020 06:00,31.37088,4.14984,31.64416667,27.05088,7.88984,28.178,8.64,-7.48,11.4280357,35.81088,0.18984,35.81138318,27.05088,7.88984,28.178,8.76,-7.7,11.66308707
