Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/10/2020 06:30,29.18376,3.17068,29.35549454,20.81376,6.07068,21.681,16.74,-5.8,17.71630887,37.65376,0.09068,37.65386919,20.81376,6.07068,21.681,16.84,-5.98,17.87025461
10/10/2020 07:00,32.38448,3.62964,32.58724952,24.44448,7.12964,25.463,15.88,-7,17.35437697,40.42448,-0.05036,40.42451137,24.44448,7.12964,25.463,15.98,-7.18,17.51892691
10/10/2020 07:30,33.85528,3.96904,34.08714219,24.54528,7.15904,25.568,18.62,-6.38,19.68270307,43.26528,0.57904,43.26915461,24.54528,7.15904,25.568,18.72,-6.58,19.84275183
10/10/2020 08:00,38.98376,6.26068,39.48328327,31.61376,9.22068,32.931,14.74,-5.92,15.88439486,46.45376,3.12068,46.55846284,31.61376,9.22068,32.931,14.84,-6.1,16.04479978
10/10/2020 08:30,41.68984,7.62912,42.38214519,34.17984,9.96912,35.604,15.02,-4.68,15.73222171,49.29984,8.06912,49.95582971,34.17984,9.96912,35.604,15.12,-1.9,15.23891072
10/10/2020 09:00,47.66312,11.82716,49.1086013,44.25312,12.90716,46.097,6.82,-2.16,7.153880066,51.17312,10.66716,52.2730955,44.25312,12.90716,46.097,6.92,-2.24,7.273513594
10/10/2020 09:30,50.93024,13.19132,52.61083795,48.45024,14.13132,50.469,4.96,-1.88,5.304337847,53.51024,12.17132,54.87701537,48.45024,14.13132,50.469,5.06,-1.96,5.426343152
10/10/2020 10:00,50.09688,12.64784,51.66880338,44.90688,13.09784,46.778,10.38,-0.9,10.41894428,55.36688,12.15784,56.68601657,44.90688,13.09784,46.778,10.46,-0.94,10.50215216
10/10/2020 10:30,54.46792,14.69856,56.4163272,51.93792,15.14856,54.102,5.06,-0.9,5.139416309,57.07792,14.28856,58.83920375,51.93792,15.14856,54.102,5.14,-0.86,5.211448935
10/10/2020 11:00,56.74288,16.48084,59.08783731,56.88288,16.59084,59.253,-0.28,-0.22,0.356089876,56.74288,16.29084,59.03512428,56.88288,16.59084,59.253,-0.14,-0.3,0.331058907
10/10/2020 11:30,60.18408,17.88244,62.78459322,61.89408,18.05244,64.473,-3.42,-0.34,3.436859031,58.51408,17.67244,61.12456702,61.89408,18.05244,64.473,-3.38,-0.38,3.401293871
10/10/2020 12:00,65.04496,21.00728,68.35314649,71.78496,20.93728,74.776,-13.48,0.14,13.48072698,58.38496,21.01728,62.05263582,71.78496,20.93728,74.776,-13.4,0.08,13.4002388
10/10/2020 12:30,67.57192,22.26056,71.14419796,77.04192,22.47056,80.252,-18.94,-0.42,18.94465624,58.20192,22.01056,62.22482015,77.04192,22.47056,80.252,-18.84,-0.46,18.84561487
10/10/2020 13:00,63.46392,20.69156,66.75185239,70.39392,20.53156,73.327,-13.86,0.32,13.86369359,56.61392,20.83156,60.32486908,70.39392,20.53156,73.327,-13.78,0.3,13.78326522
10/10/2020 13:30,69.29576,24.15168,73.38396283,82.08576,23.94168,85.506,-25.58,0.42,25.58344777,56.60576,24.30168,61.60181585,82.08576,23.94168,85.506,-25.48,0.36,25.48254304
10/10/2020 14:00,67.93728,24.14504,72.10032573,80.17728,23.38504,83.518,-24.48,1.52,24.52714415,55.79728,24.90504,61.10317073,80.17728,23.38504,83.518,-24.38,1.52,24.42733715
10/10/2020 14:30,66.44552,22.29036,70.084715,75.63552,22.06036,78.787,-18.38,0.46,18.38575536,57.35552,22.44036,61.58916651,75.63552,22.06036,78.787,-18.28,0.38,18.28394925
10/10/2020 15:00,52.21344,14.31892,54.14124848,48.37344,14.10892,50.389,7.68,0.42,7.691475801,56.13344,14.48892,57.97319975,48.37344,14.10892,50.389,7.76,0.38,7.769298553
10/10/2020 15:30,44.07064,10.97352,45.41629059,38.48064,11.22352,40.084,11.18,-0.5,11.19117509,49.78064,10.66352,50.90994773,38.48064,11.22352,40.084,11.3,-0.56,11.3138676
10/10/2020 16:00,50.65112,14.99616,52.82443348,50.90112,14.84616,53.022,-0.5,0.3,0.583095189,50.50112,15.18616,52.7350223,50.90112,14.84616,53.022,-0.4,0.34,0.52497619
10/10/2020 16:30,51.20112,14.80616,53.29894054,50.90112,14.84616,53.022,0.6,-0.08,0.605309838,51.58112,14.72616,53.64207051,50.90112,14.84616,53.022,0.68,-0.12,0.69050706
10/10/2020 17:00,51.68328,12.84804,53.25630069,47.03328,13.71804,48.993,9.3,-1.74,9.461374107,56.35328,11.89804,57.59562069,47.03328,13.71804,48.993,9.32,-1.82,9.49604128
10/10/2020 17:30,48.34424,10.23332,49.41544677,39.47424,11.51332,41.119,17.74,-2.56,17.92376077,57.29424,8.87332,57.97728646,39.47424,11.51332,41.119,17.82,-2.64,18.01449416
10/10/2020 18:00,44.58456,8.08508,45.31171492,31.35456,9.14508,32.661,26.46,-2.12,26.54479233,57.89456,6.92508,58.30726207,31.35456,9.14508,32.661,26.54,-2.22,26.63268668
10/10/2020 18:30,43.62096,7.12028,44.19826398,29.52096,8.61028,30.751,28.2,-2.98,28.35701677,57.80096,5.53028,58.06492034,29.52096,8.61028,30.751,28.28,-3.08,28.44722834
10/10/2020 19:00,46.2272,8.6246,47.02486305,32.8272,9.5746,34.195,26.8,-1.9,26.86726633,59.7072,7.8946,60.22685814,32.8272,9.5746,34.195,26.88,-1.68,26.93244883
10/10/2020 19:30,44.53,8.515,45.33680762,30.84,8.995,32.125,27.38,-0.96,27.39682463,58.32,7.995,58.86546037,30.84,8.995,32.125,27.48,-1,27.49818903
10/10/2020 20:00,34.41688,3.53784,34.59823609,14.66688,4.27784,15.278,39.5,-1.48,39.52771686,54.22688,2.73784,54.29595088,14.66688,4.27784,15.278,39.56,-1.54,39.58996337
10/10/2020 20:30,27.10336,-1.32652,27.13580252,4.02336,1.17348,4.191,46.16,-5,46.43000754,50.26336,-0.98652,50.27304029,4.02336,1.17348,4.191,46.24,-2.16,46.29042234
10/10/2020 21:00,27.53448,0.13464,27.53480918,7.28448,2.12464,7.588,40.5,-3.98,40.69509061,47.84448,-1.99536,47.88607029,7.28448,2.12464,7.588,40.56,-4.12,40.76871349
10/10/2020 21:30,25.77192,-0.48944,25.77656711,5.52192,1.61056,5.752,40.5,-4.2,40.71719538,46.08192,-2.70944,46.16150362,5.52192,1.61056,5.752,40.56,-4.32,40.78941039
10/10/2020 22:00,23.97584,-0.84288,23.99065131,4.03584,1.17712,4.204,39.88,-4.04,40.08411157,43.97584,-3.00288,44.07824624,4.03584,1.17712,4.204,39.94,-4.18,40.15813741
10/10/2020 22:30,23.9208,0.0794,23.92093178,6.1008,1.7794,6.355,35.64,-3.4,35.80181001,41.8408,-1.7406,41.8769893,6.1008,1.7794,6.355,35.74,-3.52,35.91292247
10/10/2020 23:00,24.628,-0.056,24.62806367,10.128,2.954,10.55,29,-6.02,29.61824438,39.228,-1.486,39.25613557,10.128,2.954,10.55,29.1,-4.44,29.43677292
10/10/2020 23:30,24.91384,0.23612,24.91495888,13.32384,3.88612,13.879,23.18,-7.3,24.30231265,36.58384,-3.61388,36.76190253,13.32384,3.88612,13.879,23.26,-7.5,24.43926349
11/10/2020 00:00,23.5436,-0.3352,23.54598607,12.6336,3.6848,13.16,21.82,-8.04,23.25411791,34.5336,-4.5752,34.83535537,12.6336,3.6848,13.16,21.9,-8.26,23.40593087
11/10/2020 00:30,24.14008,0.50544,24.14537082,15.07008,4.39544,15.698,18.14,-7.78,19.73798369,33.29008,-3.60456,33.48465737,15.07008,4.39544,15.698,18.22,-8,19.89895475
11/10/2020 01:00,23.35472,0.66096,23.36407102,14.57472,4.25096,15.182,17.56,-7.18,18.97118868,32.21472,-3.12904,32.36632627,14.57472,4.25096,15.182,17.64,-7.38,19.12155851
11/10/2020 01:30,23.90632,0.69976,23.91655912,14.53632,4.23976,15.142,18.74,-7.08,20.03282307,33.35632,-3.04024,33.49458379,14.53632,4.23976,15.142,18.82,-7.28,20.17896925
11/10/2020 02:00,24.26216,0.13688,24.26254612,13.77216,4.01688,14.346,20.98,-7.76,22.36913052,34.85216,-3.96312,35.07676406,13.77216,4.01688,14.346,21.08,-7.98,22.53989352
11/10/2020 02:30,23.70464,0.61052,23.71250076,13.30464,3.88052,13.859,20.8,-6.54,21.80393542,34.18464,-2.85948,34.30402655,13.30464,3.88052,13.859,20.88,-6.74,21.9408751
11/10/2020 03:00,21.9788,0.6184,21.98749799,10.8288,3.1584,11.28,22.3,-5.08,22.87130079,33.2288,-2.0816,33.29393651,10.8288,3.1584,11.28,22.4,-5.24,23.00472995
11/10/2020 03:30,20.91008,0.03544,20.91011003,9.55008,2.78544,9.948,22.72,-5.5,23.3762358,32.35008,-2.89456,32.47931886,9.55008,2.78544,9.948,22.8,-5.68,23.49685936
11/10/2020 04:00,20.84488,0.37684,20.84828604,10.03488,2.92684,10.453,21.62,-5.1,22.21338335,31.75488,-2.33316,31.840478,10.03488,2.92684,10.453,21.72,-5.26,22.34784106
11/10/2020 04:30,21.61968,1.04324,21.64483571,11.83968,3.45324,12.333,19.56,-4.82,20.14512348,31.47968,-1.52676,31.51668207,11.83968,3.45324,12.333,19.64,-4.98,20.26153992
11/10/2020 05:00,23.94432,2.44376,24.06870215,16.26432,4.74376,16.942,15.36,-4.6,16.03401385,31.70432,-0.01624,31.70432416,16.26432,4.74376,16.942,15.44,-4.76,16.15707894
11/10/2020 05:30,23.42192,2.14556,23.51998648,15.24192,4.44556,15.877,16.36,-4.6,16.99439908,31.70192,-0.31444,31.70347937,15.24192,4.44556,15.877,16.46,-4.76,17.13444484
11/10/2020 06:00,23.46448,2.02964,23.55209673,14.84448,4.32964,15.463,17.24,-4.6,17.84313874,32.18448,-0.43036,32.18735719,14.84448,4.32964,15.463,17.34,-4.76,17.98146824
11/10/2020 06:30,24.05008,0.88544,24.06637389,14.11008,4.11544,14.698,19.88,-6.46,20.90325334,34.07008,-2.54456,34.16496944,14.11008,4.11544,14.698,19.96,-6.66,21.0417965
11/10/2020 07:00,24.8172,0.4196,24.82074697,13.9872,4.0796,14.57,21.66,-7.32,22.8634643,35.7272,-3.4604,35.89438937,13.9872,4.0796,14.57,21.74,-7.54,23.01041503
11/10/2020 07:30,26.1888,1.0084,26.20820704,14.9088,4.3484,15.53,22.56,-6.68,23.52819585,37.5488,-2.5316,37.63404549,14.9088,4.3484,15.53,22.64,-6.88,23.66229068
11/10/2020 08:00,30.12376,2.81568,30.2550652,19.97376,5.82568,20.806,20.3,-6.02,21.17381402,40.35376,-0.37432,40.35549605,19.97376,5.82568,20.806,20.38,-6.2,21.30221585
11/10/2020 08:30,33.64216,3.44188,33.81776852,23.49216,6.85188,24.471,20.3,-6.82,21.41500409,43.87216,-0.16812,43.87248212,23.49216,6.85188,24.471,20.38,-7.02,21.55515716
11/10/2020 09:00,36.40144,4.86292,36.72482573,26.82144,7.82292,27.939,19.16,-5.92,20.05372783,46.08144,3.98292,46.25324599,26.82144,7.82292,27.939,19.26,-3.84,19.6390733
11/10/2020 09:30,40.11504,7.66272,40.84034417,31.41504,9.16272,32.724,17.4,-3,17.65672676,48.89504,6.04272,49.26702144,31.41504,9.16272,32.724,17.48,-3.12,17.75626087
11/10/2020 10:00,44.2404,9.7172,45.29499937,38.6304,11.2672,40.24,11.22,-3.1,11.640378,49.9504,8.0472,50.59446499,38.6304,11.2672,40.24,11.32,-3.22,11.76906114
11/10/2020 10:30,47.2744,11.6992,48.70051515,43.5744,12.7092,45.39,7.4,-2.02,7.670749637,51.0744,10.5892,52.16057411,43.5744,12.7092,45.39,7.5,-2.12,7.793869386
11/10/2020 11:00,48.12768,11.88224,49.57278699,44.64768,13.02224,46.508,6.96,-2.28,7.323933369,51.68768,10.64224,52.77190101,44.64768,13.02224,46.508,7.04,-2.38,7.431419784
11/10/2020 11:30,50.57728,13.42004,52.32741849,49.33728,14.39004,51.393,2.48,-1.94,3.148650505,51.85728,12.33004,53.30297717,49.33728,14.39004,51.393,2.52,-2.06,3.254842546
11/10/2020 12:00,53.10544,14.20992,54.97371721,52.04544,15.17992,54.214,2.12,-1.94,2.873673607,54.22544,13.11992,55.79005865,52.04544,15.17992,54.214,2.18,-2.06,2.999333259
11/10/2020 12:30,47.91024,11.22632,49.20793999,43.05024,12.55632,44.844,9.72,-2.66,10.07740046,52.87024,9.79632,53.77016053,43.05024,12.55632,44.844,9.82,-2.76,10.20049018
11/10/2020 13:00,44.76128,8.70704,45.60027119,36.40128,10.61704,37.918,16.72,-3.82,17.15082505,53.20128,6.65704,53.61615778,36.40128,10.61704,37.918,16.8,-3.96,17.26040556
11/10/2020 13:30,49.26808,11.23444,50.53272553,44.51808,12.98444,46.373,9.5,-3.5,10.12422837,54.11808,9.36444,54.92230257,44.51808,12.98444,46.373,9.6,-3.62,10.25984405
11/10/2020 14:00,51.16016,13.84588,53.00066381,50.90016,14.84588,53.021,0.52,-2,2.066494616,51.30016,12.74588,52.85985124,50.90016,14.84588,53.021,0.4,-2.1,2.137755833
11/10/2020 14:30,44.716,9.608,45.7365753,37.776,11.018,39.35,13.88,-2.82,14.163573,51.736,8.098,52.36593645,37.776,11.018,39.35,13.96,-2.92,14.26211765
11/10/2020 15:00,49.19008,12.44544,50.74005269,46.99008,13.70544,48.948,4.4,-2.52,5.070542377,51.45008,11.08544,52.63076773,46.99008,13.70544,48.948,4.46,-2.62,5.172620226
11/10/2020 15:30,51.9628,14.3254,53.90129562,52.3728,15.2754,54.555,-0.82,-1.9,2.069396047,51.5528,13.2954,53.23963607,52.3728,15.2754,54.555,-0.82,-1.98,2.143081893
11/10/2020 16:00,46.39016,9.38588,47.3301351,37.70016,10.99588,39.271,17.38,-3.22,17.67576872,55.14016,7.65588,55.66910942,37.70016,10.99588,39.271,17.44,-3.34,17.75694794
11/10/2020 16:30,43.81392,7.29156,44.41651082,32.23392,9.40156,33.577,23.16,-4.22,23.54132537,55.47392,5.04156,55.70254148,32.23392,9.40156,33.577,23.24,-4.36,23.64544776
11/10/2020 17:00,37.43392,3.12656,37.56426153,17.95392,5.23656,18.702,38.96,-4.22,39.18788078,56.99392,5.45656,57.25452789,17.95392,5.23656,18.702,39.04,0.22,39.04061987
11/10/2020 17:30,35.43288,3.14084,35.57181273,12.48288,3.64084,13.003,45.9,-1,45.91089195,58.44288,2.58084,58.49983725,12.48288,3.64084,13.003,45.96,-1.06,45.97222205
11/10/2020 18:00,32.7348,1.5064,32.76944266,7.8048,2.2764,8.13,49.86,-1.54,49.88377692,57.7448,0.6564,57.74853061,7.8048,2.2764,8.13,49.94,-1.62,49.96626862
11/10/2020 18:30,33.1312,1.3816,33.15999445,8.3712,2.4416,8.72,49.52,-2.12,49.56535887,57.9712,0.2416,57.97170344,8.3712,2.4416,8.72,49.6,-2.2,49.64876635
11/10/2020 19:00,32.49248,0.12864,32.49273465,6.37248,1.85864,6.638,52.24,-3.46,52.35445731,58.67248,-1.70136,58.69714248,6.37248,1.85864,6.638,52.3,-3.56,52.4210225
11/10/2020 19:30,30.3344,-0.2408,30.33535574,4.2144,1.2292,4.39,52.24,-2.94,52.32266431,56.5144,-1.8108,56.54340283,4.2144,1.2292,4.39,52.3,-3.04,52.38827731
11/10/2020 20:00,29.09416,0.13788,29.09448671,4.72416,1.37788,4.921,48.74,-2.48,48.80305318,53.54416,-1.18212,53.55720752,4.72416,1.37788,4.921,48.82,-2.56,48.88707396
11/10/2020 20:30,28.2228,-0.0896,28.22294223,5.4528,1.5904,5.68,45.54,-3.36,45.66378434,51.0728,-1.8896,51.10774391,5.4528,1.5904,5.68,45.62,-3.48,45.75253873
11/10/2020 21:00,26.58056,-0.84692,26.59404902,5.05056,1.47308,5.261,43.06,-4.64,43.30927383,48.21056,-0.72692,48.21603995,5.05056,1.47308,5.261,43.16,-2.2,43.21603406
11/10/2020 21:30,25.33664,-1.62348,25.38860008,4.37664,1.27652,4.559,41.92,-5.8,42.31933837,46.35664,-4.70348,46.59464343,4.37664,1.27652,4.559,41.98,-5.98,42.40378285
11/10/2020 22:00,23.3148,-1.5686,23.36750746,2.8848,0.8414,3.005,40.86,-4.82,41.14331051,43.8248,-4.1186,44.017905,2.8848,0.8414,3.005,40.94,-4.96,41.23936469
11/10/2020 22:30,21.59296,-1.97372,21.68297701,2.11296,0.61628,2.201,38.96,-5.18,39.30284977,41.15296,-4.72372,41.42317766,2.11296,0.61628,2.201,39.04,-5.34,39.40351761
11/10/2020 23:00,19.74392,-1.61344,19.80973411,1.39392,0.40656,1.452,36.7,-4.04,36.92169552,38.17392,-3.75344,38.35800412,1.39392,0.40656,1.452,36.78,-4.16,37.01451067
11/10/2020 23:30,18.41992,-2.19544,18.55029406,1.48992,0.43456,1.552,33.86,-5.26,34.26612321,35.46992,-3.24544,35.61808678,1.48992,0.43456,1.552,33.98,-3.68,34.17868927
12/10/2020 00:00,18.40376,-3.43432,18.72145657,2.21376,0.64568,2.306,32.38,-8.16,33.3923644,34.65376,-7.71432,35.50202551,2.21376,0.64568,2.306,32.44,-8.36,33.49989851
12/10/2020 00:30,16.61712,-3.59084,17.00067084,0.71712,0.20916,0.747,31.8,-7.6,32.69556545,32.57712,-7.59084,33.44980717,0.71712,0.20916,0.747,31.86,-7.8,32.80090852
12/10/2020 01:00,16.51728,-3.17996,16.82060297,0.85728,0.25004,0.893,31.32,-6.86,32.06247027,32.23728,-6.80996,32.94871435,0.85728,0.25004,0.893,31.38,-7.06,32.16439025
12/10/2020 01:30,16.94784,-3.33188,17.27225246,0.50784,0.14812,0.529,32.88,-6.96,33.60857034,33.46784,-7.01188,34.19448458,0.50784,0.14812,0.529,32.96,-7.16,33.72872959
12/10/2020 02:00,17.62176,-2.89532,17.8580319,0.22176,0.06468,0.231,34.8,-5.92,35.29994901,35.12176,-6.03532,35.63654182,0.22176,0.06468,0.231,34.9,-6.1,35.4290841
12/10/2020 02:30,17.32416,-2.94212,17.57221073,0.16416,0.04788,0.171,34.32,-5.98,34.83708943,34.56416,-6.11212,35.10041549,0.16416,0.04788,0.171,34.4,-6.16,34.94718301
12/10/2020 03:00,16.94792,-2.79644,17.17707976,0.21792,0.06356,0.227,33.46,-5.72,33.94539733,33.77792,-5.85644,34.28185772,0.21792,0.06356,0.227,33.56,-5.92,34.07814549
12/10/2020 03:30,16.7308,-4.3456,17.28594539,0.4608,0.1344,0.48,32.54,-8.96,33.75104739,33.1008,-9.0656,34.31979114,0.4608,0.1344,0.48,32.64,-9.2,33.91179146
12/10/2020 04:00,16.69776,-3.33732,17.02800322,0.31776,0.09268,0.331,32.76,-6.86,33.47054227,33.15776,-6.94732,33.87775529,0.31776,0.09268,0.331,32.84,-7.04,33.58611618
12/10/2020 04:30,16.49288,-3.28916,16.8176593,0.24288,0.07084,0.253,32.5,-6.72,33.18747354,32.82288,-6.82916,33.52579422,0.24288,0.07084,0.253,32.58,-6.9,33.30264854
12/10/2020 05:00,17.05864,-2.89248,17.30212817,1.32864,0.38752,1.384,31.46,-6.56,32.13666442,32.88864,-6.35248,33.49651688,1.32864,0.38752,1.384,31.56,-6.74,32.27167799
12/10/2020 05:30,18.2404,-0.3428,18.24362091,2.3904,0.6972,2.49,31.7,-2.08,31.76816646,34.1704,-1.4628,34.20169616,2.3904,0.6972,2.49,31.78,-2.16,31.85332008
12/10/2020 06:00,18.77296,-1.76372,18.85562875,1.63296,0.47628,1.701,34.28,-4.48,34.57150272,35.99296,-4.14372,36.23069948,1.63296,0.47628,1.701,34.36,-4.62,34.66920824
12/10/2020 06:30,22.58928,-1.78896,22.6600077,3.56928,1.04104,3.718,38.04,-5.66,38.45877273,41.68928,-4.77896,41.96229886,3.56928,1.04104,3.718,38.12,-5.82,38.56172714
12/10/2020 07:00,24.88952,-0.92764,24.90680071,4.01952,1.17236,4.187,41.74,-4.2,41.95077592,45.85952,-3.14764,45.96741468,4.01952,1.17236,4.187,41.84,-4.32,42.06242979
12/10/2020 07:30,28.59248,-0.07636,28.59258196,6.25248,1.82364,6.513,44.68,-3.8,44.84130239,51.01248,-2.05636,51.05391006,6.25248,1.82364,6.513,44.76,-3.88,44.92785328
12/10/2020 08:00,31.23232,1.01276,31.2487359,8.51232,2.48276,8.867,45.44,-2.94,45.53501071,54.03232,-0.53724,54.03499081,8.51232,2.48276,8.867,45.52,-3.02,45.62007014
12/10/2020 08:30,32.18096,1.46028,32.21407463,8.64096,2.52028,9.001,47.08,-2.12,47.12770735,55.80096,0.34028,55.80199752,8.64096,2.52028,9.001,47.16,-2.18,47.21035903
12/10/2020 09:00,31.12888,1.20384,31.15214922,6.69888,1.95384,6.978,48.86,-1.5,48.88301955,55.63888,0.43384,55.64057139,6.69888,1.95384,6.978,48.94,-1.52,48.96359872
12/10/2020 09:30,33.7016,2.8238,33.8196938,11.1216,3.2438,11.585,45.16,-0.84,45.16781155,56.3616,2.4038,56.41283727,11.1216,3.2438,11.585,45.24,-0.84,45.24779774
12/10/2020 10:00,37.18376,5.04568,37.52453723,17.57376,5.12568,18.306,39.22,-0.16,39.22032636,56.87376,4.96568,57.09012659,17.57376,5.12568,18.306,39.3,-0.16,39.3003257
12/10/2020 10:30,36.878,4.614,37.16552004,17.088,4.984,17.8,39.58,-0.74,39.58691703,56.748,4.204,56.9035071,17.088,4.984,17.8,39.66,-0.78,39.66766946
12/10/2020 11:00,38.1124,5.0382,38.44396563,18.5424,5.4082,19.315,39.14,-0.74,39.14699478,57.7824,4.6282,57.96745626,18.5424,5.4082,19.315,39.24,-0.78,39.24775153
12/10/2020 11:30,37.93832,5.44076,38.32646597,17.96832,5.24076,18.717,39.94,0.4,39.94200295,58.00832,5.74076,58.29169336,17.96832,5.24076,18.717,40.04,0.5,40.04312176
12/10/2020 12:00,36.79576,5.09668,37.14706046,15.72576,4.58668,16.381,42.14,1.02,42.15234276,57.94576,5.62668,58.2183015,15.72576,4.58668,16.381,42.22,1.04,42.23280715
12/10/2020 12:30,37.80432,5.18376,38.15806571,17.70432,5.16376,18.442,40.2,0.04,40.2000199,57.98432,5.20376,58.21735552,17.70432,5.16376,18.442,40.28,0.04,40.28001986
12/10/2020 13:00,39.05808,6.07944,39.52838479,20.87808,6.08944,21.748,36.36,-0.02,36.3600055,57.31808,6.04944,57.63642962,20.87808,6.08944,21.748,36.44,-0.04,36.44002195
12/10/2020 13:30,38.38824,5.70032,38.80915637,19.57824,5.71032,20.394,37.62,-0.02,37.62000532,57.25824,5.67032,57.53832268,19.57824,5.71032,20.394,37.68,-0.04,37.68002123
12/10/2020 14:00,37.37984,5.68912,37.81029654,18.33984,5.34912,19.104,38.08,0.68,38.08607094,56.49984,6.02912,56.82061429,18.33984,5.34912,19.104,38.16,0.68,38.16605822
12/10/2020 14:30,36.18416,4.03288,36.40820726,15.40416,4.49288,16.046,41.56,-0.92,41.57018162,57.06416,3.55288,57.17465621,15.40416,4.49288,16.046,41.66,-0.94,41.67060355
12/10/2020 15:00,39.18088,6.72484,39.75380272,21.65088,6.31484,22.553,35.06,0.82,35.06958796,56.81088,7.17484,57.26215518,21.65088,6.31484,22.553,35.16,0.86,35.17051606
12/10/2020 15:30,38.06688,5.79284,38.50512106,19.58688,5.71284,20.403,36.96,0.16,36.96034632,56.64688,5.87284,56.95049836,19.58688,5.71284,20.403,37.06,0.16,37.06034538
12/10/2020 16:00,38.26512,4.16316,38.49092503,17.56512,5.12316,18.297,41.4,-1.92,41.44449783,59.04512,3.16316,59.12978756,17.56512,5.12316,18.297,41.48,-1.96,41.52628084
12/10/2020 16:30,35.42008,2.02544,35.47794349,9.79008,2.85544,10.198,51.26,-1.66,51.28687161,61.11008,1.17544,61.12138363,9.79008,2.85544,10.198,51.32,-1.68,51.34749069
12/10/2020 17:00,35.47536,0.89948,35.48676135,7.33536,2.13948,7.641,56.28,-2.48,56.33461458,63.67536,-0.38052,63.67649697,7.33536,2.13948,7.641,56.34,-2.52,56.39632967
12/10/2020 17:30,36.3268,0.6824,36.33320889,6.7968,1.9824,7.08,59.06,-2.6,59.11720223,65.9168,-0.6776,65.92028265,6.7968,1.9824,7.08,59.12,-2.66,59.17981075
12/10/2020 18:00,36.34752,0.39636,36.34968104,6.94752,2.02636,7.237,58.8,-3.26,58.89030141,65.80752,-1.31364,65.82063004,6.94752,2.02636,7.237,58.86,-3.34,58.95468768
12/10/2020 18:30,36.57488,0.35184,36.57657226,7.27488,2.12184,7.578,58.6,-3.54,58.70682754,65.93488,-1.47816,65.95144697,7.27488,2.12184,7.578,58.66,-3.6,58.77036328
12/10/2020 19:00,36.3196,0.9378,36.33170534,7.0896,2.0678,7.385,58.46,-2.26,58.50366826,65.6296,-0.2322,65.63001076,7.0896,2.0678,7.385,58.54,-2.3,58.58516536
12/10/2020 19:30,34.9888,2.0484,35.04870993,7.7088,2.2484,8.03,54.56,-0.4,54.56146626,62.3488,1.8284,62.37560347,7.7088,2.2484,8.03,54.64,-0.42,54.64161418
12/10/2020 20:00,34.22896,1.74928,34.27362956,8.80896,2.56928,9.176,50.84,-1.64,50.86644474,59.70896,0.16928,59.70919996,8.80896,2.56928,9.176,50.9,-2.4,50.95655012
12/10/2020 20:30,33.0316,0.7438,33.03997332,8.9616,2.6138,9.335,48.14,-3.74,48.28506187,57.1616,-1.2262,57.17475038,8.9616,2.6138,9.335,48.2,-3.84,48.35272071
12/10/2020 21:00,31.02144,0.67792,31.0288465,8.22144,2.39792,8.564,45.6,-3.44,45.7295703,53.90144,-1.12208,53.91311805,8.22144,2.39792,8.564,45.68,-3.52,45.81542098
12/10/2020 21:30,30.83256,1.22408,30.85684896,9.68256,2.82408,10.086,42.3,-3.2,42.42086751,52.06256,-0.45592,52.06455624,9.68256,2.82408,10.086,42.38,-3.28,42.50673829
12/10/2020 22:00,29.95072,1.82396,30.006207,11.43072,3.33396,11.907,37.04,-3.02,37.16291162,48.57072,2.47396,48.63368503,11.43072,3.33396,11.907,37.14,-0.86,37.14995559
12/10/2020 22:30,28.46856,0.28708,28.47000744,12.29856,3.58708,12.811,32.34,-6.6,33.00659934,44.71856,-3.21292,44.83383168,12.29856,3.58708,12.811,32.42,-6.8,33.12546453
12/10/2020 23:00,26.996,1.123,27.01934761,12.216,3.563,12.725,29.56,-4.88,29.96010681,41.856,-1.477,41.88205182,12.216,3.563,12.725,29.64,-5.04,30.06544861
12/10/2020 23:30,28.10224,2.14732,28.18416002,17.20224,5.01732,17.919,21.8,-5.74,22.54301666,39.08224,0.79732,39.09037225,17.20224,5.01732,17.919,21.88,-4.22,22.28324034
13/10/2020 00:00,28.1744,2.4642,28.28195709,19.2144,5.6042,20.015,17.92,-6.28,18.98854391,37.2144,-0.8758,37.22470407,19.2144,5.6042,20.015,18,-6.48,19.13087557
13/10/2020 00:30,29.64048,3.86764,29.89174959,22.86048,6.66764,23.813,13.56,-5.6,14.67084183,36.50048,0.88764,36.51127148,22.86048,6.66764,23.813,13.64,-5.78,14.81411489
13/10/2020 01:00,29.56976,3.96368,29.83423312,23.18976,6.76368,24.156,12.76,-5.6,13.93476229,36.04976,0.98368,36.06317821,23.18976,6.76368,24.156,12.86,-5.78,14.09921984
13/10/2020 01:30,28.36712,2.69916,28.49524455,19.91712,5.80916,20.747,16.9,-6.22,18.00828698,36.89712,-0.61084,36.90217595,19.91712,5.80916,20.747,16.98,-6.42,18.15314849
13/10/2020 02:00,28.12016,1.88588,28.18332737,18.50016,5.39588,19.271,19.24,-7.02,20.48067382,37.84016,-1.82412,37.88410119,18.50016,5.39588,19.271,19.34,-7.22,20.64373997
13/10/2020 02:30,26.26968,0.81824,26.28242006,14.83968,4.32824,15.458,22.86,-7.02,23.91359446,37.79968,-2.89176,37.91013168,14.83968,4.32824,15.458,22.96,-7.22,24.06844407
13/10/2020 03:00,25.26928,1.40604,25.30836739,14.00928,4.08604,14.593,22.52,-5.36,23.14908206,36.60928,-1.45396,36.63814108,14.00928,4.08604,14.593,22.6,-5.54,23.26911257
13/10/2020 03:30,24.59464,0.99052,24.61457793,13.06464,3.81052,13.609,23.06,-5.64,23.73969671,36.20464,-1.98948,36.25926072,13.06464,3.81052,13.609,23.14,-5.8,23.85580852
13/10/2020 04:00,22.96848,0.12664,22.96882912,10.78848,3.14664,11.238,24.36,-6.04,25.09763335,35.22848,-3.07336,35.36228704,10.78848,3.14664,11.238,24.44,-6.22,25.21908008
13/10/2020 04:30,22.50016,-0.60912,22.50840348,9.74016,2.84088,10.146,25.52,-6.9,26.43634619,35.34016,-4.25912,35.59588476,9.74016,2.84088,10.146,25.6,-7.1,26.56633208
13/10/2020 05:00,21.65632,-0.96524,21.6778201,8.41632,2.45476,8.767,26.48,-6.84,27.3491499,34.97632,-4.58524,35.27559194,8.41632,2.45476,8.767,26.56,-7.04,27.47717598
13/10/2020 05:30,23.00416,-0.92212,23.02263414,9.76416,2.84788,10.171,26.48,-7.54,27.53256254,36.32416,-4.89212,36.65211369,9.76416,2.84788,10.171,26.56,-7.74,27.66480074
13/10/2020 06:00,23.62696,-1.42672,23.66999723,9.33696,2.72328,9.726,28.58,-8.3,29.76081988,37.99696,-5.77672,38.43357208,9.33696,2.72328,9.726,28.66,-8.5,29.89390573
13/10/2020 06:30,24.83432,0.85876,24.84916334,7.02432,2.04876,7.317,35.62,-2.38,35.69942296,42.76432,-4.93124,43.04769672,7.02432,2.04876,7.317,35.74,-6.98,36.4152166
13/10/2020 07:00,26.7568,-0.5376,26.76220021,6.7968,1.9824,7.08,39.92,-5.04,40.23689849,46.8368,0.7624,46.84300469,6.7968,1.9824,7.08,40.04,-1.22,40.0585821
13/10/2020 07:30,30.86976,1.53368,30.90783488,9.50976,2.77368,9.906,42.72,-2.48,42.79192447,52.28976,0.23368,52.29028215,9.50976,2.77368,9.906,42.78,-2.54,42.85533806
13/10/2020 08:00,31.75,1.42,31.78173847,9.12,2.66,9.5,45.26,-2.48,45.32789428,54.44,0.12,54.44013226,9.12,2.66,9.5,45.32,-2.54,45.39112248
13/10/2020 08:30,32.73992,1.64956,32.78144917,9.76992,2.84956,10.177,45.94,-2.4,46.00264775,55.76992,0.40956,55.77142383,9.76992,2.84956,10.177,46,-2.44,46.06466759
13/10/2020 09:00,33.26048,2.04264,33.32314373,10.98048,3.20264,11.438,44.56,-2.32,44.6203541,55.60048,0.82264,55.60656537,10.98048,3.20264,11.438,44.62,-2.38,44.6834287
13/10/2020 09:30,33.62904,2.33472,33.70998737,11.15904,3.25472,11.624,44.94,-1.84,44.97765223,56.17904,1.37472,56.19585741,11.15904,3.25472,11.624,45.02,-1.88,45.05923657
13/10/2020 10:00,35.87328,3.48804,36.04245609,15.11328,4.40804,15.743,41.52,-1.84,41.56075072,56.73328,2.52804,56.78957691,15.11328,4.40804,15.743,41.62,-1.88,41.66243872
13/10/2020 10:30,36.31048,4.49764,36.58797239,16.62048,4.84764,17.313,39.38,-0.7,39.38622094,56.06048,4.14764,56.21370238,16.62048,4.84764,17.313,39.44,-0.7,39.44621148
13/10/2020 11:00,45.7864,10.8352,47.05099344,34.4064,10.0352,35.84,22.76,1.6,22.8161697,57.2464,11.6352,58.41684853,34.4064,10.0352,35.84,22.84,1.6,22.89597345
13/10/2020 11:30,51.39568,13.78124,53.21126289,44.81568,13.07124,46.683,13.16,1.42,13.23638924,58.05568,14.51124,59.84177526,44.81568,13.07124,46.683,13.24,1.44,13.31807794
13/10/2020 12:00,51.1596,14.1728,53.08646656,45.1296,13.1628,47.01,12.06,2.02,12.22800065,57.2896,15.2028,59.27245057,45.1296,13.1628,47.01,12.16,2.04,12.32993106
13/10/2020 12:30,48.94976,11.56368,50.29709434,41.66976,12.15368,43.406,14.56,-1.18,14.60773768,56.30976,11.09368,57.39214935,41.66976,12.15368,43.406,14.64,-1.06,14.67832416
13/10/2020 13:00,43.86016,8.07588,44.59746039,32.66016,9.52588,34.021,22.4,-2.9,22.58694313,55.16016,6.54588,55.54720332,32.66016,9.52588,34.021,22.5,-2.98,22.69648431
13/10/2020 13:30,45.22184,8.91012,46.09126871,35.21184,10.27012,36.679,20.02,-2.72,20.20393031,55.31184,7.47012,55.81399768,35.21184,10.27012,36.679,20.1,-2.8,20.29408781
13/10/2020 14:00,41.69744,7.13092,42.30279568,29.31744,8.55092,30.539,24.76,-2.84,24.92234339,54.15744,5.63092,54.44938537,29.31744,8.55092,30.539,24.84,-2.92,25.01103756
13/10/2020 14:30,37.33024,3.96132,37.53983051,19.89024,5.80132,20.719,34.88,-3.68,35.0735912,54.85024,2.04132,54.88821199,19.89024,5.80132,20.719,34.96,-3.76,35.16161544
13/10/2020 15:00,40.86304,5.88172,41.2841697,26.78304,7.81172,27.899,28.16,-3.86,28.42332141,55.02304,3.87172,55.15908943,26.78304,7.81172,27.899,28.24,-3.94,28.51352661
13/10/2020 15:30,40.51792,5.37356,40.87269245,25.65792,7.48356,26.727,29.72,-4.22,30.01810787,55.45792,3.16356,55.5480783,25.65792,7.48356,26.727,29.8,-4.32,30.11149946
13/10/2020 16:00,40.56824,4.96032,40.87036666,24.13824,7.04032,25.144,32.86,-4.16,33.12227649,57.09824,7.66032,57.60980397,24.13824,7.04032,25.144,32.96,0.62,32.96583079
13/10/2020 16:30,37.59728,4.85004,37.90881628,18.61728,5.43004,19.393,37.96,-1.16,37.97771978,56.65728,4.21004,56.81348268,18.61728,5.43004,19.393,38.04,-1.22,38.05955859
13/10/2020 17:00,34.88488,1.76684,34.92959456,10.99488,3.20684,11.453,47.78,-2.88,47.86671913,58.85488,0.26684,58.8554849,10.99488,3.20684,11.453,47.86,-2.94,47.95021585
13/10/2020 17:30,35.51632,1.54476,35.54989831,9.37632,2.73476,9.767,52.28,-2.38,52.33414564,61.73632,0.31476,61.73712239,9.37632,2.73476,9.767,52.36,-2.42,52.41589454
13/10/2020 18:00,35.25248,0.88364,35.26355294,8.41248,2.45364,8.763,53.68,-3.14,53.77175839,62.17248,-0.76636,62.17720303,8.41248,2.45364,8.763,53.76,-3.22,53.85634596
13/10/2020 18:30,36.91408,1.01244,36.92796145,9.81408,2.86244,10.223,54.2,-3.7,54.32614472,64.09408,-0.91756,64.10064748,9.81408,2.86244,10.223,54.28,-3.78,54.41145835
13/10/2020 19:00,39.60832,2.27076,39.67335837,14.36832,4.19076,14.967,50.48,-3.84,50.6258432,64.92832,0.29076,64.92897103,14.36832,4.19076,14.967,50.56,-3.9,50.71019227
13/10/2020 19:30,40.10696,3.71828,40.27895042,17.13696,4.99828,17.851,45.94,-2.56,46.01127253,63.15696,2.37828,63.20172317,17.13696,4.99828,17.851,46.02,-2.62,46.09452028
13/10/2020 20:00,38.11776,2.43768,38.19562686,15.79776,4.60768,16.456,44.64,-4.34,44.85047603,60.49776,0.16768,60.49799238,15.79776,4.60768,16.456,44.7,-4.44,44.91996883
13/10/2020 20:30,36.14616,2.39888,36.22567471,14.87616,4.33888,15.496,42.54,-3.88,42.71657758,57.49616,0.37888,57.49740833,14.87616,4.33888,15.496,42.62,-3.96,42.80357462
13/10/2020 21:00,35.21056,3.68808,35.40318446,15.49056,4.51808,16.136,39.44,-1.66,39.47491862,55.01056,2.79808,55.08167538,15.49056,4.51808,16.136,39.52,-1.72,39.55741144
13/10/2020 21:30,33.2968,3.1774,33.44806065,13.8768,4.0474,14.455,38.84,-1.74,38.87895575,52.7968,2.2674,52.84546521,13.8768,4.0474,14.455,38.92,-1.78,38.96068275
13/10/2020 22:00,30.77072,2.24396,30.85243209,12.63072,3.68396,13.157,36.28,-2.88,36.3941314,48.97072,-2.27604,49.02358387,12.63072,3.68396,13.157,36.34,-5.96,36.8254966
13/10/2020 22:30,30.398,0.374,30.40030066,14.928,4.354,15.55,30.94,-7.96,31.94753825,45.928,-3.806,46.08542958,14.928,4.354,15.55,31,-8.16,32.05597604
13/10/2020 23:00,32.01792,3.18856,32.17629743,20.97792,6.11856,21.852,22.08,-5.86,22.84438662,43.13792,0.07856,43.13799153,20.97792,6.11856,21.852,22.16,-6.04,22.96839568
13/10/2020 23:30,30.65424,4.02832,30.91779087,20.87424,6.08832,21.744,19.56,-4.12,19.98919708,40.51424,1.80832,40.55457636,20.87424,6.08832,21.744,19.64,-4.28,20.10094525
14/10/2020 00:00,26.89224,2.55732,27.01356063,16.00224,4.66732,16.669,21.78,-4.22,22.18505803,37.86224,0.30732,37.86348721,16.00224,4.66732,16.669,21.86,-4.36,22.29056303
14/10/2020 00:30,26.79656,2.38108,26.90214062,17.14656,5.00108,17.861,19.3,-5.24,19.99868996,36.54656,-0.41892,36.54896089,17.14656,5.00108,17.861,19.4,-5.42,20.14289949
14/10/2020 01:00,25.906,0.213,25.90687563,16.056,4.683,16.725,19.7,-8.94,21.63362198,35.836,-4.497,36.11705837,16.056,4.683,16.725,19.78,-9.18,21.80643942
14/10/2020 01:30,24.7632,-0.0774,24.76332096,13.2432,3.8626,13.795,23.04,-7.88,24.35027721,36.3632,-4.2374,36.60925939,13.2432,3.8626,13.795,23.12,-8.1,24.4978448
14/10/2020 02:00,25.28496,-0.41772,25.28841023,12.62496,3.68228,13.151,25.32,-8.2,26.6147027,38.04496,-4.73772,38.33881809,12.62496,3.68228,13.151,25.42,-8.42,26.77821503
14/10/2020 02:30,28.31224,1.89732,28.3757424,18.64224,5.43732,19.419,19.34,-7.08,20.59519361,38.08224,-1.84268,38.12679469,18.64224,5.43732,19.419,19.44,-7.28,20.75841998
14/10/2020 03:00,30.21528,3.09404,30.3732815,22.74528,6.63404,23.693,14.94,-7.08,16.53269488,37.78528,-0.64596,37.79080112,22.74528,6.63404,23.693,15.04,-7.28,16.70927886
14/10/2020 03:30,30.1992,3.5906,30.41190703,22.9392,6.6906,23.895,14.52,-6.2,15.78829947,37.5592,0.3106,37.56048425,22.9392,6.6906,23.895,14.62,-6.38,15.95145134
14/10/2020 04:00,29.76664,3.43652,29.96435427,22.61664,6.59652,23.559,14.3,-6.32,15.63433401,37.01664,0.09652,37.01676584,22.61664,6.59652,23.559,14.4,-6.5,15.7990506
14/10/2020 04:30,31.30616,4.33388,31.60471752,25.79616,7.52388,26.871,11.02,-6.38,12.73360907,36.91616,0.96388,36.9287413,25.79616,7.52388,26.871,11.12,-6.56,12.9107707
14/10/2020 05:00,32.87616,5.15388,33.27768585,28.43616,8.29388,29.621,8.88,-6.28,10.87624935,37.39616,1.83388,37.44109906,28.43616,8.29388,29.621,8.96,-6.46,11.04595854
14/10/2020 05:30,33.29376,4.46568,33.59191499,28.13376,8.20568,29.306,10.32,-7.48,12.74569731,38.55376,0.52568,38.55734365,28.13376,8.20568,29.306,10.42,-7.68,12.94445055
14/10/2020 06:00,32.47736,4.19048,32.74658815,25.40736,7.41048,26.466,14.14,-6.44,15.53747727,39.66736,1.83048,39.70957197,25.40736,7.41048,26.466,14.26,-5.58,15.3128704
14/10/2020 06:30,34.43584,6.14712,34.98019669,24.19584,7.05712,25.204,20.48,-1.82,20.5607101,44.79584,7.33712,45.39273743,24.19584,7.05712,25.204,20.6,0.28,20.60190282
14/10/2020 07:00,36.20432,4.63876,36.50028604,23.10432,6.73876,24.067,26.2,-4.2,26.53450584,49.38432,2.43876,49.44450032,23.10432,6.73876,24.067,26.28,-4.3,26.62946488
14/10/2020 07:30,39.44776,5.75268,39.86501093,24.07776,7.02268,25.081,30.74,-2.54,30.84475968,54.91776,4.28268,55.08449611,24.07776,7.02268,25.081,30.84,-2.74,30.96147929
14/10/2020 08:00,41.95912,8.36016,42.78387578,26.94912,7.86016,28.072,30.02,1,30.03665095,57.04912,8.22016,57.63829563,26.94912,7.86016,28.072,30.1,0.36,30.10215275
14/10/2020 08:30,43.71232,9.11276,44.65209194,29.63232,8.64276,30.867,28.16,0.94,28.17568455,57.87232,9.60276,58.66360389,29.63232,8.64276,30.867,28.24,0.96,28.25631257
14/10/2020 09:00,45.5124,10.3182,46.6673741,32.7024,9.5382,34.065,25.62,1.56,25.6674502,58.4024,11.1182,59.45128003,32.7024,9.5382,34.065,25.7,1.58,25.74852229
14/10/2020 09:30,44.7236,9.6498,45.7528036,30.7536,8.9698,32.035,27.94,1.36,27.97307992,58.7736,10.3698,59.68139416,30.7536,8.9698,32.035,28.02,1.4,28.05495322
14/10/2020 10:00,41.52048,7.73764,42.23530907,24.30048,7.08764,25.313,34.44,1.3,34.46452669,58.80048,8.40764,59.39852573,24.30048,7.08764,25.313,34.5,1.32,34.52524294
14/10/2020 10:30,43.41024,9.17632,44.36951415,27.69024,8.07632,28.844,31.44,2.2,31.51687802,59.23024,10.31632,60.12194099,27.69024,8.07632,28.844,31.54,2.24,31.61944339
14/10/2020 11:00,46.48512,10.40316,47.6349884,34.36512,10.02316,35.797,24.24,0.76,24.25191126,58.70512,10.78316,59.68724867,34.36512,10.02316,35.797,24.34,0.76,24.35186235
14/10/2020 11:30,52.28312,14.35716,54.21856398,49.53312,14.44716,51.597,5.5,-0.18,5.502944666,55.23312,14.26716,57.04602878,49.53312,14.44716,51.597,5.7,-0.18,5.702841397
14/10/2020 12:00,57.72992,16.37456,60.00724855,55.72992,16.25456,58.052,4,0.24,4.007193532,59.80992,16.51456,62.04802352,55.72992,16.25456,58.052,4.08,0.26,4.08827592
14/10/2020 12:30,63.9364,20.1302,67.03050199,64.2864,18.7502,66.965,-0.7,2.76,2.847384765,63.7464,21.5302,67.28412164,64.2864,18.7502,66.965,-0.54,2.78,2.831960452
14/10/2020 13:00,60.86544,19.04492,63.77547149,60.56544,17.66492,63.089,0.6,2.76,2.824464551,61.18544,20.44492,64.51087367,60.56544,17.66492,63.089,0.62,2.78,2.848297737
14/10/2020 13:30,55.6736,16.8698,58.17336065,55.9536,16.3198,58.285,-0.56,1.1,1.23434193,55.4136,17.4398,58.09314666,55.9536,16.3198,58.285,-0.54,1.12,1.243382483
14/10/2020 14:00,51.47672,12.85196,53.05681462,44.88672,13.09196,46.757,13.18,-0.48,13.18873762,58.16672,12.61196,59.51830685,44.88672,13.09196,46.757,13.28,-0.48,13.28867187
14/10/2020 14:30,52.04832,13.35076,53.73332679,46.52832,13.57076,48.467,11.04,-0.44,11.04876464,57.66832,13.09076,59.13546422,46.52832,13.57076,48.467,11.14,-0.48,11.15033632
14/10/2020 15:00,52.13632,14.33976,54.07240128,46.93632,13.68976,48.892,10.4,1.3,10.48093507,57.43632,15.00976,59.36517287,46.93632,13.68976,48.892,10.5,1.32,10.58264617
14/10/2020 15:30,51.58392,14.04156,53.46088486,45.91392,13.39156,47.827,11.34,1.3,11.41427177,57.35392,14.71156,59.21065898,45.91392,13.39156,47.827,11.44,1.32,11.51590205
14/10/2020 16:00,51.0304,12.6672,52.57908025,42.9504,12.5272,44.74,16.16,0.28,16.16242556,59.1904,12.8272,60.56435017,42.9504,12.5272,44.74,16.24,0.3,16.2427707
14/10/2020 16:30,50.27976,11.38868,51.55343148,39.62976,11.55868,41.281,21.3,-0.34,21.30271344,61.00976,11.21868,62.03264944,39.62976,11.55868,41.281,21.38,-0.34,21.38270329
14/10/2020 17:00,49.7652,9.4786,50.65983605,36.7152,10.7086,38.245,26.1,-2.46,26.2156747,62.8952,15.7286,64.83205257,36.7152,10.7086,38.245,26.18,5.02,26.65694656
14/10/2020 17:30,48.25136,7.14248,48.7771336,31.79136,9.27248,33.116,32.92,-4.26,33.19448749,64.81136,11.91248,65.8970376,31.79136,9.27248,33.116,33.02,2.64,33.12536792
14/10/2020 18:00,43.95832,8.02076,44.68407421,23.72832,6.92076,24.717,40.46,2.2,40.51976802,64.24832,9.18076,64.90094743,23.72832,6.92076,24.717,40.52,2.26,40.58297673
14/10/2020 18:30,46.24888,8.79384,47.07749487,26.61888,7.76384,27.728,39.26,2.06,39.31400768,65.97888,9.86384,66.71212743,26.61888,7.76384,27.728,39.36,2.1,39.41598153
14/10/2020 19:00,43.03856,6.30708,43.49824025,19.97856,5.82708,20.811,46.12,0.96,46.12999024,66.17856,6.86708,66.53389055,19.97856,5.82708,20.811,46.2,1.04,46.21170415
14/10/2020 19:30,40.3708,5.5844,40.75520845,17.5008,5.1044,18.23,45.74,0.96,45.75007322,63.3008,6.1444,63.59830919,17.5008,5.1044,18.23,45.8,1.04,45.81180634
14/10/2020 20:00,38.77032,5.14676,39.11044428,16.96032,4.94676,17.667,43.62,0.4,43.62183398,60.66032,5.30676,60.89200378,16.96032,4.94676,17.667,43.7,0.36,43.70148281
14/10/2020 20:30,37.31544,4.92492,37.63903425,16.40544,4.78492,17.089,41.82,0.28,41.82093734,58.28544,5.06492,58.5050932,16.40544,4.78492,17.089,41.88,0.28,41.880936
14/10/2020 21:00,38.05056,5.99308,38.51963297,20.41056,5.95308,21.261,35.28,0.08,35.2800907,55.75056,2.05308,55.78835074,20.41056,5.95308,21.261,35.34,-3.9,35.55454401
14/10/2020 21:30,39.47104,5.90572,39.91040625,25.39104,7.40572,26.449,28.16,-3,28.31935028,53.63104,4.32572,53.80520704,25.39104,7.40572,26.449,28.24,-3.08,28.40746381
14/10/2020 22:00,37.38384,5.38612,37.76985282,24.12384,7.03612,25.129,26.52,-3.3,26.72452806,50.72384,3.65612,50.85543391,24.12384,7.03612,25.129,26.6,-3.38,26.81388446
14/10/2020 22:30,34.03648,4.02064,34.27313112,21.15648,6.17064,22.038,25.76,-4.3,26.11642395,47.01648,3.07064,47.11664485,21.15648,6.17064,22.038,25.86,-3.1,26.04514542
14/10/2020 23:00,32.5604,4.0222,32.80789144,21.4704,6.2622,22.365,22.18,-4.48,22.62792081,43.7504,1.6222,43.78046406,21.4704,6.2622,22.365,22.28,-4.64,22.75803155
14/10/2020 23:30,32.85288,5.90084,33.37861047,24.72288,7.21084,25.753,16.26,-2.62,16.46972981,41.06288,4.47084,41.30555077,24.72288,7.21084,25.753,16.34,-2.74,16.5681381
15/10/2020 00:00,32.154,5.562,32.63151176,25.824,7.532,26.9,12.66,-3.94,13.25892907,38.584,6.672,39.15661681,25.824,7.532,26.9,12.76,-0.86,12.78894835
16/10/2020 00:30,16.11904,-0.99028,16.14943049,4.79904,1.39972,4.999,22.64,-4.78,23.13910111,27.53904,-3.52028,27.76312474,4.79904,1.39972,4.999,22.74,-4.92,23.26615568
16/10/2020 01:00,17.3184,-0.2138,17.31971966,6.8784,2.0062,7.165,20.88,-4.44,21.34684988,27.8384,-2.5738,27.9571272,6.8784,2.0062,7.165,20.96,-4.58,21.45455663
16/10/2020 01:30,17.99,-0.97,18.01613166,6.72,1.96,7,22.54,-5.86,23.28929368,29.34,-4.08,29.62232266,6.72,1.96,7,22.62,-6.04,23.41251802
16/10/2020 02:00,19.5416,0.1888,19.54251202,9.5616,2.7888,9.96,19.96,-5.2,20.62623572,29.6216,-2.5712,29.73298263,9.5616,2.7888,9.96,20.06,-5.36,20.76374725
16/10/2020 02:30,18.63192,-0.69944,18.64504382,8.16192,2.38056,8.502,20.94,-6.16,21.82725819,29.20192,-3.95944,29.46912447,8.16192,2.38056,8.502,21.04,-6.34,21.974467
16/10/2020 03:00,17.46528,-0.36096,17.46900963,7.50528,2.18904,7.818,19.92,-5.1,20.56249985,27.54528,-3.05096,27.71372958,7.50528,2.18904,7.818,20.04,-5.24,20.71374423
16/10/2020 03:30,17.10864,-0.91748,17.13322305,5.76864,1.68252,6.009,22.68,-5.2,23.26848512,28.54864,-3.65748,28.78197363,5.76864,1.68252,6.009,22.78,-5.34,23.39752124
16/10/2020 04:00,15.73592,-2.20744,15.8899959,3.02592,0.88256,3.152,25.42,-6.18,26.16044342,28.54592,-5.47744,29.0666802,3.02592,0.88256,3.152,25.52,-6.36,26.30057034
16/10/2020 04:30,16.26488,-2.01816,16.38960924,3.67488,1.07184,3.828,25.18,-6.18,25.92729836,28.93488,-5.28816,29.41414484,3.67488,1.07184,3.828,25.26,-6.36,26.04836271
16/10/2020 05:00,16.2004,-2.4778,16.38879047,3.4704,1.0122,3.615,25.46,-6.98,26.39946969,29.0304,-6.1478,29.67422398,3.4704,1.0122,3.615,25.56,-7.16,26.54391079
16/10/2020 05:30,17.23608,-2.46656,17.41167344,3.64608,1.06344,3.798,27.18,-7.06,28.0819515,30.92608,-6.17656,31.53684064,3.64608,1.06344,3.798,27.28,-7.24,28.22438662
16/10/2020 06:00,18.2204,-2.3078,18.36597171,4.1904,1.2222,4.365,28.06,-7.06,28.934533,32.3504,-6.0178,32.90535362,4.1904,1.2222,4.365,28.16,-7.24,29.07581813
16/10/2020 06:30,20.74504,-0.79728,20.76035501,4.77504,1.39272,4.974,31.94,-4.38,32.23892058,36.81504,-1.08728,36.83109214,4.77504,1.39272,4.974,32.04,-2.48,32.13583669
16/10/2020 07:00,23.10328,0.68804,23.11352301,5.27328,1.53804,5.493,35.66,-1.7,35.7004986,41.01328,-4.08196,41.2159136,5.27328,1.53804,5.493,35.74,-5.62,36.17916528
16/10/2020 07:30,25.78824,2.20032,25.8819383,6.61824,1.93032,6.894,38.34,0.54,38.34380263,45.07824,4.45032,45.2973848,6.61824,1.93032,6.894,38.46,2.52,38.54247008
16/10/2020 08:00,26.46968,0.85824,26.48358992,6.43968,1.87824,6.708,40.06,-2.04,40.11190846,46.57968,-0.20176,46.58011696,6.43968,1.87824,6.708,40.14,-2.08,40.19385525
16/10/2020 08:30,26.5208,0.3044,26.52254686,5.5008,1.6044,5.73,42.04,-2.6,42.12032289,47.6408,-1.0556,47.65249328,5.5008,1.6044,5.73,42.14,-2.66,42.22387003
16/10/2020 09:00,26.16352,0.89936,26.178973,5.24352,1.52936,5.462,41.84,-1.26,41.85896798,47.18352,-1.13064,47.1970646,5.24352,1.52936,5.462,41.94,-2.66,42.02426918
16/10/2020 09:30,26.4428,0.0804,26.44292223,5.4528,1.5904,5.68,41.98,-3.02,42.08848774,47.5328,-1.5096,47.55676574,5.4528,1.5904,5.68,42.08,-3.1,42.19403275
16/10/2020 10:00,26.56656,0.77108,26.57774773,7.54656,2.20108,7.861,38.04,-2.86,38.14736164,45.66656,-0.73892,45.67253776,7.54656,2.20108,7.861,38.12,-2.94,38.23320546
16/10/2020 10:30,27.86008,1.01544,27.87857916,5.47008,1.59544,5.698,44.78,-1.16,44.79502204,50.35008,0.37544,50.35147973,5.47008,1.59544,5.698,44.88,-1.22,44.89657893
16/10/2020 11:00,27.82944,1.79192,27.88707062,6.10944,1.78192,6.364,43.44,0.02,43.4400046,49.64944,1.72192,49.67929046,6.10944,1.78192,6.364,43.54,-0.06,43.54004134
16/10/2020 11:30,27.10576,2.50168,27.22095935,6.00576,1.75168,6.256,42.2,1.5,42.22665035,48.30576,3.25168,48.41507897,6.00576,1.75168,6.256,42.3,1.5,42.32658739
16/10/2020 12:00,27.46776,2.76268,27.6063442,6.07776,1.77268,6.331,42.78,1.98,42.82579596,48.93776,3.79268,49.08450647,6.07776,1.77268,6.331,42.86,2.02,42.90757509
16/10/2020 12:30,28.46408,1.32244,28.49478369,5.73408,1.67244,5.973,45.46,-0.7,45.46538903,51.27408,0.95244,51.28292525,5.73408,1.67244,5.973,45.54,-0.72,45.54569134
16/10/2020 13:00,28.3212,1.6366,28.36844777,6.8112,1.9866,7.095,43.02,-0.7,43.02569465,49.9312,1.2666,49.94726228,6.8112,1.9866,7.095,43.12,-0.72,43.12601071
16/10/2020 13:30,26.14432,2.35376,26.25006008,6.66432,1.94376,6.942,38.96,0.82,38.96862841,45.70432,2.76376,45.78780663,6.66432,1.94376,6.942,39.04,0.82,39.04861073
16/10/2020 14:00,26.1036,3.0098,26.27654523,6.5136,1.8998,6.785,39.18,2.22,39.24284393,45.7936,4.1398,45.98034085,6.5136,1.8998,6.785,39.28,2.24,39.34381781
16/10/2020 14:30,27.41784,1.41312,27.45423207,5.66784,1.65312,5.904,43.5,-0.48,43.5026482,49.28784,5.69312,49.61554985,5.66784,1.65312,5.904,43.62,4.04,43.80668899
16/10/2020 15:00,27.30464,0.50552,27.30931922,5.74464,1.67552,5.984,43.12,-2.34,43.1834459,48.98464,-0.72448,48.98999722,5.74464,1.67552,5.984,43.24,-2.4,43.30655378
16/10/2020 15:30,27.41792,0.39856,27.42081668,5.37792,1.56856,5.602,44.08,-2.34,44.1420661,49.55792,-0.83144,49.5648941,5.37792,1.56856,5.602,44.18,-2.4,44.24513985
16/10/2020 16:00,27.23472,-0.14404,27.2351009,4.61472,1.34596,4.807,45.24,-2.98,45.33804142,49.93472,-1.71404,49.96412908,4.61472,1.34596,4.807,45.32,-3.06,45.42318791
16/10/2020 16:30,27.26376,-0.31932,27.26562991,4.73376,1.38068,4.931,45.06,-3.4,45.18809135,49.87376,-2.07932,49.91708634,4.73376,1.38068,4.931,45.14,-3.46,45.27241102
16/10/2020 17:00,28.17368,-0.65476,28.18128733,3.82368,1.11524,3.983,48.7,-3.54,48.82849168,52.60368,-2.50476,52.66327916,3.82368,1.11524,3.983,48.78,-3.62,48.91413702
16/10/2020 17:30,28.52832,-0.45424,28.53193607,2.72832,0.79576,2.842,51.6,-2.5,51.66052652,54.42832,3.81576,54.56191018,2.72832,0.79576,2.842,51.7,3.02,51.78812991
16/10/2020 18:00,29.63416,0.66788,29.64168522,4.48416,1.30788,4.671,50.3,-1.28,50.31628365,54.86416,0.02788,54.86416708,4.48416,1.30788,4.671,50.38,-1.28,50.3962578
16/10/2020 18:30,29.96392,-0.09344,29.96406569,4.27392,1.24656,4.452,51.38,-2.68,51.44984742,55.71392,-1.49344,55.73393262,4.27392,1.24656,4.452,51.44,-2.74,51.51292265
16/10/2020 19:00,29.39568,0.42124,29.39869803,5.45568,1.59124,5.683,47.88,-2.34,47.93714635,53.41568,-0.80876,53.42180232,5.45568,1.59124,5.683,47.96,-2.4,48.02001249
16/10/2020 19:30,29.02672,1.24196,29.05327759,7.92672,2.31196,8.257,42.2,-2.14,42.25422582,50.20672,0.11196,50.20684483,7.92672,2.31196,8.257,42.28,-2.2,42.33719877
16/10/2020 20:00,28.1784,0.7312,28.18788534,6.9984,2.0412,7.29,42.36,-2.62,42.44094721,49.4384,-0.6788,49.44305982,6.9984,2.0412,7.29,42.44,-2.72,42.52707373
16/10/2020 20:30,26.18512,0.02816,26.18513514,3.76512,1.09816,3.922,44.84,-2.14,44.89103697,48.66512,-1.12184,48.67804874,3.76512,1.09816,3.922,44.9,-2.22,44.95484846
16/10/2020 21:00,24.94536,1.96948,25.02298617,3.49536,1.01948,3.641,42.9,1.9,42.94205398,46.43536,-1.38052,46.45587685,3.49536,1.01948,3.641,42.94,-2.4,43.00701803
16/10/2020 21:30,23.60352,-1.41064,23.64563515,3.80352,1.10936,3.962,39.6,-5.04,39.91943887,43.48352,-4.09064,43.67550626,3.80352,1.10936,3.962,39.68,-5.2,40.01927536
16/10/2020 22:00,21.87984,-1.89588,21.96182505,2.61984,0.76412,2.729,38.52,-5.32,38.88563745,41.21984,-4.71588,41.4887302,2.61984,0.76412,2.729,38.6,-5.48,38.98705426
16/10/2020 22:30,20.57992,-2.28544,20.70643241,3.16992,0.92456,3.302,34.82,-6.42,35.40690328,38.06992,-5.65544,38.48769687,3.16992,0.92456,3.302,34.9,-6.58,35.51487576
16/10/2020 23:00,19.16616,-1.88112,19.25825282,3.83616,1.11888,3.996,30.66,-6,31.24156846,34.57616,-5.06112,34.94461011,3.83616,1.11888,3.996,30.74,-6.18,31.35506339
16/10/2020 23:30,17.58728,-1.45996,17.64777326,3.25728,0.95004,3.393,28.66,-4.82,29.06248441,31.99728,-4.02996,32.25006209,3.25728,0.95004,3.393,28.74,-4.98,29.16827043
17/10/2020 00:00,16.82936,-2.16352,16.96785717,3.03936,0.88648,3.166,27.58,-6.1,28.24652899,30.69936,-4.69352,31.05607564,3.03936,0.88648,3.166,27.66,-5.58,28.21722878
17/10/2020 00:30,19.0352,-1.7564,19.11606079,6.3552,1.8536,6.62,25.36,-7.22,26.36774545,31.8152,-5.5664,32.29847922,6.3552,1.8536,6.62,25.46,-7.42,26.51920059
17/10/2020 01:00,19.42432,-2.44624,19.57775006,7.14432,2.08376,7.442,24.56,-9.06,26.17779975,31.78432,-7.19624,32.58878439,7.14432,2.08376,7.442,24.64,-9.28,26.32960311
17/10/2020 01:30,21.05712,-1.62084,21.11940873,9.59712,2.79916,9.997,22.92,-8.84,24.5656671,32.59712,-6.26084,33.1929262,9.59712,2.79916,9.997,23,-9.06,24.72010518
17/10/2020 02:00,21.93264,-1.54048,21.98667269,9.87264,2.87952,10.284,24.12,-8.84,25.68890811,34.09264,-6.18048,34.64832514,9.87264,2.87952,10.284,24.22,-9.06,25.85907964
17/10/2020 02:30,22.19376,-1.26432,22.22974332,10.61376,3.09568,11.056,23.16,-8.72,24.74720186,33.87376,-5.84432,34.37423007,10.61376,3.09568,11.056,23.26,-8.94,24.91889243
17/10/2020 03:00,21.04864,-1.22748,21.0844007,9.60864,2.80252,10.009,22.88,-8.06,24.25815327,32.60864,-5.47748,33.06548336,9.60864,2.80252,10.009,23,-8.28,24.44500767
17/10/2020 03:30,18.74048,-1.96736,18.84346295,6.18048,1.80264,6.438,25.12,-7.54,26.22719962,31.40048,-5.93736,31.95688326,6.18048,1.80264,6.438,25.22,-7.74,26.380978
17/10/2020 04:00,17.8388,-2.1616,17.96928769,4.8288,1.4084,5.03,26.02,-7.14,26.98184575,30.9488,-5.9316,31.5120945,4.8288,1.4084,5.03,26.12,-7.34,27.13171576
17/10/2020 04:30,17.5548,-1.9886,17.66707483,4.8048,1.4014,5.005,25.5,-6.78,26.38595081,30.4048,-5.5786,30.91233801,4.8048,1.4014,5.005,25.6,-6.98,26.53451337
17/10/2020 05:00,17.12456,-2.06492,17.24860718,4.23456,1.23508,4.411,25.78,-6.6,26.61143363,30.11456,-5.56492,30.62441932,4.23456,1.23508,4.411,25.88,-6.8,26.7584454
