Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/10/2020 05:30,17.65336,-1.87152,17.75228736,5.10336,1.48848,5.316,25.1,-6.72,25.98400277,30.28336,-5.41152,30.76306944,5.10336,1.48848,5.316,25.18,-6.9,26.10828221
17/10/2020 06:00,17.198,-2.491,17.37746486,4.008,1.169,4.175,26.38,-7.32,27.37675656,30.468,-6.371,31.12697648,4.008,1.169,4.175,26.46,-7.54,27.51332768
17/10/2020 06:30,21.95136,-0.54752,21.95818717,10.67136,3.11248,11.116,22.56,-7.32,23.71784139,33.31136,-4.42752,33.60430982,10.67136,3.11248,11.116,22.64,-7.54,23.86254806
17/10/2020 07:00,24.0524,-0.7368,24.06368259,12.1824,3.5532,12.69,23.74,-8.58,25.24289999,36.0424,-5.2468,36.42229411,12.1824,3.5532,12.69,23.86,-8.8,25.43107548
17/10/2020 07:30,24.12496,-0.72772,24.1359332,9.50496,2.77228,9.901,29.24,-7,30.06622025,38.84496,-4.28772,39.08088356,9.50496,2.77228,9.901,29.34,-7.06,30.17746179
17/10/2020 08:00,22.52944,-1.94808,22.61350664,4.18944,1.22192,4.364,36.68,-6.34,37.22389018,40.94944,-5.29808,41.29075306,4.18944,1.22192,4.364,36.76,-6.52,37.33373809
17/10/2020 08:30,24.32056,-1.48692,24.36597155,5.05056,1.47308,5.261,38.54,-5.92,38.99202483,43.67056,-4.62692,43.91498832,5.05056,1.47308,5.261,38.62,-6.1,39.09877747
17/10/2020 09:00,25.56688,-1.55216,25.61395232,5.06688,1.47784,5.278,41,-6.06,41.44542918,46.16688,-4.76216,46.41184091,5.06688,1.47784,5.278,41.1,-6.24,41.5709947
17/10/2020 09:30,33.1828,2.1604,33.25305315,17.6928,5.1604,18.43,30.98,-6,31.55567144,48.7728,-0.9996,48.78304234,17.6928,5.1604,18.43,31.08,-6.16,31.68457038
17/10/2020 10:00,35.18864,3.35752,35.34845577,21.24864,6.19752,22.134,27.88,-5.68,28.45271165,49.22864,0.33752,49.22979703,21.24864,6.19752,22.134,27.98,-5.86,28.58706001
17/10/2020 10:30,33.05648,2.06564,33.12095618,16.95648,4.94564,17.663,32.2,-5.76,32.71112349,49.25648,-0.99436,49.26651575,16.95648,4.94564,17.663,32.3,-5.94,32.8416443
17/10/2020 11:00,31.2756,1.1058,31.29514258,13.6656,3.9858,14.235,35.22,-5.76,35.68789711,48.9856,-1.9542,49.0245643,13.6656,3.9858,14.235,35.32,-5.94,35.81600201
17/10/2020 11:30,28.72664,0.02152,28.72664806,9.05664,2.64152,9.434,39.34,-5.24,39.68744386,48.47664,-2.73848,48.55392773,9.05664,2.64152,9.434,39.42,-5.38,39.78543452
17/10/2020 12:00,29.99536,0.98448,30.0115115,10.81536,3.15448,11.266,38.36,-4.34,38.60473028,49.27536,-1.32552,49.29318519,10.81536,3.15448,11.266,38.46,-4.48,38.72004649
17/10/2020 12:30,32.0568,2.3874,32.14557676,15.5568,4.5374,16.205,33,-4.3,33.27897234,48.6568,0.0974,48.65689749,15.5568,4.5374,16.205,33.1,-4.44,33.39646089
17/10/2020 13:00,29.08472,1.01096,29.10228475,10.73472,3.13096,11.182,36.7,-4.24,36.94411455,47.51472,-1.22904,47.53061283,10.73472,3.13096,11.182,36.78,-4.36,37.03752152
17/10/2020 13:30,27.05248,-0.01636,27.05248495,7.21248,2.10364,7.513,39.68,-4.24,39.90588929,46.97248,-2.25636,47.02664179,7.21248,2.10364,7.513,39.76,-4.36,39.99833997
17/10/2020 14:00,27.63416,-0.41712,27.6373079,8.92416,2.60288,9.296,37.42,-6.04,37.90432693,46.48416,-2.61712,46.55777538,8.92416,2.60288,9.296,37.56,-5.22,37.92099682
17/10/2020 14:30,28.70648,0.20564,28.70721655,11.19648,3.26564,11.663,35.02,-6.12,35.55073558,46.31648,-3.01436,46.41446634,11.19648,3.26564,11.663,35.12,-6.28,35.67706266
17/10/2020 15:00,28.23488,0.58184,28.24087439,11.83488,3.45184,12.328,32.8,-5.74,33.29846243,44.75488,-2.44816,44.82178902,11.83488,3.45184,12.328,32.92,-5.9,33.44452721
17/10/2020 15:30,26.61104,-0.34428,26.61326697,8.35104,2.43572,8.699,36.52,-5.56,36.94081753,44.99104,-3.28428,45.11075454,8.35104,2.43572,8.699,36.64,-5.72,37.083797
17/10/2020 16:00,24.54824,-1.60468,24.6006318,4.33824,1.26532,4.519,40.42,-5.74,40.82553123,44.83824,-4.63468,45.07713417,4.33824,1.26532,4.519,40.5,-5.9,40.92749687
17/10/2020 16:30,24.26464,-2.40948,24.38397728,2.50464,0.73052,2.609,43.52,-6.28,43.97077211,46.10464,-4.36948,46.31123174,2.50464,0.73052,2.609,43.6,-5.1,43.89726643
17/10/2020 17:00,25.44048,-1.77236,25.50214271,1.74048,0.50764,1.813,47.4,-4.56,47.61883661,49.22048,-4.17236,49.39700638,1.74048,0.50764,1.813,47.48,-4.68,47.71009118
17/10/2020 17:30,27.13792,-2.42144,27.24573496,2.01792,0.58856,2.102,50.24,-6.02,50.59938735,52.37792,-2.71144,52.4480544,2.01792,0.58856,2.102,50.36,-3.3,50.46800571
17/10/2020 18:00,26.68792,-3.32644,26.89442836,0.45792,0.13356,0.477,52.46,-6.92,52.91444037,53.57792,-1.28644,53.5933619,0.45792,0.13356,0.477,53.12,-1.42,53.13897628
17/10/2020 18:30,26.93872,-2.17704,27.02654507,0.07872,0.02296,0.082,53.72,-4.4,53.89989239,53.87872,-4.49704,54.06606919,0.07872,0.02296,0.082,53.8,-4.52,53.98953973
17/10/2020 19:00,27.0964,-2.2448,27.18922618,0.3264,0.0952,0.34,53.54,-4.68,53.74415317,53.9464,-4.7048,54.15117003,0.3264,0.0952,0.34,53.62,-4.8,53.8344165
17/10/2020 19:30,25.97952,-2.73264,26.12284021,0.29952,0.08736,0.312,51.36,-5.64,51.6687449,51.71952,-3.23264,51.82044684,0.29952,0.08736,0.312,51.42,-3.32,51.52706861
17/10/2020 20:00,24.76184,-3.03488,24.94712843,0.29184,0.08512,0.304,48.94,-6.24,49.33620577,49.31184,-6.33488,49.71708226,0.29184,0.08512,0.304,49.02,-6.42,49.43861649
17/10/2020 20:30,23.62736,-2.97452,23.81385962,0.32736,0.09548,0.341,46.6,-6.14,47.00276162,47.00736,-6.22452,47.41768176,0.32736,0.09548,0.341,46.68,-6.32,47.10588923
17/10/2020 21:00,22.49296,-3.26372,22.72850892,0.19296,0.05628,0.201,44.6,-6.64,45.09156906,44.89296,-6.76372,45.39962297,0.19296,0.05628,0.201,44.7,-6.82,45.21727988
17/10/2020 21:30,21.75288,-2.83416,21.93673292,0.12288,0.03584,0.128,43.26,-5.74,43.63914756,43.48288,-5.86416,43.87652249,0.12288,0.03584,0.128,43.36,-5.9,43.75956581
17/10/2020 22:00,20.89608,-2.52156,21.04767028,0.16608,0.04844,0.173,41.46,-5.14,41.77740059,41.70608,-5.27156,42.03791686,0.16608,0.04844,0.173,41.54,-5.32,41.87927889
17/10/2020 22:30,19.52712,-2.71584,19.71507551,0.11712,0.03416,0.122,38.82,-5.5,39.20768292,39.03712,-5.64584,39.44327886,0.11712,0.03416,0.122,38.92,-5.68,39.33228699
17/10/2020 23:00,18.17888,-3.62116,18.53603188,0.09888,0.02884,0.103,36.16,-7.3,36.88950528,36.37888,-5.37116,36.77325482,0.09888,0.02884,0.103,36.28,-5.4,36.67967284
17/10/2020 23:30,16.95,-4.15,17.45064469,0.24,0.07,0.25,33.42,-8.44,34.46926167,33.74,-8.59,34.8163137,0.24,0.07,0.25,33.5,-8.66,34.60123697
18/10/2020 00:00,15.93528,-3.90596,16.40700071,0.18528,0.05404,0.193,31.5,-7.92,32.48040024,31.74528,-8.10596,32.76384272,0.18528,0.05404,0.193,31.56,-8.16,32.59784042
18/10/2020 00:30,15.33488,-3.67316,15.76866034,0.19488,0.05684,0.203,30.28,-7.46,31.18541326,30.57488,-7.60316,31.50605226,0.19488,0.05684,0.203,30.38,-7.66,31.3308155
18/10/2020 01:00,14.92992,-3.65044,15.36971774,0.16992,0.04956,0.177,29.52,-7.4,30.43337641,29.78992,-7.61044,30.74667674,0.16992,0.04956,0.177,29.62,-7.66,30.59444394
18/10/2020 01:30,15.74112,-3.51884,16.12963403,0.38112,0.11116,0.397,30.72,-7.26,31.56621612,31.22112,-7.36884,32.07893603,0.38112,0.11116,0.397,30.84,-7.48,31.73414565
18/10/2020 02:00,16.4332,-3.7224,16.84951999,0.4032,0.1176,0.42,32.06,-7.68,32.96704415,32.5832,-7.7824,33.49971152,0.4032,0.1176,0.42,32.18,-7.9,33.13551569
18/10/2020 02:30,16.1068,-3.5976,16.50368844,0.3168,0.0924,0.33,31.58,-7.38,32.43086184,32.0168,-7.5076,32.88524806,0.3168,0.0924,0.33,31.7,-7.6,32.59831284
18/10/2020 03:00,15.88128,-3.28296,16.21705524,0.40128,0.11704,0.418,30.96,-6.8,31.6979747,31.48128,-6.88296,32.22493024,0.40128,0.11704,0.418,31.08,-7,31.85853732
18/10/2020 03:30,15.51208,-2.68356,15.74249409,0.50208,0.14644,0.523,30.02,-5.66,30.5489116,30.64208,-5.69356,31.16654765,0.50208,0.14644,0.523,30.14,-5.84,30.70057328
18/10/2020 04:00,15.45456,-2.77992,15.70259151,1.23456,0.36008,1.286,28.44,-6.28,29.12510944,29.77456,-6.09992,30.39298352,1.23456,0.36008,1.286,28.54,-6.46,29.26197533
18/10/2020 04:30,15.30112,-2.06884,15.44034884,1.58112,0.46116,1.647,27.44,-5.06,27.90263787,29.12112,-4.75884,29.50739209,1.58112,0.46116,1.647,27.54,-5.22,28.0303407
18/10/2020 05:00,14.59936,-2.51352,14.81415186,0.87936,0.25648,0.916,27.44,-5.54,27.99366357,28.41936,-5.46352,28.9397663,0.87936,0.25648,0.916,27.54,-5.72,28.12774431
18/10/2020 05:30,15.23008,-2.43956,15.42422736,1.51008,0.44044,1.573,27.44,-5.76,28.03803131,29.05008,-5.49956,29.56606684,1.51008,0.44044,1.573,27.54,-5.94,28.17330652
18/10/2020 06:00,15.12056,-2.77192,15.37253639,0.85056,0.24808,0.886,28.54,-6.04,29.17213054,29.47056,-5.97192,30.0695483,0.85056,0.24808,0.886,28.62,-6.22,29.28809997
18/10/2020 06:30,16.3148,-2.6936,16.53566388,1.3248,0.3864,1.38,29.98,-6.16,30.60630654,31.4048,-5.9536,31.96414892,1.3248,0.3864,1.38,30.08,-6.34,30.74088483
18/10/2020 07:00,16.86664,-3.39848,17.20561569,0.89664,0.26152,0.934,31.94,-7.32,32.76806372,32.93664,-7.25848,33.72695934,0.89664,0.26152,0.934,32.04,-7.52,32.91066696
18/10/2020 07:30,17.25664,-4.18848,17.75767408,0.17664,0.05152,0.184,34.16,-8.48,35.19681804,34.41664,-8.64848,35.48663573,0.17664,0.05152,0.184,34.24,-8.7,35.32800023
18/10/2020 08:00,18.32784,-3.76688,18.71093541,0.38784,0.11312,0.404,35.88,-7.76,36.70956279,36.36784,-7.84688,37.20474851,0.38784,0.11312,0.404,35.98,-7.96,36.84999322
18/10/2020 08:30,20.47776,-3.11232,20.71292327,1.39776,0.40768,1.456,38.16,-7.04,38.80395856,39.69776,-6.53232,40.23162131,1.39776,0.40768,1.456,38.3,-6.94,38.92368944
18/10/2020 09:00,21.88688,-2.44716,22.02326289,1.82688,0.53284,1.903,40.12,-5.96,40.56027613,42.04688,-5.60716,42.41910373,1.82688,0.53284,1.903,40.22,-6.14,40.6859681
18/10/2020 09:30,24.00952,-1.89264,24.08400168,2.45952,0.71736,2.562,43.1,-5.22,43.41495595,45.63952,-4.66264,45.87707486,2.45952,0.71736,2.562,43.18,-5.38,43.51386905
18/10/2020 10:00,25.34192,-1.42444,25.38192149,3.24192,0.94556,3.377,44.2,-4.74,44.45343181,47.54192,-3.93444,47.70444398,3.24192,0.94556,3.377,44.3,-4.88,44.56797505
18/10/2020 10:30,26.28512,-1.13184,26.30947729,4.24512,1.23816,4.422,44.08,-4.74,44.33411779,48.38512,-3.64184,48.52198302,4.24512,1.23816,4.422,44.14,-4.88,44.40894054
18/10/2020 11:00,27.15312,-0.98784,27.17108304,5.25312,1.53216,5.472,43.8,-5.04,44.08901904,49.15312,-3.64784,49.28829417,5.25312,1.53216,5.472,43.9,-5.18,44.2045518
18/10/2020 11:30,28.11288,-0.60416,28.1193711,6.12288,1.78584,6.378,43.98,-4.78,44.23899637,50.18288,-3.13416,50.28065636,6.12288,1.78584,6.378,44.06,-4.92,44.33384711
18/10/2020 12:00,28.87848,-0.24336,28.87950538,6.94848,2.02664,7.238,43.86,-4.54,44.09434431,50.88848,-2.65336,50.95760705,6.94848,2.02664,7.238,43.94,-4.68,44.18852792
18/10/2020 12:30,29.07712,-0.01584,29.07712431,7.79712,2.27416,8.122,42.56,-4.58,42.80572392,50.43712,-2.46584,50.49736073,7.79712,2.27416,8.122,42.64,-4.74,42.90264794
18/10/2020 13:00,29.68616,0.37888,29.6885777,9.35616,2.72888,9.746,40.66,-4.7,40.9307415,50.11616,-2.13112,50.16145099,9.35616,2.72888,9.746,40.76,-4.86,41.0487174
18/10/2020 13:30,30.52352,1.11436,30.54385489,11.60352,3.38436,12.087,37.84,-4.54,38.11137888,49.52352,-1.29564,49.54046544,11.60352,3.38436,12.087,37.92,-4.68,38.20770603
18/10/2020 14:00,30.12584,1.07712,30.14508954,11.47584,3.34712,11.954,37.3,-4.54,37.57527911,48.85584,-1.33288,48.87401837,11.47584,3.34712,11.954,37.38,-4.68,37.67183032
18/10/2020 14:30,28.8008,0.3494,28.80291931,8.9808,2.6194,9.355,39.64,-4.54,39.89913784,48.7208,-2.0606,48.76435609,8.9808,2.6194,9.355,39.74,-4.68,40.01462233
18/10/2020 15:00,27.3152,-0.4564,27.31901265,6.3552,1.8536,6.62,41.92,-4.62,42.17381652,48.3752,-2.9064,48.46243015,6.3552,1.8536,6.62,42.02,-4.76,42.28874555
18/10/2020 15:30,27.46688,-0.71216,27.47611087,6.02688,1.75784,6.278,42.88,-4.94,43.16361894,49.02688,-3.32216,49.13930921,6.02688,1.75784,6.278,43,-5.08,43.29903463
18/10/2020 16:00,27.47632,-0.90024,27.49106387,5.17632,1.50976,5.392,44.6,-4.82,44.85969683,49.85632,-3.45024,49.97556203,5.17632,1.50976,5.392,44.68,-4.96,44.95446585
18/10/2020 16:30,27.4364,-1.5448,27.47985539,3.4464,1.0052,3.59,47.98,-5.1,48.25028912,51.4864,-4.2548,51.66190771,3.4464,1.0052,3.59,48.04,-5.26,48.32710627
18/10/2020 17:00,28.17656,-1.33392,28.2081172,2.14656,0.62608,2.236,52.06,-3.92,52.20737496,54.32656,0.78608,54.33224681,2.14656,0.62608,2.236,52.18,0.16,52.1802453
18/10/2020 17:30,28.7064,-0.9598,28.722441,1.1664,0.3402,1.215,55.08,-2.6,55.14133114,56.3064,-2.3398,56.35499397,1.1664,0.3402,1.215,55.14,-2.68,55.20509035
18/10/2020 18:00,28.33528,-1.36096,28.36794502,0.30528,0.08904,0.318,56.06,-2.9,56.1349588,56.42528,-2.91096,56.5003178,0.30528,0.08904,0.318,56.12,-3,56.20012811
18/10/2020 18:30,28.12216,-1.87812,28.18480473,0.21216,0.06188,0.221,55.82,-3.88,55.95468524,56.09216,-3.91812,56.22883671,0.21216,0.06188,0.221,55.88,-3.98,56.02155657
18/10/2020 19:00,27.63872,0.38796,27.64144273,0.67872,0.19796,0.707,53.92,0.38,53.921339,54.69872,0.57796,54.70177335,0.67872,0.19796,0.707,54.02,0.38,54.02133653
18/10/2020 19:30,26.55304,-1.15828,26.57829087,0.62304,0.18172,0.649,51.86,-2.68,51.9292018,52.58304,-2.59828,52.64719513,0.62304,0.18172,0.649,51.96,-2.78,52.0343156
18/10/2020 20:00,25.73608,-1.52656,25.78131492,1.72608,0.50344,1.798,48.02,-4.06,48.19132702,49.84608,-0.41656,49.84782055,1.72608,0.50344,1.798,48.12,-0.92,48.12879388
18/10/2020 20:30,24.75376,-2.15432,24.8473284,1.97376,0.57568,2.056,45.56,-5.46,45.88600222,47.63376,-5.06432,47.90221737,1.97376,0.57568,2.056,45.66,-5.64,46.00701251
18/10/2020 21:00,24.45496,-2.50272,24.58269058,2.90496,0.84728,3.026,43.1,-6.7,43.61765698,46.10496,-6.05272,46.50056727,2.90496,0.84728,3.026,43.2,-6.9,43.74757136
18/10/2020 21:30,23.15688,-2.27716,23.26857428,2.06688,0.60284,2.153,42.18,-5.76,42.57146932,44.32688,-5.31716,44.64464672,2.06688,0.60284,2.153,42.26,-5.92,42.6726376
18/10/2020 22:00,22.3204,-1.3078,22.35868057,2.7504,0.8022,2.865,39.14,-4.22,39.36683884,41.9904,-1.7178,42.02552235,2.7504,0.8022,2.865,39.24,-2.52,39.32083417
18/10/2020 22:30,21.56832,-2.35924,21.69696847,3.32832,0.97076,3.467,36.48,-6.66,37.08296105,39.88832,-5.88924,40.32072941,3.32832,0.97076,3.467,36.56,-6.86,37.19802683
18/10/2020 23:00,20.286,-2.222,20.40732908,3.456,1.008,3.6,33.66,-6.46,34.27429357,37.196,-5.652,37.62296533,3.456,1.008,3.6,33.74,-6.66,34.39103372
18/10/2020 23:30,18.71896,-2.76572,18.92217405,2.44896,0.71428,2.551,32.54,-6.96,33.27601539,35.06896,-6.44572,35.65640562,2.44896,0.71428,2.551,32.62,-7.16,33.39655671
19/10/2020 00:00,17.76136,-3.13752,18.03635054,2.27136,0.66248,2.366,30.98,-7.6,31.89859558,33.35136,-7.13752,34.10655957,2.27136,0.66248,2.366,31.08,-7.8,32.04382
19/10/2020 00:30,20.43656,-0.55892,20.44420153,8.26656,2.41108,8.611,24.34,-5.94,25.05432498,32.68656,-3.70892,32.89631122,8.26656,2.41108,8.611,24.42,-6.12,25.17520208
19/10/2020 01:00,20.14424,-0.46168,20.14952986,7.91424,2.30832,8.244,24.46,-5.54,25.07953748,32.47424,-3.41168,32.65296042,7.91424,2.30832,8.244,24.56,-5.72,25.21729565
19/10/2020 01:30,19.23552,-1.89464,19.32860291,4.71552,1.37536,4.912,29.04,-6.54,29.76731765,33.85552,-5.34464,34.27479265,4.71552,1.37536,4.912,29.14,-6.72,29.90481567
19/10/2020 02:00,17.96856,-3.61292,18.32818429,1.01856,0.29708,1.061,33.9,-7.82,34.79026301,35.03856,-7.74292,35.8838891,1.01856,0.29708,1.061,34.02,-8.04,34.95714519
19/10/2020 02:30,17.83152,-3.17664,18.1122651,0.97152,0.28336,1.012,33.72,-6.92,34.42273667,34.79152,-6.83664,35.45686831,0.97152,0.28336,1.012,33.82,-7.12,34.56134835
19/10/2020 03:00,17.11696,-3.29172,17.43059782,0.57696,0.16828,0.601,33.08,-6.92,33.79604711,33.75696,-6.89172,34.45327492,0.57696,0.16828,0.601,33.18,-7.06,33.9227947
19/10/2020 03:30,17.5372,-2.6454,17.7356005,1.8672,0.5446,1.945,31.34,-6.38,31.98280788,33.3072,-6.0354,33.84960303,1.8672,0.5446,1.945,31.44,-6.58,32.12117682
19/10/2020 04:00,17.36632,-2.01024,17.48228061,2.05632,0.59976,2.142,30.62,-5.22,31.06175784,32.77632,-4.78024,33.12307122,2.05632,0.59976,2.142,30.72,-5.38,31.18754238
19/10/2020 04:30,17.5756,-2.4892,17.75099524,2.5056,0.7308,2.61,30.14,-6.44,30.82033744,32.7256,-5.8892,33.25127925,2.5056,0.7308,2.61,30.22,-6.62,30.93659322
19/10/2020 05:00,19.02352,-1.72564,19.10162681,5.12352,1.49436,5.337,27.8,-6.44,28.53618054,33.04352,-5.12564,33.43869614,5.12352,1.49436,5.337,27.92,-6.62,28.69408998
19/10/2020 05:30,20.91568,-1.85376,20.99766882,7.49568,2.18624,7.808,26.84,-8.08,28.02984124,34.43568,-6.09376,34.97070157,7.49568,2.18624,7.808,26.94,-8.28,28.1837187
19/10/2020 06:00,23.21096,-0.95972,23.23079264,10.32096,3.01028,10.751,25.78,-7.94,26.97502549,36.20096,-5.14972,36.5654088,10.32096,3.01028,10.751,25.88,-8.16,27.13595401
19/10/2020 06:30,25.61592,0.46756,25.62018676,10.58592,3.08756,11.027,30.06,-5.24,30.51329546,40.76592,-2.17244,40.82376427,10.58592,3.08756,11.027,30.18,-5.26,30.63494736
19/10/2020 07:00,26.95672,0.49696,26.96130046,9.24672,2.69696,9.632,35.42,-4.4,35.69224566,44.78672,-1.84304,44.82462587,9.24672,2.69696,9.632,35.54,-4.54,35.82880405
19/10/2020 07:30,29.50056,1.08808,29.52061921,9.25056,2.69808,9.636,40.5,-3.22,40.62780329,49.85056,-0.62192,49.85443929,9.25056,2.69808,9.636,40.6,-3.32,40.73551767
19/10/2020 08:00,31.39216,1.12188,31.41220024,10.05216,2.93188,10.471,42.68,-3.62,42.8332441,52.83216,-0.76812,52.8377435,10.05216,2.93188,10.471,42.78,-3.7,42.93970657
19/10/2020 08:30,33.27744,3.10092,33.42160555,12.27744,3.58092,12.789,42,-0.96,42.01097,54.37744,2.58092,54.43865473,12.27744,3.58092,12.789,42.1,-1,42.11187481
19/10/2020 09:00,35.85944,4.91692,36.19496566,15.58944,4.54692,16.239,40.54,0.74,40.54675326,56.20944,5.28692,56.45752977,15.58944,4.54692,16.239,40.62,0.74,40.62673996
19/10/2020 09:30,36.28688,3.77284,36.4824887,15.74688,4.59284,16.403,41.08,-1.64,41.11272309,56.96688,4.03284,57.10944944,15.74688,4.59284,16.403,41.22,-0.56,41.2238038
19/10/2020 10:00,37.7808,3.8494,37.976397,18.5808,5.4194,19.355,38.4,-3.14,38.52816632,57.0608,2.1594,57.10164538,18.5808,5.4194,19.355,38.48,-3.26,38.61784562
19/10/2020 10:30,36.60464,4.60052,36.89260703,16.42464,4.79052,17.109,40.36,-0.38,40.36178886,56.84464,4.35052,57.01087722,16.42464,4.79052,17.109,40.42,-0.44,40.42239478
19/10/2020 11:00,35.56904,4.98472,35.91662623,14.75904,4.30472,15.374,41.62,1.36,41.64221416,56.45904,5.68472,56.74450845,14.75904,4.30472,15.374,41.7,1.38,41.72282828
19/10/2020 11:30,38.36744,5.36092,38.74015895,19.95744,5.82092,20.789,36.82,-0.92,36.83149196,56.89744,5.28092,57.14198802,19.95744,5.82092,20.789,36.94,-0.54,36.94394673
19/10/2020 12:00,39.534,4.977,39.8460498,22.584,6.587,23.525,33.9,-3.22,34.05258287,56.584,3.307,56.68055491,22.584,6.587,23.525,34,-3.28,34.15784537
19/10/2020 12:30,43.22976,7.35868,43.85159428,29.54976,8.61868,30.781,27.36,-2.52,27.47580754,57.00976,6.03868,57.32868733,29.54976,8.61868,30.781,27.46,-2.58,27.58093544
19/10/2020 13:00,50.07408,12.66244,51.65027468,42.93408,12.52244,44.723,14.28,0.28,14.28274483,57.25408,12.82244,58.67234991,42.93408,12.52244,44.723,14.32,0.3,14.32314211
19/10/2020 13:30,60.57952,19.40736,63.61229335,61.97952,18.07736,64.562,-2.8,2.66,3.862071983,59.27952,20.77736,62.8152862,61.97952,18.07736,64.562,-2.7,2.7,3.818376618
19/10/2020 14:00,57.25112,18.01116,60.01743601,57.26112,16.70116,59.647,-0.02,2.62,2.620076335,57.34112,19.34116,60.51515937,57.26112,16.70116,59.647,0.08,2.64,2.641211843
19/10/2020 14:30,56.85152,17.22836,59.40464388,56.05152,16.34836,58.387,1.6,1.76,2.378571,57.75152,18.10836,60.52396851,56.05152,16.34836,58.387,1.7,1.76,2.446957294
19/10/2020 15:00,59.15248,18.80364,62.06925783,61.69248,17.99364,64.263,-5.08,1.62,5.332054013,56.63248,19.61364,59.9327345,61.69248,17.99364,64.263,-5.06,1.62,5.313002917
19/10/2020 15:30,52.21936,14.86648,54.29432555,51.51936,15.02648,53.666,1.4,-0.32,1.436105846,52.87936,14.72648,54.89167448,51.51936,15.02648,53.666,1.36,-0.3,1.392695229
19/10/2020 16:00,46.69824,8.92032,47.54258857,36.61824,10.68032,38.144,20.16,-3.52,20.4649945,56.87824,12.48032,58.23137104,36.61824,10.68032,38.144,20.26,1.8,20.33980334
19/10/2020 16:30,44.42976,8.38368,45.2138216,30.62976,8.93368,31.906,27.6,-1.1,27.62191159,58.32976,7.79368,58.84812953,30.62976,8.93368,31.906,27.7,-1.14,27.72344856
19/10/2020 17:00,44.37928,7.24604,44.96693884,28.40928,8.28604,29.593,31.94,-2.08,32.00765533,60.42928,6.14604,60.74102147,28.40928,8.28604,29.593,32.02,-2.14,32.09143188
19/10/2020 17:30,41.97528,5.27404,42.30531443,21.30528,6.21404,22.193,41.34,-1.88,41.38272586,62.74528,4.29404,62.89204196,21.30528,6.21404,22.193,41.44,-1.92,41.48445492
19/10/2020 18:00,39.4196,3.4728,39.57227823,14.6496,4.2728,15.26,49.54,-1.6,49.56583097,64.2696,2.6328,64.32350364,14.6496,4.2728,15.26,49.62,-1.64,49.64709458
19/10/2020 18:30,43.76856,6.51708,44.25109237,21.89856,6.38708,22.811,43.74,0.26,43.74077274,65.73856,6.66708,66.0757764,21.89856,6.38708,22.811,43.84,0.28,43.84089415
19/10/2020 19:00,43.1304,6.2072,43.57477178,21.3504,6.2272,22.24,43.56,-0.04,43.56001837,65.0104,6.3072,65.31564039,21.3504,6.2272,22.24,43.66,0.08,43.66007329
19/10/2020 19:30,40.24848,4.20664,40.46771506,18.46848,5.38664,19.238,43.56,-2.36,43.62388337,62.12848,5.70664,62.39001336,18.46848,5.38664,19.238,43.66,0.32,43.66117268
19/10/2020 20:00,38.9792,4.3906,39.22569822,19.3392,5.6406,20.145,39.28,-2.5,39.35947662,58.6992,3.0806,58.77998109,19.3392,5.6406,20.145,39.36,-2.56,39.44316417
19/10/2020 20:30,38.09896,4.02428,38.31090684,19.96896,5.82428,20.801,36.26,-3.6,36.43827109,56.30896,2.14428,56.34977296,19.96896,5.82428,20.801,36.34,-3.68,36.52585386
19/10/2020 21:00,39.60704,5.56372,39.99590726,25.24704,7.36372,26.299,28.72,-3.6,28.94474736,54.06704,3.68372,54.19238514,25.24704,7.36372,26.299,28.82,-3.68,29.053998
19/10/2020 21:30,39.4896,6.2978,39.9886333,27.2496,7.9478,28.385,24.48,-3.3,24.70142506,51.8296,4.5478,52.0287413,27.2496,7.9478,28.385,24.58,-3.4,24.81403635
19/10/2020 22:00,38.44656,5.74608,38.87358243,28.54656,8.32608,29.736,19.8,-5.16,20.46131961,48.44656,4.64608,48.66883228,28.54656,8.32608,29.736,19.9,-3.68,20.23740102
19/10/2020 22:30,37.14824,5.60032,37.56800925,28.93824,8.44032,30.144,16.42,-5.68,17.37465971,45.45824,2.58032,45.53141372,28.93824,8.44032,30.144,16.52,-5.86,17.52854814
19/10/2020 23:00,38.17976,7.64368,38.93738458,33.26976,9.70368,34.656,9.82,-4.12,10.64926289,43.20976,7.20368,43.80612246,33.26976,9.70368,34.656,9.94,-2.5,10.24956584
19/10/2020 23:30,37.41016,7.94588,38.24470003,35.06016,10.22588,36.521,4.7,-4.56,6.548557093,39.86016,5.50588,40.23862659,35.06016,10.22588,36.521,4.8,-4.72,6.731894236
20/10/2020 00:00,37.254,6.087,37.7480077,36.984,10.787,38.525,0.54,-9.4,9.415497863,37.724,7.527,38.46759552,36.984,10.787,38.525,0.74,-3.26,3.342932844
20/10/2020 00:30,35.0436,4.4498,35.32498579,33.3936,9.7398,34.785,3.3,-10.58,11.08270725,36.6936,6.4398,37.25441323,33.3936,9.7398,34.785,3.3,-3.3,4.666904756
20/10/2020 01:00,28.65392,3.28656,28.8417858,22.27392,6.49656,23.202,12.76,-6.42,14.28404705,35.13392,-0.10344,35.13407227,22.27392,6.49656,23.202,12.86,-6.6,14.45474317
20/10/2020 01:30,28.57672,2.79696,28.71327065,21.24672,6.19696,22.132,14.66,-6.8,16.1603094,36.00672,-0.80304,36.01567379,21.24672,6.19696,22.132,14.76,-7,16.33577669
20/10/2020 02:00,30.08104,2.86572,30.21723546,22.75104,6.63572,23.699,14.66,-7.54,16.4853632,37.51104,-1.10428,37.52729082,22.75104,6.63572,23.699,14.76,-7.74,16.66628933
20/10/2020 02:30,28.08712,1.75916,28.14215617,18.95712,5.52916,19.747,18.26,-7.54,19.75548531,37.31712,-2.27084,37.3861493,18.95712,5.52916,19.747,18.36,-7.8,19.94817285
20/10/2020 03:00,32.00888,4.80384,32.36734894,26.85888,7.83384,27.978,10.3,-6.06,11.95046443,37.25888,1.59384,37.29295463,26.85888,7.83384,27.978,10.4,-6.24,12.12837994
20/10/2020 03:30,31.92712,5.34916,32.37212542,27.11712,7.90916,28.247,9.62,-5.12,10.89765112,36.85712,2.62916,36.95077505,27.11712,7.90916,28.247,9.74,-5.28,11.07907938
20/10/2020 04:00,28.35064,3.68352,28.58893331,21.20064,6.18352,22.084,14.3,-5,15.14892735,35.62064,1.00352,35.63477299,21.20064,6.18352,22.084,14.42,-5.18,15.32216695
20/10/2020 04:30,30.71712,5.06416,31.13177119,26.27712,7.66416,27.372,8.88,-5.2,10.29050047,35.23712,2.30416,35.31237431,26.27712,7.66416,27.372,8.96,-5.36,10.44084288
20/10/2020 05:00,30.36,4.52,30.69462494,25.2,7.35,26.25,10.32,-5.66,11.77021665,35.64,1.51,35.67197359,25.2,7.35,26.25,10.44,-5.84,11.96240778
20/10/2020 05:30,29.02368,3.52524,29.23698544,21.58368,6.29524,22.483,14.88,-5.54,15.8778462,36.54368,0.57524,36.54820719,21.58368,6.29524,22.483,14.96,-5.72,16.01624176
20/10/2020 06:00,34.594,6.197,35.14466738,30.744,8.967,32.025,7.7,-5.54,9.485863166,38.544,3.247,38.6805241,30.744,8.967,32.025,7.8,-5.72,9.672559124
20/10/2020 06:30,36.39912,5.54016,36.81832845,30.06912,8.77016,31.322,12.66,-6.46,14.2129237,42.82912,2.11016,42.88107153,30.06912,8.77016,31.322,12.76,-6.66,14.39351243
20/10/2020 07:00,37.74896,7.39928,38.46730203,28.96896,8.44928,30.176,17.56,-2.1,17.68512369,46.60896,3.98928,46.77937053,28.96896,8.44928,30.176,17.64,-4.46,18.19508725
20/10/2020 07:30,42.92816,9.85988,44.04593233,33.66816,9.81988,35.071,18.52,0.08,18.52017279,52.26816,9.83988,53.18631204,33.66816,9.81988,35.071,18.6,0.02,18.60001075
20/10/2020 08:00,42.95024,8.62132,43.80696605,30.69024,8.95132,31.969,24.52,-0.66,24.52888094,55.31024,8.97132,56.0330905,30.69024,8.95132,31.969,24.62,0.02,24.62000812
20/10/2020 08:30,42.57328,6.86804,43.12370744,29.03328,8.46804,30.243,27.08,-3.2,27.26841396,56.21328,5.18804,56.45217983,29.03328,8.46804,30.243,27.18,-3.28,27.37719489
20/10/2020 09:00,45.06128,8.71704,45.89668552,34.00128,9.91704,35.418,22.12,-2.4,22.24981798,56.20128,7.45704,56.69383846,34.00128,9.91704,35.418,22.2,-2.46,22.33588145
20/10/2020 09:30,43.17896,7.56428,43.83652494,28.60896,8.34428,29.801,29.14,-1.56,29.18172716,57.84896,7.28428,58.3057708,28.60896,8.34428,29.801,29.24,-1.06,29.2592071
20/10/2020 10:00,41.05552,7.96536,41.8210794,24.87552,7.25536,25.912,32.36,1.42,32.39114076,57.33552,8.69536,57.99112983,24.87552,7.25536,25.912,32.46,1.44,32.49192515
20/10/2020 10:30,44.68608,10.75344,45.96174733,32.20608,9.39344,33.548,24.96,2.72,25.10776772,57.24608,12.17344,58.52611654,32.20608,9.39344,33.548,25.04,2.78,25.19384846
20/10/2020 11:00,44.6276,10.6618,45.88351186,32.0976,9.3618,33.435,25.06,2.6,25.19451528,57.2376,12.0018,58.4823568,32.0976,9.3618,33.435,25.14,2.64,25.2782357
20/10/2020 11:30,53.1572,15.9396,55.49557424,49.7472,14.5096,51.82,6.82,2.86,7.395403978,56.6072,17.4096,59.22389099,49.7472,14.5096,51.82,6.86,2.9,7.447791619
20/10/2020 12:00,56.21,17.695,58.92942495,55.56,16.205,57.875,1.3,2.98,3.251215157,57.02,19.245,60.18014976,55.56,16.205,57.875,1.46,3.04,3.37241753
20/10/2020 12:30,60.97912,20.35016,64.28516227,63.66912,18.57016,66.322,-5.38,3.56,6.451201438,59.72912,22.19016,63.71790154,63.66912,18.57016,66.322,-3.94,3.62,5.350513994
20/10/2020 13:00,54.42504,16.58772,56.89672604,51.93504,15.14772,54.099,4.98,2.88,5.75280801,57.01504,18.06772,59.80934118,51.93504,15.14772,54.099,5.08,2.92,5.859419766
20/10/2020 13:30,51.89416,15.55288,54.17467968,48.76416,14.22288,50.796,6.26,2.66,6.801705668,56.44416,16.92288,58.92645472,48.76416,14.22288,50.796,7.68,2.7,8.140786203
20/10/2020 14:00,47.50696,13.11828,49.28489138,40.41696,11.78828,42.101,14.18,2.66,14.42733517,54.67696,14.48828,56.56394799,40.41696,11.78828,42.101,14.26,2.7,14.51335936
20/10/2020 14:30,47.78936,13.30648,49.60731135,40.23936,11.73648,41.916,15.1,3.14,15.42302175,55.43936,14.91648,57.41100951,40.23936,11.73648,41.916,15.2,3.18,15.52908239
20/10/2020 15:00,45.18256,12.30908,46.82923423,36.44256,10.62908,37.961,17.48,3.36,17.8,54.04256,14.02908,55.83380138,36.44256,10.62908,37.961,17.6,3.4,17.92540097
20/10/2020 15:30,53.98256,14.67908,55.94275801,48.44256,14.12908,50.461,11.08,1.1,11.134469,59.70256,15.48908,61.67906671,48.44256,14.12908,50.461,11.26,1.36,11.34183407
20/10/2020 16:00,49.94096,12.63528,51.51455898,45.96096,13.40528,47.876,7.96,-1.54,8.107601372,53.98096,11.82528,55.26102867,45.96096,13.40528,47.876,8.02,-1.58,8.174154391
20/10/2020 16:30,45.53528,9.01904,46.41987513,35.34528,10.30904,36.818,20.38,-2.58,20.54265806,55.82528,7.64904,56.34686948,35.34528,10.30904,36.818,20.48,-2.66,20.65202169
20/10/2020 17:00,42.15704,6.31372,42.62721058,26.68704,7.78372,27.799,30.94,-2.94,31.07936936,57.72704,5.30372,57.97016985,26.68704,7.78372,27.799,31.04,-2.48,31.13891456
20/10/2020 17:30,46.49944,9.56692,47.4734018,32.14944,9.37692,33.489,28.7,0.38,28.70251557,60.94944,10.43692,61.83658735,32.14944,9.37692,33.489,28.8,1.06,28.81950034
20/10/2020 18:00,45.05984,8.24412,45.80780169,28.29984,8.25412,29.479,33.52,-0.02,33.52000597,61.91984,8.19412,62.45966849,28.29984,8.25412,29.479,33.62,-0.06,33.62005354
20/10/2020 18:30,43.65984,7.61412,44.31880472,24.69984,7.20412,25.729,37.92,0.82,37.928865,62.71984,8.02412,63.23104326,24.69984,7.20412,25.729,38.02,0.82,38.02884169
20/10/2020 19:00,41.75392,6.20156,42.21195544,21.67392,6.32156,22.577,40.16,-0.24,40.16071713,61.93392,6.08156,62.23179106,21.67392,6.32156,22.577,40.26,-0.24,40.26071534
20/10/2020 19:30,40.14432,5.92376,40.57902612,20.82432,6.07376,21.692,38.64,-0.3,38.64116458,59.56432,5.81376,59.84737273,20.82432,6.07376,21.692,38.74,-0.26,38.74087247
20/10/2020 20:00,39.09064,5.42852,39.46576954,21.80064,6.35852,22.709,34.58,-1.86,34.62998701,56.48064,4.43852,56.65477168,21.80064,6.35852,22.709,34.68,-1.92,34.73310812
20/10/2020 20:30,37.93216,4.18188,38.16198216,22.29216,6.50188,23.221,31.28,-4.64,31.62227063,53.65216,1.74188,53.68042864,22.29216,6.50188,23.221,31.36,-4.76,31.71919293
20/10/2020 21:00,35.81536,3.21948,35.95977007,20.53536,5.98948,21.391,30.56,-5.54,31.05809395,51.17536,0.32948,51.17642063,20.53536,5.98948,21.391,30.64,-5.66,31.15838892
20/10/2020 21:30,35.20848,3.10164,35.34483321,20.98848,6.12164,21.863,28.44,-6.04,29.07430481,49.50848,-0.07836,49.50854201,20.98848,6.12164,21.863,28.52,-6.2,29.18613369
20/10/2020 22:00,34.2992,4.3706,34.57654212,21.9792,6.4106,22.895,24.64,-4.08,24.975508,46.6992,2.2306,46.75244226,21.9792,6.4106,22.895,24.72,-4.18,25.07091542
20/10/2020 22:30,32.14088,3.56984,32.33852076,20.33088,5.92984,21.178,23.62,-4.72,24.08698404,44.03088,1.06984,44.0438753,20.33088,5.92984,21.178,23.7,-4.86,24.19317259
20/10/2020 23:00,30.26272,2.25496,30.3466154,19.66272,5.73496,20.482,21.2,-6.96,22.31326063,40.94272,-1.40504,40.96682143,19.66272,5.73496,20.482,21.28,-7.14,22.44589049
20/10/2020 23:30,29.2808,2.6394,29.39951838,20.5008,5.9794,21.355,17.56,-6.68,18.78765552,38.1608,-0.8806,38.17095903,20.5008,5.9794,21.355,17.66,-6.86,18.94558524
21/10/2020 00:00,26.86256,1.55408,26.90747655,17.60256,5.13408,18.336,18.52,-7.16,19.85588074,36.20256,-2.24592,36.27215884,17.60256,5.13408,18.336,18.6,-7.38,20.01060719
21/10/2020 00:30,26.69616,1.95388,26.7675663,18.35616,5.35388,19.121,16.68,-6.8,18.01283986,35.13616,-1.64612,35.17469901,18.35616,5.35388,19.121,16.78,-7,18.18154009
21/10/2020 01:00,28.73208,3.76644,28.9778966,22.58208,6.58644,23.523,12.3,-5.64,13.53143008,34.96208,0.78644,34.97092401,22.58208,6.58644,23.523,12.38,-5.8,13.6712984
21/10/2020 01:30,27.27928,2.53104,27.3964465,18.92928,5.52104,19.718,16.7,-5.98,17.73838775,35.70928,-0.63896,35.71499612,18.92928,5.52104,19.718,16.78,-6.16,17.87495455
21/10/2020 02:00,27.88032,2.50176,27.99233907,19.00032,5.54176,19.792,17.76,-6.08,18.77189388,36.86032,-0.71824,36.86731695,19.00032,5.54176,19.792,17.86,-6.26,18.92530581
21/10/2020 02:30,24.74928,0.72104,24.75978108,13.88928,4.05104,14.468,21.72,-6.66,22.71814253,35.72928,-2.78896,35.83796517,13.88928,4.05104,14.468,21.84,-6.84,22.88604815
21/10/2020 03:00,23.04688,0.70284,23.05759445,11.42688,3.33284,11.903,23.24,-5.26,23.82782407,34.78688,-2.10716,34.8506405,11.42688,3.33284,11.903,23.36,-5.44,23.98506202
21/10/2020 03:30,22.55088,0.65484,22.56038573,10.85088,3.16484,11.303,23.4,-5.02,23.93241317,34.35088,-2.01516,34.4099379,10.85088,3.16484,11.303,23.5,-5.18,24.06413098
21/10/2020 04:00,21.35392,0.17156,21.35460916,9.19392,2.68156,9.577,24.32,-5.02,24.83269619,33.61392,-2.49844,33.70664356,9.19392,2.68156,9.577,24.42,-5.18,24.96334913
21/10/2020 04:30,19.69176,-0.91032,19.71279012,6.34176,1.84968,6.606,26.7,-5.52,27.26463644,33.14176,-3.83032,33.36236813,6.34176,1.84968,6.606,26.8,-5.68,27.39529887
21/10/2020 05:00,19.40248,-1.13136,19.43543685,5.65248,1.64864,5.888,27.5,-5.56,28.05643598,33.27248,-4.07136,33.52064882,5.65248,1.64864,5.888,27.62,-5.72,28.20607736
21/10/2020 05:30,20.88136,-0.54252,20.88840644,7.67136,2.23748,7.991,26.42,-5.56,26.99870367,34.21136,-3.48252,34.38815346,7.67136,2.23748,7.991,26.54,-5.72,27.14940147
21/10/2020 06:00,22.92064,0.61352,22.92884962,10.16064,2.96352,10.584,25.52,-4.7,25.94918881,35.80064,-1.87648,35.84978384,10.16064,2.96352,10.584,25.64,-4.84,26.09281894
21/10/2020 06:30,27.26104,0.80572,27.27294422,14.35104,4.18572,14.949,25.82,-6.76,26.6902604,40.29104,-2.75428,40.38507104,14.35104,4.18572,14.949,25.94,-6.94,26.85232206
21/10/2020 07:00,26.88752,0.07636,26.88762843,10.06752,2.93636,10.487,33.64,-5.72,34.12283693,43.82752,-0.44364,43.82976529,10.06752,2.93636,10.487,33.76,-3.38,33.92877835
21/10/2020 07:30,27.03368,4.28024,27.37042763,5.86368,1.71024,6.108,42.34,5.14,42.65085228,48.24368,-1.44976,48.26545829,5.86368,1.71024,6.108,42.38,-3.16,42.49764699
21/10/2020 08:00,28.40896,0.87428,28.42240971,5.80896,1.69428,6.051,45.2,-1.64,45.22974243,51.08896,-0.02572,51.08896647,5.80896,1.69428,6.051,45.28,-1.72,45.31265607
21/10/2020 08:30,27.34456,1.48008,27.38458688,3.39456,0.99008,3.536,47.9,0.98,47.910024,51.37456,1.97008,51.41231983,3.39456,0.99008,3.536,47.98,0.98,47.99000729
21/10/2020 09:00,26.33792,0.45356,26.34182504,1.89792,0.55356,1.977,48.88,-0.2,48.88040916,50.85792,0.31356,50.8588866,1.89792,0.55356,1.977,48.96,-0.24,48.96058823
21/10/2020 09:30,29.33864,0.28252,29.34000025,3.12864,0.91252,3.259,52.42,-1.26,52.43514089,55.62864,-0.38748,55.62998948,3.12864,0.91252,3.259,52.5,-1.3,52.51609277
21/10/2020 10:00,30.38944,1.30192,30.41731512,4.90944,1.43192,5.114,50.96,-0.26,50.96066326,55.94944,1.11192,55.96048787,4.90944,1.43192,5.114,51.04,-0.32,51.04100312
21/10/2020 10:30,31.15864,1.94252,31.21913244,6.72864,1.96252,7.009,48.86,-0.04,48.86001637,55.66864,1.92252,55.70182728,6.72864,1.96252,7.009,48.94,-0.04,48.94001635
21/10/2020 11:00,30.95464,1.73052,31.00297465,6.10464,1.78052,6.359,49.7,-0.1,49.7001006,55.88464,1.64052,55.90871393,6.10464,1.78052,6.359,49.78,-0.14,49.78019687
21/10/2020 11:30,30.35896,1.29428,30.38653671,4.60896,1.34428,4.801,51.5,-0.1,51.50009709,56.18896,0.54428,56.19159605,4.60896,1.34428,4.801,51.58,-0.8,51.58620358
21/10/2020 12:00,31.73368,2.21024,31.81055811,6.58368,1.92024,6.858,50.3,0.58,50.30334383,56.98368,2.38024,57.03337031,6.58368,1.92024,6.858,50.4,0.46,50.40209916
21/10/2020 12:30,32.92056,3.31308,33.08685192,8.89056,2.59308,9.261,48.06,1.44,48.08156819,57.05056,4.05308,57.19435159,8.89056,2.59308,9.261,48.16,1.46,48.18212532
21/10/2020 13:00,32.14072,2.64896,32.24969568,7.47072,2.17896,7.782,49.34,0.94,49.34895338,56.89072,2.43896,56.94297628,7.47072,2.17896,7.782,49.42,0.26,49.42068393
21/10/2020 13:30,32.99976,3.38368,33.17278177,8.54976,2.49368,8.906,48.9,1.78,48.932386,57.50976,4.29368,57.66982038,8.54976,2.49368,8.906,48.96,1.8,48.99307706
21/10/2020 14:00,32.70672,2.64696,32.81365463,8.52672,2.48696,8.882,48.36,0.32,48.36105871,56.90672,2.18696,56.9487276,8.52672,2.48696,8.882,48.38,-0.3,48.38093013
21/10/2020 14:30,33.3364,1.1302,33.35555302,9.5664,2.7902,9.965,47.54,-3.32,47.65578664,57.1864,-0.5898,57.18944141,9.5664,2.7902,9.965,47.62,-3.38,47.7398031
21/10/2020 15:00,32.82176,0.82968,32.8322448,8.74176,2.54968,9.106,48.16,-3.44,48.28270084,56.98176,-0.97032,56.990021,8.74176,2.54968,9.106,48.24,-3.52,48.36825405
21/10/2020 15:30,33.18072,1.07396,33.19809588,9.99072,2.91396,10.407,46.38,-3.68,46.52576491,56.43072,-0.84604,56.43706179,9.99072,2.91396,10.407,46.44,-3.76,46.59196497
21/10/2020 16:00,34.9852,1.6836,35.02568669,11.8752,3.4636,12.37,46.22,-3.56,46.35689808,58.1552,-0.1564,58.15541031,11.8752,3.4636,12.37,46.28,-3.62,46.42136146
21/10/2020 16:30,35.68664,1.74152,35.72910811,12.41664,3.62152,12.934,46.54,-3.76,46.69163951,59.01664,-0.21848,59.01704441,12.41664,3.62152,12.934,46.6,-3.84,46.75794692
21/10/2020 17:00,37.17344,3.26892,37.31689268,16.69344,4.86892,17.389,40.96,-3.2,41.08480985,57.73344,3.98892,57.87107721,16.69344,4.86892,17.389,41.04,-0.88,41.04943361
21/10/2020 17:30,39.28744,5.19592,39.62954108,19.35744,5.64592,20.164,39.86,-0.9,39.87015927,59.27744,4.70592,59.4639435,19.35744,5.64592,20.164,39.92,-0.94,39.9310656
21/10/2020 18:00,41.08904,6.04972,41.5320156,21.59904,6.29972,22.499,38.98,-0.5,38.98320664,60.63904,5.79972,60.91576089,21.59904,6.29972,22.499,39.04,-0.5,39.04320171
21/10/2020 18:30,42.9884,6.7612,43.51685145,24.0384,7.0112,25.04,37.9,-0.5,37.90329801,61.9984,6.5112,62.33937221,24.0384,7.0112,25.04,37.96,-0.5,37.9632928
21/10/2020 19:00,41.43192,6.15556,41.88669137,21.96192,6.40556,22.877,38.94,-0.5,38.94320993,60.96192,5.90556,61.2472965,21.96192,6.40556,22.877,39,-0.5,39.003205
21/10/2020 19:30,43.07336,7.57348,43.73410501,27.06336,7.89348,28.191,32.02,-0.64,32.02639536,59.18336,8.17348,59.74509081,27.06336,7.89348,28.191,32.12,0.28,32.1212204
21/10/2020 20:00,44.14912,8.66516,44.99144135,31.38912,9.15516,32.697,25.52,-0.98,25.53880968,56.98912,8.11516,57.56401324,31.38912,9.15516,32.697,25.6,-1.04,25.62111629
21/10/2020 20:30,40.8964,7.5502,41.58751078,27.5664,8.0402,28.715,26.66,-0.98,26.67800592,54.2864,7.0002,54.73587512,27.5664,8.0402,28.715,26.72,-1.04,26.74023186
21/10/2020 21:00,38.01168,6.55924,38.5734552,24.27168,7.07924,25.283,27.48,-1.04,27.49967273,51.83168,5.99924,52.1777149,24.27168,7.07924,25.283,27.56,-1.08,27.58115299
21/10/2020 21:30,40.0464,7.8952,40.81725537,29.8464,8.7052,31.09,20.4,-1.62,20.46422244,50.3264,7.0252,50.81436777,29.8464,8.7052,31.09,20.48,-1.68,20.54879072
21/10/2020 22:00,40.9624,7.3982,41.62513156,34.1424,9.9582,35.565,13.64,-5.12,14.56928276,47.8824,4.6782,48.11039165,34.1424,9.9582,35.565,13.74,-5.28,14.7195788
21/10/2020 22:30,38.65264,7.19952,39.31742193,32.67264,9.52952,34.034,11.96,-4.66,12.83577812,44.71264,4.72952,44.96207886,32.67264,9.52952,34.034,12.04,-4.8,12.96154312
21/10/2020 23:00,39.23784,8.42312,40.13174602,37.58784,10.96312,39.154,3.3,-5.08,6.05775536,41.02784,5.74312,41.42785394,37.58784,10.96312,39.154,3.44,-5.22,6.251559805
21/10/2020 23:30,37.48512,7.79316,38.28664995,37.00512,10.79316,38.547,0.96,-6,6.076314673,38.08512,4.61316,38.3634932,37.00512,10.79316,38.547,1.08,-6.18,6.273659219
22/10/2020 00:00,42.41184,11.98512,44.07274978,47.09184,13.73512,49.054,-9.36,-3.5,9.992977534,37.87184,10.09512,39.19423061,47.09184,13.73512,49.054,-9.22,-3.64,9.912517339
22/10/2020 00:30,43.4816,12.8188,45.33178986,49.8816,14.5488,51.96,-12.8,-3.46,13.25939667,37.1816,10.9688,38.76578326,49.8816,14.5488,51.96,-12.7,-3.58,13.19493842
22/10/2020 01:00,43.73248,13.07864,45.64625539,50.77248,14.80864,52.888,-14.08,-3.46,14.49889651,36.79248,11.22864,38.46776496,50.77248,14.80864,52.888,-13.98,-3.58,14.43110529
22/10/2020 01:30,43.69296,12.63128,45.48212823,49.51296,14.44128,51.576,-11.64,-3.62,12.18991386,37.97296,10.68128,39.44661498,49.51296,14.44128,51.576,-11.54,-3.76,12.13710015
22/10/2020 02:00,42.76088,11.36984,44.24665095,46.25088,13.48984,48.178,-6.98,-4.24,8.166884351,39.37088,9.08984,40.40657599,46.25088,13.48984,48.178,-6.88,-4.4,8.166663946
22/10/2020 02:30,38.81768,9.60724,39.98889022,39.48768,11.51724,41.133,-1.34,-3.82,4.048209481,38.22768,7.55724,38.96751717,39.48768,11.51724,41.133,-1.26,-3.96,4.155622697
22/10/2020 03:00,42.1032,12.0926,43.80536982,46.1232,13.4526,48.045,-8.04,-2.72,8.48763807,38.1832,10.6326,39.6359552,46.1232,13.4526,48.045,-7.94,-2.82,8.425912414
22/10/2020 03:30,39.832,11.016,41.32723654,42.432,12.376,44.2,-5.2,-2.72,5.868423979,37.352,9.556,38.55501316,42.432,12.376,44.2,-5.08,-2.82,5.810232353
22/10/2020 04:00,36.13088,8.90484,37.21205,36.05088,10.51484,37.553,0.16,-3.22,3.223972705,36.29088,7.15484,36.98945399,36.05088,10.51484,37.553,0.24,-3.36,3.368560523
22/10/2020 04:30,33.87768,7.97724,34.80421756,33.00768,9.62724,34.383,1.74,-3.3,3.730629974,34.86768,6.20724,35.41588538,33.00768,9.62724,34.383,1.86,-3.42,3.893070767
22/10/2020 05:00,31.36296,5.86128,31.90595341,27.91296,8.14128,29.076,6.9,-4.56,8.270646891,34.91296,3.44128,35.08214908,27.91296,8.14128,29.076,7,-4.7,8.431488599
22/10/2020 05:30,31.74832,5.00576,32.14052669,28.16832,8.21576,29.342,7.16,-6.42,9.61675621,35.42832,1.59576,35.46423985,28.16832,8.21576,29.342,7.26,-6.62,9.825069974
22/10/2020 06:00,35.68832,6.47576,36.27108562,32.96832,9.61576,34.342,5.44,-6.28,8.308549813,38.48832,3.15576,38.61747788,32.96832,9.61576,34.342,5.52,-6.46,8.497176001
22/10/2020 06:30,35.02768,5.95724,35.53064979,28.92768,8.43724,30.133,12.2,-4.96,13.16972285,41.20768,3.31724,41.34098417,28.92768,8.43724,30.133,12.28,-5.12,13.30461574
22/10/2020 07:00,38.2192,8.1506,39.07863264,31.0992,9.0706,32.395,14.24,-1.84,14.35838431,45.4192,7.1706,45.98174891,31.0992,9.0706,32.395,14.32,-1.9,14.44549757
22/10/2020 07:30,39.46096,6.75028,40.03415597,29.52096,8.61028,30.751,19.88,-3.72,20.22505377,49.48096,4.81028,49.71422529,29.52096,8.61028,30.751,19.96,-3.8,20.31850388
22/10/2020 08:00,43.52168,9.36424,44.51770008,34.47168,10.05424,35.908,18.1,-1.38,18.1525315,52.65168,8.65424,53.3581791,34.47168,10.05424,35.908,18.18,-1.4,18.23382571
22/10/2020 08:30,39.1472,7.3446,39.8302199,25.3872,7.4046,26.445,27.52,-0.12,27.52026163,52.9872,7.2646,53.48287368,25.3872,7.4046,26.445,27.6,-0.14,27.60035507
22/10/2020 09:00,35.92952,4.93736,36.26717429,19.73952,5.75736,20.562,32.38,-1.64,32.42150521,52.19952,4.05736,52.35696762,19.73952,5.75736,20.562,32.46,-1.7,32.50448584
22/10/2020 09:30,37.49496,5.80228,37.94125036,21.98496,6.41228,22.901,31.02,-1.22,31.0439817,53.08496,5.15228,53.33440698,21.98496,6.41228,22.901,31.1,-1.26,31.12551365
22/10/2020 10:00,41.56416,8.78288,42.48197709,29.80416,8.69288,31.046,23.52,0.18,23.52068877,53.40416,8.87288,54.13623837,29.80416,8.69288,31.046,23.6,0.18,23.60068643
22/10/2020 10:30,37.5428,5.4504,37.9363769,21.5328,6.2804,22.43,32.02,-1.66,32.06300048,53.6328,4.5804,53.82803452,21.5328,6.2804,22.43,32.1,-1.7,32.14498406
22/10/2020 11:00,40.272,7.716,41.00451975,27.072,7.896,28.2,26.4,-0.36,26.40245443,53.552,7.536,54.07964497,27.072,7.896,28.2,26.48,-0.36,26.48244702
22/10/2020 11:30,46.28384,10.16612,47.38716958,36.60384,10.67612,38.129,19.36,-1.02,19.38685121,56.06384,9.61612,56.88254494,36.60384,10.67612,38.129,19.46,-1.06,19.48884809
22/10/2020 12:00,63.16368,18.82024,65.90790472,65.38368,19.07024,68.108,-4.44,-0.5,4.468064458,61.10368,18.55024,63.85742802,65.38368,19.07024,68.108,-4.28,-0.52,4.311473066
22/10/2020 12:30,61.8348,20.3864,65.10873825,68.0448,19.8464,70.88,-12.42,1.08,12.46686809,55.7248,20.9264,59.52451219,68.0448,19.8464,70.88,-12.32,1.08,12.36724707
22/10/2020 13:00,65.56104,22.64572,69.36193913,75.07104,21.89572,78.199,-19.02,1.5,19.07905658,56.13104,23.39572,60.81162196,75.07104,21.89572,78.199,-18.94,1.5,18.99930525
22/10/2020 13:30,70.58632,26.76476,75.49027056,84.49632,24.64476,88.017,-27.82,4.24,28.14125086,56.77632,28.94476,63.72871915,84.49632,24.64476,88.017,-27.72,4.3,28.05153115
22/10/2020 14:00,65.50384,23.22112,69.49801054,76.08384,22.19112,79.254,-21.16,2.06,21.26003763,55.02384,24.27112,60.13909073,76.08384,22.19112,79.254,-21.06,2.08,21.16246677
22/10/2020 14:30,67.43312,23.75216,71.4939912,78.69312,22.95216,81.972,-22.52,1.6,22.57676682,56.29312,24.55216,61.41436249,78.69312,22.95216,81.972,-22.4,1.6,22.45707016
22/10/2020 15:00,58.7308,19.4044,61.85335567,64.3008,18.7544,66.98,-11.14,1.3,11.21559628,53.2808,20.0344,56.92293766,64.3008,18.7544,66.98,-11.02,1.28,11.09408852
22/10/2020 15:30,48.8096,12.3078,50.3374512,43.8096,12.7778,45.635,10,-0.94,10.04408284,53.9696,11.7578,55.23552829,43.8096,12.7778,45.635,10.16,-1.02,10.21107242
22/10/2020 16:00,44.98736,9.31048,45.94069653,37.16736,10.84048,38.716,15.64,-3.06,15.93653664,52.90736,7.68048,53.4619352,37.16736,10.84048,38.716,15.74,-3.16,16.05407113
22/10/2020 16:30,40.5096,6.2528,40.98933032,28.3296,8.2628,29.51,24.36,-4.02,24.68947144,52.7696,4.1228,52.93040869,28.3296,8.2628,29.51,24.44,-4.14,24.78816653
22/10/2020 17:00,32.36584,1.86712,32.41965046,11.23584,3.27712,11.704,42.26,-2.82,42.35398446,53.59584,5.19712,53.84722947,11.23584,3.27712,11.704,42.36,1.92,42.40349042
22/10/2020 17:30,32.29296,1.37628,32.32227424,8.35296,2.43628,8.701,47.88,-2.12,47.92691102,56.29296,0.25628,56.29354337,8.35296,2.43628,8.701,47.94,-2.18,47.98954053
22/10/2020 18:00,31.93224,0.39232,31.93464993,6.04224,1.76232,6.294,51.78,-2.74,51.85244449,57.86224,-1.03768,57.87154394,6.04224,1.76232,6.294,51.82,-2.8,51.89559133
22/10/2020 18:30,33.15488,0.34184,33.15664221,6.55488,1.91184,6.828,53.2,-3.14,53.29258485,59.83488,-1.30816,59.84917833,6.55488,1.91184,6.828,53.28,-3.22,53.37721237
22/10/2020 19:00,33.29384,0.31612,33.29534072,6.60384,1.92612,6.879,53.38,-3.22,53.47703058,60.08384,-1.37388,60.09954555,6.60384,1.92612,6.879,53.48,-3.3,53.58171703
22/10/2020 19:30,31.95696,0.77828,31.96643571,6.81696,1.98828,7.101,50.28,-2.42,50.33820418,57.19696,-0.49172,57.19907361,6.81696,1.98828,7.101,50.38,-2.48,50.44100316
22/10/2020 20:00,32.41496,2.17728,32.48800055,8.42496,2.45728,8.776,47.98,-0.56,47.98326792,56.48496,1.81728,56.51418594,8.42496,2.45728,8.776,48.06,-0.64,48.06426115
22/10/2020 20:30,33.17696,2.59328,33.27815764,12.21696,3.56328,12.726,41.92,-1.94,41.96486626,54.21696,1.56328,54.23949295,12.21696,3.56328,12.726,42,-2,42.04759208
22/10/2020 21:00,34.5304,3.2772,34.68556708,17.2704,5.0372,17.99,34.52,-3.52,34.69900287,51.9104,4.9172,52.1427702,17.2704,5.0372,17.99,34.64,-0.12,34.64020785
22/10/2020 21:30,31.94976,1.69868,31.99488518,14.90976,4.34868,15.531,34.08,-5.3,34.48965642,49.10976,-1.05132,49.12101181,14.90976,4.34868,15.531,34.2,-5.4,34.62369131
22/10/2020 22:00,31.3788,3.0384,31.52556049,16.8288,4.9084,17.53,29.1,-3.74,29.33935241,46.0288,1.0284,46.0402871,16.8288,4.9084,17.53,29.2,-3.88,29.4566529
22/10/2020 22:30,29.66096,3.18028,29.83096929,16.56096,4.83028,17.251,26.2,-3.3,26.40700665,42.86096,0.53028,42.86424021,16.56096,4.83028,17.251,26.3,-4.3,26.64920261
22/10/2020 23:00,23.74184,-0.87988,23.75813872,8.57184,2.50012,8.929,30.34,-6.76,31.08397015,39.01184,-4.45988,39.26594186,8.57184,2.50012,8.929,30.44,-6.96,31.22555364
22/10/2020 23:30,21.20272,-2.84004,21.39208177,5.86272,1.70996,6.107,30.68,-9.1,32.00113123,36.62272,-7.63004,37.40910492,5.86272,1.70996,6.107,30.76,-9.34,32.14674478
23/10/2020 00:00,20.97192,-1.22444,21.00763389,7.80192,2.27556,8.127,26.34,-7,27.25427673,34.22192,-4.92444,34.57441132,7.80192,2.27556,8.127,26.42,-7.2,27.38350598
23/10/2020 00:30,18.58216,-3.51812,18.91226688,4.05216,1.18188,4.221,29.06,-9.4,30.54248844,33.19216,-8.47812,34.25781669,4.05216,1.18188,4.221,29.14,-9.66,30.69943322
23/10/2020 01:00,19.23536,-3.02552,19.47184751,5.53536,1.61448,5.766,27.4,-9.28,28.92885065,33.03536,-7.90552,33.96810646,5.53536,1.61448,5.766,27.5,-9.52,29.1012096
23/10/2020 01:30,20.26472,-2.70404,20.44433195,6.05472,1.76596,6.307,28.42,-8.94,29.79295219,34.57472,-7.43404,35.36490087,6.05472,1.76596,6.307,28.52,-9.2,29.96715535
23/10/2020 02:00,20.27832,-3.02424,20.50259227,4.64832,1.35576,4.842,31.26,-8.76,32.46421414,36.00832,-7.64424,36.81077987,4.64832,1.35576,4.842,31.36,-9,32.62590382
23/10/2020 02:30,19.59456,-3.24992,19.86224463,3.87456,1.13008,4.036,31.44,-8.76,32.63757344,35.45456,-7.86992,36.31750908,3.87456,1.13008,4.036,31.58,-9,32.83742377
23/10/2020 03:00,18.39184,-2.68988,18.58750206,3.05184,0.89012,3.179,30.68,-7.16,31.50441239,33.83184,-6.46988,34.44492336,3.05184,0.89012,3.179,30.78,-7.36,31.64771714
23/10/2020 03:30,18.0672,-2.3104,18.21432579,2.9472,0.8596,3.07,30.24,-6.34,30.89746268,33.2672,-5.6804,33.74868205,2.9472,0.8596,3.07,30.32,-6.54,31.01731774
23/10/2020 04:00,17.5028,-2.3846,17.66449334,2.6928,0.7854,2.805,29.62,-6.34,30.29092273,32.4328,-5.7946,32.94637924,2.6928,0.7854,2.805,29.74,-6.58,30.45921864
