Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/10/2020 04:30,18.76408,-1.67256,18.83847539,5.13408,1.49744,5.348,27.26,-6.34,27.98755438,32.49408,-5.08256,32.88917225,5.13408,1.49744,5.348,27.36,-6.58,28.14011372
23/10/2020 05:00,19.97424,-1.07168,20.00296882,7.19424,2.09832,7.494,25.56,-6.34,26.33456284,32.85424,-4.40168,33.14778835,7.19424,2.09832,7.494,25.66,-6.5,26.47046656
23/10/2020 05:30,22.46864,-0.35748,22.4714836,10.80864,3.15252,11.259,23.32,-7.02,24.35370198,34.24864,-4.06748,34.48932785,10.80864,3.15252,11.259,23.44,-7.22,24.52676089
23/10/2020 06:00,24.97424,0.15832,24.97474182,14.39424,4.19832,14.994,21.16,-8.08,22.65020971,35.67424,-4.10168,35.90926313,14.39424,4.19832,14.994,21.28,-8.3,22.84137474
23/10/2020 06:30,28.59008,2.55544,28.70405804,16.75008,4.88544,17.448,23.68,-4.66,24.13416665,40.55008,1.76544,40.58849303,16.75008,4.88544,17.448,23.8,-3.12,24.00363306
23/10/2020 07:00,30.30304,3.19172,30.4706631,16.70304,4.87172,17.399,27.2,-3.36,27.4067437,43.98304,1.37172,44.00442504,16.70304,4.87172,17.399,27.28,-3.5,27.50360704
23/10/2020 07:30,32.01416,0.57288,32.01928531,15.88416,4.63288,16.546,32.26,-8.12,33.26622912,49.00416,4.09288,49.17478382,15.88416,4.63288,16.546,33.12,-0.54,33.12440188
23/10/2020 08:00,31.64384,-0.82388,31.65456347,12.60384,3.67612,13.129,38.08,-9,39.12909915,51.28384,6.43612,51.68612856,12.60384,3.67612,13.129,38.68,2.76,38.77834447
23/10/2020 08:30,34.59032,4.90676,34.93660733,16.72032,4.87676,17.417,35.74,0.06,35.74005036,52.56032,4.91676,52.78978848,16.72032,4.87676,17.417,35.84,0.04,35.84002232
23/10/2020 09:00,40.29416,8.74288,41.23175088,27.40416,7.99288,28.546,25.78,1.5,25.82360161,53.28416,9.47288,54.11965597,27.40416,7.99288,28.546,25.88,1.48,25.92228385
23/10/2020 09:30,46.81032,12.40676,48.42658105,38.80032,11.31676,40.417,16.02,2.18,16.16764671,54.92032,13.47676,56.54966498,38.80032,11.31676,40.417,16.12,2.16,16.26407083
23/10/2020 10:00,46.21616,11.93888,47.73332485,37.91616,11.05888,39.496,16.6,1.76,16.69304047,54.61616,12.81888,56.10034418,37.91616,11.05888,39.496,16.7,1.76,16.79248642
23/10/2020 10:30,43.61064,9.83852,44.70664824,33.32064,9.71852,34.709,20.58,0.24,20.58139937,53.98064,9.91852,54.88430134,33.32064,9.71852,34.709,20.66,0.2,20.66096803
23/10/2020 11:00,43.81536,10.15948,44.97778125,33.01536,9.62948,34.391,21.6,1.06,21.62599362,54.71536,10.68948,55.74975877,33.01536,9.62948,34.391,21.7,1.06,21.72587398
23/10/2020 11:30,38.74312,7.02216,39.37435813,23.49312,6.85216,24.472,30.5,0.34,30.50189502,54.11312,7.15216,54.58372604,23.49312,6.85216,24.472,30.62,0.3,30.62146959
23/10/2020 12:00,37.148,5.454,37.54623843,20.208,5.894,21.05,33.88,-0.88,33.89142664,54.188,4.974,54.41580671,20.208,5.894,21.05,33.98,-0.92,33.9924521
23/10/2020 12:30,40.57952,7.89236,41.33989344,26.57952,7.75236,27.687,28,0.28,28.00139997,54.65952,7.95236,55.23498127,26.57952,7.75236,27.687,28.08,0.2,28.08071224
23/10/2020 13:00,48.72968,13.07824,50.45415815,42.19968,12.30824,43.958,13.06,1.54,13.15048288,55.33968,13.82824,57.04121671,42.19968,12.30824,43.958,13.14,1.52,13.22762261
23/10/2020 13:30,48.99208,12.79644,50.63568682,43.22208,12.60644,45.023,11.54,0.38,11.5462548,54.86208,14.10644,56.64661924,43.22208,12.60644,45.023,11.64,1.5,11.73625153
23/10/2020 14:00,46.17128,11.72704,47.63728124,39.76128,11.59704,41.418,12.82,0.26,12.82263623,52.66128,11.79704,53.9664763,39.76128,11.59704,41.418,12.9,0.2,12.90155029
23/10/2020 14:30,66.81352,22.46936,70.49055677,72.92352,21.26936,75.962,-12.22,2.4,12.45344932,60.92352,23.64936,65.35263971,72.92352,21.26936,75.962,-12,2.38,12.23374023
23/10/2020 15:00,60.7224,20.8032,64.18709366,67.6224,19.7232,70.44,-13.8,2.16,13.96802062,53.9024,21.8432,58.16007318,67.6224,19.7232,70.44,-13.72,2.12,13.88282392
23/10/2020 15:30,49.32448,14.50464,51.4129255,47.36448,13.81464,49.338,3.92,1.38,4.155815203,51.40448,15.19464,53.60314962,47.36448,13.81464,49.338,4.04,1.38,4.269191961
23/10/2020 16:00,57.3824,17.2282,59.91285926,57.1824,16.6782,59.565,0.4,1.1,1.170469991,57.7424,17.7582,60.41140973,57.1824,16.6782,59.565,0.56,1.08,1.216552506
23/10/2020 16:30,48.43264,13.98452,50.41118345,46.23264,13.48452,48.159,4.4,1,4.512205669,50.77264,14.50452,52.80380737,46.23264,13.48452,48.159,4.54,1.02,4.653170962
23/10/2020 17:00,43.97616,9.15888,44.9197922,33.59616,9.79888,34.996,20.76,-1.28,20.79942307,54.45616,8.61888,55.13400452,33.59616,9.79888,34.996,20.86,-1.18,20.89334822
23/10/2020 17:30,37.77216,4.35188,38.02203217,19.17216,5.59188,19.971,37.2,-2.48,37.28257502,56.47216,3.43188,56.5763436,19.17216,5.59188,19.971,37.3,-2.16,37.36248921
23/10/2020 18:00,39.9492,6.2256,40.43138232,22.3392,6.5156,23.27,35.22,-0.58,35.22477537,57.6592,5.2156,57.89460966,22.3392,6.5156,23.27,35.32,-1.3,35.34391603
23/10/2020 18:30,37.65568,3.41624,37.81032838,17.57568,5.12624,18.308,40.16,-3.42,40.30535945,57.83568,1.58624,57.85742855,17.57568,5.12624,18.308,40.26,-3.54,40.41533372
23/10/2020 19:00,35.15344,1.56892,35.18843352,13.57344,3.95892,14.139,43.16,-4.78,43.42388744,56.81344,-0.96108,56.82156843,13.57344,3.95892,14.139,43.24,-4.92,43.51900734
23/10/2020 19:30,33.45752,1.68636,33.49999186,12.22752,3.56636,12.737,42.46,-3.76,42.62615629,54.78752,-0.33364,54.78853588,12.22752,3.56636,12.737,42.56,-3.9,42.73831536
23/10/2020 20:00,32.01424,2.25832,32.09379336,11.99424,3.49832,12.494,40.04,-2.48,40.11672968,52.11424,0.91832,52.12233036,11.99424,3.49832,12.494,40.12,-2.58,40.20287054
23/10/2020 20:30,34.44816,3.40988,34.61651353,18.54816,5.40988,19.321,31.8,-4,32.05058502,50.46816,5.72988,50.7923882,18.54816,5.40988,19.321,31.92,0.32,31.92160397
23/10/2020 21:00,33.06536,3.28948,33.22858274,18.13536,5.28948,18.891,29.86,-4,30.12672568,48.11536,1.14948,48.12908863,18.13536,5.28948,18.891,29.98,-4.14,30.26450066
23/10/2020 21:30,32.39656,3.36108,32.57044609,18.58656,5.42108,19.361,27.62,-4.12,27.925594,46.30656,1.14108,46.32061704,18.58656,5.42108,19.361,27.72,-4.28,28.04847233
23/10/2020 22:00,29.67832,2.59576,29.79162043,15.68832,4.57576,16.342,27.98,-3.96,28.25883933,43.76832,2.15576,43.82137762,15.68832,4.57576,16.342,28.08,-2.42,28.18408771
23/10/2020 22:30,29.3188,0.4584,29.32238333,17.3088,5.0484,18.03,24.02,-9.18,25.7144473,41.4288,-4.3916,41.66091238,17.3088,5.0484,18.03,24.12,-9.44,25.90150575
23/10/2020 23:00,27.07688,-0.22216,27.07779137,15.14688,4.41784,15.778,23.86,-9.28,25.60113279,39.10688,-5.12216,39.44089992,15.14688,4.41784,15.778,23.96,-9.54,25.78940092
23/10/2020 23:30,26.33184,0.61512,26.33902372,16.61184,4.84512,17.304,19.44,-8.46,21.20106601,36.15184,-3.85488,36.35678252,16.61184,4.84512,17.304,19.54,-8.7,21.38928704
24/10/2020 00:00,27.0628,2.3204,27.16209491,20.0928,5.8604,20.93,13.94,-7.08,15.63489687,34.1328,-1.4196,34.16230818,20.0928,5.8604,20.93,14.04,-7.28,15.81518258
24/10/2020 00:30,26.53632,2.91476,26.69591926,20.17632,5.88476,21.017,12.72,-5.94,14.03858967,32.99632,-0.25524,32.99730718,20.17632,5.88476,21.017,12.82,-6.14,14.21449964
24/10/2020 01:00,25.14264,2.46952,25.26362751,17.79264,5.18952,18.534,14.7,-5.44,15.67429743,32.59264,-0.45048,32.59575301,17.79264,5.18952,18.534,14.8,-5.64,15.83823222
24/10/2020 01:30,26.02336,2.06848,26.10543766,18.54336,5.40848,19.316,14.96,-6.68,16.38365039,33.60336,-1.47152,33.63556413,18.54336,5.40848,19.316,15.06,-6.88,16.55711327
24/10/2020 02:00,28.3424,3.1482,28.51671091,21.9024,6.3882,22.815,12.88,-6.48,14.41821071,34.9024,-0.2918,34.90361977,21.9024,6.3882,22.815,13,-6.68,14.61582704
24/10/2020 02:30,28.80528,2.57904,28.92050489,23.34528,6.80904,24.318,10.92,-8.46,13.81368886,34.38528,-1.89096,34.43723581,23.34528,6.80904,24.318,11.04,-8.7,14.05601651
24/10/2020 03:00,29.43344,4.00892,29.7051987,25.33344,7.38892,26.389,8.2,-6.76,10.62721036,33.65344,0.40892,33.65592428,25.33344,7.38892,26.389,8.32,-6.98,10.86014733
24/10/2020 03:30,27.84888,2.61384,27.97127592,23.25888,6.78384,24.228,9.18,-8.34,12.40274163,32.57888,-1.79616,32.62835596,23.25888,6.78384,24.228,9.32,-8.58,12.66802273
24/10/2020 04:00,31.97384,5.86612,32.50750388,30.60384,8.92612,31.879,2.74,-6.12,6.705370982,33.40384,2.60612,33.50534865,30.60384,8.92612,31.879,2.8,-6.32,6.912481465
24/10/2020 04:30,31.82368,5.26524,32.25630731,31.90368,9.30524,33.233,-0.16,-8.08,8.081584003,31.86368,0.98524,31.8789084,31.90368,9.30524,33.233,-0.04,-8.32,8.320096153
24/10/2020 05:00,33.45336,6.09848,34.00468723,32.70336,9.53848,34.066,1.5,-6.88,7.041619132,34.40336,2.43848,34.4896704,32.70336,9.53848,34.066,1.7,-7.1,7.300684899
24/10/2020 05:30,30.49544,4.48992,30.82419897,28.52544,8.31992,29.714,3.94,-7.66,8.61389575,32.58544,0.43992,32.58840944,28.52544,8.31992,29.714,4.06,-7.88,8.864423275
24/10/2020 06:00,33.7636,6.2198,34.33171416,33.6336,9.8098,35.035,0.26,-7.18,7.184705979,33.9336,2.3898,34.01764767,33.6336,9.8098,35.035,0.3,-7.42,7.426062214
24/10/2020 06:30,36.82336,7.01848,37.48624952,36.54336,10.65848,38.066,0.56,-7.28,7.301506694,37.14336,3.15848,37.27740855,36.54336,10.65848,38.066,0.6,-7.5,7.523961722
24/10/2020 07:00,39.3008,7.8944,40.0858383,39.1008,11.4044,40.73,0.4,-7.02,7.031386776,39.7608,7.2444,40.41537514,39.1008,11.4044,40.73,0.66,-4.16,4.212030389
24/10/2020 07:30,43.0824,11.6382,44.6266836,43.5024,12.6882,45.315,-0.84,-2.1,2.261769219,42.7624,10.4682,44.02506178,43.5024,12.6882,45.315,-0.74,-2.22,2.340085469
24/10/2020 08:00,44.38208,11.27644,45.79221685,43.94208,12.81644,45.773,0.88,-3.08,3.203248351,44.76208,9.59644,45.77920343,43.94208,12.81644,45.773,0.82,-3.22,3.322769929
24/10/2020 08:30,46.66408,12.76744,48.3791679,46.41408,13.53744,48.348,0.5,-1.54,1.619135572,46.87408,11.89744,48.36040172,46.41408,13.53744,48.348,0.46,-1.64,1.703290932
24/10/2020 09:00,50.43656,13.41108,52.1891143,50.74656,14.80108,52.861,-0.62,-2.78,2.848297737,50.18656,11.90108,51.57835311,50.74656,14.80108,52.861,-0.56,-2.9,2.953574106
24/10/2020 09:30,53.09456,14.59508,55.06404146,54.39456,15.86508,56.661,-2.6,-2.54,3.634776472,51.85456,13.20508,53.50952748,54.39456,15.86508,56.661,-2.54,-2.66,3.677934203
24/10/2020 10:00,56.3756,16.5058,58.74223105,60.2256,17.5658,62.735,-7.7,-2.12,7.986513632,52.6256,15.3258,54.81180458,60.2256,17.5658,62.735,-7.6,-2.24,7.923231664
24/10/2020 10:30,54.36784,15.17812,56.44676566,55.46784,16.17812,57.779,-2.2,-2,2.973213749,53.38784,14.07812,55.21281484,55.46784,16.17812,57.779,-2.08,-2.1,2.955740178
24/10/2020 11:00,54.27048,15.39264,56.41115462,54.66048,15.94264,56.938,-0.78,-1.1,1.348480626,54.02048,15.76264,56.27320036,54.66048,15.94264,56.938,-0.64,-0.18,0.664830806
24/10/2020 11:30,56.2864,17.1052,58.82811141,58.8864,17.1752,61.34,-5.2,-0.14,5.201884274,53.7864,17.1952,56.46814791,58.8864,17.1752,61.34,-5.1,0.02,5.100039216
24/10/2020 12:00,58.14832,18.05576,60.88708884,62.24832,18.15576,64.842,-8.2,-0.2,8.202438662,54.14832,17.91576,57.03520856,62.24832,18.15576,64.842,-8.1,-0.24,8.103554776
24/10/2020 12:30,57.218,17.614,59.86779201,60.048,17.514,62.55,-5.66,0.2,5.663532467,54.508,17.654,57.29560001,60.048,17.514,62.55,-5.54,0.14,5.541768671
24/10/2020 13:00,57.34472,18.24096,60.17598802,60.41472,17.62096,62.932,-6.14,1.24,6.263960409,54.39472,18.82096,57.5587882,60.41472,17.62096,62.932,-6.02,1.2,6.138436283
24/10/2020 13:30,58.79432,19.25876,61.86818165,63.90432,18.63876,66.567,-10.22,1.24,10.29495022,53.80432,19.83876,57.34528097,63.90432,18.63876,66.567,-10.1,1.2,10.17103731
24/10/2020 14:00,59.12648,19.77564,62.34594273,65.43648,19.08564,68.163,-12.62,1.38,12.69522745,52.93648,20.42564,56.74044135,65.43648,19.08564,68.163,-12.5,1.34,12.57161883
24/10/2020 14:30,58.0272,19.1596,61.10847905,63.4272,18.4996,66.07,-10.8,1.32,10.88036764,52.7472,19.7796,56.33382362,63.4272,18.4996,66.07,-10.68,1.28,10.75643063
24/10/2020 15:00,57.04384,19.12612,60.16484146,61.56384,17.95612,64.129,-9.04,2.34,9.337944099,52.64384,20.27612,56.41360591,61.56384,17.95612,64.129,-8.92,2.32,9.216767329
24/10/2020 15:30,56.8268,18.9724,59.91024253,61.9968,18.0824,64.58,-10.34,1.78,10.49209226,51.7768,19.8424,55.44869571,61.9968,18.0824,64.58,-10.22,1.76,10.37043876
24/10/2020 16:00,57.84368,19.36024,60.99762462,63.22368,18.44024,65.858,-10.76,1.84,10.91618981,52.56368,20.26024,56.33309667,63.22368,18.44024,65.858,-10.66,1.82,10.81424986
24/10/2020 16:30,59.41536,19.89948,62.65919173,65.17536,19.00948,67.891,-11.52,1.78,11.65670622,53.75536,20.76948,57.62820514,65.17536,19.00948,67.891,-11.42,1.76,11.55482583
24/10/2020 17:00,59.94232,19.31276,62.97669748,64.91232,18.93276,67.617,-9.94,0.76,9.969011987,55.09232,19.61276,58.47926195,64.91232,18.93276,67.617,-9.82,0.68,9.843515632
24/10/2020 17:30,60.82408,17.89744,63.40257934,63.21408,18.43744,65.848,-4.78,-1.08,4.900489771,58.53408,17.31744,61.04205312,63.21408,18.43744,65.848,-4.68,-1.12,4.812151286
24/10/2020 18:00,61.06232,18.28276,63.74061685,62.51232,18.23276,65.117,-2.9,0.1,2.901723626,59.71232,18.91276,62.63588149,62.51232,18.23276,65.117,-2.8,0.68,2.881388554
24/10/2020 18:30,60.45008,18.49044,63.21478105,59.83008,17.45044,62.323,1.24,2.08,2.421569739,61.23008,19.51044,64.2633641,59.83008,17.45044,62.323,1.4,2.06,2.490702712
24/10/2020 19:00,55.6512,15.1016,57.6638048,53.2512,15.5316,55.47,4.8,-0.86,4.876433123,58.1512,15.7716,60.25201597,53.2512,15.5316,55.47,4.9,0.24,4.90587403
24/10/2020 19:30,51.718,13.519,53.45572827,48.168,14.049,50.175,7.1,-1.06,7.178690688,55.388,13.729,57.06413922,48.168,14.049,50.175,7.22,-0.32,7.227087934
24/10/2020 20:00,51.5712,14.2066,53.49220647,50.2512,14.6566,52.345,2.64,-0.9,2.789193432,52.9712,13.7166,54.71830722,50.2512,14.6566,52.345,2.72,-0.94,2.877846417
24/10/2020 20:30,53.00944,15.10692,55.12004863,53.50944,15.60692,55.739,-1,-1,1.414213562,52.58944,14.58692,54.57497077,53.50944,15.60692,55.739,-0.92,-1.02,1.373608387
24/10/2020 21:00,51.39016,14.80588,53.48048829,52.82016,15.40588,55.021,-2.86,-1.2,3.101548001,50.10016,14.12588,52.05349669,52.82016,15.40588,55.021,-2.72,-1.28,3.006127076
24/10/2020 21:30,46.17224,12.35232,47.79597845,44.92224,13.10232,46.794,2.5,-1.5,2.915475947,47.52224,11.52232,48.89915288,44.92224,13.10232,46.794,2.6,-1.58,3.042433237
24/10/2020 22:00,39.48304,8.77172,40.44568604,33.98304,9.91172,35.399,11,-2.28,11.23380612,45.10304,7.53172,45.72757399,33.98304,9.91172,35.399,11.12,-2.38,11.37184242
24/10/2020 22:30,36.71456,7.45508,37.46381099,31.35456,9.14508,32.661,10.72,-3.38,11.24023131,42.21456,8.28508,43.01989803,31.35456,9.14508,32.661,10.86,-0.86,10.89399835
24/10/2020 23:00,32.49736,4.06548,32.75067228,26.00736,7.58548,27.091,12.98,-7.04,14.76624529,39.10736,0.32548,39.10871442,26.00736,7.58548,27.091,13.1,-7.26,14.97723606
24/10/2020 23:30,28.97912,2.00016,29.04806424,21.90912,6.39016,22.822,14.14,-8.78,16.64415813,36.16912,-2.62984,36.2646012,21.90912,6.39016,22.822,14.26,-9.02,16.87329251
25/10/2020 00:00,32.84936,5.23648,33.26411242,29.67936,8.65648,30.916,6.34,-6.84,9.326371213,36.05936,1.59648,36.09468371,29.67936,8.65648,30.916,6.38,-7.06,9.515671285
25/10/2020 00:30,29.06704,3.77372,29.3109839,25.00704,7.29372,26.049,8.12,-7.04,10.74690653,33.20704,0.03372,33.20705712,25.00704,7.29372,26.049,8.2,-7.26,10.95205917
25/10/2020 01:00,22.75976,0.55368,22.76649373,14.30976,4.17368,14.906,16.9,-7.24,18.38552692,31.30976,-3.28632,31.48175615,14.30976,4.17368,14.906,17,-7.46,18.56479464
25/10/2020 01:30,19.642,-0.349,19.64510028,11.832,3.451,12.325,15.62,-7.6,17.37079158,27.572,-4.369,27.91600518,11.832,3.451,12.325,15.74,-7.82,17.5755512
25/10/2020 02:00,30.44584,2.80212,30.57451635,22.63584,6.60212,23.579,15.62,-7.6,17.37079158,38.37584,-1.21788,38.39516021,22.63584,6.60212,23.579,15.74,-7.82,17.5755512
25/10/2020 02:30,25.11616,2.01888,25.19716987,18.23616,5.31888,18.996,13.76,-6.6,15.26098293,32.11616,-1.48112,32.1502947,18.23616,5.31888,18.996,13.88,-6.8,15.45620911
25/10/2020 03:00,20.76952,1.95736,20.86154882,17.09952,4.98736,17.812,7.34,-6.06,9.518361203,24.55952,-1.27264,24.59247111,17.09952,4.98736,17.812,7.46,-6.26,9.738541985
25/10/2020 03:30,24.14432,2.30376,24.25397902,21.06432,6.14376,21.942,6.16,-7.68,9.845201877,27.34432,-1.77624,27.40195002,21.06432,6.14376,21.942,6.28,-7.92,10.10766046
25/10/2020 04:00,29.55344,3.59392,29.77116183,25.21344,7.35392,26.264,8.68,-7.52,11.48445906,33.99344,-0.38608,33.99563238,25.21344,7.35392,26.264,8.78,-7.74,11.70452904
25/10/2020 04:30,29.48608,3.61344,29.7066636,25.48608,7.43344,26.548,8,-7.64,11.06207937,33.60608,-0.44656,33.60904683,25.48608,7.43344,26.548,8.12,-7.88,11.31498122
25/10/2020 05:00,26.24896,2.92428,26.41134822,22.36896,6.52428,23.301,7.76,-7.2,10.58572624,30.26896,-0.89572,30.28221019,22.36896,6.52428,23.301,7.9,-7.42,10.83819173
25/10/2020 05:30,28.00656,1.97108,28.07583586,22.66656,6.61108,23.611,10.68,-9.28,14.14852643,33.46656,-2.92892,33.59448185,22.66656,6.61108,23.611,10.8,-9.54,14.41012144
25/10/2020 06:00,24.31312,3.63216,24.58292884,23.01312,6.71216,23.972,2.6,-6.16,6.686224645,25.63312,0.33216,25.63527201,23.01312,6.71216,23.972,2.62,-6.38,6.897013847
25/10/2020 06:30,17.59312,3.85716,18.01098428,20.49312,5.97716,21.347,-5.8,-4.24,7.184538955,14.79312,1.55716,14.87484946,20.49312,5.97716,21.347,-5.7,-4.42,7.212932829
25/10/2020 07:00,27.01152,6.90836,27.88095498,30.37152,8.85836,31.637,-6.72,-3.9,7.769710419,23.77152,4.77836,24.24701811,30.37152,8.85836,31.637,-6.6,-4.08,7.759278317
25/10/2020 07:30,44.24384,10.61612,45.49966354,42.60384,12.42612,44.379,3.28,-3.62,4.884956499,46.00384,8.64612,46.80927991,42.60384,12.42612,44.379,3.4,-3.78,5.084132178
25/10/2020 08:00,47.63048,11.26264,48.94394431,44.10048,12.86264,45.938,7.06,-3.2,7.751361171,51.26048,9.54264,52.14114295,44.10048,12.86264,45.938,7.16,-3.32,7.892274704
25/10/2020 08:30,36.54208,8.33144,37.47981461,36.14208,10.54144,37.648,0.8,-4.42,4.491814778,37.04208,9.80144,38.31688814,36.14208,10.54144,37.648,0.9,-0.74,1.165160933
25/10/2020 09:00,41.12336,8.20848,41.93459051,35.10336,10.23848,36.566,12.04,-4.06,12.70610877,47.26336,9.55848,48.22022126,35.10336,10.23848,36.566,12.16,-0.68,12.17899832
25/10/2020 09:30,44.46352,11.85936,46.01792075,44.84352,13.07936,46.712,-0.76,-2.44,2.555621255,43.90352,10.53936,45.15082699,44.84352,13.07936,46.712,-0.94,-2.54,2.708357436
25/10/2020 10:00,28.19136,8.94748,29.57719015,34.07136,9.93748,35.491,-11.76,-1.98,11.92551886,22.43136,7.85748,23.76774923,34.07136,9.93748,35.491,-11.64,-2.08,11.82438159
25/10/2020 10:30,43.29264,14.12452,45.53849738,49.35264,14.39452,51.409,-12.12,-0.54,12.13202374,37.37264,13.13452,39.61350573,49.35264,14.39452,51.409,-11.98,-1.26,12.0460782
25/10/2020 11:00,64.47576,16.82668,66.63528185,62.52576,18.23668,65.131,3.9,-2.82,4.812733111,66.50576,15.33668,68.25122612,62.52576,18.23668,65.131,3.98,-2.9,4.924469515
25/10/2020 11:30,62.24632,17.59476,64.68523737,63.13632,18.41476,65.767,-1.78,-1.64,2.420330556,61.53632,16.75476,63.77648988,63.13632,18.41476,65.767,-1.6,-1.66,2.305558501
25/10/2020 12:00,35.56496,12.80228,37.79900466,43.82496,12.78228,45.651,-16.52,0.04,16.52004843,27.42496,12.82228,30.2744,43.82496,12.78228,45.651,-16.4,0.04,16.40004878
25/10/2020 12:30,42.97592,15.13256,45.56230977,50.54592,14.74256,52.652,-15.14,0.78,15.16007916,35.52592,14.86256,38.50956611,50.54592,14.74256,52.652,-15.02,0.12,15.02047935
25/10/2020 13:00,64.63832,19.80576,67.60458965,68.24832,19.90576,71.092,-7.22,-0.2,7.222769552,61.18832,19.70576,64.28318195,68.24832,19.90576,71.092,-7.06,-0.2,7.062832293
25/10/2020 13:30,67.5004,19.6372,70.29881666,68.1504,19.8772,70.99,-1.3,-0.48,1.385784976,67.0704,19.3772,69.8134259,68.1504,19.8772,70.99,-1.08,-0.5,1.190126044
25/10/2020 14:00,63.42512,17.60816,65.82395571,62.56512,18.24816,65.172,1.72,-1.28,2.144014925,64.36512,16.94816,66.55906249,62.56512,18.24816,65.172,1.8,-1.3,2.220360331
25/10/2020 14:30,55.18944,15.94192,57.44579272,55.06944,16.06192,57.364,0.24,-0.24,0.339411255,55.42944,15.78192,57.63238515,55.06944,16.06192,57.364,0.36,-0.28,0.45607017
25/10/2020 15:00,69.22976,13.42368,70.51918076,53.90976,15.72368,56.156,30.64,-4.6,30.98337619,84.62976,10.88368,85.3267295,53.90976,15.72368,56.156,30.72,-4.84,31.09893889
25/10/2020 15:30,60.83728,11.43504,61.90262335,49.21728,14.35504,51.268,23.24,-5.84,23.96253743,72.55728,8.37504,73.03903187,49.21728,14.35504,51.268,23.34,-5.98,24.09389964
25/10/2020 16:00,27.53,2.66,27.65820855,17.28,5.04,18,20.5,-4.76,21.04537004,37.88,4.18,38.10993046,17.28,5.04,18,20.6,-0.86,20.61794364
25/10/2020 16:30,41.29616,6.18888,41.75733548,26.63616,7.76888,27.746,29.32,-3.16,29.48979484,56.03616,4.52888,56.21887567,26.63616,7.76888,27.746,29.4,-3.24,29.57799182
25/10/2020 17:00,53.554,7.182,54.03343446,31.104,9.072,32.4,44.9,-3.78,45.05883265,76.084,5.192,76.26094623,31.104,9.072,32.4,44.98,-3.88,45.14703534
25/10/2020 17:30,49.05448,4.98964,49.30759085,24.20448,7.05964,25.213,49.7,-4.14,49.8721325,73.96448,2.81964,74.018205,24.20448,7.05964,25.213,49.76,-4.24,49.94031638
25/10/2020 18:00,38.44688,1.43284,38.47357031,12.62688,3.68284,13.153,51.64,-4.5,51.83569812,64.34688,-0.91716,64.35341598,12.62688,3.68284,13.153,51.72,-4.6,51.92416008
25/10/2020 18:30,31.7456,1.1308,31.76573355,9.7056,2.8308,10.11,44.08,-3.4,44.21093078,53.8456,-0.6692,53.84975829,9.7056,2.8308,10.11,44.14,-3.5,44.27854559
25/10/2020 19:00,26.71944,0.93692,26.73586155,6.22944,1.81692,6.489,40.98,-1.76,41.01777663,47.26944,-0.00308,47.2694401,6.22944,1.81692,6.489,41.04,-1.82,41.08033593
25/10/2020 19:30,27.6144,1.6692,27.66480284,10.9344,3.1892,11.39,33.36,-3.04,33.49822682,44.3744,0.0492,44.37442728,10.9344,3.1892,11.39,33.44,-3.14,33.58709871
25/10/2020 20:00,27.38944,-0.33308,27.3914652,11.50944,3.35692,11.989,31.76,-7.38,32.60616506,43.34944,-4.22308,43.55465937,11.50944,3.35692,11.989,31.84,-7.58,32.72983349
25/10/2020 20:30,31.50416,2.03288,31.56968005,17.56416,5.12288,18.296,27.88,-6.18,28.5567295,45.52416,-1.25712,45.54151397,17.56416,5.12288,18.296,27.96,-6.38,28.67866803
25/10/2020 21:00,26.4896,2.2028,26.58103151,16.3296,4.7628,17.01,20.32,-5.12,20.95511393,36.7096,-0.5172,36.71324322,16.3296,4.7628,17.01,20.38,-5.28,21.05285729
25/10/2020 21:30,29.75312,3.12716,29.91700652,19.05312,5.55716,19.847,21.4,-4.86,21.94492196,40.53312,0.53716,40.53667917,19.05312,5.55716,19.847,21.48,-5.02,22.05880323
25/10/2020 22:00,31.9772,5.8496,32.50783198,25.5072,7.4396,26.57,12.94,-3.18,13.32501407,38.5472,4.1196,38.76670907,25.5072,7.4396,26.57,13.04,-3.32,13.45600238
25/10/2020 22:30,29.35344,4.86892,29.75450927,22.69344,6.61892,23.639,13.32,-3.5,13.77216032,36.09344,2.97892,36.2161618,22.69344,6.61892,23.639,13.4,-3.64,13.88558965
25/10/2020 23:00,37.30664,5.65152,37.73228149,29.69664,8.66152,30.934,15.22,-6.02,16.36730888,45.03664,3.60152,45.18041488,29.69664,8.66152,30.934,15.34,-5.06,16.15299353
25/10/2020 23:30,33.87376,4.77568,34.20875233,26.93376,7.85568,28.056,13.88,-6.16,15.18551942,40.91376,1.47568,40.94036381,26.93376,7.85568,28.056,13.98,-6.38,15.36700361
26/10/2020 00:00,25.85904,3.97472,26.16272824,21.71904,6.33472,22.624,8.28,-4.72,9.530834171,30.09904,1.45472,30.13417361,21.71904,6.33472,22.624,8.38,-4.88,9.697360466
26/10/2020 00:30,29.62616,4.70388,29.99726393,24.59616,7.17388,25.621,10.06,-4.94,11.2074618,34.75616,2.05388,34.81679309,24.59616,7.17388,25.621,10.16,-5.12,11.37717012
26/10/2020 01:00,30.40016,4.67088,30.75689919,24.86016,7.25088,25.896,11.08,-5.16,12.22260201,36.06016,1.91088,36.11075465,24.86016,7.25088,25.896,11.2,-5.34,12.40788459
26/10/2020 01:30,28.86512,4.03816,29.14621569,21.76512,6.34816,22.672,14.2,-4.62,14.93266219,36.06512,1.56816,36.09919676,21.76512,6.34816,22.672,14.3,-4.78,15.07774519
26/10/2020 02:00,27.82744,3.68092,28.06983415,20.43744,5.96092,21.289,14.78,-4.56,15.46744969,35.33744,1.24092,35.35922154,20.43744,5.96092,21.289,14.9,-4.72,15.62972808
26/10/2020 02:30,32.23528,6.17404,32.82121336,28.98528,8.45404,30.193,6.5,-4.56,7.94,35.60528,3.73404,35.80054495,28.98528,8.45404,30.193,6.62,-4.72,8.130362846
26/10/2020 03:00,33.16728,6.86004,33.86928714,31.33728,9.14004,32.643,3.66,-4.56,5.847153153,35.11728,4.42004,35.39435136,31.33728,9.14004,32.643,3.78,-4.72,6.047048867
26/10/2020 03:30,30.90408,5.65744,31.4176509,27.45408,8.00744,28.598,6.9,-4.7,8.348652586,34.47408,3.14744,34.61746048,27.45408,8.00744,28.598,7.02,-4.86,8.538149682
26/10/2020 04:00,29.246,5.038,29.67675791,25.056,7.308,26.1,8.38,-4.54,9.530792202,33.556,2.608,33.65719537,25.056,7.308,26.1,8.5,-4.7,9.712878049
26/10/2020 04:30,27.8664,4.4302,28.2163591,22.7664,6.6402,23.715,10.2,-4.42,11.11649225,33.0864,2.0602,33.15047947,22.7664,6.6402,23.715,10.32,-4.58,11.290651
26/10/2020 05:00,27.49416,4.14288,27.8045372,21.40416,6.24288,22.296,12.18,-4.2,12.88380379,33.70416,1.88288,33.75671249,21.40416,6.24288,22.296,12.3,-4.36,13.04988889
26/10/2020 05:30,30.33,4.595,30.67609696,25.08,7.315,26.125,10.5,-5.44,11.82554861,35.7,1.695,35.74021579,25.08,7.315,26.125,10.62,-5.62,12.01535684
26/10/2020 06:00,31.63752,4.04136,31.89459613,25.78752,7.52136,26.862,11.7,-6.96,13.61365491,37.58752,0.34136,37.58907004,25.78752,7.52136,26.862,11.8,-7.18,13.81276221
26/10/2020 06:30,32.6736,4.7848,33.0220903,23.1936,6.7648,24.16,18.96,-3.96,19.36913008,42.2736,5.0048,42.56882991,23.1936,6.7648,24.16,19.08,-1.76,19.16100206
26/10/2020 07:00,33.58632,5.36976,34.01286835,21.97632,6.40976,22.892,23.22,-2.08,23.31297493,45.29632,4.22976,45.49337837,21.97632,6.40976,22.892,23.32,-2.18,23.42167372
26/10/2020 07:30,39.22504,7.47772,39.93144199,29.85504,8.70772,31.099,18.74,-2.46,18.90077247,48.69504,6.10772,49.07658468,29.85504,8.70772,31.099,18.84,-2.6,19.01855936
26/10/2020 08:00,39.9728,8.4104,40.84800568,29.4528,8.5904,30.68,21.04,-0.36,21.04307962,50.5928,8.1504,51.24510154,29.4528,8.5904,30.68,21.14,-0.44,21.1445785
26/10/2020 08:30,43.09816,8.59488,43.9468242,33.06816,9.64488,34.446,20.06,-2.1,20.16962072,53.20816,7.46488,53.72925389,33.06816,9.64488,34.446,20.14,-2.18,20.25764053
26/10/2020 09:00,52.41584,13.98712,54.2499752,49.87584,14.54712,51.954,5.08,-1.12,5.201999616,55.11584,13.40712,56.72307014,49.87584,14.54712,51.954,5.24,-1.14,5.362574009
26/10/2020 09:30,43.9732,9.3026,44.94642016,32.4432,9.4626,33.795,23.06,-0.32,23.06222019,55.6032,9.1226,56.34658535,32.4432,9.4626,33.795,23.16,-0.34,23.16249555
26/10/2020 10:00,45.53512,11.39816,46.94001709,35.20512,10.26816,36.672,20.66,2.26,20.78324325,55.96512,12.54816,57.35460728,35.20512,10.26816,36.672,20.76,2.28,20.88482703
26/10/2020 10:30,61.39264,19.92452,64.54488937,61.83264,18.03452,64.409,-0.88,3.78,3.881082323,61.01264,21.85452,64.80865902,61.83264,18.03452,64.409,-0.82,3.82,3.907019324
26/10/2020 11:00,60.18808,19.78944,63.35792697,60.95808,17.77944,63.498,-1.54,4.02,4.304880951,59.51808,21.83944,63.39844625,60.95808,17.77944,63.498,-1.44,4.06,4.307806867
26/10/2020 11:30,58.0004,18.4172,60.85424928,57.8304,16.8672,60.24,0.34,3.1,3.118589425,58.1104,19.9872,61.45166191,57.8304,16.8672,60.24,0.28,3.12,3.132538906
26/10/2020 12:00,45.21944,10.61192,46.44793429,34.18944,9.97192,35.614,22.06,1.28,22.09710388,56.32944,11.25192,57.44224503,34.18944,9.97192,35.614,22.14,1.28,22.17697004
26/10/2020 12:30,53.62696,15.47328,55.81463278,50.13696,14.62328,52.226,6.98,1.7,7.184037862,57.19696,16.32328,59.48059939,50.13696,14.62328,52.226,7.06,1.7,7.261790413
26/10/2020 13:00,56.77232,17.69776,59.46685654,54.95232,16.02776,57.242,3.64,3.34,4.940161941,58.49232,19.38776,61.62172293,54.95232,16.02776,57.242,3.54,3.36,4.880696672
26/10/2020 13:30,57.84664,19.66652,61.09832869,59.81664,17.44652,62.309,-3.94,4.44,5.936092991,55.91664,21.92652,60.06199221,59.81664,17.44652,62.309,-3.9,4.48,5.939730634
26/10/2020 14:00,49.4364,14.2302,51.44371912,42.6864,12.4502,44.465,13.5,3.56,13.96150422,56.2864,16.0302,58.5245772,42.6864,12.4502,44.465,13.6,3.58,14.06329976
26/10/2020 14:30,41.75624,9.50432,42.8242417,28.98624,8.45432,30.194,25.54,2.1,25.62618973,54.64624,10.57432,55.65992984,28.98624,8.45432,30.194,25.66,2.12,25.74742706
26/10/2020 15:00,44.01448,11.22464,45.42319884,33.68448,9.82464,35.088,20.66,2.8,20.84887527,54.42448,12.64464,55.87406325,33.68448,9.82464,35.088,20.74,2.82,20.93083849
26/10/2020 15:30,41.68352,8.89936,42.62293336,28.52352,8.31936,29.712,26.32,1.16,26.34554991,54.92352,9.47936,55.73554804,28.52352,8.31936,29.712,26.4,1.16,26.42547256
26/10/2020 16:00,46.9648,10.8964,48.2122803,37.8048,11.0264,39.38,18.32,-0.26,18.32184489,56.2048,10.7464,57.2229382,37.8048,11.0264,39.38,18.4,-0.28,18.40213031
26/10/2020 16:30,39.15976,5.57868,39.55513208,21.86976,6.37868,22.781,34.58,-1.6,34.61699583,56.54976,4.71868,56.74628884,21.86976,6.37868,22.781,34.68,-1.66,34.71970622
26/10/2020 17:00,42.77712,6.45416,43.26127803,24.59712,7.17416,25.622,36.36,-1.44,36.38850368,61.05712,6.27416,61.37863624,24.59712,7.17416,25.622,36.46,-0.9,36.47110637
26/10/2020 17:30,45.95008,8.23044,46.68136667,25.75008,7.51044,26.823,40.4,1.44,40.42565522,66.23008,8.95044,66.83213204,25.75008,7.51044,26.823,40.48,1.44,40.50560455
26/10/2020 18:00,45.43672,7.33196,46.02448437,24.72672,7.21196,25.757,41.42,0.24,41.42069531,66.22672,7.41196,66.64019503,24.72672,7.21196,25.757,41.5,0.2,41.50048192
26/10/2020 18:30,46.60448,8.91964,47.45036916,28.04448,8.17964,29.213,37.12,1.48,37.14949259,65.24448,9.71964,65.9644872,28.04448,8.17964,29.213,37.2,1.54,37.2318627
26/10/2020 19:00,47.03968,7.73824,47.67191891,30.91968,9.01824,32.208,32.24,-2.56,32.34147801,63.25968,9.75824,64.00789296,30.91968,9.01824,32.208,32.34,0.74,32.34846519
26/10/2020 19:30,46.3644,9.3092,47.28973242,32.5344,9.4892,33.89,27.66,-0.36,27.66234263,60.2744,9.1092,60.9588453,32.5344,9.4892,33.89,27.74,-0.38,27.74260262
26/10/2020 20:00,43.55808,8.59944,44.39883671,30.23808,8.81944,31.498,26.64,-0.44,26.64363339,56.95808,8.37944,57.57115503,30.23808,8.81944,31.498,26.72,-0.44,26.72362251
26/10/2020 20:30,45.0452,10.0636,46.15567233,34.4352,10.0436,35.87,21.22,0.04,21.2200377,55.7352,10.0636,56.63645967,34.4352,10.0436,35.87,21.3,0.02,21.30000939
26/10/2020 21:00,38.39632,5.52476,38.79175637,24.73632,7.21476,25.767,27.32,-3.38,27.5282909,52.17632,6.03476,52.52415346,24.73632,7.21476,25.767,27.44,-1.18,27.46536
26/10/2020 21:30,37.04352,4.48436,37.31396332,24.08352,7.02436,25.087,25.92,-5.08,26.41311795,50.08352,1.76436,50.11458811,24.08352,7.02436,25.087,26,-5.26,26.52673369
26/10/2020 22:00,37.8688,6.8384,38.48129062,28.3488,8.2684,29.53,19.04,-2.86,19.25360226,47.4888,5.2884,47.78235344,28.3488,8.2684,29.53,19.14,-2.98,19.37059627
26/10/2020 22:30,32.2188,4.3134,32.50625314,21.0288,6.1334,21.905,22.38,-3.64,22.67408212,43.5288,2.3534,43.59237228,21.0288,6.1334,21.905,22.5,-3.78,22.81531065
26/10/2020 23:00,32.78032,7.44176,33.6144191,24.76032,7.22176,25.792,16.04,0.44,16.04603378,40.88032,4.60176,41.138507,24.76032,7.22176,25.792,16.12,-2.62,16.33152779
26/10/2020 23:30,30.69136,2.80248,30.819044,23.15136,6.75248,24.116,15.08,-7.9,17.02399483,38.31136,-1.38752,38.33647763,23.15136,6.75248,24.116,15.16,-8.14,17.20712643
27/10/2020 00:00,30.51256,3.51408,30.71424875,24.32256,7.09408,25.336,12.38,-7.16,14.30139853,36.78256,-0.26592,36.78352122,24.32256,7.09408,25.336,12.46,-7.36,14.47139247
27/10/2020 00:30,31.91296,4.10628,32.17605556,26.11296,7.61628,27.201,11.6,-7.02,13.55877576,37.81296,0.39628,37.81503645,26.11296,7.61628,27.201,11.7,-7.22,13.74839627
27/10/2020 01:00,31.21824,3.00532,31.36256458,24.01824,7.00532,25.019,14.4,-8,16.47300823,38.51824,-1.21468,38.53738782,24.01824,7.00532,25.019,14.5,-8.22,16.66788529
27/10/2020 01:30,31.14728,3.93504,31.39486568,24.01728,7.00504,25.018,14.26,-6.14,15.52569483,38.39728,0.66504,38.40303881,24.01728,7.00504,25.018,14.38,-6.34,15.71559735
27/10/2020 02:00,29.93024,4.43132,30.25650118,23.01024,6.71132,23.969,13.84,-4.56,14.5718633,36.97024,1.99132,37.02383018,23.01024,6.71132,23.969,13.96,-4.72,14.73634962
27/10/2020 02:30,32.70264,6.59952,33.36189933,28.83264,8.40952,30.034,7.74,-3.62,8.544705963,36.71264,4.64952,37.00589104,28.83264,8.40952,30.034,7.88,-3.76,8.73109386
27/10/2020 03:00,30.00008,5.28044,30.46125156,24.31008,7.09044,25.323,11.38,-3.62,11.94189265,35.81008,3.33044,35.96461678,24.31008,7.09044,25.323,11.5,-3.76,12.09907434
27/10/2020 03:30,27.7948,4.1764,28.10681811,20.7648,6.0564,21.63,14.06,-3.76,14.55407847,34.9448,2.1564,35.01127116,20.7648,6.0564,21.63,14.18,-3.9,14.70654276
27/10/2020 04:00,25.47704,2.72372,25.62222117,17.32704,5.05372,18.049,16.3,-4.66,16.95304103,33.74704,0.23372,33.74784932,17.32704,5.05372,18.049,16.42,-4.82,17.1128256
27/10/2020 04:30,28.60952,3.43736,28.81527509,22.85952,6.66736,23.812,11.5,-6.46,13.19020849,34.47952,0.00736,34.47952079,22.85952,6.66736,23.812,11.62,-6.66,13.3932819
27/10/2020 05:00,25.34656,1.08108,25.3696046,16.90656,4.93108,17.611,16.88,-7.7,18.55328542,33.88656,-2.98892,34.01812151,16.90656,4.93108,17.611,16.98,-7.92,18.73624295
27/10/2020 05:30,23.3224,-0.8618,23.33831701,11.5824,3.3782,12.065,23.48,-8.48,24.96439064,35.1624,-5.3218,35.56284478,11.5824,3.3782,12.065,23.58,-8.7,25.13377011
27/10/2020 06:00,27.96704,1.52872,28.00878989,19.12704,5.57872,19.924,17.68,-8.1,19.44716946,36.90704,-2.74128,37.00870462,19.12704,5.57872,19.924,17.78,-8.32,19.63035405
27/10/2020 06:30,30.88696,4.12828,31.16162694,20.49696,5.97828,21.351,20.78,-3.7,21.10683302,41.37696,4.03828,41.57355559,20.49696,5.97828,21.351,20.88,-1.94,20.96993085
27/10/2020 07:00,33.22432,5.23876,33.63480408,22.14432,6.45876,23.067,22.16,-2.44,22.29392742,44.40432,3.89876,44.57514963,22.14432,6.45876,23.067,22.26,-2.56,22.40672221
27/10/2020 07:30,34.4268,4.5424,34.72517755,21.4368,6.2524,22.33,25.98,-3.42,26.20413708,47.5168,2.7924,47.59877919,21.4368,6.2524,22.33,26.08,-3.46,26.30851573
27/10/2020 08:00,34.58832,4.91076,34.9351892,19.88832,5.80076,20.717,29.4,-1.78,29.45383506,49.38832,3.94076,49.5452898,19.88832,5.80076,20.717,29.5,-1.86,29.55857913
27/10/2020 08:30,36.10952,4.77236,36.42352062,20.33952,5.93236,21.187,31.54,-2.32,31.62521146,51.93952,3.53236,52.05949774,20.33952,5.93236,21.187,31.6,-2.4,31.69100819
27/10/2020 09:00,40.0696,7.0578,40.68642753,26.2896,7.6678,27.385,27.56,-1.22,27.58698969,53.9096,6.4078,54.28908613,26.2896,7.6678,27.385,27.62,-1.26,27.64872511
27/10/2020 09:30,41.62072,7.52396,42.29532252,27.75072,8.09396,28.907,27.74,-1.14,27.76341478,55.55072,6.89396,55.97686287,27.75072,8.09396,28.907,27.8,-1.2,27.82588723
27/10/2020 10:00,40.62648,6.61564,41.1616031,25.35648,7.39564,26.413,30.54,-1.56,30.57981687,55.95648,5.77564,56.2537614,25.35648,7.39564,26.413,30.6,-1.62,30.64285235
27/10/2020 10:30,41.76584,7.31712,42.40195321,27.55584,8.03712,28.704,28.42,-1.44,28.45645797,56.05584,6.51712,56.43341254,27.55584,8.03712,28.704,28.5,-1.52,28.54050455
27/10/2020 11:00,42.98104,8.48572,43.81069782,29.71104,8.66572,30.949,26.54,-0.36,26.54244149,56.33104,8.26572,56.93424448,29.71104,8.66572,30.949,26.62,-0.4,26.62300509
27/10/2020 11:30,46.2904,10.6872,47.50807696,35.0304,10.2172,36.49,22.52,0.94,22.53960958,57.6304,11.1772,58.70428267,35.0304,10.2172,36.49,22.6,0.96,22.62038019
27/10/2020 12:00,51.07784,13.11312,52.73423608,43.34784,12.64312,45.154,15.46,0.94,15.48855061,58.90784,13.66312,60.47160046,43.34784,12.64312,45.154,15.56,1.02,15.59339604
27/10/2020 12:30,53.24832,13.94076,55.04296842,47.00832,13.71076,48.967,12.48,0.46,12.48847469,59.56832,14.13076,61.22142702,47.00832,13.71076,48.967,12.56,0.42,12.56702033
27/10/2020 13:00,55.15232,15.87276,57.39096542,50.75232,14.80276,52.867,8.8,2.14,9.056467302,59.63232,16.96276,61.99797428,50.75232,14.80276,52.867,8.88,2.16,9.138927727
27/10/2020 13:30,53.10408,15.08744,55.20574389,46.41408,13.53744,48.348,13.38,3.1,13.7344239,59.89408,16.65744,62.16728341,46.41408,13.53744,48.348,13.48,3.12,13.8363579
27/10/2020 14:00,51.29048,14.59264,53.32596442,43.62048,12.72264,45.438,15.34,3.74,15.78933817,59.06048,16.50264,61.32273171,43.62048,12.72264,45.438,15.44,3.78,15.89597433
27/10/2020 14:30,54.23024,16.35632,56.64316494,49.77024,14.51632,51.844,8.92,3.68,9.649290129,58.81024,18.23632,61.57278373,49.77024,14.51632,51.844,9.04,3.72,9.775479528
27/10/2020 15:00,51.63456,14.89508,53.74003344,45.27456,13.20508,47.161,12.72,3.38,13.1614133,58.07456,16.60508,60.40184766,45.27456,13.20508,47.161,12.8,3.4,13.2438665
27/10/2020 15:30,47.71304,11.82172,49.15574483,38.06304,11.10172,39.649,19.3,1.44,19.35364565,57.46304,13.16172,58.95109702,38.06304,11.10172,39.649,19.4,2.06,19.50906456
27/10/2020 16:00,52.62008,13.97544,54.44433618,46.75008,13.63544,48.698,11.74,0.68,11.75967687,58.57008,14.25544,60.27994559,46.75008,13.63544,48.698,11.82,0.62,11.83624941
27/10/2020 16:30,54.21976,14.08368,56.0190362,47.66976,13.90368,49.656,13.1,0.36,13.10494563,60.84976,14.24368,62.49460546,47.66976,13.90368,49.656,13.18,0.34,13.1843847
27/10/2020 17:00,55.79752,13.61636,57.43490661,47.02752,13.71636,48.987,17.54,-0.2,17.54114021,64.64752,13.67636,66.0783222,47.02752,13.71636,48.987,17.62,-0.04,17.6200454
27/10/2020 17:30,52.38848,11.59164,53.65555847,37.06848,10.81164,38.613,30.64,1.56,30.67968709,67.80848,12.87164,69.01933842,37.06848,10.81164,38.613,30.74,2.06,30.80894675
27/10/2020 18:00,57.61352,14.92936,59.51641351,47.24352,13.77936,49.212,20.74,2.3,20.86714163,68.06352,16.07936,69.93703291,47.24352,13.77936,49.212,20.82,2.3,20.94665606
27/10/2020 18:30,52.03976,12.39368,53.49523273,38.06976,11.10368,39.656,27.94,2.58,28.05886669,66.08976,13.72368,67.49959829,38.06976,11.10368,39.656,28.02,2.62,28.1422245
27/10/2020 19:00,49.2356,10.1758,50.27614954,35.2656,10.2858,36.735,27.94,-0.22,27.94086613,63.2856,10.1658,64.09688492,35.2656,10.2858,36.735,28.02,-0.12,28.02025696
27/10/2020 19:30,50.29336,11.74848,51.64735078,39.18336,11.42848,40.816,22.22,0.64,22.22921501,61.50336,12.02848,62.6685537,39.18336,11.42848,40.816,22.32,0.6,22.32806306
27/10/2020 20:00,52.65672,14.05196,54.49942881,45.36672,13.23196,47.257,14.58,1.64,14.67194602,60.02672,14.87196,61.84159044,45.36672,13.23196,47.257,14.66,1.64,14.75144739
27/10/2020 20:30,52.93712,13.75416,54.69474921,48.11712,14.03416,50.122,9.64,-0.56,9.656251861,57.83712,13.17416,59.31855478,48.11712,14.03416,50.122,9.72,-0.86,9.757971101
27/10/2020 21:00,47.00272,10.77996,48.22305699,39.46272,11.50996,41.107,15.08,-1.46,15.15051154,54.62272,10.04996,55.5395646,39.46272,11.50996,41.107,15.16,-1.46,15.23014117
27/10/2020 21:30,44.2368,9.4624,45.2375009,37.2768,10.8724,38.83,13.92,-2.82,14.20277438,51.2768,7.9724,51.89286444,37.2768,10.8724,38.83,14,-2.9,14.29720252
27/10/2020 22:00,43.94984,10.82412,45.26311975,38.85984,11.33412,40.479,10.18,-1.02,10.23097258,49.13984,8.33412,49.84156329,38.85984,11.33412,40.479,10.28,-3,10.70880012
27/10/2020 22:30,36.96656,7.08108,37.6386537,28.90656,8.43108,30.111,16.12,-2.7,16.34455261,45.12656,5.61108,45.47406553,28.90656,8.43108,30.111,16.22,-2.82,16.4633168
27/10/2020 23:00,36.28816,7.21988,36.99942193,30.54816,8.90988,31.821,11.48,-3.38,11.96723861,42.10816,5.38988,42.4517131,30.54816,8.90988,31.821,11.56,-3.52,12.08403906
27/10/2020 23:30,40.8108,9.4744,41.89612932,39.5808,11.5444,41.23,2.46,-4.14,4.815724245,42.2408,10.5244,43.53215111,39.5808,11.5444,41.23,2.66,-1.02,2.848859421
28/10/2020 00:00,37.57744,8.72592,38.57726891,37.59744,10.96592,39.164,-0.04,-4.48,4.480178568,37.67744,6.32592,38.20480008,37.59744,10.96592,39.164,0.08,-4.64,4.640689604
28/10/2020 00:30,35.49928,6.94604,36.17245295,32.24928,9.40604,33.593,6.5,-4.92,8.152079489,38.84928,4.30604,39.08719147,32.24928,9.40604,33.593,6.6,-5.1,8.340863265
28/10/2020 01:00,39.29448,9.01964,40.31637464,37.64448,10.97964,39.213,3.3,-3.92,5.124099921,41.04448,6.91964,41.62368023,37.64448,10.97964,39.213,3.4,-4.06,5.295620832
28/10/2020 01:30,41.6708,10.2094,42.90323322,40.9008,11.9294,42.605,1.54,-3.44,3.768978641,42.5808,8.3294,43.38782586,40.9008,11.9294,42.605,1.68,-3.6,3.972706886
28/10/2020 02:00,39.4644,9.7442,40.64957935,39.1344,11.4142,40.765,0.66,-3.34,3.404585144,39.9144,7.9342,40.69534196,39.1344,11.4142,40.765,0.78,-3.48,3.566342664
28/10/2020 02:30,37.90976,9.10868,38.98869009,37.46976,10.92868,39.031,0.88,-3.64,3.744863148,38.60976,7.12868,39.26234387,37.46976,10.92868,39.031,1.14,-3.8,3.967316473
28/10/2020 03:00,40.07616,10.20388,41.35477926,41.15616,12.00388,42.871,-2.16,-3.6,4.198285364,39.13616,8.26388,39.99913414,41.15616,12.00388,42.871,-2.02,-3.74,4.25064701
28/10/2020 03:30,39.18872,9.87796,40.41447598,40.03872,11.67796,41.707,-1.7,-3.6,3.981205847,38.41872,7.93796,39.23020845,40.03872,11.67796,41.707,-1.62,-3.74,4.075782134
28/10/2020 04:00,37.97768,8.43724,38.90361419,38.52768,11.23724,40.133,-1.1,-5.6,5.707013229,37.66768,6.87724,38.29034534,38.52768,11.23724,40.133,-0.86,-4.36,4.444007201
28/10/2020 04:30,39.76048,8.69264,40.69960393,42.42048,12.37264,44.188,-5.32,-7.36,9.081409582,38.54048,4.77264,38.83486438,42.42048,12.37264,44.188,-3.88,-7.6,8.533135414
28/10/2020 05:00,37.468,7.139,38.14205481,37.848,11.039,39.425,-0.76,-7.8,7.836938178,37.188,2.999,37.30873014,37.848,11.039,39.425,-0.66,-8.04,8.067044068
28/10/2020 05:30,39.88992,8.67456,40.82222077,41.32992,12.05456,43.052,-2.88,-6.76,7.347924877,38.58992,5.09456,38.92475391,41.32992,12.05456,43.052,-2.74,-6.96,7.479919786
28/10/2020 06:00,38.84,7.085,39.48091723,39.24,11.445,40.875,-0.8,-8.72,8.756620353,38.48,6.285,38.98989132,39.24,11.445,40.875,-0.76,-5.16,5.215668701
28/10/2020 06:30,42.84528,9.93904,43.98298005,41.82528,12.19904,43.568,2.04,-4.52,4.959032164,43.92528,10.45904,45.15331373,41.82528,12.19904,43.568,2.1,-1.74,2.727196363
28/10/2020 07:00,41.81328,10.73804,43.17008093,36.47328,10.63804,37.993,10.68,0.2,10.6818725,47.27328,11.73804,48.70877318,36.47328,10.63804,37.993,10.8,1.1,10.85587399
28/10/2020 07:30,40.78992,8.65956,41.69898743,32.56992,9.49956,33.927,16.44,-1.68,16.52561648,49.10992,12.13956,50.58807329,32.56992,9.49956,33.927,16.54,2.64,16.74936417
28/10/2020 08:00,39.05584,7.17712,39.70981855,27.79584,8.10712,28.954,22.52,-1.86,22.59668117,50.39584,6.18712,50.77421731,27.79584,8.10712,28.954,22.6,-1.92,22.68141089
28/10/2020 08:30,43.80736,8.93048,44.70836905,34.28736,10.00048,35.716,19.04,-2.14,19.15988518,53.40736,7.78048,53.97112164,34.28736,10.00048,35.716,19.12,-2.22,19.24844929
28/10/2020 09:00,56.83576,18.49668,59.76981501,60.36576,17.60668,62.881,-7.06,1.78,7.280934006,53.44576,19.34668,56.8396278,60.36576,17.60668,62.881,-6.92,1.74,7.135404684
28/10/2020 09:30,60.8668,19.6024,63.94545666,62.9568,18.3624,65.58,-4.18,2.48,4.860329207,58.7968,20.8424,62.38164256,62.9568,18.3624,65.58,-4.16,2.48,4.843139478
28/10/2020 10:00,58.59664,18.81652,61.54370515,59.33664,17.30652,61.809,-1.48,3.02,3.363153282,57.87664,20.34652,61.34889024,59.33664,17.30652,61.809,-1.46,3.04,3.37241753
28/10/2020 10:30,51.75896,15.17928,53.93885873,47.44896,13.83928,49.426,8.62,2.68,9.027003933,56.16896,16.55928,58.5590456,47.44896,13.83928,49.426,8.72,2.72,9.134374637
28/10/2020 11:00,68.86504,24.64272,73.14135207,77.01504,22.46272,80.224,-16.3,4.36,16.87304359,60.75504,26.86272,66.42876343,77.01504,22.46272,80.224,-16.26,4.4,16.84480929
28/10/2020 11:30,70.59792,26.39356,75.37032783,82.29792,24.00356,85.727,-23.4,4.78,23.88322424,58.99792,28.82356,65.66241067,82.29792,24.00356,85.727,-23.3,4.82,23.7933268
28/10/2020 12:00,65.6816,23.4538,69.74348223,73.0416,21.3038,76.085,-14.72,4.3,15.33520134,58.3616,25.6638,63.75505458,73.0416,21.3038,76.085,-14.68,4.36,15.31378464
28/10/2020 12:30,60.84616,19.88388,64.01268523,61.79616,18.02388,64.371,-1.9,3.72,4.1771282,59.89616,21.78388,63.73450722,61.79616,18.02388,64.371,-1.9,3.76,4.212790049
28/10/2020 13:00,56.566,17.278,59.14593511,54.576,15.918,56.85,3.98,2.72,4.820663855,58.636,18.658,61.53292988,54.576,15.918,56.85,4.06,2.74,4.898081257
28/10/2020 13:30,55.75248,17.17364,58.3375774,53.77248,15.68364,56.013,3.96,2.98,4.956006457,57.83248,18.68364,60.77560486,53.77248,15.68364,56.013,4.06,3,5.048128366
28/10/2020 14:00,55.46056,18.02308,58.31556506,54.97056,16.03308,57.261,0.98,3.98,4.098877895,56.11056,20.05308,59.58624809,54.97056,16.03308,57.261,1.14,4.02,4.178516483
28/10/2020 14:30,57.61704,18.69872,60.57528727,56.80704,16.56872,59.174,1.62,4.26,4.557630964,58.48704,20.86872,62.09860967,56.80704,16.56872,59.174,1.68,4.3,4.616535498
28/10/2020 15:00,50.62824,14.61532,52.69560005,43.21824,12.60532,45.019,14.82,4.02,15.35554623,58.13824,16.68532,60.48516226,43.21824,12.60532,45.019,14.92,4.08,15.46779881
28/10/2020 15:30,41.66368,9.19024,42.66524045,26.98368,7.87024,28.108,29.36,2.64,29.47845315,56.44368,10.53024,57.41754929,26.98368,7.87024,28.108,29.46,2.66,29.57984449
28/10/2020 16:00,39.30464,7.32552,39.98147032,22.06464,6.43552,22.984,34.48,1.78,34.5259149,56.62464,8.23552,57.22039536,22.06464,6.43552,22.984,34.56,1.8,34.60684325
28/10/2020 16:30,43.5028,9.0804,44.44037885,27.5328,8.0304,28.68,31.94,2.1,32.00896125,59.5728,10.1504,60.43135875,27.5328,8.0304,28.68,32.04,2.12,32.11006073
28/10/2020 17:00,44.29608,8.30344,45.06761386,25.72608,7.50344,26.798,37.14,1.6,37.17444821,62.96608,9.06344,63.61503891,25.72608,7.50344,26.798,37.24,1.56,37.27266022
28/10/2020 17:30,50.02696,10.30328,51.07694495,33.09696,9.65328,34.476,33.86,1.3,33.88494651,67.03696,10.95328,67.92590337,33.09696,9.65328,34.476,33.94,1.3,33.96488775
28/10/2020 18:00,49.00424,9.14832,49.85085051,30.95424,9.02832,32.244,36.1,0.24,36.10079778,67.13424,9.22832,67.76553748,30.95424,9.02832,32.244,36.18,0.2,36.18055279
28/10/2020 18:30,43.5408,5.4494,43.88048798,21.7008,6.3294,22.605,43.68,-1.76,43.7154435,65.4608,4.4894,65.61456431,21.7008,6.3294,22.605,43.76,-1.84,43.79866665
28/10/2020 19:00,46.59552,8.18536,47.30901185,29.67552,8.65536,30.912,33.84,-0.94,33.85305304,63.59552,7.67536,64.05701613,29.67552,8.65536,30.912,33.92,-0.98,33.93415389
28/10/2020 19:30,52.3596,13.2128,54.00097958,42.4896,12.3928,44.26,19.74,1.64,19.80800848,62.3296,14.0128,63.8853473,42.4896,12.3928,44.26,19.84,1.62,19.90602924
28/10/2020 20:00,49.17192,10.72056,50.32701186,38.88192,11.34056,40.502,20.58,-1.24,20.61732281,59.54192,9.98056,60.37260815,38.88192,11.34056,40.502,20.66,-1.36,20.70471444
28/10/2020 20:30,39.2444,5.1642,39.58272215,22.5744,6.5842,23.515,33.34,-2.84,33.46074118,56.0144,3.6442,56.1328175,22.5744,6.5842,23.515,33.44,-2.94,33.56899164
28/10/2020 21:00,38.41336,5.28848,38.77569145,23.58336,6.87848,24.566,29.66,-3.18,29.82998491,53.34336,6.93848,53.79271847,23.58336,6.87848,24.566,29.76,0.06,29.76006048
28/10/2020 21:30,32.59128,2.90704,32.72067257,15.28128,4.45704,15.918,34.62,-3.1,34.7585155,50.00128,1.21704,50.01608929,15.28128,4.45704,15.918,34.72,-3.24,34.87084742
28/10/2020 22:00,38.27512,6.95316,38.90155839,28.36512,8.27316,29.547,19.82,-2.64,19.99504939,48.30512,9.57316,49.24459372,28.36512,8.27316,29.547,19.94,1.3,19.9823322
28/10/2020 22:30,38.29128,5.61204,38.70035035,31.48128,9.18204,32.793,13.62,-7.14,15.37803629,45.20128,1.82204,45.23798784,31.48128,9.18204,32.793,13.72,-7.36,15.56945728
28/10/2020 23:00,35.20248,4.39864,35.47622629,27.73248,8.08864,28.888,14.94,-7.38,16.66337301,42.77248,0.48864,42.77527106,27.73248,8.08864,28.888,15.04,-7.6,16.8511602
28/10/2020 23:30,39.17368,7.57024,39.89844281,36.82368,10.74024,38.358,4.7,-6.34,7.892122655,41.58368,4.20024,41.79526837,36.82368,10.74024,38.358,4.76,-6.54,8.088831807
29/10/2020 00:00,37.74504,8.01772,38.58719838,36.33504,10.59772,37.849,2.82,-5.16,5.880306114,39.21504,5.25772,39.56593209,36.33504,10.59772,37.849,2.88,-5.34,6.067124525
29/10/2020 00:30,35.17056,6.30808,35.73178087,31.57056,9.20808,32.886,7.2,-5.8,9.245539465,38.87056,3.22808,39.00437072,31.57056,9.20808,32.886,7.3,-5.98,9.436651949
29/10/2020 01:00,32.25896,3.66928,32.46696962,24.40896,7.11928,25.426,15.7,-6.9,17.14934401,40.20896,0.01928,40.20896462,24.40896,7.11928,25.426,15.8,-7.1,17.32195139
29/10/2020 01:30,36.03112,6.87616,36.68137381,31.94112,9.31616,33.272,8.18,-4.88,9.52506168,40.24112,4.27616,40.46768196,31.94112,9.31616,33.272,8.3,-5.04,9.710386192
