Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/10/2020 02:00,37.96544,8.81492,38.97534412,35.84544,10.45492,37.339,4.24,-3.28,5.360596982,40.14544,7.03492,40.75716443,35.84544,10.45492,37.339,4.3,-3.42,5.49421514
29/10/2020 02:30,38.5144,9.8042,39.7426892,38.1744,11.1342,39.765,0.68,-2.66,2.745541841,38.9144,8.3342,39.79685185,38.1744,11.1342,39.765,0.74,-2.8,2.896135356
29/10/2020 03:00,34.71088,7.99484,35.61969479,31.97088,9.32484,33.303,5.48,-2.66,6.091469445,37.57088,6.52484,38.13324745,31.97088,9.32484,33.303,5.6,-2.8,6.260990337
29/10/2020 03:30,31.3292,5.4006,31.79127637,26.5392,7.7406,27.645,9.58,-4.68,10.66202607,36.2392,2.8806,36.35350702,26.5392,7.7406,27.645,9.7,-4.86,10.84940551
29/10/2020 04:00,30.30536,4.81948,30.6861896,25.33536,7.38948,26.391,9.94,-5.14,11.19031724,35.37536,2.06948,35.43584121,25.33536,7.38948,26.391,10.04,-5.32,11.36239411
29/10/2020 04:30,30.12728,4.47504,30.45782302,25.21728,7.35504,26.268,9.82,-5.76,11.38463877,35.13728,1.41504,35.16576153,25.21728,7.35504,26.268,9.92,-5.94,11.56243919
29/10/2020 05:00,29.04944,2.99192,29.20310856,22.18944,6.47192,23.114,13.72,-6.96,15.38440769,36.00944,-0.68808,36.01601343,22.18944,6.47192,23.114,13.82,-7.16,15.56463941
29/10/2020 05:30,29.3608,2.7744,29.49158985,21.8208,6.3644,22.73,15.08,-7.18,16.70205975,37.0008,-1.0356,37.01528965,21.8208,6.3644,22.73,15.18,-7.4,16.88764045
29/10/2020 06:00,28.14176,2.52968,28.25522849,18.34176,5.34968,19.106,19.6,-5.64,20.3953328,38.04176,2.00968,38.09480696,18.34176,5.34968,19.106,19.7,-3.34,19.9811311
29/10/2020 06:30,29.09032,2.92176,29.236679,15.88032,4.63176,16.542,26.42,-3.42,26.64043543,42.40032,1.09176,42.41437346,15.88032,4.63176,16.542,26.52,-3.54,26.75522379
29/10/2020 07:00,33.63312,4.82716,33.97776088,21.45312,6.25716,22.347,24.36,-2.86,24.52731539,45.89312,3.27716,46.0099798,21.45312,6.25716,22.347,24.44,-2.98,24.62100729
29/10/2020 07:30,35.4136,6.8048,36.06145266,22.2336,6.4848,23.16,26.36,0.64,26.3677682,48.6536,2.1448,48.70085174,22.2336,6.4848,23.16,26.42,-4.34,26.77409195
29/10/2020 08:00,39.48408,8.13244,40.31289067,27.81408,8.11244,28.973,23.34,0.04,23.34003428,51.25408,8.49244,51.95288494,27.81408,8.11244,28.973,23.44,0.38,23.44308
29/10/2020 08:30,41.49584,9.14212,42.49097664,29.35584,8.56212,30.579,24.28,1.16,24.30769426,53.69584,9.74212,54.5724485,29.35584,8.56212,30.579,24.34,1.18,24.36858634
29/10/2020 09:00,42.40264,8.74452,43.29492475,29.43264,8.58452,30.659,25.94,0.32,25.94197371,55.45264,8.86452,56.15670038,29.43264,8.58452,30.659,26.02,0.28,26.02150649
29/10/2020 09:30,49.48072,11.97896,50.91008873,41.31072,12.04896,43.032,16.34,-0.14,16.34059974,57.75072,11.88896,58.96179297,41.31072,12.04896,43.032,16.44,-0.16,16.44077857
29/10/2020 10:00,49.97032,12.60176,51.53481577,41.80032,12.19176,43.542,16.34,0.82,16.36056234,58.24032,13.03176,59.68049633,41.80032,12.19176,43.542,16.44,0.84,16.46144587
29/10/2020 10:30,48.4368,11.6874,49.82688946,38.3568,11.1874,39.955,20.16,1,20.18478635,58.6168,12.1874,59.87037632,38.3568,11.1874,39.955,20.26,1,20.28466416
29/10/2020 11:00,48.15504,10.86272,49.36503381,37.65504,10.98272,39.224,21,-0.24,21.00137138,58.73504,10.02272,59.58405693,37.65504,10.98272,39.224,21.08,-0.96,21.10184826
29/10/2020 11:30,51.9048,12.7264,53.44220729,44.0448,12.8464,45.88,15.72,-0.24,15.72183195,59.8448,12.5664,61.14993455,44.0448,12.8464,45.88,15.8,-0.28,15.80248082
29/10/2020 12:00,57.81728,16.44004,60.10917386,54.37728,15.86004,56.643,6.88,1.16,6.977105417,61.35728,17.04004,63.67950041,54.37728,15.86004,56.643,6.98,1.18,7.079039483
29/10/2020 12:30,58.89768,16.88724,61.27083796,56.28768,16.41724,58.633,5.22,0.94,5.303960784,61.60768,17.39724,64.0169524,56.28768,16.41724,58.633,5.32,0.98,5.409510144
29/10/2020 13:00,57.64496,16.53728,59.97018462,54.50496,15.89728,56.776,6.28,1.28,6.409118504,60.86496,17.19728,63.24784419,54.50496,15.89728,56.776,6.36,1.3,6.491502137
29/10/2020 13:30,57.1564,16.5202,59.49597523,53.2464,15.5302,55.465,7.82,1.98,8.066771349,61.1664,17.5102,63.62338873,53.2464,15.5302,55.465,7.92,1.98,8.163749139
29/10/2020 14:00,57.39032,17.51176,60.00258801,53.80032,15.69176,56.042,7.18,3.64,8.049968944,61.08032,19.37176,64.07862808,53.80032,15.69176,56.042,7.28,3.68,8.15725444
29/10/2020 14:30,58.53288,18.63084,61.42642949,56.16288,16.38084,58.503,4.74,4.5,6.535870256,60.98288,20.92084,64.47164648,56.16288,16.38084,58.503,4.82,4.54,6.621480197
29/10/2020 15:00,59.87872,19.82796,63.07621665,59.23872,17.27796,61.707,1.28,5.1,5.258174588,60.55872,22.43796,64.58189078,59.23872,17.27796,61.707,1.32,5.16,5.326161845
29/10/2020 15:30,57.86384,18.32112,60.69503619,55.20384,16.10112,57.504,5.32,4.44,6.929357835,60.60384,20.58112,64.00318682,55.20384,16.10112,57.504,5.4,4.48,7.016437843
29/10/2020 16:00,55.84392,16.88156,58.33978462,51.43392,15.00156,53.577,8.82,3.76,9.58801335,60.33392,18.80156,63.1955739,51.43392,15.00156,53.577,8.9,3.8,9.67729301
29/10/2020 16:30,58.54904,17.33972,61.06272164,54.71904,15.95972,56.999,7.66,2.76,8.14206362,62.45904,18.73972,65.20972921,54.71904,15.95972,56.999,7.74,2.78,8.224110894
29/10/2020 17:00,57.53272,14.35496,59.29653234,49.18272,14.34496,51.232,16.7,0.02,16.70001198,65.96272,17.32496,68.19996091,49.18272,14.34496,51.232,16.78,2.98,17.04255849
29/10/2020 17:30,55.1132,12.9776,56.62051674,42.4032,12.3676,44.17,25.42,1.22,25.44925932,67.8832,13.5876,69.22970256,42.4032,12.3676,44.17,25.48,1.22,25.5091905
29/10/2020 18:00,50.96512,10.26816,51.98921587,34.96512,10.19816,36.422,32,0.14,32.00030625,67.04512,10.27816,67.82837672,34.96512,10.19816,36.422,32.08,0.08,32.08009975
29/10/2020 18:30,50.96832,11.31576,52.20934847,36.08832,10.52576,37.592,29.76,1.58,29.80191269,65.92832,12.08576,67.02692722,36.08832,10.52576,37.592,29.84,1.56,29.88074966
29/10/2020 19:00,61.66648,18.48064,64.37615094,57.15648,16.67064,59.538,9.02,3.62,9.719300386,66.19648,20.33064,69.24816884,57.15648,16.67064,59.538,9.04,3.66,9.752804725
29/10/2020 19:30,62.38128,19.19704,65.26829582,60.88128,17.75704,63.418,3,2.88,4.158653628,63.96128,20.65704,67.21427409,60.88128,17.75704,63.418,3.08,2.9,4.230413691
29/10/2020 20:00,58.16136,17.26748,60.67050076,55.67136,16.23748,57.991,4.98,2.06,5.389248556,60.73136,18.29748,63.42787922,55.67136,16.23748,57.991,5.06,2.06,5.463259101
29/10/2020 20:30,57.05976,16.90368,59.51092848,55.10976,16.07368,57.406,3.9,1.66,4.238584669,59.08976,17.71368,61.68771511,55.10976,16.07368,57.406,3.98,1.64,4.30464865
29/10/2020 21:00,56.39896,17.04428,58.91816502,56.44896,16.46428,58.801,-0.1,1.16,1.164302366,56.36896,17.58428,59.04800212,56.44896,16.46428,58.801,-0.08,1.12,1.122853508
29/10/2020 21:30,57.01088,17.24484,59.56194209,59.33088,17.30484,61.803,-4.64,-0.12,4.641551465,54.77088,17.08484,57.37369653,59.33088,17.30484,61.803,-4.56,-0.22,4.565303933
29/10/2020 22:00,55.95384,17.76612,58.70661999,60.60384,17.67612,63.129,-9.3,0.18,9.301741772,51.40384,17.81612,54.40375813,60.60384,17.67612,63.129,-9.2,0.14,9.201065156
29/10/2020 22:30,53.5232,17.1676,56.20906891,58.7232,17.1276,61.17,-10.4,0.08,10.40030769,48.4432,17.1476,51.38855721,58.7232,17.1276,61.17,-10.28,0.02,10.28001946
29/10/2020 23:00,50.35608,14.32344,52.3535646,55.24608,16.11344,57.548,-9.78,-3.58,10.41464354,45.56608,13.99344,47.66638238,55.24608,16.11344,57.548,-9.68,-2.12,9.909429852
29/10/2020 23:30,47.25656,13.65608,49.19015129,52.30656,15.25608,54.486,-10.1,-3.2,10.59481005,42.28656,11.91608,43.93342827,52.30656,15.25608,54.486,-10.02,-3.34,10.56200738
30/10/2020 00:00,45.34176,13.16968,47.21562952,50.50176,14.72968,52.606,-10.32,-3.12,10.78131717,40.26176,11.46968,41.86362237,50.50176,14.72968,52.606,-10.24,-3.26,10.74640405
30/10/2020 00:30,47.26744,13.42592,49.1372182,53.43744,15.58592,55.664,-12.34,-4.32,13.07432599,41.19744,11.10592,42.66814411,53.43744,15.58592,55.664,-12.24,-4.48,13.0341091
30/10/2020 01:00,48.36712,13.65416,50.25748086,54.35712,15.85416,56.622,-11.98,-4.4,12.76246058,42.47712,11.29416,43.9529723,54.35712,15.85416,56.622,-11.88,-4.56,12.72509332
30/10/2020 01:30,48.06544,14.00492,50.06420185,53.84544,15.70492,56.089,-11.56,-3.4,12.0496307,42.40544,12.16492,44.11583185,53.84544,15.70492,56.089,-11.44,-3.54,11.97519102
30/10/2020 02:00,48.97304,15.35672,51.32433629,56.42304,16.45672,58.774,-14.9,-2.2,15.06154043,41.64304,14.13672,43.97714898,56.42304,16.45672,58.774,-14.78,-2.32,14.9609759
30/10/2020 02:30,48.09024,15.36632,50.48559174,55.77024,16.26632,58.094,-15.36,-1.8,15.46510912,40.53024,14.34632,42.99438628,55.77024,16.26632,58.094,-15.24,-1.92,15.36046874
30/10/2020 03:00,45.72448,14.31464,47.91280611,52.16448,15.21464,54.338,-12.88,-1.8,13.0051682,39.40448,13.29464,41.58678272,52.16448,15.21464,54.338,-12.76,-1.92,12.9036429
30/10/2020 03:30,45.44912,14.27016,47.63675026,52.14912,15.21016,54.322,-13.4,-1.88,13.53123793,38.84912,13.21016,41.03367461,52.14912,15.21016,54.322,-13.3,-2,13.44953531
30/10/2020 04:00,41.91472,12.47596,43.73206296,46.61472,13.59596,48.557,-9.4,-2.24,9.663208577,37.33472,11.21596,38.9830614,46.61472,13.59596,48.557,-9.28,-2.38,9.580334023
30/10/2020 04:30,38.9932,10.9676,40.50626984,41.4432,12.0876,43.17,-4.9,-2.24,5.387726793,36.6432,9.7076,37.9072764,41.4432,12.0876,43.17,-4.8,-2.38,5.357648738
30/10/2020 05:00,41.53648,12.31064,43.32240792,45.87648,13.38064,47.788,-8.68,-2.14,8.939910514,37.31648,11.12064,38.93826285,45.87648,13.38064,47.788,-8.56,-2.26,8.853315763
30/10/2020 05:30,42.61424,12.61832,44.44317102,46.79424,13.64832,48.744,-8.36,-2.06,8.610063879,38.55424,11.46832,40.2237714,46.79424,13.64832,48.744,-8.24,-2.18,8.523496935
30/10/2020 06:00,44.75056,12.60808,46.49275537,49.57056,14.45808,51.636,-9.64,-3.7,10.32567673,40.03056,10.59808,41.40972149,49.57056,14.45808,51.636,-9.54,-3.86,10.29131673
30/10/2020 06:30,46.4116,12.3288,48.02120286,49.1616,14.3388,51.21,-5.5,-4.02,6.81251789,43.7816,10.8188,45.09850255,49.1616,14.3388,51.21,-5.38,-3.52,6.429214571
30/10/2020 07:00,47.77616,14.20388,49.84286982,48.59616,14.17388,50.621,-1.64,0.06,1.641097194,46.99616,14.17388,49.08704441,48.59616,14.17388,50.621,-1.6,0,1.6
30/10/2020 07:30,49.4836,15.0848,51.73178771,49.5936,14.4648,51.66,-0.22,1.24,1.259364919,49.4536,15.6648,51.87527843,49.5936,14.4648,51.66,-0.14,1.2,1.208139065
30/10/2020 08:00,50.83976,16.05868,53.31568625,50.66976,14.77868,52.781,0.34,2.56,2.582479429,51.04976,17.33868,53.91389265,50.66976,14.77868,52.781,0.38,2.56,2.588049459
30/10/2020 08:30,51.87696,16.15828,54.33515429,51.45696,15.00828,53.601,0.84,2.3,2.448591432,52.35696,17.30828,55.14370152,51.45696,15.00828,53.601,0.9,2.3,2.469817807
30/10/2020 09:00,55.79024,17.68632,58.52654777,55.77024,16.26632,58.094,0.04,2.84,2.840281676,55.85024,19.12632,59.0344427,55.77024,16.26632,58.094,0.08,2.86,2.861118662
30/10/2020 09:30,54.11088,16.79484,56.65733832,53.57088,15.62484,55.803,1.08,2.34,2.577207791,54.71088,17.98484,57.59110053,53.57088,15.62484,55.803,1.14,2.36,2.62091587
30/10/2020 10:00,53.28912,16.11016,55.67106578,50.70912,14.79016,52.822,5.16,2.64,5.796136644,55.94912,17.45016,58.60727014,50.70912,14.79016,52.822,5.24,2.66,5.876495554
30/10/2020 10:30,49.6692,13.6456,51.50953143,43.4592,12.6756,45.27,12.42,1.94,12.57060062,55.9392,14.6156,57.8170378,43.4592,12.6756,45.27,12.48,1.94,12.62988519
30/10/2020 11:00,49.07,13,50.76282991,42.48,12.39,44.25,13.18,1.22,13.23634391,55.76,13.59,57.3922094,42.48,12.39,44.25,13.28,1.2,13.33410664
30/10/2020 11:30,55.8192,16.8706,58.31295082,53.4192,15.5806,55.645,4.8,2.58,5.449440338,58.2592,18.1806,61.03006309,53.4192,15.5806,55.645,4.84,2.6,5.494142335
30/10/2020 12:00,57.8764,19.3652,61.03022733,59.1264,17.2452,61.59,-2.5,4.24,4.922154,56.6864,21.5052,60.6285541,59.1264,17.2452,61.59,-2.44,4.26,4.909297302
30/10/2020 12:30,56.70576,18.40668,59.61836199,57.48576,16.76668,59.881,-1.56,3.28,3.632079294,55.98576,20.06668,59.4733299,57.48576,16.76668,59.881,-1.5,3.3,3.624913792
30/10/2020 13:00,53.49808,16.49444,55.98313241,52.43808,15.29444,54.623,2.12,2.4,3.20224921,55.95808,17.69444,58.68901025,52.43808,15.29444,54.623,3.52,2.4,4.260328626
30/10/2020 13:30,53.57248,16.70364,56.11614921,52.57248,15.33364,54.763,2,2.74,3.392285365,54.63248,18.09364,57.55074004,52.57248,15.33364,54.763,2.06,2.76,3.444009292
30/10/2020 14:00,49.99864,14.45752,52.04693926,45.96864,13.40752,47.884,8.06,2.1,8.329081582,54.12864,15.50752,56.30624161,45.96864,13.40752,47.884,8.16,2.1,8.425888677
30/10/2020 14:30,46.72392,12.58656,48.38952565,40.27392,11.74656,41.952,12.9,1.68,13.00893539,53.27392,13.42656,54.93981312,40.27392,11.74656,41.952,13,1.68,13.10810436
30/10/2020 15:00,43.5384,11.2812,44.9761909,34.8384,10.1612,36.29,17.4,2.24,17.54359142,52.3184,12.4212,53.77268068,34.8384,10.1612,36.29,17.48,2.26,17.6254929
30/10/2020 15:30,39.75272,9.05996,40.77206915,27.70272,8.07996,28.857,24.1,1.96,24.17956989,51.88272,10.03996,52.84522146,27.70272,8.07996,28.857,24.18,1.96,24.25930749
30/10/2020 16:00,38.004,7.152,38.6711148,24.384,7.112,25.4,27.24,0.08,27.24011747,51.744,7.712,52.31554721,24.384,7.112,25.4,27.36,0.6,27.36657816
30/10/2020 16:30,36.55752,4.42136,36.82391469,19.06752,5.56136,19.862,34.98,-2.28,35.05422656,54.12752,3.22136,54.22329372,19.06752,5.56136,19.862,35.06,-2.34,35.13800222
30/10/2020 17:00,37.17072,3.14396,37.30344367,16.47072,4.80396,17.157,41.4,-3.32,41.53290743,57.93072,1.40396,57.9477301,16.47072,4.80396,17.157,41.46,-3.4,41.59917788
30/10/2020 17:30,37.68536,4.25948,37.92531514,15.01536,4.37948,15.641,45.34,-0.24,45.3406352,60.43536,5.25948,60.66378548,15.01536,4.37948,15.641,45.42,0.88,45.42852408
30/10/2020 18:00,38.12728,4.10504,38.34763139,15.85728,4.62504,16.518,44.54,-1.04,44.55214024,60.45728,3.56504,60.56230028,15.85728,4.62504,16.518,44.6,-1.06,44.61259463
30/10/2020 18:30,35.47648,2.94064,35.59814597,12.27648,3.58064,12.788,46.4,-1.28,46.41765181,58.73648,2.26064,58.77996747,12.27648,3.58064,12.788,46.46,-1.32,46.47874783
30/10/2020 19:00,33.76352,2.21936,33.8363834,10.76352,3.13936,11.212,46,-1.84,46.03678529,56.82352,1.23936,56.83703404,10.76352,3.13936,11.212,46.06,-1.9,46.09917136
30/10/2020 19:30,31.52992,1.24956,31.5546709,8.32992,2.42956,8.677,46.4,-2.36,46.45997848,54.78992,3.26956,54.88738795,8.32992,2.42956,8.677,46.46,0.84,46.46759301
30/10/2020 20:00,30.89024,1.72132,30.93816203,9.33024,2.72132,9.719,43.12,-2,43.16635727,52.53024,0.62132,52.53391431,9.33024,2.72132,9.719,43.2,-2.1,43.25101155
30/10/2020 20:30,29.56672,1.74196,29.61799041,8.64672,2.52196,9.007,41.84,-1.56,41.86907212,50.54672,0.88196,50.55441382,8.64672,2.52196,9.007,41.9,-1.64,41.93208318
30/10/2020 21:00,27.1108,0.6594,27.11881791,6.3408,1.8494,6.605,41.54,-2.38,41.60812421,47.9608,2.4694,48.02433001,6.3408,1.8494,6.605,41.62,0.62,41.62461772
30/10/2020 21:30,26.2432,-0.7274,26.25327898,7.2432,2.1126,7.545,38,-5.68,38.42216027,45.3232,-3.7474,45.47785686,7.2432,2.1126,7.545,38.08,-5.86,38.52824938
30/10/2020 22:00,26.52752,0.96136,26.54493418,9.94752,2.90136,10.362,33.16,-3.88,33.3862247,43.18752,-1.11864,43.20200504,9.94752,2.90136,10.362,33.24,-4.02,33.48220423
30/10/2020 22:30,28.16768,2.69224,28.29604836,15.12768,4.41224,15.758,26.08,-3.44,26.30589288,41.30768,0.83224,41.31606286,15.12768,4.41224,15.758,26.18,-3.58,26.42364093
30/10/2020 23:00,27.82136,2.43248,27.92749597,16.91136,4.93248,17.616,21.82,-5,22.38553998,38.85136,1.49248,38.88001634,16.91136,4.93248,17.616,21.94,-3.44,22.20804359
30/10/2020 23:30,27.17104,3.03072,27.33954422,17.83104,5.20072,18.574,18.68,-4.34,19.17753895,36.59104,0.70072,36.59774879,17.83104,5.20072,18.574,18.76,-4.5,19.29216421
31/10/2020 00:00,26.49312,3.17216,26.68235384,17.97312,5.24216,18.722,17.04,-4.14,17.53571213,35.11312,0.94216,35.12575781,17.97312,5.24216,18.722,17.14,-4.3,17.67115163
31/10/2020 00:30,28.454,2.312,28.54777504,21.504,6.272,22.4,13.9,-7.92,15.99801238,35.504,-1.888,35.55416375,21.504,6.272,22.4,14,-8.16,16.2044932
31/10/2020 01:00,33.01312,5.63216,33.49010777,28.77312,8.39216,29.972,8.48,-5.52,10.11833978,37.41312,4.21216,37.64948658,28.77312,8.39216,29.972,8.64,-4.18,9.598020629
31/10/2020 01:30,33.14584,6.01212,33.68667832,29.59584,8.63212,30.829,7.1,-5.24,8.824262009,36.81584,3.21212,36.95570037,29.59584,8.63212,30.829,7.22,-5.42,9.028000886
31/10/2020 02:00,34.77824,8.28532,35.7515385,34.81824,10.15532,36.269,-0.08,-3.74,3.740855517,34.87824,6.25532,35.43473795,34.81824,10.15532,36.269,0.06,-3.9,3.900461511
31/10/2020 02:30,39.02672,10.51196,40.41764685,41.76672,12.18196,43.507,-5.48,-3.34,6.417631962,36.36672,8.68196,37.3886982,41.76672,12.18196,43.507,-5.4,-3.5,6.435060217
31/10/2020 03:00,38.86392,10.57656,40.27738695,42.19392,12.30656,43.952,-6.66,-3.46,7.505144902,35.63392,8.70656,36.68215427,42.19392,12.30656,43.952,-6.56,-3.6,7.482887143
31/10/2020 03:30,35.74672,8.78196,36.80965651,37.68672,10.99196,39.257,-3.88,-4.42,5.881394392,33.86672,6.41196,34.46836165,37.68672,10.99196,39.257,-3.82,-4.58,5.963958417
31/10/2020 04:00,36.09208,9.08144,37.21707661,39.02208,11.38144,40.648,-5.86,-4.6,7.449805367,33.24208,6.62144,33.89512281,39.02208,11.38144,40.648,-5.78,-4.76,7.487723285
31/10/2020 04:30,40.47152,11.18836,41.98956216,46.93152,13.68836,48.887,-12.92,-5,13.85375039,34.11152,8.50836,35.15662081,46.93152,13.68836,48.887,-12.82,-5.18,13.82695917
31/10/2020 05:00,37.4828,9.4004,38.64359994,41.2128,12.0204,42.93,-7.46,-5.24,9.116424738,33.8728,6.5804,34.50606097,41.2128,12.0204,42.93,-7.34,-5.44,9.136147985
31/10/2020 05:30,40.59632,10.81976,42.01343123,46.45632,13.54976,48.392,-11.72,-5.46,12.92942381,34.85632,7.88976,35.73809392,46.45632,13.54976,48.392,-11.6,-5.66,12.90719179
31/10/2020 06:00,38.33632,9.19976,39.42472594,41.89632,12.21976,43.642,-7.12,-6.04,9.336808877,34.85632,5.97976,35.36552804,41.89632,12.21976,43.642,-7.04,-6.24,9.407401341
31/10/2020 06:30,41.26352,11.35436,42.79719119,44.48352,12.97436,46.337,-6.44,-3.24,7.209105354,38.10352,12.45436,40.08727129,44.48352,12.97436,46.337,-6.38,-0.52,6.401156146
31/10/2020 07:00,42.67712,13.50916,44.76420417,45.83712,13.36916,47.747,-6.32,0.28,6.326199491,39.61712,13.80916,41.95484593,45.83712,13.36916,47.747,-6.22,0.44,6.23554328
31/10/2020 07:30,43.18352,12.86936,45.06036869,45.56352,13.28936,47.462,-4.76,-0.84,4.83354942,40.86352,12.38936,42.70039236,45.56352,13.28936,47.462,-4.7,-0.9,4.785394446
31/10/2020 08:00,49.61128,16.28704,52.21634586,55.36128,16.14704,57.668,-11.5,0.28,11.50340819,43.96128,16.36704,46.90921165,55.36128,16.14704,57.668,-11.4,0.22,11.40212261
31/10/2020 08:30,52.8044,17.8142,55.72836245,58.3344,17.0142,60.765,-11.06,1.6,11.17513311,47.3944,18.6142,50.91873519,58.3344,17.0142,60.765,-10.94,1.6,11.05638277
31/10/2020 09:00,57.01504,19.40272,60.22607682,64.05504,18.68272,66.724,-14.08,1.44,14.15344481,50.07504,20.12272,53.96696667,64.05504,18.68272,66.724,-13.98,1.44,14.05396741
31/10/2020 09:30,58.30352,19.84936,61.58975188,65.24352,19.02936,67.962,-13.88,1.64,13.97655179,51.44352,20.64936,55.43312925,65.24352,19.02936,67.962,-13.8,1.62,13.8947616
31/10/2020 10:00,59.33496,19.74728,62.53473072,65.54496,19.11728,68.276,-12.42,1.26,12.48374944,53.22496,20.35728,56.98521928,65.54496,19.11728,68.276,-12.32,1.24,12.38224535
31/10/2020 10:30,58.97968,19.47324,62.11126894,64.39968,18.78324,67.083,-10.84,1.38,10.92748827,53.65968,20.16324,57.32292303,64.39968,18.78324,67.083,-10.74,1.38,10.82829626
31/10/2020 11:00,58.86208,19.04644,61.86688402,63.14208,18.41644,65.773,-8.56,1.26,8.652236705,54.68208,19.67644,58.11447465,63.14208,18.41644,65.773,-8.46,1.26,8.553315147
31/10/2020 11:30,58.81328,18.94304,61.78867751,62.51328,18.23304,65.118,-7.4,1.42,7.535011612,55.19328,19.63304,58.58117801,62.51328,18.23304,65.118,-7.32,1.4,7.452677371
31/10/2020 12:00,59.73392,19.28156,62.76878009,63.43392,18.50156,66.077,-7.4,1.56,7.56264504,56.11392,20.04156,59.58553637,63.43392,18.50156,66.077,-7.32,1.54,7.480240638
31/10/2020 12:30,60.6572,19.8646,63.82709648,64.9872,18.9546,67.695,-8.66,1.82,8.849180753,56.4272,20.7546,60.12305981,64.9872,18.9546,67.695,-8.56,1.8,8.747205268
31/10/2020 13:00,59.73296,19.63628,62.87773853,63.55296,18.53628,66.201,-7.64,2.2,7.950446528,56.01296,20.73628,59.72809219,63.55296,18.53628,66.201,-7.54,2.2,7.854400041
31/10/2020 13:30,59.76272,19.51496,62.86824608,63.58272,18.54496,66.232,-7.64,1.94,7.882461544,56.04272,20.46496,59.66239228,63.58272,18.54496,66.232,-7.54,1.92,7.780616942
31/10/2020 14:00,61.30424,20.82332,64.74427,67.31424,19.63332,70.119,-12.02,2.38,12.25335872,55.39424,22.01332,59.60795318,67.31424,19.63332,70.119,-11.92,2.38,12.15527869
31/10/2020 14:30,56.22424,18.66832,59.24247914,60.23424,17.56832,62.744,-8.02,2.2,8.316273204,52.29424,19.76832,55.90593898,60.23424,17.56832,62.744,-7.94,2.2,8.239150442
31/10/2020 15:00,62.5332,22.1276,66.33273539,71.6832,20.9076,74.67,-18.3,2.44,18.46195006,53.4632,23.3476,58.33887366,71.6832,20.9076,74.67,-18.22,2.44,18.38265487
31/10/2020 15:30,59.26888,20.17384,62.60817803,66.21888,19.31384,68.978,-13.9,1.72,14.00601299,52.41888,21.03384,56.48151384,66.21888,19.31384,68.978,-13.8,1.72,13.90677533
31/10/2020 16:00,53.77728,16.49004,56.24870899,55.09728,16.07004,57.393,-2.64,0.84,2.770415131,52.57728,16.91004,55.22970057,55.09728,16.07004,57.393,-2.52,0.84,2.656313235
31/10/2020 16:30,52.04088,15.20484,54.21660586,51.89088,15.13484,54.053,0.3,0.14,0.331058907,52.23088,15.19484,54.396213,51.89088,15.13484,54.053,0.34,0.06,0.34525353
31/10/2020 17:00,49.80192,12.22556,51.28055726,43.80192,12.77556,45.627,12,-1.1,12.0503112,55.88192,11.23556,57.00023501,43.80192,12.77556,45.627,12.08,-1.54,12.17776663
31/10/2020 17:30,49.19944,11.62192,50.55347585,39.46944,11.51192,41.114,19.46,0.22,19.46124354,59.04944,11.69192,60.19582508,39.46944,11.51192,41.114,19.58,0.18,19.58082736
31/10/2020 18:00,48.77952,11.18236,50.04484735,38.09952,11.11236,39.687,21.36,0.14,21.3604588,59.55952,11.17236,60.59833373,38.09952,11.11236,39.687,21.46,0.06,21.46008388
31/10/2020 18:30,50.73472,12.62596,52.28218319,43.01472,12.54596,44.807,15.44,0.16,15.44082899,58.55472,12.66596,59.90894572,43.01472,12.54596,44.807,15.54,0.12,15.54046331
31/10/2020 19:00,49.10088,11.73984,50.48485179,42.17088,12.29984,43.928,13.86,-1.12,13.90517889,56.13088,12.25984,57.45415012,42.17088,12.29984,43.928,13.96,-0.04,13.96005731
31/10/2020 19:30,41.84152,7.36836,42.48535659,31.81152,9.27836,33.137,20.06,-3.82,20.42047992,51.97152,7.31836,52.48425749,31.81152,9.27836,33.137,20.16,-1.96,20.25505369
31/10/2020 20:00,40.56072,6.84896,41.13490318,30.03072,8.75896,31.282,21.06,-3.82,21.40364455,51.19072,4.77896,51.41330832,30.03072,8.75896,31.282,21.16,-3.98,21.53104735
31/10/2020 20:30,36.68,5.49,37.08857641,24.72,7.21,25.75,23.92,-3.44,24.16609195,48.72,3.63,48.85504375,24.72,7.21,25.75,24,-3.58,24.26553935
31/10/2020 21:00,36.09904,5.98472,36.59176905,25.55904,7.45472,26.624,21.08,-2.94,21.28403157,46.73904,4.37472,46.94332791,25.55904,7.45472,26.624,21.18,-3.08,21.40277552
31/10/2020 21:30,36.53352,6.56436,37.11857898,27.68352,8.07436,28.837,17.7,-3.02,17.95579015,45.50352,7.49436,46.11654545,27.68352,8.07436,28.837,17.82,-0.58,17.82943633
31/10/2020 22:00,37.84608,6.30844,38.36824451,32.32608,9.42844,33.673,11.04,-6.24,12.68145102,43.44608,2.98844,43.54873868,32.32608,9.42844,33.673,11.12,-6.44,12.85021401
31/10/2020 22:30,39.674,8.137,40.49984006,38.424,11.207,40.025,2.5,-6.14,6.629449449,41.044,4.867,41.33155725,38.424,11.207,40.025,2.62,-6.34,6.860029154
31/10/2020 23:00,37.04616,7.91888,37.88306523,35.75616,10.42888,37.246,2.58,-5.02,5.644182846,38.41616,5.22888,38.77038219,35.75616,10.42888,37.246,2.66,-5.2,5.840856102
31/10/2020 23:30,34.7212,7.2466,35.46935214,32.0112,9.3366,33.345,5.42,-4.18,6.844618324,37.4312,4.9966,37.76321947,32.0112,9.3366,33.345,5.42,-4.34,6.943486156
01/11/2020 00:00,34.66984,7.95912,35.57169376,33.93984,9.89912,35.354,1.46,-3.88,4.145600077,35.41984,5.87912,35.90444426,33.93984,9.89912,35.354,1.48,-4.02,4.283783375
01/11/2020 00:30,35.46856,8.29708,36.42609346,35.09856,10.23708,36.561,0.74,-3.88,3.949936708,35.87856,6.21708,36.4132277,35.09856,10.23708,36.561,0.78,-4.02,4.094972527
01/11/2020 01:00,36.02344,8.35392,36.97940249,35.29344,10.29392,36.764,1.46,-3.88,4.145600077,36.71344,6.27392,37.24565409,35.29344,10.29392,36.764,1.42,-4.02,4.263425853
01/11/2020 01:30,36.24216,8.55688,37.23861379,35.61216,10.38688,37.096,1.26,-3.66,3.870813868,37.01216,6.56688,37.59021017,35.61216,10.38688,37.096,1.4,-3.82,4.068464084
01/11/2020 02:00,33.82208,7.12144,34.56368041,31.58208,9.21144,32.898,4.48,-4.18,6.127217966,36.18208,4.87144,36.50854476,31.58208,9.21144,32.898,4.6,-4.34,6.32420746
01/11/2020 02:30,33.91416,6.83788,34.59663064,33.76416,9.84788,35.171,0.3,-6.02,6.027470448,34.12416,3.62788,34.31646557,33.76416,9.84788,35.171,0.36,-6.22,6.230409296
01/11/2020 03:00,35.7872,7.9696,36.66385424,37.0272,10.7996,38.57,-2.48,-5.66,6.179482179,34.6072,4.9396,34.95794531,37.0272,10.7996,38.57,-2.42,-5.86,6.340031546
01/11/2020 03:30,35.4156,8.1858,36.34930598,37.6656,10.9858,39.235,-4.5,-5.6,7.184010022,33.3056,5.2058,33.7099888,37.6656,10.9858,39.235,-4.36,-5.78,7.240027624
01/11/2020 04:00,36.846,9.138,37.96222807,40.656,11.858,42.35,-7.62,-5.44,9.362585113,33.116,6.218,33.69470255,40.656,11.858,42.35,-7.54,-5.64,9.416007647
01/11/2020 04:30,37.5336,9.3898,38.69030205,42.2736,12.3298,44.035,-9.48,-5.88,11.15548296,32.9136,6.2498,33.50171734,42.2736,12.3298,44.035,-9.36,-6.08,11.16136192
01/11/2020 05:00,38.776,10.108,40.07180854,44.736,13.048,46.6,-11.92,-5.88,13.29138067,32.916,6.968,33.64544665,44.736,13.048,46.6,-11.82,-6.08,13.29205778
01/11/2020 05:30,39.61792,10.49856,40.98535528,45.93792,13.39856,47.852,-12.64,-5.8,13.907178,33.39792,7.39856,34.20759785,45.93792,13.39856,47.852,-12.54,-6,13.90149632
01/11/2020 06:00,42.69856,11.85208,44.31296454,51.05856,14.89208,53.186,-16.72,-6.08,17.79114386,34.41856,8.61208,35.47964479,51.05856,14.89208,53.186,-16.64,-6.28,17.78561216
01/11/2020 06:30,42.2188,11.2684,43.69672656,48.2688,14.0784,50.28,-12.1,-5.62,13.34145419,36.2688,8.2584,37.19713731,48.2688,14.0784,50.28,-12,-5.82,13.33688119
01/11/2020 07:00,47.45376,13.94068,49.45909317,56.57376,16.50068,58.931,-18.24,-5.12,18.94497295,38.43376,14.74068,41.16359502,56.57376,16.50068,58.931,-18.14,-1.76,18.22518038
01/11/2020 07:30,49.54808,16.46944,52.21354887,58.55808,17.07944,60.998,-18.02,-1.22,18.06125134,40.63808,15.73944,43.57962273,58.55808,17.07944,60.998,-17.92,-1.34,17.97003061
01/11/2020 08:00,50.56744,16.64592,53.23676024,58.95744,17.19592,61.414,-16.78,-1.1,16.81601618,42.27744,16.01592,45.20941966,58.95744,17.19592,61.414,-16.68,-1.18,16.72168652
01/11/2020 08:30,52.29904,15.34472,54.50366976,59.87904,17.46472,62.374,-15.16,-4.24,15.7417661,44.81904,17.94472,48.27793826,59.87904,17.46472,62.374,-15.06,0.48,15.06764746
01/11/2020 09:00,54.35888,17.55884,57.1244317,61.53888,17.94884,64.103,-14.36,-0.78,14.38116824,47.27888,17.10884,50.27926909,61.53888,17.94884,64.103,-14.26,-0.84,14.28471911
01/11/2020 09:30,57.66,18.93,60.68789418,66.24,19.32,69,-17.16,-0.78,17.17771813,49.18,18.48,52.53744189,66.24,19.32,69,-17.06,-0.84,17.08066743
01/11/2020 10:00,63.03224,22.85732,67.04864172,74.56224,21.74732,77.669,-23.06,2.22,23.16661391,51.60224,24.02732,56.92190509,74.56224,21.74732,77.669,-22.96,2.28,23.07292786
01/11/2020 10:30,62.7164,21.8452,66.41204403,73.0464,21.3052,76.09,-20.66,1.08,20.6882092,52.4664,24.3452,57.83953572,73.0464,21.3052,76.09,-20.58,3.04,20.80331704
01/11/2020 11:00,58.36776,18.18768,61.13580875,64.51776,18.81768,67.206,-12.3,-1.26,12.36436816,52.29776,17.51768,55.15364733,64.51776,18.81768,67.206,-12.22,-1.3,12.28895439
01/11/2020 11:30,66.50072,23.63396,70.57556111,78.87072,23.00396,82.157,-24.74,1.26,24.77206491,54.23072,24.24396,59.40320352,78.87072,23.00396,82.157,-24.64,1.24,24.67118157
01/11/2020 12:00,62.65496,21.16728,66.133938,71.30496,20.79728,74.276,-17.3,0.74,17.31581936,54.10496,21.51728,58.22662651,71.30496,20.79728,74.276,-17.2,0.72,17.21506317
01/11/2020 12:30,65.1392,22.6256,68.95674842,75.8592,22.1256,79.02,-21.44,1,21.46330823,54.5192,23.1256,59.22108192,75.8592,22.1256,79.02,-21.34,1,21.36341733
01/11/2020 13:00,69.9184,24.7212,74.1600997,84.5184,24.6512,88.04,-29.2,0.14,29.20033561,55.4184,24.7912,60.71081169,84.5184,24.6512,88.04,-29.1,0.14,29.10033677
01/11/2020 13:30,68.38352,23.87936,72.43293202,81.80352,23.85936,85.212,-26.84,0.04,26.84002981,55.08352,23.87936,60.03680546,81.80352,23.85936,85.212,-26.72,0.02,26.72000749
01/11/2020 14:00,61.74088,20.87984,65.17594634,69.53088,20.27984,72.428,-15.58,1.2,15.62614476,54.05088,21.47984,58.16254082,69.53088,20.27984,72.428,-15.48,1.2,15.52644196
01/11/2020 14:30,57.50696,17.78828,60.19529345,59.13696,17.24828,61.601,-3.26,1.08,3.434239363,56.03696,18.34828,58.96439828,59.13696,17.24828,61.601,-3.1,1.1,3.289376841
01/11/2020 15:00,52.93264,15.64452,55.1961537,52.23264,15.23452,54.409,1.4,0.82,1.622467257,53.71264,16.05452,56.06063956,52.23264,15.23452,54.409,1.48,0.82,1.691981087
01/11/2020 15:30,51.7736,14.7998,53.84737447,50.6736,14.7798,52.785,2.2,0.04,2.200363606,52.9736,14.8398,55.0129254,50.6736,14.7798,52.785,2.3,0.06,2.300782476
01/11/2020 16:00,55.83352,15.84436,58.03814004,55.28352,16.12436,57.587,1.1,-0.56,1.23434193,56.42352,15.50436,58.514945,55.28352,16.12436,57.587,1.14,-0.62,1.297690256
01/11/2020 16:30,58.9828,17.9504,61.65377163,58.9728,17.2004,61.43,0.02,1.5,1.500133327,59.0328,19.3604,62.12645623,58.9728,17.2004,61.43,0.06,2.16,2.160833173
01/11/2020 17:00,62.15248,18.76364,64.92306952,60.73248,17.71364,63.263,2.84,2.1,3.532081539,63.63248,19.81364,66.6458764,60.73248,17.71364,63.263,2.9,2.1,3.580502758
01/11/2020 17:30,63.89344,19.39392,66.77196873,62.89344,18.34392,65.514,2,2.1,2.9,64.97344,20.44392,68.11388823,62.89344,18.34392,65.514,2.08,2.1,2.955740178
01/11/2020 18:00,63.92808,19.50944,66.83874372,63.11808,18.40944,65.748,1.62,2.2,2.732105415,64.75808,20.60944,67.95850162,63.11808,18.40944,65.748,1.64,2.2,2.744011662
01/11/2020 18:30,61.86616,18.81388,64.66362064,62.99616,18.37388,65.621,-2.26,0.88,2.425283489,60.79616,19.19388,63.75404379,62.99616,18.37388,65.621,-2.2,0.82,2.34785008
01/11/2020 19:00,60.7876,18.3368,63.4930748,62.9376,18.3568,65.56,-4.3,-0.04,4.300186042,58.7176,18.3368,61.5141836,62.9376,18.3568,65.56,-4.22,-0.02,4.220047393
01/11/2020 19:30,59.75376,18.85568,62.65818783,62.93376,18.35568,65.556,-6.36,1,6.438136376,56.65376,19.45568,59.90135229,62.93376,18.35568,65.556,-6.28,1.1,6.375609775
01/11/2020 20:00,58.74968,19.05824,61.76359293,63.07968,18.39824,65.708,-8.66,1.32,8.760022831,54.49968,19.69824,57.95028714,63.07968,18.39824,65.708,-8.58,1.3,8.67792602
01/11/2020 20:30,58.19048,18.98264,61.20843556,63.06048,18.39264,65.688,-9.74,1.18,9.811218069,53.42048,19.57264,56.89319748,63.06048,18.39264,65.688,-9.64,1.18,9.7119514
01/11/2020 21:00,56.25072,18.35396,59.16934467,61.35072,17.89396,63.907,-10.2,0.92,10.24140615,51.25072,18.85396,54.60868162,61.35072,17.89396,63.907,-10.1,0.96,10.14552118
01/11/2020 21:30,54.84912,18.12016,57.76474845,60.54912,17.66016,63.072,-11.4,0.92,11.43706256,49.22912,18.62016,52.6328473,60.54912,17.66016,63.072,-11.32,0.96,11.36063379
01/11/2020 22:00,53.58064,16.92852,56.19127844,60.68064,17.69852,63.209,-14.2,-1.54,14.28326293,46.58064,18.45852,50.10462038,60.68064,17.69852,63.209,-14.1,0.76,14.12046741
01/11/2020 22:30,53.83376,17.65068,56.65351022,63.05376,18.39068,65.681,-18.44,-1.48,18.49929728,44.71376,16.83068,47.77648085,63.05376,18.39068,65.681,-18.34,-1.56,18.40622721
01/11/2020 23:00,52.78536,17.96948,55.76016895,63.01536,18.37948,65.641,-20.46,-0.82,20.47642547,42.65536,17.51948,46.11303412,63.01536,18.37948,65.641,-20.36,-0.86,20.37815497
01/11/2020 23:30,51.70056,18.00808,54.74704421,63.01056,18.37808,65.636,-22.62,-0.74,22.6321011,40.49056,17.59808,44.14949455,63.01056,18.37808,65.636,-22.52,-0.78,22.53350394
02/11/2020 00:00,49.40712,16.25416,52.01212574,60.11712,17.53416,62.622,-21.42,-2.56,21.57243612,38.77712,19.83416,43.55524008,60.11712,17.53416,62.622,-21.34,2.3,21.46358777
02/11/2020 00:30,47.27112,13.63116,49.19722867,55.82112,16.28116,58.147,-17.1,-5.3,17.90251379,38.80112,10.80116,40.27644436,55.82112,16.28116,58.147,-17.02,-5.48,17.88045861
02/11/2020 01:00,48.64296,15.47128,51.0440796,57.19296,16.68128,59.576,-17.1,-2.42,17.27039085,40.17296,17.48128,43.81166358,57.19296,16.68128,59.576,-17.02,0.8,17.03879104
02/11/2020 01:30,48.88968,16.09324,51.47031362,57.43968,16.75324,59.833,-17.1,-1.32,17.1508717,40.41968,15.33324,43.23029933,57.43968,16.75324,59.833,-17.02,-1.42,17.07913347
02/11/2020 02:00,48.17016,16.08088,50.78345219,57.02016,16.63088,59.396,-17.7,-1.1,17.73414785,39.42016,15.45088,42.34003669,57.02016,16.63088,59.396,-17.6,-1.18,17.63951246
02/11/2020 02:30,45.97856,15.23708,48.43755347,53.81856,15.69708,56.061,-15.68,-0.92,15.70696661,38.21856,14.71708,40.95425219,53.81856,15.69708,56.061,-15.6,-0.98,15.63075174
02/11/2020 03:00,46.28824,15.63532,48.857593,54.97824,16.03532,57.269,-17.38,-0.8,17.39840223,37.71824,15.19532,40.66403053,54.97824,16.03532,57.269,-17.26,-0.84,17.28042824
02/11/2020 03:30,47.33912,16.36516,50.08802995,57.30912,16.71516,59.697,-19.94,-0.7,19.95228308,37.46912,15.99516,40.74039883,57.30912,16.71516,59.697,-19.84,-0.72,19.85306022
02/11/2020 04:00,47.17288,16.38084,49.93608441,57.36288,16.73084,59.753,-20.38,-0.7,20.39201805,37.08288,16.01084,40.39166977,57.36288,16.73084,59.753,-20.28,-0.72,20.29277704
02/11/2020 04:30,46.79184,16.22012,49.5234145,56.81184,16.57012,59.179,-20.04,-0.7,20.05222182,36.87184,15.85012,40.13426079,56.81184,16.57012,59.179,-19.94,-0.72,19.95299476
02/11/2020 05:00,44.98296,14.87628,47.37900798,53.23296,15.52628,55.451,-16.5,-1.3,16.55113289,36.83296,14.12628,39.44893825,53.23296,15.52628,55.451,-16.4,-1.4,16.45964763
02/11/2020 05:30,46.82408,15.18244,49.22398757,55.65408,16.23244,57.973,-17.66,-2.1,17.78442015,38.09408,14.01244,40.58949871,55.65408,16.23244,57.973,-17.56,-2.22,17.69977401
02/11/2020 06:00,48.16432,14.88376,50.4115863,56.58432,16.50376,58.942,-16.84,-3.24,17.14885419,39.82432,13.14376,41.93727328,56.58432,16.50376,58.942,-16.76,-3.36,17.09348414
02/11/2020 06:30,49.13872,14.72796,51.29840747,54.43872,15.87796,56.707,-10.6,-2.3,10.84665847,43.93872,13.61796,46.00065162,54.43872,15.87796,56.707,-10.5,-2.26,10.74046554
02/11/2020 07:00,51.61096,16.98528,54.33406785,55.32096,16.13528,57.626,-7.42,1.7,7.61225328,47.98096,17.83528,51.18857036,55.32096,16.13528,57.626,-7.34,1.7,7.534294924
02/11/2020 07:30,53.28192,17.42556,56.0590148,55.56192,16.20556,57.877,-4.56,2.44,5.171769523,51.08192,18.64556,54.37848342,55.56192,16.20556,57.877,-4.48,2.44,5.101372364
02/11/2020 08:00,53.93768,14.44724,55.83901922,55.80768,16.27724,58.133,-3.74,-3.66,5.232895948,52.16768,17.83724,55.13287556,55.80768,16.27724,58.133,-3.64,1.56,3.960202015
02/11/2020 08:30,56.06344,17.67892,58.78480686,58.45344,17.04892,60.889,-4.78,1.26,4.943278264,53.75344,18.32892,56.79244334,58.45344,17.04892,60.889,-4.7,1.28,4.871180555
02/11/2020 09:00,58.49704,18.73872,61.4251033,62.32704,18.17872,64.924,-7.66,1.12,7.741446893,54.72704,19.33872,58.04338893,62.32704,18.17872,64.924,-7.6,1.16,7.688016649
02/11/2020 09:30,61.4668,20.2524,64.71728678,66.5568,19.4124,69.33,-10.18,1.68,10.31769354,56.4568,21.1124,60.27523289,66.5568,19.4124,69.33,-10.1,1.7,10.2420701
02/11/2020 10:00,61.10656,20.76608,64.53868416,66.70656,19.45608,69.486,-11.2,2.62,11.50236497,55.60656,22.09608,59.83582762,66.70656,19.45608,69.486,-11.1,2.64,11.40962751
02/11/2020 10:30,60.38384,20.82112,63.872742,65.76384,19.18112,68.504,-10.76,3.28,11.24882216,56.42384,22.50112,60.74495964,65.76384,19.18112,68.504,-9.34,3.32,9.912517339
02/11/2020 11:00,72.14496,27.95228,77.37069995,87.74496,25.59228,91.401,-31.2,4.72,31.55500594,56.62496,30.37228,64.2562175,87.74496,25.59228,91.401,-31.12,4.78,31.48496149
02/11/2020 11:30,75.47416,29.97788,81.20974152,93.52416,27.27788,97.421,-36.1,5.4,36.5016438,57.52416,32.73788,66.18759529,93.52416,27.27788,97.421,-36,5.46,36.41169592
02/11/2020 12:00,74.42168,29.11424,79.91386253,91.35168,26.64424,95.158,-33.86,4.94,34.21846285,57.59168,31.64424,65.71270448,91.35168,26.64424,95.158,-33.76,5,34.12825223
02/11/2020 12:30,75.52864,29.14252,80.95592586,92.64864,27.02252,96.509,-34.24,4.24,34.5015246,58.50864,31.32252,66.36536155,92.64864,27.02252,96.509,-34.14,4.3,34.40973118
02/11/2020 13:00,71.43024,26.94632,76.34384944,85.77024,25.01632,89.344,-28.68,3.86,28.93859015,57.19024,28.91632,64.08492111,85.77024,25.01632,89.344,-28.58,3.9,28.84486783
02/11/2020 13:30,72.78792,27.96856,77.97641725,87.69792,25.57856,91.352,-29.82,4.78,30.20067549,57.99792,30.43856,65.5001119,87.69792,25.57856,91.352,-29.7,4.86,30.09500955
02/11/2020 14:00,72.75576,28.27168,78.05567566,87.60576,25.55168,91.256,-29.7,5.44,30.19409876,58.02576,31.05168,65.81182002,87.60576,25.55168,91.256,-29.58,5.5,30.08698057
02/11/2020 14:30,71.06896,26.07428,75.70115688,84.76896,24.72428,88.301,-27.4,2.7,27.53270782,57.46896,27.42428,63.67709554,84.76896,24.72428,88.301,-27.3,2.7,27.43319158
02/11/2020 15:00,66.17664,23.12152,70.09958893,75.77664,22.10152,78.934,-19.2,2.04,19.30807085,56.67664,24.14152,61.60401375,75.77664,22.10152,78.934,-19.1,2.04,19.20863348
02/11/2020 15:30,61.644,20.772,65.04966349,67.344,19.642,70.15,-11.4,2.26,11.62185872,56.044,22.522,60.40008626,67.344,19.642,70.15,-11.3,2.88,11.66123493
02/11/2020 16:00,58.47968,18.77824,61.42064205,59.47968,17.34824,61.958,-2,2.86,3.489928366,57.55968,20.22824,61.01064215,59.47968,17.34824,61.958,-1.92,2.88,3.461329224
02/11/2020 16:30,61.36512,19.30816,64.33104224,61.84512,18.03816,64.422,-0.96,2.54,2.715363696,60.98512,20.59816,64.36978372,61.84512,18.03816,64.422,-0.86,2.56,2.700592528
02/11/2020 17:00,61.37224,18.59732,64.12809177,58.72224,17.12732,61.169,5.3,2.94,6.060825026,64.10224,20.06732,67.16989285,58.72224,17.12732,61.169,5.38,2.94,6.130905317
02/11/2020 17:30,63.35464,19.44052,66.27023636,58.18464,16.97052,60.609,10.34,4.94,11.45945898,68.62464,21.97052,72.05584615,58.18464,16.97052,60.609,10.44,5,11.57556046
02/11/2020 18:00,62.19432,18.46876,64.87856762,55.74432,16.25876,58.067,12.9,4.42,13.63621648,68.74432,20.71876,71.79866676,55.74432,16.25876,58.067,13,4.46,13.74378405
02/11/2020 18:30,60.71112,17.75116,63.25301394,54.38112,15.86116,56.647,12.66,3.78,13.21226703,67.12112,19.68116,69.94707148,54.38112,15.86116,56.647,12.74,3.82,13.30037593
02/11/2020 19:00,59.68024,17.24132,62.12080297,54.45024,15.88132,56.719,10.46,2.72,10.8078675,65.03024,18.62132,67.64381474,54.45024,15.88132,56.719,10.58,2.74,10.92904387
02/11/2020 19:30,59.03768,17.31724,61.52507181,55.56768,16.20724,57.883,6.94,2.22,7.286425736,62.60768,18.44724,65.268846,55.56768,16.20724,57.883,7.04,2.24,7.387773684
02/11/2020 20:00,58.118,17.004,60.55442131,56.928,16.604,59.3,2.38,0.8,2.510856428,59.388,17.484,61.90819655,56.928,16.604,59.3,2.46,0.88,2.612661478
02/11/2020 20:30,59.74408,17.58744,62.27899438,61.29408,17.87744,63.848,-3.1,-0.58,3.153791369,58.27408,17.31744,60.79278023,61.29408,17.87744,63.848,-3.02,-0.56,3.071481727
02/11/2020 21:00,58.07104,16.97072,60.50000846,58.63104,17.10072,61.074,-1.12,-0.26,1.149782588,57.57104,17.26072,60.10288763,58.63104,17.10072,61.074,-1.06,0.16,1.072007463
02/11/2020 21:30,54.75488,16.75684,57.26158023,55.15488,16.08684,57.453,-0.8,1.34,1.560640894,54.37488,17.42684,57.09923228,55.15488,16.08684,57.453,-0.78,1.34,1.550483795
02/11/2020 22:00,47.78112,13.44116,49.63567478,46.70112,13.62116,48.647,2.16,-0.36,2.189794511,48.96112,13.94116,50.90724127,46.70112,13.62116,48.647,2.26,0.32,2.282542442
02/11/2020 22:30,49.74088,14.18484,51.72392898,51.65088,15.06484,53.803,-3.82,-1.76,4.205948169,47.99088,17.10484,50.94801384,51.65088,15.06484,53.803,-3.66,2.04,4.190131263
02/11/2020 23:00,47.9012,14.6916,50.10357345,52.0512,15.1816,54.22,-8.3,-0.98,8.357655174,43.8312,14.1216,46.04990423,52.0512,15.1816,54.22,-8.22,-1.06,8.288063706
02/11/2020 23:30,44.26672,13.00196,46.13668241,47.04672,13.72196,49.007,-5.56,-1.44,5.743448441,41.58672,12.18196,43.33422931,47.04672,13.72196,49.007,-5.46,-1.54,5.673023885
03/11/2020 00:00,34.10992,6.82456,34.78593482,30.52992,8.90456,31.802,7.16,-4.16,8.280772911,37.78992,7.46456,38.52009488,30.52992,8.90456,31.802,7.26,-1.44,7.401432294
03/11/2020 00:30,37.73384,8.01112,38.57487168,36.96384,10.78112,38.504,1.54,-5.54,5.750060869,38.58384,5.06112,38.91436296,36.96384,10.78112,38.504,1.62,-5.72,5.944981077
03/11/2020 01:00,40.74584,8.74712,41.67415969,40.99584,11.95712,42.704,-0.5,-6.42,6.43944097,40.57584,5.31712,40.92273887,40.99584,11.95712,42.704,-0.42,-6.64,6.653269873
03/11/2020 01:30,37.018,6.099,37.51706445,32.568,9.499,33.925,8.9,-6.8,11.20044642,41.388,2.479,41.46217535,32.568,9.499,33.925,8.82,-7.02,11.27265718
03/11/2020 02:00,34.73712,5.77416,35.21375342,30.83712,8.99416,32.122,7.8,-6.44,10.11501854,38.77712,2.35416,38.84851483,30.83712,8.99416,32.122,7.94,-6.64,10.3505169
03/11/2020 02:30,33.29936,5.26648,33.71324944,28.71936,8.37648,29.916,9.16,-6.22,11.07221748,37.99936,1.97648,38.05072711,28.71936,8.37648,29.916,9.28,-6.4,11.27290557
03/11/2020 03:00,28.12976,2.59868,28.24954045,20.18976,5.88868,21.031,15.88,-6.58,17.18926409,36.18976,-0.89132,36.20073453,20.18976,5.88868,21.031,16,-6.78,17.37723799
03/11/2020 03:30,24.8992,1.2156,24.92885565,14.6592,4.2756,15.27,20.48,-6.12,21.37486374,35.2392,-2.0444,35.29845305,14.6592,4.2756,15.27,20.58,-6.32,21.52855778
03/11/2020 04:00,23.85208,0.96644,23.87165111,13.70208,3.99644,14.273,20.3,-6.06,21.18522126,34.12208,-2.24356,34.19575858,13.70208,3.99644,14.273,20.42,-6.24,21.35214275
03/11/2020 04:30,18.36888,-2.51616,18.54041029,3.57888,1.04384,3.728,29.58,-7.12,30.42483854,33.27888,-6.29616,33.86924098,3.57888,1.04384,3.728,29.7,-7.34,30.59355488
03/11/2020 05:00,18.68432,-2.94124,18.91440474,3.42432,0.99876,3.567,30.52,-7.88,31.52086293,34.06432,-7.12124,34.80071775,3.42432,0.99876,3.567,30.64,-8.12,31.69769708
03/11/2020 05:30,18.61608,-3.13156,18.87763498,3.04608,0.88844,3.173,31.14,-8.04,32.16117535,34.26608,-7.39156,35.05423509,3.04608,0.88844,3.173,31.22,-8.28,32.29933126
03/11/2020 06:00,19.84464,-2.93948,20.06116346,3.70464,1.08052,3.859,32.28,-8.04,33.26619906,36.10464,-7.19948,36.81545249,3.70464,1.08052,3.859,32.4,-8.28,33.44126792
03/11/2020 06:30,21.23944,-2.83308,21.42755595,1.42944,0.41692,1.489,39.62,-6.5,40.14965006,41.12944,-6.26308,41.60356963,1.42944,0.41692,1.489,39.7,-6.68,40.25807248
03/11/2020 07:00,22.64112,-1.74384,22.70817678,0.26112,0.07616,0.272,44.76,-3.64,44.90776325,45.10112,-3.68384,45.25131713,0.26112,0.07616,0.272,44.84,-3.76,44.99736881
03/11/2020 07:30,25.77904,-0.91028,25.79510638,1.43904,0.41972,1.499,48.68,-2.66,48.75262044,50.21904,-1.70028,50.24781518,1.43904,0.41972,1.499,48.78,-2.12,48.82604633
03/11/2020 08:00,27.88648,-0.61436,27.89324658,3.03648,0.88564,3.163,49.7,-3,49.79046093,52.81648,-2.19436,52.86204475,3.03648,0.88564,3.163,49.78,-3.08,49.87519223
03/11/2020 08:30,30.1136,0.8198,30.12475688,6.9936,2.0398,7.285,46.24,-2.44,46.30433241,53.3336,-0.4602,53.33558543,6.9936,2.0398,7.285,46.34,-2.5,46.40738734
03/11/2020 09:00,31.97368,1.75024,32.02154826,10.18368,2.97024,10.608,43.58,-2.44,43.64825312,53.86368,0.47024,53.8657326,10.18368,2.97024,10.608,43.68,-2.5,43.75148455
03/11/2020 09:30,33.86664,2.86152,33.9873153,13.37664,3.90152,13.934,40.98,-2.08,41.03275277,54.43664,1.76152,54.46513313,13.37664,3.90152,13.934,41.06,-2.14,41.11572935
03/11/2020 10:00,42.70544,8.19492,43.48461014,30.32544,8.84492,31.589,24.76,-1.3,24.79410414,55.18544,7.50492,55.69341624,30.32544,8.84492,31.589,24.86,-1.34,24.89608805
03/11/2020 10:30,38.48072,5.81396,38.91745036,22.71072,6.62396,23.657,31.54,-1.62,31.58157691,54.33072,4.96396,54.55701636,22.71072,6.62396,23.657,31.62,-1.66,31.66354371
03/11/2020 11:00,54.36544,15.40492,56.50586365,53.12544,15.49492,55.339,2.48,-0.18,2.486523678,55.62544,15.31492,57.69520214,53.12544,15.49492,55.339,2.5,-0.18,2.506471624
03/11/2020 11:30,64.284,21.892,67.90944205,70.704,20.622,73.65,-12.84,2.54,13.08881966,57.944,23.162,62.4018059,70.704,20.622,73.65,-12.76,2.54,13.01034973
03/11/2020 12:00,68.0604,23.9472,72.15044308,76.0704,22.1872,79.24,-16.02,3.52,16.40215839,60.2704,25.7272,65.53174754,76.0704,22.1872,79.24,-15.8,3.54,16.19171393
03/11/2020 12:30,59.90808,19.38444,62.96613823,62.99808,18.37444,65.623,-6.18,2.02,6.50175361,56.81808,20.41444,60.37419627,62.99808,18.37444,65.623,-6.18,2.04,6.507995083
03/11/2020 13:00,54.93376,15.14568,56.98341522,50.69376,14.78568,52.806,8.48,0.72,8.510511148,59.27376,15.50568,61.26830124,50.69376,14.78568,52.806,8.58,0.72,8.610156793
03/11/2020 13:30,48.35496,13.63228,50.23983693,44.30496,12.92228,46.151,8.1,1.42,8.223527224,52.20496,14.34228,54.13925419,44.30496,12.92228,46.151,7.9,1.42,8.026605758
03/11/2020 14:00,53.362,16.581,55.87873124,52.632,15.351,54.825,1.46,2.46,2.860629301,54.252,17.811,57.10088638,52.632,15.351,54.825,1.62,2.46,2.94550505
03/11/2020 14:30,65.3732,22.4276,69.11333099,70.7232,20.6276,73.67,-10.7,3.6,11.28937554,60.1232,24.2676,64.83606703,70.7232,20.6276,73.67,-10.6,3.64,11.20756887
03/11/2020 15:00,59.87832,19.39576,62.94131165,60.56832,17.66576,63.092,-1.38,3.46,3.725050335,59.20832,21.16576,62.87777472,60.56832,17.66576,63.092,-1.36,3.5,3.754943408
03/11/2020 15:30,43.21152,9.40336,44.2228294,30.97152,9.03336,32.262,24.48,0.74,24.49118209,55.55152,9.71336,56.39433249,30.97152,9.03336,32.262,24.58,0.68,24.58940422
03/11/2020 16:00,41.01184,8.03012,41.7905952,25.13184,7.33012,26.179,31.76,1.4,31.79084145,56.99184,8.87012,57.67797548,25.13184,7.33012,26.179,31.86,1.54,31.89719737
03/11/2020 16:30,34.51544,4.28492,34.78039876,10.16544,2.96492,10.589,48.7,2.64,48.77150398,58.94544,5.64492,59.21511647,10.16544,2.96492,10.589,48.78,2.68,48.85356486
03/11/2020 17:00,36.18232,3.84776,36.38633724,8.87232,2.58776,9.242,54.62,2.52,54.67810165,63.57232,5.14776,63.78039905,8.87232,2.58776,9.242,54.7,2.56,54.75987217
03/11/2020 17:30,41.98432,4.65876,42.24200718,16.62432,4.84876,17.317,50.72,-0.38,50.72142348,67.46432,6.98876,67.82534364,16.62432,4.84876,17.317,50.84,2.14,50.88501941
03/11/2020 18:00,45.18288,7.62084,45.82106336,22.80288,6.65084,23.753,44.76,1.94,44.80202228,67.66288,8.61084,68.20859107,22.80288,6.65084,23.753,44.86,1.96,44.90279724
03/11/2020 18:30,43.92384,5.89112,44.31714132,21.36384,6.23112,22.254,45.12,-0.68,45.12512382,66.56384,5.51112,66.79159557,21.36384,6.23112,22.254,45.2,-0.72,45.20573415
03/11/2020 19:00,41.25264,3.91452,41.43795089,18.87264,5.50452,19.659,44.76,-3.18,44.87282028,63.71264,2.24452,63.75216362,18.87264,5.50452,19.659,44.84,-3.26,44.95834961
03/11/2020 19:30,42.25344,5.07392,42.55699538,23.05344,6.72392,24.014,38.4,-3.3,38.54153604,61.53344,3.32392,61.62315054,23.05344,6.72392,24.014,38.48,-3.4,38.62991587
03/11/2020 20:00,42.70592,7.41256,43.3444535,25.82592,7.53256,26.902,33.76,-0.24,33.76085307,59.66592,7.27256,60.10750484,25.82592,7.53256,26.902,33.84,-0.26,33.8409988
03/11/2020 20:30,37.66072,3.19896,37.79633813,18.51072,5.39896,19.282,38.3,-4.4,38.55191305,56.89072,0.89896,56.89782203,18.51072,5.39896,19.282,38.38,-4.5,38.64290879
03/11/2020 21:00,33.11112,0.69116,33.11833284,12.38112,3.61116,12.897,41.46,-5.84,41.86928707,53.90112,-2.42884,53.95581527,12.38112,3.61116,12.897,41.52,-6.04,41.95702563
03/11/2020 21:30,31.36176,0.61468,31.36778318,11.50176,3.35468,11.981,39.72,-5.48,40.09624421,51.30176,-2.30532,51.35353035,11.50176,3.35468,11.981,39.8,-5.66,40.20044278
03/11/2020 22:00,28.99136,0.44248,28.99473647,9.95136,2.90248,10.366,38.08,-4.92,38.39652068,48.11136,-2.17752,48.16061206,9.95136,2.90248,10.366,38.16,-5.08,38.4966492
03/11/2020 22:30,29.826,2.133,29.90217325,14.136,4.123,14.725,31.38,-3.98,31.63138947,45.636,-0.017,45.63600317,14.136,4.123,14.725,31.5,-4.14,31.77089234
