Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2020 23:00,29.17392,3.10156,29.33832447,15.43392,4.50156,16.077,27.48,-2.8,27.62228086,43.01392,1.58156,43.04298602,15.43392,4.50156,16.077,27.58,-2.92,27.73414502
03/11/2020 23:30,25.39352,1.45936,25.43541998,11.24352,3.27936,11.712,28.3,-3.64,28.53313162,39.64352,-0.50064,39.64668105,11.24352,3.27936,11.712,28.4,-3.78,28.650452
04/11/2020 00:00,23.56808,1.04944,23.59143317,9.83808,2.86944,10.248,27.46,-3.64,27.70020217,37.39808,-0.91056,37.40916341,9.83808,2.86944,10.248,27.56,-3.78,27.81801575
04/11/2020 00:30,22.65872,0.40296,22.66230281,8.23872,2.40296,8.582,28.84,-4,29.11607116,37.17872,-1.73704,37.21927631,8.23872,2.40296,8.582,28.94,-4.14,29.23462331
04/11/2020 01:00,22.6092,-0.4944,22.61460493,6.0192,1.7556,6.27,33.18,-4.5,33.48376323,39.3392,-2.9044,39.44626973,6.0192,1.7556,6.27,33.32,-4.66,33.64428629
04/11/2020 01:30,22.55632,-0.23524,22.55754663,5.77632,1.68476,6.017,33.56,-3.84,33.77897571,39.45632,-2.29524,39.52302259,5.77632,1.68476,6.017,33.68,-3.98,33.91434505
04/11/2020 02:00,22.16544,-0.01508,22.16544513,6.08544,1.77492,6.339,32.16,-3.58,32.35864645,38.36544,0.37492,38.36727188,6.08544,1.77492,6.339,32.28,-1.4,32.31034509
04/11/2020 02:30,21.72256,-1.52092,21.77573904,5.96256,1.73908,6.211,31.52,-6.52,32.18727699,37.62256,-4.98092,37.95084433,5.96256,1.73908,6.211,31.66,-6.72,32.36532095
04/11/2020 03:00,22.34336,-0.49652,22.34887622,7.62336,2.22348,7.941,29.44,-5.44,29.93839007,37.18336,-3.39652,37.33816558,7.62336,2.22348,7.941,29.56,-5.62,30.08949983
04/11/2020 03:30,22.72304,0.06172,22.72312382,9.02304,2.63172,9.399,27.4,-5.14,27.8779411,36.54304,-2.68828,36.64178792,9.02304,2.63172,9.399,27.52,-5.32,28.02949875
04/11/2020 04:00,22.80936,0.49648,22.81476268,9.51936,2.77648,9.916,26.58,-4.56,26.96831474,36.21936,-1.94352,36.27146687,9.51936,2.77648,9.916,26.7,-4.72,27.11398901
04/11/2020 04:30,22.76296,0.61628,22.77130099,9.55296,2.78628,9.951,26.42,-4.34,26.77409195,36.07296,-1.71372,36.11364395,9.55296,2.78628,9.951,26.52,-4.5,26.89907805
04/11/2020 05:00,25.23432,1.90876,25.3064077,13.98432,4.07876,14.567,22.5,-4.34,22.91474634,36.60432,-0.42124,36.60674372,13.98432,4.07876,14.567,22.62,-4.5,23.0632695
04/11/2020 05:30,24.63048,0.20264,24.63131357,11.94048,3.48264,12.438,25.38,-6.56,26.21408019,37.42048,-3.29736,37.56547493,11.94048,3.48264,12.438,25.48,-6.78,26.36662284
04/11/2020 06:00,24.16728,-1.04496,24.18986077,9.37728,2.73504,9.768,29.58,-7.56,30.53080412,39.09728,-3.28496,39.23503875,9.37728,2.73504,9.768,29.72,-6.02,30.32356839
04/11/2020 06:30,26.60936,1.34148,26.64315312,8.91936,2.60148,9.291,35.38,-2.52,35.46963208,44.39936,0.12148,44.39952619,8.91936,2.60148,9.291,35.48,-2.48,35.56656857
04/11/2020 07:00,29.26088,2.46984,29.3649316,9.77088,2.84984,10.178,38.98,-0.76,38.98740822,48.85088,2.04984,48.89386793,9.77088,2.84984,10.178,39.08,-0.8,39.08818747
04/11/2020 07:30,32.24928,1.59104,32.28850366,11.72928,3.42104,12.218,41.04,-3.66,41.20287854,52.88928,-0.33896,52.89036616,11.72928,3.42104,12.218,41.16,-3.76,41.33138275
04/11/2020 08:00,35.2884,2.9062,35.4078688,15.7584,4.5962,16.415,39.06,-3.38,39.20596893,54.9184,1.1162,54.92974204,15.7584,4.5962,16.415,39.16,-3.48,39.31432309
04/11/2020 08:30,39.28664,4.84152,39.58384012,22.01664,6.42152,22.934,34.54,-3.16,34.68425003,56.65664,3.18152,56.74589787,22.01664,6.42152,22.934,34.64,-3.24,34.79119429
04/11/2020 09:00,40.07912,5.42516,40.44463155,22.98912,6.70516,23.947,34.18,-2.56,34.27573486,57.26912,4.06516,57.41321826,22.98912,6.70516,23.947,34.28,-2.64,34.38150666
04/11/2020 09:30,43.62392,7.62156,44.28469908,29.59392,8.63156,30.827,28.06,-2.02,28.13261452,57.75392,6.55156,58.12433409,29.59392,8.63156,30.827,28.16,-2.08,28.23671369
04/11/2020 10:00,45.86168,9.14424,46.76441829,34.47168,10.05424,35.908,22.78,-1.82,22.85258847,57.35168,8.15424,57.92846303,34.47168,10.05424,35.908,22.88,-1.9,22.95875432
04/11/2020 10:30,46.84208,10.74144,48.05787128,37.10208,10.82144,38.648,19.48,-0.16,19.48065707,56.66208,10.64144,57.65268038,37.10208,10.82144,38.648,19.56,-0.18,19.5608282
04/11/2020 11:00,47.89624,12.63932,49.53586798,39.66624,11.56932,41.319,16.46,2.14,16.59853006,56.20624,13.72932,57.85875597,39.66624,11.56932,41.319,16.54,2.16,16.68044364
04/11/2020 11:30,49.39088,14.05484,51.3517045,43.01088,12.54484,44.803,12.76,3.02,13.11251311,55.87088,15.60484,58.0091912,43.01088,12.54484,44.803,12.86,3.06,13.21904686
04/11/2020 12:00,49.85744,14.56592,51.94160518,44.07744,12.85592,45.914,11.56,3.42,12.0552893,55.71744,16.29592,58.05161607,44.07744,12.85592,45.914,11.64,3.44,12.13767688
04/11/2020 12:30,50.42864,13.46252,52.19470449,44.64864,13.02252,46.509,11.56,0.88,11.59344642,56.28864,17.36252,58.90558627,44.64864,13.02252,46.509,11.64,4.34,12.42276942
04/11/2020 13:00,46.80328,9.38304,47.73456251,37.79328,11.02304,39.368,18.02,-3.28,18.31608037,55.89328,7.62304,56.41072139,37.79328,11.02304,39.368,18.1,-3.4,18.41656863
04/11/2020 13:30,43.43856,8.92708,44.34637812,31.49856,9.18708,32.811,23.88,-0.52,23.88566097,55.45856,7.52708,55.96703325,31.49856,9.18708,32.811,23.96,-1.66,24.01743533
04/11/2020 14:00,35.92896,4.78428,36.24609637,18.04896,5.26428,18.801,35.76,-0.96,35.77288359,53.90896,4.24428,54.07577906,18.04896,5.26428,18.801,35.86,-1.02,35.87450348
04/11/2020 14:30,33.5068,3.1474,33.65429799,12.4368,3.6274,12.955,42.14,-0.96,42.15093356,54.6768,2.6274,54.7398912,12.4368,3.6274,12.955,42.24,-1,42.25183546
04/11/2020 15:00,35.44176,3.23468,35.58906442,15.82176,4.61468,16.481,39.24,-2.76,39.33694447,55.14176,1.77468,55.17031072,15.82176,4.61468,16.481,39.32,-2.84,39.42243016
04/11/2020 15:30,31.88368,1.52024,31.91990257,9.94368,2.90024,10.358,43.88,-2.76,43.96671468,53.90368,0.06024,53.90371366,9.94368,2.90024,10.358,43.96,-2.84,44.05164242
04/11/2020 16:00,29.43384,0.16112,29.43428098,4.56384,1.33112,4.754,49.74,-2.34,49.7950118,54.38384,-1.08888,54.39473975,4.56384,1.33112,4.754,49.82,-2.42,49.87874096
04/11/2020 16:30,28.7596,-0.7472,28.76930482,1.4496,0.4228,1.51,54.62,-2.34,54.67010152,56.1296,-1.9972,56.16512088,1.4496,0.4228,1.51,54.68,-2.42,54.73352538
04/11/2020 17:00,31.9436,-0.9302,31.95714088,2.6736,0.7798,2.785,58.54,-3.42,58.63981583,61.2736,-2.7402,61.33484126,2.6736,0.7798,2.785,58.6,-3.52,58.70562494
04/11/2020 17:30,32.53096,-1.28972,32.55651603,1.20096,0.35028,1.251,62.66,-3.28,62.7457887,63.92096,-3.02972,63.99272092,1.20096,0.35028,1.251,62.72,-3.38,62.81100859
04/11/2020 18:00,32.99152,-0.94664,33.00509838,2.17152,0.63336,2.262,61.64,-3.16,61.7209462,63.87152,-2.62664,63.9255059,2.17152,0.63336,2.262,61.7,-3.26,61.78606315
04/11/2020 18:30,33.93744,0.14092,33.93773257,2.67744,0.78092,2.789,62.52,-1.28,62.53310163,65.25744,-0.53908,65.25966658,2.67744,0.78092,2.789,62.58,-1.32,62.59391983
04/11/2020 19:00,33.50768,-1.10776,33.52598621,3.12768,0.91224,3.258,60.76,-4.04,60.89416392,63.96768,-3.22776,64.04906337,3.12768,0.91224,3.258,60.84,-4.14,60.98069531
04/11/2020 19:30,32.48144,-0.25708,32.48245734,4.50144,1.31292,4.689,55.96,-3.14,56.04802583,60.52144,-1.90708,60.55147937,4.50144,1.31292,4.689,56.02,-3.22,56.11246564
04/11/2020 20:00,31.40176,0.06468,31.40182661,4.30176,1.25468,4.481,54.2,-2.38,54.25222945,58.58176,-1.20532,58.59415842,4.30176,1.25468,4.481,54.28,-2.46,54.33571569
04/11/2020 20:30,29.75312,-0.87284,29.7659201,2.25312,0.65716,2.347,55,-3.06,55.08505787,57.35312,-2.48284,57.40683642,2.25312,0.65716,2.347,55.1,-3.14,55.18939753
04/11/2020 21:00,28.05416,-1.92712,28.12027178,1.00416,0.29288,1.046,54.1,-4.44,54.28189017,55.20416,-4.26712,55.36883234,1.00416,0.29288,1.046,54.2,-4.56,54.39148463
04/11/2020 21:30,27.00624,-2.07568,27.08589017,1.62624,0.47432,1.694,50.76,-5.1,51.01556233,52.48624,-4.78568,52.70396686,1.62624,0.47432,1.694,50.86,-5.26,51.13127419
04/11/2020 22:00,25.92144,-0.77708,25.93308514,2.82144,0.82292,2.939,46.2,-3.2,46.31068991,49.14144,-2.51708,49.20586161,2.82144,0.82292,2.939,46.32,-3.34,46.4402627
04/11/2020 22:30,24.12384,-1.19388,24.15336427,2.52384,0.73612,2.629,43.2,-3.86,43.37210624,45.82384,-3.26388,45.93993062,2.52384,0.73612,2.629,43.3,-4,43.48436501
04/11/2020 23:00,22.2224,-1.8268,22.29735993,1.6224,0.4732,1.69,41.2,-4.6,41.45600077,42.9224,-4.2868,43.13593718,1.6224,0.4732,1.69,41.3,-4.76,41.57340015
04/11/2020 23:30,20.36928,-2.36896,20.50657307,0.92928,0.27104,0.968,38.88,-5.28,39.23688061,39.92928,-4.90896,40.22990541,0.92928,0.27104,0.968,39,-5.18,39.34250119
05/11/2020 00:00,20.76944,-3.22308,21.01803708,3.10944,0.90692,3.239,35.32,-8.26,36.27299271,38.50944,-7.57308,39.24701912,3.10944,0.90692,3.239,35.4,-8.48,36.40151645
05/11/2020 00:30,22.12536,-2.16052,22.23059607,5.17536,1.50948,5.391,33.9,-7.34,34.68552436,39.19536,-6.03052,39.6565684,5.17536,1.50948,5.391,34.02,-7.54,34.84554491
05/11/2020 01:00,22.55504,-3.01228,22.75529961,4.65504,1.35772,4.849,35.8,-8.74,36.85142602,40.57504,-7.62228,41.28477956,4.65504,1.35772,4.849,35.92,-8.98,37.02548852
05/11/2020 01:30,21.98128,-3.05296,22.19227873,3.76128,1.09704,3.918,36.44,-8.3,37.37330063,40.30128,-7.46296,40.98644827,3.76128,1.09704,3.918,36.54,-8.56,37.52925792
05/11/2020 02:00,21.11536,-3.01552,21.32959889,2.89536,0.84448,3.016,36.44,-7.72,37.24878522,39.43536,-7.07552,40.06507958,2.89536,0.84448,3.016,36.54,-7.92,37.38847416
05/11/2020 02:30,20.2132,-3.3924,20.49589793,1.6032,0.4676,1.67,37.22,-7.72,38.01219278,38.9432,-7.5124,39.66117724,1.6032,0.4676,1.67,37.34,-7.98,38.18319002
05/11/2020 03:00,18.78736,-3.76452,19.16080652,0.32736,0.09548,0.341,36.92,-7.72,37.71849414,37.36736,-7.88452,38.19011978,0.32736,0.09548,0.341,37.04,-7.98,37.88986672
05/11/2020 03:30,19.01112,-3.60884,19.35061781,0.86112,0.25116,0.897,36.3,-7.72,37.11183639,37.26112,-7.72884,38.05425116,0.86112,0.25116,0.897,36.4,-7.98,37.26446565
05/11/2020 04:00,20.46496,-1.13272,20.49628362,3.86496,1.12728,4.026,33.2,-4.52,33.50627404,37.20496,-3.73272,37.39174036,3.86496,1.12728,4.026,33.34,-4.86,33.69236115
05/11/2020 04:30,21.7136,-2.1702,21.82178253,6.2736,1.8298,6.535,30.88,-8,31.899442,37.2536,-6.4102,37.8010764,6.2736,1.8298,6.535,30.98,-8.24,32.0571053
05/11/2020 05:00,21.76488,-2.04316,21.86056962,6.43488,1.87684,6.703,30.66,-7.84,31.64650376,37.19488,-6.18316,37.70531217,6.43488,1.87684,6.703,30.76,-8.06,31.7984465
05/11/2020 05:30,22.75384,-1.70888,22.81792071,7.68384,2.24112,8.004,30.14,-7.9,31.15813858,37.92384,-5.87888,38.3768012,7.68384,2.24112,8.004,30.24,-8.12,31.31121205
05/11/2020 06:00,23.33488,-2.05316,23.42503128,7.87488,2.29684,8.203,30.92,-8.7,32.12065379,38.89488,-6.64316,39.45812039,7.87488,2.29684,8.203,31.02,-8.94,32.28256495
05/11/2020 06:30,25.18464,-1.43448,25.22545985,6.46464,1.88552,6.734,37.44,-6.64,38.0242449,44.00464,-4.19448,44.20409488,6.46464,1.88552,6.734,37.54,-6.08,38.02917301
05/11/2020 07:00,26.06976,-1.07132,26.09176332,4.10976,1.19868,4.281,43.92,-4.54,44.15402586,48.10976,-3.48132,48.23555324,4.10976,1.19868,4.281,44,-4.68,44.24819092
05/11/2020 07:30,28.24912,-0.67484,28.25717944,4.50912,1.31516,4.697,47.48,-3.98,47.64651929,52.06912,-2.76484,52.14247403,4.50912,1.31516,4.697,47.56,-4.08,47.73468341
05/11/2020 08:00,30.37064,0.19852,30.37128881,6.92064,2.01852,7.209,46.9,-3.64,47.04104166,53.92064,-1.72148,53.94811314,6.92064,2.01852,7.209,47,-3.74,47.14856944
05/11/2020 08:30,33.66672,2.11696,33.73321146,12.36672,3.60696,12.882,42.6,-2.98,42.70410285,55.04672,0.52696,55.04924223,12.36672,3.60696,12.882,42.68,-3.08,42.79098971
05/11/2020 09:00,37.20464,5.05552,37.54655137,18.94464,5.52552,19.734,36.52,-0.94,36.53209548,55.54464,4.56552,55.73195677,18.94464,5.52552,19.734,36.6,-0.96,36.612588
05/11/2020 09:30,39.684,6.257,40.1742443,23.064,6.727,24.025,33.24,-0.94,33.25328856,56.424,5.767,56.71795188,23.064,6.727,24.025,33.36,-0.96,33.37381009
05/11/2020 10:00,39.79232,7.16276,40.43184218,24.59232,7.17276,25.617,30.4,-0.02,30.40000658,55.07232,7.13276,55.53230317,24.59232,7.17276,25.617,30.48,-0.04,30.48002625
05/11/2020 10:30,44.15784,10.03812,45.28441991,32.18784,9.38812,33.529,23.94,1.3,23.97527059,56.22784,10.70812,57.23839468,32.18784,9.38812,33.529,24.04,1.32,24.07621233
05/11/2020 11:00,42.65624,8.41432,43.47821974,28.74624,8.38432,29.944,27.82,0.06,27.8200647,56.66624,8.38432,57.28315265,28.74624,8.38432,29.944,27.92,0,27.92
05/11/2020 11:30,39.17544,6.65492,39.73667147,23.12544,6.74492,24.089,32.1,-0.18,32.10050467,55.32544,6.52492,55.70887624,23.12544,6.74492,24.089,32.2,-0.22,32.20075154
05/11/2020 12:00,37.46184,6.77512,38.06956405,20.93184,6.10512,21.804,33.06,1.34,33.08714554,54.07184,7.46512,54.5847222,20.93184,6.10512,21.804,33.14,1.36,33.16789411
05/11/2020 12:30,41.13088,8.08984,41.91890744,27.05088,7.88984,28.178,28.16,0.4,28.16284077,55.29088,8.32984,55.91482492,27.05088,7.88984,28.178,28.24,0.44,28.24342755
05/11/2020 13:00,41.16584,7.92212,41.92119235,26.23584,7.65212,27.329,29.86,0.54,29.86488239,56.17584,8.17212,56.76714318,26.23584,7.65212,27.329,29.94,0.52,29.94451536
05/11/2020 13:30,42.41288,8.47584,43.25150002,28.92288,8.43584,30.128,26.98,0.08,26.98011861,56.02288,8.49584,56.66341307,28.92288,8.43584,30.128,27.1,0.06,27.10006642
05/11/2020 14:00,41.692,7.441,42.3508128,30.072,8.771,31.325,23.24,-2.66,23.39173358,53.432,6.691,53.84930923,30.072,8.771,31.325,23.36,-2.08,23.45241992
05/11/2020 14:30,36.54824,5.88532,37.01906048,19.69824,5.74532,20.519,33.7,0.28,33.70116318,53.49824,1.42532,53.51722358,19.69824,5.74532,20.519,33.8,-4.32,34.07495268
05/11/2020 15:00,33.04952,2.71236,33.16063433,13.61952,3.97236,14.187,38.86,-2.52,38.94162298,52.55952,1.39236,52.57795935,13.61952,3.97236,14.187,38.94,-2.58,39.02537636
05/11/2020 15:30,28.68384,0.42612,28.68700499,6.60384,1.92612,6.879,44.16,-3,44.26178487,50.82384,-1.15388,50.83693688,6.60384,1.92612,6.879,44.22,-3.08,44.3271339
05/11/2020 16:00,27.6032,-0.3674,27.60564495,2.6832,0.7826,2.795,49.84,-2.3,49.8930416,52.6032,-1.5974,52.62744851,2.6832,0.7826,2.795,49.92,-2.38,49.97670257
05/11/2020 16:30,28.51936,-0.77352,28.52984802,0.87936,0.25648,0.916,55.28,-2.06,55.31836946,56.21936,-1.86352,56.25023685,0.87936,0.25648,0.916,55.34,-2.12,55.38059227
05/11/2020 17:00,30.8728,-0.5546,30.87778102,0.2928,0.0854,0.305,61.16,-1.28,61.17339291,61.5528,2.5454,61.60540763,0.2928,0.0854,0.305,61.26,2.46,61.30937286
05/11/2020 17:30,32.75,-1.305,32.77599007,0.36,0.105,0.375,64.78,-2.82,64.841351,65.28,2.965,65.34730006,0.36,0.105,0.375,64.92,2.86,64.982967
05/11/2020 18:00,32.7436,-0.2702,32.74471483,0.2736,0.0798,0.285,64.94,-0.7,64.9437726,65.1936,-1.6802,65.21524786,0.2736,0.0798,0.285,64.92,-1.76,64.94385267
05/11/2020 18:30,31.82496,-1.48772,31.85971421,0.38496,0.11228,0.401,62.88,-3.2,62.96137228,63.34496,-3.18772,63.42511739,0.38496,0.11228,0.401,62.96,-3.3,63.04642417
05/11/2020 19:00,30.85056,-1.10692,30.87041179,0.97056,0.28308,1.011,59.76,-2.78,59.82462704,60.81056,-2.59692,60.86598558,0.97056,0.28308,1.011,59.84,-2.88,59.90926473
05/11/2020 19:30,29.85872,0.77796,29.86885304,1.87872,0.54796,1.957,55.96,0.46,55.9618906,57.89872,0.92796,57.90615587,1.87872,0.54796,1.957,56.02,0.38,56.02128881
05/11/2020 20:00,29.58824,-0.84468,29.60029443,2.89824,0.84532,3.019,53.38,-3.38,53.48690307,56.33824,-2.61468,56.39888153,2.89824,0.84532,3.019,53.44,-3.46,53.55189259
05/11/2020 20:30,29.07792,-2.06644,29.15125393,3.09792,0.90356,3.227,51.96,-5.94,52.29842445,55.13792,-5.19644,55.38224635,3.09792,0.90356,3.227,52.04,-6.1,52.39629376
05/11/2020 21:00,26.3988,-1.4616,26.43923062,0.7488,0.2184,0.78,51.3,-3.36,51.40991733,52.1288,-3.2416,52.22949129,0.7488,0.2184,0.78,51.38,-3.46,51.4963688
05/11/2020 21:30,25.61712,-2.12084,25.70476219,1.19712,0.34916,1.247,48.84,-4.94,49.08919637,50.09712,-4.73084,50.3199988,1.19712,0.34916,1.247,48.9,-5.08,49.163161
05/11/2020 22:00,23.66536,-2.86552,23.83821446,0.49536,0.14448,0.516,46.34,-6.02,46.72939118,46.93536,-6.05552,47.32438421,0.49536,0.14448,0.516,46.44,-6.2,46.85203944
05/11/2020 22:30,22.1376,-2.7432,22.30691552,0.2976,0.0868,0.31,43.68,-5.66,44.04518135,44.0776,-5.7532,44.45148065,0.2976,0.0868,0.31,43.78,-5.84,44.1677937
05/11/2020 23:00,20.54776,-3.23732,20.80121828,0.31776,0.09268,0.331,40.46,-6.66,41.0044778,40.89776,-6.42732,41.39972482,0.31776,0.09268,0.331,40.58,-6.52,41.10044769
05/11/2020 23:30,18.91032,-3.72824,19.27433464,0.28032,0.08176,0.292,37.26,-7.62,38.03119772,37.66032,-7.75824,38.4511377,0.28032,0.08176,0.292,37.38,-7.84,38.19332402
06/11/2020 00:00,18.3188,-3.3016,18.61394628,0.2688,0.0784,0.28,36.1,-6.76,36.72747745,36.4488,-6.9016,37.09645676,0.2688,0.0784,0.28,36.18,-6.98,36.84715457
06/11/2020 00:30,18.7176,-3.2932,19.00509711,0.2976,0.0868,0.31,36.84,-6.76,37.45508243,37.2576,-6.8932,37.88990583,0.2976,0.0868,0.31,36.96,-6.98,37.61332211
06/11/2020 01:00,19.4992,-3.1844,19.75751007,0.2592,0.0756,0.27,38.48,-6.52,39.02846141,38.8392,-6.6444,39.40344538,0.2592,0.0756,0.27,38.58,-6.72,39.16088354
06/11/2020 01:30,19.60168,-3.24076,19.8677725,0.27168,0.07924,0.283,38.66,-6.64,39.22607806,39.07168,-6.74076,39.64888426,0.27168,0.07924,0.283,38.8,-6.82,39.39482707
06/11/2020 02:00,19.224,-3.243,19.49562066,0.264,0.077,0.275,37.92,-6.64,38.49696092,38.324,-6.743,38.91268463,0.264,0.077,0.275,38.06,-6.82,38.66621264
06/11/2020 02:30,18.52304,-3.43328,18.83853557,0.26304,0.07672,0.274,36.52,-7.02,37.18858427,36.88304,-7.16328,37.5722134,0.26304,0.07672,0.274,36.62,-7.24,37.32883604
06/11/2020 03:00,18.00704,-3.72628,18.38854677,0.28704,0.08372,0.299,35.44,-7.62,36.24993793,35.84704,-7.75628,36.6765614,0.28704,0.08372,0.299,35.56,-7.84,36.41399731
06/11/2020 03:30,17.544,-3.898,17.97182072,0.144,0.042,0.15,34.8,-7.88,35.68100895,35.064,-8.058,35.97798577,0.144,0.042,0.15,34.92,-8.1,35.84712541
06/11/2020 04:00,17.54648,-2.14936,17.67763301,0.51648,0.15064,0.538,34.06,-4.6,34.36922461,34.69648,-4.60936,35.00131318,0.51648,0.15064,0.538,34.18,-4.76,34.50985367
06/11/2020 04:30,17.766,-3.797,18.16722227,0.936,0.273,0.975,33.66,-8.14,34.63026422,34.716,-8.087,35.64547973,0.936,0.273,0.975,33.78,-8.36,34.79910918
06/11/2020 05:00,18.07768,-3.89276,18.4920549,0.84768,0.24724,0.883,34.46,-8.28,35.4407957,35.40768,-8.25276,36.35673047,0.84768,0.24724,0.883,34.56,-8.5,35.58993678
06/11/2020 05:30,18.06608,-3.88156,18.47835909,0.16608,0.04844,0.173,35.8,-7.86,36.65268885,36.04608,-8.03156,36.93001272,0.16608,0.04844,0.173,35.88,-8.08,36.77853722
06/11/2020 06:00,18.92024,-3.18368,19.18622683,0.33024,0.09632,0.344,37.18,-6.56,37.75428453,37.61024,-3.26368,37.75157957,0.33024,0.09632,0.344,37.28,-3.36,37.43111006
06/11/2020 06:30,22.73016,-2.00412,22.81834066,1.94016,0.56588,2.021,41.58,-5.14,41.8964915,43.62016,-4.73412,43.87630626,1.94016,0.56588,2.021,41.68,-5.3,42.0156209
06/11/2020 07:00,25.97776,-1.33732,26.01215945,3.67776,1.07268,3.831,44.6,-4.82,44.85969683,48.35776,-3.90732,48.51535944,3.67776,1.07268,3.831,44.68,-4.98,44.95667692
06/11/2020 07:30,29.0068,-0.2076,29.00754288,6.0768,1.7724,6.33,45.86,-3.96,46.030655,52.0568,2.1324,52.10045639,6.0768,1.7724,6.33,45.98,0.36,45.98140929
06/11/2020 08:00,31.69608,4.24844,31.97953611,10.00608,2.91844,10.423,43.38,2.66,43.4614772,53.46608,5.59844,53.75838763,10.00608,2.91844,10.423,43.46,2.68,43.5425539
06/11/2020 08:30,35.5192,4.4656,35.79881495,16.0992,4.6956,16.77,38.84,-0.46,38.8427239,55.0392,4.1956,55.1988822,16.0992,4.6956,16.77,38.94,-0.5,38.94320993
06/11/2020 09:00,36.41056,4.58308,36.69786781,16.81056,4.90308,17.511,39.2,-0.64,39.20522414,56.11056,3.52308,56.2210551,16.81056,4.90308,17.511,39.3,-1.38,39.32422154
06/11/2020 09:30,39.52496,6.90228,40.1231097,21.98496,6.41228,22.901,35.08,0.98,35.09368604,57.16496,7.37228,57.63838273,21.98496,6.41228,22.901,35.18,0.96,35.19309591
06/11/2020 10:00,44.51224,9.52232,45.51938145,30.76224,8.97232,32.044,27.5,1.1,27.52199121,58.34224,10.11232,59.212127,30.76224,8.97232,32.044,27.58,1.14,27.6035505
06/11/2020 10:30,46.7128,11.6204,48.13646622,35.9328,10.4804,37.43,21.56,2.28,21.6802214,57.6128,12.7804,59.01333195,35.9328,10.4804,37.43,21.68,2.3,21.80166049
06/11/2020 11:00,43.368,9.199,44.33288875,28.248,8.239,29.425,30.24,1.92,30.30089108,58.588,10.159,59.46224874,28.248,8.239,29.425,30.34,1.92,30.40069078
06/11/2020 11:30,38.37728,6.91504,38.9952997,20.41728,5.95504,21.268,35.92,1.92,35.97127743,56.45728,7.99504,57.0205676,20.41728,5.95504,21.268,36.04,2.04,36.09768968
06/11/2020 12:00,42.21728,9.21504,43.21129127,27.37728,7.98504,28.518,29.68,2.46,29.78177295,57.15728,10.46504,58.10741535,27.37728,7.98504,28.518,29.78,2.48,29.88308552
06/11/2020 12:30,40.73752,8.11636,41.53818527,24.22752,7.06636,25.237,33.02,2.1,33.08671032,57.34752,9.16636,58.07546991,24.22752,7.06636,25.237,33.12,2.1,33.18650931
06/11/2020 13:00,38.104,6.647,38.67941862,19.704,5.747,20.525,36.8,1.8,36.84399544,56.604,7.567,57.10755033,19.704,5.747,20.525,36.9,1.82,36.9448562
06/11/2020 13:30,36.29808,5.36944,36.69307152,16.55808,4.82944,17.248,39.48,1.08,39.49476927,56.13808,5.90944,56.44825513,16.55808,4.82944,17.248,39.58,1.08,39.59473197
06/11/2020 14:00,35.29104,4.87572,35.62625647,14.35104,4.18572,14.949,41.88,1.38,41.90273022,56.33104,5.56572,56.60532931,14.35104,4.18572,14.949,41.98,1.38,42.00267611
06/11/2020 14:30,34.13944,3.02192,34.27292465,13.54944,3.95192,14.114,41.18,-1.86,41.22198443,54.82944,1.89192,54.86207116,13.54944,3.95192,14.114,41.28,-2.06,41.33136823
06/11/2020 15:00,33.73408,3.36244,33.90124122,13.41408,3.91244,13.973,40.64,-1.1,40.65488409,54.13408,2.77244,54.20502782,13.41408,3.91244,13.973,40.72,-1.14,40.73595463
06/11/2020 15:30,32.34248,1.94364,32.40082945,11.05248,3.22364,11.513,42.58,-2.56,42.6568869,53.71248,0.58364,53.71565082,11.05248,3.22364,11.513,42.66,-2.64,42.7416097
06/11/2020 16:00,32.44728,1.03004,32.46362521,8.77728,2.56004,9.143,47.34,-3.06,47.43879425,56.19728,-0.59996,56.20048248,8.77728,2.56004,9.143,47.42,-3.16,47.52517228
06/11/2020 16:30,33.13784,0.41812,33.14047773,7.46784,2.17812,7.779,51.34,-3.52,51.46052856,58.88784,-1.42188,58.90500354,7.46784,2.17812,7.779,51.42,-3.6,51.54586695
06/11/2020 17:00,35.92712,0.63416,35.93271644,8.03712,2.34416,8.372,55.78,-3.42,55.88474568,63.89712,-1.15584,63.90757319,8.03712,2.34416,8.372,55.86,-3.5,55.96954172
06/11/2020 17:30,36.5192,0.0256,36.51920897,5.5392,1.6156,5.77,61.96,-3.18,62.04155059,67.5992,-1.6244,67.61871424,5.5392,1.6156,5.77,62.06,-3.24,62.14451866
06/11/2020 18:00,36.07848,-0.13336,36.07872647,5.26848,1.53664,5.488,61.62,-3.34,61.71045292,66.96848,-1.88336,66.99495771,5.26848,1.53664,5.488,61.7,-3.42,61.79471175
06/11/2020 18:30,37.02912,2.05516,37.08610805,9.54912,2.78516,9.947,54.96,-1.46,54.97938887,64.58912,1.08516,64.59823523,9.54912,2.78516,9.947,55.04,-1.7,55.06624738
06/11/2020 19:00,38.89768,4.35224,39.14040754,15.12768,4.41224,15.758,47.54,-0.12,47.54015145,62.74768,4.25224,62.89159634,15.12768,4.41224,15.758,47.62,-0.16,47.62026879
06/11/2020 19:30,38.76752,4.72136,39.05396071,18.10752,5.28136,18.862,41.32,-1.12,41.3351763,59.50752,4.78136,59.69929933,18.10752,5.28136,18.862,41.4,-0.5,41.40301921
06/11/2020 20:00,41.96272,6.67496,42.49029255,26.14272,7.62496,27.232,31.64,-1.9,31.6969967,57.88272,5.62496,58.15539055,26.14272,7.62496,27.232,31.74,-2,31.80294955
06/11/2020 20:30,39.11512,4.29316,39.35001697,22.36512,6.52316,23.297,33.5,-4.46,33.79558551,55.96512,1.90316,55.99747025,22.36512,6.52316,23.297,33.6,-4.62,33.91613775
06/11/2020 21:00,35.80928,3.59104,35.9888886,18.68928,5.45104,19.468,34.24,-3.72,34.44148661,53.00928,1.59104,53.03315165,18.68928,5.45104,19.468,34.32,-3.86,34.53638661
06/11/2020 21:30,30.49056,1.23308,30.51548354,11.29056,3.29308,11.761,38.4,-4.12,38.6203884,49.79056,-0.96692,49.79994779,11.29056,3.29308,11.761,38.5,-4.26,38.73496612
06/11/2020 22:00,27.72016,0.36088,27.72250899,8.78016,2.56088,9.146,37.88,-4.4,38.13468762,46.76016,-1.97912,46.80202431,8.78016,2.56088,9.146,37.98,-4.54,38.25038562
06/11/2020 22:30,25.756,0.138,25.7563697,8.016,2.338,8.35,35.48,-4.4,35.75178877,43.616,-2.202,43.67154978,8.016,2.338,8.35,35.6,-4.54,35.88832122
06/11/2020 23:00,25.70568,-0.09876,25.70586971,10.73568,3.13124,11.183,29.94,-6.46,30.6289928,40.75568,-4.48876,41.002127,10.73568,3.13124,11.183,30.02,-7.62,30.97200026
06/11/2020 23:30,24.4488,-0.2666,24.45025352,10.9488,3.1934,11.405,27,-6.92,27.87268197,38.0488,-3.9466,38.25293235,10.9488,3.1934,11.405,27.1,-7.14,28.0248033
07/11/2020 00:00,22.46352,-0.04564,22.46356636,8.96352,2.61436,9.337,27,-5.32,27.51912789,36.06352,-2.88564,36.17878374,8.96352,2.61436,9.337,27.1,-5.5,27.65248633
07/11/2020 00:30,21.78016,-0.54412,21.78695564,7.46016,2.17588,7.771,28.64,-5.44,29.15207025,36.20016,-3.44412,36.36362945,7.46016,2.17588,7.771,28.74,-5.62,29.28433028
07/11/2020 01:00,23.27464,-1.31448,23.31172934,8.62464,2.51552,8.984,29.3,-7.66,30.28474203,38.02464,-5.36448,38.40118348,8.62464,2.51552,8.984,29.4,-7.88,30.43771345
07/11/2020 01:30,21.4768,-2.1376,21.58291621,5.5968,1.6324,5.83,31.76,-7.54,32.64275111,37.4768,-6.1276,37.97443903,5.5968,1.6324,5.83,31.88,-7.76,32.81085186
07/11/2020 02:00,21.03344,-1.59108,21.09353299,5.65344,1.64892,5.889,30.76,-6.48,31.43513957,36.53344,-5.03108,36.87823212,5.65344,1.64892,5.889,30.88,-6.68,31.59425264
07/11/2020 02:30,20.59552,-1.16464,20.62842288,5.43552,1.58536,5.662,30.32,-5.5,30.81480813,35.87552,-4.07464,36.10617158,5.43552,1.58536,5.662,30.44,-5.66,30.96173768
07/11/2020 03:00,20.39024,-0.92368,20.41115068,5.85024,1.70632,6.094,29.08,-5.26,29.55188657,35.05024,-3.73368,35.24854168,5.85024,1.70632,6.094,29.2,-5.44,29.70241741
07/11/2020 03:30,19.94288,-0.81416,19.95949196,5.64288,1.64584,5.878,28.6,-4.92,29.02010338,34.32288,-3.45416,34.49625071,5.64288,1.64584,5.878,28.68,-5.1,29.12992276
07/11/2020 04:00,18.81904,-1.20528,18.85759705,4.19904,1.22472,4.374,29.24,-4.86,29.64114033,33.53904,-3.79528,33.753094,4.19904,1.22472,4.374,29.34,-5.02,29.76635685
07/11/2020 04:30,17.48928,-1.80896,17.58258375,2.12928,0.62104,2.218,30.72,-4.86,31.10205781,32.96928,-4.39896,33.26145326,2.12928,0.62104,2.218,30.84,-5.02,31.24589573
07/11/2020 05:00,17.79552,-1.71964,17.87841419,2.43552,0.71036,2.537,30.72,-4.86,31.10205781,33.27552,-4.30964,33.5534384,2.43552,0.71036,2.537,30.84,-5.02,31.24589573
07/11/2020 05:30,18.18632,-1.58524,18.25527926,2.89632,0.84476,3.017,30.58,-4.86,30.9637853,33.55632,-4.17524,33.81507417,2.89632,0.84476,3.017,30.66,-5.02,31.06824746
07/11/2020 06:00,18.38048,-2.10736,18.50089217,2.58048,0.75264,2.688,31.6,-5.72,32.11352363,34.26048,-5.14736,34.64499682,2.58048,0.75264,2.688,31.68,-5.9,32.22471722
07/11/2020 06:30,20.59544,-3.12008,20.83043562,3.08544,0.89992,3.214,35.02,-8.04,35.9310729,38.20544,-7.36008,38.90792237,3.08544,0.89992,3.214,35.12,-8.26,36.07827601
07/11/2020 07:00,21.7908,-3.2306,22.02897503,3.7008,1.0794,3.855,36.18,-8.62,37.19269821,39.9808,-7.7606,40.72703379,3.7008,1.0794,3.855,36.28,-8.84,37.3414515
07/11/2020 07:30,21.07184,-3.21988,21.31642719,1.37184,0.40012,1.429,39.4,-7.24,40.05967549,40.89184,-5.99988,41.32966415,1.37184,0.40012,1.429,39.52,-6.4,40.03486481
07/11/2020 08:00,23.55264,-0.92548,23.57081594,3.99264,1.16452,4.159,39.12,-4.18,39.3426842,43.21264,-3.17548,43.32915795,3.99264,1.16452,4.159,39.22,-4.34,39.45939685
07/11/2020 08:30,28.61552,0.50536,28.61998207,11.67552,3.40536,12.162,33.88,-5.8,34.37287303,45.67552,-2.55464,45.74690495,11.67552,3.40536,12.162,34,-5.96,34.51842407
07/11/2020 09:00,31.00944,1.96692,31.07175797,14.38944,4.19692,14.989,33.24,-4.46,33.53787709,47.74944,-0.42308,47.7513143,14.38944,4.19692,14.989,33.36,-4.62,33.6783907
07/11/2020 09:30,33.99216,3.04688,34.12844003,18.09216,5.27688,18.846,31.8,-4.46,32.11123791,49.99216,0.65688,49.9964754,18.09216,5.27688,18.846,31.9,-4.62,32.23281558
07/11/2020 10:00,39.3784,5.8712,39.81368328,27.1584,7.9212,28.29,24.44,-4.1,24.78151731,51.7184,3.6812,51.84924428,27.1584,7.9212,28.29,24.56,-4.24,24.92330636
07/11/2020 10:30,41.274,6.842,41.8372566,30.144,8.792,31.4,22.26,-3.9,22.59906193,52.504,4.772,52.7204135,30.144,8.792,31.4,22.36,-4.02,22.71849467
07/11/2020 11:00,40.7896,6.8328,41.35793302,29.7696,8.6828,31.01,22.04,-3.7,22.34841381,51.8896,4.8628,52.11695897,29.7696,8.6828,31.01,22.12,-3.82,22.44742301
07/11/2020 11:30,40.98704,7.12372,41.60150039,28.60704,8.34372,29.799,24.76,-2.44,24.87993569,53.46704,5.80372,53.78110758,28.60704,8.34372,29.799,24.86,-2.54,24.98942176
07/11/2020 12:00,41.65456,8.13008,42.44055336,31.47456,9.18008,32.786,20.36,-2.1,20.46801407,51.93456,6.98008,52.40152707,31.47456,9.18008,32.786,20.46,-2.2,20.57793964
07/11/2020 12:30,41.0276,7.4468,41.6979471,30.2976,8.8368,31.56,21.46,-2.78,21.63931607,51.8576,5.9368,52.19632432,30.2976,8.8368,31.56,21.56,-2.9,21.75416282
07/11/2020 13:00,41.74336,7.82348,42.47016533,31.86336,9.29348,33.191,19.76,-2.94,19.97751736,51.74336,6.23348,52.11747861,31.86336,9.29348,33.191,19.88,-3.06,20.11412439
07/11/2020 13:30,37.26968,5.14824,37.62357535,23.47968,6.84824,24.458,27.58,-3.4,27.78878191,51.19968,3.32824,51.30774224,23.47968,6.84824,24.458,27.72,-3.52,27.9425983
07/11/2020 14:00,29.73696,0.90328,29.7506757,9.57696,2.79328,9.976,40.32,-3.78,40.49679987,50.01696,-1.10672,50.02920264,9.57696,2.79328,9.976,40.44,-3.9,40.62762115
07/11/2020 14:30,32.6244,3.0492,32.76658505,16.2144,4.7292,16.89,32.82,-3.36,32.99154437,49.1344,1.2492,49.15027735,16.2144,4.7292,16.89,32.92,-3.48,33.1034258
07/11/2020 15:00,27.46168,-0.21576,27.46252757,6.63168,1.93424,6.908,41.66,-4.3,41.88132758,48.37168,-2.50576,48.43653847,6.63168,1.93424,6.908,41.74,-4.44,41.97548332
07/11/2020 15:30,27.36488,-0.38316,27.36756235,6.19488,1.80684,6.453,42.34,-4.38,42.56594883,48.61488,-2.69316,48.6894205,6.19488,1.80684,6.453,42.42,-4.5,42.65801683
07/11/2020 16:00,25.65432,-1.62624,25.7058124,2.10432,0.61376,2.192,47.1,-4.48,47.31258184,49.30432,-4.02624,49.46844023,2.10432,0.61376,2.192,47.2,-4.64,47.42751944
07/11/2020 16:30,27.93592,1.06256,27.95612026,2.78592,0.81256,2.902,50.3,0.5,50.30248503,53.18592,1.39256,53.20414748,2.78592,0.81256,2.902,50.4,0.58,50.40333719
07/11/2020 17:00,32.68232,1.37276,32.71113741,6.83232,1.99276,7.117,51.7,-1.24,51.71486827,58.59232,0.65276,58.59595599,6.83232,1.99276,7.117,51.76,-1.34,51.77734254
07/11/2020 17:30,34.96424,2.75332,35.07247995,7.79424,2.27332,8.119,54.34,0.96,54.34847928,62.21424,3.21332,62.29716755,7.79424,2.27332,8.119,54.42,0.94,54.42811773
07/11/2020 18:00,35.09264,2.79452,35.20373168,8.07264,2.35452,8.409,54.04,0.88,54.04716459,62.17264,3.23452,62.2567208,8.07264,2.35452,8.409,54.1,0.88,54.10715664
07/11/2020 18:30,34.88232,1.22276,34.90374465,9.95232,2.90276,10.367,49.86,-3.36,49.97308476,59.93232,2.14276,59.97061281,9.95232,2.90276,10.367,49.98,-0.76,49.98577798
07/11/2020 19:00,33.29408,1.55744,33.33048728,9.69408,2.82744,10.098,47.2,-2.54,47.26829381,56.97408,0.20744,56.97445764,9.69408,2.82744,10.098,47.28,-2.62,47.35253742
07/11/2020 19:30,32.47344,2.43392,32.56452475,10.81344,3.15392,11.264,43.32,-1.44,43.34392691,54.21344,1.67392,54.23927622,10.81344,3.15392,11.264,43.4,-1.48,43.42522769
07/11/2020 20:00,33.18096,1.74028,33.22656589,14.88096,4.34028,15.501,36.6,-5.2,36.96755334,51.58096,-1.01972,51.5910386,14.88096,4.34028,15.501,36.7,-5.36,37.08934618
07/11/2020 20:30,32.58064,2.08352,32.6471922,15.44064,4.50352,16.084,34.28,-4.84,34.61999422,49.80064,-0.49648,49.80311473,15.44064,4.50352,16.084,34.36,-5,34.72188935
07/11/2020 21:00,27.96896,0.27928,27.97035432,8.56896,2.49928,8.926,38.8,-4.44,39.05321498,47.46896,-2.08072,47.5145405,8.56896,2.49928,8.926,38.9,-4.58,39.16869158
07/11/2020 21:30,26.9992,0.0456,26.99923851,8.6592,2.5256,9.02,36.68,-4.96,37.01383525,45.4192,-2.5944,45.4932373,8.6592,2.5256,9.02,36.76,-5.12,37.11484878
07/11/2020 22:00,24.9644,-0.1208,24.96469227,7.0944,2.0692,7.39,35.74,-4.38,36.00738813,42.9344,-2.4508,43.00429193,7.0944,2.0692,7.39,35.84,-4.52,36.12389791
07/11/2020 22:30,21.94088,-1.46516,21.98974554,4.13088,1.20484,4.303,35.62,-5.34,36.01805103,39.97088,-3.17516,40.096794,4.13088,1.20484,4.303,35.84,-4.38,36.10664759
07/11/2020 23:00,20.83712,-3.09084,21.06511006,3.59712,1.04916,3.747,34.48,-8.28,35.46024253,38.17712,-7.45084,38.89739719,3.59712,1.04916,3.747,34.58,-8.5,35.60935832
07/11/2020 23:30,19.55064,-3.17648,19.80700759,3.44064,1.00352,3.584,32.22,-8.36,33.28690433,35.74064,-7.57648,36.5348655,3.44064,1.00352,3.584,32.3,-8.58,33.42014961
08/11/2020 00:00,17.9524,-2.8918,18.18381624,2.4624,0.7182,2.565,30.98,-7.22,31.81019962,33.5424,-6.7218,34.20928519,2.4624,0.7182,2.565,31.08,-7.44,31.95809757
08/11/2020 00:30,18.64392,-2.57344,18.82068932,3.55392,1.03656,3.702,30.18,-7.22,31.03160969,33.83392,-6.40344,34.43454931,3.55392,1.03656,3.702,30.28,-7.44,31.18063502
08/11/2020 01:00,19.67816,-2.97512,19.90179188,3.54816,1.03488,3.696,32.26,-8.02,33.24196143,35.88816,-7.22512,36.60822841,3.54816,1.03488,3.696,32.34,-8.26,33.37818449
08/11/2020 01:30,19.91168,-2.34576,20.0493788,4.71168,1.37424,4.908,30.4,-7.44,31.29718198,35.21168,-6.30576,35.77184672,4.71168,1.37424,4.908,30.5,-7.68,31.45206512
08/11/2020 02:00,18.504,-1.993,18.61101999,3.144,0.917,3.275,30.72,-5.82,31.26644847,33.964,-5.103,34.34521662,3.144,0.917,3.275,30.82,-6.02,31.40243303
08/11/2020 02:30,17.56704,-2.49128,17.7428118,2.32704,0.67872,2.424,30.48,-6.34,31.1323947,32.90704,-5.86128,33.42495901,2.32704,0.67872,2.424,30.58,-6.54,31.27152059
08/11/2020 03:00,16.584,-2.518,16.77406868,1.344,0.392,1.4,30.48,-5.82,31.03067515,31.924,-5.608,32.41282832,1.344,0.392,1.4,30.58,-6,31.16306147
08/11/2020 03:30,16.10288,-2.58916,16.30970551,1.20288,0.35084,1.253,29.8,-5.88,30.37456831,31.12288,-5.70916,31.64218967,1.20288,0.35084,1.253,29.92,-6.06,30.52752856
08/11/2020 04:00,16.38704,-1.86628,16.49297065,2.44704,0.71372,2.549,27.88,-5.16,28.35348303,30.40704,-4.62628,30.75695935,2.44704,0.71372,2.549,27.96,-5.34,28.46536843
08/11/2020 04:30,17.21936,-1.22352,17.26277382,4.47936,1.30648,4.666,25.48,-5.06,25.97756725,30.05936,-3.93352,30.31563463,4.47936,1.30648,4.666,25.58,-5.24,26.11118534
08/11/2020 05:00,17.33344,-1.12608,17.3699798,4.81344,1.40392,5.014,25.04,-5.06,25.54613865,29.95344,-3.83608,30.19808069,4.81344,1.40392,5.014,25.14,-5.24,25.68028816
08/11/2020 05:30,18.71832,-0.43924,18.72347285,7.16832,2.09076,7.467,23.1,-5.06,23.64769756,30.36832,-3.14924,30.53117378,7.16832,2.09076,7.467,23.2,-5.24,23.78439825
08/11/2020 06:00,19.64528,-0.06596,19.64539073,8.34528,2.43404,8.693,22.6,-5,23.14649001,31.02528,-2.72596,31.14480466,8.34528,2.43404,8.693,22.68,-5.16,23.25957867
08/11/2020 06:30,19.63048,-1.27236,19.67167113,6.30048,1.83764,6.563,26.66,-6.22,27.37597487,33.06048,-4.56236,33.3737991,6.30048,1.83764,6.563,26.76,-6.4,27.51467972
08/11/2020 07:00,20.1796,-1.4522,20.23178541,5.8896,1.7178,6.135,28.58,-6.34,29.27476729,34.5296,-4.8022,34.86193341,5.8896,1.7178,6.135,28.64,-6.52,29.37277651
08/11/2020 07:30,21.106,-1.877,21.18929836,6.216,1.813,6.475,29.78,-7.38,30.68082137,36.076,-5.787,36.53720221,6.216,1.813,6.475,29.86,-7.6,30.81200415
08/11/2020 08:00,22.01552,-2.30464,22.13581908,6.15552,1.79536,6.412,31.72,-8.2,32.76275935,37.95552,-6.62464,38.52930513,6.15552,1.79536,6.412,31.8,-8.42,32.89584168
08/11/2020 08:30,22.88536,-2.24052,22.99477402,5.41536,1.57948,5.641,34.94,-7.64,35.76553089,40.45536,-5.14052,40.78064613,5.41536,1.57948,5.641,35.04,-6.72,35.67856499
08/11/2020 09:00,23.52208,-1.20356,23.5528513,4.58208,1.33644,4.773,37.88,-5.08,38.21911564,42.56208,-3.90356,42.74071168,4.58208,1.33644,4.773,37.98,-5.24,38.33977047
08/11/2020 09:30,25.26272,-0.71004,25.27269631,5.62272,1.63996,5.857,39.28,-4.7,39.56018706,45.00272,-3.22004,45.11777327,5.62272,1.63996,5.857,39.38,-4.86,39.67876006
08/11/2020 10:00,27.25688,-0.65216,27.26468082,6.98688,2.03784,7.278,40.54,-5.38,40.89542762,47.62688,-3.50216,47.75546904,6.98688,2.03784,7.278,40.64,-5.54,41.01586522
08/11/2020 10:30,26.33008,-1.53956,26.37505181,4.15008,1.21044,4.323,44.36,-5.5,44.69965995,48.61008,-4.44956,48.8133021,4.15008,1.21044,4.323,44.46,-5.66,44.8188264
08/11/2020 11:00,26.476,-1.567,26.52233144,4.056,1.183,4.225,44.84,-5.5,45.17605118,48.976,-4.477,49.18020034,4.056,1.183,4.225,44.92,-5.66,45.27518084
08/11/2020 11:30,26.83984,-1.19088,26.8662466,4.41984,1.28912,4.604,44.84,-4.96,45.11349244,49.33984,-3.81088,49.48679236,4.41984,1.28912,4.604,44.92,-5.1,45.20858768
08/11/2020 12:00,28.0088,-0.0666,28.00887918,4.4688,1.3034,4.655,47.08,-2.74,47.15966497,51.6688,2.7434,51.74158035,4.4688,1.3034,4.655,47.2,1.44,47.22196099
08/11/2020 12:30,29.31872,0.60796,29.32502272,5.71872,1.66796,5.957,47.2,-2.12,47.24758618,52.91872,-0.53204,52.92139447,5.71872,1.66796,5.957,47.2,-2.2,47.25124337
08/11/2020 13:00,31.05312,1.54716,31.0916382,8.73312,2.54716,9.097,44.64,-2,44.68478041,53.47312,0.46716,53.4751606,8.73312,2.54716,9.097,44.74,-2.08,44.78832437
08/11/2020 13:30,31.39696,1.63828,31.43967332,9.69696,2.82828,10.101,43.4,-2.38,43.46520908,53.19696,0.36828,53.19823478,9.69696,2.82828,10.101,43.5,-2.46,43.5695031
08/11/2020 14:00,28.3376,-0.3932,28.3403278,5.0976,1.4868,5.31,46.48,-3.76,46.63183462,51.7376,1.2068,51.75167263,5.0976,1.4868,5.31,46.64,-0.28,46.64084047
08/11/2020 14:30,27.2768,-1.3226,27.30884635,4.0368,1.1774,4.205,46.48,-5,46.74815932,50.6768,-3.9626,50.83148883,4.0368,1.1774,4.205,46.64,-5.14,46.92237419
08/11/2020 15:00,26.35432,-1.85124,26.41925949,2.22432,0.64876,2.317,48.26,-5,48.51832231,50.58432,-4.49124,50.78331091,2.22432,0.64876,2.317,48.36,-5.14,48.63238838
08/11/2020 15:30,26.70224,-1.88268,26.76852826,1.36224,0.39732,1.419,50.68,-4.56,50.88473248,52.12224,-4.28268,52.29788954,1.36224,0.39732,1.419,50.76,-4.68,50.97528813
08/11/2020 16:00,27.65576,-1.25832,27.68437159,0.72576,0.21168,0.756,53.86,-2.94,53.94018168,54.76576,1.41168,54.7839512,0.72576,0.21168,0.756,54.04,1.2,54.05332182
08/11/2020 16:30,29.10936,-1.50852,29.14842144,0.27936,0.08148,0.291,57.66,-3.18,57.74762333,58.01936,-3.21852,58.10856224,0.27936,0.08148,0.291,57.74,-3.3,57.83422516
08/11/2020 17:00,31.07008,-1.35956,31.09981149,0.31008,0.09044,0.323,61.52,-2.9,61.58831383,61.91008,-2.90956,61.97841193,0.31008,0.09044,0.323,61.6,-3,61.67300868
08/11/2020 17:30,31.48416,-0.99212,31.49978782,0.16416,0.04788,0.171,62.64,-2.08,62.67452433,62.88416,-2.09212,62.91895219,0.16416,0.04788,0.171,62.72,-2.14,62.75649767
08/11/2020 18:00,31.5432,-0.9124,31.55639301,1.1232,0.3276,1.17,60.84,-2.48,60.89052471,62.0432,-2.2324,62.08334943,1.1232,0.3276,1.17,60.92,-2.56,60.97376485
08/11/2020 18:30,29.84016,0.14088,29.84049256,1.58016,0.46088,1.646,56.52,-0.64,56.52362338,58.18016,-0.19912,58.18050074,1.58016,0.46088,1.646,56.6,-0.66,56.60384793
08/11/2020 19:00,28.68016,0.02588,28.68017168,1.94016,0.56588,2.021,53.48,-1.08,53.4909039,55.50016,-0.59412,55.50333989,1.94016,0.56588,2.021,53.56,-1.16,53.57256014
08/11/2020 19:30,27.04136,0.08748,27.0415015,1.91136,0.55748,1.991,50.26,-0.94,50.26878952,52.21136,-4.78252,52.42994002,1.91136,0.55748,1.991,50.3,-5.34,50.58266106
08/11/2020 20:00,25.08592,-1.95244,25.1617846,1.22592,0.35756,1.277,47.72,-4.62,47.94312047,49.02592,-4.40244,49.22318874,1.22592,0.35756,1.277,47.8,-4.76,48.03641952
08/11/2020 20:30,25.1988,-1.5316,25.24530293,2.6688,0.7784,2.78,45.06,-4.62,45.29622501,47.8088,-3.9816,47.97431079,2.6688,0.7784,2.78,45.14,-4.76,45.39027649
08/11/2020 21:00,24.60656,-1.07392,24.62998374,3.58656,1.04608,3.736,42.04,-4.24,42.25327443,45.70656,-3.31392,45.82653918,3.58656,1.04608,3.736,42.12,-4.36,42.34505874
08/11/2020 21:30,24.6828,-0.3896,24.68587458,5.4528,1.5904,5.68,38.46,-3.96,38.66333147,43.9928,-2.5096,44.0643228,5.4528,1.5904,5.68,38.54,-4.1,38.75747154
08/11/2020 22:00,23.73152,-1.70664,23.79280693,5.77152,1.68336,6.012,35.92,-6.78,36.55427198,41.77152,-3.69664,41.93477114,5.77152,1.68336,6.012,36,-5.38,36.39978571
08/11/2020 22:30,22.18416,-1.84712,22.26092557,4.84416,1.41288,5.046,34.68,-6.52,35.28757288,39.60416,-5.30712,39.95816577,4.84416,1.41288,5.046,34.76,-6.72,35.40361563
08/11/2020 23:00,19.838,-2.581,20.00519445,2.808,0.819,2.925,34.06,-6.8,34.73216953,36.948,-6.201,37.46474483,2.808,0.819,2.925,34.14,-7.02,34.85426803
08/11/2020 23:30,17.39768,-3.04276,17.66175693,0.36768,0.10724,0.383,34.06,-6.3,34.63774819,34.50768,-6.39276,35.0948338,0.36768,0.10724,0.383,34.14,-6.5,34.75326747
09/11/2020 00:00,16.81944,-3.44808,17.16924045,0.34944,0.10192,0.364,32.94,-7.1,33.6964924,33.36944,-7.19808,34.13695771,0.34944,0.10192,0.364,33.02,-7.3,33.81730918
09/11/2020 00:30,17.09544,-3.63008,17.47660006,0.20544,0.05992,0.214,33.78,-7.38,34.57676677,34.08544,-7.52008,34.90514035,0.20544,0.05992,0.214,33.88,-7.58,34.71758632
09/11/2020 01:00,17.8976,-3.7632,18.28895186,0.2976,0.0868,0.31,35.2,-7.7,36.03234658,35.5976,-7.8532,36.4535578,0.2976,0.0868,0.31,35.3,-7.94,36.1819513
09/11/2020 01:30,18.10304,-3.74328,18.48600017,0.50304,0.14672,0.524,35.2,-7.78,36.04952704,35.80304,-7.87328,36.65850803,0.50304,0.14672,0.524,35.3,-8.02,36.19959116
09/11/2020 02:00,17.59312,-3.70784,17.97959813,0.45312,0.13216,0.472,34.28,-7.68,35.12977085,34.83312,-7.76784,35.68873194,0.45312,0.13216,0.472,34.38,-7.9,35.27597483
09/11/2020 02:30,17.03072,-3.17104,17.32342109,0.27072,0.07896,0.282,33.52,-6.5,34.14440511,33.89072,-6.62104,34.53142153,0.27072,0.07896,0.282,33.62,-6.7,34.2811085
09/11/2020 03:00,16.81032,-2.87324,17.05410117,0.64032,0.18676,0.667,32.34,-6.12,32.91397879,33.08032,-6.13324,33.64408127,0.64032,0.18676,0.667,32.44,-6.32,33.04990166
09/11/2020 03:30,17.6252,-0.2064,17.62640848,2.7552,0.8036,2.87,29.74,-2.02,29.80852227,32.5952,-1.3364,32.62258463,2.7552,0.8036,2.87,29.84,-2.14,29.91663751
09/11/2020 04:00,17.1184,-1.4538,17.18002192,2.5584,0.7462,2.665,29.12,-4.4,29.45054159,31.7584,-3.8138,31.98657595,2.5584,0.7462,2.665,29.2,-4.56,29.55391006
09/11/2020 04:30,17.00176,-1.54532,17.07184398,2.38176,0.69468,2.481,29.24,-4.48,29.58121025,31.72176,-3.94532,31.96616348,2.38176,0.69468,2.481,29.34,-4.64,29.70463264
09/11/2020 05:00,16.77416,-1.98712,16.89145019,1.72416,0.50288,1.796,30.1,-4.98,30.5091855,31.94416,-4.63712,32.2789752,1.72416,0.50288,1.796,30.22,-5.14,30.65400463
09/11/2020 05:30,17.43888,-2.86116,17.67203362,1.29888,0.37884,1.353,32.28,-6.48,32.92398518,33.67888,-6.28116,34.25959616,1.29888,0.37884,1.353,32.38,-6.66,33.05782812
09/11/2020 06:00,17.41248,-3.23636,17.71068846,0.73248,0.21364,0.763,33.36,-6.9,34.06610632,34.17248,-6.90636,34.86339338,0.73248,0.21364,0.763,33.44,-7.12,34.18958906
09/11/2020 06:30,20.23392,-2.12844,20.34555911,1.27392,0.37156,1.327,37.92,-5,38.24822087,39.27392,-4.76844,39.56234083,1.27392,0.37156,1.327,38,-5.14,38.34605064
09/11/2020 07:00,22.24264,-2.23048,22.35419592,1.47264,0.42952,1.534,41.54,-5.32,41.87927889,43.09264,-5.05048,43.38759005,1.47264,0.42952,1.534,41.62,-5.48,41.97921867
09/11/2020 07:30,26.29608,-1.43656,26.33529054,4.36608,1.27344,4.548,43.86,-5.42,44.19361945,48.28608,-4.30656,48.47774727,4.36608,1.27344,4.548,43.92,-5.58,44.27304823
09/11/2020 08:00,27.86128,0.98704,27.87875842,6.16128,1.79704,6.418,43.4,-1.62,43.4302245,49.68128,0.83704,49.68833081,6.16128,1.79704,6.418,43.52,-0.96,43.53058695
09/11/2020 08:30,29.30256,0.64408,29.30963769,8.24256,2.40408,8.586,42.12,-3.52,42.2668286,50.44256,-1.19592,50.45673477,8.24256,2.40408,8.586,42.2,-3.6,42.35327614
09/11/2020 09:00,30.6696,0.8728,30.68201662,9.3696,2.7328,9.76,42.6,-3.72,42.76211407,52.0496,-1.1072,52.06137486,9.3696,2.7328,9.76,42.68,-3.84,42.85239783
09/11/2020 09:30,30.54032,0.75676,30.54969446,8.80032,2.56676,9.167,43.48,-3.62,43.63043433,52.34032,-1.15324,52.35302341,8.80032,2.56676,9.167,43.54,-3.72,43.69862698
09/11/2020 10:00,31.02392,1.16156,31.04565725,9.43392,2.75156,9.827,43.18,-3.18,43.29693754,52.71392,-0.50844,52.71637196,9.43392,2.75156,9.827,43.28,-3.26,43.40260361
09/11/2020 10:30,31.3744,1.2542,31.39945848,9.3744,2.7342,9.765,44,-2.96,44.09945124,53.4744,-0.3058,53.47527437,9.3744,2.7342,9.765,44.1,-3.04,44.20465586
09/11/2020 11:00,32.36136,1.86248,32.41491096,11.15136,3.25248,11.616,42.42,-2.78,42.51099622,53.65136,0.39248,53.65279555,11.15136,3.25248,11.616,42.5,-2.86,42.59612189
09/11/2020 11:30,33.11816,2.22488,33.19280966,12.66816,3.69488,13.196,40.9,-2.94,41.00553133,53.64816,0.69488,53.65266004,12.66816,3.69488,13.196,40.98,-3,41.08966293
09/11/2020 12:00,30.9728,1.0304,30.98993488,8.3328,2.4304,8.68,45.28,-2.8,45.36648984,53.7128,-0.4496,53.71468164,8.3328,2.4304,8.68,45.38,-2.88,45.47129644
09/11/2020 12:30,33.56528,1.88404,33.61811458,12.42528,3.62404,12.943,42.28,-3.48,42.42297491,54.76528,0.04404,54.76529771,12.42528,3.62404,12.943,42.34,-3.58,42.49108142
09/11/2020 13:00,34.65224,2.80732,34.76577027,14.32224,4.17732,14.919,40.66,-2.74,40.75221712,55.06224,1.35732,55.07896687,14.32224,4.17732,14.919,40.74,-2.82,40.83748278
09/11/2020 13:30,35.01456,3.17008,35.1577704,16.11456,4.70008,16.786,37.8,-3.06,37.92365489,54.01456,1.56008,54.03708487,16.11456,4.70008,16.786,37.9,-3.14,38.02985143
09/11/2020 14:00,31.64736,1.33548,31.67552528,9.68736,2.82548,10.091,43.92,-2.98,44.02098136,53.72736,-0.23452,53.72787184,9.68736,2.82548,10.091,44.04,-3.06,44.1461799
09/11/2020 14:30,29.45024,0.25132,29.45131233,6.21024,1.81132,6.469,46.48,-3.12,46.58459831,52.79024,-1.40868,52.8090316,6.21024,1.81132,6.469,46.58,-3.22,46.69116405
09/11/2020 15:00,28.2016,-0.1712,28.20211964,4.7616,1.3888,4.96,46.88,-3.12,46.98370781,51.7416,-1.8312,51.77399409,4.7616,1.3888,4.96,46.98,-3.22,47.09021979
09/11/2020 15:30,28.48088,-0.61516,28.48752266,3.65088,1.06484,3.803,49.66,-3.36,49.77353915,53.41088,-2.37516,53.46366511,3.65088,1.06484,3.803,49.76,-3.44,49.87876502
09/11/2020 16:00,30.25104,-0.46928,30.25467972,4.39104,1.28072,4.574,51.72,-3.5,51.83829087,56.19104,-2.29928,56.23806242,4.39104,1.28072,4.574,51.8,-3.58,51.92356305
09/11/2020 16:30,31.97456,-0.23492,31.97542298,4.95456,1.44508,5.161,54.04,-3.36,54.1443552,59.07456,-1.99492,59.10823416,4.95456,1.44508,5.161,54.12,-3.44,54.22921722
09/11/2020 17:00,33.77992,0.70956,33.78737147,6.16992,1.79956,6.427,55.22,-2.18,55.26301476,61.46992,-0.46044,61.47164444,6.16992,1.79956,6.427,55.3,-2.26,55.34616157
09/11/2020 17:30,34.94496,0.83728,34.95498916,6.26496,1.82728,6.526,57.36,-1.98,57.39416347,63.70496,-0.23272,63.70538507,6.26496,1.82728,6.526,57.44,-2.06,57.47692754
09/11/2020 18:00,34.95728,1.08504,34.97411524,6.49728,1.89504,6.768,56.92,-1.62,56.94304874,63.49728,0.25504,63.49779219,6.49728,1.89504,6.768,57,-1.64,57.0235881
09/11/2020 18:30,35.50136,1.35248,35.52711308,8.27136,2.41248,8.616,54.46,-2.12,54.50124769,62.81136,0.21248,62.81171939,8.27136,2.41248,8.616,54.54,-2.2,54.58435307
09/11/2020 19:00,33.82512,2.22316,33.8981,7.72512,2.25316,8.047,52.2,-0.06,52.20003448,60.02512,2.25316,60.06739349,7.72512,2.25316,8.047,52.3,0,52.3
09/11/2020 19:30,31.23264,0.97952,31.24799611,5.31264,1.54952,5.534,51.84,-1.14,51.85253321,57.25264,0.36952,57.25383247,5.31264,1.54952,5.534,51.94,-1.18,51.9534022
09/11/2020 20:00,30.27512,1.35316,30.30534496,6.04512,1.76316,6.297,48.46,-0.82,48.46693718,54.58512,-1.37684,54.60248175,6.04512,1.76316,6.297,48.54,-3.14,48.64145557
09/11/2020 20:30,29.53496,-0.60772,29.54121165,6.62496,1.93228,6.901,45.82,-5.08,46.1007462,52.56496,-3.28772,52.66767626,6.62496,1.93228,6.901,45.94,-5.22,46.23561398
09/11/2020 21:00,28.72656,-0.69892,28.73506114,7.06656,2.06108,7.361,43.32,-5.52,43.67027364,50.50656,-3.61892,50.6360463,7.06656,2.06108,7.361,43.44,-5.68,43.8097706
09/11/2020 21:30,26.42816,-0.80512,26.44042093,5.22816,1.52488,5.446,42.4,-4.66,42.65531151,47.72816,-3.27512,47.84039787,5.22816,1.52488,5.446,42.5,-4.8,42.77019991
09/11/2020 22:00,24.48408,-0.72256,24.49473957,4.41408,1.28744,4.598,40.14,-4.02,40.34079821,44.65408,-2.85256,44.74509983,4.41408,1.28744,4.598,40.24,-4.14,40.4524066
09/11/2020 22:30,22.63344,-0.82608,22.6485102,3.61344,1.05392,3.764,38.04,-3.76,38.22537377,41.75344,-2.84608,41.85032764,3.61344,1.05392,3.764,38.14,-3.9,38.33887844
