Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2020 23:00,22.46104,-0.09428,22.46123787,5.71104,1.66572,5.949,33.5,-3.52,33.6844237,39.33104,0.68572,39.33701716,5.71104,1.66572,5.949,33.62,-0.98,33.63428013
09/11/2020 23:30,20.66648,-2.21936,20.78530621,5.31648,1.55064,5.538,30.7,-7.54,31.61236467,36.11648,-6.18936,36.64298439,5.31648,1.55064,5.538,30.8,-7.74,31.75763845
10/11/2020 00:00,19.87,-2.615,20.04133541,5.16,1.505,5.375,29.42,-8.24,30.55215213,34.68,-6.975,35.37446855,5.16,1.505,5.375,29.52,-8.48,30.71385355
10/11/2020 00:30,20.95672,-2.12804,21.0644883,6.24672,1.82196,6.507,29.42,-7.9,30.46221266,35.76672,-6.29804,36.31698731,6.24672,1.82196,6.507,29.52,-8.12,30.6164139
10/11/2020 01:00,22.18224,-1.99768,22.27201151,7.00224,2.04232,7.294,30.36,-8.08,31.41681079,37.48224,-6.25768,38.00101149,7.00224,2.04232,7.294,30.48,-8.3,31.58987813
10/11/2020 01:30,22.328,-1.481,22.37706292,7.848,2.289,8.175,28.96,-7.54,29.92546073,36.908,-5.471,37.31128924,7.848,2.289,8.175,29.06,-7.76,30.07825128
10/11/2020 02:00,21.21352,-0.96064,21.23525983,6.68352,1.94936,6.962,29.06,-5.82,29.63707138,35.86352,-4.05064,36.09154681,6.68352,1.94936,6.962,29.18,-6,29.79047499
10/11/2020 02:30,19.34408,-1.79256,19.42695814,3.93408,1.14744,4.098,30.82,-5.88,31.37589521,34.85408,-4.93256,35.20137839,3.93408,1.14744,4.098,30.92,-6.08,31.51210561
10/11/2020 03:00,18.438,-2.461,18.60151513,2.808,0.819,2.925,31.26,-6.56,31.94090168,34.188,-5.941,34.70035771,2.808,0.819,2.925,31.38,-6.76,32.09987539
10/11/2020 03:30,17.10664,-2.71848,17.32129515,1.13664,0.33152,1.184,31.94,-6.1,32.51728156,33.17664,-5.94848,33.70569471,1.13664,0.33152,1.184,32.04,-6.28,32.64965543
10/11/2020 04:00,17.05448,-2.63536,17.25689458,1.28448,0.37464,1.338,31.54,-6.02,32.10937558,32.92448,-5.84536,33.43934235,1.28448,0.37464,1.338,31.64,-6.22,32.24558885
10/11/2020 04:30,16.8212,-2.7284,17.04103682,1.1712,0.3416,1.22,31.3,-6.14,31.89654527,32.5712,-5.9784,33.11531875,1.1712,0.3416,1.22,31.4,-6.32,32.02971121
10/11/2020 05:00,16.84392,-2.69844,17.05869923,1.27392,0.37156,1.327,31.14,-6.14,31.73955261,32.53392,-5.94844,33.07325035,1.27392,0.37156,1.327,31.26,-6.32,31.8924756
10/11/2020 05:30,18.17184,-3.35988,18.47984206,1.85184,0.54012,1.929,32.64,-7.8,33.55904647,34.59184,-7.47988,35.39129836,1.85184,0.54012,1.929,32.74,-8.02,33.70798125
10/11/2020 06:00,17.45296,-4.36372,17.99021581,0.19296,0.05628,0.201,34.52,-8.84,35.63391643,34.83296,-9.02372,35.98281013,0.19296,0.05628,0.201,34.64,-9.08,35.81027785
10/11/2020 06:30,20.00368,-1.89976,20.0936881,0.58368,0.17024,0.608,38.84,-4.14,39.06002048,39.52368,-4.16976,39.7430268,0.58368,0.17024,0.608,38.94,-4.34,39.18110769
10/11/2020 07:00,23.64608,-2.16656,23.74512753,3.16608,0.92344,3.298,40.96,-6.18,41.42359231,44.20608,-5.43656,44.53912542,3.16608,0.92344,3.298,41.04,-6.36,41.52988322
10/11/2020 07:30,26.39752,-1.71364,26.45308345,4.54752,1.32636,4.737,43.7,-6.08,44.12092927,48.34752,-4.91364,48.5965693,4.54752,1.32636,4.737,43.8,-6.24,44.24226034
10/11/2020 08:00,25.66104,-1.19428,25.68881622,2.11104,0.61572,2.199,47.1,-3.62,47.23890769,49.35104,0.81572,49.35778103,2.11104,0.61572,2.199,47.24,0.2,47.24042337
10/11/2020 08:30,26.74184,-0.72988,26.75179866,3.05184,0.89012,3.179,47.38,-3.24,47.49065171,50.51184,-2.44988,50.57121604,3.05184,0.89012,3.179,47.46,-3.34,47.57738118
10/11/2020 09:00,29.05432,0.39376,29.0569881,6.90432,2.01376,7.192,44.3,-3.24,44.41832505,51.28432,-1.32624,51.30146577,6.90432,2.01376,7.192,44.38,-3.34,44.50550528
10/11/2020 09:30,29.44696,0.17828,29.44749967,7.29696,2.12828,7.601,44.3,-3.9,44.47133908,51.67696,-1.91172,51.71230867,7.29696,2.12828,7.601,44.38,-4.04,44.56350525
10/11/2020 10:00,29.70616,0.25388,29.70724486,7.55616,2.20388,7.871,44.3,-3.9,44.47133908,51.83616,-1.83612,51.86866896,7.55616,2.20388,7.871,44.28,-4.04,44.46391796
10/11/2020 10:30,30.45688,0.80784,30.46759171,9.62688,2.80784,10.028,41.66,-4,41.85159017,51.38688,-1.31216,51.40363022,9.62688,2.80784,10.028,41.76,-4.12,41.96274538
10/11/2020 11:00,35.70096,4.58028,35.99357595,19.92096,5.81028,20.751,31.56,-2.46,31.65572934,51.58096,3.25028,51.68326378,19.92096,5.81028,20.751,31.66,-2.56,31.76333106
10/11/2020 11:30,33.09056,2.88808,33.21635391,13.81056,4.02808,14.386,38.56,-2.28,38.62734783,52.45056,1.64808,52.47644626,13.81056,4.02808,14.386,38.64,-2.38,38.71322771
10/11/2020 12:00,29.5448,0.7164,29.55348433,6.6048,1.9264,6.88,45.88,-2.42,45.94377869,52.5648,-0.6136,52.56838122,6.6048,1.9264,6.88,45.96,-2.54,46.03013361
10/11/2020 12:30,29.80472,0.21096,29.80546659,5.93472,1.73096,6.182,47.74,-3.04,47.83669303,53.75472,-1.42904,53.77371177,5.93472,1.73096,6.182,47.82,-3.16,47.92429447
10/11/2020 13:00,29.89312,0.44216,29.8963899,6.93312,2.02216,7.222,45.92,-3.16,46.0285998,52.95312,-1.25784,52.96805716,6.93312,2.02216,7.222,46.02,-3.28,46.13674024
10/11/2020 13:30,30.37568,1.44624,30.41008954,7.97568,2.32624,8.308,44.8,-1.76,44.8345581,52.87568,0.48624,52.87791566,7.97568,2.32624,8.308,44.9,-1.84,44.93768574
10/11/2020 14:00,31.178,2.159,31.25266333,9.768,2.849,10.175,42.82,-1.38,42.8422315,52.708,1.409,52.72682946,9.768,2.849,10.175,42.94,-1.44,42.96413853
10/11/2020 14:30,30.49848,1.39164,30.53021363,8.74848,2.55164,9.113,43.5,-2.32,43.56182274,52.36848,0.13164,52.36864545,8.74848,2.55164,9.113,43.62,-2.42,43.68707818
10/11/2020 15:00,28.83336,0.69848,28.841819,6.54336,1.90848,6.816,44.58,-2.42,44.64563584,51.20336,-0.61152,51.20701155,6.54336,1.90848,6.816,44.66,-2.52,44.73104068
10/11/2020 15:30,29.9244,0.8342,29.9360252,8.6544,2.5242,9.015,42.54,-3.38,42.67406707,51.2944,-0.9758,51.30368074,8.6544,2.5242,9.015,42.64,-3.5,42.78340332
10/11/2020 16:00,29.1736,-0.6002,29.17977342,4.3536,1.2698,4.535,49.64,-3.74,49.78069104,54.1136,-2.6102,54.17651566,4.3536,1.2698,4.535,49.76,-3.88,49.91104086
10/11/2020 16:30,30.35448,0.60464,30.36050141,3.20448,0.93464,3.338,54.3,-0.66,54.3040109,57.60448,0.19464,57.60480883,3.20448,0.93464,3.338,54.4,-0.74,54.40503286
10/11/2020 17:00,32.74728,1.80504,32.79698945,3.61728,1.05504,3.768,58.26,1.5,58.27930679,61.95728,2.55504,62.00994093,3.61728,1.05504,3.768,58.34,1.5,58.35928032
10/11/2020 17:30,35.58304,2.80672,35.69356262,5.78304,1.68672,6.024,59.6,2.24,59.64207911,65.46304,3.96672,65.58311119,5.78304,1.68672,6.024,59.68,2.28,59.7235364
10/11/2020 18:00,35.69504,1.54272,35.7283622,6.21504,1.81272,6.474,58.96,-0.54,58.96247281,65.27504,1.43272,65.29076147,6.21504,1.81272,6.474,59.06,-0.38,59.06122247
10/11/2020 18:30,35.70688,1.27284,35.72955921,7.58688,2.21284,7.903,56.24,-1.88,56.2714137,63.92688,0.25284,63.92738001,7.58688,2.21284,7.903,56.34,-1.96,56.3740827
10/11/2020 19:00,34.52928,1.32604,34.55473281,8.72928,2.54604,9.093,51.6,-2.44,51.65765771,60.42928,0.72604,60.43364142,8.72928,2.54604,9.093,51.7,-1.82,51.7320249
10/11/2020 19:30,34.62208,0.95144,34.63515067,11.18208,3.26144,11.648,46.88,-4.62,47.10709925,58.18208,-1.51856,58.20189393,11.18208,3.26144,11.648,47,-4.78,47.24244278
10/11/2020 20:00,34.31768,1.18724,34.33821049,12.60768,3.67724,13.133,43.42,-4.98,43.70465421,56.12768,-1.46276,56.14673747,12.60768,3.67724,13.133,43.52,-5.14,43.82248281
10/11/2020 20:30,33.12432,1.39876,33.15383997,12.54432,3.65876,13.067,41.16,-4.52,41.40743895,53.80432,-1.00124,53.81363519,12.54432,3.65876,13.067,41.26,-4.66,41.52232171
10/11/2020 21:00,33.17912,2.10516,33.24583737,15.06912,4.39516,15.697,36.22,-4.58,36.50842095,51.38912,-0.34484,51.39027699,15.06912,4.39516,15.697,36.32,-4.74,36.62799476
10/11/2020 21:30,33.39984,2.88912,33.52456303,17.61984,5.13912,18.354,31.56,-4.5,31.87920325,49.27984,0.47912,49.28216905,17.61984,5.13912,18.354,31.66,-4.66,32.00111248
10/11/2020 22:00,30.41144,2.22292,30.49257379,14.82144,4.32292,15.439,31.18,-4.2,31.46160199,46.12144,-0.03708,46.12145491,14.82144,4.32292,15.439,31.3,-4.36,31.60220878
10/11/2020 22:30,28.56088,0.64484,28.56815859,13.97088,4.07484,14.553,29.18,-6.86,29.97552335,43.27088,-2.98516,43.37372749,13.97088,4.07484,14.553,29.3,-7.06,30.13857329
10/11/2020 23:00,30.83592,3.89256,31.08063683,20.54592,5.99256,21.402,20.58,-4.2,21.00419958,41.22592,1.63256,41.25823229,20.54592,5.99256,21.402,20.68,-4.36,21.13461615
10/11/2020 23:30,28.79544,2.67492,28.91941496,19.52544,5.69492,20.339,18.54,-6.04,19.49905639,38.16544,1.63492,38.20044206,19.52544,5.69492,20.339,18.64,-4.06,19.07703331
11/11/2020 00:00,29.8312,3.5516,30.04187671,23.0112,6.7116,23.97,13.64,-6.32,15.0330303,36.7512,0.1916,36.75169944,23.0112,6.7116,23.97,13.74,-6.52,15.20848447
11/11/2020 00:30,29.7268,3.3224,29.91188693,21.9168,6.3924,22.83,15.62,-6.14,16.78344422,37.6168,0.0524,37.6168365,21.9168,6.3924,22.83,15.7,-6.34,16.93179258
11/11/2020 01:00,28.72424,1.59832,28.76867377,18.47424,5.38832,19.244,20.5,-7.58,21.8564956,39.09424,-2.43168,39.16979281,18.47424,5.38832,19.244,20.62,-7.82,22.05304514
11/11/2020 01:30,26.034,0.472,26.03827836,14.064,4.102,14.65,23.94,-7.26,25.01661848,38.104,-3.378,38.25344037,14.064,4.102,14.65,24.04,-7.48,25.17681473
11/11/2020 02:00,26.65072,1.76896,26.70936345,16.35072,4.76896,17.032,20.6,-6,21.45600149,37.07072,-1.43104,37.09833092,16.35072,4.76896,17.032,20.72,-6.2,21.62772295
11/11/2020 02:30,27.69032,1.95676,27.75937196,19.12032,5.57676,19.917,17.14,-7.24,18.60637525,36.36032,-1.88324,36.40905744,19.12032,5.57676,19.917,17.24,-7.46,18.78481301
11/11/2020 03:00,26.61424,2.07332,26.69487641,17.87424,5.21332,18.619,17.48,-6.28,18.57387412,35.47424,-1.26668,35.49684749,17.87424,5.21332,18.619,17.6,-6.48,18.75501
11/11/2020 03:30,25.70384,1.17612,25.73073355,16.20384,4.72612,16.879,19,-7.1,20.28324432,35.32384,-2.59388,35.41894812,16.20384,4.72612,16.879,19.12,-7.32,20.47331922
11/11/2020 04:00,26.15608,1.83844,26.22060988,17.92608,5.22844,18.673,16.46,-6.78,17.80168531,34.48608,-1.75156,34.53053252,17.92608,5.22844,18.673,16.56,-6.98,17.97092096
11/11/2020 04:30,24.08472,0.11596,24.08499915,14.69472,4.28596,15.307,18.78,-8.34,20.54857659,33.59472,-4.27404,33.86550797,14.69472,4.28596,15.307,18.9,-8.56,20.74809871
11/11/2020 05:00,23.1716,-1.0112,23.1936537,12.2016,3.5588,12.71,21.94,-9.14,23.76769236,34.2616,-5.8412,34.75596139,12.2016,3.5588,12.71,22.06,-9.4,23.97923268
11/11/2020 05:30,24.218,0.164,24.21855528,13.248,3.864,13.8,21.94,-7.4,23.15434301,35.308,-3.496,35.48065501,13.248,3.864,13.8,22.06,-7.36,23.25539077
11/11/2020 06:00,25.31344,0.73892,25.32422254,14.05344,4.09892,14.639,22.52,-6.72,23.50125103,36.69344,-2.84108,36.80326446,14.05344,4.09892,14.639,22.64,-6.94,23.67980574
11/11/2020 06:30,27.87608,1.19344,27.90161528,14.20608,4.14344,14.798,27.34,-5.9,27.96936896,41.64608,-1.95656,41.6920149,14.20608,4.14344,14.798,27.44,-6.1,28.10984881
11/11/2020 07:00,31.3088,1.9434,31.36905738,16.9488,4.9434,17.655,28.72,-6,29.34004772,45.7688,-1.2366,45.78550243,16.9488,4.9434,17.655,28.82,-6.18,29.47515564
11/11/2020 07:30,33.22488,3.83684,33.4456872,17.23488,5.02684,17.953,31.98,-2.38,32.06843931,49.31488,2.80684,49.39469344,17.23488,5.02684,17.953,32.08,-2.22,32.15672247
11/11/2020 08:00,33.16072,3.21896,33.31658828,15.87072,4.62896,16.532,34.58,-2.82,34.694795,50.57072,1.96896,50.609036,15.87072,4.62896,16.532,34.7,-2.66,34.80180455
11/11/2020 08:30,33.87312,2.40216,33.95818946,16.05312,4.68216,16.722,35.64,-4.56,35.93053298,51.79312,-0.01784,51.79312307,16.05312,4.68216,16.722,35.74,-4.7,36.04771283
11/11/2020 09:00,35.85288,7.00584,36.53095671,19.08288,5.56584,19.878,33.54,2.88,33.66342229,52.72288,4.60584,52.92367937,19.08288,5.56584,19.878,33.64,-0.96,33.65369519
11/11/2020 09:30,39.49632,7.05476,40.12142734,25.21632,7.35476,26.267,28.56,-0.6,28.56630183,53.85632,6.81476,54.28576386,25.21632,7.35476,26.267,28.64,-0.54,28.64509033
11/11/2020 10:00,42.09064,9.31852,43.10982244,29.96064,8.73852,31.209,24.26,1.16,24.28771706,54.32064,9.89852,55.21514854,29.96064,8.73852,31.209,24.36,1.16,24.38760341
11/11/2020 10:30,44.99736,10.91548,46.30237694,35.60736,10.38548,37.091,18.78,1.06,18.80989102,54.48736,11.44548,55.67648886,35.60736,10.38548,37.091,18.88,1.06,18.90973294
11/11/2020 11:00,50.31456,14.07008,52.24482844,45.39456,13.24008,47.286,9.84,1.66,9.97903803,55.35456,14.90008,57.32486107,45.39456,13.24008,47.286,9.96,1.66,10.0973858
11/11/2020 11:30,51.4072,14.6446,53.45245103,46.9872,13.7046,48.945,8.84,1.88,9.037698822,55.9272,15.5846,58.0580008,46.9872,13.7046,48.945,8.94,1.88,9.135535014
11/11/2020 12:00,51.30112,14.50616,53.31260256,46.34112,13.51616,48.272,9.92,1.98,10.11567101,56.36112,15.49616,58.45260321,46.34112,13.51616,48.272,10.02,1.98,10.21375543
11/11/2020 12:30,49.38832,12.96076,51.06062526,42.20832,12.31076,43.967,14.36,1.3,14.41872394,56.66832,13.61076,58.27993891,42.20832,12.31076,43.967,14.46,1.3,14.51831946
11/11/2020 13:00,47.34592,11.99256,48.84114696,38.78592,11.31256,40.402,17.12,1.36,17.17393374,56.00592,12.65256,57.41733492,38.78592,11.31256,40.402,17.22,1.34,17.27205836
11/11/2020 13:30,48.05864,12.28252,49.60335852,39.60864,11.55252,41.259,16.9,1.46,16.96294786,56.62864,13.01252,58.10446235,39.60864,11.55252,41.259,17.02,1.46,17.08250567
11/11/2020 14:00,42.92432,9.48876,43.96059387,30.78432,8.97876,32.067,24.28,1.02,24.3014156,55.16432,10.01876,56.0667259,30.78432,8.97876,32.067,24.38,1.04,24.40217203
11/11/2020 14:30,39.8652,7.8936,40.63918173,25.3152,7.3836,26.37,29.1,1.02,29.1178708,54.5352,8.3636,55.17279986,25.3152,7.3836,26.37,29.22,0.98,29.23642933
11/11/2020 15:00,38.74128,7.39704,39.44113306,23.20128,6.76704,24.168,31.08,1.26,31.10553005,54.38128,8.02704,54.97051014,23.20128,6.76704,24.168,31.18,1.26,31.20544824
11/11/2020 15:30,43.78248,9.85864,44.87870695,31.33248,9.13864,32.638,24.9,1.44,24.9416038,56.33248,10.59864,57.32084676,31.33248,9.13864,32.638,25,1.46,25.04259571
11/11/2020 16:00,47.10568,10.38624,48.23711299,35.57568,10.37624,37.058,23.06,0.02,23.06000867,58.71568,10.35624,59.62199917,35.57568,10.37624,37.058,23.14,-0.02,23.14000864
11/11/2020 16:30,48.59528,10.00904,49.61534158,34.86528,10.16904,36.318,27.46,-0.32,27.46186447,62.42528,9.84904,63.19746175,34.86528,10.16904,36.318,27.56,-0.32,27.5618577
11/11/2020 17:00,50.43632,10.85976,51.5922161,34.45632,10.04976,35.892,31.96,1.62,32.00103123,66.51632,11.68976,67.535704,34.45632,10.04976,35.892,32.06,1.64,32.10191895
11/11/2020 17:30,53.0172,12.3346,54.43313194,36.9072,10.7646,38.445,32.22,3.14,32.37264277,69.2272,13.9446,70.61768255,36.9072,10.7646,38.445,32.32,3.18,32.47606503
11/11/2020 18:00,57.34768,14.84224,59.23722216,45.12768,13.16224,47.008,24.44,3.36,24.66988447,69.66768,16.56224,71.60931106,45.12768,13.16224,47.008,24.54,3.4,24.77441422
11/11/2020 18:30,57.63544,14.59492,59.45465191,47.60544,13.88492,49.589,20.06,1.42,20.11019642,67.74544,14.98492,69.38294076,47.60544,13.88492,49.589,20.14,1.1,20.17001735
11/11/2020 19:00,57.8556,15.4158,59.87417925,50.6256,14.7658,52.735,14.46,1.3,14.51831946,65.2056,16.9658,67.37661791,50.6256,14.7658,52.735,14.58,2.2,14.74504663
11/11/2020 19:30,56.01472,14.87596,57.95638914,50.21472,14.64596,52.307,11.6,0.46,11.60911711,61.91472,15.06596,63.72139125,50.21472,14.64596,52.307,11.7,0.42,11.70753603
11/11/2020 20:00,56.04032,15.58676,58.16755585,52.96032,15.44676,55.167,6.16,0.28,6.166360353,59.18032,17.86676,61.81853596,52.96032,15.44676,55.167,6.22,2.42,6.674189089
11/11/2020 20:30,59.19048,18.33764,61.96597424,59.34048,17.30764,61.813,-0.3,2.06,2.08173005,59.10048,19.36764,62.19302385,59.34048,17.30764,61.813,-0.24,2.06,2.073933461
11/11/2020 21:00,58.76192,18.43556,61.58598148,61.56192,17.95556,64.127,-5.6,0.96,5.681689889,56.06192,18.27556,58.96554051,61.56192,17.95556,64.127,-5.5,0.32,5.509301226
11/11/2020 21:30,57.22864,16.48252,59.55493852,60.96864,17.78252,63.509,-7.48,-2.6,7.918989835,53.58864,15.06252,55.66526606,60.96864,17.78252,63.509,-7.38,-2.72,7.86529084
11/11/2020 22:00,56.19656,17.09108,58.73804875,61.54656,17.95108,64.111,-10.7,-1.72,10.8373613,50.94656,16.15108,53.44538671,61.54656,17.95108,64.111,-10.6,-1.8,10.75174404
11/11/2020 22:30,55.11992,17.60456,57.86299434,62.20992,18.14456,64.802,-14.18,-1.08,14.22106888,48.12992,16.98456,51.03885263,62.20992,18.14456,64.802,-14.08,-1.16,14.12770328
11/11/2020 23:00,54.404,18.632,57.50605742,63.264,18.452,65.9,-17.72,0.36,17.72365651,45.644,18.172,49.12836574,63.264,18.452,65.9,-17.62,-0.28,17.6222246
11/11/2020 23:30,54.15064,17.75852,56.98821672,65.00064,18.95852,67.709,-21.7,-2.4,21.8323155,43.40064,16.43852,46.40948709,65.00064,18.95852,67.709,-21.6,-2.52,21.74650317
12/11/2020 00:00,49.0632,15.3776,51.41661381,57.0432,16.6376,59.42,-15.96,-2.52,16.15772261,41.1832,13.9776,43.49056523,57.0432,16.6376,59.42,-15.86,-2.66,16.08151734
12/11/2020 00:30,45.78032,13.25676,47.66108879,50.56032,14.74676,52.667,-9.56,-2.98,10.01369063,41.10032,11.62676,42.71320466,50.56032,14.74676,52.667,-9.46,-3.12,9.961224824
12/11/2020 01:00,46.9064,12.7102,48.59793766,51.3264,14.9702,53.465,-8.84,-4.52,9.928544707,42.6064,10.2902,43.8314218,51.3264,14.9702,53.465,-8.72,-4.68,9.896504433
12/11/2020 01:30,47.38464,13.22552,49.19571615,52.54464,15.32552,54.734,-10.32,-4.2,11.14192084,42.34464,10.98552,43.74643056,52.54464,15.32552,54.734,-10.2,-4.34,11.0849267
12/11/2020 02:00,43.89232,11.36276,45.33925529,45.95232,13.40276,47.867,-4.12,-4.08,5.798344591,41.93232,9.18276,42.92601241,45.95232,13.40276,47.867,-4.02,-4.22,5.828275903
12/11/2020 02:30,38.53256,9.00408,39.57059055,38.24256,11.15408,39.836,0.58,-4.3,4.338939963,38.84256,6.69408,39.41516427,38.24256,11.15408,39.836,0.6,-4.46,4.500177774
12/11/2020 03:00,40.24232,10.43776,41.57392395,41.75232,12.17776,43.492,-3.02,-3.48,4.607689226,38.79232,8.53776,39.72074316,41.75232,12.17776,43.492,-2.96,-3.64,4.691609532
12/11/2020 03:30,39.1592,10.1156,40.44463262,39.8592,11.6256,41.52,-1.4,-3.02,3.328723479,38.5992,8.4656,39.51663731,39.8592,11.6256,41.52,-1.26,-3.16,3.401940623
12/11/2020 04:00,35.35216,8.06188,36.25974525,33.81216,9.86188,35.221,3.08,-3.6,4.737763185,36.99216,6.12188,37.49529725,33.81216,9.86188,35.221,3.18,-3.74,4.909175083
12/11/2020 04:30,32.06224,5.10232,32.46568809,28.36224,8.27232,29.544,7.4,-6.34,9.744516407,35.86224,1.73232,35.90405535,28.36224,8.27232,29.544,7.5,-6.54,9.950959753
12/11/2020 05:00,33.02464,5.15052,33.42386428,29.62464,8.64052,30.859,6.8,-6.98,9.744762696,36.54464,1.44052,36.57302026,29.62464,8.64052,30.859,6.92,-7.2,9.98631063
12/11/2020 05:30,33.48152,4.82336,33.82716339,30.01152,8.75336,31.262,6.94,-7.86,10.4853803,37.05152,0.65336,37.05728017,30.01152,8.75336,31.262,7.04,-8.1,10.7318032
12/11/2020 06:00,41.54888,10.24884,42.79425371,42.57888,12.41884,44.353,-2.06,-4.34,4.804081598,40.55888,10.75884,41.96159417,42.57888,12.41884,44.353,-2.02,-1.66,2.614574535
12/11/2020 06:30,45.03616,13.14388,46.91500068,45.71616,13.33388,47.621,-1.36,-0.38,1.412090649,44.39616,12.83388,46.21393187,45.71616,13.33388,47.621,-1.32,-0.5,1.411523999
12/11/2020 07:00,47.874,13.747,49.80863264,46.584,13.587,48.525,2.58,0.32,2.599769221,49.224,13.867,51.13996348,46.584,13.587,48.525,2.64,0.28,2.654806961
12/11/2020 07:30,39.87976,8.09868,40.69378178,29.06976,8.47868,30.281,21.62,-0.76,21.63335388,50.78976,7.67868,51.3669334,29.06976,8.47868,30.281,21.72,-0.8,21.73472797
12/11/2020 08:00,40.84232,7.80276,41.58098323,29.87232,8.71276,31.117,21.94,-1.82,22.01535828,51.91232,6.85276,52.36267074,29.87232,8.71276,31.117,22.04,-1.86,22.11834533
12/11/2020 08:30,45.23728,10.30504,46.3961782,37.21728,10.85504,38.768,16.04,-1.1,16.07767396,53.33728,9.69504,54.21124642,37.21728,10.85504,38.768,16.12,-1.16,16.16168308
12/11/2020 09:00,49.38264,11.97452,50.8137212,44.07264,12.85452,45.909,10.62,-1.76,10.76485021,54.77264,11.01452,55.8691484,44.07264,12.85452,45.909,10.7,-1.84,10.85705301
12/11/2020 09:30,49.08824,11.74032,50.47267003,43.57824,12.71032,45.394,11.02,-1.94,11.18945933,54.69824,10.67032,55.72928483,43.57824,12.71032,45.394,11.12,-2.04,11.30557385
12/11/2020 10:00,50.66664,12.69652,52.23322725,46.61664,13.59652,48.559,8.1,-1.8,8.297590012,54.81664,11.73652,56.0589861,46.61664,13.59652,48.559,8.2,-1.86,8.408305418
12/11/2020 10:30,55.19328,15.64304,57.36726294,54.59328,15.92304,56.868,1.2,-0.56,1.324235629,55.75328,15.32304,57.82061731,54.59328,15.92304,56.868,1.16,-0.6,1.305986217
12/11/2020 11:00,57.6752,17.1086,60.15922946,59.2752,17.2886,61.745,-3.2,-0.36,3.22018633,56.2152,16.9286,58.70882565,59.2752,17.2886,61.745,-3.06,-0.36,3.081103698
12/11/2020 11:30,54.91664,15.04652,56.94062796,51.41664,14.99652,53.559,7,0.1,7.000714249,58.11664,15.09652,60.04538917,51.41664,14.99652,53.559,6.7,0.1,6.700746227
12/11/2020 12:00,48.54992,11.65456,49.92918486,42.28992,12.33456,44.052,12.52,-1.36,12.59364919,54.80992,10.91456,55.88608906,42.28992,12.33456,44.052,12.52,-1.42,12.60026984
12/11/2020 12:30,49.50184,12.58512,51.07658376,45.17184,13.17512,47.054,8.66,-1.18,8.740022883,53.91184,11.93512,55.21714934,45.17184,13.17512,47.054,8.74,-1.24,8.827525134
12/11/2020 13:00,52.20088,14.02484,54.05208608,49.73088,14.50484,51.803,4.94,-0.96,5.032414927,54.73088,13.52484,56.37721634,49.73088,14.50484,51.803,5,-0.98,5.095134934
12/11/2020 13:30,48.19392,12.03156,49.67305468,42.07392,12.27156,43.827,12.24,-0.48,12.24940815,54.39392,11.75156,55.64887865,42.07392,12.27156,43.827,12.32,-0.52,12.33096914
12/11/2020 14:00,46.9476,10.9768,48.21376654,40.1376,11.7068,41.81,13.62,-1.46,13.69802906,53.8776,10.2068,54.83588741,40.1376,11.7068,41.81,13.74,-1.5,13.82163521
12/11/2020 14:30,41.26616,7.21388,41.89195658,29.39616,8.57388,30.621,23.74,-2.72,23.89531335,53.23616,5.75388,53.5462031,29.39616,8.57388,30.621,23.84,-2.82,24.00620753
12/11/2020 15:00,41.27336,7.29848,41.91369771,29.82336,8.69848,31.066,22.9,-2.8,23.07054399,52.80336,6.13848,53.15896692,29.82336,8.69848,31.066,22.98,-2.56,23.12215388
12/11/2020 15:30,38.8876,5.7618,39.31213264,24.8976,7.2618,25.935,27.98,-3,28.14036958,52.9576,4.1818,53.12245146,24.8976,7.2618,25.935,28.06,-3.08,28.22853167
12/11/2020 16:00,36.1656,4.6858,36.46789472,17.5056,5.1058,18.235,37.32,-0.84,37.32945218,54.9256,4.1858,55.08486595,17.5056,5.1058,18.235,37.42,-0.92,37.43130775
12/11/2020 16:30,37.87728,5.44504,38.2666539,16.81728,4.90504,17.518,42.12,1.08,42.13384388,59.01728,6.22504,59.34467509,16.81728,4.90504,17.518,42.2,1.32,42.2206395
12/11/2020 17:00,42.0444,4.6892,42.30508442,19.3344,5.6392,20.14,45.42,-1.9,45.45972283,64.8744,4.1792,65.00887238,19.3344,5.6392,20.14,45.54,-1.46,45.56339759
12/11/2020 17:30,47.28224,9.06732,48.14381073,26.80224,7.81732,27.919,40.96,2.5,41.03622302,67.84224,10.35732,68.62830033,26.80224,7.81732,27.919,41.04,2.54,41.11852624
12/11/2020 18:00,50.1036,10.5348,51.19914788,31.8336,9.2848,33.16,36.54,2.5,36.62542286,68.4536,11.8248,69.46741141,31.8336,9.2848,33.16,36.62,2.54,36.70798278
12/11/2020 18:30,47.47704,9.37372,48.39355281,28.60704,8.34372,29.799,37.74,2.06,37.7961797,66.44704,10.42372,67.25966892,28.60704,8.34372,29.799,37.84,2.08,37.8971239
12/11/2020 19:00,47.13376,8.08068,47.82142533,30.41376,8.87068,31.681,33.44,-1.58,33.47730575,63.97376,9.13068,64.62206501,30.41376,8.87068,31.681,33.56,0.26,33.56100714
12/11/2020 19:30,47.3464,10.0302,48.39717456,33.5664,9.7902,34.965,27.56,0.48,27.56417965,61.2264,10.2702,62.08179335,33.5664,9.7902,34.965,27.66,0.48,27.66416455
12/11/2020 20:00,42.49264,7.12452,43.08576609,26.79264,7.81452,27.909,31.4,-1.38,31.43031021,58.27264,6.41452,58.62462486,26.79264,7.81452,27.909,31.48,-1.4,31.5111155
12/11/2020 20:30,43.21328,9.08804,44.15857832,30.23328,8.81804,31.493,25.96,0.54,25.96561573,56.29328,5.07804,56.52185297,30.23328,8.81804,31.493,26.06,-3.74,26.32700515
12/11/2020 21:00,41.30136,7.90248,42.05058297,28.67136,8.36248,29.866,25.26,-0.92,25.27674821,54.05136,8.36248,54.69442924,28.67136,8.36248,29.866,25.38,0,25.38
12/11/2020 21:30,42.40568,7.67624,43.09485302,33.17568,9.67624,34.558,18.46,-4,18.88839856,51.71568,5.55624,52.01329985,33.17568,9.67624,34.558,18.54,-4.12,18.99226158
12/11/2020 22:00,39.72032,7.00676,40.3335903,30.88032,9.00676,32.167,17.68,-4,18.12684198,48.66032,4.88676,48.90508323,30.88032,9.00676,32.167,17.78,-4.12,18.25110408
12/11/2020 22:30,35.03168,4.78424,35.3568601,25.35168,7.39424,26.408,19.36,-5.22,20.05138399,44.79168,2.03424,44.8378493,25.35168,7.39424,26.408,19.44,-5.36,20.1653961
12/11/2020 23:00,37.15072,8.14896,38.03395254,31.71072,9.24896,33.032,10.88,-2.2,11.1001982,42.67072,6.94896,43.23283926,31.71072,9.24896,33.032,10.96,-2.3,11.19873207
12/11/2020 23:30,36.9584,7.1812,37.64960775,33.3984,9.7412,34.79,7.12,-5.12,8.769766245,40.6184,4.4412,40.86047817,33.3984,9.7412,34.79,7.22,-5.3,8.95647252
13/11/2020 00:00,35.43272,6.52496,36.02849913,32.38272,9.44496,33.732,6.1,-5.84,8.444856423,38.58272,3.40496,38.732674,32.38272,9.44496,33.732,6.2,-6.04,8.655726428
13/11/2020 00:30,36.60824,6.72532,37.22087002,34.33824,10.01532,35.769,4.54,-6.58,7.994247932,38.93824,3.23532,39.07241776,34.33824,10.01532,35.769,4.6,-6.78,8.193192296
13/11/2020 01:00,37.18208,6.64644,37.77144739,33.62208,9.80644,35.023,7.12,-6.32,9.520336129,40.86208,3.28644,40.99402725,33.62208,9.80644,35.023,7.24,-6.52,9.743100123
13/11/2020 01:30,36.9044,6.2792,37.43478452,33.0144,9.6292,34.39,7.78,-6.7,10.2673463,40.9144,2.7292,41.00532478,33.0144,9.6292,34.39,7.9,-6.9,10.4890419
13/11/2020 02:00,33.97136,5.01248,34.33916505,28.67136,8.36248,29.866,10.6,-6.7,12.5399362,39.37136,1.46248,39.39851312,28.67136,8.36248,29.866,10.7,-6.9,12.73184983
13/11/2020 02:30,30.19928,2.52104,30.30432568,22.52928,6.57104,23.468,15.34,-8.1,17.34720727,37.98928,-1.76896,38.03044326,22.52928,6.57104,23.468,15.46,-8.34,17.56608095
13/11/2020 03:00,31.17808,3.33444,31.35587924,25.31808,7.38444,26.373,11.72,-8.1,14.24669786,37.15808,-0.95556,37.1703646,25.31808,7.38444,26.373,11.84,-8.34,14.48244455
13/11/2020 03:30,31.5344,4.0692,31.79586093,26.7744,7.8092,27.89,9.52,-7.48,12.10705579,36.3944,0.0892,36.39450931,26.7744,7.8092,27.89,9.62,-7.72,12.33461795
13/11/2020 04:00,36.5492,7.4656,37.30387653,34.8192,10.1556,36.27,3.46,-5.38,6.396561576,38.3792,4.5756,38.65099104,34.8192,10.1556,36.27,3.56,-5.58,6.618912297
13/11/2020 04:30,40.22744,10.29592,41.52412428,43.11744,12.57592,44.914,-5.78,-4.56,7.362200758,37.41744,7.83592,38.22913102,43.11744,12.57592,44.914,-5.7,-4.74,7.413339329
13/11/2020 05:00,40.2488,9.3784,41.32699224,42.9888,12.5384,44.78,-5.48,-6.32,8.364974596,37.6088,6.0184,38.08730728,42.9888,12.5384,44.78,-5.38,-6.52,8.453094108
13/11/2020 05:30,37.06472,9.21096,38.19208364,35.69472,10.41096,37.182,2.74,-2.4,3.642471688,38.55472,9.55096,39.72011167,35.69472,10.41096,37.182,2.86,-0.86,2.986502972
13/11/2020 06:00,38.87376,10.06068,40.15453273,38.09376,11.11068,39.681,1.56,-2.1,2.616027523,39.73376,8.91068,40.72065694,38.09376,11.11068,39.681,1.64,-2.2,2.744011662
13/11/2020 06:30,40.44344,8.54892,41.33710043,37.33344,10.88892,38.889,6.22,-4.68,7.78400925,43.65344,8.72892,44.51760178,37.33344,10.88892,38.889,6.32,-2.16,6.678922069
13/11/2020 07:00,44.30472,9.88596,45.39427739,40.61472,11.84596,42.307,7.38,-3.92,8.356482514,48.09472,8.20596,48.7897517,40.61472,11.84596,42.307,7.48,-3.64,8.318653737
13/11/2020 07:30,46.20144,11.72292,47.66550022,40.74144,11.88292,42.439,10.92,-0.32,10.92468764,51.76144,12.86292,53.33574207,40.74144,11.88292,42.439,11.02,0.98,11.0634895
13/11/2020 08:00,50.51512,14.45816,52.54346524,47.68512,13.90816,49.672,5.66,1.1,5.765899756,53.42512,14.88816,55.46080377,47.68512,13.90816,49.672,5.74,0.98,5.823057616
13/11/2020 08:30,38.76424,7.19832,39.42692118,24.95424,7.27832,25.994,27.62,-0.16,27.62046343,52.65424,7.07832,53.12787972,24.95424,7.27832,25.994,27.7,-0.2,27.70072201
13/11/2020 09:00,31.21792,2.31856,31.30390151,10.41792,3.03856,10.852,41.6,-1.44,41.62491562,52.07792,1.51856,52.10005543,10.41792,3.03856,10.852,41.66,-1.52,41.68772001
13/11/2020 09:30,34.09832,5.06576,34.47255939,15.68832,4.57576,16.342,36.82,0.98,36.83303952,52.58832,5.57576,52.88308331,15.68832,4.57576,16.342,36.9,1,36.91354765
13/11/2020 10:00,42.00272,9.84496,43.14106773,30.70272,8.95496,31.982,22.6,1.78,22.66998897,53.38272,10.73496,54.45139264,30.70272,8.95496,31.982,22.68,1.78,22.74974286
13/11/2020 10:30,47.40848,12.81664,49.11038828,41.26848,12.03664,42.988,12.28,1.56,12.37869137,53.64848,13.59664,55.3446296,41.26848,12.03664,42.988,12.38,1.56,12.47790046
13/11/2020 11:00,49.0636,13.7898,50.96464882,44.4336,12.9598,46.285,9.26,1.66,9.407613938,53.7736,14.5998,55.7203214,44.4336,12.9598,46.285,9.34,1.64,9.482889855
13/11/2020 11:30,52.6116,15.7538,54.91960186,51.4416,15.0038,53.585,2.34,1.5,2.779496357,53.8816,17.0638,56.51902413,51.4416,15.0038,53.585,2.44,2.06,3.193305497
13/11/2020 12:00,54.1628,14.8754,56.1683757,54.0528,15.7654,56.305,0.22,-1.78,1.793543978,54.3528,13.8854,56.0984064,54.0528,15.7654,56.305,0.3,-1.88,1.903785702
13/11/2020 12:30,53.22352,13.97936,55.02877054,51.56352,15.03936,53.712,3.32,-2.12,3.939136961,54.96352,12.81936,56.4386793,51.56352,15.03936,53.712,3.4,-2.22,4.06059109
13/11/2020 13:00,51.88936,13.31148,53.56959194,48.99936,14.29148,51.041,5.78,-1.96,6.103277808,54.85936,12.25148,56.21074756,48.99936,14.29148,51.041,5.86,-2.04,6.204933521
13/11/2020 13:30,48.18488,11.07684,49.44167316,42.43488,12.37684,44.203,11.5,-2.6,11.79025021,54.03488,9.67684,54.89453059,42.43488,12.37684,44.203,11.6,-2.7,11.91007976
13/11/2020 14:00,42.7656,8.1458,43.534476,32.6256,9.5158,33.985,20.28,-2.74,20.46426153,53.0056,6.6758,53.42433843,32.6256,9.5158,33.985,20.38,-2.84,20.57692883
13/11/2020 14:30,37.2876,4.8068,37.59614927,22.6176,6.5968,23.56,29.34,-3.58,29.55760477,52.0376,2.8968,52.11816635,22.6176,6.5968,23.56,29.42,-3.7,29.65175206
13/11/2020 15:00,36.2908,4.0894,36.5204786,20.9808,6.1194,21.855,30.62,-4.06,30.88799119,51.6608,1.9394,51.69719073,20.9808,6.1194,21.855,30.68,-4.18,30.96344296
13/11/2020 15:30,38.13064,5.32352,38.50046197,24.08064,7.02352,25.084,28.1,-3.4,28.30494656,52.28064,5.12352,52.53109342,24.08064,7.02352,25.084,28.2,-1.9,28.26393462
13/11/2020 16:00,33.48128,3.01204,33.61649142,13.48128,3.93204,14.043,40,-1.84,40.04229764,53.56128,2.05204,53.60057447,13.48128,3.93204,14.043,40.08,-1.88,40.12406759
13/11/2020 16:30,34.21016,1.52088,34.24395017,11.18016,3.26088,11.646,46.06,-3.48,46.19127623,57.32016,-0.31912,57.32104832,11.18016,3.26088,11.646,46.14,-3.58,46.2786776
13/11/2020 17:00,37.74952,3.02736,37.87071651,13.73952,4.00736,14.312,48.02,-1.96,48.05998335,61.83952,1.66736,61.86199417,13.73952,4.00736,14.312,48.1,-2.34,48.15688528
13/11/2020 17:30,41.50088,6.37484,41.98763658,18.53088,5.40484,19.303,45.94,1.94,45.98094388,64.55088,7.36484,64.96966197,18.53088,5.40484,19.303,46.02,1.96,46.06171946
13/11/2020 18:00,41.93384,6.50612,42.43555743,19.56384,5.70612,20.379,44.74,1.6,44.7686006,64.40384,7.30612,64.81692677,19.56384,5.70612,20.379,44.84,1.6,44.86853686
13/11/2020 18:30,42.43632,6.68476,42.95960046,22.33632,6.51476,23.267,40.2,0.34,40.20143779,62.61632,6.59476,62.96264281,22.33632,6.51476,23.267,40.28,0.08,40.28007944
13/11/2020 19:00,39.61496,5.02228,39.93204668,19.10496,5.57228,19.901,41.02,-1.1,41.03474625,60.22496,4.41228,60.38637282,19.10496,5.57228,19.901,41.12,-1.16,41.13635861
13/11/2020 19:30,38.39704,4.97372,38.71783273,19.24704,5.61372,20.049,38.3,-1.28,38.32138306,57.62704,4.27372,57.7852959,19.24704,5.61372,20.049,38.38,-1.34,38.40338527
13/11/2020 20:00,35.76576,4.33668,36.02771686,16.68576,4.86668,17.381,38.16,-1.06,38.17471938,54.92576,3.76668,55.05476355,16.68576,4.86668,17.381,38.24,-1.1,38.25581786
13/11/2020 20:30,33.25912,2.72516,33.37057926,13.86912,4.04516,14.447,38.78,-2.64,38.86975688,52.74912,1.36516,52.76678238,13.86912,4.04516,14.447,38.88,-2.68,38.9722568
13/11/2020 21:00,29.79408,0.37744,29.79647066,9.69408,2.82744,10.098,40.2,-4.9,40.49753079,49.95408,-2.21256,50.00305521,9.69408,2.82744,10.098,40.26,-5.04,40.57424306
13/11/2020 21:30,29.48776,2.83268,29.62350529,11.11776,3.24268,11.581,36.74,-0.82,36.74914965,47.93776,-0.63732,47.94199631,11.11776,3.24268,11.581,36.82,-3.88,37.02386798
13/11/2020 22:00,31.51504,3.17772,31.67484255,17.13504,4.99772,17.849,28.76,-3.64,28.98943256,45.99504,1.23772,46.01169042,17.13504,4.99772,17.849,28.86,-3.76,29.10390352
13/11/2020 22:30,31.5096,3.7828,31.73585461,19.4496,5.6728,20.26,24.12,-3.78,24.41439739,43.6496,1.7728,43.68558572,19.4496,5.6728,20.26,24.2,-3.9,24.51224184
13/11/2020 23:00,29.36088,1.83984,29.41846844,18.65088,5.43984,19.428,21.42,-7.2,22.59770785,40.17088,-1.02016,40.18383165,18.65088,5.43984,19.428,21.52,-6.46,22.46868933
13/11/2020 23:30,26.24912,0.54516,26.25478052,15.30912,4.46516,15.947,21.88,-7.84,23.24220299,37.28912,-3.59484,37.46199868,15.30912,4.46516,15.947,21.98,-8.06,23.4111939
14/11/2020 00:00,24.57624,0.10932,24.57648314,13.98624,4.07932,14.569,21.18,-7.94,22.61937223,35.26624,-4.08068,35.50154409,13.98624,4.07932,14.569,21.28,-8.16,22.79087537
14/11/2020 00:30,26.74816,1.42988,26.78635138,17.34816,5.05988,18.071,18.8,-7.26,20.15310398,36.24816,-2.42012,36.32886021,17.34816,5.05988,18.071,18.9,-7.48,20.32634743
14/11/2020 01:00,26.2584,0.7612,26.26943083,15.3984,4.4912,16.04,21.72,-7.46,22.96540877,37.2384,-3.1888,37.37468234,15.3984,4.4912,16.04,21.84,-7.68,23.1509827
14/11/2020 01:30,24.80032,-0.50324,24.80542527,12.64032,3.68676,13.167,24.32,-8.38,25.72327351,37.06032,-4.93324,37.38721941,12.64032,3.68676,13.167,24.42,-8.62,25.89673338
14/11/2020 02:00,22.70776,-0.28732,22.70957765,10.15776,2.96268,10.581,25.1,-6.5,25.92797717,35.37776,-3.73732,35.57461825,10.15776,2.96268,10.581,25.22,-6.7,26.09479642
14/11/2020 02:30,23.46848,0.94164,23.4873634,12.34848,3.60164,12.863,22.24,-5.32,22.86744411,34.70848,-1.89836,34.76035608,12.34848,3.60164,12.863,22.36,-5.5,23.02649778
14/11/2020 03:00,21.69576,0.36668,21.69885841,9.96576,2.90668,10.381,23.46,-5.08,24.00370805,33.52576,-2.35332,33.60825343,9.96576,2.90668,10.381,23.56,-5.26,24.14003314
14/11/2020 03:30,21.234,0.372,21.2372583,9.984,2.912,10.4,22.5,-5.08,23.06634778,32.564,-2.348,32.64854055,9.984,2.912,10.4,22.58,-5.26,23.18456383
14/11/2020 04:00,22.7576,-0.4432,22.76191521,13.9776,4.0768,14.56,17.56,-9.04,19.75032152,31.6576,-5.0832,32.06310278,13.9776,4.0768,14.56,17.68,-9.16,19.91200643
14/11/2020 04:30,24.41264,0.11952,24.41293257,17.07264,4.97952,17.784,14.68,-9.72,17.60627161,31.83264,-5.00048,32.22300063,17.07264,4.97952,17.784,14.76,-9.98,17.81735109
14/11/2020 05:00,22.07008,-1.09456,22.09720554,12.91008,3.76544,13.448,18.32,-9.72,20.73887171,31.33008,-6.21456,31.94048636,12.91008,3.76544,13.448,18.42,-9.98,20.94986396
14/11/2020 05:30,22.08976,-1.52632,22.14242872,12.38976,3.61368,12.906,19.4,-10.28,21.95537292,31.86976,-6.94632,32.61798528,12.38976,3.61368,12.906,19.48,-10.56,22.15815877
14/11/2020 06:00,24.12056,-0.19692,24.12136381,15.37056,4.48308,16.011,17.5,-9.36,19.8458963,33.01056,-4.85692,33.36595186,15.37056,4.48308,16.011,17.64,-9.34,19.96009018
14/11/2020 06:30,26.91752,1.16136,26.94256187,17.86752,5.21136,18.612,18.1,-8.1,19.82977559,36.04752,-3.12864,36.18303589,17.86752,5.21136,18.612,18.18,-8.34,20.00169993
14/11/2020 07:00,31.13112,2.92116,31.26787182,23.90112,6.97116,24.897,14.46,-8.1,16.57412441,38.44112,-1.36884,38.46548362,23.90112,6.97116,24.897,14.54,-8.34,16.76207624
14/11/2020 07:30,33.89224,5.80232,34.38532899,26.92224,7.85232,28.044,13.94,-4.1,14.53043702,40.96224,5.69232,41.35586552,26.92224,7.85232,28.044,14.04,-2.16,14.20518215
14/11/2020 08:00,36.32736,7.37048,37.06752028,29.72736,8.67048,30.966,13.2,-2.6,13.45362405,43.02736,5.95048,43.43687282,29.72736,8.67048,30.966,13.3,-2.72,13.57528637
14/11/2020 08:30,37.07608,6.62844,37.66393401,28.00608,8.16844,29.173,18.14,-3.08,18.39961956,46.24608,4.96844,46.51220605,28.00608,8.16844,29.173,18.24,-3.2,18.51857446
14/11/2020 09:00,39.8624,7.9682,40.65099193,32.2224,9.3982,33.565,15.28,-2.86,15.545353,47.6024,6.4182,48.03313208,32.2224,9.3982,33.565,15.38,-2.98,15.6660397
14/11/2020 09:30,40.76352,8.05936,41.55259133,32.12352,9.36936,33.462,17.28,-2.62,17.4774941,49.50352,6.62936,49.9454393,32.12352,9.36936,33.462,17.38,-2.74,17.59465828
14/11/2020 10:00,40.95584,7.15712,41.57649813,31.39584,9.15712,32.704,19.12,-4,19.53392946,50.61584,4.99712,50.86191569,31.39584,9.15712,32.704,19.22,-4.16,19.66504513
14/11/2020 10:30,46.49832,9.87076,47.53446819,40.52832,11.82076,42.217,11.94,-3.9,12.56079615,52.54832,7.78076,53.12124021,40.52832,11.82076,42.217,12.02,-4.04,12.68077285
14/11/2020 11:00,55.75792,15.24356,57.80408086,56.37792,16.44356,58.727,-1.24,-2.4,2.701407041,55.23792,13.92356,56.96572065,56.37792,16.44356,58.727,-1.14,-2.52,2.765863337
14/11/2020 11:30,59.25592,17.05256,61.66079676,62.78592,18.31256,65.402,-7.06,-2.52,7.496265737,55.82592,15.67256,57.98415715,62.78592,18.31256,65.402,-6.96,-2.64,7.443869961
14/11/2020 12:00,59.7488,17.6684,62.30643193,63.6288,18.5584,66.28,-7.76,-1.78,7.961532516,55.9688,16.6784,58.40098972,63.6288,18.5584,66.28,-7.66,-1.88,7.887331615
14/11/2020 12:30,61.27648,18.96064,64.14290974,65.79648,19.19064,68.538,-9.04,-0.46,9.051695974,56.87648,18.89064,59.93154642,65.79648,19.19064,68.538,-8.92,-0.3,8.925043417
14/11/2020 13:00,60.1312,19.4066,63.18526202,63.2112,18.4366,65.845,-6.16,1.94,6.458266021,57.1512,20.3366,60.66165973,63.2112,18.4366,65.845,-6.06,1.9,6.350873956
14/11/2020 13:30,60.19384,19.51612,63.27856915,63.48384,18.51612,66.129,-6.58,2,6.877237818,57.02384,20.49612,60.5954558,63.48384,18.51612,66.129,-6.46,1.98,6.756626377
14/11/2020 14:00,59.92592,19.04756,62.88024674,64.10592,18.69756,66.777,-8.36,0.7,8.389255032,55.86592,19.77756,59.26341955,64.10592,18.69756,66.777,-8.24,1.08,8.310475317
14/11/2020 14:30,59.446,18.243,62.18226407,62.616,18.263,65.225,-6.34,-0.04,6.340126182,56.396,18.203,59.26093169,62.616,18.263,65.225,-6.22,-0.06,6.220289382
14/11/2020 15:00,57.1216,17.4188,59.71843752,58.0416,16.9288,60.46,-1.84,0.98,2.084706214,56.2616,17.9088,59.04314314,58.0416,16.9288,60.46,-1.78,0.98,2.031944881
14/11/2020 15:30,57.06496,17.40228,59.65944191,57.98496,16.91228,60.401,-1.84,0.98,2.084706214,56.20496,17.89228,58.98416069,57.98496,16.91228,60.401,-1.78,0.98,2.031944881
14/11/2020 16:00,57.70688,17.78784,60.38618427,59.30688,17.29784,61.778,-3.2,0.98,3.346699867,57.52688,18.27784,60.36076008,59.30688,17.29784,61.778,-1.78,0.98,2.031944881
14/11/2020 16:30,58.44248,16.24864,60.65922659,57.73248,16.83864,60.138,1.42,-1.18,1.846293584,59.21248,15.61864,61.23773104,57.73248,16.83864,60.138,1.48,-1.22,1.918019812
14/11/2020 17:00,59.76168,16.58424,62.02012103,58.71168,17.12424,61.158,2.1,-1.08,2.361440238,60.91168,15.08424,62.75162991,58.71168,17.12424,61.158,2.2,-2.04,3.000266655
14/11/2020 17:30,61.04048,17.92764,63.61871167,57.90048,16.88764,60.313,6.28,2.08,6.615496958,64.28048,18.94764,67.01487276,57.90048,16.88764,60.313,6.38,2.06,6.704326961
14/11/2020 18:00,61.19984,17.92412,63.77063975,58.05984,16.93412,60.479,6.28,1.98,6.584739934,64.43984,18.89412,67.15266748,58.05984,16.93412,60.479,6.38,1.96,6.674278987
14/11/2020 18:30,61.528,19.064,64.4137476,60.768,17.724,63.3,1.52,2.68,3.081038786,62.388,20.384,65.6336042,60.768,17.724,63.3,1.62,2.66,3.1144823
14/11/2020 19:00,61.73432,18.22876,64.36935573,62.46432,18.21876,65.067,-1.46,0.02,1.46013698,61.10432,19.99876,64.29376583,62.46432,18.21876,65.067,-1.36,1.78,2.240089284
14/11/2020 19:30,57.62808,16.89944,60.05486389,57.83808,16.86944,60.248,-0.42,0.06,0.424264069,57.43808,16.86944,59.86410477,57.83808,16.86944,60.248,-0.4,0,0.4
14/11/2020 20:00,56.11584,16.91712,58.61037833,58.03584,16.92712,60.454,-3.84,-0.02,3.840052083,54.29584,16.76712,56.82582647,58.03584,16.92712,60.454,-3.74,-0.16,3.743420895
14/11/2020 20:30,55.02288,16.41084,57.41805459,57.84288,16.87084,60.253,-5.64,-0.92,5.714542851,52.32288,15.87084,54.67693603,57.84288,16.87084,60.253,-5.52,-1,5.609848483
14/11/2020 21:00,54.3172,15.9296,56.60486173,58.1472,16.9596,60.57,-7.66,-2.06,7.932162379,50.6072,19.9996,54.41573938,58.1472,16.9596,60.57,-7.54,3.04,8.129772445
14/11/2020 21:30,53.68744,15.99592,56.01973465,58.71744,17.12592,61.164,-10.06,-2.26,10.31073227,48.73744,18.70592,52.20392227,58.71744,17.12592,61.164,-9.98,1.58,10.10429612
14/11/2020 22:00,52.73488,16.44184,55.23858861,58.39488,17.03184,60.828,-11.32,-1.18,11.3813356,47.17488,15.83184,49.76059144,58.39488,17.03184,60.828,-11.22,-1.2,11.28398866
14/11/2020 22:30,49.84848,15.01164,52.05977616,54.82848,15.99164,57.113,-9.96,-1.96,10.15101965,44.98848,17.27164,48.1899666,54.82848,15.99164,57.113,-9.84,1.28,9.922902801
14/11/2020 23:00,46.85424,13.29832,48.70487779,51.83424,15.11832,53.994,-9.96,-3.64,10.60430101,41.99424,11.31832,43.49276446,51.83424,15.11832,53.994,-9.84,-3.8,10.54825104
14/11/2020 23:30,42.82864,11.25752,44.28345245,46.44864,13.54752,48.384,-7.24,-4.58,8.567029824,39.30864,8.80752,40.28326684,46.44864,13.54752,48.384,-7.14,-4.74,8.570134188
15/11/2020 00:00,39.34792,9.61856,40.50648719,41.61792,12.13856,43.352,-4.54,-5.04,6.78330303,37.15792,6.91856,37.7965275,41.61792,12.13856,43.352,-4.46,-5.22,6.865857558
15/11/2020 00:30,40.12976,9.96868,41.349392,42.50976,12.39868,44.281,-4.76,-4.86,6.802734744,37.84976,7.35868,38.55845567,42.50976,12.39868,44.281,-4.66,-5.04,6.864196967
15/11/2020 01:00,38.45928,8.82604,39.45903192,38.72928,11.29604,40.343,-0.54,-4.94,4.969426526,38.30928,6.19604,38.80711076,38.72928,11.29604,40.343,-0.42,-5.1,5.117264894
15/11/2020 01:30,33.75008,5.91544,34.26456377,29.95008,8.73544,31.198,7.6,-5.64,9.464121724,37.63008,2.91544,37.7428498,29.95008,8.73544,31.198,7.68,-5.82,9.636119551
15/11/2020 02:00,31.14976,5.12368,31.56833294,26.54976,7.74368,27.656,9.2,-5.24,10.58761541,35.86976,2.32368,35.94494639,26.54976,7.74368,27.656,9.32,-5.42,10.78140993
15/11/2020 02:30,33.8752,7.4536,34.68552044,33.2352,9.6936,34.62,1.28,-4.48,4.659270329,34.6952,5.0336,35.05843739,33.2352,9.6936,34.62,1.46,-4.66,4.883359499
15/11/2020 03:00,35.0732,8.0976,35.99583982,34.7232,10.1276,36.17,0.7,-4.06,4.119902911,35.5032,5.9076,35.99134546,34.7232,10.1276,36.17,0.78,-4.22,4.291479931
15/11/2020 03:30,30.33728,5.54004,30.8389786,27.49728,8.02004,28.643,5.68,-4.96,7.540822236,33.27728,2.88004,33.40167652,27.49728,8.02004,28.643,5.78,-5.14,7.734856172
15/11/2020 04:00,31.35712,6.54416,32.03271772,30.83712,8.99416,32.122,1.04,-4.9,5.009151625,31.95712,3.91416,32.19593402,30.83712,8.99416,32.122,1.12,-5.08,5.201999616
15/11/2020 04:30,33.56632,7.99976,34.50643416,35.41632,10.32976,36.892,-3.7,-4.66,5.950260498,31.75632,5.50976,32.23075108,35.41632,10.32976,36.892,-3.66,-4.82,6.052107071
15/11/2020 05:00,33.67632,8.26476,34.67565121,36.01632,10.50476,37.517,-4.68,-4.48,6.478641833,31.35632,5.86476,31.90006605,36.01632,10.50476,37.517,-4.66,-4.64,6.576108272
15/11/2020 05:30,39.83912,11.09016,41.35392522,46.14912,13.46016,48.072,-12.62,-4.74,13.48080116,33.64912,9.96016,35.09227926,46.14912,13.46016,48.072,-12.5,-3.5,12.98075499
15/11/2020 06:00,39.73072,10.43396,41.07794582,45.03072,13.13396,46.907,-10.6,-5.4,11.89621789,34.53072,7.55396,35.34731865,45.03072,13.13396,46.907,-10.5,-5.58,11.89060133
15/11/2020 06:30,40.56456,10.96008,42.01912519,45.15456,13.17008,47.036,-9.18,-4.42,10.18866036,36.05456,8.57008,37.05910911,45.15456,13.17008,47.036,-9.1,-4.6,10.19656805
15/11/2020 07:00,44.91712,12.87416,46.72570668,51.71712,15.08416,53.872,-13.6,-4.42,14.30022377,38.21712,10.48416,39.62910385,51.71712,15.08416,53.872,-13.5,-4.6,14.26218777
15/11/2020 07:30,48.76048,14.75764,50.94479707,56.94048,16.60764,59.313,-16.36,-3.7,16.77318097,40.68048,12.76764,42.6370037,56.94048,16.60764,59.313,-16.26,-3.84,16.70727985
15/11/2020 08:00,47.02128,13.12204,48.81791379,52.60128,15.34204,54.793,-11.16,-4.44,12.01079514,41.54128,15.08204,44.19440999,52.60128,15.34204,54.793,-11.06,-0.26,11.06305564
15/11/2020 08:30,51.06856,15.99208,53.51396494,57.53856,16.78208,59.936,-12.94,-1.58,13.03610371,44.69856,15.10208,47.18086568,57.53856,16.78208,59.936,-12.84,-1.68,12.94944014
15/11/2020 09:00,53.36272,15.57996,55.59060208,59.38272,17.31996,61.857,-12.04,-3.48,12.53283687,47.44272,14.07996,49.48794757,59.38272,17.31996,61.857,-11.94,-3.24,12.37179049
15/11/2020 09:30,56.69392,18.85656,59.74755577,63.31392,18.46656,65.952,-13.24,0.78,13.26295593,50.17392,18.52656,53.48509768,63.31392,18.46656,65.952,-13.14,0.06,13.14013699
15/11/2020 10:00,54.844,16.017,57.1350035,55.944,16.317,58.275,-2.2,-0.6,2.28035085,53.924,15.637,56.14546772,55.944,16.317,58.275,-2.02,-0.68,2.131384527
15/11/2020 10:30,53.77296,14.85628,55.78745632,53.23296,15.52628,55.451,1.08,-1.34,1.721046193,54.37296,14.12628,56.17802565,53.23296,15.52628,55.451,1.14,-1.4,1.805436235
15/11/2020 11:00,59.9228,18.9704,62.85394209,66.6528,19.4404,69.43,-13.46,-0.94,13.49278326,53.2328,18.4804,56.34941153,66.6528,19.4404,69.43,-13.42,-0.96,13.454293
15/11/2020 11:30,73.10432,26.54876,77.77582054,89.34432,26.05876,93.067,-32.48,0.98,32.49478112,56.96432,26.97876,63.03005033,89.34432,26.05876,93.067,-32.38,0.92,32.39306716
15/11/2020 12:00,72.60136,26.68248,77.34928709,88.67136,25.86248,92.366,-32.14,1.64,32.18181474,56.63136,27.44248,62.93012509,88.67136,25.86248,92.366,-32.04,1.58,32.0789339
15/11/2020 12:30,71.75216,25.19188,76.04606027,86.13216,25.12188,89.721,-28.76,0.14,28.76034075,57.47216,25.22188,62.76298595,86.13216,25.12188,89.721,-28.66,0.1,28.66017446
15/11/2020 13:00,68.63136,23.85748,72.65977517,79.91136,23.30748,83.241,-22.56,1.1,22.58680146,57.45136,24.34748,62.39758447,79.91136,23.30748,83.241,-22.46,1.04,22.48406547
15/11/2020 13:30,61.82992,20.28456,65.07228582,67.48992,19.68456,70.302,-11.32,1.2,11.38342655,56.30992,20.88456,60.05807137,67.48992,19.68456,70.302,-11.18,1.2,11.24421629
15/11/2020 14:00,61.61312,20.26216,64.85932226,67.65312,19.73216,70.472,-12.08,1.06,12.12641744,55.71312,20.75216,59.45253472,67.65312,19.73216,70.472,-11.94,1.02,11.98348864
15/11/2020 14:30,61.50776,20.28768,64.76723323,67.87776,19.79768,70.706,-12.74,0.98,12.77763671,55.23776,20.75768,59.0092485,67.87776,19.79768,70.706,-12.64,0.96,12.67640328
15/11/2020 15:00,58.11128,18.25204,60.91024403,61.24128,17.86204,63.793,-6.26,0.78,6.308407089,55.06128,18.64204,58.1314907,61.24128,17.86204,63.793,-6.18,0.78,6.229028817
15/11/2020 15:30,59.8928,18.6054,62.71609364,63.6528,18.5654,66.305,-7.52,0.08,7.52042552,56.2328,18.5654,59.21825625,63.6528,18.5654,66.305,-7.42,0,7.42
15/11/2020 16:00,58.37984,15.60412,60.4292502,56.61984,16.51412,58.979,3.52,-1.82,3.962675864,60.31984,20.93412,63.84920107,56.61984,16.51412,58.979,3.7,4.42,5.764234555
15/11/2020 16:30,52.71256,12.51408,54.17763542,43.52256,12.69408,45.336,18.38,-0.36,18.38352523,62.00256,12.85408,63.32096666,43.52256,12.69408,45.336,18.48,0.16,18.48069263
15/11/2020 17:00,47.67384,8.38112,48.40493976,29.52384,8.61112,30.754,36.3,-0.46,36.30291448,65.90384,8.19112,66.4109221,29.52384,8.61112,30.754,36.38,-0.42,36.38242433
15/11/2020 17:30,51.84544,11.01492,53.00262363,36.08544,10.52492,37.589,31.52,0.98,31.53523109,67.68544,11.52492,68.65961381,36.08544,10.52492,37.589,31.6,1,31.61581883
15/11/2020 18:00,50.32864,10.79252,51.47281314,34.56864,10.08252,36.009,31.52,1.42,31.55196983,66.16864,11.48252,67.15755494,34.56864,10.08252,36.009,31.6,1.4,31.63099746
15/11/2020 18:30,47.76912,8.70516,48.55583009,33.06912,9.64516,34.447,29.4,-1.88,29.46004752,62.60912,8.26516,63.15231411,33.06912,9.64516,34.447,29.54,-1.38,29.57221669
15/11/2020 19:00,51.89352,11.94436,53.2504005,43.76352,12.76436,45.587,16.26,-1.64,16.34249675,60.12352,11.04436,61.12949816,43.76352,12.76436,45.587,16.36,-1.72,16.45016717
15/11/2020 19:30,55.97672,15.33196,58.03845432,53.28672,15.54196,55.507,5.38,-0.42,5.39636915,58.76672,15.06196,60.6662181,53.28672,15.54196,55.507,5.48,-0.48,5.500981731
15/11/2020 20:00,54.542,14.686,56.48458515,52.512,15.316,54.7,4.06,-1.26,4.251023406,56.632,13.996,58.33585038,52.512,15.316,54.7,4.12,-1.32,4.326291715
