Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/11/2020 20:30,53.76728,14.80504,55.76835669,53.77728,15.68504,56.018,-0.02,-1.76,1.760113633,53.85728,13.82504,55.60340223,53.77728,15.68504,56.018,0.08,-1.86,1.861719635
15/11/2020 21:00,55.81288,16.13084,58.09717354,58.32288,17.01084,60.753,-5.02,-1.76,5.31958645,53.42288,15.15084,55.52974032,58.32288,17.01084,60.753,-4.9,-1.86,5.241144913
15/11/2020 21:30,54.93536,16.38448,57.32665142,58.81536,17.15448,61.266,-7.76,-1.54,7.911333642,51.15536,15.51448,53.45624329,58.81536,17.15448,61.266,-7.66,-1.64,7.833594322
15/11/2020 22:00,53.466,16.233,55.87596482,58.296,17.003,60.725,-9.66,-1.54,9.781983439,48.736,15.363,51.10009261,58.296,17.003,60.725,-9.56,-1.64,9.699649478
15/11/2020 22:30,51.44288,15.60084,53.75645181,56.64288,16.52084,59.003,-10.4,-1.84,10.56151504,46.36288,14.56084,48.59562432,56.64288,16.52084,59.003,-10.28,-1.96,10.46518036
15/11/2020 23:00,46.50096,13.36528,48.38357149,49.56096,14.45528,51.626,-6.12,-2.18,6.496676073,43.56096,12.15528,45.22508229,49.56096,14.45528,51.626,-6,-2.3,6.425729531
15/11/2020 23:30,43.08088,12.90484,44.97218159,45.65088,13.31484,47.553,-5.14,-0.82,5.204997598,40.61088,10.01484,41.82751002,45.65088,13.31484,47.553,-5.04,-3.3,6.024250991
16/11/2020 00:00,45.94816,13.29488,47.83290961,52.26816,15.24488,54.446,-12.64,-3.9,13.22798549,39.74816,11.18488,41.29186075,52.26816,15.24488,54.446,-12.52,-4.06,13.16183878
16/11/2020 00:30,39.1296,10.0978,40.41152263,41.4096,12.0778,43.135,-4.56,-3.96,6.039470175,37.0296,7.9578,37.87502947,41.4096,12.0778,43.135,-4.38,-4.12,6.013218772
16/11/2020 01:00,36.96976,7.63868,37.75066339,33.38976,9.73868,34.781,7.16,-4.2,8.300939706,40.62976,5.37868,40.98423595,33.38976,9.73868,34.781,7.24,-4.36,8.451461412
16/11/2020 01:30,41.61704,10.37372,42.89046613,42.04704,12.26372,43.799,-0.86,-3.78,3.876596445,41.28704,8.34372,42.12169673,42.04704,12.26372,43.799,-0.76,-3.92,3.992993864
16/11/2020 02:00,42.64272,11.48496,44.16226755,45.58272,13.29496,47.482,-5.88,-3.62,6.904983707,39.82272,9.53496,40.94831487,45.58272,13.29496,47.482,-5.76,-3.76,6.87860451
16/11/2020 02:30,46.3124,12.9732,48.09513813,52.7424,15.3832,54.94,-12.86,-4.82,13.73360841,40.0024,10.3832,41.3279911,52.7424,15.3832,54.94,-12.74,-5,13.68603668
16/11/2020 03:00,44.5648,12.0214,46.1577237,50.1648,14.6314,52.255,-11.2,-5.22,12.35671477,39.0848,9.2114,40.15559091,50.1648,14.6314,52.255,-11.08,-5.42,12.33461795
16/11/2020 03:30,44.68432,12.15876,46.30900451,50.94432,14.85876,53.067,-12.52,-5.4,13.63489641,38.54432,9.25876,39.64075228,50.94432,14.85876,53.067,-12.4,-5.6,13.60588108
16/11/2020 04:00,41.64824,10.65532,42.98967015,46.09824,13.44532,48.019,-8.9,-5.58,10.50458947,37.29824,7.68532,38.08179159,46.09824,13.44532,48.019,-8.8,-5.76,10.51749019
16/11/2020 04:30,40.00704,9.24872,41.06217324,43.12704,12.57872,44.924,-6.24,-6.66,9.126510834,36.98704,5.69872,37.42347576,43.12704,12.57872,44.924,-6.14,-6.88,9.221388182
16/11/2020 05:00,39.3684,8.8662,40.35443496,40.9584,11.9462,42.665,-3.18,-6.16,6.932387756,37.8384,5.5862,38.24853128,40.9584,11.9462,42.665,-3.12,-6.36,7.084066629
16/11/2020 05:30,39.96776,10.15768,41.23833535,41.71776,12.16768,43.456,-3.5,-4.02,5.330140711,38.29776,7.98768,39.12187946,41.71776,12.16768,43.456,-3.42,-4.18,5.400814753
16/11/2020 06:00,42.73584,10.68712,44.0518621,45.55584,13.28712,47.454,-5.64,-5.2,7.671349295,39.99584,7.92712,40.77384516,45.55584,13.28712,47.454,-5.56,-5.36,7.722901009
16/11/2020 06:30,43.798,10.964,45.14946401,43.488,12.684,45.3,0.62,-3.44,3.495425582,44.188,12.584,45.9449279,43.488,12.684,45.3,0.7,-0.1,0.707106781
16/11/2020 07:00,49.0988,13.6884,50.97121203,48.7488,14.2184,50.78,0.7,-1.06,1.270275561,49.4688,13.0984,51.17353081,48.7488,14.2184,50.78,0.72,-1.12,1.331465358
16/11/2020 07:30,57.25512,18.61816,60.20618447,58.48512,17.05816,60.922,-2.46,3.12,3.973159951,56.16512,20.19816,59.68656777,58.48512,17.05816,60.922,-2.32,3.14,3.904100409
16/11/2020 08:00,54.00536,17.00448,56.61917739,53.29536,15.54448,55.516,1.42,2.92,3.246967816,54.83536,18.48448,57.86702608,53.29536,15.54448,55.516,1.54,2.94,3.318915486
16/11/2020 08:30,56.08704,17.29872,58.69413744,55.60704,16.21872,57.924,0.96,2.16,2.363725872,56.66704,18.39872,59.57907619,55.60704,16.21872,57.924,1.06,2.18,2.424046204
16/11/2020 09:00,50.15448,13.26964,51.88020056,44.84448,13.07964,46.713,10.62,0.38,10.62679632,55.54448,13.45964,57.15200055,44.84448,13.07964,46.713,10.7,0.38,10.70674554
16/11/2020 09:30,47.94664,11.19152,49.23545884,38.81664,11.32152,40.434,18.26,-0.26,18.26185095,57.13664,11.06152,58.19753307,38.81664,11.32152,40.434,18.32,-0.26,18.32184489
16/11/2020 10:00,52.32336,13.56848,54.0540253,46.38336,13.52848,48.316,11.88,0.08,11.88026936,58.34336,13.60848,59.90941816,46.38336,13.52848,48.316,11.96,0.08,11.96026756
16/11/2020 10:30,54.98944,15.18692,57.04805913,50.86944,14.83692,52.989,8.24,0.7,8.269679558,59.20944,15.57692,61.22416371,50.86944,14.83692,52.989,8.34,0.74,8.372765374
16/11/2020 11:00,55.05872,15.81796,57.28586655,50.59872,14.75796,52.707,8.92,2.12,9.168467702,59.61872,16.87796,61.96174068,50.59872,14.75796,52.707,9.02,2.12,9.265786529
16/11/2020 11:30,56.76664,17.07652,59.27949858,54.05664,15.76652,56.309,5.42,2.62,6.020033222,59.55664,18.40652,62.33613195,54.05664,15.76652,56.309,5.5,2.64,6.100786834
16/11/2020 12:00,53.08944,14.98692,55.16426752,47.50944,13.85692,49.489,11.16,2.26,11.38653591,58.76944,16.11692,60.93933203,47.50944,13.85692,49.489,11.26,2.26,11.48456355
16/11/2020 12:30,54.94112,15.89116,57.19314323,51.02112,14.88116,53.147,7.84,2.02,8.096048419,58.96112,16.90116,61.3356575,51.02112,14.88116,53.147,7.94,2.02,8.192923776
16/11/2020 13:00,52.6692,14.4556,54.61692961,46.5792,13.5856,48.52,12.18,1.74,12.30365799,58.8592,15.3456,60.82674464,46.5792,13.5856,48.52,12.28,1.76,12.40548266
16/11/2020 13:30,53.43616,15.68388,55.69028001,47.87616,13.96388,49.871,11.12,3.44,11.63993127,59.09616,17.42388,61.61126294,47.87616,13.96388,49.871,11.22,3.46,11.74137982
16/11/2020 14:00,47.01192,12.30556,48.59575526,36.84192,10.74556,38.377,20.34,3.12,20.57790077,57.28192,13.88556,58.94087831,36.84192,10.74556,38.377,20.44,3.14,20.67977756
16/11/2020 14:30,44.24544,10.96492,45.58386152,32.48544,9.47492,33.839,23.52,2.98,23.70803239,56.12544,12.47492,57.49511844,32.48544,9.47492,33.839,23.64,3,23.82959504
16/11/2020 15:00,40.39912,8.80016,41.34648368,25.74912,7.51016,26.822,29.3,2.58,29.41337111,55.12912,10.11016,56.04850763,25.74912,7.51016,26.822,29.38,2.6,29.49481988
16/11/2020 15:30,42.65216,9.37688,43.67072968,28.89216,8.42688,30.096,27.52,1.9,27.58551069,56.49216,10.30688,57.42469779,28.89216,8.42688,30.096,27.6,1.88,27.66395489
16/11/2020 16:00,42.98032,8.87676,43.88741022,27.52032,8.02676,28.667,30.92,1.7,30.96669824,58.52032,9.72676,59.32316338,27.52032,8.02676,28.667,31,1.7,31.04657791
16/11/2020 16:30,43.67392,7.53656,44.3194204,25.87392,7.54656,26.952,35.6,-0.02,35.60000562,61.57392,7.44656,62.02256751,25.87392,7.54656,26.952,35.7,-0.1,35.70014006
16/11/2020 17:00,49.49472,9.90596,50.47628504,33.17472,9.67596,34.557,32.64,0.46,32.64324126,65.91472,10.07596,66.68039654,33.17472,9.67596,34.557,32.74,0.4,32.7424434
16/11/2020 17:30,53.86928,12.63104,55.33030362,39.56928,11.54104,41.218,28.6,2.18,28.68296358,68.24928,13.72104,69.61487743,39.56928,11.54104,41.218,28.68,2.18,28.76273283
16/11/2020 18:00,54.1088,12.8934,55.62375393,40.7088,11.8734,42.405,26.8,2.04,26.87752965,67.5888,13.9134,69.00600398,40.7088,11.8734,42.405,26.88,2.04,26.95729957
16/11/2020 18:30,57.60936,15.28648,59.60297669,49.35936,14.39648,51.416,16.5,1.78,16.59573439,65.95936,16.15648,67.90927048,49.35936,14.39648,51.416,16.6,1.76,16.69304047
16/11/2020 19:00,54.4808,14.4944,56.37592749,46.3008,13.5044,48.23,16.36,1.98,16.47938106,62.7608,15.4444,64.63317653,46.3008,13.5044,48.23,16.46,1.94,16.57393134
16/11/2020 19:30,52.30152,12.88336,53.86492327,44.89152,13.09336,46.762,14.82,-0.42,14.82595022,59.81152,12.83336,61.17281303,44.89152,13.09336,46.762,14.92,-0.26,14.92226524
16/11/2020 20:00,49.81624,11.39432,51.10272298,43.14624,12.58432,44.944,13.34,-2.38,13.55064574,56.56624,10.08432,57.45809793,43.14624,12.58432,44.944,13.42,-2.5,13.65087543
16/11/2020 20:30,48.68312,9.99716,49.69898773,41.85312,12.20716,43.597,13.66,-4.42,14.3572978,55.63312,9.98716,56.52245046,41.85312,12.20716,43.597,13.78,-2.22,13.95767889
16/11/2020 21:00,49.68496,12.12728,51.14358386,44.18496,12.88728,46.026,11,-1.52,11.1045216,55.28496,15.50728,57.41866017,44.18496,12.88728,46.026,11.1,2.62,11.40501644
16/11/2020 21:30,50.7264,13.2102,52.41828918,49.6464,14.4802,51.715,2.16,-2.54,3.334246542,51.8464,14.0002,53.70339648,49.6464,14.4802,51.715,2.2,-0.48,2.251754871
16/11/2020 22:00,51.8556,15.1208,54.01520012,52.9056,15.4308,55.11,-2.1,-0.62,2.189611838,50.8656,14.7108,52.95013598,52.9056,15.4308,55.11,-2.04,-0.72,2.163330765
16/11/2020 22:30,49.3892,15.2606,51.69312323,52.2192,15.2306,54.395,-5.66,0.06,5.660318012,46.6592,11.9906,48.17525748,52.2192,15.2306,54.395,-5.56,-3.24,6.435153456
16/11/2020 23:00,54.05392,17.40656,56.78745106,62.83392,18.32656,65.452,-17.56,-1.84,17.65613774,45.37392,16.38656,48.24222181,62.83392,18.32656,65.452,-17.46,-1.94,17.56744717
16/11/2020 23:30,49.47528,15.41404,51.82080625,57.30528,16.71404,59.693,-15.66,-2.6,15.87436928,41.74528,13.99404,44.02841762,57.30528,16.71404,59.693,-15.56,-2.72,15.79594885
17/11/2020 00:00,45.8652,13.8836,47.92046452,52.6752,15.3636,54.87,-13.62,-2.96,13.93793385,39.1552,12.2636,41.0307881,52.6752,15.3636,54.87,-13.52,-3.1,13.87084713
17/11/2020 00:30,48.6308,15.2644,50.97015417,57.1008,16.6544,59.48,-16.94,-2.78,17.16659547,40.2608,13.7544,42.54545259,57.1008,16.6544,59.48,-16.84,-2.9,17.08787874
17/11/2020 01:00,47.4972,14.3096,49.60593372,53.8272,15.6996,56.07,-12.66,-2.78,12.9616357,41.2872,12.7996,43.22571739,53.8272,15.6996,56.07,-12.54,-2.9,12.87095956
17/11/2020 01:30,46.0008,13.3344,47.89446548,50.8608,14.8344,52.98,-9.72,-3,10.17243334,41.2608,11.6944,42.88604211,50.8608,14.8344,52.98,-9.6,-3.14,10.10047524
17/11/2020 02:00,45.91384,13.81112,47.94609201,51.84384,15.12112,54.004,-11.86,-2.62,12.14594583,40.08384,12.38112,41.95242975,51.84384,15.12112,54.004,-11.76,-2.74,12.0749824
17/11/2020 02:30,46.04488,13.71684,48.04459047,52.51488,15.31684,54.703,-12.94,-3.2,13.3298012,39.67488,11.97684,41.44322381,52.51488,15.31684,54.703,-12.84,-3.34,13.26729814
17/11/2020 03:00,45.52232,13.14776,47.3829633,52.07232,15.18776,54.242,-13.1,-4.08,13.72065596,39.09232,10.94776,40.59634136,52.07232,15.18776,54.242,-12.98,-4.24,13.65496247
17/11/2020 03:30,44.12312,12.23716,45.78862089,50.25312,14.65716,52.347,-12.26,-4.84,13.18078905,38.09312,9.65716,39.29817465,50.25312,14.65716,52.347,-12.16,-5,13.14783632
17/11/2020 04:00,40.60776,10.44768,41.93023002,44.11776,12.86768,45.956,-7.02,-4.84,8.526781339,37.19776,7.86768,38.02070143,44.11776,12.86768,45.956,-6.92,-5,8.53735322
17/11/2020 04:30,39.26368,9.12024,40.30899831,42.10368,12.28024,43.858,-5.68,-6.32,8.49734076,36.52368,5.76024,36.9751209,42.10368,12.28024,43.858,-5.58,-6.52,8.581771379
17/11/2020 05:00,43.0388,11.2684,44.48949476,48.7488,14.2184,50.78,-11.42,-5.9,12.85404217,37.4288,8.1184,38.29913169,48.7488,14.2184,50.78,-11.32,-6.1,12.85894241
17/11/2020 05:30,43.05696,11.44828,44.55294513,48.09696,14.02828,50.101,-10.08,-5.16,11.32395691,38.11696,8.68828,39.09461407,48.09696,14.02828,50.101,-9.98,-5.34,11.31883386
17/11/2020 06:00,42.1112,9.9266,43.26535049,45.4512,13.2566,47.345,-6.68,-6.66,9.432815062,38.8512,6.3766,39.37101433,45.4512,13.2566,47.345,-6.6,-6.88,9.533855464
17/11/2020 06:30,40.91368,10.78524,42.31135324,40.06368,11.68524,41.733,1.7,-1.8,2.475883681,41.86368,10.04524,43.05199821,40.06368,11.68524,41.733,1.8,-1.64,2.435077001
17/11/2020 07:00,42.7896,10.1928,43.98685076,38.6496,11.2728,40.26,8.28,-2.16,8.557102313,46.9896,9.0128,47.84613957,38.6496,11.2728,40.26,8.34,-2.26,8.640787001
17/11/2020 07:30,43.47096,9.15528,44.42458233,36.36096,10.60528,37.876,14.22,-2.9,14.51269789,50.66096,7.60528,51.22863605,36.36096,10.60528,37.876,14.3,-3,14.611297
17/11/2020 08:00,48.48672,11.29196,49.78423824,43.68672,12.74196,45.507,9.6,-2.9,10.0284595,53.38672,10.16196,54.34526017,43.68672,12.74196,45.507,9.7,-2.58,10.03725062
17/11/2020 08:30,46.58064,11.50852,47.98126776,39.56064,11.53852,41.209,14.04,-0.06,14.0401282,53.68064,11.39852,54.87747597,39.56064,11.53852,41.209,14.12,-0.14,14.12069403
17/11/2020 09:00,51.426,14.448,53.41702144,48.096,14.028,50.1,6.66,0.84,6.712763961,54.856,14.808,56.81951777,48.096,14.028,50.1,6.76,0.78,6.804851211
17/11/2020 09:30,50.05304,13.79672,51.91971009,44.90304,13.09672,46.774,10.3,1.4,10.39471019,55.30304,14.51672,57.17658081,44.90304,13.09672,46.774,10.4,1.42,10.49649465
17/11/2020 10:00,48.70688,12.39784,50.25999001,42.02688,12.25784,43.778,13.36,0.28,13.36293381,55.48688,12.49784,56.87697123,42.02688,12.25784,43.778,13.46,0.24,13.4621395
17/11/2020 10:30,53.10504,16.00272,55.46379288,49.41504,14.41272,51.474,7.38,3.18,8.035969139,56.89504,17.63272,59.56474117,49.41504,14.41272,51.474,7.48,3.22,8.143635552
17/11/2020 11:00,49.66696,14.39328,51.71047693,43.17696,12.59328,44.976,12.98,3.6,13.46998144,56.25696,16.23328,58.55224102,43.17696,12.59328,44.976,13.08,3.64,13.57703944
17/11/2020 11:30,50.61192,14.36056,52.6098102,44.40192,12.95056,46.252,12.42,2.82,12.73612186,56.90192,15.79056,59.0522674,44.40192,12.95056,46.252,12.5,2.84,12.81856466
17/11/2020 12:00,47.4568,12.5174,49.07986521,38.5968,11.2574,40.205,17.72,2.52,17.89829042,56.4168,13.7974,58.0794591,38.5968,11.2574,40.205,17.82,2.54,18.00011111
17/11/2020 12:30,45.53008,10.87544,46.81093227,34.75008,10.13544,36.198,21.56,1.48,21.61073807,56.41008,11.61544,57.59353759,34.75008,10.13544,36.198,21.66,1.48,21.71050437
17/11/2020 13:00,46.66912,11.74516,48.12437579,37.14912,10.83516,38.697,19.04,1.82,19.1267875,56.28912,12.65516,57.69417739,37.14912,10.83516,38.697,19.14,1.82,19.2263361
17/11/2020 13:30,52.34224,14.93232,54.43054537,47.56224,13.87232,49.544,9.56,2.12,9.792241827,57.24224,15.99232,59.43423541,47.56224,13.87232,49.544,9.68,2.12,9.909429852
17/11/2020 14:00,55.48376,17.19068,58.08585975,54.65376,15.94068,56.931,1.66,2.5,3.000933188,56.39376,18.46068,59.33846032,54.65376,15.94068,56.931,1.74,2.52,3.062352037
17/11/2020 14:30,54.55528,16.91404,57.11710186,52.26528,15.24404,54.443,4.58,3.34,5.668509504,56.92528,18.62404,59.89442686,52.26528,15.24404,54.443,4.66,3.38,5.756735186
17/11/2020 15:00,55.34632,16.85976,57.85729552,53.41632,15.57976,55.642,3.86,2.56,4.631759925,55.97632,18.15976,58.84832439,53.41632,15.57976,55.642,2.56,2.58,3.634556369
17/11/2020 15:30,52.73552,15.73536,55.03305029,48.87552,14.25536,50.912,7.72,2.96,8.268010643,56.69552,17.23536,59.25740141,48.87552,14.25536,50.912,7.82,2.98,8.368560211
17/11/2020 16:00,51.78064,14.22852,53.69995773,45.08064,13.14852,46.959,13.4,2.16,13.57297315,58.58064,15.32852,60.55290999,45.08064,13.14852,46.959,13.5,2.18,13.67488208
17/11/2020 16:30,48.25736,10.74048,49.4381503,35.00736,10.21048,36.466,26.5,1.06,26.52119153,61.60736,11.21048,62.61902002,35.00736,10.21048,36.466,26.6,1,26.61879036
17/11/2020 17:00,51.18272,10.85496,52.32113324,36.70272,10.70496,38.232,28.96,0.3,28.96155383,65.76272,10.94496,66.66728951,36.70272,10.70496,38.232,29.06,0.24,29.06099104
17/11/2020 17:30,51.27288,10.19084,52.27582083,35.04288,10.22084,36.503,32.46,-0.06,32.46005545,67.58288,10.14084,68.33946375,35.04288,10.22084,36.503,32.54,-0.08,32.54009834
17/11/2020 18:00,54.97296,13.06128,56.50330403,42.31296,12.34128,44.076,25.32,1.44,25.36091481,67.75296,13.80128,69.14433396,42.31296,12.34128,44.076,25.44,1.46,25.48186021
17/11/2020 18:30,52.0264,11.9052,53.37115404,38.7264,11.2952,40.34,26.6,1.22,26.62796275,65.4064,12.5152,66.59299807,38.7264,11.2952,40.34,26.68,1.22,26.70787899
17/11/2020 19:00,48.01864,9.95752,49.04020791,33.72864,9.83752,35.134,28.58,0.24,28.58100768,62.38864,10.03752,63.19093455,33.72864,9.83752,35.134,28.66,0.2,28.66069783
17/11/2020 19:30,49.3844,10.6742,50.52482072,38.8944,11.3442,40.515,20.98,-1.34,21.02274958,59.9544,10.6642,60.89544516,38.8944,11.3442,40.515,21.06,-0.68,21.0709753
17/11/2020 20:00,48.56248,10.87864,49.76604537,39.97248,11.65864,41.638,17.18,-1.56,17.25068115,57.23248,13.03864,58.69891737,39.97248,11.65864,41.638,17.26,1.38,17.31508013
17/11/2020 20:30,48.73528,12.22904,50.2461634,42.06528,12.26904,43.818,13.34,-0.08,13.34023988,55.48528,12.12904,56.79550958,42.06528,12.26904,43.818,13.42,-0.14,13.42073023
17/11/2020 21:00,47.57704,11.76872,49.01099372,42.16704,12.29872,43.924,10.82,-1.06,10.87179838,53.06704,11.19872,54.23580057,42.16704,12.29872,43.924,10.9,-1.1,10.95536398
17/11/2020 21:30,48.3772,12.8896,50.06491055,45.1872,13.1796,47.07,6.38,-0.58,6.40630939,51.6472,12.5396,53.14767009,45.1872,13.1796,47.07,6.46,-0.64,6.491625374
17/11/2020 22:00,50.34064,14.85852,52.48767143,52.52064,15.31852,54.709,-4.36,-0.92,4.456007181,48.20064,16.05852,50.80529265,52.52064,15.31852,54.709,-4.32,0.74,4.3829214
17/11/2020 22:30,46.02568,12.55624,47.70767635,46.37568,13.52624,48.308,-0.7,-1.94,2.062425756,45.75568,11.48624,47.17537453,46.37568,13.52624,48.308,-0.62,-2.04,2.13213508
17/11/2020 23:00,38.24696,8.92828,39.27523562,36.33696,10.59828,37.851,3.82,-3.34,5.074248713,40.27696,10.65828,41.66332247,36.33696,10.59828,37.851,3.94,0.06,3.940456826
17/11/2020 23:30,34.4916,6.3288,35.06742334,30.6816,8.9488,31.96,7.62,-5.24,9.247810552,38.4016,3.5288,38.56339342,30.6816,8.9488,31.96,7.72,-5.42,9.43264544
18/11/2020 00:00,36.84616,7.89888,37.68330946,34.79616,10.14888,36.246,4.1,-4.5,6.087692502,38.89616,5.48888,39.28153595,34.79616,10.14888,36.246,4.1,-4.66,6.206899387
18/11/2020 00:30,42.958,10.834,44.30310734,47.328,13.804,49.3,-8.74,-5.94,10.56745949,38.668,7.644,39.41630323,47.328,13.804,49.3,-8.66,-6.16,10.62737973
18/11/2020 01:00,40.55568,8.89124,41.51887919,41.69568,12.16124,43.433,-2.28,-6.54,6.926037828,39.45568,5.40124,39.82366229,41.69568,12.16124,43.433,-2.24,-6.76,7.121460524
18/11/2020 01:30,40.19384,9.03112,41.19594522,41.52384,12.11112,43.254,-2.66,-6.16,6.709783901,38.94384,5.75112,39.36620448,41.52384,12.11112,43.254,-2.58,-6.36,6.863381091
18/11/2020 02:00,40.77152,10.82836,42.18495257,43.09152,12.56836,44.887,-4.64,-3.48,5.8,38.55152,8.92836,39.57190047,43.09152,12.56836,44.887,-4.54,-3.64,5.819037721
18/11/2020 02:30,40.45328,11.29804,42.00135201,43.19328,12.59804,44.993,-5.48,-2.6,6.065509047,37.81328,9.85804,39.07716849,43.19328,12.59804,44.993,-5.38,-2.74,6.037549172
18/11/2020 03:00,39.1472,11.0346,40.67266484,41.7072,12.1646,43.445,-5.12,-2.26,5.596606114,36.6272,9.7846,37.91161006,41.7072,12.1646,43.445,-5.08,-2.38,5.609884134
18/11/2020 03:30,36.8012,8.9666,37.87780666,37.2912,10.8766,38.845,-0.98,-3.82,3.943703843,36.3712,6.9166,37.02301372,37.2912,10.8766,38.845,-0.92,-3.96,4.065464303
18/11/2020 04:00,37.67792,10.18356,39.02986741,40.05792,11.68356,41.727,-4.76,-3,5.626508687,35.37792,8.54356,36.3949123,40.05792,11.68356,41.727,-4.68,-3.14,5.635778562
18/11/2020 04:30,39.43808,10.60944,40.84020533,43.19808,12.59944,44.998,-7.52,-3.98,8.508278322,35.77808,8.47944,36.76917066,43.19808,12.59944,44.998,-7.42,-4.12,8.487096088
18/11/2020 05:00,40.3424,10.9082,41.79112424,44.4624,12.9682,46.315,-8.24,-4.12,9.212600067,36.3224,8.6882,37.3470422,44.4624,12.9682,46.315,-8.14,-4.28,9.196629817
18/11/2020 05:30,39.95256,10.56908,41.32689805,42.92256,12.51908,44.711,-5.94,-3.9,7.105884885,37.06256,8.47908,38.02010194,42.92256,12.51908,44.711,-5.86,-4.04,7.117668157
18/11/2020 06:00,40.44016,9.91588,41.63809814,42.74016,12.46588,44.521,-4.6,-5.1,6.868041933,38.26016,9.54588,39.43302763,42.74016,12.46588,44.521,-4.48,-2.92,5.347597591
18/11/2020 06:30,46.40976,13.22368,48.25693252,47.66976,13.90368,49.656,-2.52,-1.36,2.863564213,45.26976,12.48368,46.95948719,47.66976,13.90368,49.656,-2.4,-1.42,2.78861973
18/11/2020 07:00,46.272,13.561,48.21824038,44.952,13.111,46.825,2.64,0.9,2.789193432,47.692,14.571,49.86823543,44.952,13.111,46.825,2.74,1.46,3.104706105
18/11/2020 07:30,46.95608,12.43844,48.57559303,42.64608,12.43844,44.423,8.62,0,8.62,51.34608,12.43844,52.8311908,42.64608,12.43844,44.423,8.7,0,8.7
18/11/2020 08:00,46.40968,11.09324,47.71706583,41.11968,11.99324,42.833,10.58,-1.8,10.73202684,51.77968,10.23324,52.78119421,41.11968,11.99324,42.833,10.66,-1.76,10.80431395
18/11/2020 08:30,46.62224,10.70232,47.83485043,40.60224,11.84232,42.294,12.04,-2.28,12.25397895,52.70224,9.46232,53.54494935,40.60224,11.84232,42.294,12.1,-2.38,12.33184496
18/11/2020 09:00,55.34336,16.60348,57.78029979,55.62336,16.22348,57.941,-0.56,0.76,0.944033898,55.16336,18.72348,58.25431306,55.62336,16.22348,57.941,-0.46,2.5,2.541967742
18/11/2020 09:30,52.59672,16.90696,55.24726465,52.68672,15.36696,54.882,-0.18,3.08,3.085255257,52.60672,18.44696,55.74726291,52.68672,15.36696,54.882,-0.08,3.08,3.081038786
18/11/2020 10:00,59.22992,19.46456,62.34623099,60.28992,17.58456,62.802,-2.12,3.76,4.316480047,58.32992,21.36456,62.11943328,60.28992,17.58456,62.802,-1.96,3.78,4.257933771
18/11/2020 10:30,52.35872,17.40296,55.17516268,53.35872,15.56296,55.582,-2,3.68,4.188364836,51.29872,19.28296,54.80320447,53.35872,15.56296,55.582,-2.06,3.72,4.252293499
18/11/2020 11:00,56.63976,18.61868,59.621453,56.42976,16.45868,58.781,0.42,4.32,4.340368648,56.94976,20.81868,60.635737,56.42976,16.45868,58.781,0.52,4.36,4.39089968
18/11/2020 11:30,55.91552,14.75036,57.82835375,55.71552,16.25036,58.037,0.4,-3,3.02654919,56.23552,17.55036,58.91051558,55.71552,16.25036,58.037,0.52,1.3,1.40014285
18/11/2020 12:00,54.98864,16.38252,57.37715129,54.00864,15.75252,56.259,1.96,1.26,2.330064377,56.04864,17.03252,58.57949115,54.00864,15.75252,56.259,2.04,1.28,2.408318916
18/11/2020 12:30,58.90264,18.87452,61.85279706,59.43264,17.33452,61.909,-1.06,3.08,3.257299495,58.41264,20.49452,61.90364983,59.43264,17.33452,61.909,-1.02,3.16,3.320542124
18/11/2020 13:00,62.878,21.459,66.43893109,66.888,19.509,69.675,-8.02,3.9,8.917981834,58.948,23.489,63.45549484,66.888,19.509,69.675,-7.94,3.98,8.88166651
18/11/2020 13:30,60.36368,19.80524,63.52968908,62.14368,18.12524,64.733,-3.56,3.36,4.89522216,58.66368,21.50524,62.48121877,62.14368,18.12524,64.733,-3.48,3.38,4.851267876
18/11/2020 14:00,61.6716,21.0038,65.15017929,64.8816,18.9238,67.585,-6.42,4.16,7.64996732,58.5816,23.1238,62.98026663,64.8816,18.9238,67.585,-6.3,4.2,7.571657678
18/11/2020 14:30,60.00672,20.17696,63.30810501,62.04672,18.09696,64.632,-4.08,4.16,5.826834475,58.06672,22.29696,62.20046943,62.04672,18.09696,64.632,-3.98,4.2,5.786225022
18/11/2020 15:00,58.50608,16.91344,60.90177214,58.84608,17.16344,61.298,-0.68,-0.5,0.844037914,58.20608,20.28344,61.63899486,58.84608,17.16344,61.298,-0.64,3.12,3.184964678
18/11/2020 15:30,57.49952,16.14736,59.7237979,56.69952,16.53736,59.062,1.6,-0.78,1.78,58.37952,15.81736,60.48435527,56.69952,16.53736,59.062,1.68,-0.72,1.827785545
18/11/2020 16:00,52.6404,12.8722,54.19137611,45.2304,13.1922,47.115,14.82,-0.64,14.83381273,60.1504,12.7322,61.48316466,45.2304,13.1922,47.115,14.92,-0.46,14.92708947
18/11/2020 16:30,57.75256,16.13908,59.965224,51.08256,14.89908,53.211,13.34,2.48,13.56856662,64.50256,17.39908,66.80799527,51.08256,14.89908,53.211,13.42,2.5,13.65087543
18/11/2020 17:00,62.96272,18.32996,65.5766082,57.70272,16.82996,60.107,10.52,3,10.93939669,68.32272,19.86996,71.15342141,57.70272,16.82996,60.107,10.62,3.04,11.04653792
18/11/2020 17:30,63.73608,18.66844,66.41384303,57.52608,16.77844,59.923,12.42,3.78,12.9824805,70.04608,20.59844,73.01197884,57.52608,16.77844,59.923,12.52,3.82,13.08979755
18/11/2020 18:00,64.17896,18.84928,66.88971717,58.72896,17.12928,61.176,10.9,3.44,11.42994313,69.72896,20.60928,72.71086772,58.72896,17.12928,61.176,11,3.48,11.53734805
18/11/2020 18:30,61.24936,17.57148,63.72002048,54.75936,15.97148,57.041,12.98,3.2,13.36863493,67.85936,19.21148,70.5264043,54.75936,15.97148,57.041,13.1,3.24,13.4947249
18/11/2020 19:00,55.62536,13.82948,57.3187159,48.13536,14.03948,50.141,14.98,-0.42,14.98588669,63.19536,13.45948,64.61277836,48.13536,14.03948,50.141,15.06,-0.58,15.07116452
18/11/2020 19:30,54.62792,13.96856,56.38555056,48.81792,14.23856,50.852,11.62,-0.54,11.63254057,60.51792,14.61856,62.25850093,48.81792,14.23856,50.852,11.7,0.38,11.70616931
18/11/2020 20:00,57.28,15.895,59.44450711,56.52,16.485,58.875,1.52,-1.18,1.924266094,58.1,15.805,60.21136126,56.52,16.485,58.875,1.58,-0.68,1.720116275
18/11/2020 20:30,55.62936,16.42148,58.00250598,54.75936,15.97148,57.041,1.74,0.9,1.958979326,56.53936,16.83148,58.99150742,54.75936,15.97148,57.041,1.78,0.86,1.976866207
18/11/2020 21:00,54.64416,15.97288,56.93080992,54.52416,15.90288,56.796,0.24,0.14,0.27784888,54.76416,16.04288,57.06563957,54.52416,15.90288,56.796,0.24,0.14,0.27784888
18/11/2020 21:30,54.15304,16.09672,56.49474432,55.94304,16.31672,58.274,-3.58,-0.44,3.606937759,52.38304,16.15672,54.81808534,55.94304,16.31672,58.274,-3.56,-0.16,3.563593692
18/11/2020 22:00,51.86408,15.04244,54.00146105,54.21408,15.81244,56.473,-4.7,-1.54,4.945866961,49.59408,14.15244,51.57387254,54.21408,15.81244,56.473,-4.62,-1.66,4.909175083
18/11/2020 22:30,50.67776,15.03768,52.86177426,54.67776,15.94768,56.956,-8,-1.82,8.204413446,46.77776,14.00768,48.8300515,54.67776,15.94768,56.956,-7.9,-1.94,8.13471573
18/11/2020 23:00,48.0856,13.9808,50.07681795,52.4256,15.2908,54.61,-8.68,-2.62,9.066796568,43.8456,16.2708,46.76724892,52.4256,15.2908,54.61,-8.58,0.98,8.635786009
18/11/2020 23:30,45.52,12.375,47.17214247,50.28,14.665,52.375,-9.52,-4.58,10.56441196,40.88,9.905,42.06285089,50.28,14.665,52.375,-9.4,-4.76,10.53648898
19/11/2020 00:00,44.42696,12.74828,46.21983792,49.77696,14.51828,51.851,-10.7,-3.54,11.27038597,39.17696,10.83828,40.64852406,49.77696,14.51828,51.851,-10.6,-3.68,11.22062387
19/11/2020 00:30,42.16856,11.27208,43.64913791,45.05856,13.14208,46.936,-5.78,-3.74,6.884475289,39.37856,9.26208,40.45314714,45.05856,13.14208,46.936,-5.68,-3.88,6.878720811
19/11/2020 01:00,44.102,12.031,45.71357966,47.352,13.811,49.325,-6.5,-3.56,7.41104581,40.972,10.091,42.19636317,47.352,13.811,49.325,-6.38,-3.72,7.385309743
19/11/2020 01:30,46.30832,13.05076,48.11219012,51.56832,15.04076,53.717,-10.52,-3.98,11.24770199,41.16832,10.90076,42.58705367,51.56832,15.04076,53.717,-10.4,-4.14,11.19373039
19/11/2020 02:00,50.55976,16.19868,53.09130404,60.26976,17.57868,62.781,-19.42,-2.76,19.61514721,40.98976,14.67868,43.53876516,60.26976,17.57868,62.781,-19.28,-2.9,19.4968818
19/11/2020 02:30,50.68736,16.58548,53.33185362,61.28736,17.87548,63.841,-21.2,-2.58,21.35641356,40.20736,15.15548,42.96883024,61.28736,17.87548,63.841,-21.08,-2.72,21.25475947
19/11/2020 03:00,50.5096,16.4828,53.13099273,61.6896,17.9928,64.26,-22.36,-3.02,22.56302285,39.4496,14.8328,42.14597129,61.6896,17.9928,64.26,-22.24,-3.16,22.46337464
19/11/2020 03:30,50.72664,16.54652,53.35709259,62.93664,18.35652,65.559,-24.42,-3.62,24.6868548,38.63664,14.57652,41.29485302,62.93664,18.35652,65.559,-24.3,-3.78,24.59224268
19/11/2020 04:00,50.1372,16.7046,52.84678311,62.3472,18.1846,64.945,-24.42,-2.96,24.59873981,38.0472,15.0646,40.92104105,62.3472,18.1846,64.945,-24.3,-3.12,24.49947755
19/11/2020 04:30,48.56016,15.60088,51.0046723,59.18016,17.26088,61.646,-21.24,-3.32,21.49790687,38.04016,13.80088,40.46625831,59.18016,17.26088,61.646,-21.14,-3.46,21.42127914
19/11/2020 05:00,44.61472,13.40596,46.58533035,51.65472,15.06596,53.807,-14.08,-3.32,14.46612595,37.67472,11.60596,39.42185732,51.65472,15.06596,53.807,-13.98,-3.46,14.40180544
19/11/2020 05:30,41.1912,11.1716,42.67926433,44.6112,13.0116,46.47,-6.84,-3.68,7.767110145,37.8712,9.1916,38.97067231,44.6112,13.0116,46.47,-6.74,-3.82,7.747257579
19/11/2020 06:00,43.3492,11.1906,44.77033246,47.1792,13.7606,49.145,-7.66,-5.14,9.224705957,39.6192,8.4206,40.50416661,47.1792,13.7606,49.145,-7.56,-5.34,9.255765771
19/11/2020 06:30,40.84072,11.17896,42.34304614,39.63072,11.55896,41.282,2.42,-0.76,2.536533067,42.17072,10.95896,43.57141758,39.63072,11.55896,41.282,2.54,-0.6,2.609904213
19/11/2020 07:00,40.95608,8.70344,41.87063836,35.32608,10.30344,36.798,11.26,-3.2,11.70587886,46.60608,7.02344,47.13231802,35.32608,10.30344,36.798,11.28,-3.28,11.74720392
19/11/2020 07:30,38.93832,6.18576,39.42659497,27.44832,8.00576,28.592,22.98,-3.64,23.26649952,50.54832,5.30576,50.82601444,27.44832,8.00576,28.592,23.1,-2.7,23.25725693
19/11/2020 08:00,39.80944,8.18192,40.64154682,28.18944,8.22192,29.364,23.24,-0.08,23.24013769,51.50944,8.06192,52.13652235,28.18944,8.22192,29.364,23.32,-0.16,23.32054888
19/11/2020 08:30,36.76104,5.57072,37.18073403,21.19104,6.18072,22.074,31.14,-1.22,31.16388936,52.43104,4.92072,52.66144169,21.19104,6.18072,22.074,31.24,-1.26,31.26539941
19/11/2020 09:00,35.02528,3.62404,35.21226924,16.74528,4.88404,17.443,36.56,-2.52,36.6467461,53.38528,2.26404,53.43326677,16.74528,4.88404,17.443,36.64,-2.62,36.73355414
19/11/2020 09:30,35.264,3.992,35.48923442,16.224,4.732,16.9,38.08,-1.48,38.10874965,54.424,3.852,54.56014736,16.224,4.732,16.9,38.2,-0.88,38.21013478
19/11/2020 10:00,37.74064,7.09852,38.4024074,20.12064,5.86852,20.959,35.24,2.46,35.32575831,55.46064,8.34852,56.08547384,20.12064,5.86852,20.959,35.34,2.48,35.42691068
19/11/2020 10:30,37.66224,6.46232,38.2126406,20.92224,6.10232,21.794,33.48,0.72,33.48774104,54.48224,5.72232,54.78192605,20.92224,6.10232,21.794,33.56,-0.38,33.5621513
19/11/2020 11:00,43.39488,9.83684,44.49583162,31.87488,9.29684,33.203,23.04,1.08,23.06529861,54.99488,10.37684,55.96530742,31.87488,9.29684,33.203,23.12,1.08,23.14521117
19/11/2020 11:30,42.638,8.744,43.5253556,29.808,8.694,31.05,25.66,0.1,25.66019486,55.548,8.834,56.24606528,29.808,8.694,31.05,25.74,0.14,25.74038073
19/11/2020 12:00,44.37152,9.99336,45.48295319,34.33152,10.01336,35.762,20.08,-0.04,20.08003984,54.49152,9.97336,55.3966936,34.33152,10.01336,35.762,20.16,-0.04,20.16003968
19/11/2020 12:30,45.92784,10.35312,47.08028867,35.66784,10.40312,37.154,20.52,-0.1,20.52024366,56.26784,10.30312,57.20335742,35.66784,10.40312,37.154,20.6,-0.1,20.60024272
19/11/2020 13:00,46.3696,10.8328,47.61816208,37.4496,10.9228,39.01,17.84,-0.18,17.84090805,55.3896,10.7228,56.41796015,37.4496,10.9228,39.01,17.94,-0.2,17.94111479
19/11/2020 13:30,46.87728,11.39504,48.24237056,38.41728,11.20504,40.018,16.92,0.38,16.9242666,55.43728,11.58504,56.63484056,38.41728,11.20504,40.018,17.02,0.38,17.02424154
19/11/2020 14:00,45.65856,11.51208,47.08749396,36.65856,10.69208,38.186,18,1.64,18.0745567,54.75856,12.33208,56.13002842,36.65856,10.69208,38.186,18.1,1.64,18.17414647
19/11/2020 14:30,37.87832,6.79576,38.48310642,23.12832,6.74576,24.092,29.5,0.1,29.50016949,52.72832,6.78576,53.16316647,23.12832,6.74576,24.092,29.6,0.04,29.60002703
19/11/2020 15:00,31.59944,3.01692,31.74313177,11.74944,3.42692,12.239,39.7,-0.82,39.70846761,51.50944,2.50692,51.57040873,11.74944,3.42692,12.239,39.76,-0.92,39.77064244
19/11/2020 15:30,35.95248,5.47864,36.3675173,18.37248,5.35864,19.138,35.16,0.24,35.1608191,53.61248,5.59864,53.90401452,18.37248,5.35864,19.138,35.24,0.24,35.24081724
19/11/2020 16:00,42.48904,7.37972,43.12515261,27.59904,8.04972,28.749,29.78,-1.34,29.81013251,57.45904,6.62972,57.84024952,27.59904,8.04972,28.749,29.86,-1.42,29.89374517
19/11/2020 16:30,40.95216,5.72688,41.35065372,20.25216,5.90688,21.096,41.4,-0.36,41.40156519,61.73216,5.50688,61.97729669,20.25216,5.90688,21.096,41.48,-0.4,41.4819286
19/11/2020 17:00,38.27912,3.27016,38.41854987,11.34912,3.31016,11.822,53.86,-0.08,53.86005941,65.28912,3.19016,65.36701241,11.34912,3.31016,11.822,53.94,-0.12,53.94013348
19/11/2020 17:30,37.69368,2.95024,37.80895963,8.50368,2.48024,8.858,58.38,0.94,58.38756717,66.98368,3.38024,67.06891537,8.50368,2.48024,8.858,58.48,0.9,58.48692503
19/11/2020 18:00,35.41664,0.13652,35.41690312,5.33664,1.55652,5.559,60.16,-2.84,60.22699727,65.63664,-0.12348,65.63675615,5.33664,1.55652,5.559,60.3,-1.68,60.32339845
19/11/2020 18:30,33.48616,-0.37612,33.48827224,3.23616,0.94388,3.371,60.5,-2.64,60.55757261,63.83616,-1.77612,63.8608638,3.23616,0.94388,3.371,60.6,-2.72,60.66101219
19/11/2020 19:00,32.11064,0.11852,32.11085873,3.08064,0.89852,3.209,58.06,-1.56,58.08095385,61.22064,-0.68148,61.22443284,3.08064,0.89852,3.209,58.14,-1.58,58.16146491
19/11/2020 19:30,31.78776,-1.00232,31.80355847,4.51776,1.31768,4.706,54.54,-4.64,54.73701855,59.15776,-3.44232,59.25782763,4.51776,1.31768,4.706,54.64,-4.76,54.8469434
19/11/2020 20:00,29.36944,-1.48308,29.40686199,2.38944,0.69692,2.489,53.96,-4.36,54.13585873,56.42944,-3.78308,56.55610836,2.38944,0.69692,2.489,54.04,-4.48,54.22538151
19/11/2020 20:30,29.22936,-0.94852,29.24474613,4.11936,1.20148,4.291,50.22,-4.3,50.40375383,54.41936,-3.21852,54.51445326,4.11936,1.20148,4.291,50.3,-4.42,50.49382537
19/11/2020 21:00,30.29912,1.04516,30.3171409,8.34912,2.43516,8.697,43.9,-2.78,43.98793471,52.32912,-0.42484,52.33084453,8.34912,2.43516,8.697,43.98,-2.86,44.07289416
19/11/2020 21:30,29.18712,0.75916,29.19699125,8.87712,2.58916,9.247,40.62,-3.66,40.7845559,49.61712,1.64916,49.64451959,8.87712,2.58916,9.247,40.74,-0.94,40.75084294
19/11/2020 22:00,27.26312,0.53716,27.26841127,8.01312,2.33716,8.347,38.5,-3.6,38.66794538,46.61312,-1.40284,46.63422473,8.01312,2.33716,8.347,38.6,-3.74,38.78076327
19/11/2020 22:30,23.28184,-1.33488,23.32007672,3.65184,1.06512,3.804,39.26,-4.8,39.55234001,43.03184,-3.85488,43.20415898,3.65184,1.06512,3.804,39.38,-4.92,39.68615376
19/11/2020 23:00,22.43432,-2.29624,22.55152837,4.98432,1.45376,5.192,34.9,-7.5,35.69677857,40.00432,-6.12624,40.47068612,4.98432,1.45376,5.192,35.02,-7.58,35.83094752
19/11/2020 23:30,22.19584,-0.23288,22.19706166,6.91584,2.01712,7.204,30.56,-4.5,30.88953868,37.59584,-2.64288,37.68861897,6.91584,2.01712,7.204,30.68,-4.66,31.03188683
20/11/2020 00:00,23.02152,0.49836,23.02691351,10.21152,2.97836,10.637,25.62,-4.96,26.09570846,35.95152,-1.28164,35.97435741,10.21152,2.97836,10.637,25.74,-4.26,26.09013607
20/11/2020 00:30,24.3844,-0.6708,24.3936249,12.1344,3.5392,12.64,24.5,-8.42,25.90649339,36.7344,-5.1408,37.09237075,12.1344,3.5392,12.64,24.6,-8.68,26.08644092
20/11/2020 01:00,24.26832,-1.36424,24.30663503,9.92832,2.89576,10.342,28.68,-8.52,29.91877003,38.74832,-5.84424,39.18657224,9.92832,2.89576,10.342,28.82,-8.74,30.11610865
20/11/2020 01:30,23.27056,-1.81692,23.34138301,8.17056,2.38308,8.511,30.2,-8.4,31.34645115,38.49056,-6.23692,38.99259391,8.17056,2.38308,8.511,30.32,-8.62,31.52152915
20/11/2020 02:00,23.56832,-0.61424,23.57632283,9.92832,2.89576,10.342,27.28,-7.02,28.16875574,37.32832,-4.34424,37.58025938,9.92832,2.89576,10.342,27.4,-7.24,28.34038814
20/11/2020 02:30,22.91648,-0.32436,22.91877538,9.27648,2.70564,9.663,27.28,-6.06,27.94498166,36.67648,-3.53436,36.84638226,9.27648,2.70564,9.663,27.4,-6.24,28.10155868
20/11/2020 03:00,23.27968,0.13324,23.28006129,10.39968,3.03324,10.833,25.76,-5.8,26.40487834,36.27968,-2.94676,36.39915625,10.39968,3.03324,10.833,25.88,-5.98,26.56190505
20/11/2020 03:30,23.8076,0.6418,23.81624918,11.9376,3.4818,12.435,23.74,-5.68,24.41003892,35.7976,-2.3782,35.87651044,11.9376,3.4818,12.435,23.86,-5.86,24.56906999
20/11/2020 04:00,23.4684,0.5612,23.47510903,11.7984,3.4412,12.29,23.34,-5.76,24.04024126,35.2584,-2.4988,35.34683539,11.7984,3.4412,12.29,23.46,-5.94,24.20031405
20/11/2020 04:30,24.6788,0.8934,24.69496574,14.3088,4.1734,14.905,20.74,-6.56,21.75272856,35.1488,-2.6066,35.24531891,14.3088,4.1734,14.905,20.84,-6.78,21.91515457
20/11/2020 05:00,24.29392,0.53156,24.29973467,13.51392,3.94156,14.077,21.56,-6.82,22.61296089,35.19392,-3.07844,35.32830024,13.51392,3.94156,14.077,21.68,-7.02,22.78821625
20/11/2020 05:30,24.7164,-0.2598,24.71776537,13.1664,3.8402,13.715,23.1,-8.2,24.51224184,36.3864,-4.5998,36.67599031,13.1664,3.8402,13.715,23.22,-8.44,24.70631498
20/11/2020 06:00,25.60528,0.05404,25.60533703,13.38528,3.90404,13.943,24.44,-7.7,25.62427755,37.94528,-3.13596,38.07464405,13.38528,3.90404,13.943,24.56,-7.04,25.54907435
20/11/2020 06:30,28.73496,2.37728,28.83313001,14.42496,4.20728,15.026,28.62,-3.66,28.85307609,43.16496,0.40728,43.16688139,14.42496,4.20728,15.026,28.74,-3.8,28.99012935
20/11/2020 07:00,31.92608,2.94844,32.06193822,16.48608,4.80844,17.173,30.88,-3.72,31.10326028,47.46608,0.94844,47.47555465,16.48608,4.80844,17.173,30.98,-3.86,31.21954516
20/11/2020 07:30,33.75736,2.97548,33.88824037,16.16736,4.71548,16.841,35.18,-3.48,35.35170151,51.46736,1.41548,51.48682093,16.16736,4.71548,16.841,35.3,-3.3,35.45391375
20/11/2020 08:00,33.45952,3.60236,33.65288214,13.85952,4.04236,14.437,39.2,-0.88,39.20987631,53.15952,3.06236,53.24765361,13.85952,4.04236,14.437,39.3,-0.98,39.31221693
20/11/2020 08:30,34.7276,3.0918,34.8649599,15.2976,4.4618,15.935,38.86,-2.74,38.95647828,54.2776,1.6218,54.30182407,15.2976,4.4618,15.935,38.98,-2.84,39.08332125
20/11/2020 09:00,34.79264,2.88452,34.9120073,14.79264,4.31452,15.409,40,-2.86,40.10211466,54.89264,1.33452,54.90885967,14.79264,4.31452,15.409,40.1,-2.98,40.21057572
20/11/2020 09:30,36.10592,3.24756,36.25167727,16.58592,4.83756,17.277,39.04,-3.18,39.1692992,55.74592,1.51756,55.76657229,16.58592,4.83756,17.277,39.16,-3.32,39.30048346
20/11/2020 10:00,40.53248,6.02864,40.97836545,24.61248,7.17864,25.638,31.84,-2.3,31.92296352,56.57248,4.77864,56.77394555,24.61248,7.17864,25.638,31.96,-2.4,32.04998596
20/11/2020 10:30,40.30576,5.63168,40.69729854,23.76576,6.93168,24.756,33.08,-2.6,33.18201923,56.94576,4.21168,57.10129447,23.76576,6.93168,24.756,33.18,-2.72,33.29130217
20/11/2020 11:00,40.7124,5.8782,41.13456878,24.7824,7.2282,25.815,31.86,-2.7,31.9742021,56.7424,4.4082,56.91337439,24.7824,7.2282,25.815,31.96,-2.82,32.08417055
20/11/2020 11:30,40.3084,5.9712,40.74828021,24.2784,7.0812,25.29,32.06,-2.22,32.13677022,56.4584,4.7412,56.65712584,24.2784,7.0812,25.29,32.18,-2.34,32.26496552
20/11/2020 12:00,41.23176,6.55968,41.75029861,25.06176,7.30968,26.106,32.34,-1.5,32.37476795,57.50176,5.70968,57.78453815,25.06176,7.30968,26.106,32.44,-1.6,32.47943349
20/11/2020 12:30,40.43464,6.44052,40.94435748,23.38464,6.82052,24.359,34.1,-0.76,34.10846816,57.58464,6.04052,57.90059279,23.38464,6.82052,24.359,34.2,-0.78,34.20889358
20/11/2020 13:00,43.89544,9.12492,44.83384679,29.60544,8.63492,30.839,28.58,0.98,28.59679702,58.28544,8.91492,58.96327937,29.60544,8.63492,30.839,28.68,0.28,28.68136677
20/11/2020 13:30,45.55928,9.48604,46.53636158,32.24928,9.40604,33.593,26.62,0.16,26.62048084,58.98928,9.52604,59.75349858,32.24928,9.40604,33.593,26.74,0.12,26.74026926
20/11/2020 14:00,43.75056,8.85808,44.63829165,29.65056,8.64808,30.886,28.2,0.42,28.20312749,57.97056,9.08808,58.6786079,29.65056,8.64808,30.886,28.32,0.44,28.32341787
20/11/2020 14:30,42.4796,6.9328,43.04160931,28.0896,8.1928,29.26,28.78,-2.52,28.89011596,56.9696,5.5528,57.2395747,28.0896,8.1928,29.26,28.88,-2.64,29.00041379
20/11/2020 15:00,43.32744,7.48592,43.96937633,29.43744,8.58592,30.664,27.78,-2.2,27.86697687,57.33744,6.34592,57.68754394,29.43744,8.58592,30.664,27.9,-2.24,27.98977671
20/11/2020 15:30,46.39304,9.92172,47.44211935,33.98304,9.91172,35.399,24.82,0.02,24.82000806,58.90304,9.95172,59.73780087,33.98304,9.91172,35.399,24.92,0.04,24.9200321
20/11/2020 16:00,50.0272,11.5596,51.34535122,39.6672,11.5696,41.32,20.72,-0.02,20.72000965,60.4872,11.5696,61.5837398,39.6672,11.5696,41.32,20.82,0,20.82
20/11/2020 16:30,50.32704,10.25372,51.36097477,37.24704,10.86372,38.799,26.16,-1.22,26.18843256,63.50704,9.56372,64.22311788,37.24704,10.86372,38.799,26.26,-1.3,26.29215853
20/11/2020 17:00,51.71784,9.41812,52.56839315,36.50784,10.64812,38.029,30.42,-2.46,30.51930537,67.04784,9.40812,67.70469386,36.50784,10.64812,38.029,30.54,-1.24,30.56516318
20/11/2020 17:30,50.97936,9.85648,51.92345659,34.47936,10.05648,35.916,33,-0.4,33.00242415,67.59936,10.67648,68.43727564,34.47936,10.05648,35.916,33.12,0.62,33.12580263
20/11/2020 18:00,52.49424,11.54332,53.7484276,37.55424,10.95332,39.119,29.88,1.18,29.90329079,67.55424,12.11332,68.63168265,37.55424,10.95332,39.119,30,1.16,30.02241829
20/11/2020 18:30,49.7412,10.0316,50.74268397,34.2912,10.0016,35.72,30.9,0.06,30.90005825,65.2912,10.0216,66.05583444,34.2912,10.0016,35.72,31,0.02,31.00000645
20/11/2020 19:00,47.74752,9.10136,48.60720543,32.98752,9.62136,34.362,29.52,-1.04,29.5383141,62.60752,8.60136,63.19560866,32.98752,9.62136,34.362,29.62,-1.02,29.63755725
20/11/2020 19:30,45.69264,8.36952,46.45283861,31.71264,9.24952,33.034,27.96,-1.76,28.01533866,59.77264,7.40952,60.23013763,31.71264,9.24952,33.034,28.06,-1.84,28.12026316
20/11/2020 20:00,42.7728,7.8254,43.48274721,29.3328,8.5554,30.555,26.88,-1.46,26.9196211,56.3128,7.0154,56.74810377,29.3328,8.5554,30.555,26.98,-1.54,27.02391533
20/11/2020 20:30,45.72352,9.84936,46.77232273,35.96352,10.48936,37.462,19.52,-1.28,19.5619222,55.56352,9.14936,56.31177091,35.96352,10.48936,37.462,19.6,-1.34,19.64575272
20/11/2020 21:00,46.07568,10.05124,47.15925904,38.81568,11.32124,40.433,14.52,-2.54,14.74048846,53.45568,10.90124,54.55590488,38.81568,11.32124,40.433,14.64,-0.42,14.64602335
20/11/2020 21:30,42.21632,7.49476,42.87643994,34.33632,10.01476,35.767,15.76,-5.04,16.54627451,50.17632,4.81476,50.4067952,34.33632,10.01476,35.767,15.84,-5.2,16.67170057
20/11/2020 22:00,41.59576,8.96168,42.5501934,35.76576,10.43168,37.256,11.66,-2.94,12.02494075,47.52576,7.37168,48.09406959,35.76576,10.43168,37.256,11.76,-3.06,12.15159249
20/11/2020 22:30,40.02088,9.00984,41.02253104,37.37088,10.89984,38.928,5.3,-3.78,6.50986943,42.81088,6.97984,43.37614105,37.37088,10.89984,38.928,5.44,-3.92,6.705221846
20/11/2020 23:00,47.2712,12.9066,49.00149664,49.7712,14.5166,51.845,-5,-3.22,5.947133763,44.8712,14.0766,47.02738837,49.7712,14.5166,51.845,-4.9,-0.44,4.919715439
20/11/2020 23:30,43.42312,11.84216,45.0089336,47.25312,13.78216,49.222,-7.66,-3.88,8.586617495,39.69312,9.76216,40.87595312,47.25312,13.78216,49.222,-7.56,-4.02,8.562359488
21/11/2020 00:00,39.1172,9.7696,40.31873535,41.3472,12.0596,43.07,-4.46,-4.58,6.39280846,36.9072,7.2996,37.62214204,41.3472,12.0596,43.07,-4.44,-4.76,6.5093164
21/11/2020 00:30,41.48816,9.83488,42.63792074,45.30816,13.21488,47.196,-7.64,-6.76,10.20133325,37.74816,6.23488,38.25960418,45.30816,13.21488,47.196,-7.56,-6.98,10.28950922
21/11/2020 01:00,46.82952,13.39736,48.70824569,52.61952,15.34736,54.812,-11.58,-3.9,12.2190998,41.17952,13.94736,43.47737019,52.61952,15.34736,54.812,-11.44,-1.4,11.52534598
21/11/2020 01:30,49.46888,15.88884,51.95791879,57.69888,16.82884,60.103,-16.46,-1.88,16.56701542,41.35888,14.82884,43.93690306,57.69888,16.82884,60.103,-16.34,-2,16.46194399
21/11/2020 02:00,49.99104,16.44072,52.62510194,59.59104,17.38072,62.074,-19.2,-1.88,19.2918221,40.53104,18.88072,44.71293763,59.59104,17.38072,62.074,-19.06,1.5,19.11893302
21/11/2020 02:30,47.33832,14.18576,49.41813763,56.00832,16.33576,58.342,-17.34,-4.3,17.86520641,38.78832,11.87576,40.56559434,56.00832,16.33576,58.342,-17.22,-4.46,17.78819833
21/11/2020 03:00,44.80152,13.12336,46.68403123,52.09152,15.19336,54.262,-14.58,-4.14,15.15638479,37.63152,10.89336,39.17648006,52.09152,15.19336,54.262,-14.46,-4.3,15.0858079
21/11/2020 03:30,43.48424,12.54832,45.25858441,50.39424,14.69832,52.494,-13.82,-4.3,14.47350683,36.67424,10.23832,38.07654233,50.39424,14.69832,52.494,-13.72,-4.46,14.42671134
21/11/2020 04:00,39.3148,10.4214,40.67258385,43.4448,12.6714,45.255,-8.26,-4.5,9.406253239,35.2848,8.0114,36.18286391,43.4448,12.6714,45.255,-8.16,-4.66,9.39687182
21/11/2020 04:30,36.50048,9.07764,37.61234622,38.94048,11.35764,40.563,-4.88,-4.56,6.678922069,34.14048,6.63764,34.77974467,38.94048,11.35764,40.563,-4.8,-4.72,6.731894236
21/11/2020 05:00,38.51088,10.08984,39.81071149,42.41088,12.36984,44.178,-7.8,-4.56,9.035131432,34.71088,7.64984,35.54384957,42.41088,12.36984,44.178,-7.7,-4.72,9.031522574
21/11/2020 05:30,38.64056,10.12808,39.94584937,42.37056,12.35808,44.136,-7.46,-4.46,8.691559124,34.99056,7.71808,35.83166265,42.37056,12.35808,44.136,-7.38,-4.64,8.717453757
21/11/2020 06:00,39.67152,10.12336,40.94278834,43.45152,12.67336,45.262,-7.56,-5.1,9.119407876,35.95152,7.39336,36.70386304,43.45152,12.67336,45.262,-7.5,-5.28,9.172153509
21/11/2020 06:30,39.6232,9.3326,40.70743668,41.5632,12.1226,43.295,-3.88,-5.58,6.79638139,39.0632,6.3626,39.57797712,41.5632,12.1226,43.295,-2.5,-5.76,6.279140069
21/11/2020 07:00,45.8772,13.8096,47.91056806,50.4672,14.7196,52.57,-9.18,-1.82,9.35867512,41.3872,10.7196,42.75289637,50.4672,14.7196,52.57,-9.08,-4,9.922015924
21/11/2020 07:30,44.81496,12.89728,46.63389831,46.82496,13.65728,48.776,-4.02,-1.52,4.297766862,42.80496,12.01728,44.45986526,46.82496,13.65728,48.776,-4.02,-1.64,4.341658669
21/11/2020 08:00,44.9248,12.6114,46.6613873,45.8448,13.3714,47.755,-1.84,-1.52,2.386629422,44.1448,11.7314,45.67700858,45.8448,13.3714,47.755,-1.7,-1.64,2.362117694
21/11/2020 08:30,47.17704,13.46372,49.06062433,47.56704,13.87372,49.549,-0.78,-0.82,1.131724348,46.84704,13.03372,48.62636131,47.56704,13.87372,49.549,-0.72,-0.84,1.106345335
21/11/2020 09:00,53.1652,16.2136,55.58254507,56.7552,16.5536,59.12,-7.18,-0.68,7.212128673,49.6552,15.8336,52.11853582,56.7552,16.5536,59.12,-7.1,-0.72,7.136413665
21/11/2020 09:30,55.11856,16.33208,57.48732463,58.49856,17.06208,60.936,-6.76,-1.46,6.915865817,51.83856,15.50208,54.10684603,58.49856,17.06208,60.936,-6.66,-1.56,6.840263153
21/11/2020 10:00,54.34264,14.63452,56.27869666,54.63264,15.93452,56.909,-0.58,-2.6,2.663906905,54.09264,13.21452,55.68336593,54.63264,15.93452,56.909,-0.54,-2.72,2.773084925
21/11/2020 10:30,51.676,13.463,53.40094891,50.856,14.833,52.975,1.64,-2.74,3.193305497,52.596,11.973,53.94156046,50.856,14.833,52.975,1.74,-2.86,3.347715639
21/11/2020 11:00,55.78152,14.59336,57.65885994,55.21152,16.10336,57.512,1.14,-3.02,3.228002478,56.45152,12.94336,57.91635933,55.21152,16.10336,57.512,1.24,-3.16,3.394583921
21/11/2020 11:30,57.81144,17.55292,60.41744446,62.82144,18.32292,65.439,-10.02,-1.54,10.13765259,52.88144,16.72292,55.4626248,62.82144,18.32292,65.439,-9.94,-1.6,10.06794915
21/11/2020 12:00,58.09464,17.93552,60.80024732,63.58464,18.54552,66.234,-10.98,-1.22,11.04756987,52.66464,17.26552,55.42258102,63.58464,18.54552,66.234,-10.92,-1.28,10.99476239
21/11/2020 12:30,56.6212,16.6016,59.00485922,60.2112,17.5616,62.72,-7.18,-1.92,7.432280942,53.1112,15.5416,55.33842152,60.2112,17.5616,62.72,-7.1,-2.02,7.381761307
21/11/2020 13:00,61.89776,19.37768,64.8600584,68.83776,20.07768,71.706,-13.88,-1.4,13.95042652,55.05776,18.59768,58.11394529,68.83776,20.07768,71.706,-13.78,-1.48,13.85924962
21/11/2020 13:30,59.55624,18.25932,62.29244328,65.34624,19.05932,68.069,-11.58,-1.6,11.69001283,53.86624,17.35932,56.59432659,65.34624,19.05932,68.069,-11.48,-1.7,11.60518849
21/11/2020 14:00,56.80768,16.94724,59.28171262,61.08768,17.81724,63.633,-8.56,-1.74,8.73505581,52.64768,15.97724,55.01863691,61.08768,17.81724,63.633,-8.44,-1.84,8.638240562
21/11/2020 14:30,54.74376,16.40568,57.14915218,56.45376,16.46568,58.806,-3.42,-0.12,3.422104616,53.11376,16.30568,55.56029789,56.45376,16.46568,58.806,-3.34,-0.16,3.343830139
21/11/2020 15:00,48.10448,13.02964,49.83786226,46.04448,13.42964,47.963,4.12,-0.8,4.196951274,50.20448,12.54964,51.74923455,46.04448,13.42964,47.963,4.16,-0.88,4.252058325
21/11/2020 15:30,43.67016,10.45088,44.90327123,37.82016,11.03088,39.396,11.7,-1.16,11.75736365,49.60016,9.79088,50.55726657,37.82016,11.03088,39.396,11.78,-1.24,11.84508337
21/11/2020 16:00,42.8716,9.4638,43.90373101,35.1216,10.2438,36.585,15.5,-1.56,15.57830543,50.7216,8.5838,51.44280639,35.1216,10.2438,36.585,15.6,-1.66,15.6880719
21/11/2020 16:30,48.53976,11.62868,49.91326977,41.54976,12.11868,43.281,13.98,-0.98,14.01430698,55.62976,11.21868,56.74970466,41.54976,12.11868,43.281,14.08,-0.9,14.10873488
21/11/2020 17:00,49.56672,10.66696,50.70151642,39.24672,11.44696,40.882,20.64,-1.56,20.69886953,60.00672,10.30696,60.88546518,39.24672,11.44696,40.882,20.76,-1.14,20.79127702
