Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/11/2020 17:30,51.66936,10.89148,52.80480186,40.83936,11.91148,42.541,21.66,-2.04,21.75585438,62.57936,9.79148,63.34074028,40.83936,11.91148,42.541,21.74,-2.12,21.84312249
21/11/2020 18:00,52.32472,11.12096,53.49347693,42.65472,12.44096,44.432,19.34,-2.64,19.5193545,62.07472,9.72096,62.83126552,42.65472,12.44096,44.432,19.42,-2.72,19.60955889
21/11/2020 18:30,52.52296,11.98128,53.87218575,44.71296,13.04128,46.576,15.62,-2.12,15.76321033,60.41296,10.82128,61.37447219,44.71296,13.04128,46.576,15.7,-2.22,15.85617861
21/11/2020 19:00,50.27112,11.30616,51.52683534,42.26112,12.32616,44.022,16.02,-2.04,16.14936531,58.36112,11.00616,59.38986349,42.26112,12.32616,44.022,16.1,-1.32,16.15402117
21/11/2020 19:30,51.00152,12.66336,52.55012587,46.09152,13.44336,48.012,9.82,-1.56,9.943138338,55.99152,11.82336,57.22623658,46.09152,13.44336,48.012,9.9,-1.62,10.03166985
21/11/2020 20:00,51.53096,13.24028,53.20474465,50.64096,14.77028,52.751,1.78,-3.06,3.540056497,52.50096,14.45028,54.45329552,50.64096,14.77028,52.751,1.86,-0.32,1.887326151
21/11/2020 20:30,48.86504,11.62772,50.22943367,46.65504,13.60772,48.599,4.42,-3.96,5.934475545,51.17504,9.50772,52.05075848,46.65504,13.60772,48.599,4.52,-4.1,6.102491295
21/11/2020 21:00,48.222,10.851,49.4277805,46.392,13.531,48.325,3.66,-5.36,6.4903929,50.112,7.991,50.745134,46.392,13.531,48.325,3.72,-5.54,6.673080248
21/11/2020 21:30,43.66488,9.15684,44.61467768,41.47488,12.09684,43.203,4.38,-5.88,7.33203928,45.93488,6.03684,46.32986766,41.47488,12.09684,43.203,4.46,-6.06,7.524307277
21/11/2020 22:00,41.60512,9.17816,42.60545307,39.04512,11.38816,40.672,5.12,-4.42,6.763933767,44.24512,6.78816,44.76281671,39.04512,11.38816,40.672,5.2,-4.6,6.942621983
21/11/2020 22:30,35.68976,6.18368,36.22149731,30.38976,8.86368,31.656,10.6,-5.36,11.87811433,41.06976,3.30368,41.2024209,30.38976,8.86368,31.656,10.68,-5.56,12.04059799
21/11/2020 23:00,30.70024,4.40132,31.01413152,23.25024,6.78132,24.219,14.9,-4.76,15.64185411,38.23024,1.86132,38.27552433,23.25024,6.78132,24.219,14.98,-4.92,15.7672699
21/11/2020 23:30,25.52848,2.38664,25.63979995,15.82848,4.61664,16.488,19.4,-4.46,19.90606943,35.28848,-0.00336,35.28848016,15.82848,4.61664,16.488,19.46,-4.62,20.00089998
22/11/2020 00:00,27.18776,3.48768,27.41054917,20.83776,6.07768,21.706,12.7,-5.18,13.71577194,33.61776,0.71768,33.62541973,20.83776,6.07768,21.706,12.78,-5.36,13.8584992
22/11/2020 00:30,21.78544,-0.56008,21.79263833,10.04544,2.92992,10.464,23.48,-6.98,24.49552612,33.62544,-4.25008,33.8929697,10.04544,2.92992,10.464,23.58,-7.18,24.64891073
22/11/2020 01:00,21.79256,-1.09092,21.81984825,8.36256,2.43908,8.711,26.86,-7.06,27.77234596,35.34256,-4.82092,35.66984465,8.36256,2.43908,8.711,26.98,-7.26,27.93972083
22/11/2020 01:30,22.86856,0.09708,22.86876606,10.85856,3.16708,11.311,24.02,-6.14,24.79233753,34.99856,-3.15292,35.14029178,10.85856,3.16708,11.311,24.14,-6.32,24.95359694
22/11/2020 02:00,23.72944,1.05692,23.75296619,13.42944,3.91692,13.989,20.6,-5.72,21.37939195,34.14944,-2.00308,34.20813619,13.42944,3.91692,13.989,20.72,-5.92,21.54912527
22/11/2020 02:30,23.85176,1.60468,23.90567826,14.38176,4.19468,14.981,18.94,-5.18,19.63557995,33.42176,-1.16532,33.4420695,14.38176,4.19468,14.981,19.04,-5.36,19.78007078
22/11/2020 03:00,22.39832,1.32576,22.43752166,12.32832,3.59576,12.842,20.14,-4.54,20.64536752,32.56832,-1.12424,32.58771829,12.32832,3.59576,12.842,20.24,-4.72,20.78307003
22/11/2020 03:30,24.5796,2.0328,24.66351581,17.7696,5.1828,18.51,13.62,-6.3,15.0064786,31.5296,-0.3772,31.53185621,17.7696,5.1828,18.51,13.76,-5.56,14.84086251
22/11/2020 04:00,24.7516,2.1988,24.8490729,18.9216,5.5188,19.71,11.66,-6.64,13.41809226,30.7016,-1.3412,30.73088121,18.9216,5.5188,19.71,11.78,-6.86,13.63187441
22/11/2020 04:30,24.068,1.844,24.13853682,18.048,5.264,18.8,12.04,-6.84,13.84728132,30.188,-1.776,30.24019709,18.048,5.264,18.8,12.14,-7.04,14.03357403
22/11/2020 05:00,23.08344,1.05892,23.10771546,16.21344,4.72892,16.889,13.74,-7.34,15.57765066,30.05344,-2.83108,30.18649151,16.21344,4.72892,16.889,13.84,-7.56,15.77019975
22/11/2020 05:30,23.85392,1.25656,23.88699316,17.23392,5.02656,17.952,13.24,-7.54,15.23644315,30.57392,-2.71344,30.69409293,17.23392,5.02656,17.952,13.34,-7.74,15.42281427
22/11/2020 06:00,20.31752,-1.42364,20.36733585,10.06752,2.93636,10.487,20.5,-8.72,22.27753128,30.66752,-6.02364,31.25349615,10.06752,2.93636,10.487,20.6,-8.96,22.46422934
22/11/2020 06:30,20.43872,-1.29704,20.47983369,8.47872,2.47296,8.832,23.92,-7.54,25.08023126,32.51872,-5.10704,32.9173056,8.47872,2.47296,8.832,24.04,-7.58,25.20670546
22/11/2020 07:00,21.9364,-1.0498,21.96150553,9.3264,2.7202,9.715,25.22,-7.54,26.32299375,34.6464,-5.0598,35.01392022,9.3264,2.7202,9.715,25.32,-7.78,26.4883144
22/11/2020 07:30,22.5,-1.62,22.55824461,9.12,2.66,9.5,26.76,-8.56,28.09575057,35.98,-6.14,36.50013699,9.12,2.66,9.5,26.86,-8.8,28.26481205
22/11/2020 08:00,22.52968,-1.17676,22.56039106,8.47968,2.47324,8.833,28.1,-7.3,29.03274014,36.67968,-3.98676,36.8957068,8.47968,2.47324,8.833,28.2,-6.46,28.93046146
22/11/2020 08:30,23.9424,0.3732,23.94530843,9.0624,2.6432,9.44,29.76,-4.54,30.10430534,38.9224,-2.0568,38.97670648,9.0624,2.6432,9.44,29.86,-4.7,30.22762974
22/11/2020 09:00,26.47,1.025,26.48983815,11.16,3.255,11.625,30.62,-4.46,30.94310909,41.86,-1.365,41.88224952,11.16,3.255,11.625,30.7,-4.62,31.04568247
22/11/2020 09:30,28.9084,1.5612,28.95052566,13.4784,3.9312,14.04,30.86,-4.74,31.22190257,44.4384,-0.9688,44.44895913,13.4784,3.9312,14.04,30.96,-4.9,31.3453601
22/11/2020 10:00,29.74936,0.90148,29.76301542,12.27936,3.58148,12.791,34.94,-5.36,35.34873689,47.29936,-1.93852,47.33906755,12.27936,3.58148,12.791,35.02,-5.52,35.45237369
22/11/2020 10:30,30.836,1.953,30.89778479,13.896,4.053,14.475,33.88,-4.2,34.13933801,47.876,-0.287,47.87686022,13.896,4.053,14.475,33.98,-4.34,34.25603596
22/11/2020 11:00,32.37776,3.87268,32.60854172,16.39776,4.78268,17.081,31.96,-1.82,32.01177908,48.43776,2.90268,48.52465502,16.39776,4.78268,17.081,32.04,-1.88,32.09510866
22/11/2020 11:30,33.85336,4.49848,34.15093418,18.54336,5.40848,19.316,30.62,-1.82,30.67404114,49.24336,3.52848,49.36961287,18.54336,5.40848,19.316,30.7,-1.88,30.75750965
22/11/2020 12:00,36.38144,5.56792,36.80503919,22.86144,6.66792,23.814,27.04,-2.2,27.12934942,49.98144,4.36792,50.17193508,22.86144,6.66792,23.814,27.12,-2.3,27.21735476
22/11/2020 12:30,37.23008,6.34544,37.76696262,23.71008,6.91544,24.698,27.04,-1.14,27.0640204,50.83008,5.71544,51.1503987,23.71008,6.91544,24.698,27.12,-1.2,27.14653569
22/11/2020 13:00,35.43928,5.09604,35.80380134,20.48928,5.97604,21.343,29.9,-1.76,29.95175454,50.46928,4.15604,50.64011149,20.48928,5.97604,21.343,29.98,-1.82,30.03519269
22/11/2020 13:30,33.92184,4.17512,34.17781233,17.33184,5.05512,18.054,33.18,-1.76,33.22664593,50.61184,3.23512,50.7151294,17.33184,5.05512,18.054,33.28,-1.82,33.32972847
22/11/2020 14:00,33.15408,3.42244,33.33025827,16.77408,4.89244,17.473,32.76,-2.94,32.89165852,49.65408,5.97244,50.01197557,16.77408,4.89244,17.473,32.88,1.08,32.89773244
22/11/2020 14:30,31.69792,0.80856,31.70823082,14.01792,4.08856,14.602,35.36,-6.56,35.96335913,49.47792,-2.63144,49.54784601,14.01792,4.08856,14.602,35.46,-6.72,36.09113465
22/11/2020 15:00,29.88368,-0.20476,29.88438149,10.54368,3.07524,10.983,38.68,-6.56,39.2323336,49.30368,-3.64476,49.43821535,10.54368,3.07524,10.983,38.76,-6.72,39.33822568
22/11/2020 15:30,28.46472,-0.74404,28.47444258,6.29472,1.83596,6.557,44.34,-5.16,44.63923386,50.73472,-1.00404,50.744654,6.29472,1.83596,6.557,44.44,-2.84,44.53065461
22/11/2020 16:00,29.00744,-0.83408,29.01942909,4.95744,1.44592,5.164,48.1,-4.56,48.3156662,53.13744,-3.23408,53.2357662,4.95744,1.44592,5.164,48.18,-4.68,48.40676399
22/11/2020 16:30,31.7764,-0.3048,31.77786179,5.3664,1.5652,5.59,52.82,-3.74,52.95224263,58.2664,-2.2748,58.31078874,5.3664,1.5652,5.59,52.9,-3.84,53.03918928
22/11/2020 17:00,34.82944,-0.53308,34.83351927,5.98944,1.74692,6.239,57.68,-4.56,57.85996889,63.72944,-2.93308,63.79690025,5.98944,1.74692,6.239,57.74,-4.68,57.92935353
22/11/2020 17:30,36.01312,0.02716,36.01313024,7.29312,2.12716,7.597,57.44,-4.2,57.59334684,64.83312,-2.17284,64.86952044,7.29312,2.12716,7.597,57.54,-4.3,57.70044714
22/11/2020 18:00,36.32256,0.76408,36.33059569,9.44256,2.75408,9.836,53.76,-3.98,53.90712383,63.28256,-1.32592,63.29644906,9.44256,2.75408,9.836,53.84,-4.08,53.99437008
22/11/2020 18:30,35.26048,0.89764,35.27190394,9.66048,2.81764,10.063,51.2,-3.84,51.34379807,60.96048,-1.12236,60.97081116,9.66048,2.81764,10.063,51.3,-3.94,51.45107968
22/11/2020 19:00,33.11424,1.21832,33.13664428,7.91424,2.30832,8.244,50.4,-2.18,50.44712479,58.39424,0.04832,58.39425999,7.91424,2.30832,8.244,50.48,-2.26,50.53056501
22/11/2020 19:30,33.56312,2.27716,33.64028064,10.89312,3.17716,11.347,45.34,-1.8,45.37571597,56.33312,5.05716,56.55966121,10.89312,3.17716,11.347,45.44,1.88,45.47887422
22/11/2020 20:00,33.33752,1.80136,33.38615188,13.54752,3.95136,14.112,39.58,-4.3,39.81289238,53.20752,1.51136,53.22898077,13.54752,3.95136,14.112,39.66,-2.44,39.7349871
22/11/2020 20:30,33.46528,1.49404,33.49861372,14.34528,4.18404,14.943,38.24,-5.38,38.61660265,52.66528,-1.35596,52.68273289,14.34528,4.18404,14.943,38.32,-5.54,38.71839356
22/11/2020 21:00,31.62808,0.76444,31.63731678,12.59808,3.67444,13.123,38.06,-5.82,38.50241551,50.73808,-2.32556,50.7913476,12.59808,3.67444,13.123,38.14,-6,38.60906111
22/11/2020 21:30,29.85848,1.03664,29.87646985,11.74848,3.42664,12.238,36.22,-4.78,36.53404987,48.04848,-1.53336,48.07294065,11.74848,3.42664,12.238,36.3,-4.96,36.63729794
22/11/2020 22:00,30.31168,2.48924,30.41371829,14.67168,4.27924,15.283,31.28,-3.58,31.48419921,46.05168,0.55924,46.05507551,14.67168,4.27924,15.283,31.38,-3.72,31.59972785
22/11/2020 22:30,27.43328,2.03304,27.50850965,12.11328,3.53304,12.618,30.64,-3,30.78651653,42.85328,0.39304,42.8550824,12.11328,3.53304,12.618,30.74,-3.14,30.89995469
22/11/2020 23:00,23.73248,-0.18136,23.73317295,8.77248,2.55864,9.138,29.92,-5.48,30.41770537,38.81248,-1.20136,38.83106836,8.77248,2.55864,9.138,30.04,-3.76,30.27439843
22/11/2020 23:30,22.6496,-1.2872,22.68614696,9.1296,2.6628,9.51,27.04,-7.9,28.17040291,36.2696,-5.4572,36.67785321,9.1296,2.6628,9.51,27.14,-8.12,28.32867805
23/11/2020 00:00,22.75288,-0.55416,22.75962745,10.68288,3.11584,11.128,24.14,-7.34,25.23123461,34.94288,-4.44416,35.22435834,10.68288,3.11584,11.128,24.26,-7.56,25.41065131
23/11/2020 00:30,24.52,-0.11,24.52024674,12.96,3.78,13.5,23.12,-7.78,24.39390908,36.2,-4.24,36.44746356,12.96,3.78,13.5,23.24,-8.02,24.58491407
23/11/2020 01:00,26.12232,-0.16224,26.12282381,14.39232,4.19776,14.992,23.46,-8.72,25.02818411,37.97232,-4.76224,38.26977941,14.39232,4.19776,14.992,23.58,-8.96,25.22494797
23/11/2020 01:30,25.47872,-0.80204,25.49134051,12.91872,3.76796,13.457,25.12,-9.14,26.73114289,38.17872,-5.61204,38.58898358,12.91872,3.76796,13.457,25.26,-9.38,26.9453521
23/11/2020 02:00,23.49232,-0.98224,23.51284531,9.83232,2.86776,10.242,27.32,-7.7,28.38436894,37.27232,-5.05224,37.61317545,9.83232,2.86776,10.242,27.44,-7.92,28.56011204
23/11/2020 02:30,22.06192,-0.80944,22.07676397,8.40192,2.45056,8.752,27.32,-6.52,28.08723554,35.84192,-4.26944,36.09530921,8.40192,2.45056,8.752,27.44,-6.72,28.25087609
23/11/2020 03:00,20.94128,-1.12796,20.97163565,6.76128,1.97204,7.043,28.36,-6.2,29.02980537,35.22128,-4.40796,35.49603747,6.76128,1.97204,7.043,28.46,-6.38,29.16635047
23/11/2020 03:30,21.2704,-0.2878,21.27234696,7.7904,2.2722,8.115,26.96,-5.12,27.44186583,34.8704,-3.0078,34.99988081,7.7904,2.2722,8.115,27.08,-5.28,27.5899402
23/11/2020 04:00,22.1484,0.5162,22.15441457,9.7584,2.8462,10.165,24.78,-4.66,25.21436099,34.6384,-1.9738,34.69459095,9.7584,2.8462,10.165,24.88,-4.82,25.34258866
23/11/2020 04:30,21.87232,0.29276,21.8742792,9.71232,2.83276,10.117,24.32,-5.08,24.84489485,34.13232,-2.40724,34.21710205,9.71232,2.83276,10.117,24.42,-5.24,24.97586835
23/11/2020 05:00,21.77352,0.06436,21.77361512,9.20352,2.68436,9.587,25.14,-5.24,25.68028816,34.46352,-2.73564,34.57192411,9.20352,2.68436,9.587,25.26,-5.42,25.83493758
23/11/2020 05:30,21.93704,-0.99628,21.95965159,8.20704,2.39372,8.549,27.46,-6.78,28.2846248,35.76704,-4.58628,36.05988234,8.20704,2.39372,8.549,27.56,-6.98,28.43016004
23/11/2020 06:00,22.84928,-1.29896,22.88617254,7.88928,2.30104,8.218,29.92,-7.2,30.774119,37.90928,-5.11896,38.25333007,7.88928,2.30104,8.218,30.02,-7.42,30.92340214
23/11/2020 06:30,25.12264,-1.27548,25.15499731,6.87264,2.00452,7.159,36.5,-6.56,37.0848163,43.45264,-4.75548,43.71208658,6.87264,2.00452,7.159,36.58,-6.76,37.19938172
23/11/2020 07:00,27.59688,0.13784,27.59722424,7.46688,2.17784,7.778,40.26,-4.08,40.46620812,47.80688,-2.00216,47.84878703,7.46688,2.17784,7.778,40.34,-4.18,40.55598599
23/11/2020 07:30,28.90528,0.80404,28.91646058,5.94528,1.73404,6.193,45.92,-1.86,45.95765442,51.94528,-0.22596,51.94577146,5.94528,1.73404,6.193,46,-1.96,46.04173759
23/11/2020 08:00,29.996,-0.152,29.99638512,5.376,1.568,5.6,49.24,-3.44,49.36001621,54.736,3.528,54.84958049,5.376,1.568,5.6,49.36,1.96,49.39889877
23/11/2020 08:30,33.11072,3.62396,33.30845035,9.99072,2.91396,10.407,46.24,1.42,46.2617985,56.33072,4.35396,56.49873435,9.99072,2.91396,10.407,46.34,1.44,46.36236836
23/11/2020 09:00,33.62272,4.32496,33.89974306,11.02272,3.21496,11.482,45.2,2.22,45.25448486,56.32272,5.47496,56.58819643,11.02272,3.21496,11.482,45.3,2.26,45.35634024
23/11/2020 09:30,35.146,4.858,35.48015614,13.056,3.808,13.6,44.18,2.1,44.2298813,57.316,5.928,57.62174104,13.056,3.808,13.6,44.26,2.12,44.31074362
23/11/2020 10:00,38.29008,5.92044,38.7450879,19.03008,5.55044,19.823,38.52,0.74,38.52710734,57.63008,6.47044,57.99217805,19.03008,5.55044,19.823,38.6,0.92,38.61096217
23/11/2020 10:30,39.82408,5.13244,40.15344678,21.81408,6.36244,22.723,36.02,-2.46,36.10390561,57.91408,3.82244,58.04008709,21.81408,6.36244,22.723,36.1,-2.54,36.18924702
23/11/2020 11:00,38.8948,5.2164,39.24304137,20.5248,5.9864,21.38,36.74,-1.54,36.77226128,57.3448,4.3864,57.51231687,20.5248,5.9864,21.38,36.82,-1.6,36.85474732
23/11/2020 11:30,40.71592,5.91756,41.14369524,23.78592,6.93756,24.777,33.86,-2.04,33.92139738,57.72592,4.83756,57.92826449,23.78592,6.93756,24.777,33.94,-2.1,34.00490553
23/11/2020 12:00,40.43008,6.49044,40.94773718,23.59008,6.88044,24.573,33.68,-0.78,33.68903086,57.37008,6.06044,57.68929721,23.59008,6.88044,24.573,33.78,-0.82,33.78995117
23/11/2020 12:30,40.66896,6.36428,41.1639207,23.56896,6.87428,24.551,34.2,-1.02,34.21520715,57.86896,5.81428,58.16031623,23.56896,6.87428,24.551,34.3,-1.06,34.3163751
23/11/2020 13:00,38.62304,5.38672,38.9968713,20.66304,6.02672,21.524,35.92,-1.28,35.942799,56.66304,4.70672,56.858186,20.66304,6.02672,21.524,36,-1.32,36.02419187
23/11/2020 13:30,37.21288,4.06584,37.43433575,17.40288,5.07584,18.128,39.62,-2.02,39.67146077,57.10288,2.99584,57.18141273,17.40288,5.07584,18.128,39.7,-2.08,39.75445132
23/11/2020 14:00,41.854,7.517,42.52367111,26.424,7.707,27.525,30.86,-0.38,30.86233951,57.404,7.687,57.91639824,26.424,7.707,27.525,30.98,-0.02,30.98000646
23/11/2020 14:30,39.20568,6.00624,39.66308439,22.37568,6.52624,23.308,33.66,-1.04,33.67606272,56.13568,5.44624,56.39925619,22.37568,6.52624,23.308,33.76,-1.08,33.77727046
23/11/2020 15:00,36.71112,5.39616,37.10559088,18.26112,5.32616,19.022,36.9,0.14,36.90026558,55.24112,5.42616,55.5069775,18.26112,5.32616,19.022,36.98,0.1,36.98013521
23/11/2020 15:30,37.74224,6.02232,38.21969412,19.00224,5.54232,19.794,37.48,0.96,37.49229254,56.56224,6.50232,56.93476231,19.00224,5.54232,19.794,37.56,0.96,37.57226637
23/11/2020 16:00,40.47616,6.05888,40.92712493,21.83616,6.36888,22.746,37.28,-0.62,37.28515522,59.19616,7.58888,59.68062046,21.83616,6.36888,22.746,37.36,1.22,37.37991439
23/11/2020 16:30,43.64368,6.90524,44.18657198,23.26368,6.78524,24.233,40.76,0.24,40.76070657,64.12368,7.00524,64.50519145,23.26368,6.78524,24.233,40.86,0.22,40.86059226
23/11/2020 17:00,46.84296,6.74128,47.32555079,25.03296,7.30128,26.076,43.62,-1.12,43.63437636,68.73296,5.46128,68.94958571,25.03296,7.30128,26.076,43.7,-1.84,43.73871969
23/11/2020 17:30,49.63968,9.43824,50.52898381,28.51968,8.31824,29.708,42.24,2.24,42.29935224,70.83968,10.59824,71.62808774,28.51968,8.31824,29.708,42.32,2.28,42.38137327
23/11/2020 18:00,47.47256,8.54408,48.2353113,24.80256,7.23408,25.836,45.34,2.62,45.41563607,70.22256,9.87408,70.91336537,24.80256,7.23408,25.836,45.42,2.64,45.49665922
23/11/2020 18:30,46.07144,6.04792,46.46670765,24.30144,7.08792,25.314,43.54,-2.08,43.58965474,67.94144,4.94792,68.12137096,24.30144,7.08792,25.314,43.64,-2.14,43.69243871
23/11/2020 19:00,41.7724,4.9882,42.06917566,19.0224,5.5482,19.815,45.5,-1.12,45.51378253,64.6024,4.3482,64.748567,19.0224,5.5482,19.815,45.58,-1.2,45.59579367
23/11/2020 19:30,46.30392,9.11656,47.19284558,29.95392,8.73656,31.202,32.7,0.76,32.70883061,62.73392,9.43656,63.43968303,29.95392,8.73656,31.202,32.78,0.7,32.78747322
23/11/2020 20:00,50.68104,12.48572,52.19636979,40.75104,11.88572,42.449,19.86,1.2,19.89622075,60.69104,13.08572,62.08573431,40.75104,11.88572,42.449,19.94,1.2,19.97607569
23/11/2020 20:30,51.0268,12.9024,52.63274878,43.7568,12.7624,45.58,14.54,0.28,14.54269576,58.4168,13.6424,59.98864559,43.7568,12.7624,45.58,14.66,0.88,14.68638826
23/11/2020 21:00,51.16032,12.74176,52.72315232,45.64032,13.31176,47.542,11.04,-1.14,11.09870263,56.76032,12.21176,58.0591165,45.64032,13.31176,47.542,11.12,-1.1,11.17427403
23/11/2020 21:30,49.69552,12.78036,51.31259407,45.39552,13.24036,47.287,8.6,-0.92,8.649069314,54.09552,14.84036,56.09422046,45.39552,13.24036,47.287,8.7,1.6,8.845903006
23/11/2020 22:00,45.13872,11.99796,46.70604979,40.03872,11.67796,41.707,10.2,0.64,10.22005871,50.31872,8.63796,51.05475429,40.03872,11.67796,41.707,10.28,-3.04,10.72007463
23/11/2020 22:30,40.6036,8.3048,41.44420389,34.7136,10.1248,36.16,11.78,-3.64,12.32955798,46.6136,6.3448,47.04342879,34.7136,10.1248,36.16,11.9,-3.78,12.48592808
23/11/2020 23:00,40.5588,9.5134,41.65958518,37.5888,10.9634,39.155,5.94,-2.9,6.610113463,43.5688,7.9234,44.28341226,37.5888,10.9634,39.155,5.98,-3.04,6.708353002
23/11/2020 23:30,41.84552,10.98536,43.26344506,41.19552,12.01536,42.912,1.3,-2.06,2.435898192,42.59552,9.83536,43.71627421,41.19552,12.01536,42.912,1.4,-2.18,2.590829983
24/11/2020 00:00,37.2288,10.5184,38.68617696,35.7888,10.4384,37.28,2.88,0.16,2.88444102,38.6088,7.5584,39.34169351,35.7888,10.4384,37.28,2.82,-2.88,4.030731943
24/11/2020 00:30,42.772,10.201,43.97163159,44.712,13.041,46.575,-3.88,-5.68,6.878720811,40.912,7.181,41.53743498,44.712,13.041,46.575,-3.8,-5.86,6.9842394
24/11/2020 01:00,39.34232,7.65276,40.07970657,37.31232,10.88276,38.867,4.06,-6.46,7.629888597,41.53232,4.22276,41.74644065,37.31232,10.88276,38.867,4.22,-6.66,7.884415007
24/11/2020 01:30,37.77056,6.41808,38.3119688,33.49056,9.76808,34.886,8.56,-6.7,10.87030818,42.17056,2.86808,42.26797858,33.49056,9.76808,34.886,8.68,-6.9,11.08839033
24/11/2020 02:00,40.14592,8.92256,41.12550267,39.02592,11.38256,40.652,2.24,-4.92,5.405922678,41.36592,6.28256,41.84029036,39.02592,11.38256,40.652,2.34,-5.1,5.61120308
24/11/2020 02:30,39.05784,9.01312,40.08430114,38.78784,11.31312,40.404,0.54,-4.6,4.631587201,39.42784,6.55312,39.96871212,38.78784,11.31312,40.404,0.64,-4.76,4.802832498
24/11/2020 03:00,44.45048,11.37764,45.88350318,48.30048,14.08764,50.313,-7.7,-5.42,9.416283768,40.72048,8.46764,41.59156668,48.30048,14.08764,50.313,-7.58,-5.62,9.43614328
24/11/2020 03:30,42.81752,11.49136,44.33273479,46.66752,13.61136,48.612,-7.7,-4.24,8.790199088,39.08752,9.21136,40.1582292,46.66752,13.61136,48.612,-7.58,-4.4,8.764496563
24/11/2020 04:00,39.21416,9.17288,40.27272119,39.88416,11.63288,41.546,-1.34,-4.92,5.099215626,38.64416,6.55288,39.19580766,39.88416,11.63288,41.546,-1.24,-5.08,5.22914907
24/11/2020 04:30,38.59816,8.58488,39.54134697,39.06816,11.39488,40.696,-0.94,-5.62,5.698069849,38.18816,5.59488,38.59583198,39.06816,11.39488,40.696,-0.88,-5.8,5.866378781
24/11/2020 05:00,36.96752,7.70636,37.76222344,36.70752,10.70636,38.237,0.52,-6,6.022491179,37.30752,4.52636,37.58109875,36.70752,10.70636,38.237,0.6,-6.18,6.2090579
24/11/2020 05:30,37.26,7.175,37.94454144,36.84,10.745,38.375,0.84,-7.14,7.189241963,37.8,3.385,37.95126118,36.84,10.745,38.375,0.96,-7.36,7.422344643
24/11/2020 06:00,37.99952,8.37736,38.91199919,36.05952,10.51736,37.562,3.88,-4.28,5.776919594,40.01952,7.09736,40.6439971,36.05952,10.51736,37.562,3.96,-3.42,5.232399067
24/11/2020 06:30,38.0704,7.7822,38.85766325,31.7904,9.2722,33.115,12.56,-2.98,12.90867925,44.4504,6.2122,44.8823962,31.7904,9.2722,33.115,12.66,-3.06,13.02456141
24/11/2020 07:00,39.18008,9.12044,40.22761607,30.55008,8.91044,31.823,17.26,0.42,17.26510932,47.91008,9.31044,48.80635265,30.55008,8.91044,31.823,17.36,0.4,17.36460768
24/11/2020 07:30,44.81912,10.91016,46.12792114,36.54912,10.66016,38.072,16.54,0.5,16.54755571,53.16912,11.06016,54.30729657,36.54912,10.66016,38.072,16.62,0.4,16.62481278
24/11/2020 08:00,47.83552,12.15036,49.35451572,40.59552,11.84036,42.287,14.48,0.62,14.4932674,55.15552,12.42036,56.53668481,40.59552,11.84036,42.287,14.56,0.58,14.57154762
24/11/2020 08:30,44.15688,10.15784,45.31017286,33.38688,9.73784,34.778,21.54,0.84,21.55637261,55.00688,10.57784,56.0147083,33.38688,9.73784,34.778,21.62,0.84,21.63631207
24/11/2020 09:00,43.42672,9.18696,44.38783892,31.56672,9.20696,32.882,23.72,-0.04,23.72003373,55.36672,9.20696,56.12701485,31.56672,9.20696,32.882,23.8,0,23.8
24/11/2020 09:30,50.56512,13.48816,52.33318088,43.84512,12.78816,45.672,13.44,1.4,13.51271993,57.38512,14.20816,59.11788061,43.84512,12.78816,45.672,13.54,1.42,13.61425723
24/11/2020 10:00,51.8932,14.9476,54.00310132,46.0032,13.4176,47.92,11.78,3.06,12.17094902,57.8632,16.4976,60.16910104,46.0032,13.4176,47.92,11.86,3.08,12.25340769
24/11/2020 10:30,52.1064,15.2802,54.30065776,46.5264,13.5702,48.465,11.16,3.42,11.67227484,57.7864,17.0102,60.23798576,46.5264,13.5702,48.465,11.26,3.44,11.77375046
24/11/2020 11:00,52.19904,15.39972,54.4232593,46.55904,13.57972,48.499,11.28,3.64,11.85276339,57.91904,17.25972,60.43602509,46.55904,13.57972,48.499,11.36,3.68,11.94118922
24/11/2020 11:30,52.15584,15.51712,54.41518776,46.51584,13.56712,48.454,11.28,3.9,11.9351749,57.87584,17.50712,60.46579286,46.51584,13.56712,48.454,11.36,3.94,12.02385961
24/11/2020 12:00,52.3536,15.3098,54.54621352,46.5936,13.5898,48.535,11.52,3.44,12.0226453,58.1936,17.0498,60.63984467,46.5936,13.5898,48.535,11.6,3.46,12.10502375
24/11/2020 12:30,52.69368,15.06024,54.80360153,47.14368,13.75024,49.108,11.1,2.62,11.40501644,58.32368,16.39024,60.58293172,47.14368,13.75024,49.108,11.18,2.64,11.48747144
24/11/2020 13:00,47.76448,11.91464,49.22808341,38.24448,11.15464,39.838,19.04,1.52,19.10057591,57.36448,12.67464,58.74802179,38.24448,11.15464,39.838,19.12,1.52,19.18032325
24/11/2020 13:30,42.58264,8.47452,43.41772355,29.19264,8.51452,30.409,26.78,-0.08,26.78011949,56.05264,8.47452,56.68964579,29.19264,8.51452,30.409,26.86,-0.04,26.86002978
24/11/2020 14:00,43.01392,8.89156,43.9233099,30.79392,8.98156,32.077,24.44,-0.18,24.44066284,55.33392,8.74156,56.02015328,30.79392,8.98156,32.077,24.54,-0.24,24.54117357
24/11/2020 14:30,42.8844,9.1792,43.85578042,31.5744,9.2092,32.89,22.62,-0.06,22.62007958,54.2944,9.0692,55.04663714,31.5744,9.2092,32.89,22.72,-0.14,22.72043133
24/11/2020 15:00,43.38336,9.26848,44.36237873,32.22336,9.39848,33.566,22.32,-0.26,22.32151429,54.62336,9.09848,55.37593156,32.22336,9.39848,33.566,22.4,-0.3,22.40200884
24/11/2020 15:30,41.28296,7.59628,41.97602001,26.83296,7.82628,27.951,28.9,-0.46,28.90366067,55.81296,7.30628,56.28914843,26.83296,7.82628,27.951,28.98,-0.52,28.98466491
24/11/2020 16:00,43.1588,7.1584,43.74842521,28.1088,8.1984,29.28,30.1,-2.08,30.17178152,58.2888,6.0384,58.60073788,28.1088,8.1984,29.28,30.18,-2.16,30.25719749
24/11/2020 16:30,49.30232,10.02276,50.31077892,34.43232,10.04276,35.867,29.74,-0.04,29.7400269,64.25232,10.72276,65.1409104,34.43232,10.04276,35.867,29.82,0.68,29.82775218
24/11/2020 17:00,46.55144,9.20792,47.45337034,25.74144,7.50792,26.814,41.62,3.4,41.75864461,67.46144,10.94792,68.34400368,25.74144,7.50792,26.814,41.72,3.44,41.86158143
24/11/2020 17:30,44.42312,7.40216,45.03560328,20.13312,5.87216,20.972,48.58,3.06,48.67627759,68.77312,8.97216,69.35590595,20.13312,5.87216,20.972,48.64,3.1,48.73868689
24/11/2020 18:00,46.33224,8.35232,47.07905811,23.80224,6.94232,24.794,45.06,2.82,45.14815611,68.94224,9.78232,69.63279573,23.80224,6.94232,24.794,45.14,2.84,45.2292516
24/11/2020 18:30,43.29872,5.83796,43.69051305,20.11872,5.86796,20.957,46.36,-0.06,46.36003883,66.59872,7.08796,66.97483619,20.11872,5.86796,20.957,46.48,1.22,46.49600843
24/11/2020 19:00,40.05312,4.93716,40.35626309,16.65312,4.85716,17.347,46.8,0.16,46.8002735,63.53312,4.99716,63.72934132,16.65312,4.85716,17.347,46.88,0.14,46.88020904
24/11/2020 19:30,36.26976,2.73868,36.37301003,12.98976,3.78868,13.531,46.56,-2.1,46.60733419,59.62976,1.64868,59.6525475,12.98976,3.78868,13.531,46.64,-2.14,46.68906938
24/11/2020 20:00,36.44664,2.94152,36.56514881,15.77664,4.60152,16.434,41.34,-3.32,41.47309972,57.19664,1.18152,57.20884212,15.77664,4.60152,16.434,41.42,-3.42,41.56095283
24/11/2020 20:30,39.4372,5.4046,39.80580919,22.7472,6.6346,23.695,33.38,-2.46,33.47052435,56.2072,4.0746,56.35469543,22.7472,6.6346,23.695,33.46,-2.56,33.55778896
24/11/2020 21:00,37.80624,4.68432,38.09533616,21.78624,6.35432,22.694,32.04,-3.34,32.21361824,53.90624,2.89432,53.98388462,21.78624,6.35432,22.694,32.12,-3.46,32.30581991
24/11/2020 21:30,34.30336,2.99348,34.43372518,17.46336,5.09348,18.191,33.68,-4.2,33.94086622,51.22336,0.75348,51.22890143,17.46336,5.09348,18.191,33.76,-4.34,34.03782014
24/11/2020 22:00,35.66232,5.03776,36.01638646,22.55232,6.57776,23.492,26.22,-3.08,26.4002803,48.87232,3.37776,48.98890614,22.55232,6.57776,23.492,26.32,-3.2,26.51381527
24/11/2020 22:30,37.98896,6.71928,38.5786185,29.92896,8.72928,31.176,16.12,-4.02,16.61369315,46.14896,7.58928,46.76883236,29.92896,8.72928,31.176,16.22,-1.14,16.2600123
24/11/2020 23:00,36.71496,5.84228,37.17688157,29.90496,8.72228,31.151,13.62,-5.76,14.78790046,43.60496,2.78228,43.69363362,29.90496,8.72228,31.151,13.7,-5.94,14.93230056
24/11/2020 23:30,34.05,6.095,34.59120589,27.72,8.085,28.875,12.66,-3.98,13.27087036,40.46,3.965,40.65381686,27.72,8.085,28.875,12.74,-4.12,13.38962285
25/11/2020 00:00,31.02448,4.29464,31.32031756,24.08448,7.02464,25.088,13.88,-5.46,14.91529416,38.04448,1.40464,38.07040152,24.08448,7.02464,25.088,13.96,-5.62,15.04878733
25/11/2020 00:30,29.04384,2.40612,29.14333638,19.56384,5.70612,20.379,18.96,-6.6,20.07589599,38.60384,-1.07388,38.61877369,19.56384,5.70612,20.379,19.04,-6.78,20.21113554
25/11/2020 01:00,28.36704,1.36372,28.39980089,16.84704,4.91372,17.549,23.04,-7.1,24.10916008,40.00704,-2.38628,40.07814344,16.84704,4.91372,17.549,23.16,-7.3,24.28323702
25/11/2020 01:30,33.12176,4.45468,33.41998144,25.90176,7.55468,26.981,14.44,-6.2,15.7147574,40.46176,1.17468,40.47880798,25.90176,7.55468,26.981,14.56,-6.38,15.8964776
25/11/2020 02:00,33.38672,5.54196,33.84355763,27.12672,7.91196,28.257,12.52,-4.74,13.38723272,39.76672,3.01196,39.88062089,27.12672,7.91196,28.257,12.64,-4.9,13.55653348
25/11/2020 02:30,28.05384,2.72112,28.1855004,17.76384,5.18112,18.504,20.58,-4.92,21.15993384,38.46384,0.10112,38.46397292,17.76384,5.18112,18.504,20.7,-5.08,21.31422999
25/11/2020 03:00,28.43112,3.62616,28.66143089,18.98112,5.53616,19.772,18.9,-3.82,19.2821783,37.98112,1.57616,38.01381008,18.98112,5.53616,19.772,19,-3.96,19.40828689
25/11/2020 03:30,26.94848,3.09164,27.12524308,17.14848,5.00164,17.863,19.6,-3.82,19.96878564,36.84848,1.04164,36.8631997,17.14848,5.00164,17.863,19.7,-3.96,20.09406878
25/11/2020 04:00,27.10784,2.24812,27.20090133,18.74784,5.46812,19.529,16.72,-6.44,17.91736588,35.58784,-0.25188,35.58873135,18.74784,5.46812,19.529,16.84,-5.72,17.78493745
25/11/2020 04:30,26.13488,1.84184,26.1997009,17.11488,4.99184,17.828,18.04,-6.3,19.10841699,35.25488,-0.72816,35.26239897,17.11488,4.99184,17.828,18.14,-5.72,19.02046267
25/11/2020 05:00,25.31376,1.06068,25.3359722,15.29376,4.46068,15.931,20.04,-6.8,21.16226831,35.43376,-2.53932,35.52463221,15.29376,4.46068,15.931,20.14,-7,21.32181043
25/11/2020 05:30,25.99944,0.74692,26.01016666,15.58944,4.54692,16.239,20.82,-7.6,22.16376322,36.50944,-3.25308,36.65408215,15.58944,4.54692,16.239,20.92,-7.8,22.326809
25/11/2020 06:00,26.97584,0.94712,26.99246154,16.27584,4.74712,16.954,21.4,-7.6,22.70946939,37.75584,-3.05288,37.87906454,16.27584,4.74712,16.954,21.48,-7.8,22.85236093
25/11/2020 06:30,31.01896,4.83428,31.39340922,19.24896,5.61428,20.051,23.54,-1.56,23.59163411,42.88896,4.03428,43.07828113,19.24896,5.61428,20.051,23.64,-1.58,23.6927415
25/11/2020 07:00,33.37616,4.70888,33.70669974,19.91616,5.80888,20.746,26.92,-2.2,27.00974639,46.93616,3.52888,47.06863191,19.91616,5.80888,20.746,27.02,-2.28,27.11602478
25/11/2020 07:30,34.10696,2.78828,34.22074262,17.37696,5.06828,18.101,33.46,-4.56,33.76929374,50.93696,3.18828,51.03664393,17.37696,5.06828,18.101,33.56,-1.88,33.61261668
25/11/2020 08:00,33.25728,2.41004,33.34448929,14.53728,4.24004,15.143,37.44,-3.66,37.61846887,52.07728,0.48004,52.07949242,14.53728,4.24004,15.143,37.54,-3.76,37.72783058
25/11/2020 08:30,32.44512,1.68816,32.48900885,11.92512,3.47816,12.422,41.04,-3.58,41.19584931,53.02512,-0.18184,53.02543179,11.92512,3.47816,12.422,41.1,-3.66,41.2626417
25/11/2020 09:00,32.97208,3.35644,33.14247651,12.98208,3.78644,13.523,39.98,-0.86,39.98924856,53.04208,2.94644,53.12385302,12.98208,3.78644,13.523,40.06,-0.84,40.06880582
25/11/2020 09:30,32.86744,3.44592,33.04758655,11.67744,3.40592,12.164,42.38,0.08,42.38007551,54.13744,3.58592,54.25607092,11.67744,3.40592,12.164,42.46,0.18,42.46038153
25/11/2020 10:00,34.67296,3.72628,34.87261559,14.35296,4.18628,14.951,40.64,-0.92,40.65041205,55.09296,3.22628,55.18734569,14.35296,4.18628,14.951,40.74,-0.96,40.75130918
25/11/2020 10:30,33.11008,2.53044,33.20663374,10.63008,3.10044,11.073,44.96,-1.14,44.97445052,55.67008,1.90044,55.70250874,10.63008,3.10044,11.073,45.04,-1.2,45.05598295
25/11/2020 11:00,32.52152,1.51336,32.55671239,8.41152,2.45336,8.762,48.22,-1.88,48.25663478,56.69152,0.51336,56.69384427,8.41152,2.45336,8.762,48.28,-1.94,48.31896108
25/11/2020 11:30,8.4702,2.4726,8.823720236,8.4672,2.4696,8.82,0.006,0.006,0.008485281,8.4732,2.4756,8.827440943,8.4672,2.4696,8.82,0.006,0.006,0.008485281
25/11/2020 12:00,34.29872,3.29296,34.45643306,12.07872,3.52296,12.582,44.44,-0.46,44.44238067,56.59872,3.02296,56.67939125,12.07872,3.52296,12.582,44.52,-0.5,44.52280764
25/11/2020 12:30,40.39984,6.56412,40.92963161,22.29984,6.50412,23.229,36.2,0.12,36.20019889,58.57984,6.60412,58.95092922,22.29984,6.50412,23.229,36.28,0.1,36.28013782
25/11/2020 13:00,37.23856,4.60208,37.52185351,16.97856,4.95208,17.686,40.52,-0.7,40.52604595,57.59856,4.21208,57.7523656,16.97856,4.95208,17.686,40.62,-0.74,40.62673996
25/11/2020 13:30,34.86576,2.96168,34.99132419,12.72576,3.71168,13.256,44.28,-1.5,44.30539922,57.10576,2.15168,57.14628205,12.72576,3.71168,13.256,44.38,-1.56,44.40740929
25/11/2020 14:00,32.7756,2.0158,32.83753043,9.1056,2.6558,9.485,47.34,-1.28,47.35730144,56.5656,1.3358,56.5813703,9.1056,2.6558,9.485,47.46,-1.32,47.47835296
25/11/2020 14:30,32.43848,1.90664,32.49446508,9.10848,2.65664,9.488,46.66,-1.5,46.68410436,55.88848,1.09664,55.89923806,9.10848,2.65664,9.488,46.78,-1.56,46.80600389
25/11/2020 15:00,31.39032,1.22176,31.4140874,7.48032,2.18176,7.792,47.82,-1.92,47.85852902,55.40032,0.20176,55.40068739,7.48032,2.18176,7.792,47.92,-1.98,47.96088823
25/11/2020 15:30,30.84288,1.03084,30.86010171,6.00288,1.75084,6.253,49.68,-1.44,49.70086518,55.76288,0.27084,55.76353773,6.00288,1.75084,6.253,49.76,-1.48,49.78200478
25/11/2020 16:00,31.65832,0.63076,31.664603,5.00832,1.46076,5.217,53.3,-1.66,53.32584364,58.38832,-0.23924,58.38881013,5.00832,1.46076,5.217,53.38,-1.7,53.4070632
25/11/2020 16:30,32.92064,-0.09648,32.92078138,3.44064,1.00352,3.584,58.96,-2.2,59.0010305,62.48064,-1.27648,62.49367789,3.44064,1.00352,3.584,59.04,-2.28,59.08400799
25/11/2020 17:00,34.77912,-0.37984,34.78119415,3.66912,1.07016,3.822,62.22,-2.9,62.28754611,65.98912,-1.88984,66.0161757,3.66912,1.07016,3.822,62.32,-2.96,62.39025565
25/11/2020 17:30,35.2256,-0.2942,35.22682854,2.8656,0.8358,2.985,64.72,-2.26,64.75944719,67.6856,-1.4642,67.70143521,2.8656,0.8358,2.985,64.82,-2.3,64.86079247
25/11/2020 18:00,35.80824,0.90532,35.81968253,5.29824,1.54532,5.519,61.02,-1.28,61.03342363,66.39824,0.22532,66.39862231,5.29824,1.54532,5.519,61.1,-1.32,61.11425693
25/11/2020 18:30,36.0012,2.5316,36.09010114,6.9312,2.0216,7.22,58.14,1.02,58.14894668,65.1712,3.0016,65.24028596,6.9312,2.0216,7.22,58.24,0.98,58.24824461
25/11/2020 19:00,34.24424,1.87832,34.29571488,5.99424,1.74832,6.244,56.5,0.26,56.50059823,62.57424,1.98832,62.60582184,5.99424,1.74832,6.244,56.58,0.24,56.58050901
25/11/2020 19:30,34.97336,3.01348,35.10294819,9.54336,2.78348,9.941,50.86,0.46,50.86208018,60.50336,3.20348,60.5881082,9.54336,2.78348,9.941,50.96,0.42,50.96173074
25/11/2020 20:00,33.9964,0.2152,33.99708111,10.4064,3.0352,10.84,47.18,-5.64,47.51591312,57.6864,-2.7848,57.75357873,10.4064,3.0352,10.84,47.28,-5.82,47.63686388
25/11/2020 20:30,32.634,-0.123,32.6342318,9.384,2.737,9.775,46.5,-5.72,46.85048986,55.984,-3.163,56.07328085,9.384,2.737,9.775,46.6,-5.9,46.97201294
25/11/2020 21:00,30.41552,-1.01964,30.43260624,6.99552,2.04036,7.287,46.84,-6.12,47.2381202,53.95552,-4.23964,54.12183188,6.99552,2.04036,7.287,46.96,-6.28,47.37805399
25/11/2020 21:30,29.05504,-0.38728,29.05762095,6.93504,2.02272,7.224,44.24,-4.82,44.50179772,51.31504,0.22272,51.31552333,6.93504,2.02272,7.224,44.38,-1.8,44.41648793
25/11/2020 22:00,27.56768,0.77224,27.57849407,7.20768,2.10224,7.508,40.72,-2.66,40.80678865,48.02768,-0.67776,48.03246199,7.20768,2.10224,7.508,40.82,-2.78,40.91455487
25/11/2020 22:30,25.6196,-0.8022,25.63215615,7.0896,2.0678,7.385,37.06,-5.74,37.50188262,44.2696,-1.2322,44.28674521,7.0896,2.0678,7.385,37.18,-3.3,37.32616241
25/11/2020 23:00,23.58184,-1.17488,23.61108894,5.81184,1.69512,6.054,35.54,-5.74,36.00054444,41.45184,-4.22488,41.66658914,5.81184,1.69512,6.054,35.64,-5.92,36.12832684
25/11/2020 23:30,21.61432,-0.78124,21.62843418,4.38432,1.27876,4.567,34.46,-4.12,34.70541744,38.96432,-1.12124,38.9804491,4.38432,1.27876,4.567,34.58,-2.4,34.66318508
26/11/2020 00:00,20.06312,-2.78284,20.25519643,3.21312,0.93716,3.347,33.7,-7.44,34.51149953,37.01312,-6.72284,37.61871382,3.21312,0.93716,3.347,33.8,-7.66,34.65711471
26/11/2020 00:30,21.36696,-3.01172,21.57817038,4.65696,1.35828,4.851,33.42,-8.74,34.54394303,38.19696,-7.60172,38.94603831,4.65696,1.35828,4.851,33.54,-8.96,34.71618067
26/11/2020 01:00,22.93784,-2.77688,23.10531468,5.90784,1.72312,6.154,34.06,-9,35.22901645,40.10784,-7.51688,40.80615535,5.90784,1.72312,6.154,34.2,-9.24,35.42622757
26/11/2020 01:30,23.40056,-2.57692,23.54202041,6.73056,1.96308,7.011,33.34,-9.08,34.55433403,40.19056,-7.33692,40.85476114,6.73056,1.96308,7.011,33.46,-9.3,34.7283976
26/11/2020 02:00,23.80416,-1.70712,23.86529472,8.44416,2.46288,8.796,30.72,-8.34,31.83196507,39.28416,-6.09712,39.75449785,8.44416,2.46288,8.796,30.84,-8.56,32.00592445
26/11/2020 02:30,23.12832,-1.49424,23.17653855,7.76832,2.26576,8.092,30.72,-7.52,31.62702642,38.60832,-5.47424,38.99448265,7.76832,2.26576,8.092,30.84,-7.74,31.79643376
26/11/2020 03:00,22.57248,-1.65636,22.63316995,7.21248,2.10364,7.513,30.72,-7.52,31.62702642,38.05248,-5.63636,38.46764599,7.21248,2.10364,7.513,30.84,-7.74,31.79643376
26/11/2020 03:30,22.29104,-0.74428,22.303462,7.39104,2.15572,7.699,29.8,-5.8,30.35918312,37.31104,-3.82428,37.50651708,7.39104,2.15572,7.699,29.92,-5.98,30.51174856
26/11/2020 04:00,21.5552,-1.0814,21.58230926,6.2352,1.8186,6.495,30.64,-5.8,31.18412417,36.9752,-4.1614,37.20863697,6.2352,1.8186,6.495,30.74,-5.98,31.31625776
26/11/2020 04:30,21.2528,-0.9296,21.27312069,5.9328,1.7304,6.18,30.64,-5.32,31.0984244,36.6728,-3.7496,36.86399002,5.9328,1.7304,6.18,30.74,-5.48,31.22463771
26/11/2020 05:00,20.11072,-1.89104,20.19943294,3.63072,1.05896,3.782,32.96,-5.9,33.48390061,36.67072,-5.02104,37.01287003,3.63072,1.05896,3.782,33.04,-6.08,33.5947615
26/11/2020 05:30,20.83856,-2.97792,21.05026343,3.53856,1.03208,3.686,34.6,-8.02,35.51732535,38.23856,-7.20792,38.91197221,3.53856,1.03208,3.686,34.7,-8.24,35.66493516
26/11/2020 06:00,21.57568,-2.45376,21.71476239,3.65568,1.06624,3.808,35.84,-7.04,36.52488467,39.61568,-5.07376,39.93926818,3.65568,1.06624,3.808,35.96,-6.14,36.48042215
26/11/2020 06:30,24.51344,-0.71108,24.52375125,4.21344,1.22892,4.389,40.6,-3.88,40.78497763,44.91344,-2.35108,44.97493379,4.21344,1.22892,4.389,40.7,-3.58,40.85714625
26/11/2020 07:00,26.84536,-0.44052,26.84897412,5.65536,1.64948,5.891,42.38,-4.18,42.58564077,48.15536,-2.63052,48.22715347,5.65536,1.64948,5.891,42.5,-4.28,42.71496693
26/11/2020 07:30,29.71352,-0.22064,29.71433918,5.48352,1.59936,5.712,48.46,-3.64,48.59651428,54.04352,1.73936,54.07150291,5.48352,1.59936,5.712,48.56,0.14,48.56020181
26/11/2020 08:00,30.98168,0.00424,30.98168029,5.91168,1.72424,6.158,50.14,-3.44,50.25786705,56.15168,-1.79576,56.18038733,5.91168,1.72424,6.158,50.24,-3.52,50.36316114
26/11/2020 08:30,30.50632,0.16976,30.50679233,3.97632,1.15976,4.142,53.06,-1.98,53.09693023,57.15632,-0.52024,57.15868758,3.97632,1.15976,4.142,53.18,-1.68,53.20652967
26/11/2020 09:00,31.00264,2.42452,31.09729866,4.47264,1.30452,4.659,53.06,2.24,53.10726127,57.65264,3.56452,57.76272762,4.47264,1.30452,4.659,53.18,2.26,53.22800015
26/11/2020 09:30,31.25736,1.40548,31.28894259,3.92736,1.14548,4.091,54.66,0.52,54.66247342,58.66736,1.78548,58.69452332,3.92736,1.14548,4.091,54.74,0.64,54.74374119
26/11/2020 10:00,35.61568,2.21624,35.68456784,11.33568,3.30624,11.808,48.56,-2.18,48.60890865,59.97568,1.04624,59.98480482,11.33568,3.30624,11.808,48.64,-2.26,48.6924758
26/11/2020 10:30,38.2096,4.3078,38.45166671,17.1696,5.0078,17.885,42.08,-1.4,42.10328253,59.3496,3.5678,59.4567424,17.1696,5.0078,17.885,42.18,-1.44,42.20457321
26/11/2020 11:00,37.91216,4.71688,38.2044609,17.85216,5.20688,18.596,40.12,-0.98,40.13196731,58.07216,4.18688,58.22289697,17.85216,5.20688,18.596,40.22,-1.02,40.23293178
26/11/2020 11:30,35.81328,4.30304,36.07086328,14.27328,4.16304,14.868,43.08,0.28,43.08090993,57.43328,4.42304,57.60334135,14.27328,4.16304,14.868,43.16,0.26,43.16078313
26/11/2020 12:00,35.1912,4.6116,35.49207534,13.6512,3.9816,14.22,43.08,1.26,43.09842224,56.8112,5.2616,57.0543327,13.6512,3.9816,14.22,43.16,1.28,43.17897637
26/11/2020 12:30,35.27896,4.37928,35.54972731,13.60896,3.96928,14.176,43.34,0.82,43.34775657,57.06896,4.82928,57.27292677,13.60896,3.96928,14.176,43.46,0.86,43.46850814
26/11/2020 13:00,35.20488,4.22184,35.45712212,13.99488,4.08184,14.578,42.42,0.28,42.42092408,56.51488,4.18184,56.66938721,13.99488,4.08184,14.578,42.52,0.1,42.52011759
26/11/2020 13:30,36.25096,4.41528,36.51885538,16.44096,4.79528,17.126,39.62,-0.76,39.62728858,56.18096,4.05528,56.3271299,16.44096,4.79528,17.126,39.74,-0.74,39.74688919
26/11/2020 14:00,34.7724,3.5232,34.95043262,13.3824,3.9032,13.94,42.78,-0.76,42.78675029,56.2424,3.1032,56.32794518,13.3824,3.9032,13.94,42.86,-0.8,42.86746552
26/11/2020 14:30,31.47176,1.95968,31.53271354,8.02176,2.33968,8.356,46.9,-0.76,46.90615738,55.04176,1.53968,55.06329048,8.02176,2.33968,8.356,47.02,-0.8,47.02680512
26/11/2020 15:00,29.97456,1.20508,29.99877439,5.43456,1.58508,5.661,49.08,-0.76,49.08588392,54.59456,0.84508,54.60110019,5.43456,1.58508,5.661,49.16,-0.74,49.16556925
26/11/2020 15:30,28.69512,0.16316,28.69558386,1.96512,0.57316,2.047,53.46,-0.82,53.46628844,55.50512,-0.24684,55.50566887,1.96512,0.57316,2.047,53.54,-0.82,53.54627905
26/11/2020 16:00,29.51272,-0.32004,29.51445523,0.82272,0.23996,0.857,57.38,-1.12,57.3909296,58.26272,-0.90004,58.26967147,0.82272,0.23996,0.857,57.44,-1.14,57.45131156
26/11/2020 16:30,31.3508,-0.5306,31.35528978,0.1008,0.0294,0.105,62.5,-1.12,62.51003439,62.7208,1.2094,62.73245891,0.1008,0.0294,0.105,62.62,1.18,62.63111687
26/11/2020 17:00,33.7064,0.3652,33.70837837,0.0864,0.0252,0.09,67.24,0.68,67.24343834,67.4264,0.0652,67.42643152,0.0864,0.0252,0.09,67.34,0.04,67.34001188
26/11/2020 17:30,34.68424,0.06332,34.6842978,0.11424,0.03332,0.119,69.14,0.06,69.14002603,69.29424,0.17332,69.29445676,0.11424,0.03332,0.119,69.18,0.14,69.18014166
26/11/2020 18:00,34.574,0.042,34.57402551,0.144,0.042,0.15,68.86,0,68.86,69.044,0.062,69.04402784,0.144,0.042,0.15,68.9,0.02,68.9000029
26/11/2020 18:30,33.8992,-0.5494,33.90365174,0.1392,0.0406,0.145,67.52,-1.18,67.53031023,67.7192,-0.8794,67.72490969,0.1392,0.0406,0.145,67.58,-0.92,67.58626192
26/11/2020 19:00,32.39272,-1.16004,32.41348488,0.10272,0.02996,0.107,64.58,-2.38,64.6238408,64.76272,2.34996,64.80534094,0.10272,0.02996,0.107,64.66,2.32,64.7016074
26/11/2020 19:30,30.81104,-1.65928,30.85568661,0.07104,0.02072,0.074,61.48,-3.36,61.57174677,61.63104,-3.43928,61.72692879,0.07104,0.02072,0.074,61.56,-3.46,61.65715855
26/11/2020 20:00,29.77856,-1.43292,29.81301554,0.05856,0.01708,0.061,59.44,-2.9,59.51070156,59.57856,-2.96292,59.65218945,0.05856,0.01708,0.061,59.52,-2.98,59.59455344
26/11/2020 20:30,28.85184,-1.60488,28.89644115,0.05184,0.01512,0.054,57.6,-3.24,57.69105303,57.73184,-3.32488,57.82750364,0.05184,0.01512,0.054,57.68,-3.34,57.77662157
26/11/2020 21:00,27.85376,-1.49432,27.89381541,0.05376,0.01568,0.056,55.6,-3.02,55.68195758,55.77376,1.83568,55.80396066,0.05376,0.01568,0.056,55.72,1.82,55.74971569
26/11/2020 21:30,26.23008,-2.54956,26.35369714,0.07008,0.02044,0.073,52.32,-5.14,52.57187461,52.51008,-1.97956,52.54738014,0.07008,0.02044,0.073,52.44,-2,52.47812497
26/11/2020 22:00,24.59832,-2.77424,24.7542674,0.08832,0.02576,0.092,49.02,-5.6,49.33883258,49.18832,-5.75424,49.52375291,0.08832,0.02576,0.092,49.1,-5.78,49.43903721
26/11/2020 22:30,22.92424,-3.01668,23.12187574,0.11424,0.03332,0.119,45.62,-6.1,46.02601873,45.83424,-6.24668,46.2579568,0.11424,0.03332,0.119,45.72,-6.28,46.14928819
26/11/2020 23:00,21.30656,-3.06892,21.52644348,0.10656,0.03108,0.111,42.4,-6.2,42.85090431,42.56656,-6.34892,43.03743505,0.10656,0.03108,0.111,42.46,-6.38,42.93665101
26/11/2020 23:30,19.97904,-3.28528,20.24734807,0.11904,0.03472,0.124,39.72,-6.64,40.27118076,39.91904,-6.80528,40.49495759,0.11904,0.03472,0.124,39.8,-6.84,40.38348177
27/11/2020 00:00,19.10944,-3.25808,19.38519493,0.10944,0.03192,0.114,38,-6.58,38.56548198,38.20944,-6.72808,38.79727266,0.10944,0.03192,0.114,38.1,-6.76,38.69505912
27/11/2020 00:30,19.35464,-3.53948,19.67561964,0.10464,0.03052,0.109,38.5,-7.14,39.15647584,38.74464,-7.06948,39.38432018,0.10464,0.03052,0.109,38.64,-7.1,39.2868884
27/11/2020 01:00,20.1244,-3.8458,20.48857372,0.2544,0.0742,0.265,39.74,-7.84,40.50596499,40.1144,-7.9858,40.90156585,0.2544,0.0742,0.265,39.86,-8.06,40.66673333
27/11/2020 01:30,20.54152,-3.51664,20.8403647,0.49152,0.14336,0.512,40.1,-7.32,40.76263485,40.69152,-7.39664,41.35831335,0.49152,0.14336,0.512,40.2,-7.54,40.90099754
27/11/2020 02:00,20.00632,-2.71524,20.18973423,0.25632,0.07476,0.267,39.5,-5.58,39.8921847,39.85632,-5.70524,40.26258819,0.25632,0.07476,0.267,39.6,-5.78,40.0196002
27/11/2020 02:30,20.404,-2.433,20.54854508,1.224,0.357,1.275,38.36,-5.58,38.76372015,39.704,-5.423,40.07264085,1.224,0.357,1.275,38.48,-5.78,38.91167948
27/11/2020 03:00,20.6084,-2.3938,20.74696192,2.3184,0.6762,2.415,36.58,-6.14,37.09172414,38.9984,-5.6438,39.40466573,2.3184,0.6762,2.415,36.68,-6.32,37.22048898
27/11/2020 03:30,20.63168,-3.26076,20.88776617,2.67168,0.77924,2.783,35.92,-8.08,36.81756103,38.71168,-7.52076,39.43546626,2.67168,0.77924,2.783,36.04,-8.3,36.98339627
27/11/2020 04:00,20.13472,-3.18904,20.38570395,2.33472,0.68096,2.432,35.6,-7.74,36.43168401,38.01472,-7.27904,38.7053402,2.33472,0.68096,2.432,35.68,-7.96,36.55713337
27/11/2020 04:30,20.36232,-3.32724,20.63236782,2.99232,0.87276,3.117,34.74,-8.4,35.74111918,37.85232,-7.74724,38.63700114,2.99232,0.87276,3.117,34.86,-8.62,35.90994291
27/11/2020 05:00,20.70616,-3.35612,20.97638204,3.23616,0.94388,3.371,34.94,-8.6,35.98282368,38.27616,-7.87612,39.07809733,3.23616,0.94388,3.371,35.04,-8.82,36.1330043
27/11/2020 05:30,20.40536,-2.31052,20.53575466,2.53536,0.73948,2.641,35.74,-6.1,36.25682832,38.39536,-5.44052,38.77889797,2.53536,0.73948,2.641,35.86,-6.18,36.3886246
27/11/2020 06:00,21.04728,-2.11996,21.15377569,2.53728,0.74004,2.643,37.02,-5.72,37.45929524,39.65728,-5.15996,39.99156216,2.53728,0.74004,2.643,37.12,-5.9,37.58596014
27/11/2020 06:30,24.34816,-1.31012,24.38338184,4.14816,1.20988,4.321,40.4,-5.04,40.71316249,44.64816,-3.97012,44.82432425,4.14816,1.20988,4.321,40.5,-5.18,40.8299204
27/11/2020 07:00,25.6156,-0.5392,25.62127436,3.2256,0.9408,3.36,44.78,-2.96,44.87772276,48.0856,-2.0792,48.13053085,3.2256,0.9408,3.36,44.86,-3.02,44.96153912
27/11/2020 07:30,28.53536,-1.00552,28.5530706,4.33536,1.26448,4.516,48.4,-4.54,48.61246342,52.79536,-3.37552,52.90315844,4.33536,1.26448,4.516,48.46,-4.64,48.68163103
27/11/2020 08:00,29.24248,-1.30636,29.2716452,3.37248,0.98364,3.513,51.74,-4.58,51.94231416,55.19248,-3.65636,55.31345964,3.37248,0.98364,3.513,51.82,-4.64,52.02731975
27/11/2020 08:30,29.2956,-1.1692,29.31892235,2.2656,0.6608,2.36,54.06,-3.66,54.18375402,56.4256,-3.0992,56.51064834,2.2656,0.6608,2.36,54.16,-3.76,54.2903601
27/11/2020 09:00,29.45336,-0.62152,29.45991688,2.22336,0.64848,2.316,54.46,-2.54,54.51920029,56.76336,-1.95152,56.79689665,2.22336,0.64848,2.316,54.54,-2.6,54.60193769
27/11/2020 09:30,31.90168,0.02424,31.90168921,5.43168,1.58424,5.658,52.94,-3.12,53.03185835,58.45168,-1.61576,58.47400769,5.43168,1.58424,5.658,53.02,-3.2,53.11647955
27/11/2020 10:00,34.17432,1.40876,34.20334417,9.66432,2.81876,10.067,49.02,-2.82,49.10104683,58.76432,-0.06124,58.76435191,9.66432,2.81876,10.067,49.1,-2.88,49.18439183
27/11/2020 10:30,34.14416,2.53288,34.23797808,11.08416,3.23288,11.546,46.12,-1.4,46.14124402,57.26416,1.75288,57.29098192,11.08416,3.23288,11.546,46.18,-1.48,46.20370981
27/11/2020 11:00,35.7488,3.8834,35.95910868,14.7888,4.3134,15.405,41.92,-0.86,41.92882064,56.7688,3.4334,56.87253194,14.7888,4.3134,15.405,41.98,-0.88,41.98922243
27/11/2020 11:30,38.0576,5.0918,38.39671008,18.6576,5.4418,19.435,38.8,-0.7,38.80631392,57.5576,4.7618,57.75423843,18.6576,5.4418,19.435,38.9,-0.68,38.90594299
27/11/2020 12:00,37.78024,6.00132,38.25391975,19.41024,5.66132,20.219,36.74,0.68,36.74629233,56.25024,6.34132,56.60655297,19.41024,5.66132,20.219,36.84,0.68,36.84627525
27/11/2020 12:30,37.23408,5.72244,37.67124942,18.45408,5.38244,19.223,37.56,0.68,37.56615498,56.11408,6.06244,56.44061616,18.45408,5.38244,19.223,37.66,0.68,37.66613864
27/11/2020 13:00,35.92024,4.98632,36.26468018,15.93024,4.64632,16.594,39.98,0.68,39.98578247,56.01024,5.32632,56.26292447,15.93024,4.64632,16.594,40.08,0.68,40.08576805
27/11/2020 13:30,35.47344,2.69892,35.5759626,14.53344,4.23892,15.139,41.88,-3.08,41.9931042,56.51344,2.19892,56.55620346,14.53344,4.23892,15.139,41.98,-2.04,42.02953723
27/11/2020 14:00,33.58608,3.86844,33.80812917,11.68608,3.40844,12.173,43.8,0.92,43.80966103,55.46608,0.32844,55.46705241,11.68608,3.40844,12.173,43.78,-3.08,43.88820798
27/11/2020 14:30,29.46504,0.71272,29.47365861,4.29504,1.25272,4.474,50.34,-1.08,50.35158389,54.73504,0.13272,54.73520091,4.29504,1.25272,4.474,50.44,-1.12,50.45243304
27/11/2020 15:00,28.71576,0.89668,28.72975648,2.52576,0.73668,2.631,52.38,0.32,52.38097746,54.98576,1.03668,54.99553171,2.52576,0.73668,2.631,52.46,0.3,52.46085779
27/11/2020 15:30,28.97768,1.85724,29.0371362,3.72768,1.08724,3.883,50.5,1.54,50.52347573,54.32768,2.64724,54.39213816,3.72768,1.08724,3.883,50.6,1.56,50.62404172
27/11/2020 16:00,29.95472,-0.40904,29.95751265,2.81472,0.82096,2.932,54.28,-2.46,54.33571569,57.17472,-1.71904,57.20055686,2.81472,0.82096,2.932,54.36,-2.54,54.41930907
