Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/11/2020 16:30,32.70456,-0.70992,32.71226423,3.63456,1.06008,3.786,58.14,-3.54,58.2476712,61.87456,-2.55992,61.92749281,3.63456,1.06008,3.786,58.24,-3.62,58.35239498
27/11/2020 17:00,35.30912,-0.65484,35.31519178,5.46912,1.59516,5.697,59.68,-4.5,59.84941437,65.28912,1.19516,65.30005818,5.46912,1.59516,5.697,59.82,-0.4,59.82133733
27/11/2020 17:30,35.56872,2.32296,35.64449446,4.15872,1.21296,4.332,62.82,2.22,62.85921412,67.05872,3.47296,67.14859179,4.15872,1.21296,4.332,62.9,2.26,62.94058786
27/11/2020 18:00,36.13752,2.15136,36.20150137,5.86752,1.71136,6.112,60.54,0.88,60.54639543,66.54752,3.07136,66.61835836,5.86752,1.71136,6.112,60.68,1.36,60.69523869
27/11/2020 18:30,36.69056,2.13808,36.75280369,8.53056,2.48808,8.886,56.32,-0.7,56.32434997,64.95056,1.74808,64.97407966,8.53056,2.48808,8.886,56.42,-0.74,56.42485268
27/11/2020 19:00,33.46464,0.20052,33.46524075,4.18464,1.22052,4.359,58.56,-2.04,58.59552201,62.82464,-0.87948,62.8307956,4.18464,1.22052,4.359,58.64,-2.1,58.67759027
27/11/2020 19:30,32.99816,0.81988,33.00834389,5.58816,1.62988,5.821,54.82,-1.62,54.8439313,60.50816,-0.05012,60.50818076,5.58816,1.62988,5.821,54.92,-1.68,54.94568955
27/11/2020 20:00,32.8016,1.3938,32.8311992,7.7616,2.2638,8.085,50.08,-1.74,50.11021852,57.9816,5.0038,58.19711293,7.7616,2.2638,8.085,50.22,2.74,50.29469157
27/11/2020 20:30,33.2356,1.3158,33.26163611,9.8256,2.8658,10.235,46.82,-3.1,46.92251485,56.7456,-1.5342,56.76633588,9.8256,2.8658,10.235,46.92,-4.4,47.12585702
27/11/2020 21:00,32.20488,0.72184,32.21296864,9.91488,2.89184,10.328,44.58,-4.34,44.79075798,54.57488,-1.58816,54.59798329,9.91488,2.89184,10.328,44.66,-4.48,44.88413974
27/11/2020 21:30,29.82688,0.80784,29.83781788,8.18688,2.38784,8.528,43.28,-3.16,43.39520711,51.54688,-0.89216,51.55460006,8.18688,2.38784,8.528,43.36,-3.28,43.48388207
27/11/2020 22:00,28.92272,1.14496,28.94537382,9.34272,2.72496,9.732,39.16,-3.16,39.28729057,48.60272,-0.55504,48.60588916,9.34272,2.72496,9.732,39.26,-3.28,39.39677652
27/11/2020 22:30,26.5128,0.0004,26.5128,8.3328,2.4304,8.68,36.36,-4.86,36.68336408,44.7928,-2.5696,44.86644376,8.3328,2.4304,8.68,36.46,-5,36.80124454
27/11/2020 23:00,24.31568,-0.45376,24.31991349,6.77568,1.97624,7.058,35.08,-4.86,35.4150533,41.93568,-3.02376,42.04455234,6.77568,1.97624,7.058,35.16,-5,35.51373819
27/11/2020 23:30,23.41296,-1.15372,23.44136868,7.63296,2.22628,7.951,31.56,-6.76,32.27586095,39.27296,-3.57372,39.43522362,7.63296,2.22628,7.951,31.64,-5.8,32.16721312
28/11/2020 00:00,22.88176,-0.55532,22.88849757,8.38176,2.44468,8.731,29,-6,29.61418579,37.46176,-3.73532,37.64752419,8.38176,2.44468,8.731,29.08,-6.18,29.7294265
28/11/2020 00:30,25.84408,1.33244,25.87840543,13.41408,3.91244,13.973,24.86,-5.16,25.38986412,38.37408,-1.42756,38.40062426,13.41408,3.91244,13.973,24.96,-5.34,25.52483497
28/11/2020 01:00,24.84256,0.16908,24.84313538,10.04256,2.92908,10.461,29.6,-5.52,30.11030388,39.76256,-2.77092,39.85899115,10.04256,2.92908,10.461,29.72,-5.7,30.26166552
28/11/2020 01:30,26.22704,1.21872,26.25534052,12.88704,3.75872,13.424,26.68,-5.08,27.15932252,39.68704,-1.48128,39.71467404,12.88704,3.75872,13.424,26.8,-5.24,27.30746418
28/11/2020 02:00,25.66936,1.24148,25.6993641,12.75936,3.72148,13.291,25.82,-4.96,26.29209007,38.69936,-1.39852,38.72462166,12.75936,3.72148,13.291,25.94,-5.12,26.44046142
28/11/2020 02:30,25.5748,1.0714,25.59723214,13.4448,3.9214,14.005,24.26,-5.7,24.920626,37.8248,-1.9586,37.87547503,13.4448,3.9214,14.005,24.38,-5.88,25.07905102
28/11/2020 03:00,24.83528,1.23904,24.86616884,13.02528,3.79904,13.568,23.62,-5.12,24.16854981,36.76528,-1.48096,36.79509554,13.02528,3.79904,13.568,23.74,-5.28,24.32007401
28/11/2020 03:30,21.61008,-0.48456,21.61551193,7.63008,2.22544,7.948,27.96,-5.42,28.48048455,35.69008,-3.37456,35.84926032,7.63008,2.22544,7.948,28.06,-5.6,28.61334654
28/11/2020 04:00,19.84784,-1.14688,19.88094782,5.18784,1.51312,5.404,29.32,-5.32,29.79873823,34.62784,-3.96688,34.85431738,5.18784,1.51312,5.404,29.44,-5.48,29.94568416
28/11/2020 04:30,20.95456,-0.11992,20.95490314,7.71456,2.25008,8.036,26.48,-4.74,26.90089218,34.31456,-2.62992,34.41519297,7.71456,2.25008,8.036,26.6,-4.88,27.04393462
28/11/2020 05:00,23.17728,1.25504,23.21123507,12.01728,3.50504,12.518,22.32,-4.5,22.76911065,34.43728,-1.15496,34.45664212,12.01728,3.50504,12.518,22.42,-4.66,22.89917029
28/11/2020 05:30,23.97152,1.70336,24.03196218,13.45152,3.92336,14.012,21.04,-4.44,21.50337648,34.61152,-0.67664,34.61813338,13.45152,3.92336,14.012,21.16,-4.6,21.65422822
28/11/2020 06:00,23.90976,1.42368,23.95210822,12.62976,3.68368,13.156,22.56,-4.52,23.00834631,35.28976,-0.99632,35.30382153,12.62976,3.68368,13.156,22.66,-4.68,23.13823675
28/11/2020 06:30,22.69536,-0.99552,22.71718349,7.45536,2.17448,7.766,30.48,-6.34,31.1323947,38.05536,-4.34552,38.30266269,7.45536,2.17448,7.766,30.6,-6.52,31.28690461
28/11/2020 07:00,24.88512,-0.55684,24.89134926,9.64512,2.81316,10.047,30.48,-6.74,31.21630984,40.24512,-4.12684,40.45615518,9.64512,2.81316,10.047,30.6,-6.94,31.37711905
28/11/2020 07:30,28.338,1.574,28.3816793,13.968,4.074,14.55,28.74,-5,29.17169176,42.808,-3.366,42.94013065,13.968,4.074,14.55,28.84,-7.44,29.78421058
28/11/2020 08:00,27.1476,0.7568,27.1581467,10.1376,2.9568,10.56,34.02,-4.4,34.30335844,44.2376,-1.5832,44.26592116,10.1376,2.9568,10.56,34.1,-4.54,34.40089534
28/11/2020 08:30,27.36896,0.08928,27.36910562,7.84896,2.28928,8.176,39.04,-4.4,39.28716839,47.00896,-2.25072,47.06280974,7.84896,2.28928,8.176,39.16,-4.54,39.42229319
28/11/2020 09:00,30.27936,0.99648,30.29575242,10.95936,3.19648,11.416,38.64,-4.4,38.88971072,49.67936,-1.34352,49.69752364,10.95936,3.19648,11.416,38.72,-4.54,38.98525362
28/11/2020 09:30,31.78928,0.93604,31.80305793,11.84928,3.45604,12.343,39.88,-5.04,40.19721383,51.80928,-1.74396,51.83862354,11.84928,3.45604,12.343,39.96,-5.2,40.296918
28/11/2020 10:00,30.02688,1.12284,30.04786668,7.34688,2.14284,7.653,45.36,-2.04,45.40584984,52.78688,4.70284,52.99595649,7.34688,2.14284,7.653,45.44,2.56,45.51205555
28/11/2020 10:30,31.4064,2.3902,31.49722237,9.8064,2.8602,10.215,43.2,-0.94,43.21022564,53.0864,1.8202,53.11759589,9.8064,2.8602,10.215,43.28,-1.04,43.29249358
28/11/2020 11:00,32.2944,2.3292,32.37828661,9.4944,2.7692,9.89,45.6,-0.88,45.60849044,55.1744,1.8292,55.20471346,9.4944,2.7692,9.89,45.68,-0.94,45.68967061
28/11/2020 11:30,31.74712,1.96916,31.80813134,8.39712,2.44916,8.747,46.7,-0.96,46.7098662,55.17712,1.42916,55.19562546,8.39712,2.44916,8.747,46.78,-1.02,46.79111882
28/11/2020 12:00,31.50528,1.98404,31.56769049,8.58528,2.50404,8.943,45.84,-1.04,45.85179604,54.50528,1.38404,54.52284947,8.58528,2.50404,8.943,45.92,-1.12,45.93365651
28/11/2020 12:30,31.05016,1.61588,31.09217754,7.46016,2.17588,7.771,47.18,-1.12,47.1932919,54.72016,0.97588,54.72886124,7.46016,2.17588,7.771,47.26,-1.2,47.27523242
28/11/2020 13:00,30.02512,1.00316,30.04187346,5.56512,1.62316,5.797,48.92,-1.24,48.93571293,54.56512,0.30316,54.56596216,5.56512,1.62316,5.797,49,-1.32,49.01777637
28/11/2020 13:30,29.93336,0.90348,29.94699179,5.22336,1.52348,5.441,49.42,-1.24,49.43555401,54.74336,0.20348,54.74373816,5.22336,1.52348,5.441,49.52,-1.32,49.53758977
28/11/2020 14:00,30.2332,1.4176,30.26641657,6.4032,1.8676,6.67,47.66,-0.9,47.66849693,54.1432,0.9076,54.15080649,6.4032,1.8676,6.67,47.74,-0.96,47.74965131
28/11/2020 14:30,29.33448,1.26464,29.36172732,6.08448,1.77464,6.338,46.5,-1.02,46.51118575,52.68448,0.67464,52.6887993,6.08448,1.77464,6.338,46.6,-1.1,46.61298102
28/11/2020 15:00,28.3604,0.6622,28.36812995,4.1904,1.2222,4.365,48.34,-1.12,48.35297302,52.5904,0.0222,52.59040469,4.1904,1.2222,4.365,48.4,-1.2,48.41487375
28/11/2020 15:30,27.90272,0.04496,27.90275622,2.86272,0.83496,2.982,50.08,-1.58,50.10491792,53.02272,-0.80504,53.02883108,2.86272,0.83496,2.982,50.16,-1.64,50.18680305
28/11/2020 16:00,28.25488,-0.62316,28.26175105,2.35488,0.68684,2.453,51.8,-2.62,51.86621636,54.21488,-2.03316,54.25299027,2.35488,0.68684,2.453,51.86,-2.72,51.93128152
28/11/2020 16:30,29.80576,-0.78832,29.81618315,2.64576,0.77168,2.756,54.32,-3.12,54.40952858,57.06576,-2.44832,57.11825658,2.64576,0.77168,2.756,54.42,-3.22,54.51517954
28/11/2020 17:00,30.99912,-0.79984,31.00943703,2.70912,0.79016,2.822,56.58,-3.18,56.66929327,59.34912,-2.48984,59.40132446,2.70912,0.79016,2.822,56.64,-3.28,56.73489226
28/11/2020 17:30,32.81632,-0.79024,32.82583339,3.73632,1.08976,3.892,58.16,-3.76,58.28141385,61.95632,-2.79024,62.01911824,3.73632,1.08976,3.892,58.22,-3.88,58.34914567
28/11/2020 18:00,31.78576,-0.89332,31.79831064,2.76576,0.80668,2.881,58.04,-3.4,58.1395012,60.98576,-2.71332,61.04608938,2.76576,0.80668,2.881,58.22,-3.52,58.3263131
28/11/2020 18:30,30.10224,-1.08768,30.12188408,1.24224,0.36232,1.294,57.72,-2.9,57.79280578,59.04224,-2.65768,59.10202507,1.24224,0.36232,1.294,57.8,-3.02,57.87884242
28/11/2020 19:00,29.09112,0.01616,29.09112449,1.46112,0.42616,1.522,55.26,-0.82,55.26608363,56.80112,-0.01384,56.80112169,1.46112,0.42616,1.522,55.34,-0.44,55.34174916
28/11/2020 19:30,28.19928,-1.64896,28.24745053,2.60928,0.76104,2.718,51.18,-4.82,51.40646652,53.88928,-4.19896,54.05262033,2.60928,0.76104,2.718,51.28,-4.96,51.51931677
28/11/2020 20:00,26.21072,-1.70604,26.26618388,1.35072,0.39396,1.407,49.72,-4.2,49.89707807,51.15072,-3.94604,51.30270352,1.35072,0.39396,1.407,49.8,-4.34,49.98875474
28/11/2020 20:30,25.45032,-1.32324,25.48469643,1.36032,0.39676,1.417,48.18,-3.44,48.30265003,49.62032,-3.16324,49.72104428,1.36032,0.39676,1.417,48.26,-3.56,48.39112729
28/11/2020 21:00,24.84096,-1.22972,24.87137923,1.68096,0.49028,1.751,46.32,-3.44,46.44756183,48.06096,-3.06972,48.15889385,1.68096,0.49028,1.751,46.38,-3.56,46.51642721
28/11/2020 21:30,23.286,-1.657,23.34488049,0.936,0.273,0.975,44.7,-3.86,44.86635265,45.716,-3.707,45.86604959,0.936,0.273,0.975,44.78,-3.98,44.95652122
28/11/2020 22:00,22.40216,-2.43812,22.53444479,1.41216,0.41188,1.471,41.98,-5.7,42.3652027,43.47216,-5.46812,43.8147125,1.41216,0.41188,1.471,42.06,-5.88,42.46902401
28/11/2020 22:30,21.19784,-1.70688,21.26644916,1.82784,0.53312,1.904,38.74,-4.48,38.99817944,40.64784,-4.08688,40.85277818,1.82784,0.53312,1.904,38.82,-4.62,39.09394838
28/11/2020 23:00,19.68184,-2.79988,19.87999381,1.13184,0.33012,1.179,37.1,-6.26,37.62442823,38.31184,-7.40988,39.02183242,1.13184,0.33012,1.179,37.18,-7.74,37.97709836
28/11/2020 23:30,18.17824,-3.05468,18.43310824,0.73824,0.21532,0.769,34.88,-6.54,35.4878289,35.69824,-6.50468,36.28601936,0.73824,0.21532,0.769,34.96,-6.72,35.6
29/11/2020 00:00,17.11704,-3.84628,17.54385728,0.28704,0.08372,0.299,33.66,-7.86,34.56552039,34.02704,-7.99628,34.95396894,0.28704,0.08372,0.299,33.74,-8.08,34.69400525
29/11/2020 00:30,17.2636,-3.9352,17.70643058,0.1536,0.0448,0.16,34.22,-7.96,35.13360215,34.4336,-8.1352,35.38155293,0.1536,0.0448,0.16,34.28,-8.18,35.24245735
29/11/2020 01:00,17.99616,-4.37612,18.52058857,0.11616,0.03388,0.121,35.76,-8.82,36.831644,35.99616,-9.00612,37.10571024,0.11616,0.03388,0.121,35.88,-9.04,37.00129727
29/11/2020 01:30,18.03184,-4.29488,18.53626845,0.05184,0.01512,0.054,35.96,-8.62,36.97872361,36.09184,-8.84488,37.159828,0.05184,0.01512,0.054,36.04,-8.86,37.11308664
29/11/2020 02:00,17.566,-3.962,18.00727075,0.096,0.028,0.1,34.94,-7.98,35.83969866,35.136,-8.152,36.06928888,0.096,0.028,0.1,35.04,-8.18,35.98213446
29/11/2020 02:30,17.19,-3.955,17.63910783,0.12,0.035,0.125,34.14,-7.98,35.06023388,34.4,-8.145,35.35111066,0.12,0.035,0.125,34.28,-8.18,35.24245735
29/11/2020 03:00,16.67736,-3.91452,17.13061013,0.08736,0.02548,0.091,33.18,-7.88,34.10288551,33.38736,-8.07452,34.34987163,0.08736,0.02548,0.091,33.3,-8.1,34.27097898
29/11/2020 03:30,16.15416,-4.29712,16.71592431,0.04416,0.01288,0.046,32.22,-8.62,33.35315277,32.42416,-8.08712,33.41747539,0.04416,0.01288,0.046,32.38,-8.1,33.37775307
29/11/2020 04:00,15.46416,-5.08712,16.27940522,0.04416,0.01288,0.046,30.84,-10.2,32.48300479,30.98416,-10.44712,32.69801962,0.04416,0.01288,0.046,30.94,-10.46,32.66030006
29/11/2020 04:30,15.22416,-4.98712,16.02018769,0.04416,0.01288,0.046,30.36,-10,31.96450531,30.50416,-10.22712,32.17293522,0.04416,0.01288,0.046,30.46,-10.24,32.13517076
29/11/2020 05:00,15.07704,-4.84628,15.83677887,0.04704,0.01372,0.049,30.06,-9.72,31.5924358,30.18704,-9.94628,31.7834213,0.04704,0.01372,0.049,30.14,-9.96,31.74304963
29/11/2020 05:30,15.0828,-4.8446,15.8417488,0.0528,0.0154,0.055,30.06,-9.72,31.5924358,30.1928,-9.9446,31.78836644,0.0528,0.0154,0.055,30.14,-9.96,31.74304963
29/11/2020 06:00,15.36416,-4.74712,16.08081344,0.04416,0.01288,0.046,30.64,-9.52,32.08488741,30.78416,-9.76712,32.29645708,0.04416,0.01288,0.046,30.74,-9.78,32.25827026
29/11/2020 06:30,16.72416,-3.89712,17.17221803,0.04416,0.01288,0.046,33.36,-7.82,34.26429629,33.52416,-7.64712,34.38528389,0.04416,0.01288,0.046,33.48,-7.66,34.34510154
29/11/2020 07:00,17.65416,-3.36712,17.97239167,0.04416,0.01288,0.046,35.22,-6.76,35.86287774,35.36416,-6.94712,36.04006505,0.04416,0.01288,0.046,35.32,-6.96,35.99922221
29/11/2020 07:30,18.34416,-3.41712,18.6597137,0.04416,0.01288,0.046,36.6,-6.86,37.23734147,36.74416,-7.06712,37.41760921,0.04416,0.01288,0.046,36.7,-7.08,37.37668257
29/11/2020 08:00,18.83608,-3.68656,19.1934529,0.04608,0.01344,0.048,37.58,-7.4,38.3016501,37.70608,-7.60656,38.46567592,0.04608,0.01344,0.048,37.66,-7.62,38.42317009
29/11/2020 08:30,20.31152,-3.43164,20.59936887,0.13152,0.03836,0.137,40.36,-6.94,40.95232838,40.63152,-5.72164,41.03239673,0.13152,0.03836,0.137,40.5,-5.76,40.90754943
29/11/2020 09:00,22.48984,-2.43088,22.62083289,1.05984,0.30912,1.104,42.86,-5.48,43.20891112,43.99984,-5.33088,44.32159972,1.05984,0.30912,1.104,42.94,-5.64,43.30881204
29/11/2020 09:30,23.87792,-2.26644,23.98524158,1.17792,0.34356,1.227,45.4,-5.22,45.69910721,46.65792,-5.03644,46.92895936,1.17792,0.34356,1.227,45.48,-5.38,45.79710471
29/11/2020 10:00,25.04168,-1.92576,25.11561842,1.59168,0.46424,1.658,46.9,-4.78,47.14295706,48.57168,-4.45576,48.77562809,1.59168,0.46424,1.658,46.98,-4.92,47.236922
29/11/2020 10:30,25.8116,-1.8212,25.87576982,2.3616,0.6888,2.46,46.9,-5.02,47.16789586,49.3416,-4.4912,49.54557869,2.3616,0.6888,2.46,46.98,-5.18,47.26470988
29/11/2020 11:00,26.29432,-1.89124,26.36224674,2.46432,0.71876,2.567,47.66,-5.22,47.94501017,50.18432,-4.66124,50.40032869,2.46432,0.71876,2.567,47.72,-5.38,48.02231565
29/11/2020 11:30,27.17664,0.77652,27.18773152,2.45664,0.71652,2.559,49.44,0.12,49.44014563,51.95664,-3.38348,52.06669163,2.45664,0.71652,2.559,49.5,-4.1,49.66950775
29/11/2020 12:00,27.79936,-0.89852,27.81387701,2.19936,0.64148,2.291,51.2,-3.08,51.29255696,53.47936,-2.55852,53.54052643,2.19936,0.64148,2.291,51.28,-3.2,51.37974698
29/11/2020 12:30,28.26552,-0.83464,28.27784017,2.31552,0.67536,2.412,51.9,-3.02,51.98779087,54.29552,-2.44464,54.35052674,2.31552,0.67536,2.412,51.98,-3.12,52.07355183
29/11/2020 13:00,28.4416,-1.0612,28.46139062,2.3616,0.6888,2.46,52.16,-3.5,52.27729526,54.5816,-2.9312,54.66025057,2.3616,0.6888,2.46,52.22,-3.62,52.34532262
29/11/2020 13:30,28.41432,-1.23124,28.44098333,2.22432,0.64876,2.317,52.38,-3.76,52.51477887,54.68432,-3.21124,54.77852605,2.22432,0.64876,2.317,52.46,-3.86,52.60181746
29/11/2020 14:00,28.07192,-1.51444,28.11274126,2.04192,0.59556,2.127,52.06,-4.22,52.23075722,54.20192,-3.74444,54.33110493,2.04192,0.59556,2.127,52.16,-4.34,52.34024455
29/11/2020 14:30,27.5796,-1.7072,27.63238803,1.6896,0.4928,1.76,51.78,-4.4,51.96660851,53.5696,-4.0472,53.72226607,1.6896,0.4928,1.76,51.88,-4.54,52.07826802
29/11/2020 15:00,27.4464,-1.8648,27.50967742,1.2864,0.3752,1.34,52.32,-4.48,52.51145399,53.6664,-4.2448,53.8340117,1.2864,0.3752,1.34,52.38,-4.62,52.58335098
29/11/2020 15:30,27.82408,-2.07256,27.90116365,0.57408,0.16744,0.598,54.5,-4.48,54.6838221,55.13408,-4.45256,55.31357942,0.57408,0.16744,0.598,54.56,-4.62,54.75525546
29/11/2020 16:00,28.63048,-2.22236,28.71660267,0.06048,0.01764,0.063,57.14,-4.48,57.31535571,57.26048,-4.64236,57.44836008,0.06048,0.01764,0.063,57.2,-4.66,57.38950775
29/11/2020 16:30,30.77704,-2.10628,30.84902927,0.04704,0.01372,0.049,61.46,-4.24,61.60608087,61.60704,-0.18628,61.60732162,0.04704,0.01372,0.049,61.56,-0.2,61.56032489
29/11/2020 17:00,32.54256,-1.85592,32.5954391,0.08256,0.02408,0.086,64.92,-3.76,65.02879362,65.26256,1.64408,65.28326537,0.08256,0.02408,0.086,65.18,1.62,65.20012883
29/11/2020 17:30,33.04368,-1.15976,33.06402624,0.58368,0.17024,0.608,64.92,-2.66,64.97447191,65.64368,-2.58976,65.69474546,0.58368,0.17024,0.608,65.06,-2.76,65.11851657
29/11/2020 18:00,32.66384,0.86612,32.67532108,1.56384,0.45612,1.629,62.2,0.82,62.20540491,63.84384,1.27612,63.85659236,1.56384,0.45612,1.629,62.28,0.82,62.28539797
29/11/2020 18:30,30.86464,-0.29948,30.86609289,0.82464,0.24052,0.859,60.08,-1.08,60.08970627,60.98464,-1.51948,61.00356658,0.82464,0.24052,0.859,60.16,-1.76,60.18573917
29/11/2020 19:00,29.57,-0.95,29.58525646,1.2,0.35,1.25,56.74,-2.6,56.79953873,58.04,1.71,58.06518492,1.2,0.35,1.25,56.84,1.36,56.8562679
29/11/2020 19:30,28.84352,-3.16064,29.01617292,2.12352,0.61936,2.212,53.44,-7.56,53.97209649,55.66352,-7.16064,56.12220794,2.12352,0.61936,2.212,53.54,-7.78,54.10231049
29/11/2020 20:00,26.1468,-3.3726,26.36341368,0.1968,0.0574,0.205,51.9,-6.86,52.35140495,52.1768,-7.0026,52.64460908,0.1968,0.0574,0.205,51.98,-7.06,52.45725879
29/11/2020 20:30,25.95488,-3.04816,26.13325612,0.79488,0.23184,0.828,50.32,-6.56,50.74579786,51.19488,-6.50816,51.60689765,0.79488,0.23184,0.828,50.4,-6.74,50.84867353
29/11/2020 21:00,24.68784,-3.23688,24.89913324,0.38784,0.11312,0.404,48.6,-6.7,49.05965756,49.06784,-6.78688,49.53498423,0.38784,0.11312,0.404,48.68,-6.9,49.16657808
29/11/2020 21:30,23.79904,-1.94028,23.87800225,0.71904,0.20972,0.749,46.16,-4.3,46.35984901,46.95904,-4.23028,47.14919625,0.71904,0.20972,0.749,46.24,-4.44,46.45267699
29/11/2020 22:00,22.68448,-2.38536,22.80955009,1.04448,0.30464,1.088,43.28,-5.38,43.61310354,44.40448,-5.23536,44.71204355,1.04448,0.30464,1.088,43.36,-5.54,43.71248334
29/11/2020 22:30,20.894,-2.963,21.10304729,0.264,0.077,0.275,41.26,-6.08,41.70556318,41.584,-6.183,42.04115299,0.264,0.077,0.275,41.32,-6.26,41.79150631
29/11/2020 23:00,19.60896,-3.84572,19.98251422,0.28896,0.08428,0.301,38.64,-7.86,39.43132257,39.08896,-7.45572,39.79364968,0.28896,0.08428,0.301,38.8,-7.54,39.52583459
29/11/2020 23:30,19.09688,-2.69216,19.28570847,1.22688,0.35784,1.278,35.74,-6.1,36.25682832,37.04688,-5.92216,37.51723999,1.22688,0.35784,1.278,35.82,-6.28,36.36634158
30/11/2020 00:00,17.74136,-2.44752,17.90938884,0.59136,0.17248,0.616,34.3,-5.24,34.69794807,34.97136,-5.24752,35.36286875,0.59136,0.17248,0.616,34.38,-5.42,34.80460889
30/11/2020 00:30,18.8396,-3.6372,19.18748947,1.4496,0.4228,1.51,34.78,-8.12,35.71530204,36.3296,-7.9372,37.186543,1.4496,0.4228,1.51,34.88,-8.36,35.86786863
30/11/2020 01:00,20.99152,-3.40664,21.26614935,3.13152,0.91336,3.262,35.72,-8.64,36.75007483,38.95152,-7.94664,39.75386771,3.13152,0.91336,3.262,35.82,-8.86,36.89948509
30/11/2020 01:30,20.41136,-3.66252,20.73734963,2.15136,0.62748,2.241,36.52,-8.58,37.51435459,38.79136,-8.17252,39.64290219,2.15136,0.62748,2.241,36.64,-8.8,37.68195324
30/11/2020 02:00,20.27712,-3.39584,20.55950692,2.75712,0.80416,2.872,35.04,-8.4,36.03278507,37.91712,-7.83584,38.71832096,2.75712,0.80416,2.872,35.16,-8.64,36.20601055
30/11/2020 02:30,19.18904,-3.60528,19.52478681,2.03904,0.59472,2.124,34.3,-8.4,35.31359512,36.47904,-8.04528,37.35568082,2.03904,0.59472,2.124,34.44,-8.64,35.50722743
30/11/2020 03:00,19.32192,-3.25444,19.59408003,2.76192,0.80556,2.877,33.12,-8.12,34.10086216,35.98192,-7.53444,36.76229526,2.76192,0.80556,2.877,33.22,-8.34,34.2508978
30/11/2020 03:30,19.70984,-3.22588,19.97208288,3.81984,1.11412,3.979,31.78,-8.68,32.94405561,35.71984,-7.78588,36.55854068,3.81984,1.11412,3.979,31.9,-8.9,33.1182729
30/11/2020 04:00,20.37896,-2.85572,20.57807443,5.80896,1.69428,6.051,29.14,-9.1,30.52784958,35.04896,-7.64572,35.87320213,5.80896,1.69428,6.051,29.24,-9.34,30.69549153
30/11/2020 04:30,20.73216,-2.90312,20.93443489,6.81216,1.98688,7.096,27.84,-9.78,29.50786336,34.77216,-8.05312,35.69251816,6.81216,1.98688,7.096,27.96,-10.04,29.70796526
30/11/2020 05:00,20.42968,-1.42676,20.47944015,6.31968,1.84324,6.583,28.22,-6.54,28.96791328,34.65968,-4.77676,34.98729561,6.31968,1.84324,6.583,28.34,-6.62,29.10292082
30/11/2020 05:30,21.63656,-1.46392,21.68602754,7.42656,2.16608,7.736,28.42,-7.26,29.33264393,35.94656,-5.31392,36.33721125,7.42656,2.16608,7.736,28.52,-7.48,29.4845858
30/11/2020 06:00,21.65248,-1.75136,21.72319387,6.61248,1.92864,6.888,30.08,-7.36,30.96733763,36.79248,-5.61136,37.21792506,6.61248,1.92864,6.888,30.18,-7.54,31.10761965
30/11/2020 06:30,25.08424,-0.42668,25.08786863,8.27424,2.41332,8.619,33.62,-5.68,34.09643383,42.01424,-0.92668,42.02445834,8.27424,2.41332,8.619,33.74,-3.34,33.9049141
30/11/2020 07:00,27.66432,0.92376,27.67973868,9.06432,2.64376,9.442,37.2,-3.44,37.35871518,46.36432,-0.87624,46.3725993,9.06432,2.64376,9.442,37.3,-3.52,37.465723
30/11/2020 07:30,30.0472,0.9596,30.06251919,9.1872,2.6796,9.57,41.72,-3.44,41.86158143,51.0072,-0.8404,51.01412279,9.1872,2.6796,9.57,41.82,-3.52,41.96787819
30/11/2020 08:00,35.21896,4.76928,35.54041608,17.44896,5.08928,18.176,35.54,-0.64,35.54576205,53.06896,4.40928,53.25181936,17.44896,5.08928,18.176,35.62,-0.68,35.62649014
30/11/2020 08:30,38.4832,6.3726,39.00726487,22.1232,6.4526,23.045,32.72,-0.16,32.7203912,54.9432,6.2526,55.29783208,22.1232,6.4526,23.045,32.82,-0.2,32.82060938
30/11/2020 09:00,40.346,6.403,40.85092563,24.936,7.273,25.975,30.82,-1.74,30.86907838,55.836,5.473,56.10358834,24.936,7.273,25.975,30.9,-1.8,30.95238278
30/11/2020 09:30,39.08248,6.08864,39.55390979,21.49248,6.26864,22.388,35.18,-0.36,35.18184191,56.77248,7.82864,57.30970328,21.49248,6.26864,22.388,35.28,1.56,35.31447295
30/11/2020 10:00,37.08944,4.44692,37.35507538,16.78944,4.89692,17.489,40.6,-0.9,40.60997414,57.50944,6.01692,57.82334317,16.78944,4.89692,17.489,40.72,1.12,40.73539984
30/11/2020 10:30,40.11752,6.13636,40.5841142,22.78752,6.64636,23.737,34.66,-1.02,34.67500541,57.52752,5.58636,57.79812259,22.78752,6.64636,23.737,34.74,-1.06,34.7561678
30/11/2020 11:00,42.27672,6.92196,42.839638,26.16672,7.63196,27.257,32.22,-1.42,32.25127594,58.46672,6.17196,58.79158475,26.16672,7.63196,27.257,32.3,-1.46,32.33298007
30/11/2020 11:30,47.42472,9.76096,48.41880221,35.21472,10.27096,36.682,24.42,-1.02,24.44129293,59.71472,9.23096,60.42398867,35.21472,10.27096,36.682,24.5,-1.04,24.52206353
30/11/2020 12:00,45.67304,8.37172,46.43395609,32.06304,9.35172,33.399,27.22,-1.96,27.29047453,59.36304,7.33172,59.81408393,32.06304,9.35172,33.399,27.3,-2.02,27.37463059
30/11/2020 12:30,49.48864,11.56252,50.82142617,38.64864,11.27252,40.259,21.68,0.58,21.68775691,60.40864,11.79252,61.54890181,38.64864,11.27252,40.259,21.76,0.52,21.76621235
30/11/2020 13:00,47.90912,12.09016,49.41108932,35.58912,10.38016,37.072,24.64,3.42,24.87621354,60.30912,13.84016,61.87681298,35.58912,10.38016,37.072,24.72,3.46,24.96096953
30/11/2020 13:30,42.90448,8.29464,43.69891826,26.24448,7.65464,27.338,33.32,1.28,33.34457677,59.66448,8.95464,60.3327088,26.24448,7.65464,27.338,33.42,1.3,33.4452747
30/11/2020 14:00,48.39152,11.63336,49.77021472,36.25152,10.57336,37.762,24.28,2.12,24.37237781,60.63152,12.71336,61.95006651,36.25152,10.57336,37.762,24.38,2.14,24.47374103
30/11/2020 14:30,50.53024,13.25132,52.23889965,40.29024,11.75132,41.969,20.48,3,20.69856034,60.85024,14.77132,62.61743849,40.29024,11.75132,41.969,20.56,3.02,20.78061597
30/11/2020 15:00,52.78992,14.56456,54.76223207,44.44992,12.96456,46.302,16.68,3.2,16.98418088,61.20992,15.58456,63.16274865,44.44992,12.96456,46.302,16.76,2.62,16.96354916
30/11/2020 15:30,50.9128,11.8704,52.27828995,40.7328,11.8804,42.43,20.36,-0.02,20.36000982,61.1928,12.2204,62.40109733,40.7328,11.8804,42.43,20.46,0.34,20.46282483
30/11/2020 16:00,51.63544,12.12492,53.03991279,40.16544,11.71492,41.839,22.94,0.82,22.95465094,63.16544,12.51492,64.39329183,40.16544,11.71492,41.839,23,0.8,23.01390884
30/11/2020 16:30,54.6228,11.6304,55.84726031,42.4128,12.3704,44.18,24.42,-1.48,24.46480738,66.9528,16.0904,68.85911995,42.4128,12.3704,44.18,24.54,3.72,24.82035455
30/11/2020 17:00,54.43088,11.84484,55.70476579,39.89088,11.63484,41.553,29.08,0.42,29.08303285,69.05088,12.09484,70.10213394,39.89088,11.63484,41.553,29.16,0.46,29.16362803
30/11/2020 17:30,52.56992,10.50456,53.60916218,35.08992,10.23456,36.552,34.96,0.54,34.96417023,70.14992,10.99456,71.00627878,35.08992,10.23456,36.552,35.06,0.76,35.06823634
30/11/2020 18:00,55.61928,13.99104,57.35201398,40.76928,11.89104,42.468,29.7,4.2,29.99549966,70.54928,16.15104,72.37442229,40.76928,11.89104,42.468,29.78,4.26,30.08315143
30/11/2020 18:30,54.38232,12.02276,55.69545302,40.91232,11.93276,42.617,26.94,0.18,26.94060133,67.95232,13.81276,69.34197958,40.91232,11.93276,42.617,27.04,1.88,27.10527624
30/11/2020 19:00,60.05648,16.38564,62.25166655,53.67648,15.65564,55.913,12.76,1.46,12.84325504,66.53648,17.11564,68.70260769,53.67648,15.65564,55.913,12.86,1.46,12.94261179
30/11/2020 19:30,59.48048,17.16264,61.90705705,54.66048,15.94264,56.938,9.64,2.44,9.944003218,64.38048,18.38264,66.95347383,54.66048,15.94264,56.938,9.72,2.44,10.02157672
30/11/2020 20:00,58.1056,16.8458,60.49827873,54.4656,15.8858,56.735,7.28,1.92,7.528930867,61.8456,17.8058,64.35778704,54.4656,15.8858,56.735,7.38,1.92,7.625667184
30/11/2020 20:30,52.74328,14.00804,54.57177631,46.07328,13.43804,47.993,13.34,1.14,13.38862204,59.49328,14.61804,61.26285546,46.07328,13.43804,47.993,13.42,1.18,13.47177791
30/11/2020 21:00,45.37624,10.10932,46.48872452,34.86624,10.16932,36.319,21.02,-0.12,21.02034253,55.96624,10.18932,56.88622207,34.86624,10.16932,36.319,21.1,0.02,21.10000948
30/11/2020 21:30,40.3364,6.8502,40.91393901,28.0464,8.1802,29.215,24.58,-2.66,24.72351108,52.7064,5.4602,52.98847408,28.0464,8.1802,29.215,24.66,-2.72,24.80955461
30/11/2020 22:00,36.6172,5.6396,37.04894633,24.0672,7.0196,25.07,25.1,-2.76,25.25128908,49.2872,7.4796,49.85150449,24.0672,7.0196,25.07,25.22,0.46,25.22419473
30/11/2020 22:30,37.64816,7.18488,38.32761996,28.50816,8.31488,29.696,18.28,-2.26,18.41917479,46.86816,5.95488,47.24494701,28.50816,8.31488,29.696,18.36,-2.36,18.51105616
30/11/2020 23:00,35.79776,6.65768,36.41159601,28.03776,8.17768,29.206,15.52,-3.04,15.81492966,43.63776,8.87768,44.53164381,28.03776,8.17768,29.206,15.6,0.7,15.61569723
30/11/2020 23:30,34.31576,6.63668,34.95163667,27.96576,8.15668,29.131,12.7,-3.04,13.05877483,40.74576,4.93668,41.04372994,27.96576,8.15668,29.131,12.78,-3.22,13.17940818
01/12/2020 00:00,34.94752,7.22136,35.68581223,30.58752,8.92136,31.862,8.72,-3.4,9.35940169,39.40752,5.36136,39.77055209,30.58752,8.92136,31.862,8.82,-3.56,9.511361627
01/12/2020 00:30,33.06048,4.78264,33.40462518,26.34048,7.68264,27.438,13.44,-5.8,14.63808731,39.88048,1.68264,39.91596125,26.34048,7.68264,27.438,13.54,-6,14.80984807
01/12/2020 01:00,35.8792,5.5856,36.31137453,30.0192,8.7556,31.27,11.72,-6.34,13.32493902,41.8392,2.2156,41.89782262,30.0192,8.7556,31.27,11.82,-6.54,13.50866389
01/12/2020 01:30,38.00792,7.69856,38.7797603,33.45792,9.75856,34.852,9.1,-4.12,9.989214183,42.65792,5.47856,43.00828709,33.45792,9.75856,34.852,9.2,-4.28,10.14684187
01/12/2020 02:00,36.40888,7.96884,37.27075199,31.29888,9.12884,32.603,10.22,-2.32,10.48001908,41.61888,6.68884,42.15295663,31.29888,9.12884,32.603,10.32,-2.44,10.60452734
01/12/2020 02:30,34.23712,6.99416,34.94422213,27.95712,8.15416,29.122,12.56,-2.32,12.7724704,40.63712,5.71416,41.03689981,27.95712,8.15416,29.122,12.68,-2.44,12.91262948
01/12/2020 03:00,34.56504,7.32272,35.33219804,29.25504,8.53272,30.474,10.62,-2.42,10.89223577,39.97504,6.01272,40.42470315,29.25504,8.53272,30.474,10.72,-2.52,11.0122114
01/12/2020 03:30,36.57256,8.20908,37.48254446,33.56256,9.78908,34.961,6.02,-3.16,6.79897051,39.68256,6.48908,40.20962232,33.56256,9.78908,34.961,6.12,-3.3,6.953013735
01/12/2020 04:00,37.32472,8.88096,38.36673264,35.69472,10.41096,37.182,3.26,-3.06,4.471151977,39.07472,7.21096,39.73451506,35.69472,10.41096,37.182,3.38,-3.2,4.654503196
01/12/2020 04:30,37.4916,9.1338,38.58816364,36.0816,10.5238,37.585,2.82,-2.78,3.959898989,38.9816,7.6238,39.72011411,36.0816,10.5238,37.585,2.9,-2.9,4.101219331
01/12/2020 05:00,37.80648,9.31564,38.93727107,36.39648,10.61564,37.913,2.82,-2.6,3.835674647,39.29648,7.89564,40.08184716,36.39648,10.61564,37.913,2.9,-2.72,3.975977867
01/12/2020 05:30,35.95224,7.35232,36.69632366,32.20224,9.39232,33.544,7.5,-4.08,8.537938861,39.80224,5.17232,40.13690575,32.20224,9.39232,33.544,7.6,-4.22,8.693008685
01/12/2020 06:00,36.44144,6.10292,36.9489402,31.38144,9.15292,32.689,10.12,-6.1,11.81627691,41.62144,4.39292,41.85262254,31.38144,9.15292,32.689,10.24,-4.76,11.29226284
01/12/2020 06:30,40.3832,9.2026,41.41848246,33.6432,9.8126,35.045,13.48,-1.22,13.53509512,47.2232,8.5326,47.98787223,33.6432,9.8126,35.045,13.58,-1.28,13.64019061
01/12/2020 07:00,43.0564,9.7252,44.14105907,34.6464,10.1052,36.09,16.82,-0.76,16.83716128,51.5464,9.3052,52.37955804,34.6464,10.1052,36.09,16.9,-0.8,16.91892432
01/12/2020 07:30,44.45936,9.15148,45.391456,32.43936,9.46148,33.791,24.04,-0.62,24.04799368,56.55936,8.80148,57.24008433,32.43936,9.46148,33.791,24.12,-0.66,24.12902816
01/12/2020 08:00,42.65816,8.47988,43.49283825,27.42816,7.99988,28.571,30.46,0.96,30.47512428,57.98816,8.93988,58.67323201,27.42816,7.99988,28.571,30.56,0.94,30.57445339
01/12/2020 08:30,44.23072,9.28396,45.19456278,29.43072,8.58396,30.657,29.6,1.4,29.63308961,59.13072,10.00396,59.97100352,29.43072,8.58396,30.657,29.7,1.42,29.73392675
01/12/2020 09:00,44.26528,8.82404,45.13622376,29.46528,8.59404,30.693,29.6,0.46,29.60357411,59.16528,9.05404,59.85403911,29.46528,8.59404,30.693,29.7,0.46,29.70356208
01/12/2020 09:30,46.03856,9.28208,46.96494454,31.85856,9.29208,33.186,28.36,-0.02,28.36000705,60.29856,9.27208,61.00727666,31.85856,9.29208,33.186,28.44,-0.02,28.44000703
01/12/2020 10:00,43.938,8.664,44.78406793,28.368,8.274,29.55,31.14,0.78,31.14976725,59.588,9.054,60.27192265,28.368,8.274,29.55,31.22,0.78,31.22974223
01/12/2020 10:30,44.20248,7.80364,44.88603386,29.05248,8.47364,30.263,30.3,-1.34,30.32961589,59.43248,7.07364,59.85195119,29.05248,8.47364,30.263,30.38,-1.4,30.41224096
01/12/2020 11:00,46.92456,10.21008,48.0224954,32.67456,9.53008,34.036,28.5,1.36,28.53243067,61.27456,10.89008,62.23476155,32.67456,9.53008,34.036,28.6,1.36,28.63231741
01/12/2020 11:30,46.60032,10.15176,47.69327054,32.20032,9.39176,33.542,28.8,1.52,28.84008322,61.08032,10.93176,62.05085711,32.20032,9.39176,33.542,28.88,1.54,28.92103041
01/12/2020 12:00,48.41832,10.99076,49.65008074,35.72832,10.42076,37.217,25.38,1.14,25.40558994,61.20832,11.56076,62.29052584,35.72832,10.42076,37.217,25.48,1.14,25.50548961
01/12/2020 12:30,48.20752,12.36636,49.76838197,34.54752,10.07636,35.987,27.32,4.58,27.70124185,61.96752,14.71636,63.69101025,34.54752,10.07636,35.987,27.42,4.64,27.80981841
01/12/2020 13:00,46.06624,9.83932,47.10531484,31.50624,9.18932,32.819,29.12,1.3,29.14900341,60.70624,10.50932,61.60919884,31.50624,9.18932,32.819,29.2,1.32,29.22982039
01/12/2020 13:30,44.19704,8.97872,45.0998421,27.76704,8.09872,28.924,32.86,1.76,32.90709954,60.70704,9.87872,61.50555922,27.76704,8.09872,28.924,32.94,1.78,32.98805845
01/12/2020 14:00,42.28648,8.14564,43.06388094,24.39648,7.11564,25.413,35.78,2.06,35.83925222,60.27648,9.19564,60.97387831,24.39648,7.11564,25.413,35.88,2.08,35.94023929
01/12/2020 14:30,39.18232,5.77776,39.60601862,19.19232,5.59776,19.992,39.98,0.36,39.98162078,59.27232,5.97776,59.57299332,19.19232,5.59776,19.992,40.08,0.38,40.08180136
01/12/2020 15:00,38.10808,4.94444,38.4275064,16.91808,4.93444,17.623,42.38,0.02,42.38000472,59.35808,4.95444,59.56448721,16.91808,4.93444,17.623,42.44,0.02,42.44000471
01/12/2020 15:30,37.29544,4.11992,37.52230784,13.88544,4.04992,14.464,46.82,0.14,46.82020931,60.74544,4.18992,60.88976852,13.88544,4.04992,14.464,46.86,0.14,46.86020913
01/12/2020 16:00,36.83488,3.44184,36.99533278,10.15488,2.96184,10.578,53.36,0.96,53.36863498,63.57488,4.48184,63.7326624,10.15488,2.96184,10.578,53.42,1.52,53.44162048
01/12/2020 16:30,39.17272,4.61496,39.44362874,9.58272,2.79496,9.982,59.18,3.64,59.29183755,68.82272,6.49496,69.12851288,9.58272,2.79496,9.982,59.24,3.7,59.35543446
01/12/2020 17:00,42.1164,6.0202,42.54449385,11.7264,3.4202,12.215,60.78,5.2,61.00203603,72.5464,8.7002,73.06622772,11.7264,3.4202,12.215,60.82,5.28,61.04875756
01/12/2020 17:30,44.30992,6.64956,44.80608953,14.08992,4.10956,14.677,60.44,5.08,60.65311204,74.58992,9.28956,75.1661632,14.08992,4.10956,14.677,60.5,5.18,60.72135045
01/12/2020 18:00,45.98456,5.03008,46.25885281,17.79456,5.19008,18.536,56.38,-0.32,56.38090812,74.29456,9.77008,74.93421187,17.79456,5.19008,18.536,56.5,4.58,56.68532791
01/12/2020 18:30,42.14456,4.60508,42.39540894,12.87456,3.75508,13.411,58.54,1.7,58.56467877,71.47456,5.47508,71.68395377,12.87456,3.75508,13.411,58.6,1.72,58.62523689
01/12/2020 19:00,39.71752,2.35636,39.78735763,10.30752,3.00636,10.737,58.82,-1.3,58.83436411,69.20752,1.62636,69.2266269,10.30752,3.00636,10.737,58.9,-1.38,58.91616417
01/12/2020 19:30,36.88152,3.14336,37.0152297,7.69152,2.24336,8.012,58.38,1.8,58.40774264,66.15152,4.08336,66.27742774,7.69152,2.24336,8.012,58.46,1.84,58.48894938
01/12/2020 20:00,35.00192,2.68056,35.10441291,6.48192,1.89056,6.752,57.04,1.58,57.06187869,63.62192,3.49056,63.71760129,6.48192,1.89056,6.752,57.14,1.6,57.16239673
01/12/2020 20:30,35.25104,3.00572,35.378951,8.83104,2.57572,9.199,52.84,0.86,52.84699802,61.77104,3.59572,61.87560573,8.83104,2.57572,9.199,52.94,1.02,52.94982531
01/12/2020 21:00,33.79752,1.83636,33.84737178,8.38752,2.44636,8.737,50.82,-1.22,50.83464173,59.28752,1.16636,59.29899176,8.38752,2.44636,8.737,50.9,-1.28,50.91609176
01/12/2020 21:30,31.93184,0.98512,31.94703221,7.49184,2.18512,7.804,48.88,-2.4,48.93888434,56.43184,-0.33488,56.43283362,7.49184,2.18512,7.804,48.94,-2.52,49.0048365
01/12/2020 22:00,29.93808,-0.75556,29.94761268,6.35808,1.85444,6.623,47.16,-5.22,47.44801366,53.59808,-3.52556,53.71390651,6.35808,1.85444,6.623,47.24,-5.38,47.54536781
01/12/2020 22:30,27.07784,-0.95188,27.09456578,5.06784,1.47812,5.279,44.02,-4.86,44.28747001,49.18784,-3.54188,49.31519561,5.06784,1.47812,5.279,44.12,-5.02,44.40467093
01/12/2020 23:00,25.63664,0.12152,25.63692801,5.69664,1.66152,5.934,39.88,-3.08,39.99875998,45.65664,-1.53848,45.68255353,5.69664,1.66152,5.934,39.96,-3.2,40.08792337
01/12/2020 23:30,23.91872,-0.13704,23.91911258,5.35872,1.56296,5.582,37.12,-3.4,37.27538598,42.57872,-1.97704,42.62459483,5.35872,1.56296,5.582,37.22,-3.54,37.38796598
02/12/2020 00:00,21.93208,-0.11356,21.93237399,3.14208,0.91644,3.273,37.58,-2.06,37.63641853,40.82208,-1.26356,40.84163071,3.14208,0.91644,3.273,37.68,-2.18,37.74300995
02/12/2020 00:30,21.74176,-0.71532,21.7535241,1.66176,0.48468,1.731,40.16,-2.4,40.23164923,41.90176,-2.01532,41.95019673,1.66176,0.48468,1.731,40.24,-2.5,40.31758425
02/12/2020 01:00,22.19104,-1.00428,22.21375328,0.67104,0.19572,0.699,43.04,-2.4,43.10686256,43.81104,-2.30428,43.87159596,0.67104,0.19572,0.699,43.14,-2.5,43.21237786
02/12/2020 01:30,21.80384,-2.29388,21.92417214,0.12384,0.03612,0.129,43.36,-4.66,43.60969158,43.62384,-2.04388,43.67169406,0.12384,0.03612,0.129,43.5,-2.08,43.54970034
02/12/2020 02:00,21.31184,-2.94488,21.51434039,0.05184,0.01512,0.054,42.52,-5.92,42.9301386,42.67184,-6.10488,43.10632771,0.05184,0.01512,0.054,42.62,-6.12,43.05715736
02/12/2020 02:30,21.5028,-2.9696,21.70688674,0.8928,0.2604,0.93,41.22,-6.46,41.72313507,42.2328,-6.3996,42.71491866,0.8928,0.2604,0.93,41.34,-6.66,41.87303667
02/12/2020 03:00,21.03824,-2.71968,21.21330247,1.09824,0.32032,1.144,39.88,-6.08,40.34080812,41.07824,-5.93968,41.50544061,1.09824,0.32032,1.144,39.98,-6.26,40.46712246
02/12/2020 03:30,20.16552,-2.92464,20.37649911,0.15552,0.04536,0.162,40.02,-5.94,40.4584231,40.25552,-6.09464,40.71426688,0.15552,0.04536,0.162,40.1,-6.14,40.56734647
02/12/2020 04:00,20.158,-2.711,20.33948094,0.888,0.259,0.925,38.54,-5.94,38.99506635,39.528,-5.881,39.96309479,0.888,0.259,0.925,38.64,-6.14,39.1247901
02/12/2020 04:30,20.29616,-1.84112,20.37949542,0.71616,0.20888,0.746,39.16,-4.1,39.37404729,39.95616,-3.99112,40.15499671,0.71616,0.20888,0.746,39.24,-4.2,39.46413055
02/12/2020 05:00,20.93144,-2.32708,21.0604008,1.62144,0.47292,1.689,38.62,-5.6,39.02389524,40.38144,-2.04708,40.43329362,1.62144,0.47292,1.689,38.76,-2.52,38.84183312
02/12/2020 05:30,22.02416,-0.09712,22.02437413,3.16416,0.92288,3.296,37.72,-2.04,37.77512409,40.98416,-0.67712,40.98975314,3.16416,0.92288,3.296,37.82,-1.6,37.8538294
02/12/2020 06:00,25.50472,1.27096,25.53636782,8.33472,2.43096,8.682,34.34,-2.32,34.41828003,42.77472,0.01096,42.7747214,8.33472,2.43096,8.682,34.44,-2.42,34.52491854
02/12/2020 06:30,27.54024,0.01632,27.54024484,7.05024,2.05632,7.344,40.98,-4.08,41.18260312,48.09024,-2.14368,48.13799484,7.05024,2.05632,7.344,41.04,-4.2,41.2543525
02/12/2020 07:00,29.54824,-0.13968,29.54857014,6.13824,1.79032,6.394,46.82,-3.86,46.9788463,53.01824,-2.16968,53.06261663,6.13824,1.79032,6.394,46.88,-3.96,47.04695527
02/12/2020 07:30,33.2892,1.6956,33.33235509,8.4192,2.4556,8.77,49.74,-1.52,49.76321935,58.2392,1.3156,58.25405754,8.4192,2.4556,8.77,49.82,-1.14,49.83304125
02/12/2020 08:00,34.23952,3.40236,34.40814996,8.33952,2.43236,8.687,51.8,1.94,51.83631546,60.21952,4.37236,60.37804337,8.33952,2.43236,8.687,51.88,1.94,51.9162595
02/12/2020 08:30,33.86888,2.02384,33.92929355,5.73888,1.67384,5.978,56.26,0.7,56.26435461,62.05888,2.37384,62.10426477,5.73888,1.67384,5.978,56.32,0.7,56.32434997
02/12/2020 09:00,33.96472,2.34596,34.04564191,5.57472,1.62596,5.807,56.78,1.44,56.79825702,62.41472,3.10596,62.49195356,5.57472,1.62596,5.807,56.84,1.48,56.85926486
02/12/2020 09:30,33.7484,2.4762,33.83912039,4.7184,1.3762,4.915,58.06,2.2,58.10166607,62.8384,3.6162,62.94236584,4.7184,1.3762,4.915,58.12,2.24,58.16314985
02/12/2020 10:00,33.65488,3.26184,33.81257973,3.91488,1.14184,4.078,59.48,4.24,59.63093157,63.43488,5.46184,63.66958219,3.91488,1.14184,4.078,59.52,4.32,59.67656827
02/12/2020 10:30,33.7864,2.8252,33.90431506,4.8864,1.4252,5.09,57.8,2.8,57.86778033,62.7464,4.2652,62.89119687,4.8864,1.4252,5.09,57.86,2.84,57.92965734
02/12/2020 11:00,35.34624,3.87932,35.5584843,7.50624,2.18932,7.819,55.68,3.38,55.78249546,63.26624,5.62932,63.51618981,7.50624,2.18932,7.819,55.76,3.44,55.86601113
02/12/2020 11:30,36.84688,4.54284,37.12586647,10.22688,2.98284,10.653,53.24,3.12,53.33134163,63.54688,6.14284,63.84309235,10.22688,2.98284,10.653,53.32,3.16,53.41355633
02/12/2020 12:00,37.1744,3.9742,37.38623117,10.8144,3.1542,11.265,52.72,1.64,52.74550218,63.5944,4.8142,63.77636108,10.8144,3.1542,11.265,52.78,1.66,52.80609813
02/12/2020 12:30,37.86928,4.50604,38.13642307,11.60928,3.38604,12.093,52.52,2.24,52.56774677,64.22928,5.66604,64.47871291,11.60928,3.38604,12.093,52.62,2.28,52.6693725
02/12/2020 13:00,39.0144,4.4942,39.27239795,14.1744,4.1342,14.765,49.68,0.72,49.68521712,63.9344,5.7942,64.19641935,14.1744,4.1342,14.765,49.76,1.66,49.78768121
02/12/2020 13:30,38.60256,3.80908,38.79003389,13.16256,3.83908,13.711,50.88,-0.06,50.88003538,64.10256,3.75908,64.21268474,13.16256,3.83908,13.711,50.94,-0.08,50.94006282
02/12/2020 14:00,37.47056,6.54808,38.03840452,10.93056,3.18808,11.386,53.08,6.72,53.50368959,64.09056,5.86808,64.35863768,10.93056,3.18808,11.386,53.16,2.68,53.22751168
02/12/2020 14:30,35.51632,3.00476,35.64319807,7.93632,2.31476,8.267,55.16,1.38,55.17725981,63.15632,3.69476,63.26430279,7.93632,2.31476,8.267,55.22,1.38,55.23724106
02/12/2020 15:00,35.30896,2.38428,35.38936913,7.72896,2.25428,8.051,55.16,0.26,55.16061276,62.84896,2.49428,62.89843564,7.72896,2.25428,8.051,55.12,0.24,55.12052249
02/12/2020 15:30,35.27024,2.04132,35.3292629,6.93024,2.02132,7.219,56.68,0.04,56.68001411,63.67024,2.02132,63.70231704,6.93024,2.02132,7.219,56.74,0,56.74
02/12/2020 16:00,35.94944,2.33692,36.02531653,5.74944,1.67692,5.989,60.4,1.32,60.41442212,66.20944,3.03692,66.27905271,5.74944,1.67692,5.989,60.46,1.36,60.47529413
02/12/2020 16:30,37.51696,3.02328,37.63857741,5.01696,1.46328,5.226,65,3.12,65.07483692,70.07696,4.66328,70.23194788,5.01696,1.46328,5.226,65.06,3.2,65.13864905
02/12/2020 17:00,38.53304,2.33172,38.60352432,3.98304,1.16172,4.149,69.1,2.34,69.13960949,73.14304,3.48172,73.2258607,3.98304,1.16172,4.149,69.16,2.32,69.19890173
02/12/2020 17:30,38.94576,0.54168,38.94952682,3.84576,1.12168,4.006,70.2,-1.16,70.20958339,74.12576,5.74168,74.34779879,3.84576,1.12168,4.006,70.28,4.62,70.43168889
02/12/2020 18:00,38.7452,0.8586,38.75471219,4.5552,1.3286,4.745,68.38,-0.94,68.38646065,73.0152,2.3086,73.05168763,4.5552,1.3286,4.745,68.46,0.98,68.46701396
02/12/2020 18:30,38.52176,0.76468,38.52934893,5.50176,1.60468,5.731,66.04,-1.68,66.06136541,71.62176,-0.13532,71.62188783,5.50176,1.60468,5.731,66.12,-1.74,66.14289077
02/12/2020 19:00,37.48928,2.03604,37.54452788,5.84928,1.70604,6.093,63.28,0.66,63.28344175,69.18928,2.40604,69.23110208,5.84928,1.70604,6.093,63.34,0.7,63.3438679
02/12/2020 19:30,37.8096,1.4678,37.83807988,8.5296,2.4878,8.885,58.56,-2.04,58.59552201,67.1496,0.5078,67.15152002,8.5296,2.4878,8.885,58.62,-1.98,58.65342957
02/12/2020 20:00,36.54808,2.41444,36.62774457,8.51808,2.48444,8.873,56.06,-0.14,56.06017481,64.65808,2.32444,64.699848,8.51808,2.48444,8.873,56.14,-0.16,56.140228
02/12/2020 20:30,37.71208,3.33144,37.85894175,12.62208,3.68144,13.148,50.18,-0.7,50.18488219,62.90208,3.78144,63.01564057,12.62208,3.68144,13.148,50.28,0.1,50.28009944
02/12/2020 21:00,38.22192,3.58556,38.38973051,15.72192,4.58556,16.377,45,-2,45.04442252,60.80192,4.90556,60.99949176,15.72192,4.58556,16.377,45.08,0.32,45.08113574
02/12/2020 21:30,36.028,3.234,36.1728564,13.728,4.004,14.3,44.6,-1.54,44.62657952,58.408,2.464,58.45995005,13.728,4.004,14.3,44.68,-1.54,44.70653196
02/12/2020 22:00,34.6292,2.6806,34.73279587,15.0192,4.3806,15.645,39.22,-3.4,39.36709794,54.3192,0.8806,54.32633749,15.0192,4.3806,15.645,39.3,-3.5,39.4555446
02/12/2020 22:30,31.8764,0.9152,31.8895354,13.2864,3.8752,13.84,37.18,-5.92,37.6483572,50.5464,-2.2048,50.5944631,13.2864,3.8752,13.84,37.26,-6.08,37.75280122
02/12/2020 23:00,31.93296,2.28128,32.01434324,17.11296,4.99128,17.826,29.64,-5.42,30.13147856,46.83296,-0.58872,46.83666015,17.11296,4.99128,17.826,29.72,-5.58,30.23929232
02/12/2020 23:30,30.43064,1.86852,30.48795201,17.00064,4.95852,17.709,26.86,-6.18,27.56178514,43.94064,-1.42148,43.96362643,17.00064,4.95852,17.709,26.94,-6.38,27.68515848
03/12/2020 00:00,32.98632,5.62976,33.46328592,24.13632,7.03976,25.142,17.7,-2.82,17.92323631,41.91632,1.55976,41.9453303,24.13632,7.03976,25.142,17.78,-5.48,18.60534332
03/12/2020 00:30,32.26136,5.00748,32.64766768,21.83136,6.36748,22.741,20.86,-2.72,21.03658718,42.79136,3.50748,42.93486819,21.83136,6.36748,22.741,20.96,-2.86,21.15422416
03/12/2020 01:00,30.54112,3.15616,30.70376779,16.58112,4.83616,17.272,27.92,-3.36,28.12145089,44.60112,1.33616,44.62112985,16.58112,4.83616,17.272,28.02,-3.5,28.23774779
03/12/2020 01:30,28.95744,2.38592,29.05556652,13.35744,3.89592,13.914,31.2,-3.02,31.3458195,44.67744,0.73592,44.68350057,13.35744,3.89592,13.914,31.32,-3.16,31.47900888
03/12/2020 02:00,29.6884,3.3962,29.88202251,15.5184,4.5262,16.165,28.34,-2.26,28.4299701,43.9584,2.1462,44.01076124,15.5184,4.5262,16.165,28.44,-2.38,28.53941135
03/12/2020 02:30,30.39384,3.83112,30.63434332,17.76384,5.18112,18.504,25.26,-2.7,25.40388947,43.16384,5.28112,43.48571388,17.76384,5.18112,18.504,25.4,0.1,25.40019685
03/12/2020 03:00,30.78192,3.44056,30.9736025,19.68192,5.74056,20.502,22.2,-4.6,22.6715681,42.00192,0.98056,42.01336432,19.68192,5.74056,20.502,22.32,-4.76,22.82191929
03/12/2020 03:30,28.44088,2.80984,28.57934317,15.77088,4.59984,16.428,25.34,-3.58,25.59163926,41.23088,0.87984,41.24026654,15.77088,4.59984,16.428,25.46,-3.72,25.73033229
03/12/2020 04:00,27.5164,2.1702,27.60184843,14.8464,4.3302,15.465,25.34,-4.32,25.7056025,40.3064,-0.1498,40.30667837,14.8464,4.3302,15.465,25.46,-4.48,25.85115084
03/12/2020 04:30,28.10728,1.92504,28.17312492,16.09728,4.69504,16.768,24.02,-5.54,24.65059837,40.23728,-1.02496,40.25033223,16.09728,4.69504,16.768,24.14,-5.72,24.80842599
03/12/2020 05:00,27.54456,1.26508,27.5735963,15.03456,4.38508,15.661,25.02,-6.24,25.78639176,40.15456,-2.05492,40.20710615,15.03456,4.38508,15.661,25.12,-6.44,25.93237359
03/12/2020 05:30,27.43304,1.09172,27.45475435,14.06304,4.10172,14.649,26.74,-6.02,27.40926851,40.90304,-0.89828,40.91290247,14.06304,4.10172,14.649,26.84,-5,27.30175086
03/12/2020 06:00,31.25936,3.92648,31.50499695,19.83936,5.78648,20.666,22.84,-3.72,23.14095936,42.79936,1.92648,42.84269531,19.83936,5.78648,20.666,22.96,-3.86,23.2822078
03/12/2020 06:30,31.97944,3.57192,32.17830317,16.18944,4.72192,16.864,31.58,-2.3,31.66364477,47.88944,2.78192,47.97017347,16.18944,4.72192,16.864,31.7,-1.94,31.7593073
03/12/2020 07:00,33.4736,4.1698,33.7323158,14.4336,4.2098,15.035,38.08,-0.08,38.08008403,52.5936,4.1298,52.75549269,14.4336,4.2098,15.035,38.16,-0.08,38.16008386
03/12/2020 07:30,36.65496,3.49228,36.82094665,15.50496,4.52228,16.151,42.3,-2.06,42.35013105,57.86496,2.40228,57.9148042,15.50496,4.52228,16.151,42.36,-2.12,42.41301687
03/12/2020 08:00,38.59552,4.57536,38.86577007,17.19552,5.01536,17.912,42.8,-0.88,42.80904577,60.07552,4.11536,60.2163125,17.19552,5.01536,17.912,42.88,-0.9,42.88944392
03/12/2020 08:30,37.5368,5.8874,37.99569493,13.3968,3.9074,13.955,48.28,3.96,48.44213042,61.7568,7.9274,62.26352076,13.3968,3.9074,13.955,48.36,4.02,48.52679672
03/12/2020 09:00,39.10072,6.67896,39.66704944,15.63072,4.55896,16.282,46.94,4.24,47.1311065,62.65072,8.85896,63.27395901,15.63072,4.55896,16.282,47.02,4.3,47.21620908
03/12/2020 09:30,41.42504,7.69272,42.13326334,18.93504,5.52272,19.724,44.98,4.34,45.18889244,63.99504,9.92272,64.75975229,18.93504,5.52272,19.724,45.06,4.4,45.27431501
03/12/2020 10:00,42.63888,8.29384,43.43802332,20.85888,6.08384,21.728,43.56,4.42,43.78367276,64.49888,10.56384,65.35824536,20.85888,6.08384,21.728,43.64,4.48,43.86935149
03/12/2020 10:30,43.38744,8.57592,44.22687366,22.23744,6.48592,23.164,42.3,4.18,42.50602781,64.63744,10.72592,65.52132485,22.23744,6.48592,23.164,42.4,4.24,42.61147263
03/12/2020 11:00,43.30064,8.66352,44.15882701,21.92064,6.39352,22.834,42.76,4.54,43.00033953,64.76064,10.99352,65.68712184,21.92064,6.39352,22.834,42.84,4.6,43.08625767
03/12/2020 11:30,40.57584,7.04712,41.18325742,16.27584,4.74712,16.954,48.6,4.6,48.81721008,64.95584,9.40712,65.63349036,16.27584,4.74712,16.954,48.68,4.66,48.90253572
03/12/2020 12:00,39.28624,6.30932,39.78964906,15.90624,4.63932,16.569,46.76,3.34,46.87913395,62.74624,8.01932,63.25662121,15.90624,4.63932,16.569,46.84,3.38,46.96179298
03/12/2020 12:30,36.7412,4.6966,37.04016508,10.8912,3.1766,11.345,51.7,3.04,51.78930005,62.6512,6.2766,62.96482009,10.8912,3.1766,11.345,51.76,3.1,51.8527492
03/12/2020 13:00,36.34224,4.40732,36.60850827,10.00224,2.91732,10.419,52.68,2.98,52.76421894,62.74224,5.93732,63.02253921,10.00224,2.91732,10.419,52.74,3.02,52.82639492
03/12/2020 13:30,37.41104,4.11072,37.63620508,11.83104,3.45072,12.324,51.16,1.32,51.1770261,63.13104,5.39072,63.36077709,11.83104,3.45072,12.324,51.3,1.94,51.33666916
03/12/2020 14:00,34.3268,0.9624,34.34028847,6.5568,1.9124,6.83,55.54,-1.9,55.5724896,62.1768,-0.0476,62.17681822,6.5568,1.9124,6.83,55.62,-1.96,55.65452363
03/12/2020 14:30,31.14624,-0.26568,31.14737312,1.86624,0.54432,1.944,58.56,-1.62,58.5824035,60.50624,-1.11568,60.51652519,1.86624,0.54432,1.944,58.64,-1.66,58.6634912
03/12/2020 15:00,33.1364,-0.1348,33.13667418,3.6864,1.0752,3.84,58.9,-2.42,58.94969381,62.6464,-1.4048,62.66214883,3.6864,1.0752,3.84,58.96,-2.48,59.01213435
03/12/2020 15:30,33.3388,0.0434,33.33882825,3.9888,1.1634,4.155,58.7,-2.24,58.7427238,62.7688,-1.1366,62.77908978,3.9888,1.1634,4.155,58.78,-2.3,58.82498109
