Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/12/2020 16:00,34.28856,0.75208,34.29680701,4.01856,1.17208,4.186,60.54,-0.84,60.54582727,64.67856,1.21208,64.68991623,4.01856,1.17208,4.186,60.66,0.04,60.66001319
03/12/2020 16:30,34.21104,0.49072,34.21455924,1.27104,0.37072,1.324,65.88,0.24,65.88043716,67.21104,0.87072,67.21667986,1.27104,0.37072,1.324,65.94,0.5,65.94189564
03/12/2020 17:00,34.23728,0.62004,34.24289403,0.13728,0.04004,0.143,68.2,1.16,68.20986439,68.37728,1.24004,68.3885233,0.13728,0.04004,0.143,68.24,1.2,68.25055018
03/12/2020 17:30,34.66464,0.63052,34.67037383,0.10464,0.03052,0.109,69.12,1.2,69.13041588,69.24464,1.23052,69.25557269,0.10464,0.03052,0.109,69.14,1.2,69.15041287
03/12/2020 18:00,34.47592,0.50256,34.47958275,0.14592,0.04256,0.152,68.66,0.92,68.66616343,68.86592,0.90256,68.87183424,0.14592,0.04256,0.152,68.72,0.86,68.72538105
03/12/2020 18:30,34.24944,0.37692,34.25151397,0.70944,0.20692,0.739,67.08,0.34,67.08086165,67.86944,0.92692,67.87576936,0.70944,0.20692,0.739,67.16,0.72,67.16385933
03/12/2020 19:00,33.75904,-0.36028,33.76096242,1.91904,0.55972,1.999,63.68,-1.84,63.70657737,65.71904,-0.28028,65.71963767,1.91904,0.55972,1.999,63.8,-0.84,63.80552954
03/12/2020 19:30,33.2712,-0.5884,33.27640251,2.6112,0.7616,2.72,61.32,-2.7,61.37941349,63.9912,-2.0184,64.02302411,2.6112,0.7616,2.72,61.38,-2.78,61.44292311
03/12/2020 20:00,31.822,-0.829,31.83279637,1.992,0.581,2.075,59.66,-2.82,59.72661048,61.712,-2.319,61.75555607,1.992,0.581,2.075,59.72,-2.9,59.79037046
03/12/2020 20:30,29.64128,-1.23296,29.66691205,0.16128,0.04704,0.168,58.96,-2.56,59.01555049,59.20128,-2.59296,59.25803739,0.16128,0.04704,0.168,59.04,-2.64,59.09899492
03/12/2020 21:00,28.39664,-1.76348,28.45134487,0.05664,0.01652,0.059,56.68,-3.56,56.79168953,56.81664,-3.64348,56.93334284,0.05664,0.01652,0.059,56.76,-3.66,56.87787971
03/12/2020 21:30,26.56952,-2.66264,26.70260371,0.05952,0.01736,0.062,53.02,-5.36,53.29024301,53.13952,-5.48264,53.42160543,0.05952,0.01736,0.062,53.08,-5.5,53.36418649
03/12/2020 22:00,24.97104,-2.54928,25.10083001,0.07104,0.02072,0.074,49.8,-5.14,50.06455433,49.93104,-5.25928,50.20725826,0.07104,0.02072,0.074,49.86,-5.28,50.13878738
03/12/2020 22:30,23.78912,-3.13484,23.99477969,0.90912,0.26516,0.947,45.76,-6.8,46.26248588,46.72912,-6.73484,47.21195533,0.90912,0.26516,0.947,45.82,-7,46.35161702
03/12/2020 23:00,22.3088,-2.1966,22.41668149,1.5888,0.4634,1.655,41.44,-5.32,41.78009095,43.1088,-5.0166,43.39971098,1.5888,0.4634,1.655,41.52,-5.48,41.88007641
03/12/2020 23:30,20.74712,-2.01084,20.84433894,1.19712,0.34916,1.247,39.1,-4.72,39.38385964,40.37712,-4.53084,40.63053446,1.19712,0.34916,1.247,39.18,-4.88,39.48274053
04/12/2020 00:00,19.66648,-2.09936,19.77821397,0.75648,0.22064,0.788,37.82,-4.64,38.10356939,38.65648,-4.57936,38.92677721,0.75648,0.22064,0.788,37.9,-4.8,38.20274859
04/12/2020 00:30,19.90064,-3.43148,20.19431919,0.68064,0.19852,0.709,38.44,-7.26,39.11957566,39.22064,-7.28148,39.89083294,0.68064,0.19852,0.709,38.54,-7.48,39.25916454
04/12/2020 01:00,20.2804,-3.3578,20.55649399,0.1104,0.0322,0.115,40.34,-6.78,40.90579421,40.5704,-6.9678,41.16439715,0.1104,0.0322,0.115,40.46,-7,41.06107159
04/12/2020 01:30,21.48296,0.03628,21.48299063,1.87296,0.54628,1.951,39.22,-1.02,39.2332614,41.17296,-0.57372,41.17695702,1.87296,0.54628,1.951,39.3,-1.12,39.31595605
04/12/2020 02:00,22.5508,-1.3056,22.58856286,4.7808,1.3944,4.98,35.54,-5.4,35.94790119,40.4408,-2.1256,40.49662307,4.7808,1.3944,4.98,35.66,-3.52,35.83330853
04/12/2020 02:30,24.80928,0.05104,24.8093325,9.80928,2.86104,10.218,30,-5.62,30.52186757,39.90928,-2.93896,40.01734769,9.80928,2.86104,10.218,30.1,-5.8,30.65371103
04/12/2020 03:00,26.464,0.257,26.46524787,13.704,3.997,14.275,25.52,-7.48,26.5936233,39.344,-3.683,39.5160072,13.704,3.997,14.275,25.64,-7.68,26.76550018
04/12/2020 03:30,25.65336,0.55848,25.6594384,13.02336,3.79848,13.566,25.26,-6.48,26.0779217,38.38336,-2.88152,38.49136893,13.02336,3.79848,13.566,25.36,-6.68,26.22502622
04/12/2020 04:00,27.62272,2.08996,27.7016713,16.66272,4.85996,17.357,21.92,-5.54,22.6092459,38.66272,-0.86004,38.67228448,16.66272,4.85996,17.357,22,-5.72,22.73144078
04/12/2020 04:30,28.18176,1.32468,28.21287603,17.98176,5.24468,18.731,20.4,-7.84,21.8546471,38.48176,-2.83532,38.58607122,17.98176,5.24468,18.731,20.5,-8.08,22.03489051
04/12/2020 05:00,26.94112,0.32616,26.94309424,14.90112,4.34616,15.522,24.08,-8.04,25.38676821,39.08112,-3.93384,39.27860789,14.90112,4.34616,15.522,24.18,-8.28,25.55838023
04/12/2020 05:30,27.86752,1.83636,27.92795891,15.82752,4.61636,16.487,24.08,-5.56,24.71355903,40.00752,0.27636,40.00847449,15.82752,4.61636,16.487,24.18,-4.34,24.56639982
04/12/2020 06:00,30.58368,3.31024,30.76230114,19.30368,5.63024,20.108,22.56,-4.64,23.03222091,41.96368,1.83024,42.00357387,19.30368,5.63024,20.108,22.66,-3.8,22.97641399
04/12/2020 06:30,34.07464,3.88552,34.2954568,21.58464,6.29552,22.484,24.98,-4.82,25.44077043,46.64464,1.33552,46.66375525,21.58464,6.29552,22.484,25.06,-4.96,25.54613865
04/12/2020 07:00,35.81424,4.75332,36.12829691,20.51424,5.98332,21.369,30.6,-2.46,30.6987231,51.19424,3.42332,51.30856974,20.51424,5.98332,21.369,30.68,-2.56,30.78662047
04/12/2020 07:30,38.23056,5.58808,38.63680054,20.29056,5.91808,21.136,35.88,-0.66,35.88606972,56.27056,5.21808,56.51198352,20.29056,5.91808,21.136,35.98,-0.7,35.98680869
04/12/2020 08:00,42.05936,6.46648,42.55355599,25.11936,7.32648,26.166,33.88,-1.72,33.92363188,59.11936,5.54648,59.37897075,25.11936,7.32648,26.166,34,-1.78,34.04656223
04/12/2020 08:30,44.66928,6.95104,45.20687484,27.80928,8.11104,28.968,33.72,-2.32,33.79971598,61.62928,5.73104,61.8951773,27.80928,8.11104,28.968,33.82,-2.38,33.90363992
04/12/2020 09:00,46.13904,8.36472,46.89114578,29.63904,8.64472,30.874,33,-0.56,33.00475117,62.75904,8.24472,63.29828204,29.63904,8.64472,30.874,33.12,-0.4,33.12241537
04/12/2020 09:30,48.64104,10.58572,49.77959663,33.07104,9.64572,34.449,31.14,1.88,31.19669854,64.29104,11.58572,65.3266158,33.07104,9.64572,34.449,31.22,1.94,31.28021739
04/12/2020 10:00,47.57648,9.41564,48.49923428,30.63648,8.93564,31.913,33.88,0.96,33.89359822,64.61648,9.89564,65.36981856,30.63648,8.93564,31.913,33.98,0.96,33.99355821
04/12/2020 10:30,48.86776,9.58268,49.79845101,32.95776,9.61268,34.331,31.82,-0.06,31.82005657,64.87776,9.51268,65.57144823,32.95776,9.61268,34.331,31.92,-0.1,31.92015664
04/12/2020 11:00,49.246,8.698,50.00823652,33.696,9.828,35.1,31.1,-2.26,31.18200763,64.896,7.488,65.32657162,33.696,9.828,35.1,31.2,-2.34,31.28762695
04/12/2020 11:30,46.83488,7.12684,47.37402065,28.75488,8.38684,29.953,36.16,-2.52,36.24770338,65.01488,5.78684,65.27190926,28.75488,8.38684,29.953,36.26,-2.6,36.35309615
04/12/2020 12:00,49.33064,10.09852,50.35367066,32.84064,9.57852,34.209,32.98,1.04,32.99639374,65.92064,10.73852,66.78956947,32.84064,9.57852,34.209,33.08,1.16,33.10033232
04/12/2020 12:30,52.48368,12.83524,54.03036232,37.90368,11.05524,39.483,29.16,3.56,29.37650762,67.18368,14.65524,68.76352898,37.90368,11.05524,39.483,29.28,3.6,29.50048135
04/12/2020 13:00,53.85904,13.14472,55.43987602,40.43904,11.79472,42.124,26.84,2.7,26.97546292,67.35904,14.53472,68.90934882,40.43904,11.79472,42.124,26.92,2.74,27.0590835
04/12/2020 13:30,57.94224,15.36232,59.94417446,47.56224,13.87232,49.544,20.76,2.98,20.9727919,68.42224,16.89232,70.47661599,47.56224,13.87232,49.544,20.86,3.02,21.07747613
04/12/2020 14:00,61.50976,17.46868,63.94220325,54.50976,15.89868,56.781,14,3.14,14.34780819,68.62976,19.07868,71.23229596,54.50976,15.89868,56.781,14.12,3.18,14.47365883
04/12/2020 14:30,61.03096,17.25528,63.42336136,54.36096,15.85528,56.626,13.34,2.8,13.63068597,67.82096,18.69528,70.35052317,54.36096,15.85528,56.626,13.46,2.84,13.75635126
04/12/2020 15:00,59.69944,16.44692,61.92353602,51.58944,15.04692,53.739,16.22,2.8,16.45990279,67.88944,17.88692,70.20625307,51.58944,15.04692,53.739,16.3,2.84,16.54556134
04/12/2020 15:30,56.40224,14.92232,58.34285141,45.88224,13.38232,47.794,21.04,3.08,21.26424229,67.02224,16.50232,69.0239612,45.88224,13.38232,47.794,21.14,3.12,21.36899623
04/12/2020 16:00,50.316,10.068,51.31339474,33.216,9.688,34.6,34.2,0.76,34.2084434,67.496,10.448,68.29985886,33.216,9.688,34.6,34.28,0.76,34.2884237
04/12/2020 16:30,57.37624,14.05432,59.07247098,43.62624,12.72432,45.444,27.5,2.66,27.62834776,71.20624,15.42432,72.85765754,43.62624,12.72432,45.444,27.58,2.7,27.71184584
04/12/2020 17:00,62.10768,16.47724,64.25623202,51.00768,14.87724,53.133,22.2,3.2,22.42944493,73.28768,18.11724,75.49383038,51.00768,14.87724,53.133,22.28,3.24,22.51435098
04/12/2020 17:30,63.34632,16.89976,65.56186503,52.45632,15.29976,54.642,21.78,3.2,22.01382293,74.33632,18.53976,76.61338768,52.45632,15.29976,54.642,21.88,3.24,22.11858947
04/12/2020 18:00,58.40328,13.99804,60.05737456,43.91328,12.80804,45.743,28.98,2.38,29.07756524,72.97328,15.20804,74.54115692,43.91328,12.80804,45.743,29.06,2.4,29.15893688
04/12/2020 18:30,58.03,13.695,59.62410523,44.52,12.985,46.375,27.02,1.42,27.05728737,71.64,14.365,73.0660169,44.52,12.985,46.375,27.12,1.38,27.15508792
04/12/2020 19:00,58.68224,14.69732,60.49476429,47.92224,13.97732,49.919,21.52,1.44,21.56812463,69.52224,15.41732,71.21120425,47.92224,13.97732,49.919,21.6,1.44,21.64794678
04/12/2020 19:30,56.87296,14.36628,58.65938612,46.27296,13.49628,48.201,21.2,1.74,21.27128581,67.55296,15.25628,69.25428856,46.27296,13.49628,48.201,21.28,1.76,21.35265791
04/12/2020 20:00,52.86952,13.07236,54.46166304,41.21952,12.02236,42.937,23.3,2.1,23.39444378,64.61952,14.12236,66.14471571,41.21952,12.02236,42.937,23.4,2.1,23.4940418
04/12/2020 20:30,50.962,12.116,52.38246749,39.312,11.466,40.95,23.3,1.3,23.33623791,62.712,12.806,64.00616048,39.312,11.466,40.95,23.4,1.34,23.43833612
04/12/2020 21:00,49.746,11.393,51.03395894,39.096,11.403,40.725,21.3,-0.02,21.30000939,60.476,11.083,61.48316408,39.096,11.403,40.725,21.38,-0.32,21.38239463
04/12/2020 21:30,51.15824,11.73032,52.48586407,45.01824,13.13032,46.894,12.28,-2.8,12.59517368,57.39824,10.23032,58.30280784,45.01824,13.13032,46.894,12.38,-2.9,12.71512485
04/12/2020 22:00,48.3096,11.0928,49.56680002,42.4896,12.3928,44.26,11.64,-2.6,11.92684367,54.2296,9.6928,55.08901785,42.4896,12.3928,44.26,11.74,-2.7,12.04647666
04/12/2020 22:30,42.6348,8.4364,43.46146587,35.4048,10.3264,36.88,14.46,-3.78,14.94590245,49.9448,6.4264,50.35654539,35.4048,10.3264,36.88,14.54,-3.9,15.05395629
04/12/2020 23:00,42.2308,9.6694,43.32363979,37.3008,10.8794,38.855,9.86,-2.42,10.15263513,47.2608,8.3594,47.99440368,37.3008,10.8794,38.855,9.96,-2.52,10.2738503
04/12/2020 23:30,40.54216,8.29188,41.38142109,37.17216,10.84188,38.721,6.74,-5.1,8.452076668,43.99216,5.56188,44.3423573,37.17216,10.84188,38.721,6.82,-5.28,8.625010145
05/12/2020 00:00,37.82056,6.39808,38.35792208,34.45056,10.04808,35.886,6.74,-7.3,9.935673103,41.27056,2.52808,41.34791786,34.45056,10.04808,35.886,6.82,-7.52,10.15198503
05/12/2020 00:30,38.09112,7.07616,38.74281176,34.58112,10.08616,36.022,7.02,-6.02,9.247745671,41.70112,3.86616,41.87995466,34.58112,10.08616,36.022,7.12,-6.22,9.454247723
05/12/2020 01:00,37.35736,6.31048,37.88660059,31.64736,9.23048,32.966,11.42,-5.84,12.82661296,43.18736,3.19048,43.30504851,31.64736,9.23048,32.966,11.54,-6.04,13.02509885
05/12/2020 01:30,34.79176,5.26968,35.18857899,27.22176,7.93968,28.356,15.14,-5.34,16.05413342,42.46176,2.41968,42.53064676,27.22176,7.93968,28.356,15.24,-5.52,16.20888645
05/12/2020 02:00,33.3748,5.1514,33.7700192,25.6848,7.4914,26.755,15.38,-4.68,16.07628066,41.1648,2.6314,41.24881847,25.6848,7.4914,26.755,15.48,-4.86,16.22498074
05/12/2020 02:30,33.07192,5.17056,33.47367,25.92192,7.56056,27.002,14.3,-4.78,15.07774519,40.34192,2.60056,40.42565301,25.92192,7.56056,27.002,14.42,-4.96,15.2491967
05/12/2020 03:00,31.66584,4.73712,32.01820933,23.95584,6.98712,24.954,15.42,-4.5,16.06320018,39.47584,2.32712,39.54437294,23.95584,6.98712,24.954,15.52,-4.66,16.20450555
05/12/2020 03:30,31.26784,4.44312,31.58194316,23.66784,6.90312,24.654,15.2,-4.92,15.97643264,38.96784,1.80312,39.00953468,23.66784,6.90312,24.654,15.3,-5.1,16.12761607
05/12/2020 04:00,34.86136,6.79748,35.51788501,30.95136,9.02748,32.241,7.82,-4.46,9.002444113,38.87136,4.38748,39.1181877,30.95136,9.02748,32.241,7.92,-4.64,9.17910671
05/12/2020 04:30,33.44336,6.22348,34.01749596,28.74336,8.38348,29.941,9.4,-4.32,10.34516312,38.24336,3.92348,38.44409291,28.74336,8.38348,29.941,9.5,-4.46,10.49483683
05/12/2020 05:00,34.32816,6.80988,34.99710037,30.54816,8.90988,31.821,7.56,-4.2,8.648329318,38.20816,4.56988,38.48047939,30.54816,8.90988,31.821,7.66,-4.34,8.804044525
05/12/2020 05:30,31.47704,4.48872,31.79548167,25.12704,7.32872,26.174,12.7,-5.68,13.91231109,37.90704,1.44872,37.93471327,25.12704,7.32872,26.174,12.78,-5.88,14.067793
05/12/2020 06:00,29.14056,1.98808,29.20829846,19.81056,5.77808,20.636,18.66,-7.58,20.14080435,38.55056,-2.04192,38.60459964,19.81056,5.77808,20.636,18.74,-7.82,20.3061567
05/12/2020 06:30,30.452,3.551,30.65834152,19.512,5.691,20.325,21.88,-4.28,22.29468098,41.492,2.471,41.56551341,19.512,5.691,20.325,21.98,-3.22,22.21460781
05/12/2020 07:00,32.8736,4.8198,33.22505153,21.8736,6.3798,22.785,22,-3.12,22.22013501,43.9736,3.1198,44.08413149,21.8736,6.3798,22.785,22.1,-3.26,22.33914949
05/12/2020 07:30,35.71976,5.42368,36.12917878,24.62976,7.18368,25.656,22.18,-3.52,22.45757779,46.88976,3.56368,47.02498706,24.62976,7.18368,25.656,22.26,-3.62,22.55242781
05/12/2020 08:00,34.87712,4.59916,35.17905303,21.11712,6.15916,21.997,27.52,-3.12,27.69629578,48.71712,2.93916,48.80570092,21.11712,6.15916,21.997,27.6,-3.22,27.78719849
05/12/2020 08:30,35.37224,4.05732,35.60417403,18.64224,5.43732,19.419,33.46,-2.76,33.57363847,52.20224,2.61732,52.26781251,18.64224,5.43732,19.419,33.56,-2.82,33.67827193
05/12/2020 09:00,36.64248,3.69864,36.82867468,19.57248,5.70864,20.388,34.14,-4.02,34.37586363,53.79248,1.58864,53.81593334,19.57248,5.70864,20.388,34.22,-4.12,34.46712637
05/12/2020 09:30,38.98944,4.31192,39.2271473,22.66944,6.61192,23.614,32.64,-4.6,32.96254845,55.36944,1.89192,55.40175311,22.66944,6.61192,23.614,32.7,-4.72,33.03889223
05/12/2020 10:00,41.89608,6.33344,42.37208965,27.16608,7.92344,28.298,29.46,-3.18,29.63113228,56.72608,8.64344,57.3808087,27.16608,7.92344,28.298,29.56,0.72,29.56876731
05/12/2020 10:30,43.38096,8.47528,44.20110928,28.92096,8.43528,30.126,28.92,0.08,28.92011065,57.94096,8.51528,58.5633404,28.92096,8.43528,30.126,29.02,0.08,29.02011027
05/12/2020 11:00,39.81536,6.99948,40.42592747,22.69536,6.61948,23.641,34.24,0.76,34.24843354,56.99536,7.37948,57.47110393,22.69536,6.61948,23.641,34.3,0.76,34.30841879
05/12/2020 11:30,40.11072,7.14396,40.74194428,23.19072,6.76396,24.157,33.84,0.76,33.8485332,57.11072,7.52396,57.60420395,23.19072,6.76396,24.157,33.92,0.76,33.92851308
05/12/2020 12:00,37.19032,5.62176,37.61281812,19.24032,5.61176,20.042,35.9,0.02,35.90000557,55.22032,5.63176,55.5067605,19.24032,5.61176,20.042,35.98,0.02,35.98000556
05/12/2020 12:30,38.29336,5.83848,38.73589122,20.22336,5.89848,21.066,36.14,-0.12,36.14019922,56.42336,5.77848,56.71848363,20.22336,5.89848,21.066,36.2,-0.12,36.20019889
05/12/2020 13:00,36.45824,5.26032,36.83577379,17.89824,5.22032,18.644,37.12,0.08,37.12008621,55.07824,5.32032,55.33460334,17.89824,5.22032,18.644,37.18,0.1,37.18013448
05/12/2020 13:30,34.02016,3.69088,34.21978787,13.82016,4.03088,14.396,40.4,-0.68,40.40572237,54.30016,3.35088,54.40345368,13.82016,4.03088,14.396,40.48,-0.68,40.48571106
05/12/2020 14:00,33.77696,3.85328,33.99604085,13.41696,3.91328,13.976,40.72,-0.12,40.72017682,54.23696,3.07328,54.3239623,13.41696,3.91328,13.976,40.82,-0.84,40.82864191
05/12/2020 14:30,32.42304,2.87172,32.54996618,11.90304,3.47172,12.399,41.04,-1.2,41.05754011,53.04304,2.25172,53.09081216,11.90304,3.47172,12.399,41.14,-1.22,41.15808548
05/12/2020 15:00,29.55096,0.83028,29.5626217,6.24096,1.82028,6.501,46.62,-1.98,46.66202739,52.92096,-0.23972,52.92150294,6.24096,1.82028,6.501,46.68,-2.06,46.72543205
05/12/2020 15:30,28.48136,-0.41752,28.48442013,4.19136,1.22248,4.366,48.58,-3.28,48.69060279,52.81136,-2.13752,52.85459996,4.19136,1.22248,4.366,48.62,-3.36,48.73596208
05/12/2020 16:00,28.95368,-1.14476,28.97630171,2.86368,0.83524,2.983,52.18,-3.96,52.33004873,55.10368,-3.22476,55.19795854,2.86368,0.83524,2.983,52.24,-4.06,52.39753048
05/12/2020 16:30,32.23368,0.14024,32.23398507,5.86368,1.71024,6.108,52.74,-3.14,52.83339096,58.68368,-1.50976,58.70309765,5.86368,1.71024,6.108,52.82,-3.22,52.91805741
05/12/2020 17:00,33.78632,-0.45024,33.78931984,5.65632,1.64976,5.892,56.26,-4.2,56.41655431,61.97632,-2.65024,62.03295908,5.65632,1.64976,5.892,56.32,-4.3,56.48391275
05/12/2020 17:30,34.28968,-0.90176,34.30153532,4.03968,1.17824,4.208,60.5,-4.16,60.64285284,64.59968,-3.06176,64.67219673,4.03968,1.17824,4.208,60.56,-4.24,60.70824656
05/12/2020 18:00,33.87168,-0.99076,33.88616696,3.15168,0.91924,3.283,61.44,-3.82,61.55863871,64.67168,-2.98076,64.74033615,3.15168,0.91924,3.283,61.52,-3.9,61.64349439
05/12/2020 18:30,32.97624,-1.26568,33.00052046,2.82624,0.82432,2.944,60.3,-4.18,60.44470531,63.20624,-3.45568,63.30063585,2.82624,0.82432,2.944,60.38,-4.28,60.53150254
05/12/2020 19:00,31.34504,-1.38728,31.37572435,2.13504,0.62272,2.224,58.42,-4.02,58.55814888,60.61504,-3.49728,60.71584671,2.13504,0.62272,2.224,58.48,-4.12,58.62495032
05/12/2020 19:30,30.15,-1.31,30.17844595,2.16,0.63,2.25,55.98,-3.88,56.11430121,58.22,-0.65,58.22362837,2.16,0.63,2.25,56.06,-1.28,56.07461101
05/12/2020 20:00,28.76312,-1.88784,28.82500671,1.65312,0.48216,1.722,54.22,-4.74,54.42679487,55.97312,-4.39784,56.14562458,1.65312,0.48216,1.722,54.32,-4.88,54.5387642
05/12/2020 20:30,27.02704,-2.14628,27.1121266,0.76704,0.22372,0.799,52.52,-4.74,52.73346186,53.38704,-4.65628,53.58970968,0.76704,0.22372,0.799,52.62,-4.88,52.8458021
05/12/2020 21:00,26.20424,-1.76168,26.26339107,0.47424,0.13832,0.494,51.46,-3.8,51.6001124,52.01424,-3.78168,52.15153177,0.47424,0.13832,0.494,51.54,-3.92,51.6888576
05/12/2020 21:30,24.58992,-3.19044,24.79602938,0.16992,0.04956,0.177,48.84,-6.48,49.26800179,49.12992,-4.17044,49.30660817,0.16992,0.04956,0.177,48.96,-4.22,49.1415303
05/12/2020 22:00,23.79952,-3.14264,24.00611044,0.77952,0.22736,0.812,46.04,-6.74,46.53073393,46.91952,-6.71264,47.39726672,0.77952,0.22736,0.812,46.14,-6.94,46.65900985
05/12/2020 22:30,22.00288,-3.18416,22.23208499,0.36288,0.10584,0.378,43.28,-6.58,43.77733203,43.74288,-6.65416,44.24610035,0.36288,0.10584,0.378,43.38,-6.76,43.90355339
05/12/2020 23:00,20.2304,-3.7878,20.58194629,0.1104,0.0322,0.115,40.24,-7.64,40.95884764,40.4904,-7.6278,41.20261915,0.1104,0.0322,0.115,40.38,-7.66,41.10012165
05/12/2020 23:30,19.76392,-3.84344,20.13416412,1.39392,0.40656,1.452,36.74,-8.5,37.71044418,38.21392,-8.33344,39.11201739,1.39392,0.40656,1.452,36.82,-8.74,37.84309712
06/12/2020 00:00,18.99184,-2.70488,19.18349192,2.21184,0.64512,2.304,33.56,-6.7,34.2222676,35.87184,-6.25488,36.41308046,2.21184,0.64512,2.304,33.66,-6.9,34.35994179
06/12/2020 00:30,18.92368,-3.39476,19.22576553,1.42368,0.41524,1.483,35,-7.62,35.81988833,36.50368,-7.40476,37.24713579,1.42368,0.41524,1.483,35.08,-7.82,35.94104617
06/12/2020 01:00,19.2284,-4.7638,19.8097238,0.6384,0.1862,0.665,37.18,-9.9,38.4754779,37.9184,-9.9538,39.20310183,0.6384,0.1862,0.665,37.28,-10.14,38.63441471
06/12/2020 01:30,19.83896,-4.48572,20.33976445,1.24896,0.36428,1.301,37.18,-9.7,38.4245026,38.52896,-9.57572,39.70107268,1.24896,0.36428,1.301,37.28,-9.94,38.58240532
06/12/2020 02:00,20.84872,-3.57204,21.15250802,4.03872,1.17796,4.207,33.62,-9.5,34.9364337,37.79872,-8.56204,38.75631255,4.03872,1.17796,4.207,33.76,-9.74,35.13694921
06/12/2020 02:30,21.82584,-2.44788,21.96268217,6.79584,1.98212,7.079,30.06,-8.86,31.33852581,36.99584,-7.11788,37.67434662,6.79584,1.98212,7.079,30.2,-9.1,31.54124284
06/12/2020 03:00,20.98968,-1.95176,21.0802285,5.95968,1.73824,6.208,30.06,-7.38,30.95267355,36.15968,-5.86176,36.63171697,5.95968,1.73824,6.208,30.2,-7.6,31.14161203
06/12/2020 03:30,20.3148,-1.7086,20.38652528,5.2848,1.5414,5.505,30.06,-6.5,30.75473297,35.4848,-5.1586,35.85780508,5.2848,1.5414,5.505,30.2,-6.7,30.93428519
06/12/2020 04:00,18.79648,-2.32936,18.94026342,3.15648,0.92064,3.288,31.28,-6.5,31.94821435,34.55648,-5.77936,35.03642836,3.15648,0.92064,3.288,31.4,-6.7,32.10685285
06/12/2020 04:30,18.35104,-2.24928,18.48837282,2.71104,0.79072,2.824,31.28,-6.08,31.86541699,34.11104,-5.46928,34.54672305,2.71104,0.79072,2.824,31.4,-6.26,32.01792623
06/12/2020 05:00,17.72992,-2.60544,17.92033428,1.48992,0.43456,1.552,32.48,-6.08,33.04416439,34.08992,-5.82544,34.58407721,1.48992,0.43456,1.552,32.6,-6.26,33.19559609
06/12/2020 05:30,18.23048,-2.24236,18.36786812,2.46048,0.71764,2.563,31.54,-5.92,32.09077749,34.10048,-5.40236,34.52576183,2.46048,0.71764,2.563,31.64,-6.12,32.22644876
06/12/2020 06:00,20.05288,-1.16916,20.08693435,5.28288,1.54084,5.503,29.54,-5.42,30.03311506,34.94288,-4.05916,35.17785728,5.28288,1.54084,5.503,29.66,-5.6,30.18402889
06/12/2020 06:30,20.78008,-1.98456,20.87463061,4.27008,1.24544,4.448,33.02,-6.46,33.64598044,37.41008,-5.39456,37.7970285,4.27008,1.24544,4.448,33.14,-6.64,33.79865678
06/12/2020 07:00,21.81008,-2.24956,21.92578641,4.15008,1.21044,4.323,35.32,-6.92,35.99151011,39.57008,-5.90956,40.00892564,4.15008,1.21044,4.323,35.42,-7.12,36.12853166
06/12/2020 07:30,22.15752,-3.04364,22.365586,2.62752,0.76636,2.737,39.06,-7.62,39.79633149,41.80752,-6.07364,42.2463943,2.62752,0.76636,2.737,39.18,-6.84,39.77257849
06/12/2020 08:00,21.68512,-1.98684,21.77594918,0.52512,0.15316,0.547,42.32,-4.28,42.53587662,42.92512,-7.08684,43.50619758,0.52512,0.15316,0.547,42.4,-7.24,43.01369084
06/12/2020 08:30,23.16632,-3.16524,23.38155526,0.73632,0.21476,0.767,44.86,-6.76,45.36647661,45.69632,-6.70524,46.18564609,0.73632,0.21476,0.767,44.96,-6.92,45.48942734
06/12/2020 09:00,25.97416,-2.85212,26.13028083,2.32416,0.67788,2.421,47.3,-7.06,47.82398561,49.68416,-6.56212,50.11563802,2.32416,0.67788,2.421,47.36,-7.24,47.91019933
06/12/2020 09:30,28.22192,-0.42944,28.22518711,4.80192,1.40056,5.002,46.84,-3.66,46.98277557,51.70192,-2.33944,51.75482114,4.80192,1.40056,5.002,46.9,-3.74,47.04888522
06/12/2020 10:00,31.55136,1.35248,31.58033439,9.23136,2.69248,9.616,44.64,-2.68,44.72037567,53.99136,-0.04752,53.99138091,9.23136,2.69248,9.616,44.76,-2.74,44.84378664
06/12/2020 10:30,34.51272,2.28996,34.58860735,13.54272,3.94996,14.107,41.94,-3.32,42.07120155,55.58272,0.54996,55.58544071,13.54272,3.94996,14.107,42.04,-3.4,42.17726402
06/12/2020 11:00,35.81856,2.83708,35.93074259,14.93856,4.35708,15.561,41.76,-3.04,41.87050513,56.79856,1.23708,56.81203028,14.93856,4.35708,15.561,41.86,-3.12,41.97611225
06/12/2020 11:30,33.12128,1.25704,33.14512541,9.76128,2.84704,10.168,46.72,-3.18,46.8280984,56.60128,-0.41296,56.60278645,9.76128,2.84704,10.168,46.84,-3.26,46.95330872
06/12/2020 12:00,34.59008,2.02544,34.6493296,11.95008,3.48544,12.448,45.28,-2.92,45.37405426,57.33008,0.48544,57.33213518,11.95008,3.48544,12.448,45.38,-3,45.47905452
06/12/2020 12:30,37.85288,3.65084,38.02853083,16.32288,4.76084,17.003,43.06,-2.22,43.11718915,59.48288,2.48084,59.53459146,16.32288,4.76084,17.003,43.16,-2.28,43.22018047
06/12/2020 13:00,37.8924,3.7932,38.08178494,16.2624,4.7432,16.94,43.26,-1.9,43.30170435,59.6224,2.7632,59.6863959,16.2624,4.7432,16.94,43.36,-1.98,43.40518402
06/12/2020 13:30,36.84792,2.98356,36.96851145,13.89792,4.05356,14.477,45.9,-2.14,45.94985963,59.91792,1.83356,59.945968,13.89792,4.05356,14.477,46.02,-2.22,46.07351517
06/12/2020 14:00,32.57352,0.65436,32.58009196,7.28352,2.12436,7.587,50.58,-2.94,50.66537279,57.98352,2.98436,58.06027038,7.28352,2.12436,7.587,50.7,0.86,50.70729336
06/12/2020 14:30,30.72976,-0.62132,30.73604054,4.82976,1.40868,5.031,51.8,-4.06,51.9588645,56.74976,-2.75132,56.81641507,4.82976,1.40868,5.031,51.92,-4.16,52.08638978
06/12/2020 15:00,30.0948,-1.1886,30.11826285,3.1248,0.9114,3.255,53.94,-4.2,54.10326792,57.1448,-3.3886,57.24518126,3.1248,0.9114,3.255,54.02,-4.3,54.19087008
06/12/2020 15:30,30.20864,-1.34748,30.23867777,1.44864,0.42252,1.509,57.52,-3.54,57.62882959,59.06864,1.50252,59.0877466,1.44864,0.42252,1.509,57.62,1.08,57.6301206
06/12/2020 16:00,31.13936,-1.07352,31.15785914,0.39936,0.11648,0.416,61.48,-2.38,61.52604977,61.95936,-2.32352,62.00291152,0.39936,0.11648,0.416,61.56,-2.44,61.6083371
06/12/2020 16:30,33.16304,-0.90328,33.17533929,0.02304,0.00672,0.024,66.28,-1.82,66.30498322,66.36304,-1.93328,66.39119407,0.02304,0.00672,0.024,66.34,-1.94,66.36835993
06/12/2020 17:00,35.20112,0.02616,35.20112972,0.02112,0.00616,0.022,70.36,0.04,70.36001137,70.44112,-0.01384,70.44112136,0.02112,0.00616,0.022,70.42,-0.02,70.42000284
06/12/2020 17:30,35.51112,-0.02384,35.511128,0.02112,0.00616,0.022,70.98,-0.06,70.98002536,71.06112,-0.01384,71.06112135,0.02112,0.00616,0.022,71.04,-0.02,71.04000282
06/12/2020 18:00,34.77032,-0.95824,34.78352163,0.04032,0.01176,0.042,69.46,-1.94,69.48708657,69.64032,3.51176,69.72880773,0.04032,0.01176,0.042,69.6,3.5,69.68794731
06/12/2020 18:30,32.55416,-3.78712,32.77370304,0.04416,0.01288,0.046,65.02,-7.6,65.46266417,66.36416,1.45288,66.38006171,0.04416,0.01288,0.046,66.32,1.44,66.33563145
06/12/2020 19:00,31.23512,-3.66684,31.44961744,0.04512,0.01316,0.047,62.38,-7.36,62.8126898,63.44512,0.25316,63.44562508,0.04512,0.01316,0.047,63.4,0.24,63.40045426
06/12/2020 19:30,30.33648,-2.21936,30.41755377,0.03648,0.01064,0.038,60.6,-4.46,60.76390047,60.69648,-4.56936,60.86823256,0.03648,0.01064,0.038,60.66,-4.58,60.8326557
06/12/2020 20:00,29.06472,-2.25404,29.15199213,0.05472,0.01596,0.057,58.02,-4.54,58.19735389,58.15472,-4.64404,58.33985401,0.05472,0.01596,0.057,58.1,-4.66,58.28658165
06/12/2020 20:30,28.47176,-2.34032,28.56778282,0.10176,0.02968,0.106,56.74,-4.74,56.93764308,56.92176,-4.85032,57.12803485,0.10176,0.02968,0.106,56.82,-4.88,57.02917499
06/12/2020 21:00,27.404,-2.653,27.53211988,0.024,0.007,0.025,54.76,-5.32,55.0178153,54.944,-2.513,55.00143912,0.024,0.007,0.025,54.92,-2.52,54.9777846
06/12/2020 21:30,26.05704,-2.91128,26.21917018,0.16704,0.04872,0.174,51.78,-5.92,52.11731766,52.02704,-6.05128,52.37777087,0.16704,0.04872,0.174,51.86,-6.1,52.21752196
06/12/2020 22:00,25.07224,-2.77768,25.22563626,0.28224,0.08232,0.294,49.58,-5.72,49.90886494,49.92224,-5.79768,50.25776696,0.28224,0.08232,0.294,49.64,-5.88,49.98703832
06/12/2020 22:30,23.27912,-2.96984,23.46779448,0.06912,0.02016,0.072,46.42,-5.98,46.80359815,46.56912,-6.13984,46.97212549,0.06912,0.02016,0.072,46.5,-6.16,46.90624265
06/12/2020 23:00,21.89136,-1.66752,21.95477774,0.11136,0.03248,0.116,43.56,-3.4,43.69248906,43.75136,-4.96752,44.03246253,0.11136,0.03248,0.116,43.64,-5,43.92550057
06/12/2020 23:30,20.06784,-3.39188,20.35247042,0.02784,0.00812,0.029,40.08,-6.8,40.6527539,40.18784,-6.97188,40.78810604,0.02784,0.00812,0.029,40.16,-6.98,40.7620657
07/12/2020 00:00,19.1792,-3.5744,19.50943485,0.0192,0.0056,0.02,38.32,-7.16,38.98317586,38.4392,-7.3744,39.14018232,0.0192,0.0056,0.02,38.42,-7.38,39.12238234
07/12/2020 00:30,19.65224,-3.60768,19.98063793,0.04224,0.01232,0.044,39.22,-7.24,39.88265287,39.36224,-7.42768,40.05691411,0.04224,0.01232,0.044,39.32,-7.44,40.01769609
07/12/2020 01:00,20.642,-4.579,21.14377935,0.072,0.021,0.075,41.14,-9.2,42.1561336,41.312,-9.439,42.37659808,0.072,0.021,0.075,41.24,-9.46,42.3111002
07/12/2020 01:30,20.69208,-4.01356,21.07773324,0.02208,0.00644,0.023,41.34,-8.04,42.1145723,41.44208,-8.25356,42.25597292,0.02208,0.00644,0.023,41.42,-8.26,42.23557742
07/12/2020 02:00,20.5092,-3.4144,20.7914745,0.0192,0.0056,0.02,40.98,-6.84,41.54691324,41.0992,-7.0344,41.69684669,0.0192,0.0056,0.02,41.08,-7.04,41.67886755
07/12/2020 02:30,20.3092,-3.2644,20.56987876,0.0192,0.0056,0.02,40.58,-6.54,41.10362514,40.7192,-6.7344,41.27233204,0.0192,0.0056,0.02,40.7,-6.74,41.25430402
07/12/2020 03:00,19.8592,-4.2844,20.31609972,0.0192,0.0056,0.02,39.68,-8.58,40.59702945,40.0792,-7.1944,40.7197945,0.0192,0.0056,0.02,40.06,-7.2,40.70188693
07/12/2020 03:30,19.3392,-4.1144,19.77202428,0.0192,0.0056,0.02,38.64,-8.24,39.50882433,38.7792,-8.4744,39.69435486,0.0192,0.0056,0.02,38.76,-8.48,39.67679423
07/12/2020 04:00,19.07728,-3.86496,19.46485366,0.01728,0.00504,0.018,38.12,-7.74,38.89784056,38.23728,-7.95496,39.05599788,0.01728,0.00504,0.018,38.22,-7.96,39.04010758
07/12/2020 04:30,19.07728,-3.60496,19.41490017,0.01728,0.00504,0.018,38.12,-7.22,38.79771643,38.23728,-7.39496,38.94579586,0.01728,0.00504,0.018,38.22,-7.4,38.92978808
07/12/2020 05:00,19.27536,-3.55552,19.60054146,0.01536,0.00448,0.016,38.52,-7.12,39.17250056,38.61536,-7.33552,39.3059268,0.01536,0.00448,0.016,38.6,-7.34,39.29167342
07/12/2020 05:30,19.97768,-3.46776,20.27641629,0.00768,0.00224,0.008,39.94,-6.94,40.53846568,40.00768,-7.45776,40.69683825,0.00768,0.00224,0.008,40,-7.46,40.68969894
07/12/2020 06:00,20.86632,-3.01524,21.08304965,0.01632,0.00476,0.017,41.7,-6.04,42.13515872,41.77632,-6.21524,42.23612341,0.01632,0.00476,0.017,41.76,-6.22,42.22068214
07/12/2020 06:30,23.33744,-2.84908,23.5107074,0.03744,0.01092,0.039,46.6,-5.72,46.94974334,46.71744,-5.88908,47.08715816,0.03744,0.01092,0.039,46.68,-5.9,47.05138043
07/12/2020 07:00,25.94592,-1.76244,26.00571013,0.02592,0.00756,0.027,51.84,-3.54,51.96072748,51.92592,-3.63244,52.05281729,0.02592,0.00756,0.027,51.9,-3.64,52.02748889
07/12/2020 07:30,28.23864,0.88252,28.25242699,0.00864,0.00252,0.009,56.46,1.76,56.48742515,56.62864,2.66252,56.69119756,0.00864,0.00252,0.009,56.62,2.66,56.68244878
07/12/2020 08:00,29.5896,-1.2872,29.61758451,0.0096,0.0028,0.01,59.16,-2.58,59.21623088,59.4096,4.2428,59.56090936,0.0096,0.0028,0.01,59.4,4.24,59.55113433
07/12/2020 08:30,30.93168,-3.35576,31.11317973,0.15168,0.04424,0.158,61.56,-6.8,61.93442984,61.97168,5.10424,62.18152771,0.15168,0.04424,0.158,61.82,5.06,62.02673617
07/12/2020 09:00,32.01752,0.65136,32.0241449,1.06752,0.31136,1.112,61.9,0.68,61.90373494,63.06752,0.99136,63.07531113,1.06752,0.31136,1.112,62,0.68,62.00372892
07/12/2020 09:30,32.45632,0.01976,32.45632602,1.81632,0.52976,1.892,61.28,-1.02,61.28848832,63.23632,1.80976,63.26221146,1.81632,0.52976,1.892,61.42,1.28,61.43333623
07/12/2020 10:00,32.56752,0.07636,32.56760952,2.14752,0.62636,2.237,60.84,-1.1,60.8499433,63.08752,-0.53364,63.08977692,2.14752,0.62636,2.237,60.94,-1.16,60.95103937
07/12/2020 10:30,32.9592,0.3306,32.96085801,2.5392,0.7406,2.645,60.84,-0.82,60.84552572,63.4792,-0.1194,63.47931229,2.5392,0.7406,2.645,60.94,-0.86,60.94606796
07/12/2020 11:00,33.08368,0.42524,33.08641279,2.86368,0.83524,2.983,60.44,-0.82,60.44556229,63.38368,-0.02476,63.38368484,2.86368,0.83524,2.983,60.52,-0.86,60.52611007
07/12/2020 11:30,34.02712,0.81416,34.03685873,3.95712,1.15416,4.122,60.14,-0.68,60.14384424,64.15712,0.47416,64.15887214,3.95712,1.15416,4.122,60.2,-0.68,60.20384041
07/12/2020 12:00,34.45928,1.67104,34.49977323,5.72928,1.67104,5.968,57.46,0,57.46,63.26928,1.67104,63.29134353,5.72928,1.67104,5.968,57.54,0,57.54
07/12/2020 12:30,35.47584,2.37212,35.55505839,7.99584,2.33212,8.329,54.96,0.08,54.96005822,63.03584,2.47212,63.08429679,7.99584,2.33212,8.329,55.04,0.14,55.04017805
07/12/2020 13:00,38.56512,3.53816,38.72708428,13.36512,3.89816,13.922,50.4,-0.72,50.40514259,63.84512,3.17816,63.92417421,13.36512,3.89816,13.922,50.48,-0.72,50.48513445
07/12/2020 13:30,35.74568,2.27624,35.81808073,7.73568,2.25624,8.058,56.02,0.04,56.02001428,63.83568,2.29624,63.8769658,7.73568,2.25624,8.058,56.1,0.04,56.10001426
07/12/2020 14:00,33.53744,1.54592,33.57305095,3.99744,1.16592,4.164,59.08,0.76,59.08488808,63.19744,1.92592,63.22677906,3.99744,1.16592,4.164,59.2,0.76,59.20487818
07/12/2020 14:30,32.49888,0.72884,32.50705168,2.25888,0.65884,2.353,60.48,0.14,60.48016204,62.83888,0.79884,62.84395743,2.25888,0.65884,2.353,60.58,0.14,60.58016177
07/12/2020 15:00,32.92032,0.81676,32.93045043,1.60032,0.46676,1.667,62.64,0.7,62.64391112,64.32032,1.16676,64.33090155,1.60032,0.46676,1.667,62.72,0.7,62.72390613
07/12/2020 15:30,33.09272,0.62496,33.0986207,0.94272,0.27496,0.982,64.3,0.7,64.30381015,65.30272,0.97496,65.3099976,0.94272,0.27496,0.982,64.36,0.7,64.3638066
07/12/2020 16:00,33.88064,0.34852,33.88243251,0.20064,0.05852,0.209,67.36,0.58,67.36249698,67.62064,0.67852,67.62404412,0.20064,0.05852,0.209,67.42,0.62,67.42285073
07/12/2020 16:30,35.1216,-0.2512,35.12249832,0.2016,0.0588,0.21,69.84,-0.62,69.84275195,70.1616,2.5588,70.20824433,0.2016,0.0588,0.21,69.96,2.5,70.00465413
07/12/2020 17:00,36.33184,-0.48988,36.3351425,0.17184,0.05012,0.179,72.32,-1.08,72.32806371,72.55184,-1.70988,72.57198617,0.17184,0.05012,0.179,72.38,-1.76,72.40139501
07/12/2020 17:30,36.91632,-0.34524,36.9179343,0.25632,0.07476,0.267,73.32,-0.84,73.32481163,73.65632,-0.66524,73.65932405,0.25632,0.07476,0.267,73.4,-0.74,73.40373015
07/12/2020 18:00,37.46744,-0.28908,37.46855518,1.23744,0.36092,1.289,72.46,-1.3,72.47166067,73.79744,-0.91908,73.80316293,1.23744,0.36092,1.289,72.56,-1.28,72.57128909
07/12/2020 18:30,36.856,-0.387,36.85803176,1.656,0.483,1.725,70.4,-1.74,70.42149956,72.136,-1.317,72.14802135,1.656,0.483,1.725,70.48,-1.8,70.5029815
07/12/2020 19:00,35.06896,0.16928,35.06936856,1.60896,0.46928,1.676,66.92,-0.6,66.92268972,68.60896,0.00928,68.60896063,1.60896,0.46928,1.676,67,-0.46,67.00157909
07/12/2020 19:30,33.47928,-0.49896,33.48299793,1.88928,0.55104,1.968,63.18,-2.1,63.21489065,65.12928,-1.44896,65.14539583,1.88928,0.55104,1.968,63.24,-2,63.27161765
07/12/2020 20:00,32.17264,-1.44548,32.20509551,1.59264,0.46452,1.659,61.16,-3.82,61.2791808,62.83264,-3.49548,62.92979445,1.59264,0.46452,1.659,61.24,-3.96,61.3679004
07/12/2020 20:30,31.3856,-1.2042,31.40869283,0.9456,0.2758,0.985,60.88,-2.96,60.95191547,61.9256,-2.7642,61.9872627,0.9456,0.2758,0.985,60.98,-3.04,61.05572864
07/12/2020 21:00,31.72576,-2.33332,31.81144809,2.04576,0.59668,2.131,59.36,-5.86,59.64854734,61.48576,-5.38332,61.7209755,2.04576,0.59668,2.131,59.44,-5.98,59.74005357
07/12/2020 21:30,28.51944,-3.46308,28.72892934,0.22944,0.06692,0.239,56.58,-7.06,57.01876884,57.18944,-3.93308,57.32452499,0.22944,0.06692,0.239,56.96,-4,57.10027671
07/12/2020 22:00,27.1236,-2.2002,27.2126911,0.5136,0.1498,0.535,53.22,-4.7,53.42713168,53.8136,-1.3702,53.83104117,0.5136,0.1498,0.535,53.3,-1.52,53.32166914
07/12/2020 22:30,24.71896,-3.70072,24.99444562,0.40896,0.11928,0.426,48.62,-7.64,49.21660289,49.12896,-7.70072,49.72882262,0.40896,0.11928,0.426,48.72,-7.82,49.34359938
07/12/2020 23:00,22.67648,-3.22936,22.90527256,0.27648,0.08064,0.288,44.8,-6.62,45.28647039,45.17648,-6.67936,45.66758364,0.27648,0.08064,0.288,44.9,-6.76,45.40603044
07/12/2020 23:30,20.88744,-3.94908,21.25747827,0.27744,0.08092,0.289,41.22,-8.06,42.00061904,41.57744,-8.17908,42.37429488,0.27744,0.08092,0.289,41.3,-8.26,42.11790118
08/12/2020 00:00,19.86128,-4.03296,20.26660331,0.16128,0.04704,0.168,39.4,-8.16,40.23612307,39.64128,-8.33296,40.50764499,0.16128,0.04704,0.168,39.48,-8.38,40.35956888
08/12/2020 00:30,20.39048,-3.47736,20.68486662,0.18048,0.05264,0.188,40.42,-7.06,41.03193878,40.72048,-7.18736,41.34991699,0.18048,0.05264,0.188,40.54,-7.24,41.18141814
08/12/2020 01:00,21.6616,-3.3662,21.92159248,0.3216,0.0938,0.335,42.68,-6.92,43.23735422,43.1216,-7.0062,43.68706016,0.3216,0.0938,0.335,42.8,-7.1,43.38490521
08/12/2020 01:30,21.90104,-3.40428,22.16404014,0.19104,0.05572,0.199,43.42,-6.92,43.96797471,43.71104,-6.98428,44.26550785,0.19104,0.05572,0.199,43.52,-7.04,44.08573465
08/12/2020 02:00,21.29344,-3.85108,21.63888639,0.13344,0.03892,0.139,42.32,-7.78,43.02918544,42.53344,-7.94108,43.26839805,0.13344,0.03892,0.139,42.4,-7.98,43.14441331
08/12/2020 02:30,20.98352,-3.86564,21.33661839,0.08352,0.02436,0.087,41.8,-7.78,42.51785978,41.98352,-7.95564,42.73064661,0.08352,0.02436,0.087,41.9,-7.98,42.65314056
08/12/2020 03:00,20.65688,-3.84716,21.01207585,0.14688,0.04284,0.153,41.02,-7.78,41.75127303,41.28688,-7.93716,42.04289439,0.14688,0.04284,0.153,41.14,-7.98,41.90680136
08/12/2020 03:30,20.38888,-3.94116,20.7662989,0.09888,0.02884,0.103,40.58,-7.94,41.34948609,40.75888,-8.11116,41.55811853,0.09888,0.02884,0.103,40.66,-8.14,41.46679636
08/12/2020 04:00,20.28216,-3.94312,20.66190237,0.09216,0.02688,0.096,40.38,-7.94,41.15322588,40.59216,-8.11312,41.39500175,0.09216,0.02688,0.096,40.5,-8.14,41.30992133
08/12/2020 04:30,20.07064,-4.03648,20.47251232,0.08064,0.02352,0.084,39.98,-8.12,40.79625963,40.18064,-8.29648,41.02822701,0.08064,0.02352,0.084,40.1,-8.32,40.95402788
08/12/2020 05:00,20.16464,-4.02948,20.56330264,0.10464,0.03052,0.109,40.12,-8.12,40.93346797,40.20464,-8.28948,41.05031737,0.10464,0.03052,0.109,40.1,-8.32,40.95402788
08/12/2020 05:30,20.68496,-3.74772,21.02172627,0.14496,0.04228,0.151,41.08,-7.58,41.77347005,41.32496,-7.69772,42.0357849,0.14496,0.04228,0.151,41.18,-7.74,41.90107397
08/12/2020 06:00,21.44464,-3.60948,21.74628544,0.10464,0.03052,0.109,42.68,-7.28,43.29642941,42.88464,-6.58948,43.38794296,0.10464,0.03052,0.109,42.78,-6.62,43.28917648
08/12/2020 06:30,24.15656,-2.67892,24.30464983,0.10656,0.03108,0.111,48.1,-5.42,48.40440476,48.26656,-3.00892,48.36025655,0.10656,0.03108,0.111,48.16,-3.04,48.25585146
08/12/2020 07:00,26.44408,-2.00256,26.51979664,0.09408,0.02744,0.098,52.7,-4.06,52.85615953,52.83408,-4.13256,52.99545322,0.09408,0.02744,0.098,52.74,-4.16,52.90381083
08/12/2020 07:30,28.95656,0.57108,28.96219086,0.10656,0.03108,0.111,57.7,1.08,57.71010657,57.86656,-0.02892,57.86656723,0.10656,0.03108,0.111,57.76,-0.06,57.76003116
08/12/2020 08:00,29.99832,-1.53424,30.03752811,0.08832,0.02576,0.092,59.82,-3.12,59.90130883,59.96832,-3.15424,60.05121675,0.08832,0.02576,0.092,59.88,-3.18,59.96437943
08/12/2020 08:30,31.0324,-0.6568,31.0393498,0.6624,0.1932,0.69,60.74,-1.7,60.76378527,61.4624,-1.5268,61.48136085,0.6624,0.1932,0.69,60.8,-1.72,60.82432408
08/12/2020 09:00,32.14104,-0.10928,32.14122578,1.99104,0.58072,2.074,60.3,-1.38,60.31578898,62.35104,-0.83928,62.35668833,1.99104,0.58072,2.074,60.36,-1.42,60.3767008
08/12/2020 09:30,33.29776,0.44768,33.30076934,3.55776,1.03768,3.706,59.48,-1.18,59.49170362,63.11776,-0.20232,63.11808426,3.55776,1.03768,3.706,59.56,-1.24,59.57290659
08/12/2020 10:00,34.37448,0.97964,34.38843657,5.00448,1.45964,5.213,58.74,-0.96,58.74784422,63.82448,0.47964,63.82628222,5.00448,1.45964,5.213,58.82,-0.98,58.82816332
08/12/2020 10:30,35.36328,1.35304,35.38915497,6.59328,1.92304,6.868,57.54,-1.14,57.55129191,64.21328,0.76304,64.2178134,6.59328,1.92304,6.868,57.62,-1.16,57.63167532
08/12/2020 11:00,36.74128,1.89704,36.79022176,9.04128,2.63704,9.418,55.4,-1.48,55.41976543,64.52128,1.11704,64.53094879,9.04128,2.63704,9.418,55.48,-1.52,55.50081801
08/12/2020 11:30,36.96952,2.68236,37.0667029,9.53952,2.78236,9.937,54.86,-0.2,54.86036456,64.47952,2.54236,64.52962183,9.53952,2.78236,9.937,54.94,-0.24,54.94052421
08/12/2020 12:00,38.06616,3.94388,38.26991934,11.87616,3.46388,12.371,52.38,0.96,52.38879651,64.33616,4.42388,64.48807795,11.87616,3.46388,12.371,52.46,0.96,52.4687831
08/12/2020 12:30,40.75744,6.01092,41.19830184,16.83744,4.91092,17.539,47.84,2.2,47.89055857,64.77744,7.17092,65.17314498,16.83744,4.91092,17.539,47.94,2.26,47.99324119
08/12/2020 13:00,42.24576,6.90168,42.80581064,19.68576,5.74168,20.506,45.12,2.32,45.17960602,64.88576,8.10168,65.38959451,19.68576,5.74168,20.506,45.2,2.36,45.26156869
08/12/2020 13:30,40.74248,6.28364,41.2241896,17.05248,4.97364,17.763,47.38,2.62,47.45238456,64.53248,7.65364,64.98476114,17.05248,4.97364,17.763,47.48,2.68,47.55557591
08/12/2020 14:00,37.08688,4.43784,37.35145368,11.54688,3.36784,12.028,51.08,2.14,51.12480807,62.72688,5.56784,62.97350488,11.54688,3.36784,12.028,51.18,2.2,51.22726227
08/12/2020 14:30,35.0288,3.5034,35.20356006,7.8288,2.2834,8.155,54.4,2.44,54.45469309,62.3088,4.7834,62.49213929,7.8288,2.2834,8.155,54.48,2.5,54.53733033
08/12/2020 15:00,34.34056,2.61308,34.43983519,5.53056,1.61308,5.761,57.62,2,57.65469972,63.19056,3.67308,63.29722261,5.53056,1.61308,5.761,57.66,2.06,57.69678674
08/12/2020 15:30,34.61232,2.36276,34.69287147,4.91232,1.43276,5.117,59.4,1.86,59.42911408,64.37232,3.35276,64.45957324,4.91232,1.43276,5.117,59.46,1.92,59.49099091
08/12/2020 16:00,37.01728,1.31504,37.04063105,6.97728,2.03504,7.268,60.08,-1.44,60.09725451,67.11728,0.55504,67.11957497,6.97728,2.03504,7.268,60.14,-1.48,60.15820809
08/12/2020 16:30,41.26792,2.22356,41.32778049,10.53792,3.07356,10.977,61.46,-1.7,61.48350673,72.05792,1.35356,72.07063174,10.53792,3.07356,10.977,61.52,-1.72,61.54403952
08/12/2020 17:00,43.70592,4.31256,43.91816955,13.82592,4.03256,14.402,59.76,0.56,59.76262377,73.64592,4.63256,73.79147745,13.82592,4.03256,14.402,59.82,0.6,59.82300895
08/12/2020 17:30,46.44104,6.51072,46.89519881,18.07104,5.27072,18.824,56.74,2.48,56.79417224,74.87104,7.79072,75.27528113,18.07104,5.27072,18.824,56.8,2.52,56.85587393
08/12/2020 18:00,45.41728,6.23504,45.8432661,16.81728,4.90504,17.518,57.2,2.66,57.26181625,74.07728,7.60504,74.46663713,16.81728,4.90504,17.518,57.26,2.7,57.32362166
08/12/2020 18:30,43.2024,5.3132,43.5278929,14.3424,4.1832,14.94,57.72,2.26,57.76422768,72.1224,6.4632,72.41141855,14.3424,4.1832,14.94,57.78,2.28,57.82496693
08/12/2020 19:00,41.59792,3.83356,41.77419216,13.17792,3.84356,13.727,56.84,-0.02,56.84000352,70.07792,3.82356,70.18215217,13.17792,3.84356,13.727,56.9,-0.02,56.90000351
08/12/2020 19:30,40.30896,3.18928,40.43493246,12.64896,3.68928,13.176,55.32,-1,55.32903758,68.00896,2.62928,68.05976604,12.64896,3.68928,13.176,55.36,-1.06,55.37014719
08/12/2020 20:00,38.0168,1.8224,38.06045486,11.1168,3.2424,11.58,53.8,-2.84,53.87490696,65.0168,1.2024,65.02791745,11.1168,3.2424,11.58,53.9,-2.04,53.93859101
08/12/2020 20:30,36.83568,0.87624,36.84610044,10.13568,2.95624,10.558,53.4,-4.16,53.56179235,63.63568,-1.28376,63.64862771,10.13568,2.95624,10.558,53.5,-4.24,53.66775196
08/12/2020 21:00,36.1036,2.6398,36.19997896,11.3136,3.2998,11.785,49.58,-1.32,49.59756849,60.9736,1.9198,61.00381569,11.3136,3.2998,11.785,49.66,-1.38,49.67917069
08/12/2020 21:30,33.86512,1.43316,33.89543185,10.36512,3.02316,10.797,47,-3.18,47.10745589,57.44512,-0.23684,57.44560823,10.36512,3.02316,10.797,47.08,-3.26,47.19273249
08/12/2020 22:00,31.53408,1.18244,31.55624131,9.09408,2.65244,9.473,44.88,-2.94,44.9761937,54.07408,2.47244,54.13057442,9.09408,2.65244,9.473,44.98,-0.18,44.98036016
08/12/2020 22:30,30.70456,-0.38992,30.70703571,11.55456,3.37008,12.036,38.3,-7.52,39.03127464,49.93456,-4.32992,50.12193621,11.55456,3.37008,12.036,38.38,-7.7,39.14478765
08/12/2020 23:00,30.06192,0.81556,30.07298077,13.80192,4.02556,14.377,32.52,-6.42,33.1476515,46.40192,-2.55444,46.47217817,13.80192,4.02556,14.377,32.6,-6.58,33.25742624
08/12/2020 23:30,29.1012,1.7166,29.1517848,14.9712,4.3666,15.595,28.26,-5.3,28.75269726,43.3312,-1.0734,43.34449309,14.9712,4.3666,15.595,28.36,-5.44,28.87703586
09/12/2020 00:00,28.90992,1.52956,28.95035454,16.96992,4.94956,17.677,23.88,-6.84,24.84028985,40.92992,-2.09044,40.98326842,16.96992,4.94956,17.677,23.96,-7.04,24.97284926
09/12/2020 00:30,31.11728,3.41504,31.30411495,20.41728,5.95504,21.268,21.4,-5.08,21.99469027,41.89728,0.71504,41.90338117,20.41728,5.95504,21.268,21.48,-5.24,22.10990728
09/12/2020 01:00,35.4792,5.6556,35.92714077,26.4192,7.7056,27.52,18.12,-4.1,18.57806233,44.6392,3.4656,44.77352521,26.4192,7.7056,27.52,18.22,-4.24,18.70684367
09/12/2020 01:30,36.01464,5.90552,36.49560879,27.10464,7.90552,28.234,17.82,-4,18.26341699,45.02464,3.78552,45.18349664,27.10464,7.90552,28.234,17.92,-4.12,18.38751751
09/12/2020 02:00,34.22608,5.15844,34.61262855,24.40608,7.11844,25.423,19.64,-3.92,20.02738126,44.16608,3.05844,44.27184972,24.40608,7.11844,25.423,19.76,-4.06,20.17278365
09/12/2020 02:30,32.40168,4.45424,32.70640795,21.99168,6.41424,22.908,20.82,-3.92,21.18581601,42.93168,2.35424,42.99618115,21.99168,6.41424,22.908,20.94,-4.06,21.32996015
09/12/2020 03:00,31.5732,4.1776,31.84837986,21.0432,6.1376,21.92,21.06,-3.92,21.42171795,42.2232,2.0776,42.27428344,21.0432,6.1376,21.92,21.18,-4.06,21.56562079
09/12/2020 03:30,32.86968,4.26324,33.14500081,24.07968,7.02324,25.083,17.58,-5.52,18.42625301,41.75968,1.34324,41.78127771,24.07968,7.02324,25.083,17.68,-5.68,18.56999731
09/12/2020 04:00,33.09864,4.79752,33.44452374,25.32864,7.38752,26.384,15.54,-5.18,16.38059828,40.96864,2.04752,41.0197733,25.32864,7.38752,26.384,15.64,-5.34,16.52649993
09/12/2020 04:30,33.14232,4.67776,33.47080539,25.91232,7.55776,26.992,14.46,-5.76,15.5649992,40.47232,1.63776,40.50544339,25.91232,7.55776,26.992,14.56,-5.92,15.71750616
09/12/2020 05:00,30.66352,2.98936,30.80889047,21.32352,6.21936,22.212,18.68,-6.46,19.76547495,40.08352,-0.42064,40.08572706,21.32352,6.21936,22.212,18.76,-6.64,19.90043216
09/12/2020 05:30,32.90664,3.40652,33.08249287,24.53664,7.15652,25.559,16.74,-7.5,18.34332576,41.37664,-0.54348,41.38020914,24.53664,7.15652,25.559,16.84,-7.7,18.51690039
09/12/2020 06:00,30.91472,3.33096,31.0936522,19.13472,5.58096,19.932,23.56,-4.5,23.98590419,42.77472,-1.25904,42.79324541,19.13472,5.58096,19.932,23.64,-6.84,24.60965664
09/12/2020 06:30,31.3952,4.0786,31.65902022,15.5952,4.5486,16.245,31.6,-0.94,31.61397792,47.2952,-0.4914,47.29775277,15.5952,4.5486,16.245,31.7,-5.04,32.09815571
09/12/2020 07:00,33.83784,2.55312,33.93402183,16.46784,4.80312,17.154,34.74,-4.5,35.03023837,51.28784,0.18312,51.28816691,16.46784,4.80312,17.154,34.82,-4.62,35.12515907
09/12/2020 07:30,35.62448,4.88964,35.9584782,14.84448,4.32964,15.463,41.56,1.12,41.5750887,56.46448,0.64964,56.46821702,14.84448,4.32964,15.463,41.62,-3.68,41.78237427
09/12/2020 08:00,35.74832,2.38576,35.8278416,13.04832,3.80576,13.592,45.4,-2.84,45.48874146,58.52832,0.90576,58.53532816,13.04832,3.80576,13.592,45.48,-2.9,45.57236443
09/12/2020 08:30,37.43736,3.77048,37.6267517,14.12736,4.12048,14.716,46.62,-0.7,46.62525496,60.82736,3.44048,60.92458147,14.12736,4.12048,14.716,46.7,-0.68,46.70495049
09/12/2020 09:00,37.87312,4.13716,38.09841613,14.49312,4.22716,15.097,46.76,-0.18,46.76034645,61.31312,4.04716,61.44654741,14.49312,4.22716,15.097,46.82,-0.18,46.820346
09/12/2020 09:30,38.8836,4.2748,39.11787653,15.7536,4.5948,16.41,46.26,-0.64,46.26442694,62.0936,3.9148,62.21688533,15.7536,4.5948,16.41,46.34,-0.68,46.34498894
09/12/2020 10:00,39.05944,4.09192,39.27319267,16.42944,4.79192,17.114,45.26,-1.4,45.2816475,61.74944,3.35192,61.84034854,16.42944,4.79192,17.114,45.32,-1.44,45.34287155
09/12/2020 10:30,40.0988,4.3734,40.33658871,18.3888,5.3634,19.155,43.42,-1.98,43.46512165,61.8688,3.3234,61.95799707,18.3888,5.3634,19.155,43.48,-2.04,43.52783018
09/12/2020 11:00,40.91576,5.09668,41.23197259,20.04576,5.84668,20.881,41.74,-1.5,41.76694387,61.88576,4.30668,62.03543168,20.04576,5.84668,20.881,41.84,-1.54,41.86833171
09/12/2020 11:30,39.726,4.418,39.97091192,17.376,5.068,18.1,44.7,-1.3,44.71889981,62.156,3.728,62.26769885,17.376,5.068,18.1,44.78,-1.34,44.80004464
09/12/2020 12:00,38.37912,3.48516,38.53703663,14.58912,4.25516,15.197,47.58,-1.54,47.60491571,62.24912,2.69516,62.30743798,14.58912,4.25516,15.197,47.66,-1.56,47.68552401
09/12/2020 12:30,38.68784,3.57312,38.8524922,14.78784,4.31312,15.404,47.8,-1.48,47.82290665,62.66784,2.79312,62.73005412,14.78784,4.31312,15.404,47.88,-1.52,47.90412091
09/12/2020 13:00,37.28688,2.71284,37.38543729,12.38688,3.61284,12.903,49.8,-1.8,49.8325195,62.28688,1.77284,62.31210462,12.38688,3.61284,12.903,49.9,-1.84,49.93391232
09/12/2020 13:30,37.90672,2.76696,38.00757147,13.32672,3.88696,13.882,49.16,-2.24,49.2110069,62.56672,1.58696,62.58684282,13.32672,3.88696,13.882,49.24,-2.3,49.29368722
09/12/2020 14:00,35.96488,3.57184,36.14181283,10.39488,3.03184,10.828,51.14,1.08,51.15140272,61.61488,3.11184,61.6934112,10.39488,3.03184,10.828,51.22,0.08,51.22006248
09/12/2020 14:30,33.01552,1.82036,33.06566605,5.07552,1.48036,5.287,55.88,0.68,55.88413728,61.03552,2.14036,61.07303695,5.07552,1.48036,5.287,55.96,0.66,55.96389193
09/12/2020 15:00,33.10288,-0.89416,33.11495412,4.92288,1.43584,5.128,56.36,-4.66,56.55232268,61.38288,4.15584,61.52340175,4.92288,1.43584,5.128,56.46,2.72,56.52548098
