Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/12/2020 15:30,34.82696,1.08328,34.84380344,7.65696,2.23328,7.976,54.34,-2.3,54.38865323,62.07696,7.95328,62.58437206,7.65696,2.23328,7.976,54.42,5.72,54.71978436
09/12/2020 16:00,34.97368,1.71024,35.01547106,5.14368,1.50024,5.358,59.66,0.42,59.66147836,64.88368,2.28024,64.92373545,5.14368,1.50024,5.358,59.74,0.78,59.74509185
09/12/2020 16:30,37.37368,2.68024,37.46966297,5.86368,1.71024,6.108,63.02,1.94,63.04985329,68.98368,4.75024,69.14703816,5.86368,1.71024,6.108,63.12,3.04,63.19316419
09/12/2020 17:00,38.79504,1.84272,38.83877889,6.45504,1.88272,6.724,64.68,-0.08,64.68004947,71.19504,1.84272,71.21888329,6.45504,1.88272,6.724,64.74,-0.04,64.74001236
09/12/2020 17:30,39.57776,1.94268,39.62540968,6.79776,1.98268,7.081,65.56,-0.08,65.56004881,72.41776,1.90268,72.44275088,6.79776,1.98268,7.081,65.62,-0.08,65.62004877
09/12/2020 18:00,40.69032,3.31176,40.8248686,9.64032,2.81176,10.042,62.1,1,62.10805101,71.82032,3.85176,71.92353175,9.64032,2.81176,10.042,62.18,1.04,62.18869672
09/12/2020 18:30,39.4924,1.5682,39.52352349,8.7024,2.5382,9.065,61.58,-1.94,61.61055104,70.3824,2.8382,70.43960256,8.7024,2.5382,9.065,61.68,0.3,61.68072957
09/12/2020 19:00,39.89624,2.49932,39.97444892,11.58624,3.37932,12.069,56.62,-1.76,56.64734769,68.26624,1.57932,68.28450612,11.58624,3.37932,12.069,56.68,-1.8,56.70857431
09/12/2020 19:30,37.65224,1.55232,37.6842258,9.16224,2.67232,9.544,56.98,-2.24,57.02401249,66.18224,4.19232,66.31488851,9.16224,2.67232,9.544,57.02,1.52,57.04025596
09/12/2020 20:00,36.71352,1.15436,36.73166342,9.92352,2.89436,10.337,53.58,-3.48,53.69289338,63.54352,-0.66564,63.54700631,9.92352,2.89436,10.337,53.62,-3.56,53.73804983
09/12/2020 20:30,36.53008,3.02044,36.65473779,11.59008,3.38044,12.073,49.88,-0.72,49.8851962,61.59008,3.78044,61.70599388,11.59008,3.38044,12.073,50,0.4,50.00159997
09/12/2020 21:00,35.45624,2.70932,35.55960306,11.58624,3.37932,12.069,47.74,-1.34,47.75880233,59.38624,1.99932,59.41988541,11.58624,3.37932,12.069,47.8,-1.38,47.81991635
09/12/2020 21:30,33.548,2.234,33.62230004,10.608,3.094,11.05,45.88,-1.72,45.91222931,56.548,1.334,56.56373273,10.608,3.094,11.05,45.94,-1.76,45.97370118
09/12/2020 22:00,30.73352,1.15936,30.75537948,8.84352,2.57936,9.212,43.78,-2.84,43.87201842,52.74352,2.51936,52.8036559,8.84352,2.57936,9.212,43.9,-0.06,43.900041
09/12/2020 22:30,28.38136,-0.59752,28.38764917,8.51136,2.48248,8.866,39.74,-6.16,40.21458939,48.35136,-3.81752,48.50182958,8.51136,2.48248,8.866,39.84,-6.3,40.33504184
09/12/2020 23:00,27.59416,0.48288,27.59838472,10.12416,2.95288,10.546,34.94,-4.94,35.28749354,45.14416,-2.12712,45.19424545,10.12416,2.95288,10.546,35.02,-5.08,35.38653416
09/12/2020 23:30,24.90096,-1.21972,24.93081478,8.40096,2.45028,8.751,33,-7.34,33.80644317,41.50096,-3.06972,41.61433481,8.40096,2.45028,8.751,33.1,-5.52,33.55712145
10/12/2020 00:00,25.52224,-0.54268,25.52800886,10.96224,3.19732,11.419,29.12,-7.48,30.06534217,40.16224,-4.46268,40.40941765,10.96224,3.19732,11.419,29.2,-7.66,30.18800424
10/12/2020 00:30,27.24928,0.20604,27.25005895,13.52928,3.94604,14.093,27.44,-7.48,28.44123767,41.04928,-3.71396,41.21694903,13.52928,3.94604,14.093,27.52,-7.66,28.5661688
10/12/2020 01:00,29.04968,0.78824,29.06037217,15.07968,4.39824,15.708,27.94,-7.22,28.85778924,43.11968,-3.02176,43.22543044,15.07968,4.39824,15.708,28.04,-7.42,29.00513748
10/12/2020 01:30,28.22616,0.16888,28.22666521,12.95616,3.77888,13.496,30.54,-7.22,31.38184188,43.59616,-3.64112,43.74794763,12.95616,3.77888,13.496,30.64,-7.42,31.52564036
10/12/2020 02:00,28.66488,0.61184,28.67140899,14.47488,4.22184,15.078,28.38,-7.22,29.28400246,42.95488,-3.19816,43.07377326,14.47488,4.22184,15.078,28.48,-7.42,29.43071185
10/12/2020 02:30,29.87024,1.94632,29.93358313,17.61024,5.13632,18.344,24.52,-6.38,25.33643227,42.25024,-1.42368,42.27421962,17.61024,5.13632,18.344,24.64,-6.56,25.49829798
10/12/2020 03:00,29.30936,2.30648,29.39997336,17.19936,5.01648,17.916,24.22,-5.42,24.81904108,41.53936,-0.54352,41.54291568,17.19936,5.01648,17.916,24.34,-5.56,24.96696217
10/12/2020 03:30,30.67176,4.21968,30.9606615,20.26176,5.90968,21.106,20.82,-3.38,21.09257689,41.18176,2.40968,41.2521989,20.26176,5.90968,21.106,20.92,-3.5,21.21076142
10/12/2020 04:00,31.2796,5.0278,31.68110082,22.2096,6.4778,23.135,18.14,-2.9,18.37034567,40.4696,3.4578,40.6170519,22.2096,6.4778,23.135,18.26,-3.02,18.5080523
10/12/2020 04:30,30.97136,4.77748,31.33766831,21.83136,6.36748,22.741,18.28,-3.18,18.55453583,40.19136,3.06748,40.30824794,21.83136,6.36748,22.741,18.36,-3.3,18.65421132
10/12/2020 05:00,29.99408,3.74744,30.2272748,20.01408,5.83744,20.848,19.96,-4.18,20.39298899,40.07408,1.53744,40.10356106,20.01408,5.83744,20.848,20.06,-4.3,20.51569156
10/12/2020 05:30,29.594,3.047,29.75044613,18.264,5.327,19.025,22.66,-4.56,23.11426399,41.024,0.647,41.02910168,18.264,5.327,19.025,22.76,-4.68,23.23617869
10/12/2020 06:00,31.39112,5.54116,31.87643125,20.06112,5.85116,20.897,22.66,-0.62,22.66848032,42.82112,5.19116,43.1346318,20.06112,5.85116,20.897,22.76,-0.66,22.76956741
10/12/2020 06:30,34.58048,4.13264,34.82654606,21.54048,6.28264,22.438,26.08,-4.3,26.43210926,47.70048,1.86264,47.73683295,21.54048,6.28264,22.438,26.16,-4.42,26.53077458
10/12/2020 07:00,37.1012,4.7866,37.4086966,22.4112,6.5366,23.345,29.38,-3.5,29.5877407,51.8912,2.9766,51.97650224,22.4112,6.5366,23.345,29.48,-3.56,29.69417451
10/12/2020 07:30,38.93448,4.75464,39.22372158,20.96448,6.11464,21.838,35.94,-2.72,36.04278014,57.00448,7.27464,57.46678282,20.96448,6.11464,21.838,36.04,1.16,36.05866331
10/12/2020 08:00,38.41456,4.42508,38.66858871,17.91456,5.22508,18.661,41,-1.6,41.03120764,58.99456,3.58508,59.10339168,17.91456,5.22508,18.661,41.08,-1.64,41.11272309
10/12/2020 08:30,38.6324,4.8932,38.94105463,16.7424,4.8832,17.44,43.78,0.02,43.78000457,60.6224,5.2632,60.85044499,16.7424,4.8832,17.44,43.88,0.38,43.88164537
10/12/2020 09:00,35.72408,2.77744,35.83188615,10.65408,3.10744,11.098,50.14,-0.66,50.14434365,60.87408,5.34744,61.10849966,10.65408,3.10744,11.098,50.22,2.24,50.26993137
10/12/2020 09:30,34.39888,2.19384,34.46876672,7.41888,2.16384,7.728,53.96,0.06,53.96003336,61.43888,2.20384,61.47839366,7.41888,2.16384,7.728,54.02,0.04,54.02001481
10/12/2020 10:00,34.02056,2.26308,34.09574803,5.77056,1.68308,6.011,56.5,1.16,56.51190671,62.33056,2.84308,62.39536693,5.77056,1.68308,6.011,56.56,1.16,56.57189408
10/12/2020 10:30,33.92328,2.12304,33.98964879,4.91328,1.43304,5.118,58.02,1.38,58.03640926,63.01328,2.83304,63.07693376,4.91328,1.43304,5.118,58.1,1.4,58.11686502
10/12/2020 11:00,35.36584,2.88712,35.48349054,7.63584,2.22712,7.954,55.46,1.32,55.47570639,63.15584,3.56712,63.25649746,7.63584,2.22712,7.954,55.52,1.34,55.5361684
10/12/2020 11:30,39.21992,5.75456,39.63984215,14.68992,4.28456,15.302,49.06,2.94,49.14801318,63.82992,7.26456,64.24198409,14.68992,4.28456,15.302,49.14,2.98,49.23027524
10/12/2020 12:00,41.47656,7.01108,42.06495302,19.54656,5.70108,20.361,43.86,2.62,43.93818385,63.50656,8.38108,64.05720619,19.54656,5.70108,20.361,43.96,2.68,44.04161668
10/12/2020 12:30,46.36392,9.63156,47.3537752,28.15392,8.21156,29.327,36.42,2.84,36.53056255,64.65392,11.09156,65.59841518,28.15392,8.21156,29.327,36.5,2.88,36.61344562
10/12/2020 13:00,47.1212,10.0016,48.17094033,30.2112,8.8116,31.47,33.82,2.38,33.90363992,64.1112,11.2316,65.08759332,30.2112,8.8116,31.47,33.9,2.42,33.98626782
10/12/2020 13:30,45.76496,9.13228,46.66722728,26.30496,7.67228,27.401,38.92,2.92,39.0293838,65.32496,10.65228,66.18777431,26.30496,7.67228,27.401,39.02,2.98,39.13362748
10/12/2020 14:00,42.12504,7.12772,42.72380352,19.53504,5.69772,20.349,45.18,2.86,45.27043185,64.81504,8.67772,65.39336537,19.53504,5.69772,20.349,45.28,2.98,45.377955
10/12/2020 14:30,40.0508,6.3244,40.54706668,16.7808,4.8944,17.48,46.54,2.86,46.62779429,63.4208,7.7744,63.89553324,16.7808,4.8944,17.48,46.64,2.88,46.72883478
10/12/2020 15:00,38.25936,5.63148,38.67159416,14.67936,4.28148,15.291,47.16,2.7,47.23722684,61.91936,7.04148,62.31845299,14.67936,4.28148,15.291,47.24,2.76,47.3205579
10/12/2020 15:30,37.9836,5.0798,38.32177236,13.4736,3.9298,14.035,49.02,2.3,49.0739279,62.5736,6.2898,62.8889259,13.4736,3.9298,14.035,49.1,2.36,49.15668418
10/12/2020 16:00,42.08744,5.65592,42.46577489,18.63744,5.43592,19.414,46.9,0.44,46.90206392,65.63744,6.63592,65.97203168,18.63744,5.43592,19.414,47,1.2,47.01531665
10/12/2020 16:30,43.28304,5.25672,43.6010855,17.06304,4.97672,17.774,52.44,0.56,52.44299,69.58304,5.71672,69.81747878,17.06304,4.97672,17.774,52.52,0.74,52.52521299
10/12/2020 17:00,43.32176,4.06968,43.51249458,15.22176,4.43968,15.856,56.2,-0.74,56.20487167,71.48176,3.69968,71.5774381,15.22176,4.43968,15.856,56.26,-0.74,56.26486648
10/12/2020 17:30,45.77328,5.69804,46.12657392,18.71328,5.45804,19.493,54.12,0.48,54.12212856,72.91328,5.97804,73.15793438,18.71328,5.45804,19.493,54.2,0.52,54.20249441
10/12/2020 18:00,46.74288,7.36584,47.31968332,20.76288,6.05584,21.628,51.96,2.62,52.02601272,72.80288,8.73584,73.32512691,20.76288,6.05584,21.628,52.04,2.68,52.10896276
10/12/2020 18:30,48.8804,8.7272,49.65337374,26.3904,7.6972,27.49,44.98,2.06,45.02714737,71.4704,10.3572,72.21696247,26.3904,7.6972,27.49,45.08,2.66,45.15841007
10/12/2020 19:00,51.34912,9.59516,52.2379098,32.58912,9.50516,33.947,37.52,0.18,37.52043177,70.18912,9.78516,70.86791885,32.58912,9.50516,33.947,37.6,0.28,37.60104254
10/12/2020 19:30,50.7884,10.3412,51.83051217,33.8784,9.8812,35.29,33.82,0.92,33.83251099,67.7984,10.8012,68.65339732,33.8784,9.8812,35.29,33.92,0.92,33.93247412
10/12/2020 20:00,48.46352,9.55436,49.39634162,31.76352,9.26436,33.087,33.4,0.58,33.40503555,65.26352,9.86436,66.00479256,31.76352,9.26436,33.087,33.5,0.6,33.5053727
10/12/2020 20:30,46.17192,8.16056,46.88753497,29.28192,8.54056,30.502,33.78,-0.76,33.78854836,63.14192,7.68056,63.60733498,29.28192,8.54056,30.502,33.86,-0.86,33.87091968
10/12/2020 21:00,41.11528,5.19904,41.44268652,22.14528,6.45904,23.068,37.94,-2.52,38.02359794,60.16528,3.85904,60.28891363,22.14528,6.45904,23.068,38.02,-2.6,38.10879688
10/12/2020 21:30,38.42312,4.63716,38.70193023,20.25312,5.90716,21.097,36.34,-2.54,36.42865905,56.67312,3.28716,56.76837105,20.25312,5.90716,21.097,36.42,-2.62,36.51411782
10/12/2020 22:00,35.626,4.543,35.91449185,18.456,5.383,19.225,34.34,-1.68,34.38107037,52.896,3.663,53.02267803,18.456,5.383,19.225,34.44,-1.72,34.48292331
10/12/2020 22:30,33.82392,4.66156,34.14363346,18.55392,5.41156,19.327,30.54,-1.5,30.57681475,49.21392,3.87156,49.36596903,18.55392,5.41156,19.327,30.66,-1.54,30.69865144
10/12/2020 23:00,41.19752,8.30636,42.02655435,35.26752,10.28636,36.737,11.86,-3.96,12.50364747,47.22752,10.60636,48.4038585,35.26752,10.28636,36.737,11.96,0.32,11.96428017
10/12/2020 23:30,40.19048,8.10264,40.99911533,36.18048,10.55264,37.688,8.02,-4.9,9.3984254,44.28048,5.59264,44.63225886,36.18048,10.55264,37.688,8.1,-4.96,9.497978732
11/12/2020 00:00,32.52472,5.43596,32.9758559,24.29472,7.08596,25.307,16.46,-3.3,16.787543,40.83472,3.66596,40.99894657,24.29472,7.08596,25.307,16.54,-3.42,16.88987863
11/12/2020 00:30,29.62032,3.71176,29.85197681,18.04032,5.26176,18.792,23.16,-3.1,23.36654874,41.30032,2.06176,41.35175071,18.04032,5.26176,18.792,23.26,-3.2,23.47908857
11/12/2020 01:00,27.594,1.402,27.62959355,12.384,3.612,12.9,30.42,-4.42,30.73943396,42.924,-0.948,42.93446727,12.384,3.612,12.9,30.54,-4.56,30.87855567
11/12/2020 01:30,29.39688,5.01784,29.82206016,15.14688,4.41784,15.778,28.5,1.2,28.52525197,43.72688,1.71784,43.76061024,15.14688,4.41784,15.778,28.58,-2.7,28.70725344
11/12/2020 02:00,27.91184,1.46512,27.95026635,13.73184,4.00512,14.304,28.36,-5.08,28.81138664,42.19184,-1.21488,42.20932712,13.73184,4.00512,14.304,28.46,-5.22,28.93475419
11/12/2020 02:30,31.28,2.87,31.41138806,20.88,6.09,21.75,20.8,-6.44,21.77414981,41.78,-0.53,41.78336152,20.88,6.09,21.75,20.9,-6.62,21.92337565
11/12/2020 03:00,31.48984,2.81412,31.61533322,22.05984,6.43412,22.979,18.86,-7.24,20.2019108,41.03984,-1.00588,41.05216513,22.05984,6.43412,22.979,18.98,-7.44,20.38612273
11/12/2020 03:30,30.862,3.911,31.10882455,21.432,6.251,22.325,18.86,-4.68,19.43198394,40.412,1.411,40.43662529,21.432,6.251,22.325,18.98,-4.84,19.58739391
11/12/2020 04:00,30.35104,3.70072,30.57582309,21.19104,6.18072,22.074,18.32,-4.96,18.97956796,39.63104,1.06072,39.64523248,21.19104,6.18072,22.074,18.44,-5.12,19.13760696
11/12/2020 04:30,28.90616,3.66388,29.13743473,18.83616,5.49388,19.621,20.14,-3.66,20.46986077,39.07616,1.69388,39.11285607,18.83616,5.49388,19.621,20.24,-3.8,20.59363008
11/12/2020 05:00,26.68216,2.50188,26.79919898,14.85216,4.33188,15.471,23.66,-3.66,23.94141182,38.59216,0.53188,38.59582503,14.85216,4.33188,15.471,23.74,-3.8,24.04220456
11/12/2020 05:30,24.96312,0.93716,24.98070513,10.65312,3.10716,11.097,28.62,-4.34,28.9471933,39.37312,-1.37284,39.39704644,10.65312,3.10716,11.097,28.72,-4.48,29.06731498
11/12/2020 06:00,23.856,-0.957,23.87518764,6.936,2.023,7.225,33.84,-5.96,34.36083817,40.876,-4.097,41.08080799,6.936,2.023,7.225,33.94,-6.12,34.48736
11/12/2020 06:30,26.04896,-0.78572,26.06080722,6.76896,1.97428,7.051,38.56,-5.52,38.95310001,45.40896,0.49428,45.41165006,6.76896,1.97428,7.051,38.64,-1.48,38.6683333
11/12/2020 07:00,26.97936,-1.66352,27.03059683,4.71936,1.37648,4.916,44.52,-6.08,44.93324827,49.29936,-1.44352,49.32048911,4.71936,1.37648,4.916,44.58,-2.82,44.66910342
11/12/2020 07:30,27.8436,-0.2202,27.84447071,2.4336,0.7098,2.535,50.82,-1.86,50.85402639,53.3336,-1.1302,53.34557377,2.4336,0.7098,2.535,50.9,-1.84,50.93324651
11/12/2020 08:00,28.65456,-0.39492,28.65728128,1.11456,0.32508,1.161,55.08,-1.44,55.09882031,56.25456,-1.85492,56.28513346,1.11456,0.32508,1.161,55.14,-2.18,55.18307712
11/12/2020 08:30,28.90896,-0.40072,28.91173715,0.64896,0.18928,0.676,56.52,-1.18,56.53231642,57.20896,-0.95072,57.21685917,0.64896,0.18928,0.676,56.56,-1.14,56.57148752
11/12/2020 09:00,29.70472,-0.29904,29.70622519,1.61472,0.47096,1.682,56.18,-1.54,56.20110319,57.85472,-1.10904,57.86534884,1.61472,0.47096,1.682,56.24,-1.58,56.26218979
11/12/2020 09:30,29.84688,1.20784,29.87130937,1.94688,0.56784,2.028,55.8,1.28,55.81467907,57.78688,1.88784,57.81770871,1.94688,0.56784,2.028,55.84,1.32,55.85559954
11/12/2020 10:00,30.6852,1.4536,30.71961022,2.9952,0.8736,3.12,55.38,1.16,55.39214746,58.4552,2.0536,58.49126157,2.9952,0.8736,3.12,55.46,1.18,55.47255177
11/12/2020 10:30,32.54632,0.75976,32.5551867,5.41632,1.57976,5.642,54.26,-1.64,54.28477871,59.77632,-0.10024,59.77640405,5.41632,1.57976,5.642,54.36,-1.68,54.38595407
11/12/2020 11:00,32.71776,0.77268,32.72688274,5.83776,1.70268,6.081,53.76,-1.86,53.79216672,59.67776,-0.17732,59.67802343,5.83776,1.70268,6.081,53.84,-1.88,53.87281318
11/12/2020 11:30,31.39584,1.15712,31.41715608,4.51584,1.31712,4.704,53.76,-0.32,53.76095237,58.35584,0.97712,58.36401996,4.51584,1.31712,4.704,53.84,-0.34,53.84107354
11/12/2020 12:00,31.18464,1.24052,31.20930409,4.18464,1.22052,4.359,54,0.04,54.00001481,58.24464,1.28052,58.25871454,4.18464,1.22052,4.359,54.06,0.06,54.0600333
11/12/2020 12:30,31.90192,2.17056,31.97567561,5.52192,1.61056,5.752,52.76,1.12,52.77188645,58.36192,2.77056,58.42764507,5.52192,1.61056,5.752,52.84,1.16,52.85273124
11/12/2020 13:00,33.40688,2.85284,33.5284704,8.54688,2.49284,8.903,49.72,0.72,49.72521292,58.34688,3.25284,58.43748261,8.54688,2.49284,8.903,49.8,0.76,49.80579886
11/12/2020 13:30,32.61384,2.08112,32.68017166,6.24384,1.82112,6.504,52.74,0.52,52.74256346,59.10384,2.44112,59.15423036,6.24384,1.82112,6.504,52.86,0.62,52.86363589
11/12/2020 14:00,31.56504,0.90272,31.57794568,5.25504,1.53272,5.474,52.62,-1.26,52.63508336,57.95504,0.25272,57.95559101,5.25504,1.53272,5.474,52.7,-1.28,52.7155423
11/12/2020 14:30,30.33896,-0.13572,30.33926357,3.88896,1.13428,4.051,52.9,-2.54,52.9609441,56.86896,-1.46572,56.88784533,3.88896,1.13428,4.051,52.98,-2.6,53.04375929
11/12/2020 15:00,29.18952,-0.53764,29.19447096,2.09952,0.61236,2.187,54.18,-2.3,54.22879678,56.35952,-1.76764,56.387233,2.09952,0.61236,2.187,54.26,-2.38,54.31217175
11/12/2020 15:30,28.67312,-0.73284,28.68248359,1.05312,0.30716,1.097,55.24,-2.08,55.27914616,56.35312,-1.81284,56.38227135,1.05312,0.30716,1.097,55.3,-2.12,55.34062161
11/12/2020 16:00,29.35608,-0.88156,29.36931359,0.40608,0.11844,0.423,57.9,-2,57.93453202,58.36608,-1.92156,58.39770276,0.40608,0.11844,0.423,57.96,-2.04,57.99588951
11/12/2020 16:30,31.13504,-0.74228,31.14388697,0.09504,0.02772,0.099,62.08,-1.54,62.09909822,62.23504,4.16772,62.37443462,0.09504,0.02772,0.099,62.14,4.14,62.27775847
11/12/2020 17:00,32.66248,-0.30636,32.66391673,0.25248,0.07364,0.263,64.82,-0.76,64.82445526,65.13248,-0.22636,65.13287334,0.25248,0.07364,0.263,64.88,-0.3,64.88069358
11/12/2020 17:30,32.78088,-0.25516,32.78187304,0.05088,0.01484,0.053,65.46,-0.54,65.46222728,65.55088,-0.32516,65.55168646,0.05088,0.01484,0.053,65.5,-0.34,65.50088244
11/12/2020 18:00,32.158,-1.066,32.17566347,0.048,0.014,0.05,64.22,-2.16,64.25631486,64.508,3.974,64.63029274,0.048,0.014,0.05,64.46,3.96,64.58152367
11/12/2020 18:30,32.358,2.194,32.43229563,0.048,0.014,0.05,64.62,4.36,64.76692057,64.688,-1.986,64.71847912,0.048,0.014,0.05,64.64,-2,64.67093319
11/12/2020 19:00,31.40376,-1.20432,31.42684408,0.05376,0.01568,0.056,62.7,-2.44,62.74745891,62.81376,-2.48432,62.86286894,0.05376,0.01568,0.056,62.76,-2.5,62.80977312
11/12/2020 19:30,30.00376,-2.15432,30.08100246,0.05376,0.01568,0.056,59.9,-4.34,60.05701957,60.19376,0.87568,60.20012922,0.05376,0.01568,0.056,60.14,0.86,60.14614867
11/12/2020 20:00,28.78528,-2.04096,28.85754429,0.06528,0.01904,0.068,57.44,-4.12,57.5875681,57.56528,-4.20096,57.71836386,0.06528,0.01904,0.068,57.5,-4.22,57.65464769
11/12/2020 20:30,28.01016,-2.25912,28.10111539,0.14016,0.04088,0.146,55.74,-4.6,55.92948775,55.94016,-4.65912,56.13384808,0.14016,0.04088,0.146,55.8,-4.7,55.99758923
11/12/2020 21:00,27.06736,-2.15452,27.15297284,0.08736,0.02548,0.091,53.96,-4.36,54.13585873,54.10736,-4.43452,54.2887776,0.08736,0.02548,0.091,54.02,-4.46,54.2038006
11/12/2020 21:30,25.62816,-1.88512,25.69739797,0.18816,0.05488,0.196,50.88,-3.88,51.0277258,51.14816,-3.90512,51.29701973,0.18816,0.05488,0.196,50.96,-3.96,51.11363028
11/12/2020 22:00,24.44832,-1.75424,24.51117518,0.80832,0.23576,0.842,47.28,-3.98,47.4472212,48.16832,-3.98424,48.33281722,0.80832,0.23576,0.842,47.36,-4.22,47.54763927
11/12/2020 22:30,22.56608,-2.49156,22.70321206,0.64608,0.18844,0.673,43.84,-5.36,44.1664488,44.58608,-5.33156,44.90371991,0.64608,0.18844,0.673,43.94,-5.52,44.28537004
11/12/2020 23:00,20.89128,-1.19796,20.92559887,0.52128,0.15204,0.543,40.74,-2.7,40.82937178,41.34128,-4.70796,41.60848855,0.52128,0.15204,0.543,40.82,-4.86,41.108296
11/12/2020 23:30,19.69296,-3.09872,19.93526371,1.27296,0.37128,1.326,36.84,-6.94,37.48798741,38.23296,-6.76872,38.82750057,1.27296,0.37128,1.326,36.96,-7.14,37.64334204
12/12/2020 00:00,18.99416,-2.96212,19.22374233,1.60416,0.46788,1.671,34.78,-6.86,35.45007757,36.48416,-6.59212,37.07492383,1.60416,0.46788,1.671,34.88,-7.06,35.58732921
12/12/2020 00:30,20.51192,-3.42944,20.79663244,3.12192,0.91056,3.252,34.78,-8.68,35.84676833,38.00192,-7.98944,38.8326805,3.12192,0.91056,3.252,34.88,-8.9,35.99756103
12/12/2020 01:00,21.36992,-3.79544,21.70435084,2.92992,0.85456,3.052,36.88,-9.3,38.0345159,39.90992,-8.68544,40.84407647,2.92992,0.85456,3.052,36.98,-9.54,38.19073186
12/12/2020 01:30,21.24352,-3.29064,21.49687079,3.80352,1.10936,3.962,34.88,-8.8,35.97296763,38.78352,-7.91064,39.58206221,3.80352,1.10936,3.962,34.98,-9.02,36.12424117
12/12/2020 02:00,21.26392,-1.72844,21.33405256,4.87392,1.42156,5.077,32.78,-6.3,33.37991013,37.77392,-5.05844,38.11111186,4.87392,1.42156,5.077,32.9,-6.48,33.53208016
12/12/2020 02:30,20.97808,-1.22556,21.01384871,4.91808,1.43444,5.123,32.12,-5.32,32.55759205,37.15808,-4.04556,37.37765997,4.91808,1.43444,5.123,32.24,-5.48,32.70241581
12/12/2020 03:00,20.19688,-1.39216,20.24480356,4.34688,1.26784,4.528,31.7,-5.32,32.14331035,36.14688,-4.21216,36.39147188,4.34688,1.26784,4.528,31.8,-5.48,32.2687217
12/12/2020 03:30,20.398,-2.161,20.51215067,5.928,1.729,6.175,28.94,-7.78,29.96751575,35.008,-6.071,35.5305095,5.928,1.729,6.175,29.08,-7.8,30.10791258
12/12/2020 04:00,19.69832,-2.81924,19.89904332,5.48832,1.60076,5.717,28.42,-8.84,29.76309796,34.00832,-7.45924,34.81675014,5.48832,1.60076,5.717,28.52,-9.06,29.92447159
12/12/2020 04:30,20.03208,-2.24856,20.1578831,6.62208,1.93144,6.898,26.82,-8.36,28.09273928,33.56208,-6.66856,34.21816632,6.62208,1.93144,6.898,26.94,-8.6,28.27938472
12/12/2020 05:00,20.99992,-1.59544,21.06043848,8.68992,2.53456,9.052,24.62,-8.26,25.96867344,33.40992,-5.94544,33.93480531,8.68992,2.53456,9.052,24.72,-8.48,26.13405441
12/12/2020 05:30,21.16792,-1.73644,21.23902213,8.85792,2.58356,9.227,24.62,-8.64,26.09202943,33.57792,-6.27644,34.15948493,8.85792,2.58356,9.227,24.72,-8.86,26.25981721
12/12/2020 06:00,22.30432,-1.63124,22.36389131,9.90432,2.88876,10.317,24.8,-9.04,26.39624216,34.80432,-6.39124,35.38627756,9.90432,2.88876,10.317,24.9,-9.28,26.5730766
12/12/2020 06:30,23.5904,-0.8228,23.60474469,9.3504,2.7272,9.74,28.48,-7.1,29.35166776,37.9304,-3.6528,38.10588133,9.3504,2.7272,9.74,28.58,-6.38,29.28345608
12/12/2020 07:00,25.34384,0.37112,25.34655708,10.32384,3.01112,10.754,30.04,-5.28,30.5004918,40.44384,-2.42888,40.51670831,10.32384,3.01112,10.754,30.12,-5.44,30.60731939
12/12/2020 07:30,26.492,-0.434,26.49555472,10.272,2.996,10.7,32.44,-6.86,33.15740038,42.772,-4.064,42.96463755,10.272,2.996,10.7,32.5,-7.06,33.25798551
12/12/2020 08:00,27.7676,0.2668,27.76888172,10.6176,3.0968,11.06,34.3,-5.66,34.76385479,45.0176,-0.4432,45.01978161,10.6176,3.0968,11.06,34.4,-3.54,34.58166566
12/12/2020 08:30,28.52264,0.55952,28.52812744,9.39264,2.73952,9.784,38.26,-4.36,38.50762522,47.75264,-0.58048,47.75616802,9.39264,2.73952,9.784,38.36,-3.32,38.50340245
12/12/2020 09:00,30.95488,1.39684,30.9863802,11.71488,3.41684,12.203,38.48,-4.04,38.69149777,50.25488,-0.72316,50.26008281,11.71488,3.41684,12.203,38.54,-4.14,38.76172339
12/12/2020 09:30,33.68432,2.44376,33.7728497,15.06432,4.39376,15.692,37.24,-3.9,37.44365901,52.38432,0.39376,52.38579988,15.06432,4.39376,15.692,37.32,-4,37.53375015
12/12/2020 10:00,37.5092,4.6156,37.79211357,21.3792,6.2356,22.27,32.26,-3.24,32.4222948,53.7392,2.8956,53.81715448,21.3792,6.2356,22.27,32.36,-3.34,32.53191049
12/12/2020 10:30,44.30976,8.86368,45.1876051,33.02976,9.63368,34.406,22.56,-1.54,22.61250097,55.66976,8.05368,56.24930168,33.02976,9.63368,34.406,22.64,-1.58,22.69506554
12/12/2020 11:00,53.25552,13.90536,55.04097971,47.43552,13.83536,49.412,11.64,0.14,11.64084189,59.15552,13.97536,60.78393072,47.43552,13.83536,49.412,11.72,0.14,11.72083615
12/12/2020 11:30,51.74072,13.17396,53.39152862,46.47072,13.55396,48.407,10.54,-0.76,10.56736486,57.09072,12.77396,58.50234495,46.47072,13.55396,48.407,10.62,-0.78,10.64860554
12/12/2020 12:00,52.91176,13.68468,54.65276583,48.22176,14.06468,50.231,9.38,-0.76,9.410738547,57.68176,13.28468,59.19179132,48.22176,14.06468,50.231,9.46,-0.78,9.49210198
12/12/2020 12:30,51.66776,12.59768,53.18137799,45.31776,13.21768,47.206,12.7,-1.24,12.76039184,58.09776,11.99768,59.32363814,45.31776,13.21768,47.206,12.78,-1.22,12.83809955
12/12/2020 13:00,51.33376,12.20568,52.76488927,43.97376,12.82568,45.806,14.72,-1.24,14.77213593,58.77376,11.54568,59.89705829,43.97376,12.82568,45.806,14.8,-1.28,14.85524823
12/12/2020 13:30,49.47688,11.15284,50.71831518,39.98688,11.66284,41.653,18.98,-1.02,19.00738804,59.06688,10.54284,60.00039823,39.98688,11.66284,41.653,19.08,-1.12,19.11284385
12/12/2020 14:00,48.50432,11.26376,49.7949932,38.34432,11.18376,39.942,20.32,0.16,20.32062991,58.76432,11.38376,59.8567899,38.34432,11.18376,39.942,20.42,0.2,20.42097941
12/12/2020 14:30,49.1712,11.8366,50.57580458,40.6512,11.8566,42.345,17.04,-0.04,17.04004695,57.7912,11.8566,58.99492996,40.6512,11.8566,42.345,17.14,0,17.14
12/12/2020 15:00,49.56936,12.34648,51.08382346,42.39936,12.36648,44.166,14.34,-0.04,14.34005579,56.81936,11.68648,58.00873629,42.39936,12.36648,44.166,14.42,-0.68,14.43602438
12/12/2020 15:30,50.44456,12.61008,51.9968052,44.43456,12.96008,46.286,12.02,-0.7,12.04036544,56.53456,12.28008,57.85288964,44.43456,12.96008,46.286,12.1,-0.68,12.11909238
12/12/2020 16:00,44.89104,9.61572,45.90934048,33.07104,9.64572,34.449,23.64,-0.06,23.64007614,56.79104,9.56572,57.59101686,33.07104,9.64572,34.449,23.72,-0.08,23.72013491
12/12/2020 16:30,43.91688,8.55784,44.74292094,27.86688,8.12784,29.028,32.1,0.86,32.11151818,60.06688,8.96784,60.73262902,27.86688,8.12784,29.028,32.2,0.84,32.21095466
12/12/2020 17:00,40.456,4.768,40.73600079,18.816,5.488,19.6,43.28,-1.44,43.30394901,62.176,3.968,62.30248791,18.816,5.488,19.6,43.36,-1.52,43.38663389
12/12/2020 17:30,42.81416,5.22288,43.13155193,21.40416,6.24288,22.296,42.82,-2.04,42.86856657,64.28416,4.14288,64.41751844,21.40416,6.24288,22.296,42.88,-2.1,42.93139178
12/12/2020 18:00,47.28008,8.21544,47.98853425,30.19008,8.80544,31.448,34.18,-1.18,34.20036257,64.45008,7.58544,64.89492825,30.19008,8.80544,31.448,34.26,-1.22,34.28171524
12/12/2020 18:30,44.45224,7.06732,45.01053935,26.08224,7.60732,27.169,36.74,-1.08,36.75587028,62.90224,6.48732,63.23588473,26.08224,7.60732,27.169,36.82,-1.12,36.83703028
12/12/2020 19:00,39.78272,5.09996,40.10828347,19.06272,5.55996,19.857,41.44,-0.92,41.4502111,60.58272,4.61996,60.75862073,19.06272,5.55996,19.857,41.52,-0.94,41.53063929
12/12/2020 19:30,39.4512,5.7566,39.86898074,20.9712,6.1166,21.845,36.96,-0.72,36.96701232,58.0112,5.3766,58.25982452,20.9712,6.1166,21.845,37.04,-0.74,37.04739127
12/12/2020 20:00,35.52816,5.36988,35.9316819,15.66816,4.56988,16.321,39.72,1.6,39.75221252,55.46816,2.70988,55.53431573,15.66816,4.56988,16.321,39.8,-1.86,39.84343861
12/12/2020 20:30,35.01032,2.56176,35.10391888,16.12032,4.70176,16.792,37.78,-4.28,38.02166225,54.02032,2.58176,54.08197905,16.12032,4.70176,16.792,37.9,-2.12,37.95924657
12/12/2020 21:00,33.8276,2.7168,33.93652198,14.9376,4.3568,15.56,37.78,-3.28,37.92211492,52.8376,0.9568,52.84626231,14.9376,4.3568,15.56,37.9,-3.4,38.05220099
12/12/2020 21:30,31.91336,2.31848,31.99746702,13.98336,4.07848,14.566,35.86,-3.52,36.03234658,49.94336,0.43848,49.94528479,13.98336,4.07848,14.566,35.96,-3.64,36.14375741
12/12/2020 22:00,31.21272,2.49996,31.31267618,14.98272,4.36996,15.607,32.46,-3.74,32.67474866,47.52272,0.50996,47.52545608,14.98272,4.36996,15.607,32.54,-3.86,32.76814307
12/12/2020 22:30,28.79728,1.48004,28.83528834,13.33728,3.89004,13.893,30.92,-4.82,31.29343062,44.37728,1.13004,44.39166555,13.33728,3.89004,13.893,31.04,-2.76,31.1624646
12/12/2020 23:00,24.85616,-0.44112,24.86007395,8.63616,2.51888,8.996,32.44,-5.92,32.97574866,41.15616,-3.58112,41.31166816,8.63616,2.51888,8.996,32.52,-6.1,33.08716367
12/12/2020 23:30,25.77784,1.17812,25.80474766,12.74784,3.71812,13.279,26.06,-5.08,26.55051789,38.90784,-1.52188,38.93759279,12.74784,3.71812,13.279,26.16,-5.24,26.67964018
13/12/2020 00:00,24.61552,1.06536,24.63856361,12.15552,3.54536,12.662,24.92,-4.96,25.40881737,37.15552,-1.57464,37.18887142,12.15552,3.54536,12.662,25,-5.12,25.5189028
13/12/2020 00:30,26.0248,1.7914,26.08638206,14.4048,4.2014,15.005,23.24,-4.82,23.73457394,37.7248,-0.7786,37.73283389,14.4048,4.2014,15.005,23.32,-4.98,23.84581305
13/12/2020 01:00,26.05768,0.29724,26.05937525,12.60768,3.67724,13.133,26.9,-6.76,27.73639486,39.62768,-3.26276,39.76177341,12.60768,3.67724,13.133,27.02,-6.94,27.89702493
13/12/2020 01:30,23.85824,-1.40968,23.89984966,8.29824,2.42032,8.644,31.12,-7.66,32.04886893,39.53824,-5.45968,39.91341288,8.29824,2.42032,8.644,31.24,-7.88,32.218504
13/12/2020 02:00,24.19912,-0.08484,24.19926872,9.78912,2.85516,10.197,28.82,-5.88,29.41371789,38.72912,-3.18484,38.85985,9.78912,2.85516,10.197,28.94,-6.04,29.56357894
13/12/2020 02:30,25.20968,1.15824,25.23627321,12.67968,3.69824,13.208,25.06,-5.08,25.56970864,37.85968,-1.54176,37.89105955,12.67968,3.69824,13.208,25.18,-5.24,25.71944789
13/12/2020 03:00,23.38264,0.40952,23.38622586,10.11264,2.94952,10.534,26.54,-5.08,27.02180601,36.75264,-2.29048,36.82394392,10.11264,2.94952,10.534,26.64,-5.24,27.15045488
13/12/2020 03:30,20.254,-1.123,20.28510895,5.064,1.477,5.275,30.38,-5.2,30.82181695,35.544,-3.903,35.75764736,5.064,1.477,5.275,30.48,-5.38,30.95116799
13/12/2020 04:00,18.13192,-2.19944,18.26483121,1.68192,0.49056,1.752,32.9,-5.38,33.33698247,34.66192,-5.04944,35.02778244,1.68192,0.49056,1.752,32.98,-5.54,33.44206931
13/12/2020 04:30,18.38808,-1.72056,18.46840039,2.63808,0.76944,2.748,31.5,-4.98,31.89122763,34.23808,-4.37056,34.51590817,2.63808,0.76944,2.748,31.6,-5.14,32.01530259
13/12/2020 05:00,19.3548,-1.6086,19.42153127,4.8048,1.4014,5.005,29.1,-6.02,29.71616395,34.0048,-4.4786,34.29845887,4.8048,1.4014,5.005,29.2,-5.88,29.78614443
13/12/2020 05:30,24.62072,-0.49104,24.62561621,14.67072,4.27896,15.282,19.9,-9.54,22.06856588,34.67072,-5.52104,35.10755913,14.67072,4.27896,15.282,20,-9.8,22.27195546
13/12/2020 06:00,25.5212,-0.2284,25.522222,15.5712,4.5416,16.22,19.9,-9.54,22.06856588,35.5712,-5.2584,35.95776745,15.5712,4.5416,16.22,20,-9.8,22.27195546
13/12/2020 06:30,26.13672,1.24196,26.16621098,14.64672,4.27196,15.257,22.98,-6.06,23.7656054,37.72672,-1.96804,37.7780172,14.64672,4.27196,15.257,23.08,-6.24,23.90865952
13/12/2020 07:00,25.90688,0.78784,25.91885652,12.74688,3.71784,13.278,26.32,-5.86,26.96445809,39.16688,-2.32216,39.23565873,12.74688,3.71784,13.278,26.42,-6.04,27.10162357
13/12/2020 07:30,27.3332,-0.1774,27.33377568,13.7232,4.0026,14.295,27.22,-8.36,28.47486611,41.0432,-4.5774,41.29766164,13.7232,4.0026,14.295,27.32,-8.58,28.63562117
13/12/2020 08:00,28.63816,0.64488,28.64541985,14.58816,4.25488,15.196,28.1,-7.22,29.01272824,42.78816,-1.80512,42.82621971,14.58816,4.25488,15.196,28.2,-6.06,28.84377923
13/12/2020 08:30,29.35848,1.42664,29.39312249,12.94848,3.77664,13.488,32.82,-4.7,33.15482469,45.88848,-1.08336,45.90126649,12.94848,3.77664,13.488,32.94,-4.86,33.29659442
13/12/2020 09:00,33.5772,3.1796,33.72741045,17.5872,5.1296,18.32,31.98,-3.9,32.21692723,49.6472,1.0896,49.65915521,17.5872,5.1296,18.32,32.06,-4.04,32.31354515
13/12/2020 09:30,40.86832,7.23076,41.50305374,28.52832,8.32076,29.717,24.68,-2.18,24.77609332,53.32832,7.16076,53.80693448,28.52832,8.32076,29.717,24.8,-1.16,24.82711421
13/12/2020 10:00,47.61416,10.21788,48.69818584,39.28416,11.45788,40.921,16.66,-2.48,16.84357444,56.02416,8.89788,56.72634989,39.28416,11.45788,40.921,16.74,-2.56,16.93461544
13/12/2020 10:30,51.26768,11.55224,52.55310896,44.40768,12.95224,46.258,13.72,-2.8,14.00279972,58.20768,10.05224,59.06929439,44.40768,12.95224,46.258,13.8,-2.9,14.10141837
13/12/2020 11:00,48.13088,9.96984,49.15261254,37.37088,10.89984,38.928,21.52,-1.86,21.60023148,58.99088,8.99984,59.67345342,37.37088,10.89984,38.928,21.62,-1.9,21.70332693
13/12/2020 11:30,49.65888,10.53884,50.76486493,38.97888,11.36884,40.603,21.36,-1.66,21.42440664,60.41888,9.64884,61.18448475,38.97888,11.36884,40.603,21.44,-1.72,21.50888189
13/12/2020 12:00,55.56576,13.50668,57.1837747,48.12576,14.03668,50.131,14.88,-1.06,14.9177076,63.08576,12.95668,64.40255175,48.12576,14.03668,50.131,14.96,-1.08,14.9989333
13/12/2020 12:30,59.7484,17.6762,62.30826068,53.9184,15.7262,56.165,11.66,3.9,12.29494205,65.6784,19.6662,68.5595482,53.9184,15.7262,56.165,11.76,3.94,12.4024675
13/12/2020 13:00,63.0672,19.3246,65.96144238,58.7472,17.1346,61.195,8.64,4.38,9.686795136,67.4672,21.5746,70.83280625,58.7472,17.1346,61.195,8.72,4.44,9.78529509
13/12/2020 13:30,64.3676,20.1518,67.44837265,61.3776,17.9018,63.935,5.98,4.5,7.484009621,67.4776,22.4618,71.11792292,61.3776,17.9018,63.935,6.1,4.56,7.616009454
13/12/2020 14:00,64.79856,17.79208,67.1968116,64.49856,18.81208,67.186,0.6,-2.04,2.126405418,65.21856,22.05208,68.84587715,64.49856,18.81208,67.186,0.72,3.24,3.319036005
13/12/2020 14:30,61.55592,18.19256,64.18800921,58.46592,17.05256,60.902,6.18,2.28,6.587169347,64.76592,19.35256,67.59545822,58.46592,17.05256,60.902,6.3,2.3,6.706713055
13/12/2020 15:00,60.1584,17.7512,62.72270874,55.4784,16.1812,57.79,9.36,3.14,9.872649087,64.9384,19.3612,67.76320432,55.4784,16.1812,57.79,9.46,3.18,9.980180359
13/12/2020 15:30,56.56208,15.28144,58.59002733,48.14208,14.04144,50.148,16.84,2.48,17.02163329,65.08208,16.56144,67.15622407,48.14208,14.04144,50.148,16.94,2.52,17.12641235
13/12/2020 16:00,58.77344,15.17892,60.70186868,51.01344,14.87892,53.139,15.52,0.6,15.53159361,66.61344,15.71892,68.44293122,51.01344,14.87892,53.139,15.6,0.84,15.62259902
13/12/2020 16:30,59.51448,15.58464,61.5211698,49.76448,14.51464,51.838,19.5,2.14,19.6170742,69.38448,16.67464,71.36000059,49.76448,14.51464,51.838,19.62,2.16,19.73854098
13/12/2020 17:00,63.62224,17.55232,65.9990406,55.00224,16.04232,57.294,17.24,3.02,17.50251411,72.34224,19.10232,74.82177703,55.00224,16.04232,57.294,17.34,3.06,17.60793003
13/12/2020 17:30,62.66152,16.94336,64.91181354,53.05152,15.47336,55.262,19.22,2.94,19.44355934,72.35152,18.45336,74.66772356,53.05152,15.47336,55.262,19.3,2.98,19.52870707
13/12/2020 18:00,63.25032,17.65176,65.66724915,55.48032,16.18176,57.792,15.54,2.94,15.81566312,71.12032,19.16176,73.65645228,55.48032,16.18176,57.792,15.64,2.98,15.92136929
13/12/2020 18:30,61.62648,17.15064,63.96848825,54.75648,15.97064,57.038,13.74,2.36,13.94120511,68.59648,18.35064,71.00861255,54.75648,15.97064,57.038,13.84,2.38,14.0431478
13/12/2020 19:00,59.916,17.323,62.36997182,53.496,15.603,55.725,12.84,3.44,13.29282513,66.416,19.083,69.10315438,53.496,15.603,55.725,12.92,3.48,13.38046337
13/12/2020 19:30,56.67352,14.67436,58.54250345,50.48352,14.72436,52.587,12.38,-0.1,12.38040387,62.94352,15.12436,64.73509848,50.48352,14.72436,52.587,12.46,0.4,12.46641889
13/12/2020 20:00,54.13304,14.69672,56.09259843,48.02304,14.00672,50.024,12.22,1.38,12.29767458,60.32304,15.30672,62.23475582,48.02304,14.00672,50.024,12.3,1.3,12.3685084
13/12/2020 20:30,44.9816,8.7738,45.82929091,33.2016,9.6838,34.585,23.56,-1.82,23.63019255,56.8416,7.8038,57.37479224,33.2016,9.6838,34.585,23.64,-1.88,23.71463683
13/12/2020 21:00,43.39072,7.33896,44.00698713,32.43072,9.45896,33.782,21.92,-4.24,22.32630735,54.43072,5.09896,54.66902846,32.43072,9.45896,33.782,22,-4.36,22.42787551
13/12/2020 21:30,41.15144,6.64792,41.68495957,30.06144,8.76792,31.314,22.18,-4.24,22.5816297,52.32144,4.40792,52.50678854,30.06144,8.76792,31.314,22.26,-4.36,22.68297159
13/12/2020 22:00,43.03064,9.13852,43.9903231,35.72064,10.41852,37.209,14.62,-2.56,14.84243915,50.42064,7.77852,51.01711783,35.72064,10.41852,37.209,14.7,-2.64,14.93517995
13/12/2020 22:30,40.80768,8.42224,41.6677438,34.56768,10.08224,36.008,12.48,-3.32,12.91405436,47.12768,6.66224,47.59625683,34.56768,10.08224,36.008,12.56,-3.42,13.01729619
13/12/2020 23:00,37.23352,7.46936,37.97533871,30.44352,8.87936,31.712,13.58,-2.82,13.869708,44.10352,5.95936,44.50431943,30.44352,8.87936,31.712,13.66,-2.92,13.96860766
13/12/2020 23:30,33.4976,5.4168,33.93274124,25.9776,7.5768,27.06,15.04,-4.32,15.64813088,41.0976,3.1168,41.21561801,25.9776,7.5768,27.06,15.12,-4.46,15.76407308
14/12/2020 00:00,31.69776,4.96268,32.08389287,24.07776,7.02268,25.081,15.24,-4.12,15.78708333,39.41776,2.76268,39.51445564,24.07776,7.02268,25.081,15.34,-4.26,15.92052763
14/12/2020 00:30,36.17608,7.23344,36.89215931,31.24608,9.11344,32.548,9.86,-3.76,10.5525921,41.18608,5.21344,41.51473404,31.24608,9.11344,32.548,9.94,-3.9,10.67771511
14/12/2020 01:00,38.54184,7.25012,39.21782338,33.77184,9.85012,35.179,9.54,-5.2,10.86515531,43.41184,4.49012,43.64343055,33.77184,9.85012,35.179,9.64,-5.36,11.02992294
14/12/2020 01:30,40.59896,8.70928,41.52260964,37.12896,10.82928,38.676,6.94,-4.24,8.132724021,44.16896,6.44928,44.63731892,37.12896,10.82928,38.676,7.04,-4.38,8.291320763
14/12/2020 02:00,40.04664,9.10652,41.06899173,37.01664,10.79652,38.559,6.06,-3.38,6.93887599,43.17664,7.27652,43.78549971,37.01664,10.79652,38.559,6.16,-3.52,7.094786819
14/12/2020 02:30,36.78336,7.15348,37.47249457,31.86336,9.29348,33.191,9.84,-4.28,10.73051723,41.82336,4.87348,42.10634452,31.86336,9.29348,33.191,9.96,-4.42,10.89669675
14/12/2020 03:00,36.64408,7.73744,37.45205704,32.73408,9.54744,34.098,7.82,-3.62,8.617238537,40.65408,5.80744,41.06678195,32.73408,9.54744,34.098,7.92,-3.74,8.758652864
14/12/2020 03:30,38.10664,9.00152,39.15537478,35.69664,10.41152,37.184,4.82,-2.82,5.584335233,40.59664,7.47152,41.27845431,35.69664,10.41152,37.184,4.9,-2.94,5.714332857
14/12/2020 04:00,40.91856,10.23708,42.17969131,40.37856,11.77708,42.061,1.08,-3.08,3.263862742,41.61856,8.57708,42.49318578,40.37856,11.77708,42.061,1.24,-3.2,3.431850813
14/12/2020 04:30,44.81488,13.19184,46.71614402,48.79488,14.23184,50.828,-7.96,-2.08,8.227271723,40.95488,12.05184,42.69132281,48.79488,14.23184,50.828,-7.84,-2.18,8.137444316
14/12/2020 05:00,46.06072,13.44396,47.98260088,51.03072,14.88396,53.157,-9.94,-2.88,10.34881636,41.19072,11.88396,42.87078165,51.03072,14.88396,53.157,-9.84,-3,10.28715704
14/12/2020 05:30,48.61712,14.44916,50.71885825,54.95712,16.02916,57.247,-12.68,-3.16,13.06782308,42.37712,12.72916,44.2476193,54.95712,16.02916,57.247,-12.58,-3.3,13.00562955
14/12/2020 06:00,47.39264,12.98452,49.13919094,51.51264,15.02452,53.659,-8.24,-4.08,9.194781128,43.37264,10.80452,44.69813814,51.51264,15.02452,53.659,-8.14,-4.22,9.168860344
14/12/2020 06:30,50.40176,14.30968,52.39374345,51.46176,15.00968,53.606,-2.12,-1.4,2.540551121,49.42176,13.88968,51.33647409,51.46176,15.00968,53.606,-2.04,-1.12,2.327230113
14/12/2020 07:00,55.17768,16.98724,57.7333759,55.08768,16.06724,57.383,0.18,1.84,1.848783384,55.38768,17.88724,58.20436797,55.08768,16.06724,57.383,0.3,1.82,1.844559568
14/12/2020 07:30,52.7552,14.1886,54.62991394,48.4752,14.1386,50.495,8.56,0.1,8.560584092,57.1352,14.5386,58.95593243,48.4752,14.1386,50.495,8.66,0.4,8.669232953
14/12/2020 08:00,56.72536,16.53948,59.08740023,53.17536,15.50948,55.391,7.1,2.06,7.392807315,60.35536,17.50948,62.84386502,53.17536,15.50948,55.391,7.18,2,7.453348241
14/12/2020 08:30,58.74368,17.63524,61.33369082,55.66368,16.23524,57.983,6.16,2.8,6.766505745,61.90368,19.07524,64.77600156,55.66368,16.23524,57.983,6.24,2.84,6.85588798
14/12/2020 09:00,55.39936,15.18648,57.44317421,49.59936,14.46648,51.666,11.6,1.44,11.6890376,61.29936,15.92648,63.33454272,49.59936,14.46648,51.666,11.7,1.46,11.79074213
14/12/2020 09:30,59.02168,17.43424,61.54276102,55.59168,16.21424,57.908,6.86,2.44,7.281016413,62.55168,18.69424,65.28542931,55.59168,16.21424,57.908,6.96,2.48,7.388639929
14/12/2020 10:00,59.15576,18.26168,61.9103618,56.88576,16.59168,59.256,4.54,3.34,5.636239881,61.58576,19.99168,64.74930968,56.88576,16.59168,59.256,4.7,3.4,5.800862005
14/12/2020 10:30,60.64008,19.03544,63.55759025,59.95008,17.48544,62.448,1.38,3.1,3.393287492,61.45008,20.64544,64.82550829,59.95008,17.48544,62.448,1.5,3.16,3.497942252
14/12/2020 11:00,66.0988,22.3834,69.78587219,69.0288,20.1334,71.905,-5.86,4.5,7.388477516,64.6288,24.6934,69.18558949,69.0288,20.1334,71.905,-4.4,4.56,6.336686831
14/12/2020 11:30,67.99984,23.96912,72.100603,72.81984,21.23912,75.854,-9.64,5.46,11.07886276,63.25984,26.79912,68.70225753,72.81984,21.23912,75.854,-9.56,5.56,11.05925856
14/12/2020 12:00,64.21072,21.51396,67.7190301,64.95072,18.94396,67.657,-1.48,5.14,5.348831648,63.55072,24.18396,67.99674944,64.95072,18.94396,67.657,-1.4,5.24,5.423799406
14/12/2020 12:30,56.23136,15.91248,58.43948038,49.07136,14.31248,51.116,14.32,3.2,14.67318643,63.49136,17.55248,65.87292576,49.07136,14.31248,51.116,14.42,3.24,14.77951285
14/12/2020 13:00,56.17856,15.57708,58.29816485,48.77856,14.22708,50.811,14.8,2.7,15.04426801,63.65856,16.96708,65.8809082,48.77856,14.22708,50.811,14.88,2.74,15.13016854
14/12/2020 13:30,48.47728,11.10004,49.73185663,33.97728,9.91004,35.393,29,2.38,29.09749817,63.07728,12.31004,64.26725711,33.97728,9.91004,35.393,29.1,2.4,29.19880135
14/12/2020 14:00,48.31232,11.09276,49.56944208,33.95232,9.90276,35.367,28.72,2.38,28.81844548,62.77232,12.36276,63.97813684,33.95232,9.90276,35.367,28.82,2.46,28.92479905
14/12/2020 14:30,54.22472,14.85596,56.22294733,44.93472,13.10596,46.807,18.58,3.5,18.90678185,63.63472,16.64596,65.7758738,44.93472,13.10596,46.807,18.7,3.54,19.03212022
14/12/2020 15:00,49.5196,12.0628,50.9676557,36.7296,10.7128,38.26,25.58,2.7,25.72209945,62.4096,13.4528,63.84305757,36.7296,10.7128,38.26,25.68,2.74,25.82576233
14/12/2020 15:30,49.36208,11.51144,50.68656817,36.38208,10.61144,37.898,25.96,1.8,26.02232887,62.42208,12.45144,63.65182189,36.38208,10.61144,37.898,26.04,1.84,26.10492674
14/12/2020 16:00,46.66624,9.74432,47.67273569,29.22624,8.52432,30.444,34.88,2.44,34.96523988,64.20624,10.98432,65.13905542,29.22624,8.52432,30.444,34.98,2.46,35.06639417
14/12/2020 16:30,45.48848,8.55164,46.28533633,23.86848,6.96164,24.863,43.24,3.18,43.35677571,67.18848,10.20164,67.95855578,23.86848,6.96164,24.863,43.32,3.24,43.44099446
14/12/2020 17:00,44.04968,6.44824,44.51914315,18.43968,5.37824,19.208,51.22,2.14,51.2646857,69.71968,7.55824,70.12817388,18.43968,5.37824,19.208,51.28,2.18,51.32631684
14/12/2020 17:30,49.3804,9.5422,50.29391101,26.9904,7.8722,28.115,44.78,3.34,44.90438731,71.8304,11.2922,72.71258588,26.9904,7.8722,28.115,44.84,3.42,44.9702346
14/12/2020 18:00,49.6812,9.9266,50.66319197,27.9312,8.1466,29.095,43.5,3.56,43.64543046,71.5312,11.7666,72.49251995,27.9312,8.1466,29.095,43.6,3.62,43.75002171
14/12/2020 18:30,46.78768,8.04224,47.47383094,24.24768,7.07224,25.258,45.08,1.94,45.12172426,69.44768,9.65224,70.11523368,24.24768,7.07224,25.258,45.2,2.58,45.27357287
14/12/2020 19:00,44.87552,6.20536,45.30252518,23.67552,6.90536,24.662,42.4,-1.4,42.42310691,66.17552,5.52536,66.40579079,23.67552,6.90536,24.662,42.5,-1.38,42.5223988
14/12/2020 19:30,47.21688,8.01284,47.89195508,29.66688,8.65284,30.903,35.1,-1.28,35.12333128,64.84688,7.37284,65.2646659,29.66688,8.65284,30.903,35.18,-1.28,35.20327826
14/12/2020 20:00,45.48984,7.62912,46.12514515,28.89984,8.42912,30.104,33.18,-1.6,33.21855506,62.19984,7.48912,62.64907832,28.89984,8.42912,30.104,33.3,-0.94,33.31326463
14/12/2020 20:30,43.87552,7.26536,44.47298856,27.75552,8.09536,28.912,32.24,-1.66,32.28270745,60.09552,6.39536,60.43485876,27.75552,8.09536,28.912,32.34,-1.7,32.38465069
14/12/2020 21:00,46.8868,9.5424,47.84798232,35.3568,10.3124,36.83,23.06,-1.54,23.11136517,58.4968,8.7324,59.14499489,35.3568,10.3124,36.83,23.14,-1.58,23.1938785
14/12/2020 21:30,44.81568,9.15124,45.7404675,34.01568,9.92124,35.433,21.6,-1.54,21.65482856,55.69568,8.38124,56.32276586,34.01568,9.92124,35.433,21.68,-1.54,21.73462675
14/12/2020 22:00,41.44672,8.13696,42.23790616,30.12672,8.78696,31.382,22.64,-1.3,22.67729261,52.86672,8.06696,53.47864926,30.12672,8.78696,31.382,22.74,-0.72,22.75139556
14/12/2020 22:30,37.1948,5.7164,37.63150776,26.0448,7.5964,27.13,22.3,-3.76,22.61476509,48.4448,3.7364,48.58867494,26.0448,7.5964,27.13,22.4,-3.86,22.73014738
14/12/2020 23:00,36.4544,5.5392,36.87283575,26.5344,7.7392,27.64,19.84,-4.4,20.32204714,46.4344,3.2192,46.54585644,26.5344,7.7392,27.64,19.9,-4.52,20.40687139
14/12/2020 23:30,36.59264,7.14452,37.28358175,29.43264,8.58452,30.659,14.32,-2.88,14.60673817,43.83264,5.62452,44.19203044,29.43264,8.58452,30.659,14.4,-2.96,14.70107479
15/12/2020 00:00,33.36928,3.65104,33.56842178,25.64928,7.48104,26.718,15.44,-7.66,17.23569552,41.18928,-0.39896,41.19121212,25.64928,7.48104,26.718,15.54,-7.88,17.42371947
15/12/2020 00:30,32.92696,3.09828,33.07240593,24.09696,7.02828,25.101,17.66,-7.86,19.33016296,41.87696,-1.05172,41.89016464,24.09696,7.02828,25.101,17.78,-8.08,19.52984383
15/12/2020 01:00,35.888,6.064,36.39671194,27.408,7.994,28.55,16.96,-3.86,17.39371151,44.508,5.974,44.90713462,27.408,7.994,28.55,17.1,-2.02,17.2188966
15/12/2020 01:30,39.93816,8.81988,40.90045119,34.38816,10.02988,35.821,11.1,-2.42,11.36073941,45.58816,7.48988,46.19933587,34.38816,10.02988,35.821,11.2,-2.54,11.48440682
15/12/2020 02:00,40.50536,10.26948,41.78691671,35.89536,10.46948,37.391,9.22,-0.4,9.228672711,45.21536,6.74948,45.71634566,35.89536,10.46948,37.391,9.32,-3.72,10.03497882
15/12/2020 02:30,37.35144,6.58292,37.92709989,31.14144,9.08292,32.439,12.42,-5,13.38866685,43.68144,3.90292,43.85545559,31.14144,9.08292,32.439,12.54,-5.18,13.56775589
15/12/2020 03:00,37.53464,7.58552,38.29346307,32.38464,9.44552,33.734,10.3,-3.72,10.95118258,42.80464,5.58552,43.16752528,32.38464,9.44552,33.734,10.42,-3.86,11.11197552
15/12/2020 03:30,35.48088,6.87984,36.14173549,29.45088,8.58984,30.678,12.06,-3.42,12.53554945,41.63088,5.02984,41.93363161,29.45088,8.58984,30.678,12.18,-3.56,12.68960204
15/12/2020 04:00,32.14088,5.17484,32.55480205,24.77088,7.22484,25.803,14.74,-4.1,15.29959477,39.63088,2.98484,39.74312418,24.77088,7.22484,25.803,14.86,-4.24,15.45306442
15/12/2020 04:30,30.94592,4.30256,31.24359114,22.94592,6.69256,23.902,16,-4.78,16.69875444,39.06592,1.75256,39.10521157,22.94592,6.69256,23.902,16.12,-4.94,16.85995255
15/12/2020 05:00,30.34624,4.06932,30.61786484,21.90624,6.38932,22.819,16.88,-4.64,17.50611322,38.88624,1.60932,38.91952688,21.90624,6.38932,22.819,16.98,-4.78,17.63997732
15/12/2020 05:30,32.81528,4.83904,33.17015088,25.50528,7.43904,26.568,14.62,-5.2,15.51722913,40.24528,2.07904,40.29894502,25.50528,7.43904,26.568,14.74,-5.36,15.68429788
15/12/2020 06:00,36.75632,6.79476,37.3790827,31.21632,9.10476,32.517,11.08,-4.62,12.00461578,42.41632,4.32476,42.63622581,31.21632,9.10476,32.517,11.2,-4.78,12.17737246
15/12/2020 06:30,37.2916,6.5888,37.86919218,27.3216,7.9688,28.46,19.94,-2.76,20.13010681,47.3816,5.0288,47.64771608,27.3216,7.9688,28.46,20.06,-2.94,20.274299
15/12/2020 07:00,40.05096,6.83028,40.62920282,28.56096,8.33028,29.751,22.98,-3,23.17499515,51.64096,5.25028,51.90716896,28.56096,8.33028,29.751,23.08,-3.08,23.28460436
15/12/2020 07:30,43.81288,8.30584,44.59322182,31.08288,9.06584,32.378,25.46,-1.52,25.50533278,56.64288,7.80584,57.17820383,31.08288,9.06584,32.378,25.56,-1.26,25.59103749
15/12/2020 08:00,47.16368,11.10524,48.45347322,34.78368,10.14524,36.233,24.76,1.92,24.83433108,59.62368,12.08524,60.83614257,34.78368,10.14524,36.233,24.84,1.94,24.91564167
15/12/2020 08:30,48.46344,11.98392,49.92313447,35.77344,10.43392,37.264,25.38,3.1,25.56862139,61.25344,13.59392,62.74375326,35.77344,10.43392,37.264,25.48,3.16,25.67520204
15/12/2020 09:00,43.90424,8.74332,44.76637058,27.71424,8.08332,28.869,32.38,1.32,32.40689433,60.19424,9.42332,60.92737881,27.71424,8.08332,28.869,32.48,1.34,32.50762987
15/12/2020 09:30,44.6444,9.6542,45.67631803,29.0544,8.4742,30.265,31.18,2.36,31.26918611,60.3344,10.8742,61.30650903,29.0544,8.4742,30.265,31.28,2.4,31.3719365
15/12/2020 10:00,42.32632,8.57476,43.18615373,24.73632,7.21476,25.767,35.18,2.72,35.28499398,59.99632,9.97476,60.81985079,24.73632,7.21476,25.767,35.26,2.76,35.36785546
15/12/2020 10:30,46.08968,10.01324,47.16485532,31.51968,9.19324,32.833,29.14,1.64,29.18611314,60.75968,10.85324,61.72140255,31.51968,9.19324,32.833,29.24,1.66,29.28708248
15/12/2020 11:00,48.68088,11.92984,50.12134436,36.89088,10.75984,38.428,23.58,2.34,23.69582242,60.57088,13.13984,61.97972974,36.89088,10.75984,38.428,23.68,2.38,23.79930251
15/12/2020 11:30,49.64176,12.99468,51.31438438,38.62176,11.26468,40.231,22.04,3.46,22.30993501,60.76176,14.76468,62.52989088,38.62176,11.26468,40.231,22.14,3.5,22.41494145
15/12/2020 12:00,50.93272,13.86996,52.78747727,41.14272,11.99996,42.857,19.58,3.74,19.93399107,60.80272,15.77996,62.81701917,41.14272,11.99996,42.857,19.66,3.78,20.02008991
15/12/2020 12:30,52.38296,14.62628,54.38660281,43.63296,12.72628,45.451,17.5,3.8,17.90781952,61.23296,16.58628,63.43957814,43.63296,12.72628,45.451,17.6,3.86,18.01831291
15/12/2020 13:00,52.35416,14.13288,54.22818793,43.96416,12.82288,45.796,16.78,2.62,16.98330945,60.82416,15.48288,62.76382726,43.96416,12.82288,45.796,16.86,2.66,17.06854417
15/12/2020 13:30,52.13872,12.77296,53.6804865,44.23872,12.90296,46.082,15.8,-0.26,15.8021391,60.13872,12.60296,61.44509943,44.23872,12.90296,46.082,15.9,-0.3,15.90282994
