Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/12/2020 14:00,49.32736,11.56048,50.66392348,40.28736,11.75048,41.966,18.08,-0.38,18.08399292,58.46736,11.37048,59.56274004,40.28736,11.75048,41.966,18.18,-0.38,18.18397096
15/12/2020 14:30,47.90736,10.62548,49.07153928,37.76736,11.01548,39.341,20.28,-0.78,20.29499446,58.14736,10.21548,59.03788196,37.76736,11.01548,39.341,20.38,-0.8,20.39569562
15/12/2020 15:00,44.04488,8.09684,44.78292389,29.95488,8.73684,31.203,28.18,-1.28,28.20905528,58.23488,7.41684,58.70528736,29.95488,8.73684,31.203,28.28,-1.32,28.31078946
15/12/2020 15:30,40.36008,6.26544,40.84350372,21.79008,6.35544,22.698,37.14,-0.18,37.14043618,59.01008,6.13544,59.32818188,21.79008,6.35544,22.698,37.22,-0.22,37.22065018
15/12/2020 16:00,41.39032,6.31176,41.86880586,20.68032,6.03176,21.542,41.42,0.56,41.42378544,62.20032,7.13176,62.60784143,20.68032,6.03176,21.542,41.52,1.1,41.53456873
15/12/2020 16:30,46.18712,8.16916,46.90400014,25.19712,7.34916,26.247,41.98,1.64,42.01202209,67.27712,9.02916,67.88031088,25.19712,7.34916,26.247,42.08,1.68,42.11352277
15/12/2020 17:00,46.74872,6.63796,47.21763796,23.95872,6.98796,24.957,45.58,-0.7,45.58537485,69.63872,5.58796,69.86255521,23.95872,6.98796,24.957,45.68,-1.4,45.70144855
15/12/2020 17:30,46.08272,5.43496,46.40211065,21.34272,6.22496,22.232,49.48,-1.58,49.50521993,70.90272,4.62496,71.05340216,21.34272,6.22496,22.232,49.56,-1.6,49.58582055
15/12/2020 18:00,48.06344,7.58392,48.65809395,25.21344,7.35392,26.264,45.7,0.46,45.70231504,71.01344,7.73392,71.43334081,25.21344,7.35392,26.264,45.8,0.38,45.80157639
15/12/2020 18:30,50.40912,9.95516,51.38272657,30.42912,8.87516,31.697,39.96,2.16,40.0183358,70.48912,11.07516,71.35387311,30.42912,8.87516,31.697,40.06,2.2,40.12036391
15/12/2020 19:00,51.46856,10.78208,52.58579578,34.49856,10.06208,35.936,33.94,1.44,33.97053429,68.53856,11.52208,69.500306,34.49856,10.06208,35.936,34.04,1.46,34.07129584
15/12/2020 19:30,49.5464,9.0302,50.36258795,32.8464,9.5802,34.215,33.4,-1.1,33.41810886,66.3464,8.4402,66.88110173,32.8464,9.5802,34.215,33.5,-1.14,33.5193914
15/12/2020 20:00,46.53744,7.81592,47.1892141,29.67744,8.65592,30.914,33.72,-1.68,33.7618246,63.47744,6.91592,63.85307619,29.67744,8.65592,30.914,33.8,-1.74,33.84475735
15/12/2020 20:30,44.52608,7.33844,45.12676037,27.76608,8.09844,28.923,33.52,-1.52,33.55444531,61.36608,6.53844,61.71342619,27.76608,8.09844,28.923,33.6,-1.56,33.63619479
15/12/2020 21:00,41.17096,6.33028,41.65477634,23.28096,6.79028,24.251,35.78,-0.92,35.79182588,59.14096,5.83028,59.42764773,23.28096,6.79028,24.251,35.86,-0.96,35.87284767
15/12/2020 21:30,38.79,5.975,39.24748049,21.72,6.335,22.625,34.14,-0.72,34.14759142,55.96,5.595,56.23900448,21.72,6.335,22.625,34.24,-0.74,34.24799556
15/12/2020 22:00,34.51608,4.55344,34.81513456,16.84608,4.91344,17.548,35.34,-0.72,35.3473337,52.26608,4.17344,52.43243958,16.84608,4.91344,17.548,35.42,-0.74,35.42772925
15/12/2020 22:30,35.7616,4.7288,36.07289265,22.5216,6.5688,23.46,26.48,-3.68,26.73448709,49.1416,6.7488,49.60285427,22.5216,6.5688,23.46,26.62,0.18,26.62060856
15/12/2020 23:00,36.17032,6.67176,36.78048981,26.20032,7.64176,27.292,19.94,-1.94,20.03415084,46.24032,5.60176,46.5783953,26.20032,7.64176,27.292,20.04,-2.04,20.14356473
15/12/2020 23:30,34.424,6.097,34.95976523,26.424,7.707,27.525,16,-3.22,16.32079655,42.524,7.167,43.12373436,26.424,7.707,27.525,16.1,-0.54,16.10905336
16/12/2020 00:00,33.6896,6.1078,34.23878457,26.5296,7.7378,27.635,14.32,-3.26,14.68638826,40.9496,4.3378,41.17871111,26.5296,7.7378,27.635,14.42,-3.4,14.8154109
16/12/2020 00:30,32.28512,4.71316,32.62733288,23.08512,6.73316,24.047,18.4,-4.04,18.83830141,41.60512,2.55316,41.68338561,23.08512,6.73316,24.047,18.52,-4.18,18.98585789
16/12/2020 01:00,31.63872,3.52796,31.83480964,20.11872,5.86796,20.957,23.04,-4.68,23.51050829,43.27872,1.04796,43.2914059,20.11872,5.86796,20.957,23.16,-4.82,23.65624653
16/12/2020 01:30,29.53304,2.60172,29.64741808,16.46304,4.80172,17.149,26.14,-4.4,26.50772718,42.70304,0.26172,42.70384201,16.46304,4.80172,17.149,26.24,-4.54,26.62985543
16/12/2020 02:00,29.7524,3.3382,29.93908624,17.5824,5.1282,18.315,24.34,-3.58,24.60186985,42.0224,1.4082,42.04598826,17.5824,5.1282,18.315,24.44,-3.72,24.72148863
16/12/2020 02:30,30.4416,2.3538,30.53246444,19.5216,5.6938,20.335,21.84,-6.68,22.83873902,41.4816,-1.1662,41.49798984,19.5216,5.6938,20.335,21.96,-6.86,23.00654689
16/12/2020 03:00,30.69472,2.86596,30.82822672,20.45472,5.96596,21.307,20.48,-6.2,21.39790644,41.03472,-0.39404,41.03661186,20.45472,5.96596,21.307,20.58,-6.36,21.54033426
16/12/2020 03:30,35.97376,6.38568,36.53612346,30.53376,8.90568,31.806,10.88,-5.04,11.99066303,41.49376,3.70568,41.65890281,30.53376,8.90568,31.806,10.96,-5.2,12.13101809
16/12/2020 04:00,43.5484,11.0412,44.92628674,44.1984,12.8912,46.04,-1.3,-3.7,3.92173431,42.9384,9.0512,43.88200561,44.1984,12.8912,46.04,-1.26,-3.84,4.041435389
16/12/2020 04:30,40.70544,8.47492,41.57832506,40.64544,11.85492,42.339,0.12,-6.76,6.761065005,40.84544,4.89492,41.13769817,40.64544,11.85492,42.339,0.2,-6.96,6.96287297
16/12/2020 05:00,39.7148,7.3414,40.38764035,37.4448,10.9214,39.005,4.54,-7.16,8.478042227,42.1048,3.5614,42.25515061,37.4448,10.9214,39.005,4.66,-7.36,8.711211167
16/12/2020 05:30,34.60528,5.77904,35.08450808,28.38528,8.27904,29.568,12.44,-5,13.40722193,40.94528,5.37904,41.29709464,28.38528,8.27904,29.568,12.56,-2.9,12.89044607
16/12/2020 06:00,35.95352,6.81936,36.59452515,29.00352,8.45936,30.212,13.9,-3.28,14.28175059,43.00352,5.03936,43.29778149,29.00352,8.45936,30.212,14,-3.42,14.41167582
16/12/2020 06:30,41.92264,9.72452,43.03572973,35.43264,10.33452,36.909,12.98,-1.22,13.03720829,48.53264,9.67452,49.48750835,35.43264,10.33452,36.909,13.1,-0.66,13.11661542
16/12/2020 07:00,50.37808,13.92444,52.26701612,47.39808,13.82444,49.373,5.96,0.2,5.963354761,53.43808,13.98444,55.23760455,47.39808,13.82444,49.373,6.04,0.16,6.042118834
16/12/2020 07:30,56.63448,15.99464,58.84974795,54.80448,15.98464,57.088,3.66,0.02,3.660054644,58.54448,16.28464,60.76714275,54.80448,15.98464,57.088,3.74,0.3,3.752012793
16/12/2020 08:00,56.20464,16.00552,58.43918401,51.82464,15.11552,53.984,8.76,1.78,8.939015606,60.66464,16.93552,62.98420742,51.82464,15.11552,53.984,8.84,1.82,9.025408578
16/12/2020 08:30,57.80288,16.58584,60.13537249,54.12288,15.78584,56.378,7.36,1.6,7.531905469,61.58288,16.72584,63.81382948,54.12288,15.78584,56.378,7.46,0.94,7.518989294
16/12/2020 09:00,57.88992,16.99956,60.33430101,53.92992,15.72956,56.177,7.92,2.54,8.317331303,61.94992,19.08956,64.82440813,53.92992,15.72956,56.177,8.02,3.36,8.695401083
16/12/2020 09:30,60.40664,19.46652,63.46579832,58.37664,17.02652,60.809,4.06,4.88,6.348070573,62.49664,21.98652,66.25131752,58.37664,17.02652,60.809,4.12,4.96,6.447945409
16/12/2020 10:00,62.59152,20.85836,65.97552241,62.53152,18.23836,65.137,0.12,5.24,5.241373866,62.73152,23.55836,67.00925255,62.53152,18.23836,65.137,0.2,5.32,5.323758071
16/12/2020 10:30,64.92832,22.10076,68.58666292,66.68832,19.45076,69.467,-3.52,5.3,6.362420923,63.22832,24.83076,67.92928008,66.68832,19.45076,69.467,-3.46,5.38,6.396561576
16/12/2020 11:00,64.14096,21.66528,67.70116031,64.68096,18.86528,67.376,-1.08,5.6,5.703192089,63.60096,24.56528,68.18016643,64.68096,18.86528,67.376,-1.08,5.7,5.801413621
16/12/2020 11:30,62.17664,20.59652,65.49924578,61.25664,17.86652,63.809,1.84,5.46,5.761701138,63.11664,23.40652,67.31697723,61.25664,17.86652,63.809,1.86,5.54,5.843902805
16/12/2020 12:00,62.06368,20.70524,65.42635049,61.42368,17.91524,63.983,1.28,5.58,5.724927947,62.76368,23.59524,67.0523294,61.42368,17.91524,63.983,1.34,5.68,5.835923235
16/12/2020 12:30,62.77536,20.59948,66.06878536,61.33536,17.88948,63.891,2.88,5.42,6.137654275,64.29536,23.40948,68.42438945,61.33536,17.88948,63.891,2.96,5.52,6.263545322
16/12/2020 13:00,64.38432,21.32376,67.8236198,64.02432,18.67376,66.692,0.72,5.3,5.348682081,64.84432,24.05376,69.16190575,64.02432,18.67376,66.692,0.82,5.38,5.442131935
16/12/2020 13:30,65.07344,21.62892,68.57377614,65.17344,19.00892,67.889,-0.2,5.24,5.243815405,65.01344,24.32892,69.41645143,65.17344,19.00892,67.889,-0.16,5.32,5.322405471
16/12/2020 14:00,64.096,21.298,67.54185384,63.696,18.578,66.35,0.8,5.44,5.498508889,64.496,24.118,68.85791124,63.696,18.578,66.35,0.8,5.54,5.597463711
16/12/2020 14:30,62.3384,20.3862,65.58714253,60.3984,17.6162,62.915,3.88,5.54,6.763578934,64.3584,23.2562,68.43138526,60.3984,17.6162,62.915,3.96,5.64,6.891385927
16/12/2020 15:00,59.944,19.147,62.9276628,56.424,16.457,58.775,7.04,5.38,8.860361166,63.564,21.917,67.23642603,56.424,16.457,58.775,7.14,5.46,8.988392515
16/12/2020 15:30,53.64552,14.73036,55.63115424,43.71552,12.75036,45.537,19.86,3.96,20.25095553,63.67552,16.77036,65.84691961,43.71552,12.75036,45.537,19.96,4.02,20.36079566
16/12/2020 16:00,48.94216,9.90188,49.93377868,32.61216,9.51188,33.971,32.66,0.78,32.66931282,65.37216,10.29188,66.17735335,32.61216,9.51188,33.971,32.76,0.78,32.7692844
16/12/2020 16:30,42.97048,5.90264,43.37399348,18.42048,5.37264,19.188,49.1,1.06,49.11144062,67.62048,6.69264,67.95087009,18.42048,5.37264,19.188,49.2,1.32,49.21770413
16/12/2020 17:00,43.09248,6.41864,43.56788694,16.45248,4.79864,17.138,53.28,3.24,53.37842261,69.81248,8.11864,70.28296151,16.45248,4.79864,17.138,53.36,3.32,53.46318359
16/12/2020 17:30,43.06016,5.97588,43.47284809,15.38016,4.48588,16.021,55.36,2.98,55.44014791,70.82016,7.52588,71.21891555,15.38016,4.48588,16.021,55.44,3.04,55.52328521
16/12/2020 18:00,37.92976,2.51368,38.01296201,6.86976,2.00368,7.156,62.12,1.02,62.12837355,69.06976,3.04368,69.13679002,6.86976,2.00368,7.156,62.2,1.04,62.20869393
16/12/2020 18:30,38.55128,3.49204,38.70911434,9.16128,2.67204,9.543,58.78,1.64,58.80287408,68.02128,4.35204,68.1603608,9.16128,2.67204,9.543,58.86,1.68,58.88397065
16/12/2020 19:00,41.8648,4.7914,42.13809432,17.2848,5.0414,18.005,49.16,-0.5,49.16254265,66.5248,4.3614,66.66761451,17.2848,5.0414,18.005,49.24,-0.68,49.24469515
16/12/2020 19:30,40.10896,4.43928,40.35388307,16.24896,4.73928,16.926,47.72,-0.6,47.72377185,64.04896,4.23928,64.18910166,16.24896,4.73928,16.926,47.8,-0.5,47.80261499
16/12/2020 20:00,41.86352,5.35936,42.20517796,22.04352,6.42936,22.962,39.64,-2.14,39.69772286,61.78352,4.22936,61.92811017,22.04352,6.42936,22.962,39.74,-2.2,39.80084924
16/12/2020 20:30,40.14848,4.21164,40.36877949,20.02848,5.84164,20.863,40.24,-3.26,40.37183672,60.36848,2.50164,60.42029113,20.02848,5.84164,20.863,40.34,-3.34,40.47803355
16/12/2020 21:00,37.47968,3.43324,37.63659854,17.35968,5.06324,18.083,40.24,-3.26,40.37183672,57.69968,1.72324,57.72540713,17.35968,5.06324,18.083,40.34,-3.34,40.47803355
16/12/2020 21:30,38.57088,5.52484,38.96455621,21.65088,6.31484,22.553,33.84,-1.58,33.87686526,55.59088,4.69484,55.78877541,21.65088,6.31484,22.553,33.94,-1.62,33.97864035
16/12/2020 22:00,40.05952,7.10236,40.68425568,27.05952,7.89236,28.187,26,-1.58,26.04796345,53.17952,10.41236,54.18928481,27.05952,7.89236,28.187,26.12,2.52,26.24128046
16/12/2020 22:30,35.8628,4.4504,36.13788156,23.2128,6.7704,24.18,25.3,-4.64,25.72196727,48.6328,2.0104,48.67433558,23.2128,6.7704,24.18,25.42,-4.76,25.86182515
16/12/2020 23:00,33.9756,4.3858,34.25750483,22.5456,6.5758,23.485,22.86,-4.38,23.27582437,45.5056,2.0758,45.55292062,22.5456,6.5758,23.485,22.96,-4.5,23.39682884
16/12/2020 23:30,32.84984,5.20912,33.26029043,23.13984,6.74912,24.104,19.42,-3.08,19.66272616,42.63984,3.56912,42.78895386,23.13984,6.74912,24.104,19.5,-3.18,19.75759095
17/12/2020 00:00,29.19904,3.26972,29.38154192,18.47904,5.38972,19.249,21.44,-4.24,21.85523278,40.03904,2.68972,40.12928255,18.47904,5.38972,19.249,21.56,-2.7,21.72840537
17/12/2020 00:30,30.05248,2.18364,30.13170818,19.21248,5.60364,20.013,21.68,-6.84,22.73341153,40.97248,-1.41636,40.99695346,19.21248,5.60364,20.013,21.76,-7.02,22.86433905
17/12/2020 01:00,33.70208,4.14644,33.95619474,24.50208,7.14644,25.523,18.4,-6,19.35355265,43.04208,1.32644,43.06251379,24.50208,7.14644,25.523,18.54,-5.82,19.43203541
17/12/2020 01:30,32.99264,3.32952,33.16021709,22.83264,6.65952,23.784,20.32,-6.66,21.38359184,43.25264,-0.20048,43.25310462,22.83264,6.65952,23.784,20.42,-6.86,21.54149484
17/12/2020 02:00,29.7096,2.2628,29.79564727,18.0096,5.2528,18.76,23.4,-5.98,24.15202683,41.5296,-0.9072,41.53950756,18.0096,5.2528,18.76,23.52,-6.16,24.31328855
17/12/2020 02:30,31.1972,3.9096,31.44121912,21.4272,6.2496,22.32,19.54,-4.68,20.09263547,41.0872,1.4096,41.11137283,21.4272,6.2496,22.32,19.66,-4.84,20.24700472
17/12/2020 03:00,32.46656,5.11608,32.86718413,24.22656,7.06608,25.236,16.48,-3.9,16.93518231,40.80656,3.02608,40.91860823,24.22656,7.06608,25.236,16.58,-4.04,17.06511061
17/12/2020 03:30,30.52296,4.17128,30.8066659,21.43296,6.25128,22.326,18.18,-4.16,18.64987936,39.73296,1.95128,39.78084469,21.43296,6.25128,22.326,18.3,-4.3,18.79840419
17/12/2020 04:00,28.85992,3.36956,29.05596182,19.12992,5.57956,19.927,19.46,-4.42,19.95565083,38.70992,0.99956,38.72282307,19.12992,5.57956,19.927,19.58,-4.58,20.10852556
17/12/2020 04:30,29.17088,3.23484,29.34969216,19.97088,5.82484,20.803,18.4,-5.18,19.11523999,38.49088,0.46484,38.49368675,19.97088,5.82484,20.803,18.52,-5.36,19.28004149
17/12/2020 05:00,27.39024,1.88632,27.45511702,16.65024,4.85632,17.344,21.48,-5.94,22.28618406,38.25024,-1.26368,38.27110852,16.65024,4.85632,17.344,21.6,-6.12,22.45026503
17/12/2020 05:30,28.27712,2.10416,28.35529941,17.39712,5.07416,18.122,21.76,-5.94,22.55617875,39.27712,-1.04584,39.29104143,17.39712,5.07416,18.122,21.88,-6.12,22.71978873
17/12/2020 06:00,31.96144,3.74292,32.17985545,22.50144,6.56292,23.439,18.92,-5.64,19.7427455,41.50144,-0.93708,41.51201803,22.50144,6.56292,23.439,19,-7.5,20.42669822
17/12/2020 06:30,33.65848,3.94164,33.8884907,20.74848,6.05164,21.613,25.82,-4.22,26.16258397,46.66848,3.89164,46.83045897,20.74848,6.05164,21.613,25.92,-2.16,26.00984429
17/12/2020 07:00,35.83312,3.93716,36.0487686,20.73312,6.04716,21.597,30.2,-4.22,30.49341568,51.01312,1.70716,51.04167716,20.73312,6.04716,21.597,30.28,-4.34,30.58944262
17/12/2020 07:30,39.94752,5.43636,40.31573346,23.50752,6.85636,24.487,32.88,-2.84,33.00242415,56.48752,7.63636,57.00135007,23.50752,6.85636,24.487,32.98,0.78,32.98922248
17/12/2020 08:00,37.47928,4.63104,37.76430803,16.52928,4.82104,17.218,41.9,-0.38,41.90172311,58.50928,4.42104,58.67607213,16.52928,4.82104,17.218,41.98,-0.4,41.98190563
17/12/2020 08:30,37.62168,5.55424,38.02946736,15.99168,4.66424,16.658,43.26,1.78,43.29660495,59.33168,6.48424,59.68495305,15.99168,4.66424,16.658,43.34,1.82,43.37819729
17/12/2020 09:00,37.45208,5.19644,37.810862,15.62208,4.55644,16.273,43.66,1.28,43.67875914,59.38208,5.85644,59.67017106,15.62208,4.55644,16.273,43.76,1.3,43.77930561
17/12/2020 09:30,39.6528,6.5404,40.18857275,19.3728,5.6504,20.18,40.56,1.78,40.5990394,60.0328,7.4704,60.49581764,19.3728,5.6504,20.18,40.66,1.82,40.70071252
17/12/2020 10:00,43.44752,9.29136,44.42990395,26.98752,7.87136,28.112,32.92,2.84,33.04227595,59.98752,10.75136,60.9433696,26.98752,7.87136,28.112,33,2.88,33.12543434
17/12/2020 10:30,48.65856,11.74708,50.05646162,36.53856,10.65708,38.061,24.24,2.18,24.33783063,60.87856,12.53708,62.15607326,36.53856,10.65708,38.061,24.34,1.88,24.4124968
17/12/2020 11:00,48.5232,10.7576,49.7013772,36.4032,10.6176,37.92,24.24,0.28,24.24161711,60.7432,10.9176,61.71653211,36.4032,10.6176,37.92,24.34,0.3,24.34184874
17/12/2020 11:30,48.51952,9.92736,49.52470391,36.29952,10.58736,37.812,24.44,-1.32,24.47562052,60.81952,9.22736,61.51551175,36.29952,10.58736,37.812,24.52,-1.36,24.55768719
17/12/2020 12:00,47.93352,9.82936,48.93095807,35.96352,10.48936,37.462,23.94,-1.32,23.97636336,59.98352,9.12936,60.67427697,35.96352,10.48936,37.462,24.02,-1.36,24.05847044
17/12/2020 12:30,49.02592,11.16756,50.2817584,38.18592,11.13756,39.777,21.68,0.06,21.68008303,59.94592,11.17756,60.97910439,38.18592,11.13756,39.777,21.76,0.04,21.76003676
17/12/2020 13:00,48.76096,11.09028,50.00625491,37.92096,11.06028,39.501,21.68,0.06,21.68008303,59.68096,11.10028,60.70447432,37.92096,11.06028,39.501,21.76,0.04,21.76003676
17/12/2020 13:30,45.93792,8.81856,46.7766982,32.49792,9.47856,33.852,26.88,-1.32,26.9123912,59.49792,8.11856,60.04925895,32.49792,9.47856,33.852,27,-1.36,27.03423015
17/12/2020 14:00,45.28856,8.20708,46.02618634,31.97856,9.32708,33.311,26.62,-2.24,26.71407869,58.71856,7.02708,59.13754427,31.97856,9.32708,33.311,26.74,-2.3,26.8387332
17/12/2020 14:30,45.1248,8.2114,45.86583331,31.6848,9.2414,33.005,26.88,-2.06,26.95882045,58.6848,7.1214,59.1153118,31.6848,9.2414,33.005,27,-2.12,27.08310174
17/12/2020 15:00,39.32816,4.64988,39.60209026,20.94816,6.10988,21.821,36.76,-2.92,36.87579152,57.80816,3.12988,57.89282781,20.94816,6.10988,21.821,36.86,-2.98,36.98026501
17/12/2020 15:30,40.59488,5.57684,40.97615681,22.51488,6.56684,23.453,36.16,-1.98,36.2141685,58.77488,4.86684,58.97603454,22.51488,6.56684,23.453,36.26,-1.7,36.2998292
17/12/2020 16:00,52.07576,12.79168,53.62379935,40.80576,11.90168,42.506,22.54,1.78,22.6101747,63.42576,13.80168,64.91004084,40.80576,11.90168,42.506,22.62,1.9,22.69965639
17/12/2020 16:30,56.1604,14.7022,58.0529518,44.2704,12.9122,46.115,23.78,3.58,24.04796873,68.1704,16.5522,70.15111375,44.2704,12.9122,46.115,23.9,3.64,24.17559927
17/12/2020 17:00,58.57568,14.71624,60.39600986,45.65568,13.31624,47.558,25.84,2.8,25.99126007,71.59568,16.15624,73.39595006,45.65568,13.31624,47.558,25.94,2.84,26.09500335
17/12/2020 17:30,60.30264,15.34952,62.22552656,47.55264,13.86952,49.534,25.5,2.96,25.67122124,73.15264,16.86952,75.07256119,47.55264,13.86952,49.534,25.6,3,25.77518186
17/12/2020 18:00,63.0084,17.1512,65.30101172,52.8384,15.4112,55.04,20.34,3.48,20.63555185,73.2984,18.9512,75.70867469,52.8384,15.4112,55.04,20.46,3.54,20.76398806
17/12/2020 18:30,61.83896,16.72928,64.06189026,52.00896,15.16928,54.176,19.66,3.12,19.90602924,71.76896,18.32928,74.07257336,52.00896,15.16928,54.176,19.76,3.16,20.01107693
17/12/2020 19:00,60.9216,16.4488,63.10312487,52.0416,15.1788,54.21,17.76,2.54,17.94071348,69.9016,17.7588,72.1221787,52.0416,15.1788,54.21,17.86,2.58,18.04538722
17/12/2020 19:30,58.39384,14.63112,60.1989221,49.44384,14.42112,51.504,17.9,0.42,17.9049267,67.44384,14.82112,69.0531473,49.44384,14.42112,51.504,18,0.4,18.0044439
17/12/2020 20:00,58.58296,16.46128,60.85176203,51.91296,15.14128,54.076,13.34,2.64,13.59872053,65.35296,17.80128,67.73400144,51.91296,15.14128,54.076,13.44,2.66,13.70070071
17/12/2020 20:30,53.78976,13.68368,55.50298532,45.26976,13.20368,47.156,17.04,0.96,17.06702083,62.40976,14.20368,64.0056456,45.26976,13.20368,47.156,17.14,1,17.16914675
17/12/2020 21:00,57.50888,15.25384,59.49748662,53.97888,15.74384,56.228,7.06,-0.98,7.127692474,61.11888,14.78384,62.88147118,53.97888,15.74384,56.228,7.14,-0.96,7.204248746
17/12/2020 21:30,54.406,14.558,56.32005149,50.736,14.798,52.85,7.34,-0.48,7.355678079,58.136,14.298,59.86841655,50.736,14.798,52.85,7.4,-0.5,7.416872656
17/12/2020 22:00,54.48792,15.83356,56.74182803,53.73792,15.67356,55.977,1.5,0.32,1.533753566,55.29792,15.93356,57.54770448,53.73792,15.67356,55.977,1.56,0.26,1.581518258
17/12/2020 22:30,52.99016,15.55588,55.22628414,53.30016,15.54588,55.521,-0.62,0.02,0.620322497,52.78016,15.50588,55.01070445,53.30016,15.54588,55.521,-0.52,-0.04,0.521536192
17/12/2020 23:00,49.64848,14.05164,51.59864488,50.98848,14.87164,53.113,-2.68,-1.64,3.141973902,48.40848,13.19164,50.1737013,50.98848,14.87164,53.113,-2.58,-1.68,3.078765987
17/12/2020 23:30,53.38032,16.22676,55.79217063,60.88032,17.75676,63.417,-15,-3.06,15.30893857,45.96032,17.53676,49.19236695,60.88032,17.75676,63.417,-14.92,-0.22,14.9216219
18/12/2020 00:00,51.7796,15.9778,54.18871717,59.8896,17.4678,62.385,-16.22,-2.98,16.49147659,43.7696,14.3478,46.06123369,59.8896,17.4678,62.385,-16.12,-3.12,16.41915954
18/12/2020 00:30,52.55056,15.54308,54.80099171,60.97056,17.78308,63.511,-16.84,-4.48,17.42572811,44.21056,13.14308,46.12281613,60.97056,17.78308,63.511,-16.76,-4.64,17.39043415
18/12/2020 01:00,55.4296,16.4728,57.82554536,63.8496,18.6228,66.51,-16.84,-4.3,17.38032221,47.0896,14.1628,49.17331931,63.8496,18.6228,66.51,-16.76,-4.46,17.34327535
18/12/2020 01:30,55.22384,16.64612,57.6781225,63.72384,18.58612,66.379,-17,-3.88,17.43715573,46.82384,14.56612,49.03716799,63.72384,18.58612,66.379,-16.9,-4.02,17.37153994
18/12/2020 02:00,53.7608,16.8944,56.3528559,62.1408,18.1244,64.73,-16.76,-2.46,16.93957497,45.5008,15.5244,48.07629141,62.1408,18.1244,64.73,-16.64,-2.6,16.84190013
18/12/2020 02:30,50.2772,15.6096,52.64462415,56.7072,16.5396,59.07,-12.86,-1.86,12.99381391,43.9672,14.5796,46.32147895,56.7072,16.5396,59.07,-12.74,-1.96,12.88988751
18/12/2020 03:00,52.47904,17.28972,55.25381486,61.43904,17.91972,63.999,-17.92,-1.26,17.96424226,43.63904,16.55972,46.67536972,61.43904,17.91972,63.999,-17.8,-1.36,17.85187945
18/12/2020 03:30,51.6484,16.9912,54.37148241,60.2784,17.5812,62.79,-17.26,-1.18,17.30028901,43.1384,16.3212,46.12269641,60.2784,17.5812,62.79,-17.14,-1.26,17.18625032
18/12/2020 04:00,51.54448,17.15964,54.32574586,60.68448,17.69964,63.213,-18.28,-1.08,18.31187593,42.52448,16.53964,45.62774475,60.68448,17.69964,63.213,-18.16,-1.16,18.19701074
18/12/2020 04:30,51.08744,16.90592,53.81204936,60.15744,17.54592,62.664,-18.14,-1.28,18.18510379,42.11744,16.16592,45.11336522,60.15744,17.54592,62.664,-18.04,-1.38,18.09270571
18/12/2020 05:00,50.48976,16.50368,53.11861555,58.94976,17.19368,61.406,-16.92,-1.38,16.97618332,42.12976,15.71368,44.96483534,58.94976,17.19368,61.406,-16.82,-1.48,16.88498741
18/12/2020 05:30,50.35072,15.30896,52.62660222,58.11072,16.94896,60.532,-15.52,-3.28,15.86281186,42.69072,13.52896,44.78314787,58.11072,16.94896,60.532,-15.42,-3.42,15.79470797
18/12/2020 06:00,48.71784,13.90312,50.66285306,53.90784,15.72312,56.154,-10.38,-3.64,10.99972727,43.62784,11.94312,45.23302486,53.90784,15.72312,56.154,-10.28,-3.78,10.95293568
18/12/2020 06:30,50.0592,14.2356,52.04397959,52.3392,15.2656,54.52,-4.56,-2.06,5.003718617,47.8592,13.0656,49.61061306,52.3392,15.2656,54.52,-4.48,-2.2,4.991031957
18/12/2020 07:00,55.63344,18.24392,58.54844373,58.81344,17.15392,61.264,-6.36,2.18,6.723243265,52.53344,19.35392,55.98514569,58.81344,17.15392,61.264,-6.28,2.2,6.65420168
18/12/2020 07:30,57.70184,16.95512,60.14132052,59.33184,17.30512,61.804,-3.26,-0.7,3.334306525,56.17184,16.56512,58.56345968,59.33184,17.30512,61.804,-3.16,-0.74,3.245489177
18/12/2020 08:00,57.24944,16.03192,59.4518363,56.74944,16.55192,59.114,1,-1.04,1.442775104,57.80944,15.79192,59.92759039,56.74944,16.55192,59.114,1.06,-0.76,1.304300579
18/12/2020 08:30,60.20576,19.03168,63.1422076,60.00576,17.50168,62.506,0.4,3.06,3.086033052,60.46576,20.60168,63.87908383,60.00576,17.50168,62.506,0.46,3.1,3.133943203
18/12/2020 09:00,60.346,19.518,63.42390748,59.376,17.318,61.85,1.94,4.4,4.808700448,61.336,21.778,65.08752707,59.376,17.318,61.85,1.96,4.46,4.871673224
18/12/2020 09:30,57.7372,18.0846,60.50319844,53.7072,15.6646,55.945,8.06,4.84,9.401553063,61.8672,20.5846,65.20181127,53.7072,15.6646,55.945,8.16,4.92,9.528483615
18/12/2020 10:00,55.65432,16.92376,58.17058524,49.38432,14.40376,51.442,12.54,5.04,13.51492508,62.02432,19.52376,65.02456056,49.38432,14.40376,51.442,12.64,5.12,13.6375951
18/12/2020 10:30,55.44952,13.12736,56.9822503,49.25952,14.36736,51.312,12.38,-2.48,12.62595739,61.73952,15.94736,63.76587348,49.25952,14.36736,51.312,12.48,1.58,12.57961844
18/12/2020 11:00,58.25768,17.00724,60.6894018,54.12768,15.78724,56.383,8.26,2.44,8.612850864,62.48768,18.24724,65.09740332,54.12768,15.78724,56.383,8.36,2.46,8.714424823
18/12/2020 11:30,60.51024,18.49632,63.274031,59.13024,17.24632,61.594,2.76,2.5,3.723922663,62.05024,19.78632,65.12857087,59.13024,17.24632,61.594,2.92,2.54,3.870142116
18/12/2020 12:00,61.1944,18.3442,63.88477334,59.0544,17.2242,61.515,4.28,2.24,4.830734934,63.3744,19.4842,66.30195039,59.0544,17.2242,61.515,4.32,2.26,4.875448697
18/12/2020 12:30,63.0276,19.0868,65.85426559,61.7376,18.0068,64.31,2.58,2.16,3.364817974,64.3576,20.1868,67.4492963,61.7376,18.0068,64.31,2.62,2.18,3.408342706
18/12/2020 13:00,62.00864,18.65252,64.75328514,60.24864,17.57252,62.759,3.52,2.16,4.12989104,63.84864,19.75252,66.83420439,60.24864,17.57252,62.759,3.6,2.18,4.208610222
18/12/2020 13:30,62.42144,19.28792,65.33345261,61.74144,18.00792,64.314,1.36,2.56,2.898827349,63.14144,20.58792,66.41313044,61.74144,18.00792,64.314,1.4,2.58,2.935370505
18/12/2020 14:00,60.7788,18.6034,63.56216659,58.2288,16.9834,60.655,5.1,3.24,6.042151935,63.4088,20.2634,66.56786985,58.2288,16.9834,60.655,5.18,3.28,6.131133664
18/12/2020 14:30,60.10664,18.41652,62.86474673,57.41664,16.74652,59.809,5.38,3.34,6.33245608,62.91664,20.12652,66.05740228,57.41664,16.74652,59.809,5.5,3.38,6.455571237
18/12/2020 15:00,61.12016,19.40588,64.12692209,59.30016,17.29588,61.771,3.64,4.22,5.572970483,63.02016,21.57588,66.61125404,59.30016,17.29588,61.771,3.72,4.28,5.670696606
18/12/2020 15:30,59.7864,18.6502,62.62781798,57.3264,16.7202,59.715,4.92,3.86,6.253479032,62.3264,20.6402,65.65514445,57.3264,16.7202,59.715,5,3.92,6.353455753
18/12/2020 16:00,61.02248,18.50864,63.76764713,58.69248,17.11864,61.138,4.66,2.78,5.426232579,63.45248,19.93864,66.5114019,58.69248,17.11864,61.138,4.76,2.82,5.532630477
18/12/2020 16:30,61.94368,17.67524,64.41609737,57.34368,16.72524,59.733,9.2,1.9,9.394147114,66.62368,18.64524,69.18352196,57.34368,16.72524,59.733,9.28,1.92,9.476539453
18/12/2020 17:00,63.65584,18.10212,66.17970017,58.15584,16.96212,60.579,11,2.28,11.23380612,69.25584,19.26212,71.88463425,58.15584,16.96212,60.579,11.1,2.3,11.33578405
18/12/2020 17:30,63.82624,18.30932,66.40045264,57.66624,16.81932,60.069,12.32,2.98,12.67528303,70.08624,19.83932,72.84009648,57.66624,16.81932,60.069,12.42,3.02,12.78189344
18/12/2020 18:00,64.02928,18.49104,66.64583451,58.28928,17.00104,60.718,11.48,2.98,11.86047217,69.84928,20.02104,72.66198428,58.28928,17.00104,60.718,11.56,3.02,11.94797054
18/12/2020 18:30,63.00456,18.33508,65.61821195,57.75456,16.84508,60.161,10.5,2.98,10.91468735,68.37456,19.86508,71.20183887,57.75456,16.84508,60.161,10.62,3.02,11.04105067
18/12/2020 19:00,62.16688,18.13284,64.7574,58.22688,16.98284,60.653,7.88,2.3,8.208800156,66.18688,19.30284,68.94420002,58.22688,16.98284,60.653,7.96,2.32,8.291200154
18/12/2020 19:30,60.1156,16.9608,62.4624215,56.2656,16.4108,58.61,7.7,1.1,7.778174593,64.0456,17.4508,66.38048885,56.2656,16.4108,58.61,7.78,1.04,7.849203781
18/12/2020 20:00,59.05984,16.55912,61.337339,56.25984,16.40912,58.604,5.6,0.3,5.608029957,61.93984,16.70912,64.15402147,56.25984,16.40912,58.604,5.68,0.3,5.687917018
18/12/2020 20:30,58.83368,16.96024,61.22949978,57.22368,16.69024,59.608,3.22,0.54,3.264965543,60.52368,17.23024,62.92850714,57.22368,16.69024,59.608,3.3,0.54,3.34388995
18/12/2020 21:00,59.44264,16.15452,61.59866855,59.91264,17.47452,62.409,-0.94,-2.64,2.802356152,59.09264,15.95452,61.20855178,59.91264,17.47452,62.409,-0.82,-1.52,1.727078458
18/12/2020 21:30,58.8812,18.5266,61.72706555,61.7712,18.0166,64.345,-5.78,1.02,5.869310011,56.0712,18.9966,59.201776,61.7712,18.0166,64.345,-5.7,0.98,5.783632077
18/12/2020 22:00,56.92504,16.94272,59.39289469,61.17504,17.84272,63.724,-8.5,-1.8,8.688498144,52.77504,16.92272,55.42186662,61.17504,17.84272,63.724,-8.4,-0.92,8.450230766
18/12/2020 22:30,53.38952,15.34736,55.55161838,57.89952,16.88736,60.312,-9.02,-3.08,9.53135877,48.97952,13.68736,50.85604392,57.89952,16.88736,60.312,-8.92,-3.2,9.476623871
18/12/2020 23:00,49.8576,14.3268,51.87521061,54.0576,15.7668,56.31,-8.4,-2.88,8.88,45.7576,12.7468,47.49988282,54.0576,15.7668,56.31,-8.3,-3.02,8.832349631
18/12/2020 23:30,50.71656,16.18108,53.23529664,57.94656,16.90108,60.361,-14.46,-1.44,14.53152435,43.58656,15.36108,46.21418604,57.94656,16.90108,60.361,-14.36,-1.54,14.44234053
19/12/2020 00:00,49.44304,15.61172,51.84920449,57.50304,16.77172,59.899,-16.12,-2.32,16.28609223,41.48304,17.77172,45.12955395,57.50304,16.77172,59.899,-16.02,1,16.05118064
19/12/2020 00:30,49.05256,14.64908,51.19325334,56.84256,16.57908,59.211,-15.58,-3.86,16.05104358,41.36256,12.57908,43.233027,56.84256,16.57908,59.211,-15.48,-4,15.98844583
19/12/2020 01:00,49.17672,13.73196,51.0579721,55.68672,16.24196,58.007,-13.02,-5.02,13.9542395,42.78672,11.06196,44.19355572,55.68672,16.24196,58.007,-12.9,-5.18,13.90116542
19/12/2020 01:30,50.80184,16.06512,53.28146984,58.37184,17.02512,60.804,-15.14,-1.92,15.26125814,43.35184,18.62512,47.18344123,58.37184,17.02512,60.804,-15.02,1.6,15.10497931
19/12/2020 02:00,50.52744,16.35592,53.10874045,58.95744,17.19592,61.414,-16.86,-1.68,16.94349433,42.21744,15.39592,44.93714046,58.95744,17.19592,61.414,-16.74,-1.8,16.83649607
19/12/2020 02:30,48.08584,15.08712,50.39711498,55.39584,16.15712,57.704,-14.62,-2.14,14.77579101,40.91584,13.89712,43.21152517,55.39584,16.15712,57.704,-14.48,-2.26,14.65530621
19/12/2020 03:00,45.69992,14.34456,47.89832032,52.36992,15.27456,54.552,-13.34,-1.86,13.46904599,39.14992,10.53456,40.54248624,52.36992,15.27456,54.552,-13.22,-4.74,14.04407348
19/12/2020 03:30,45.01032,12.21676,46.638805,52.00032,15.16676,54.167,-13.98,-5.9,15.17400409,38.12032,9.06676,39.18373303,52.00032,15.16676,54.167,-13.88,-6.1,15.16127963
19/12/2020 04:00,43.6964,12.0952,45.3394887,50.4864,14.7252,52.59,-13.58,-5.26,14.56310406,37.0264,9.2852,38.17288614,50.4864,14.7252,52.59,-13.46,-5.44,14.51775465
19/12/2020 04:30,39.69328,9.26304,40.75978885,43.79328,12.77304,45.618,-8.2,-7.02,10.79446154,35.67328,5.53304,36.09982601,43.79328,12.77304,45.618,-8.12,-7.24,10.87897054
19/12/2020 05:00,40.70064,9.81352,41.8670189,45.68064,13.32352,47.584,-9.96,-7.02,12.18531904,35.84064,6.08352,36.35327621,45.68064,13.32352,47.584,-9.84,-7.24,12.21651341
19/12/2020 05:30,40.34536,10.73948,41.75026352,45.01536,13.12948,46.891,-9.34,-4.78,10.49209226,35.77536,9.82948,37.10114635,45.01536,13.12948,46.891,-9.24,-3.3,9.811605373
19/12/2020 06:00,38.66248,9.49364,39.81101054,39.85248,11.62364,41.513,-2.38,-4.26,4.879754092,37.63248,7.22364,38.31950581,39.85248,11.62364,41.513,-2.22,-4.4,4.928326288
19/12/2020 06:30,33.24616,5.67888,33.72768644,28.55616,8.32888,29.746,9.38,-5.3,10.77378299,38.01616,2.84888,38.12275618,28.55616,8.32888,29.746,9.46,-5.48,10.93261176
19/12/2020 07:00,41.67512,11.21316,43.1572773,41.08512,11.98316,42.797,1.18,-1.54,1.94010309,42.18512,10.30316,43.42510167,41.08512,11.98316,42.797,1.1,-1.68,2.008083664
19/12/2020 07:30,43.18528,12.01904,44.82661856,43.26528,12.61904,45.068,-0.16,-1.2,1.210619676,43.16528,8.43904,43.9824828,43.26528,12.61904,45.068,-0.1,-4.18,4.181196001
19/12/2020 08:00,42.09128,9.25704,43.09719993,39.76128,11.59704,41.418,4.66,-4.68,6.604392478,44.52128,6.79704,45.03714162,39.76128,11.59704,41.418,4.76,-4.8,6.76
19/12/2020 08:30,42.64056,8.99808,43.57961451,37.33056,10.88808,38.886,10.62,-3.78,11.27265718,48.05056,7.00808,48.55892813,37.33056,10.88808,38.886,10.72,-3.88,11.40056139
19/12/2020 09:00,46.50288,11.03084,47.79327651,42.00288,12.25084,43.753,9,-2.44,9.32489142,51.10288,13.95084,52.97292026,42.00288,12.25084,43.753,9.1,1.7,9.257429449
19/12/2020 09:30,48.18984,12.22412,49.71609185,43.89984,12.80412,45.729,8.58,-1.16,8.658059829,52.55984,11.60412,53.82557368,43.89984,12.80412,45.729,8.66,-1.2,8.742745564
19/12/2020 10:00,49.95632,12.68476,51.54160498,45.85632,13.37476,47.767,8.2,-1.38,8.315311179,54.13632,11.95476,55.44057566,45.85632,13.37476,47.767,8.28,-1.42,8.400880906
19/12/2020 10:30,52.13384,13.70112,53.90415534,49.44384,14.42112,51.504,5.38,-1.44,5.569380576,54.88384,12.94112,56.38890387,49.44384,14.42112,51.504,5.44,-1.48,5.63773004
19/12/2020 11:00,57.42232,16.54776,59.75910973,58.79232,17.14776,61.242,-2.74,-1.2,2.991253918,56.19232,15.90776,58.40063061,58.79232,17.14776,61.242,-2.6,-1.24,2.880555502
19/12/2020 11:30,57.98648,17.36564,60.53096163,61.11648,17.82564,63.663,-6.26,-0.92,6.327242685,54.93648,16.88564,57.47296471,61.11648,17.82564,63.663,-6.18,-0.94,6.251079907
19/12/2020 12:00,60.966,19.153,63.90376018,66.936,19.523,69.725,-11.94,-0.74,11.96290935,55.096,18.783,58.20970971,66.936,19.523,69.725,-11.84,-0.74,11.86310246
19/12/2020 12:30,60.17224,18.04732,62.82041249,63.28224,18.45732,65.919,-6.22,-0.82,6.273818614,57.14224,17.59732,59.79047803,63.28224,18.45732,65.919,-6.14,-0.86,6.199935484
19/12/2020 13:00,56.4068,15.8924,58.60286225,56.2368,16.4024,58.58,0.34,-1.02,1.075174404,56.6968,15.3624,58.74121606,56.2368,16.4024,58.58,0.46,-1.04,1.137189518
19/12/2020 13:30,55.1104,15.9922,57.38385356,56.7504,16.5522,59.115,-3.28,-1.12,3.465948644,53.4304,15.4122,55.6088442,56.7504,16.5522,59.115,-3.32,-1.14,3.510270645
19/12/2020 14:00,57.87024,17.32132,60.40689368,61.17024,17.84132,63.719,-6.6,-1.04,6.681436971,54.61024,16.70132,57.10702586,61.17024,17.84132,63.719,-6.56,-1.14,6.658318106
19/12/2020 14:30,52.82776,14.69268,54.83290137,52.63776,15.35268,54.831,0.38,-1.32,1.373608387,53.01776,13.97268,54.82808278,52.63776,15.35268,54.831,0.38,-1.38,1.431362987
19/12/2020 15:00,48.1596,11.8128,49.58718903,44.4096,12.9528,46.26,7.5,-2.28,7.838902984,51.9896,10.6128,53.06175677,44.4096,12.9528,46.26,7.58,-2.34,7.932969179
19/12/2020 15:30,48.44864,10.92252,49.66459666,43.92864,12.81252,45.759,9.04,-3.78,9.798469268,53.04864,8.91252,53.79211112,43.92864,12.81252,45.759,9.12,-3.9,9.918891067
19/12/2020 16:00,48.60696,10.76828,49.78546389,42.57696,12.41828,44.351,12.06,-3.3,12.50334355,54.73696,8.95828,55.46517439,42.57696,12.41828,44.351,12.16,-3.46,12.64267377
19/12/2020 16:30,51.99504,12.85272,53.56002797,45.57504,13.29272,47.474,12.84,-0.88,12.87012043,58.51504,12.39272,59.81295357,45.57504,13.29272,47.474,12.94,-0.9,12.97126054
19/12/2020 17:00,52.1236,12.6048,53.62602596,43.1136,12.5748,44.91,18.02,0.06,18.02009989,61.2336,12.5748,62.51143387,43.1136,12.5748,44.91,18.12,0,18.12
19/12/2020 17:30,54.782,13.001,56.30358359,45.672,13.321,47.575,18.22,-0.64,18.23123693,63.992,13.521,65.40484313,45.672,13.321,47.575,18.32,0.2,18.32109167
19/12/2020 18:00,58.2528,14.7504,60.09128895,52.2528,15.2404,54.43,12,-0.98,12.03995017,64.3528,14.2604,65.91389744,52.2528,15.2404,54.43,12.1,-0.98,12.13962108
19/12/2020 18:30,57.37128,14.67704,59.21890975,52.48128,15.30704,54.668,9.78,-1.26,9.860831608,62.36128,14.04704,63.9237716,52.48128,15.30704,54.668,9.88,-1.26,9.96002008
19/12/2020 19:00,47.85712,9.16916,48.72758387,36.71712,10.70916,38.247,22.28,-3.08,22.49188298,59.07712,7.54916,59.55750099,36.71712,10.70916,38.247,22.36,-3.16,22.58218767
19/12/2020 19:30,49.49632,10.93976,50.69086745,41.65632,12.14976,43.392,15.68,-2.42,15.86564843,57.43632,9.64976,58.2412974,41.65632,12.14976,43.392,15.78,-2.5,15.97680819
19/12/2020 20:00,49.90784,11.48312,51.21185935,44.30784,12.92312,46.154,11.2,-2.88,11.56435904,55.60784,9.94312,56.48980001,44.30784,12.92312,46.154,11.3,-2.98,11.6863339
19/12/2020 20:30,46.7704,9.8472,47.79579128,39.5904,11.5472,41.24,14.36,-3.4,14.75701867,54.0504,8.0472,54.64616334,39.5904,11.5472,41.24,14.46,-3.5,14.87755356
19/12/2020 21:00,39.262,6.016,39.72023288,27.312,7.966,28.45,23.9,-3.9,24.21611034,51.292,3.946,51.44356306,27.312,7.966,28.45,23.98,-4.02,24.31462112
19/12/2020 21:30,43.17352,9.08936,44.11994214,36.44352,10.62936,37.962,13.46,-3.08,13.80789629,50.00352,7.44936,50.55536546,36.44352,10.62936,37.962,13.56,-3.18,13.9278857
19/12/2020 22:00,45.5,10.66,46.7320618,42.72,12.46,44.5,5.56,-3.6,6.62371497,48.38,11.16,49.65047835,42.72,12.46,44.5,5.66,-1.3,5.807374622
19/12/2020 22:30,45.1396,10.3078,46.30155752,45.0096,13.1278,46.885,0.26,-5.64,5.645989727,45.3296,7.3278,45.91807149,45.0096,13.1278,46.885,0.32,-5.8,5.808820879
19/12/2020 23:00,44.28184,10.18012,45.43694749,44.81184,13.07012,46.679,-1.06,-5.78,5.876393452,43.77184,7.13012,44.34876084,44.81184,13.07012,46.679,-1.04,-5.94,6.03035654
19/12/2020 23:30,41.14632,9.77976,42.2925922,42.61632,12.42976,44.392,-2.94,-5.3,6.060825026,39.69632,6.96976,40.30354049,42.61632,12.42976,44.392,-2.92,-5.46,6.19176873
20/12/2020 00:00,41.46136,10.35748,42.73548602,44.15136,12.87748,45.991,-5.38,-5.04,7.371973955,38.87136,7.67748,39.62229584,44.15136,12.87748,45.991,-5.28,-5.2,7.410694974
20/12/2020 00:30,41.14072,9.97396,42.33247831,43.11072,12.57396,44.907,-3.94,-5.2,6.524078479,39.27072,7.21396,39.92781822,43.11072,12.57396,44.907,-3.84,-5.36,6.593572628
20/12/2020 01:00,43.492,10.806,44.81432472,46.272,13.496,48.2,-5.56,-5.38,7.736795202,40.832,7.976,41.60371137,46.272,13.496,48.2,-5.44,-5.52,7.750096774
20/12/2020 01:30,40.37696,8.63828,41.29066214,40.89696,11.92828,42.601,-1.04,-6.58,6.661681469,39.89696,5.14828,40.22775415,40.89696,11.92828,42.601,-1,-6.78,6.853349546
20/12/2020 02:00,40.41608,9.42844,41.50126508,40.00608,11.66844,41.673,0.82,-4.48,4.554426418,40.94608,7.02844,41.5449207,40.00608,11.66844,41.673,0.94,-4.64,4.734258126
20/12/2020 02:30,36.52544,7.71992,37.33235771,34.52544,10.06992,35.964,4,-4.7,6.17170965,38.64544,5.20992,38.99504198,34.52544,10.06992,35.964,4.12,-4.86,6.371342088
20/12/2020 03:00,34.15232,6.57776,34.77999264,31.19232,9.09776,32.492,5.92,-5.04,7.774831188,37.23232,3.89776,37.4357875,31.19232,9.09776,32.492,6.04,-5.2,7.970043915
20/12/2020 03:30,33.94976,6.76368,34.61695497,31.82976,9.28368,33.156,4.24,-5.04,6.586288788,36.18976,4.08368,36.41943398,31.82976,9.28368,33.156,4.36,-5.2,6.785985558
20/12/2020 04:00,36.04976,7.61368,36.84499042,35.66976,10.40368,37.156,0.76,-5.58,5.631518445,36.50976,6.44368,37.07402847,35.66976,10.40368,37.156,0.84,-3.96,4.04811067
20/12/2020 04:30,35.82784,4.44812,36.10290695,37.46784,10.92812,39.029,-3.28,-12.96,13.36861997,35.86784,11.88812,37.78662916,37.46784,10.92812,39.029,-1.6,0.96,1.865904606
20/12/2020 05:00,34.55864,3.70752,34.75694611,34.92864,10.18752,36.384,-0.74,-12.96,12.98110935,34.34864,11.08752,36.09379683,34.92864,10.18752,36.384,-0.58,0.9,1.070700705
20/12/2020 05:30,32.89648,5.53064,33.35815305,32.91648,9.60064,34.288,-0.04,-8.14,8.14009828,33.01648,2.62064,33.12032164,32.91648,9.60064,34.288,0.1,-6.98,6.980716296
20/12/2020 06:00,31.76776,3.91768,32.00841752,28.99776,8.45768,30.206,5.54,-9.08,10.63663481,34.65776,-0.88232,34.66898927,28.99776,8.45768,30.206,5.66,-9.34,10.92113547
20/12/2020 06:30,30.88304,3.93172,31.13230769,25.34304,7.39172,26.399,11.08,-6.92,13.06341456,36.54304,1.19172,36.56246667,25.34304,7.39172,26.399,11.2,-6.2,12.8015624
20/12/2020 07:00,32.4748,4.8764,32.83887806,26.7648,7.8064,27.88,11.42,-5.86,12.83573138,38.2848,1.7664,38.32552779,26.7648,7.8064,27.88,11.52,-6.04,13.00738252
20/12/2020 07:30,35.3032,5.8276,35.78095656,30.6432,8.9376,31.92,9.32,-6.22,11.20494534,40.0632,2.5176,40.14222595,30.6432,8.9376,31.92,9.42,-6.42,11.39968421
20/12/2020 08:00,37.0508,6.7644,37.66322992,32.1408,9.3744,33.48,9.82,-5.22,11.12118699,42.0808,5.8344,42.48333735,32.1408,9.3744,33.48,9.94,-3.54,10.55154965
20/12/2020 08:30,38.5204,6.2922,39.0309236,32.9904,9.6222,34.365,11.06,-6.66,12.91042989,44.1504,2.7822,44.23797528,32.9904,9.6222,34.365,11.16,-6.84,13.08935445
20/12/2020 09:00,39.68968,7.89324,40.46694869,32.95968,9.61324,34.333,13.46,-3.44,13.89263114,46.53968,7.73324,47.17780003,32.95968,9.61324,34.333,13.58,-1.88,13.70951494
20/12/2020 09:30,41.51368,9.05524,42.48979876,34.06368,9.93524,35.483,14.9,-1.76,15.00358624,49.04368,8.09524,49.70729784,34.06368,9.93524,35.483,14.98,-1.84,15.09258096
20/12/2020 10:00,43.34864,9.77252,44.43654731,36.24864,10.57252,37.759,14.2,-1.6,14.28985654,50.54864,8.91252,51.32833544,36.24864,10.57252,37.759,14.3,-1.66,14.39602723
20/12/2020 10:30,46.23136,11.11248,47.54814254,40.19136,11.72248,41.866,12.08,-1.22,12.14144967,52.37136,10.44248,53.40229149,40.19136,11.72248,41.866,12.18,-1.28,12.24707312
20/12/2020 11:00,48.43328,12.04304,49.90808977,43.07328,12.56304,44.868,10.72,-1.04,10.77032961,53.89328,11.46304,55.09888307,43.07328,12.56304,44.868,10.82,-1.1,10.87577124
20/12/2020 11:30,49.02424,12.16832,50.51182158,44.39424,12.94832,46.244,9.26,-1.56,9.390484546,53.73424,11.32832,54.91538384,44.39424,12.94832,46.244,9.34,-1.62,9.479451461
20/12/2020 12:00,45.85368,10.19524,46.97342747,39.10368,11.40524,40.733,13.5,-2.42,13.71518866,52.68368,8.90524,53.43101569,39.10368,11.40524,40.733,13.58,-2.5,13.80820046
20/12/2020 12:30,46.098,10.034,47.17739671,38.448,11.214,40.05,15.3,-2.36,15.48094312,53.828,8.774,54.5383962,38.448,11.214,40.05,15.38,-2.44,15.57234729
20/12/2020 13:00,47.20656,10.56108,48.37350223,40.42656,11.79108,42.111,13.56,-2.46,13.7813352,54.08656,9.25108,54.87201886,40.42656,11.79108,42.111,13.66,-2.54,13.89414265
20/12/2020 13:30,47.0136,10.3648,48.14257642,39.7536,11.5948,41.41,14.52,-2.46,14.72691414,54.3936,9.0548,55.14211751,39.7536,11.5948,41.41,14.64,-2.54,14.85870788
20/12/2020 14:00,49.66328,12.13804,51.12507599,45.35328,13.22804,47.243,8.62,-2.18,8.891389093,54.07328,10.98804,55.17840731,45.35328,13.22804,47.243,8.72,-2.24,9.003110574
20/12/2020 14:30,42.16384,7.95112,42.90698909,31.92384,9.31112,33.254,20.48,-2.72,20.65983543,52.50384,6.51112,52.90602894,31.92384,9.31112,33.254,20.58,-2.8,20.76960279
20/12/2020 15:00,43.01704,7.89372,43.73530091,32.68704,9.53372,34.049,20.66,-3.28,20.91874757,53.44704,6.15372,53.80013341,32.68704,9.53372,34.049,20.76,-3.38,21.03335446
20/12/2020 15:30,44.12784,7.59312,44.7763524,33.26784,9.70312,34.654,21.72,-4.22,22.12615647,55.08784,5.38312,55.35023123,33.26784,9.70312,34.654,21.82,-4.32,22.24353389
20/12/2020 16:00,43.12016,6.32088,43.58097891,28.22016,8.23088,29.396,29.8,-3.82,30.0438413,58.16016,8.13088,58.72576454,28.22016,8.23088,29.396,29.94,-0.1,29.940167
20/12/2020 16:30,38.27184,3.84012,38.46401251,15.53184,4.53012,16.179,45.48,-1.38,45.50093186,61.11184,3.13012,61.19194914,15.53184,4.53012,16.179,45.58,-1.4,45.60149559
20/12/2020 17:00,43.07032,6.17676,43.51097366,20.80032,6.06676,21.667,44.54,0.22,44.54054333,65.42032,6.32676,65.7255366,20.80032,6.06676,21.667,44.62,0.26,44.6207575
20/12/2020 17:30,47.30352,8.14936,48.00036534,27.56352,8.03936,28.712,39.48,0.22,39.48061296,67.14352,8.23936,67.64716795,27.56352,8.03936,28.712,39.58,0.2,39.5805053
20/12/2020 18:00,50.0844,9.2292,50.92764727,34.4544,10.0492,35.89,31.26,-1.64,31.30299027,65.8344,8.8092,66.42115798,34.4544,10.0492,35.89,31.38,-1.24,31.40449012
20/12/2020 18:30,45.23944,6.28692,45.67419725,28.06944,8.18692,29.239,34.34,-3.8,34.54961071,62.52944,4.28692,62.67621997,28.06944,8.18692,29.239,34.46,-3.9,34.67998847
20/12/2020 19:00,41.16112,3.53616,41.31273686,22.58112,6.58616,23.522,37.16,-6.1,37.65734457,59.84112,0.34616,59.8421212,22.58112,6.58616,23.522,37.26,-6.24,37.77889887
20/12/2020 19:30,38.2096,2.6378,38.30054205,19.5696,5.7078,20.385,37.28,-6.14,37.78224451,56.9496,-0.5922,56.95267896,19.5696,5.7078,20.385,37.38,-6.3,37.90718138
20/12/2020 20:00,36.42688,3.58284,36.60265467,18.38688,5.36284,19.153,36.08,-3.56,36.25520652,54.58688,1.70284,54.61343362,18.38688,5.36284,19.153,36.2,-3.66,36.38455167
20/12/2020 20:30,42.6248,7.2964,43.24478036,30.6048,8.9264,31.88,24.04,-3.26,24.26003298,54.7448,5.5864,55.02909223,30.6048,8.9264,31.88,24.14,-3.34,24.36996512
20/12/2020 21:00,41.94608,7.58844,42.62696387,30.88608,9.00844,32.173,22.12,-2.84,22.30156945,53.10608,6.06844,53.45167628,30.88608,9.00844,32.173,22.22,-2.94,22.41365655
20/12/2020 21:30,40.45968,6.62824,40.99901549,30.43968,8.87824,31.708,20.04,-4.5,20.53902627,50.57968,4.25824,50.75861145,30.43968,8.87824,31.708,20.14,-4.62,20.66310722
20/12/2020 22:00,40.76632,7.10476,41.38079822,32.89632,9.59476,34.267,15.74,-4.98,16.50902783,48.73632,4.45476,48.93949094,32.89632,9.59476,34.267,15.84,-5.14,16.6530838
20/12/2020 22:30,36.35984,4.94912,36.69511893,26.97984,7.86912,28.104,18.76,-5.84,19.64798208,45.83984,1.84912,45.8771204,26.97984,7.86912,28.104,18.86,-6.02,19.79747459
20/12/2020 23:00,32.92784,4.01812,33.17209573,23.54784,6.86812,24.529,18.76,-5.7,19.60682534,42.40784,0.98812,42.41935024,23.54784,6.86812,24.529,18.86,-5.88,19.7553537
20/12/2020 23:30,31.07512,3.50816,31.2725162,22.24512,6.48816,23.172,17.66,-5.96,18.63859437,39.98512,0.34816,39.98663573,22.24512,6.48816,23.172,17.74,-6.14,18.77251182
21/12/2020 00:00,27.5948,1.7664,27.65127766,18.1248,5.2864,18.88,18.94,-7.04,20.2060684,37.1448,-1.9536,37.19613851,18.1248,5.2864,18.88,19.02,-7.24,20.35136359
21/12/2020 00:30,26.09768,0.43724,26.1013425,14.52768,4.23724,15.133,23.14,-7.6,24.35609985,37.76768,-3.58276,37.93723529,14.52768,4.23724,15.133,23.24,-7.82,24.52039967
21/12/2020 01:00,25.73416,-0.59712,25.74108667,11.80416,3.44288,12.296,27.86,-8.08,29.00803337,39.78416,-4.85712,40.0795584,11.80416,3.44288,12.296,27.98,-8.3,29.18510579
21/12/2020 01:30,25.9948,-0.0186,25.99480665,12.4848,3.6414,13.005,27.02,-7.32,27.99397792,39.6048,-3.8786,39.79426744,12.4848,3.6414,13.005,27.12,-7.52,28.1432905
21/12/2020 02:00,25.96296,0.95128,25.98038155,13.51296,3.94128,14.076,24.9,-5.98,25.60801437,38.53296,-2.21872,38.59678387,13.51296,3.94128,14.076,25.02,-6.16,25.76714963
21/12/2020 02:30,25.42968,1.00824,25.44965958,13.39968,3.90824,13.958,24.06,-5.8,24.74921413,37.57968,-2.07176,37.63674452,13.39968,3.90824,13.958,24.18,-5.98,24.90848851
21/12/2020 03:00,22.7632,0.0676,22.76330038,9.7632,2.8476,10.17,26,-5.56,26.58784685,35.8832,-2.8924,35.99958361,9.7632,2.8476,10.17,26.12,-5.74,26.74326083
21/12/2020 03:30,22.1808,-0.6706,22.19093493,9.4608,2.7594,9.855,25.44,-6.86,26.34868498,35.0408,-4.0206,35.27070865,9.4608,2.7594,9.855,25.58,-6.78,26.46327266
21/12/2020 04:00,23.34808,-1.36556,23.38797969,12.11808,3.53444,12.623,22.46,-9.8,24.50493012,34.69808,-6.52556,35.30636896,12.11808,3.53444,12.623,22.58,-10.06,24.71962783
21/12/2020 04:30,24.58176,-0.11532,24.5820305,15.10176,4.40468,15.731,18.96,-9.04,21.00483754,34.16176,-4.87532,34.50789173,15.10176,4.40468,15.731,19.06,-9.28,21.19910375
21/12/2020 05:00,24.332,-0.414,24.33552177,14.352,4.186,14.95,19.96,-9.2,21.97820739,34.412,-5.234,34.80776494,14.352,4.186,14.95,20.06,-9.42,22.16167864
21/12/2020 05:30,27.73592,0.98756,27.75349587,19.94592,5.81756,20.777,15.58,-9.66,18.33172114,35.62592,-4.10244,35.86134674,19.94592,5.81756,20.777,15.68,-9.92,18.55448194
21/12/2020 06:00,27.77584,0.19212,27.77650442,18.31584,5.34212,19.079,18.92,-10.3,21.54196834,37.31584,-5.21788,37.6788825,18.31584,5.34212,19.079,19,-10.56,21.73737795
21/12/2020 06:30,31.3008,2.3444,31.38847387,20.8608,6.0844,21.73,20.88,-7.48,22.17937781,41.8408,-1.5556,41.86970786,20.8608,6.0844,21.73,20.98,-7.64,22.32778538
21/12/2020 07:00,34.65976,3.64868,34.8512816,23.78976,6.93868,24.781,21.74,-6.58,22.71396046,45.60976,0.17868,45.61011,23.78976,6.93868,24.781,21.82,-6.76,22.8431609
21/12/2020 07:30,42.30136,8.81748,43.21056597,34.07136,9.93748,35.491,16.46,-2.24,16.61171876,50.61136,7.61748,51.18140055,34.07136,9.93748,35.491,16.54,-2.32,16.70191606
21/12/2020 08:00,46.89512,10.91316,48.14820185,40.36512,11.77316,42.047,13.06,-1.72,13.17277495,53.50512,9.99316,54.43033266,40.36512,11.77316,42.047,13.14,-1.78,13.26001508
21/12/2020 08:30,49.79512,11.53816,51.11441198,42.88512,12.50816,44.672,13.82,-1.94,13.95550071,56.80512,10.60816,57.7871501,42.88512,12.50816,44.672,13.92,-1.9,14.04907114
21/12/2020 09:00,51.98024,13.80632,53.78252339,44.73024,13.04632,46.594,14.5,1.52,14.57945129,59.33024,14.58632,61.09695663,44.73024,13.04632,46.594,14.6,1.54,14.68099452
21/12/2020 09:30,52.55472,13.92096,54.36719343,44.33472,12.93096,46.182,16.44,1.98,16.5588043,60.87472,14.93096,62.6790643,44.33472,12.93096,46.182,16.54,2,16.66048019
21/12/2020 10:00,48.85912,12.12516,50.34116717,36.90912,10.76516,38.447,23.9,2.72,24.05428028,60.90912,13.52516,62.39271474,36.90912,10.76516,38.447,24,2.76,24.15817874
21/12/2020 10:30,47.16856,11.14208,48.46667927,33.53856,9.78208,34.936,27.26,2.72,27.39536457,60.89856,12.54208,62.17667071,33.53856,9.78208,34.936,27.36,2.76,27.49885816
21/12/2020 11:00,43.58136,8.98248,44.49741438,26.99136,7.87248,28.116,33.18,2.22,33.2541847,60.29136,10.13248,61.13685665,26.99136,7.87248,28.116,33.3,2.26,33.37660258
