Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2020 11:30,41.18344,7.31892,41.82872602,22.45344,6.54892,23.389,37.46,1.54,37.49164174,60.01344,8.10892,60.55879428,22.45344,6.54892,23.389,37.56,1.56,37.59238221
21/12/2020 12:00,44.16784,8.65312,45.00749466,27.02784,7.88312,28.154,34.28,1.54,34.31457416,61.40784,9.44312,62.12966545,27.02784,7.88312,28.154,34.38,1.56,34.41537447
21/12/2020 12:30,44.0064,8.1802,44.76023808,26.6064,7.7602,27.715,34.8,0.84,34.81013645,61.5064,8.6002,62.1047557,26.6064,7.7602,27.715,34.9,0.84,34.91010742
21/12/2020 13:00,45.67568,9.64124,46.6821299,29.69568,8.66124,30.933,31.96,1.96,32.02004372,61.75568,10.64124,62.66578014,29.69568,8.66124,30.933,32.06,1.98,32.12108342
21/12/2020 13:30,47.92072,11.17896,49.20736278,34.11072,9.94896,35.532,27.62,2.46,27.72933465,61.85072,12.44896,63.09111007,34.11072,9.94896,35.532,27.74,2.5,27.85242539
21/12/2020 14:00,52.08176,12.78468,53.62795696,42.70176,12.45468,44.481,18.76,0.66,18.77160622,61.58176,13.13468,62.96691975,42.70176,12.45468,44.481,18.88,0.68,18.89224179
21/12/2020 14:30,56.4596,15.8578,58.64431987,51.7296,15.0878,53.885,9.46,1.54,9.584529201,61.2896,16.6278,63.50510846,51.7296,15.0878,53.885,9.56,1.54,9.683243258
21/12/2020 15:00,54.98768,15.27724,57.0704741,49.56768,14.45724,51.633,10.84,1.64,10.96335715,60.50768,16.09724,62.6123029,49.56768,14.45724,51.633,10.94,1.64,11.06224209
21/12/2020 15:30,56.866,16.293,59.15406837,52.776,15.393,54.975,8.18,1.8,8.375702956,61.036,17.213,63.41672228,52.776,15.393,54.975,8.26,1.82,8.458132182
21/12/2020 16:00,58.26304,16.65672,60.59726191,54.02304,15.75672,56.274,8.48,1.8,8.668933037,62.60304,17.57672,65.02370109,54.02304,15.75672,56.274,8.58,1.82,8.770906453
21/12/2020 16:30,58.73408,15.50744,60.74679291,51.93408,15.14744,54.098,13.6,0.72,13.61904549,65.61408,15.88744,67.51013438,51.93408,15.14744,54.098,13.68,0.74,13.7
21/12/2020 17:00,55.57264,11.98452,56.8502158,43.83264,12.78452,45.659,23.48,-1.6,23.53445134,67.39264,11.14452,68.30789304,43.83264,12.78452,45.659,23.56,-1.64,23.61701082
21/12/2020 17:30,57.12016,13.24588,58.63587652,44.90016,13.09588,46.771,24.44,0.3,24.44184117,69.46016,14.03588,70.86409355,44.90016,13.09588,46.771,24.56,0.94,24.57798202
21/12/2020 18:00,58.48088,14.91984,60.35407982,46.73088,13.62984,48.678,23.5,2.58,23.64120132,70.33088,16.24984,72.1837238,46.73088,13.62984,48.678,23.6,2.62,23.74498684
21/12/2020 18:30,57.71008,14.75044,59.56533232,47.11008,13.74044,49.073,21.2,2.02,21.29601841,68.39008,15.78044,70.1870738,47.11008,13.74044,49.073,21.28,2.04,21.37755833
21/12/2020 19:00,57.06544,15.04492,59.01537139,48.32544,14.09492,50.339,17.48,1.9,17.58295766,65.90544,15.97492,67.81390042,48.32544,14.09492,50.339,17.58,1.88,17.68023755
21/12/2020 19:30,49.65712,10.54916,50.7652868,36.95712,10.77916,38.497,25.4,-0.46,25.40416501,62.43712,10.29916,63.28085532,36.95712,10.77916,38.497,25.48,-0.48,25.48452079
21/12/2020 20:00,51.31664,11.77652,52.6505837,42.53664,12.40652,44.309,17.56,-1.26,17.60514697,60.19664,11.12652,61.21629615,42.53664,12.40652,44.309,17.66,-1.28,17.70632655
21/12/2020 20:30,53.71632,13.58476,55.40747909,48.73632,14.21476,50.767,9.96,-1.26,10.03938245,58.77632,12.93476,60.18275342,48.73632,14.21476,50.767,10.04,-1.28,10.12126474
21/12/2020 21:00,52.66504,13.39772,54.3424819,48.81504,14.23772,50.849,7.7,-1.68,7.881142049,56.59504,12.51772,57.96284902,48.81504,14.23772,50.849,7.78,-1.72,7.967860441
21/12/2020 21:30,48.70064,11.63352,50.07086103,43.76064,12.76352,45.584,9.88,-2.26,10.13518623,53.72064,10.44352,54.72635811,43.76064,12.76352,45.584,9.96,-2.32,10.2266319
21/12/2020 22:00,46.07328,10.60804,47.27872294,41.51328,12.10804,43.243,9.12,-3,9.600749971,50.71328,8.98804,51.50360795,41.51328,12.10804,43.243,9.2,-3.12,9.714648733
21/12/2020 22:30,46.48312,11.79716,47.9567871,45.45312,13.25716,47.347,2.06,-2.92,3.573513677,47.59312,13.07716,49.35703785,45.45312,13.25716,47.347,2.14,-0.18,2.147556751
21/12/2020 23:00,47.01056,12.29308,48.59128078,48.97056,14.28308,51.011,-3.92,-3.98,5.586304682,45.13056,10.16308,46.26073541,48.97056,14.28308,51.011,-3.84,-4.12,5.632051136
21/12/2020 23:30,43.92872,11.89796,45.51146991,46.03872,13.42796,47.957,-4.22,-3.06,5.212676856,41.85872,10.22796,43.09017992,46.03872,13.42796,47.957,-4.18,-3.2,5.264256833
22/12/2020 00:00,46.22704,13.73872,48.22542539,51.76704,15.09872,53.924,-11.08,-2.72,11.40897892,40.80704,12.25872,42.60857578,51.76704,15.09872,53.924,-10.96,-2.84,11.32197863
22/12/2020 00:30,47.87624,13.65932,49.78665865,54.54624,15.90932,56.819,-13.34,-4.5,14.07855106,41.32624,13.22932,43.39208476,54.54624,15.90932,56.819,-13.22,-2.68,13.48891397
22/12/2020 01:00,49.9872,13.6896,51.82784302,56.7072,16.5396,59.07,-13.44,-5.7,14.59875337,43.3672,10.6396,44.65327674,56.7072,16.5396,59.07,-13.34,-5.9,14.5864869
22/12/2020 01:30,49.504,13.832,51.40009961,56.784,16.562,59.15,-14.56,-5.46,15.55008682,42.324,10.902,43.70554404,56.784,16.562,59.15,-14.46,-5.66,15.52827099
22/12/2020 02:00,49.26392,14.31156,51.30062927,57.43392,16.75156,59.827,-16.34,-4.88,17.0531522,41.21392,11.71156,42.84562801,57.43392,16.75156,59.827,-16.22,-5.04,16.98499338
22/12/2020 02:30,39.51776,7.24768,40.17688665,39.07776,11.39768,40.706,0.88,-8.3,8.346520233,40.01776,2.87768,40.12109367,39.07776,11.39768,40.706,0.94,-8.52,8.571697615
22/12/2020 03:00,28.37232,0.98276,28.38933531,19.79232,5.77276,20.617,17.16,-9.58,19.65304048,37.05232,-4.04724,37.27270542,19.79232,5.77276,20.617,17.26,-9.82,19.85799587
22/12/2020 03:30,24.42512,-0.88684,24.44121462,13.72512,4.00316,14.297,21.4,-9.78,23.52888438,35.22512,-6.03684,35.73866976,13.72512,4.00316,14.297,21.5,-10.04,23.72870835
22/12/2020 04:00,24.13624,-0.50568,24.14153669,14.34624,4.18432,14.944,19.58,-9.38,21.71084522,34.00624,-5.43568,34.43792932,14.34624,4.18432,14.944,19.66,-9.62,21.88743932
22/12/2020 04:30,25.29064,0.05352,25.29069663,16.40064,4.78352,17.084,17.78,-9.46,20.14000993,34.28064,-4.93648,34.6342477,16.40064,4.78352,17.084,17.88,-9.72,20.35123583
22/12/2020 05:00,23.70904,-0.98528,23.72950388,13.55904,3.95472,14.124,20.3,-9.88,22.57663394,33.95904,-6.16528,34.51415761,13.55904,3.95472,14.124,20.4,-10.12,22.7722287
22/12/2020 05:30,27.4876,0.7068,27.49668562,19.4976,5.6868,20.31,15.98,-9.96,18.82981678,35.5776,-4.5532,35.86777456,19.4976,5.6868,20.31,16.08,-10.24,19.06368275
22/12/2020 06:00,26.40576,-0.48832,26.41027485,16.08576,4.69168,16.756,20.64,-10.36,23.09413778,36.82576,-5.92832,37.2998871,16.08576,4.69168,16.756,20.74,-10.62,23.30090127
22/12/2020 06:30,26.36136,-0.70752,26.37085296,12.59136,3.67248,13.116,27.54,-8.76,28.89964014,40.25136,-5.18752,40.58426229,12.59136,3.67248,13.116,27.66,-8.86,29.04436606
22/12/2020 07:00,27.3544,-0.8058,27.36626597,12.0144,3.5042,12.515,30.68,-8.62,31.86795883,42.7944,-5.3558,43.12824208,12.0144,3.5042,12.515,30.78,-8.86,32.02979863
22/12/2020 07:30,29.7764,0.2152,29.77717764,13.2864,3.8752,13.84,32.98,-7.32,33.78258131,46.3664,-3.6448,46.50943577,13.2864,3.8752,13.84,33.08,-7.52,33.92398561
22/12/2020 08:00,29.44136,1.25748,29.46820209,10.31136,3.00748,10.741,38.26,-3.5,38.41975533,48.67136,-0.59252,48.6749665,10.31136,3.00748,10.741,38.36,-3.6,38.52855564
22/12/2020 08:30,30.40432,0.45376,30.40770581,9.54432,2.78376,9.942,41.72,-4.66,41.97944735,51.36432,-1.97624,51.40232382,9.54432,2.78376,9.942,41.82,-4.76,42.09002257
22/12/2020 09:00,30.5684,0.1912,30.56899796,8.4384,2.4612,8.79,44.26,-4.54,44.49223753,52.8184,1.2612,52.83345535,8.4384,2.4612,8.79,44.38,-1.2,44.39622056
22/12/2020 09:30,30.10936,0.49648,30.11345301,6.39936,1.86648,6.666,47.42,-2.74,47.49909473,53.91936,-0.93352,53.92744053,6.39936,1.86648,6.666,47.52,-2.8,47.60242011
22/12/2020 10:00,31.56408,0.90244,31.57697807,8.13408,2.37244,8.473,46.86,-2.94,46.95213733,55.11408,-0.62756,55.11765276,8.13408,2.37244,8.473,46.98,-3,47.07568799
22/12/2020 10:30,31.38336,0.16348,31.38378579,6.66336,1.94348,6.941,49.44,-3.56,49.56800581,56.22336,-1.69652,56.24895012,6.66336,1.94348,6.941,49.56,-3.64,49.69349253
22/12/2020 11:00,30.28232,0.42776,30.28534106,5.75232,1.67776,5.992,49.06,-2.5,49.12365622,54.91232,-0.88224,54.91940673,5.75232,1.67776,5.992,49.16,-2.56,49.22661069
22/12/2020 11:30,31.19616,0.69888,31.20398744,7.43616,2.16888,7.746,47.52,-2.94,47.61086011,55.03616,-0.83112,55.04243516,7.43616,2.16888,7.746,47.6,-3,47.69444412
22/12/2020 12:00,30.56488,0.51684,30.56924947,5.71488,1.66684,5.953,49.7,-2.3,49.75319085,55.49488,-0.69316,55.4992088,5.71488,1.66684,5.953,49.78,-2.36,49.83591075
22/12/2020 12:30,30.45064,-0.18148,30.45118079,4.28064,1.24852,4.459,52.34,-2.86,52.41808085,56.72064,-1.67148,56.74526277,4.28064,1.24852,4.459,52.44,-2.92,52.5212338
22/12/2020 13:00,29.8092,-0.6844,29.81705566,2.8992,0.8456,3.02,53.82,-3.06,53.90691978,56.7992,-2.2744,56.84471845,2.8992,0.8456,3.02,53.9,-3.12,53.99022504
22/12/2020 13:30,29.58488,-0.41316,29.5877648,2.35488,0.68684,2.453,54.46,-2.2,54.50441817,56.91488,-1.57316,56.93661737,2.35488,0.68684,2.453,54.56,-2.26,54.60678712
22/12/2020 14:00,29.22592,-0.60244,29.23212845,1.94592,0.56756,2.027,54.56,-2.34,54.61015656,56.62592,-1.83244,56.65556153,1.94592,0.56756,2.027,54.68,-2.4,54.73264474
22/12/2020 14:30,29.09592,-0.71244,29.10464106,1.70592,0.49756,1.777,54.78,-2.42,54.83342776,56.60592,-1.98244,56.64062365,1.70592,0.49756,1.777,54.9,-2.48,54.95598603
22/12/2020 15:00,28.64904,0.99972,28.66647751,1.19904,0.34972,1.249,54.9,1.3,54.91538946,56.09904,-2.79028,56.16838925,1.19904,0.34972,1.249,54.9,-3.14,54.98972268
22/12/2020 15:30,28.87864,-1.51248,28.91821993,0.84864,0.24752,0.884,56.06,-3.52,56.17040146,57.00864,-3.35248,57.10712877,0.84864,0.24752,0.884,56.16,-3.6,56.27526633
22/12/2020 16:00,28.92936,-1.71852,28.98035854,0.03936,0.01148,0.041,57.78,-3.46,57.88350369,57.87936,-3.50852,57.98560189,0.03936,0.01148,0.041,57.84,-3.52,57.94701028
22/12/2020 16:30,30.62088,-1.71516,30.6688778,0.05088,0.01484,0.053,61.14,-3.46,61.23782491,61.27088,-3.50516,61.371059,0.05088,0.01484,0.053,61.22,-3.52,61.32111219
22/12/2020 17:00,32.2704,-1.2028,32.29280793,0.2304,0.0672,0.24,64.08,-2.54,64.13032044,64.3904,2.7472,64.44897765,0.2304,0.0672,0.24,64.16,2.68,64.21594817
22/12/2020 17:30,33.1004,0.4772,33.10383966,0.2304,0.0672,0.24,65.74,0.82,65.74511389,66.0504,1.1072,66.05967932,0.2304,0.0672,0.24,65.82,1.04,65.82821583
22/12/2020 18:00,32.94928,-0.68396,32.95637804,0.32928,0.09604,0.343,65.24,-1.56,65.25864847,65.64928,-1.50396,65.66650486,0.32928,0.09604,0.343,65.32,-1.6,65.3395929
22/12/2020 18:30,32.15784,-1.27188,32.18298234,0.50784,0.14812,0.529,63.3,-2.84,63.36367729,63.92784,0.40812,63.92914272,0.50784,0.14812,0.529,63.42,0.26,63.42053295
22/12/2020 19:00,32.92696,-2.15172,32.9971907,3.21696,0.93828,3.351,59.42,-6.18,59.74051222,62.71696,-5.38172,62.94743825,3.21696,0.93828,3.351,59.5,-6.32,59.83470899
22/12/2020 19:30,32.47896,-1.78072,32.52773903,4.48896,1.30928,4.676,55.98,-6.18,56.32009233,60.52896,-5.01072,60.73600508,4.48896,1.30928,4.676,56.04,-6.32,56.39524803
22/12/2020 20:00,31.20208,-1.78356,31.25301398,4.10208,1.19644,4.273,54.2,-5.96,54.52670538,58.40208,-4.90356,58.60757501,4.10208,1.19644,4.273,54.3,-6.1,54.64155927
22/12/2020 20:30,29.71848,-1.88836,29.77841428,3.46848,1.01164,3.613,52.5,-5.8,52.81940931,56.08848,-3.30836,56.18596653,3.46848,1.01164,3.613,52.62,-4.32,52.79703401
22/12/2020 21:00,29.73024,-0.77368,29.74030516,5.37024,1.56632,5.594,48.72,-4.68,48.94426218,54.21024,-3.25368,54.3077946,5.37024,1.56632,5.594,48.84,-4.82,49.07726561
22/12/2020 21:30,27.92792,-0.75644,27.93816238,4.53792,1.32356,4.727,46.78,-4.16,46.96460369,51.41792,-2.97644,51.50399686,4.53792,1.32356,4.727,46.88,-4.3,47.07679258
22/12/2020 22:00,27.98752,-0.08364,27.98764498,7.18752,2.09636,7.487,41.6,-4.36,41.82785675,48.88752,-2.40364,48.9465739,7.18752,2.09636,7.487,41.7,-4.5,41.94210295
22/12/2020 22:30,25.1248,-1.7336,25.1845378,5.1648,1.5064,5.38,39.92,-6.48,40.44251229,45.2048,-3.8736,45.37046087,5.1648,1.5064,5.38,40.04,-5.38,40.39982673
22/12/2020 23:00,23.21248,-3.11136,23.42007235,4.93248,1.43864,5.138,36.56,-9.1,37.67550398,41.59248,-7.90136,42.33634234,4.93248,1.43864,5.138,36.66,-9.34,37.83108775
22/12/2020 23:30,20.38248,-2.72636,20.56401055,2.65248,0.77364,2.763,35.46,-7,36.14431629,38.19248,-6.40636,38.72605037,2.65248,0.77364,2.763,35.54,-7.18,36.2580198
23/12/2020 00:00,18.96304,-4.05828,19.39243467,1.82304,0.53172,1.899,34.28,-9.18,35.48789653,36.20304,-8.70828,37.23565826,1.82304,0.53172,1.899,34.38,-9.24,35.60002809
23/12/2020 00:30,19.11584,-4.95288,19.74705951,1.63584,0.47712,1.704,34.96,-10.86,36.60793903,36.69584,-10.66288,38.21363216,1.63584,0.47712,1.704,35.06,-11.14,36.78726954
23/12/2020 01:00,19.642,-4.299,20.10695315,1.512,0.441,1.575,36.26,-9.48,37.47876732,37.892,-9.299,39.01634356,1.512,0.441,1.575,36.38,-9.74,37.66127985
23/12/2020 01:30,19.63192,-4.13944,20.0635801,1.68192,0.49056,1.752,35.9,-9.26,37.07502664,37.70192,-9.00944,38.76344645,1.68192,0.49056,1.752,36.02,-9.5,37.25171674
23/12/2020 02:00,19.3112,-3.3334,19.59678548,1.5312,0.4466,1.595,35.56,-7.56,36.35474109,37.2312,-7.1734,37.91595866,1.5312,0.4466,1.595,35.7,-7.62,36.50416962
23/12/2020 02:30,18.8512,-2.9984,19.08816764,1.6512,0.4816,1.72,34.4,-6.96,35.09703121,36.1512,-6.6784,36.76289281,1.6512,0.4816,1.72,34.5,-7.16,35.23514723
23/12/2020 03:00,18.45816,-2.72512,18.6582408,1.86816,0.54488,1.946,33.18,-6.54,33.81839736,35.14816,-6.17512,35.68648565,1.86816,0.54488,1.946,33.28,-6.72,33.95168332
23/12/2020 03:30,17.84368,-2.78976,18.06044509,1.54368,0.45024,1.608,32.6,-6.48,33.23778573,34.24368,-6.26976,34.8129216,1.54368,0.45024,1.608,32.7,-6.72,33.38335513
23/12/2020 04:00,17.10944,-3.26308,17.41782501,0.70944,0.20692,0.739,32.8,-6.94,33.52616292,33.60944,-6.57308,34.2461653,0.70944,0.20692,0.739,32.9,-6.78,33.59134412
23/12/2020 04:30,16.52232,-5.22224,17.32797879,0.47232,0.13776,0.492,32.1,-10.72,33.84270084,32.65232,-10.84224,34.40535089,0.47232,0.13776,0.492,32.18,-10.98,34.00165878
23/12/2020 05:00,16.22088,-5.29016,17.06173323,0.17088,0.04984,0.178,32.1,-10.68,33.83005173,32.35088,-10.93016,34.14744257,0.17088,0.04984,0.178,32.18,-10.98,34.00165878
23/12/2020 05:30,16.53,-7.3,18.07016602,0.24,0.07,0.25,32.58,-14.74,35.75925055,33.8,-4.21,34.06118172,0.24,0.07,0.25,33.56,-4.28,33.83181934
23/12/2020 06:00,17.39232,-5.87224,18.35690599,0.23232,0.06776,0.242,34.32,-11.88,36.31799554,35.17232,-5.55224,35.60785676,0.23232,0.06776,0.242,34.94,-5.62,35.38909437
23/12/2020 06:30,19.5212,-4.0734,19.94166084,0.5712,0.1666,0.595,37.9,-8.48,38.83710082,38.5512,-8.5334,39.48435053,0.5712,0.1666,0.595,37.98,-8.7,38.96370619
23/12/2020 07:00,22.89288,-3.93916,23.229312,2.88288,0.84084,3.003,40.02,-9.56,41.14600831,42.98288,-8.95916,43.90665691,2.88288,0.84084,3.003,40.1,-9.8,41.2801405
23/12/2020 07:30,24.2836,-3.2102,24.49486912,2.9136,0.8498,3.035,42.74,-8.12,43.50450551,45.7336,-7.4702,46.33968124,2.9136,0.8498,3.035,42.82,-8.32,43.62080696
23/12/2020 08:00,25.18696,-1.86672,25.25604081,3.09696,0.90328,3.226,44.18,-5.54,44.52599241,47.37696,-1.75672,47.40951807,3.09696,0.90328,3.226,44.28,-2.66,44.35982417
23/12/2020 08:30,27.38008,-1.98456,27.45190812,4.51008,1.31544,4.698,45.74,-6.6,46.21371658,50.33008,-5.44456,50.6237117,4.51008,1.31544,4.698,45.82,-6.76,46.31597996
23/12/2020 09:00,28.61848,-0.42836,28.62168566,5.14848,1.50164,5.363,46.94,-3.86,47.09844159,52.18848,2.62164,52.25428634,5.14848,1.50164,5.363,47.04,1.12,47.05333144
23/12/2020 09:30,29.95088,-0.79016,29.96130113,6.17088,1.79984,6.428,47.56,-5.18,47.84125834,53.81088,-3.50016,53.92459482,6.17088,1.79984,6.428,47.64,-5.3,47.93390867
23/12/2020 10:00,30.68376,-0.66932,30.69105924,6.17376,1.80068,6.431,49.02,-4.94,49.26828595,55.27376,-3.23932,55.36859885,6.17376,1.80068,6.431,49.1,-5.04,49.35799429
23/12/2020 10:30,31.27736,-0.99952,31.29332659,5.72736,1.67048,5.966,51.1,-5.34,51.37825999,56.90736,-3.80952,57.03472683,5.72736,1.67048,5.966,51.18,-5.48,51.47254414
23/12/2020 11:00,31.73504,-1.03728,31.75198755,5.01504,1.46272,5.224,53.44,-5,53.67339751,58.55504,-3.65728,58.66914356,5.01504,1.46272,5.224,53.54,-5.12,53.7842542
23/12/2020 11:30,31.09208,-0.52856,31.09657239,3.02208,0.88144,3.148,56.14,-2.82,56.21078188,59.24208,-1.99856,59.2757816,3.02208,0.88144,3.148,56.22,-2.88,56.29371901
23/12/2020 12:00,29.75848,-1.03336,29.77641625,0.94848,0.27664,0.988,57.62,-2.62,57.67953537,58.62848,-2.40336,58.67771985,0.94848,0.27664,0.988,57.68,-2.68,57.74222718
23/12/2020 12:30,31.76344,-0.46108,31.76678636,3.25344,0.94892,3.389,57.02,-2.82,57.08969084,60.37344,-1.93108,60.40431547,3.25344,0.94892,3.389,57.12,-2.88,57.19255896
23/12/2020 13:00,34.59856,3.88708,34.81622818,7.97856,2.32708,8.311,53.24,3.12,53.33134163,61.29856,5.44708,61.54010187,7.97856,2.32708,8.311,53.32,3.12,53.41120482
23/12/2020 13:30,36.51832,2.99576,36.64099171,11.36832,3.31576,11.842,50.3,-0.64,50.30407141,61.78832,2.65576,61.84536805,11.36832,3.31576,11.842,50.42,-0.66,50.42431953
23/12/2020 14:00,38.9712,3.7666,39.15279945,16.1712,4.7166,16.845,45.6,-1.9,45.63956617,61.8912,4.3566,62.04434383,16.1712,4.7166,16.845,45.72,-0.36,45.7214173
23/12/2020 14:30,41.12296,5.09628,41.43754227,20.83296,6.07628,21.701,40.58,-1.96,40.62730609,61.53296,4.05628,61.66651096,20.83296,6.07628,21.701,40.7,-2.02,40.75009693
23/12/2020 15:00,43.3544,6.3692,43.81975249,25.0944,7.3192,26.14,36.52,-1.9,36.56939157,61.6944,5.3592,61.92673103,25.0944,7.3192,26.14,36.6,-1.96,36.6524433
23/12/2020 15:30,44.87456,7.13008,45.43747546,28.35456,8.27008,29.536,33.04,-2.28,33.11857485,61.47456,5.95008,61.7618408,28.35456,8.27008,29.536,33.12,-2.32,33.20115661
23/12/2020 16:00,41.94344,3.88392,42.12287969,22.09344,6.44392,23.014,39.7,-5.12,40.02879464,61.89344,1.22392,61.9055401,22.09344,6.44392,23.014,39.8,-5.22,40.14085699
23/12/2020 16:30,39.49808,3.24444,39.63110792,15.47808,4.51444,16.123,48.04,-2.54,48.10710135,63.61808,5.09444,63.82173158,15.47808,4.51444,16.123,48.14,0.58,48.14349385
23/12/2020 17:00,38.95616,2.62888,39.04476165,12.71616,3.70888,13.246,52.48,-2.16,52.52443241,65.27616,1.50888,65.2935968,12.71616,3.70888,13.246,52.56,-2.2,52.60602247
23/12/2020 17:30,39.44152,2.34836,39.51136918,12.61152,3.67836,13.137,53.66,-2.66,53.72588948,66.33152,0.93836,66.33815693,12.61152,3.67836,13.137,53.72,-2.74,53.78983175
23/12/2020 18:00,42.30544,5.03992,42.60458951,18.68544,5.44992,19.464,47.24,-0.82,47.24711631,66.04544,5.28992,66.25694981,18.68544,5.44992,19.464,47.36,-0.16,47.36027027
23/12/2020 18:30,56.69248,13.45864,58.26810688,46.69248,13.61864,48.638,20,-0.32,20.00255984,66.79248,13.27864,68.09961575,46.69248,13.61864,48.638,20.1,-0.34,20.10287542
23/12/2020 19:00,64.96976,17.58368,67.30717285,63.50976,18.52368,66.156,2.92,-1.88,3.472866251,66.52976,16.58368,68.56549721,63.50976,18.52368,66.156,3.02,-1.94,3.589428924
23/12/2020 19:30,64.21976,18.48868,66.8282041,63.62976,18.55868,66.281,1.18,-0.14,1.188276062,66.22976,18.39868,68.73785373,63.62976,18.55868,66.281,2.6,-0.16,2.604918425
23/12/2020 20:00,63.56408,18.95744,66.33081333,64.65408,18.85744,67.348,-2.18,0.2,2.189155088,62.49408,19.09744,65.34693757,64.65408,18.85744,67.348,-2.16,0.24,2.173292433
23/12/2020 20:30,62.69344,18.24392,65.29401225,64.09344,18.69392,66.764,-2.8,-0.9,2.941088234,61.37344,17.77392,63.89531571,64.09344,18.69392,66.764,-2.72,-0.92,2.871375977
23/12/2020 21:00,61.6656,17.8808,64.20567913,63.9456,18.6508,66.61,-4.56,-1.54,4.813023997,59.4856,17.0708,61.88658029,63.9456,18.6508,66.61,-4.46,-1.58,4.731595925
23/12/2020 21:30,60.68096,18.00528,63.29588466,63.96096,18.65528,66.626,-6.56,-1.3,6.68757056,57.52096,17.29528,60.06486119,63.96096,18.65528,66.626,-6.44,-1.36,6.582036159
23/12/2020 22:00,59.16904,17.69472,61.75822545,63.71904,18.58472,66.374,-9.1,-1.78,9.272453828,54.69904,16.72472,57.19878702,63.71904,18.58472,66.374,-9.02,-1.86,9.209777413
23/12/2020 22:30,57.39752,16.59636,59.74876122,63.58752,18.54636,66.237,-12.38,-3.9,12.97976887,51.30752,14.52636,53.32426036,63.58752,18.54636,66.237,-12.28,-4.02,12.92125381
23/12/2020 23:00,54.80552,15.16536,56.86504345,61.83552,18.03536,64.412,-14.06,-5.74,15.18654668,47.87552,12.11536,49.38468754,61.83552,18.03536,64.412,-13.96,-5.92,15.16337693
23/12/2020 23:30,52.8772,15.0496,54.97716562,60.3072,17.5896,62.82,-14.86,-5.08,15.70433061,45.5672,12.3496,47.2110404,60.3072,17.5896,62.82,-14.74,-5.24,15.64369522
24/12/2020 00:00,51.04864,15.47252,53.34193961,58.80864,17.15252,61.259,-15.52,-3.36,15.87954659,43.40864,13.65252,45.50495939,58.80864,17.15252,61.259,-15.4,-3.5,15.79271984
24/12/2020 00:30,45.73384,11.86112,47.24690772,47.76384,13.93112,49.754,-4.06,-4.14,5.798551543,43.76384,9.65112,44.81537469,47.76384,13.93112,49.754,-4,-4.28,5.858190847
24/12/2020 01:00,48.84288,13.38084,50.6426086,52.56288,15.33084,54.753,-7.44,-3.9,8.400214283,45.22288,11.27084,46.60623038,52.56288,15.33084,54.753,-7.34,-4.06,8.388039103
24/12/2020 01:30,45.25816,11.06988,46.59230934,45.90816,13.38988,47.821,-1.3,-4.64,4.818672016,44.70816,8.58988,45.52587845,45.90816,13.38988,47.821,-1.2,-4.8,4.947726751
24/12/2020 02:00,49.57384,13.35612,51.34151881,56.28384,16.41612,58.629,-13.42,-6.12,14.74960338,42.98384,10.11612,44.15819726,56.28384,16.41612,58.629,-13.3,-6.3,14.71665723
24/12/2020 02:30,48.15544,12.44992,49.73878677,54.68544,15.94992,56.964,-13.06,-7,14.81767863,41.76544,8.74992,42.67215812,54.68544,15.94992,56.964,-12.92,-7.2,14.79075387
24/12/2020 03:00,50.31456,14.25008,52.29359165,59.31456,17.30008,61.786,-18,-6.1,19.00552551,41.45456,11.00008,42.88918634,59.31456,17.30008,61.786,-17.86,-6.3,18.93857439
24/12/2020 03:30,47.49488,13.03684,49.25162762,55.15488,16.08684,57.453,-15.32,-6.1,16.48976652,39.95488,9.78684,41.13605077,55.15488,16.08684,57.453,-15.2,-6.3,16.45387492
24/12/2020 04:00,45.64648,12.40564,47.30223082,52.47648,15.30564,54.663,-13.66,-5.8,14.84033692,38.93648,9.32564,40.03769519,52.47648,15.30564,54.663,-13.54,-5.98,14.80175665
24/12/2020 04:30,44.32808,11.60444,45.82184746,50.27808,14.66444,52.373,-11.9,-6.12,13.38149468,38.49808,8.36444,39.39626912,50.27808,14.66444,52.373,-11.78,-6.3,13.35883228
24/12/2020 05:00,45.4108,11.9194,46.94904528,52.1808,15.2194,54.355,-13.54,-6.6,15.06292136,38.7808,8.4194,39.68421279,52.1808,15.2194,54.355,-13.4,-6.8,15.02664301
24/12/2020 05:30,44.38512,10.66316,45.64802141,50.20512,14.64316,52.297,-11.64,-7.96,14.10146092,38.66512,6.46316,39.20158086,50.20512,14.64316,52.297,-11.54,-8.18,14.14510516
24/12/2020 06:00,43.01864,10.51252,44.28449463,46.32864,13.51252,48.259,-6.62,-6,8.934450179,39.78864,7.33252,40.45864213,46.32864,13.51252,48.259,-6.54,-6.18,8.997999778
24/12/2020 06:30,43.63128,9.78204,44.71439255,43.72128,12.75204,45.543,-0.18,-5.94,5.942726647,43.56128,6.63204,44.06323944,43.72128,12.75204,45.543,-0.16,-6.12,6.122091146
24/12/2020 07:00,40.83208,8.12644,41.63289306,36.50208,10.64644,38.023,8.66,-5.04,10.01984032,45.24208,5.44644,45.56873392,36.50208,10.64644,38.023,8.74,-5.2,10.16993609
24/12/2020 07:30,44.78928,10.41104,45.98335956,41.48928,12.10104,43.218,6.6,-3.38,7.415146661,48.16928,8.58104,48.92763823,41.48928,12.10104,43.218,6.68,-3.52,7.550682088
24/12/2020 08:00,45.54552,9.29036,46.48338608,40.59552,11.84036,42.287,9.9,-5.1,11.13642672,50.57552,6.58036,51.00180743,40.59552,11.84036,42.287,9.98,-5.26,11.28131198
24/12/2020 08:30,45.81376,8.81568,46.65422617,38.21376,11.14568,39.806,15.2,-4.66,15.89828922,53.53376,9.14568,54.30936312,38.21376,11.14568,39.806,15.32,-2,15.44999676
24/12/2020 09:00,45.20376,9.10568,46.11174825,35.33376,10.30568,36.806,19.74,-2.4,19.88536145,55.19376,7.80568,55.74297968,35.33376,10.30568,36.806,19.86,-2.5,20.016733
24/12/2020 09:30,46.58424,9.44832,47.53274837,36.71424,10.70832,38.244,19.74,-2.52,19.900201,56.57424,8.08832,57.14950177,36.71424,10.70832,38.244,19.86,-2.62,20.03207428
24/12/2020 10:00,50.55032,11.58676,51.86123658,43.60032,12.71676,45.417,13.9,-2.26,14.08252818,57.60032,10.35676,58.52400654,43.60032,12.71676,45.417,14,-2.36,14.19752091
24/12/2020 10:30,50.98552,11.58036,52.28410836,43.71552,12.75036,45.537,14.54,-2.34,14.72709068,58.37552,10.31036,59.27904232,43.71552,12.75036,45.537,14.66,-2.44,14.86166882
24/12/2020 11:00,57.30432,15.48876,59.36065007,55.74432,16.25876,58.067,3.12,-1.54,3.479367759,59.00432,14.61876,60.78830416,55.74432,16.25876,58.067,3.26,-1.64,3.6492739
24/12/2020 11:30,60.99872,17.95796,63.5872013,61.87872,18.04796,64.457,-1.76,-0.18,1.769180601,60.19872,17.84796,62.7888172,61.87872,18.04796,64.457,-1.68,-0.2,1.691862879
24/12/2020 12:00,61.31168,17.80924,63.84583881,61.23168,17.85924,63.783,0.16,-0.1,0.188679623,61.47168,17.71924,63.97451765,61.23168,17.85924,63.783,0.24,-0.14,0.27784888
24/12/2020 12:30,65.18528,19.64904,68.08234354,67.98528,19.82904,70.818,-5.6,-0.36,5.611559498,62.46528,19.42904,65.41711397,67.98528,19.82904,70.818,-5.52,-0.4,5.534473778
24/12/2020 13:00,59.94984,17.20412,62.36958442,60.93984,17.77412,63.479,-1.98,-1.14,2.284731932,59.01984,16.63412,61.31912803,60.93984,17.77412,63.479,-1.92,-1.14,2.232935288
24/12/2020 13:30,59.48496,17.18228,61.9168088,59.18496,17.26228,61.651,0.6,-0.16,0.620966988,59.90496,17.08228,62.29292514,59.18496,17.26228,61.651,0.72,-0.18,0.742159013
24/12/2020 14:00,56.12768,15.34724,58.18809361,54.36768,15.85724,56.633,3.52,-1.02,3.664805588,57.98768,14.77724,59.84093794,54.36768,15.85724,56.633,3.62,-1.08,3.77767124
24/12/2020 14:30,53.91912,14.08016,55.72721424,51.90912,15.14016,54.072,4.02,-2.12,4.544755219,56.08912,16.90016,58.57990091,51.90912,15.14016,54.072,4.18,1.76,4.535416188
24/12/2020 15:00,51.04384,11.66612,52.36002252,46.20384,13.47612,48.129,9.68,-3.62,10.33473754,55.96384,9.73612,56.80443134,46.20384,13.47612,48.129,9.76,-3.74,10.45204286
24/12/2020 15:30,48.42656,9.47608,49.34498764,40.54656,11.82608,42.236,15.76,-4.7,16.44589918,56.38656,6.98608,56.81768618,40.54656,11.82608,42.236,15.84,-4.84,16.5629466
24/12/2020 16:00,50.45792,10.30856,51.50017573,42.57792,12.41856,44.352,15.76,-4.22,16.31520763,58.51792,10.83856,59.51320311,42.57792,12.41856,44.352,15.94,-1.58,16.01811475
24/12/2020 16:30,56.30624,13.71432,57.95235315,50.10624,14.61432,52.194,12.4,-1.8,12.52996409,62.58624,12.75432,63.8726085,50.10624,14.61432,52.194,12.48,-1.86,12.61784451
24/12/2020 17:00,59.39536,14.98448,61.25637461,53.29536,15.54448,55.516,12.2,-1.12,12.25130197,65.59536,14.36448,67.14975457,53.29536,15.54448,55.516,12.3,-1.18,12.35647199
24/12/2020 17:30,59.48352,14.42436,61.20744491,51.92352,15.14436,54.087,15.12,-1.44,15.18841664,67.14352,13.62436,68.51186367,51.92352,15.14436,54.087,15.22,-1.52,15.29571182
24/12/2020 18:00,57.1216,13.0888,58.60199546,48.2016,14.0588,50.21,17.84,-1.94,17.94517205,66.1216,12.0188,67.20504103,48.2016,14.0588,50.21,17.92,-2.04,18.03574229
24/12/2020 18:30,54.14744,11.89592,55.43877859,43.83744,12.78592,45.664,20.62,-1.78,20.69668573,64.55744,10.90592,65.4721479,43.83744,12.78592,45.664,20.72,-1.88,20.80511476
24/12/2020 19:00,53.91712,12.40916,55.32669411,45.59712,13.29916,47.497,16.64,-1.78,16.73493352,62.33712,11.41916,63.37439345,45.59712,13.29916,47.497,16.74,-1.88,16.84523672
24/12/2020 19:30,51.1476,11.2168,52.36309376,42.7776,12.4768,44.56,16.74,-2.52,16.92861483,59.6176,12.1968,60.8524458,42.7776,12.4768,44.56,16.84,-0.28,16.84232763
24/12/2020 20:00,50.48512,10.73816,51.61448849,44.08512,12.85816,45.922,12.8,-4.24,13.48397567,56.98512,8.49816,57.61529853,44.08512,12.85816,45.922,12.9,-4.36,13.61688658
24/12/2020 20:30,50.29856,10.68708,51.42138482,44.69856,13.03708,46.561,11.2,-4.7,12.14619282,55.99856,8.19708,56.59532527,44.69856,13.03708,46.561,11.3,-4.84,12.29290852
24/12/2020 21:00,49.96704,11.13872,51.19351687,46.24704,13.48872,48.174,7.44,-4.7,8.800204543,53.78704,8.64872,54.47794076,46.24704,13.48872,48.174,7.54,-4.84,8.959754461
24/12/2020 21:30,50.1936,11.8248,51.56765824,48.8736,14.2548,50.91,2.64,-4.86,5.530750401,51.6936,9.2348,52.51199684,48.8736,14.2548,50.91,2.82,-5.02,5.75784682
24/12/2020 22:00,50.64968,12.42324,52.15100168,51.19968,14.93324,53.333,-1.1,-5.02,5.13910498,50.19968,9.75324,51.13837661,51.19968,14.93324,53.333,-1,-5.18,5.275642141
24/12/2020 22:30,47.84912,11.50516,49.21287424,48.42912,14.12516,50.447,-1.16,-5.24,5.36686128,47.28912,8.70516,48.08368415,48.42912,14.12516,50.447,-1.14,-5.42,5.538591879
24/12/2020 23:00,42.49032,9.41676,43.52128976,42.16032,12.29676,43.917,0.66,-5.76,5.797689195,42.92032,6.37676,43.39143852,42.16032,12.29676,43.917,0.76,-5.92,5.968584422
24/12/2020 23:30,36.80928,6.42604,37.36598833,33.92928,9.89604,35.343,5.76,-6.94,9.018935636,39.80928,3.11604,39.93104656,33.92928,9.89604,35.343,5.88,-6.78,8.974564056
25/12/2020 00:00,35.60048,5.56264,36.03244566,34.02048,9.92264,35.438,3.16,-8.72,9.274912399,37.26048,0.98264,37.27343493,34.02048,9.92264,35.438,3.24,-8.94,9.509006257
25/12/2020 00:30,35.67448,5.08964,36.03571782,33.56448,9.78964,34.963,4.22,-9.4,10.30380512,37.88448,0.14964,37.88477553,33.56448,9.78964,34.963,4.32,-9.64,10.56371147
25/12/2020 01:00,32.4456,1.9858,32.50631263,26.1456,7.6258,27.235,12.6,-11.28,16.91148722,38.8456,-3.9542,39.04633577,26.1456,7.6258,27.235,12.7,-11.58,17.1868089
25/12/2020 01:30,30.17216,0.74688,30.1814027,22.17216,6.46688,23.096,16,-11.44,19.66910267,38.29216,-5.27312,38.6535291,22.17216,6.46688,23.096,16.12,-11.74,19.9419658
25/12/2020 02:00,32.35,3.25,32.51284362,26.88,7.84,28,10.94,-9.18,14.28131647,37.94,-1.6,37.97372249,26.88,7.84,28,11.06,-9.44,14.5408803
25/12/2020 02:30,32.38984,4.27912,32.67128102,27.45984,8.00912,28.604,9.86,-7.46,12.36410935,37.45984,0.32912,37.46128579,27.45984,8.00912,28.604,10,-7.68,12.60882231
25/12/2020 03:00,30.31016,3.38088,30.49813353,24.38016,7.11088,25.396,11.86,-7.46,14.01110988,36.36016,-0.56912,36.36461374,24.38016,7.11088,25.396,11.98,-7.68,14.23034785
25/12/2020 03:30,28.06368,1.88524,28.12693131,21.10368,6.15524,21.983,13.92,-8.54,16.33089097,35.14368,-2.62476,35.24156082,21.10368,6.15524,21.983,14.04,-8.78,16.55928742
25/12/2020 04:00,28.10528,1.36404,28.13836116,21.78528,6.35404,22.693,12.64,-9.98,16.10496818,34.54528,-3.88596,34.76315658,21.78528,6.35404,22.693,12.76,-10.24,16.36078238
25/12/2020 04:30,29.78744,2.23592,29.87123901,25.11744,7.32592,26.164,9.34,-10.18,13.81549854,34.57744,-3.09408,34.71559719,25.11744,7.32592,26.164,9.46,-10.42,14.07366335
25/12/2020 05:00,31.68096,3.64028,31.88941619,28.80096,8.40028,30.001,5.76,-9.52,11.12690433,34.68096,-1.35972,34.70760471,28.80096,8.40028,30.001,5.88,-9.76,11.39438458
25/12/2020 05:30,30.85416,3.07788,31.00729809,27.04416,7.88788,28.171,7.62,-9.62,12.2722777,34.78416,-1.97212,34.84002073,27.04416,7.88788,28.171,7.74,-9.86,12.53503889
25/12/2020 06:00,30.2632,2.2926,30.34991415,25.4832,7.4326,26.545,9.56,-10.28,14.03823351,35.1632,-3.1074,35.30023469,25.4832,7.4326,26.545,9.68,-10.54,14.31062542
25/12/2020 06:30,33.22528,3.18404,33.37749754,28.98528,8.45404,30.193,8.48,-10.54,13.52782318,37.58528,-2.36596,37.65967392,28.98528,8.45404,30.193,8.6,-10.82,13.8214471
25/12/2020 07:00,32.3904,3.4422,32.57279161,25.3104,7.3822,26.365,14.16,-7.88,16.20493752,39.5704,-0.6178,39.57522246,25.3104,7.3822,26.365,14.26,-8,16.35076757
25/12/2020 07:30,32.8384,3.1962,32.9935783,23.9184,6.9762,24.915,17.84,-7.56,19.37573741,41.8584,-0.7838,41.8657377,23.9184,6.9762,24.915,17.94,-7.76,19.54638586
25/12/2020 08:00,31.61392,1.22656,31.63770515,19.39392,5.65656,20.202,24.44,-8.86,25.99640744,43.95392,-3.42344,44.08703919,19.39392,5.65656,20.202,24.56,-9.08,26.18472837
25/12/2020 08:30,34.3864,2.3502,34.46662074,21.5664,6.2902,22.465,25.64,-7.88,26.82357172,47.3064,-1.8098,47.34100608,21.5664,6.2902,22.465,25.74,-8.1,26.98439549
25/12/2020 09:00,33.86192,1.18556,33.88266782,18.36192,5.35556,19.127,31,-8.34,32.10226783,49.46192,-3.20444,49.56561274,18.36192,5.35556,19.127,31.1,-8.56,32.25652802
25/12/2020 09:30,34.7896,0.8228,34.79932856,18.2496,5.3228,19.01,33.08,-9,34.28245032,51.4096,-3.8972,51.55710562,18.2496,5.3228,19.01,33.16,-9.22,34.41793137
25/12/2020 10:00,34.92096,1.10028,34.93828936,16.80096,4.90028,17.501,36.24,-7.6,37.0283351,53.14096,-2.07972,53.1816403,16.80096,4.90028,17.501,36.34,-6.98,37.00427002
25/12/2020 10:30,36.01024,2.55132,36.10050718,17.25024,5.03132,17.969,37.52,-4.96,37.84642652,54.87024,-0.06868,54.87028298,17.25024,5.03132,17.969,37.62,-5.1,37.9641199
25/12/2020 11:00,35.94752,2.00636,36.00346754,16.54752,4.82636,17.237,38.8,-5.64,39.20777474,55.40752,-0.97364,55.41607391,16.54752,4.82636,17.237,38.86,-5.8,39.29045177
25/12/2020 11:30,38.29928,2.25604,38.36566909,19.04928,5.55604,19.843,38.5,-6.6,39.06161799,57.62928,-1.22396,57.64227608,19.04928,5.55604,19.843,38.58,-6.78,39.17122413
25/12/2020 12:00,39.75512,2.36816,39.82559162,20.80512,6.06816,21.672,37.9,-7.4,38.61567039,58.76512,-1.51184,58.78456421,20.80512,6.06816,21.672,37.96,-7.58,38.70940454
25/12/2020 12:30,41.67072,2.94896,41.77493591,21.63072,6.30896,22.532,40.08,-6.72,40.63944882,61.77072,-0.59104,61.77354756,21.63072,6.30896,22.532,40.14,-6.9,40.72873187
25/12/2020 13:00,42.4928,3.3254,42.6227209,21.6528,6.3154,22.555,41.68,-5.98,42.1068023,63.3928,0.1754,63.39304265,21.6528,6.3154,22.555,41.74,-6.14,42.18918345
25/12/2020 13:30,42.86832,3.74576,43.03165785,22.16832,6.46576,23.092,41.4,-5.44,41.75588102,63.66832,0.88576,63.67448109,22.16832,6.46576,23.092,41.5,-5.58,41.87345699
25/12/2020 14:00,39.05016,2.48088,39.12888654,17.18016,5.01088,17.896,43.74,-5.06,44.03170676,61.02016,-0.18912,61.02045307,17.18016,5.01088,17.896,43.84,-5.2,44.14731702
25/12/2020 14:30,36.78592,2.65256,36.88143144,15.98592,4.66256,16.652,41.6,-4.02,41.79378423,57.68592,0.50256,57.68810911,15.98592,4.66256,16.652,41.7,-4.16,41.90698748
25/12/2020 15:00,33.87688,1.01784,33.89216719,12.98688,3.78784,13.528,41.78,-5.54,42.14569966,54.84688,-1.89216,54.87950906,12.98688,3.78784,13.528,41.86,-5.68,42.24360307
25/12/2020 15:30,31.05944,-0.36808,31.06162095,8.98944,2.62192,9.364,44.14,-5.98,44.54323742,53.20944,-3.51808,53.32561666,8.98944,2.62192,9.364,44.22,-6.14,44.64423815
25/12/2020 16:00,31.37744,0.05592,31.37748983,10.23744,2.98592,10.664,42.28,-5.86,42.68416568,52.59744,-3.03408,52.68487768,10.23744,2.98592,10.664,42.36,-6.02,42.78562843
25/12/2020 16:30,30.55776,-0.67732,30.56526556,8.71776,2.54268,9.081,43.68,-6.44,44.15219134,52.47776,-2.71732,52.54806488,8.71776,2.54268,9.081,43.76,-5.26,44.07499518
25/12/2020 17:00,27.78528,-2.33596,27.88330134,4.26528,1.24404,4.443,47.04,-7.16,47.58179484,51.38528,-6.07596,51.74325358,4.26528,1.24404,4.443,47.12,-7.32,47.68518428
25/12/2020 17:30,28.77976,-0.94132,28.7951501,6.98976,2.03868,7.281,43.58,-5.96,43.98565675,50.64976,-4.06132,50.81232634,6.98976,2.03868,7.281,43.66,-6.1,44.08407422
25/12/2020 18:00,28.77944,-0.62308,28.78618411,8.38944,2.44692,8.739,40.78,-6.14,41.23964112,49.24944,-3.85308,49.39993488,8.38944,2.44692,8.739,40.86,-6.3,41.34283009
25/12/2020 18:30,30.4172,0.7596,30.42668316,12.3072,3.5896,12.82,36.22,-5.66,36.65956901,48.6072,-2.2104,48.65743273,12.3072,3.5896,12.82,36.3,-5.8,36.76044069
25/12/2020 19:00,28.42384,-1.80888,28.48133998,10.08384,2.94112,10.504,36.68,-9.5,37.89026788,46.84384,-6.87888,47.34621776,10.08384,2.94112,10.504,36.76,-9.82,38.04904729
25/12/2020 19:30,28.66992,-2.00044,28.73962548,11.44992,3.33956,11.927,34.44,-10.68,36.05795335,45.96992,-7.58044,46.5907353,11.44992,3.33956,11.927,34.52,-10.92,36.20603265
25/12/2020 20:00,29.60312,-1.07784,29.6227354,13.89312,4.05216,14.472,31.42,-10.26,33.05274573,45.41312,-6.44784,45.86857431,13.89312,4.05216,14.472,31.52,-10.5,33.2228897
25/12/2020 20:30,31.90184,0.67012,31.90887739,18.17184,5.30012,18.929,27.46,-9.26,28.97928916,45.73184,-4.19988,45.92428749,18.17184,5.30012,18.929,27.56,-9.5,29.15139105
25/12/2020 21:00,28.9708,-1.2356,28.9971371,13.4208,3.9144,13.98,31.1,-10.3,32.76125761,44.6208,-6.6456,45.11296701,13.4208,3.9144,13.98,31.2,-10.56,32.93863385
25/12/2020 21:30,28.78304,-0.32828,28.78491201,14.06304,4.10172,14.649,29.44,-8.86,30.7443198,43.58304,-4.97828,43.86644102,14.06304,4.10172,14.649,29.52,-9.08,30.88489598
25/12/2020 22:00,29.12304,0.80172,29.13407307,15.98304,4.66172,16.649,26.28,-7.72,27.39045089,42.38304,-3.27828,42.50963655,15.98304,4.66172,16.649,26.4,-7.94,27.5681628
25/12/2020 22:30,30.71272,2.09996,30.78442791,20.74272,6.04996,21.607,19.94,-7.9,21.44792764,40.78272,-2.07004,40.83522152,20.74272,6.04996,21.607,20.04,-8.12,21.62258079
25/12/2020 23:00,29.55576,2.00168,29.62346489,20.64576,6.02168,21.506,17.82,-8.04,19.54978261,38.56576,-2.23832,38.63066037,20.64576,6.02168,21.506,17.92,-8.26,19.73205514
25/12/2020 23:30,28.53592,1.93756,28.60162354,20.42592,5.95756,21.277,16.22,-8.04,18.10331461,36.74592,-2.30244,36.81798292,20.42592,5.95756,21.277,16.32,-8.26,18.29125474
26/12/2020 00:00,28.72368,2.49524,28.83185765,22.06368,6.43524,22.983,13.32,-7.88,15.47633031,35.48368,-1.66476,35.52271065,22.06368,6.43524,22.983,13.42,-8.1,15.67502472
26/12/2020 00:30,29.6328,2.6154,29.7479941,23.0928,6.7354,24.055,13.08,-8.24,15.45910735,36.2728,-1.7246,36.31377514,23.0928,6.7354,24.055,13.18,-8.46,15.66154526
26/12/2020 01:00,32.53024,3.61132,32.73008015,26.61024,7.76132,27.719,11.84,-8.3,14.45944674,38.55024,-0.69868,38.55657088,26.61024,7.76132,27.719,11.94,-8.46,14.63335915
26/12/2020 01:30,32.4252,3.9236,32.66172427,26.7552,7.8036,27.87,11.34,-7.76,13.74093156,38.1952,-0.1764,38.19560734,26.7552,7.8036,27.87,11.44,-7.98,13.94826154
26/12/2020 02:00,29.77184,2.68012,29.89223144,22.25184,6.49012,23.179,15.04,-7.62,16.8601898,37.41184,-1.36988,37.43691151,22.25184,6.49012,23.179,15.16,-7.86,17.07645162
26/12/2020 02:30,37.20384,6.48112,37.76414473,35.28384,10.29112,36.754,3.84,-7.62,8.532877592,39.18384,2.43112,39.2591857,35.28384,10.29112,36.754,3.9,-7.86,8.774371772
26/12/2020 03:00,32.63064,5.21852,33.04529646,30.44064,8.87852,31.709,4.38,-7.32,8.530345831,35.00064,1.33852,35.02622498,30.44064,8.87852,31.709,4.56,-7.54,8.811651378
26/12/2020 03:30,30.40296,3.93628,30.65671667,26.35296,7.68628,27.451,8.1,-7.5,11.0390217,34.55296,-0.03372,34.55297645,26.35296,7.68628,27.451,8.2,-7.72,11.26225555
26/12/2020 04:00,31.73832,5.18576,32.15918319,29.36832,8.56576,30.592,4.74,-6.76,8.256221896,34.20832,1.60576,34.24598695,29.36832,8.56576,30.592,4.84,-6.96,8.477452448
26/12/2020 04:30,33.35616,5.35388,33.78309401,32.99616,9.62388,34.371,0.72,-8.54,8.570297544,33.99616,3.56388,34.18245362,32.99616,9.62388,34.371,1,-6.06,6.141954086
26/12/2020 05:00,33.5784,5.3612,34.00369703,34.1184,9.9512,35.54,-1.08,-9.18,9.243311095,33.1584,0.5312,33.16265466,34.1184,9.9512,35.54,-0.96,-9.42,9.468790841
26/12/2020 05:30,27.89816,2.25488,27.98913745,23.46816,6.84488,24.446,8.86,-9.18,12.75821304,32.42816,-2.57512,32.53024445,23.46816,6.84488,24.446,8.96,-9.42,13.00069229
26/12/2020 06:00,32.95616,5.37388,33.39142208,31.79616,9.27388,33.121,2.32,-7.8,8.137714667,34.07616,1.25388,34.09922133,31.79616,9.27388,33.121,2.28,-8.02,8.337793473
26/12/2020 06:30,36.32488,7.38184,37.06735044,37.51488,10.94184,39.078,-2.38,-7.12,7.507249829,35.19488,3.62184,35.38074763,37.51488,10.94184,39.078,-2.32,-7.32,7.678854081
26/12/2020 07:00,40.5624,9.3582,41.62792574,43.7424,12.7582,45.565,-6.36,-6.8,9.310724999,37.5024,5.7382,37.93885798,43.7424,12.7582,45.565,-6.24,-7.02,9.392443771
26/12/2020 07:30,40.344,8.882,41.31014718,42.384,12.362,44.15,-4.08,-6.96,8.067713431,38.324,5.202,38.67544156,42.384,12.362,44.15,-4.06,-7.16,8.23099022
26/12/2020 08:00,38.02104,7.71072,38.79503429,37.51104,10.94072,39.074,1.02,-6.46,6.540030581,38.61104,4.28072,38.8476122,37.51104,10.94072,39.074,1.1,-6.66,6.750229626
26/12/2020 08:30,37.23464,6.20552,37.74820386,33.34464,9.72552,34.734,7.78,-7.04,10.49237819,41.22464,2.48552,41.29950064,33.34464,9.72552,34.734,7.88,-7.24,10.70102799
26/12/2020 09:00,41.93376,7.40568,42.58267634,39.41376,11.49568,41.056,5.04,-8.18,9.608017485,44.55376,3.09568,44.66117738,39.41376,11.49568,41.056,5.14,-8.4,9.847822094
26/12/2020 09:30,42.872,9.046,43.8159617,39.072,11.396,40.7,7.6,-4.7,8.935882721,46.772,6.536,47.226468,39.072,11.396,40.7,7.7,-4.86,9.105470883
26/12/2020 10:00,44.35152,8.53336,45.16498156,39.85152,11.62336,41.512,9,-6.18,10.91752719,48.93152,5.26336,49.21378474,39.85152,11.62336,41.512,9.08,-6.36,11.08584683
26/12/2020 10:30,49.14456,10.26008,50.20415341,46.83456,13.66008,48.786,4.62,-6.8,8.220973178,51.49456,6.66008,51.92346652,46.83456,13.66008,48.786,4.66,-7,8.409256804
26/12/2020 11:00,48.80088,10.57484,49.93348706,46.13088,13.45484,48.053,5.34,-5.76,7.854501894,51.55088,9.43484,52.40715061,46.13088,13.45484,48.053,5.42,-4.02,6.748096028
26/12/2020 11:30,50.27512,12.82316,51.88469065,48.28512,14.08316,50.297,3.98,-2.52,4.710711199,52.40512,11.44316,53.63993394,48.28512,14.08316,50.297,4.12,-2.64,4.893260672
26/12/2020 12:00,55.6536,15.1548,57.6800759,55.5936,16.2148,57.91,0.12,-2.12,2.12339351,55.7936,13.9948,57.52199777,55.5936,16.2148,57.91,0.2,-2.22,2.228990803
26/12/2020 12:30,54.51768,14.49724,56.41229831,53.64768,15.64724,55.883,1.74,-2.3,2.884024965,55.52768,13.24724,57.08601067,53.64768,15.64724,55.883,1.88,-2.4,3.048671842
26/12/2020 13:00,59.87984,16.84412,62.20385532,60.69984,17.70412,63.229,-1.64,-1.72,2.376552124,59.13984,15.90412,61.24101329,60.69984,17.70412,63.229,-1.56,-1.8,2.381931989
26/12/2020 13:30,59.80152,16.96336,62.1608991,60.73152,17.71336,63.262,-1.86,-1.5,2.38947693,58.95152,16.11336,61.11400888,60.73152,17.71336,63.262,-1.78,-1.6,2.393407613
26/12/2020 14:00,58.2996,17.1378,60.76633566,59.4096,17.3278,61.885,-2.22,-0.38,2.252287726,57.2696,15.6678,59.37412771,59.4096,17.3278,61.885,-2.14,-1.66,2.708357436
26/12/2020 14:30,58.27056,16.57808,60.58292581,59.65056,17.39808,62.136,-2.76,-1.64,3.21048283,56.97056,15.67808,59.08846672,59.65056,17.39808,62.136,-2.68,-1.72,3.184462278
26/12/2020 15:00,54.06792,14.71856,56.03548859,53.61792,15.63856,55.852,0.9,-1.84,2.048316382,54.55792,13.71856,56.25624875,53.61792,15.63856,55.852,0.94,-1.92,2.137755833
26/12/2020 15:30,56.04816,15.47988,58.14656417,56.22816,16.39988,58.571,-0.36,-1.84,1.874886663,56.06816,14.47988,57.90773256,56.22816,16.39988,58.571,-0.16,-1.92,1.926655133
26/12/2020 16:00,55.90368,15.38524,57.98212697,55.90368,16.30524,58.233,0,-1.84,1.84,55.92368,14.38524,57.74420416,55.90368,16.30524,58.233,0.02,-1.92,1.920104164
26/12/2020 16:30,60.3172,16.9496,62.6534401,60.7872,17.7296,63.32,-0.94,-1.56,1.821318204,59.9072,16.0896,62.03021715,60.7872,17.7296,63.32,-0.88,-1.64,1.86118242
26/12/2020 17:00,60.89824,16.87532,63.19313301,61.21824,17.85532,63.769,-0.64,-1.96,2.061843835,60.61824,15.79532,62.64234314,61.21824,17.85532,63.769,-0.6,-2.06,2.145600149
26/12/2020 17:30,60.6472,16.6796,62.89906139,60.5472,17.6596,63.07,0.2,-1.96,1.970177657,60.7872,15.5996,62.75692156,60.5472,17.6596,63.07,0.24,-2.06,2.073933461
26/12/2020 18:00,60.786,17.133,63.15439403,61.176,17.843,63.725,-0.78,-1.42,1.620123452,60.416,16.363,62.59265792,61.176,17.843,63.725,-0.76,-1.48,1.663730747
26/12/2020 18:30,60.63864,17.49752,63.11266012,62.28864,18.16752,64.884,-3.3,-1.34,3.561684994,59.06864,16.74752,61.39693525,62.28864,18.16752,64.884,-3.22,-1.42,3.519204456
26/12/2020 19:00,60.14648,17.55064,62.65480046,63.15648,18.42064,65.788,-6.02,-1.74,6.266418435,57.21648,16.58064,59.57048939,63.15648,18.42064,65.788,-5.94,-1.84,6.2184564
26/12/2020 19:30,59.4624,17.5082,61.98640239,63.6624,18.5682,66.315,-8.4,-2.12,8.663394254,55.3624,16.3482,57.72572197,63.6624,18.5682,66.315,-8.3,-2.22,8.591763498
26/12/2020 20:00,58.59088,16.90984,60.98224256,63.77088,18.59984,66.428,-10.36,-3.38,10.89743089,53.51088,17.51984,56.30594171,63.77088,18.59984,66.428,-10.26,-1.08,10.31668551
26/12/2020 20:30,57.04656,15.57108,59.1334807,61.78656,18.02108,64.361,-9.48,-4.9,10.671476,52.40656,12.96108,53.985527,61.78656,18.02108,64.361,-9.38,-5.06,10.65776712
26/12/2020 21:00,56.68496,15.86728,58.86387062,62.18496,18.13728,64.776,-11,-4.54,11.90006723,51.28496,13.43728,53.01610714,62.18496,18.13728,64.776,-10.9,-4.7,11.87013058
26/12/2020 21:30,56.7052,16.3336,59.0107295,63.9552,18.6536,66.62,-14.5,-4.64,15.22430951,49.5552,13.8736,51.46061236,63.9552,18.6536,66.62,-14.4,-4.78,15.17262008
26/12/2020 22:00,55.75552,16.75036,58.21728756,63.87552,18.63036,66.537,-16.24,-3.76,16.66958908,47.73552,14.73036,49.95661493,63.87552,18.63036,66.537,-16.14,-3.9,16.60450541
26/12/2020 22:30,54.5156,16.5858,56.9827992,63.8256,18.6158,66.485,-18.62,-4.06,19.05749197,45.3256,14.4158,47.56285636,63.8256,18.6158,66.485,-18.5,-4.2,18.97076699
26/12/2020 23:00,52.30568,15.76124,54.62875476,61.61568,17.97124,64.183,-18.62,-4.42,19.13741884,43.11568,13.39124,45.14739384,61.61568,17.97124,64.183,-18.5,-4.58,19.05849942
26/12/2020 23:30,50.95816,15.29488,53.204017,61.38816,17.90488,63.946,-20.86,-5.22,21.50320906,40.62816,12.74488,42.58026951,61.38816,17.90488,63.946,-20.76,-5.16,21.39166193
27/12/2020 00:00,49.24368,14.01524,51.19928683,60.22368,17.56524,62.733,-21.96,-7.1,23.07924609,38.36368,10.26524,39.71331131,60.22368,17.56524,62.733,-21.86,-7.3,23.04668306
27/12/2020 00:30,48.23112,13.75116,50.15311892,57.26112,16.70116,59.647,-18.06,-5.9,18.99930525,39.32112,10.88116,40.79889853,57.26112,16.70116,59.647,-17.94,-5.82,18.86043478
27/12/2020 01:00,39.0664,7.9902,39.87514144,39.8064,11.6102,41.465,-1.48,-7.24,7.389722593,38.5464,4.1502,38.76917736,39.8064,11.6102,41.465,-1.26,-7.46,7.565659257
27/12/2020 01:30,45.96448,12.08964,47.52781098,51.32448,14.96964,53.463,-10.72,-5.76,12.16947,40.70448,9.00964,41.68966665,51.32448,14.96964,53.463,-10.62,-5.96,12.17809509
27/12/2020 02:00,43.67064,11.55352,45.17309622,47.84064,13.95352,49.834,-8.34,-4.8,9.622660755,39.62064,8.99352,40.62854312,47.84064,13.95352,49.834,-8.22,-4.96,9.600520819
27/12/2020 02:30,43.38464,11.71552,44.93862923,47.98464,13.99552,49.984,-9.2,-4.56,10.26808648,38.90464,9.25552,39.99044466,47.98464,13.99552,49.984,-9.08,-4.74,10.24275354
27/12/2020 03:00,47.23952,13.97736,49.26397104,55.73952,16.25736,58.062,-17,-4.56,17.60095452,38.85952,11.51736,40.53038213,55.73952,16.25736,58.062,-16.88,-4.74,17.53288339
27/12/2020 03:30,48.0312,13.9566,50.01782539,58.4112,17.0366,60.845,-20.76,-6.16,21.65463461,37.7912,11.8366,39.60151382,58.4112,17.0366,60.845,-20.62,-5.2,21.26556841
27/12/2020 04:00,47.70024,14.17132,49.76082,58.53024,17.07132,60.969,-21.66,-5.8,22.42310416,36.99024,11.07132,38.61155244,58.53024,17.07132,60.969,-21.54,-6,22.36004472
27/12/2020 04:30,46.32808,13.21444,48.17584894,56.75808,16.55444,59.123,-20.86,-6.68,21.90347004,36.01808,9.65444,37.28954677,56.75808,16.55444,59.123,-20.74,-6.9,21.85766685
27/12/2020 05:00,45.54632,12.60476,47.2583034,55.45632,16.17476,57.767,-19.82,-7.14,21.06684599,35.75632,8.83476,36.83160876,55.45632,16.17476,57.767,-19.7,-7.34,21.02297791
27/12/2020 05:30,45.5024,12.7482,47.25447078,55.5024,16.1882,57.815,-20,-6.88,21.15028132,35.6224,9.0882,36.76344327,55.5024,16.1882,57.815,-19.88,-7.1,21.10981762
27/12/2020 06:00,43.16024,11.17132,44.58256057,51.09024,14.90132,53.219,-15.86,-7.46,17.5268708,35.33024,7.22132,36.06068941,51.09024,14.90132,53.219,-15.76,-7.68,17.5316856
27/12/2020 06:30,42.98248,11.27364,44.43634262,49.45248,14.42364,51.513,-12.94,-6.3,14.39213674,36.61248,7.94364,37.4643178,49.45248,14.42364,51.513,-12.84,-6.48,14.38248935
27/12/2020 07:00,41.76072,9.59896,42.84971141,45.63072,13.30896,47.532,-7.74,-7.42,10.72212665,38.01072,5.66896,38.43113246,45.63072,13.30896,47.532,-7.62,-7.64,10.79045875
27/12/2020 07:30,40.27288,7.69084,41.00065711,42.24288,12.32084,44.003,-3.94,-9.26,10.06335928,38.38288,2.82084,38.4863952,42.24288,12.32084,44.003,-3.86,-9.5,10.2542479
27/12/2020 08:00,44.10448,11.25964,45.51905809,47.96448,13.98964,49.963,-7.72,-5.46,9.45568612,40.36448,9.26964,41.41518407,47.96448,13.98964,49.963,-7.6,-4.72,8.946418278
