Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2020 08:30,36.1604,6.3222,36.70891909,32.2704,9.4122,33.615,7.78,-6.18,9.935834137,40.2104,3.0522,40.32607336,32.2704,9.4122,33.615,7.94,-6.36,10.17316077
27/12/2020 09:00,41.11168,7.37924,41.76868941,37.95168,11.06924,39.533,6.32,-7.38,9.716316174,44.31168,3.46924,44.447279,37.95168,11.06924,39.533,6.36,-7.6,9.910075681
27/12/2020 09:30,37.77128,4.90204,38.08805048,30.04128,8.76204,31.293,15.46,-7.72,17.28033564,45.60128,0.82204,45.60868873,30.04128,8.76204,31.293,15.56,-7.94,17.46874924
27/12/2020 10:00,36.46184,3.26012,36.60729652,24.89184,7.26012,25.929,23.14,-8,24.48386407,48.13184,-0.95988,48.14141036,24.89184,7.26012,25.929,23.24,-8.22,24.65088234
27/12/2020 10:30,42.21704,6.14872,42.66245684,34.48704,10.05872,35.924,15.46,-7.82,17.3252417,50.04704,2.01872,50.08773745,34.48704,10.05872,35.924,15.56,-8.04,17.51442834
27/12/2020 11:00,45.01424,7.72332,45.6719988,38.99424,11.37332,40.619,12.04,-7.3,14.08018466,51.11424,3.87332,51.26078558,38.99424,11.37332,40.619,12.12,-7.5,14.25287339
27/12/2020 11:30,46.6904,8.9522,47.54088069,41.8704,12.2122,43.615,9.64,-6.52,11.63786922,51.6104,5.4922,51.90180776,41.8704,12.2122,43.615,9.74,-6.72,11.83325822
27/12/2020 12:00,43.22768,6.46724,43.70878071,34.68768,10.11724,36.133,17.08,-7.3,18.57461709,51.86768,2.59724,51.93266683,34.68768,10.11724,36.133,17.18,-7.52,18.75374096
27/12/2020 12:30,44.58752,7.02136,45.13697416,36.58752,10.67136,38.112,16,-7.3,17.58664266,52.68752,3.15136,52.78168085,36.58752,10.67136,38.112,16.1,-7.52,17.76964828
27/12/2020 13:00,45.9768,7.7774,46.62996986,39.3168,11.4674,40.955,13.32,-7.38,15.22782979,52.7368,3.8874,52.87988231,39.3168,11.4674,40.955,13.42,-7.58,15.41274797
27/12/2020 13:30,44.5024,6.9932,45.04851221,36.9024,10.7632,38.44,15.2,-7.54,16.96736868,52.2224,3.0232,52.30983464,36.9024,10.7632,38.44,15.32,-7.74,17.16420694
27/12/2020 14:00,40.25536,4.79948,40.54046148,29.65536,8.64948,30.891,21.2,-7.7,22.55504378,50.95536,0.74948,50.96087159,29.65536,8.64948,30.891,21.3,-7.9,22.7178344
27/12/2020 14:30,37.30032,5.30676,37.67592831,23.92032,6.97676,24.917,26.76,-3.34,26.96763245,50.76032,1.45676,50.78121933,23.92032,6.97676,24.917,26.84,-5.52,27.40175177
27/12/2020 15:00,34.79952,2.77736,34.91017503,19.25952,5.61736,20.062,31.08,-5.68,31.59475906,50.43952,-0.22264,50.44001136,19.25952,5.61736,20.062,31.18,-5.84,31.72220043
27/12/2020 15:30,31.90512,0.23316,31.90597195,13.96512,4.07316,14.547,35.88,-7.68,36.69273498,49.94512,-3.80684,50.08998944,13.96512,4.07316,14.547,35.98,-7.88,36.83279517
27/12/2020 16:00,32.45016,2.64088,32.55744356,12.86016,3.75088,13.396,39.18,-2.22,39.24284393,52.10016,-2.14912,52.14446652,12.86016,3.75088,13.396,39.24,-5.9,39.68107357
27/12/2020 16:30,38.3004,3.4022,38.45121071,20.2704,5.9122,21.115,36.06,-5.02,36.40774643,56.4304,0.7722,56.43568319,20.2704,5.9122,21.115,36.16,-5.14,36.52348833
27/12/2020 17:00,41.56432,4.88376,41.85025458,23.94432,6.98376,24.942,35.24,-4.2,35.48940123,59.26432,2.66376,59.32415395,23.94432,6.98376,24.942,35.32,-4.32,35.58320952
27/12/2020 17:30,37.84288,1.34584,37.86680409,16.20288,4.72584,16.878,43.28,-6.76,43.8047486,59.56288,-2.21416,59.60401982,16.20288,4.72584,16.878,43.36,-6.94,43.91187994
27/12/2020 18:00,38.96464,2.39052,39.03790153,18.82464,5.49052,19.609,40.28,-6.2,40.75436664,59.18464,-0.86948,59.19102641,18.82464,5.49052,19.609,40.36,-6.36,40.85803715
27/12/2020 18:30,39.2792,2.9456,39.38949241,20.4192,5.9556,21.27,37.72,-6.02,38.1973664,58.2392,-0.2244,58.23963231,20.4192,5.9556,21.27,37.82,-6.18,38.32159704
27/12/2020 19:00,45.34448,7.20464,45.91327372,32.96448,9.61464,34.338,24.76,-4.82,25.22478939,57.80448,4.65464,57.99158199,32.96448,9.61464,34.338,24.84,-4.96,25.33036123
27/12/2020 19:30,39.652,4.816,39.94339695,23.952,6.986,24.95,31.4,-4.34,31.69851101,55.452,2.526,55.50950351,23.952,6.986,24.95,31.5,-4.46,31.81417294
27/12/2020 20:00,37.50304,3.72172,37.68725526,22.46304,6.55172,23.399,30.08,-5.66,30.6078748,52.64304,1.83172,52.6748978,22.46304,6.55172,23.399,30.18,-4.72,30.54686236
27/12/2020 20:30,34.85472,2.29596,34.93025821,18.77472,5.47596,19.557,32.16,-6.36,32.78284917,51.01472,-1.02404,51.02499696,18.77472,5.47596,19.557,32.24,-6.5,32.88871539
27/12/2020 21:00,33.86528,2.90404,33.9895666,18.42528,5.37404,19.193,30.88,-4.94,31.2726398,49.38528,0.31404,49.38627848,18.42528,5.37404,19.193,30.96,-5.06,31.37076983
27/12/2020 21:30,30.86584,1.31212,30.8937168,14.71584,4.29212,15.329,32.3,-5.96,32.84526754,47.09584,-1.80788,47.130527,14.71584,4.29212,15.329,32.38,-6.1,32.94957359
27/12/2020 22:00,28.3948,0.4514,28.39838779,12.2448,3.5714,12.755,32.3,-6.24,32.89722785,44.6248,-2.8086,44.71309662,12.2448,3.5714,12.755,32.38,-6.38,33.00255748
27/12/2020 22:30,24.55912,-1.99984,24.64040858,7.74912,2.26016,8.072,33.62,-8.52,34.68277382,41.50912,-6.07984,41.95201423,7.74912,2.26016,8.072,33.76,-8.34,34.77489324
27/12/2020 23:00,24.79912,-2.59484,24.93450516,10.50912,3.06516,10.947,28.58,-11.32,30.74018217,39.18912,-8.53484,40.10773766,10.50912,3.06516,10.947,28.68,-11.6,30.93707161
27/12/2020 23:30,20.7548,-3.7036,21.08265581,5.4048,1.5764,5.63,30.7,-10.56,32.46542161,36.2048,-9.2636,37.3711363,5.4048,1.5764,5.63,30.8,-10.84,32.65188509
28/12/2020 00:00,19.88032,-3.00324,20.10588406,5.44032,1.58676,5.667,28.88,-9.18,30.30390734,34.44032,-7.83324,35.31989936,5.44032,1.58676,5.667,29,-9.42,30.49157917
28/12/2020 00:30,20.36224,-2.71268,20.54213841,5.44224,1.58732,5.669,29.84,-8.6,31.05455844,35.38224,-7.23268,36.113911,5.44224,1.58732,5.669,29.94,-8.82,31.21211303
28/12/2020 01:00,21.41624,-2.94568,21.61787146,5.70624,1.66432,5.944,31.42,-9.22,32.74484387,37.24624,-7.79568,38.05331813,5.70624,1.66432,5.944,31.54,-9.46,32.92815209
28/12/2020 01:30,23.00896,-1.76072,23.07622966,8.56896,2.49928,8.926,28.88,-8.52,30.110543,37.58896,-6.24072,38.10349721,8.56896,2.49928,8.926,29.02,-8.74,30.30755681
28/12/2020 02:00,21.30592,-1.91744,21.39202663,6.14592,1.79256,6.402,30.32,-7.42,31.21472089,36.58592,-5.82744,37.04711324,6.14592,1.79256,6.402,30.44,-7.62,31.37926067
28/12/2020 02:30,21.73296,-2.35372,21.86004456,7.63296,2.22628,7.951,28.2,-9.16,29.65038954,35.97296,-6.93372,36.63509689,7.63296,2.22628,7.951,28.34,-9.16,29.78357265
28/12/2020 03:00,21.55416,-3.52712,21.84084222,7.72416,2.25288,8.046,27.66,-11.56,29.97847895,35.48416,-9.60712,36.76169699,7.72416,2.25288,8.046,27.76,-11.86,30.18736822
28/12/2020 03:30,22.82744,-2.13408,22.92697787,11.43744,3.33592,11.914,22.78,-10.94,25.27077363,34.31744,-7.86408,35.20696582,11.43744,3.33592,11.914,22.88,-11.2,25.47419086
28/12/2020 04:00,22.49072,-2.15104,22.59334989,11.55072,3.36896,12.032,21.88,-11.04,24.50746825,33.53072,-7.95104,34.46053135,11.55072,3.36896,12.032,21.98,-11.32,24.72372949
28/12/2020 04:30,20.58048,-3.23736,20.83354643,8.34048,2.43264,8.688,24.48,-11.34,26.97899183,32.92048,-9.18736,34.17843746,8.34048,2.43264,8.688,24.58,-11.62,27.18824746
28/12/2020 05:00,18.91192,-4.16444,19.36500138,5.16192,1.50556,5.377,27.5,-11.34,29.7463544,32.76192,-10.11444,34.28768436,5.16192,1.50556,5.377,27.6,-11.62,29.94635871
28/12/2020 05:30,18.72784,-4.69188,19.30662397,3.86784,1.12812,4.029,29.72,-11.64,31.91814531,33.66784,-10.79188,35.35517111,3.86784,1.12812,4.029,29.8,-11.92,32.09558225
28/12/2020 06:00,18.02136,-5.12752,18.73661863,2.03136,0.59248,2.116,31.98,-11.44,33.96459922,34.11136,-11.12752,35.88044847,2.03136,0.59248,2.116,32.08,-11.72,34.15384019
28/12/2020 06:30,17.86744,-5.20908,18.61128493,0.51744,0.15092,0.539,34.7,-10.72,36.31815524,35.27744,-10.82908,36.90212388,0.51744,0.15092,0.539,34.76,-10.98,36.45295598
28/12/2020 07:00,19.37536,-5.28552,20.0833587,1.21536,0.35448,1.266,36.32,-11.28,38.03131341,37.65536,-10.78552,39.16954912,1.21536,0.35448,1.266,36.44,-11.14,38.10476611
28/12/2020 07:30,20.29352,-4.94564,20.88746775,1.28352,0.37436,1.337,38.02,-10.64,39.48075481,39.36352,-10.54564,40.75165309,1.28352,0.37436,1.337,38.08,-10.92,39.61480531
28/12/2020 08:00,20.8124,-3.7618,21.14963671,1.2624,0.3682,1.315,39.1,-8.26,39.96295284,40.4424,-5.6918,40.84096357,1.2624,0.3682,1.315,39.18,-6.06,39.64588251
28/12/2020 08:30,21.49392,-3.64344,21.8005333,1.39392,0.40656,1.452,40.2,-8.1,41.00792606,41.67392,-7.89344,42.4148795,1.39392,0.40656,1.452,40.28,-8.3,41.12624953
28/12/2020 09:00,23.95864,-3.95748,24.28328805,2.88864,0.84252,3.009,42.14,-9.6,43.21966682,45.10864,-8.97748,45.99330984,2.88864,0.84252,3.009,42.22,-9.82,43.34698144
28/12/2020 09:30,26.43952,-3.06264,26.61631044,3.89952,1.13736,4.062,45.08,-8.4,45.85593091,49.09952,-7.12264,49.61345447,3.89952,1.13736,4.062,45.2,-8.26,45.94853208
28/12/2020 10:00,26.37408,-2.86756,26.5295118,3.09408,0.90244,3.223,46.56,-7.54,47.16656867,49.73408,-6.83756,50.20190176,3.09408,0.90244,3.223,46.64,-7.74,47.2778722
28/12/2020 10:30,26.78752,-2.75864,26.9291909,2.50752,0.73136,2.612,48.56,-6.98,49.05908682,51.16752,-6.40864,51.5672936,2.50752,0.73136,2.612,48.66,-7.14,49.18104513
28/12/2020 11:00,27.5568,-2.2726,27.65035148,2.5968,0.7574,2.705,49.92,-6.06,50.2864793,52.5768,-2.7626,52.64932912,2.5968,0.7574,2.705,49.98,-3.52,50.10380026
28/12/2020 11:30,28.40816,-1.55012,28.4504205,2.94816,0.85988,3.071,50.92,-4.82,51.14761774,53.94816,-4.10012,54.10374249,2.94816,0.85988,3.071,51,-4.96,51.24062451
28/12/2020 12:00,28.56368,-1.91476,28.62778582,3.10368,0.90524,3.233,50.92,-5.64,51.23139662,54.10368,-4.89476,54.32464326,3.10368,0.90524,3.233,51,-5.8,51.32874438
28/12/2020 12:30,30.64392,-0.95344,30.65874885,4.99392,1.45656,5.202,51.3,-4.82,51.5259391,56.37392,-3.50344,56.4826783,4.99392,1.45656,5.202,51.38,-4.96,51.61885314
28/12/2020 13:00,32.09192,-0.68944,32.09932487,7.68192,2.24056,8.002,48.82,-5.86,49.17043827,56.58192,-3.75944,56.70667562,7.68192,2.24056,8.002,48.9,-6,49.26672305
28/12/2020 13:30,31.15944,-1.30308,31.18667534,5.74944,1.67692,5.989,50.82,-5.96,51.16829096,56.64944,-4.44308,56.82341078,5.74944,1.67692,5.989,50.9,-6.12,51.26660121
28/12/2020 14:00,32.17112,-0.21384,32.17183068,8.18112,2.38616,8.522,47.98,-5.2,48.26096145,56.28112,-2.95384,56.35858088,8.18112,2.38616,8.522,48.1,-5.34,48.39551219
28/12/2020 14:30,30.72248,-0.93636,30.73674588,6.01248,1.75364,6.263,49.42,-5.38,49.71197844,55.55248,-3.76636,55.68000989,6.01248,1.75364,6.263,49.54,-5.52,49.84658464
28/12/2020 15:00,31.24344,-0.33108,31.24519414,7.33344,2.13892,7.639,47.82,-4.94,48.07448388,55.23344,-2.94108,55.31168815,7.33344,2.13892,7.639,47.9,-5.08,48.16862464
28/12/2020 15:30,33.36904,1.06972,33.38618174,10.55904,3.07972,10.999,45.62,-4.02,45.79677718,56.25904,-1.06028,56.26903034,10.55904,3.07972,10.999,45.7,-4.14,45.88713981
28/12/2020 16:00,35.21168,1.78924,35.25710975,12.75168,3.71924,13.283,44.92,-3.86,45.08554092,57.75168,-0.26076,57.75226869,12.75168,3.71924,13.283,45,-3.98,45.17566159
28/12/2020 16:30,34.94632,0.38976,34.94849345,10.21632,2.97976,10.642,49.46,-5.18,49.73051377,59.75632,-2.36024,59.80291392,10.21632,2.97976,10.642,49.54,-5.34,49.82697262
28/12/2020 17:00,36.9804,1.6772,37.01841412,11.7504,3.4272,12.24,50.46,-3.5,50.58123763,62.2704,-0.1728,62.27063976,11.7504,3.4272,12.24,50.52,-3.6,50.64810362
28/12/2020 17:30,36.722,1.661,36.75954577,9.672,2.821,10.075,54.1,-2.32,54.14972207,63.812,0.441,63.81352384,9.672,2.821,10.075,54.14,-2.38,54.19228727
28/12/2020 18:00,35.21336,0.78848,35.22218652,7.50336,2.18848,7.816,55.42,-2.8,55.49068751,62.98336,-0.69152,62.98715613,7.50336,2.18848,7.816,55.48,-2.88,55.55470097
28/12/2020 18:30,34.88104,2.31072,34.95749388,9.19104,2.68072,9.574,51.38,-0.74,51.38532865,60.63104,-0.77928,60.63604777,9.19104,2.68072,9.574,51.44,-3.46,51.55623338
28/12/2020 19:00,33.28072,-0.87104,33.2921167,7.95072,2.31896,8.282,50.66,-6.38,51.0601606,58.67072,-4.22104,58.82236449,7.95072,2.31896,8.282,50.72,-6.54,51.13990614
28/12/2020 19:30,32.15456,-0.32992,32.15625252,7.95456,2.32008,8.286,48.4,-5.3,48.68932121,56.43456,-3.09992,56.51963434,7.95456,2.32008,8.286,48.48,-5.42,48.78203358
28/12/2020 20:00,31.08568,-0.34376,31.08758067,8.21568,2.39624,8.558,45.74,-5.48,46.06710323,54.03568,-3.20376,54.13057169,8.21568,2.39624,8.558,45.82,-5.6,46.1609402
28/12/2020 20:30,32.7824,1.0382,32.79883548,12.5424,3.6582,13.065,40.48,-5.24,40.81774124,53.1024,-1.7218,53.13030661,12.5424,3.6582,13.065,40.56,-5.38,40.91525388
28/12/2020 21:00,33.33488,1.68184,33.37727985,15.19488,4.43184,15.828,36.28,-5.5,36.6945282,51.51488,-1.36816,51.53304496,15.19488,4.43184,15.828,36.32,-5.8,36.78019032
28/12/2020 21:30,32.74816,1.94488,32.80586139,16.26816,4.74488,16.946,32.96,-5.6,33.43234362,49.32816,-1.05512,49.33944312,16.26816,4.74488,16.946,33.06,-5.8,33.56491621
28/12/2020 22:00,26.82376,-1.54432,26.86817867,7.73376,2.25568,8.056,38.18,-7.6,38.92906883,45.99376,-5.54432,46.32672493,7.73376,2.25568,8.056,38.26,-7.8,39.0469922
28/12/2020 22:30,24.872,-1.494,24.91683006,6.432,1.876,6.7,36.88,-6.74,37.49082554,43.392,-5.044,43.6841802,6.432,1.876,6.7,36.96,-6.92,37.60223398
28/12/2020 23:00,22.98888,-1.68116,23.05026904,5.61888,1.63884,5.853,34.74,-6.64,35.36887332,40.43888,-5.20116,40.77198893,5.61888,1.63884,5.853,34.82,-6.84,35.48546181
28/12/2020 23:30,22.66536,-2.77552,22.83466784,7.69536,2.24448,8.016,29.94,-10.04,31.57855602,37.73536,-7.85552,38.54434574,7.69536,2.24448,8.016,30.04,-10.1,31.69245336
29/12/2020 00:00,23.53792,-1.37644,23.57813108,10.77792,3.14356,11.227,25.52,-9.04,27.073825,36.37792,-6.13644,36.89185492,10.77792,3.14356,11.227,25.6,-9.28,27.23010099
29/12/2020 00:30,24.39664,-1.34348,24.43360354,11.57664,3.37652,12.059,25.64,-9.44,27.32257675,37.31664,-6.32348,37.84861979,11.57664,3.37652,12.059,25.74,-9.7,27.50704637
29/12/2020 01:00,24.5692,-2.1144,24.66001371,9.8592,2.8756,10.27,29.42,-9.98,31.06665093,39.4192,-7.3444,40.0975503,9.8592,2.8756,10.27,29.56,-10.22,31.27686046
29/12/2020 01:30,24.83832,-1.63924,24.89235321,10.52832,3.07076,10.967,28.62,-9.42,30.13039661,39.26832,-6.58924,39.81732085,10.52832,3.07076,10.967,28.74,-9.66,30.32001319
29/12/2020 02:00,23.9804,-1.5928,24.0332394,9.8304,2.8672,10.24,28.3,-8.92,29.67248557,38.2704,-6.2928,38.78431188,9.8304,2.8672,10.24,28.44,-9.16,29.87874161
29/12/2020 02:30,23.92296,-1.18372,23.95222763,10.27296,2.99628,10.701,27.3,-8.36,28.55135023,37.69296,-5.58372,38.10429323,10.27296,2.99628,10.701,27.42,-8.58,28.73104245
29/12/2020 03:00,21.41536,-2.12052,21.52008943,6.37536,1.85948,6.641,30.08,-7.96,31.11539812,36.55536,-6.32052,37.09775354,6.37536,1.85948,6.641,30.18,-8.18,31.26891108
29/12/2020 03:30,20.5724,-2.2468,20.69472764,5.4624,1.5932,5.69,30.22,-7.68,31.18061577,35.7824,-6.3068,36.33394936,5.4624,1.5932,5.69,30.32,-7.9,31.33229005
29/12/2020 04:00,20.21488,-2.05816,20.31938473,5.35488,1.56184,5.578,29.72,-7.24,30.5891484,35.17488,-5.87816,35.66265481,5.35488,1.56184,5.578,29.82,-7.44,30.73411785
29/12/2020 04:30,19.70008,-1.86456,19.78812108,4.51008,1.31544,4.698,30.38,-6.36,31.03858889,34.99008,-5.22456,35.37798363,4.51008,1.31544,4.698,30.48,-6.54,31.17373895
29/12/2020 05:00,20.11136,-2.01752,20.21230289,5.63136,1.64248,5.866,28.96,-7.32,29.87078841,34.73136,-5.51752,35.16689344,5.63136,1.64248,5.866,29.1,-7.16,29.9679095
29/12/2020 05:30,20.63504,-3.97228,21.01389741,5.61504,1.63772,5.849,30.04,-11.22,32.06696119,35.75504,-9.86228,37.09026088,5.61504,1.63772,5.849,30.14,-11.5,32.25941103
29/12/2020 06:00,20.69176,-3.31532,20.95567414,5.02176,1.46468,5.231,31.34,-9.56,32.76567106,36.46176,-8.29532,37.39347906,5.02176,1.46468,5.231,31.44,-9.76,32.9200729
29/12/2020 06:30,22.53256,-3.74092,22.84098821,5.00256,1.45908,5.211,35.06,-10.4,36.56998223,40.14256,-9.18092,41.17905311,5.00256,1.45908,5.211,35.14,-10.64,36.71551716
29/12/2020 07:00,24.56264,-2.84548,24.72690923,7.35264,2.14452,7.659,34.42,-9.98,35.83764501,41.83264,-8.05548,42.60117988,7.35264,2.14452,7.659,34.48,-10.2,35.95706328
29/12/2020 07:30,25.97392,-2.34844,26.07987137,7.75392,2.26156,8.077,36.44,-9.22,37.58832265,44.25392,-7.13844,44.82596079,7.75392,2.26156,8.077,36.5,-9.4,37.69098035
29/12/2020 08:00,26.86608,-1.23156,26.89429297,7.84608,2.28844,8.173,38.04,-7.04,38.68595611,45.96608,-4.91156,46.22773986,7.84608,2.28844,8.173,38.12,-7.2,38.79399954
29/12/2020 08:30,27.63968,-1.30176,27.67031784,7.15968,2.08824,7.458,40.96,-6.78,41.51734577,48.19968,-4.83176,48.44125367,7.15968,2.08824,7.458,41.04,-6.92,41.61932244
29/12/2020 09:00,29.32992,-1.16044,29.35286746,7.84992,2.28956,8.177,42.96,-6.9,43.51059181,50.86992,-4.77044,51.0931097,7.84992,2.28956,8.177,43.02,-7.06,43.59545848
29/12/2020 09:30,30.30704,-1.34128,30.33670558,7.36704,2.14872,7.674,45.88,-6.98,46.40791743,53.30704,-4.97128,53.53834269,7.36704,2.14872,7.674,45.94,-7.12,46.48847169
29/12/2020 10:00,33.00352,-0.15064,33.00386379,11.24352,3.27936,11.712,43.52,-6.86,44.05734899,54.84352,-3.74064,54.97093845,11.24352,3.27936,11.712,43.6,-7.02,44.16152624
29/12/2020 10:30,34.67544,0.20492,34.6760455,13.04544,3.80492,13.589,43.26,-7.2,43.85507496,56.38544,-3.55508,56.49740204,13.04544,3.80492,13.589,43.34,-7.36,43.9604959
29/12/2020 11:00,33.84872,1.07796,33.86588022,10.75872,3.13796,11.207,46.18,-4.12,46.36342093,56.99872,1.17796,57.01089081,10.75872,3.13796,11.207,46.24,-1.96,46.28152115
29/12/2020 11:30,33.84376,1.17568,33.8641745,9.89376,2.88568,10.306,47.9,-3.42,48.02193665,57.85376,-0.61432,57.85702149,9.89376,2.88568,10.306,47.96,-3.5,48.08754101
29/12/2020 12:00,32.78616,-0.01612,32.78616396,6.83616,1.99388,7.121,51.9,-4.02,52.05545505,58.79616,-2.10612,58.83386926,6.83616,1.99388,7.121,51.96,-4.1,52.12150804
29/12/2020 12:30,32.20624,-0.14568,32.20656948,4.50624,1.31432,4.694,55.4,-2.92,55.4768997,59.96624,-1.68568,59.98992796,4.50624,1.31432,4.694,55.46,-3,55.54108029
29/12/2020 13:00,32.31776,-0.24232,32.31866845,4.51776,1.31768,4.706,55.6,-3.12,55.68747076,60.17776,-1.86232,60.20656969,4.51776,1.31768,4.706,55.66,-3.18,55.75076681
29/12/2020 13:30,32.44376,0.10068,32.44391622,5.69376,1.66068,5.931,53.5,-3.12,53.59089848,59.25376,-1.51932,59.27323517,5.69376,1.66068,5.931,53.56,-3.18,53.65431949
29/12/2020 14:00,31.44472,0.02596,31.44473072,4.61472,1.34596,4.807,53.66,-2.64,53.72490298,58.37472,-1.35404,58.39042181,4.61472,1.34596,4.807,53.76,-2.7,53.82775864
29/12/2020 14:30,31.06704,0.32372,31.06872654,4.84704,1.41372,5.049,52.44,-2.18,52.48529318,57.38704,-0.82628,57.39298824,4.84704,1.41372,5.049,52.54,-2.24,52.58772861
29/12/2020 15:00,31.82576,0.92168,31.83910322,6.24576,1.82168,6.506,51.16,-1.8,51.19165557,57.50576,-0.03832,57.50577277,6.24576,1.82168,6.506,51.26,-1.86,51.29373451
29/12/2020 15:30,32.52912,0.89016,32.54129734,5.82912,1.70016,6.072,53.4,-1.62,53.42456738,59.28912,0.06016,59.28915052,5.82912,1.70016,6.072,53.46,-1.64,53.48514934
29/12/2020 16:00,33.01296,0.67128,33.01978414,6.31296,1.84128,6.576,53.4,-2.34,53.45124507,59.77296,-0.55872,59.77557122,6.31296,1.84128,6.576,53.46,-2.4,53.51384494
29/12/2020 16:30,37.42248,2.33364,37.49517149,12.01248,3.50364,12.513,50.82,-2.34,50.87384397,62.93248,1.10364,62.94215646,12.01248,3.50364,12.513,50.92,-2.4,50.97652793
29/12/2020 17:00,37.82872,0.48796,37.83186701,9.55872,2.78796,9.957,56.54,-4.6,56.72681553,66.15872,-1.91204,66.18634398,9.55872,2.78796,9.957,56.6,-4.7,56.7948061
29/12/2020 17:30,40.80872,1.76796,40.8469988,13.39872,3.90796,13.957,54.82,-4.28,54.98682388,68.31872,-0.47204,68.32035073,13.39872,3.90796,13.957,54.92,-4.38,55.09438084
29/12/2020 18:00,46.6084,6.1362,47.0105935,24.3984,7.1162,25.415,44.42,-1.96,44.46322076,68.9184,5.1162,69.10804122,24.3984,7.1162,25.415,44.52,-2,44.56490099
29/12/2020 18:30,44.29616,5.53888,44.64111314,21.35616,6.22888,22.246,45.88,-1.38,45.90074945,67.33616,4.82888,67.50908476,21.35616,6.22888,22.246,45.98,-1.4,46.00130868
29/12/2020 19:00,39.81536,3.64448,39.98180994,16.09536,4.69448,16.766,47.44,-2.1,47.48645702,63.61536,2.53448,63.6658277,16.09536,4.69448,16.766,47.52,-2.16,47.56906558
29/12/2020 19:30,35.83816,3.19488,35.98028586,11.22816,3.27488,11.696,49.22,-0.16,49.22026006,60.52816,0.03488,60.52817005,11.22816,3.27488,11.696,49.3,-3.24,49.40635182
29/12/2020 20:00,33.88232,0.38276,33.8844819,9.47232,2.76276,9.867,48.82,-4.76,49.05150354,58.35232,-2.09724,58.38999628,9.47232,2.76276,9.867,48.88,-4.86,49.12101383
29/12/2020 20:30,33.4148,-0.0886,33.41491746,10.8048,3.1514,11.255,45.22,-6.48,45.68193078,56.1048,-3.4686,56.21191839,10.8048,3.1514,11.255,45.3,-6.62,45.7811577
29/12/2020 21:00,32.19056,-0.22692,32.1913598,10.33056,3.01308,10.761,43.72,-6.48,44.1976108,54.13056,-3.66692,54.25462034,10.33056,3.01308,10.761,43.8,-6.68,44.30646003
29/12/2020 21:30,31.7336,0.8398,31.74471032,12.0336,3.5098,12.535,39.4,-5.34,39.76022636,51.5136,-1.9702,51.55126257,12.0336,3.5098,12.535,39.48,-5.48,39.85850976
29/12/2020 22:00,28.91112,-1.21384,28.93659046,9.62112,2.80616,10.022,38.58,-8.04,39.40885687,48.30112,-5.43384,48.60581046,9.62112,2.80616,10.022,38.68,-8.24,39.54794559
29/12/2020 22:30,27.31608,-1.40656,27.35226933,9.64608,2.81344,10.048,35.34,-8.44,36.33385749,45.08608,-5.84656,45.46357744,9.64608,2.81344,10.048,35.44,-8.66,36.48272468
29/12/2020 23:00,26.294,-1.308,26.32651325,10.224,2.982,10.65,32.14,-8.58,33.26553772,42.444,-5.818,42.84089472,10.224,2.982,10.65,32.22,-8.8,33.40012575
29/12/2020 23:30,25.79224,-0.23268,25.79328952,12.16224,3.54732,12.669,27.26,-7.56,28.28888828,39.50224,-4.21268,39.72623362,12.16224,3.54732,12.669,27.34,-7.76,28.4199437
30/12/2020 00:00,25.94328,0.30804,25.94510871,14.39328,4.19804,14.993,23.1,-7.78,24.37495436,37.59328,-3.80196,37.78504467,14.39328,4.19804,14.993,23.2,-8,24.54057864
30/12/2020 00:30,25.0744,-0.9458,25.09223133,12.0144,3.5042,12.515,26.12,-8.9,27.59464441,38.2344,-5.6158,38.64461868,12.0144,3.5042,12.515,26.22,-9.12,27.76081411
30/12/2020 01:00,25.19544,-2.15508,25.28743891,9.92544,2.89492,10.339,30.54,-10.1,32.16677789,40.56544,-7.46508,41.246604,9.92544,2.89492,10.339,30.64,-10.36,32.34407519
30/12/2020 01:30,24.53088,-2.32016,24.64035746,8.81088,2.56984,9.178,31.44,-9.78,32.92600796,40.37088,-7.47016,41.05619615,8.81088,2.56984,9.178,31.56,-10.04,33.11850238
30/12/2020 02:00,23.86744,-1.53908,23.91701192,8.91744,2.60092,9.289,29.9,-8.28,31.02528646,38.93744,-5.89908,39.38176454,8.91744,2.60092,9.289,30.02,-8.5,31.20016667
30/12/2020 02:30,24.97704,-0.25628,24.97835476,11.80704,3.44372,12.299,26.34,-7.4,27.35974415,38.28704,-4.17628,38.51413697,11.80704,3.44372,12.299,26.48,-7.62,27.55457857
30/12/2020 03:00,24.0372,-0.7654,24.04938297,10.7472,3.1346,11.195,26.58,-7.8,27.70083753,37.4272,-4.8654,37.74211728,10.7472,3.1346,11.195,26.68,-8,27.85358864
30/12/2020 03:30,22.55832,-1.38924,22.60105725,8.60832,2.51076,8.967,27.9,-7.8,28.96981187,36.60832,-5.48924,37.01757487,8.60832,2.51076,8.967,28,-8,29.12043956
30/12/2020 04:00,22.83472,-0.73904,22.84667629,9.77472,2.85096,10.182,26.12,-7.18,27.08886856,36.01472,-4.52904,36.2983782,9.77472,2.85096,10.182,26.24,-7.38,27.25806303
30/12/2020 04:30,20.06632,-2.21024,20.1876784,5.17632,1.50976,5.392,29.78,-7.44,30.69530909,35.07632,-6.15024,35.61142621,5.17632,1.50976,5.392,29.9,-7.66,30.86560545
30/12/2020 05:00,23.36848,-0.21836,23.36950018,11.14848,3.25164,11.613,24.44,-6.94,25.40624333,35.70848,-3.90836,35.92173189,11.14848,3.25164,11.613,24.56,-7.16,25.5824002
30/12/2020 05:30,25.01008,0.68544,25.01947101,13.87008,4.04544,14.448,22.28,-6.72,23.27137297,36.25008,-2.87456,36.36387487,13.87008,4.04544,14.448,22.38,-6.92,23.42543063
30/12/2020 06:00,23.45208,-0.44856,23.45636934,9.98208,2.91144,10.398,26.94,-6.72,27.76548217,37.02208,-4.00856,37.23846077,9.98208,2.91144,10.398,27.04,-6.92,27.91143135
30/12/2020 06:30,24.60016,-1.51912,24.64702006,9.26016,2.70088,9.646,30.68,-8.44,31.8197423,40.06016,-5.69912,40.46351922,9.26016,2.70088,9.646,30.8,-8.4,31.9249119
30/12/2020 07:00,24.4012,-2.4834,24.52724683,7.0512,2.0566,7.345,34.7,-9.08,35.86832028,41.8512,-7.2234,42.46999469,7.0512,2.0566,7.345,34.8,-9.28,36.0160853
30/12/2020 07:30,29.44888,0.44884,29.45230026,14.25888,4.15884,14.853,30.38,-7.42,31.27300433,44.69888,-3.58116,44.84210722,14.25888,4.15884,14.853,30.44,-7.74,31.40861665
30/12/2020 08:00,27.85656,-0.29892,27.85816376,9.94656,2.90108,10.361,35.82,-6.4,36.38725601,45.84656,-3.63892,45.99074692,9.94656,2.90108,10.361,35.9,-6.54,36.49084269
30/12/2020 08:30,28.05608,-1.32656,28.08742399,7.96608,2.32344,8.298,40.18,-7.3,40.83775704,48.22608,-5.13656,48.49885608,7.96608,2.32344,8.298,40.26,-7.46,40.94531963
30/12/2020 09:00,29.3036,-1.5352,29.3437866,7.5936,2.2148,7.91,43.42,-7.5,44.0629822,51.0736,-5.4652,51.3651733,7.5936,2.2148,7.91,43.48,-7.68,44.15306105
30/12/2020 09:30,33.88064,0.88852,33.89228872,15.32064,4.46852,15.959,37.12,-7.16,37.80423257,52.52064,-2.85148,52.59799012,15.32064,4.46852,15.959,37.2,-7.32,37.91335385
30/12/2020 10:00,36.06376,1.64568,36.10128873,18.05376,5.26568,18.806,36.02,-7.24,36.74041372,54.15376,-2.13432,54.19580283,18.05376,5.26568,18.806,36.1,-7.4,36.8506445
30/12/2020 10:30,33.3896,-0.0722,33.38967806,11.8896,3.4678,12.385,43,-7.08,43.5789674,54.9696,-3.7722,55.09887855,11.8896,3.4678,12.385,43.08,-7.24,43.684139
30/12/2020 11:00,34.04168,0.54424,34.04603023,12.87168,3.75424,13.408,42.34,-6.42,42.82396525,55.27168,-2.80576,55.34284867,12.87168,3.75424,13.408,42.4,-6.56,42.90447063
30/12/2020 11:30,37.43792,2.42356,37.51628309,18.93792,5.52356,19.727,37,-6.2,37.51586331,56.01792,-0.81644,56.02386934,18.93792,5.52356,19.727,37.08,-6.34,37.61810734
30/12/2020 12:00,37.40272,2.38996,37.47899908,18.58272,5.41996,19.357,37.64,-6.06,38.1247059,56.30272,-0.78004,56.30812323,18.58272,5.41996,19.357,37.72,-6.2,38.22614812
30/12/2020 12:30,36.28448,1.54964,36.31755599,15.56448,4.53964,16.213,41.44,-5.98,41.86924886,57.06448,-1.56036,57.0858091,15.56448,4.53964,16.213,41.5,-6.1,41.94591756
30/12/2020 13:00,35.67904,1.09972,35.69598408,14.39904,4.19972,14.999,42.56,-6.2,43.00922692,57.01904,-2.12028,57.05844819,14.39904,4.19972,14.999,42.62,-6.32,43.0860395
30/12/2020 13:30,35.58808,0.74444,35.59586534,13.55808,3.95444,14.123,44.06,-6.42,44.52527372,57.69808,-2.60556,57.75688166,13.55808,3.95444,14.123,44.14,-6.56,44.62480476
30/12/2020 14:00,35.38808,0.66444,35.39431715,13.55808,3.95444,14.123,43.66,-6.58,44.15305199,57.29808,-2.76556,57.3647827,13.55808,3.95444,14.123,43.74,-6.72,44.25320327
30/12/2020 14:30,33.90072,-0.07104,33.90079443,11.55072,3.36896,12.032,44.7,-6.88,45.22636841,56.33072,-3.65104,56.44891592,11.55072,3.36896,12.032,44.78,-7.02,45.32691033
30/12/2020 15:00,32.59696,-0.82172,32.60731551,8.97696,2.61828,9.351,47.24,-6.88,47.73837031,56.27696,-4.40172,56.44883848,8.97696,2.61828,9.351,47.3,-7.02,47.81809699
30/12/2020 15:30,30.15224,-2.25768,30.23664492,4.60224,1.34232,4.794,51.1,-7.2,51.60474784,55.76224,-6.01768,56.08600434,4.60224,1.34232,4.794,51.16,-7.36,51.68670235
30/12/2020 16:00,29.00992,-0.49544,29.01415033,1.24992,0.36456,1.302,55.52,-1.72,55.54663626,56.82992,-4.65544,57.02028524,1.24992,0.36456,1.302,55.58,-5.02,55.80624338
30/12/2020 16:30,31.57712,-1.90084,31.63428046,1.67712,0.48916,1.747,59.8,-4.78,59.99073595,61.53712,-4.39084,61.69357028,1.67712,0.48916,1.747,59.86,-4.88,60.05858806
30/12/2020 17:00,34.12288,-2.31916,34.2016,1.92288,0.56084,2.003,64.4,-5.76,64.65707695,66.36288,-5.31916,66.57571107,1.92288,0.56084,2.003,64.44,-5.88,64.70771206
30/12/2020 17:30,34.9284,-2.0938,34.99110065,2.3184,0.6762,2.415,65.22,-5.54,65.45486995,67.5984,-5.0038,67.7833438,2.3184,0.6762,2.415,65.28,-5.68,65.52664191
30/12/2020 18:00,35.49496,-2.14772,35.55987748,3.02496,0.88228,3.151,64.94,-6.06,65.22213735,68.02496,-5.31772,68.23249467,3.02496,0.88228,3.151,65,-6.2,65.29502278
30/12/2020 18:30,34.82928,-2.08396,34.89156968,2.72928,0.79604,2.843,64.2,-5.76,64.45787462,67.00928,-5.08396,67.20186199,2.72928,0.79604,2.843,64.28,-5.88,64.54837566
30/12/2020 19:00,33.38568,-1.47876,33.41841349,2.33568,0.68124,2.433,62.1,-4.32,62.25007952,64.49568,-3.73876,64.60395549,2.33568,0.68124,2.433,62.16,-4.42,62.31694794
30/12/2020 19:30,31.5156,-2.3492,31.60303441,1.5456,0.4508,1.61,59.94,-5.6,60.20102657,61.5656,-5.2692,61.79067545,1.5456,0.4508,1.61,60.02,-5.72,60.29194639
30/12/2020 20:00,30.00128,-2.36796,30.09458483,1.00128,0.29204,1.043,58,-5.32,58.24347517,59.08128,-5.16796,59.30687529,1.00128,0.29204,1.043,58.08,-5.46,58.33607803
30/12/2020 20:30,30.00768,-2.00776,30.0747728,2.64768,0.77224,2.758,54.72,-5.56,55.00174543,57.46768,-4.74776,57.66346737,2.64768,0.77224,2.758,54.82,-5.52,55.09721227
30/12/2020 21:00,29.76912,-2.92984,29.91294817,4.62912,1.35016,4.822,50.28,-8.56,51.00345086,54.94912,-7.38984,55.4438051,4.62912,1.35016,4.822,50.32,-8.74,51.07337858
30/12/2020 21:30,28.9268,-3.0326,29.08533,5.7168,1.6674,5.955,46.42,-9.4,47.36218323,52.1968,-7.9326,52.79613691,5.7168,1.6674,5.955,46.48,-9.6,47.46104087
30/12/2020 22:00,27.61168,-2.77076,27.75035105,5.79168,1.68924,6.033,43.64,-8.92,44.54229451,49.51168,-7.43076,50.0661827,5.79168,1.68924,6.033,43.72,-9.12,44.66108821
30/12/2020 22:30,25.34992,-2.50544,25.47343074,4.60992,1.34456,4.802,41.48,-7.7,42.1886288,46.16992,-6.55544,46.63298518,4.60992,1.34456,4.802,41.56,-7.9,42.30417946
30/12/2020 23:00,24.94432,-3.84124,25.2383483,6.54432,1.90876,6.817,36.8,-11.5,38.55502561,43.44432,-9.85124,44.5472319,6.54432,1.90876,6.817,36.9,-11.76,38.72864056
30/12/2020 23:30,22.91344,-2.99608,23.10848822,5.77344,1.68392,6.014,34.28,-9.36,35.53488427,40.17344,-7.91608,40.94593513,5.77344,1.68392,6.014,34.4,-9.6,35.71442286
31/12/2020 00:00,21.69544,-2.63508,21.85487962,5.60544,1.63492,5.839,32.18,-8.54,33.29390335,37.86544,-7.14508,38.53366988,5.60544,1.63492,5.839,32.26,-8.78,33.4334563
31/12/2020 00:30,21.4892,-3.0894,21.71013839,4.4592,1.3006,4.645,34.06,-8.78,35.1734559,38.5992,-7.6994,39.35961129,4.4592,1.3006,4.645,34.14,-9,35.3063677
31/12/2020 01:00,22.5752,-3.8264,22.89718306,4.1952,1.2236,4.37,36.76,-10.1,38.12227171,41.0552,-9.1364,42.05952035,4.1952,1.2236,4.37,36.86,-10.36,38.2882384
31/12/2020 01:30,22.06304,-4.11328,22.44319065,3.38304,0.98672,3.524,37.36,-10.2,38.72737533,40.86304,-9.45328,41.94225245,3.38304,0.98672,3.524,37.48,-10.44,38.90686315
31/12/2020 02:00,21.55824,-3.47968,21.8372591,3.73824,1.09032,3.894,35.64,-9.14,36.79333092,39.49824,-8.26968,40.35465984,3.73824,1.09032,3.894,35.76,-9.36,36.96467503
31/12/2020 02:30,20.63632,-3.89024,20.99980168,2.53632,0.73976,2.642,36.2,-9.26,37.3655938,38.83632,-8.76024,39.81207802,2.53632,0.73976,2.642,36.3,-9.5,37.52252657
31/12/2020 03:00,20.5176,-3.5782,20.82727599,3.0576,0.8918,3.185,34.92,-8.94,36.04622033,38.0776,-8.2682,38.96494262,3.0576,0.8918,3.185,35.02,-9.16,36.19814912
31/12/2020 03:30,19.6776,-3.8232,20.04556809,2.2176,0.6468,2.31,34.92,-8.94,36.04622033,37.2376,-8.5132,38.19834326,2.2176,0.6468,2.31,35.02,-9.16,36.19814912
31/12/2020 04:00,20.24872,-5.24704,20.91750679,3.43872,1.00296,3.582,33.62,-12.5,35.8685712,37.19872,-11.81704,39.03059318,3.43872,1.00296,3.582,33.76,-12.82,36.11218631
31/12/2020 04:30,20.498,-4.791,21.0504557,4.248,1.239,4.425,32.5,-12.06,34.66545254,36.868,-11.121,38.50877906,4.248,1.239,4.425,32.62,-12.36,34.88314779
31/12/2020 05:00,20.22208,-4.93856,20.81638524,3.74208,1.09144,3.898,32.96,-12.06,35.0970825,36.80208,-11.26856,38.48861568,3.74208,1.09144,3.898,33.06,-12.36,35.29494581
31/12/2020 05:30,20.23888,-5.06116,20.86210929,3.45888,1.00884,3.603,33.56,-12.14,35.68827819,37.09888,-11.43116,38.8200762,3.45888,1.00884,3.603,33.64,-12.44,35.86646344
31/12/2020 06:00,21.74824,-4.58968,22.22726042,5.41824,1.58032,5.644,32.66,-12.34,34.91348164,38.15824,-11.07968,39.73424957,5.41824,1.58032,5.644,32.74,-12.66,35.10246715
31/12/2020 06:30,22.4884,-2.6888,22.64857126,4.8384,1.4112,5.04,35.3,-8.2,36.23989514,40.2384,-6.9888,40.84081488,4.8384,1.4112,5.04,35.4,-8.4,36.38296305
31/12/2020 07:00,23.02224,-2.77768,23.18920095,3.88224,1.13232,4.044,38.28,-7.82,39.0705874,42.26224,-6.90768,42.82304254,3.88224,1.13232,4.044,38.38,-8.04,39.21308455
31/12/2020 07:30,24.26288,-3.67916,24.54024377,3.84288,1.12084,4.003,40.84,-9.6,41.95313576,44.76288,-8.71916,45.60415745,3.84288,1.12084,4.003,40.92,-9.84,42.08648239
31/12/2020 08:00,25.50224,-3.39768,25.72758198,5.08224,1.48232,5.294,40.84,-9.76,41.99003691,46.00224,-8.53768,46.78779825,5.08224,1.48232,5.294,40.92,-10.02,42.12893068
31/12/2020 08:30,25.6016,-3.1862,25.7991045,3.4416,1.0038,3.585,44.32,-8.38,45.10528572,47.8616,-7.4562,48.4389066,3.4416,1.0038,3.585,44.42,-8.46,45.21844756
31/12/2020 09:00,27.51128,-2.87796,27.66140237,4.12128,1.20204,4.293,46.78,-8.16,47.48635594,50.98128,-7.17796,51.48411425,4.12128,1.20204,4.293,46.86,-8.38,47.60340324
31/12/2020 09:30,29.1996,-2.8572,29.33905643,5.0496,1.4728,5.26,48.3,-8.66,49.07021092,53.4296,-7.3872,53.93786129,5.0496,1.4728,5.26,48.38,-8.86,49.18459108
31/12/2020 10:00,30.8808,-2.0756,30.95047534,6.4608,1.8844,6.73,48.84,-7.92,49.47799511,55.3608,-6.2356,55.71086863,6.4608,1.8844,6.73,48.9,-8.12,49.56959149
31/12/2020 10:30,30.914,-1.618,30.95631309,5.904,1.722,6.15,50.02,-6.68,50.46407435,56.004,-5.138,56.23919505,5.904,1.722,6.15,50.1,-6.86,50.56747571
31/12/2020 11:00,32.93464,-0.72948,32.94271775,8.74464,2.55052,9.109,48.38,-6.56,48.82272012,57.18464,-4.16948,57.3364423,8.74464,2.55052,9.109,48.44,-6.72,48.90390577
31/12/2020 11:30,34.09552,-0.55464,34.10003093,9.75552,2.84536,10.162,48.68,-6.8,49.15264388,58.49552,-4.13464,58.64146236,9.75552,2.84536,10.162,48.74,-6.98,49.23726231
31/12/2020 12:00,32.29368,-1.47976,32.32756498,6.82368,1.99024,7.108,50.94,-6.94,51.41057479,57.82368,-5.12976,58.05077438,6.82368,1.99024,7.108,51,-7.12,51.49460554
31/12/2020 12:30,33.1596,-1.5072,33.19383563,7.4496,2.1728,7.76,51.42,-7.36,51.94406607,58.9496,-5.3872,59.19524697,7.4496,2.1728,7.76,51.5,-7.56,52.05193176
31/12/2020 13:00,32.67816,-2.07512,32.74398058,5.94816,1.73488,6.196,53.46,-7.62,54.00033333,59.48816,-6.08512,59.79857745,5.94816,1.73488,6.196,53.54,-7.82,54.10807703
31/12/2020 13:30,31.21272,-2.20004,31.29015925,4.42272,1.28996,4.607,53.58,-6.98,54.03273822,58.08272,-5.87004,58.37858967,4.42272,1.28996,4.607,53.66,-7.16,54.13558164
31/12/2020 14:00,31.86728,-2.07996,31.93508679,5.17728,1.51004,5.393,53.38,-7.18,53.86071667,58.63728,-5.86996,58.93035751,5.17728,1.51004,5.393,53.46,-7.38,53.96698991
31/12/2020 14:30,30.85416,-2.57712,30.96160101,4.36416,1.27288,4.546,52.98,-7.7,53.53662671,57.44416,-6.62712,57.82516959,4.36416,1.27288,4.546,53.08,-7.9,53.66466622
31/12/2020 15:00,30.744,-2.093,30.81516161,5.064,1.477,5.275,51.36,-7.14,51.85392174,56.484,-5.843,56.78541102,5.064,1.477,5.275,51.42,-7.32,51.93841353
31/12/2020 15:30,30.23208,-2.82856,30.3641139,3.74208,1.09144,3.898,52.98,-7.84,53.55694166,56.78208,-6.94856,57.20565615,3.74208,1.09144,3.898,53.04,-8.04,53.64590572
31/12/2020 16:00,30.12736,-3.07952,30.28434024,2.60736,0.76048,2.716,55.04,-7.68,55.57323097,57.72736,-7.11952,58.16472864,2.60736,0.76048,2.716,55.12,-7.88,55.68041667
31/12/2020 16:30,31.27176,-3.40532,31.45662375,2.14176,0.62468,2.231,58.26,-8.06,58.81488927,60.48176,-7.53532,60.94935882,2.14176,0.62468,2.231,58.34,-8.16,58.90790439
31/12/2020 17:00,32.4828,-2.8396,32.60668067,1.3728,0.4004,1.43,62.22,-6.48,62.55652484,63.6728,-3.5196,63.77000113,1.3728,0.4004,1.43,62.3,-3.92,62.42320402
31/12/2020 17:30,33.64808,-3.11056,33.79155029,1.91808,0.55944,1.998,63.46,-7.34,63.88307444,65.43808,-6.94056,65.805119,1.91808,0.55944,1.998,63.52,-7.5,63.96124139
31/12/2020 18:00,33.5488,-3.0216,33.6845966,1.7088,0.4984,1.78,63.68,-7.04,64.06796391,65.4488,-6.6816,65.78897476,1.7088,0.4984,1.78,63.74,-7.18,64.14312122
31/12/2020 18:30,32.438,-2.821,32.56043435,1.128,0.329,1.175,62.62,-6.3,62.93611364,63.788,-6.111,64.08005357,1.128,0.329,1.175,62.66,-6.44,62.99007223
31/12/2020 19:00,31.43072,-1.68604,31.47590969,1.59072,0.46396,1.657,59.68,-4.3,59.83470899,61.33072,-3.93604,61.45689243,1.59072,0.46396,1.657,59.74,-4.4,59.90181633
31/12/2020 19:30,30.18792,-2.55644,30.29597167,1.89792,0.55356,1.977,56.58,-6.22,56.92086436,58.57792,-4.62644,58.76033236,1.89792,0.55356,1.977,56.68,-5.18,56.91620859
31/12/2020 20:00,28.95856,-3.75792,29.20137257,2.57856,0.75208,2.686,52.76,-9.02,53.52548926,55.41856,-8.48792,56.06479803,2.57856,0.75208,2.686,52.84,-9.24,53.64180459
31/12/2020 20:30,28.20904,-3.93528,28.4822114,2.75904,0.80472,2.874,50.9,-9.48,51.77528754,53.73904,-8.89528,54.47027103,2.75904,0.80472,2.874,50.98,-9.7,51.89460858
31/12/2020 21:00,26.96512,-3.53184,27.19543326,2.56512,0.74816,2.672,48.8,-8.56,49.54506635,51.42512,-8.03184,52.0485679,2.56512,0.74816,2.672,48.86,-8.78,49.64260267
31/12/2020 21:30,25.7644,-3.1958,25.96184595,2.4144,0.7042,2.515,46.7,-7.8,47.3469112,49.2144,-7.3158,49.75518161,2.4144,0.7042,2.515,46.8,-8.02,47.48221141
31/12/2020 22:00,26.0376,-3.0732,26.21833656,5.3376,1.5568,5.56,41.4,-9.26,42.42296076,46.8176,-7.8432,47.47002692,5.3376,1.5568,5.56,41.48,-9.4,42.53175755
31/12/2020 22:30,25.17024,-3.31868,25.38808025,6.21024,1.81132,6.469,37.92,-10.26,39.28350799,44.23024,-8.70868,45.07943254,6.21024,1.81132,6.469,38.02,-10.52,39.44858426
31/12/2020 23:00,24.36448,-3.42036,24.60338896,6.44448,1.87964,6.713,35.84,-10.6,37.37466522,42.36448,-9.00036,43.30999476,6.44448,1.87964,6.713,35.92,-10.88,37.53159735
31/12/2020 23:30,22.69016,-3.35412,22.93672779,4.82016,1.40588,5.021,35.74,-9.52,36.98618661,40.64016,-8.35412,41.48992559,4.82016,1.40588,5.021,35.82,-9.76,37.12586699
01/01/2021 00:00,21.78376,-3.29932,22.03219717,4.49376,1.31068,4.681,34.58,-9.22,35.78805387,39.19376,-8.16932,40.03609137,4.49376,1.31068,4.681,34.7,-9.48,35.97166107
01/01/2021 00:30,22.5908,-4.0906,22.9581631,5.1408,1.4994,5.355,34.9,-11.18,36.64699715,40.1008,-9.9606,41.31933824,5.1408,1.4994,5.355,34.96,-11.46,36.79039549
01/01/2021 01:00,25.86944,-2.75808,26.01605141,9.70944,2.83192,10.114,32.32,-11.18,34.19904677,42.14944,-8.62808,43.023471,9.70944,2.83192,10.114,32.44,-11.46,34.40472642
01/01/2021 01:30,25.20448,-3.16036,25.40184417,8.84448,2.57964,9.213,32.72,-11.48,34.67547837,41.66448,-9.20036,42.66820265,8.84448,2.57964,9.213,32.82,-11.78,34.87005592
01/01/2021 02:00,22.1956,-3.9492,22.54419748,4.9056,1.4308,5.11,34.58,-10.76,36.21538347,39.6056,-9.6092,40.75463502,4.9056,1.4308,5.11,34.7,-11.04,36.41389295
01/01/2021 02:30,20.93392,-3.70344,21.25898573,3.79392,1.10656,3.952,34.28,-9.62,35.60425255,38.19392,-8.75344,39.18415798,3.79392,1.10656,3.952,34.4,-9.86,35.78518688
01/01/2021 03:00,19.84144,-3.60208,20.16575616,2.94144,0.85792,3.064,33.8,-8.92,34.95720813,36.86144,-8.30208,37.78478915,2.94144,0.85792,3.064,33.92,-9.16,35.13505372
01/01/2021 03:30,18.6552,-4.6964,19.23727268,2.0352,0.5936,2.12,33.24,-10.58,34.88314779,35.4152,-9.9064,36.77462647,2.0352,0.5936,2.12,33.38,-10.5,34.99249062
01/01/2021 04:00,17.57152,-5.68664,18.46878961,1.21152,0.35336,1.262,32.72,-12.08,34.87871557,34.03152,-12.02664,36.0941051,1.21152,0.35336,1.262,32.82,-12.38,35.0772975
01/01/2021 04:30,17.35984,-5.55088,18.22570475,1.53984,0.44912,1.604,31.64,-12,33.83917257,33.29984,-11.85088,35.3457593,1.53984,0.44912,1.604,31.76,-12.3,34.05859069
01/01/2021 05:00,17.82184,-5.13488,18.5468319,2.69184,0.78512,2.804,30.26,-11.84,32.49389481,33.07184,-11.33488,34.96035048,2.69184,0.78512,2.804,30.38,-12.12,32.70839036
01/01/2021 05:30,18.67528,-5.91596,19.58991235,3.54528,1.03404,3.693,30.26,-13.9,33.29981381,33.80528,-13.20596,36.29317202,3.54528,1.03404,3.693,30.26,-14.24,33.44316373
01/01/2021 06:00,18.83008,-5.87456,19.72517092,3.55008,1.03544,3.698,30.56,-13.82,33.53961836,34.21008,-13.10456,36.63412434,3.55008,1.03544,3.698,30.66,-14.14,33.76351877
01/01/2021 06:30,20.05696,-5.35672,20.75996372,4.77696,1.39328,4.976,30.56,-13.5,33.40903471,35.43696,-12.42672,37.55264976,4.77696,1.39328,4.976,30.66,-13.82,33.63075973
01/01/2021 07:00,20.2312,-4.1534,20.65313983,4.8912,1.4266,5.095,30.68,-11.16,32.646715,35.6712,-9.6534,36.95433183,4.8912,1.4266,5.095,30.78,-11.08,32.71352625
01/01/2021 07:30,20.59568,-4.22376,21.02432361,5.09568,1.48624,5.308,31,-11.42,33.03659183,36.17568,-10.21376,37.58990179,5.09568,1.48624,5.308,31.08,-11.7,33.20928184
01/01/2021 08:00,21.7672,-3.3204,22.01899298,7.2672,2.1196,7.57,29,-10.88,30.97376955,36.3472,-9.0404,37.4546096,7.2672,2.1196,7.57,29.08,-11.16,31.14790523
01/01/2021 08:30,21.94688,-4.15216,22.33620322,6.26688,1.82784,6.528,31.36,-11.96,33.5632418,37.72688,-10.43216,39.14265495,6.26688,1.82784,6.528,31.46,-12.26,33.76446653
01/01/2021 09:00,24.10352,-3.58064,24.36802534,7.88352,2.29936,8.212,32.44,-11.76,34.505814,40.40352,-9.74064,41.56109354,7.88352,2.29936,8.212,32.52,-12.04,34.67725479
01/01/2021 09:30,26.092,-1.574,26.13943266,9.792,2.856,10.2,32.6,-8.86,33.78253395,42.472,-6.244,42.92852571,9.792,2.856,10.2,32.68,-9.1,33.9233312
01/01/2021 10:00,28.12232,-2.03724,28.19601442,11.63232,3.39276,12.117,32.98,-10.86,34.72203911,44.71232,-7.72724,45.37512312,11.63232,3.39276,12.117,33.08,-11.12,34.89900858
01/01/2021 10:30,29.46672,-0.15804,29.46714381,12.00672,3.50196,12.507,34.92,-7.32,35.67896859,47.00672,-3.97804,47.17474459,12.00672,3.50196,12.507,35,-7.48,35.79036742
01/01/2021 11:00,33.124,2.232,33.19911445,17.904,5.222,18.65,30.44,-5.98,31.02183102,48.444,-0.918,48.45269714,17.904,5.222,18.65,30.54,-6.14,31.15110271
01/01/2021 11:30,34.11104,2.13572,34.17783419,18.67104,5.44572,19.449,30.88,-6.62,31.58162124,49.63104,-1.33428,49.64897214,18.67104,5.44572,19.449,30.96,-6.78,31.69369022
01/01/2021 12:00,33.0336,1.0098,33.04903062,15.3936,4.4898,16.035,35.28,-6.96,35.95997775,50.7536,-2.6302,50.82170663,15.3936,4.4898,16.035,35.36,-7.12,36.06971028
01/01/2021 12:30,33.36864,0.16252,33.36903577,14.40864,4.20252,15.009,37.92,-8.08,38.77128835,52.40864,-4.05748,52.56547052,14.40864,4.20252,15.009,38,-8.26,38.8873707
01/01/2021 13:00,33.20712,-0.30084,33.2084827,13.91712,4.05916,14.497,38.58,-8.72,39.5531895,52.59712,-4.86084,52.82125328,13.91712,4.05916,14.497,38.68,-8.92,39.6951987
01/01/2021 13:30,32.49048,-1.26736,32.51518864,11.22048,3.27264,11.688,42.54,-9.08,43.49825284,53.84048,-5.98736,54.17237088,11.22048,3.27264,11.688,42.62,-9.26,43.61435543
01/01/2021 14:00,33.02064,-0.84148,33.03136017,12.20064,3.55852,12.709,41.64,-8.8,42.55971804,53.96064,-5.42148,54.23230693,12.20064,3.55852,12.709,41.76,-8.98,42.71461108
01/01/2021 14:30,32.6992,-1.0244,32.71524226,11.7792,3.4356,12.27,41.84,-8.92,42.78027583,53.7192,-5.6844,54.01911562,11.7792,3.4356,12.27,41.94,-9.12,42.92013513
01/01/2021 15:00,33.20288,-0.57916,33.20793078,12.96288,3.78084,13.503,40.48,-8.72,41.4085595,53.54288,-5.13916,53.78894835,12.96288,3.78084,13.503,40.58,-8.92,41.54880022
01/01/2021 15:30,33.88656,-0.26392,33.88758773,13.42656,3.91608,13.986,40.92,-8.36,41.76524871,54.42656,-4.64392,54.62432083,13.42656,3.91608,13.986,41,-8.56,41.88404947
01/01/2021 16:00,34.89896,-0.53572,34.90307157,13.24896,3.86428,13.801,43.3,-8.8,44.18517851,56.64896,-5.13572,56.88128241,13.24896,3.86428,13.801,43.4,-9,44.32335727
01/01/2021 16:30,36.32824,-0.14468,36.3285281,13.69824,3.99532,14.269,45.26,-8.28,46.01115082,59.03824,-4.46468,59.20681675,13.69824,3.99532,14.269,45.34,-8.46,46.12252378
01/01/2021 17:00,42.20048,4.51264,42.44107011,21.54048,6.28264,22.438,41.32,-3.54,41.47136361,62.94048,0.92264,62.94724209,21.54048,6.28264,22.438,41.4,-5.36,41.74553389
01/01/2021 17:30,46.07248,6.96364,46.59576907,27.37248,7.98364,28.513,37.4,-2.04,37.45559504,64.83248,5.88364,65.09890692,27.37248,7.98364,28.513,37.46,-2.1,37.51881661
01/01/2021 18:00,44.08744,5.52592,44.43239986,24.87744,7.25592,25.914,38.42,-3.46,38.57548444,63.37744,5.51592,63.61702032,24.87744,7.25592,25.914,38.5,-1.74,38.53929942
01/01/2021 18:30,43.26064,5.02852,43.5519114,25.88064,7.54852,26.959,34.76,-5.04,35.12348502,60.74064,2.38852,60.78758406,25.88064,7.54852,26.959,34.86,-5.16,35.23982406
01/01/2021 19:00,41.1184,4.5962,41.37448336,24.3984,7.1162,25.415,33.44,-5.04,33.81767585,57.9184,1.9562,57.95142601,24.3984,7.1162,25.415,33.52,-5.16,33.91483451
01/01/2021 19:30,38.39656,2.45108,38.47471394,22.18656,6.47108,23.111,32.42,-8.04,33.4020658,54.70656,-1.54892,54.72848308,22.18656,6.47108,23.111,32.52,-8.02,33.49433982
01/01/2021 20:00,36.23616,1.32388,36.26033577,20.51616,5.98388,21.371,31.44,-9.32,32.79231617,52.05616,-3.55612,52.17748349,20.51616,5.98388,21.371,31.54,-9.54,32.95122456
01/01/2021 20:30,37.49968,2.23824,37.56641743,23.95968,6.98824,24.958,27.08,-9.5,28.69802084,51.11968,-2.73176,51.19261857,23.95968,6.98824,24.958,27.16,-9.72,28.84690625
01/01/2021 21:00,33.63232,-0.05724,33.63236871,18.35232,5.35276,19.117,30.56,-10.82,32.41891423,48.99232,-5.72724,49.32594345,18.35232,5.35276,19.117,30.64,-11.08,32.58183543
01/01/2021 21:30,32.60872,0.03296,32.60873666,18.31872,5.34296,19.082,28.58,-10.62,30.48935552,46.97872,-5.51704,47.30156301,18.31872,5.34296,19.082,28.66,-10.86,30.64857582
01/01/2021 22:00,31.43296,-0.87872,31.44524007,18.31296,5.34128,19.076,26.24,-12.44,29.03947658,44.65296,-7.39872,45.26177078,18.31296,5.34128,19.076,26.34,-12.74,29.25924128
01/01/2021 22:30,30.5228,-0.0596,30.52285819,19.1328,5.5804,19.93,22.78,-11.28,25.41981117,42.0128,-5.9796,42.43619893,19.1328,5.5804,19.93,22.88,-11.56,25.63450799
01/01/2021 23:00,29.21072,1.04896,29.22954806,18.99072,5.53896,19.782,20.44,-8.98,22.32563549,39.53072,-3.68104,39.70173648,18.99072,5.53896,19.782,20.54,-9.22,22.51443981
01/01/2021 23:30,27.29304,0.85672,27.30648278,17.78304,5.18672,18.524,19.02,-8.66,20.89870809,36.90304,-3.71328,37.08938945,17.78304,5.18672,18.524,19.12,-8.9,21.08991228
02/01/2021 00:00,25.74608,0.10344,25.74628779,16.60608,4.84344,17.298,18.28,-9.48,20.5919596,35.00608,-4.51656,35.29624557,16.60608,4.84344,17.298,18.4,-9.36,20.64387561
02/01/2021 00:30,26.15984,-1.01588,26.17955769,17.01984,4.96412,17.729,18.28,-11.96,21.84490787,35.41984,-7.29588,36.16344744,17.01984,4.96412,17.729,18.4,-12.26,22.11035052
02/01/2021 01:00,28.99104,-0.00928,28.99104149,20.47104,5.97072,21.324,17.04,-11.96,20.81833807,37.63104,-6.28928,38.15298434,20.47104,5.97072,21.324,17.16,-12.26,21.08964675
02/01/2021 01:30,28.71232,-0.34224,28.71435961,19.91232,5.80776,20.742,17.6,-12.3,21.47207489,37.61232,-6.79224,38.22068995,19.91232,5.80776,20.742,17.7,-12.6,21.72671167
02/01/2021 02:00,26.75576,-0.97332,26.77345785,17.16576,5.00668,17.881,19.18,-11.96,22.60340682,36.46576,-7.25332,37.18013318,17.16576,5.00668,17.881,19.3,-12.26,22.86476766
02/01/2021 02:30,23.97496,-2.26772,24.08196962,12.62496,3.68228,13.151,22.7,-11.9,25.63006048,35.44496,-8.49772,36.4493681,12.62496,3.68228,13.151,22.82,-12.18,25.86706013
02/01/2021 03:00,22.04896,-2.79572,22.22549634,9.64896,2.81428,10.051,24.8,-11.22,27.22,34.54896,-8.68572,35.62404201,9.64896,2.81428,10.051,24.9,-11.5,27.4273586
02/01/2021 03:30,24.56056,-1.16692,24.58826569,14.89056,4.34308,15.511,19.34,-11.02,22.2592902,34.33056,-6.95692,35.02836116,14.89056,4.34308,15.511,19.44,-11.3,22.48563097
02/01/2021 04:00,25.548,-0.461,25.55215891,17.448,5.089,18.175,16.2,-11.1,19.63797342,33.748,-6.291,34.32934874,17.448,5.089,18.175,16.3,-11.38,19.87949698
02/01/2021 04:30,24.54064,-1.20648,24.57027891,15.92064,4.64352,16.584,17.24,-11.7,20.83524898,33.26064,-7.35648,34.06446787,15.92064,4.64352,16.584,17.34,-12,21.08733269
02/01/2021 05:00,23.53816,-1.70012,23.59947847,14.22816,4.14988,14.821,18.62,-11.7,21.99077989,32.96816,-7.85012,33.88987987,14.22816,4.14988,14.821,18.74,-12,22.25281106
02/01/2021 05:30,22.41352,-2.51064,22.55369575,11.96352,3.48936,12.462,20.9,-12,24.1,32.96352,-8.79064,34.11552436,11.96352,3.48936,12.462,21,-12.28,24.32690691
02/01/2021 06:00,24.7792,-0.9444,24.79719024,16.0992,4.6956,16.77,17.36,-11.28,20.70285005,33.5592,-6.8444,34.25004695,16.0992,4.6956,16.77,17.46,-11.54,20.9290038
02/01/2021 06:30,25.852,-1.339,25.88665341,15.912,4.641,16.575,19.88,-11.96,23.20034483,35.892,-7.599,36.68760642,15.912,4.641,16.575,19.98,-12.24,23.43113314
