Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/01/2021 07:00,23.78848,-3.12336,23.99264801,10.06848,2.93664,10.488,27.44,-12.12,29.99746656,37.56848,-9.48336,38.74693286,10.06848,2.93664,10.488,27.5,-12.42,30.17459859
02/01/2021 07:30,22.96312,-3.93284,23.29747005,7.29312,2.12716,7.597,31.34,-12.12,33.60193447,38.71312,-10.29284,40.05806055,7.29312,2.12716,7.597,31.42,-12.42,33.78568928
02/01/2021 08:00,22.86552,-3.71964,23.16609002,6.51552,1.90036,6.787,32.7,-11.24,34.5778484,39.33552,-9.25964,40.41069248,6.51552,1.90036,6.787,32.82,-11.16,34.66551601
02/01/2021 08:30,24.40896,-3.07072,24.60135463,7.36896,2.14928,7.676,34.08,-10.44,35.64323218,41.54896,-8.55072,42.41969931,7.36896,2.14928,7.676,34.18,-10.7,35.81567255
02/01/2021 09:00,25.98024,-2.59868,26.10988334,8.13024,2.37132,8.469,35.7,-9.94,37.0579762,43.91024,-7.80868,44.59915538,8.13024,2.37132,8.469,35.78,-10.18,37.20001075
02/01/2021 09:30,28.4368,-2.2776,28.52786455,9.9168,2.8924,10.33,37.04,-10.34,38.45617246,47.0368,-7.7076,47.66411283,9.9168,2.8924,10.33,37.12,-10.6,38.60381328
02/01/2021 10:00,30.33632,-1.50524,30.37364085,11.53632,3.36476,12.017,37.6,-9.74,38.8410556,49.23632,-6.49524,49.66289711,11.53632,3.36476,12.017,37.7,-9.86,38.96805871
02/01/2021 10:30,31.78016,0.23588,31.78103537,12.74016,3.71588,13.271,38.08,-6.96,38.71082536,50.88016,-3.42412,50.99524762,12.74016,3.71588,13.271,38.14,-7.14,38.80256693
02/01/2021 11:00,34.26424,1.33332,34.29017184,16.19424,4.72332,16.869,36.14,-6.78,36.77047729,52.41424,-2.25668,52.46279786,16.19424,4.72332,16.869,36.22,-6.98,36.88643111
02/01/2021 11:30,37.06072,2.22396,37.12738834,21.03072,6.13396,21.907,32.06,-7.82,32.99993939,53.19072,-1.90604,53.22485963,21.03072,6.13396,21.907,32.16,-8.04,33.14976923
02/01/2021 12:00,33.65984,-0.00088,33.65984001,13.77984,4.01912,14.354,39.76,-8.04,40.56475317,53.61984,-4.22088,53.78571436,13.77984,4.01912,14.354,39.84,-8.24,40.68320538
02/01/2021 12:30,36.49224,1.11232,36.50918838,17.32224,5.05232,18.044,38.34,-7.88,39.1414103,55.76224,-3.02768,55.84437533,17.32224,5.05232,18.044,38.44,-8.08,39.28002037
02/01/2021 13:00,33.85792,-0.15644,33.85828141,12.21792,3.56356,12.727,43.28,-7.44,43.91482665,55.55792,-4.07644,55.70726916,12.21792,3.56356,12.727,43.34,-7.64,44.00824014
02/01/2021 13:30,31.4148,-1.0986,31.43400358,7.6848,2.2414,8.005,47.46,-6.68,47.92779987,55.2248,-4.6186,55.41759649,7.6848,2.2414,8.005,47.54,-6.86,48.0323974
02/01/2021 14:00,30.7276,-0.9532,30.74238104,6.5376,1.9068,6.81,48.38,-5.72,48.71696624,54.9976,-3.9732,55.14093148,6.5376,1.9068,6.81,48.46,-5.88,48.81542789
02/01/2021 14:30,30.46664,-1.26848,30.49303518,6.17664,1.80152,6.434,48.58,-6.14,48.96647833,54.85664,-4.49848,55.04077829,6.17664,1.80152,6.434,48.68,-6.3,49.08596948
02/01/2021 15:00,29.72,-1.88,29.77940228,4.56,1.33,4.75,50.32,-6.42,50.72788976,55,-5.25,55.25,4.56,1.33,4.75,50.44,-6.58,50.86737658
02/01/2021 15:30,30.35856,-1.81792,30.4129413,4.97856,1.45208,5.186,50.76,-6.54,51.17957796,55.81856,-5.26792,56.06659096,4.97856,1.45208,5.186,50.84,-6.72,51.28219964
02/01/2021 16:00,30.93704,-1.99628,31.00138026,4.84704,1.41372,5.049,52.18,-6.82,52.6238045,57.10704,-5.58628,57.37961783,4.84704,1.41372,5.049,52.26,-7,52.72672567
02/01/2021 16:30,32.37608,-2.35656,32.46173026,4.60608,1.34344,4.798,55.54,-7.4,56.03080938,60.22608,-6.25656,60.5501879,4.60608,1.34344,4.798,55.62,-7.6,56.13683639
02/01/2021 17:00,33.83968,-1.19176,33.8606591,3.55968,1.03824,3.708,60.56,-4.46,60.72400843,64.21968,-0.30176,64.22038896,3.55968,1.03824,3.708,60.66,-1.34,60.67479872
02/01/2021 17:30,35.8212,-1.5234,35.85357886,4.4112,1.2866,4.595,62.82,-5.62,63.0708871,67.2912,-4.4534,67.43840426,4.4112,1.2866,4.595,62.88,-5.74,63.14144439
02/01/2021 18:00,35.64296,-1.25872,35.66517873,4.87296,1.42128,5.076,61.54,-5.36,61.77298115,66.49296,-4.05872,66.61671665,4.87296,1.42128,5.076,61.62,-5.48,61.86319423
02/01/2021 18:30,34.65056,-0.58692,34.65553034,5.05056,1.47308,5.261,59.2,-4.12,59.34319169,64.31056,-2.74692,64.36919836,5.05056,1.47308,5.261,59.26,-4.22,59.41006649
02/01/2021 19:00,32.56792,-0.21644,32.5686392,3.57792,1.04356,3.727,57.98,-2.52,58.03473787,61.59792,-3.29644,61.68606216,3.57792,1.04356,3.727,58.02,-4.34,58.18209347
02/01/2021 19:30,30.59608,-2.59156,30.70563946,2.80608,0.81844,2.923,55.58,-6.82,55.9968642,58.46608,-6.16156,58.78985739,2.80608,0.81844,2.923,55.66,-6.98,56.09595351
02/01/2021 20:00,29.38544,-2.10508,29.46074415,2.72544,0.79492,2.839,53.32,-5.8,53.63452619,56.14544,-2.84508,56.21747871,2.72544,0.79492,2.839,53.42,-3.64,53.54386986
02/01/2021 20:30,28.45568,-2.18376,28.53935059,2.45568,0.71624,2.558,52,-5.8,52.32246172,54.59568,-3.64376,54.71713865,2.45568,0.71624,2.558,52.14,-4.36,52.32197626
02/01/2021 21:00,27.57632,-3.58024,27.80776049,2.05632,0.59976,2.142,51.04,-8.36,51.72012374,53.17632,-7.98024,53.77178851,2.05632,0.59976,2.142,51.12,-8.58,51.83503448
02/01/2021 21:30,25.85768,-3.53776,26.09857009,1.68768,0.49224,1.758,48.34,-8.06,49.00733823,50.10768,-7.78776,50.70925755,1.68768,0.49224,1.758,48.42,-8.28,49.12285415
02/01/2021 22:00,24.71456,-3.12492,24.91133479,1.59456,0.46508,1.661,46.24,-7.18,46.79412356,47.91456,-6.91492,48.41096135,1.59456,0.46508,1.661,46.32,-7.38,46.90423009
02/01/2021 22:30,23.4396,-2.9822,23.62854979,1.5696,0.4578,1.635,43.74,-6.88,44.27778224,45.4096,-6.6222,45.88992596,1.5696,0.4578,1.635,43.84,-7.08,44.40801729
02/01/2021 23:00,22.32992,-3.70044,22.63445567,2.32992,0.67956,2.427,40,-8.76,40.94798652,42.44992,-7.96044,43.18986354,2.32992,0.67956,2.427,40.12,-8.64,41.03978557
02/01/2021 23:30,21.15872,-4.08704,21.5498336,2.71872,0.79296,2.832,36.88,-9.76,38.14960026,39.67872,-9.22704,40.73744086,2.71872,0.79296,2.832,36.96,-10.02,38.29415099
03/01/2021 00:00,20.28976,-3.93132,20.66711489,2.90976,0.84868,3.031,34.76,-9.56,36.05067544,37.72976,-8.95132,38.77706693,2.90976,0.84868,3.031,34.82,-9.8,36.172813
03/01/2021 00:30,21.04008,-3.36956,21.30818859,2.95008,0.86044,3.073,36.18,-8.46,37.15594165,39.21008,-7.81956,39.98219469,2.95008,0.86044,3.073,36.26,-8.68,37.28444716
03/01/2021 01:00,22.3576,-4.0582,22.72292378,3.5376,1.0318,3.685,37.64,-10.18,38.99233258,41.2576,-9.4082,42.31670811,3.5376,1.0318,3.685,37.72,-10.44,39.13811442
03/01/2021 01:30,22.30752,-3.02864,22.5121769,4.18752,1.22136,4.362,36.24,-8.5,37.22348184,40.52752,-7.49864,41.21540342,4.18752,1.22136,4.362,36.34,-8.72,37.37156673
03/01/2021 02:00,22.09904,-2.55028,22.24570738,4.31904,1.25972,4.499,35.56,-7.62,36.3672655,39.95904,-6.56028,40.49397673,4.31904,1.25972,4.499,35.64,-7.82,36.48783359
03/01/2021 02:30,22.0128,-2.1796,22.12044349,4.7328,1.3804,4.93,34.56,-7.12,35.28580451,39.3928,-5.9396,39.83806647,4.7328,1.3804,4.93,34.66,-7.32,35.42453952
03/01/2021 03:00,22.35512,-2.00684,22.4450172,6.04512,1.76316,6.297,32.62,-7.54,33.48008363,38.76512,-5.91684,39.21407304,6.04512,1.76316,6.297,32.72,-7.68,33.60923683
03/01/2021 03:30,24.84024,-0.63868,24.84844936,11.73024,3.42132,12.219,26.22,-8.12,27.44854823,38.05024,-4.91868,38.36683694,11.73024,3.42132,12.219,26.32,-8.34,27.60974466
03/01/2021 04:00,25.92952,-0.98764,25.94832249,14.09952,4.11236,14.687,23.66,-10.2,25.76500728,37.85952,-6.34764,38.38796411,14.09952,4.11236,14.687,23.76,-10.46,25.96053158
03/01/2021 04:30,23.34128,-2.42796,23.46721845,9.64128,2.81204,10.043,27.4,-10.48,29.33582111,37.14128,-7.92796,37.97798349,9.64128,2.81204,10.043,27.5,-10.74,29.52283184
03/01/2021 05:00,22.81768,-2.66776,22.97310306,8.64768,2.52224,9.008,28.34,-10.38,30.18111993,37.06768,-8.09776,37.94188474,8.64768,2.52224,9.008,28.42,-10.62,30.33942649
03/01/2021 05:30,22.684,-2.678,22.84153103,8.784,2.562,9.15,27.8,-10.48,29.70976944,36.664,-8.198,37.56935054,8.784,2.562,9.15,27.88,-10.76,29.88431026
03/01/2021 06:00,23.70112,-2.12384,23.79608761,10.58112,3.08616,11.022,26.24,-10.42,28.2332074,36.92112,-7.59384,37.69397177,10.58112,3.08616,11.022,26.34,-10.68,28.42284293
03/01/2021 06:30,26.36088,0.04984,26.36092712,14.09088,4.10984,14.678,24.54,-8.12,25.84852027,38.73088,-3.89016,38.9257551,14.09088,4.10984,14.678,24.64,-8,25.90616915
03/01/2021 07:00,27.56136,0.73748,27.57122489,15.11136,4.40748,15.741,24.9,-7.34,25.95930662,40.09136,-3.13252,40.21355279,15.11136,4.40748,15.741,24.98,-7.54,26.09314086
03/01/2021 07:30,28.90432,1.20876,28.92958374,16.38432,4.77876,17.067,25.04,-7.14,26.03807213,41.52432,-2.58124,41.60447033,16.38432,4.77876,17.067,25.14,-7.36,26.1952133
03/01/2021 08:00,28.76928,0.48604,28.77338539,15.44928,4.50604,16.093,26.64,-8.04,27.82680722,42.18928,-3.75396,42.35596254,15.44928,4.50604,16.093,26.74,-8.26,27.98669684
03/01/2021 08:30,30.40424,0.75332,30.413571,16.67424,4.86332,17.369,27.46,-8.22,28.6639146,44.21424,-3.57668,44.35867061,16.67424,4.86332,17.369,27.54,-8.44,28.80425663
03/01/2021 09:00,31.31744,0.96592,31.33233234,16.23744,4.73592,16.914,30.16,-7.54,31.08821642,46.49744,-3.00408,46.59438188,16.23744,4.73592,16.914,30.26,-7.74,31.23419921
03/01/2021 09:30,32.44408,1.34244,32.47184122,16.05408,4.68244,16.723,32.78,-6.68,33.4537113,48.91408,-2.19756,48.96341994,16.05408,4.68244,16.723,32.86,-6.88,33.57251852
03/01/2021 10:00,34.04232,3.06776,34.18026773,16.79232,4.89776,17.492,34.5,-3.66,34.69359595,51.37232,4.81776,51.59773322,16.79232,4.89776,17.492,34.58,-0.08,34.58009254
03/01/2021 10:30,37.04264,3.49452,37.2071075,20.31264,5.92452,21.159,33.46,-4.86,33.8111106,53.85264,0.94452,53.86092232,20.31264,5.92452,21.159,33.54,-4.98,33.90769824
03/01/2021 11:00,39.16168,4.68424,39.44083271,23.19168,6.76424,24.158,31.94,-4.16,32.2097687,55.21168,2.48424,55.26754072,23.19168,6.76424,24.158,32.02,-4.28,32.30477983
03/01/2021 11:30,37.75544,3.43992,37.91182268,19.64544,5.72992,20.464,36.22,-4.58,36.50842095,55.94544,1.02992,55.95491928,19.64544,5.72992,20.464,36.3,-4.7,36.60300534
03/01/2021 12:00,37.78872,2.90796,37.90044315,18.43872,5.37796,19.207,38.7,-4.94,39.01401799,57.21872,0.33796,57.21971806,18.43872,5.37796,19.207,38.78,-5.04,39.10613763
03/01/2021 12:30,40.92264,3.92452,41.1103919,21.75264,6.34452,22.659,38.34,-4.84,38.64429065,60.19264,1.38452,60.2085609,21.75264,6.34452,22.659,38.44,-4.96,38.75867903
03/01/2021 13:00,43.63896,5.61428,43.99862464,27.64896,8.06428,28.801,31.98,-4.9,32.35321313,59.70896,3.04428,59.78651641,27.64896,8.06428,28.801,32.06,-5.02,32.45063944
03/01/2021 13:30,45.42176,7.17468,45.98491399,31.66176,9.23468,32.981,27.52,-4.12,27.82669222,59.30176,5.01468,59.51340819,31.66176,9.23468,32.981,27.64,-4.22,27.96029327
03/01/2021 14:00,39.28632,3.15476,39.41278282,19.21632,5.60476,20.017,40.14,-4.9,40.43797225,59.45632,0.58476,59.45919552,19.21632,5.60476,20.017,40.24,-5.02,40.55191734
03/01/2021 14:30,44.49384,6.39112,44.95050848,29.04384,8.47112,30.254,30.9,-4.16,31.17876842,60.04384,4.19112,60.18993445,29.04384,8.47112,30.254,31,-4.28,31.29406333
03/01/2021 15:00,41.02464,3.75552,41.19617722,20.62464,6.01552,21.484,40.8,-4.52,41.04960901,61.50464,6.13552,61.80991302,20.62464,6.01552,21.484,40.88,0.12,40.88017612
03/01/2021 15:30,39.71288,4.08584,39.92251152,17.16288,5.00584,17.878,45.1,-1.84,45.13751876,62.34288,3.22584,62.42628237,17.16288,5.00584,17.878,45.18,-1.78,45.21505059
03/01/2021 16:00,43.08968,5.72824,43.46876184,22.03968,6.42824,22.958,42.1,-1.4,42.12327148,64.21968,4.98824,64.41311852,22.03968,6.42824,22.958,42.18,-1.44,42.20457321
03/01/2021 16:30,42.66856,4.34208,42.88892248,18.41856,5.37208,19.186,48.5,-2.06,48.54372874,66.99856,3.27208,67.07841344,18.41856,5.37208,19.186,48.58,-2.1,48.62536786
03/01/2021 17:00,43.80624,4.11432,43.99902603,16.74624,4.88432,17.444,54.12,-1.54,54.14190614,70.94624,3.28432,71.02221996,16.74624,4.88432,17.444,54.2,-1.6,54.22361109
03/01/2021 17:30,43.54016,3.00588,43.64379506,15.14016,4.41588,15.771,56.8,-2.82,56.86996044,72.02016,1.53588,72.03653499,15.14016,4.41588,15.771,56.88,-2.88,56.95286472
03/01/2021 18:00,43.46936,3.73648,43.62965209,16.71936,4.87648,17.416,53.5,-2.28,53.54856114,70.29936,2.53648,70.34510464,16.71936,4.87648,17.416,53.58,-2.34,53.63107308
03/01/2021 18:30,44.9808,5.7644,45.34865683,21.8208,6.3644,22.73,46.32,-1.2,46.33554143,68.2208,5.1244,68.41298874,21.8208,6.3644,22.73,46.4,-1.24,46.41656601
03/01/2021 19:00,43.20336,5.60848,43.56587384,21.18336,6.17848,22.066,44.04,-1.14,44.0547523,65.30336,4.99848,65.49437861,21.18336,6.17848,22.066,44.12,-1.18,44.13577687
03/01/2021 19:30,39.84608,5.45344,40.21753472,18.52608,5.40344,19.298,42.64,0.1,42.64011726,61.24608,1.84344,61.27381648,18.52608,5.40344,19.298,42.72,-3.56,42.8680767
03/01/2021 20:00,39.21256,3.93908,39.40991262,19.16256,5.58908,19.961,40.1,-3.3,40.23555641,59.34256,2.20908,59.38366326,19.16256,5.58908,19.961,40.18,-3.38,40.32191464
03/01/2021 20:30,38.258,3.489,38.41676307,18.648,5.439,19.425,39.22,-3.9,39.41342918,57.948,1.439,57.96586431,18.648,5.439,19.425,39.3,-4,39.50303786
03/01/2021 21:00,38.3404,4.1022,38.55923128,20.7504,6.0522,21.615,35.18,-3.9,35.39551384,56.0104,2.0522,56.04798331,20.7504,6.0522,21.615,35.26,-4,35.48616068
03/01/2021 21:30,36.78392,2.95156,36.90214732,20.23392,5.90156,21.077,33.1,-5.9,33.62171917,53.41392,-0.15844,53.41415499,20.23392,5.90156,21.077,33.18,-6.06,33.72886005
03/01/2021 22:00,36.2556,2.5958,36.34840724,21.5856,6.2958,22.485,29.34,-7.4,30.25881029,51.0056,-1.3242,51.02278645,21.5856,6.2958,22.485,29.42,-7.62,30.39080124
03/01/2021 22:30,34.84936,2.89648,34.96952228,21.51936,6.27648,22.416,26.66,-6.76,27.5036943,48.27936,-0.66352,48.28391928,21.51936,6.27648,22.416,26.76,-6.94,27.64527446
03/01/2021 23:00,32.07768,2.03724,32.14230703,18.84768,5.49724,19.633,26.46,-6.92,27.34991773,45.42768,-1.62276,45.45665474,18.84768,5.49724,19.633,26.58,-7.12,27.51710014
03/01/2021 23:30,28.05016,0.63588,28.05736658,13.94016,4.06588,14.521,28.22,-6.86,29.0418319,42.24016,-2.99412,42.34614352,13.94016,4.06588,14.521,28.3,-7.06,29.1673379
04/01/2021 00:00,27.70416,1.11788,27.7267044,15.28416,4.45788,15.921,24.84,-6.68,25.72251932,40.20416,-2.42212,40.27705484,15.28416,4.45788,15.921,24.92,-6.88,25.8522881
04/01/2021 00:30,27.91824,0.49032,27.92254534,14.29824,4.17032,14.894,27.24,-7.36,28.21678933,41.61824,-3.38968,41.75605143,14.29824,4.17032,14.894,27.32,-7.56,28.34671057
04/01/2021 01:00,29.82696,0.89828,29.8404834,15.69696,4.57828,16.351,28.26,-7.36,29.20269166,44.07696,-2.98172,44.17769864,15.69696,4.57828,16.351,28.38,-7.56,29.36967824
04/01/2021 01:30,32.13008,2.75544,32.24801529,19.87008,5.79544,20.698,24.52,-6.08,25.26255727,44.51008,-0.46456,44.51250428,19.87008,5.79544,20.698,24.64,-6.26,25.42276932
04/01/2021 02:00,32.11064,3.20852,32.27054077,20.36064,5.93852,21.209,23.5,-5.46,24.12595283,43.98064,0.31852,43.98179339,20.36064,5.93852,21.209,23.62,-5.62,24.27939044
04/01/2021 02:30,32.81056,2.94808,32.94273855,22.45056,6.54808,23.386,20.72,-7.2,21.93532311,43.29056,-0.85192,43.29894171,22.45056,6.54808,23.386,20.84,-7.4,22.11482761
04/01/2021 03:00,33.03536,3.54948,33.22549952,23.41536,6.82948,24.391,19.24,-6.56,20.32759701,42.77536,0.08948,42.77545359,23.41536,6.82948,24.391,19.36,-6.74,20.4996878
04/01/2021 03:30,33.28984,4.45412,33.58649479,24.45984,7.13412,25.479,17.66,-5.36,18.45549241,42.23984,1.59412,42.26991012,24.45984,7.13412,25.479,17.78,-5.54,18.62310393
04/01/2021 04:00,32.94392,4.70656,33.27842502,24.43392,7.12656,25.452,17.02,-4.84,17.6948015,41.57392,2.12656,41.62827262,24.43392,7.12656,25.452,17.14,-5,17.85440002
04/01/2021 04:30,35.17952,6.02736,35.69212372,28.61952,8.34736,29.812,13.12,-4.64,13.91632135,41.83952,3.54736,41.98963202,28.61952,8.34736,29.812,13.22,-4.8,14.06443742
04/01/2021 05:00,36.2484,6.5062,36.82766815,30.3984,8.8662,31.665,11.7,-4.72,12.61619594,42.1984,3.9862,42.38625665,30.3984,8.8662,31.665,11.8,-4.88,12.76927563
04/01/2021 05:30,38.14672,7.14196,38.80953284,32.88672,9.59196,34.257,10.52,-4.9,11.60518849,43.50672,4.51196,43.74005565,32.88672,9.59196,34.257,10.62,-5.08,11.77245939
04/01/2021 06:00,37.14296,5.33128,37.52361955,29.35296,8.56128,30.576,15.58,-6.46,16.86617918,45.03296,1.92128,45.07392598,29.35296,8.56128,30.576,15.68,-6.64,17.02797698
04/01/2021 06:30,41.59736,8.12548,42.38353199,33.20736,9.68548,34.591,16.78,-3.12,17.06759503,50.08736,8.56548,50.81447707,33.20736,9.68548,34.591,16.88,-1.12,16.91711559
04/01/2021 07:00,45.1732,10.0026,46.26737517,36.5232,10.6526,38.045,17.3,-1.3,17.34877517,53.9232,9.2526,54.71126123,36.5232,10.6526,38.045,17.4,-1.4,17.45623098
04/01/2021 07:30,48.382,10.231,49.45190881,39.192,11.431,40.825,18.38,-2.4,18.53602978,57.652,8.911,58.33660108,39.192,11.431,40.825,18.46,-2.52,18.63121037
04/01/2021 08:00,51.07,12.725,52.63145946,41.64,12.145,43.375,18.86,1.16,18.89563971,60.58,13.305,62.02386174,41.64,12.145,43.375,18.94,1.16,18.97548945
04/01/2021 08:30,51.62904,12.26472,53.06581883,40.43904,11.79472,42.124,22.38,0.94,22.39973214,62.89904,12.71472,64.17128125,40.43904,11.79472,42.124,22.46,0.92,22.47883449
04/01/2021 09:00,54.63536,14.00448,56.40166684,44.17536,12.88448,46.016,20.92,2.24,21.03958174,65.19536,15.16448,66.93576338,44.17536,12.88448,46.016,21.02,2.28,21.14329208
04/01/2021 09:30,53.31496,13.15728,54.91446965,40.34496,11.76728,42.026,25.94,2.78,26.08854155,66.36496,14.58728,67.94922114,40.34496,11.76728,42.026,26.02,2.82,26.17236711
04/01/2021 10:00,55.19928,14.12604,56.97811438,43.52928,12.69604,45.343,23.34,2.86,23.5145742,66.94928,15.59604,68.74185447,43.52928,12.69604,45.343,23.42,2.9,23.59886438
04/01/2021 10:30,58.75488,16.00684,60.89626303,49.39488,14.40684,51.453,18.72,3.2,18.99153496,68.19488,17.64684,70.44112875,49.39488,14.40684,51.453,18.8,3.24,19.07714863
04/01/2021 11:00,64.26608,19.26344,67.09105126,59.56608,17.37344,62.048,9.4,3.78,10.13155467,69.06608,21.19344,72.24462129,59.56608,17.37344,62.048,9.5,3.82,10.23925779
04/01/2021 11:30,62.7572,18.3546,65.38621791,56.3472,16.4346,58.695,12.82,3.84,13.38275009,69.2472,20.3346,72.17112071,56.3472,16.4346,58.695,12.9,3.9,13.47664647
04/01/2021 12:00,66.1768,21.2024,69.49036353,64.8768,18.9224,67.58,2.6,4.56,5.249152313,67.5968,23.5624,71.58571131,64.8768,18.9224,67.58,2.72,4.64,5.37847562
04/01/2021 12:30,64.7996,19.6978,67.72733189,59.4096,17.3278,61.885,10.78,4.74,11.77607745,70.2896,22.1478,73.69635617,59.4096,17.3278,61.885,10.88,4.82,11.89986555
04/01/2021 13:00,65.9152,19.1436,68.63884477,61.7952,18.0236,64.37,8.24,2.24,8.539039759,70.1152,24.6636,74.32653924,61.7952,18.0236,64.37,8.32,6.64,10.64481094
04/01/2021 13:30,61.97384,17.27112,64.33543682,53.28384,15.54112,55.504,17.38,3.46,17.72106092,70.76384,19.06112,73.28606516,53.28384,15.54112,55.504,17.48,3.52,17.83089454
04/01/2021 14:00,60.80144,16.31792,62.95307474,50.94144,14.85792,53.064,19.72,2.92,19.93501442,70.76144,17.81792,72.97026562,50.94144,14.85792,53.064,19.82,2.96,20.03981038
04/01/2021 14:30,60.6104,16.3222,62.76969652,50.7504,14.8022,52.865,19.72,3.04,19.95294464,70.5704,17.9022,72.80570116,50.7504,14.8022,52.865,19.82,3.1,20.06096708
04/01/2021 15:00,58.50016,15.17588,60.43654568,47.78016,13.93588,49.771,21.44,2.48,21.58295624,69.30016,16.45588,71.22715888,47.78016,13.93588,49.771,21.52,2.52,21.6670441
04/01/2021 15:30,52.82456,12.08008,54.1882134,37.95456,11.07008,39.536,29.74,2.02,29.80852227,67.75456,13.11008,69.01126429,37.95456,11.07008,39.536,29.8,2.04,29.86974389
04/01/2021 16:00,52.42584,11.32212,53.63449544,36.55584,10.66212,38.079,31.74,1.32,31.76743616,68.37584,11.98212,69.41776931,36.55584,10.66212,38.079,31.82,1.32,31.84736724
04/01/2021 16:30,55.01608,11.29844,56.16425736,38.32608,11.17844,39.923,33.38,0.24,33.38086278,71.76608,11.45844,72.67507197,38.32608,11.17844,39.923,33.44,0.28,33.44117223
04/01/2021 17:00,55.84816,12.37488,57.2027502,35.94816,10.48488,37.446,39.8,3.78,39.97909954,75.80816,14.34488,77.15343612,35.94816,10.48488,37.446,39.86,3.86,40.04646301
04/01/2021 17:30,55.10968,11.76824,56.35218099,32.83968,9.57824,34.208,44.54,4.38,44.75484331,77.43968,14.03824,78.70181841,32.83968,9.57824,34.208,44.6,4.46,44.82244527
04/01/2021 18:00,54.56376,11.53568,55.76984686,32.69376,9.53568,34.056,43.74,4,43.92251814,76.49376,13.61568,77.69608781,32.69376,9.53568,34.056,43.8,4.08,43.98961696
04/01/2021 18:30,51.96872,10.12296,52.94546418,29.83872,8.70296,31.082,44.26,2.84,44.35102254,74.17872,11.60296,75.0806978,29.83872,8.70296,31.082,44.34,2.9,44.43473416
04/01/2021 19:00,50.8788,9.0484,51.67713065,30.0288,8.7584,31.28,41.7,0.58,41.70403338,71.8088,9.5984,72.4474502,30.0288,8.7584,31.28,41.78,0.84,41.78844338
04/01/2021 19:30,47.75008,6.93544,48.25111883,27.31008,7.96544,28.448,40.88,-2.06,40.93187022,68.31008,8.14544,68.79400572,27.31008,7.96544,28.448,41,0.18,41.00039512
04/01/2021 20:00,46.71368,8.15524,47.42020496,27.82368,8.11524,28.983,37.78,0.08,37.7800847,65.68368,8.15524,66.18801823,27.82368,8.11524,28.983,37.86,0.04,37.86002113
04/01/2021 20:30,43.07896,6.71428,43.59906364,24.04896,7.01428,25.051,38.06,-0.6,38.06472908,62.18896,5.71428,62.45093868,24.04896,7.01428,25.051,38.14,-1.3,38.16214879
04/01/2021 21:00,41.08048,5.60764,41.46144551,21.90048,6.38764,22.813,38.36,-1.56,38.39170744,60.36048,4.76764,60.54847593,21.90048,6.38764,22.813,38.46,-1.62,38.49410344
04/01/2021 21:30,39.18496,5.33228,39.54610348,20.54496,5.99228,21.401,37.28,-1.32,37.30336178,57.92496,4.63228,58.10988736,20.54496,5.99228,21.401,37.38,-1.36,37.40473232
04/01/2021 22:00,37.48752,4.57636,37.76582088,20.14752,5.87636,20.987,34.68,-2.6,34.77732595,54.94752,6.61636,55.34443218,20.14752,5.87636,20.987,34.8,0.74,34.80786693
04/01/2021 22:30,38.45856,5.95208,38.91642447,25.85856,7.54208,26.936,25.2,-3.18,25.39985039,51.15856,4.26208,51.33579246,25.85856,7.54208,26.936,25.3,-3.28,25.51173064
04/01/2021 23:00,34.5312,4.6516,34.84309338,21.5712,6.2916,22.47,25.92,-3.28,26.12670664,47.5712,2.9316,47.66144509,21.5712,6.2916,22.47,26,-3.36,26.21620873
04/01/2021 23:30,33.30248,4.36864,33.58779822,22.21248,6.47864,23.138,22.18,-4.22,22.57788298,44.43248,0.13864,44.43269629,22.21248,6.47864,23.138,22.22,-6.34,23.10679554
05/01/2021 00:00,36.75664,5.99652,37.24256753,30.77664,8.97652,32.059,11.96,-5.96,13.36275421,42.81664,2.83652,42.91049413,30.77664,8.97652,32.059,12.04,-6.14,13.51522105
05/01/2021 00:30,36.47104,5.26072,36.84849975,29.35104,8.56072,30.574,14.24,-6.6,15.69514575,43.67104,1.76072,43.70651976,29.35104,8.56072,30.574,14.32,-6.8,15.8525203
05/01/2021 01:00,40.58592,6.96256,41.17880698,35.18592,10.26256,36.652,10.8,-6.6,12.65701387,46.10592,3.46256,46.23575652,35.18592,10.26256,36.652,10.92,-6.8,12.86415174
05/01/2021 01:30,37.3772,4.9746,37.70678619,28.9872,8.4546,30.195,16.78,-6.96,18.16617736,45.8872,1.2946,45.90545842,28.9872,8.4546,30.195,16.9,-7.16,18.35417119
05/01/2021 02:00,38.65136,6.39748,39.17723038,31.91136,9.30748,33.241,13.48,-5.82,14.68273816,45.49136,3.30748,45.6114378,31.91136,9.30748,33.241,13.58,-6,14.84642718
05/01/2021 02:30,38.94256,7.12908,39.5897305,33.32256,9.71908,34.711,11.24,-5.18,12.37618681,44.66256,4.37908,44.87672679,33.32256,9.71908,34.711,11.34,-5.34,12.53440066
05/01/2021 03:00,38.14496,6.76228,38.73972643,32.06496,9.35228,33.401,12.16,-5.18,13.2173371,44.32496,4.01228,44.50618462,32.06496,9.35228,33.401,12.26,-5.34,13.3724792
05/01/2021 03:30,28.98864,0.89252,29.00237647,15.12864,4.41252,15.759,27.72,-7.04,28.6,42.96864,-2.82748,43.06156832,15.12864,4.41252,15.759,27.84,-7.24,28.76600772
05/01/2021 04:00,29.70384,1.59112,29.74642455,17.28384,5.04112,18.004,24.84,-6.9,25.78052754,42.24384,-2.03888,42.29301419,17.28384,5.04112,18.004,24.96,-7.08,25.94471044
05/01/2021 04:30,30.10312,1.94216,30.16570601,18.21312,5.31216,18.972,23.78,-6.74,24.71671499,42.11312,-1.62784,42.14456951,18.21312,5.31216,18.972,23.9,-6.94,24.8872176
05/01/2021 05:00,29.31288,1.67084,29.36046049,17.04288,4.97084,17.753,24.54,-6.6,25.41203652,41.66288,-1.80916,41.70214179,17.04288,4.97084,17.753,24.62,-6.78,25.53649937
05/01/2021 05:30,30.46248,2.29364,30.54870656,18.73248,5.46364,19.513,23.46,-6.34,24.30158843,42.29248,-1.05636,42.30567055,18.73248,5.46364,19.513,23.56,-6.52,24.44553129
05/01/2021 06:00,31.3596,1.9428,31.41972285,18.9696,5.5328,19.76,24.78,-7.18,25.7992403,43.8496,-1.8472,43.88849015,18.9696,5.5328,19.76,24.88,-7.38,25.95147009
05/01/2021 06:30,35.97424,4.93832,36.311609,23.75424,6.92832,24.744,24.44,-3.98,24.76194661,48.29424,2.84832,48.37816185,23.75424,6.92832,24.744,24.54,-4.08,24.87685671
05/01/2021 07:00,35.90472,4.27596,36.15843957,20.93472,6.10596,21.807,29.94,-3.66,30.16287785,50.93472,2.34596,50.98871669,20.93472,6.10596,21.807,30,-3.76,30.23470853
05/01/2021 07:30,37.23968,3.48324,37.40222891,19.27968,5.62324,20.083,35.92,-4.28,36.17409018,55.29968,3.28324,55.39706015,19.27968,5.62324,20.083,36.02,-2.34,36.09592775
05/01/2021 08:00,39.64376,6.71068,40.20772231,21.77376,6.35068,22.681,35.74,0.72,35.74725164,57.61376,7.17068,58.058281,21.77376,6.35068,22.681,35.84,0.82,35.84937935
05/01/2021 08:30,42.10008,6.19044,42.55277057,24.07008,7.02044,25.073,36.06,-1.66,36.09818832,60.23008,5.76044,60.50491886,24.07008,7.02044,25.073,36.16,-1.26,36.18194577
05/01/2021 09:00,44.22048,8.15264,44.96572462,25.86048,7.54264,26.938,36.72,1.22,36.74026129,62.66048,8.76264,63.27021111,25.86048,7.54264,26.938,36.8,1.22,36.82021727
05/01/2021 09:30,44.2048,7.6014,44.85360214,25.4448,7.4214,26.505,37.52,0.36,37.52172704,63.0448,7.7814,63.52320043,25.4448,7.4214,26.505,37.6,0.36,37.60172336
05/01/2021 10:00,46.68456,8.71008,47.49014251,30.27456,8.83008,31.536,32.82,-0.24,32.8208775,63.17456,8.59008,63.75589781,30.27456,8.83008,31.536,32.9,-0.24,32.90087537
05/01/2021 10:30,51.1468,12.0124,52.53848974,38.2368,11.1524,39.83,25.82,1.72,25.87722551,64.1568,12.8924,65.43935333,38.2368,11.1524,39.83,25.92,1.74,25.97833713
05/01/2021 11:00,54.9368,14.2974,56.7667829,44.8368,13.0774,46.705,20.2,2.44,20.34683268,65.1168,15.5374,66.94481639,44.8368,13.0774,46.705,20.28,2.46,20.42865634
05/01/2021 11:30,52.4616,12.8988,54.02405498,40.0416,11.6788,41.71,24.84,2.44,24.95955128,64.9616,14.1388,66.48244234,40.0416,11.6788,41.71,24.92,2.46,25.04112617
05/01/2021 12:00,52.9496,12.9028,54.49901273,39.3696,11.4828,41.01,27.16,2.84,27.30807939,66.6296,14.3628,68.16005883,39.3696,11.4828,41.01,27.26,2.88,27.41171282
05/01/2021 12:30,54.40728,13.49004,56.05473482,41.17728,12.01004,42.893,26.46,2.96,26.62504836,67.73728,15.03004,69.38473322,41.17728,12.01004,42.893,26.56,3.02,26.73114289
05/01/2021 13:00,54.17672,13.68696,55.87888567,42.12672,12.28696,43.882,24.1,2.8,24.26211038,66.30672,15.12696,68.01033771,42.12672,12.28696,43.882,24.18,2.84,24.3462112
05/01/2021 13:30,57.6608,15.5844,59.72973615,47.7408,13.9244,49.73,19.84,3.32,20.11586439,67.6808,17.3044,69.85794835,47.7408,13.9244,49.73,19.94,3.38,20.22444066
05/01/2021 14:00,54.9612,14.0416,56.72653732,42.6912,12.4516,44.47,24.54,3.18,24.74518135,67.3512,15.6716,69.15043881,42.6912,12.4516,44.47,24.66,3.22,24.86933855
05/01/2021 14:30,49.02128,11.12204,50.26714301,32.68128,9.53204,34.043,32.68,3.18,32.83435396,65.46128,12.75204,66.69178138,32.68128,9.53204,34.043,32.78,3.22,32.93777163
05/01/2021 15:00,52.2432,13.0876,53.85756419,38.3232,11.1776,39.92,27.84,3.82,28.10085408,66.2632,15.0576,67.95250541,38.3232,11.1776,39.92,27.94,3.88,28.2081194
05/01/2021 15:30,49.9576,11.4118,51.24442386,34.2576,9.9918,35.685,31.4,2.84,31.52817153,65.7376,12.8718,66.98593352,34.2576,9.9918,35.685,31.48,2.88,31.61146627
05/01/2021 16:00,48.33536,9.89448,49.33769108,29.77536,8.68448,31.016,37.12,2.42,37.19880106,66.97536,11.14448,67.89623172,29.77536,8.68448,31.016,37.2,2.46,37.28124998
05/01/2021 16:30,47.98344,8.31892,48.6992294,25.81344,7.52892,26.889,44.34,1.58,44.36814172,70.23344,9.12892,70.82424214,25.81344,7.52892,26.889,44.42,1.6,44.44880651
05/01/2021 17:00,47.80856,6.48708,48.2466643,21.89856,6.38708,22.811,51.82,0.2,51.82038595,73.77856,6.56708,74.07025351,21.89856,6.38708,22.811,51.88,0.18,51.88031226
05/01/2021 17:30,49.71888,6.97384,50.20559205,23.49888,6.85384,24.478,52.44,0.24,52.4405492,75.99888,7.07384,76.32738024,23.49888,6.85384,24.478,52.5,0.22,52.50046095
05/01/2021 18:00,49.49808,6.66944,49.94538371,23.27808,6.78944,24.248,52.44,-0.24,52.4405492,75.77808,6.50944,76.057151,23.27808,6.78944,24.248,52.5,-0.28,52.50074666
05/01/2021 18:30,49.56632,7.49476,50.12974672,25.21632,7.35476,26.267,48.7,0.28,48.70080492,73.99632,7.53476,74.37894851,25.21632,7.35476,26.267,48.78,0.18,48.7803321
05/01/2021 19:00,49.61744,8.74092,50.38148504,27.63744,8.06092,28.789,43.96,1.36,43.98103228,71.67744,9.44092,72.29651704,27.63744,8.06092,28.789,44.04,1.38,44.06161595
05/01/2021 19:30,45.5988,7.2884,46.17760643,22.8288,6.6584,23.78,45.54,1.26,45.5574275,68.4688,7.9184,68.92515964,22.8288,6.6584,23.78,45.64,1.26,45.65738933
05/01/2021 20:00,42.55088,5.57984,42.91517218,19.61088,5.71984,20.428,45.88,-0.28,45.88085439,65.57088,5.33984,65.78794871,19.61088,5.71984,20.428,45.96,-0.38,45.9615709
05/01/2021 20:30,44.40584,6.67212,44.90429614,25.27584,7.37212,26.329,38.26,-1.4,38.28560565,63.61584,5.93212,63.89182379,25.27584,7.37212,26.329,38.34,-1.44,38.36703272
05/01/2021 21:00,41.37776,5.44268,41.73418009,21.67776,6.32268,22.581,39.4,-1.76,39.43929005,61.15776,4.50268,61.32328869,21.67776,6.32268,22.581,39.48,-1.82,39.52192809
05/01/2021 21:30,39.5148,5.3464,39.87484686,21.2448,6.1964,22.13,36.54,-1.7,36.57952433,57.8448,4.4564,58.01620798,21.2448,6.1964,22.13,36.6,-1.74,36.64133731
05/01/2021 22:00,36.95576,3.76168,37.14671498,19.92576,5.81168,20.756,34.06,-4.1,34.30588288,54.06576,4.79168,54.27768051,19.92576,5.81168,20.756,34.14,-1.02,34.15523386
05/01/2021 22:30,33.89472,2.56596,33.99170773,17.81472,5.19596,18.557,32.16,-5.26,32.58731655,50.05472,-0.22404,50.05522139,17.81472,5.19596,18.557,32.24,-5.42,32.69241502
05/01/2021 23:00,33.68784,2.44312,33.77631417,20.78784,6.06312,21.654,25.8,-7.24,26.7965968,46.68784,-1.35688,46.70755321,20.78784,6.06312,21.654,25.9,-7.42,26.94190788
05/01/2021 23:30,32.82832,4.03076,33.07484876,21.56832,6.29076,22.467,22.52,-4.52,22.96912711,44.16832,1.65076,44.19915723,21.56832,6.29076,22.467,22.6,-4.64,23.07140221
06/01/2021 00:00,32.93608,4.77844,33.28090826,23.68608,6.90844,24.673,18.5,-4.26,18.98414075,42.26608,2.52844,42.34164058,23.68608,6.90844,24.673,18.58,-4.38,19.08928495
06/01/2021 00:30,33.82896,4.88428,34.17974145,24.04896,7.01428,25.051,19.56,-4.26,20.01852142,43.68896,2.63428,43.76830654,24.04896,7.01428,25.051,19.64,-4.38,20.122475
06/01/2021 01:00,34.5264,4.5252,34.8216848,23.1264,6.7452,24.09,22.8,-4.44,23.22829309,46.0464,2.1852,46.09822179,23.1264,6.7452,24.09,22.92,-4.56,23.36921051
06/01/2021 01:30,36.0944,5.5492,36.51847932,26.0544,7.5992,27.14,20.08,-4.1,20.49430165,46.2344,3.3792,46.35772574,26.0544,7.5992,27.14,20.18,-4.22,20.61651765
06/01/2021 02:00,34.73312,4.80216,35.06351901,24.69312,7.20216,25.722,20.08,-4.8,20.64573564,44.87312,2.28216,44.93111564,24.69312,7.20216,25.722,20.18,-4.92,20.77110493
06/01/2021 02:30,32.60096,3.70028,32.81028292,21.60096,6.30028,22.501,22,-5.2,22.60619384,43.70096,0.96028,43.71150927,21.60096,6.30028,22.501,22.1,-5.34,22.73599789
06/01/2021 03:00,32.64384,4.22612,32.91626316,22.20384,6.47612,23.129,20.88,-4.5,21.3594101,43.18384,1.83612,43.22285708,22.20384,6.47612,23.129,20.98,-4.64,21.4869728
06/01/2021 03:30,31.5776,3.7518,31.7996985,20.5776,6.0018,21.435,22,-4.5,22.45551157,42.6776,1.3618,42.69932132,20.5776,6.0018,21.435,22.1,-4.64,22.58184226
06/01/2021 04:00,30.8768,3.5474,31.07991031,19.8768,5.7974,20.705,22,-4.5,22.45551157,41.9768,1.1574,41.9927531,19.8768,5.7974,20.705,22.1,-4.64,22.58184226
06/01/2021 04:30,31.06544,3.75992,31.29214855,20.60544,6.00992,21.464,20.92,-4.5,21.39851397,41.62544,1.36992,41.64797637,20.60544,6.00992,21.464,21.02,-4.64,21.52603075
06/01/2021 05:00,29.1404,2.7272,29.26773876,16.7904,4.8972,17.49,24.7,-4.34,25.0783891,41.5904,0.4172,41.59249245,16.7904,4.8972,17.49,24.8,-4.48,25.20139679
06/01/2021 05:30,31.49056,3.85808,31.72601693,20.53056,5.98808,21.386,21.92,-4.26,22.3301142,42.53056,1.60808,42.56094989,20.53056,5.98808,21.386,22,-4.38,22.43177211
06/01/2021 06:00,33.71072,4.39896,33.99652176,23.79072,6.93896,24.782,19.84,-5.08,20.48003906,43.71072,1.71896,43.7445067,23.79072,6.93896,24.782,19.92,-5.22,20.5925909
06/01/2021 06:30,34.96296,5.04628,35.3252532,22.03296,6.42628,22.951,25.86,-2.76,26.00686832,48.01296,5.56628,48.33454046,22.03296,6.42628,22.951,25.98,-0.86,25.99423013
06/01/2021 07:00,34.69472,4.33596,34.96461275,18.05472,5.26596,18.807,33.28,-1.86,33.33193664,51.41472,3.34596,51.52347893,18.05472,5.26596,18.807,33.36,-1.92,33.41520612
06/01/2021 07:30,35.29888,2.14884,35.36422546,15.45888,4.50884,16.103,39.68,-4.72,39.95973974,55.19888,-0.31116,55.19975701,15.45888,4.50884,16.103,39.74,-4.82,40.0312378
06/01/2021 08:00,34.0028,4.0554,34.24378304,10.3728,3.0254,10.805,47.26,2.06,47.30487501,57.6928,0.2454,57.69332191,10.3728,3.0254,10.805,47.32,-2.78,47.40159069
06/01/2021 08:30,34.9028,1.2704,34.9259125,9.2928,2.7104,9.68,51.22,-2.88,51.30090448,60.5928,-0.2496,60.59331409,9.2928,2.7104,9.68,51.3,-2.96,51.38532475
06/01/2021 09:00,35.98072,1.32896,36.00525443,9.63072,2.80896,10.032,52.7,-2.96,52.78306168,62.39072,-0.21104,62.39107693,9.63072,2.80896,10.032,52.76,-3.02,52.84636222
06/01/2021 09:30,36.88336,1.37848,36.90911069,8.70336,2.53848,9.066,56.36,-2.32,56.40772997,65.10336,0.15848,65.10355289,8.70336,2.53848,9.066,56.4,-2.38,56.45019398
06/01/2021 10:00,37.53888,1.52384,37.56979638,8.85888,2.58384,9.228,57.36,-2.12,57.39916376,66.25888,0.40384,66.26011067,8.85888,2.58384,9.228,57.4,-2.18,57.4413823
06/01/2021 10:30,38.05192,1.71056,38.09034827,10.08192,2.94056,10.502,55.94,-2.46,55.99406397,66.08192,0.42056,66.08325826,10.08192,2.94056,10.502,56,-2.52,56.05667132
06/01/2021 11:00,37.36864,2.30252,37.43950926,10.08864,2.94252,10.509,54.56,-1.28,54.5750126,64.70864,0.44252,64.7101531,10.08864,2.94252,10.509,54.62,-2.5,54.67718354
06/01/2021 11:30,40.01856,5.64208,40.41433175,15.29856,4.46208,15.936,49.44,2.36,49.49629481,64.81856,6.86208,65.18077832,15.29856,4.46208,15.936,49.52,2.4,49.57812421
06/01/2021 12:00,42.91424,7.96332,43.64683792,20.51424,5.98332,21.369,44.8,3.96,44.97467732,65.37424,10.00332,66.13514698,20.51424,5.98332,21.369,44.86,4.02,45.03976021
06/01/2021 12:30,40.56064,5.81352,40.9751453,15.44064,4.50352,16.084,50.24,2.62,50.3082697,65.74064,7.16352,66.12977972,15.44064,4.50352,16.084,50.3,2.66,50.37028489
06/01/2021 13:00,39.24304,4.76172,39.53087611,12.62304,3.68172,13.149,53.24,2.16,53.28379866,65.94304,5.88172,66.20482728,12.62304,3.68172,13.149,53.32,2.2,53.36536705
06/01/2021 13:30,40.56032,5.65676,40.95288137,15.04032,4.38676,15.667,51.04,2.54,51.10316233,66.16032,6.98676,66.52821024,15.04032,4.38676,15.667,51.12,2.6,51.18607623
06/01/2021 14:00,42.3972,5.5896,42.764076,19.7472,5.7596,20.57,45.3,-0.34,45.30127592,65.1272,5.2596,65.33923455,19.7472,5.7596,20.57,45.38,-0.5,45.38275443
06/01/2021 14:30,36.0232,3.1126,36.15742271,10.1232,2.9526,10.545,51.8,0.32,51.80098841,62.0032,3.2326,62.08741026,10.1232,2.9526,10.545,51.88,0.28,51.88075558
06/01/2021 15:00,35.14856,2.74208,35.25535807,6.89856,2.01208,7.186,56.5,1.46,56.51886057,63.41856,3.45208,63.51244452,6.89856,2.01208,7.186,56.52,1.44,56.53834097
06/01/2021 15:30,35.49008,2.35044,35.56782741,7.75008,2.26044,8.073,55.48,0.18,55.480292,63.29008,2.44044,63.33711372,7.75008,2.26044,8.073,55.54,0.18,55.54029168
06/01/2021 16:00,35.86296,1.86128,35.91122754,7.27296,2.12128,7.576,57.18,-0.52,57.18236441,64.51296,3.82128,64.62603337,7.27296,2.12128,7.576,57.24,1.7,57.26523902
06/01/2021 16:30,38.24208,3.21644,38.37710475,8.42208,2.45644,8.773,59.64,1.52,59.65936641,68.12208,3.89644,68.2334231,8.42208,2.45644,8.773,59.7,1.44,59.71736431
06/01/2021 17:00,41.10064,2.58352,41.1817579,9.92064,2.89352,10.334,62.36,-0.62,62.36308203,72.34064,2.15352,72.37268714,9.92064,2.89352,10.334,62.42,-0.74,62.42438626
06/01/2021 17:30,41.91952,2.96236,42.02406137,9.05952,2.64236,9.437,65.72,0.64,65.72311618,74.81952,3.32236,74.89324835,9.05952,2.64236,9.437,65.76,0.68,65.76351572
06/01/2021 18:00,43.29872,4.67296,43.55015165,12.07872,3.52296,12.582,62.44,2.3,62.48234631,74.59872,5.86296,74.82876002,12.07872,3.52296,12.582,62.52,2.34,62.56377546
06/01/2021 18:30,43.44528,5.37404,43.77639387,14.10528,4.11404,14.693,58.68,2.52,58.7340855,72.84528,6.71404,73.15403715,14.10528,4.11404,14.693,58.74,2.6,58.79751355
06/01/2021 19:00,42.30904,5.20472,42.62797176,14.27904,4.16472,14.874,56.06,2.08,56.09857396,70.37904,6.28472,70.65908984,14.27904,4.16472,14.874,56.1,2.12,56.14004275
06/01/2021 19:30,40.68736,4.02548,40.88600926,14.00736,4.08548,14.591,53.36,-0.12,53.36013493,67.46736,4.28548,67.60332835,14.00736,4.08548,14.591,53.46,0.2,53.46037411
06/01/2021 20:00,38.86112,3.76616,39.04318902,13.70112,3.99616,14.272,50.32,-0.46,50.3221025,64.08112,3.39616,64.17105144,13.70112,3.99616,14.272,50.38,-0.6,50.38357272
06/01/2021 20:30,37.04888,2.33384,37.12231564,11.73888,3.42384,12.228,50.62,-2.18,50.66692017,62.43888,1.20384,62.45048412,11.73888,3.42384,12.228,50.7,-2.22,50.74858028
06/01/2021 21:00,34.97512,1.24816,34.99738451,10.00512,2.91816,10.422,49.94,-3.34,50.05156541,60.02512,-0.50184,60.02721778,10.00512,2.91816,10.422,50.02,-3.42,50.13678091
06/01/2021 21:30,32.9588,1.0984,32.97709781,8.9088,2.5984,9.28,48.1,-3,48.19346429,57.0688,-0.4616,57.07066679,8.9088,2.5984,9.28,48.16,-3.06,48.25711554
06/01/2021 22:00,30.55216,0.05688,30.55221295,7.53216,2.19688,7.846,46.04,-4.28,46.23851209,53.69216,0.13688,53.69233448,7.53216,2.19688,7.846,46.16,-2.06,46.20594334
06/01/2021 22:30,28.9452,-0.3814,28.94771267,8.3952,2.4486,8.745,41.1,-5.66,41.48789703,49.5752,-3.3514,49.68835213,8.3952,2.4486,8.745,41.18,-5.8,41.58644491
06/01/2021 23:00,26.25568,-1.54376,26.30102521,6.29568,1.83624,6.558,39.92,-6.76,40.4883193,46.29568,-5.10376,46.57615648,6.29568,1.83624,6.558,40,-6.94,40.59758121
06/01/2021 23:30,25.33328,-0.58196,25.33996356,7.43328,2.16804,7.743,35.8,-5.5,36.22002209,43.31328,-3.47196,43.45221203,7.43328,2.16804,7.743,35.88,-5.64,36.32057268
07/01/2021 00:00,24.21752,-0.34364,24.21995796,6.94752,2.02636,7.237,34.54,-4.74,34.86372327,41.56752,-2.85364,41.66535708,6.94752,2.02636,7.237,34.62,-4.88,34.96224821
07/01/2021 00:30,24.2664,-1.6548,24.32275749,6.3264,1.8452,6.59,35.88,-7,36.55645497,42.2664,-5.3348,42.6017448,6.3264,1.8452,6.59,35.94,-7.18,36.65018417
07/01/2021 01:00,25.9252,-1.8164,25.98875341,7.0752,2.0636,7.37,37.7,-7.76,38.49035723,44.8552,-5.8964,45.24109305,7.0752,2.0636,7.37,37.78,-7.96,38.6094548
07/01/2021 01:30,26.314,-1.553,26.35978765,7.704,2.247,8.025,37.22,-7.6,37.98800337,45.024,-5.553,45.36514505,7.704,2.247,8.025,37.32,-7.8,38.1264003
07/01/2021 02:00,24.65848,-2.08836,24.74675501,5.62848,1.64164,5.863,38.06,-7.46,38.78421328,43.76848,-5.99836,44.17759799,5.62848,1.64164,5.863,38.14,-7.64,38.89767602
07/01/2021 02:30,23.23472,-2.20404,23.33902324,3.65472,1.06596,3.807,39.16,-6.54,39.70235761,42.89472,-5.63404,43.26314148,3.65472,1.06596,3.807,39.24,-6.7,39.80788364
07/01/2021 03:00,22.22288,-2.27916,22.33944865,2.40288,0.70084,2.503,39.64,-5.96,40.08554852,42.12288,-5.41916,42.4700402,2.40288,0.70084,2.503,39.72,-6.12,40.18871483
07/01/2021 03:30,22.20296,-2.04372,22.29682094,2.83296,0.82628,2.951,38.74,-5.74,39.16293145,41.65296,-5.07372,41.96083545,2.83296,0.82628,2.951,38.82,-5.9,39.26579173
07/01/2021 04:00,21.23928,-2.46396,21.38172383,1.76928,0.51604,1.843,38.94,-5.96,39.39346646,40.78928,-5.60396,41.17243897,1.76928,0.51604,1.843,39.02,-6.12,39.49702267
07/01/2021 04:30,21.1516,-2.6062,21.31155698,1.7616,0.5138,1.835,38.78,-6.24,39.27882381,40.6216,-5.9062,41.04872209,1.7616,0.5138,1.835,38.86,-6.42,39.38674904
07/01/2021 05:00,21.7532,-1.9124,21.83710109,3.0432,0.8876,3.17,37.42,-5.6,37.83670704,40.5432,-4.8724,40.83492804,3.0432,0.8876,3.17,37.5,-5.76,37.93978914
07/01/2021 05:30,23.24864,-1.84248,23.32153499,4.92864,1.43752,5.134,36.64,-6.56,37.22261678,41.66864,-5.30248,42.00466466,4.92864,1.43752,5.134,36.74,-6.74,37.353115
07/01/2021 06:00,24.37112,-2.07384,24.45919668,5.54112,1.61616,5.772,37.66,-7.38,38.37629477,43.32112,-5.94384,43.72697877,5.54112,1.61616,5.772,37.78,-7.56,38.52897611
07/01/2021 06:30,25.94952,-0.40264,25.95264355,4.61952,1.34736,4.812,42.66,-3.5,42.80333632,47.35952,-2.31264,47.41595131,4.61952,1.34736,4.812,42.74,-3.66,42.89642409
07/01/2021 07:00,27.1476,-1.1682,27.17272303,3.5376,1.0318,3.685,47.22,-4.4,47.42455482,50.8176,-3.4282,50.93310343,3.5376,1.0318,3.685,47.28,-4.46,47.48989366
07/01/2021 07:30,29.78928,-1.10396,29.80972879,3.92928,1.14604,4.093,51.72,-4.5,51.91539656,55.76928,0.68604,55.77349947,3.92928,1.14604,4.093,51.84,-0.46,51.84204085
07/01/2021 08:00,30.81064,0.04852,30.8106782,3.80064,1.10852,3.959,54.02,-2.12,54.0615834,57.90064,-1.07148,57.91055329,3.80064,1.10852,3.959,54.1,-2.18,54.14390455
07/01/2021 08:30,33.54416,0.76288,33.5528338,5.80416,1.69288,6.046,55.48,-1.86,55.51117005,61.38416,-0.18712,61.3844452,5.80416,1.69288,6.046,55.58,-1.88,55.61178652
07/01/2021 09:00,35.34384,0.93612,35.3562349,7.08384,2.06612,7.379,56.52,-2.26,56.56516596,63.66384,-0.23388,63.6642696,7.08384,2.06612,7.379,56.58,-2.3,56.62672867
07/01/2021 09:30,36.88144,1.68792,36.92004456,9.18144,2.67792,9.564,55.4,-1.98,55.43537138,64.66144,0.65792,64.66478703,9.18144,2.67792,9.564,55.48,-2.02,55.51676143
07/01/2021 10:00,38.88776,3.14268,39.01453979,13.03776,3.80268,13.581,51.7,-1.32,51.71684832,64.81776,2.48268,64.86528896,13.03776,3.80268,13.581,51.78,-1.32,51.7968223
07/01/2021 10:30,40.40952,3.95236,40.60234545,15.53952,4.53236,16.187,49.74,-1.16,49.7535245,65.35952,3.35236,65.4454366,15.53952,4.53236,16.187,49.82,-1.18,49.83397235
07/01/2021 11:00,42.9008,5.1794,43.21232261,19.0608,5.5594,19.855,47.68,-0.76,47.68605666,66.8208,4.7994,66.99293659,19.0608,5.5594,19.855,47.76,-0.76,47.76604652
07/01/2021 11:30,43.24744,5.47592,43.59273754,20.31744,5.92592,21.164,45.86,-0.9,45.86883038,66.25744,5.04592,66.44930146,20.31744,5.92592,21.164,45.94,-0.88,45.94842761
07/01/2021 12:00,43.57584,5.31212,43.89843335,20.23584,5.90212,21.079,46.68,-1.18,46.69491193,66.99584,4.72212,67.16205026,20.23584,5.90212,21.079,46.76,-1.18,46.77488642
07/01/2021 12:30,44.98912,5.82016,45.36402959,22.14912,6.46016,23.072,45.68,-1.28,45.69792993,67.90912,5.18016,68.10640672,22.14912,6.46016,23.072,45.76,-1.28,45.7778986
07/01/2021 13:00,43.6252,5.1786,43.93149181,20.1552,5.8786,20.995,46.94,-1.4,46.96087308,67.1952,4.4786,67.34428529,20.1552,5.8786,20.995,47.04,-1.4,47.06082872
07/01/2021 13:30,41.99184,4.62512,42.24578513,18.05184,5.26512,18.804,47.88,-1.28,47.89710638,66.03184,3.98512,66.15198467,18.05184,5.26512,18.804,47.98,-1.28,47.99707074
07/01/2021 14:00,39.94368,3.67524,40.11240408,15.10368,4.40524,15.733,49.68,-1.46,49.70144867,64.88368,2.92524,64.94958783,15.10368,4.40524,15.733,49.78,-1.48,49.80199594
07/01/2021 14:30,39.28256,3.05408,39.40110309,13.28256,3.87408,13.836,52,-1.64,52.02585511,65.36256,2.21408,65.40004893,13.28256,3.87408,13.836,52.08,-1.66,52.10644874
07/01/2021 15:00,37.90776,2.24768,37.97433783,9.79776,2.85768,10.206,56.22,-1.22,56.23323572,66.07776,1.63768,66.09805112,9.79776,2.85768,10.206,56.28,-1.22,56.29322162
07/01/2021 15:30,37.19144,1.31292,37.21460692,6.90144,2.01292,7.189,60.58,-1.4,60.5961748,67.54144,0.61292,67.54422098,6.90144,2.01292,7.189,60.64,-1.4,60.6561588
07/01/2021 16:00,36.94464,1.33052,36.96859083,4.66464,1.36052,4.859,64.56,-0.06,64.56002788,69.28464,1.34052,69.29760698,4.66464,1.36052,4.859,64.62,-0.02,64.6200031
07/01/2021 16:30,36.43504,0.98772,36.44842563,2.25504,0.65772,2.349,68.36,0.66,68.363186,70.69504,2.37772,70.73501419,2.25504,0.65772,2.349,68.44,1.72,68.46160968
07/01/2021 17:00,37.8844,1.7392,37.92430065,2.2944,0.6692,2.39,71.18,2.14,71.21216188,73.5544,2.7492,73.60575969,2.2944,0.6692,2.39,71.26,2.08,71.29034998
07/01/2021 17:30,38.1324,1.0932,38.148067,1.3824,0.4032,1.44,73.5,1.38,73.51295396,74.9424,1.8032,74.96409039,1.3824,0.4032,1.44,73.56,1.4,73.57332125
07/01/2021 18:00,38.194,1.267,38.21500916,1.704,0.497,1.775,72.98,1.54,72.99624648,74.724,1.997,74.75068016,1.704,0.497,1.775,73.02,1.5,73.03540511
07/01/2021 18:30,38.41304,1.08172,38.42826772,3.50304,1.02172,3.649,69.82,0.12,69.82010312,73.38304,1.16172,73.39223496,3.50304,1.02172,3.649,69.88,0.14,69.88014024
07/01/2021 19:00,37.49288,1.24084,37.5134074,4.32288,1.26084,4.503,66.34,-0.04,66.34001206,70.74288,1.20084,70.75307122,4.32288,1.26084,4.503,66.42,-0.06,66.4200271
07/01/2021 19:30,36.16608,-0.30656,36.16737925,4.84608,1.41344,5.048,62.64,-3.44,62.73438611,67.56608,2.17344,67.60102816,4.84608,1.41344,5.048,62.72,0.76,62.72460442
07/01/2021 20:00,35.30192,-0.83444,35.31178055,4.92192,1.43556,5.127,60.76,-4.54,60.92937879,65.76192,-0.02444,65.76192454,4.92192,1.43556,5.127,60.84,-1.46,60.85751556
07/01/2021 20:30,34.02448,-0.81536,34.03424821,4.16448,1.21464,4.338,59.72,-4.06,59.85784827,63.96448,0.15464,63.96466693,4.16448,1.21464,4.338,59.8,-1.06,59.80939391
07/01/2021 21:00,33.14792,0.07356,33.14800162,5.25792,1.53356,5.477,55.78,-2.92,55.85637654,61.11792,-1.44644,61.1350336,5.25792,1.53356,5.477,55.86,-2.98,55.93943153
07/01/2021 21:30,32.4936,0.5548,32.49833602,6.3936,1.8648,6.66,52.2,-2.62,52.2657096,58.6736,2.5848,58.73050764,6.3936,1.8648,6.66,52.28,0.72,52.28495768
07/01/2021 22:00,30.38224,-1.17268,30.40486286,5.92224,1.72732,6.169,48.92,-5.8,49.26262681,54.92224,-0.67268,54.92635929,5.92224,1.72732,6.169,49,-2.4,49.0587403
07/01/2021 22:30,27.50104,-2.18928,27.58804357,4.39104,1.28072,4.574,46.22,-6.94,46.73812149,50.69104,-5.79928,51.02169328,4.39104,1.28072,4.574,46.3,-7.08,46.83819382
07/01/2021 23:00,24.5436,-2.2952,24.65068445,2.0736,0.6048,2.16,44.94,-5.8,45.3127311,47.0936,-5.3152,47.39259976,2.0736,0.6048,2.16,45.02,-5.92,45.40756325
07/01/2021 23:30,23.66864,-2.43748,23.79381912,2.64864,0.77252,2.759,42.04,-6.42,42.52737942,44.74864,-5.78748,45.12134425,2.64864,0.77252,2.759,42.1,-6.56,42.60802272
08/01/2021 00:00,22.85888,-3.30616,23.09673329,2.85888,0.83384,2.978,40,-8.28,40.84799138,42.93888,-7.64616,43.61434602,2.85888,0.83384,2.978,40.08,-8.48,40.96726498
08/01/2021 00:30,22.09824,-3.67468,22.40168485,1.21824,0.35532,1.269,41.76,-8.06,42.53070891,43.07824,-7.92468,43.80108805,1.21824,0.35532,1.269,41.86,-8.28,42.67104405
08/01/2021 01:00,23.85528,-3.68596,24.13836542,2.10528,0.61404,2.193,43.5,-8.6,44.34196658,45.68528,-8.20596,46.4164043,2.10528,0.61404,2.193,43.58,-8.82,44.46356711
08/01/2021 01:30,24.1816,-3.5012,24.43375084,2.3616,0.6888,2.46,43.64,-8.38,44.43730415,46.0816,-7.8912,46.75237851,2.3616,0.6888,2.46,43.72,-8.58,44.55395381
08/01/2021 02:00,23.01712,-3.59084,23.29553487,1.43712,0.41916,1.497,43.16,-8.02,43.89881547,44.65712,-7.80084,45.33333731,1.43712,0.41916,1.497,43.22,-8.22,43.99473605
08/01/2021 02:30,23.12624,-3.87568,23.4487499,1.86624,0.54432,1.944,42.52,-8.84,43.42920676,44.50624,-8.51568,45.31359845,1.86624,0.54432,1.944,42.64,-9.06,43.59189374
08/01/2021 03:00,21.62,-4.075,22.00068238,0.36,0.105,0.375,42.52,-8.36,43.33405128,42.88,-8.475,43.70949582,0.36,0.105,0.375,42.52,-8.58,43.37703079
08/01/2021 03:30,21.35224,-3.94268,21.71319596,0.40224,0.11732,0.419,41.9,-8.12,42.67955482,42.38224,-8.20268,43.16871815,0.40224,0.11732,0.419,41.98,-8.32,42.7965279
08/01/2021 04:00,20.84136,-3.97752,21.21751522,0.11136,0.03248,0.116,41.46,-8.02,42.22856853,41.65136,-8.18752,42.44845431,0.11136,0.03248,0.116,41.54,-8.22,42.34548382
08/01/2021 04:30,20.65432,-4.03624,21.0450034,0.18432,0.05376,0.192,40.94,-8.18,41.74920359,41.20432,-8.32624,42.03715332,0.18432,0.05376,0.192,41.02,-8.38,41.86722823
08/01/2021 05:00,20.478,-4.091,20.88264267,0.168,0.049,0.175,40.62,-8.28,41.45531088,40.868,-8.451,41.73263501,0.168,0.049,0.175,40.7,-8.5,41.57811925
08/01/2021 05:30,20.51808,-4.53556,21.01339838,0.11808,0.03444,0.123,40.8,-9.14,41.81123772,41.05808,-8.82556,41.99590983,0.11808,0.03444,0.123,40.94,-8.86,41.88774522
