Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/01/2021 06:00,21.24024,-4.20368,21.65222208,0.09024,0.02632,0.094,42.3,-8.46,43.13770508,42.45024,-8.61368,43.3153363,0.09024,0.02632,0.094,42.36,-8.64,43.2321547
08/01/2021 06:30,23.43504,-3.38228,23.67785712,0.09504,0.02772,0.099,46.68,-6.82,47.17557419,46.81504,-7.11228,47.35221745,0.09504,0.02772,0.099,46.72,-7.14,47.26243752
08/01/2021 07:00,25.1652,-2.6364,25.30292268,0.1152,0.0336,0.12,50.1,-5.34,50.38378311,50.2752,-5.4264,50.56719838,0.1152,0.0336,0.12,50.16,-5.46,50.45628999
08/01/2021 07:30,26.61464,-2.56948,26.73838607,0.10464,0.03052,0.109,53.02,-5.2,53.27438784,53.20464,-5.28948,53.46692731,0.10464,0.03052,0.109,53.1,-5.32,53.36583551
08/01/2021 08:00,28.326,-1.622,28.37240138,0.096,0.028,0.1,56.46,-3.3,56.55635773,56.616,1.008,56.62497258,0.096,0.028,0.1,56.52,0.98,56.52849547
08/01/2021 08:30,29.8648,-0.8586,29.87713964,0.2448,0.0714,0.255,59.24,-1.86,59.26919267,59.5448,-1.8286,59.57287122,0.2448,0.0714,0.255,59.3,-1.9,59.33043064
08/01/2021 09:00,31.62568,-0.36376,31.62777192,1.01568,0.29624,1.058,61.22,-1.32,61.23422899,62.31568,2.03624,62.34893942,1.01568,0.29624,1.058,61.3,1.74,61.32468997
08/01/2021 09:30,32.51136,-0.33252,32.51306043,1.43136,0.41748,1.491,62.16,-1.5,62.17809582,63.71136,4.73748,63.88725311,1.43136,0.41748,1.491,62.28,4.32,62.4296468
08/01/2021 10:00,32.73712,0.12916,32.73737479,2.15712,0.62916,2.247,61.16,-1,61.16817473,63.37712,-0.41084,63.37845161,2.15712,0.62916,2.247,61.22,-1.04,61.22883308
08/01/2021 10:30,33.7604,0.5522,33.76491571,3.7104,1.0822,3.865,60.1,-1.06,60.10934703,63.8704,0.0422,63.87041394,3.7104,1.0822,3.865,60.16,-1.04,60.16898869
08/01/2021 11:00,33.8576,0.6968,33.86476942,3.8976,1.1368,4.06,59.92,-0.88,59.9264616,63.8576,0.2168,63.85796802,3.8976,1.1368,4.06,59.96,-0.92,59.96705762
08/01/2021 11:30,34.05672,0.70696,34.06405686,3.72672,1.08696,3.882,60.66,-0.76,60.66476078,64.44672,0.96696,64.45397374,3.72672,1.08696,3.882,60.72,-0.12,60.72011858
08/01/2021 12:00,33.59888,0.42884,33.60161664,2.97888,0.86884,3.103,61.24,-0.88,61.24632234,64.27888,-0.05116,64.27890036,2.97888,0.86884,3.103,61.3,-0.92,61.30690336
08/01/2021 12:30,34.56984,0.59912,34.5750312,3.45984,1.00912,3.604,62.22,-0.82,62.22540317,65.73984,0.14912,65.74000913,3.45984,1.00912,3.604,62.28,-0.86,62.28593742
08/01/2021 13:00,34.60696,0.56328,34.61154381,3.33696,0.97328,3.476,62.54,-0.82,62.54537553,65.91696,0.11328,65.91705734,3.33696,0.97328,3.476,62.58,-0.86,62.58590896
08/01/2021 13:30,34.45296,0.26128,34.45395072,2.95296,0.86128,3.076,63,-1.2,63.01142754,66.03296,-0.35872,66.03393435,2.95296,0.86128,3.076,63.08,-1.22,63.09179661
08/01/2021 14:00,34.34056,0.28808,34.34176832,2.77056,0.80808,2.886,63.14,-1.04,63.14856451,65.99056,-0.25192,65.99104085,2.77056,0.80808,2.886,63.22,-1.06,63.2288858
08/01/2021 14:30,33.5376,0.3468,33.53939302,2.4576,0.7168,2.56,62.16,-0.74,62.16440461,64.7176,-0.0232,64.71760416,2.4576,0.7168,2.56,62.26,-0.74,62.26439753
08/01/2021 15:00,33.34664,0.51652,33.35064006,1.73664,0.50652,1.809,63.22,0.02,63.22000316,65.01664,0.56652,65.01910813,1.73664,0.50652,1.809,63.28,0.06,63.28002844
08/01/2021 15:30,33.06744,0.33092,33.06909579,1.23744,0.36092,1.289,63.66,-0.06,63.66002828,64.95744,0.34092,64.95833463,1.23744,0.36092,1.289,63.72,-0.02,63.72000314
08/01/2021 16:00,33.31872,-0.60204,33.32415872,0.67872,0.19796,0.707,65.28,-1.6,65.2996049,65.99872,-1.42204,66.0140382,0.67872,0.19796,0.707,65.32,-1.62,65.34008571
08/01/2021 16:30,34.5412,-0.6734,34.54776353,0.8112,0.2366,0.845,67.46,-1.82,67.48454638,68.3112,-1.6234,68.33048714,0.8112,0.2366,0.845,67.5,-1.86,67.5256218
08/01/2021 17:00,37.19984,-0.79588,37.20835284,1.89984,0.55412,1.979,70.6,-2.7,70.65161003,72.55984,-2.20588,72.59336256,1.89984,0.55412,1.979,70.66,-2.76,70.71388265
08/01/2021 17:30,37.2284,0.2812,37.22946199,0.5184,0.1512,0.54,73.42,0.26,73.42046036,73.9584,-4.2488,74.08034309,0.5184,0.1512,0.54,73.44,-4.4,73.57169021
08/01/2021 18:00,36.97488,0.93684,36.98674655,0.43488,0.12684,0.453,73.08,1.62,73.09795346,73.57488,1.78684,73.59657441,0.43488,0.12684,0.453,73.14,1.66,73.15883542
08/01/2021 18:30,35.59176,-1.37032,35.61812961,0.34176,0.09968,0.356,70.5,-2.94,70.5612755,70.90176,-2.90032,70.96105571,0.34176,0.09968,0.356,70.56,-3,70.62374671
08/01/2021 19:00,34.082,-1.874,34.1334821,0.192,0.056,0.2,67.78,-3.86,67.88982251,68.032,-3.884,68.1427801,0.192,0.056,0.2,67.84,-3.94,67.95431701
08/01/2021 19:30,32.62392,-2.09344,32.69101784,0.19392,0.05656,0.202,64.86,-4.3,65.00238149,65.11392,-4.34344,65.25862433,0.19392,0.05656,0.202,64.92,-4.4,65.06893575
08/01/2021 20:00,31.05632,-2.40024,31.1489352,0.13632,0.03976,0.142,61.84,-4.88,62.03224968,62.17632,-1.90024,62.2053509,0.13632,0.03976,0.142,62.04,-1.94,62.07032463
08/01/2021 20:30,30.0024,-2.7568,30.12878942,0.1824,0.0532,0.19,59.64,-5.62,59.90420686,59.8824,-5.6868,60.15182062,0.1824,0.0532,0.19,59.7,-5.74,59.97530825
08/01/2021 21:00,29.0756,-2.7442,29.2048138,0.2256,0.0658,0.235,57.7,-5.62,57.97304891,57.9656,-5.6742,58.24265901,0.2256,0.0658,0.235,57.74,-5.74,58.02460857
08/01/2021 21:30,27.48816,-3.27512,27.68258209,0.18816,0.05488,0.196,54.6,-6.66,55.00468707,54.84816,-6.74512,55.26135448,0.18816,0.05488,0.196,54.66,-6.8,55.08135438
08/01/2021 22:00,26.05432,-3.64124,26.30753161,0.30432,0.08876,0.317,51.5,-7.46,52.03750186,51.86432,-7.55124,52.41115258,0.30432,0.08876,0.317,51.56,-7.64,52.12296231
08/01/2021 22:30,24.15096,-3.86472,24.45822826,0.12096,0.03528,0.126,48.06,-7.8,48.68884472,48.26096,-7.92472,48.90727397,0.12096,0.03528,0.126,48.14,-7.96,48.79365942
08/01/2021 23:00,22.57792,-4.34144,22.99153263,0.09792,0.02856,0.102,44.96,-8.74,45.80162879,45.15792,-8.85144,46.01723295,0.09792,0.02856,0.102,45.06,-8.88,45.92665892
08/01/2021 23:30,21.0208,-4.7706,21.55533941,0.1008,0.0294,0.105,41.84,-9.6,42.92721281,42.0008,-9.8106,43.13136994,0.1008,0.0294,0.105,41.9,-9.84,43.0399303
09/01/2021 00:00,20.03728,-5.00996,20.6541107,0.13728,0.04004,0.143,39.8,-10.1,41.06153918,40.01728,-10.29996,41.3215667,0.13728,0.04004,0.143,39.88,-10.34,41.19866503
09/01/2021 00:30,20.80192,-5.01444,21.39776821,0.60192,0.17556,0.627,40.4,-10.38,41.7121613,41.06192,-10.44444,42.36941823,0.60192,0.17556,0.627,40.46,-10.62,41.83056299
09/01/2021 01:00,22.52312,-5.11784,23.0972557,1.41312,0.41216,1.472,42.22,-11.06,43.64461021,43.73312,-10.90784,45.07290493,1.41312,0.41216,1.472,42.32,-11.32,43.80781665
09/01/2021 01:30,21.3684,-4.6738,21.87356681,0.1584,0.0462,0.165,42.42,-9.44,43.45768056,42.6784,-9.6338,43.75221056,0.1584,0.0462,0.165,42.52,-9.68,43.60794423
09/01/2021 02:00,20.99152,-4.68164,21.5072468,0.13152,0.03836,0.137,41.72,-9.44,42.7746654,41.91152,-9.64164,43.0062406,0.13152,0.03836,0.137,41.78,-9.68,42.88672056
09/01/2021 02:30,20.46408,-4.66256,20.98852153,0.09408,0.02744,0.098,40.74,-9.38,41.80588475,40.95408,-9.59256,42.06249964,0.09408,0.02744,0.098,40.86,-9.62,41.97718428
09/01/2021 03:00,20.07768,-4.40276,20.5547447,0.12768,0.03724,0.133,39.9,-8.88,40.87620824,40.12768,-9.06276,41.13835584,0.12768,0.03724,0.133,40,-9.1,41.02206723
09/01/2021 03:30,19.83592,-4.32744,20.30247421,0.14592,0.04256,0.152,39.38,-8.74,40.33822009,39.60592,-8.89744,40.5930208,0.14592,0.04256,0.152,39.46,-8.94,40.46004449
09/01/2021 04:00,19.40808,-4.33556,19.88644387,0.11808,0.03444,0.123,38.58,-8.74,39.55760357,38.75808,-8.90556,39.76804954,0.11808,0.03444,0.123,38.64,-8.94,39.66072617
09/01/2021 04:30,19.1556,-4.3392,19.64091821,0.1056,0.0308,0.11,38.1,-8.74,39.08960987,38.3056,-8.9692,39.34165147,0.1056,0.0308,0.11,38.2,-9,39.2458915
09/01/2021 05:00,18.74176,-5.83032,19.6276896,0.10176,0.02968,0.106,37.28,-11.72,39.07885362,37.94176,-6.43032,38.48280353,0.10176,0.02968,0.106,37.84,-6.46,38.38746149
09/01/2021 05:30,18.45768,-8.10276,20.15789351,0.12768,0.03724,0.133,36.66,-16.28,40.11226745,37.96768,-2.78276,38.06952164,0.12768,0.03724,0.133,37.84,-2.82,37.94493379
09/01/2021 06:00,18.75984,-7.98088,20.3869086,0.09984,0.02912,0.104,37.32,-16.02,40.61308656,38.67984,-2.65088,38.77057115,0.09984,0.02912,0.104,38.58,-2.68,38.67297247
09/01/2021 06:30,20.45104,-4.07928,20.85391,0.07104,0.02072,0.074,40.76,-8.2,41.57664729,40.97104,-7.57928,41.66619258,0.07104,0.02072,0.074,40.9,-7.6,41.60012019
09/01/2021 07:00,21.44888,-4.17116,21.85069859,0.09888,0.02884,0.103,42.7,-8.4,43.51838692,42.85888,-8.59116,43.71145874,0.09888,0.02884,0.103,42.76,-8.62,43.62020174
09/01/2021 07:30,22.42448,-2.85536,22.60553879,0.08448,0.02464,0.088,44.68,-5.76,45.04975028,44.84448,-7.45536,45.45997997,0.08448,0.02464,0.088,44.76,-7.48,45.38070074
09/01/2021 08:00,23.11568,-3.13376,23.32713256,0.05568,0.01624,0.058,46.12,-6.3,46.5483018,46.23568,-6.44376,46.6825465,0.05568,0.01624,0.058,46.18,-6.46,46.62964722
09/01/2021 08:30,24.57568,-2.73376,24.7272621,0.29568,0.08624,0.308,48.56,-5.64,48.88643166,48.93568,-5.71376,49.26812185,0.29568,0.08624,0.308,48.64,-5.8,48.98458533
09/01/2021 09:00,26.43568,-2.15876,26.52367663,1.61568,0.47124,1.683,49.64,-5.26,49.9179046,51.33568,-4.94876,51.57365865,1.61568,0.47124,1.683,49.72,-5.42,50.01454588
09/01/2021 09:30,28.70768,-1.30276,28.73722455,3.72768,1.08724,3.883,49.96,-4.78,50.18814601,53.74768,0.18724,53.74800614,3.72768,1.08724,3.883,50.02,-0.9,50.02809611
09/01/2021 10:00,31.70136,0.53248,31.70583165,7.07136,2.06248,7.366,49.26,-3.06,49.35495112,56.41136,-1.09752,56.42203548,7.07136,2.06248,7.366,49.34,-3.16,49.44108818
09/01/2021 10:30,35.13,1.96,35.18463443,11.76,3.43,12.25,46.74,-2.94,46.83237342,58.58,0.41,58.58143477,11.76,3.43,12.25,46.82,-3.02,46.91729745
09/01/2021 11:00,37.40056,3.13808,37.53197882,15.01056,4.37808,15.636,44.78,-2.48,44.84862094,59.87056,6.83808,60.25979831,15.01056,4.37808,15.636,44.86,2.46,44.92739921
09/01/2021 11:30,37.63808,3.41944,37.79308979,15.59808,4.54944,16.248,44.08,-2.26,44.13789755,59.73808,2.22944,59.77966715,15.59808,4.54944,16.248,44.14,-2.32,44.20092759
09/01/2021 12:00,37.48848,3.15664,37.62114444,14.86848,4.33664,15.488,45.24,-2.36,45.30151432,60.16848,1.91664,60.19899911,14.86848,4.33664,15.488,45.3,-2.42,45.36459412
09/01/2021 12:30,37.3584,2.8462,37.46666392,14.0784,4.1062,14.665,46.56,-2.52,46.62814601,60.6984,1.5062,60.71708492,14.0784,4.1062,14.665,46.62,-2.6,46.69244478
09/01/2021 13:00,37.89704,2.72872,37.99515171,15.28704,4.45872,15.924,45.22,-3.46,45.35217746,60.56704,0.91872,60.57400747,15.28704,4.45872,15.924,45.28,-3.54,45.41816817
09/01/2021 13:30,36.87304,2.12172,36.93403274,13.58304,3.96172,14.149,46.58,-3.68,46.72514098,60.26304,0.18172,60.26331398,13.58304,3.96172,14.149,46.68,-3.78,46.8327962
09/01/2021 14:00,34.78056,0.93308,34.79307391,10.09056,2.94308,10.511,49.38,-4.02,49.54336282,59.59056,-1.15692,59.60178944,10.09056,2.94308,10.511,49.5,-4.1,49.66950775
09/01/2021 14:30,32.17144,-0.16708,32.17187386,5.94144,1.73292,6.189,52.46,-3.8,52.59744861,58.48144,-2.14708,58.52084054,5.94144,1.73292,6.189,52.54,-3.88,52.68307128
09/01/2021 15:00,31.12488,-0.59316,31.13053154,3.79488,1.10684,3.953,54.66,-3.4,54.76564251,58.51488,-2.37316,58.56298378,3.79488,1.10684,3.953,54.72,-3.48,54.83054623
09/01/2021 15:30,30.50872,-1.88704,30.56702334,1.99872,0.58296,2.082,57.02,-4.94,57.23359154,59.09872,-4.45704,59.26654968,1.99872,0.58296,2.082,57.1,-5.04,57.32199927
09/01/2021 16:00,31.26376,-2.56932,31.36915833,1.61376,0.47068,1.681,59.3,-6.08,59.61087485,60.99376,-5.72932,61.26225483,1.61376,0.47068,1.681,59.38,-6.2,59.7028006
09/01/2021 16:30,32.47664,-2.23348,32.55334973,1.25664,0.36652,1.309,62.44,-5.2,62.65615373,63.79664,-4.95348,63.98865712,1.25664,0.36652,1.309,62.54,-5.32,62.76586652
09/01/2021 17:00,33.57336,-1.98652,33.63207938,0.42336,0.12348,0.441,66.3,-4.22,66.43416591,66.78336,-4.17652,66.91382886,0.42336,0.12348,0.441,66.36,-4.3,66.49916992
09/01/2021 17:30,35.38712,-0.43084,35.38974265,0.47712,0.13916,0.497,69.82,-1.14,69.82930617,70.33712,-1.22084,70.34771425,0.47712,0.13916,0.497,69.86,-1.36,69.87323665
09/01/2021 18:00,35.36304,-1.57828,35.39824241,0.62304,0.18172,0.649,69.48,-3.52,69.56910809,70.14304,-3.43828,70.22725845,0.62304,0.18172,0.649,69.52,-3.62,69.61418534
09/01/2021 18:30,35.624,-0.758,35.63206337,1.824,0.532,1.9,67.6,-2.58,67.64921581,69.484,-2.128,69.51657817,1.824,0.532,1.9,67.66,-2.66,67.71226772
09/01/2021 19:00,33.36896,-0.75572,33.37751645,0.76896,0.22428,0.801,65.2,-1.96,65.22945347,66.02896,-1.73572,66.05176972,0.76896,0.22428,0.801,65.26,-1.96,65.2894264
09/01/2021 19:30,31.98712,1.27916,32.01268649,0.95712,0.27916,0.997,62.06,2,62.09221851,63.03712,-2.18084,63.07483302,0.95712,0.27916,0.997,62.08,-2.46,62.12872122
09/01/2021 20:00,31.83744,-2.72408,31.95376656,3.51744,1.02592,3.664,56.64,-7.5,57.13439945,60.21744,-6.63408,60.58177199,3.51744,1.02592,3.664,56.7,-7.66,57.21508193
09/01/2021 20:30,30.91392,-2.68344,31.03016758,3.55392,1.03656,3.702,54.72,-7.44,55.22347327,58.35392,-6.56344,58.72187603,3.55392,1.03656,3.702,54.8,-7.6,55.32449729
09/01/2021 21:00,29.934,-2.613,30.04783062,4.104,1.197,4.275,51.66,-7.62,52.21896207,55.844,-6.603,56.23301472,4.104,1.197,4.275,51.74,-7.8,52.32463664
09/01/2021 21:30,28.17816,-2.45512,28.28491321,3.54816,1.03488,3.696,49.26,-6.98,49.75206528,52.88816,-6.10512,53.23936474,3.54816,1.03488,3.696,49.34,-7.14,49.85393866
09/01/2021 22:00,26.30784,-2.17188,26.39733904,2.66784,0.77812,2.779,47.28,-5.9,47.64670398,50.02784,-5.26188,50.30379863,2.66784,0.77812,2.779,47.36,-6.04,47.74359852
09/01/2021 22:30,25.80456,-2.76992,25.95279896,4.35456,1.27008,4.536,42.9,-8.08,43.65428272,47.35456,-6.16992,47.75481406,4.35456,1.27008,4.536,43,-7.44,43.63890008
09/01/2021 23:00,25.10808,-1.80556,25.17291656,5.87808,1.71444,6.123,38.46,-7.04,39.09901789,44.41808,-5.46556,44.75308008,5.87808,1.71444,6.123,38.54,-7.18,39.20311212
09/01/2021 23:30,24.40272,-1.15504,24.43004013,6.94272,2.02496,7.232,34.92,-6.36,35.49445027,41.96272,-4.25504,42.17789984,6.94272,2.02496,7.232,35.02,-6.28,35.57862842
10/01/2021 00:00,22.5844,-2.0758,22.67959587,5.5344,1.6142,5.765,34.1,-7.38,34.88945973,39.7344,-5.9658,40.17976248,5.5344,1.6142,5.765,34.2,-7.58,35.02993577
10/01/2021 00:30,23.33768,-1.91776,23.41634282,5.76768,1.68224,6.008,35.14,-7.2,35.87003764,40.98768,-5.71776,41.38457069,5.76768,1.68224,6.008,35.22,-7.4,35.98900388
10/01/2021 01:00,24.3228,-2.1496,24.4176039,5.6928,1.6604,5.93,37.26,-7.62,38.03119772,43.0528,-6.1796,43.49403458,5.6928,1.6604,5.93,37.36,-7.84,38.17375014
10/01/2021 01:30,25.4556,-1.2642,25.48697261,7.9056,2.3058,8.235,35.1,-7.14,35.8188442,43.0856,-5.0142,43.37638907,7.9056,2.3058,8.235,35.18,-7.32,35.93347743
10/01/2021 02:00,25.80312,-0.28284,25.80467012,9.45312,2.75716,9.847,32.7,-6.08,33.26043295,42.27312,-3.50284,42.4179981,9.45312,2.75716,9.847,32.82,-6.26,33.41167461
10/01/2021 02:30,25.64456,0.01508,25.64456443,9.75456,2.84508,10.161,31.78,-5.66,32.28008674,41.61456,-2.97492,41.72075926,9.75456,2.84508,10.161,31.86,-5.82,32.3872197
10/01/2021 03:00,24.3368,-0.4626,24.34119621,7.8768,2.2974,8.205,32.92,-5.52,33.37958658,40.8968,-3.4026,41.03810348,7.8768,2.2974,8.205,33.02,-5.7,33.50836314
10/01/2021 03:30,24.59464,-0.30448,24.59652465,8.86464,2.58552,9.234,31.46,-5.78,31.98655968,40.44464,-3.11448,40.56437958,8.86464,2.58552,9.234,31.58,-5.7,32.09028513
10/01/2021 04:00,24.31888,-1.14616,24.34587454,9.57888,2.79384,9.978,29.48,-7.88,30.51499304,39.15888,-5.30616,39.51674603,9.57888,2.79384,9.978,29.58,-8.1,30.66898107
10/01/2021 04:30,23.9224,-1.5318,23.97139197,9.1824,2.6782,9.565,29.48,-8.42,30.658878,38.7624,-5.9818,39.22123895,9.1824,2.6782,9.565,29.58,-8.66,30.82161579
10/01/2021 05:00,23.0184,-2.4338,23.14670864,7.3584,2.1462,7.665,31.32,-9.16,32.63200883,38.7784,-7.2738,39.45468886,7.3584,2.1462,7.665,31.42,-9.42,32.80171947
10/01/2021 05:30,23.28504,-1.91728,23.36384066,8.37504,2.44272,8.724,29.82,-8.72,31.06880751,38.29504,-6.51728,38.84565648,8.37504,2.44272,8.724,29.92,-8.96,31.23280327
10/01/2021 06:00,25.24792,-0.93644,25.26528021,11.73792,3.42356,12.227,27.02,-8.72,28.39223133,38.83792,-5.53644,39.23055184,11.73792,3.42356,12.227,27.1,-8.96,28.54280295
10/01/2021 06:30,27.29112,-0.82384,27.30355184,13.70112,3.99616,14.272,27.18,-9.64,28.83889734,40.98112,-5.90384,41.40419693,13.70112,3.99616,14.272,27.28,-9.9,29.020827
10/01/2021 07:00,27.33056,-1.28192,27.36060724,12.37056,3.60808,12.886,29.92,-9.78,31.47784618,42.37056,-6.43192,42.85596749,12.37056,3.60808,12.886,30,-10.04,31.63544847
10/01/2021 07:30,27.6996,-0.4622,27.7034559,11.6496,3.3978,12.135,32.1,-7.72,33.01527525,43.8496,-4.3222,44.062102,11.6496,3.3978,12.135,32.2,-7.72,33.11251123
10/01/2021 08:00,27.93064,-0.65148,27.93823683,11.24064,3.27852,11.709,33.38,-7.86,34.29291472,44.70064,-4.80148,44.95777382,11.24064,3.27852,11.709,33.46,-8.08,34.42176637
10/01/2021 08:30,30.06696,-0.34172,30.06890181,13.29696,3.87828,13.851,33.54,-8.44,34.58562129,46.91696,-4.80172,47.16203612,13.29696,3.87828,13.851,33.62,-8.68,34.72242503
10/01/2021 09:00,32.53448,2.19464,32.60841661,15.68448,4.57464,16.338,33.7,-4.76,34.03450602,49.46448,-1.76536,49.49597234,15.68448,4.57464,16.338,33.78,-6.34,34.36981234
10/01/2021 09:30,34.58424,1.92832,34.63795713,16.79424,4.89832,17.494,35.58,-5.94,36.07242714,52.47424,-1.22168,52.48845936,16.79424,4.89832,17.494,35.68,-6.12,36.20106076
10/01/2021 10:00,37.54488,3.67684,37.72449028,20.35488,5.93684,21.203,34.38,-4.52,34.67585327,54.85488,1.27684,54.86973829,20.35488,5.93684,21.203,34.5,-4.66,34.81329631
10/01/2021 10:30,40.5076,4.3918,40.74498208,23.6976,6.9118,24.685,33.62,-5.04,33.9956762,57.4376,1.7118,57.46310254,23.6976,6.9118,24.685,33.74,-5.2,34.13835966
10/01/2021 11:00,43.3596,5.0928,43.65766283,27.6096,8.0528,28.76,31.5,-5.92,32.05146487,59.2096,1.9528,59.24179403,27.6096,8.0528,28.76,31.6,-6.1,32.1833808
10/01/2021 11:30,43.6524,5.3882,43.98368703,27.9024,8.1382,29.065,31.5,-5.5,31.97655391,59.5024,2.4782,59.55398459,27.9024,8.1382,29.065,31.6,-5.66,32.10289084
10/01/2021 12:00,42.39568,5.60124,42.76409209,24.17568,7.05124,25.183,36.44,-2.9,36.55521303,60.73568,8.65124,61.34873086,24.17568,7.05124,25.183,36.56,1.6,36.59499419
10/01/2021 12:30,40.74272,4.60496,41.00213274,20.14272,5.87496,20.982,41.2,-2.54,41.27822186,61.44272,3.23496,61.52782141,20.14272,5.87496,20.982,41.3,-2.64,41.38429171
10/01/2021 13:00,40.2948,4.3264,40.52639441,18.3648,5.3564,19.13,43.86,-2.06,43.90835,62.3048,3.1964,62.38673798,18.3648,5.3564,19.13,43.94,-2.16,43.99305854
10/01/2021 13:30,40.16264,3.67952,40.33083832,16.83264,4.90952,17.534,46.66,-2.46,46.72480284,63.59264,2.34952,63.63602837,16.83264,4.90952,17.534,46.76,-2.56,46.83002456
10/01/2021 14:00,37.8572,2.1696,37.91931903,12.7872,3.7296,13.32,50.14,-3.12,50.23697841,63.0472,0.5096,63.04925947,12.7872,3.7296,13.32,50.26,-3.22,50.36304201
10/01/2021 14:30,35.65416,3.20288,35.79773129,9.64416,2.81288,10.046,52.02,0.78,52.02584742,61.76416,3.67288,61.87326974,9.64416,2.81288,10.046,52.12,0.86,52.12709468
10/01/2021 15:00,39.14928,4.16604,39.37031894,15.92928,4.64604,16.593,46.44,-0.96,46.44992142,62.44928,3.68604,62.55796882,15.92928,4.64604,16.593,46.52,-0.96,46.52990436
10/01/2021 15:30,39.23056,3.22808,39.36314696,14.53056,4.23808,15.136,49.4,-2.02,49.44128235,64.01056,2.17808,64.04760592,14.53056,4.23808,15.136,49.48,-2.06,49.52286341
10/01/2021 16:00,39.32544,2.07992,39.38040501,12.68544,3.69992,13.214,53.28,-3.24,53.37842261,66.04544,0.35992,66.0464207,12.68544,3.69992,13.214,53.36,-3.34,53.4644293
10/01/2021 16:30,40.788,2.494,40.86417722,12.768,3.724,13.3,56.04,-2.46,56.09396759,68.888,1.944,68.91542411,12.768,3.724,13.3,56.12,-1.78,56.1482217
10/01/2021 17:00,42.35088,3.32484,42.48119111,12.05088,3.51484,12.553,60.6,-0.38,60.60119141,72.73088,3.09484,72.79669594,12.05088,3.51484,12.553,60.68,-0.42,60.68145351
10/01/2021 17:30,41.0756,2.0458,41.12651472,9.1056,2.6558,9.485,63.94,-1.22,63.95163798,73.1256,1.3958,73.1389201,9.1056,2.6558,9.485,64.02,-1.26,64.03239805
10/01/2021 18:00,41.51504,2.81772,41.61055265,11.37504,3.31772,11.849,60.28,-1,60.28829405,71.73504,2.25772,71.77055987,11.37504,3.31772,11.849,60.36,-1.06,60.36930677
10/01/2021 18:30,40.75504,3.80772,40.93253006,12.81504,3.73772,13.349,55.88,0.14,55.88017538,68.79504,3.89772,68.90536808,12.81504,3.73772,13.349,55.98,0.16,55.98022865
10/01/2021 19:00,37.87432,2.67876,37.96893297,10.86432,3.16876,11.317,54.02,-0.98,54.02888857,64.96432,2.18876,65.00118109,10.86432,3.16876,11.317,54.1,-0.98,54.10887543
10/01/2021 19:30,36.28408,1.09744,36.30067267,10.89408,3.17744,11.348,50.78,-4.16,50.95011286,61.75408,-1.08256,61.76356801,10.89408,3.17744,11.348,50.86,-4.26,51.03809558
10/01/2021 20:00,34.51376,1.17568,34.53377843,10.37376,3.02568,10.806,48.28,-3.7,48.42156957,58.79376,1.80568,58.82148158,10.37376,3.02568,10.806,48.42,-1.22,48.43536724
10/01/2021 20:30,34.68608,1.22844,34.70782636,11.44608,3.33844,11.923,46.48,-4.22,46.6711774,58.00608,-0.98156,58.01438422,11.44608,3.33844,11.923,46.56,-4.32,46.75998289
10/01/2021 21:00,34.41048,2.09764,34.47435608,13.02048,3.79764,13.563,42.78,-3.4,42.91489718,55.90048,0.29764,55.90127238,13.02048,3.79764,13.563,42.88,-3.5,43.02260336
10/01/2021 21:30,32.99704,1.65372,33.03845394,12.28704,3.58372,12.799,41.42,-3.86,41.59947115,53.80704,-0.37628,53.80835567,12.28704,3.58372,12.799,41.52,-3.96,41.70841642
10/01/2021 22:00,32.01816,0.88988,32.03052382,13.02816,3.79988,13.571,37.98,-5.82,38.42333666,51.12816,-0.72012,51.13323105,13.02816,3.79988,13.571,38.1,-4.52,38.36717868
10/01/2021 22:30,33.56288,2.34084,33.64441181,18.48288,5.39084,19.253,30.16,-6.1,30.77069385,48.72288,-0.86916,48.73063179,18.48288,5.39084,19.253,30.24,-6.26,30.88114635
10/01/2021 23:00,34.45472,3.75596,34.65883676,23.33472,6.80596,24.307,22.24,-6.1,23.06138764,45.65472,0.54596,45.6579843,23.33472,6.80596,24.307,22.32,-6.26,23.18124242
10/01/2021 23:30,32.23728,1.84504,32.29003553,21.37728,6.23504,22.268,21.72,-8.78,23.42747959,43.19728,-2.80496,43.28825245,21.37728,6.23504,22.268,21.82,-9.04,23.61850969
11/01/2021 00:00,31.3632,2.7376,31.48245175,21.5232,6.2776,22.42,19.68,-7.08,20.91479859,41.2832,-1.0224,41.29585819,21.5232,6.2776,22.42,19.76,-7.3,21.06531747
11/01/2021 00:30,32.38112,2.57116,32.48303859,22.22112,6.48116,23.147,20.32,-7.82,21.77279954,42.64112,-1.55884,42.6696039,22.22112,6.48116,23.147,20.42,-8.04,21.94579686
11/01/2021 01:00,34.49576,3.05668,34.63092188,23.88576,6.96668,24.881,21.22,-7.82,22.61505693,45.24576,-0.15332,45.24601977,23.88576,6.96668,24.881,21.36,-7.12,22.51541694
11/01/2021 01:30,36.78832,6.32076,37.32736925,27.32832,7.97076,28.467,18.92,-3.3,19.20563459,46.36832,4.53076,46.58914987,27.32832,7.97076,28.467,19.04,-3.44,19.3482609
11/01/2021 02:00,34.0368,5.3024,34.44733952,22.8768,6.6724,23.83,22.32,-2.74,22.48755211,45.2968,3.7924,45.45527899,22.8768,6.6724,23.83,22.42,-2.88,22.60422084
11/01/2021 02:30,33.11904,5.10472,33.51013245,22.19904,6.47472,23.124,21.84,-2.74,22.01120624,44.13904,3.59472,44.28517657,22.19904,6.47472,23.124,21.94,-2.88,22.12821728
11/01/2021 03:00,36.3536,6.2848,36.89285763,28.9536,8.4448,30.16,14.8,-4.32,15.41760033,43.8736,6.1448,44.301821,28.9536,8.4448,30.16,14.92,-2.3,15.09623794
11/01/2021 03:30,39.42872,6.75296,40.00283027,35.11872,10.24296,36.582,8.62,-6.98,11.09165452,43.79872,3.06296,43.90568981,35.11872,10.24296,36.582,8.68,-7.18,11.26475921
11/01/2021 04:00,41.70568,9.24624,42.71834148,40.61568,11.84624,42.308,2.18,-5.2,5.638474971,42.99568,6.46624,43.47919915,40.61568,11.84624,42.308,2.38,-5.38,5.882924443
11/01/2021 04:30,39.95632,7.49976,40.65407615,37.09632,10.81976,38.642,5.72,-6.64,8.764017344,42.91632,3.97976,43.10045257,37.09632,10.81976,38.642,5.82,-6.84,8.980979902
11/01/2021 05:00,36.22944,4.88192,36.55687987,30.34944,8.85192,31.614,11.76,-7.94,14.18947497,42.20944,0.67192,42.21478771,30.34944,8.85192,31.614,11.86,-8.18,14.40735923
11/01/2021 05:30,37.16552,7.04036,37.82647943,30.99552,9.04036,32.287,12.34,-4,12.97210854,43.43552,9.80036,44.52742362,30.99552,9.04036,32.287,12.44,0.76,12.46319381
11/01/2021 06:00,42.02592,9.98256,43.19524807,38.30592,11.17256,39.902,7.44,-2.38,7.811401923,45.84592,8.71256,46.66644493,38.30592,11.17256,39.902,7.54,-2.46,7.931153762
11/01/2021 06:30,42.65056,9.28808,43.65018555,35.65056,10.39808,37.136,14,-2.22,14.17492152,49.73056,8.09808,50.38558819,35.65056,10.39808,37.136,14.08,-2.3,14.26661838
11/01/2021 07:00,40.93216,6.94188,41.51664028,29.01216,8.46188,30.221,23.84,-3.04,24.03304392,52.93216,5.32188,53.19902226,29.01216,8.46188,30.221,23.92,-3.14,24.12521502
11/01/2021 07:30,43.39216,6.96688,43.94788921,29.37216,8.56688,30.596,28.04,-3.2,28.2220056,57.51216,5.56688,57.78095448,29.37216,8.56688,30.596,28.14,-3,28.29946289
11/01/2021 08:00,47.22584,10.55712,48.39145324,33.55584,9.78712,34.954,27.34,1.54,27.383338,60.99584,11.34712,62.04232128,33.55584,9.78712,34.954,27.44,1.56,27.48430825
11/01/2021 08:30,50.32072,11.08896,51.5280496,36.99072,10.78896,38.532,26.66,0.6,26.66675083,63.75072,11.36896,64.75652517,36.99072,10.78896,38.532,26.76,0.58,26.76628476
11/01/2021 09:00,51.48552,10.87036,52.62056153,37.47552,10.93036,39.037,28.02,-0.12,28.02025696,65.59552,10.75036,66.47061369,37.47552,10.93036,39.037,28.12,-0.18,28.1205761
11/01/2021 09:30,52.72944,12.01692,54.08142203,39.10944,11.40692,40.739,27.24,1.22,27.26730643,66.44944,12.62692,67.63850372,39.10944,11.40692,40.739,27.34,1.22,27.36720665
11/01/2021 10:00,53.05168,12.18424,54.43286191,39.51168,11.52424,41.158,27.08,1.32,27.11215226,66.67168,12.84424,67.89762452,39.51168,11.52424,41.158,27.16,1.32,27.19205766
11/01/2021 10:30,55.42128,13.44204,57.02812215,43.96128,12.82204,45.793,22.92,1.24,22.95351825,66.98128,14.06204,68.44145556,43.96128,12.82204,45.793,23.02,1.24,23.05337286
11/01/2021 11:00,58.74112,15.08116,60.64619168,49.58112,14.46116,51.647,18.32,1.24,18.36191711,68.00112,15.70116,69.79024822,49.58112,14.46116,51.647,18.42,1.24,18.46169006
11/01/2021 11:30,60.80024,16.90632,63.10699517,52.65024,15.35632,54.844,16.3,3.1,16.59216683,69.05024,18.47632,71.47943792,52.65024,15.35632,54.844,16.4,3.12,16.69414269
11/01/2021 12:00,62.5424,18.1832,65.13202407,56.1024,16.3632,58.44,12.88,3.64,13.38446861,69.0824,20.0432,71.93127175,56.1024,16.3632,58.44,12.98,3.68,13.49158256
11/01/2021 12:30,67.16224,21.09232,70.39639511,65.08224,18.98232,67.794,4.16,4.22,5.925706709,69.36224,23.26232,73.15911337,65.08224,18.98232,67.794,4.28,4.28,6.052834047
11/01/2021 13:00,68.8892,21.6206,72.20230066,67.0992,19.5706,69.895,3.58,4.1,5.443013871,70.7592,23.7106,74.62611431,67.0992,19.5706,69.895,3.66,4.14,5.525866448
11/01/2021 13:30,67.92776,21.49268,71.2468657,64.87776,18.92268,67.581,6.1,5.14,7.976816408,71.07776,24.14268,75.06608398,64.87776,18.92268,67.581,6.2,5.22,8.104838061
11/01/2021 14:00,67.08136,21.87248,70.55717002,64.19136,18.72248,66.866,5.78,6.3,8.549760231,70.09136,25.14248,74.46437435,64.19136,18.72248,66.866,5.9,6.42,8.719311899
11/01/2021 14:30,66.10312,21.36716,69.47069886,63.21312,18.43716,65.847,5.78,5.86,8.230917324,69.01312,24.39716,73.19858023,63.21312,18.43716,65.847,5.8,5.96,8.316345351
11/01/2021 15:00,61.04576,18.62668,63.82427455,54.36576,15.85668,56.631,13.36,5.54,14.46309787,67.82576,21.47668,71.14479252,54.36576,15.85668,56.631,13.46,5.62,14.58615782
11/01/2021 15:30,57.996,15.958,60.15142376,48.816,14.238,50.85,18.36,3.44,18.67948607,67.236,17.738,69.53643894,48.816,14.238,50.85,18.42,3.5,18.74957066
11/01/2021 16:00,60.198,16.424,62.39829309,51.408,14.994,53.55,17.58,2.86,17.81112012,69.068,17.874,71.34331433,51.408,14.994,53.55,17.66,2.88,17.89329483
11/01/2021 16:30,60.75712,16.23916,62.88988749,50.15712,14.62916,52.247,21.2,3.22,21.44314343,71.43712,17.88916,73.64295051,50.15712,14.62916,52.247,21.28,3.26,21.5282605
11/01/2021 17:00,60.97808,15.04444,62.80653959,47.63808,13.89444,49.623,26.68,2.3,26.77895442,74.41808,16.21444,76.16402494,47.63808,13.89444,49.623,26.78,2.32,26.88030506
11/01/2021 17:30,61.26816,15.10988,63.10385015,45.66816,13.31988,47.571,31.2,3.58,31.40471939,76.94816,16.95988,78.79503066,45.66816,13.31988,47.571,31.28,3.64,31.4910781
11/01/2021 18:00,57.22352,12.18436,58.50632333,38.00352,11.08436,39.587,38.44,2.2,38.50290379,76.54352,13.32436,77.69458812,38.00352,11.08436,39.587,38.54,2.24,38.60504112
11/01/2021 18:30,57.77224,12.82232,59.17806692,41.08224,11.98232,42.794,33.38,1.68,33.42225007,74.54224,13.66232,75.7839332,41.08224,11.98232,42.794,33.46,1.68,33.50214918
11/01/2021 19:00,57.98152,12.92836,59.40537984,43.81152,12.77836,45.637,28.34,0.3,28.34158782,72.23152,13.03836,73.3988509,43.81152,12.77836,45.637,28.42,0.26,28.42118928
11/01/2021 19:30,59.19192,15.43056,61.1701363,48.96192,14.28056,51.002,20.46,2.3,20.58887078,69.50192,16.60056,71.45694841,48.96192,14.28056,51.002,20.54,2.32,20.67060715
11/01/2021 20:00,58.39152,15.82836,60.49881477,50.05152,14.59836,52.137,16.68,2.46,16.86042704,66.81152,16.39836,68.79451588,50.05152,14.59836,52.137,16.76,1.8,16.85638158
11/01/2021 20:30,57.93216,15.52688,59.9768219,51.21216,14.93688,53.346,13.44,1.18,13.49170115,64.73216,16.11688,66.70836798,51.21216,14.93688,53.346,13.52,1.18,13.57139639
11/01/2021 21:00,58.3584,16.7712,60.72047431,54.2784,15.8312,56.54,8.16,1.88,8.373768566,62.5184,17.7112,64.97874225,54.2784,15.8312,56.54,8.24,1.88,8.451745382
11/01/2021 21:30,56.68568,16.49124,59.03581382,53.93568,15.73124,56.183,5.5,1.52,5.706172097,59.51568,17.25124,61.96548594,53.93568,15.73124,56.183,5.58,1.52,5.783320845
11/01/2021 22:00,54.89296,15.03128,56.91376315,54.31296,15.84128,56.576,1.16,-1.62,1.992485885,55.53296,14.48128,57.39004371,54.31296,15.84128,56.576,1.22,-1.36,1.827019431
11/01/2021 22:30,53.48272,14.94496,55.5315511,53.98272,15.74496,56.232,-1,-1.6,1.886796226,53.08272,14.08496,54.91958904,53.98272,15.74496,56.232,-0.9,-1.66,1.88827964
11/01/2021 23:00,52.60688,15.68284,54.89476563,55.82688,16.28284,58.153,-6.44,-1.2,6.550847273,49.46688,15.02284,51.69775564,55.82688,16.28284,58.153,-6.36,-1.26,6.483610105
11/01/2021 23:30,49.77024,14.22132,51.76217472,53.73024,15.67132,55.969,-7.92,-2.9,8.43423974,45.91024,15.47132,48.44700073,53.73024,15.67132,55.969,-7.82,-0.2,7.822557127
12/01/2021 00:00,48.76576,14.53168,50.88486093,53.28576,15.54168,55.506,-9.04,-2.02,9.262936899,44.34576,13.40168,46.32657398,53.28576,15.54168,55.506,-8.94,-2.14,9.192562211
12/01/2021 00:30,49.24968,14.44324,51.32385568,53.35968,15.56324,55.583,-8.22,-2.24,8.51974178,45.21968,13.22324,47.11341142,53.35968,15.56324,55.583,-8.14,-2.34,8.469663512
12/01/2021 01:00,50.54792,14.50856,52.58888219,53.85792,15.70856,56.102,-6.62,-2.4,7.041619132,47.35792,13.20856,49.16542122,53.85792,15.70856,56.102,-6.5,-2.5,6.964194139
12/01/2021 01:30,51.84344,15.33392,54.06358639,56.17344,16.38392,58.514,-8.66,-2.1,8.910981989,47.61344,14.16392,49.67551005,56.17344,16.38392,58.514,-8.56,-2.22,8.84318947
12/01/2021 02:00,52.47152,16.08836,54.88256316,57.97152,16.90836,60.387,-11,-1.64,11.12158262,47.07152,15.16836,49.45510227,57.97152,16.90836,60.387,-10.9,-1.74,11.03800707
12/01/2021 02:30,50.22032,14.97676,52.40595272,54.40032,15.86676,56.667,-8.36,-1.78,8.547397265,46.16032,13.98676,48.23281661,54.40032,15.86676,56.667,-8.24,-1.88,8.451745382
12/01/2021 03:00,48.30256,14.21908,50.35195665,51.80256,15.10908,53.961,-7,-1.78,7.222769552,44.92256,13.22908,46.82995788,51.80256,15.10908,53.961,-6.88,-1.88,7.132236676
12/01/2021 03:30,47.95464,13.42052,49.79716713,49.06464,14.31052,51.109,-2.22,-1.78,2.845487656,46.98464,12.43052,48.60117512,49.06464,14.31052,51.109,-2.08,-1.88,2.803711825
12/01/2021 04:00,36.45088,7.59484,37.23369774,30.53088,8.90484,31.803,11.84,-2.62,12.12641744,42.47088,6.16484,42.91597488,30.53088,8.90484,31.803,11.94,-2.74,12.2503551
12/01/2021 04:30,29.85304,2.47672,29.9556028,19.22304,5.60672,20.024,21.26,-6.26,22.16247279,40.58304,0.38672,40.58488251,19.22304,5.60672,20.024,21.36,-5.22,21.98858795
12/01/2021 05:00,30.11056,1.99808,30.17678159,20.05056,5.84808,20.886,20.12,-7.7,21.54308242,40.27056,-2.07192,40.32382491,20.05056,5.84808,20.886,20.22,-7.92,21.71577307
12/01/2021 05:30,30.52992,1.78956,30.58232398,19.84992,5.78956,20.677,21.36,-8,22.80898069,41.30992,-2.43044,41.38135485,19.84992,5.78956,20.677,21.46,-8.22,22.98042645
12/01/2021 06:00,30.10376,2.13068,30.1790683,17.45376,5.09068,18.181,25.3,-5.92,25.983387,42.83376,-2.14932,42.88765058,17.45376,5.09068,18.181,25.38,-7.24,26.39246104
12/01/2021 06:30,29.5616,0.4838,29.56555863,12.3216,3.5938,12.835,34.48,-6.22,35.03653522,46.9016,-2.8262,46.98667353,12.3216,3.5938,12.835,34.58,-6.42,35.17090843
12/01/2021 07:00,30.0184,0.0562,30.01845261,9.9984,2.9162,10.415,40.04,-5.72,40.44650788,50.1584,0.2762,50.15916045,9.9984,2.9162,10.415,40.16,-2.64,40.24667937
12/01/2021 07:30,32.69704,2.54872,32.79622537,11.92704,3.47872,12.424,41.54,-1.86,41.58162094,53.56704,2.15872,53.61051992,11.92704,3.47872,12.424,41.64,-1.32,41.66091694
12/01/2021 08:00,33.93408,1.44744,33.96493586,11.37408,3.31744,11.848,45.12,-3.74,45.27473909,56.57408,-0.52256,56.57649332,11.37408,3.31744,11.848,45.2,-3.84,45.36282178
12/01/2021 08:30,32.89712,0.78416,32.90646458,6.59712,1.92416,6.872,52.6,-2.28,52.64939126,59.31712,0.96416,59.32495537,6.59712,1.92416,6.872,52.72,-0.96,52.72873979
12/01/2021 09:00,34.91192,2.50056,35.00135652,8.40192,2.45056,8.752,53.02,0.1,53.0200943,61.52192,2.51056,61.57312362,8.40192,2.45056,8.752,53.12,0.06,53.12003389
12/01/2021 09:30,34.27152,2.77836,34.38395509,6.37152,1.85836,6.637,55.8,1.84,55.83032868,62.25152,3.69836,62.36128293,6.37152,1.85836,6.637,55.88,1.84,55.91028528
12/01/2021 10:00,34.36856,2.25708,34.44259466,5.81856,1.69708,6.061,57.1,1.12,57.11098318,62.97856,2.83708,63.04243049,5.81856,1.69708,6.061,57.16,1.14,57.17136696
12/01/2021 10:30,34.72296,2.81128,34.83657914,7.03296,2.05128,7.326,55.38,1.52,55.40085559,62.49296,3.59128,62.59606491,7.03296,2.05128,7.326,55.46,1.54,55.48137706
12/01/2021 11:00,35.72248,3.22864,35.8680874,8.29248,2.41864,8.638,54.86,1.62,54.88391385,63.23248,4.07864,63.36388428,8.29248,2.41864,8.638,54.94,1.66,54.96507255
12/01/2021 11:30,36.4056,3.4408,36.56783855,9.2256,2.6908,9.61,54.36,1.5,54.38069143,63.6856,4.1908,63.82333783,9.2256,2.6908,9.61,54.46,1.5,54.48065345
12/01/2021 12:00,38.63872,4.89796,38.94792286,14.35872,4.18796,14.957,48.56,1.42,48.58075751,63.01872,5.62796,63.26952666,14.35872,4.18796,14.957,48.66,1.44,48.68130237
12/01/2021 12:30,38.0764,4.2802,38.31621522,12.6864,3.7002,13.215,50.78,1.16,50.79324758,63.5664,4.8802,63.75345921,12.6864,3.7002,13.215,50.88,1.18,50.89368134
12/01/2021 13:00,40.68072,6.30396,41.16625914,17.91072,5.22396,18.657,45.54,2.16,45.59119652,63.53072,7.40396,63.96069893,17.91072,5.22396,18.657,45.62,2.18,45.6720571
12/01/2021 13:30,41.76872,6.35296,42.24909551,20.23872,5.90296,21.082,43.06,0.9,43.06940445,63.41872,7.08296,63.81302664,20.23872,5.90296,21.082,43.18,1.18,43.1961202
12/01/2021 14:00,42.36632,5.93976,42.78067109,22.21632,6.47976,23.142,40.3,-1.08,40.31446887,62.61632,5.37976,62.84699951,22.21632,6.47976,23.142,40.4,-1.1,40.41497247
12/01/2021 14:30,38.81008,4.34544,39.05259477,16.51008,4.81544,17.198,44.6,-0.94,44.60990473,61.19008,3.87544,61.31268161,16.51008,4.81544,17.198,44.68,-0.94,44.689887
12/01/2021 15:00,35.24896,2.16928,35.31564748,9.04896,2.63928,9.426,52.4,-0.94,52.40843062,61.50896,1.69928,61.53242814,9.04896,2.63928,9.426,52.46,-0.94,52.46842098
12/01/2021 15:30,34.7808,1.3044,34.80525116,6.9408,2.0244,7.23,55.68,-1.44,55.69861758,62.6808,0.5644,62.68334098,6.9408,2.0244,7.23,55.74,-1.46,55.75911764
12/01/2021 16:00,34.786,0.773,34.79458758,5.736,1.673,5.975,58.1,-1.8,58.12787627,63.916,-0.187,63.91627355,5.736,1.673,5.975,58.18,-1.86,58.20972427
12/01/2021 16:30,36.59776,1.70768,36.63757918,5.95776,1.73768,6.206,61.28,-0.06,61.28002937,67.33776,2.37768,67.37972458,5.95776,1.73768,6.206,61.38,0.64,61.3833365
12/01/2021 17:00,39.09616,1.93888,39.14420752,6.23616,1.81888,6.496,65.72,0.24,65.72043822,72.05616,2.67888,72.10594006,6.23616,1.81888,6.496,65.82,0.86,65.82561811
12/01/2021 17:30,40.63504,3.37272,40.77476813,6.69504,1.95272,6.974,67.88,2.84,67.93938475,74.65504,4.79272,74.80872384,6.69504,1.95272,6.974,67.96,2.84,68.0193149
12/01/2021 18:00,41.58616,3.83888,41.76297048,8.63616,2.51888,8.996,65.9,2.64,65.95285892,74.59616,5.19888,74.77710505,8.63616,2.51888,8.996,65.96,2.68,66.01442267
12/01/2021 18:30,39.38096,2.95528,39.49169141,6.60096,1.92528,6.876,65.56,2.06,65.59235626,72.26096,4.00528,72.37187719,6.60096,1.92528,6.876,65.66,2.08,65.69293722
12/01/2021 19:00,37.6032,2.3876,37.6789236,5.6832,1.6576,5.92,63.84,1.46,63.85669268,69.6032,3.1576,69.6747866,5.6832,1.6576,5.92,63.92,1.5,63.9375977
12/01/2021 19:30,35.57376,1.44068,35.60292066,4.73376,1.38068,4.931,61.68,0.12,61.68011673,66.53376,1.98068,66.56323545,4.73376,1.38068,4.931,61.8,0.6,61.80291255
12/01/2021 20:00,33.28624,-0.24068,33.28711012,3.18624,0.92932,3.319,60.2,-2.34,60.24546124,63.46624,-1.53068,63.4846958,3.18624,0.92932,3.319,60.28,-2.46,60.33017487
12/01/2021 20:30,31.92736,-0.94452,31.941328,2.24736,0.65548,2.341,59.36,-3.2,59.44619079,61.68736,-2.62452,61.74316552,2.24736,0.65548,2.341,59.44,-3.28,59.53042919
12/01/2021 21:00,30.05008,-1.06956,30.06910818,1.27008,0.37044,1.323,57.56,-2.88,57.632005,58.89008,-2.58956,58.94698757,1.27008,0.37044,1.323,57.62,-2.96,57.69597906
12/01/2021 21:30,28.4532,-1.1274,28.4755267,0.7632,0.2226,0.795,55.38,-2.7,55.44577892,56.2032,-2.5574,56.26135428,0.7632,0.2226,0.795,55.44,-2.78,55.50965682
12/01/2021 22:00,27.1376,-1.2332,27.16560539,1.4976,0.4368,1.56,51.28,-3.34,51.38865634,52.8576,-2.9832,52.94171663,1.4976,0.4368,1.56,51.36,-3.42,51.47374088
12/01/2021 22:30,26.3244,-3.2708,26.52681979,2.2944,0.6692,2.39,48.06,-7.88,48.70172482,50.4544,-7.4308,50.99865947,2.2944,0.6692,2.39,48.16,-8.1,48.83641674
12/01/2021 23:00,23.69368,-3.05976,23.89042911,1.06368,0.31024,1.108,45.26,-6.74,45.75909964,46.42368,-6.60976,46.89186488,1.06368,0.31024,1.108,45.36,-6.92,45.8848123
12/01/2021 23:30,23.24136,-0.00752,23.24136122,3.23136,0.94248,3.366,40.02,-1.9,40.06507706,43.35136,-1.13752,43.36628144,3.23136,0.94248,3.366,40.12,-2.08,40.17388206
13/01/2021 00:00,23.14456,0.02008,23.14456871,4.83456,1.41008,5.036,36.62,-2.78,36.72536998,41.55456,-3.04992,41.66633496,4.83456,1.41008,5.036,36.72,-4.46,36.98986348
13/01/2021 00:30,24.25152,-2.41164,24.37113518,6.13152,1.78836,6.387,36.24,-8.4,37.20077419,42.47152,-6.83164,43.01745362,6.13152,1.78836,6.387,36.34,-8.62,37.34836007
13/01/2021 01:00,25.54664,-2.45848,25.66466324,6.17664,1.80152,6.434,38.74,-8.52,39.66582912,45.03664,-6.93848,45.56798709,6.17664,1.80152,6.434,38.86,-8.74,39.83073185
13/01/2021 01:30,27.26648,-1.36936,27.30084391,9.15648,2.67064,9.538,36.22,-8.08,37.11030585,45.49648,-5.62936,45.8434225,9.15648,2.67064,9.538,36.34,-8.3,37.27580448
13/01/2021 02:00,25.98128,-1.59796,26.03037431,7.72128,2.25204,8.043,36.52,-7.7,37.32292057,44.36128,-5.64796,44.71937629,7.72128,2.25204,8.043,36.64,-7.9,37.48199034
13/01/2021 02:30,25.12104,-1.54428,25.16846144,7.15104,2.08572,7.449,35.94,-7.26,36.6659406,43.23104,-5.37428,43.56381187,7.15104,2.08572,7.449,36.08,-7.46,36.84315405
13/01/2021 03:00,24.54896,-1.74072,24.61059819,6.88896,2.00928,7.176,35.32,-7.5,36.10751168,42.32896,-5.71072,42.71244757,6.88896,2.00928,7.176,35.44,-7.72,36.27109042
13/01/2021 03:30,23.80184,-3.23988,24.02133239,5.21184,1.52012,5.429,37.18,-9.52,38.37945805,42.47184,-8.25988,43.26757228,5.21184,1.52012,5.429,37.26,-9.78,38.52214947
13/01/2021 04:00,23.4424,-3.0968,23.64606284,5.4624,1.5932,5.69,35.96,-9.38,37.16323452,41.5224,-8.0268,42.2911246,5.4624,1.5932,5.69,36.06,-9.62,37.32114682
13/01/2021 04:30,23.3224,-3.0218,23.51734715,5.1024,1.4882,5.315,36.44,-9.02,37.53976558,41.6424,-7.7718,42.36142529,5.1024,1.4882,5.315,36.54,-9.26,37.69508191
13/01/2021 05:00,21.29088,-4.11016,21.68397995,1.85088,0.53984,1.928,38.88,-9.3,39.97679827,40.83088,-9.00016,41.81104688,1.85088,0.53984,1.928,38.98,-9.54,40.13043733
13/01/2021 05:30,22.76824,-3.73468,23.07250718,3.13824,0.91532,3.269,39.26,-9.3,40.34646949,42.49824,-8.62468,43.36456512,3.13824,0.91532,3.269,39.36,-9.54,40.49964444
13/01/2021 06:00,23.94456,-2.87992,24.11712862,4.11456,1.20008,4.286,39.66,-8.16,40.4907545,43.87456,-6.19992,44.3104505,4.11456,1.20008,4.286,39.76,-7.4,40.44276944
13/01/2021 06:30,27.17328,-1.37196,27.20789261,6.71328,1.95804,6.993,40.92,-6.66,41.45843702,47.73328,-4.88196,47.98228374,6.71328,1.95804,6.993,41.02,-6.84,41.58636796
13/01/2021 07:00,28.69488,-1.28816,28.72377925,6.31488,1.84184,6.578,44.76,-6.26,45.19563253,51.15488,-4.59816,51.36112171,6.31488,1.84184,6.578,44.84,-6.44,45.30010155
13/01/2021 07:30,30.03752,-0.02364,30.0375293,5.02752,1.46636,5.237,50.02,-2.98,50.10868987,55.14752,-1.43364,55.16615163,5.02752,1.46636,5.237,50.12,-2.9,50.20382854
13/01/2021 08:00,30.62016,0.29588,30.6215895,4.34016,1.26588,4.521,52.56,-1.94,52.59579071,56.98016,-0.71412,56.98463478,4.34016,1.26588,4.521,52.64,-1.98,52.67722468
13/01/2021 08:30,32.22376,-0.02932,32.22377334,4.49376,1.31068,4.681,55.46,-2.68,55.52471522,60.05376,-1.44932,60.07124619,4.49376,1.31068,4.681,55.56,-2.76,55.62851068
13/01/2021 09:00,33.80008,-0.15456,33.80043338,5.23008,1.52544,5.448,57.14,-3.36,57.23870369,62.45008,-1.93456,62.48003693,5.23008,1.52544,5.448,57.22,-3.46,57.32451483
13/01/2021 09:30,32.48112,-0.30384,32.48254108,2.66112,0.77616,2.772,59.64,-2.16,59.67910187,62.38112,-1.46384,62.39829293,2.66112,0.77616,2.772,59.72,-2.24,59.76199461
13/01/2021 10:00,32.73448,0.60964,32.74015641,1.88448,0.54964,1.963,61.7,0.12,61.70011669,63.68448,0.60964,63.68739792,1.88448,0.54964,1.963,61.8,0.06,61.80002913
13/01/2021 10:30,33.19144,0.30792,33.19286827,2.70144,0.78792,2.814,60.98,-0.96,60.98755611,63.76144,-0.21208,63.7617927,2.70144,0.78792,2.814,61.06,-1,61.06818812
13/01/2021 11:00,33.2552,0.1986,33.25579301,2.1552,0.6286,2.245,62.2,-0.86,62.20594505,64.4152,-0.2514,64.41569058,2.1552,0.6286,2.245,62.26,-0.88,62.26621877
13/01/2021 11:30,33.65552,0.36536,33.65750309,2.55552,0.74536,2.662,62.2,-0.76,62.20464291,64.81552,0.02536,64.81552496,2.55552,0.74536,2.662,62.26,-0.72,62.26416305
13/01/2021 12:00,33.68224,0.29232,33.68350846,2.20224,0.64232,2.294,62.96,-0.7,62.96389124,65.22224,-0.07768,65.22228626,2.20224,0.64232,2.294,63.02,-0.72,63.02411285
13/01/2021 12:30,34.57104,0.51072,34.57481224,2.95104,0.86072,3.074,63.24,-0.7,63.24387401,66.27104,0.14072,66.2711894,2.95104,0.86072,3.074,63.32,-0.72,63.32409336
13/01/2021 13:00,34.26096,0.42028,34.2635377,2.64096,0.77028,2.751,63.24,-0.7,63.24387401,65.96096,0.05028,65.96097916,2.64096,0.77028,2.751,63.32,-0.72,63.32409336
13/01/2021 13:30,34.58552,0.46536,34.58865065,2.79552,0.81536,2.912,63.58,-0.7,63.5838533,66.49552,0.09536,66.49558838,2.79552,0.81536,2.912,63.7,-0.72,63.70406894
13/01/2021 14:00,34.39664,0.54152,34.40090242,3.05664,0.89152,3.184,62.68,-0.7,62.68390862,65.83664,0.17152,65.83686342,3.05664,0.89152,3.184,62.78,-0.72,62.78412857
13/01/2021 14:30,33.3968,0.2424,33.39767968,2.2368,0.6524,2.33,62.32,-0.82,62.3253945,64.6368,-0.1676,64.63701729,2.2368,0.6524,2.33,62.4,-0.82,62.40538759
13/01/2021 15:00,33.08352,0.06936,33.08359271,1.64352,0.47936,1.712,62.88,-0.82,62.88534646,64.60352,-0.34064,64.60441805,1.64352,0.47936,1.712,62.96,-0.82,62.96533967
13/01/2021 15:30,32.97896,-0.15072,32.97930441,0.88896,0.25928,0.926,64.18,-0.82,64.18523818,65.12896,-0.56072,65.13137368,0.88896,0.25928,0.926,64.24,-0.82,64.24523329
13/01/2021 16:00,33.2356,-0.3492,33.23743444,0.1056,0.0308,0.11,66.26,-0.76,66.26435844,66.4456,-0.7892,66.45028665,0.1056,0.0308,0.11,66.34,-0.82,66.34506764
13/01/2021 16:30,34.78848,0.15164,34.78881049,0.34848,0.10164,0.363,68.88,0.1,68.88007259,69.28848,0.12164,69.28858677,0.34848,0.10164,0.363,68.94,0.02,68.9400029
13/01/2021 17:00,37.26888,1.11384,37.28552073,1.89888,0.55384,1.978,70.74,1.12,70.74886572,72.71888,1.65384,72.73768415,1.89888,0.55384,1.978,70.82,1.1,70.82854227
13/01/2021 17:30,38.11528,0.99404,38.12823999,1.38528,0.40404,1.443,73.46,1.18,73.46947666,74.90528,1.56404,74.92160698,1.38528,0.40404,1.443,73.52,1.16,73.52915068
13/01/2021 18:00,37.30352,0.07936,37.30360442,0.68352,0.19936,0.712,73.24,-0.24,73.24039323,73.96352,0.07936,73.96356258,0.68352,0.19936,0.712,73.28,-0.12,73.28009825
13/01/2021 18:30,36.75064,0.14352,36.75092024,1.52064,0.44352,1.584,70.46,-0.6,70.46255459,72.04064,-0.19648,72.04090793,1.52064,0.44352,1.584,70.52,-0.64,70.52290408
13/01/2021 19:00,34.8176,-0.8082,34.82697887,0.4176,0.1218,0.435,68.8,-1.86,68.82513785,69.2776,-1.8382,69.30198295,0.4176,0.1218,0.435,68.86,-1.96,68.88788863
13/01/2021 19:30,32.8448,-1.9636,32.90344377,0.1248,0.0364,0.13,65.44,-4,65.56213541,65.6248,-3.0636,65.69627097,0.1248,0.0364,0.13,65.5,-3.1,65.57331774
13/01/2021 20:00,31.64528,-1.77096,31.69479524,0.30528,0.08904,0.318,62.68,-3.72,62.79029224,63.06528,-3.73096,63.17554593,0.30528,0.08904,0.318,62.76,-3.82,62.8761481
13/01/2021 20:30,31.44224,-0.64768,31.44891009,1.00224,0.29232,1.044,60.88,-1.88,60.90902068,61.98224,-1.56768,62.00206203,1.00224,0.29232,1.044,60.98,-1.86,61.00836008
13/01/2021 21:00,30.12792,0.76856,30.13772135,1.29792,0.37856,1.352,57.66,0.78,57.66527551,59.03792,1.17856,59.04968249,1.29792,0.37856,1.352,57.74,0.8,57.74554182
13/01/2021 21:30,29.7504,-2.4178,29.848485,2.7504,0.8022,2.865,54,-6.44,54.382659,56.8104,-5.7978,57.10548164,2.7504,0.8022,2.865,54.06,-6.6,54.4613955
13/01/2021 22:00,28.19392,-2.88344,28.3409836,2.59392,0.75656,2.702,51.2,-7.28,51.71497269,53.87392,-6.72344,54.2918401,2.59392,0.75656,2.702,51.28,-7.48,51.82266686
13/01/2021 22:30,26.44624,-3.04068,26.62046853,2.70624,0.78932,2.819,47.48,-7.66,48.09392893,50.26624,-7.07068,50.76110124,2.70624,0.78932,2.819,47.56,-7.86,48.20511591
13/01/2021 23:00,25.01168,-1.93076,25.08609118,4.35168,1.26924,4.533,41.32,-6.4,41.8127062,45.77168,-5.33076,46.08105568,4.35168,1.26924,4.533,41.42,-6.6,41.94253688
13/01/2021 23:30,24.89752,-0.24864,24.8987615,6.82752,1.99136,7.112,36.14,-4.48,36.41661709,43.06752,-2.64864,43.14888843,6.82752,1.99136,7.112,36.24,-4.64,36.53583446
14/01/2021 00:00,24.7184,0.0812,24.71853337,7.9584,2.3212,8.29,33.52,-4.48,33.81805435,41.5584,-2.3188,41.62303982,7.9584,2.3212,8.29,33.6,-4.64,33.91886791
14/01/2021 00:30,26.48064,-0.74648,26.49115942,10.40064,3.03352,10.834,32.16,-7.56,33.03663421,42.66064,-4.76648,42.92609389,10.40064,3.03352,10.834,32.26,-7.8,33.18957065
14/01/2021 01:00,27.7688,-1.1366,27.79205126,10.2288,2.9834,10.655,35.08,-8.24,36.034761,45.4088,-5.4966,45.74026376,10.2288,2.9834,10.655,35.18,-8.48,36.18760561
14/01/2021 01:30,27.44416,-1.38212,27.47894055,9.28416,2.70788,9.671,36.32,-8.18,37.22975692,45.72416,-5.69212,46.07709884,9.28416,2.70788,9.671,36.44,-8.4,37.39563611
14/01/2021 02:00,27.23488,-0.86816,27.24871355,10.15488,2.96184,10.578,34.16,-7.66,35.00830187,44.43488,-4.93816,44.70843304,10.15488,2.96184,10.578,34.28,-7.9,35.17852186
14/01/2021 02:30,27.76664,0.11152,27.76686395,12.17664,3.55152,12.684,31.18,-6.88,31.93002975,43.49664,-3.52848,43.63952179,12.17664,3.55152,12.684,31.32,-7.08,32.11026004
14/01/2021 03:00,28.07776,0.60268,28.08422742,13.27776,3.87268,13.831,29.6,-6.54,30.31388461,42.97776,-2.84732,43.07197564,13.27776,3.87268,13.831,29.7,-6.72,30.45075369
14/01/2021 03:30,28.54288,0.70084,28.55148289,14.64288,4.27084,15.253,27.8,-7.14,28.70225775,42.56288,-3.08916,42.67483642,14.64288,4.27084,15.253,27.92,-7.36,28.87379435
14/01/2021 04:00,28.32048,-0.10736,28.32068349,14.58048,4.25264,15.188,27.48,-8.72,28.83034512,42.16048,-4.70736,42.42246235,14.58048,4.25264,15.188,27.58,-8.96,28.99893101
14/01/2021 04:30,28.52376,0.02568,28.52377156,15.41376,4.49568,16.056,26.22,-8.94,27.70220208,41.75376,-4.68432,42.01570335,15.41376,4.49568,16.056,26.34,-9.18,27.89387029
