Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/01/2021 05:00,29.20904,0.42972,29.21220082,16.79904,4.89972,17.499,24.82,-8.94,26.380978,41.69904,-4.28028,41.91814325,16.79904,4.89972,17.499,24.9,-9.18,26.53831946
14/01/2021 05:30,30.15416,0.93288,30.16858681,17.80416,5.19288,18.546,24.7,-8.52,26.1281534,42.70416,-3.46712,42.84467531,17.80416,5.19288,18.546,24.9,-8.66,26.36295886
14/01/2021 06:00,31.78168,2.75424,31.9007997,19.35168,5.64424,20.158,24.86,-5.78,25.52308759,44.25168,-0.31576,44.25280655,19.35168,5.64424,20.158,24.9,-5.96,25.60335134
14/01/2021 06:30,35.12984,3.89412,35.34501137,21.81984,6.36412,22.729,26.62,-4.94,27.07448984,48.53984,1.26412,48.55629791,21.81984,6.36412,22.729,26.72,-5.1,27.20236019
14/01/2021 07:00,38.05184,4.34012,38.29855309,23.45184,6.84012,24.429,29.2,-5,29.62498945,52.75184,1.68012,52.77858871,23.45184,6.84012,24.429,29.3,-5.16,29.75089242
14/01/2021 07:30,40.7176,5.7418,41.12044768,24.8976,7.2618,25.935,31.64,-3.04,31.78570748,56.6576,7.2018,57.11347968,24.8976,7.2618,25.935,31.76,-0.06,31.76005668
14/01/2021 08:00,43.7368,7.6824,44.40638405,27.9168,8.1424,29.08,31.64,-0.92,31.65337265,59.6768,6.4224,60.02139352,27.9168,8.1424,29.08,31.76,-1.72,31.80654021
14/01/2021 08:30,43.31936,6.37648,43.78614448,24.39936,7.11648,25.416,37.84,-1.48,37.86893186,62.31936,5.61648,62.57193843,24.39936,7.11648,25.416,37.92,-1.5,37.94965612
14/01/2021 09:00,42.95392,6.39656,43.42758597,21.79392,6.35656,22.702,42.32,0.08,42.32007561,64.17392,5.85656,64.44060291,21.79392,6.35656,22.702,42.38,-0.5,42.3829494
14/01/2021 09:30,43.04208,7.35144,43.66536752,20.30208,5.92144,21.148,45.48,2.86,45.56983651,65.86208,8.82144,66.45021735,20.30208,5.92144,21.148,45.56,2.9,45.65220258
14/01/2021 10:00,40.8712,5.7466,41.27321651,16.1712,4.7166,16.845,49.4,2.06,49.44293276,65.6512,6.8166,66.00413697,16.1712,4.7166,16.845,49.48,2.1,49.52454341
14/01/2021 10:30,43.08208,7.30644,43.69725029,19.94208,5.81644,20.773,46.28,2.98,46.37584285,66.32208,8.83644,66.90815322,19.94208,5.81644,20.773,46.38,3.02,46.47821855
14/01/2021 11:00,50.8396,11.9628,52.22809122,34.0896,9.9428,35.51,33.5,4.04,33.74272662,67.6696,14.0428,69.11132321,34.0896,9.9428,35.51,33.58,4.1,33.82937185
14/01/2021 11:30,54.75096,14.15528,56.55121195,40.92096,11.93528,42.626,27.66,4.44,28.01408931,68.66096,16.43528,70.60060805,40.92096,11.93528,42.626,27.74,4.5,28.10262621
14/01/2021 12:00,47.95264,10.03952,48.9923223,27.63264,8.05952,28.784,40.64,3.96,40.83247727,68.37264,12.05952,69.42801973,27.63264,8.05952,28.784,40.74,4,40.93589623
14/01/2021 12:30,45.59,8.295,46.33848428,21.96,6.405,22.875,47.26,3.78,47.41092701,69.28,10.245,70.03340935,21.96,6.405,22.875,47.32,3.84,47.4755516
14/01/2021 13:00,43.0756,6.6258,43.58220441,17.2656,5.0358,17.985,51.62,3.18,51.71785765,68.9656,8.2558,69.45798886,17.2656,5.0358,17.985,51.7,3.22,51.80017761
14/01/2021 13:30,41.72312,5.82716,42.12807302,14.97312,4.36716,15.597,53.5,2.92,53.57962673,68.57312,7.34716,68.96559683,14.97312,4.36716,15.597,53.6,2.98,53.68277564
14/01/2021 14:00,41.86232,6.41776,42.35140469,16.31232,4.75776,16.992,51.1,3.32,51.2077377,67.51232,8.13776,68.00100359,16.31232,4.75776,16.992,51.2,3.38,51.31144512
14/01/2021 14:30,42.30888,6.18384,42.75840507,17.97888,5.24384,18.728,48.66,1.88,48.69630376,66.75888,6.94384,67.11903585,17.97888,5.24384,18.728,48.78,1.7,48.80961381
14/01/2021 15:00,43.81472,6.76096,44.33328624,21.05472,6.14096,21.932,45.52,1.24,45.53688615,66.65472,7.38096,67.06213737,21.05472,6.14096,21.932,45.6,1.24,45.61685653
14/01/2021 15:30,44.096,7.053,44.65648917,21.336,6.223,22.225,45.52,1.66,45.55025796,66.936,7.903,67.40093104,21.336,6.223,22.225,45.6,1.68,45.63093687
14/01/2021 16:00,42.43256,5.58908,42.79906498,17.72256,5.16908,18.461,49.42,0.84,49.42713829,67.24256,6.00908,67.5105245,17.72256,5.16908,18.461,49.52,0.84,49.52712388
14/01/2021 16:30,41.28968,3.61824,41.44791111,13.39968,3.90824,13.958,55.78,-0.58,55.78301534,69.23968,3.36824,69.32155745,13.39968,3.90824,13.958,55.84,-0.54,55.84261097
14/01/2021 17:00,40.9756,2.7658,41.06883788,8.8656,2.5858,9.235,64.22,0.36,64.22100902,73.1456,2.7458,73.19711891,8.8656,2.5858,9.235,64.28,0.16,64.28019913
14/01/2021 17:30,40.90544,2.69492,40.99411684,6.32544,1.84492,6.589,69.16,1.7,69.18089043,75.54544,3.58492,75.63045125,6.32544,1.84492,6.589,69.22,1.74,69.24186595
14/01/2021 18:00,41.0448,3.0264,41.15622315,7.3248,2.1364,7.63,67.44,1.78,67.46348642,74.8248,3.9564,74.92932534,7.3248,2.1364,7.63,67.5,1.82,67.52453184
14/01/2021 18:30,40.22752,1.59636,40.25918194,8.14752,2.37636,8.487,64.16,-1.56,64.17896229,72.38752,0.89636,72.39306951,8.14752,2.37636,8.487,64.24,-1.48,64.25704631
14/01/2021 19:00,39.05752,1.14136,39.07419316,9.22752,2.69136,9.612,59.66,-3.1,59.74048543,68.96752,-0.46864,68.96911221,9.22752,2.69136,9.612,59.74,-3.16,59.82351711
14/01/2021 19:30,37.96824,1.91032,38.01626719,9.49824,2.77032,9.894,56.94,-1.72,56.9659723,66.51824,1.05032,66.52653174,9.49824,2.77032,9.894,57.02,-1.72,57.04593588
14/01/2021 20:00,35.77192,1.45056,35.8013182,7.92192,2.31056,8.252,55.7,-1.72,55.72655023,63.72192,0.59056,63.72465653,7.92192,2.31056,8.252,55.8,-1.72,55.82650267
14/01/2021 20:30,33.06832,0.45076,33.07139205,4.76832,1.39076,4.967,56.6,-1.88,56.63121401,61.46832,-0.54924,61.47077377,4.76832,1.39076,4.967,56.7,-1.94,56.733179
14/01/2021 21:00,31.57424,-0.32168,31.5758786,4.31424,1.25832,4.494,54.52,-3.16,54.61150062,58.93424,-2.00168,58.96822337,4.31424,1.25832,4.494,54.62,-3.26,54.71720022
14/01/2021 21:30,30.84104,-0.68928,30.84874155,5.35104,1.56072,5.574,50.98,-4.5,51.17822193,56.41104,-3.07928,56.49502101,5.35104,1.56072,5.574,51.06,-4.64,51.27039302
14/01/2021 22:00,29.97144,0.39292,29.97401544,6.66144,1.94292,6.939,46.62,-3.1,46.72295367,53.38144,-1.25708,53.39623944,6.66144,1.94292,6.939,46.72,-3.2,46.82946081
14/01/2021 22:30,28.56432,0.10876,28.56452705,7.74432,2.25876,8.067,41.64,-4.3,41.86143332,49.50432,0.55876,49.50747329,7.74432,2.25876,8.067,41.76,-1.7,41.79458817
14/01/2021 23:00,26.8404,0.1222,26.84067818,7.5504,2.2022,7.865,38.58,-4.16,38.80363385,46.2304,-2.0978,46.27797153,7.5504,2.2022,7.865,38.68,-4.3,38.91827848
14/01/2021 23:30,25.3644,0.3892,25.36738583,7.3344,2.1392,7.64,36.06,-3.5,36.22945763,43.4744,-1.5008,43.50029719,7.3344,2.1392,7.64,36.14,-3.64,36.3228468
15/01/2021 00:00,23.37816,-1.45512,23.42340153,5.46816,1.59488,5.696,35.82,-6.1,36.33569044,41.40816,-2.76512,41.50038076,5.46816,1.59488,5.696,35.94,-4.36,36.20349707
15/01/2021 00:30,24.34,-1.755,24.40318883,6.36,1.855,6.625,35.96,-7.22,36.67764987,42.42,-5.585,42.7860798,6.36,1.855,6.625,36.06,-7.44,36.819522
15/01/2021 01:00,26.144,-1.873,26.21100656,7.224,2.107,7.525,37.84,-7.96,38.66816779,45.184,-6.073,45.59029705,7.224,2.107,7.525,37.96,-8.18,38.83135331
15/01/2021 01:30,25.78472,-2.07404,25.86800007,6.53472,1.90596,6.807,38.5,-7.96,39.31426713,45.15472,-6.21404,45.58029214,6.53472,1.90596,6.807,38.62,-8.12,39.46439915
15/01/2021 02:00,24.60688,-2.04216,24.69147547,5.30688,1.54784,5.528,38.6,-7.18,39.26209877,43.92688,-5.83216,44.3123558,5.30688,1.54784,5.528,38.62,-7.38,39.31880975
15/01/2021 02:30,24.85264,-1.46048,24.895516,6.51264,1.89952,6.784,36.68,-6.72,37.29049209,43.29264,-5.02048,43.58277065,6.51264,1.89952,6.784,36.78,-6.92,37.42532298
15/01/2021 03:00,22.96192,-3.12444,23.17351711,3.00192,0.87556,3.127,39.92,-8,40.71371268,43.04192,-7.34444,43.66403184,3.00192,0.87556,3.127,40.04,-8.22,40.87505352
15/01/2021 03:30,23.1556,-3.5842,23.43135295,3.3456,0.9758,3.485,39.62,-9.12,40.65610409,43.0656,-8.3842,43.87414629,3.3456,0.9758,3.485,39.72,-9.36,40.8079404
15/01/2021 04:00,22.64968,-3.76176,22.95993995,3.07968,0.89824,3.208,39.14,-9.32,40.23433857,42.31968,-8.66176,43.19700686,3.07968,0.89824,3.208,39.24,-9.56,40.38776052
15/01/2021 04:30,22.39336,-3.57652,22.67717062,3.30336,0.96348,3.441,38.18,-9.08,39.24485699,41.58336,-8.35652,42.41470565,3.30336,0.96348,3.441,38.28,-9.32,39.39823346
15/01/2021 05:00,22.56168,-3.55076,22.83938049,3.39168,0.98924,3.533,38.34,-9.08,39.40053299,41.85168,-8.33076,42.67276275,3.39168,0.98924,3.533,38.46,-9.32,39.57314746
15/01/2021 05:30,22.78096,-3.71972,23.08264403,3.36096,0.98028,3.501,38.84,-9.4,39.96130128,42.30096,-8.65972,43.17825804,3.36096,0.98028,3.501,38.94,-9.64,40.11549825
15/01/2021 06:00,23.452,-2.689,23.60565663,3.432,1.001,3.575,40.04,-7.38,40.71444461,43.572,-5.399,43.90522048,3.432,1.001,3.575,40.14,-6.4,40.64701219
15/01/2021 06:30,26.01592,-2.12744,26.10276028,3.74592,1.09256,3.902,44.54,-6.44,45.00316878,48.36592,-5.52744,48.68074373,3.74592,1.09256,3.902,44.62,-6.62,45.10841163
15/01/2021 07:00,27.1192,-1.5844,27.16544371,2.4192,0.7056,2.52,49.4,-4.58,49.61185745,51.8992,-1.5544,51.92247221,2.4192,0.7056,2.52,49.48,-2.26,49.53158588
15/01/2021 07:30,28.42632,-1.43024,28.46227776,1.81632,0.52976,1.892,53.22,-3.92,53.3641715,55.09632,-3.53024,55.2093024,1.81632,0.52976,1.892,53.28,-4.06,53.43446453
15/01/2021 08:00,28.28024,-1.32868,28.31143523,0.21024,0.06132,0.219,56.14,-2.78,56.20878935,56.43024,-2.81868,56.50059242,0.21024,0.06132,0.219,56.22,-2.88,56.29371901
15/01/2021 08:30,29.73816,-0.85012,29.75030864,0.06816,0.01988,0.071,59.34,-1.74,59.36550514,59.46816,4.95988,59.67463836,0.06816,0.01988,0.071,59.4,4.94,59.60506354
15/01/2021 09:00,31.63392,-0.16844,31.63436844,1.03392,0.30156,1.077,61.2,-0.94,61.20721853,62.29392,-0.67844,62.29761432,1.03392,0.30156,1.077,61.26,-0.98,61.26783822
15/01/2021 09:30,32.68256,-0.32592,32.68418504,1.76256,0.51408,1.836,61.84,-1.68,61.86281597,63.84256,2.91408,63.90903167,1.76256,0.51408,1.836,62.08,2.4,62.12637443
15/01/2021 10:00,34.55464,1.36052,34.58141351,3.22464,0.94052,3.359,62.66,0.84,62.66563013,65.96464,1.74052,65.98759838,3.22464,0.94052,3.359,62.74,0.8,62.74510021
15/01/2021 10:30,35.33752,1.81636,35.38416995,4.78752,1.39636,4.987,61.1,0.84,61.10577387,65.94752,2.11636,65.98146993,4.78752,1.39636,4.987,61.16,0.72,61.16423792
15/01/2021 11:00,35.18488,2.00684,35.24206559,5.23488,1.52684,5.453,59.9,0.96,59.90769233,65.19488,2.42684,65.24003319,5.23488,1.52684,5.453,59.96,0.9,59.96675412
15/01/2021 11:30,35.03224,1.85732,35.08144063,4.72224,1.37732,4.919,60.62,0.96,60.62760098,65.38224,2.27732,65.42188849,4.72224,1.37732,4.919,60.66,0.9,60.66667619
15/01/2021 12:00,35.16512,1.92816,35.21794238,4.96512,1.44816,5.172,60.4,0.96,60.40762866,65.42512,2.34816,65.46724511,4.96512,1.44816,5.172,60.46,0.9,60.46669827
15/01/2021 12:30,35.94856,2.15708,36.01321924,5.57856,1.62708,5.811,60.74,1.06,60.74924856,66.37856,2.66708,66.43211982,5.57856,1.62708,5.811,60.8,1.04,60.80889409
15/01/2021 13:00,35.7676,0.3718,35.76953236,5.9376,1.7318,6.185,59.66,-2.72,59.72197251,65.7976,3.8318,65.90908023,5.9376,1.7318,6.185,59.86,2.1,59.89682462
15/01/2021 13:30,34.8836,0.6998,34.89061864,5.3136,1.5498,5.535,59.14,-1.7,59.1644285,64.5336,-0.1902,64.53388029,5.3136,1.5498,5.535,59.22,-1.74,59.2455568
15/01/2021 14:00,33.99048,0.74764,33.99870139,3.90048,1.13764,4.063,60.18,-0.78,60.18505462,64.16048,0.31764,64.16126627,3.90048,1.13764,4.063,60.26,-0.82,60.2655789
15/01/2021 14:30,33.68632,0.84476,33.69691046,4.33632,1.26476,4.517,58.7,-0.84,58.70600991,63.11632,0.38476,63.11749275,4.33632,1.26476,4.517,58.78,-0.88,58.78658691
15/01/2021 15:00,32.72152,0.47336,32.72494371,3.37152,0.98336,3.512,58.7,-1.02,58.70886134,62.15152,-0.07664,62.15156725,3.37152,0.98336,3.512,58.78,-1.06,58.7895569
15/01/2021 15:30,31.8664,-0.0748,31.86648779,2.0064,0.5852,2.09,59.72,-1.32,59.7345863,61.7864,-0.7748,61.7912578,2.0064,0.5852,2.09,59.78,-1.36,59.79546806
15/01/2021 16:00,31.76632,-0.40024,31.76884131,1.09632,0.31976,1.142,61.34,-1.44,61.35690018,62.49632,-1.16024,62.50708896,1.09632,0.31976,1.142,61.4,-1.48,61.41783454
15/01/2021 16:30,32.36008,-0.81956,32.37045653,0.31008,0.09044,0.323,64.1,-1.82,64.12583255,64.49008,3.81044,64.60255313,0.31008,0.09044,0.323,64.18,3.72,64.28771889
15/01/2021 17:00,34.96192,-0.71444,34.96921896,0.12192,0.03556,0.127,69.68,-1.5,69.69614337,69.84192,-1.50444,69.85812142,0.12192,0.03556,0.127,69.72,-1.54,69.73700596
15/01/2021 17:30,35.98688,-1.06716,36.00269938,0.14688,0.04284,0.153,71.68,-2.22,71.71436955,71.90688,3.12284,71.97465888,0.14688,0.04284,0.153,71.76,3.08,71.82606769
15/01/2021 18:00,35.91296,-1.23872,35.93431679,0.07296,0.02128,0.076,71.68,-2.52,71.7242832,71.71296,-2.59872,71.7600305,0.07296,0.02128,0.076,71.64,-2.62,71.68789298
15/01/2021 18:30,35.55648,-3.17936,35.6983417,0.51648,0.15064,0.538,70.08,-6.66,70.39575271,72.05648,4.11064,72.17363557,0.51648,0.15064,0.538,71.54,3.96,71.6495164
15/01/2021 19:00,36.02056,1.14808,36.03885168,2.77056,0.80808,2.886,66.5,0.68,66.5034766,69.33056,1.42808,69.34526633,2.77056,0.80808,2.886,66.56,0.62,66.56288756
15/01/2021 19:30,35.13936,0.34648,35.14106813,3.75936,1.09648,3.916,62.76,-1.5,62.77792287,66.59936,0.39648,66.60054015,3.75936,1.09648,3.916,62.84,-0.7,62.84389867
15/01/2021 20:00,34.46904,1.15972,34.48854403,5.51904,1.60972,5.749,57.9,-0.9,57.9069944,63.43904,-0.37028,63.44012061,5.51904,1.60972,5.749,57.92,-1.98,57.95383335
15/01/2021 20:30,35.35648,1.50064,35.38831161,8.91648,2.60064,9.288,52.88,-2.2,52.92574421,61.87648,0.32064,61.87731076,8.91648,2.60064,9.288,52.96,-2.28,53.00905583
15/01/2021 21:00,35.08152,2.21336,35.15127321,10.57152,3.08336,11.012,49.02,-1.74,49.05087155,59.65152,1.28336,59.66532369,10.57152,3.08336,11.012,49.08,-1.8,49.11299624
15/01/2021 21:30,35.03224,0.79732,35.04131217,13.60224,3.96732,14.169,42.86,-6.34,43.32637995,56.58224,-2.55268,56.63979218,13.60224,3.96732,14.169,42.98,-6.52,43.47172414
15/01/2021 22:00,34.5112,1.5316,34.54516933,15.3312,4.4716,15.97,38.36,-5.88,38.8080404,53.7912,-1.5884,53.81464682,15.3312,4.4716,15.97,38.46,-6.06,38.93449884
15/01/2021 22:30,35.28632,3.87976,35.49897064,20.05632,5.84976,20.892,30.46,-3.94,30.71376239,50.61632,1.74976,50.64655477,20.05632,5.84976,20.892,30.56,-4.1,30.83380612
15/01/2021 23:00,32.2056,2.9608,32.3414132,16.9056,4.9308,17.61,30.6,-3.94,30.85261091,47.6056,0.8308,47.6128489,16.9056,4.9308,17.61,30.7,-4.1,30.97256851
15/01/2021 23:30,31.73752,3.52136,31.93227446,18.82752,5.49136,19.612,25.82,-3.94,26.11888206,44.74752,2.73136,44.83080273,18.82752,5.49136,19.612,25.92,-2.76,26.06653026
16/01/2021 00:00,31.15904,2.29972,31.24379116,20.15904,5.87972,20.999,22,-7.16,23.13580774,42.25904,-0.26028,42.25984154,20.15904,5.87972,20.999,22.1,-6.14,22.93707915
16/01/2021 00:30,32.20256,1.78408,32.25194276,21.20256,6.18408,22.086,22,-8.8,23.69472515,43.30256,-2.85592,43.3966356,21.20256,6.18408,22.086,22.1,-9.04,23.87742867
16/01/2021 01:00,35.2924,3.1632,35.43387266,24.9024,7.2632,25.94,20.78,-8.2,22.33939122,45.7824,-1.1568,45.7970123,24.9024,7.2632,25.94,20.88,-8.42,22.51379133
16/01/2021 01:30,35.85992,3.96956,36.07895881,25.84992,7.53956,26.927,20.02,-7.14,21.25511703,45.96992,0.17956,45.97027068,25.84992,7.53956,26.927,20.12,-7.36,21.42391187
16/01/2021 02:00,35.886,5.303,36.27570544,26.616,7.763,27.725,18.54,-4.92,19.18171004,45.256,2.683,45.33546101,26.616,7.763,27.725,18.64,-5.08,19.31983437
16/01/2021 02:30,42.52552,9.39536,43.5510349,39.75552,11.59536,41.412,5.54,-4.4,7.074715542,45.37552,7.03536,45.91768837,39.75552,11.59536,41.412,5.62,-4.56,7.237264677
16/01/2021 03:00,46.48912,11.41016,47.86888373,48.06912,14.02016,50.072,-3.16,-5.22,6.101966896,44.98912,8.62016,45.80751114,48.06912,14.02016,50.072,-3.08,-5.4,6.216622877
16/01/2021 03:30,50.21368,13.31524,51.94910274,55.42368,16.16524,57.733,-10.42,-5.7,11.8771377,45.12368,10.28524,46.28101834,55.42368,16.16524,57.733,-10.3,-5.88,11.86020236
16/01/2021 04:00,49.22248,13.40364,51.01480278,54.49248,15.89364,56.763,-10.54,-4.98,11.65727241,44.07248,10.73364,45.36071561,54.49248,15.89364,56.763,-10.42,-5.16,11.62763949
16/01/2021 04:30,48.21104,12.27072,49.74811501,53.35104,15.56072,55.574,-10.28,-6.58,12.20552334,43.19104,8.78072,44.0745616,53.35104,15.56072,55.574,-10.16,-6.78,12.21449958
16/01/2021 05:00,48.82,12.55,50.40729015,54.48,15.89,56.75,-11.32,-6.68,13.14400243,43.26,8.99,44.18424719,54.48,15.89,56.75,-11.22,-6.9,13.17187914
16/01/2021 05:30,48.07032,13.65176,49.9712539,52.60032,15.34176,54.792,-9.06,-3.38,9.669953464,43.66032,14.22176,45.9182099,52.60032,15.34176,54.792,-8.94,-1.12,9.009883462
16/01/2021 06:00,50.46928,15.08104,52.67433902,56.36928,16.44104,58.718,-11.8,-2.72,12.10943434,44.66928,13.60104,46.69403457,56.36928,16.44104,58.718,-11.7,-2.84,12.03975083
16/01/2021 06:30,51.39688,15.41284,53.65812996,55.58688,16.21284,57.903,-8.38,-1.6,8.53137738,47.32688,14.51284,49.50208173,55.58688,16.21284,57.903,-8.26,-1.7,8.433125162
16/01/2021 07:00,53.10648,17.20064,55.82257818,56.91648,16.60064,59.288,-7.62,1.2,7.713909515,49.41648,19.92064,53.28058177,56.91648,16.60064,59.288,-7.5,3.32,8.201975372
16/01/2021 07:30,53.10968,15.61824,55.3585362,55.39968,16.15824,57.708,-4.58,-1.08,4.705613669,50.91968,15.01824,53.08824111,55.39968,16.15824,57.708,-4.48,-1.14,4.622769733
16/01/2021 08:00,52.82976,14.91368,54.89445685,52.70976,15.37368,54.906,0.24,-0.92,0.950789146,53.04976,14.41368,54.97300435,52.70976,15.37368,54.906,0.34,-0.96,1.018430165
16/01/2021 08:30,51.7784,13.6262,53.54134882,48.8784,14.2562,50.915,5.8,-1.26,5.935284323,54.7584,12.9562,56.27028958,48.8784,14.2562,50.915,5.88,-1.3,6.021993026
16/01/2021 09:00,46.28112,8.69116,47.09010863,36.14112,10.54116,37.647,20.28,-3.7,20.6147617,56.50112,6.72116,56.89947762,36.14112,10.54116,37.647,20.36,-3.82,20.71526008
16/01/2021 09:30,42.7944,6.1392,43.2325161,27.9744,8.1592,29.14,29.64,-4.04,29.91406358,57.6944,3.9992,57.83284008,27.9744,8.1592,29.14,29.72,-4.16,30.00973175
16/01/2021 10:00,45.20064,7.55852,45.82825636,30.44064,8.87852,31.709,29.52,-2.64,29.63781368,60.06064,7.33852,60.50730826,30.44064,8.87852,31.709,29.62,-1.54,29.66000674
16/01/2021 10:30,48.1708,10.1094,49.22017819,34.9008,10.1794,36.355,26.54,-0.14,26.54036925,61.5408,9.9994,62.34787939,34.9008,10.1794,36.355,26.64,-0.18,26.6406081
16/01/2021 11:00,46.87864,9.53752,47.83901312,31.80864,9.27752,33.134,30.14,0.52,30.1444854,62.00864,9.79752,62.7778849,31.80864,9.27752,33.134,30.2,0.52,30.20447649
16/01/2021 11:30,41.57112,6.26116,42.03998267,21.50112,6.27116,22.397,40.14,-0.02,40.14000498,61.70112,6.25116,62.01697518,21.50112,6.27116,22.397,40.2,-0.02,40.20000498
16/01/2021 12:00,39.2608,4.7344,39.54522677,16.7808,4.8944,17.48,44.96,-0.32,44.96113878,61.8008,4.5544,61.96839065,16.7808,4.8944,17.48,45.02,-0.34,45.02128386
16/01/2021 12:30,40.74688,4.96784,41.04860124,18.98688,5.53784,19.778,43.52,-1.14,43.53492851,62.56688,4.35784,62.71846014,18.98688,5.53784,19.778,43.58,-1.18,43.59597229
16/01/2021 13:00,38.896,4.293,39.13219474,16.296,4.753,16.975,45.2,-0.92,45.20936186,61.556,3.813,61.6739824,16.296,4.753,16.975,45.26,-0.94,45.26976033
16/01/2021 13:30,36.8544,2.7592,36.95754299,13.8144,4.0292,14.39,46.08,-2.54,46.14995125,59.9944,1.4092,60.01094797,13.8144,4.0292,14.39,46.18,-2.62,46.25426251
16/01/2021 14:00,32.73984,0.38912,32.74215231,5.85984,1.70912,6.104,53.76,-2.64,53.8247824,59.69984,-1.01088,59.70839785,5.85984,1.70912,6.104,53.84,-2.72,53.9086635
16/01/2021 14:30,33.2092,1.1556,33.22929996,7.6992,2.2456,8.02,51.02,-2.18,51.06655265,58.7992,0.0056,58.79920027,7.6992,2.2456,8.02,51.1,-2.24,51.14907233
16/01/2021 15:00,33.33288,1.28584,33.35767189,8.28288,2.41584,8.628,50.1,-2.26,50.15094815,58.46288,0.09584,58.46295856,8.28288,2.41584,8.628,50.18,-2.32,50.2336023
16/01/2021 15:30,37.49224,3.59732,37.66442315,15.76224,4.59732,16.419,43.46,-2,43.50599499,59.28224,2.53732,59.33651466,15.76224,4.59732,16.419,43.52,-2.06,43.56872732
16/01/2021 16:00,39.10368,4.63524,39.37744582,18.70368,5.45524,19.483,40.8,-1.64,40.83294748,59.56368,3.75524,59.68193866,18.70368,5.45524,19.483,40.86,-1.7,40.89534937
16/01/2021 16:30,38.2856,3.7108,38.46501273,14.9856,4.3708,15.61,46.6,-1.32,46.61869153,61.6456,2.9908,61.71810823,14.9856,4.3708,15.61,46.66,-1.38,46.68040274
16/01/2021 17:00,41.72472,4.05596,41.92139156,18.29472,5.33596,19.057,46.86,-2.56,46.92987535,65.21472,2.73596,65.27208578,18.29472,5.33596,19.057,46.92,-2.6,46.99198229
16/01/2021 17:30,43.35832,4.80576,43.62383801,18.80832,5.48576,19.592,49.1,-1.36,49.11883142,67.94832,4.08576,68.07104837,18.80832,5.48576,19.592,49.14,-1.4,49.15993897
16/01/2021 18:00,42.38704,3.50872,42.53201472,16.96704,4.94872,17.674,50.84,-2.88,50.92150823,67.86704,1.98872,67.89617166,16.96704,4.94872,17.674,50.9,-2.96,50.98599416
16/01/2021 18:30,42.36184,4.07012,42.55691912,18.41184,5.37012,19.179,47.9,-2.6,47.97051178,66.37184,2.71012,66.42714728,18.41184,5.37012,19.179,47.96,-2.66,48.033709
16/01/2021 19:00,41.05512,6.97816,41.64393828,18.64512,5.43816,19.422,44.82,3.08,44.92570311,63.52512,3.67816,63.63151524,18.64512,5.43816,19.422,44.88,-1.76,44.91449655
16/01/2021 19:30,41.7984,5.9462,42.21923184,23.1984,6.7662,24.165,37.2,-1.64,37.23613299,60.4584,2.3662,60.50468604,23.1984,6.7662,24.165,37.26,-4.4,37.51889657
16/01/2021 20:00,43.68696,7.31328,44.29485905,29.25696,8.53328,30.476,28.86,-2.44,28.96296256,58.17696,5.99328,58.48485342,29.25696,8.53328,30.476,28.92,-2.54,29.03132791
16/01/2021 20:30,41.06784,6.25312,41.54117225,26.06784,7.60312,27.154,30,-2.7,30.12125495,56.14784,4.80312,56.35290497,26.06784,7.60312,27.154,30.08,-2.8,30.21003807
16/01/2021 21:00,33.96824,2.72032,34.07699326,14.77824,4.31032,15.394,38.38,-3.18,38.51151516,53.23824,1.03032,53.24820896,14.77824,4.31032,15.394,38.46,-3.28,38.5996114
16/01/2021 21:30,35.71072,3.42396,35.87448989,20.55072,5.99396,21.407,30.32,-5.14,30.75259339,50.97072,2.45396,51.02975815,20.55072,5.99396,21.407,30.42,-3.54,30.62528367
16/01/2021 22:00,34.6036,3.4298,34.77316007,19.9536,5.8198,20.785,29.3,-4.78,29.6873441,49.3336,1.7598,49.36497731,19.9536,5.8198,20.785,29.38,-4.06,29.65919756
16/01/2021 22:30,30.14312,1.74716,30.19371212,14.49312,4.22716,15.097,31.3,-4.96,31.69056011,45.85312,-0.89284,45.86181175,14.49312,4.22716,15.097,31.36,-5.12,31.77521046
16/01/2021 23:00,32.61184,3.52012,32.8012706,21.53184,6.28012,22.429,22.16,-5.52,22.8371627,43.79184,1.98012,43.83658433,21.53184,6.28012,22.429,22.26,-4.3,22.67151517
16/01/2021 23:30,30.66088,2.26484,30.74441514,20.45088,5.96484,21.303,20.42,-7.4,21.71949355,40.97088,-1.65516,41.00429932,20.45088,5.96484,21.303,20.52,-7.62,21.889148
17/01/2021 00:00,32.12672,4.20696,32.40099768,25.08672,7.31696,26.132,14.08,-6.22,15.39268658,39.26672,0.89696,39.27696318,25.08672,7.31696,26.132,14.18,-6.42,15.5656288
17/01/2021 00:30,37.47112,6.97616,38.11497924,33.62112,9.80616,35.022,7.7,-5.66,9.556442853,41.42112,3.94616,41.6086693,33.62112,9.80616,35.022,7.8,-5.86,9.75600328
17/01/2021 01:00,39.67648,7.89064,40.45349509,36.75648,10.72064,38.288,5.84,-5.66,8.132724021,42.65648,4.86064,42.93251806,36.75648,10.72064,38.288,5.9,-5.86,8.315623849
17/01/2021 01:30,42.21176,9.55968,43.28071353,40.90176,11.92968,42.606,2.62,-4.74,5.41590251,43.52176,7.00968,44.08264066,40.90176,11.92968,42.606,2.62,-4.92,5.574118764
17/01/2021 02:00,41.44048,9.00764,42.40814734,40.14048,11.70764,41.813,2.6,-5.4,5.993329626,42.80048,6.12764,43.23689466,40.14048,11.70764,41.813,2.66,-5.58,6.181585557
17/01/2021 02:30,42.37176,9.23468,43.3664082,42.70176,12.45468,44.481,-0.66,-6.44,6.473731536,42.14176,5.81468,42.54102067,42.70176,12.45468,44.481,-0.56,-6.64,6.663572615
17/01/2021 03:00,36.99632,6.61976,37.58389171,33.97632,9.90976,35.392,6.04,-6.58,8.931853111,40.13632,3.12976,40.25816167,33.97632,9.90976,35.392,6.16,-6.78,9.160458504
17/01/2021 03:30,31.46672,3.26696,31.63585774,24.12672,7.03696,25.132,14.68,-7.54,16.50315121,38.90672,-0.72304,38.91343788,24.12672,7.03696,25.132,14.78,-7.76,16.69329207
17/01/2021 04:00,29.0856,2.8508,29.22497541,20.2656,5.9108,21.11,17.64,-6.12,18.67147557,37.9856,-0.4092,37.98780399,20.2656,5.9108,21.11,17.72,-6.32,18.81331443
17/01/2021 04:30,35.46696,6.96328,36.14405235,32.61696,9.51328,33.976,5.7,-5.1,7.64852927,38.41696,4.25328,38.65169086,32.61696,9.51328,33.976,5.8,-5.26,7.829916986
17/01/2021 05:00,28.42888,2.75384,28.56194764,19.65888,5.73384,20.478,17.54,-5.96,18.52493455,37.29888,-0.40616,37.30109134,19.65888,5.73384,20.478,17.64,-6.14,18.67804058
17/01/2021 05:30,26.05976,0.99368,26.07869803,15.50976,4.52368,16.156,21.1,-7.06,22.2498,36.70976,-2.75632,36.8130925,15.50976,4.52368,16.156,21.2,-7.28,22.41513774
17/01/2021 06:00,32.85504,5.04272,33.23977555,27.09504,7.90272,28.224,11.52,-5.72,12.86191277,38.69504,2.00272,38.74683223,27.09504,7.90272,28.224,11.6,-5.9,13.01422299
17/01/2021 06:30,37.82928,7.71104,38.60718279,35.00928,10.21104,36.468,5.64,-5,7.53721434,40.72928,5.05104,41.04128719,35.00928,10.21104,36.468,5.72,-5.16,7.703505695
17/01/2021 07:00,32.63336,3.96348,32.8731708,24.18336,7.05348,25.191,16.9,-6.18,17.99451027,41.16336,0.67348,41.16886909,24.18336,7.05348,25.191,16.98,-6.38,18.13904077
17/01/2021 07:30,32.93144,2.74292,33.04547398,23.70144,6.91292,24.689,18.46,-8.34,20.25653475,42.24144,-1.66708,42.27432328,23.70144,6.91292,24.689,18.54,-8.58,20.4290969
17/01/2021 08:00,33.94272,3.84496,34.15980033,24.94272,7.27496,25.982,18,-6.86,19.26290736,43.00272,0.21496,43.00325726,24.94272,7.27496,25.982,18.06,-7.06,19.39090508
17/01/2021 08:30,32.48232,3.84276,32.70883546,20.27232,5.91276,21.117,24.42,-4.14,24.76844767,44.81232,1.93276,44.8539807,20.27232,5.91276,21.117,24.54,-3.98,24.86065164
17/01/2021 09:00,38.81168,7.42424,39.51538743,29.43168,8.58424,30.658,18.76,-2.32,18.90290983,48.29168,6.18424,48.68604709,29.43168,8.58424,30.658,18.86,-2.4,19.01209089
17/01/2021 09:30,45.06784,10.28812,46.22721726,38.90784,11.34812,40.529,12.32,-2.12,12.50107195,51.32784,9.12812,52.13319225,38.90784,11.34812,40.529,12.42,-2.22,12.61684588
17/01/2021 10:00,47.62296,10.94628,48.86478655,41.71296,12.16628,43.451,11.82,-2.44,12.06921704,53.63296,9.62628,54.48999601,41.71296,12.16628,43.451,11.92,-2.54,12.18761667
17/01/2021 10:30,51.70896,13.17928,53.36206486,49.36896,14.39928,51.426,4.68,-2.44,5.277878362,54.16896,11.85928,55.45194992,49.36896,14.39928,51.426,4.8,-2.54,5.430616908
17/01/2021 11:00,56.97024,14.89132,58.88429041,55.89024,16.30132,58.219,2.16,-2.82,3.552182428,58.09024,13.40132,59.61603275,55.89024,16.30132,58.219,2.2,-2.9,3.640054945
17/01/2021 11:30,54.9436,13.3148,56.53391089,51.5136,15.0248,53.66,6.86,-3.42,7.665246245,58.4536,11.5048,59.57502645,51.5136,15.0248,53.66,6.94,-3.52,7.78164507
17/01/2021 12:00,48.35296,10.15128,49.40705644,37.99296,11.08128,39.576,20.72,-1.86,20.80331704,58.79296,12.72128,60.15349624,37.99296,11.08128,39.576,20.8,1.64,20.86455367
17/01/2021 12:30,49.41024,10.99632,50.61907615,38.49024,11.22632,40.094,21.84,-0.46,21.84484379,60.41024,10.70632,61.35162903,38.49024,11.22632,40.094,21.92,-0.52,21.92616702
17/01/2021 13:00,51.59656,13.06108,53.22402479,42.34656,12.35108,44.111,18.5,1.42,18.55441726,60.92656,13.77108,62.4634962,42.34656,12.35108,44.111,18.58,1.42,18.63418364
17/01/2021 13:30,50.9996,12.4478,52.49673252,40.9296,11.9378,42.635,20.14,1.02,20.16581265,61.1696,12.9578,62.52699053,40.9296,11.9378,42.635,20.24,1.02,20.26568528
17/01/2021 14:00,51.04752,12.65136,52.59188348,41.86752,12.21136,43.612,18.36,0.88,18.38107723,60.34752,13.09136,61.75116903,41.86752,12.21136,43.612,18.48,0.88,18.50094052
17/01/2021 14:30,49.38944,10.14692,50.42099532,39.58944,11.54692,41.239,19.6,-2.8,19.79898987,59.28944,7.46692,59.75778267,39.58944,11.54692,41.239,19.7,-4.08,20.11806154
17/01/2021 15:00,49.50712,10.85416,50.68301214,40.43712,11.79416,42.122,18.14,-1.88,18.23715987,58.67712,9.83416,59.49550499,40.43712,11.79416,42.122,18.24,-1.96,18.34500477
17/01/2021 15:30,48.44448,9.30964,49.33089336,37.40448,10.90964,38.963,22.08,-3.2,22.31067906,59.56448,7.62964,60.05113391,37.40448,10.90964,38.963,22.16,-3.28,22.40142853
17/01/2021 16:00,46.18328,8.21304,46.90788183,31.31328,9.13304,32.618,29.74,-1.84,29.79686561,61.13328,7.27304,61.56439746,31.31328,9.13304,32.618,29.82,-1.86,29.87795174
17/01/2021 16:30,46.92584,7.96712,47.59736821,28.75584,8.38712,29.954,36.34,-0.84,36.34970701,65.17584,7.50712,65.6067601,28.75584,8.38712,29.954,36.42,-0.88,36.43062997
17/01/2021 17:00,49.66904,8.24972,50.34949269,29.51904,8.60972,30.749,40.3,-0.72,40.30643125,69.89904,7.84972,70.33842404,29.51904,8.60972,30.749,40.38,-0.76,40.38715142
17/01/2021 17:30,48.1752,7.3036,48.72568592,24.8352,7.2436,25.87,46.68,0.12,46.68015424,71.5752,7.1236,71.92881851,24.8352,7.2436,25.87,46.74,-0.12,46.74015404
17/01/2021 18:00,43.18928,5.48104,43.53568314,16.28928,4.75104,16.968,53.8,1.46,53.81980676,70.14928,6.23104,70.42547369,16.28928,4.75104,16.968,53.86,1.48,53.88033036
17/01/2021 18:30,42.21952,4.73236,42.48391578,17.69952,5.16236,18.437,49.04,-0.86,49.0475402,66.81952,4.40236,66.96438626,17.69952,5.16236,18.437,49.12,-0.76,49.12587913
17/01/2021 19:00,39.99912,3.21516,40.12813046,16.50912,4.81516,17.197,46.98,-3.2,47.08885643,63.56912,1.55516,63.58813993,16.50912,4.81516,17.197,47.06,-3.26,47.17278029
17/01/2021 19:30,37.87696,2.66328,37.97047747,14.85696,4.33328,15.476,46.04,-3.34,46.16099219,60.97696,0.91328,60.98379892,14.85696,4.33328,15.476,46.12,-3.42,46.24663015
17/01/2021 20:00,39.93048,5.31764,40.28300545,21.66048,6.31764,22.563,36.54,-2,36.5946936,58.28048,4.23764,58.43433872,21.66048,6.31764,22.563,36.62,-2.08,36.67902398
17/01/2021 20:30,40.6032,6.0326,41.04889905,24.2832,7.0826,25.295,32.64,-2.1,32.70748538,57.0232,4.9026,57.2335638,24.2832,7.0826,25.295,32.74,-2.18,32.81249762
17/01/2021 21:00,38.76976,3.99368,38.97491206,23.42976,6.83368,24.406,30.68,-5.68,31.20135894,54.18976,0.99368,54.19886981,23.42976,6.83368,24.406,30.76,-5.84,31.3094746
17/01/2021 21:30,36.34312,2.81216,36.45175737,20.61312,6.01216,21.472,31.46,-6.4,32.10438599,52.15312,-0.56784,52.15621121,20.61312,6.01216,21.472,31.54,-6.58,32.21906268
17/01/2021 22:00,33.86328,2.32804,33.94320996,17.75328,5.17804,18.493,32.22,-5.7,32.72030562,50.05328,-0.70196,50.05820199,17.75328,5.17804,18.493,32.3,-5.88,32.83084525
17/01/2021 22:30,34.79992,4.58956,35.10126056,22.24992,6.48956,23.177,25.1,-3.8,25.38601977,47.44992,2.54956,47.5183666,22.24992,6.48956,23.177,25.2,-3.94,25.50614828
17/01/2021 23:00,31.13136,2.90248,31.26637116,18.35136,5.35248,19.116,25.56,-4.9,26.0254414,44.01136,0.27248,44.01220347,18.35136,5.35248,19.116,25.66,-5.08,26.1580198
17/01/2021 23:30,30.95088,3.68984,31.17004799,20.09088,5.85984,20.928,21.72,-4.34,22.14935665,41.87088,1.35984,41.89295593,20.09088,5.85984,20.928,21.78,-4.5,22.24001799
18/01/2021 00:00,29.38448,3.07464,29.54489932,19.52448,5.69464,20.338,19.72,-5.24,20.40431327,39.32448,0.27464,39.32543902,19.52448,5.69464,20.338,19.8,-5.42,20.52842907
18/01/2021 00:30,31.08592,3.36256,31.26725495,21.50592,6.27256,22.402,19.16,-5.82,20.02443507,40.76592,0.27256,40.76683115,21.50592,6.27256,22.402,19.26,-6,20.17294227
18/01/2021 01:00,34.11312,3.96716,34.34302425,25.29312,7.37716,26.347,17.64,-6.82,18.91248265,43.05312,0.35716,43.05460144,25.29312,7.37716,26.347,17.76,-7.02,19.09706784
18/01/2021 01:30,32.5948,3.6164,32.79480654,21.9648,6.4064,22.88,21.26,-5.58,21.98008189,43.3248,0.6464,43.32962183,21.9648,6.4064,22.88,21.36,-5.76,22.1230016
18/01/2021 02:00,31.482,1.891,31.53874134,20.712,6.041,21.575,21.54,-8.3,23.08379518,42.392,-2.119,42.44492696,20.712,6.041,21.575,21.68,-8.16,23.16480088
18/01/2021 02:30,31.86496,2.26728,31.94551979,22.34496,6.51728,23.276,19.04,-8.5,20.85117742,41.50496,-2.20272,41.56336945,22.34496,6.51728,23.276,19.16,-8.72,21.05098573
18/01/2021 03:00,33.64344,3.58892,33.83432284,26.29344,7.66892,27.389,14.7,-8.16,16.81295929,41.09344,-0.73108,41.09994269,26.29344,7.66892,27.389,14.8,-8.4,17.01763791
18/01/2021 03:30,31.05048,2.09264,31.12091661,21.78048,6.35264,22.688,18.54,-8.52,20.4039702,40.42048,-2.38736,40.4909211,21.78048,6.35264,22.688,18.64,-8.74,20.58730677
18/01/2021 04:00,31.452,2.691,31.56690965,22.872,6.671,23.825,17.16,-7.96,18.916321,40.132,-1.529,40.16111633,22.872,6.671,23.825,17.26,-8.2,19.10883565
18/01/2021 04:30,29.89704,1.74372,29.94784734,19.96704,5.82372,20.799,19.86,-8.16,21.47103165,39.92704,-2.55628,40.00878767,19.96704,5.82372,20.799,19.96,-8.38,21.64777125
18/01/2021 05:00,29.34496,1.03228,29.36311086,18.62496,5.43228,19.401,21.44,-8.8,23.17571142,40.18496,-3.60772,40.34658169,18.62496,5.43228,19.401,21.56,-9.04,23.37852006
18/01/2021 05:30,34.66744,4.97592,35.02272371,27.75744,8.09592,28.914,13.82,-6.24,15.16344288,41.67744,1.67592,41.71112217,27.75744,8.09592,28.914,13.92,-6.42,15.3291487
18/01/2021 06:00,39.52968,8.57824,40.44974416,34.99968,10.20824,36.458,9.06,-3.26,9.628665536,44.15968,6.84824,44.68753438,34.99968,10.20824,36.458,9.16,-3.36,9.756802755
18/01/2021 06:30,35.17576,3.67668,35.36738706,22.68576,6.61668,23.631,24.98,-5.88,25.66271225,47.74576,0.57668,47.74924248,22.68576,6.61668,23.631,25.06,-6.04,25.77761044
18/01/2021 07:00,34.35248,2.15864,34.42023546,17.89248,5.21864,18.638,32.92,-6.12,33.48403799,50.89248,-1.06136,50.9035461,17.89248,5.21864,18.638,33,-6.28,33.5922372
18/01/2021 07:30,42.22848,7.41664,42.87483029,29.26848,8.53664,30.488,25.92,-2.24,26.01661008,55.28848,10.09664,56.20283053,29.26848,8.53664,30.488,26.02,1.56,26.06672208
18/01/2021 08:00,44.90256,8.51908,45.70355149,32.12256,9.36908,33.461,25.56,-1.7,25.61647126,57.78256,7.60908,58.28140646,32.12256,9.36908,33.461,25.66,-1.76,25.72028771
18/01/2021 08:30,49.15904,10.70972,50.31211898,36.95904,10.77972,38.499,24.4,-0.14,24.40040164,61.45904,10.61972,62.36980079,36.95904,10.77972,38.499,24.5,-0.16,24.50052244
18/01/2021 09:00,48.79696,11.11828,50.04757192,34.17696,9.96828,35.601,29.24,2.3,29.33031878,63.51696,12.60828,64.75625786,34.17696,9.96828,35.601,29.34,2.64,29.45853357
18/01/2021 09:30,50.63592,11.74256,51.97965092,37.10592,10.82256,38.652,27.06,1.84,27.12248514,64.22592,9.28256,64.89325635,37.10592,10.82256,38.652,27.12,-1.54,27.163689
18/01/2021 10:00,51.6948,11.9414,53.05609655,39.1248,11.4114,40.755,25.14,1.06,25.16233693,64.3448,12.3314,65.51577454,39.1248,11.4114,40.755,25.22,0.92,25.23677475
18/01/2021 10:30,54.21528,14.26904,56.06159191,43.26528,12.61904,45.068,21.9,3.3,22.14723459,65.24528,15.95904,67.16872427,43.26528,12.61904,45.068,21.98,3.34,22.23231882
18/01/2021 11:00,54.07272,14.45496,55.9714652,43.42272,12.66496,45.232,21.3,3.58,21.59875922,64.82272,16.28496,66.83700285,43.42272,12.66496,45.232,21.4,3.62,21.70401806
18/01/2021 11:30,53.79912,14.31516,55.67107973,41.94912,12.23516,43.697,23.7,4.16,24.0623274,65.72912,16.45516,67.75757896,41.94912,12.23516,43.697,23.78,4.22,24.15153825
18/01/2021 12:00,52.46168,13.25924,54.11132334,39.39168,11.48924,41.033,26.14,3.54,26.37861255,65.61168,15.06924,67.31994167,39.39168,11.48924,41.033,26.22,3.58,26.46327266
18/01/2021 12:30,52.61936,12.73648,54.13884899,39.03936,11.38648,40.666,27.16,2.7,27.29387477,66.27936,14.12648,67.7680677,39.03936,11.38648,40.666,27.24,2.74,27.37745788
18/01/2021 13:00,53.42488,13.53184,55.11196328,40.39488,11.78184,42.078,26.06,3.5,26.2939841,66.53488,15.32184,68.27626994,40.39488,11.78184,42.078,26.14,3.54,26.37861255
18/01/2021 13:30,54.2468,14.0074,56.02608825,40.9968,11.9574,42.705,26.5,4.1,26.81529414,67.5968,16.1174,69.4917114,40.9968,11.9574,42.705,26.6,4.16,26.92332817
18/01/2021 14:00,50.20336,11.96848,51.6102884,34.38336,10.02848,35.816,31.64,3.88,31.87701366,66.12336,13.96848,67.58266916,34.38336,10.02848,35.816,31.74,3.94,31.9836083
18/01/2021 14:30,48.73544,10.99992,49.96139862,31.16544,9.08992,32.464,35.14,3.82,35.34702251,66.40544,12.96992,67.66018982,31.16544,9.08992,32.464,35.24,3.88,35.45295474
18/01/2021 15:00,48.17848,10.53664,49.31720509,30.22848,8.81664,31.488,35.9,3.44,36.06443678,66.22848,12.29664,67.36036608,30.22848,8.81664,31.488,36,3.48,36.16780889
18/01/2021 15:30,45.91584,9.02212,46.79383519,25.75584,7.51212,26.829,40.32,3.02,40.43294202,66.15584,10.57212,66.99526019,25.75584,7.51212,26.829,40.4,3.06,40.51572041
18/01/2021 16:00,45.3708,8.4444,46.14994457,23.2608,6.7844,24.23,44.22,3.32,44.34445625,67.5608,10.1444,68.3181568,23.2608,6.7844,24.23,44.3,3.36,44.42723939
18/01/2021 16:30,43.61536,6.66448,44.12159246,18.49536,5.39448,19.266,50.24,2.54,50.30416683,68.79536,7.95448,69.2537025,18.49536,5.39448,19.266,50.3,2.56,50.365103
18/01/2021 17:00,44.81344,5.18892,45.11285067,17.41344,5.07892,18.139,54.8,0.22,54.8004416,72.31344,5.25892,72.50441258,17.41344,5.07892,18.139,54.9,0.18,54.90029508
18/01/2021 17:30,48.32968,7.03824,48.83947984,22.03968,6.42824,22.958,52.58,1.22,52.59415177,74.67968,7.68824,75.07438737,22.03968,6.42824,22.958,52.64,1.26,52.65507763
18/01/2021 18:00,45.51584,5.18712,45.81045628,17.47584,5.09712,18.204,56.08,0.18,56.08028887,73.63584,5.33712,73.82900367,17.47584,5.09712,18.204,56.16,0.24,56.16051282
18/01/2021 18:30,44.14192,4.87056,44.40981261,17.04192,4.97056,17.752,54.2,-0.2,54.200369,71.30192,4.73056,71.45867333,17.04192,4.97056,17.752,54.26,-0.24,54.26053078
18/01/2021 19:00,46.36528,5.99404,46.75112517,23.94528,6.98404,24.943,44.84,-1.98,44.88369414,68.86528,4.94404,69.04252545,23.94528,6.98404,24.943,44.92,-2.04,44.96629849
18/01/2021 19:30,48.54968,9.04324,49.38473061,31.03968,9.05324,32.333,35.02,-0.02,35.02000571,66.15968,9.01324,66.77081513,31.03968,9.05324,32.333,35.12,-0.04,35.12002278
18/01/2021 20:00,47.03776,9.58268,48.00394382,30.79776,8.98268,32.081,32.48,1.2,32.50215993,63.37776,10.18268,64.19055565,30.79776,8.98268,32.081,32.58,1.2,32.60209196
18/01/2021 20:30,46.29,7.935,46.96518205,31.32,9.135,32.625,29.94,-2.4,30.03603835,61.34,6.375,61.67038369,31.32,9.135,32.625,30.02,-2.76,30.14660843
18/01/2021 21:00,50.502,10.641,51.61087952,41.832,12.201,43.575,17.34,-3.12,17.61845623,59.272,8.981,59.94854748,41.832,12.201,43.575,17.44,-3.22,17.73476811
18/01/2021 21:30,49.01808,11.47444,50.34317173,40.91808,11.93444,42.623,16.2,-0.92,16.22610243,57.21808,10.91444,58.24975261,40.91808,11.93444,42.623,16.3,-1.02,16.33188293
18/01/2021 22:00,47.81664,10.85152,49.03250501,41.69664,12.16152,43.434,12.24,-2.62,12.51726807,54.03664,9.42152,54.85183225,41.69664,12.16152,43.434,12.34,-2.74,12.64053796
18/01/2021 22:30,48.86608,12.75844,50.50417375,46.48608,13.55844,48.423,4.76,-1.6,5.021712855,51.28608,11.87844,52.64370179,46.48608,13.55844,48.423,4.8,-1.68,5.085508824
18/01/2021 23:00,48.22608,13.54844,50.09306358,48.40608,14.11844,50.423,-0.36,-1.14,1.195491531,48.10608,12.93844,49.81564175,48.40608,14.11844,50.423,-0.3,-1.18,1.2175385
18/01/2021 23:30,47.27536,15.24948,49.67400028,49.09536,14.31948,51.141,-3.64,1.86,4.087688834,46.87536,11.59948,48.28920492,49.09536,14.31948,51.141,-2.22,-2.72,3.510954286
19/01/2021 00:00,49.60488,14.45184,51.66720236,54.31488,15.84184,56.578,-9.42,-2.78,9.821649556,44.99488,12.92184,46.81360032,54.31488,15.84184,56.578,-9.32,-2.92,9.766718999
19/01/2021 00:30,47.94576,13.06668,49.69440641,50.28576,14.66668,52.381,-4.68,-3.2,5.669426779,45.62576,11.32668,47.01067597,50.28576,14.66668,52.381,-4.66,-3.34,5.733341085
19/01/2021 01:00,48.52544,12.36992,50.07727277,49.16544,14.33992,51.214,-1.28,-3.94,4.142704431,48.06544,10.25992,49.14827037,49.16544,14.33992,51.214,-1.1,-4.08,4.225683377
19/01/2021 01:30,47.84544,12.52992,49.45892259,49.16544,14.33992,51.214,-2.64,-3.62,4.480401768,46.56544,10.55992,47.74779694,49.16544,14.33992,51.214,-2.6,-3.78,4.587853529
19/01/2021 02:00,46.47752,12.30136,48.07788809,47.14752,13.75136,49.112,-1.34,-2.9,3.194620478,45.88752,10.73136,47.12564672,47.14752,13.75136,49.112,-1.26,-3.02,3.272308054
19/01/2021 02:30,46.83424,13.02332,48.61124253,48.83424,14.24332,50.869,-4,-2.44,4.685466892,44.91424,11.68332,46.40893148,48.83424,14.24332,50.869,-3.92,-2.56,4.681879964
19/01/2021 03:00,52.838,16.354,55.31100758,59.568,17.374,62.05,-13.46,-2.04,13.61371367,46.208,15.214,48.64817633,59.568,17.374,62.05,-13.36,-2.16,13.5334844
19/01/2021 03:30,54.94256,17.48408,57.65741889,63.68256,18.57408,66.336,-17.48,-2.18,17.61541371,46.30256,16.29408,49.08588499,63.68256,18.57408,66.336,-17.38,-2.28,17.52891326
19/01/2021 04:00,53.87984,17.13912,56.54013259,62.49984,18.22912,65.104,-17.24,-2.18,17.37728402,45.35984,15.98912,48.09539524,62.49984,18.22912,65.104,-17.14,-2.24,17.28575136
19/01/2021 04:30,52.32376,16.35068,54.81898026,60.17376,17.55068,62.681,-15.7,-2.4,15.88238017,44.57376,15.03068,47.03978552,60.17376,17.55068,62.681,-15.6,-2.52,15.80222769
19/01/2021 05:00,51.94072,16.06896,54.3695675,59.79072,17.43896,62.282,-15.7,-2.74,15.93730216,44.19072,14.57896,46.53349126,59.79072,17.43896,62.282,-15.6,-2.86,15.86
19/01/2021 05:30,52.56128,16.14204,54.98412144,60.52128,17.65204,63.043,-15.92,-3.02,16.20391311,44.70128,14.49204,46.99174031,60.52128,17.65204,63.043,-15.82,-3.16,16.13251375
19/01/2021 06:00,53.17272,15.96996,55.51916583,60.82272,17.73996,63.357,-15.3,-3.54,15.70419052,45.62272,14.05996,47.74007808,60.82272,17.73996,63.357,-15.2,-3.68,15.63913041
19/01/2021 06:30,55.12464,16.98552,57.68217944,60.46464,17.63552,62.984,-10.68,-1.3,10.75882893,49.88464,17.89552,52.99742394,60.46464,17.63552,62.984,-10.58,0.26,10.58319422
19/01/2021 07:00,55.5536,17.0598,58.11401938,58.3536,17.0198,60.785,-5.6,0.08,5.600571399,52.8336,16.1798,55.25554467,58.3536,17.0198,60.785,-5.52,-0.84,5.58354726
19/01/2021 07:30,56.7868,17.1274,59.31347642,57.0768,16.6474,59.455,-0.58,0.96,1.121605991,56.5568,17.1674,59.1049173,57.0768,16.6474,59.455,-0.52,0.52,0.735391052
19/01/2021 08:00,58.22112,17.99116,60.93751433,57.50112,16.77116,59.897,1.44,2.44,2.833231371,58.98112,19.25116,62.04336933,57.50112,16.77116,59.897,1.48,2.48,2.888044321
19/01/2021 08:30,58.34336,16.60848,60.66126659,55.26336,16.11848,57.566,6.16,0.98,6.237467435,61.48336,17.11848,63.82198614,55.26336,16.11848,57.566,6.22,1,6.299873015
19/01/2021 09:00,60.1496,19.1228,63.11620917,57.3696,16.7328,59.76,5.56,4.78,7.332257497,62.9496,21.5128,66.52407612,57.3696,16.7328,59.76,5.58,4.78,7.347434927
19/01/2021 09:30,60.94608,19.61844,64.0258374,58.72608,17.12844,61.173,4.44,4.98,6.671881294,63.22608,22.16844,66.99982779,58.72608,17.12844,61.173,4.5,5.04,6.756596776
19/01/2021 10:00,61.55912,19.82516,64.67273169,59.70912,17.41516,62.197,3.7,4.82,6.076380502,63.46912,22.29516,67.27111827,59.70912,17.41516,62.197,3.76,4.88,6.160519459
19/01/2021 10:30,62.26056,20.79808,65.64249739,62.77056,18.30808,65.386,-1.02,4.98,5.083384699,61.85056,23.34808,66.11069968,62.77056,18.30808,65.386,-0.92,5.04,5.123280199
19/01/2021 11:00,67.36552,23.25036,71.26494598,70.83552,20.66036,73.787,-6.94,5.18,8.660023095,63.97552,25.90036,69.01953207,70.83552,20.66036,73.787,-6.86,5.24,8.632334563
19/01/2021 11:30,67.5484,23.7062,71.58750073,72.3984,21.1162,75.415,-9.7,5.18,10.99647216,62.7984,26.3962,68.12046988,72.3984,21.1162,75.415,-9.6,5.28,10.95620372
19/01/2021 12:00,66.8716,22.7338,70.63028068,68.9616,20.1138,71.835,-4.18,5.24,6.70298441,64.9016,25.3938,69.69263061,68.9616,20.1138,71.835,-4.06,5.28,6.660480463
19/01/2021 12:30,64.11688,21.74284,67.70321552,64.94688,18.94284,67.653,-1.66,5.6,5.840856102,63.20688,24.62284,67.83357523,64.94688,18.94284,67.653,-1.74,5.68,5.940538696
19/01/2021 13:00,66.23312,22.32216,69.89352625,66.93312,19.52216,69.722,-1.4,5.6,5.772347876,65.59312,25.20216,70.26810272,66.93312,19.52216,69.722,-1.34,5.68,5.835923235
19/01/2021 13:30,64.39232,21.23776,67.80422793,63.83232,18.61776,66.492,1.12,5.24,5.358357957,65.01232,23.93776,69.27927616,63.83232,18.61776,66.492,1.18,5.32,5.449293532
19/01/2021 14:00,62.84976,17.75368,65.30915315,60.86976,17.75368,63.406,3.96,0,3.96,64.92976,22.55368,68.73530545,60.86976,17.75368,63.406,4.06,4.8,6.28677978
19/01/2021 14:30,61.09456,18.11508,63.72363286,58.23456,16.98508,60.661,5.72,2.26,6.150284546,64.05456,19.26508,66.88893753,58.23456,16.98508,60.661,5.82,2.28,6.250663965
19/01/2021 15:00,60.85352,18.33936,63.55692741,58.52352,17.06936,60.962,4.66,2.54,5.307278022,63.26352,19.62936,66.23884613,58.52352,17.06936,60.962,4.74,2.56,5.387132818
19/01/2021 15:30,60.97832,18.62576,63.75950475,58.64832,17.10576,61.092,4.66,3.04,5.563919482,63.38832,20.18576,66.52476245,58.64832,17.10576,61.092,4.74,3.08,5.652786923
19/01/2021 16:00,61.88064,18.57352,64.60796586,59.12064,17.24352,61.584,5.52,2.66,6.12747909,64.72064,19.92352,67.71785504,59.12064,17.24352,61.584,5.6,2.68,6.208252572
19/01/2021 16:30,62.54216,18.36188,65.18190251,57.81216,16.86188,60.221,9.46,3,9.924293426,67.35216,14.86188,68.97237805,57.81216,16.86188,60.221,9.54,-2,9.747389394
19/01/2021 17:00,64.67056,17.25808,66.93371838,57.73056,16.83808,60.136,13.88,0.84,13.90539464,71.71056,21.65808,74.90979138,57.73056,16.83808,60.136,13.98,4.82,14.78758939
19/01/2021 17:30,66.4396,19.1078,69.13268741,59.1696,17.2578,61.635,14.54,3.7,15.00338628,73.7896,20.9978,76.71905026,59.1696,17.2578,61.635,14.62,3.74,15.09079189
19/01/2021 18:00,66.4988,19.2734,69.2354992,59.4288,17.3334,61.905,14.14,3.88,14.6626737,73.6688,21.2534,76.67332721,59.4288,17.3334,61.905,14.24,3.92,14.76969871
19/01/2021 18:30,65.24456,18.97008,67.94642408,59.07456,17.23008,61.536,12.34,3.48,12.82131039,71.51456,20.75008,74.46407263,59.07456,17.23008,61.536,12.44,3.52,12.92841831
19/01/2021 19:00,64.24176,18.85468,66.95149502,59.74176,17.42468,62.231,9,2.86,9.443495116,68.84176,20.30468,71.77372743,59.74176,17.42468,62.231,9.1,2.88,9.544862492
19/01/2021 19:30,62.88128,18.77204,65.62350844,59.80128,17.44204,62.293,6.16,2.66,6.709783901,66.04128,20.12204,69.03873665,59.80128,17.44204,62.293,6.24,2.68,6.791170739
19/01/2021 20:00,61.32896,18.21428,63.97656861,59.80896,17.44428,62.301,3.04,1.54,3.407814549,62.92896,19.66428,65.92979535,59.80896,17.44428,62.301,3.12,2.22,3.829203573
19/01/2021 20:30,60.804,17.447,63.25760211,60.504,17.647,63.025,0.6,-0.4,0.721110255,61.184,18.747,63.99165465,60.504,17.647,63.025,0.68,1.1,1.293213053
19/01/2021 21:00,59.95912,18.66516,62.79716768,60.42912,17.62516,62.947,-0.94,2.08,2.282542442,59.50912,19.70516,62.68675054,60.42912,17.62516,62.947,-0.92,2.08,2.274379036
19/01/2021 21:30,58.06512,18.07316,60.81280517,59.80512,17.44316,62.297,-3.48,1.26,3.701080923,56.40512,18.70316,59.42512731,59.80512,17.44316,62.297,-3.4,1.26,3.625961941
19/01/2021 22:00,56.57624,16.38932,58.90229828,59.82624,17.44932,62.319,-6.5,-2.12,6.836987641,53.42624,15.82932,55.72190316,59.82624,17.44932,62.319,-6.4,-1.62,6.601848226
19/01/2021 22:30,54.57808,16.67444,57.06841303,59.39808,17.32444,61.873,-9.64,-1.3,9.727260663,49.85808,15.92444,52.33942998,59.39808,17.32444,61.873,-9.54,-1.4,9.642178177
19/01/2021 23:00,52.88456,15.82508,55.20153842,59.19456,17.26508,61.661,-12.62,-2.88,12.94445055,46.67456,18.58508,50.23862806,59.19456,17.26508,61.661,-12.52,1.32,12.58939236
19/01/2021 23:30,51.30848,15.78164,53.68072541,58.90848,17.18164,61.363,-15.2,-2.8,15.45574327,43.80848,14.26164,46.07143687,58.90848,17.18164,61.363,-15.1,-2.92,15.37973992
20/01/2021 00:00,51.29624,16.37432,53.84628672,60.42624,17.62432,62.944,-18.26,-2.5,18.43034454,42.26624,15.00432,44.85047004,60.42624,17.62432,62.944,-18.16,-2.62,18.34802442
20/01/2021 00:30,51.66072,16.29396,54.16939287,60.15072,17.54396,62.657,-16.98,-2.5,17.16305334,43.27072,14.92396,45.77204159,60.15072,17.54396,62.657,-16.88,-2.62,17.08211931
20/01/2021 01:00,53.57312,16.41216,56.03068965,61.41312,17.91216,63.972,-15.68,-3,15.96441042,45.83312,14.77216,48.15487099,61.41312,17.91216,63.972,-15.58,-3.14,15.89326902
20/01/2021 01:30,53.19496,16.21728,55.61208448,60.74496,17.71728,63.276,-15.1,-3,15.3951291,45.76496,14.63728,48.04874119,60.74496,17.71728,63.276,-14.98,-3.08,15.29335804
20/01/2021 02:00,51.94192,16.21056,54.41273113,59.04192,17.22056,61.502,-14.2,-2.02,14.34295646,44.94192,15.08056,47.40463546,59.04192,17.22056,61.502,-14.1,-2.14,14.26147257
20/01/2021 02:30,50.53856,15.60208,52.89206885,57.05856,16.64208,59.436,-13.04,-2.08,13.20484759,44.13856,14.44208,46.4412118,57.05856,16.64208,59.436,-12.92,-2.2,13.10596811
