Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/01/2021 03:00,50.56056,15.34808,52.8387527,57.97056,16.90808,60.386,-14.82,-3.12,15.14486051,43.25056,13.64808,45.35285027,57.97056,16.90808,60.386,-14.72,-3.26,15.07667072
20/01/2021 03:30,50.20184,15.38512,52.50644396,57.89184,16.88512,60.304,-15.38,-3,15.66985641,42.63184,13.74512,44.79288008,57.89184,16.88512,60.304,-15.26,-3.14,15.57970475
20/01/2021 04:00,48.86816,14.97988,51.11256075,56.22816,16.39988,58.571,-14.72,-2.84,14.99146424,41.60816,13.43988,43.72492828,56.22816,16.39988,58.571,-14.62,-2.96,14.91663501
20/01/2021 04:30,49.80768,15.55724,52.18076948,58.20768,16.97724,60.633,-16.8,-2.84,17.03835673,41.52768,14.07724,43.84879579,58.20768,16.97724,60.633,-16.68,-2.9,16.9302215
20/01/2021 05:00,49.20352,15.09936,51.468214,57.32352,16.71936,59.712,-16.24,-3.24,16.56004831,41.18352,13.33936,43.2899624,57.32352,16.71936,59.712,-16.14,-3.38,16.49011825
20/01/2021 05:30,48.84688,14.59784,50.98151252,55.94688,16.31784,58.278,-14.2,-3.44,14.61073578,41.84688,12.73784,43.74258718,55.94688,16.31784,58.278,-14.1,-3.58,14.54738464
20/01/2021 06:00,48.79408,14.40244,50.87526433,54.69408,15.95244,56.973,-11.8,-3.1,12.20040983,42.99408,16.33244,45.99173308,54.69408,15.95244,56.973,-11.7,0.38,11.70616931
20/01/2021 06:30,52.14176,16.22968,54.60920846,56.74176,16.54968,59.106,-9.2,-0.64,9.222234003,47.62176,15.84968,50.1900825,56.74176,16.54968,59.106,-9.12,-0.7,9.146824586
20/01/2021 07:00,53.7472,17.0596,56.38963965,56.7072,16.5396,59.07,-5.92,1.04,6.010657202,50.8672,17.5196,53.7997065,56.7072,16.5396,59.07,-5.84,0.98,5.921655174
20/01/2021 07:30,55.48272,17.37496,58.13967194,57.34272,16.72496,59.732,-3.72,1.3,3.94060909,53.70272,19.20496,57.03343426,57.34272,16.72496,59.732,-3.64,2.48,4.404543109
20/01/2021 08:00,57.62584,18.28212,60.45637557,58.15584,16.96212,60.579,-1.06,2.64,2.844855005,57.15584,19.62212,60.43027089,58.15584,16.96212,60.579,-1,2.66,2.841760018
20/01/2021 08:30,58.77136,18.46248,61.60305126,58.67136,17.11248,61.116,0.2,2.7,2.707397274,58.87136,19.77248,62.10304335,58.67136,17.11248,61.116,0.2,2.66,2.667508201
20/01/2021 09:00,59.81392,18.66156,62.6574724,59.59392,17.38156,62.077,0.44,2.56,2.597537295,60.09392,19.96156,63.32253231,59.59392,17.38156,62.077,0.5,2.58,2.628003044
20/01/2021 09:30,60.00512,19.02316,62.94835218,59.32512,17.30316,61.797,1.36,3.44,3.699080967,60.56512,20.76316,64.0253276,59.32512,17.30316,61.797,1.24,3.46,3.675486362
20/01/2021 10:00,61.30752,18.90636,64.15654649,59.74752,17.42636,62.237,3.12,2.96,4.300697618,62.92752,20.42636,66.15972307,59.74752,17.42636,62.237,3.18,3,4.371773096
20/01/2021 10:30,63.08112,19.30116,65.96788975,61.10112,17.82116,63.647,3.96,2.96,4.944006472,65.14112,20.82116,68.38776366,61.10112,17.82116,63.647,4.04,3,5.032057233
20/01/2021 11:00,63.29496,19.01728,66.09015736,60.98496,17.78728,63.526,4.62,2.46,5.234118837,65.68496,20.26728,68.74064743,60.98496,17.78728,63.526,4.7,2.48,5.314169738
20/01/2021 11:30,63.00056,18.95808,65.79117994,60.13056,17.53808,62.636,5.74,2.84,6.404154901,65.95056,20.39808,69.03302132,60.13056,17.53808,62.636,5.82,2.86,6.484751345
20/01/2021 12:00,63.42088,19.40984,66.32457997,60.65088,17.68984,63.178,5.54,3.44,6.521134871,66.29088,21.16984,69.58910042,60.65088,17.68984,63.178,5.64,3.48,6.62721661
20/01/2021 12:30,64.3956,19.6308,67.321331,62.5056,18.2308,65.11,3.78,2.8,4.704083333,66.3656,21.0708,69.63024828,62.5056,18.2308,65.11,3.86,2.84,4.792201999
20/01/2021 13:00,64.12784,19.76312,67.10410401,62.54784,18.24312,65.154,3.16,3.04,4.384883123,65.78784,21.32312,69.1571785,62.54784,18.24312,65.154,3.24,3.08,4.470346743
20/01/2021 13:30,63.58944,19.62192,66.5480024,61.30944,17.88192,63.864,4.56,3.48,5.736200833,65.96944,21.40192,69.35422982,61.30944,17.88192,63.864,4.66,3.52,5.840034246
20/01/2021 14:00,63.47488,19.98184,66.54573105,61.51488,17.94184,64.078,3.92,4.08,5.657985507,65.53488,22.06184,69.14871858,61.51488,17.94184,64.078,4.02,4.12,5.756283523
20/01/2021 14:30,63.11568,19.89124,66.17590567,61.37568,17.90124,63.933,3.48,3.98,5.286851615,64.95568,21.92124,68.55494969,61.37568,17.90124,63.933,3.58,4.02,5.38301031
20/01/2021 15:00,63.25064,19.91852,66.31282605,61.40064,17.90852,63.959,3.7,4.02,5.463551958,65.18064,21.98852,68.7896129,61.40064,17.90852,63.959,3.78,4.08,5.561906148
20/01/2021 15:30,63.40528,20.38404,66.60134097,61.38528,17.90404,63.943,4.04,4.96,6.397124354,65.52528,22.92404,69.41955005,61.38528,17.90404,63.943,4.14,5.02,6.506919394
20/01/2021 16:00,63.74544,20.23992,66.88150329,61.16544,17.83992,63.714,5.16,4.8,7.047382493,66.42544,22.69992,70.19704728,61.16544,17.83992,63.714,5.26,4.86,7.161508221
20/01/2021 16:30,64.42696,19.97328,67.45194652,60.93696,17.77328,63.476,6.98,4.4,8.251084777,68.01696,22.23328,71.55854657,60.93696,17.77328,63.476,7.08,4.46,8.367675902
20/01/2021 17:00,65.60272,19.64996,68.48239043,60.34272,17.59996,62.857,10.52,4.1,11.29072185,70.96272,21.73996,74.21814799,60.34272,17.59996,62.857,10.62,4.14,11.39842094
20/01/2021 17:30,66.30072,18.86896,68.93346882,59.07072,17.22896,61.532,14.46,3.28,14.82733961,73.61072,20.54896,76.42511273,59.07072,17.22896,61.532,14.54,3.32,14.9142214
20/01/2021 18:00,65.2644,17.7942,67.64669586,57.1344,16.6642,59.515,16.26,2.26,16.41630896,73.4744,18.9442,75.87733633,57.1344,16.6642,59.515,16.34,2.28,16.49830294
20/01/2021 18:30,63.374,17.337,65.7026289,55.944,16.317,58.275,14.86,2.04,14.99937332,70.884,18.377,73.22742372,55.944,16.317,58.275,14.94,2.06,15.08135272
20/01/2021 19:00,61.42616,16.70388,63.65683576,54.35616,15.85388,56.621,14.14,1.7,14.24182573,68.57616,17.57388,70.79216749,54.35616,15.85388,56.621,14.22,1.72,14.32364479
20/01/2021 19:30,60.67536,17.10448,63.04016614,55.45536,16.17448,57.766,10.44,1.86,10.60439532,65.97536,18.05448,68.40111384,55.45536,16.17448,57.766,10.52,1.88,10.68666459
20/01/2021 20:00,60.55736,15.44548,62.4960535,58.16736,16.96548,60.591,4.78,-3.04,5.664803615,63.02736,14.60548,64.69751274,58.16736,16.96548,60.591,4.86,-2.36,5.402703027
20/01/2021 20:30,60.74472,17.92096,63.33310205,59.69472,17.41096,62.182,2.1,1.02,2.334609175,61.83472,18.39096,64.51170442,59.69472,17.41096,62.182,2.14,0.98,2.353720459
20/01/2021 21:00,59.25584,17.34712,61.74283073,59.23584,17.27712,61.704,0.04,0.14,0.145602198,59.33584,17.41712,61.83929154,59.23584,17.27712,61.704,0.1,0.14,0.172046505
20/01/2021 21:30,57.8132,16.9776,60.25450187,59.4432,17.3376,61.92,-3.26,-0.72,3.338562565,56.2632,16.6376,58.67160649,59.4432,17.3376,61.92,-3.18,-0.7,3.256132675
20/01/2021 22:00,56.73248,16.56864,59.10240366,60.37248,17.60864,62.888,-7.28,-2.08,7.571314285,53.21248,20.62864,57.07108564,60.37248,17.60864,62.888,-7.16,3.02,7.77084294
20/01/2021 22:30,54.67824,16.06032,56.98810234,59.65824,17.40032,62.144,-9.96,-2.68,10.31426197,49.79824,17.90032,52.91773014,59.65824,17.40032,62.144,-9.86,0.5,9.872669345
20/01/2021 23:00,51.93904,14.27972,53.86626291,57.59904,16.79972,59.999,-11.32,-5.04,12.39128726,46.39904,11.57972,47.82217925,57.59904,16.79972,59.999,-11.2,-5.22,12.35671477
20/01/2021 23:30,48.82344,13.39892,50.6286416,53.89344,15.71892,56.139,-10.14,-4.64,11.15119725,43.85344,10.89892,45.18750554,53.89344,15.71892,56.139,-10.04,-4.82,11.13705527
21/01/2021 00:00,49.26616,14.60888,51.38651473,56.15616,16.37888,58.496,-13.78,-3.54,14.22743828,42.49616,12.69888,44.35296121,56.15616,16.37888,58.496,-13.66,-3.68,14.14701382
21/01/2021 00:30,46.95072,12.56896,48.60400049,50.67072,14.77896,52.782,-7.44,-4.42,8.653900855,43.33072,10.19896,44.5148299,50.67072,14.77896,52.782,-7.34,-4.58,8.651705034
21/01/2021 01:00,50.64368,13.00524,52.28688738,54.70368,15.95524,56.983,-8.12,-5.9,10.03715099,46.80368,9.85524,47.83001377,54.70368,15.95524,56.983,-7.9,-6.1,9.980981916
21/01/2021 01:30,50.98952,13.39236,52.71893831,55.85952,16.29236,58.187,-9.74,-5.8,11.33611927,46.21952,10.29236,47.35162831,55.85952,16.29236,58.187,-9.64,-6,11.35471708
21/01/2021 02:00,51.83528,14.72404,53.88593143,58.02528,16.92404,60.443,-12.38,-4.4,13.13866051,45.76528,12.36404,47.40601585,58.02528,16.92404,60.443,-12.26,-4.56,13.08056574
21/01/2021 02:30,52.30968,15.66324,54.60439276,59.59968,17.38324,62.083,-14.58,-3.44,14.98032042,45.13968,13.80324,47.20296754,59.59968,17.38324,62.083,-14.46,-3.58,14.89657679
21/01/2021 03:00,52.33424,16.10832,54.75719724,60.23424,17.56832,62.744,-15.8,-2.92,16.06755738,44.57424,14.50832,46.87594501,60.23424,17.56832,62.744,-15.66,-3.06,15.95616495
21/01/2021 03:30,52.44984,16.40412,54.95526243,60.93984,17.77412,63.479,-16.98,-2.74,17.19965116,44.09984,14.89412,46.54708045,60.93984,17.77412,63.479,-16.84,-2.88,17.0844959
21/01/2021 04:00,51.45048,15.60264,53.76424711,59.94048,17.48264,62.438,-16.98,-3.76,17.39131967,43.10048,13.58264,45.19003746,59.94048,17.48264,62.438,-16.84,-3.9,17.28570508
21/01/2021 04:30,49.54936,14.29648,51.57061583,56.55936,16.49648,58.916,-14.02,-4.4,14.69423016,42.63936,11.93648,44.27860178,56.55936,16.49648,58.916,-13.92,-4.56,14.64786674
21/01/2021 05:00,48.31576,13.37668,50.13330462,54.60576,15.92668,56.881,-12.58,-5.1,13.57447605,42.14576,10.64668,43.46972373,54.60576,15.92668,56.881,-12.46,-5.28,13.53255334
21/01/2021 05:30,48.4184,12.6062,50.03256676,54.3984,15.8662,56.665,-11.96,-6.52,13.62174732,42.5584,9.1462,43.53010895,54.3984,15.8662,56.665,-11.84,-6.72,13.61411033
21/01/2021 06:00,49.59768,14.15724,51.57865165,54.36768,15.85724,56.633,-9.54,-3.4,10.12776382,44.94768,14.75724,47.30824526,54.36768,15.85724,56.633,-9.42,-1.1,9.484007592
21/01/2021 06:30,51.75416,16.45288,54.3064484,54.52416,15.90288,56.796,-5.54,1.1,5.64815014,49.08416,16.76288,51.86760944,54.52416,15.90288,56.796,-5.44,0.86,5.507558443
21/01/2021 07:00,55.61496,16.29728,57.95364623,58.58496,17.08728,61.026,-5.94,-1.58,6.146543744,52.76496,15.42728,54.97401179,58.58496,17.08728,61.026,-5.82,-1.66,6.052107071
21/01/2021 07:30,58.17112,17.29616,60.68802479,58.58112,17.08616,61.022,-0.82,0.42,0.921303425,57.84112,16.98616,60.28370256,58.58112,17.08616,61.022,-0.74,-0.1,0.746726188
21/01/2021 08:00,60.06328,18.50804,62.85018018,59.51328,17.35804,61.993,1.1,2.3,2.549509757,60.59328,19.65804,63.70230858,59.51328,17.35804,61.993,1.08,2.3,2.540944706
21/01/2021 08:30,61.57504,18.36272,64.25476665,59.97504,17.49272,62.474,3.2,1.74,3.642471688,63.27504,19.23272,66.13341217,59.97504,17.49272,62.474,3.3,1.74,3.730629974
21/01/2021 09:00,61.22552,17.18536,63.59167318,58.23552,16.98536,60.662,5.98,0.4,5.993362996,64.31552,17.36536,66.61862983,58.23552,16.98536,60.662,6.08,0.38,6.091863426
21/01/2021 09:30,62.39504,17.73772,64.86730862,60.33504,17.59772,62.849,4.12,0.28,4.129503602,64.51504,17.91772,66.95696436,60.33504,17.59772,62.849,4.18,0.32,4.19223091
21/01/2021 10:00,64.61928,19.60104,67.52667708,63.08928,18.40104,65.718,3.06,2.4,3.888907302,66.20928,20.82104,69.40593969,63.08928,18.40104,65.718,3.12,2.42,3.94851871
21/01/2021 10:30,67.71688,22.72284,71.42760877,70.22688,20.48284,73.153,-5.02,4.48,6.728357898,65.26688,25.02284,69.89927143,70.22688,20.48284,73.153,-4.96,4.54,6.724076145
21/01/2021 11:00,70.49816,24.07488,74.49557309,74.58816,21.75488,77.696,-8.18,4.64,9.404360691,66.48816,26.43488,71.5505297,74.58816,21.75488,77.696,-8.1,4.68,9.354806251
21/01/2021 11:30,72.03424,24.90332,76.21749851,78.11424,22.78332,81.369,-12.16,4.24,12.87801227,66.05424,27.06332,71.38337279,78.11424,22.78332,81.369,-12.06,4.28,12.79695276
21/01/2021 12:00,72.96736,25.08548,77.15903662,79.28736,23.12548,82.591,-12.64,3.92,13.23389587,66.74736,27.08548,72.03355672,79.28736,23.12548,82.591,-12.54,3.96,13.15040684
21/01/2021 12:30,73.86448,24.96964,77.9707915,80.84448,23.57964,84.213,-13.96,2.78,14.23411395,66.96448,26.35964,71.96577105,80.84448,23.57964,84.213,-13.88,2.78,14.15566318
21/01/2021 13:00,67.7852,21.1436,71.00623325,68.5152,19.9836,71.37,-1.46,2.32,2.741167634,67.2152,22.3036,70.81902064,68.5152,19.9836,71.37,-1.3,2.32,2.659398428
21/01/2021 13:30,61.85576,17.97168,64.41363464,57.84576,16.87168,60.256,8.02,2.2,8.316273204,65.98576,19.09168,68.69215944,57.84576,16.87168,60.256,8.14,2.22,8.437298146
21/01/2021 14:00,60.05288,16.09084,62.17124358,54.72288,15.96084,57.003,10.66,0.26,10.66317026,65.48288,16.22084,67.46201319,54.72288,15.96084,57.003,10.76,0.26,10.76314081
21/01/2021 14:30,60.65152,17.12836,63.02370661,57.01152,16.62836,59.387,7.28,1,7.348360361,64.41152,17.60836,66.77498222,57.01152,16.62836,59.387,7.4,0.98,7.464609836
21/01/2021 15:00,58.36544,15.23992,60.32229893,52.28544,15.24992,54.464,12.16,-0.02,12.16001645,64.54544,15.20992,66.31331308,52.28544,15.24992,54.464,12.26,-0.04,12.26006525
21/01/2021 15:30,53.31184,12.49012,54.75541418,43.37184,12.65012,45.179,19.88,-0.32,19.88257529,63.33184,12.27012,64.50951715,43.37184,12.65012,45.179,19.96,-0.38,19.96361691
21/01/2021 16:00,49.11432,9.18876,49.96648616,34.86432,10.16876,36.317,28.5,-1.96,28.56731699,63.44432,8.16876,63.96804187,34.86432,10.16876,36.317,28.58,-2,28.64989354
21/01/2021 16:30,43.58672,5.82696,43.97448832,22.20672,6.47696,23.132,42.76,-1.3,42.7797569,65.06672,5.71696,65.31739189,22.20672,6.47696,23.132,42.86,-0.76,42.86673769
21/01/2021 17:00,39.19432,3.06876,39.31427232,10.38432,3.02876,10.817,57.62,0.08,57.62005554,68.06432,3.08876,68.13436795,10.38432,3.02876,10.817,57.68,0.06,57.68003121
21/01/2021 17:30,40.34592,3.33756,40.48373213,9.38592,2.73756,9.777,61.92,1.2,61.93162682,71.36592,3.97756,71.47667816,9.38592,2.73756,9.777,61.98,1.24,61.99240276
21/01/2021 18:00,40.63568,1.91624,40.68083658,9.89568,2.88624,10.308,61.48,-1.94,61.51060071,71.45568,1.48624,71.47113483,9.89568,2.88624,10.308,61.56,-1.4,61.57591737
21/01/2021 18:30,40.61904,3.41472,40.76231989,13.55904,3.95472,14.124,54.12,-1.08,54.13077498,67.77904,2.83472,67.83829229,13.55904,3.95472,14.124,54.22,-1.12,54.23156645
21/01/2021 19:00,39.99144,3.75792,40.16761427,13.98144,4.07792,14.564,52.02,-0.64,52.0239368,66.08144,2.71792,66.13731021,13.98144,4.07792,14.564,52.1,-1.36,52.11774746
21/01/2021 19:30,38.52824,3.26532,38.66636254,12.97824,3.78532,13.519,51.1,-1.04,51.11058207,64.15824,2.72532,64.21609712,12.97824,3.78532,13.519,51.18,-1.06,51.19097577
21/01/2021 20:00,37.46232,2.71276,37.56041116,13.79232,4.02276,14.367,47.34,-2.62,47.41244562,61.23232,1.32276,61.24660567,13.79232,4.02276,14.367,47.44,-2.7,47.51677178
21/01/2021 20:30,36.98624,2.88432,37.09853435,14.82624,4.32432,15.444,44.32,-2.88,44.41347543,59.22624,1.36432,59.24195197,14.82624,4.32432,15.444,44.4,-2.96,44.49855728
21/01/2021 21:00,37.59256,4.35408,37.8438711,17.84256,5.20408,18.586,39.5,-1.7,39.53656535,57.42256,3.44408,57.52575149,17.84256,5.20408,18.586,39.58,-1.76,39.61911155
21/01/2021 21:30,37.25144,3.87792,37.45274417,19.98144,5.82792,20.814,34.54,-3.9,34.75948216,54.62144,3.86792,54.75821868,19.98144,5.82792,20.814,34.64,-1.96,34.69540604
21/01/2021 22:00,38.09048,4.30764,38.33328096,24.30048,7.08764,25.313,27.58,-5.56,28.13485383,52.00048,1.36764,52.01846172,24.30048,7.08764,25.313,27.7,-5.72,28.28441974
21/01/2021 22:30,35.41608,3.94844,35.63550057,22.24608,6.48844,23.173,26.34,-5.08,26.82539841,48.66608,1.26844,48.6826076,22.24608,6.48844,23.173,26.42,-5.22,26.9307408
21/01/2021 23:00,32.23736,3.39048,32.41516211,19.16736,5.59048,19.966,26.14,-4.4,26.50772718,45.38736,1.07048,45.39998211,19.16736,5.59048,19.966,26.22,-4.52,26.60674351
21/01/2021 23:30,30.19896,1.12928,30.22006715,18.40896,5.36928,19.176,23.58,-8.48,25.05846763,42.08896,-3.35072,42.22212546,18.40896,5.36928,19.176,23.68,-8.72,25.23451604
22/01/2021 00:00,31.92704,2.59872,32.03262757,23.44704,6.83872,24.424,16.96,-8.48,18.96185645,40.50704,-1.88128,40.55070288,23.44704,6.83872,24.424,17.06,-8.72,19.15938412
22/01/2021 00:30,36.11344,5.51892,36.53271173,29.65344,8.64892,30.889,12.92,-6.26,14.35667092,42.67344,3.20892,42.7939207,29.65344,8.64892,30.889,13.02,-5.44,14.11077602
22/01/2021 01:00,38.4748,6.4664,39.01441482,31.3248,9.1364,32.63,14.3,-5.34,15.26452096,45.7448,3.5964,45.8859545,31.3248,9.1364,32.63,14.42,-5.54,15.44758881
22/01/2021 01:30,37.33328,5.85804,37.79008373,29.03328,8.46804,30.243,16.6,-5.22,17.40139075,45.75328,3.08804,45.8573726,29.03328,8.46804,30.243,16.72,-5.38,17.56424778
22/01/2021 02:00,31.62056,3.35808,31.79837285,19.57056,5.70808,20.386,24.1,-4.7,24.55402207,43.77056,0.84808,43.77877525,19.57056,5.70808,20.386,24.2,-4.86,24.68318456
22/01/2021 02:30,29.638,2.829,29.77271041,16.488,4.809,17.175,26.3,-3.96,26.59645841,42.908,0.709,42.91385726,16.488,4.809,17.175,26.42,-4.1,26.73623758
22/01/2021 03:00,32.29728,4.50004,32.60927254,22.21728,6.48004,23.143,20.16,-3.96,20.54524763,42.49728,4.18004,42.70235991,22.21728,6.48004,23.143,20.28,-2.3,20.41000735
22/01/2021 03:30,31.94048,3.38764,32.11962589,22.62048,6.59764,23.563,18.64,-6.42,19.71461387,41.38048,-0.02236,41.38048604,22.62048,6.59764,23.563,18.76,-6.62,19.89376787
22/01/2021 04:00,30.1948,2.4314,30.29253461,19.6848,5.7414,20.505,21.02,-6.62,22.03780388,40.8248,-1.0786,40.83904594,19.6848,5.7414,20.505,21.14,-6.82,22.21287915
22/01/2021 04:30,28.7508,1.7394,28.80336808,17.1408,4.9994,17.855,23.22,-6.52,24.11801816,40.4808,-1.7206,40.51734978,17.1408,4.9994,17.855,23.34,-6.72,24.28814526
22/01/2021 05:00,28.27424,0.71832,28.28336315,15.83424,4.61832,16.494,24.88,-7.8,26.07401772,40.81424,-3.40168,40.9557519,15.83424,4.61832,16.494,24.98,-8.02,26.23586858
22/01/2021 05:30,29.25672,0.82196,29.2682641,17.04672,4.97196,17.757,24.42,-8.3,25.79198325,41.58672,-3.56804,41.73950395,17.04672,4.97196,17.757,24.54,-8.54,25.98351785
22/01/2021 06:00,29.09616,-0.00112,29.09616002,15.35616,4.47888,15.996,27.48,-8.96,28.90384058,42.93616,-4.72112,43.19493963,15.35616,4.47888,15.996,27.58,-9.2,29.0739815
22/01/2021 06:30,33.05136,3.33748,33.21943965,18.71136,5.45748,19.491,28.68,-4.24,28.99172296,47.49136,-0.22252,47.4918813,18.71136,5.45748,19.491,28.78,-5.68,29.33514616
22/01/2021 07:00,36.41616,4.31388,36.67078224,21.95616,6.40388,22.871,28.92,-4.18,29.22052019,50.97616,2.08388,51.01873621,21.95616,6.40388,22.871,29.02,-4.32,29.33978187
22/01/2021 07:30,39.41632,4.76476,39.7032646,23.29632,6.79476,24.267,32.24,-4.06,32.4946334,55.61632,2.71476,55.68253741,23.29632,6.79476,24.267,32.32,-4.08,32.57650687
22/01/2021 08:00,38.37032,4.59176,38.64409032,19.24032,5.61176,20.042,38.26,-2.04,38.31434718,57.60032,3.51176,57.7072727,19.24032,5.61176,20.042,38.36,-2.1,38.41743875
22/01/2021 08:30,40.86768,4.68224,41.13502935,20.88768,6.09224,21.758,39.96,-2.82,40.05938092,60.94768,3.21224,61.03227165,20.88768,6.09224,21.758,40.06,-2.88,40.16339129
22/01/2021 09:00,43.42032,6.88176,43.96228849,24.52032,7.15176,25.542,37.8,-0.54,37.80385695,62.40032,6.53176,62.74124501,24.52032,7.15176,25.542,37.88,-0.62,37.88507358
22/01/2021 09:30,42.23336,7.34348,42.86704323,22.50336,6.56348,23.441,39.46,1.56,39.49082425,62.06336,8.12348,62.59274384,22.50336,6.56348,23.441,39.56,1.56,39.59074639
22/01/2021 10:00,42.73064,6.49852,43.22196614,23.00064,6.70852,23.959,39.46,-0.42,39.46223511,62.56064,6.00852,62.84851621,23.00064,6.70852,23.959,39.56,-0.7,39.56619264
22/01/2021 10:30,45.03616,7.50888,45.65784693,28.07616,8.18888,29.246,33.92,-1.36,33.9472532,62.11616,6.76888,62.48387848,28.07616,8.18888,29.246,34.04,-1.42,34.06960522
22/01/2021 11:00,46.67688,10.02284,47.74084675,31.10688,9.07284,32.403,31.14,1.9,31.19791019,62.32688,10.31284,63.17431946,31.10688,9.07284,32.403,31.22,1.24,31.24461554
22/01/2021 11:30,49.25848,11.13164,50.50060654,36.58848,10.67164,38.113,25.34,0.92,25.35669537,62.04848,12.01164,63.2004222,36.58848,10.67164,38.113,25.46,1.34,25.49523877
22/01/2021 12:00,52.25856,12.50208,53.73322154,42.89856,12.51208,44.686,18.72,-0.02,18.72001068,61.69856,12.45208,62.9425659,42.89856,12.51208,44.686,18.8,-0.06,18.80009574
22/01/2021 12:30,53.07416,13.23288,54.69895404,44.20416,12.89288,46.046,17.74,0.68,17.75302791,62.02416,13.57288,63.49188527,44.20416,12.89288,46.046,17.82,0.68,17.83296947
22/01/2021 13:00,51.87856,12.16208,53.28509339,42.89856,12.51208,44.686,17.96,-0.7,17.97363625,60.95856,11.81208,62.09244134,42.89856,12.51208,44.686,18.06,-0.7,18.0735608
22/01/2021 13:30,48.1536,9.8998,49.16070822,36.2736,10.5798,37.785,23.76,-1.36,23.79889073,60.1536,9.1798,60.85001496,36.2736,10.5798,37.785,23.88,-1.4,23.92100332
22/01/2021 14:00,44.35048,8.15264,45.09357621,29.94048,8.73264,31.188,28.82,-1.16,28.84333545,58.86048,7.51264,59.33797996,29.94048,8.73264,31.188,28.92,-1.22,28.94572162
22/01/2021 14:30,42.3812,6.5916,42.89073681,27.0912,7.9016,28.22,30.58,-2.62,30.69203154,57.7912,9.4816,58.56384154,27.0912,7.9016,28.22,30.7,1.58,30.74063109
22/01/2021 15:00,39.27624,5.07432,39.60267355,21.54624,6.28432,22.444,35.46,-2.42,35.54248162,57.08624,3.74432,57.20890429,21.54624,6.28432,22.444,35.54,-2.54,35.63064973
22/01/2021 15:30,34.36032,1.74176,34.40443748,11.56032,3.37176,12.042,45.6,-3.26,45.71638218,57.24032,0.01176,57.24032121,11.56032,3.37176,12.042,45.68,-3.36,45.80340599
22/01/2021 16:00,34.35952,0.71236,34.36690372,10.25952,2.99236,10.687,48.2,-4.56,48.41522075,58.53952,-1.70764,58.56442125,10.25952,2.99236,10.687,48.28,-4.7,48.50823023
22/01/2021 16:30,34.23424,0.76832,34.24286063,7.91424,2.30832,8.244,52.64,-3.08,52.7300294,60.61424,1.36832,60.62968242,7.91424,2.30832,8.244,52.7,-0.94,52.70838264
22/01/2021 17:00,37.3772,1.0846,37.39293298,8.8272,2.5746,9.195,57.1,-2.98,57.17770894,65.9672,-0.5054,65.969136,8.8272,2.5746,9.195,57.14,-3.08,57.22294994
22/01/2021 17:30,38.39592,0.80256,38.40430673,7.10592,2.07256,7.402,62.58,-2.54,62.63152561,69.76592,-0.56744,69.76822759,7.10592,2.07256,7.402,62.66,-2.64,62.71558977
22/01/2021 18:00,38.11792,0.29356,38.11905039,5.49792,1.60356,5.727,65.24,-2.62,65.29258763,70.81792,-1.11644,70.82671976,5.49792,1.60356,5.727,65.32,-2.72,65.37660744
22/01/2021 18:30,36.16416,-0.17712,36.16459373,3.88416,1.13288,4.046,64.56,-2.62,64.61314108,68.50416,-1.54712,68.5216281,3.88416,1.13288,4.046,64.62,-2.68,64.67555025
22/01/2021 19:00,33.3152,-0.8564,33.32620548,1.5552,0.4536,1.62,63.52,-2.62,63.57401041,65.1352,-2.2664,65.17461813,1.5552,0.4536,1.62,63.58,-2.72,63.63815522
22/01/2021 19:30,31.98008,-0.75956,31.9890989,1.03008,0.30044,1.073,61.9,-2.12,61.93629308,63.03008,2.12044,63.06573753,1.03008,0.30044,1.073,62,1.82,62.02670715
22/01/2021 20:00,30.3824,-2.8868,30.51923728,1.3824,0.4032,1.44,58,-6.58,58.37205153,59.4624,-6.3568,59.80122005,1.3824,0.4032,1.44,58.08,-6.76,58.47207881
22/01/2021 20:30,30.29088,-2.37016,30.38346704,3.05088,0.88984,3.178,54.48,-6.52,54.86875978,57.61088,-5.83016,57.90513155,3.05088,0.88984,3.178,54.56,-6.72,54.97228393
22/01/2021 21:00,29.48896,-0.84072,29.50094188,3.76896,1.09928,3.926,51.44,-3.88,51.58612216,55.30896,-2.92072,55.38602406,3.76896,1.09928,3.926,51.54,-4.02,51.6965376
22/01/2021 21:30,27.36704,-1.85628,27.4299226,2.68704,0.78372,2.799,49.36,-5.28,49.64159546,52.14704,-4.65628,52.35451007,2.68704,0.78372,2.799,49.46,-5.44,49.75826765
22/01/2021 22:00,26.0872,-1.3704,26.12316979,2.9472,0.8596,3.07,46.28,-4.46,46.49440827,49.3072,-3.7604,49.45038503,2.9472,0.8596,3.07,46.36,-4.62,46.58963404
22/01/2021 22:30,25.87104,0.08072,25.87116593,5.59104,1.63072,5.824,40.56,-3.1,40.67829397,46.21104,-3.06928,46.31285672,5.59104,1.63072,5.824,40.62,-4.7,40.89100635
22/01/2021 23:00,24.28816,-2.22012,24.38941674,5.58816,1.62988,5.821,37.4,-7.7,38.18442091,43.04816,-6.29012,43.50528346,5.58816,1.62988,5.821,37.46,-7.92,38.28809214
22/01/2021 23:30,21.76928,-3.37396,22.02918877,2.96928,0.86604,3.093,37.6,-8.48,38.54439518,40.64928,-7.83396,41.39728124,2.96928,0.86604,3.093,37.68,-8.7,38.67133822
23/01/2021 00:00,20.2148,-3.7136,20.55307675,1.5648,0.4564,1.63,37.3,-8.34,38.22100993,38.9448,-8.1036,39.77896152,1.5648,0.4564,1.63,37.38,-8.56,38.34759445
23/01/2021 00:30,20.4548,-3.7336,20.79275383,1.8048,0.5264,1.88,37.3,-8.52,38.26069001,39.1848,-8.2336,40.04048851,1.8048,0.5264,1.88,37.38,-8.76,38.39273369
23/01/2021 01:00,23.23112,0.30616,23.23313733,4.58112,1.33616,4.772,37.3,-2.06,37.35684141,41.96112,-0.88384,41.97042726,4.58112,1.33616,4.772,37.38,-2.22,37.44586493
23/01/2021 01:30,23.67712,-1.02084,23.69911656,5.75712,1.67916,5.997,35.84,-5.4,36.2445251,41.73712,-2.64084,41.82058371,5.75712,1.67916,5.997,35.98,-4.32,36.23841608
23/01/2021 02:00,23.6904,-1.6578,23.74833369,7.0704,2.0622,7.365,33.24,-7.44,34.06246028,40.4304,-5.5778,40.81334459,7.0704,2.0622,7.365,33.36,-7.64,34.22366433
23/01/2021 02:30,22.55152,-2.21164,22.65970886,5.65152,1.64836,5.887,33.8,-7.72,34.67042544,39.55152,-6.29164,40.04881357,5.65152,1.64836,5.887,33.9,-7.94,34.81743242
23/01/2021 03:00,21.33728,-2.60496,21.49570502,4.09728,1.19504,4.268,34.48,-7.6,35.30765356,38.65728,-6.62496,39.22085404,4.09728,1.19504,4.268,34.56,-7.82,35.43368454
23/01/2021 03:30,21.64704,-1.88128,21.72863445,5.44704,1.58872,5.674,32.4,-6.94,33.13493021,37.94704,-5.55128,38.35093942,5.44704,1.58872,5.674,32.5,-7.14,33.27505973
23/01/2021 04:00,20.70432,-1.88624,20.79006417,4.50432,1.31376,4.692,32.4,-6.4,33.02605032,37.00432,-5.28624,37.37999508,4.50432,1.31376,4.692,32.5,-6.6,33.16338342
23/01/2021 04:30,19.0716,-2.6162,19.25020595,2.0016,0.5838,2.085,34.14,-6.4,34.73470311,36.2416,-6.0162,36.73755889,2.0016,0.5838,2.085,34.24,-6.6,34.87029682
23/01/2021 05:00,18.8436,-2.7702,19.04613528,1.9536,0.5698,2.035,33.78,-6.68,34.43415165,35.8136,-6.3102,36.36526597,1.9536,0.5698,2.035,33.86,-6.88,34.55190299
23/01/2021 05:30,19.08256,-2.75592,19.28053918,2.48256,0.72408,2.586,33.2,-6.96,33.92169807,35.78256,-6.43592,36.35674169,2.48256,0.72408,2.586,33.3,-7.16,34.06105694
23/01/2021 06:00,19.48112,-2.97884,19.70754993,2.30112,0.67116,2.397,34.36,-7.3,35.12690707,36.74112,-6.82884,37.3703486,2.30112,0.67116,2.397,34.44,-7.5,35.24717861
23/01/2021 06:30,21.45656,-3.51392,21.74239179,2.86656,0.83608,2.986,37.18,-8.7,38.18432139,40.14656,-8.08392,40.95236309,2.86656,0.83608,2.986,37.28,-8.92,38.33229448
23/01/2021 07:00,22.01784,-4.42188,22.45747762,1.94784,0.56812,2.029,40.14,-9.98,41.36205991,42.18784,-9.67188,43.28231864,1.94784,0.56812,2.029,40.24,-10.24,41.52246621
23/01/2021 07:30,21.75856,-3.49792,22.03793043,0.17856,0.05208,0.186,43.16,-7.1,43.74009145,43.39856,-7.42792,44.02963781,0.17856,0.05208,0.186,43.22,-7.48,43.86249879
23/01/2021 08:00,23.25272,-2.75004,23.41477541,0.82272,0.23996,0.857,44.86,-5.98,45.25682269,45.78272,-5.90004,46.16132497,0.82272,0.23996,0.857,44.96,-6.14,45.37732033
23/01/2021 08:30,24.726,-3.207,24.93310901,0.696,0.203,0.725,48.06,-6.82,48.54148741,48.836,-6.817,49.30949589,0.696,0.203,0.725,48.14,-7.02,48.6491521
23/01/2021 09:00,26.78528,-2.74596,26.92566658,3.30528,0.96404,3.443,46.96,-7.42,47.54259143,50.34528,-6.65596,50.78335379,3.30528,0.96404,3.443,47.04,-7.62,47.65318457
23/01/2021 09:30,30.47136,2.43248,30.56829631,8.27136,2.41248,8.616,44.4,0.04,44.40001802,52.75136,2.57248,52.81404771,8.27136,2.41248,8.616,44.48,0.16,44.48028777
23/01/2021 10:00,31.0008,1.4794,31.03607941,7.7808,2.2694,8.105,46.44,-1.58,46.46686992,54.3208,0.8294,54.3271315,7.7808,2.2694,8.105,46.54,-1.44,46.56227228
23/01/2021 10:30,30.4316,1.7638,30.48267162,5.6016,1.6338,5.835,49.66,0.26,49.66068062,55.3616,1.5338,55.38284298,5.6016,1.6338,5.835,49.76,-0.1,49.76010048
23/01/2021 11:00,32.7512,2.1416,32.82114489,8.6112,2.5116,8.97,48.28,-0.74,48.28567075,56.9912,1.7316,57.01750009,8.6112,2.5116,8.97,48.38,-0.78,48.38628731
23/01/2021 11:30,33.51776,2.48768,33.60995072,9.79776,2.85768,10.206,47.44,-0.74,47.44577115,57.29776,2.07768,57.33541711,9.79776,2.85768,10.206,47.5,-0.78,47.50640378
23/01/2021 12:00,35.60528,1.64404,35.64321578,14.10528,4.11404,14.693,43,-4.94,43.28283262,57.24528,2.97404,57.32248247,14.10528,4.11404,14.693,43.14,-1.14,43.15505996
23/01/2021 12:30,36.068,0.989,36.08155685,13.608,3.969,14.175,44.92,-5.96,45.3136624,58.628,-2.151,58.6674457,13.608,3.969,14.175,45.02,-6.12,45.43407092
23/01/2021 13:00,35.92456,0.89508,35.93570897,13.11456,3.82508,13.661,45.62,-5.86,45.9948258,58.83456,-2.19492,58.87548831,13.11456,3.82508,13.661,45.72,-6.02,46.11462675
23/01/2021 13:30,39.86088,3.96984,40.05807514,21.05088,6.13984,21.928,37.62,-4.34,37.8695128,58.77088,1.65984,58.79431439,21.05088,6.13984,21.928,37.72,-4.48,37.98511287
23/01/2021 14:00,42.61312,6.63216,43.12613526,27.33312,7.97216,28.472,30.56,-2.68,30.67728802,57.99312,5.17216,58.22330467,27.33312,7.97216,28.472,30.66,-2.8,30.78758841
23/01/2021 14:30,41.88016,6.68088,42.40969181,26.78016,7.81088,27.896,30.2,-2.26,30.28444485,57.08016,5.47088,57.34174041,26.78016,7.81088,27.896,30.3,-2.34,30.39022211
23/01/2021 15:00,43.0528,7.1704,43.64582711,28.2528,8.2404,29.43,29.6,-2.14,29.67725729,57.9728,6.0004,58.28250458,28.2528,8.2404,29.43,29.72,-2.24,29.80429499
23/01/2021 15:30,43.12168,7.17424,43.71440272,28.71168,8.37424,29.908,28.82,-2.4,28.91975795,57.61168,5.87424,57.91038221,28.71168,8.37424,29.908,28.9,-2.5,29.00792995
23/01/2021 16:00,37.70408,3.47244,37.86364336,18.21408,5.31244,18.973,38.98,-3.68,39.15332425,57.29408,1.51244,57.3140391,18.21408,5.31244,18.973,39.08,-3.8,39.26431459
23/01/2021 16:30,37.21728,2.06504,37.27452643,15.61728,4.55504,16.268,43.2,-4.98,43.48609433,58.89728,-0.56496,58.89998957,15.61728,4.55504,16.268,43.28,-5.12,43.58179436
23/01/2021 17:00,41.68608,5.52344,42.05041801,19.96608,5.82344,20.798,43.44,-0.6,43.44414345,63.48608,0.70344,63.48997702,19.96608,5.82344,20.798,43.52,-5.12,43.82014149
23/01/2021 17:30,40.42984,2.50912,40.50762454,12.81984,3.73912,13.354,55.22,-2.46,55.2747682,68.13984,1.19912,68.1503902,12.81984,3.73912,13.354,55.32,-2.54,55.37828094
23/01/2021 18:00,40.35504,1.97772,40.40347299,11.85504,3.45772,12.349,57,-2.96,57.0768044,68.95504,0.39772,68.95618698,11.85504,3.45772,12.349,57.1,-3.06,57.18193421
23/01/2021 18:30,40.58544,3.07492,40.70175762,14.24544,4.15492,14.839,52.68,-2.16,52.72426386,67.00544,1.89492,67.0322289,14.24544,4.15492,14.839,52.76,-2.26,52.80838191
23/01/2021 19:00,37.54568,2.29624,37.61583184,10.85568,3.16624,11.308,53.38,-1.74,53.40835141,64.31568,1.34624,64.32976804,10.85568,3.16624,11.308,53.46,-1.82,53.4909712
23/01/2021 19:30,34.74944,3.16192,34.89299813,8.50944,2.48192,8.864,52.48,1.36,52.49761899,61.02944,-0.39808,61.03073828,8.50944,2.48192,8.864,52.52,-2.88,52.59890493
23/01/2021 20:00,33.60064,0.70352,33.60800424,9.44064,2.75352,9.834,48.32,-4.1,48.49363257,57.84064,-1.48648,57.8597378,9.44064,2.75352,9.834,48.4,-4.24,48.58536405
23/01/2021 20:30,32.12344,-0.62108,32.12944347,7.81344,2.27892,8.139,48.62,-5.8,48.96472608,56.49344,-3.68108,56.6132415,7.81344,2.27892,8.139,48.68,-5.96,49.0434909
23/01/2021 21:00,30.55288,-0.72416,30.56146076,6.84288,1.99584,7.128,47.42,-5.44,47.73101717,54.34288,-3.60416,54.46226745,6.84288,1.99584,7.128,47.5,-5.6,47.82896612
23/01/2021 21:30,30.62224,0.48232,30.62603819,9.40224,2.74232,9.794,42.44,-4.52,42.68001874,51.92224,-1.91768,51.95764143,9.40224,2.74232,9.794,42.52,-4.66,42.77459526
23/01/2021 22:00,29.77256,0.66908,29.78007718,10.04256,2.92908,10.461,39.46,-4.52,39.71803117,49.56256,-1.79092,49.59490647,10.04256,2.92908,10.461,39.52,-4.72,39.80086431
23/01/2021 22:30,26.31848,-0.91836,26.3344978,6.58848,1.92164,6.863,39.46,-5.68,39.8667029,46.10848,-4.85836,46.36373141,6.58848,1.92164,6.863,39.52,-6.78,40.0973665
23/01/2021 23:00,26.54144,-0.53208,26.54677281,9.66144,2.81792,10.064,33.76,-6.7,34.41841949,43.52144,-4.08208,43.71245951,9.66144,2.81792,10.064,33.86,-6.9,34.55589096
23/01/2021 23:30,25.47048,-1.03736,25.49159601,10.26048,2.99264,10.688,30.42,-8.06,31.46966794,40.76048,-5.28736,41.10198177,10.26048,2.99264,10.688,30.5,-8.28,31.60393014
24/01/2021 00:00,23.75104,-1.57928,23.80348769,8.71104,2.54072,9.074,30.08,-8.24,31.1882029,38.87104,-5.91928,39.31915089,8.71104,2.54072,9.074,30.16,-8.46,31.32406742
24/01/2021 00:30,24.47768,-1.76276,24.54107049,9.00768,2.62724,9.383,30.94,-8.78,32.16165419,40.04768,-6.39276,40.55470446,9.00768,2.62724,9.383,31.04,-9.02,32.32401584
24/01/2021 01:00,26.04424,-2.09668,26.12849985,9.47424,2.76332,9.869,33.14,-9.72,34.53603915,42.71424,-7.19668,43.3162614,9.47424,2.76332,9.869,33.24,-9.96,34.70013256
24/01/2021 01:30,24.1392,-3.4544,24.38511546,5.5392,1.6156,5.77,37.2,-10.14,38.557225,42.8592,-8.7644,43.74615105,5.5392,1.6156,5.77,37.32,-10.38,38.73663382
24/01/2021 02:00,23.20848,-3.70336,23.50209393,4.30848,1.25664,4.488,37.8,-9.92,39.08,42.18848,-8.92336,43.12185291,4.30848,1.25664,4.488,37.88,-10.18,39.22405894
24/01/2021 02:30,22.108,-3.741,22.42228233,3.528,1.029,3.675,37.16,-9.54,38.3650518,40.788,-8.791,41.72460455,3.528,1.029,3.675,37.26,-9.82,38.53232409
24/01/2021 03:00,21.44272,-3.62504,21.74698039,2.86272,0.83496,2.982,37.16,-8.92,38.21559891,40.12272,-8.30504,40.97323943,2.86272,0.83496,2.982,37.26,-9.14,38.36466082
24/01/2021 03:30,20.0836,-3.8452,20.44838752,1.3536,0.3948,1.41,37.46,-8.48,38.40783774,38.9136,-8.3052,39.79000643,1.3536,0.3948,1.41,37.56,-8.7,38.55442387
24/01/2021 04:00,19.24736,-3.59952,19.58104724,0.68736,0.20048,0.716,37.12,-7.6,37.89003035,37.90736,-7.59952,38.66161722,0.68736,0.20048,0.716,37.22,-7.8,38.02852088
24/01/2021 04:30,18.89048,-3.51736,19.21515173,0.42048,0.12264,0.438,36.94,-7.28,37.65052456,37.46048,-7.35736,38.17614842,0.42048,0.12264,0.438,37.04,-7.48,37.78772287
24/01/2021 05:00,18.55544,-4.47508,19.08744861,0.08544,0.02492,0.089,36.94,-9,38.02056812,37.12544,-9.21508,38.25200641,0.08544,0.02492,0.089,37.04,-9.24,38.17511231
24/01/2021 05:30,18.6,-3.735,18.97130003,0.36,0.105,0.375,36.48,-7.68,37.27965665,36.94,-7.795,37.75348494,0.36,0.105,0.375,36.58,-7.9,37.42334031
24/01/2021 06:00,18.708,-4.446,19.22904522,0.048,0.014,0.05,37.32,-8.92,38.37119753,37.468,-9.146,38.56812596,0.048,0.014,0.05,37.42,-9.16,38.52482317
24/01/2021 06:30,19.66384,-4.26888,20.12187715,0.24384,0.07112,0.254,38.84,-8.68,39.79809041,39.16384,-8.82888,40.14667465,0.24384,0.07112,0.254,38.92,-8.9,39.924634
24/01/2021 07:00,20.32648,-3.26436,20.58693361,0.39648,0.11564,0.413,39.86,-6.76,40.42916274,40.33648,-6.84436,40.9130405,0.39648,0.11564,0.413,39.94,-6.96,40.54189438
24/01/2021 07:30,22.33296,-2.96872,22.52941191,2.71296,0.79128,2.826,39.24,-7.52,39.95407363,42.05296,-6.94872,42.62318799,2.71296,0.79128,2.826,39.34,-7.74,40.09417913
24/01/2021 08:00,25.11688,-1.17716,25.14445002,7.10688,2.07284,7.403,36.02,-6.5,36.60178138,43.20688,-4.60716,43.45181702,7.10688,2.07284,7.403,36.1,-6.68,36.71283699
24/01/2021 08:30,30.05208,0.69144,30.06003329,14.06208,4.10144,14.648,31.98,-6.82,32.69912537,46.12208,-2.91856,46.21432955,14.06208,4.10144,14.648,32.06,-7.02,32.81956733
24/01/2021 09:00,34.03704,2.10372,34.10199011,18.04704,5.26372,18.799,31.98,-6.32,32.59850917,50.10704,1.58372,50.13206186,18.04704,5.26372,18.799,32.06,-3.68,32.27051286
24/01/2021 09:30,36.2864,4.1052,36.51787907,19.2864,5.6252,20.09,34,-3.04,34.13563534,53.3664,2.4652,53.42330821,19.2864,5.6252,20.09,34.08,-3.16,34.2261888
24/01/2021 10:00,37.8468,3.4224,38.00122487,19.5168,5.6924,20.33,36.66,-4.54,36.94004873,56.2368,1.0124,56.2459121,19.5168,5.6924,20.33,36.72,-4.68,37.01703392
24/01/2021 10:30,40.0632,4.5776,40.32386906,22.2432,6.4876,23.17,35.64,-3.82,35.84413481,57.9632,2.5276,58.01828432,22.2432,6.4876,23.17,35.72,-3.96,35.93883693
24/01/2021 11:00,37.51752,4.39636,37.77422783,15.34752,4.47636,15.987,44.34,-0.16,44.34028868,59.72752,-0.48364,59.72947809,15.34752,4.47636,15.987,44.38,-4.96,44.65630974
24/01/2021 11:30,33.13912,0.17016,33.13955686,5.10912,1.49016,5.322,56.06,-2.64,56.12212754,61.22912,-1.24984,61.24187486,5.10912,1.49016,5.322,56.12,-2.74,56.186849
24/01/2021 12:00,34.33832,-0.04424,34.3383485,5.36832,1.56576,5.592,57.94,-3.22,58.02940634,63.34832,-1.75424,63.37260453,5.36832,1.56576,5.592,57.98,-3.32,58.07497568
24/01/2021 12:30,37.23384,1.02112,37.24783923,9.36384,2.73112,9.754,55.74,-3.42,55.84482071,65.16384,-0.78888,65.16861496,9.36384,2.73112,9.754,55.8,-3.52,55.91091486
24/01/2021 13:00,38.64896,2.53428,38.73195947,13.48896,3.93428,14.051,50.32,-2.8,50.39784122,63.86896,1.03428,63.8773339,13.48896,3.93428,14.051,50.38,-2.9,50.46339664
24/01/2021 13:30,40.05552,3.53536,40.21123541,16.47552,4.80536,17.162,47.16,-2.54,47.22835165,63.71552,2.18536,63.7529865,16.47552,4.80536,17.162,47.24,-2.62,47.31259874
24/01/2021 14:00,39.6708,3.7944,39.85184869,16.5408,4.8244,17.23,46.26,-2.06,46.30584412,62.9008,2.6844,62.95805464,16.5408,4.8244,17.23,46.36,-2.14,46.40936543
24/01/2021 14:30,37.35928,2.55104,37.44627628,12.44928,3.63104,12.968,49.82,-2.16,49.86680258,62.36928,1.37104,62.3843477,12.44928,3.63104,12.968,49.92,-2.26,49.97113167
24/01/2021 15:00,34.71408,0.99244,34.72826352,7.89408,2.30244,8.223,53.64,-2.62,53.70394771,61.61408,-0.41756,61.61549489,7.89408,2.30244,8.223,53.72,-2.72,53.78881668
24/01/2021 15:30,33.704,-0.143,33.70430336,5.544,1.617,5.775,56.32,-3.52,56.42989279,61.904,-2.023,61.93704663,5.544,1.617,5.775,56.36,-3.64,56.47742204
24/01/2021 16:00,33.71616,-1.00612,33.73116841,4.19616,1.22388,4.371,59.04,-4.46,59.20821902,63.31616,-3.37612,63.4061062,4.19616,1.22388,4.371,59.12,-4.6,59.29868801
24/01/2021 16:30,35.34952,-0.15764,35.34987149,5.93952,1.73236,6.187,58.82,-3.78,58.94133354,64.83952,-2.18764,64.87641422,5.93952,1.73236,6.187,58.9,-3.92,59.03030069
24/01/2021 17:00,37.6396,1.6478,37.67565173,6.1296,1.7878,6.385,63.02,-0.28,63.02062202,69.2096,-0.0522,69.20961969,6.1296,1.7878,6.385,63.08,-1.84,63.10683006
24/01/2021 17:30,39.50448,2.62964,39.59190506,7.64448,2.22964,7.963,63.72,0.8,63.72502177,71.44448,2.92964,71.50452093,7.64448,2.22964,7.963,63.8,0.7,63.80384001
24/01/2021 18:00,45.02648,5.82564,45.40178391,17.91648,5.22564,18.663,54.22,1.2,54.23327761,72.21648,6.40564,72.50001522,17.91648,5.22564,18.663,54.3,1.18,54.31281985
24/01/2021 18:30,48.12584,7.88712,48.76784943,26.59584,7.75712,27.704,43.06,0.26,43.06078494,69.77584,8.69712,70.31577166,26.59584,7.75712,27.704,43.18,0.94,43.19023038
24/01/2021 19:00,43.53048,6.12764,43.9596481,21.42048,6.24764,22.313,44.22,-0.24,44.22065128,65.74048,5.28764,65.95278499,21.42048,6.24764,22.313,44.32,-0.96,44.33039589
24/01/2021 19:30,41.47768,4.77224,41.75131391,20.16768,5.88224,21.008,42.62,-2.22,42.67777876,62.88768,6.00224,63.17346896,20.16768,5.88224,21.008,42.72,0.12,42.72016854
24/01/2021 20:00,43.3656,6.8008,43.89562785,26.2656,7.6608,27.36,34.2,-1.72,34.24322415,60.5456,5.8408,60.82667691,26.2656,7.6608,27.36,34.28,-1.82,34.32827989
24/01/2021 20:30,43.38584,7.21212,43.98119811,27.67584,8.07212,28.829,31.42,-1.72,31.46704308,59.19584,6.25212,59.52509116,27.67584,8.07212,28.829,31.52,-1.82,31.57250069
24/01/2021 21:00,40.71704,5.31872,41.06295324,24.88704,7.25872,25.924,31.66,-3.88,31.89686505,56.64704,3.25872,56.74069436,24.88704,7.25872,25.924,31.76,-4,32.01089814
24/01/2021 21:30,37.87528,4.57904,38.15107394,21.66528,6.31904,22.568,32.42,-3.48,32.60623867,54.16528,2.71904,54.23348353,21.66528,6.31904,22.568,32.5,-3.6,32.69877674
24/01/2021 22:00,35.47024,3.95632,35.69020025,19.77024,5.76632,20.594,31.4,-3.62,31.60798001,51.27024,3.94632,51.42189175,19.77024,5.76632,20.594,31.5,-1.82,31.55253397
24/01/2021 22:30,32.14288,2.20584,32.21848018,17.16288,5.00584,17.878,29.96,-5.6,30.47887137,47.20288,-0.77416,47.20922795,17.16288,5.00584,17.878,30.04,-5.78,30.59101175
24/01/2021 23:00,31.43272,2.97496,31.57318916,18.46272,5.38496,19.232,25.94,-4.82,26.38401031,44.48272,0.42496,44.48474985,18.46272,5.38496,19.232,26.02,-4.96,26.48852582
24/01/2021 23:30,32.41384,4.28112,32.69533624,22.80384,6.65112,23.754,19.22,-4.74,19.79585815,42.10384,1.77112,42.14107508,22.80384,6.65112,23.754,19.3,-4.88,19.90739561
25/01/2021 00:00,30.97152,3.99836,31.22854357,21.97152,6.40836,22.887,18,-4.82,18.63417291,40.05152,1.42836,40.07698176,21.97152,6.40836,22.887,18.08,-4.98,18.75331437
25/01/2021 00:30,32.00392,4.34156,32.29705929,22.63392,6.60156,23.577,18.74,-4.52,19.27739609,41.47392,1.94156,41.51934122,22.63392,6.60156,23.577,18.84,-4.66,19.40776133
25/01/2021 01:00,30.93704,2.85872,31.06883847,18.40704,5.36872,19.174,25.06,-5.02,25.55785594,43.58704,0.18872,43.58744855,18.40704,5.36872,19.174,25.18,-5.18,25.70729079
25/01/2021 01:30,31.41616,3.05388,31.56424072,19.07616,5.56388,19.871,24.68,-5.02,25.18536877,43.87616,0.38388,43.87783928,19.07616,5.56388,19.871,24.8,-5.18,25.33520081
25/01/2021 02:00,33.37376,4.46568,33.67120661,23.33376,6.80568,24.306,20.08,-4.68,20.61816675,43.53376,1.98568,43.5790223,23.33376,6.80568,24.306,20.2,-4.82,20.76709898
25/01/2021 02:30,29.57928,2.49104,29.68398702,17.00928,4.96104,17.718,25.14,-4.94,25.62075721,42.26928,-0.11896,42.2694474,17.00928,4.96104,17.718,25.26,-5.08,25.76575246
25/01/2021 03:00,28.40624,1.96432,28.47407635,15.30624,4.46432,15.944,26.2,-5,26.67283262,41.62624,-0.69568,41.63205288,15.30624,4.46432,15.944,26.32,-5.16,26.82103652
25/01/2021 03:30,27.92376,1.84568,27.98469059,14.69376,4.28568,15.306,26.46,-4.88,26.90624463,41.27376,-0.75432,41.28065241,14.69376,4.28568,15.306,26.58,-5.04,27.05361344
25/01/2021 04:00,28.66128,0.91204,28.67578749,17.08128,4.98204,17.793,23.16,-8.14,24.54883297,40.36128,-3.19796,40.48777434,17.08128,4.98204,17.793,23.28,-8.18,24.6753075
25/01/2021 04:30,26.80536,-0.38052,26.80806073,13.57536,3.95948,14.141,26.46,-8.68,27.8473338,40.15536,-4.96052,40.46059435,13.57536,3.95948,14.141,26.58,-8.92,28.03681152
25/01/2021 05:00,28.67648,0.80564,28.68779463,17.19648,5.01564,17.913,22.96,-8.42,24.45522439,40.25648,-3.62436,40.41930439,17.19648,5.01564,17.913,23.06,-8.64,24.62545837
25/01/2021 05:30,30.41104,2.49072,30.51286679,19.51104,5.69072,20.324,21.8,-6.4,22.72003521,41.41104,-0.94928,41.42191891,19.51104,5.69072,20.324,21.9,-6.64,22.88448383
25/01/2021 06:00,31.2712,1.6666,31.31557927,20.0112,5.8366,20.845,22.52,-8.34,24.01470383,42.6312,-2.7234,42.71810062,20.0112,5.8366,20.845,22.62,-8.56,24.18549152
25/01/2021 06:30,32.28616,3.62888,32.48945825,17.99616,5.24888,18.746,28.58,-3.24,28.7630666,46.65616,1.82888,46.69199148,17.99616,5.24888,18.746,28.66,-3.42,28.86333314
25/01/2021 07:00,33.37552,2.99036,33.50921647,16.83552,4.91036,17.537,33.08,-3.84,33.30213206,49.97552,0.97036,49.98493971,16.83552,4.91036,17.537,33.14,-3.94,33.3733906
25/01/2021 07:30,37.4768,3.4474,37.63502498,21.0768,6.1474,21.955,32.8,-5.4,33.24154028,53.9568,0.6274,53.96044752,21.0768,6.1474,21.955,32.88,-5.52,33.34013797
25/01/2021 08:00,40.5536,5.0148,40.86248514,24.1536,7.0448,25.16,32.8,-4.06,33.05031921,57.0336,3.0248,57.11375442,24.1536,7.0448,25.16,32.88,-4.02,33.1248366
25/01/2021 08:30,41.44768,6.28724,41.92182682,22.92768,6.68724,23.883,37.04,-0.8,37.0486383,60.06768,5.90724,60.35744913,22.92768,6.68724,23.883,37.14,-0.78,37.14818973
25/01/2021 09:00,41.52008,5.26544,41.8526212,20.35008,5.93544,21.198,42.34,-1.34,42.36119923,62.77008,5.41544,63.00325336,20.35008,5.93544,21.198,42.42,-0.52,42.42318706
25/01/2021 09:30,42.94832,6.38576,43.42045741,21.68832,6.32576,22.592,42.52,0.12,42.52016933,64.28832,6.44576,64.61064858,21.68832,6.32576,22.592,42.6,0.12,42.60016901
25/01/2021 10:00,42.0636,5.8098,42.46292761,19.7136,5.7498,20.535,44.7,0.12,44.70016107,64.4936,5.8698,64.76016517,19.7136,5.7498,20.535,44.78,0.12,44.78016079
25/01/2021 10:30,43.90928,7.10104,44.47976663,22.76928,6.64104,23.718,42.28,0.92,42.29000828,65.12928,7.58104,65.56901159,22.76928,6.64104,23.718,42.36,0.94,42.37042837
25/01/2021 11:00,43.07624,6.49932,43.56378786,20.70624,6.03932,21.569,44.74,0.92,44.7494581,65.50624,6.97932,65.87699437,20.70624,6.03932,21.569,44.8,0.94,44.80986052
25/01/2021 11:30,41.7284,6.7812,42.27580916,18.2784,5.3312,19.04,46.9,2.9,46.98957331,65.2584,8.2912,65.78299756,18.2784,5.3312,19.04,46.98,2.96,47.07315583
25/01/2021 12:00,39.72584,5.90712,40.16262479,14.35584,4.18712,14.954,50.74,3.44,50.85647648,65.15584,7.68712,65.60773811,14.35584,4.18712,14.954,50.8,3.5,50.92042812
25/01/2021 12:30,41.40016,5.29088,41.73687409,18.14016,5.29088,18.896,46.52,0,46.52,64.74016,5.11088,64.94158461,18.14016,5.29088,18.896,46.6,-0.18,46.60034764
25/01/2021 13:00,41.38592,5.42256,41.73965179,18.38592,5.36256,19.152,46,0.12,46.00015652,64.44592,5.46256,64.6770142,18.38592,5.36256,19.152,46.06,0.1,46.06010855
25/01/2021 13:30,44.60432,6.84876,45.1270526,24.78432,7.22876,25.817,39.64,-0.76,39.6472849,64.50432,6.40876,64.82190605,24.78432,7.22876,25.817,39.72,-0.82,39.72846335
25/01/2021 14:00,45.38208,7.60144,46.01429208,26.78208,7.81144,27.898,37.2,-0.42,37.20237089,64.06208,7.35144,64.48250743,26.78208,7.81144,27.898,37.28,-0.46,37.28283787
25/01/2021 14:30,44.59992,6.70456,45.10104199,26.20992,7.64456,27.302,36.78,-1.88,36.82801651,63.08992,5.70456,63.34729679,26.20992,7.64456,27.302,36.88,-1.94,36.9309897
25/01/2021 15:00,44.9356,6.4908,45.40196727,26.9856,7.8708,28.11,35.9,-2.76,36.0059384,62.9656,5.0508,63.16785072,26.9856,7.8708,28.11,35.98,-2.82,36.0903422
25/01/2021 15:30,48.09344,8.35892,48.81444985,32.53344,9.48892,33.889,31.12,-2.26,31.20195507,63.71344,7.16892,64.11548838,32.53344,9.48892,33.889,31.18,-2.32,31.2661926
25/01/2021 16:00,49.13824,9.12532,49.97837628,33.37824,9.73532,34.769,31.52,-1.22,31.54360157,64.95824,8.53532,65.51659814,33.37824,9.73532,34.769,31.58,-1.2,31.60279102
25/01/2021 16:30,47.87872,8.11296,48.56121857,28.63872,8.35296,29.832,38.48,-0.48,38.48299365,67.17872,7.95296,67.64783806,28.63872,8.35296,29.832,38.54,-0.4,38.54207571
25/01/2021 17:00,47.7108,6.7044,48.17955392,24.7008,7.2044,25.73,46.02,-1,46.03086356,70.7808,6.7044,71.09761338,24.7008,7.2044,25.73,46.08,-0.5,46.08271259
25/01/2021 17:30,49.4116,6.8988,49.89087748,23.4816,6.8488,24.46,51.86,0.1,51.86009641,75.3816,6.9288,75.69936518,23.4816,6.8488,24.46,51.9,0.08,51.90006166
25/01/2021 18:00,69.0796,9.1028,69.67676875,27.1296,7.9128,28.26,83.9,2.38,83.93375007,71.9696,8.6728,72.49028062,27.1296,7.9128,28.26,44.84,0.76,44.84644022
25/01/2021 18:30,69.40696,6.62328,69.72226283,23.49696,6.85328,24.476,91.82,-0.46,91.82115225,23.49696,6.85328,24.476,23.49696,6.85328,24.476,0,0,0
25/01/2021 19:00,66.56224,7.32732,66.9643294,27.28224,7.95732,28.419,78.56,-1.26,78.57010373,27.28224,7.95732,28.419,27.28224,7.95732,28.419,0,0,0
25/01/2021 19:30,65.97112,9.89116,66.70849811,35.90112,10.47116,37.397,60.14,-1.16,60.15118619,35.90112,10.47116,37.397,35.90112,10.47116,37.397,0,0,0
25/01/2021 20:00,62.8204,10.6372,63.71461904,37.1904,10.8472,38.74,51.26,-0.42,51.26172061,37.1904,10.8472,38.74,37.1904,10.8472,38.74,0,0,0
25/01/2021 20:30,60.31736,9.32048,61.03323082,35.96736,10.49048,37.466,48.7,-2.34,48.75618525,64.40736,9.09048,65.04571353,35.96736,10.49048,37.466,28.44,-1.4,28.47443766
25/01/2021 21:00,58.9688,8.5084,59.5794616,33.3888,9.7384,34.78,51.16,-2.46,51.21910972,33.3888,9.7384,34.78,33.3888,9.7384,34.78,0,0,0
25/01/2021 21:30,55.28736,6.01048,55.61311038,30.68736,8.95048,31.966,49.2,-5.88,49.55012008,30.68736,8.95048,31.966,30.68736,8.95048,31.966,0,0,0
25/01/2021 22:00,50.49008,3.42044,50.60580587,25.51008,7.44044,26.573,49.96,-8.04,50.60279834,25.51008,7.44044,26.573,25.51008,7.44044,26.573,0,0,0
25/01/2021 22:30,48.8928,5.2604,49.17497026,30.1728,8.8004,31.43,37.44,-7.08,38.10354314,30.1728,8.8004,31.43,30.1728,8.8004,31.43,0,0,0
25/01/2021 23:00,45.21592,3.37256,45.34152162,24.14592,7.04256,25.152,42.14,-7.34,42.77446902,24.14592,7.04256,25.152,24.14592,7.04256,25.152,0,0,0
25/01/2021 23:30,41.14616,0.34888,41.14763906,20.39616,5.94888,21.246,41.5,-11.2,42.98476474,20.39616,5.94888,21.246,20.39616,5.94888,21.246,0,0,0
26/01/2021 00:00,39.71312,0.19216,39.7135849,22.29312,6.50216,23.222,34.84,-12.62,37.05522905,22.29312,6.50216,23.222,22.29312,6.50216,23.222,0,0,0
26/01/2021 00:30,40.83136,-1.23752,40.85010912,19.55136,5.70248,20.366,42.56,-13.88,44.76614792,19.55136,5.70248,20.366,19.55136,5.70248,20.366,0,0,0
26/01/2021 01:00,43.73912,-0.29484,43.74011373,22.98912,6.70516,23.947,41.5,-14,43.797831,22.98912,6.70516,23.947,22.98912,6.70516,23.947,0,0,0
26/01/2021 01:30,44.2464,0.1052,44.24652506,24.0864,7.0252,25.09,40.32,-13.84,42.62919188,24.0864,7.0252,25.09,24.0864,7.0252,25.09,0,0,0
