Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/01/2021 02:00,43.45704,-0.40128,43.45889266,22.48704,6.55872,23.424,41.94,-13.92,44.18970468,22.48704,6.55872,23.424,22.48704,6.55872,23.424,0,0,0
26/01/2021 02:30,42.86632,0.74476,42.87278925,22.33632,6.51476,23.267,41.06,-11.54,42.65085228,22.33632,6.51476,23.267,22.33632,6.51476,23.267,0,0,0
26/01/2021 03:00,41.93216,0.02688,41.93216862,19.29216,5.62688,20.096,45.28,-11.2,46.64459669,19.29216,5.62688,20.096,19.29216,5.62688,20.096,0,0,0
26/01/2021 03:30,41.23608,-0.50156,41.23913016,16.72608,4.87844,17.423,49.02,-10.76,50.1870302,16.72608,4.87844,17.423,16.72608,4.87844,17.423,0,0,0
26/01/2021 04:00,40.83992,-0.08044,40.83999922,17.92992,5.22956,18.677,45.82,-10.62,47.03463405,17.92992,5.22956,18.677,17.92992,5.22956,18.677,0,0,0
26/01/2021 04:30,40.60736,-0.17452,40.60773502,16.88736,4.92548,17.591,47.44,-10.2,48.52415481,16.88736,4.92548,17.591,16.88736,4.92548,17.591,0,0,0
26/01/2021 05:00,40.17944,-1.09808,40.19444213,15.46944,4.51192,16.114,49.42,-11.22,50.67765583,15.46944,4.51192,16.114,15.46944,4.51192,16.114,0,0,0
26/01/2021 05:30,40.89176,-0.97032,40.90327073,17.14176,4.99968,17.856,47.5,-11.94,48.97768471,17.14176,4.99968,17.856,17.14176,4.99968,17.856,0,0,0
26/01/2021 06:00,42.60584,-0.39788,42.60769779,17.83584,5.20212,18.579,49.54,-11.2,50.79027072,17.83584,5.20212,18.579,17.83584,5.20212,18.579,0,0,0
26/01/2021 06:30,46.2768,-0.5276,46.27980748,17.1168,4.9924,17.83,58.32,-11.04,59.35574109,17.1168,4.9924,17.83,17.1168,4.9924,17.83,0,0,0
26/01/2021 07:00,49.94488,2.61684,50.01338711,18.43488,5.37684,19.203,63.02,-5.52,63.2612899,18.43488,5.37684,19.203,18.43488,5.37684,19.203,0,0,0
26/01/2021 07:30,52.68624,1.84432,52.718511,13.86624,4.04432,14.444,77.64,-4.4,77.76457805,13.86624,4.04432,14.444,13.86624,4.04432,14.444,0,0,0
26/01/2021 08:00,55.2216,3.9338,55.36153799,14.9616,4.3638,15.585,80.52,-0.86,80.52459252,14.9616,4.3638,15.585,14.9616,4.3638,15.585,0,0,0
26/01/2021 08:30,57.97304,2.52672,58.02807666,11.78304,3.43672,12.274,92.38,-1.82,92.39792638,11.78304,3.43672,12.274,11.78304,3.43672,12.274,0,0,0
26/01/2021 09:00,60.07264,0.82952,60.07836699,10.59264,3.08952,11.034,98.96,-4.52,99.06317176,10.59264,3.08952,11.034,10.59264,3.08952,11.034,0,0,0
26/01/2021 09:30,60.1964,1.1402,60.20719749,10.2864,3.0002,10.715,99.82,-3.72,99.88929272,10.2864,3.0002,10.715,10.2864,3.0002,10.715,0,0,0
26/01/2021 10:00,61.20168,5.53424,61.45139093,12.15168,3.54424,12.658,98.1,3.98,98.18070279,12.15168,3.54424,12.658,12.15168,3.54424,12.658,0,0,0
26/01/2021 10:30,62.00992,6.88956,62.3914755,15.28992,4.45956,15.927,93.44,4.86,93.56630376,15.28992,4.45956,15.927,15.28992,4.45956,15.927,0,0,0
26/01/2021 11:00,62.514,5.712,62.77441469,12.864,3.752,13.4,99.3,3.92,99.37734349,12.864,3.752,13.4,12.864,3.752,13.4,0,0,0
26/01/2021 11:30,63.45136,7.23248,63.86222555,16.43136,4.79248,17.116,94.04,4.88,94.16653333,16.43136,4.79248,17.116,16.43136,4.79248,17.116,0,0,0
26/01/2021 12:00,64.06888,7.77884,64.53938128,19.05888,5.55884,19.853,90.02,4.44,90.12942916,19.05888,5.55884,19.853,19.05888,5.55884,19.853,0,0,0
26/01/2021 12:30,64.44672,5.94696,64.72052265,17.16672,5.00696,17.882,94.56,1.88,94.57868682,17.16672,5.00696,17.882,17.16672,5.00696,17.882,0,0,0
26/01/2021 13:00,64.21232,6.75276,64.56641393,18.83232,5.49276,19.617,90.76,2.52,90.79497783,18.83232,5.49276,19.617,18.83232,5.49276,19.617,0,0,0
26/01/2021 13:30,63.72512,5.58816,63.96966821,15.28512,4.45816,15.922,96.88,2.26,96.90635686,15.28512,4.45816,15.922,15.28512,4.45816,15.922,0,0,0
26/01/2021 14:00,63.20632,7.29976,63.62645192,17.17632,5.00976,17.892,92.06,4.58,92.17385747,17.17632,5.00976,17.892,17.17632,5.00976,17.892,0,0,0
26/01/2021 14:30,62.04176,6.42468,62.37352401,15.82176,4.61468,16.481,92.44,3.62,92.51085342,15.82176,4.61468,16.481,15.82176,4.61468,16.481,0,0,0
26/01/2021 15:00,61.35888,5.44384,61.59989893,12.45888,3.63384,12.978,97.8,3.62,97.86697298,12.45888,3.63384,12.978,12.45888,3.63384,12.978,0,0,0
26/01/2021 15:30,62.12584,6.10212,62.42480168,14.95584,4.36212,15.579,94.34,3.48,94.40416304,14.95584,4.36212,15.579,14.95584,4.36212,15.579,0,0,0
26/01/2021 16:00,63.74288,7.24084,64.15282156,19.20288,5.60084,20.003,89.08,3.28,89.14036572,19.20288,5.60084,20.003,19.20288,5.60084,20.003,0,0,0
26/01/2021 16:30,66.16768,7.12724,66.5504277,22.92768,6.68724,23.883,86.48,0.88,86.48447722,22.92768,6.68724,23.883,22.92768,6.68724,23.883,0,0,0
26/01/2021 17:00,69.83992,6.51956,70.14356056,27.04992,7.88956,28.177,85.58,-2.74,85.62385182,27.04992,7.88956,28.177,27.04992,7.88956,28.177,0,0,0
26/01/2021 17:30,72.98632,6.77476,73.30007012,28.57632,8.33476,29.767,88.82,-3.12,88.87478157,28.57632,8.33476,29.767,28.57632,8.33476,29.767,0,0,0
26/01/2021 18:00,73.15432,7.54876,73.54276519,30.06432,8.76876,31.317,86.18,-2.44,86.21453474,30.06432,8.76876,31.317,30.06432,8.76876,31.317,0,0,0
26/01/2021 18:30,70.25624,5.27932,70.45431483,25.74624,7.50932,26.819,89.02,-4.46,89.13165543,25.74624,7.50932,26.819,25.74624,7.50932,26.819,0,0,0
26/01/2021 19:00,67.82664,6.63152,68.15005613,26.33664,7.68152,27.434,82.98,-2.1,83.00656841,26.33664,7.68152,27.434,26.33664,7.68152,27.434,0,0,0
26/01/2021 19:30,64.4736,5.4498,64.70351936,23.5536,6.8698,24.535,81.84,-2.84,81.88926181,23.5536,6.8698,24.535,23.5536,6.8698,24.535,0,0,0
26/01/2021 20:00,62.09464,7.00552,62.48857197,25.90464,7.55552,26.984,72.38,-1.1,72.38835818,25.90464,7.55552,26.984,25.90464,7.55552,26.984,0,0,0
26/01/2021 20:30,60.84464,7.72052,61.33250888,31.06464,9.06052,32.359,59.56,-2.68,59.62026501,31.06464,9.06052,32.359,31.06464,9.06052,32.359,0,0,0
26/01/2021 21:00,57.07856,5.25208,57.31968559,24.89856,7.26208,25.936,64.36,-4.02,64.48542471,24.89856,7.26208,25.936,24.89856,7.26208,25.936,0,0,0
26/01/2021 21:30,53.06104,1.27072,53.07625359,19.03104,5.55072,19.824,68.06,-8.56,68.5961894,19.03104,5.55072,19.824,19.03104,5.55072,19.824,0,0,0
26/01/2021 22:00,49.32968,-2.57176,49.39667275,14.35968,4.18824,14.958,69.94,-13.52,71.23478083,14.35968,4.18824,14.958,14.35968,4.18824,14.958,0,0,0
26/01/2021 22:30,45.51144,-5.82208,45.88232542,9.42144,2.74792,9.814,72.18,-17.14,74.18714174,9.42144,2.74792,9.814,9.42144,2.74792,9.814,0,0,0
26/01/2021 23:00,42.17064,-6.48148,42.6658231,6.20064,1.80852,6.459,71.94,-16.58,73.82587622,6.20064,1.80852,6.459,6.20064,1.80852,6.459,0,0,0
26/01/2021 23:30,40.224,-2.578,40.30652875,10.704,3.122,11.15,59.04,-11.4,60.130538,10.704,3.122,11.15,10.704,3.122,11.15,0,0,0
27/01/2021 00:00,39.39808,0.06444,39.3981327,17.63808,5.14444,18.373,43.52,-10.16,44.69022264,17.63808,5.14444,18.373,17.63808,5.14444,18.373,0,0,0
27/01/2021 00:30,39.91192,-0.30444,39.91308109,16.20192,4.72556,16.877,47.42,-10.06,48.47535456,16.20192,4.72556,16.877,16.20192,4.72556,16.877,0,0,0
27/01/2021 01:00,41.8124,-0.2118,41.81293643,17.1024,4.9882,17.815,49.42,-10.4,50.50243955,17.1024,4.9882,17.815,17.1024,4.9882,17.815,0,0,0
27/01/2021 01:30,42.08472,0.12596,42.0849085,17.81472,5.19596,18.557,48.54,-10.14,49.58781302,17.81472,5.19596,18.557,17.81472,5.19596,18.557,0,0,0
27/01/2021 02:00,40.8612,-0.8384,40.86980034,14.3712,4.1916,14.97,52.98,-10.06,53.92665389,14.3712,4.1916,14.97,14.3712,4.1916,14.97,0,0,0
27/01/2021 02:30,40.86192,0.21056,40.8624625,19.68192,5.74056,20.502,42.36,-11.06,43.78005482,19.68192,5.74056,20.502,19.68192,5.74056,20.502,0,0,0
27/01/2021 03:00,39.78384,-0.42888,39.78615165,18.48384,5.39112,19.254,42.6,-11.64,44.1616304,18.48384,5.39112,19.254,18.48384,5.39112,19.254,0,0,0
27/01/2021 03:30,39.03104,-0.93928,39.04234023,15.91104,4.64072,16.574,46.24,-11.16,47.56766969,15.91104,4.64072,16.574,15.91104,4.64072,16.574,0,0,0
27/01/2021 04:00,38.29848,-1.15836,38.31599363,14.98848,4.37164,15.613,46.62,-11.06,47.91396456,14.98848,4.37164,15.613,14.98848,4.37164,15.613,0,0,0
27/01/2021 04:30,37.73616,-1.20112,37.75527064,13.91616,4.05888,14.496,47.64,-10.52,48.78770337,13.91616,4.05888,14.496,13.91616,4.05888,14.496,0,0,0
27/01/2021 05:00,37.40728,-1.80996,37.45104207,12.85728,3.75004,13.393,49.1,-11.12,50.34346432,12.85728,3.75004,13.393,12.85728,3.75004,13.393,0,0,0
27/01/2021 05:30,37.93216,-2.34312,38.00445992,11.85216,3.45688,12.346,52.16,-11.6,53.43431107,11.85216,3.45688,12.346,11.85216,3.45688,12.346,0,0,0
27/01/2021 06:00,39.27136,-3.45252,39.42283108,10.79136,3.14748,11.241,56.96,-13.2,58.4694929,10.79136,3.14748,11.241,10.79136,3.14748,11.241,0,0,0
27/01/2021 06:30,43.1016,-5.0962,43.4018338,9.4416,2.7538,9.835,67.32,-15.7,69.12649564,9.4416,2.7538,9.835,9.4416,2.7538,9.835,0,0,0
27/01/2021 07:00,45.38768,-2.93276,45.48233258,6.60768,1.92724,6.883,77.56,-9.72,78.16669367,6.60768,1.92724,6.883,6.60768,1.92724,6.883,0,0,0
27/01/2021 07:30,49.07216,-3.21812,49.17756789,7.17216,2.09188,7.471,83.8,-10.62,84.47025749,7.17216,2.09188,7.471,7.17216,2.09188,7.471,0,0,0
27/01/2021 08:00,51.3224,-3.2868,51.42753928,5.4624,1.5932,5.69,91.72,-9.76,92.23782304,5.4624,1.5932,5.69,5.4624,1.5932,5.69,0,0,0
27/01/2021 08:30,53.72672,-2.04804,53.76574104,5.28672,1.54196,5.507,96.88,-7.18,97.14569882,5.28672,1.54196,5.507,5.28672,1.54196,5.507,0,0,0
27/01/2021 09:00,55.32496,-0.53272,55.3275247,5.06496,1.47728,5.276,100.52,-4.02,100.6003519,5.06496,1.47728,5.276,5.06496,1.47728,5.276,0,0,0
27/01/2021 09:30,56.16376,2.80068,56.23354645,12.17376,3.55068,12.681,87.98,-1.5,87.99278607,12.17376,3.55068,12.681,12.17376,3.55068,12.681,0,0,0
27/01/2021 10:00,56.81896,5.78428,57.11262654,15.64896,4.56428,16.301,82.34,2.44,82.37614461,15.64896,4.56428,16.301,15.64896,4.56428,16.301,0,0,0
27/01/2021 10:30,56.37472,5.25096,56.61873927,12.89472,3.76096,13.432,86.96,2.98,87.01104528,12.89472,3.76096,13.432,12.89472,3.76096,13.432,0,0,0
27/01/2021 11:00,56.90464,5.98052,57.21804499,14.74464,4.30052,15.359,84.32,3.36,84.38691842,14.74464,4.30052,15.359,14.74464,4.30052,15.359,0,0,0
27/01/2021 11:30,56.17792,5.33856,56.43101026,13.77792,4.01856,14.352,84.8,2.64,84.84108439,13.77792,4.01856,14.352,13.77792,4.01856,14.352,0,0,0
27/01/2021 12:00,56.35712,5.36416,56.61182904,14.03712,4.09416,14.622,84.64,2.54,84.67810343,14.03712,4.09416,14.622,14.03712,4.09416,14.622,0,0,0
27/01/2021 12:30,56.77488,5.17684,57.01040845,14.35488,4.18684,14.953,84.84,1.98,84.86310152,14.35488,4.18684,14.953,14.35488,4.18684,14.953,0,0,0
27/01/2021 13:00,56.32592,2.38756,56.3764996,15.38592,4.48756,16.027,81.88,-4.2,81.98764785,15.38592,4.48756,16.027,15.38592,4.48756,16.027,0,0,0
27/01/2021 13:30,56.41104,0.92072,56.41855332,13.27104,3.87072,13.824,86.28,-5.9,86.48149166,13.27104,3.87072,13.824,13.27104,3.87072,13.824,0,0,0
27/01/2021 14:00,54.88976,-0.15132,54.88996858,8.18976,2.38868,8.531,93.4,-5.08,93.53804787,8.18976,2.38868,8.531,8.18976,2.38868,8.531,0,0,0
27/01/2021 14:30,52.19816,33.60988,62.08278297,5.10816,1.48988,5.321,94.18,64.24,114.0028508,5.10816,1.48988,5.321,5.10816,1.48988,5.321,0,0,0
27/01/2021 15:00,53.48512,-0.93184,53.49323684,5.20512,1.51816,5.422,96.56,-4.9,96.68424691,5.20512,1.51816,5.422,5.20512,1.51816,5.422,0,0,0
27/01/2021 15:30,54.20592,-0.60244,54.20926763,5.78592,1.68756,6.027,96.84,-4.58,96.94824392,5.78592,1.68756,6.027,5.78592,1.68756,6.027,0,0,0
27/01/2021 16:00,55.70776,0.38768,55.70910895,6.43776,1.87768,6.706,98.54,-2.98,98.58504958,6.43776,1.87768,6.706,6.43776,1.87768,6.706,0,0,0
27/01/2021 16:30,58.21312,-3.30284,58.3067414,3.69312,1.07716,3.847,109.04,-8.76,109.3913123,3.69312,1.07716,3.847,3.69312,1.07716,3.847,0,0,0
27/01/2021 17:00,61.62784,-2.27688,61.66988605,2.30784,0.67312,2.404,118.64,-5.9,118.7866137,2.30784,0.67312,2.404,2.30784,0.67312,2.404,0,0,0
27/01/2021 17:30,65.6296,0.2728,65.63016697,1.2096,0.3528,1.26,128.84,-0.16,128.8400993,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0
27/01/2021 18:00,66.3736,-2.7302,66.42972805,0.0336,0.0098,0.035,132.68,-5.48,132.7931203,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0
27/01/2021 18:30,64.10192,-3.78944,64.21383031,0.00192,0.00056,0.002,128.2,-7.58,128.4238934,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
27/01/2021 19:00,61.71192,-4.43944,61.87139644,0.00192,0.00056,0.002,123.42,-8.88,123.7390432,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
27/01/2021 19:30,58.53192,-5.46944,58.78690698,0.00192,0.00056,0.002,117.06,-10.94,117.5700948,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
27/01/2021 20:00,55.73824,-6.22468,56.08473981,0.01824,0.00532,0.019,111.44,-12.46,112.1344069,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0
27/01/2021 20:30,54.13704,-6.50628,54.52660616,0.04704,0.01372,0.049,108.18,-13.04,108.9630855,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0
27/01/2021 21:00,52.12472,-5.90904,52.45858546,0.17472,0.05096,0.182,103.9,-11.92,104.5815299,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0
27/01/2021 21:30,49.49168,-7.02576,49.98787546,0.63168,0.18424,0.658,97.72,-14.42,98.77821015,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0
27/01/2021 22:00,46.80952,-2.86264,46.8969708,2.69952,0.78736,2.812,88.22,-7.3,88.52151377,2.69952,0.78736,2.812,2.69952,0.78736,2.812,0,0,0
27/01/2021 22:30,43.82808,-3.77556,43.99040179,5.15808,1.50444,5.373,77.34,-10.56,78.05760181,5.15808,1.50444,5.373,5.15808,1.50444,5.373,0,0,0
27/01/2021 23:00,40.65816,-6.61512,41.19278805,7.14816,2.08488,7.446,67.02,-17.4,69.24189772,7.14816,2.08488,7.446,7.14816,2.08488,7.446,0,0,0
27/01/2021 23:30,38.5608,-5.9156,39.01191638,8.1408,2.3744,8.48,60.84,-16.58,63.05871867,8.1408,2.3744,8.48,8.1408,2.3744,8.48,0,0,0
28/01/2021 00:00,37.14264,-4.17548,37.3766015,11.91264,3.47452,12.409,50.46,-15.3,52.72856531,11.91264,3.47452,12.409,11.91264,3.47452,12.409,0,0,0
28/01/2021 00:30,38.12936,-4.15352,38.35491914,13.11936,3.82648,13.666,50.02,-15.96,52.50449505,13.11936,3.82648,13.666,13.11936,3.82648,13.666,0,0,0
28/01/2021 01:00,39.90464,-5.49448,40.28113211,11.74464,3.42552,12.234,56.32,-17.84,59.07798236,11.74464,3.42552,12.234,11.74464,3.42552,12.234,0,0,0
28/01/2021 01:30,40.04832,-6.06424,40.50485084,10.16832,2.96576,10.592,59.76,-18.06,62.42932965,10.16832,2.96576,10.592,10.16832,2.96576,10.592,0,0,0
28/01/2021 02:00,39.26272,-5.21004,39.60688953,10.18272,2.96996,10.607,58.16,-16.36,60.41717637,10.18272,2.96996,10.607,10.18272,2.96996,10.607,0,0,0
28/01/2021 02:30,37.94752,-6.06864,38.42971071,6.34752,1.85136,6.612,63.2,-15.84,65.15478187,6.34752,1.85136,6.612,6.34752,1.85136,6.612,0,0,0
28/01/2021 03:00,37.58016,-5.10912,37.92586891,6.86016,2.00088,7.146,61.44,-14.22,63.06411024,6.86016,2.00088,7.146,6.86016,2.00088,7.146,0,0,0
28/01/2021 03:30,37.42216,-3.80812,37.6154202,8.61216,2.51188,8.971,57.62,-12.64,58.99011782,8.61216,2.51188,8.971,8.61216,2.51188,8.971,0,0,0
28/01/2021 04:00,36.562,-3.739,36.7526865,8.472,2.471,8.825,56.18,-12.42,57.53649972,8.472,2.471,8.825,8.472,2.471,8.825,0,0,0
28/01/2021 04:30,35.78368,-3.93976,35.99990921,6.82368,1.99024,7.108,57.92,-11.86,59.12178955,6.82368,1.99024,7.108,6.82368,1.99024,7.108,0,0,0
28/01/2021 05:00,35.10008,-6.53456,35.70316639,2.35008,0.68544,2.448,65.5,-14.44,67.07282311,2.35008,0.68544,2.448,2.35008,0.68544,2.448,0,0,0
28/01/2021 05:30,36.30144,-7.74708,37.1188873,1.14144,0.33292,1.189,70.32,-16.16,72.15294866,1.14144,0.33292,1.189,1.14144,0.33292,1.189,0,0,0
28/01/2021 06:00,37.0296,-7.5122,37.78391754,0.8496,0.2478,0.885,72.36,-15.52,74.00567546,0.8496,0.2478,0.885,0.8496,0.2478,0.885,0,0,0
28/01/2021 06:30,41.80144,-4.43208,42.03574335,5.34144,1.55792,5.564,72.92,-11.98,73.89754258,5.34144,1.55792,5.564,5.34144,1.55792,5.564,0,0,0
28/01/2021 07:00,46.39144,0.82792,46.39882711,15.18144,4.42792,15.814,62.42,-7.2,62.8338794,15.18144,4.42792,15.814,15.18144,4.42792,15.814,0,0,0
28/01/2021 07:30,50.7936,2.4598,50.85312593,25.4736,7.4298,26.535,50.64,-9.94,51.60632907,25.4736,7.4298,26.535,25.4736,7.4298,26.535,0,0,0
28/01/2021 08:00,54.35192,6.25056,54.71015178,33.60192,9.80056,35.002,41.5,-7.1,42.10296902,33.60192,9.80056,35.002,33.60192,9.80056,35.002,0,0,0
28/01/2021 08:30,57.38232,11.31276,58.48682918,40.67232,11.86276,42.367,33.42,-1.1,33.43809803,40.67232,11.86276,42.367,40.67232,11.86276,42.367,0,0,0
28/01/2021 09:00,60.00672,15.26696,61.9183859,51.24672,14.94696,53.382,17.52,0.64,17.5316856,51.24672,14.94696,53.382,51.24672,14.94696,53.382,0,0,0
28/01/2021 09:30,61.02296,17.94128,63.60574797,55.03296,16.05128,57.326,11.98,3.78,12.56219726,55.03296,16.05128,57.326,55.03296,16.05128,57.326,0,0,0
28/01/2021 10:00,61.02232,19.72776,64.13195812,60.71232,17.70776,63.242,0.62,4.04,4.087297396,60.71232,17.70776,63.242,60.71232,17.70776,63.242,0,0,0
28/01/2021 10:30,61.6668,21.1474,65.19207581,63.3168,18.4674,65.955,-3.3,5.36,6.294410219,63.3168,18.4674,65.955,63.3168,18.4674,65.955,0,0,0
28/01/2021 11:00,62.46464,19.60052,65.46763807,59.14464,17.25052,61.609,6.64,4.7,8.135084511,59.14464,17.25052,61.609,59.14464,17.25052,61.609,0,0,0
28/01/2021 11:30,60.06216,17.94688,62.68615131,54.09216,15.77688,56.346,11.94,4.34,12.70429849,54.09216,15.77688,56.346,54.09216,15.77688,56.346,0,0,0
28/01/2021 12:00,59.91328,13.03804,61.3155087,40.79328,11.89804,42.493,38.24,2.28,38.30791041,40.79328,11.89804,42.493,40.79328,11.89804,42.493,0,0,0
28/01/2021 12:30,60.60504,10.10772,61.44214252,35.85504,10.45772,37.349,49.5,-0.7,49.50494925,35.85504,10.45772,37.349,35.85504,10.45772,37.349,0,0,0
28/01/2021 13:00,61.8796,12.3228,63.09466139,39.3696,11.4828,41.01,45.02,1.68,45.05133516,39.3696,11.4828,41.01,39.3696,11.4828,41.01,0,0,0
28/01/2021 13:30,59.3528,7.1554,59.78256114,25.7328,7.5054,26.805,67.24,-0.7,67.24364357,25.7328,7.5054,26.805,25.7328,7.5054,26.805,0,0,0
28/01/2021 14:00,57.69336,6.29848,58.03614941,21.90336,6.38848,22.816,71.58,-0.18,71.58022632,21.90336,6.38848,22.816,21.90336,6.38848,22.816,0,0,0
28/01/2021 14:30,59.70768,14.67724,61.48518866,44.04768,12.84724,45.883,31.32,3.66,31.53312544,44.04768,12.84724,45.883,44.04768,12.84724,45.883,0,0,0
28/01/2021 15:00,49.116,12.958,50.79656701,38.256,11.158,39.85,21.72,3.6,22.01632122,48.776,13.618,50.64136748,38.256,11.158,39.85,10.52,2.46,10.80379563
28/01/2021 15:30,41.39176,5.45468,41.7496267,23.98176,6.99468,24.981,34.82,-3.08,34.95595514,58.88176,3.87468,59.00910782,23.98176,6.99468,24.981,34.9,-3.12,35.03918378
28/01/2021 16:00,39.59808,4.04444,39.80408816,19.55808,5.70444,20.373,40.08,-3.32,40.21726992,59.69808,2.32444,59.74331575,19.55808,5.70444,20.373,40.14,-3.38,40.28205556
28/01/2021 16:30,39.4276,4.1118,39.64142456,16.7376,4.8818,17.435,45.38,-1.54,45.40612294,62.2176,5.4218,62.45338794,16.7376,4.8818,17.435,45.48,0.54,45.48320569
28/01/2021 17:00,44.71288,6.52084,45.1858716,22.32288,6.51084,23.253,44.78,0.02,44.78000447,67.16288,7.01084,67.52780411,22.32288,6.51084,23.253,44.84,0.5,44.8427876
28/01/2021 17:30,43.06832,4.41076,43.29359065,15.80832,4.61076,16.467,54.52,-0.4,54.52146733,70.42832,5.59076,70.64987513,15.80832,4.61076,16.467,54.62,0.98,54.62879094
28/01/2021 18:00,40.77424,3.07832,40.89027637,10.79424,3.14832,11.244,59.96,-0.14,59.96016344,70.81424,2.98832,70.87726464,10.79424,3.14832,11.244,60.02,-0.16,60.02021326
28/01/2021 18:30,38.75616,2.37888,38.82910002,8.39616,2.44888,8.746,60.72,-0.14,60.7201614,69.17616,2.34888,69.21602668,8.39616,2.44888,8.746,60.78,-0.1,60.78008226
28/01/2021 19:00,39.42256,3.07408,39.54223318,11.36256,3.31408,11.836,56.12,-0.48,56.12205271,67.56256,2.79408,67.62031053,11.36256,3.31408,11.836,56.2,-0.52,56.20240564
28/01/2021 19:30,41.65376,4.73068,41.92153451,17.69376,5.16068,18.431,47.92,-0.86,47.92771641,65.69376,4.26068,65.83178182,17.69376,5.16068,18.431,48,-0.9,48.00843676
28/01/2021 20:00,40.93056,4.08308,41.13371226,20.65056,6.02308,21.511,40.56,-3.88,40.74515922,61.31056,5.76308,61.58082379,20.65056,6.02308,21.511,40.66,-0.26,40.66083128
28/01/2021 20:30,41.26704,4.82372,41.54800675,23.80704,6.94372,24.799,34.92,-4.24,35.17646941,58.80704,3.96372,58.94047022,23.80704,6.94372,24.799,35,-2.98,35.12663377
28/01/2021 21:00,37.72784,3.13812,37.85812605,18.02784,5.25812,18.779,39.4,-4.24,39.62748541,57.48784,0.89812,57.49485514,18.02784,5.25812,18.779,39.46,-4.36,39.70014106
28/01/2021 21:30,39.04976,5.33868,39.41300877,23.30976,6.79868,24.281,31.48,-2.92,31.61513562,54.84976,3.77868,54.97976532,23.30976,6.79868,24.281,31.54,-3.02,31.68425476
28/01/2021 22:00,38.97912,6.15516,39.46210575,26.10912,7.61516,27.197,25.74,-2.92,25.90509602,51.92912,4.59516,52.13203429,26.10912,7.61516,27.197,25.82,-3.02,25.99601508
28/01/2021 22:30,37.89168,5.88424,38.34584324,26.79168,7.81424,27.908,22.2,-3.86,22.53307791,49.07168,6.41424,49.48911247,26.79168,7.81424,27.908,22.28,-1.4,22.3239423
28/01/2021 23:00,37.5932,6.4826,38.14803781,30.0432,8.7626,31.295,15.1,-4.56,15.77350944,45.2232,4.0626,45.40531397,30.0432,8.7626,31.295,15.18,-4.7,15.8909534
28/01/2021 23:30,33.14656,4.88108,33.50402038,23.86656,6.96108,24.861,18.56,-4.16,19.02049421,42.48656,2.66108,42.56981474,23.86656,6.96108,24.861,18.62,-4.3,19.11006018
29/01/2021 00:00,30.12016,3.13588,30.28296191,20.42016,5.95588,21.271,19.4,-5.64,20.20320767,39.88016,0.15588,39.88046464,20.42016,5.95588,21.271,19.46,-5.8,20.30594987
29/01/2021 00:30,33.97624,4.96432,34.33699692,26.82624,7.82432,27.944,14.3,-5.72,15.40157135,41.18624,1.92432,41.23116992,26.82624,7.82432,27.944,14.36,-5.9,15.52480596
29/01/2021 01:00,38.88984,7.51412,39.60911075,34.29984,10.00412,35.729,9.18,-4.98,10.44379241,43.57984,4.88412,43.85267475,34.29984,10.00412,35.729,9.28,-5.12,10.5987169
29/01/2021 01:30,44.29224,10.65232,45.55518023,43.72224,12.75232,45.544,1.14,-4.2,4.351965073,45.00224,8.41232,45.78175109,43.72224,12.75232,45.544,1.28,-4.34,4.524820438
29/01/2021 02:00,47.8684,13.4712,49.72782871,52.1184,15.2012,54.29,-8.5,-3.46,9.177232698,43.7384,11.6212,45.255938,52.1184,15.2012,54.29,-8.38,-3.58,9.112672495
29/01/2021 02:30,49.62072,14.72896,51.76058458,55.71072,16.24896,58.032,-12.18,-3.04,12.55364489,43.65072,13.08896,45.57089236,55.71072,16.24896,58.032,-12.06,-3.16,12.46712477
29/01/2021 03:00,50.2848,15.5464,52.63318026,58.2048,16.9764,60.63,-15.84,-2.86,16.09612376,42.4848,14.0164,44.73720711,58.2048,16.9764,60.63,-15.72,-2.96,15.99624956
29/01/2021 03:30,48.798,15.004,51.05256918,55.488,16.184,57.8,-13.38,-2.36,13.58653745,42.208,13.724,44.38314365,55.488,16.184,57.8,-13.28,-2.46,13.50592463
29/01/2021 04:00,45.5912,12.3016,47.22167807,50.3712,14.6916,52.47,-9.56,-4.78,10.68840493,40.9112,12.0116,42.63806773,50.3712,14.6916,52.47,-9.46,-2.68,9.83229373
29/01/2021 04:30,42.11736,10.20548,43.33617237,45.20736,13.18548,47.091,-6.18,-5.96,8.585685762,40.42736,7.04548,41.03669364,45.20736,13.18548,47.091,-4.78,-6.14,7.781259538
29/01/2021 05:00,42.34024,9.56132,43.40639081,43.89024,12.80132,45.719,-3.1,-6.48,7.183341841,40.87024,6.14132,41.32907365,43.89024,12.80132,45.719,-3.02,-6.66,7.312728629
29/01/2021 05:30,41.6172,7.9746,42.37435051,38.8272,11.3246,40.445,5.58,-6.7,8.719311899,44.5872,4.4446,44.80817864,38.8272,11.3246,40.445,5.76,-6.88,8.972847931
29/01/2021 06:00,31.94768,3.75724,32.16785833,22.92768,6.68724,23.883,18.04,-5.86,18.9678992,41.06768,0.70724,41.07376935,22.92768,6.68724,23.883,18.14,-5.98,19.10026178
29/01/2021 06:30,35.21424,4.19332,35.4630319,24.83424,7.24332,25.869,20.76,-6.1,21.63764312,45.69424,3.06332,45.79680664,24.83424,7.24332,25.869,20.86,-4.18,21.27467979
29/01/2021 07:00,38.3104,6.8972,38.9263165,27.8304,8.1172,28.99,20.96,-2.44,21.10154497,48.8704,5.5772,49.18761181,27.8304,8.1172,28.99,21.04,-2.54,21.19276292
29/01/2021 07:30,39.53784,8.15312,40.36971832,26.78784,7.81312,27.904,25.5,0.68,25.50906506,52.36784,8.49312,53.05208529,26.78784,7.81312,27.904,25.58,0.68,25.58903671
29/01/2021 08:00,43.33976,8.55868,44.17675633,32.18976,9.38868,33.531,22.3,-1.66,22.3616994,54.56976,7.66868,55.10596483,32.18976,9.38868,33.531,22.38,-1.72,22.44599742
29/01/2021 08:30,43.09448,6.89964,43.64331837,29.48448,8.59964,30.713,27.22,-3.4,27.43152201,56.78448,5.13964,57.01660344,29.48448,8.59964,30.713,27.3,-3.46,27.51838658
29/01/2021 09:00,42.7568,5.9424,43.16776649,27.9168,8.1424,29.08,29.68,-4.4,30.00437301,57.6968,3.6424,57.81165806,27.9168,8.1424,29.08,29.78,-4.5,30.11807431
29/01/2021 09:30,43.15416,6.09288,43.58216048,28.12416,8.20288,29.296,30.06,-4.22,30.35476898,58.28416,3.88288,58.41335519,28.12416,8.20288,29.296,30.16,-4.32,30.46781909
29/01/2021 10:00,37.79792,2.88356,37.90775217,17.25792,5.03356,17.977,41.08,-4.3,41.3044356,58.45792,5.91356,58.75626437,17.25792,5.03356,17.977,41.2,0.88,41.20939699
29/01/2021 10:30,38.71336,5.34848,39.08107574,19.02336,5.54848,19.816,39.38,-0.4,39.38203144,58.48336,5.12848,58.70779083,19.02336,5.54848,19.816,39.46,-0.42,39.46223511
29/01/2021 11:00,42.76856,8.02208,43.51440557,25.61856,7.47208,26.686,34.3,1.1,34.31763395,59.99856,8.59208,60.61065122,25.61856,7.47208,26.686,34.38,1.12,34.39823833
29/01/2021 11:30,57.9424,16.4732,60.23859258,54.6624,15.9432,56.94,6.56,1.06,6.645088412,61.2224,17.2232,63.59890628,54.6624,15.9432,56.94,6.56,1.28,6.683711544
29/01/2021 12:00,57.86528,15.21904,59.83318317,53.10528,15.48904,55.318,9.52,-0.54,9.535302827,62.66528,14.96904,64.42832821,53.10528,15.48904,55.318,9.56,-0.52,9.574131814
29/01/2021 12:30,58.63656,17.25608,61.12297821,59.02656,17.21608,61.486,-0.78,0.08,0.784091831,58.36656,17.33608,60.88673908,59.02656,17.21608,61.486,-0.66,0.12,0.670820393
29/01/2021 13:00,58.20736,17.22548,60.70266814,56.48736,16.47548,58.841,3.44,1.5,3.752812279,60.02736,17.33548,62.48041946,56.48736,16.47548,58.841,3.54,0.86,3.642965825
29/01/2021 13:30,54.98752,14.47636,56.86116737,49.66752,14.48636,51.737,10.64,-0.02,10.6400188,60.34752,14.50636,62.06655823,49.66752,14.48636,51.737,10.68,0.02,10.68001873
29/01/2021 14:00,53.84632,13.01476,55.39684247,46.81632,13.65476,48.767,14.06,-1.28,14.11814435,60.91632,12.35476,62.1565615,46.81632,13.65476,48.767,14.1,-1.3,14.15980226
29/01/2021 14:30,48.6192,11.0306,49.85479661,38.5392,11.2406,40.145,20.16,-0.42,20.16437453,58.7992,10.7806,59.77932132,38.5392,11.2406,40.145,20.26,-0.46,20.26522144
29/01/2021 15:00,41.60808,6.35944,42.09126748,24.71808,7.20944,25.748,33.78,-1.7,33.82274974,58.57808,5.46944,58.83286692,24.71808,7.20944,25.748,33.86,-1.74,33.90467814
29/01/2021 15:30,39.46032,5.61176,39.85735446,21.88032,6.38176,22.792,35.16,-1.54,35.19370967,57.12032,4.78176,57.32012025,21.88032,6.38176,22.792,35.24,-1.6,35.27630366
29/01/2021 16:00,40.07208,5.45144,40.44118932,23.66208,6.90144,24.648,32.82,-2.9,32.94787398,56.56208,4.60144,56.74893958,23.66208,6.90144,24.648,32.9,-2.3,32.98029715
29/01/2021 16:30,39.978,4.144,40.19220347,21.408,6.244,22.3,37.14,-4.2,37.37672538,58.648,6.004,58.95452417,21.408,6.244,22.3,37.24,-0.24,37.24077335
29/01/2021 17:00,39.6848,3.2364,39.81654978,15.9648,4.6564,16.63,47.44,-2.84,47.5249324,63.4848,4.0764,63.61553952,15.9648,4.6564,16.63,47.52,-0.58,47.52353943
29/01/2021 17:30,39.64984,3.39412,39.79484719,11.97984,3.49412,12.479,55.34,-0.2,55.3403614,67.35984,3.23412,67.43743454,11.97984,3.49412,12.479,55.38,-0.26,55.38061033
29/01/2021 18:00,42.55456,5.06008,42.85434618,17.55456,5.12008,18.286,50,-0.12,50.000144,67.61456,5.02008,67.80066318,17.55456,5.12008,18.286,50.06,-0.1,50.06009988
29/01/2021 18:30,39.19576,3.65168,39.36549719,12.72576,3.71168,13.256,52.94,-0.12,52.940136,65.72576,3.61168,65.82491747,12.72576,3.71168,13.256,53,-0.1,53.00009434
29/01/2021 19:00,38.13464,1.93552,38.18372697,12.94464,3.77552,13.484,50.38,-3.68,50.51422374,63.42464,4.81552,63.60718664,12.94464,3.77552,13.484,50.48,1.04,50.49071202
29/01/2021 19:30,36.29776,1.70268,36.33767329,12.07776,3.52268,12.581,48.44,-3.64,48.57657048,60.57776,-0.17732,60.57801952,12.07776,3.52268,12.581,48.5,-3.7,48.64092927
29/01/2021 20:00,33.13456,0.84008,33.14520781,8.91456,2.60008,9.286,48.44,-3.52,48.56772591,57.41456,-1.01992,57.42361828,8.91456,2.60008,9.286,48.5,-3.62,48.63490927
29/01/2021 20:30,34.39232,2.37776,34.47441686,12.95232,3.77776,13.492,42.88,-2.8,42.97132067,55.91232,0.89776,55.91952701,12.95232,3.77776,13.492,42.96,-2.88,43.05642809
29/01/2021 21:00,30.62864,0.43252,30.63169375,8.40864,2.45252,8.759,44.44,-4.04,44.62325851,52.94864,-0.58748,52.95189903,8.40864,2.45252,8.759,44.54,-3.04,44.6436244
29/01/2021 21:30,27.29608,-3.20156,27.48319432,4.00608,1.16844,4.173,46.58,-8.74,47.39286866,50.62608,-7.79156,51.22214739,4.00608,1.16844,4.173,46.62,-8.96,47.4732135
29/01/2021 22:00,24.592,-4.279,24.96149645,1.752,0.511,1.825,45.68,-9.58,46.67374851,47.492,-9.289,48.39189586,1.752,0.511,1.825,45.74,-9.8,46.77806751
29/01/2021 22:30,21.79848,-4.24336,22.20765261,0.46848,0.13664,0.488,42.66,-8.76,43.55012285,43.20848,-8.84336,44.10416942,0.46848,0.13664,0.488,42.74,-8.98,43.67319544
29/01/2021 23:00,24.77608,0.68344,24.78550444,8.68608,2.53344,9.048,32.18,-3.7,32.39201136,40.94608,-1.34656,40.96821562,8.68608,2.53344,9.048,32.26,-3.88,32.49249144
29/01/2021 23:30,22.9784,-0.9238,22.99696226,7.8384,2.2862,8.165,30.28,-6.42,30.95310647,38.1984,-4.3138,38.44121009,7.8384,2.2862,8.165,30.36,-6.6,31.06911006
30/01/2021 00:00,20.57448,-1.79536,20.65266435,5.12448,1.49464,5.338,30.9,-6.58,31.59282197,36.10448,-5.26536,36.48640147,5.12448,1.49464,5.338,30.98,-6.76,31.70895772
30/01/2021 00:30,22.69288,-0.77916,22.70625229,8.40288,2.45084,8.753,28.58,-6.46,29.30098974,37.08288,-4.18916,37.31874932,8.40288,2.45084,8.753,28.68,-6.64,29.4386141
30/01/2021 01:00,27.77688,1.55284,27.82025116,15.98688,4.66284,16.653,23.58,-6.22,24.38657007,39.68688,-1.73716,39.72488098,15.98688,4.66284,16.653,23.7,-6.4,24.54893073
30/01/2021 01:30,31.97448,4.07464,32.23305853,23.84448,6.95464,24.838,16.26,-5.76,17.25007826,40.20448,1.01464,40.21728119,23.84448,6.95464,24.838,16.36,-5.94,17.4049763
30/01/2021 02:00,36.68368,6.28024,37.21738563,33.46368,9.76024,34.858,6.44,-6.96,9.482362575,39.98368,2.84024,40.08443126,33.46368,9.76024,34.858,6.52,-6.92,9.507723176
30/01/2021 02:30,40.39416,8.46788,41.27218378,40.96416,11.94788,42.671,-1.14,-6.96,7.052744147,39.94416,4.76788,40.22770933,40.96416,11.94788,42.671,-1.02,-7.18,7.252089354
30/01/2021 03:00,39.78472,8.24096,40.62926737,41.45472,12.09096,43.182,-3.34,-7.7,8.393187714,38.19472,4.19096,38.42396103,41.45472,12.09096,43.182,-3.26,-7.9,8.546203836
30/01/2021 03:30,39.64736,7.84548,40.41614419,40.64736,11.85548,42.341,-2,-8.02,8.265615525,38.74736,3.61548,38.91567297,40.64736,11.85548,42.341,-1.9,-8.24,8.456216648
30/01/2021 04:00,39.40392,9.00156,40.41901772,41.83392,12.20156,43.577,-4.86,-6.4,8.036143354,37.07392,5.62156,37.49769968,41.83392,12.20156,43.577,-4.76,-6.58,8.121206807
30/01/2021 04:30,38.33104,8.47572,39.25692878,40.51104,11.81572,42.199,-4.36,-6.68,7.976966842,36.27104,4.93572,36.60532304,40.51104,11.81572,42.199,-4.24,-6.88,8.081584003
30/01/2021 05:00,38.4128,8.6004,39.36381694,40.7328,11.8804,42.43,-4.64,-6.56,8.035122899,36.1928,5.1204,36.55321146,40.7328,11.8804,42.43,-4.54,-6.76,8.143046113
30/01/2021 05:30,37.44848,7.04664,38.10569235,38.14848,11.12664,39.738,-1.4,-8.16,8.279227017,36.82848,2.74664,36.93075914,38.14848,11.12664,39.738,-1.32,-8.38,8.48332482
30/01/2021 06:00,36.92712,6.36416,37.47151884,37.07712,10.81416,38.622,-0.3,-8.9,8.905054744,36.83712,1.69416,36.87605711,37.07712,10.81416,38.622,-0.24,-9.12,9.123157348
30/01/2021 06:30,39.13456,7.67008,39.87911626,38.43456,11.21008,40.036,1.4,-7.08,7.217090827,39.93456,3.97008,40.13141684,38.43456,11.21008,40.036,1.5,-7.24,7.393754121
30/01/2021 07:00,38.92824,7.47532,39.63947879,36.49824,10.64532,38.019,4.86,-6.34,7.98844165,41.45824,4.14532,41.6649654,36.49824,10.64532,38.019,4.96,-6.5,8.176282774
30/01/2021 07:30,41.55288,9.48084,42.62074804,40.32288,11.76084,42.003,2.46,-4.56,5.181235374,42.98288,7.06084,43.55896503,40.32288,11.76084,42.003,2.66,-4.7,5.400518494
30/01/2021 08:00,47.12616,12.08888,48.65198841,48.23616,14.06888,50.246,-2.22,-3.96,4.539823785,46.13616,9.98888,47.20511607,48.23616,14.06888,50.246,-2.1,-4.08,4.588725313
30/01/2021 08:30,53.54792,15.16856,55.65487354,57.45792,16.75856,59.852,-7.82,-3.18,8.441848139,49.73792,14.33856,51.76345225,57.45792,16.75856,59.852,-7.72,-2.42,8.090414081
30/01/2021 09:00,53.04592,16.71256,55.61635812,54.62592,15.93256,56.902,-3.16,1.56,3.524088535,51.54592,17.47256,54.42676016,54.62592,15.93256,56.902,-3.08,1.54,3.443544685
30/01/2021 09:30,50.62424,13.04332,52.27754654,48.35424,14.10332,50.369,4.54,-2.12,5.010588788,53.05424,11.92332,54.37754998,48.35424,14.10332,50.369,4.7,-2.18,5.180965161
30/01/2021 10:00,51.12136,11.58748,52.4181566,45.83136,13.36748,47.741,10.58,-3.56,11.16288493,56.49136,9.70748,57.31935906,45.83136,13.36748,47.741,10.66,-3.66,11.27081186
30/01/2021 10:30,49.7736,10.2698,50.82204294,41.7936,12.1898,43.535,15.96,-3.84,16.41545613,57.8536,12.2498,59.13625481,41.7936,12.1898,43.535,16.06,0.06,16.06011208
30/01/2021 11:00,52.57312,12.69216,54.08348983,45.33312,13.22216,47.222,14.48,-1.06,14.5187465,59.91312,12.12216,61.127152,45.33312,13.22216,47.222,14.58,-1.1,14.62143632
30/01/2021 11:30,54.07424,13.08832,55.63566798,46.31424,13.50832,48.244,15.52,-0.84,15.54271534,61.91424,12.64832,63.1929831,46.31424,13.50832,48.244,15.6,-0.86,15.62368714
30/01/2021 12:00,56.29872,15.05296,58.27638869,51.67872,15.07296,53.832,9.24,-0.04,9.24008658,61.01872,15.03296,62.84325005,51.67872,15.07296,53.832,9.34,-0.04,9.340085653
30/01/2021 12:30,59.30752,17.00136,61.69625735,56.98752,16.62136,59.362,4.64,0.76,4.701829431,61.72752,17.42136,64.13883776,56.98752,16.62136,59.362,4.74,0.8,4.807036509
30/01/2021 13:00,58.66568,16.36624,60.90579465,55.97568,16.32624,58.308,5.38,0.08,5.380594763,61.45568,16.46624,63.623405,55.97568,16.32624,58.308,5.48,0.14,5.481788029
30/01/2021 13:30,59.1344,16.8692,61.4934726,56.5344,16.4892,58.89,5.2,0.76,5.255244999,61.8544,17.2892,64.22525388,56.5344,16.4892,58.89,5.32,0.8,5.379814123
30/01/2021 14:00,59.75888,17.17384,62.17768506,57.57888,16.79384,59.978,4.36,0.76,4.425742875,62.01888,17.53384,64.44980234,57.57888,16.79384,59.978,4.44,0.74,4.501244272
30/01/2021 14:30,58.09056,16.31308,60.33763121,57.13056,16.66308,59.511,1.92,-0.7,2.043624232,59.21056,16.38308,61.43529707,57.13056,16.66308,59.511,2.08,-0.28,2.09876154
30/01/2021 15:00,58.61616,17.13888,61.07041363,57.35616,16.72888,59.746,2.52,0.82,2.650056603,59.95616,17.54888,62.47162805,57.35616,16.72888,59.746,2.6,0.82,2.726242836
30/01/2021 15:30,58.87936,16.63648,61.18456914,58.47936,17.05648,60.916,0.8,-0.84,1.16,59.35936,16.21648,61.53460687,58.47936,17.05648,60.916,0.88,-0.84,1.216552506
30/01/2021 16:00,59.06288,16.62584,61.35831117,58.44288,17.04584,60.878,1.24,-0.84,1.497731618,59.72288,16.20584,61.88256334,58.44288,17.04584,60.878,1.28,-0.84,1.531012737
30/01/2021 16:30,59.68128,16.91204,62.0312202,59.32128,17.30204,61.793,0.72,-0.78,1.061508361,60.08128,16.46204,62.29573796,59.32128,17.30204,61.793,0.76,-0.84,1.132784181
30/01/2021 17:00,59.09152,15.31336,61.04348229,54.97152,16.03336,57.262,8.24,-1.44,8.364878959,63.31152,14.55336,64.96267276,54.97152,16.03336,57.262,8.34,-1.48,8.470301057
30/01/2021 17:30,59.10152,13.44836,60.61227642,49.57152,14.45836,51.637,19.06,-2.02,19.16674203,68.77152,13.17836,70.02279011,49.57152,14.45836,51.637,19.2,-1.28,19.24261936
30/01/2021 18:00,60.84904,15.64472,62.82804257,51.71904,15.08472,53.874,18.26,1.12,18.29431606,70.07904,16.20472,71.92819195,51.71904,15.08472,53.874,18.36,1.12,18.3941295
30/01/2021 18:30,59.55496,15.17228,61.4572318,50.30496,14.67228,52.401,18.5,1,18.52700731,68.88496,15.67228,70.64529761,50.30496,14.67228,52.401,18.58,1,18.6068912
30/01/2021 19:00,58.81752,12.72136,60.17751789,50.98752,14.87136,53.112,15.66,-4.3,16.23963054,66.76752,13.01136,68.02350488,50.98752,14.87136,53.112,15.78,-1.86,15.88924164
30/01/2021 19:30,55.66696,13.31828,57.23798579,48.33696,14.09828,50.351,14.66,-1.56,14.74276772,63.09696,12.49828,64.32288367,48.33696,14.09828,50.351,14.76,-1.6,14.84646759
30/01/2021 20:00,53.48672,12.80196,54.997449,46.56672,13.58196,48.507,13.84,-1.56,13.92764158,60.52672,11.98196,61.7013063,46.56672,13.58196,48.507,13.96,-1.6,14.05139139
30/01/2021 20:30,51.39672,11.96696,52.77149759,44.52672,12.98696,46.382,13.74,-2.04,13.89061554,58.36672,10.88696,59.37339389,44.52672,12.98696,46.382,13.84,-2.1,13.9984142
30/01/2021 21:00,48.33736,10.78048,49.52493433,40.76736,11.89048,42.466,15.14,-2.22,15.30189531,56.00736,9.59048,56.82254553,40.76736,11.89048,42.466,15.24,-2.3,15.41257928
30/01/2021 21:30,47.81336,10.16848,48.88266953,42.30336,12.33848,44.066,11.02,-4.34,11.84381695,53.42336,10.11848,54.37314623,42.30336,12.33848,44.066,11.12,-2.22,11.33943561
30/01/2021 22:00,45.74488,9.17184,46.65529654,40.63488,11.85184,42.328,10.22,-5.36,11.54027729,50.95488,6.31184,51.34431926,40.63488,11.85184,42.328,10.32,-5.54,11.71298425
30/01/2021 22:30,42.96344,8.55892,43.80767385,38.05344,11.09892,39.639,9.82,-5.08,11.0561657,47.97344,5.85892,48.32988609,38.05344,11.09892,39.639,9.92,-5.24,11.2189126
30/01/2021 23:00,41.2216,8.4288,42.07451694,37.1616,10.8388,38.71,8.12,-4.82,9.442817376,45.3816,5.8588,45.75822501,37.1616,10.8388,38.71,8.22,-4.98,9.610868847
30/01/2021 23:30,40.82368,8.72524,41.74569034,39.10368,11.40524,40.733,3.44,-5.36,6.368924556,42.62368,5.86524,43.02533134,39.10368,11.40524,40.733,3.52,-5.54,6.563687988
31/01/2021 00:00,39.18104,8.45572,40.08307743,38.35104,11.18572,39.949,1.66,-5.46,5.706767912,40.15104,5.54572,40.53222204,38.35104,11.18572,39.949,1.8,-5.64,5.920270264
31/01/2021 00:30,39.52,8.25,40.37193208,37.44,10.92,39,4.16,-5.34,6.769135838,41.66,5.4,42.00851818,37.44,10.92,39,4.22,-5.52,6.948294755
31/01/2021 01:00,38.65416,6.65788,39.22335339,34.24416,9.98788,35.671,8.82,-6.66,11.05205863,43.18416,3.14788,43.29873928,34.24416,9.98788,35.671,8.94,-6.84,11.25651811
31/01/2021 01:30,35.31048,4.72264,35.62489756,28.02048,8.17264,29.188,14.58,-6.9,16.13029448,42.70048,1.09264,42.71445721,28.02048,8.17264,29.188,14.68,-7.08,16.29812259
31/01/2021 02:00,32.6732,3.7026,32.8823242,23.8032,6.9426,24.795,17.74,-6.48,18.88645017,41.6632,0.2826,41.66415842,23.8032,6.9426,24.795,17.86,-6.66,19.06135357
31/01/2021 02:30,34.1056,4.9258,34.45947558,27.1056,7.9058,28.235,14,-5.96,15.21583386,41.2256,1.7658,41.26339958,27.1056,7.9058,28.235,14.12,-6.14,15.39720754
31/01/2021 03:00,34.90448,5.73964,35.37324118,29.48448,8.59964,30.713,10.84,-5.72,12.25659006,40.44448,2.71964,40.53581631,29.48448,8.59964,30.713,10.96,-5.88,12.43768467
31/01/2021 03:30,30.64848,3.30164,30.82580336,22.18848,6.47164,23.113,16.92,-6.34,18.06881291,39.18848,-0.40836,39.19060758,22.18848,6.47164,23.113,17,-6.88,18.33942202
31/01/2021 04:00,28.02616,0.58388,28.03224144,18.59616,5.42388,19.371,18.86,-9.68,21.19910375,37.57616,-4.49612,37.84419236,18.59616,5.42388,19.371,18.98,-9.92,21.41604072
31/01/2021 04:30,26.93768,-0.11276,26.937916,16.92768,4.93724,17.633,20.02,-10.1,22.42343417,37.04768,-5.42276,37.4424481,16.92768,4.93724,17.633,20.12,-10.36,22.63059875
31/01/2021 05:00,27.33672,0.51696,27.34160763,18.12672,5.28696,18.882,18.42,-9.54,20.74386656,36.64672,-4.49304,36.92112532,18.12672,5.28696,18.882,18.52,-9.78,20.9437055
31/01/2021 05:30,28.92072,1.78396,28.9756891,21.27072,6.20396,22.157,15.3,-8.84,17.67018959,36.67072,-2.85604,36.78177089,21.27072,6.20396,22.157,15.4,-9.06,17.86738929
31/01/2021 06:00,28.86672,1.51696,28.90655101,20.76672,6.05696,21.632,16.2,-9.08,18.57111736,37.06672,-3.26304,37.21006801,20.76672,6.05696,21.632,16.3,-9.32,18.77637878
31/01/2021 06:30,29.77232,0.91776,29.78646205,20.63232,6.01776,21.492,18.28,-10.2,20.93318896,39.01232,-4.44224,39.26441911,20.63232,6.01776,21.492,18.38,-10.46,21.14795498
31/01/2021 07:00,30.42472,0.94096,30.43926728,20.57472,6.00096,21.432,19.7,-10.12,22.14733393,40.37472,-4.37904,40.61150091,20.57472,6.00096,21.432,19.8,-10.38,22.35585829
31/01/2021 07:30,29.29792,0.40856,29.30076855,16.65792,4.85856,17.352,25.28,-8.9,26.80090297,42.03792,-4.20144,42.24735277,16.65792,4.85856,17.352,25.38,-9.06,26.94861778
31/01/2021 08:00,29.03184,1.21512,29.05725814,15.41184,4.49512,16.054,27.24,-6.56,28.01876514,42.75184,-2.24488,42.81073825,15.41184,4.49512,16.054,27.34,-6.74,28.15853689
31/01/2021 08:30,31.26608,0.57344,31.27133819,16.84608,4.91344,17.548,28.84,-8.68,30.11790165,45.78608,-4.00656,45.96104486,16.84608,4.91344,17.548,28.94,-8.92,30.28349385
31/01/2021 09:00,34.13688,2.78784,34.25052741,19.94688,5.81784,20.778,28.38,-6.06,29.01978635,48.40688,0.29784,48.40779627,19.94688,5.81784,20.778,28.46,-5.52,28.99037771
31/01/2021 09:30,37.44632,4.07976,37.6679084,23.89632,6.96976,24.892,27.1,-5.78,27.70953626,51.07632,3.76976,51.21524729,23.89632,6.96976,24.892,27.18,-3.2,27.36772552
31/01/2021 10:00,39.8244,3.9792,40.02270441,26.0544,7.5992,27.14,27.54,-7.24,28.47576513,53.6544,0.1992,53.65476978,26.0544,7.5992,27.14,27.6,-7.4,28.57481409
31/01/2021 10:30,46.03336,7.27848,46.60521971,36.78336,10.72848,38.316,18.5,-6.9,19.74487275,55.36336,3.66848,55.48476706,36.78336,10.72848,38.316,18.58,-7.06,19.87611632
31/01/2021 11:00,47.81288,9.23584,48.69673741,39.00288,11.37584,40.628,17.62,-4.28,18.13236885,56.70288,6.97584,57.13036797,39.00288,11.37584,40.628,17.7,-4.4,18.23869513
31/01/2021 11:30,45.72256,7.64908,46.35796499,34.04256,9.92908,35.461,23.36,-4.56,23.80090755,57.48256,5.24908,57.72172507,34.04256,9.92908,35.461,23.44,-4.68,23.90263584
31/01/2021 12:00,43.82848,6.02664,44.24088662,29.26848,8.53664,30.488,29.12,-5.02,29.5495313,58.46848,3.39664,58.56705829,29.26848,8.53664,30.488,29.2,-5.14,29.64893927
31/01/2021 12:30,43.40184,4.95012,43.6832165,26.57184,7.75012,27.679,33.66,-5.6,34.12265523,60.33184,2.01012,60.36531703,26.57184,7.75012,27.679,33.76,-5.74,34.24449153
31/01/2021 13:00,41.3904,4.1122,41.59417508,22.1904,6.4722,23.115,38.4,-4.72,38.68899585,60.6904,4.9722,60.8937388,22.1904,6.4722,23.115,38.5,-1.5,38.5292097
31/01/2021 13:30,43.06368,6.00524,43.48037997,24.22368,7.06524,25.233,37.68,-2.12,37.73959194,62.00368,4.90524,62.19740921,24.22368,7.06524,25.233,37.78,-2.16,37.84169658
31/01/2021 14:00,44.246,7.028,44.80068415,26.976,7.868,28.1,34.54,-1.68,34.58083284,61.636,6.128,61.93988118,26.976,7.868,28.1,34.66,-1.74,34.70364822
31/01/2021 14:30,44.18536,7.18448,44.76564298,27.37536,7.98448,28.516,33.62,-1.6,33.65805104,61.11536,6.32448,61.44173073,27.37536,7.98448,28.516,33.74,-1.66,33.78081112
31/01/2021 15:00,40.78712,5.09416,41.10400983,20.99712,6.12416,21.872,39.58,-2.06,39.63357163,60.65712,4.00416,60.78913969,20.99712,6.12416,21.872,39.66,-2.12,39.71662121
31/01/2021 15:30,41.72936,5.50148,42.09044747,21.87936,6.38148,22.791,39.7,-1.76,39.73899344,61.67936,4.56148,61.8478015,21.87936,6.38148,22.791,39.8,-1.82,39.84159133
31/01/2021 16:00,42.4052,5.7336,42.79106397,21.7152,6.3336,22.62,41.38,-1.2,41.39739605,63.1552,5.0736,63.35866716,21.7152,6.3336,22.62,41.44,-1.26,41.45915098
31/01/2021 16:30,42.42176,4.40468,42.64981744,19.90176,5.80468,20.731,45.04,-2.8,45.12694982,65.02176,2.94468,65.0884046,19.90176,5.80468,20.731,45.12,-2.86,45.21055187
31/01/2021 17:00,44.76016,5.22088,45.06361627,21.02016,6.13088,21.896,47.48,-1.82,47.51486925,68.58016,4.23088,68.7105428,21.02016,6.13088,21.896,47.56,-1.9,47.59793693
31/01/2021 17:30,45.55736,5.91548,45.93980794,18.32736,5.34548,19.091,54.46,1.14,54.47193039,72.88736,6.48548,73.17532848,18.32736,5.34548,19.091,54.56,1.14,54.57190852
31/01/2021 18:00,44.54632,5.47976,44.88209437,16.69632,4.86976,17.392,55.7,1.22,55.71335926,72.47632,6.08976,72.73171342,16.69632,4.86976,17.392,55.78,1.22,55.7933401
31/01/2021 18:30,40.83688,2.21784,40.8970608,12.74688,3.71784,13.278,56.18,-3,56.26004266,69.04688,1.87784,69.07241071,12.74688,3.71784,13.278,56.3,-1.84,56.33005947
31/01/2021 19:00,38.22688,0.64284,38.23228476,11.42688,3.33284,11.903,53.6,-5.38,53.86932708,65.08688,-2.14716,65.12228685,11.42688,3.33284,11.903,53.66,-5.48,53.93909528
31/01/2021 19:30,36.78632,-0.03024,36.78633243,11.89632,3.46976,12.392,49.78,-7,50.26975632,61.75632,-3.69024,61.86647663,11.89632,3.46976,12.392,49.86,-7.16,50.37147208
31/01/2021 20:00,34.79552,0.03536,34.79553797,11.19552,3.26536,11.662,47.2,-6.46,47.64002099,58.49552,-3.35464,58.5916331,11.19552,3.26536,11.662,47.3,-6.62,47.76101339
31/01/2021 20:30,34.10888,-0.42616,34.11154214,10.77888,3.14384,11.228,46.66,-7.14,47.20312702,57.53888,-4.17616,57.69023335,10.77888,3.14384,11.228,46.76,-7.32,47.32948341
31/01/2021 21:00,32.15328,-0.98196,32.16827102,9.35328,2.72804,9.743,45.6,-7.42,46.19974459,55.05328,-4.87196,55.26843252,9.35328,2.72804,9.743,45.7,-7.6,46.32763754
31/01/2021 21:30,31.28928,-0.96396,31.30412532,10.16928,2.96604,10.593,42.24,-7.86,42.96506953,52.50928,-5.09396,52.7557856,10.16928,2.96604,10.593,42.34,-8.06,43.10033875
31/01/2021 22:00,30.0292,-0.5294,30.03386617,10.2192,2.9806,10.645,39.62,-7.02,40.23710725,49.9392,-4.2194,50.11713313,10.2192,2.9806,10.645,39.72,-7.2,40.36729369
31/01/2021 22:30,28.40424,0.03332,28.40425954,9.95424,2.90332,10.369,36.9,-5.74,37.34377592,46.95424,-2.99668,47.04976881,9.95424,2.90332,10.369,37,-5.9,37.46745254
31/01/2021 23:00,26.7328,-0.7496,26.7433075,10.2528,2.9904,10.68,32.96,-7.48,33.79810646,43.3328,-4.3696,43.552554,10.2528,2.9904,10.68,33.08,-7.36,33.88887723
31/01/2021 23:30,25.32808,-0.42556,25.33165486,9.71808,2.83444,10.123,31.22,-6.52,31.89355421,41.03808,-3.86556,41.21973513,9.71808,2.83444,10.123,31.32,-6.7,32.02861845
01/02/2021 00:00,23.15272,-1.47004,23.19934182,7.54272,2.19996,7.857,31.22,-7.34,32.07123322,38.86272,-5.34004,39.22788591,7.54272,2.19996,7.857,31.32,-7.54,32.21481026
01/02/2021 00:30,24.02672,-2.29804,24.13636803,8.16672,2.38196,8.507,31.72,-9.36,33.07216352,39.98672,-7.19804,40.62941737,8.16672,2.38196,8.507,31.82,-9.58,33.2308411
01/02/2021 01:00,25.91352,-2.22564,26.0089214,9.44352,2.75436,9.837,32.94,-9.96,34.41286387,42.46352,-7.44564,43.11134521,9.44352,2.75436,9.837,33.02,-10.2,34.55951967
01/02/2021 01:30,25.90472,-2.33904,26.01010624,9.05472,2.64096,9.432,33.7,-9.96,35.14102446,42.85472,-7.55904,43.51627411,9.05472,2.64096,9.432,33.8,-10.2,35.30552365
01/02/2021 02:00,24.70592,-2.27244,24.81020892,7.94592,2.31756,8.277,33.52,-9.18,34.75432059,41.56592,-7.08244,42.16499332,7.94592,2.31756,8.277,33.62,-9.4,34.9093741
01/02/2021 02:30,23.11392,-2.87344,23.2918431,5.47392,1.59656,5.702,35.28,-8.94,36.39508209,40.85392,-7.56344,41.54814561,5.47392,1.59656,5.702,35.38,-9.16,36.54654566
01/02/2021 03:00,21.7968,-3.2576,22.03888491,4.1568,1.2124,4.33,35.28,-8.94,36.39508209,39.5368,-7.9476,40.32769396,4.1568,1.2124,4.33,35.38,-9.16,36.54654566
01/02/2021 03:30,21.2096,-3.1922,21.4484795,3.4896,1.0178,3.635,35.44,-8.42,36.42650134,39.0296,-7.6222,39.76691601,3.4896,1.0178,3.635,35.54,-8.64,36.57514457
01/02/2021 04:00,20.71952,-2.90264,20.92185049,3.17952,0.92736,3.312,35.08,-7.66,35.90657321,38.35952,-6.95264,38.98450946,3.17952,0.92736,3.312,35.18,-7.88,36.05172395
01/02/2021 04:30,20.76696,-2.55172,20.92314275,3.45696,1.00828,3.601,34.62,-7.12,35.34457243,38.17696,-6.31172,38.69519459,3.45696,1.00828,3.601,34.72,-7.32,35.48324675
01/02/2021 05:00,20.80336,-2.52652,20.95621842,3.54336,1.03348,3.691,34.52,-7.12,35.24662821,38.14336,-6.28652,38.65793898,3.54336,1.03348,3.691,34.6,-7.32,35.36583662
01/02/2021 05:30,21.49136,-2.79752,21.6726711,3.95136,1.15248,4.116,35.08,-7.9,35.95853723,39.11136,-6.94752,39.72362666,3.95136,1.15248,4.116,35.16,-8.1,36.08095897
01/02/2021 06:00,22.81624,-3.47068,23.07870073,4.14624,1.20932,4.319,37.34,-9.36,38.49526205,41.56624,-8.37068,42.40071452,4.14624,1.20932,4.319,37.42,-9.58,38.62684041
01/02/2021 06:30,24.75616,-3.24612,24.96807468,3.47616,1.01388,3.621,42.56,-8.52,43.40442374,46.09616,-7.70612,46.73585617,3.47616,1.01388,3.621,42.62,-8.72,43.50290565
01/02/2021 07:00,26.46048,-2.00736,26.53651251,3.78048,1.10264,3.938,45.36,-6.22,45.78447335,49.22048,-5.29736,49.50472376,3.78048,1.10264,3.938,45.44,-6.4,45.88849093
01/02/2021 07:30,28.09704,-0.83128,28.10933445,3.04704,0.88872,3.174,50.1,-3.44,50.21796093,53.22704,-2.63128,53.29203901,3.04704,0.88872,3.174,50.18,-3.52,50.30330804
