Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/02/2021 08:00,30.19992,-0.33544,30.20178286,4.36992,1.27456,4.552,51.66,-3.22,51.76025502,56.08992,-2.02544,56.126478,4.36992,1.27456,4.552,51.72,-3.3,51.82517149
01/02/2021 08:30,32.55304,-0.63828,32.5592969,4.94304,1.44172,5.149,55.22,-4.16,55.37647515,60.24304,-2.79828,60.30799482,4.94304,1.44172,5.149,55.3,-4.24,55.46230792
01/02/2021 09:00,33.32688,-0.12216,33.32710389,3.86688,1.12784,4.028,58.92,-2.5,58.97301417,62.84688,-1.41216,62.86274351,3.86688,1.12784,4.028,58.98,-2.54,59.03466778
01/02/2021 09:30,33.85464,-0.40448,33.85705619,3.34464,0.97552,3.484,61.02,-2.76,61.08238699,64.40464,-1.84448,64.43104655,3.34464,0.97552,3.484,61.06,-2.82,61.12508487
01/02/2021 10:00,34.36248,-0.25636,34.36343627,3.85248,1.12364,4.013,61.02,-2.76,61.08238699,64.91248,-1.69636,64.93464173,3.85248,1.12364,4.013,61.06,-2.82,61.12508487
01/02/2021 10:30,35.092,0.201,35.09257564,5.352,1.561,5.575,59.48,-2.72,59.54215985,64.892,-1.199,64.90307593,5.352,1.561,5.575,59.54,-2.76,59.60393611
01/02/2021 11:00,35.51592,0.22756,35.51664901,5.30592,1.54756,5.527,60.42,-2.64,60.47764876,65.80592,-1.15244,65.8160104,5.30592,1.54756,5.527,60.5,-2.7,60.56021797
01/02/2021 11:30,35.072,0.196,35.07254767,4.752,1.386,4.95,60.64,-2.38,60.68668717,65.452,-1.054,65.46048594,4.752,1.386,4.95,60.7,-2.44,60.74902139
01/02/2021 12:00,35.36432,0.22376,35.36502789,4.74432,1.38376,4.942,61.24,-2.32,61.28392938,66.06432,-0.99624,66.07183115,4.74432,1.38376,4.942,61.32,-2.38,61.36616983
01/02/2021 12:30,36.85648,0.43564,36.85905452,6.63648,1.93564,6.913,60.44,-3,60.5144082,67.15648,-1.12436,67.16589158,6.63648,1.93564,6.913,60.52,-3.06,60.59731017
01/02/2021 13:00,36.52576,0.43668,36.52837025,6.84576,1.99668,7.131,59.36,-3.12,59.44193806,66.28576,-1.18332,66.29632135,6.84576,1.99668,7.131,59.44,-3.18,59.52500315
01/02/2021 13:30,35.6428,0.2654,35.64378808,5.8128,1.6954,6.055,59.66,-2.86,59.72851245,65.5528,-1.2046,65.56386695,5.8128,1.6954,6.055,59.74,-2.9,59.81034693
01/02/2021 14:00,34.12528,0.38404,34.12744089,4.98528,1.45404,5.193,58.28,-2.14,58.3192764,63.34528,-0.72596,63.34943975,4.98528,1.45404,5.193,58.36,-2.18,58.40070205
01/02/2021 14:30,35.43248,1.58364,35.46785241,7.69248,2.24364,8.013,55.48,-1.32,55.49570073,63.27248,0.88364,63.27864999,7.69248,2.24364,8.013,55.58,-1.36,55.59663659
01/02/2021 15:00,35.45872,1.20796,35.47928961,7.87872,2.29796,8.207,55.16,-2.18,55.20306151,63.11872,0.07796,63.11876815,7.87872,2.29796,8.207,55.24,-2.22,55.28459098
01/02/2021 15:30,35.9932,1.7576,36.03608752,9.7632,2.8476,10.17,52.46,-2.18,52.50527593,62.3032,0.6276,62.30636093,9.7632,2.8476,10.17,52.54,-2.22,52.58688049
01/02/2021 16:00,33.4852,0.3436,33.48696284,5.1552,1.5036,5.37,56.66,-2.32,56.70747746,61.8752,-0.8764,61.88140635,5.1552,1.5036,5.37,56.72,-2.38,56.76991104
01/02/2021 16:30,32.74672,-0.79804,32.7564427,1.92672,0.56196,2.007,61.64,-2.72,61.69998379,63.62672,-2.19804,63.66467527,1.92672,0.56196,2.007,61.7,-2.76,61.76170011
01/02/2021 17:00,34.1732,-1.1874,34.19382279,0.2832,0.0826,0.295,67.78,-2.54,67.82757551,68.2232,4.2626,68.35623437,0.2832,0.0826,0.295,67.94,4.18,68.06846553
01/02/2021 17:30,36.47536,-1.14552,36.49334327,0.01536,0.00448,0.016,72.92,-2.3,72.95626361,73.01536,3.48448,73.09845687,0.01536,0.00448,0.016,73,3.48,73.08290087
01/02/2021 18:00,37.14784,-1.24188,37.16859269,0.02784,0.00812,0.029,74.24,-2.5,74.28208128,74.32784,-2.55188,74.37163364,0.02784,0.00812,0.029,74.3,-2.56,74.34408921
01/02/2021 18:30,36.38224,-1.46268,36.41163029,0.16224,0.04732,0.169,72.44,-3.02,72.50292408,72.66224,-3.05268,72.7263362,0.16224,0.04732,0.169,72.5,-3.1,72.5662456
01/02/2021 19:00,35.34576,-1.63832,35.38370871,0.24576,0.07168,0.256,70.2,-3.42,70.28325832,70.50576,-3.42832,70.58906127,0.24576,0.07168,0.256,70.26,-3.5,70.34712219
01/02/2021 19:30,34.53008,-0.07956,34.53017166,1.51008,0.44044,1.573,66.04,-1.04,66.04818847,67.69008,-0.23956,67.69050391,1.51008,0.44044,1.573,66.18,-0.68,66.18349341
01/02/2021 20:00,33.49896,0.24928,33.49988749,2.32896,0.67928,2.426,62.34,-0.86,62.3459317,64.70896,-0.74072,64.71319935,2.32896,0.67928,2.426,62.38,-1.42,62.39616014
01/02/2021 20:30,34.6488,-0.8966,34.66039863,6.6288,1.9334,6.905,56.04,-5.66,56.32510275,62.7288,-3.8466,62.84662824,6.6288,1.9334,6.905,56.1,-5.78,56.39697155
01/02/2021 21:00,33.93032,-0.18324,33.93081479,8.08032,2.35676,8.417,51.7,-5.08,51.94897882,59.86032,-2.84324,59.92780594,8.08032,2.35676,8.417,51.78,-5.2,52.04044965
01/02/2021 21:30,33.26968,0.54324,33.27411482,9.91968,2.89324,10.333,46.7,-4.7,46.93591375,56.69968,-0.06676,56.6997193,9.91968,2.89324,10.333,46.78,-2.96,46.87355331
01/02/2021 22:00,31.36424,-1.20668,31.38744379,9.47424,2.76332,9.869,43.78,-7.94,44.49417939,53.33424,-5.33668,53.60057192,9.47424,2.76332,9.869,43.86,-8.1,44.6016771
01/02/2021 22:30,30.32976,0.61368,30.33596784,11.18976,3.26368,11.656,38.28,-5.3,38.64516011,49.54976,-2.15632,49.59665747,11.18976,3.26368,11.656,38.36,-5.42,38.74101186
01/02/2021 23:00,27.88808,-1.48056,27.92735333,10.07808,2.93944,10.498,35.62,-8.84,36.70054496,45.79808,-6.12056,46.2052528,10.07808,2.93944,10.498,35.72,-9.06,36.85107868
01/02/2021 23:30,28.31152,0.10836,28.31172737,14.05152,4.09836,14.637,28.52,-7.98,29.61538114,42.67152,-4.10164,42.86819415,14.05152,4.09836,14.637,28.62,-8.2,29.77153674
02/02/2021 00:00,30.69824,2.40032,30.79193848,20.05824,5.85032,20.894,21.28,-6.9,22.37070406,41.43824,-1.22968,41.45648137,20.05824,5.85032,20.894,21.38,-7.08,22.52178501
02/02/2021 00:30,30.9032,1.9076,30.96202041,19.6032,5.7176,20.42,22.6,-7.62,23.85003983,42.2832,-2.1024,42.33543537,19.6032,5.7176,20.42,22.68,-7.82,23.99030638
02/02/2021 01:00,32.21656,2.08108,32.28370537,19.78656,5.77108,20.611,24.86,-7.38,25.93229647,44.76656,-1.80892,44.80309237,19.78656,5.77108,20.611,24.98,-7.58,26.10472754
02/02/2021 01:30,30.25576,1.11668,30.27636021,15.72576,4.58668,16.381,29.06,-6.94,29.87720201,44.88576,-2.55332,44.95832397,15.72576,4.58668,16.381,29.16,-7.14,30.02141236
02/02/2021 02:00,29.23552,1.10536,29.25640871,14.55552,4.24536,15.162,29.36,-6.28,30.02412363,44.03552,-2.21464,44.09117431,14.55552,4.24536,15.162,29.48,-6.46,30.17949635
02/02/2021 02:30,29.32568,0.93624,29.34062121,15.41568,4.49624,16.058,27.82,-7.12,28.71666415,43.35568,-2.82376,43.44753858,15.41568,4.49624,16.058,27.94,-7.32,28.88297076
02/02/2021 03:00,31.08384,2.39612,31.17605652,19.32384,5.63612,20.129,23.52,-6.48,24.39632759,42.96384,-1.02388,42.97603841,19.32384,5.63612,20.129,23.64,-6.66,24.56023616
02/02/2021 03:30,30.97624,2.89432,31.11116412,19.62624,5.72432,20.444,22.7,-5.66,23.39499092,42.44624,-0.09568,42.44634784,19.62624,5.72432,20.444,22.82,-5.82,23.55047346
02/02/2021 04:00,30.87912,2.96016,31.02068019,20.22912,5.90016,21.072,21.3,-5.88,22.09670564,41.64912,-0.13984,41.64935476,20.22912,5.90016,21.072,21.42,-6.04,22.25529151
02/02/2021 04:30,29.96992,2.50456,30.07438986,19.00992,5.54456,19.802,21.92,-6.08,22.74758888,41.06992,-0.71544,41.07615103,19.00992,5.54456,19.802,22.06,-6.26,22.93100957
02/02/2021 05:00,30.08152,2.45336,30.18139859,19.21152,5.60336,20.012,21.74,-6.3,22.63443394,41.07152,-0.87664,41.08087454,19.21152,5.60336,20.012,21.86,-6.48,22.8002193
02/02/2021 05:30,26.78008,-0.73956,26.79028992,12.55008,3.66044,13.073,28.46,-8.8,29.78945451,41.11008,-5.35956,41.45797343,12.55008,3.66044,13.073,28.56,-9.02,29.95052587
02/02/2021 06:00,25.79264,-2.27548,25.89281922,8.79264,2.56452,9.159,34,-9.68,35.35113011,42.89264,-7.35548,43.51875058,8.79264,2.56452,9.159,34.1,-9.92,35.51360866
02/02/2021 06:30,27.1004,-1.5928,27.14716729,6.7104,1.9572,6.99,40.78,-7.1,41.39345842,47.5704,-5.2828,47.86283456,6.7104,1.9572,6.99,40.86,-7.24,41.49647214
02/02/2021 07:00,28.51432,-1.94124,28.58032291,5.10432,1.48876,5.317,46.82,-6.86,47.31989011,52.00432,-3.45124,52.11871407,5.10432,1.48876,5.317,46.9,-4.94,47.15944868
02/02/2021 07:30,29.54632,-0.50524,29.55063947,3.85632,1.12476,4.017,51.38,-3.26,51.48331769,55.31632,-2.21524,55.36065883,3.85632,1.12476,4.017,51.46,-3.34,51.56827707
02/02/2021 08:00,30.22552,-0.73964,30.2345684,3.39552,0.99036,3.537,53.66,-3.46,53.7714348,57.15552,-2.54964,57.21235995,3.39552,0.99036,3.537,53.76,-3.54,53.87642527
02/02/2021 08:30,32.50608,-0.41156,32.50868528,4.72608,1.37844,4.923,55.56,-3.58,55.6752189,60.36608,-2.28156,60.40918085,4.72608,1.37844,4.923,55.64,-3.66,55.76024749
02/02/2021 09:00,35.79952,1.75736,35.8426275,9.65952,2.81736,10.062,52.28,-2.12,52.32296628,62.03952,0.65736,62.04300254,9.65952,2.81736,10.062,52.38,-2.16,52.42451717
02/02/2021 09:30,36.376,2.358,36.45234615,10.656,3.108,11.1,51.44,-1.5,51.46186549,62.216,2.048,62.24969847,10.656,3.108,11.1,51.56,-1.06,51.57089489
02/02/2021 10:00,38.86344,3.43392,39.01485326,15.61344,4.55392,16.264,46.5,-2.24,46.55392142,62.21344,2.25392,62.25425505,15.61344,4.55392,16.264,46.6,-2.3,46.65672513
02/02/2021 10:30,40.642,5.511,41.01394013,19.512,5.691,20.325,42.26,-0.36,42.26153334,61.852,5.291,62.07789127,19.512,5.691,20.325,42.34,-0.4,42.34188942
02/02/2021 11:00,48.1144,11.0242,49.36120413,34.5744,10.0842,36.015,27.08,1.88,27.14518005,61.7544,11.9842,62.90649385,34.5744,10.0842,36.015,27.18,1.9,27.24632819
02/02/2021 11:30,50.10472,8.35096,50.79588073,27.77472,8.10096,28.932,44.66,0.5,44.66279884,59.91472,9.76096,60.70461278,27.77472,8.10096,28.932,32.14,1.66,32.18284015
02/02/2021 12:00,58.54824,6.44032,58.90139327,26.05824,7.60032,27.144,64.98,-2.32,65.02140263,26.05824,7.60032,27.144,26.05824,7.60032,27.144,0,0,0
02/02/2021 12:30,60.70024,11.76132,61.8291823,41.01024,11.96132,42.719,39.38,-0.4,39.38203144,41.01024,11.96132,42.719,41.01024,11.96132,42.719,0,0,0
02/02/2021 13:00,59.59888,12.42884,60.88105256,40.65888,11.85884,42.353,37.88,1.14,37.89715029,40.65888,11.85884,42.353,40.65888,11.85884,42.353,0,0,0
02/02/2021 13:30,60.91792,17.78356,63.46060182,53.01792,15.46356,55.227,15.8,4.64,16.46722806,53.01792,15.46356,55.227,53.01792,15.46356,55.227,0,0,0
02/02/2021 14:00,57.83864,10.16752,58.72552035,29.88864,8.71752,31.134,55.9,2.9,55.97517307,29.88864,8.71752,31.134,29.88864,8.71752,31.134,0,0,0
02/02/2021 14:30,57.05416,9.76788,57.88426948,29.68416,8.65788,30.921,54.74,2.22,54.78499795,29.68416,8.65788,30.921,29.68416,8.65788,30.921,0,0,0
02/02/2021 15:00,55.4068,6.4074,55.77605455,21.3168,6.2174,22.205,68.18,0.38,68.18105895,21.3168,6.2174,22.205,21.3168,6.2174,22.205,0,0,0
02/02/2021 15:30,57.36,10.57,58.32576189,36.48,10.64,38,41.76,-0.14,41.76023467,36.48,10.64,38,36.48,10.64,38,0,0,0
02/02/2021 16:00,57.09768,6.58724,57.47640205,29.16768,8.50724,30.383,55.86,-3.84,55.99183155,29.16768,8.50724,30.383,29.16768,8.50724,30.383,0,0,0
02/02/2021 16:30,59.61808,7.94944,60.14573185,33.83808,9.86944,35.248,51.56,-3.84,51.70279683,33.83808,9.86944,35.248,33.83808,9.86944,35.248,0,0,0
02/02/2021 17:00,62.68168,6.21424,62.98896559,27.27168,7.95424,28.408,70.82,-3.48,70.90544972,27.27168,7.95424,28.408,27.27168,7.95424,28.408,0,0,0
02/02/2021 17:30,62.56344,7.34392,62.99299315,32.17344,9.38392,33.514,60.78,-4.08,60.91678586,86.25344,7.72392,86.59858458,32.17344,9.38392,33.514,54.08,-1.66,54.10547107
02/02/2021 18:00,46.27424,8.60832,47.06812574,31.67424,9.23832,32.994,29.2,-1.26,29.22717229,85.43424,8.17832,85.82478827,31.67424,9.23832,32.994,53.76,-1.06,53.77044913
02/02/2021 18:30,48.97432,11.85376,50.38844754,38.58432,11.25376,40.192,20.78,1.2,20.81461986,83.90432,12.25376,84.79439574,38.58432,11.25376,40.192,45.32,1,45.33103131
02/02/2021 19:00,48.47688,12.58784,50.08454463,39.38688,11.48784,41.028,18.18,2.2,18.31262952,81.02688,12.92784,82.05171741,39.38688,11.48784,41.028,41.64,1.44,41.6648917
02/02/2021 19:30,44.61864,10.77252,45.90065601,34.32864,10.01252,35.759,20.58,1.52,20.63605582,76.30864,8.85252,76.82041167,34.32864,10.01252,35.759,41.98,-1.16,41.99602362
02/02/2021 20:00,41.57,9.205,42.57695298,30.84,8.995,32.125,21.46,0.42,21.46410958,73.34,6.995,73.67282827,30.84,8.995,32.125,42.5,-2,42.5470328
02/02/2021 20:30,41.6716,9.0088,42.63426702,32.8416,9.5788,34.21,17.66,-1.14,17.69675677,71.0816,5.4388,71.2893709,32.8416,9.5788,34.21,38.24,-4.14,38.46345278
02/02/2021 21:00,42.5124,9.8982,43.64949618,37.0224,10.7982,38.565,10.98,-1.8,11.12656281,68.2024,6.8782,68.5483552,37.0224,10.7982,38.565,31.18,-3.92,31.42544829
02/02/2021 21:30,40.09648,8.21564,40.92950585,34.23648,9.98564,35.663,11.72,-3.54,12.24295716,65.57648,6.40564,65.88859501,34.23648,9.98564,35.663,31.34,-3.58,31.5438108
02/02/2021 22:00,44.17392,11.54156,45.65679375,44.23392,12.90156,46.077,-0.12,-2.72,2.722645772,62.79392,8.70156,63.39395504,44.23392,12.90156,46.077,18.56,-4.2,19.0292827
02/02/2021 22:30,38.6828,9.2204,39.76650339,36.4128,10.6204,37.93,4.54,-2.8,5.334004124,59.0928,5.2404,59.32470652,36.4128,10.6204,37.93,22.68,-5.38,23.30937151
02/02/2021 23:00,34.80168,7.56924,35.61531026,31.23168,9.10924,32.533,7.14,-3.08,7.775988683,55.01168,3.00924,55.093924,31.23168,9.10924,32.533,23.78,-6.1,24.5499165
02/02/2021 23:30,29.12184,4.48012,29.46443687,23.21184,6.77012,24.179,11.82,-4.58,12.67630861,51.15184,-1.22988,51.1666233,23.21184,6.77012,24.179,27.94,-8,29.06275279
03/02/2021 00:00,32.1044,7.4242,32.95165011,30.9744,9.0342,32.265,2.26,-3.22,3.933954753,49.8144,2.1742,49.86182501,30.9744,9.0342,32.265,18.84,-6.86,20.05006733
03/02/2021 00:30,34.272,8.101,35.21641925,32.952,9.611,34.325,2.64,-3.02,4.011234224,50.652,2.951,50.73789023,32.952,9.611,34.325,17.7,-6.66,18.9115203
03/02/2021 01:00,38.6392,9.9106,39.88994571,38.5392,11.2406,40.145,0.2,-2.66,2.667508201,53.5792,5.3406,53.84470894,38.5392,11.2406,40.145,15.04,-5.9,16.15585343
03/02/2021 01:30,41.7152,12.1436,43.44680577,45.4752,13.2636,47.37,-7.52,-2.24,7.846527895,54.1952,7.9036,54.76848178,45.4752,13.2636,47.37,8.72,-5.36,10.23562406
03/02/2021 02:00,42.11152,11.29336,43.59954239,47.05152,13.72336,49.012,-9.88,-4.86,11.01063123,52.47152,8.36336,53.13385175,47.05152,13.72336,49.012,5.42,-5.36,7.62272917
03/02/2021 02:30,44.40152,13.22336,46.32874084,52.09152,15.19336,54.262,-15.38,-3.94,15.87664952,52.75152,8.17336,53.38095799,52.09152,15.19336,54.262,0.66,-7.02,7.050957382
03/02/2021 03:00,41.19536,11.71948,42.82994159,46.93536,13.68948,48.891,-11.48,-3.94,12.13729789,50.85536,6.66948,51.29083353,46.93536,13.68948,48.891,3.92,-7.02,8.040323377
03/02/2021 03:30,32.36424,24.42832,40.54857394,31.43424,9.16832,32.744,1.86,30.52,30.57662506,48.17424,29.12832,56.29579403,31.43424,9.16832,32.744,16.74,19.96,26.05051247
03/02/2021 04:00,29.20592,24.87256,38.36183004,25.82592,7.53256,26.902,6.76,34.68,35.3327044,46.70592,32.51256,56.90790385,25.82592,7.53256,26.902,20.88,24.98,32.55725418
03/02/2021 04:30,30.2612,22.4516,37.68042686,28.5312,8.3216,29.72,3.46,28.26,28.47102387,46.4512,28.4416,54.46685774,28.5312,8.3216,29.72,17.92,20.12,26.94328859
03/02/2021 05:00,27.80296,3.59628,28.03458248,23.71296,6.91628,24.701,8.18,-6.64,10.53574867,46.29296,-3.38372,46.41645944,23.71296,6.91628,24.701,22.58,-10.3,24.81826747
03/02/2021 05:30,25.14944,1.46192,25.19189438,18.10944,5.28192,18.864,14.08,-7.64,16.01923843,46.92944,-5.69808,47.27409919,18.10944,5.28192,18.864,28.82,-10.98,30.84076523
03/02/2021 06:00,23.60336,0.27848,23.60500274,13.50336,3.93848,14.066,20.2,-7.32,21.48539969,48.88336,-6.04152,49.25528245,13.50336,3.93848,14.066,35.38,-9.98,36.760642
03/02/2021 06:30,24.53584,0.10712,24.53607383,11.23584,3.27712,11.704,26.6,-6.34,27.34512022,54.33584,-1.12288,54.34744123,11.23584,3.27712,11.704,43.1,-4.4,43.32401182
03/02/2021 07:00,26.98736,0.48048,26.99163687,12.92736,3.77048,13.466,28.12,-6.58,28.87959141,58.46736,-2.50952,58.52119168,12.92736,3.77048,13.466,45.54,-6.28,45.9709691
03/02/2021 07:30,28.456,1.178,28.48037254,12.816,3.738,13.35,31.28,-5.12,31.69625845,63.076,-3.042,63.14931148,12.816,3.738,13.35,50.26,-6.78,50.71524426
03/02/2021 08:00,27.8892,0.5506,27.89463456,10.2192,2.9806,10.645,35.34,-4.86,35.67261134,65.5392,-1.6794,65.56071324,10.2192,2.9806,10.645,55.32,-4.66,55.51592564
03/02/2021 08:30,28.00216,4.44188,28.35227085,7.41216,2.16188,7.721,41.18,4.56,41.43170284,68.65216,-2.19812,68.68734093,7.41216,2.16188,7.721,61.24,-4.36,61.39500957
03/02/2021 09:00,29.94216,1.71688,29.99134246,9.69216,2.82688,10.096,40.5,-2.22,40.56079881,70.69216,-0.39312,70.69325306,9.69216,2.82688,10.096,61,-3.22,61.08492776
03/02/2021 09:30,30.09312,1.66716,30.13926498,9.69312,2.82716,10.097,40.8,-2.32,40.86590755,71.83312,-0.33284,71.83389111,9.69312,2.82716,10.097,62.14,-3.16,62.22029572
03/02/2021 10:00,30.86408,1.88744,30.92173773,10.89408,3.17744,11.348,39.94,-2.58,40.02324325,71.23408,-0.82256,71.23882901,10.89408,3.17744,11.348,60.34,-4,60.4724367
03/02/2021 10:30,30.48928,1.88604,30.54755869,10.88928,3.17604,11.343,39.2,-2.58,39.28481131,70.10928,-0.88396,70.1148524,10.88928,3.17604,11.343,59.22,-4.06,59.35900943
03/02/2021 11:00,30.78752,2.07636,30.8574571,11.26752,3.28636,11.737,39.04,-2.42,39.11493321,71.00752,-0.15364,71.00768622,11.26752,3.28636,11.737,59.74,-3.44,59.83896055
03/02/2021 11:30,30.38456,2.27508,30.46961561,10.23456,2.98508,10.661,40.3,-1.42,40.32500961,70.99456,0.26508,70.99505488,10.23456,2.98508,10.661,60.76,-2.72,60.82085169
03/02/2021 12:00,31.38344,2.71392,31.50056615,11.53344,3.36392,12.014,39.7,-1.3,39.72127893,70.95344,0.42392,70.95470637,11.53344,3.36392,12.014,59.42,-2.94,59.49268863
03/02/2021 12:30,32.62456,3.20008,32.78112913,13.71456,4.00008,14.286,37.82,-1.6,37.8538294,71.57456,1.06008,71.58240991,13.71456,4.00008,14.286,57.86,-2.94,57.93464594
03/02/2021 13:00,33.96392,5.39156,34.3891957,16.87392,4.92156,17.577,34.18,0.94,34.19292324,71.33392,4.30156,71.4634981,16.87392,4.92156,17.577,54.46,-0.62,54.46352908
03/02/2021 13:30,35.81864,4.39252,36.08696722,20.40864,5.95252,21.259,30.82,-3.12,30.97752088,71.48864,3.29252,71.56442089,20.40864,5.95252,21.259,51.08,-2.66,51.14921309
03/02/2021 14:00,37.03552,5.47536,37.43807298,22.95552,6.69536,23.912,28.16,-2.44,28.26551256,69.83552,3.03536,69.90145395,22.95552,6.69536,23.912,46.88,-3.66,47.02265411
03/02/2021 14:30,36.55672,6.38696,37.11047069,22.20672,6.47696,23.132,28.7,-0.18,28.70056445,69.52672,-1.34304,69.53969047,22.20672,6.47696,23.132,47.32,-7.82,47.96180564
03/02/2021 15:00,35.85424,9.01832,36.97102408,22.07424,6.43832,22.994,27.56,5.16,28.03888728,69.53424,-0.00168,69.53424002,22.07424,6.43832,22.994,47.46,-6.44,47.89493919
03/02/2021 15:30,34.11216,4.86688,34.45759685,14.97216,4.36688,15.596,38.28,1,38.29305942,63.95216,-0.71312,63.95613582,14.97216,4.36688,15.596,48.98,-5.08,49.24273347
03/02/2021 16:00,37.79488,2.92684,37.90803802,17.23488,5.02684,17.953,41.12,-4.2,41.33393763,58.41488,0.72684,58.41940176,17.23488,5.02684,17.953,41.18,-4.3,41.40389354
03/02/2021 16:30,38.49936,2.65648,38.59090056,16.71936,4.87648,17.416,43.56,-4.44,43.78569629,60.33936,0.33648,60.34029818,16.71936,4.87648,17.416,43.62,-4.54,43.85562678
03/02/2021 17:00,39.36296,2.74628,39.45864511,14.59296,4.25628,15.201,49.54,-3.02,49.63196551,64.19296,5.67628,64.44343464,14.59296,4.25628,15.201,49.6,1.42,49.62032245
03/02/2021 17:30,43.5096,3.9178,43.68563207,18.1296,5.2878,18.885,50.76,-2.74,50.83389814,68.9496,2.4678,68.99374883,18.1296,5.2878,18.885,50.82,-2.82,50.89818071
03/02/2021 18:00,48.0976,7.0968,48.61834732,25.2576,7.3668,26.31,45.68,-0.54,45.68319166,70.9976,6.8068,71.32315004,25.2576,7.3668,26.31,45.74,-0.56,45.74342794
03/02/2021 18:30,47.39736,6.77548,47.8791903,24.80736,7.23548,25.841,45.18,-0.92,45.18936601,70.06736,5.97548,70.32169863,24.80736,7.23548,25.841,45.26,-1.26,45.27753527
03/02/2021 19:00,45.00496,5.19228,45.30348989,23.42496,6.83228,24.401,43.16,-3.28,43.28445448,66.64496,3.47228,66.73535361,23.42496,6.83228,24.401,43.22,-3.36,43.35040946
03/02/2021 19:30,43.99768,7.11224,44.56882098,24.00768,7.00224,25.008,39.98,0.22,39.9806053,64.02768,3.46224,64.12122045,24.00768,7.00224,25.008,40.02,-3.54,40.17626165
03/02/2021 20:00,42.00632,6.14976,42.45409837,22.93632,6.68976,23.892,38.14,-1.08,38.15528797,61.15632,5.56976,61.40942682,22.93632,6.68976,23.892,38.22,-1.12,38.23640673
03/02/2021 20:30,44.02448,6.26464,44.46797222,28.40448,8.28464,29.588,31.24,-4.04,31.50014603,59.74448,9.12464,60.43725627,28.40448,8.28464,29.588,31.34,0.84,31.35125516
03/02/2021 21:00,39.96432,5.00376,40.27635146,23.22432,6.77376,24.192,33.48,-3.54,33.66663036,56.78432,3.13376,56.87072577,23.22432,6.77376,24.192,33.56,-3.64,33.7568245
03/02/2021 21:30,43.24968,7.66824,43.9242157,31.63968,9.22824,32.958,23.22,-3.12,23.42867474,54.91968,6.00824,55.24735468,31.63968,9.22824,32.958,23.28,-3.22,23.50163399
03/02/2021 22:00,39.82312,6.99216,40.43230377,28.05312,8.18216,29.222,23.54,-2.38,23.66000845,51.67312,4.50216,51.8688806,28.05312,8.18216,29.222,23.62,-3.68,23.90495346
03/02/2021 22:30,35.04768,4.67724,35.35839996,21.96768,6.40724,22.883,26.16,-3.46,26.38782295,48.20768,2.82724,48.29051353,21.96768,6.40724,22.883,26.24,-3.58,26.48308894
03/02/2021 23:00,30.78448,2.85464,30.91655185,16.88448,4.92464,17.588,27.8,-4.14,28.10657574,44.78448,0.64464,44.78911932,16.88448,4.92464,17.588,27.9,-4.28,28.22637773
03/02/2021 23:30,29.80288,2.58584,29.91484957,17.88288,5.21584,18.628,23.84,-5.26,24.41338158,41.84288,0.89584,41.8524687,17.88288,5.21584,18.628,23.96,-4.32,24.34633443
04/02/2021 00:00,29.60576,1.69668,29.65433776,19.32576,5.63668,20.131,20.56,-7.88,22.01835598,39.96576,-2.46332,40.04160234,19.32576,5.63668,20.131,20.64,-8.1,22.17249648
04/02/2021 00:30,31.23544,2.81992,31.36247217,21.80544,6.35992,22.714,18.86,-7.08,20.14512348,40.76544,-0.90008,40.77537544,21.80544,6.35992,22.714,18.96,-7.26,20.3024432
04/02/2021 01:00,33.33104,2.75072,33.44435211,23.59104,6.88072,24.574,19.48,-8.26,21.15887521,43.19104,-1.59928,43.22063897,23.59104,6.88072,24.574,19.6,-8.48,21.35580483
04/02/2021 01:30,33.8436,3.3248,34.00652226,24.3936,7.1148,25.41,18.9,-7.58,20.36335925,43.3936,-0.6852,43.39900944,24.3936,7.1148,25.41,19,-7.8,20.53874388
04/02/2021 02:00,33.21424,3.87832,33.43990288,23.27424,6.78832,24.244,19.88,-5.82,20.71441044,43.25424,0.78832,43.26142307,23.27424,6.78832,24.244,19.98,-6,20.86145728
04/02/2021 02:30,31.4956,2.4558,31.59119771,19.9056,5.8058,20.735,23.18,-6.7,24.12887067,43.2056,-1.0742,43.2189516,19.9056,5.8058,20.735,23.3,-6.88,24.29453436
04/02/2021 03:00,29.29096,1.48028,29.32834067,16.32096,4.76028,17.001,25.94,-6.56,26.75662909,42.36096,-1.97972,42.40719542,16.32096,4.76028,17.001,26.04,-6.74,26.89812633
04/02/2021 03:30,26.5848,0.4714,26.58897909,11.7648,3.4314,12.255,29.64,-5.92,30.22541977,41.5248,-2.6686,41.61046072,11.7648,3.4314,12.255,29.76,-6.1,30.37873598
04/02/2021 04:00,29.06184,2.17012,29.1427515,16.73184,4.88012,17.429,24.66,-5.42,25.24860392,41.51184,-0.69988,41.51773949,16.73184,4.88012,17.429,24.78,-5.58,25.40048818
04/02/2021 04:30,28.32056,1.90808,28.38476507,15.73056,4.58808,16.386,25.18,-5.36,25.74416439,41.03056,-0.95192,41.04160091,15.73056,4.58808,16.386,25.3,-5.54,25.89945173
04/02/2021 05:00,25.40376,-0.14432,25.40416994,10.37376,3.02568,10.806,30.06,-6.34,30.72131508,40.53376,-3.49432,40.68409974,10.37376,3.02568,10.806,30.16,-6.52,30.85670106
04/02/2021 05:30,24.35872,-1.80704,24.42565523,7.51872,2.19296,7.832,33.68,-8,34.61708249,41.29872,-6.02704,41.73618915,7.51872,2.19296,7.832,33.78,-8.22,34.76574176
04/02/2021 06:00,24.42952,-2.88764,24.59959171,6.17952,1.80236,6.437,36.5,-9.38,37.6859974,42.75952,-7.81764,43.46828782,6.17952,1.80236,6.437,36.58,-9.62,37.82381261
04/02/2021 06:30,27.59584,-0.90788,27.61077021,8.47584,2.47212,8.829,38.24,-6.76,38.83291387,46.77584,-4.44788,46.98683692,8.47584,2.47212,8.829,38.3,-6.92,38.92012847
04/02/2021 07:00,32.8112,1.9616,32.8697843,15.0912,4.4016,15.72,35.44,-4.88,35.77440426,50.5912,-0.5984,50.59473886,15.0912,4.4016,15.72,35.5,-5,35.85038354
04/02/2021 07:30,37.88904,3.68972,38.06827269,21.11904,6.15972,21.999,33.54,-4.94,33.90184656,54.73904,3.97972,54.88351912,21.11904,6.15972,21.999,33.62,-2.18,33.69060403
04/02/2021 08:00,37.92328,3.70804,38.10413005,18.71328,5.45804,19.493,38.42,-3.5,38.57909278,57.21328,1.87804,57.24409526,18.71328,5.45804,19.493,38.5,-3.58,38.6660885
04/02/2021 08:30,38.52144,3.23792,38.65728218,17.10144,4.98792,17.814,42.84,-3.5,42.98273607,60.04144,1.34792,60.05656838,17.10144,4.98792,17.814,42.94,-3.64,43.09400422
04/02/2021 09:00,38.25688,3.03784,38.3773024,14.90688,4.34784,15.528,46.7,-2.62,46.77343691,61.68688,2.18784,61.72566572,14.90688,4.34784,15.528,46.78,-2.16,46.82984091
04/02/2021 09:30,35.5156,3.0508,35.64639146,8.9856,2.6208,9.36,53.06,0.86,53.06696901,62.1056,3.5008,62.20418918,8.9856,2.6208,9.36,53.12,0.88,53.12728866
04/02/2021 10:00,34.39296,1.97628,34.44969347,7.15296,2.08628,7.451,54.48,-0.22,54.4804442,61.71296,1.84628,61.7405716,7.15296,2.08628,7.451,54.56,-0.24,54.56052786
04/02/2021 10:30,32.86368,0.80524,32.87354369,4.78368,1.39524,4.983,56.16,-1.18,56.17239536,61.00368,0.17524,61.0039317,4.78368,1.39524,4.983,56.22,-1.22,56.23323572
04/02/2021 11:00,33.36752,0.78136,33.37666722,5.38752,1.57136,5.612,55.96,-1.58,55.98230077,61.40752,0.61136,61.41056321,5.38752,1.57136,5.612,56.02,-0.96,56.02822503
04/02/2021 11:30,35.26168,1.69924,35.30259896,7.71168,2.24924,8.033,55.1,-1.1,55.11097894,62.85168,1.08924,62.86111773,7.71168,2.24924,8.033,55.14,-1.16,55.15220032
04/02/2021 12:00,35.18984,1.62912,35.22753002,7.77984,2.26912,8.104,54.82,-1.28,54.83494142,62.65984,0.94912,62.66702783,7.77984,2.26912,8.104,54.88,-1.32,54.89587234
04/02/2021 12:30,36.866,1.938,36.91690399,9.456,2.758,9.85,54.82,-1.64,54.84452571,64.336,1.058,64.34469877,9.456,2.758,9.85,54.88,-1.7,54.90632386
04/02/2021 13:00,36.23944,3.03192,36.36604942,10.18944,2.97192,10.614,52.1,0.12,52.1001382,62.36944,3.07192,62.44504575,10.18944,2.97192,10.614,52.18,0.1,52.18009582
04/02/2021 13:30,37.52808,4.19944,37.76231037,12.71808,3.70944,13.248,49.62,0.98,49.62967661,62.45808,4.02944,62.58792331,12.71808,3.70944,13.248,49.74,0.32,49.74102934
04/02/2021 14:00,35.36704,2.61872,35.46385784,8.80704,2.56872,9.174,53.12,0.1,53.12009413,62.02704,2.62872,62.08271789,8.80704,2.56872,9.174,53.22,0.06,53.22003382
04/02/2021 14:30,35.7304,3.0422,35.85967742,9.7104,2.8322,10.115,52.04,0.42,52.04169482,61.8504,3.2522,61.93584411,9.7104,2.8322,10.115,52.14,0.42,52.14169157
04/02/2021 15:00,34.51472,2.63096,34.6148501,7.37472,2.15096,7.682,54.28,0.96,54.28848865,61.75472,3.07096,61.83102973,7.37472,2.15096,7.682,54.38,0.92,54.38778172
04/02/2021 15:30,35.28488,2.96184,35.40897136,7.99488,2.33184,8.328,54.58,1.26,54.59454185,62.67488,3.61184,62.77886564,7.99488,2.33184,8.328,54.68,1.28,54.69497966
04/02/2021 16:00,34.53072,3.02896,34.66331234,8.67072,2.52896,9.032,51.72,1,51.72966654,60.47072,3.50896,60.57244239,8.67072,2.52896,9.032,51.8,0.98,51.80926944
04/02/2021 16:30,33.20008,2.46044,33.2911261,8.23008,2.40044,8.573,49.94,0.12,49.94014417,58.25008,2.48044,58.30286788,8.23008,2.40044,8.573,50.02,0.08,50.02006397
04/02/2021 17:00,34.58904,1.38972,34.61694686,8.15904,2.37972,8.499,52.86,-1.98,52.89706986,61.11904,0.37972,61.12021955,8.15904,2.37972,8.499,52.96,-2,52.9977509
04/02/2021 17:30,37.6828,1.4254,37.70974915,11.3328,3.3054,11.805,52.7,-3.76,52.83396256,64.1128,-0.5346,64.11502882,11.3328,3.3054,11.805,52.78,-3.84,52.91950491
04/02/2021 18:00,36.91376,0.89568,36.92462485,10.13376,2.95568,10.556,53.56,-4.12,53.71822782,63.79376,-1.24432,63.8058943,10.13376,2.95568,10.556,53.66,-4.2,53.82411727
04/02/2021 18:30,33.73064,-0.38148,33.73279712,5.24064,1.52852,5.459,56.98,-3.82,57.10790488,62.32064,-2.37148,62.3657445,5.24064,1.52852,5.459,57.08,-3.9,57.21307892
04/02/2021 19:00,32.73088,0.83484,32.74152506,5.81088,1.69484,6.053,53.84,-1.72,53.86746699,59.77088,-0.08516,59.77094067,5.81088,1.69484,6.053,53.96,-1.78,53.9893508
04/02/2021 19:30,33.2388,1.6034,33.27745058,9.2688,2.7034,9.655,47.94,-2.2,47.99045322,57.2888,0.4434,57.29051587,9.2688,2.7034,9.655,48.02,-2.26,48.07315259
04/02/2021 20:00,31.54448,1.18464,31.5667165,8.96448,2.61464,9.338,45.16,-2.86,45.25047182,54.24448,4.55464,54.43535943,8.96448,2.61464,9.338,45.28,1.94,45.32154013
04/02/2021 20:30,32.49336,0.65848,32.50003138,12.30336,3.58848,12.816,40.38,-5.86,40.80299009,52.80336,-2.41152,52.85839816,12.30336,3.58848,12.816,40.5,-6,40.94203219
04/02/2021 21:00,31.68136,0.67248,31.68849635,12.59136,3.67248,13.116,38.18,-6,38.64857565,50.87136,-2.48752,50.93214136,12.59136,3.67248,13.116,38.28,-6.16,38.77246446
04/02/2021 21:30,30.55016,1.34588,30.57979184,12.98016,3.78588,13.521,35.14,-4.88,35.47723214,48.22016,-1.23412,48.23595011,12.98016,3.78588,13.521,35.24,-5.02,35.59575817
04/02/2021 22:00,31.164,3.272,31.33529767,16.464,4.802,17.15,29.4,-3.06,29.55881594,45.964,1.622,45.99261006,16.464,4.802,17.15,29.5,-3.18,29.67090157
04/02/2021 22:30,29.92616,3.82888,30.1701073,16.79616,4.89888,17.496,26.26,-2.14,26.34705297,43.15616,0.27888,43.15706107,16.79616,4.89888,17.496,26.36,-4.62,26.76180114
04/02/2021 23:00,27.70096,0.64528,27.70847472,15.24096,4.44528,15.876,24.92,-7.6,26.05314568,40.26096,-3.37472,40.40214889,15.24096,4.44528,15.876,25.02,-7.82,26.21359952
04/02/2021 23:30,26.41552,1.02036,26.43521953,15.39552,4.49036,16.037,22.04,-6.94,23.1068215,37.53552,-2.64964,37.6289231,15.39552,4.49036,16.037,22.14,-7.14,23.26282872
05/02/2021 00:00,24.87712,1.13416,24.90296003,14.03712,4.09416,14.622,21.68,-5.92,22.47373578,35.81712,-2.00584,35.87324183,14.03712,4.09416,14.622,21.78,-6.1,22.61809895
05/02/2021 00:30,24.89312,0.58716,24.90004378,13.05312,3.80716,13.597,23.68,-6.44,24.54008965,36.83312,-2.83284,36.94189642,13.05312,3.80716,13.597,23.78,-6.64,24.68963345
05/02/2021 01:00,25.07072,-0.71104,25.08080101,10.83072,3.15896,11.282,28.48,-7.74,29.51301408,39.43072,-4.80104,39.72192927,10.83072,3.15896,11.282,28.6,-7.96,29.68706115
05/02/2021 01:30,23.98,-1.52,24.02812519,8.4,2.45,8.75,31.16,-7.94,32.15570245,39.68,-5.69,40.08588904,8.4,2.45,8.75,31.28,-8.14,32.32178832
05/02/2021 02:00,21.83968,-1.87176,21.91974243,5.23968,1.52824,5.458,33.2,-6.8,33.88923133,38.55968,-5.47176,38.94597642,5.23968,1.52824,5.458,33.32,-7,34.04735526
05/02/2021 02:30,20.59696,-1.93172,20.68734646,3.93696,1.14828,4.101,33.32,-6.16,33.88462778,37.35696,-5.19172,37.71599683,3.93696,1.14828,4.101,33.42,-6.34,34.01605503
05/02/2021 03:00,20.12808,-1.85556,20.21342889,3.71808,1.08444,3.873,32.82,-5.88,33.34256739,36.63808,-4.95556,36.97169838,3.71808,1.08444,3.873,32.92,-6.04,33.46950851
05/02/2021 03:30,21.10176,-0.89032,21.12053372,6.10176,1.77968,6.356,30,-5.34,30.47155395,36.20176,-3.74032,36.39446965,6.10176,1.77968,6.356,30.1,-5.52,30.60196726
05/02/2021 04:00,21.28112,-1.80384,21.35743213,6.98112,2.03616,7.272,28.6,-7.68,29.61321327,35.68112,-5.86384,36.15974203,6.98112,2.03616,7.272,28.7,-7.9,29.76743187
05/02/2021 04:30,20.76848,-2.00336,20.86487989,6.46848,1.88664,6.738,28.6,-7.78,29.63930499,35.16848,-6.09336,35.69245048,6.46848,1.88664,6.738,28.7,-7.98,29.78876298
05/02/2021 05:00,19.67368,-3.09976,19.91638011,3.94368,1.15024,4.108,31.46,-8.5,32.58805916,35.50368,-7.56976,36.30168812,3.94368,1.15024,4.108,31.56,-8.72,32.74251059
05/02/2021 05:30,20.77448,-2.84036,20.96775296,5.24448,1.52964,5.463,31.06,-8.74,32.26625482,36.40448,-7.43036,37.15503215,5.24448,1.52964,5.463,31.16,-8.96,32.42263407
05/02/2021 06:00,21.3392,-2.8294,21.52596016,5.1792,1.5106,5.395,32.32,-8.68,33.46527753,37.6192,-7.2094,38.30378124,5.1792,1.5106,5.395,32.44,-8.72,33.59154656
05/02/2021 06:30,22.57336,-1.65152,22.63369391,5.10336,1.48848,5.316,34.94,-6.28,35.49988732,40.12336,-2.53152,40.20314181,5.10336,1.48848,5.316,35.02,-4.02,35.24997589
05/02/2021 07:00,25.04112,-0.89384,25.05706768,7.46112,2.17616,7.772,35.16,-6.14,35.69208876,42.70112,-4.10384,42.89786885,7.46112,2.17616,7.772,35.24,-6.28,35.79519521
05/02/2021 07:30,27.41624,-0.40568,27.41924127,8.58624,2.50432,8.944,37.66,-5.82,38.10705971,46.36624,-0.61568,46.37032751,8.58624,2.50432,8.944,37.78,-3.12,37.90861116
05/02/2021 08:00,27.08496,-0.37272,27.08752441,6.02496,1.75728,6.276,42.12,-4.26,42.33487924,48.22496,-2.58272,48.29407013,6.02496,1.75728,6.276,42.2,-4.34,42.42258361
05/02/2021 08:30,28.29344,-0.15608,28.2938705,5.77344,1.68392,6.014,45.04,-3.68,45.19008741,50.91344,-2.07608,50.95575022,5.77344,1.68392,6.014,45.14,-3.76,45.29632656
05/02/2021 09:00,29.35136,-0.06252,29.35142659,5.99136,1.74748,6.241,46.72,-3.62,46.86003414,52.81136,-1.95252,52.84744156,5.99136,1.74748,6.241,46.82,-3.7,46.96597066
05/02/2021 09:30,27.99088,-0.25516,27.99204297,4.85088,1.41484,5.053,46.28,-3.34,46.40036638,51.21088,-2.00516,51.25012095,4.85088,1.41484,5.053,46.36,-3.42,46.48597638
05/02/2021 10:00,30.58784,0.77312,30.5976089,9.02784,2.63312,9.404,43.12,-3.72,43.28016636,52.24784,-1.16688,52.26086866,9.02784,2.63312,9.404,43.22,-3.8,43.38673069
05/02/2021 10:30,31.02104,2.01572,31.08646088,10.27104,2.99572,10.699,41.5,-1.96,41.54625856,51.85104,0.99572,51.86059976,10.27104,2.99572,10.699,41.58,-2,41.62807226
05/02/2021 11:00,36.48904,5.71972,36.93460758,20.63904,6.01972,21.499,31.7,-0.6,31.70567772,52.45904,6.23972,52.8288272,20.63904,6.01972,21.499,31.82,0.22,31.82076052
05/02/2021 11:30,33.92776,2.29268,34.00513609,15.19776,4.43268,15.831,37.46,-4.28,37.70371334,52.77776,5.09268,53.02289449,15.19776,4.43268,15.831,37.58,0.66,37.58579519
05/02/2021 12:00,36.73376,4.56568,37.0164093,21.17376,6.17568,22.056,31.12,-3.22,31.2861439,52.39376,2.87568,52.47261783,21.17376,6.17568,22.056,31.22,-3.3,31.39392298
05/02/2021 12:30,43.16328,8.25804,43.94614847,33.59328,9.79804,34.993,19.14,-3.08,19.38623223,52.83328,6.63804,53.24865304,33.59328,9.79804,34.993,19.24,-3.16,19.49777423
05/02/2021 13:00,38.68968,5.78824,39.12026407,24.91968,7.26824,25.958,27.54,-2.96,27.69861368,52.51968,4.24824,52.69121682,24.91968,7.26824,25.958,27.6,-3.02,27.76473303
05/02/2021 13:30,30.70992,1.40456,30.74202295,9.88992,2.88456,10.302,41.64,-2.96,41.74507396,51.62992,-0.13544,51.63009765,9.88992,2.88456,10.302,41.74,-3.02,41.84910991
05/02/2021 14:00,30.47376,1.55568,30.51344276,9.65376,2.81568,10.056,41.64,-2.52,41.71618391,51.39376,0.23568,51.39430038,9.65376,2.81568,10.056,41.74,-2.58,41.81966045
05/02/2021 14:30,28.64472,-0.10904,28.64492754,5.93472,1.73096,6.182,45.42,-3.68,45.56883584,51.45472,-2.02904,51.49471054,5.93472,1.73096,6.182,45.52,-3.76,45.675026
05/02/2021 15:00,30.57896,0.42428,30.58190328,9.64896,2.81428,10.051,41.86,-4.78,42.13203057,51.56896,-2.06572,51.61031713,9.64896,2.81428,10.051,41.92,-4.88,42.20308993
05/02/2021 15:30,30.65976,0.27868,30.6610265,9.14976,2.66868,9.531,43.02,-4.78,43.28474096,52.24976,-2.27132,52.29910434,9.14976,2.66868,9.531,43.1,-4.94,43.38218067
05/02/2021 16:00,31.64456,0.76508,31.65380743,11.43456,3.33508,11.911,40.42,-5.14,40.74550282,51.95456,-1.92492,51.99020698,11.43456,3.33508,11.911,40.52,-5.26,40.85998042
05/02/2021 16:30,30.9136,0.1698,30.91406633,8.9136,2.5998,9.285,44,-4.86,44.26759085,53.0136,1.5398,53.03595732,8.9136,2.5998,9.285,44.1,-1.06,44.11273739
05/02/2021 17:00,31.99536,0.54448,31.9999925,8.41536,2.45448,8.766,47.16,-3.82,47.31445868,55.65536,-1.44552,55.67412886,8.41536,2.45448,8.766,47.24,-3.9,47.40071307
05/02/2021 17:30,34.78304,1.59172,34.81944061,9.98304,2.91172,10.399,49.6,-2.64,49.67020837,59.68304,0.75172,59.68777385,9.98304,2.91172,10.399,49.7,-2.16,49.74691548
05/02/2021 18:00,36.31584,3.97212,36.53242357,11.35584,3.31212,11.829,49.92,1.32,49.93744887,61.33584,4.67212,61.51352675,11.35584,3.31212,11.829,49.98,1.36,49.99849998
05/02/2021 18:30,38.10024,4.37632,38.35075573,15.93024,4.64632,16.594,44.34,-0.54,44.34328811,60.37024,4.22632,60.5179945,15.93024,4.64632,16.594,44.44,-0.42,44.44198465
05/02/2021 19:00,37.7516,4.8438,38.06107856,16.8816,4.9238,17.585,41.74,-0.16,41.74030666,58.7216,4.7438,58.91290135,16.8816,4.9238,17.585,41.84,-0.18,41.84038719
05/02/2021 19:30,34.33672,1.81696,34.38475947,12.60672,3.67696,13.132,43.46,-3.72,43.61891791,56.18672,4.45696,56.36321493,12.60672,3.67696,13.132,43.58,0.78,43.58697971
05/02/2021 20:00,36.13664,3.54652,36.31025412,19.01664,5.54652,19.809,34.24,-4,34.47285309,53.33664,1.44652,53.35625162,19.01664,5.54652,19.809,34.32,-4.1,34.56403333
05/02/2021 20:30,37.6248,4.7114,37.9186348,22.3248,6.5114,23.255,30.6,-3.6,30.81103698,53.0248,2.8114,53.09927857,22.3248,6.5114,23.255,30.7,-3.7,30.92216034
05/02/2021 21:00,34.10744,3.06592,34.24496063,17.19744,5.01592,17.914,33.82,-3.9,34.04412431,51.09744,1.01592,51.10753827,17.19744,5.01592,17.914,33.9,-4,34.13517248
05/02/2021 21:30,31.05704,0.37372,31.05928847,13.00704,3.79372,13.549,36.1,-6.84,36.74228627,49.16704,-3.20628,49.27147302,13.00704,3.79372,13.549,36.16,-7,36.83131277
05/02/2021 22:00,28.70144,-0.08708,28.7015721,11.70144,3.41292,12.189,34,-7,34.71310992,45.78144,-3.74708,45.93452794,11.70144,3.41292,12.189,34.08,-7.16,34.8240147
05/02/2021 22:30,25.84064,-0.48148,25.84512524,9.08064,2.64852,9.459,33.52,-6.26,34.09953079,42.68064,-3.75148,42.84519381,9.08064,2.64852,9.459,33.6,-6.4,34.20409332
05/02/2021 23:00,24.29304,-0.87328,24.30873116,8.90304,2.59672,9.274,30.78,-6.94,31.5526861,39.80304,-3.54328,39.96044077,8.90304,2.59672,9.274,30.9,-6.14,31.50412037
05/02/2021 23:30,21.65984,-2.27088,21.77855745,6.09984,1.77912,6.354,31.12,-8.1,32.15687174,37.29984,-6.52088,37.86555083,6.09984,1.77912,6.354,31.2,-8.3,32.2851359
06/02/2021 00:00,19.638,-3.151,19.88918915,3.768,1.099,3.925,31.74,-8.5,32.85844792,35.608,-7.621,36.41441068,3.768,1.099,3.925,31.84,-8.72,33.01248249
06/02/2021 00:30,19.99272,-3.70004,20.33221948,3.22272,0.93996,3.357,33.54,-9.28,34.80014368,36.84272,-8.56004,37.8240704,3.22272,0.93996,3.357,33.62,-9.5,34.9364337
06/02/2021 01:00,21.15352,-3.88064,21.50652866,3.80352,1.10936,3.962,34.7,-9.98,36.10665313,38.62352,-9.11064,39.68349857,3.80352,1.10936,3.962,34.82,-10.22,36.28885228
06/02/2021 01:30,20.7676,-4.0632,21.16135166,3.1776,0.9268,3.31,35.18,-9.98,36.56819383,38.4776,-9.2932,39.58395215,3.1776,0.9268,3.31,35.3,-10.22,36.74967211
06/02/2021 02:00,20.04952,-4.40264,20.52721343,2.45952,0.71736,2.562,35.18,-10.24,36.64000546,37.75952,-9.76264,39.00116012,2.45952,0.71736,2.562,35.3,-10.48,36.82282444
06/02/2021 02:30,18.41008,-4.61456,18.97959983,1.15008,0.33544,1.198,34.52,-9.9,35.9115636,35.79008,-9.80456,37.10874861,1.15008,0.33544,1.198,34.64,-10.14,36.09361716
06/02/2021 03:00,17.04784,-4.45188,17.619537,0.02784,0.00812,0.029,34.04,-8.92,35.18931656,34.16784,-9.13188,35.36711075,0.02784,0.00812,0.029,34.14,-9.14,35.34231458
06/02/2021 03:30,16.914,-4.553,17.51608418,0.264,0.077,0.275,33.3,-9.26,34.56352991,33.664,-9.423,34.95794366,0.264,0.077,0.275,33.4,-9.5,34.72477502
06/02/2021 04:00,16.7052,-4.5464,17.31281202,0.5952,0.1736,0.62,32.22,-9.44,33.57442479,32.8952,-9.5064,34.24128829,0.5952,0.1736,0.62,32.3,-9.68,33.71931791
06/02/2021 04:30,16.864,-4.483,17.44969298,1.464,0.427,1.525,30.8,-9.82,32.32757956,32.384,-9.633,33.78636034,1.464,0.427,1.525,30.92,-10.06,32.51538098
06/02/2021 05:00,16.45392,-4.64344,17.09657914,0.91392,0.26656,0.952,31.08,-9.82,32.59445965,32.09392,-9.73344,33.53743513,0.91392,0.26656,0.952,31.18,-10,32.74434913
06/02/2021 05:30,17.78272,-3.95004,18.21614522,2.74272,0.79996,2.857,30.08,-9.5,31.54451458,32.94272,-8.94004,34.13425136,2.74272,0.79996,2.857,30.2,-9.74,31.73180739
06/02/2021 06:00,16.12496,-4.84272,16.83645663,0.26496,0.07728,0.276,31.72,-9.84,33.21120293,32.06496,-10.00272,33.58892775,0.26496,0.07728,0.276,31.8,-10.08,33.35935251
06/02/2021 06:30,17.50896,-3.82072,17.9209816,0.16896,0.04928,0.176,34.68,-7.74,35.53322389,34.92896,-7.89072,35.80915677,0.16896,0.04928,0.176,34.76,-7.94,35.65531096
06/02/2021 07:00,18.32384,-3.88888,18.73196466,0.00384,0.00112,0.004,36.64,-7.78,37.45688188,36.74384,-7.99888,37.60441276,0.00384,0.00112,0.004,36.74,-8,37.60089893
06/02/2021 07:30,19.27056,-3.74692,19.63145161,0.01056,0.00308,0.011,38.52,-7.5,39.24334848,38.59056,-7.71692,39.35456994,0.01056,0.00308,0.011,38.58,-7.72,39.34481923
06/02/2021 08:00,19.62384,-5.37388,20.34634322,0.12384,0.03612,0.129,39,-10.82,40.47310712,39.92384,-4.84388,40.21661564,0.12384,0.03612,0.129,39.8,-4.88,40.0980598
06/02/2021 08:30,21.90976,-2.93132,22.1049818,1.46976,0.42868,1.531,40.88,-6.72,41.42864709,42.44976,-6.47132,42.9401922,1.46976,0.42868,1.531,40.98,-6.9,41.55683337
06/02/2021 09:00,24.17872,-1.81704,24.2468995,3.67872,1.07296,3.832,41,-5.78,41.4054151,44.65872,-4.86704,44.92314938,3.67872,1.07296,3.832,40.98,-5.94,41.40826005
06/02/2021 09:30,25.29856,-1.35792,25.3349775,4.01856,1.17208,4.186,42.56,-5.06,42.85973868,46.65856,-4.02792,46.83209755,4.01856,1.17208,4.186,42.64,-5.2,42.95590297
06/02/2021 10:00,27.44592,-0.16244,27.4464007,7.46592,2.17756,7.777,39.96,-4.68,40.23312068,47.52592,-2.64244,47.59932311,7.46592,2.17756,7.777,40.06,-4.82,40.34892811
06/02/2021 10:30,30.0628,1.0354,30.08062494,11.3328,3.3054,11.805,37.46,-4.54,37.73411189,48.8928,-1.3746,48.91211933,11.3328,3.3054,11.805,37.56,-4.68,37.85044253
06/02/2021 11:00,28.6332,0.1376,28.63353062,8.0832,2.3576,8.42,41.1,-4.44,41.33912916,49.2832,-2.2024,49.3323866,8.0832,2.3576,8.42,41.2,-4.56,41.45158139
06/02/2021 11:30,34.12528,3.94904,34.35301518,19.02528,5.54904,19.818,30.2,-3.2,30.36906321,49.32528,2.24904,49.3765271,19.02528,5.54904,19.818,30.3,-3.3,30.47917322
06/02/2021 12:00,42.61208,9.44644,43.64658739,35.54208,10.36644,37.023,14.14,-1.84,14.25921456,49.80208,8.44644,50.51326084,35.54208,10.36644,37.023,14.26,-1.92,14.3886761
06/02/2021 12:30,34.84536,6.02448,35.36231713,20.65536,6.02448,21.516,28.38,0,28.38,49.11536,2.18448,49.16391503,20.65536,6.02448,21.516,28.46,-3.84,28.71788989
06/02/2021 13:00,35.42408,4.63744,35.72633893,23.37408,6.81744,24.348,24.1,-4.36,24.49121475,47.55408,2.33744,47.61149179,23.37408,6.81744,24.348,24.18,-4.48,24.59151886
06/02/2021 13:30,32.17664,2.51652,32.2748979,16.85664,4.91652,17.559,30.64,-4.8,31.0137002,47.61664,-0.04348,47.61665985,16.85664,4.91652,17.559,30.76,-4.96,31.1573298
06/02/2021 14:00,27.51936,-0.32352,27.5212616,7.59936,2.21648,7.916,39.84,-5.08,40.16256964,47.55936,-3.02352,47.65537112,7.59936,2.21648,7.916,39.96,-5.24,40.3020992
06/02/2021 14:30,28.61136,0.23248,28.61230449,10.19136,2.97248,10.616,36.84,-5.48,37.2453487,47.13136,-2.66752,47.20678721,10.19136,2.97248,10.616,36.94,-5.64,37.36807729
06/02/2021 15:00,33.02152,4.02836,33.26632633,19.33152,5.63836,20.137,27.38,-3.22,27.56869239,46.81152,2.29836,46.86790867,19.33152,5.63836,20.137,27.48,-3.34,27.68223257
06/02/2021 15:30,27.10736,0.01548,27.10736442,8.00736,2.33548,8.341,38.2,-4.64,38.48076922,46.28736,-2.42452,46.35081437,8.00736,2.33548,8.341,38.28,-4.76,38.57481043
06/02/2021 16:00,27.87064,0.60352,27.87717364,8.96064,2.61352,9.334,37.82,-4.02,38.03304879,46.86064,-1.54648,46.88615128,8.96064,2.61352,9.334,37.9,-4.16,38.12762253
06/02/2021 16:30,29.34104,-0.30928,29.34266999,9.43104,2.75072,9.824,39.82,-6.12,40.28755143,49.33104,-3.52928,49.45712613,9.43104,2.75072,9.824,39.9,-6.28,40.39119211
06/02/2021 17:00,30.4664,0.3602,30.46852922,8.1264,2.3702,8.465,44.68,-4.02,44.8604815,52.9264,1.4902,52.94737494,8.1264,2.3702,8.465,44.8,-0.88,44.80864202
06/02/2021 17:30,31.2068,0.5124,31.21100639,5.3568,1.5624,5.58,51.7,-2.1,51.74263233,57.1368,-0.6176,57.14013777,5.3568,1.5624,5.58,51.78,-2.18,51.82586999
06/02/2021 18:00,31.38288,-0.17916,31.38339139,4.08288,1.19084,4.253,54.6,-2.74,54.66870769,58.78288,-1.64916,58.80600913,4.08288,1.19084,4.253,54.7,-2.84,54.77367616
06/02/2021 18:30,33.37744,1.71592,33.42151825,9.03744,2.63592,9.414,48.68,-1.84,48.71476162,57.81744,0.71592,57.82187224,9.03744,2.63592,9.414,48.78,-1.92,48.81777135
06/02/2021 19:00,37.29808,4.22444,37.53655105,17.63808,5.14444,18.373,39.32,-1.84,39.36302834,57.09808,7.28444,57.56087044,17.63808,5.14444,18.373,39.46,2.14,39.51798578
06/02/2021 19:30,38.91648,5.50564,39.30400091,23.43648,6.83564,24.413,30.96,-2.66,31.07405992,54.49648,4.07564,54.64867038,23.43648,6.83564,24.413,31.06,-2.76,31.18238605
06/02/2021 20:00,41.58408,7.53244,42.26077805,30.93408,9.02244,32.223,21.3,-2.98,21.50744987,52.35408,5.92244,52.68799662,30.93408,9.02244,32.223,21.42,-3.1,21.64316058
06/02/2021 20:30,40.76512,7.35816,41.42387629,30.88512,9.00816,32.172,19.76,-3.3,20.03366167,50.76512,5.58816,51.07176266,30.88512,9.00816,32.172,19.88,-3.42,20.17203014
06/02/2021 21:00,39.97088,6.74484,40.53596076,31.01088,9.04484,32.303,17.92,-4.6,18.50098376,49.05088,6.88484,49.53170551,31.01088,9.04484,32.303,18.04,-2.16,18.16885247
06/02/2021 21:30,39.01624,5.90432,39.46046095,30.66624,8.94432,31.944,16.7,-6.08,17.77234931,47.46624,2.70432,47.54321494,30.66624,8.94432,31.944,16.8,-6.24,17.92142851
06/02/2021 22:00,34.19808,3.74944,34.40300824,23.27808,6.78944,24.248,21.84,-6.08,22.67050948,45.21808,0.54944,45.22141797,23.27808,6.78944,24.248,21.94,-6.24,22.81011179
06/02/2021 22:30,32.10184,2.19012,32.17646278,21.29184,6.21012,22.179,21.62,-8.04,23.06655588,43.01184,-1.94988,43.05601482,21.29184,6.21012,22.179,21.72,-8.16,23.20224127
06/02/2021 23:00,32.21872,4.63796,32.55083089,23.71872,6.91796,24.707,17,-4.56,17.60095452,40.81872,2.21796,40.87893405,23.71872,6.91796,24.707,17.1,-4.7,17.73414785
06/02/2021 23:30,32.40768,4.75724,32.7549852,26.28768,7.66724,27.383,12.24,-5.82,13.5532284,38.62768,2.60724,38.71557003,26.28768,7.66724,27.383,12.34,-5.06,13.33713612
07/02/2021 00:00,39.84736,8.53548,40.75127627,38.96736,11.36548,40.591,1.76,-5.66,5.927326547,40.84736,5.52548,41.21938559,38.96736,11.36548,40.591,1.88,-5.84,6.13514466
07/02/2021 00:30,41.63352,9.58936,42.72359784,44.12352,12.86936,45.962,-4.98,-6.56,8.236139873,39.28352,6.10936,39.75574453,44.12352,12.86936,45.962,-4.84,-6.76,8.314036324
07/02/2021 01:00,38.9232,7.5726,39.65299193,38.4432,11.2126,40.045,0.96,-7.28,7.3430239,39.4832,3.7126,39.65736352,38.4432,11.2126,40.045,1.04,-7.5,7.571763335
07/02/2021 01:30,42.1888,9.7684,43.30492448,42.9888,12.5384,44.78,-1.6,-5.54,5.766420033,41.4888,6.8184,42.04534581,42.9888,12.5384,44.78,-1.5,-5.72,5.913408493
07/02/2021 02:00,43.588,11.424,45.06019885,46.608,13.594,48.55,-6.04,-4.34,7.437553361,40.688,9.114,41.6962629,46.608,13.594,48.55,-5.92,-4.48,7.424068965
07/02/2021 02:30,42.38184,10.89512,43.75984462,45.17184,13.17512,47.054,-5.58,-4.56,7.20624729,39.71184,8.47512,40.60613125,45.17184,13.17512,47.054,-5.46,-4.7,7.204276508
07/02/2021 03:00,46.16376,13.60568,48.12699103,53.09376,15.48568,55.306,-13.86,-3.76,14.36096097,39.35376,11.58568,41.02372981,53.09376,15.48568,55.306,-13.74,-3.9,14.28277284
07/02/2021 03:30,48.93792,15.58356,51.35919933,58.77792,17.14356,61.227,-19.68,-3.12,19.92578229,39.23792,13.90356,41.62839592,58.77792,17.14356,61.227,-19.54,-3.24,19.80679681
07/02/2021 04:00,49.46616,15.14388,51.73236981,60.59616,17.67388,63.121,-22.26,-5.06,22.82786017,38.47616,14.49388,41.11553777,60.59616,17.67388,63.121,-22.12,-3.18,22.34741148
07/02/2021 04:30,48.8028,14.5954,50.93858056,59.8128,17.4454,62.305,-22.02,-5.7,22.74577763,37.9328,11.5654,39.65672444,59.8128,17.4454,62.305,-21.88,-5.88,22.65631921
07/02/2021 05:00,48.10136,14.41748,50.21558088,59.03136,17.21748,61.491,-21.86,-5.6,22.56589462,37.29136,11.41748,39.00005616,59.03136,17.21748,61.491,-21.74,-5.8,22.50039111
07/02/2021 05:30,46.93304,13.20172,48.75444241,56.78304,16.56172,59.149,-19.7,-6.72,20.81461986,37.22304,9.64172,38.45149505,56.78304,16.56172,59.149,-19.56,-6.92,20.74801195
07/02/2021 06:00,45.98304,12.35672,47.6143728,54.50304,15.89672,56.774,-17.04,-7.08,18.45231693,37.58304,8.59672,38.55370917,54.50304,15.89672,56.774,-16.92,-7.3,18.42759887
07/02/2021 06:30,48.19008,13.26044,49.98122727,56.71008,16.54044,59.073,-17.04,-6.56,18.25911279,39.79008,12.08044,41.5835003,56.71008,16.54044,59.073,-16.92,-4.46,17.49794274
07/02/2021 07:00,49.598,15.719,52.02930487,57.768,16.849,60.175,-16.34,-2.26,16.49555092,41.548,14.469,43.99532094,57.768,16.849,60.175,-16.22,-2.38,16.39368171
