Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/02/2021 07:30,49.55552,14.26036,51.56653401,56.91552,16.60036,59.287,-14.72,-4.68,15.44606099,42.33552,11.74036,43.93327107,56.91552,16.60036,59.287,-14.58,-4.86,15.36866943
07/02/2021 08:00,50.96088,14.84984,53.08040164,58.73088,17.12984,61.178,-15.54,-4.56,16.19522152,43.31088,12.42984,45.05921935,58.73088,17.12984,61.178,-15.42,-4.7,16.1203722
07/02/2021 08:30,52.13904,16.67972,54.74205469,58.79904,17.14972,61.249,-13.32,-0.94,13.35312697,45.57904,16.10972,48.34223791,58.79904,17.14972,61.249,-13.22,-1.04,13.26084462
07/02/2021 09:00,53.8232,16.1576,56.19612883,59.6832,17.4076,62.17,-11.72,-2.5,11.98367223,48.0832,14.8276,50.31751031,59.6832,17.4076,62.17,-11.6,-2.58,11.88345068
07/02/2021 09:30,55.3772,15.6146,57.53651026,56.8272,16.5746,59.195,-2.9,-1.92,3.477987924,49.9672,18.9346,53.43444725,56.8272,16.5746,59.195,-6.86,2.36,7.254598542
07/02/2021 10:00,56.67136,16.35248,58.98344383,60.83136,17.74248,63.366,-8.32,-2.78,8.772160509,52.59136,14.86248,54.6511158,60.83136,17.74248,63.366,-8.24,-2.88,8.728802896
07/02/2021 10:30,59.96672,17.62696,62.5037377,64.44672,18.79696,67.132,-8.96,-2.34,9.260518344,55.60672,16.35696,57.96255213,64.44672,18.79696,67.132,-8.84,-2.44,9.170561597
07/02/2021 11:00,67.86568,21.93624,71.32285151,77.81568,22.69624,81.058,-19.9,-1.52,19.95796583,58.01568,21.09624,61.7322482,77.81568,22.69624,81.058,-19.8,-1.6,19.86454127
07/02/2021 11:30,65.78464,20.40552,68.87673124,73.42464,21.41552,76.484,-15.28,-2.02,15.41294261,58.26464,19.33552,61.38917338,73.42464,21.41552,76.484,-15.16,-2.08,15.30202601
07/02/2021 12:00,63.58408,19.21244,66.42328718,66.21408,19.31244,68.973,-5.26,-0.2,5.263800908,61.07408,18.59244,63.84138214,66.21408,19.31244,68.973,-5.14,-0.72,5.190183041
07/02/2021 12:30,71.16968,23.80324,75.04477054,79.99968,23.33324,83.333,-17.66,0.94,17.68499929,62.43968,24.29324,66.99906826,79.99968,23.33324,83.333,-17.56,0.96,17.58622188
07/02/2021 13:00,65.95664,21.10152,69.24992784,70.25664,20.49152,73.184,-8.6,1.22,8.686103845,61.75664,21.71152,65.4619942,70.25664,20.49152,73.184,-8.5,1.22,8.587106614
07/02/2021 13:30,66.98744,19.00592,69.63147358,67.11744,19.57592,69.914,-0.26,-1.14,1.169273279,61.93744,18.37592,64.60588912,67.11744,19.57592,69.914,-5.18,-1.2,5.317179704
07/02/2021 14:00,61.6292,20.0256,64.80110298,66.7392,19.4656,69.52,-10.22,1.12,10.2811867,56.6792,20.6056,60.30856045,66.7392,19.4656,69.52,-10.06,1.14,10.1243864
07/02/2021 14:30,61.18504,20.37272,64.48764874,68.13504,19.87272,70.974,-13.9,1,13.9359248,54.37504,20.89272,58.25075728,68.13504,19.87272,70.974,-13.76,1.02,13.79775344
07/02/2021 15:00,60.20608,19.77344,63.37003234,66.52608,19.40344,69.298,-12.64,0.74,12.66164286,54.02608,20.14344,57.65913193,66.52608,19.40344,69.298,-12.5,0.74,12.52188484
07/02/2021 15:30,61.31536,20.32448,64.59611334,68.41536,19.95448,71.266,-14.2,0.74,14.21926862,54.33536,20.69448,58.14286585,68.41536,19.95448,71.266,-14.08,0.74,14.09943261
07/02/2021 16:00,61.05432,19.50376,64.09388929,67.14432,19.58376,69.942,-12.18,-0.16,12.18105086,55.08432,19.60376,58.46870715,67.14432,19.58376,69.942,-12.06,0.02,12.06001658
07/02/2021 16:30,59.58608,18.54344,62.40480828,62.68608,18.28344,65.298,-6.2,0.52,6.221768237,56.60608,18.80344,59.64744461,62.68608,18.28344,65.298,-6.08,0.52,6.102196326
07/02/2021 17:00,60.5508,18.7494,63.3872178,60.8208,17.7394,63.355,-0.54,2.02,2.090932806,60.4208,19.8194,63.588377,60.8208,17.7394,63.355,-0.4,2.08,2.118112367
07/02/2021 17:30,61.74712,18.22916,64.3817451,59.51712,17.35916,61.997,4.46,1.74,4.78740013,63.97712,19.11916,66.77285498,59.51712,17.35916,61.997,4.46,1.76,4.794705413
07/02/2021 18:00,59.08848,16.72664,61.41033264,55.18848,16.09664,57.488,7.8,1.26,7.901113846,63.10848,17.37664,65.45706887,55.18848,16.09664,57.488,7.92,1.28,8.022767602
07/02/2021 18:30,59.76856,17.85708,62.37913169,58.85856,17.16708,61.311,1.82,1.38,2.284031523,60.67856,18.56708,63.45568614,58.85856,17.16708,61.311,1.82,1.4,2.296170725
07/02/2021 19:00,59.46992,17.27456,61.92803733,59.56992,17.37456,62.052,-0.2,-0.2,0.282842712,59.52992,17.29456,61.99123471,59.56992,17.37456,62.052,-0.04,-0.08,0.089442719
07/02/2021 19:30,58.7144,17.5592,61.28381737,61.5744,17.9592,64.14,-5.72,-0.8,5.775673121,55.9544,17.1592,58.5263447,61.5744,17.9592,64.14,-5.62,-0.8,5.676653944
07/02/2021 20:00,56.92928,17.10604,59.44375094,60.32928,17.59604,62.843,-6.8,-0.98,6.870254726,53.66928,16.59604,56.17668697,60.32928,17.59604,62.843,-6.66,-1,6.734656636
07/02/2021 20:30,56.54376,17.23568,59.11231225,60.77376,17.72568,63.306,-8.46,-0.98,8.51657208,52.43376,16.72568,55.03678369,60.77376,17.72568,63.306,-8.34,-1,8.399738091
07/02/2021 21:00,54.46296,16.51628,56.91222643,58.51296,17.06628,60.951,-8.1,-1.1,8.174350127,50.55296,15.92628,53.00234107,58.51296,17.06628,60.951,-7.96,-1.14,8.041218813
07/02/2021 21:30,53.02664,16.04152,55.39995409,57.77664,16.85152,60.184,-9.5,-1.62,9.637136504,48.37664,15.17152,50.69984533,57.77664,16.85152,60.184,-9.4,-1.68,9.548947586
07/02/2021 22:00,53.62184,16.63512,56.14293315,61.25184,17.86512,63.804,-15.26,-2.46,15.45701135,46.09184,15.32512,48.57280121,61.25184,17.86512,63.804,-15.16,-2.54,15.37131094
07/02/2021 22:30,51.71488,16.04184,54.1458165,60.07488,17.52184,62.578,-16.72,-2.96,16.97998822,43.49488,14.44184,45.8298083,60.07488,17.52184,62.578,-16.58,-3.08,16.86365322
07/02/2021 23:00,50.3428,15.9154,52.79865026,59.8128,17.4454,62.305,-18.94,-3.06,19.18559877,40.9928,14.2654,43.40404692,59.8128,17.4454,62.305,-18.82,-3.18,19.08677029
07/02/2021 23:30,49.55768,16.29224,52.16704641,60.72768,17.71224,63.258,-22.34,-2.84,22.51979574,38.50768,14.77224,41.24391463,60.72768,17.71224,63.258,-22.22,-2.94,22.41365655
08/02/2021 00:00,48.10016,16.01088,50.69490774,59.18016,17.26088,61.646,-22.16,-2.5,22.30057398,37.12016,14.68088,39.91784709,59.18016,17.26088,61.646,-22.06,-2.58,22.21035794
08/02/2021 00:30,47.10576,14.70168,49.34665156,56.16576,16.38168,58.506,-18.12,-3.36,18.42889036,38.14576,12.90168,40.26850324,56.16576,16.38168,58.506,-18.02,-3.48,18.35295072
08/02/2021 01:00,46.69584,13.56212,48.62543133,53.59584,15.63212,55.829,-13.8,-4.14,14.40762298,39.93584,11.35212,41.51797135,53.59584,15.63212,55.829,-13.66,-4.28,14.3148175
08/02/2021 01:30,46.84176,12.61968,48.51192434,53.62176,15.63968,55.856,-13.56,-6.04,14.84436593,40.20176,9.43968,41.29514579,53.62176,15.63968,55.856,-13.42,-6.2,14.7829767
08/02/2021 02:00,46.06768,12.96224,47.85656492,52.32768,15.26224,54.508,-12.52,-4.6,13.33830574,39.92768,10.52224,41.29088477,52.32768,15.26224,54.508,-12.4,-4.74,13.27507439
08/02/2021 02:30,44.79456,12.86008,46.60401553,50.43456,14.71008,52.536,-11.28,-3.7,11.8713268,39.27456,10.89008,40.75640938,50.43456,14.71008,52.536,-11.16,-3.82,11.79567717
08/02/2021 03:00,42.35392,11.98156,44.01604616,45.91392,13.39156,47.827,-7.12,-2.82,7.658119874,38.91392,10.47156,40.29822252,45.91392,13.39156,47.827,-7,-2.92,7.584616009
08/02/2021 03:30,39.6416,10.1788,40.92755087,40.2816,11.7488,41.96,-1.28,-3.14,3.390870095,39.1416,8.5088,40.05576772,40.2816,11.7488,41.96,-1.14,-3.24,3.434705228
08/02/2021 04:00,41.0384,12.3312,42.85100662,43.7184,12.7512,45.54,-5.36,-0.84,5.425421643,38.5784,9.3512,39.69556509,43.7184,12.7512,45.54,-5.14,-3.4,6.162759122
08/02/2021 04:30,38.98928,9.65104,40.1659872,40.76928,11.89104,42.468,-3.56,-4.48,5.722237325,37.24928,7.29104,37.95613422,40.76928,11.89104,42.468,-3.52,-4.6,5.792270712
08/02/2021 05:00,37.37296,8.62128,38.35446008,37.51296,10.94128,39.076,-0.28,-4.64,4.648440599,37.27296,6.16128,37.7787628,37.51296,10.94128,39.076,-0.24,-4.78,4.786021312
08/02/2021 05:30,34.41272,5.85996,34.90808544,31.54272,9.19996,32.857,5.74,-6.68,8.807383266,37.38272,2.33996,37.45588295,31.54272,9.19996,32.857,5.84,-6.86,9.009173103
08/02/2021 06:00,34.36832,5.30076,34.77469592,29.72832,8.67076,30.967,9.28,-6.74,11.46935046,39.10832,1.75076,39.14748847,29.72832,8.67076,30.967,9.38,-6.92,11.65636307
08/02/2021 06:30,33.91664,4.48152,34.21143801,24.41664,7.12152,25.434,19,-5.28,19.72,43.55664,3.14152,43.66978402,24.41664,7.12152,25.434,19.14,-3.98,19.54942454
08/02/2021 07:00,34.70904,5.07472,35.07805925,22.91904,6.68472,23.874,23.58,-3.22,23.79884031,46.61904,1.20472,46.63460347,22.91904,6.68472,23.874,23.7,-5.48,24.3253037
08/02/2021 07:30,36.79768,6.15724,37.30925968,23.88768,6.96724,24.883,25.82,-1.62,25.87077115,49.80768,4.60724,50.02031235,23.88768,6.96724,24.883,25.92,-2.36,26.02721652
08/02/2021 08:00,38.18744,7.13592,38.84844821,24.63744,7.18592,25.664,27.1,-0.1,27.1001845,51.85744,7.06592,52.33661537,24.63744,7.18592,25.664,27.22,-0.12,27.22026451
08/02/2021 08:30,43.63672,10.15696,44.80320489,32.76672,9.55696,34.132,21.74,1.2,21.77309349,54.62672,10.75696,55.67576426,32.76672,9.55696,34.132,21.86,1.2,21.8929121
08/02/2021 09:00,45.50648,10.99564,46.81606371,34.47648,10.05564,35.913,22.06,1.88,22.13996387,56.65648,11.95564,57.90417993,34.47648,10.05564,35.913,22.18,1.9,22.26123087
08/02/2021 09:30,48.13688,12.18784,49.65584215,37.94688,11.06784,39.528,20.38,2.24,20.50273153,58.44688,13.32784,59.94721929,37.94688,11.06784,39.528,20.5,2.26,20.62419938
08/02/2021 10:00,47.59368,11.62524,48.99290337,37.18368,10.84524,38.733,20.82,1.56,20.878362,58.12368,12.42524,59.43693099,37.18368,10.84524,38.733,20.94,1.58,20.9995238
08/02/2021 10:30,48.21936,11.68148,49.61414772,38.19936,11.14148,39.791,20.04,1.08,20.0690807,58.35936,12.22148,59.62532577,38.19936,11.14148,39.791,20.16,1.08,20.18890785
08/02/2021 11:00,51.66192,13.05556,53.28603593,44.76192,13.05556,46.627,13.8,0,13.8,58.68192,13.03556,60.11234116,44.76192,13.05556,46.627,13.92,-0.02,13.92001437
08/02/2021 11:30,53.05216,13.73188,54.80051285,47.01216,13.71188,48.971,12.08,0.04,12.08006622,59.19216,13.75188,60.76862685,47.01216,13.71188,48.971,12.18,0.04,12.18006568
08/02/2021 12:00,55.67328,15.17804,57.70517311,52.55328,15.32804,54.743,6.24,-0.3,6.247207376,58.93328,15.04804,60.82413172,52.55328,15.32804,54.743,6.38,-0.28,6.386141245
08/02/2021 12:30,59.18696,16.96328,61.56987171,58.53696,17.07328,60.976,1.3,-0.22,1.318483978,59.93696,16.85328,62.26132203,58.53696,17.07328,60.976,1.4,-0.22,1.417180299
08/02/2021 13:00,59.16384,17.16112,61.60246751,58.08384,16.94112,60.504,2.16,0.44,2.204359317,60.38384,17.40112,62.84112595,58.08384,16.94112,60.504,2.3,0.46,2.345548976
08/02/2021 13:30,58.478,18.169,61.2355211,57.768,16.849,60.175,1.42,2.64,2.997665759,59.308,19.509,62.43428501,57.768,16.849,60.175,1.54,2.66,3.073629776
08/02/2021 14:00,54.31344,15.94892,56.60669407,50.05344,14.59892,52.139,8.52,2.7,8.937583566,58.69344,17.31892,61.1953012,50.05344,14.59892,52.139,8.64,2.72,9.058035107
08/02/2021 14:30,52.26832,14.95076,54.36453348,46.52832,13.57076,48.467,11.48,2.76,11.8071165,58.10832,16.35076,60.36492529,46.52832,13.57076,48.467,11.58,2.78,11.90902179
08/02/2021 15:00,52.56544,15.24992,54.73285615,47.24544,13.77992,49.214,10.64,2.94,11.03871369,57.96544,16.73992,60.33421215,47.24544,13.77992,49.214,10.72,2.96,11.12115102
08/02/2021 15:30,52.5684,14.3312,54.4868789,44.4384,12.9612,46.29,16.26,2.74,16.48924498,60.7984,15.7212,62.79810166,44.4384,12.9612,46.29,16.36,2.76,16.59117838
08/02/2021 16:00,55.54296,15.55628,57.68031079,46.99296,13.70628,48.951,17.1,3.7,17.49571376,64.17296,17.42628,66.49694752,46.99296,13.70628,48.951,17.18,3.72,17.57813414
08/02/2021 16:30,53.74376,14.07568,55.55642633,42.53376,12.40568,44.306,22.42,3.34,22.66742156,65.05376,15.76568,66.93689831,42.53376,12.40568,44.306,22.52,3.36,22.76927755
08/02/2021 17:00,49.76864,10.59752,50.88442746,32.76864,9.55752,34.134,34,2.08,34.06356411,66.82864,11.65752,67.8377837,32.76864,9.55752,34.134,34.06,2.1,34.12467729
08/02/2021 17:30,44.79584,7.08712,45.35299936,20.59584,6.00712,21.454,48.4,2.16,48.44817437,69.05584,8.16712,69.53711877,20.59584,6.00712,21.454,48.46,2.16,48.50811479
08/02/2021 18:00,41.446,3.578,41.60015625,13.056,3.808,13.6,56.78,-0.46,56.7818633,69.896,3.288,69.97329319,13.056,3.808,13.6,56.84,-0.52,56.84237856
08/02/2021 18:30,39.22808,3.00444,39.34296532,10.67808,3.11444,11.123,57.1,-0.22,57.10042382,67.81808,2.83444,67.87728652,10.67808,3.11444,11.123,57.14,-0.28,57.14068603
08/02/2021 19:00,39.5492,3.9956,39.75052251,14.1792,4.1356,14.77,50.74,-0.28,50.74077256,64.9392,3.7956,65.05002902,14.1792,4.1356,14.77,50.76,-0.34,50.76113868
08/02/2021 19:30,41.13728,4.98504,41.43822426,20.89728,6.09504,21.768,40.48,-2.22,40.5408288,61.41728,3.77504,61.53318787,20.89728,6.09504,21.768,40.52,-2.32,40.58636224
08/02/2021 20:00,37.23856,3.89208,37.44140272,16.25856,4.74208,16.936,41.96,-1.7,41.99442344,58.25856,2.96208,58.33381293,16.25856,4.74208,16.936,42,-1.78,42.03770213
08/02/2021 20:30,34.82552,2.96536,34.95154078,11.91552,3.47536,12.412,45.82,-1.02,45.83135171,57.81552,2.39536,57.86511991,11.91552,3.47536,12.412,45.9,-1.08,45.91270412
08/02/2021 21:00,33.70136,2.17748,33.77163136,11.03136,3.21748,11.491,45.34,-2.08,45.38768555,56.47136,1.09748,56.48202336,11.03136,3.21748,11.491,45.44,-2.12,45.48942734
08/02/2021 21:30,32.09848,1.54664,32.13572021,10.78848,3.14664,11.238,42.62,-3.2,42.73996256,53.52848,2.96664,53.6106251,10.78848,3.14664,11.238,42.74,-0.18,42.74037903
08/02/2021 22:00,30.75824,-0.01968,30.7582463,11.41824,3.33032,11.894,38.68,-6.7,39.25598553,50.17824,-3.52968,50.30223067,11.41824,3.33032,11.894,38.76,-6.86,39.36238306
08/02/2021 22:30,30.33608,0.20344,30.33676215,13.24608,3.86344,13.798,34.18,-7.32,34.95503969,47.52608,-3.63656,47.66500654,13.24608,3.86344,13.798,34.28,-7.5,35.09085921
08/02/2021 23:00,27.40088,-0.88016,27.41501243,10.01088,2.91984,10.428,34.78,-7.6,35.60067977,44.89088,-4.86016,45.15320877,10.01088,2.91984,10.428,34.88,-7.78,35.73713475
08/02/2021 23:30,24.22392,-0.67344,24.23327922,7.15392,2.08656,7.452,34.14,-5.52,34.58337751,41.37392,-3.57344,41.52795118,7.15392,2.08656,7.452,34.22,-5.66,34.68492468
09/02/2021 00:00,22.50952,-1.02264,22.53273803,5.57952,1.62736,5.812,33.86,-5.3,34.27228618,39.51952,-3.81264,39.70300599,5.57952,1.62736,5.812,33.94,-5.44,34.37320468
09/02/2021 00:30,22.06152,-1.64164,22.12251447,3.25152,0.94836,3.387,37.62,-5.18,37.97494964,40.95152,-4.37164,41.18419875,3.25152,0.94836,3.387,37.7,-5.32,38.0735131
09/02/2021 01:00,23.68904,-2.02528,23.77545741,3.71904,1.08472,3.874,39.94,-6.22,40.42142996,43.75904,-5.29528,44.07826644,3.71904,1.08472,3.874,40.04,-6.38,40.54511068
09/02/2021 01:30,24.692,-0.974,24.71120272,5.712,1.666,5.95,37.96,-5.28,38.32544846,43.792,-3.754,43.95260834,5.712,1.666,5.95,38.08,-5.42,38.46378557
09/02/2021 02:00,24.77896,-0.34572,24.78137165,6.76896,1.97428,7.051,36.02,-4.64,36.31762657,42.88896,-2.78572,42.97933371,6.76896,1.97428,7.051,36.12,-4.76,36.43229337
09/02/2021 02:30,24.37496,-0.42772,24.37871242,6.62496,1.93228,6.901,35.5,-4.72,35.81240567,42.24496,-2.92772,42.34628897,6.62496,1.93228,6.901,35.62,-4.86,35.95002086
09/02/2021 03:00,23.00208,-1.77856,23.07073818,4.94208,1.44144,5.148,36.12,-6.44,36.68961706,41.20208,-4.15856,41.41141168,4.94208,1.44144,5.148,36.26,-5.6,36.68988416
09/02/2021 03:30,24.19176,-2.72532,24.34478632,7.42176,2.16468,7.731,33.54,-9.78,34.93680008,41.08176,-7.83532,41.82228167,7.42176,2.16468,7.731,33.66,-10,35.11403708
09/02/2021 04:00,24.00368,-2.65476,24.15003942,7.42368,2.16524,7.733,33.16,-9.64,34.53281338,40.70368,-7.69476,41.42461704,7.42368,2.16524,7.733,33.28,-9.86,34.70991213
09/02/2021 04:30,24.21672,-2.19304,24.31581691,7.56672,2.20696,7.882,33.3,-8.8,34.44314155,40.96672,-6.79304,41.52610673,7.56672,2.20696,7.882,33.4,-9,34.59132839
09/02/2021 05:00,23.836,-2.682,23.98641324,7.056,2.058,7.35,33.56,-9.48,34.87325623,40.696,-7.622,41.40361458,7.056,2.058,7.35,33.64,-9.68,35.00502821
09/02/2021 05:30,24.50416,-2.05712,24.59035583,7.72416,2.25288,8.046,33.56,-8.62,34.64935786,41.36416,-6.58712,41.88536597,7.72416,2.25288,8.046,33.64,-8.84,34.78211034
09/02/2021 06:00,25.65768,-1.16276,25.68401358,8.52768,2.48724,8.883,34.26,-7.3,35.02909648,42.88768,-4.99276,43.17731752,8.52768,2.48724,8.883,34.36,-7.48,35.16475508
09/02/2021 06:30,29.65384,0.13612,29.65415241,11.88384,3.46612,12.379,35.54,-6.66,36.15863935,47.50384,-2.33388,47.56113761,11.88384,3.46612,12.379,35.62,-5.8,36.08911747
09/02/2021 07:00,31.5324,1.8382,31.58593404,13.0224,3.7982,13.565,37.02,-3.92,37.22696335,50.1224,-0.2218,50.12289075,13.0224,3.7982,13.565,37.1,-4.02,37.31715959
09/02/2021 07:30,33.7924,1.3082,33.81771259,13.9824,4.0782,14.565,39.62,-5.54,40.00544963,53.6824,-1.6018,53.7062923,13.9824,4.0782,14.565,39.7,-5.68,40.1042691
09/02/2021 08:00,35.78576,3.74168,35.98083918,15.84576,4.62168,16.506,39.88,-1.76,39.91881762,55.80576,2.10168,55.84532127,15.84576,4.62168,16.506,39.96,-2.52,40.03938061
09/02/2021 08:30,36.14936,3.37648,36.30670524,14.31936,4.17648,14.916,43.66,-1.6,43.68930762,58.05936,2.61648,58.11828672,14.31936,4.17648,14.916,43.74,-1.56,43.76781009
09/02/2021 09:00,36.71096,2.68028,36.80867405,13.92096,4.06028,14.501,45.58,-2.76,45.66348651,59.58096,1.26028,59.59428748,13.92096,4.06028,14.501,45.66,-2.8,45.74577139
09/02/2021 09:30,38.44304,4.15672,38.66711323,16.58304,4.83672,17.274,43.72,-1.36,43.74114768,60.38304,3.43672,60.48076193,16.58304,4.83672,17.274,43.8,-1.4,43.82236872
09/02/2021 10:00,38.458,4.864,38.76436843,16.368,4.774,17.05,44.18,0.18,44.18036668,60.608,4.914,60.80688333,16.368,4.774,17.05,44.24,0.14,44.24022152
09/02/2021 10:30,39.458,5.414,39.82769338,18.528,5.404,19.3,41.86,0.02,41.86000478,60.488,5.424,60.73069998,18.528,5.404,19.3,41.96,0.02,41.96000477
09/02/2021 11:00,41.30904,6.52472,41.82115203,22.19904,6.47472,23.124,38.22,0.1,38.22013082,60.49904,6.49472,60.84665339,22.19904,6.47472,23.124,38.3,0.02,38.30000522
09/02/2021 11:30,55.06384,14.84612,57.0301127,48.84384,14.24612,50.879,12.44,1.2,12.4977438,61.38384,15.48612,63.30715383,48.84384,14.24612,50.879,12.54,1.24,12.60115868
09/02/2021 12:00,49.21632,12.50476,50.78006673,37.69632,10.99476,39.267,23.04,3.02,23.23708243,60.81632,14.05476,62.41923627,37.69632,10.99476,39.267,23.12,3.06,23.32162087
09/02/2021 12:30,44.93832,9.21076,45.87254848,28.76832,8.39076,29.967,32.34,1.64,32.38155648,61.20832,10.05076,62.02802765,28.76832,8.39076,29.967,32.44,1.66,32.48244449
09/02/2021 13:00,46.79808,10.27444,47.91267483,33.23808,9.69444,34.623,27.12,1.16,27.14479692,60.45808,10.63444,61.38624236,33.23808,9.69444,34.623,27.22,0.94,27.23622588
09/02/2021 13:30,46.99856,9.35208,47.91999627,33.53856,9.78208,34.936,26.92,-0.86,26.9337335,60.57856,8.86208,61.22334844,33.53856,9.78208,34.936,27.04,-0.92,27.05564636
09/02/2021 14:00,47.19616,9.72888,48.18846983,35.27616,10.28888,36.746,23.84,-1.12,23.86629422,59.23616,9.10888,59.93241482,35.27616,10.28888,36.746,23.96,-1.18,23.98903916
09/02/2021 14:30,47.24272,9.48496,48.18546523,35.50272,10.35496,36.982,23.48,-1.74,23.54438362,59.08272,8.55496,59.69887054,35.50272,10.35496,36.982,23.58,-1.8,23.6486025
09/02/2021 15:00,41.10376,5.97068,41.53514302,23.45376,6.84068,24.431,35.3,-1.74,35.34285784,58.81376,5.04068,59.02937252,23.45376,6.84068,24.431,35.36,-1.8,35.40578484
09/02/2021 15:30,44.70376,8.24068,45.45695728,29.69376,8.66068,30.931,30.02,-0.84,30.03174987,59.79376,7.76068,60.29528911,29.69376,8.66068,30.931,30.1,-0.9,30.11345214
09/02/2021 16:00,43.77344,7.67892,44.44187059,27.01344,7.87892,28.139,33.52,-0.4,33.52238655,60.61344,7.41892,61.06577996,27.01344,7.87892,28.139,33.6,-0.46,33.60314866
09/02/2021 16:30,41.79568,6.43124,42.28758346,22.25568,6.49124,23.183,39.08,-0.12,39.08018424,61.41568,6.31124,61.73910835,22.25568,6.49124,23.183,39.16,-0.18,39.16041369
09/02/2021 17:00,43.6568,6.7274,44.17209636,23.4768,6.8474,24.455,40.36,-0.24,40.36071357,63.8968,6.6674,64.24371777,23.4768,6.8474,24.455,40.42,-0.18,40.42040079
09/02/2021 17:30,43.29872,4.96296,43.58222259,19.03872,5.55296,19.832,48.52,-1.18,48.5343466,67.63872,4.33296,67.77736337,19.03872,5.55296,19.832,48.6,-1.22,48.61531035
09/02/2021 18:00,44.21744,4.35592,44.43147577,18.87744,5.50592,19.664,50.68,-2.3,50.73216337,69.63744,3.16592,69.70936881,18.87744,5.50592,19.664,50.76,-2.34,50.81390755
09/02/2021 18:30,45.01496,5.07728,45.30039068,21.14496,6.16728,22.026,47.74,-2.18,47.78974785,68.94496,3.94728,69.05786363,21.14496,6.16728,22.026,47.8,-2.22,47.85152453
09/02/2021 19:00,43.42912,4.62016,43.67418394,20.22912,5.90016,21.072,46.4,-2.56,46.47056703,66.68912,3.28016,66.76973997,20.22912,5.90016,21.072,46.46,-2.62,46.53381566
09/02/2021 19:30,40.85232,3.83276,41.03172064,18.11232,5.28276,18.867,45.48,-2.9,45.57236443,63.65232,2.32276,63.69468624,18.11232,5.28276,18.867,45.54,-2.96,45.63609536
09/02/2021 20:00,40.02584,4.01212,40.22642135,19.03584,5.55212,19.829,41.98,-3.08,42.09283549,61.09584,2.39212,61.14265208,19.03584,5.55212,19.829,42.06,-3.16,42.17853957
09/02/2021 20:30,39.46344,4.68892,39.74102499,19.33344,5.63892,20.139,40.26,-1.9,40.30480865,59.69344,3.69892,59.80793249,19.33344,5.63892,20.139,40.36,-1.94,40.40659847
09/02/2021 21:00,38.31728,5.04504,38.64798022,19.69728,5.74504,20.518,37.24,-1.4,37.2663065,57.01728,4.30504,57.17957317,19.69728,5.74504,20.518,37.32,-1.44,37.34777102
09/02/2021 21:30,38.57848,5.70664,38.99826739,22.54848,6.57664,23.488,32.06,-1.74,32.107183,54.70848,4.79664,54.91835339,22.54848,6.57664,23.488,32.16,-1.78,32.20922228
09/02/2021 22:00,36.92016,4.43088,37.18508992,22.46016,6.55088,23.396,28.92,-4.24,29.22916352,51.50016,5.97088,51.8451337,22.46016,6.55088,23.396,29.04,-0.58,29.04579143
09/02/2021 22:30,35.18808,4.35944,35.45709649,22.79808,6.64944,23.748,24.78,-4.58,25.19969841,47.67808,1.94944,47.71791727,22.79808,6.64944,23.748,24.88,-4.7,25.32003949
09/02/2021 23:00,30.97152,2.41336,31.06540451,17.77152,5.18336,18.512,26.4,-5.54,26.97501807,44.27152,-0.41664,44.27348046,17.77152,5.18336,18.512,26.5,-5.6,27.08523583
09/02/2021 23:30,29.69896,2.89428,29.83965619,17.80896,5.19428,18.551,23.78,-4.6,24.22082575,41.68896,0.45428,41.69143505,17.80896,5.19428,18.551,23.88,-4.74,24.34588261
10/02/2021 00:00,29.71624,3.00932,29.86822604,19.98624,5.82932,20.819,19.46,-5.64,20.2608292,39.52624,-1.17068,39.54357268,19.98624,5.82932,20.819,19.54,-7,20.75600154
10/02/2021 00:30,29.77408,1.05244,29.79267477,18.93408,5.52244,19.723,21.68,-8.94,23.45092749,40.71408,-3.63756,40.87625415,18.93408,5.52244,19.723,21.78,-9.16,23.62782258
10/02/2021 01:00,30.98072,1.03396,30.99796905,18.87072,5.50396,19.657,24.22,-8.94,25.81728103,43.21072,-3.65604,43.36511215,18.87072,5.50396,19.657,24.34,-9.16,26.00656071
10/02/2021 01:30,29.07448,-0.07036,29.07456514,14.60448,4.25964,15.213,28.94,-8.66,30.20793273,43.64448,-4.64036,43.89047249,14.60448,4.25964,15.213,29.04,-8.9,30.3732053
10/02/2021 02:00,27.89944,-0.41308,27.90249787,13.42944,3.91692,13.989,28.94,-8.66,30.20793273,42.46944,-4.98308,42.76078133,13.42944,3.91692,13.989,29.04,-8.9,30.3732053
10/02/2021 02:30,27.8768,0.2174,27.87764769,13.8768,4.0474,14.455,28,-7.66,29.02887528,41.9968,-3.8326,42.17131766,13.8768,4.0474,14.455,28.12,-7.88,29.2032327
10/02/2021 03:00,27.22112,0.31616,27.22295596,13.22112,3.85616,13.772,28,-7.08,28.88124651,41.34112,-3.42384,41.48265762,13.22112,3.85616,13.772,28.12,-7.28,29.04707903
10/02/2021 03:30,27.36584,0.65712,27.37372838,14.11584,4.11712,14.704,26.5,-6.92,27.38861807,40.73584,-3.00288,40.84637008,14.11584,4.11712,14.704,26.62,-7.12,27.55573987
10/02/2021 04:00,26.42896,0.13928,26.429327,12.64896,3.68928,13.176,27.56,-7.1,28.45985945,40.32896,-3.59072,40.48849571,12.64896,3.68928,13.176,27.68,-7.28,28.6213347
10/02/2021 04:30,26.52048,0.32764,26.52250379,13.02048,3.79764,13.563,27,-6.94,27.87765413,40.12048,-3.36236,40.26112741,13.02048,3.79764,13.563,27.1,-7.16,28.02990546
10/02/2021 05:00,26.60128,0.20204,26.60204725,13.00128,3.79204,13.543,27.2,-7.18,28.13169742,40.32128,-3.58796,40.48060125,13.00128,3.79204,13.543,27.32,-7.38,28.29923674
10/02/2021 05:30,25.30888,-1.29116,25.34179356,9.45888,2.75884,9.853,31.7,-8.1,32.7184963,41.25888,-5.56116,41.63197905,9.45888,2.75884,9.853,31.8,-8.32,32.87038789
10/02/2021 06:00,26.74792,-0.23144,26.74892126,10.89792,3.17856,11.352,31.7,-6.82,32.42533577,42.69792,-4.68144,42.95379207,10.89792,3.17856,11.352,31.8,-7.86,32.75697788
10/02/2021 06:30,27.39088,-0.13016,27.39118925,8.81088,2.56984,9.178,37.16,-5.4,37.55030759,46.05088,0.22984,46.05145356,8.81088,2.56984,9.178,37.24,-2.34,37.3134453
10/02/2021 07:00,31.14904,1.91972,31.20814025,12.95904,3.77972,13.499,36.38,-3.72,36.56969784,49.43904,-2.64028,49.50949156,12.95904,3.77972,13.499,36.48,-6.42,37.04061015
10/02/2021 07:30,31.72848,0.94164,31.74244995,10.42848,3.04164,10.863,42.6,-4.2,42.80654156,53.10848,-1.25836,53.12338579,10.42848,3.04164,10.863,42.68,-4.3,42.89606509
10/02/2021 08:00,33.60704,2.33872,33.68831769,12.40704,3.61872,12.924,42.4,-2.56,42.47721271,54.86704,0.99872,54.87612887,12.40704,3.61872,12.924,42.46,-2.62,42.54075693
10/02/2021 08:30,35.2728,2.2454,35.34419671,12.7728,3.7254,13.305,45,-2.96,45.09724604,57.8328,0.7054,57.8371018,12.7728,3.7254,13.305,45.06,-3.02,45.16108945
10/02/2021 09:00,34.9432,1.5126,34.97592293,10.8432,3.1626,11.295,48.2,-3.3,48.31283473,59.1232,-0.1974,59.12352954,10.8432,3.1626,11.295,48.28,-3.36,48.39677675
10/02/2021 09:30,35.98136,1.74748,36.02376929,11.75136,3.42748,12.241,48.46,-3.36,48.57634404,60.27136,-0.01252,60.2713613,11.75136,3.42748,12.241,48.52,-3.44,48.64179273
10/02/2021 10:00,38.11744,3.06092,38.24014204,15.63744,4.56092,16.289,44.96,-3,45.05997781,60.67744,1.48092,60.6955093,15.63744,4.56092,16.289,45.04,-3.08,45.145188
10/02/2021 10:30,39.74096,3.75028,39.91752124,18.00096,5.25028,18.751,43.48,-3,43.58337298,61.56096,2.17028,61.59920382,18.00096,5.25028,18.751,43.56,-3.08,43.66875313
10/02/2021 11:00,39.74936,3.85148,39.93551701,18.27936,5.33148,19.041,42.94,-2.96,43.04190052,61.29936,2.31148,61.34292523,18.27936,5.33148,19.041,43.02,-3.02,43.12587159
10/02/2021 11:30,43.52048,6.36764,43.98384952,26.46048,7.71764,27.563,34.12,-2.7,34.22666212,60.66048,4.93764,60.86110517,26.46048,7.71764,27.563,34.2,-2.78,34.31280228
10/02/2021 12:00,49.48648,10.28064,50.54308322,38.19648,11.14064,39.788,22.58,-1.72,22.64541455,60.85648,9.40064,61.57826882,38.19648,11.14064,39.788,22.66,-1.74,22.72670676
10/02/2021 12:30,48.12736,10.25548,49.20790232,35.84736,10.45548,37.341,24.56,-0.4,24.56325711,60.48736,10.03548,61.31420373,35.84736,10.45548,37.341,24.64,-0.42,24.64357929
10/02/2021 13:00,55.15776,15.00768,57.16300331,50.83776,14.82768,52.956,8.64,0.36,8.647496748,59.57776,15.08768,61.45850286,50.83776,14.82768,52.956,8.74,0.26,8.743866422
10/02/2021 13:30,50.30728,12.80504,51.91138093,40.09728,11.69504,41.768,20.42,2.22,20.54032132,60.61728,13.95504,62.20287595,40.09728,11.69504,41.768,20.52,2.26,20.64407905
10/02/2021 14:00,42.05968,6.61324,42.576421,23.59968,6.88324,24.583,36.92,-0.54,36.92394887,60.61968,6.32324,60.94857642,23.59968,6.88324,24.583,37.02,-0.56,37.02423531
10/02/2021 14:30,48.52592,10.31756,49.61065366,38.18592,11.13756,39.777,20.68,-1.64,20.74492709,58.96592,9.65756,59.75155384,38.18592,11.13756,39.777,20.78,-1.48,20.83263786
10/02/2021 15:00,49.35256,10.62408,50.48312841,40.16256,11.71408,41.836,18.38,-2.18,18.50883033,58.62256,9.47408,59.38318561,40.16256,11.71408,41.836,18.46,-2.24,18.59540804
10/02/2021 15:30,42.73976,6.36868,43.21165549,26.42976,7.70868,27.531,32.62,-2.68,32.72990681,59.12976,4.96868,59.33815213,26.42976,7.70868,27.531,32.7,-2.74,32.81459431
10/02/2021 16:00,40.3904,4.9022,40.68680347,21.9504,6.4022,22.865,36.88,-3,37.00181617,58.9104,3.3222,59.00400191,21.9504,6.4022,22.865,36.96,-3.08,37.0881113
10/02/2021 16:30,38.55032,3.72676,38.73003889,17.44032,5.08676,18.167,42.22,-2.72,42.30752652,59.74032,2.30676,59.78483901,17.44032,5.08676,18.167,42.3,-2.78,42.39125381
10/02/2021 17:00,37.34376,3.32568,37.49155316,11.81376,3.44568,12.306,51.06,-0.24,51.06056404,62.93376,3.12568,63.0113325,11.81376,3.44568,12.306,51.12,-0.32,51.12100156
10/02/2021 17:30,39.47368,3.30024,39.61139983,11.86368,3.46024,12.358,55.22,-0.32,55.22092719,67.16368,3.04024,67.23245474,11.86368,3.46024,12.358,55.3,-0.42,55.30159491
10/02/2021 18:00,39.38648,1.91564,39.43303797,8.79648,2.56564,9.163,61.18,-1.3,61.19381014,70.01648,1.22564,70.02720661,8.79648,2.56564,9.163,61.22,-1.34,61.23466339
10/02/2021 18:30,38.10744,2.48092,38.18811265,7.71744,2.25092,8.039,60.78,0.46,60.78174068,68.55744,2.63092,68.60790275,7.71744,2.25092,8.039,60.84,0.38,60.84118671
10/02/2021 19:00,36.99496,1.93728,37.04564913,7.70496,2.24728,8.026,58.58,-0.62,58.58328089,66.34496,1.60728,66.36442621,7.70496,2.24728,8.026,58.64,-0.64,58.64349239
10/02/2021 19:30,36.00848,1.66664,36.04702929,8.62848,2.51664,8.988,54.76,-1.7,54.78638152,63.44848,0.81664,63.45373523,8.62848,2.51664,8.988,54.82,-1.7,54.84635266
10/02/2021 20:00,34.8244,0.5142,34.82819601,8.6544,2.5242,9.015,52.34,-4.02,52.49415206,61.0744,-1.5958,61.0952446,8.6544,2.5242,9.015,52.42,-4.12,52.5816584
10/02/2021 20:30,33.86712,0.46416,33.87030058,8.03712,2.34416,8.372,51.66,-3.76,51.7966524,59.77712,-1.51584,59.7963364,8.03712,2.34416,8.372,51.74,-3.86,51.88378552
10/02/2021 21:00,32.6132,0.0326,32.61321629,7.7232,2.2526,8.045,49.78,-4.44,49.97761499,57.5832,-2.2874,57.62861373,7.7232,2.2526,8.045,49.86,-4.54,50.06626809
10/02/2021 21:30,30.38232,-0.05724,30.38237392,6.11232,1.78276,6.367,48.54,-3.68,48.67929745,54.73232,-1.97724,54.76802288,6.11232,1.78276,6.367,48.62,-3.76,48.765172
10/02/2021 22:00,29.6836,0.6698,29.69115594,7.4736,2.1798,7.785,44.42,-3.02,44.5225426,51.9736,-0.9202,51.9817455,7.4736,2.1798,7.785,44.5,-3.1,44.60784684
10/02/2021 22:30,27.5736,0.5298,27.57868933,6.9936,2.0398,7.285,41.16,-3.02,41.27064332,48.2536,-1.0602,48.26524564,6.9936,2.0398,7.285,41.26,-3.1,41.37629273
10/02/2021 23:00,25.81816,-0.26012,25.81947033,7.02816,2.04988,7.321,37.58,-4.62,37.86292118,44.70816,-1.57012,44.73572227,7.02816,2.04988,7.321,37.68,-3.62,37.85349125
10/02/2021 23:30,24.6168,-1.4926,24.66200918,7.3968,2.1574,7.705,34.44,-7.3,35.20516439,41.9168,-5.3226,42.25338085,7.3968,2.1574,7.705,34.52,-7.48,35.32110984
11/02/2021 00:00,23.9764,-1.7648,24.04126195,7.7664,2.2652,8.09,32.42,-8.06,33.40688552,40.2664,-5.9948,40.7102026,7.7664,2.2652,8.09,32.5,-8.26,33.53323128
11/02/2021 00:30,25.0564,-1.5448,25.10397554,8.2464,2.4052,8.59,33.62,-7.9,34.53569747,41.9664,-5.6948,42.35102686,8.2464,2.4052,8.59,33.72,-8.1,34.67922144
11/02/2021 01:00,26.3712,-1.5484,26.41661848,8.1312,2.3716,8.47,36.48,-7.84,37.31294681,44.7112,-5.6484,45.06657107,8.1312,2.3716,8.47,36.58,-8.02,37.44885579
11/02/2021 01:30,26.31064,-1.47148,26.35175574,7.88064,2.29852,8.209,36.86,-7.54,37.62328003,44.86064,-5.42148,45.18704977,7.88064,2.29852,8.209,36.98,-7.72,37.77722594
11/02/2021 02:00,26.51808,-0.87056,26.53236593,9.11808,2.65944,9.498,34.8,-7.06,35.50892282,44.03808,-4.58056,44.27565945,9.11808,2.65944,9.498,34.92,-7.24,35.66264152
11/02/2021 02:30,25.7784,-0.7638,25.78971301,8.3184,2.4262,8.665,34.92,-6.38,35.49803938,43.3384,-4.1138,43.53320876,8.3184,2.4262,8.665,35.02,-6.54,35.62544035
11/02/2021 03:00,24.98896,-0.73572,24.99978812,7.24896,2.11428,7.551,35.48,-5.7,35.93494678,42.84896,-3.72572,43.01063081,7.24896,2.11428,7.551,35.6,-5.84,36.07583124
11/02/2021 03:30,25.12456,-0.53992,25.1303607,8.19456,2.39008,8.536,33.86,-5.86,34.36334093,42.15456,-3.62992,42.31055717,8.19456,2.39008,8.536,33.96,-6.02,34.48944766
11/02/2021 04:00,26.07008,0.35544,26.07250293,10.51008,3.06544,10.948,31.12,-5.42,31.58845992,41.75008,-2.49456,41.82453837,10.51008,3.06544,10.948,31.24,-5.56,31.73091868
11/02/2021 04:30,27.88296,1.14128,27.90630714,13.99296,4.08128,14.576,27.78,-5.88,28.39547147,41.87296,-1.93872,41.91781739,13.99296,4.08128,14.576,27.88,-6.02,28.52253144
11/02/2021 05:00,28.2456,1.5058,28.28570934,14.6256,4.2658,15.235,27.24,-5.52,27.79366834,41.9456,-1.3942,41.96876402,14.6256,4.2658,15.235,27.32,-5.66,27.90014337
11/02/2021 05:30,27.36384,0.12612,27.36413064,12.36384,3.60612,12.879,30,-6.96,30.79677905,42.42384,-4.47388,42.65908816,12.36384,3.60612,12.879,30.06,-8.08,31.12699793
11/02/2021 06:00,27.81336,0.48348,27.81756185,11.70336,3.41348,12.191,32.22,-5.86,32.74855722,44.02336,-2.58652,44.0992779,11.70336,3.41348,12.191,32.32,-6,32.87221319
11/02/2021 06:30,29.65128,0.48204,29.655198,11.32128,3.30204,11.793,36.66,-5.64,37.09130896,48.08128,-2.47796,48.14509084,11.32128,3.30204,11.793,36.76,-5.78,37.21163796
11/02/2021 07:00,30.8964,0.9702,30.91162922,10.5264,3.0702,10.965,40.74,-4.2,40.95592265,51.3464,-1.2298,51.36112539,10.5264,3.0702,10.965,40.82,-4.3,41.04585728
11/02/2021 07:30,35.48856,2.79208,35.5982247,16.25856,4.74208,16.936,38.46,-3.9,38.65723218,54.79856,0.76208,54.80385884,16.25856,4.74208,16.936,38.54,-3.98,38.74496096
11/02/2021 08:00,36.73456,3.06008,36.86179578,17.07456,4.98008,17.786,39.32,-3.84,39.50706266,56.47456,1.06008,56.48450847,17.07456,4.98008,17.786,39.4,-3.92,39.59452487
11/02/2021 08:30,38.0492,3.4256,38.20309354,17.0592,4.9756,17.77,41.98,-3.1,42.09430365,59.1392,1.7956,59.16645296,17.0592,4.9756,17.77,42.08,-3.18,42.19998578
11/02/2021 09:00,41.15112,5.12116,41.46855383,21.50112,6.27116,22.397,39.3,-2.3,39.36724527,60.92112,4.81116,61.11080201,21.50112,6.27116,22.397,39.42,-1.46,39.44702777
11/02/2021 09:30,47.35144,10.16292,48.42978229,32.58144,9.50292,33.939,29.54,1.32,29.56947751,62.22144,10.82292,63.15570594,32.58144,9.50292,33.939,29.64,1.32,29.66937815
11/02/2021 10:00,54.13272,14.38996,56.01269788,45.70272,13.32996,47.607,16.86,2.12,16.99276317,62.66272,15.46996,64.54406356,45.70272,13.32996,47.607,16.96,2.14,17.09447864
11/02/2021 10:30,60.10824,18.33032,62.8410785,56.77824,16.56032,59.144,6.66,3.54,7.542360373,63.55824,20.14032,66.67295075,56.77824,16.56032,59.144,6.78,3.58,7.667124624
11/02/2021 11:00,65.2528,20.3404,68.34954118,65.4528,19.0904,68.18,-0.4,2.5,2.53179778,65.0728,22.6704,68.9087537,65.4528,19.0904,68.18,-0.38,3.58,3.600111109
11/02/2021 11:30,67.73752,20.62136,70.80686481,70.42752,20.54136,73.362,-5.38,0.16,5.382378656,65.20752,20.68136,68.40862019,70.42752,20.54136,73.362,-5.22,0.14,5.221877057
11/02/2021 12:00,63.11368,18.25524,65.700764,62.38368,18.19524,64.983,1.46,0.12,1.464923206,63.86368,18.35524,66.4491118,62.38368,18.19524,64.983,1.48,0.16,1.488623525
11/02/2021 12:30,66.88832,20.21076,69.87504685,66.44832,19.38076,69.217,0.88,1.66,1.878829423,67.40832,21.06076,70.62178996,66.44832,19.38076,69.217,0.96,1.68,1.93494186
11/02/2021 13:00,59.0884,16.5712,61.36809989,54.5184,15.9012,56.79,9.14,1.34,9.237705343,63.7784,17.2212,66.06250098,54.5184,15.9012,56.79,9.26,1.32,9.353608929
11/02/2021 13:30,64.55928,18.96104,67.28611797,61.88928,18.05104,64.468,5.34,1.82,5.64163097,67.38928,19.89104,70.26356475,61.88928,18.05104,64.468,5.5,1.84,5.799620677
11/02/2021 14:00,64.61208,20.64644,67.83064475,65.30208,19.04644,68.023,-1.38,3.2,3.484881634,64.06208,22.28644,67.82798465,65.30208,19.04644,68.023,-1.24,3.24,3.469178577
11/02/2021 14:30,62.98952,20.03236,66.09822295,63.53952,18.53236,66.187,-1.1,3,3.195309062,62.45952,21.57236,66.07993912,63.53952,18.53236,66.187,-1.08,3.04,3.226143208
11/02/2021 15:00,54.49104,14.77572,56.45879331,46.99104,13.70572,48.949,15,2.14,15.15188437,62.05104,15.88572,64.05222607,46.99104,13.70572,48.949,15.06,2.18,15.21696422
11/02/2021 15:30,50.476,12.603,52.02559164,39.816,11.613,41.475,21.32,1.98,21.41174444,61.236,13.613,62.73086533,39.816,11.613,41.475,21.42,2,21.51316806
11/02/2021 16:00,45.56112,8.49116,46.34560879,30.14112,8.79116,31.397,30.84,-0.6,30.84583602,61.06112,8.15116,61.60277417,30.14112,8.79116,31.397,30.92,-0.64,30.92662284
11/02/2021 16:30,44.54336,6.94348,45.0812914,26.82336,7.82348,27.941,35.44,-1.76,35.48367512,62.34336,6.00348,62.6317516,26.82336,7.82348,27.941,35.52,-1.82,35.56659669
11/02/2021 17:00,46.34696,7.61828,46.9689141,27.93696,8.14828,29.101,36.82,-1.06,36.83525485,64.85696,7.04828,65.23881905,27.93696,8.14828,29.101,36.92,-1.1,36.93638315
11/02/2021 17:30,46.55184,7.00512,47.07595473,23.81184,6.94512,24.804,45.48,0.12,45.48015831,69.35184,7.06512,69.71078562,23.81184,6.94512,24.804,45.54,0.12,45.5401581
11/02/2021 18:00,46.28256,6.06408,46.67813649,21.44256,6.25408,22.336,49.68,-0.38,49.68145328,71.20256,5.87408,71.44444951,21.44256,6.25408,22.336,49.76,-0.38,49.76145094
11/02/2021 18:30,46.986,7.213,47.53642356,23.736,6.923,24.725,46.5,0.58,46.50361706,70.356,8.303,70.84424144,23.736,6.923,24.725,46.62,1.38,46.64042024
11/02/2021 19:00,45.30672,5.44696,45.63297328,22.92672,6.68696,23.882,44.76,-2.48,44.82865155,67.76672,4.14696,67.89348729,22.92672,6.68696,23.882,44.84,-2.54,44.91188261
11/02/2021 19:30,41.93848,4.28664,42.15698503,18.94848,5.52664,19.738,45.98,-2.48,46.04683268,65.00848,2.98664,65.07705041,18.94848,5.52664,19.738,46.06,-2.54,46.12998157
11/02/2021 20:00,40.13344,4.27392,40.36036916,18.25344,5.32392,19.014,43.76,-2.1,43.81035951,62.11344,3.16392,62.19396931,18.25344,5.32392,19.014,43.86,-2.16,43.9131552
11/02/2021 20:30,40.03752,3.83636,40.22089837,19.42752,5.66636,20.237,41.22,-3.66,41.38217007,60.72752,1.92636,60.7580657,19.42752,5.66636,20.237,41.3,-3.74,41.46899565
11/02/2021 21:00,40.0072,4.1746,40.2244122,21.7872,6.3546,22.695,36.44,-4.36,36.69990736,58.3072,1.8946,58.33797289,21.7872,6.3546,22.695,36.52,-4.46,36.7913305
11/02/2021 21:30,37.036,4.048,37.25656452,18.576,5.418,19.35,36.92,-2.74,37.02153427,55.596,2.618,55.65760631,18.576,5.418,19.35,37.02,-2.8,37.1257377
11/02/2021 22:00,34.30576,2.44168,34.39254237,16.32576,4.76168,17.006,35.96,-4.64,36.25811909,52.38576,3.52168,52.50400062,16.32576,4.76168,17.006,36.06,-1.24,36.08131372
11/02/2021 22:30,33.0032,2.2076,33.07695131,17.4432,5.0876,18.17,31.12,-5.76,31.64857027,48.6432,-0.8124,48.64998356,17.4432,5.0876,18.17,31.2,-5.9,31.75295262
11/02/2021 23:00,32.1472,2.7146,32.26161064,18.9072,5.5146,19.695,26.48,-5.6,27.06566829,45.4672,-0.2454,45.46786224,18.9072,5.5146,19.695,26.56,-5.76,27.17740238
11/02/2021 23:30,31.68888,3.58884,31.89145478,20.49888,5.97884,21.353,22.38,-4.78,22.88477223,42.97888,2.05884,43.02816459,20.49888,5.97884,21.353,22.48,-3.92,22.81921997
12/02/2021 00:00,30.66552,3.00036,30.81195023,20.19552,5.89036,21.037,20.94,-5.78,21.72307529,41.23552,0.89036,41.24513124,20.19552,5.89036,21.037,21.04,-5,21.62594738
12/02/2021 00:30,30.70368,1.22024,30.72791811,19.30368,5.63024,20.108,22.8,-8.82,24.44652122,42.20368,-3.42976,42.34281355,19.30368,5.63024,20.108,22.9,-9.06,24.62709077
12/02/2021 01:00,33.52216,3.02188,33.65808922,22.05216,6.43188,22.971,22.94,-6.82,23.93232124,45.13216,0.83188,45.13982599,22.05216,6.43188,22.971,23.08,-5.6,23.74966105
12/02/2021 01:30,33.07888,3.85384,33.30261829,20.37888,5.94384,21.228,25.4,-4.18,25.74164719,45.89888,1.62384,45.92759564,20.37888,5.94384,21.228,25.52,-4.32,25.8830601
12/02/2021 02:00,32.81944,4.22192,33.08988139,20.74944,6.05192,21.614,24.14,-3.66,24.41588008,45.00944,0.29192,45.01038665,20.74944,6.05192,21.614,24.26,-5.76,24.93441798
12/02/2021 02:30,32.34568,1.78624,32.39496362,20.69568,6.03624,21.558,23.3,-8.5,24.80201605,44.11568,-2.68376,44.19723735,20.69568,6.03624,21.558,23.42,-8.72,24.99069427
12/02/2021 03:00,31.23712,1.31416,31.26475144,19.31712,5.63416,20.122,23.84,-8.64,25.35735002,43.27712,-3.24584,43.3986704,19.31712,5.63416,20.122,23.96,-8.88,25.55261239
12/02/2021 03:30,30.03616,0.62888,30.04274284,17.51616,5.10888,18.246,25.04,-8.96,26.59479648,42.65616,-4.09112,42.85189901,17.51616,5.10888,18.246,25.14,-9.2,26.77049869
12/02/2021 04:00,29.82608,0.57344,29.83159201,17.56608,5.12344,18.298,24.52,-9.1,26.15416602,42.20608,-4.21656,42.41618285,17.56608,5.12344,18.298,24.64,-9.34,26.35081023
12/02/2021 04:30,29.89056,0.77308,29.90055568,17.77056,5.18308,18.511,24.24,-8.82,25.79476691,42.11056,-3.87692,42.28864827,17.77056,5.18308,18.511,24.34,-9.06,25.97150746
12/02/2021 05:00,30.97832,1.53076,31.01611736,19.88832,5.80076,20.717,22.18,-8.54,23.76728844,42.16832,-2.95924,42.27202755,19.88832,5.80076,20.717,22.28,-8.76,23.94025898
12/02/2021 05:30,31.75824,2.46532,31.85378487,20.41824,5.95532,21.269,22.68,-6.98,23.72978719,43.21824,-1.20468,43.23502657,20.41824,5.95532,21.269,22.8,-7.16,23.8978158
12/02/2021 06:00,31.28888,1.79384,31.34025963,18.21888,5.31384,18.978,26.14,-7.04,27.07140927,44.43888,-1.84616,44.47721172,18.21888,5.31384,18.978,26.22,-7.16,27.18002943
12/02/2021 06:30,32.94696,2.52328,33.04344285,17.97696,5.24328,18.726,29.94,-5.44,30.4302021,48.01696,-0.29672,48.01787678,17.97696,5.24328,18.726,30.04,-5.54,30.54657428
12/02/2021 07:00,32.40304,1.34672,32.4310138,13.94304,4.06672,14.524,36.92,-5.44,37.31862806,50.92304,-1.47328,50.94434764,13.94304,4.06672,14.524,36.98,-5.54,37.39267308
12/02/2021 07:30,32.8848,1.1564,32.90512623,12.3648,3.6064,12.88,41.04,-4.9,41.33148437,53.5048,-1.3936,53.52294596,12.3648,3.6064,12.88,41.14,-5,41.44272674
12/02/2021 08:00,35.10256,2.56408,35.19608252,14.72256,4.29408,15.336,40.76,-3.46,40.90659116,55.56256,0.73408,55.56740904,14.72256,4.29408,15.336,40.84,-3.56,40.99486797
12/02/2021 08:30,36.88888,2.74384,36.99078433,15.33888,4.47384,15.978,43.1,-3.46,43.23865863,58.53888,0.91384,58.54601246,15.33888,4.47384,15.978,43.2,-3.56,43.34643699
12/02/2021 09:00,40.16168,5.27924,40.50717116,19.71168,5.74924,20.533,40.9,-0.94,40.91080053,60.69168,3.90924,60.81744962,19.71168,5.74924,20.533,40.98,-1.84,41.02128716
12/02/2021 09:30,45.46824,8.43532,46.24408581,29.05824,8.47532,30.269,32.82,-0.08,32.8200975,61.97824,9.05532,62.6362599,29.05824,8.47532,30.269,32.92,0.58,32.92510896
12/02/2021 10:00,51.53264,12.69452,53.07319308,40.47264,11.80452,42.159,22.12,1.78,22.19150288,62.69264,13.62452,64.15601808,40.47264,11.80452,42.159,22.22,1.82,22.29441186
12/02/2021 10:30,58.70936,17.23148,61.18588771,54.03936,15.76148,56.291,9.34,2.94,9.791792481,63.49936,18.74148,66.20733942,54.03936,15.76148,56.291,9.46,2.98,9.918265977
12/02/2021 11:00,66.71,21.895,70.21121794,67.8,19.775,70.625,-2.18,4.24,4.767598976,65.74,24.075,70.00966523,67.8,19.775,70.625,-2.06,4.3,4.76797651
12/02/2021 11:30,67.96784,22.61312,71.63086256,70.94784,20.69312,73.904,-5.96,3.84,7.08993653,65.08784,24.57312,69.57201407,70.94784,20.69312,73.904,-5.86,3.88,7.028086511
12/02/2021 12:00,66.12512,21.46316,69.52121066,67.00512,19.54316,69.797,-1.76,3.84,4.22412121,65.38512,23.42316,69.45400163,67.00512,19.54316,69.797,-1.62,3.88,4.20461651
12/02/2021 12:30,66.62008,21.62044,70.04054886,68.23008,19.90044,71.073,-3.22,3.44,4.711899829,65.11008,23.38044,69.18068728,68.23008,19.90044,71.073,-3.12,3.48,4.673842103
12/02/2021 13:00,67.89752,22.25136,71.45065601,70.90752,20.68136,73.862,-6.02,3.14,6.789698079,66.30752,23.86136,70.4702186,70.90752,20.68136,73.862,-4.6,3.18,5.592173102
12/02/2021 13:30,61.66432,18.50876,64.38216024,63.42432,18.49876,66.067,-3.52,0.02,3.520056818,60.06432,20.81876,63.56998745,63.42432,18.49876,66.067,-3.36,2.32,4.08313605
12/02/2021 14:00,59.39816,16.56988,61.66605496,56.22816,16.39988,58.571,6.34,0.34,6.349110174,62.76816,16.79988,64.97751825,56.22816,16.39988,58.571,6.54,0.4,6.552220997
12/02/2021 14:30,55.82192,13.33556,57.39271655,47.88192,13.96556,49.877,15.88,-1.26,15.92990898,63.88192,12.68556,65.12928017,47.88192,13.96556,49.877,16,-1.28,16.05111834
12/02/2021 15:00,53.61352,12.01936,54.9442858,45.08352,13.14936,46.962,17.06,-2.26,17.20904413,62.24352,10.82936,63.17856298,45.08352,13.14936,46.962,17.16,-2.32,17.31611966
12/02/2021 15:30,56.57224,14.44232,58.38663328,49.96224,14.57232,52.044,13.22,-0.26,13.22255649,63.26224,13.77232,64.74401755,49.96224,14.57232,52.044,13.3,-0.8,13.32403843
12/02/2021 16:00,55.5356,14.3658,57.36356925,47.9856,13.9958,49.985,15.1,0.74,15.11812158,63.1856,14.7158,64.87661225,47.9856,13.9958,49.985,15.2,0.72,15.21704308
12/02/2021 16:30,58.02048,15.15764,59.96774258,51.18048,14.92764,53.313,13.68,0.46,13.68773173,64.96048,15.36764,66.7534892,51.18048,14.92764,53.313,13.78,0.44,13.78702288
12/02/2021 17:00,57.5484,14.4212,59.32781263,47.7984,13.9412,49.79,19.5,0.96,19.52361647,67.3984,14.9212,69.03033052,47.7984,13.9412,49.79,19.6,0.98,19.62448471
12/02/2021 17:30,60.54232,14.89776,62.34834211,50.15232,14.62776,52.242,20.78,0.54,20.78701518,71.01232,15.16776,72.61412077,50.15232,14.62776,52.242,20.86,0.54,20.86698828
12/02/2021 18:00,59.71384,14.80112,61.52085696,47.28384,13.79112,49.254,24.86,2.02,24.94193256,72.24384,15.83112,73.95807446,47.28384,13.79112,49.254,24.96,2.04,25.04322663
12/02/2021 18:30,53.92032,12.17676,55.27815475,37.12032,10.82676,38.667,33.6,2.7,33.70830758,70.82032,13.56676,72.10807654,37.12032,10.82676,38.667,33.7,2.74,33.81120524
12/02/2021 19:00,47.01984,8.04412,47.70296867,26.37984,7.69412,27.479,41.28,0.7,41.28593465,67.75984,8.23412,68.25830828,26.37984,7.69412,27.479,41.38,0.54,41.38352329
12/02/2021 19:30,42.29144,5.85792,42.69521196,20.22144,5.89792,21.064,44.14,-0.08,44.1400725,64.42144,5.77792,64.68003008,20.22144,5.89792,21.064,44.2,-0.12,44.2001629
12/02/2021 20:00,40.66872,4.60296,40.9283768,19.99872,5.83296,20.832,41.34,-2.46,41.41312835,61.41872,3.31296,61.50800656,19.99872,5.83296,20.832,41.42,-2.52,41.49658781
12/02/2021 20:30,40.89912,4.93016,41.1951999,22.14912,6.46016,23.072,37.5,-3.06,37.62464086,59.74912,3.34016,59.84240979,22.14912,6.46016,23.072,37.6,-3.12,37.72922475
12/02/2021 21:00,43.32704,7.40872,43.95590435,28.96704,8.44872,30.174,28.72,-2.08,28.79522183,57.80704,6.28872,58.14810292,28.96704,8.44872,30.174,28.84,-2.16,28.92077454
12/02/2021 21:30,45.73712,10.11416,46.84207914,36.35712,10.60416,37.872,18.76,-0.98,18.78557958,55.17712,7.00416,55.61989598,36.35712,10.60416,37.872,18.82,-3.6,19.16122126
12/02/2021 22:00,49.91736,12.52048,51.46363035,48.20736,14.06048,50.216,3.42,-3.08,4.602477594,51.70736,10.88048,52.83971918,48.20736,14.06048,50.216,3.5,-3.18,4.728889933
12/02/2021 22:30,52.59704,15.44372,54.81748904,53.56704,15.62372,55.799,-1.94,-0.36,1.973119358,51.80704,15.14372,53.97500949,53.56704,15.62372,55.799,-1.76,-0.48,1.82428068
12/02/2021 23:00,50.96536,13.81948,52.80573783,54.37536,15.85948,56.641,-6.82,-4.08,7.947251097,47.65536,11.63948,49.05620074,54.37536,15.85948,56.641,-6.72,-4.22,7.935162254
12/02/2021 23:30,47.3856,11.9758,48.87550381,50.3856,14.6958,52.485,-6,-5.44,8.098987591,44.4856,11.3958,45.92203028,50.3856,14.6958,52.485,-5.9,-3.3,6.760177512
13/02/2021 00:00,46.22752,11.22636,47.57115475,50.14752,14.62636,52.237,-7.84,-6.8,10.37813085,42.40752,7.64636,43.0913515,50.14752,14.62636,52.237,-7.74,-6.98,10.42247571
13/02/2021 00:30,47.83904,12.30972,49.39739826,52.07904,15.18972,54.249,-8.48,-5.76,10.25124383,43.69904,9.26972,44.67139807,52.07904,15.18972,54.249,-8.38,-5.92,10.26015594
13/02/2021 01:00,45.38024,10.70132,46.62493359,45.81024,13.36132,47.719,-0.86,-5.32,5.389062998,45.05024,7.90132,45.73789437,45.81024,13.36132,47.719,-0.76,-5.46,5.512640021
13/02/2021 01:30,44.76736,10.99548,46.09790778,44.72736,13.04548,46.591,0.08,-4.1,4.100780414,44.90736,8.82548,45.76636406,44.72736,13.04548,46.591,0.18,-4.22,4.223837118
13/02/2021 02:00,45.03408,11.65744,46.51842935,44.73408,13.04744,46.598,0.6,-2.78,2.844011252,45.29408,7.94744,45.98603577,44.73408,13.04744,46.598,0.56,-5.1,5.13065298
13/02/2021 02:30,41.93696,7.19328,42.5494053,40.05696,11.68328,41.726,3.76,-8.98,9.735399324,44.01696,5.62328,44.37470051,40.05696,11.68328,41.726,3.96,-6.06,7.239143596
13/02/2021 03:00,42.39992,10.09956,43.5861713,41.68992,12.15956,43.427,1.42,-4.12,4.357843503,43.16992,7.91956,43.89033405,41.68992,12.15956,43.427,1.48,-4.24,4.490879647
13/02/2021 03:30,42.92424,10.51832,44.19417875,42.71424,12.45832,44.494,0.42,-3.88,3.902665756,43.33424,8.45832,44.15200487,42.71424,12.45832,44.494,0.62,-4,4.047764815
13/02/2021 04:00,40.9832,9.4176,42.05132426,39.0432,11.3876,40.67,3.88,-3.94,5.529737788,43.0832,7.3276,43.70189749,39.0432,11.3876,40.67,4.04,-4.06,5.727582387
13/02/2021 04:30,31.75608,3.35844,31.93317611,23.20608,6.76844,24.173,17.1,-6.82,18.40984519,40.40608,-0.21156,40.40663384,23.20608,6.76844,24.173,17.2,-6.98,18.56233821
