Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/02/2021 05:00,29.884,2.257,29.96910918,19.944,5.817,20.775,19.88,-7.12,21.11655275,39.924,-1.463,39.95079655,19.944,5.817,20.775,19.98,-7.28,21.26496649
13/02/2021 05:30,31.26608,2.89344,31.3996776,23.08608,6.73344,24.048,16.36,-7.68,18.07296323,39.54608,-1.12656,39.56212306,23.08608,6.73344,24.048,16.46,-7.86,18.2403728
13/02/2021 06:00,29.9384,1.6162,29.98199288,20.0784,5.8562,20.915,19.72,-8.48,21.46599171,39.8984,-2.8238,39.99820207,20.0784,5.8562,20.915,19.82,-8.68,21.63734734
13/02/2021 06:30,30.79376,1.44068,30.82744254,19.13376,5.58068,19.931,23.32,-8.28,24.74632902,42.55376,-2.89932,42.65241548,19.13376,5.58068,19.931,23.42,-8.48,24.9079666
13/02/2021 07:00,33.6528,2.8654,33.77456832,22.8528,6.6654,23.805,21.6,-7.6,22.89803485,44.5328,-1.1346,44.54725124,22.8528,6.6654,23.805,21.68,-7.8,23.04045138
13/02/2021 07:30,37.75992,5.48956,38.1568713,28.96992,8.44956,30.177,17.58,-5.92,18.55000809,46.62992,2.38956,46.69110661,28.96992,8.44956,30.177,17.66,-6.06,18.67081144
13/02/2021 08:00,43.33704,8.46372,44.15578775,38.20704,11.14372,39.799,10.26,-5.36,11.57571596,48.56704,5.62372,48.89154938,38.20704,11.14372,39.799,10.36,-5.52,11.73882447
13/02/2021 08:30,50.02008,11.75044,51.38172091,47.83008,13.95044,49.823,4.38,-4.4,6.208413646,52.25008,9.43044,53.09429403,47.83008,13.95044,49.823,4.42,-4.52,6.321930085
13/02/2021 09:00,56.14224,15.52732,58.24988222,57.52224,16.77732,59.919,-2.76,-2.5,3.723922663,54.84224,14.21732,56.65512754,57.52224,16.77732,59.919,-2.68,-2.56,3.706211003
13/02/2021 09:30,65.62304,21.01172,68.90483115,72.38304,21.11172,75.399,-13.52,-0.2,13.52147921,58.98304,20.97172,62.60041571,72.38304,21.11172,75.399,-13.4,-0.14,13.40073132
13/02/2021 10:00,64.32632,19.55476,67.23290923,69.85632,20.37476,72.767,-11.06,-1.64,11.18093019,58.89632,18.67476,61.78610823,69.85632,20.37476,72.767,-10.96,-1.7,11.09105946
13/02/2021 10:30,64.87904,19.95472,67.87842574,70.19904,20.47472,73.124,-10.64,-1.04,10.69070624,59.65904,19.45472,62.75099349,70.19904,20.47472,73.124,-10.54,-1.02,10.58923982
13/02/2021 11:00,67.3196,21.3228,70.61579387,74.6496,21.7728,77.76,-14.66,-0.9,14.68760021,60.1096,20.8328,63.61736845,74.6496,21.7728,77.76,-14.54,-0.94,14.57035346
13/02/2021 11:30,72.19392,23.73656,75.99596282,83.71392,24.41656,87.202,-23.04,-1.36,23.08010399,60.77392,22.99656,64.97931305,83.71392,24.41656,87.202,-22.94,-1.42,22.98390741
13/02/2021 12:00,70.94384,23.50612,74.73664504,81.48384,23.76612,84.879,-21.08,-0.52,21.08641269,60.52384,23.18612,64.81304937,81.48384,23.76612,84.879,-20.96,-0.58,20.96802327
13/02/2021 12:30,74.50352,24.83436,78.53355925,86.96352,25.36436,90.587,-24.92,-1.06,24.94253395,62.14352,24.94436,66.96296121,86.96352,25.36436,90.587,-24.82,-0.42,24.82355333
13/02/2021 13:00,71.57976,23.52368,75.3460388,82.46976,24.05368,85.906,-21.78,-1.06,21.80577905,60.78976,22.97368,64.98603614,82.46976,24.05368,85.906,-21.68,-1.08,21.7068837
13/02/2021 13:30,75.05488,25.78184,79.35955069,88.63488,25.85184,92.328,-27.16,-0.14,27.16036082,61.59488,25.65184,66.72290564,88.63488,25.85184,92.328,-27.04,-0.2,27.04073963
13/02/2021 14:00,62.85488,18.74684,65.5910051,66.19488,19.30684,68.953,-6.68,-1.12,6.773241469,59.57488,18.14684,62.27739661,66.19488,19.30684,68.953,-6.62,-1.16,6.72086304
13/02/2021 14:30,63.08016,19.38588,65.99180956,67.22016,19.60588,70.021,-8.28,-0.44,8.29168258,58.90016,19.10588,61.92143004,67.22016,19.60588,70.021,-8.32,-0.5,8.335010498
13/02/2021 15:00,57.86624,16.64932,60.21379898,59.34624,17.30932,61.819,-2.96,-1.32,3.240987504,56.44624,15.92932,58.65084182,59.34624,17.30932,61.819,-2.9,-1.38,3.211603961
13/02/2021 15:30,56.89376,14.64568,58.74858185,55.25376,16.11568,57.556,3.28,-2.94,4.404770142,58.63376,13.09568,60.07840416,55.25376,16.11568,57.556,3.38,-3.02,4.532637201
13/02/2021 16:00,53.43224,12.63232,54.90518901,49.00224,14.29232,51.044,8.86,-3.32,9.461606629,57.94224,10.87232,58.95346061,49.00224,14.29232,51.044,8.94,-3.42,9.57183368
13/02/2021 16:30,52.27968,11.85824,53.60767479,44.35968,12.93824,46.208,15.84,-2.16,15.98659438,60.29968,11.37824,61.3637984,44.35968,12.93824,46.208,15.94,-1.56,16.01615434
13/02/2021 17:00,51.69112,11.56116,52.96821979,41.18112,12.01116,42.897,21.02,-0.9,21.03925854,62.28112,11.09116,63.26098117,41.18112,12.01116,42.897,21.1,-0.92,21.12004735
13/02/2021 17:30,51.03184,10.89512,52.18191577,37.49184,10.93512,39.054,27.08,-0.08,27.08011817,64.65184,10.85512,65.55680015,37.49184,10.93512,39.054,27.16,-0.08,27.16011782
13/02/2021 18:00,49.47456,9.42508,50.36431495,33.03456,9.63508,34.411,32.88,-0.42,32.88268237,65.97456,9.13508,66.60399578,33.03456,9.63508,34.411,32.94,-0.5,32.94379456
13/02/2021 18:30,49.60384,10.12112,50.62586308,34.08384,9.94112,35.504,31.04,0.36,31.04208756,65.18384,10.26112,65.98654091,34.08384,9.94112,35.504,31.1,0.32,31.10164626
13/02/2021 19:00,49.24448,9.05464,50.07000415,34.64448,10.10464,36.088,29.2,-2.1,29.27541631,63.94448,5.90464,64.21651887,34.64448,10.10464,36.088,29.3,-4.2,29.59949324
13/02/2021 19:30,46.97912,8.33516,47.71281388,33.78912,9.85516,35.197,26.38,-3.04,26.55458529,60.26912,6.73516,60.6442842,33.78912,9.85516,35.197,26.48,-3.12,26.6631731
13/02/2021 20:00,43.29568,6.30624,43.75253786,29.33568,8.55624,30.558,27.92,-4.5,28.28031824,57.35568,3.93624,57.49059065,29.33568,8.55624,30.558,28.02,-4.62,28.39832389
13/02/2021 20:30,40.35944,5.67192,40.7560434,25.06944,7.31192,26.114,30.58,-3.28,30.75540278,55.76944,5.79192,56.0693925,25.06944,7.31192,26.114,30.7,-1.52,30.73760563
13/02/2021 21:00,40.98392,7.32156,41.63276281,27.91392,8.14156,29.077,26.14,-1.64,26.19139553,54.13392,4.20156,54.29672551,27.91392,8.14156,29.077,26.22,-3.94,26.51437346
13/02/2021 21:30,43.85904,8.02972,44.58802298,35.51904,10.35972,36.999,16.68,-4.66,17.3187182,52.29904,5.55972,52.59372654,35.51904,10.35972,36.999,16.78,-4.8,17.45303412
13/02/2021 22:00,46.06424,10.18332,47.17641586,41.87424,12.21332,43.619,8.38,-4.06,9.311713054,50.35424,8.03332,50.99101603,41.87424,12.21332,43.619,8.48,-4.18,9.454247723
13/02/2021 22:30,45.3952,10.1536,46.51687625,43.0752,12.5636,44.87,4.64,-4.82,6.690440942,47.7552,9.7636,48.74307143,43.0752,12.5636,44.87,4.68,-2.8,5.453659322
13/02/2021 23:00,41.26984,8.32912,42.10194691,38.73984,11.29912,40.354,5.06,-5.94,7.803025054,43.81984,5.19912,44.12719373,38.73984,11.29912,40.354,5.08,-6.1,7.938286969
13/02/2021 23:30,33.65896,3.93928,33.88869303,27.28896,7.95928,28.426,12.74,-8.04,15.06483322,40.10896,-0.66072,40.11440169,27.28896,7.95928,28.426,12.82,-8.62,15.44852096
14/02/2021 00:00,34.432,5.636,34.89021525,29.952,8.736,31.2,8.96,-6.2,10.8959442,39.012,2.376,39.08428738,29.952,8.736,31.2,9.06,-6.36,11.06947153
14/02/2021 00:30,33.71528,4.08404,33.96173565,27.54528,8.03404,28.693,12.34,-7.9,14.65215343,39.98528,-0.06596,39.9853344,27.54528,8.03404,28.693,12.44,-8.1,14.84464887
14/02/2021 01:00,33.61424,3.54332,33.80047703,25.31424,7.38332,26.369,16.6,-7.68,18.29050027,42.03424,-0.47668,42.03694276,25.31424,7.38332,26.369,16.72,-7.86,18.47533491
14/02/2021 01:30,36.59384,5.82612,37.0547271,30.60384,8.92612,31.879,11.98,-6.2,13.48926981,42.70384,2.54612,42.77967599,30.60384,8.92612,31.879,12.1,-6.38,13.67897657
14/02/2021 02:00,38.65072,7.87396,39.44461183,34.95072,10.19396,36.407,7.4,-4.64,8.734391793,42.47072,5.43396,42.81693565,34.95072,10.19396,36.407,7.52,-4.76,8.89988764
14/02/2021 02:30,35.91648,6.31064,36.46666578,30.51648,8.90064,31.788,10.8,-5.18,11.97799649,41.43648,3.58064,41.59089874,30.51648,8.90064,31.788,10.92,-5.32,12.1469667
14/02/2021 03:00,37.41544,7.15492,38.09341191,33.68544,9.82492,35.089,7.46,-5.34,9.174268363,41.16544,5.64492,41.55067475,33.68544,9.82492,35.089,7.48,-4.18,8.568710521
14/02/2021 03:30,39.09152,6.73336,39.66717879,38.17152,11.13336,39.762,1.84,-8.8,8.99030589,40.23152,5.05336,40.54764665,38.17152,11.13336,39.762,2.06,-6.08,6.419501538
14/02/2021 04:00,34.896,5.298,35.29588673,30.576,8.918,31.85,8.64,-7.24,11.27240879,39.296,1.478,39.32378542,30.576,8.918,31.85,8.72,-7.44,11.46263495
14/02/2021 04:30,43.48696,10.05828,44.63501637,45.69696,13.32828,47.601,-4.42,-6.54,7.893541664,41.45696,6.60828,41.98033941,45.69696,13.32828,47.601,-4.24,-6.72,7.945816509
14/02/2021 05:00,43.30456,10.72008,44.61171407,47.07456,13.73008,49.036,-7.54,-6.02,9.64841956,39.63456,7.53008,40.34353048,47.07456,13.73008,49.036,-7.44,-6.2,9.684709598
14/02/2021 05:30,44.66312,11.62216,46.15050261,49.89312,14.55216,51.972,-10.46,-5.86,11.98962885,39.53312,8.53216,40.44335954,49.89312,14.55216,51.972,-10.36,-6.02,11.98206994
14/02/2021 06:00,47.18584,12.95212,48.93118544,54.07584,15.77212,56.329,-13.78,-5.64,14.88952652,40.41584,9.97212,41.62791492,54.07584,15.77212,56.329,-13.66,-5.8,14.84033692
14/02/2021 06:30,38.73568,8.38624,39.63309131,39.89568,11.63624,41.558,-2.32,-6.5,6.901622998,37.67568,4.95624,38.00027866,39.89568,11.63624,41.558,-2.22,-6.68,7.039232913
14/02/2021 07:00,41.0692,7.9506,41.83170124,40.2192,11.7306,41.895,1.7,-7.56,7.748780549,41.9992,3.9906,42.18835964,40.2192,11.7306,41.895,1.78,-7.74,7.94204004
14/02/2021 07:30,41.70408,7.79744,42.42676466,39.69408,11.57744,41.348,4.02,-7.56,8.562359488,43.77408,3.83744,43.94196201,39.69408,11.57744,41.348,4.08,-7.74,8.749514272
14/02/2021 08:00,45.48224,11.26732,46.85708757,45.28224,13.20732,47.169,0.4,-3.88,3.900564062,45.90224,11.02732,47.2082347,45.28224,13.20732,47.169,0.62,-2.18,2.26645097
14/02/2021 08:30,46.83712,12.69416,48.52687408,47.63712,13.89416,49.622,-1.6,-2.4,2.88444102,46.01712,11.39416,47.40677394,47.63712,13.89416,49.622,-1.62,-2.5,2.978993118
14/02/2021 09:00,49.55584,12.78212,51.17776734,49.27584,14.37212,51.329,0.56,-3.18,3.228931712,49.89584,11.09212,51.1138922,49.27584,14.37212,51.329,0.62,-3.28,3.338083282
14/02/2021 09:30,54.22384,14.73612,56.19055131,54.60384,15.92612,56.879,-0.76,-2.38,2.498399488,53.94384,13.46612,55.59922897,54.60384,15.92612,56.879,-0.66,-2.46,2.546998233
14/02/2021 10:00,56.49032,15.00676,58.44962874,57.76032,16.84676,60.167,-2.54,-3.68,4.471465084,55.26032,13.06676,56.78418075,57.76032,16.84676,60.167,-2.5,-3.78,4.531931156
14/02/2021 10:30,56.71736,15.44048,58.78152216,57.80736,16.86048,60.216,-2.18,-2.84,3.580223457,55.66736,12.64048,57.0844699,57.80736,16.86048,60.216,-2.14,-4.22,4.731595925
14/02/2021 11:00,60.96672,18.73196,63.7795208,62.40672,18.20196,65.007,-2.88,1.06,3.068876016,59.64672,19.26196,62.67977592,62.40672,18.20196,65.007,-2.76,1.06,2.956552046
14/02/2021 11:30,57.91968,16.81824,60.31204298,57.55968,16.78824,59.958,0.72,0.06,0.722495675,58.37968,16.80824,60.75116434,57.55968,16.78824,59.958,0.82,0.02,0.820243866
14/02/2021 12:00,60.85176,17.83468,63.41145406,60.22176,17.56468,62.731,1.26,0.54,1.370839159,61.52176,18.12468,64.13603495,60.22176,17.56468,62.731,1.3,0.56,1.415485782
14/02/2021 12:30,59.26832,17.19576,61.71246161,56.96832,16.61576,59.342,4.6,1.16,4.744006745,60.28832,17.81576,62.86559339,56.96832,16.61576,59.342,3.32,1.2,3.530212458
14/02/2021 13:00,59.32688,17.14284,61.75399302,57.02688,16.63284,59.403,4.6,1.02,4.711730043,61.68688,17.69284,64.17404266,57.02688,16.63284,59.403,4.66,1.06,4.77903756
14/02/2021 13:30,60.90688,18.25284,63.58312826,60.14688,17.54284,62.653,1.52,1.42,2.080096152,63.12688,18.98284,65.91927786,60.14688,17.54284,62.653,2.98,1.44,3.309682764
14/02/2021 14:00,60.40344,17.59392,62.91360413,58.09344,16.94392,60.514,4.62,1.3,4.799416631,62.83344,18.28392,65.43961272,58.09344,16.94392,60.514,4.74,1.34,4.925768976
14/02/2021 14:30,60.64264,18.28952,63.34063726,59.79264,17.43952,62.284,1.7,1.7,2.404163056,61.59264,19.15952,64.50380228,59.79264,17.43952,62.284,1.8,1.72,2.489658611
14/02/2021 15:00,59.32696,17.25328,61.78481896,56.13696,16.37328,58.476,6.38,1.76,6.618307941,62.55696,18.13328,65.13208954,56.13696,16.37328,58.476,6.42,1.76,6.656876144
14/02/2021 15:30,56.76032,15.29676,58.7854131,52.24032,15.23676,54.417,9.04,0.12,9.040796425,61.40032,18.31676,64.07419912,52.24032,15.23676,54.417,9.16,3.08,9.663953642
14/02/2021 16:00,57.66632,15.17976,59.63077709,53.41632,15.57976,55.642,8.5,-0.8,8.537564055,62.03632,14.75976,63.76798189,53.41632,15.57976,55.642,8.62,-0.82,8.658914482
14/02/2021 16:30,59.78832,15.78076,61.83587627,56.36832,16.44076,58.717,6.84,-1.32,6.966204131,63.30832,15.08076,65.07974111,56.36832,16.44076,58.717,6.94,-1.36,7.072001131
14/02/2021 17:00,60.47248,15.69864,62.47694083,55.09248,16.06864,57.388,10.76,-0.74,10.78541608,65.95248,15.24864,67.69232335,55.09248,16.06864,57.388,10.86,-0.82,10.89091364
14/02/2021 17:30,61.63632,16.63976,63.84291312,54.61632,15.92976,56.892,14.04,1.42,14.11162641,68.75632,17.36976,70.91643041,54.61632,15.92976,56.892,14.14,1.44,14.21313477
14/02/2021 18:00,63.22512,17.74316,65.66761398,57.88512,16.88316,60.297,10.68,1.72,10.81761526,68.66512,18.60316,71.14053884,57.88512,16.88316,60.297,10.78,1.72,10.9163547
14/02/2021 18:30,63.14104,18.30072,65.73969337,59.59104,17.38072,62.074,7.1,1.84,7.334548384,66.79104,19.24072,69.50718186,59.59104,17.38072,62.074,7.2,1.86,7.436370082
14/02/2021 19:00,61.1616,17.1988,63.53377083,58.5216,17.0688,60.96,5.28,0.26,5.286397639,63.9016,17.3488,66.21476681,58.5216,17.0688,60.96,5.38,0.28,5.387281318
14/02/2021 19:30,59.61808,17.25444,62.06473365,59.15808,17.25444,61.623,0.92,0,0.92,60.17808,17.39444,62.64158248,59.15808,17.25444,61.623,1.02,0.14,1.029563014
14/02/2021 20:00,57.32912,15.94016,59.50392173,56.70912,16.54016,59.072,1.24,-1.2,1.725572369,58.02912,15.40016,60.03785219,56.70912,16.54016,59.072,1.32,-1.14,1.744133022
14/02/2021 20:30,55.65096,14.65528,57.54829781,55.08096,16.06528,57.376,1.14,-2.82,3.041710045,56.32096,13.16528,57.83921795,55.08096,16.06528,57.376,1.24,-2.9,3.153981611
14/02/2021 21:00,56.92976,15.34368,58.96122531,57.50976,16.77368,59.906,-1.16,-2.86,3.086292274,56.48976,13.81368,58.15419796,57.50976,16.77368,59.906,-1.02,-2.96,3.13081459
14/02/2021 21:30,53.24984,14.52412,55.19506791,52.77984,15.39412,54.979,0.94,-1.74,1.977675403,53.75984,13.57412,55.44706602,52.77984,15.39412,54.979,0.98,-1.82,2.067075228
14/02/2021 22:00,47.9264,13.8502,49.88755212,46.0464,13.4302,47.965,3.76,0.84,3.852687374,49.9664,10.5502,51.06807074,46.0464,13.4302,47.965,3.92,-2.88,4.864236836
14/02/2021 22:30,44.57544,11.02492,45.91860965,42.08544,12.27492,43.839,4.98,-2.5,5.572288578,47.16544,9.67492,48.14751092,42.08544,12.27492,43.839,5.08,-2.6,5.706697819
14/02/2021 23:00,41.3436,10.1398,42.56887131,38.6736,11.2798,40.285,5.34,-2.28,5.806375806,44.1136,7.4398,44.73656591,38.6736,11.2798,40.285,5.44,-3.84,6.658768655
14/02/2021 23:30,38.82304,7.84672,39.60807304,36.74304,10.71672,38.274,4.16,-5.74,7.088949146,40.98304,4.79672,41.26279305,36.74304,10.71672,38.274,4.24,-5.92,7.281758029
15/02/2021 00:00,37.6576,7.9568,38.48903096,35.8176,10.4468,37.31,3.68,-4.98,6.192156329,39.5376,5.2868,39.88949822,35.8176,10.4468,37.31,3.72,-5.16,6.361131975
15/02/2021 00:30,32.9948,5.4564,33.44292344,26.7648,7.8064,27.88,12.46,-4.7,13.31696662,39.3248,2.9464,39.43502464,26.7648,7.8064,27.88,12.56,-4.86,13.46748677
15/02/2021 01:00,34.55784,5.35312,34.96998998,27.74784,8.09312,28.904,13.62,-5.48,14.6811035,41.48784,2.43312,41.55912584,27.74784,8.09312,28.904,13.74,-5.66,14.86012113
15/02/2021 01:30,32.98904,4.70472,33.32283227,24.59904,7.17472,25.624,16.78,-4.94,17.49205534,41.49904,2.07472,41.55086983,24.59904,7.17472,25.624,16.9,-5.1,17.65276182
15/02/2021 02:00,31.95832,4.63576,32.29279313,23.36832,6.81576,24.342,17.18,-4.36,17.72461565,40.64832,2.29576,40.71309903,23.36832,6.81576,24.342,17.28,-4.52,17.86137733
15/02/2021 02:30,32.09048,4.72264,32.43612547,24.42048,7.12264,25.438,15.34,-4.8,16.07344394,39.86048,2.14264,39.91802565,24.42048,7.12264,25.438,15.44,-4.98,16.22325491
15/02/2021 03:00,29.26952,3.22736,29.44691246,19.49952,5.68736,20.312,19.54,-4.92,20.14988834,39.15952,0.58736,39.16392471,19.49952,5.68736,20.312,19.66,-5.1,20.31072623
15/02/2021 03:30,26.84816,1.25988,26.87770438,15.42816,4.49988,16.071,22.84,-6.48,23.74144056,38.38816,-2.18012,38.45001627,15.42816,4.49988,16.071,22.96,-6.68,23.91200535
15/02/2021 04:00,25.9236,0.2698,25.92500393,14.6736,4.2798,15.285,22.5,-8.02,23.8866155,37.2936,-3.9602,37.50327699,14.6736,4.2798,15.285,22.62,-8.24,24.07409396
15/02/2021 04:30,24.15408,-1.39756,24.19447777,11.01408,3.21244,11.473,26.28,-9.22,27.85043626,37.41408,-6.24756,37.93211552,11.01408,3.21244,11.473,26.4,-9.46,28.0437444
15/02/2021 05:00,25.11392,-0.60344,25.12116871,13.15392,3.83656,13.702,23.92,-8.88,25.51510925,37.17392,-5.28344,37.54750413,13.15392,3.83656,13.702,24.02,-9.12,25.69308856
15/02/2021 05:30,24.49264,-1.15048,24.51964556,11.07264,3.22952,11.534,26.84,-8.76,28.23337033,38.01264,-5.75048,38.4451404,11.07264,3.22952,11.534,26.94,-8.98,28.39725339
15/02/2021 06:00,24.52864,-1.28748,24.56240593,9.84864,2.87252,10.259,29.36,-8.32,30.51609411,39.26864,-6.02748,39.72853638,9.84864,2.87252,10.259,29.42,-8.9,30.73672722
15/02/2021 06:30,25.57088,-1.00016,25.59043227,8.09088,2.35984,8.428,34.96,-6.72,35.6,43.15088,-4.54016,43.38907118,8.09088,2.35984,8.428,35.06,-6.9,35.7325286
15/02/2021 07:00,26.51608,-0.39656,26.5190452,7.72608,2.25344,8.048,37.58,-5.3,37.95189587,45.40608,-3.18656,45.5177577,7.72608,2.25344,8.048,37.68,-5.44,38.07067113
15/02/2021 07:30,27.44176,-0.76532,27.45242989,7.18176,2.09468,7.481,40.52,-5.72,40.92173994,47.78176,-3.76532,47.92988862,7.18176,2.09468,7.481,40.6,-5.86,41.02072159
15/02/2021 08:00,27.67728,-0.64496,27.68479369,5.29728,1.54504,5.518,44.76,-4.38,44.97379237,50.13728,-2.95496,50.22428331,5.29728,1.54504,5.518,44.84,-4.5,45.06523716
15/02/2021 08:30,28.73312,-0.77284,28.74351173,4.65312,1.35716,4.847,48.16,-4.26,48.34804236,52.89312,-3.00284,52.97828981,4.65312,1.35716,4.847,48.24,-4.36,48.43663077
15/02/2021 09:00,31.40872,0.50796,31.41282724,8.59872,2.50796,8.957,45.62,-4,45.79502593,54.31872,-1.59204,54.34204573,8.59872,2.50796,8.957,45.72,-4.1,45.90346828
15/02/2021 09:30,33.38264,1.35952,33.410312,11.31264,3.29952,11.784,44.14,-3.88,44.31020199,55.53264,-0.66048,55.53656759,11.31264,3.29952,11.784,44.22,-3.96,44.39695936
15/02/2021 10:00,31.10072,1.58396,31.14102943,6.63072,1.93396,6.907,48.94,-0.7,48.94500587,55.65072,1.19396,55.66352645,6.63072,1.93396,6.907,49.02,-0.74,49.02558516
15/02/2021 10:30,33.71424,3.78332,33.92585281,11.39424,3.32332,11.869,44.64,0.92,44.64947928,56.13424,4.24332,56.29439284,11.39424,3.32332,11.869,44.74,0.92,44.7494581
15/02/2021 11:00,36.28232,3.76776,36.47742809,16.07232,4.68776,16.742,40.42,-1.84,40.46185858,56.59232,2.02776,56.62863669,16.07232,4.68776,16.742,40.52,-2.66,40.60721611
15/02/2021 11:30,41.4804,6.6822,42.01518036,27.4704,8.0122,28.615,28.02,-2.66,28.14597662,55.5904,5.2922,55.84174024,27.4704,8.0122,28.615,28.12,-2.72,28.25124422
15/02/2021 12:00,53.90736,13.64548,55.6075767,50.96736,14.86548,53.091,5.88,-2.44,6.366160538,56.90736,12.34548,58.23107846,50.96736,14.86548,53.091,5.94,-2.52,6.452441398
15/02/2021 12:30,63.66152,19.33336,66.53245778,68.41152,19.95336,71.262,-9.5,-1.24,9.580584533,58.99152,18.69336,61.88247846,68.41152,19.95336,71.262,-9.42,-1.26,9.503893939
15/02/2021 13:00,68.2856,22.6958,71.95847765,77.7456,22.6758,80.985,-18.92,0.04,18.92004228,58.9456,22.7358,63.17832192,77.7456,22.6758,80.985,-18.8,0.06,18.80009574
15/02/2021 13:30,59.20432,18.69376,62.08549081,64.26432,18.74376,66.942,-10.12,-0.1,10.12049406,54.24432,18.64376,57.35883576,64.26432,18.74376,66.942,-10.02,-0.1,10.02049899
15/02/2021 14:00,66.00368,21.38024,69.38011557,73.54368,21.45024,76.608,-15.08,-0.14,15.08064985,58.60368,21.29024,62.35114777,73.54368,21.45024,76.608,-14.94,-0.16,14.94085674
15/02/2021 14:30,64.71888,21.04384,68.05421831,71.97888,20.99384,74.978,-14.52,0.1,14.52034435,57.55888,21.05384,61.28857027,71.97888,20.99384,74.978,-14.42,0.06,14.42012483
15/02/2021 15:00,61.65312,19.44716,64.64749986,67.05312,19.55716,69.847,-10.8,-0.22,10.80224051,56.35312,19.31716,59.57203039,67.05312,19.55716,69.847,-10.7,-0.24,10.70269125
15/02/2021 15:30,60.46856,18.15708,63.13577672,63.89856,18.63708,66.561,-6.86,-0.96,6.926846324,57.05856,17.69708,59.73998585,63.89856,18.63708,66.561,-6.84,-0.94,6.904288522
15/02/2021 16:00,46.70112,11.29116,48.04669503,39.50112,11.52116,41.147,14.4,-0.46,14.40734535,53.98112,10.90116,55.07083262,39.50112,11.52116,41.147,14.48,-0.62,14.4932674
15/02/2021 16:30,42.95712,8.83916,43.85709644,30.23712,8.81916,31.497,25.44,0.04,25.44003145,55.75712,8.83916,56.45340716,30.23712,8.81916,31.497,25.52,0.02,25.52000784
15/02/2021 17:00,45.33168,8.45424,46.1132886,32.31168,9.42424,33.658,26.04,-1.94,26.11216575,58.45168,7.44424,58.92381186,32.31168,9.42424,33.658,26.14,-1.98,26.21488127
15/02/2021 17:30,47.7876,8.5168,48.5406077,32.6976,9.5368,34.06,30.18,-2.04,30.24886775,62.9576,7.4368,63.39531049,32.6976,9.5368,34.06,30.26,-2.1,30.33278095
15/02/2021 18:00,48.024,8.787,48.82126529,30.024,8.757,31.275,36,0.06,36.00005,66.124,8.837,66.71188758,30.024,8.757,31.275,36.1,0.08,36.10008864
15/02/2021 18:30,41.43688,4.97284,41.73420853,18.14688,5.29284,18.903,46.58,-0.64,46.58439653,64.82688,4.95284,65.01580573,18.14688,5.29284,18.903,46.68,-0.34,46.6812382
15/02/2021 19:00,40.49848,4.60664,40.75963707,19.66848,5.73664,20.488,41.66,-2.26,41.72125597,61.40848,3.41664,61.50345393,19.66848,5.73664,20.488,41.74,-2.32,41.8044256
15/02/2021 19:30,42.8184,7.3062,43.43726438,26.3184,7.6762,27.415,33,-0.74,33.00829593,59.4184,6.9562,59.8242006,26.3184,7.6762,27.415,33.1,-0.72,33.10782989
15/02/2021 20:00,39.4316,5.2138,39.77480093,22.6416,6.6038,23.585,33.58,-2.78,33.69487795,56.3216,3.7438,56.44589148,22.6416,6.6038,23.585,33.68,-2.86,33.801213
15/02/2021 20:30,39.83968,6.52824,40.37100469,25.15968,7.33824,26.208,29.36,-1.62,29.40465949,54.61968,5.65824,54.91197614,25.15968,7.33824,26.208,29.46,-1.68,29.50786336
15/02/2021 21:00,35.0108,4.4094,35.28737628,18.1008,5.2794,18.855,33.82,-1.74,33.86473092,52.0008,3.4994,52.11841326,18.1008,5.2794,18.855,33.9,-1.78,33.9466994
15/02/2021 21:30,34.9176,5.4718,35.34373191,20.0976,5.8618,20.935,29.64,-0.78,29.65026138,49.8176,1.1018,49.82978259,20.0976,5.8618,20.935,29.72,-4.76,30.09877074
15/02/2021 22:00,34.91928,3.28604,35.07355378,22.64928,6.60604,23.593,24.54,-6.64,25.42245464,47.26928,-0.21396,47.26976423,22.64928,6.60604,23.593,24.62,-6.82,25.54714857
15/02/2021 22:30,31.45912,2.00016,31.52264061,19.26912,5.62016,20.072,24.38,-7.24,25.43230229,43.72912,-1.79984,43.76614399,19.26912,5.62016,20.072,24.46,-7.42,25.56067292
15/02/2021 23:00,35.824,5.757,36.28363302,30.024,8.757,31.275,11.6,-6,13.05986217,41.724,2.577,41.80350589,30.024,8.757,31.275,11.7,-6.18,13.23187062
15/02/2021 23:30,36.62088,6.98484,37.28105205,33.65088,9.81484,35.053,5.94,-5.66,8.204827847,39.69088,3.99484,39.89141138,33.65088,9.81484,35.053,6.04,-5.82,8.387729132
16/02/2021 00:00,31.24096,4.82028,31.61064189,24.96096,7.28028,26.001,12.56,-4.92,13.48925498,37.60096,2.22028,37.66645505,24.96096,7.28028,26.001,12.64,-5.06,13.6151827
16/02/2021 00:30,37.07192,6.80556,37.69141679,35.40192,10.32556,36.877,3.34,-7.04,7.792124229,38.86192,3.08556,38.98422125,35.40192,10.32556,36.877,3.46,-7.24,8.02428813
16/02/2021 01:00,43.46416,9.23788,44.43502708,43.84416,12.78788,45.671,-0.76,-7.1,7.140560202,43.14416,5.50788,43.49431324,43.84416,12.78788,45.671,-0.7,-7.28,7.313576417
16/02/2021 01:30,45.726,12.558,47.41909362,48.096,14.028,50.1,-4.74,-2.94,5.577741478,43.476,10.968,44.83814894,48.096,14.028,50.1,-4.62,-3.06,5.541479947
16/02/2021 02:00,44.66728,12.00504,46.25242575,46.33728,13.51504,48.268,-3.34,-3.02,4.502887962,43.17728,10.37504,44.40629418,46.33728,13.51504,48.268,-3.16,-3.14,4.454795169
16/02/2021 02:30,44.35856,12.67208,46.13310587,47.45856,13.84208,49.436,-6.2,-2.34,6.626884638,41.33856,11.76208,42.97933304,47.45856,13.84208,49.436,-6.12,-2.08,6.463806928
16/02/2021 03:00,44.25424,14.36332,46.52679571,47.87424,13.96332,49.869,-7.24,0.8,7.284064799,40.75424,11.26332,42.28203466,47.87424,13.96332,49.869,-7.12,-2.7,7.614748847
16/02/2021 03:30,42.6764,10.1652,43.87033631,44.7264,13.0452,46.59,-4.1,-5.76,7.070190945,40.6864,7.1452,41.30904293,44.7264,13.0452,46.59,-4.04,-5.9,7.150636335
16/02/2021 04:00,38.55544,8.38492,39.45667037,39.68544,11.57492,41.339,-2.26,-6.38,6.768456249,37.56544,5.03492,37.90135488,39.68544,11.57492,41.339,-2.12,-6.54,6.875027273
16/02/2021 04:30,38.63016,8.45588,39.54479951,40.34016,11.76588,42.021,-3.42,-6.62,7.451228087,36.90016,4.98588,37.23547781,40.34016,11.76588,42.021,-3.44,-6.78,7.602762656
16/02/2021 05:00,39.93952,8.78236,40.89370496,41.45952,12.09236,43.187,-3.04,-6.62,7.284641378,38.47952,5.31236,38.84449289,41.45952,12.09236,43.187,-2.98,-6.78,7.40599757
16/02/2021 05:30,42.53664,10.19152,43.74051694,46.01664,13.42152,47.934,-6.96,-6.46,9.495957034,39.15664,6.80152,39.74296328,46.01664,13.42152,47.934,-6.86,-6.62,9.533310023
16/02/2021 06:00,43.70592,10.87256,45.03798401,47.18592,13.76256,49.152,-6.96,-5.78,9.047098983,40.32592,7.84256,41.08145045,47.18592,13.76256,49.152,-6.86,-5.92,9.061236119
16/02/2021 06:30,45.85616,11.86888,47.36726425,48.47616,14.13888,50.496,-5.24,-4.54,6.933195511,43.33616,9.49888,44.36498039,48.47616,14.13888,50.496,-5.14,-4.64,6.924536086
16/02/2021 07:00,44.47504,10.51272,45.70061777,44.37504,12.94272,46.224,0.2,-4.86,4.864113486,44.67504,10.78272,45.95787473,44.37504,12.94272,46.224,0.3,-2.16,2.180733821
16/02/2021 07:30,42.0036,9.2398,43.00786343,37.7136,10.9998,39.285,8.58,-3.52,9.27398512,46.4136,7.3998,46.99977984,37.7136,10.9998,39.285,8.7,-3.6,9.415412896
16/02/2021 08:00,38.896,6.293,39.40178505,29.256,8.533,30.475,19.28,-4.48,19.79365555,48.636,3.973,48.79800431,29.256,8.533,30.475,19.38,-4.56,19.90924408
16/02/2021 08:30,34.92048,3.55764,35.10123539,19.74048,5.75764,20.563,30.36,-4.4,30.6771837,50.18048,1.27764,50.19674229,19.74048,5.75764,20.563,30.44,-4.48,30.76790536
16/02/2021 09:00,34.60592,3.39756,34.77230382,17.54592,5.11756,18.277,34.12,-3.44,34.29297304,51.74592,1.59756,51.77057499,17.54592,5.11756,18.277,34.2,-3.52,34.38066899
16/02/2021 09:30,13.83276,4.03668,14.40972014,13.82976,4.03368,14.406,0.006,0.006,0.008485281,13.83576,4.03968,14.41344058,13.82976,4.03368,14.406,0.006,0.006,0.008485281
16/02/2021 10:00,34.31568,3.04624,34.45062368,16.37568,4.77624,17.058,35.88,-3.46,36.04644227,52.33568,1.23624,52.3502788,16.37568,4.77624,17.058,35.96,-3.54,36.13382349
16/02/2021 10:30,37.07816,4.92488,37.40380184,21.54816,6.28488,22.446,31.06,-2.72,31.17887105,52.70816,3.50488,52.82456166,21.54816,6.28488,22.446,31.16,-2.78,31.28376576
16/02/2021 11:00,37.72992,4.75956,38.02893996,22.24992,6.48956,23.177,30.96,-3.46,31.15273985,53.28992,2.94956,53.37148562,22.24992,6.48956,23.177,31.04,-3.54,31.24120996
16/02/2021 11:30,37.00096,5.29028,37.37724045,21.60096,6.30028,22.501,30.8,-2.02,30.86616918,52.48096,4.24028,52.65198132,21.60096,6.30028,22.501,30.88,-2.06,30.94863486
16/02/2021 12:00,35.0524,4.2132,35.3046994,19.1424,5.5832,19.94,31.82,-2.74,31.93775196,51.0824,2.7832,51.15816447,19.1424,5.5832,19.94,31.94,-2.8,32.06249522
16/02/2021 12:30,39.19888,5.99384,39.65448665,25.41888,7.41384,26.478,27.56,-2.84,27.7059416,53.07888,4.53384,53.27216165,25.41888,7.41384,26.478,27.66,-2.88,27.80953074
16/02/2021 13:00,39.54856,6.10208,40.01654631,25.61856,7.47208,26.686,27.86,-2.74,27.99441373,53.55856,4.67208,53.76195384,25.61856,7.47208,26.686,27.94,-2.8,28.07995014
16/02/2021 13:30,38.27504,4.81772,38.57705423,22.17504,6.46772,23.099,32.2,-3.3,32.36865768,54.47504,3.08772,54.56247793,22.17504,6.46772,23.099,32.3,-3.38,32.47636679
16/02/2021 14:00,39.31712,5.57416,39.71029067,24.11712,7.03416,25.122,30.4,-2.92,30.53991487,54.61712,4.05416,54.7673809,24.11712,7.03416,25.122,30.5,-2.98,30.64523454
16/02/2021 14:30,38.03032,4.68176,38.3174127,22.12032,6.45176,23.042,31.82,-3.54,32.01630834,54.06032,2.85176,54.13548498,22.12032,6.45176,23.042,31.94,-3.6,32.14224012
16/02/2021 15:00,39.58304,6.46172,40.10699292,26.06304,7.60172,27.149,27.04,-2.28,27.13595401,53.18304,5.28172,53.44466587,26.06304,7.60172,27.149,27.12,-2.32,27.21905215
16/02/2021 15:30,39.0016,5.3688,39.36938933,24.6816,7.1988,25.71,28.64,-3.66,28.87291464,53.4016,3.4588,53.51349531,24.6816,7.1988,25.71,28.72,-3.74,28.96249299
16/02/2021 16:00,38.01952,5.13736,38.36504097,24.05952,7.01736,25.062,27.92,-3.76,28.17204288,52.03952,3.17736,52.13642928,24.05952,7.01736,25.062,27.98,-3.84,28.24227328
16/02/2021 16:30,41.41736,7.56048,42.10176442,29.24736,8.53048,30.466,24.34,-1.94,24.41719067,53.66736,6.55048,54.06564822,29.24736,8.53048,30.466,24.42,-1.98,24.50013878
16/02/2021 17:00,40.44936,5.34148,40.80051633,23.79936,6.94148,24.791,33.3,-3.2,33.45340043,57.17936,3.68148,57.29775305,23.79936,6.94148,24.791,33.38,-3.26,33.53881334
16/02/2021 17:30,44.16864,6.83252,44.69398269,28.08864,8.19252,29.259,32.16,-2.72,32.27481991,60.32864,5.41252,60.57095159,28.08864,8.19252,29.259,32.24,-2.78,32.35963535
16/02/2021 18:00,50.3128,9.6254,51.22524933,36.2928,10.5854,37.805,28.04,-1.92,28.10565779,64.4328,8.6854,65.01555113,36.2928,10.5854,37.805,28.14,-1.9,28.20407063
16/02/2021 18:30,45.13696,8.39328,45.91069927,26.85696,7.83328,27.976,36.56,1.12,36.57715134,63.51696,8.97328,64.14767308,26.85696,7.83328,27.976,36.66,1.14,36.67772076
16/02/2021 19:00,45.22984,7.86912,45.9092744,29.37984,8.56912,30.604,31.7,-1.4,31.73089977,61.17984,7.96912,61.69667492,29.37984,8.56912,30.604,31.8,-0.6,31.80565987
16/02/2021 19:30,51.79256,12.46408,53.27121701,44.48256,12.97408,46.336,14.62,-1.02,14.6555382,59.20256,11.95408,60.39737692,44.48256,12.97408,46.336,14.72,-1.02,14.75529735
16/02/2021 20:00,46.0916,8.7238,46.90991662,35.8416,10.4538,37.335,20.5,-3.46,20.78993987,56.4216,6.9138,56.84362389,35.8416,10.4538,37.335,20.58,-3.54,20.88224126
16/02/2021 20:30,46.00312,8.44216,46.77132792,37.17312,10.84216,38.722,17.66,-4.8,18.30069944,54.91312,5.94216,55.2336855,37.17312,10.84216,38.722,17.74,-4.9,18.40428211
16/02/2021 21:00,48.72768,11.21224,50.00101123,44.40768,12.95224,46.258,8.64,-3.48,9.314504818,53.14768,9.39224,53.97119659,44.40768,12.95224,46.258,8.74,-3.56,9.437224168
16/02/2021 21:30,41.63616,7.12388,42.24120602,32.99616,9.62388,34.371,17.28,-5,17.98884099,50.35616,4.50388,50.55717343,32.99616,9.62388,34.371,17.36,-5.12,18.09928175
16/02/2021 22:00,44.9128,10.6804,46.1652526,41.9328,12.2304,43.68,5.96,-3.1,6.718005656,47.9728,9.0504,48.81904628,41.9328,12.2304,43.68,6.04,-3.18,6.825979783
16/02/2021 22:30,40.7912,8.4766,41.66263008,37.0512,10.8066,38.595,7.48,-4.66,8.812831554,44.6312,6.0266,45.03625119,37.0512,10.8066,38.595,7.58,-4.78,8.961294549
16/02/2021 23:00,38.66296,7.59628,39.40213123,35.47296,10.34628,36.951,6.38,-5.5,8.423443476,41.95296,4.68628,42.21388484,35.47296,10.34628,36.951,6.48,-5.66,8.603836354
16/02/2021 23:30,33.70184,6.65512,34.35265116,28.61184,8.34512,29.804,10.18,-3.38,10.72645328,38.87184,3.30512,39.01209765,28.61184,8.34512,29.804,10.26,-5.04,11.43106294
17/02/2021 00:00,42.65064,10.51352,43.92733995,46.16064,13.46352,48.084,-7.02,-5.9,9.170081788,39.30064,7.40352,39.99190434,46.16064,13.46352,48.084,-6.86,-6.06,9.153316339
17/02/2021 00:30,42.01712,8.78416,42.92551502,43.55712,12.70416,45.372,-3.08,-7.84,8.423301016,40.65712,4.66416,40.92378031,43.55712,12.70416,45.372,-2.9,-8.04,8.547022873
17/02/2021 01:00,34.5264,5.6452,34.98486215,28.6464,8.3552,29.84,11.76,-5.42,12.94889957,40.5064,1.9352,40.5526009,28.6464,8.3552,29.84,11.86,-6.42,13.48614103
17/02/2021 01:30,37.20888,6.83884,37.83213559,33.21888,9.68884,34.603,7.98,-5.7,9.806650804,41.31888,3.82884,41.49590173,33.21888,9.68884,34.603,8.1,-5.86,9.997479682
17/02/2021 02:00,32.1292,4.5206,32.44566715,24.6192,7.1806,25.645,15.02,-5.32,15.93432772,39.7592,1.7206,39.79641251,24.6192,7.1806,25.645,15.14,-5.46,16.09444625
17/02/2021 02:30,32.32704,5.24372,32.74956663,25.72704,7.50372,26.799,13.2,-4.52,13.95243348,39.06704,2.84372,39.17040155,25.72704,7.50372,26.799,13.34,-4.66,14.13050601
17/02/2021 03:00,33.46448,5.69964,33.94638888,28.28448,8.24964,29.463,10.36,-5.1,11.54727674,38.76448,2.98964,38.87959435,28.28448,8.24964,29.463,10.48,-5.26,11.72595412
17/02/2021 03:30,33.56512,4.16316,33.82231781,29.56512,8.62316,30.797,8,-8.92,11.98191971,37.68512,-0.51684,37.68866399,29.56512,8.62316,30.797,8.12,-9.14,12.225956
17/02/2021 04:00,35.77192,5.60056,36.2076861,33.60192,9.80056,35.002,4.34,-8.4,9.454924643,38.00192,1.18056,38.0202531,33.60192,9.80056,35.002,4.4,-8.62,9.678036991
17/02/2021 04:30,36.93224,7.31732,37.65014639,35.68224,10.40732,37.169,2.5,-6.18,6.666513332,38.40224,6.00732,38.86926717,35.68224,10.40732,37.169,2.72,-4.4,5.172852211
17/02/2021 05:00,40.12384,6.40612,40.63201828,41.40384,12.07612,43.129,-2.56,-11.34,11.62536881,38.96384,8.07612,39.79201606,41.40384,12.07612,43.129,-2.44,-4,4.685466892
17/02/2021 05:30,41.92128,10.77204,43.28314409,44.92128,13.10204,46.793,-6,-4.66,7.597078386,39.02128,8.32204,39.89883009,44.92128,13.10204,46.793,-5.9,-4.78,7.593312847
17/02/2021 06:00,42.93168,10.07924,44.09898215,45.87168,13.37924,47.783,-5.88,-6.6,8.839366493,40.11168,6.61924,40.65416597,45.87168,13.37924,47.783,-5.76,-6.76,8.881171094
17/02/2021 06:30,43.46936,9.04648,44.40072138,42.63936,12.43648,44.416,1.66,-6.78,6.980257875,44.33936,12.19648,45.98622587,42.63936,12.43648,44.416,1.7,-0.24,1.716857595
17/02/2021 07:00,43.46456,9.85508,44.56781998,41.43456,12.08508,43.161,4.06,-4.46,6.031185621,45.49456,7.52508,46.11270778,41.43456,12.08508,43.161,4.06,-4.56,6.105505712
17/02/2021 07:30,44.5244,10.1642,45.66982764,41.2944,12.0442,43.015,6.46,-3.76,7.474570222,47.8544,8.1842,48.54919906,41.2944,12.0442,43.015,6.56,-3.86,7.611386208
17/02/2021 08:00,42.31272,8.63496,43.1848215,36.22272,10.56496,37.732,12.18,-3.86,12.7770106,48.48272,6.60496,48.93055932,36.22272,10.56496,37.732,12.26,-3.96,12.8836796
17/02/2021 08:30,39.98776,9.14768,41.02073865,30.19776,8.80768,31.456,19.58,0.68,19.59180441,49.85776,4.56768,50.06655503,30.19776,8.80768,31.456,19.66,-4.24,20.11201631
17/02/2021 09:00,40.54128,8.48204,41.4190824,30.04128,8.76204,31.293,21,-0.56,21.00746534,51.12128,8.22204,51.77825036,30.04128,8.76204,31.293,21.08,-0.54,21.08691537
17/02/2021 09:30,42.96072,9.58396,44.01676672,34.47072,10.05396,35.907,16.98,-0.94,17.00599894,51.53072,8.47396,52.22282166,34.47072,10.05396,35.907,17.06,-1.58,17.13300908
17/02/2021 10:00,47.61664,12.98152,49.35447565,47.21664,13.77152,49.184,0.8,-1.58,1.770988425,48.17664,12.13152,49.68060405,47.21664,13.77152,49.184,0.96,-1.64,1.900315763
17/02/2021 10:30,52.71144,15.62292,54.97791862,53.46144,15.59292,55.689,-1.5,0.06,1.50119952,52.04144,15.67292,54.35027046,53.46144,15.59292,55.689,-1.42,0.08,1.422251736
17/02/2021 11:00,54.86552,16.94036,57.42125984,57.39552,16.74036,59.787,-5.06,0.4,5.075785653,52.45552,17.14036,55.184903,57.39552,16.74036,59.787,-4.94,0.4,4.956167874
17/02/2021 11:30,49.9576,14.5968,52.04640591,49.2576,14.3668,51.31,1.4,0.46,1.473634962,50.7576,14.8068,52.87320005,49.2576,14.3668,51.31,1.5,0.44,1.563201842
17/02/2021 12:00,50.89872,15.34796,53.16238871,53.23872,15.52796,55.457,-4.68,-0.36,4.693825732,48.63872,15.12796,50.93702246,53.23872,15.52796,55.457,-4.6,-0.4,4.617358552
17/02/2021 12:30,56.38776,17.50768,59.04319044,63.07776,18.39768,65.706,-13.38,-1.78,13.49788132,49.81776,16.55768,52.49729496,63.07776,18.39768,65.706,-13.26,-1.84,13.38705345
17/02/2021 13:00,53.368,15.559,55.58980037,54.168,15.799,56.425,-1.6,-0.48,1.670449041,52.668,15.759,54.97512442,54.168,15.799,56.425,-1.5,-0.04,1.500533239
17/02/2021 13:30,49.47248,14.38364,51.52101879,46.57248,13.58364,48.513,5.8,1.6,6.016643583,52.49248,15.20364,54.64989594,46.57248,13.58364,48.513,5.92,1.62,6.137654275
17/02/2021 14:00,46.41864,12.18752,47.99193456,39.72864,11.58752,41.384,13.38,1.2,13.43370388,53.22864,12.78752,54.74311632,39.72864,11.58752,41.384,13.5,1.2,13.5532284
17/02/2021 14:30,47.39648,12.90064,49.12079833,42.03648,12.26064,43.788,10.72,1.28,10.79614746,54.21648,13.54064,55.88180057,42.03648,12.26064,43.788,12.18,1.28,12.24707312
17/02/2021 15:00,37.00936,6.33648,37.54788551,21.99936,6.41648,22.916,30.02,-0.16,30.02042638,52.11936,6.21648,52.48878271,21.99936,6.41648,22.916,30.12,-0.2,30.120664
17/02/2021 15:30,43.66912,9.24516,44.63703647,33.54912,9.78516,34.947,20.24,-1.08,20.26879375,53.86912,8.78516,54.58077616,33.54912,9.78516,34.947,20.32,-1,20.34459142
17/02/2021 16:00,49.32128,12.56704,50.8971429,42.88128,12.50704,44.668,12.88,0.12,12.88055899,55.84128,12.58704,57.24231065,42.88128,12.50704,44.668,12.96,0.08,12.96024691
17/02/2021 16:30,43.57064,8.52852,44.39748105,30.20064,8.80852,31.459,26.74,-0.56,26.74586323,57.04064,8.24852,57.63395435,30.20064,8.80852,31.459,26.84,-0.56,26.84584139
17/02/2021 17:00,37.46672,3.56196,37.63565685,16.08672,4.69196,16.757,42.76,-2.26,42.81968239,58.90672,2.37196,58.95445577,16.08672,4.69196,16.757,42.82,-2.32,42.88280308
17/02/2021 17:30,42.72704,6.66372,43.24355572,22.60704,6.59372,23.549,40.24,0.14,40.24024354,62.92704,6.75372,63.28842783,22.60704,6.59372,23.549,40.32,0.16,40.32031746
17/02/2021 18:00,42.87704,6.80372,43.41349059,21.88704,6.38372,22.799,41.98,0.84,41.98840316,63.92704,7.24372,64.33613233,21.88704,6.38372,22.799,42.04,0.86,42.04879546
17/02/2021 18:30,44.9476,7.0968,45.50440985,26.9376,7.8568,28.06,36.02,-1.52,36.05205681,63.0576,6.8168,63.42499255,26.9376,7.8568,28.06,36.12,-1.04,36.13496921
17/02/2021 19:00,50.57992,11.10456,51.78454943,39.16992,11.42456,40.802,22.82,-0.64,22.82897282,62.06992,10.76456,62.99643419,39.16992,11.42456,40.802,22.9,-0.66,22.90950894
17/02/2021 19:30,57.25256,15.27408,59.25498415,54.80256,15.98408,57.086,4.9,-1.42,5.10160759,59.86256,14.52408,61.59930998,54.80256,15.98408,57.086,5.06,-1.46,5.266421935
17/02/2021 20:00,58.83136,17.19248,61.29200835,58.91136,17.18248,61.366,-0.16,0.02,0.161245155,58.83136,17.18248,61.28920409,58.91136,17.18248,61.366,-0.08,0,0.08
17/02/2021 20:30,59.33808,17.06944,61.74442096,61.43808,17.91944,63.998,-4.2,-1.7,4.531004304,57.31808,16.17944,59.55784225,61.43808,17.91944,63.998,-4.12,-1.74,4.472359556
17/02/2021 21:00,58.2896,17.0978,60.74547088,60.1296,17.5378,62.635,-3.68,-0.88,3.783754749,56.5496,16.6578,58.95201066,60.1296,17.5378,62.635,-3.58,-0.88,3.686570222
17/02/2021 21:30,56.89968,16.07824,59.12768713,60.67968,17.69824,63.208,-7.56,-3.24,8.225034954,53.21968,14.35824,55.12253074,60.67968,17.69824,63.208,-7.46,-3.34,8.173567153
17/02/2021 22:00,52.84752,14.96136,54.92451787,55.78752,16.27136,58.112,-5.88,-2.62,6.43729757,50.00752,13.57136,51.81634751,55.78752,16.27136,58.112,-5.78,-2.7,6.379529763
17/02/2021 22:30,49.85696,13.68328,51.70056684,53.01696,15.46328,55.226,-6.32,-3.56,7.253688717,46.79696,11.78328,48.25765383,53.01696,15.46328,55.226,-6.22,-3.68,7.227087934
17/02/2021 23:00,46.80344,12.73392,48.50479063,48.01344,14.00392,50.014,-2.42,-2.54,3.50827593,45.77344,11.36392,47.16297793,48.01344,14.00392,50.014,-2.24,-2.64,3.462253601
17/02/2021 23:30,44.06296,12.36128,45.76402176,47.11296,13.74128,49.076,-6.1,-2.76,6.695341664,41.09296,10.88128,42.50921801,47.11296,13.74128,49.076,-6.02,-2.86,6.664833081
18/02/2021 00:00,46.46744,13.42092,48.36676621,53.07744,15.48092,55.289,-13.22,-4.12,13.84712244,39.93744,13.94092,42.30068988,53.07744,15.48092,55.289,-13.14,-1.54,13.22993575
18/02/2021 00:30,47.23576,13.26168,49.06209514,54.96576,16.03168,57.256,-15.46,-5.54,16.42264291,39.60576,10.33168,40.93115973,54.96576,16.03168,57.256,-15.36,-5.7,16.38351611
18/02/2021 01:00,48.45664,13.67152,50.34835071,54.89664,16.01152,57.184,-12.88,-4.68,13.70389726,42.13664,13.93152,44.37999189,54.89664,16.01152,57.184,-12.76,-2.08,12.92841831
18/02/2021 01:30,45.8624,13.2182,47.72924203,49.7424,14.5082,51.815,-7.76,-2.58,8.177652475,42.1024,11.8282,43.73234959,49.7424,14.5082,51.815,-7.64,-2.68,8.096418961
18/02/2021 02:00,43.9496,12.2928,45.63639197,47.0496,13.7228,49.01,-6.2,-2.86,6.827854714,40.9496,10.7428,42.33529842,47.0496,13.7228,49.01,-6.1,-2.98,6.788991089
18/02/2021 02:30,43.3128,11.9154,44.92188109,46.8528,13.6654,48.805,-7.08,-3.5,7.897873131,39.8928,10.0654,41.14301604,46.8528,13.6654,48.805,-6.96,-3.6,7.835917304
18/02/2021 03:00,43.66584,12.36712,45.38338066,47.95584,13.98712,49.954,-8.58,-3.24,9.171368491,39.49584,10.62712,40.90057526,47.95584,13.98712,49.954,-8.46,-3.36,9.102812752
18/02/2021 03:30,43.63288,12.36084,45.34995681,48.48288,14.14084,50.503,-9.7,-3.56,10.33264729,38.92288,10.46084,40.30409112,48.48288,14.14084,50.503,-9.56,-3.68,10.24382741
18/02/2021 04:00,44.35592,12.96256,46.21120644,50.54592,14.74256,52.652,-12.38,-3.56,12.88169244,38.30592,11.06256,39.87133984,50.54592,14.74256,52.652,-12.24,-3.68,12.78123625
18/02/2021 04:30,45.8092,13.3906,47.72620845,53.6592,15.6506,55.895,-15.7,-4.52,16.33769874,38.0592,12.9106,40.1893804,53.6592,15.6506,55.895,-15.6,-2.74,15.83880046
18/02/2021 05:00,47.51152,14.10336,49.5605619,57.13152,16.66336,59.512,-19.24,-5.12,19.90959568,37.99152,11.40336,39.66600826,57.13152,16.66336,59.512,-19.14,-5.26,19.84961461
18/02/2021 05:30,49.40768,15.94224,51.916027,59.76768,17.43224,62.258,-20.72,-2.98,20.93319851,39.16768,12.39224,41.08131898,59.76768,17.43224,62.258,-20.6,-5.04,21.20758355
18/02/2021 06:00,51.49976,16.98868,54.22951713,62.18976,18.13868,64.781,-21.38,-2.3,21.50335788,40.94976,15.75868,43.87731577,62.18976,18.13868,64.781,-21.24,-2.38,21.3729268
18/02/2021 06:30,53.67544,17.56492,56.47636031,62.96544,18.36492,65.589,-18.58,-1.6,18.64876403,44.48544,16.70492,47.51850928,62.96544,18.36492,65.589,-18.48,-1.66,18.55440648
18/02/2021 07:00,54.3452,17.0136,56.94614428,62.2752,18.1636,64.87,-15.86,-2.3,16.02590403,46.5152,15.7836,49.12011665,62.2752,18.1636,64.87,-15.76,-2.38,15.93869505
18/02/2021 07:30,54.73984,17.82412,57.56864891,61.89984,18.05412,64.479,-14.32,-0.46,14.32738636,47.67984,17.51412,50.79479837,61.89984,18.05412,64.479,-14.22,-0.54,14.23024947
18/02/2021 08:00,54.78824,17.71032,57.57956822,60.85824,17.75032,63.394,-12.14,-0.08,12.14026359,48.77824,17.57032,51.84624232,60.85824,17.75032,63.394,-12.08,-0.18,12.08134099
18/02/2021 08:30,55.15536,17.66948,57.91652839,59.89536,17.46948,62.391,-9.48,0.4,9.488435066,50.47536,17.86948,53.5451238,59.89536,17.46948,62.391,-9.42,0.4,9.428488744
18/02/2021 09:00,53.60872,15.38796,55.77350781,55.63872,16.22796,57.957,-4.06,-1.68,4.393859351,51.57872,14.52796,53.58568819,55.63872,16.22796,57.957,-4.06,-1.7,4.401545183
18/02/2021 09:30,51.5048,13.5164,53.2488262,49.0848,14.3164,51.13,4.84,-1.6,5.097607282,53.9848,12.6164,55.43944607,49.0848,14.3164,51.13,4.9,-1.7,5.186520992
18/02/2021 10:00,51.42568,13.47624,53.16210688,48.05568,14.01624,50.058,6.74,-1.08,6.825979783,54.89568,15.51624,57.04637926,48.05568,14.01624,50.058,6.84,1.5,7.002542395
18/02/2021 10:30,45.34792,10.55856,46.56089601,35.85792,10.45856,37.352,18.98,0.2,18.98105371,54.91792,10.61856,55.9350673,35.85792,10.45856,37.352,19.06,0.16,19.06067155
18/02/2021 11:00,38.78768,5.34724,39.15452841,23.40768,6.82724,24.383,30.76,-2.96,30.90209054,54.26768,3.78724,54.39967168,23.40768,6.82724,24.383,30.86,-3.04,31.00937278
18/02/2021 11:30,42.71368,7.51524,43.36977394,30.70368,8.95524,31.983,24.02,-2.88,24.19204001,54.82368,6.01524,55.15268807,30.70368,8.95524,31.983,24.12,-2.94,24.29851847
18/02/2021 12:00,48.98112,12.25616,50.49122275,42.26112,12.32616,44.022,13.44,-0.14,13.44072915,55.80112,12.22616,57.12481056,42.26112,12.32616,44.022,13.54,-0.1,13.54036927
18/02/2021 12:30,49.62928,12.64104,51.21387825,43.40928,12.66104,45.218,12.44,-0.04,12.44006431,55.94928,12.60104,57.35074665,43.40928,12.66104,45.218,12.54,-0.06,12.54014354
18/02/2021 13:00,49.09672,12.32196,50.61935018,44.64672,13.02196,46.507,8.9,-1.4,9.009439494,53.60672,11.58196,54.8436161,44.64672,13.02196,46.507,8.96,-1.44,9.074976584
18/02/2021 13:30,66.3488,20.5784,69.46678205,71.3088,20.7984,74.28,-9.92,-0.44,9.92975327,61.5888,20.5384,64.92307879,71.3088,20.7984,74.28,-9.72,-0.26,9.723476744
18/02/2021 14:00,60.64768,18.47224,63.39846008,65.52768,19.11224,68.258,-9.76,-1.28,9.843576586,55.94768,18.01224,58.77570661,65.52768,19.11224,68.258,-9.58,-1.1,9.642945608
18/02/2021 14:30,67.3744,22.3142,70.97346897,79.4544,23.1742,82.765,-24.16,-1.72,24.22114778,55.4144,21.3942,59.40090505,79.4544,23.1742,82.765,-24.04,-1.78,24.10580843
18/02/2021 15:00,66.34808,22.47944,70.05278683,78.23808,22.81944,81.498,-23.78,-0.68,23.78972047,54.55808,21.41944,58.61208496,78.23808,22.81944,81.498,-23.68,-1.4,23.72134903
18/02/2021 15:30,63.00064,20.46852,66.24228975,71.96064,20.98852,74.959,-17.92,-1.04,17.9501532,54.14064,19.90852,57.68498997,71.96064,20.98852,74.959,-17.82,-1.08,17.85269728
18/02/2021 16:00,58.4444,16.1592,60.63718031,59.6544,17.3992,62.14,-2.42,-2.48,3.465082972,57.4344,14.8392,59.32041942,59.6544,17.3992,62.14,-2.22,-2.56,3.388509997
18/02/2021 16:30,51.5864,13.5802,53.34396402,49.4064,14.4102,51.465,4.36,-1.66,4.665318853,53.8464,13.9502,55.62412132,49.4064,14.4102,51.465,4.44,-0.46,4.463765227
18/02/2021 17:00,54.44272,14.80496,56.41982454,50.86272,14.83496,52.982,7.16,-0.06,7.160251392,58.12272,14.81496,59.98111053,50.86272,14.83496,52.982,7.26,-0.02,7.260027548
18/02/2021 17:30,53.78512,13.49816,55.4530383,46.24512,13.48816,48.172,15.08,0.02,15.08001326,61.42512,13.44816,62.8800316,46.24512,13.48816,48.172,15.18,-0.04,15.1800527
18/02/2021 18:00,54.77104,13.74072,56.46834696,44.95104,13.11072,46.824,19.64,1.26,19.68037601,64.69104,14.33072,66.25934041,44.95104,13.11072,46.824,19.74,1.22,19.77766417
18/02/2021 18:30,56.51992,13.22956,58.04758922,48.40992,14.11956,50.427,16.22,-1.78,16.31737724,64.74992,15.05956,66.47813541,48.40992,14.11956,50.427,16.34,0.94,16.36701561
18/02/2021 19:00,58.63424,16.54332,60.92335789,54.59424,15.92332,56.869,8.08,1.24,8.174594791,62.77424,17.16332,65.07829716,54.59424,15.92332,56.869,8.18,1.24,8.273451517
18/02/2021 19:30,57.97432,16.43876,60.25989222,55.74432,16.25876,58.067,4.46,0.36,4.474505559,60.30432,16.61876,62.55233165,55.74432,16.25876,58.067,4.56,0.36,4.574188453
18/02/2021 20:00,55.57816,15.19988,57.6191654,53.58816,15.62988,55.821,3.98,-0.86,4.071854614,57.64816,14.74988,59.50520407,53.58816,15.62988,55.821,4.06,-0.88,4.154274907
18/02/2021 20:30,57.6552,16.2636,59.90514813,57.9552,16.9036,60.37,-0.6,-1.28,1.413647764,57.4752,15.6036,59.55561223,57.9552,16.9036,60.37,-0.48,-1.3,1.385784976
18/02/2021 21:00,54.25232,14.91276,56.26459487,53.63232,15.64276,55.867,1.24,-1.46,1.915515596,55.01232,14.20276,56.81613981,53.63232,15.64276,55.867,1.38,-1.44,1.994492417
18/02/2021 21:30,46.99696,11.36828,48.35237367,42.81696,12.48828,44.601,8.36,-2.24,8.654894569,51.27696,10.18828,52.2793236,42.81696,12.48828,44.601,8.46,-2.3,8.767074769
18/02/2021 22:00,42.82992,9.01456,43.76830291,37.48992,10.93456,39.052,10.68,-3.84,11.34936122,48.24992,6.97456,48.75140272,37.48992,10.93456,39.052,10.76,-3.96,11.46556584
18/02/2021 22:30,39.3336,6.8148,39.91958903,33.5136,9.7748,34.91,11.64,-5.92,13.0589433,45.2536,3.6948,45.40418329,33.5136,9.7748,34.91,11.74,-6.08,13.22096819
18/02/2021 23:00,37.6908,6.7044,38.28244224,32.8608,9.5844,34.23,9.66,-5.76,11.24691958,42.6208,3.6644,42.77803665,32.8608,9.5844,34.23,9.76,-5.92,11.41507775
18/02/2021 23:30,33.51328,5.00804,33.885401,27.59328,8.04804,28.743,11.84,-6.08,13.30984598,39.53328,1.80804,39.57460342,27.59328,8.04804,28.743,11.94,-6.24,13.47223812
19/02/2021 00:00,31.77728,4.91004,32.15437788,25.57728,7.46004,26.643,12.4,-5.1,13.40783353,38.05728,2.20004,38.12081763,25.57728,7.46004,26.643,12.48,-5.26,13.54319017
19/02/2021 00:30,32.01808,5.17944,32.43430353,24.95808,7.27944,25.998,14.12,-4.2,14.73140862,39.17808,2.93944,39.28819492,24.95808,7.27944,25.998,14.22,-4.34,14.86754855
19/02/2021 01:00,32.66872,4.72796,33.00907257,24.19872,7.05796,25.207,16.94,-4.66,17.56926862,41.23872,2.25796,41.30048923,24.19872,7.05796,25.207,17.04,-4.8,17.70315226
