Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/02/2021 01:30,34.79072,6.02896,35.3092418,27.87072,8.12896,29.032,13.84,-4.2,14.46324998,41.83072,3.80896,42.00377735,27.87072,8.12896,29.032,13.96,-4.32,14.61314477
19/02/2021 02:00,30.08048,3.08764,30.23853167,19.98048,5.82764,20.813,20.2,-5.48,20.93013139,40.30048,-0.79236,40.30826866,19.98048,5.82764,20.813,20.32,-6.62,21.37116749
19/02/2021 02:30,30.3812,3.0916,30.53809595,21.3312,6.2216,22.22,18.1,-6.26,19.15196074,39.5712,-0.1784,39.57160214,21.3312,6.2216,22.22,18.24,-6.4,19.33022504
19/02/2021 03:00,31.45904,4.57472,31.78992389,23.87904,6.96472,24.874,15.16,-4.78,15.8957227,39.13904,2.04472,39.19241421,23.87904,6.96472,24.874,15.26,-4.92,16.03352737
19/02/2021 03:30,30.21432,2.43376,30.31218106,22.26432,6.49376,23.192,15.9,-8.12,17.85341424,38.28432,-1.82624,38.32785293,22.26432,6.49376,23.192,16.02,-8.32,18.05167028
19/02/2021 04:00,30.98128,3.72704,31.2046557,24.40128,7.11704,25.418,13.16,-6.78,14.80385085,37.68128,0.15704,37.68160724,24.40128,7.11704,25.418,13.28,-6.96,14.99333185
19/02/2021 04:30,30.76896,4.02428,31.03101237,24.28896,7.08428,25.301,12.96,-6.12,14.33234105,37.34896,0.78428,37.35719353,24.28896,7.08428,25.301,13.06,-6.3,14.50012414
19/02/2021 05:00,33.6536,6.5898,34.29271434,29.7936,8.6898,31.035,7.72,-4.2,8.78853799,37.6336,4.3498,37.8841472,29.7936,8.6898,31.035,7.84,-4.34,8.961093683
19/02/2021 05:30,34.01064,6.53852,34.63345026,29.72064,8.66852,30.959,8.58,-4.26,9.579352797,38.40064,4.26852,38.63715072,29.72064,8.66852,30.959,8.68,-4.4,9.731515812
19/02/2021 06:00,38.36784,8.41312,39.27940598,36.14784,10.54312,37.654,4.44,-4.26,6.153145537,40.60784,6.14312,41.06987452,36.14784,10.54312,37.654,4.46,-4.4,6.265109736
19/02/2021 06:30,43.09664,10.34152,44.32005658,42.65664,12.44152,44.434,0.88,-4.2,4.291200298,43.61664,8.10152,44.36266348,42.65664,12.44152,44.434,0.96,-4.34,4.444907198
19/02/2021 07:00,47.378,12.854,49.09073436,47.808,13.944,49.8,-0.86,-2.18,2.343501654,47.008,13.284,48.84891729,47.808,13.944,49.8,-0.8,-0.66,1.037111373
19/02/2021 07:30,46.79992,13.32456,48.65980283,45.88992,13.38456,47.802,1.82,-0.12,1.823951754,47.82992,13.20456,49.61916618,45.88992,13.38456,47.802,1.94,-0.18,1.94833262
19/02/2021 08:00,48.73472,12.98096,50.43389987,47.93472,13.98096,49.932,1.6,-2,2.561249695,49.57472,11.94096,50.99254248,47.93472,13.98096,49.932,1.64,-2.04,2.617479704
19/02/2021 08:30,48.9852,12.9936,50.67922119,45.7152,13.3336,47.62,6.54,-0.68,6.575256649,52.3552,14.0736,54.21377301,45.7152,13.3336,47.62,6.64,0.74,6.681107693
19/02/2021 09:00,48.5056,13.5708,50.36824242,42.8256,12.4908,44.61,11.36,2.16,11.56352887,54.2856,14.6908,56.23829631,42.8256,12.4908,44.61,11.46,2.2,11.66925876
19/02/2021 09:30,53.99336,16.43348,56.43883582,51.78336,15.10348,53.941,4.42,2.66,5.158682002,56.14336,17.82348,58.90461197,51.78336,15.10348,53.941,4.36,2.72,5.138871471
19/02/2021 10:00,57.13536,18.33448,60.00502078,57.37536,16.73448,59.766,-0.48,3.2,3.235799747,56.93536,19.97448,60.33750964,57.37536,16.73448,59.766,-0.44,3.24,3.269740051
19/02/2021 10:30,54.9976,17.3318,57.66391677,54.1776,15.8018,56.435,1.64,3.06,3.471771882,55.9176,18.9218,59.03230052,54.1776,15.8018,56.435,1.74,3.12,3.572394155
19/02/2021 11:00,56.26776,18.04268,59.08975475,55.99776,16.33268,58.331,0.54,3.42,3.462369131,56.51776,19.79268,59.88328128,55.99776,16.33268,58.331,0.52,3.46,3.498856956
19/02/2021 11:30,59.65712,16.47416,61.88998234,61.79712,18.02416,64.372,-4.28,-3.1,5.284732727,57.49712,19.98416,60.87105601,61.79712,18.02416,64.372,-4.3,1.96,4.725632233
19/02/2021 12:00,58.80672,18.06196,61.51800319,60.48672,17.64196,63.007,-3.36,0.84,3.463408726,57.20672,18.50196,60.12429906,60.48672,17.64196,63.007,-3.28,0.86,3.390870095
19/02/2021 12:30,60.32088,18.16484,62.99658702,62.21088,18.14484,64.803,-3.78,0.04,3.780211634,58.51088,18.26484,61.2954114,62.21088,18.14484,64.803,-3.7,0.12,3.701945434
19/02/2021 13:00,60.0724,18.2082,62.77126563,61.7424,18.0082,64.315,-3.34,0.4,3.363866823,58.5624,18.4282,61.39343001,61.7424,18.0082,64.315,-3.18,0.42,3.207615937
19/02/2021 13:30,58.31584,18.08212,61.05489545,59.35584,17.31212,61.829,-2.08,1.54,2.588049459,57.35584,18.87212,60.38086862,59.35584,17.31212,61.829,-2,1.56,2.536454218
19/02/2021 14:00,58.88552,19.03036,61.88423925,60.75552,17.72036,63.287,-3.74,2.62,4.566399019,57.11552,20.38036,60.64273822,60.75552,17.72036,63.287,-3.64,2.66,4.508347813
19/02/2021 14:30,58.21768,18.17224,60.98793792,59.04768,17.22224,61.508,-1.66,1.9,2.523014071,57.44768,19.14224,60.55296268,59.04768,17.22224,61.508,-1.6,1.92,2.499279896
19/02/2021 15:00,57.25056,17.65308,59.91041524,57.61056,16.80308,60.011,-0.72,1.7,1.846185256,56.91056,18.52308,59.84911304,57.61056,16.80308,60.011,-0.7,1.72,1.856986807
19/02/2021 15:30,56.66184,17.68012,59.35613494,58.01184,16.92012,60.429,-2.7,1.52,3.098451226,55.37184,18.44012,58.36162001,58.01184,16.92012,60.429,-2.64,1.52,3.046309242
19/02/2021 16:00,56.22184,17.00512,58.73729138,56.45184,16.46512,58.804,-0.46,1.08,1.173882447,56.05184,17.56512,58.73961362,56.45184,16.46512,58.804,-0.4,1.1,1.170469991
19/02/2021 16:30,58.35768,17.91724,61.04626364,58.68768,17.11724,61.133,-0.66,1.6,1.730780171,58.08768,18.73724,61.03493041,58.68768,17.11724,61.133,-0.6,1.62,1.727541606
19/02/2021 17:00,59.7168,18.3524,62.47324858,59.8368,17.4524,62.33,-0.24,1.8,1.815929514,59.6568,19.2524,62.68643148,59.8368,17.4524,62.33,-0.18,1.8,1.808977612
19/02/2021 17:30,61.15768,18.29224,63.83469172,59.76768,17.43224,62.258,2.78,1.72,3.269067145,62.62768,19.17224,65.49657311,59.76768,17.43224,62.258,2.86,1.74,3.347715639
19/02/2021 18:00,61.30848,17.25664,63.69082622,59.02848,17.21664,61.488,4.56,0.08,4.5607017,63.68848,17.23664,65.979726,59.02848,17.21664,61.488,4.66,0.02,4.660042918
19/02/2021 18:30,61.38112,16.91116,63.66811781,59.66112,17.40116,62.147,3.44,-0.98,3.57687014,63.20112,16.42116,65.29958702,59.66112,17.40116,62.147,3.54,-0.98,3.673145791
19/02/2021 19:00,59.97776,16.90268,62.31398146,58.63776,17.10268,61.081,2.68,-0.4,2.709686329,61.39776,16.96268,63.69786061,58.63776,17.10268,61.081,2.76,-0.14,2.763548444
19/02/2021 19:30,57.50048,16.45264,59.80798077,56.10048,16.36264,58.438,2.8,0.18,2.805779749,58.96048,17.10264,61.39086656,56.10048,16.36264,58.438,2.86,0.74,2.954183474
19/02/2021 20:00,54.40736,14.73048,56.36619433,53.00736,15.46048,55.216,2.8,-1.46,3.157784033,55.86736,13.94048,57.58036902,53.00736,15.46048,55.216,2.86,-1.52,3.238826948
19/02/2021 20:30,51.59104,13.51572,53.3320738,49.15104,14.33572,51.199,4.88,-1.64,5.14820357,54.13104,12.63572,55.5862475,49.15104,14.33572,51.199,4.98,-1.7,5.262166854
19/02/2021 21:00,51.20656,13.26608,52.89707615,50.86656,14.83608,52.986,0.68,-3.14,3.212786952,51.62656,11.59608,52.91286015,50.86656,14.83608,52.986,0.76,-3.24,3.327942307
19/02/2021 21:30,51.54048,14.61264,53.57191733,53.94048,15.73264,56.188,-4.8,-2.24,5.296942514,49.20048,17.55264,52.23774883,53.94048,15.73264,56.188,-4.74,1.82,5.07740091
19/02/2021 22:00,51.1904,14.7422,53.27090682,55.3104,16.1322,57.615,-8.24,-2.78,8.696321061,47.1904,17.1322,50.20404495,55.3104,16.1322,57.615,-8.12,1,8.181344633
19/02/2021 22:30,50.01392,14.73156,52.13838369,55.99392,16.33156,58.327,-11.96,-3.2,12.38069465,44.15392,13.01156,46.03117797,55.99392,16.33156,58.327,-11.84,-3.32,12.29666621
19/02/2021 23:00,49.45232,15.40276,51.7955304,57.23232,16.69276,59.617,-15.56,-2.58,15.77244433,41.79232,13.99276,44.07261444,57.23232,16.69276,59.617,-15.44,-2.7,15.67429743
19/02/2021 23:30,48.24984,15.14912,50.57215535,57.21984,16.68912,59.604,-17.94,-3.08,18.20247236,39.37984,13.46912,41.61957463,57.21984,16.68912,59.604,-17.84,-3.22,18.12826522
20/02/2021 00:00,45.30488,13.33184,47.22573567,53.11488,15.49184,55.328,-15.62,-4.32,16.20638146,37.59488,12.29184,39.55331001,53.11488,15.49184,55.328,-15.52,-3.2,15.84646333
20/02/2021 00:30,41.37072,8.87396,42.31174352,45.27072,13.20396,47.157,-7.8,-8.66,11.65485307,37.57072,4.30396,37.81643919,45.27072,13.20396,47.157,-7.7,-8.9,11.7686023
20/02/2021 01:00,41.25184,10.41512,42.54631627,43.25184,12.61512,45.054,-4,-4.4,5.946427499,39.33184,9.07512,40.36522564,43.25184,12.61512,45.054,-3.92,-3.54,5.281855734
20/02/2021 01:30,41.9716,10.9038,43.36482516,44.4816,12.9738,46.335,-5.02,-4.14,6.506919394,39.5816,8.6938,40.52511835,44.4816,12.9738,46.335,-4.9,-4.28,6.506027974
20/02/2021 02:00,42.18112,11.46616,43.71177999,45.86112,13.37616,47.772,-7.36,-3.82,8.292285572,38.60112,9.41616,39.7329905,45.86112,13.37616,47.772,-7.26,-3.96,8.269776297
20/02/2021 02:30,42.5528,10.9504,43.93918579,47.6928,13.9104,49.68,-10.28,-5.92,11.86274842,37.5128,9.1104,38.6032324,47.6928,13.9104,49.68,-10.18,-4.8,11.25488338
20/02/2021 03:00,39.60424,9.54332,40.73782987,43.07424,12.56332,44.869,-6.94,-6.04,9.200282604,36.25424,6.34332,36.80499459,43.07424,12.56332,44.869,-6.82,-6.22,9.230427942
20/02/2021 03:30,36.0904,7.8272,36.9294196,37.4304,10.9172,38.99,-2.68,-6.18,6.736081947,34.7504,4.5572,35.04794391,37.4304,10.9172,38.99,-2.68,-6.36,6.901594019
20/02/2021 04:00,34.53232,7.60276,35.35934225,35.63232,10.39276,37.117,-2.2,-5.58,5.998033011,33.47232,4.63276,33.79139937,35.63232,10.39276,37.117,-2.16,-5.76,6.151682697
20/02/2021 04:30,35.12528,7.30904,35.87767218,36.54528,10.65904,38.068,-2.84,-6.7,7.277059846,33.76528,3.75904,33.9738799,36.54528,10.65904,38.068,-2.78,-6.9,7.438978424
20/02/2021 05:00,34.82312,7.31716,35.58357089,36.57312,10.66716,38.097,-3.5,-6.7,7.559100476,33.17312,3.76716,33.3863353,36.57312,10.66716,38.097,-3.4,-6.9,7.692203845
20/02/2021 05:30,32.76832,5.91076,33.29714521,32.60832,9.51076,33.967,0.32,-7.2,7.207107603,32.94832,2.11076,33.01586132,32.60832,9.51076,33.967,0.34,-7.4,7.407806693
20/02/2021 06:00,34.67808,6.40944,35.26542434,34.79808,10.14944,36.248,-0.24,-7.48,7.483849277,34.57808,2.44944,34.66472808,34.79808,10.14944,36.248,-0.22,-7.7,7.703142216
20/02/2021 06:30,35.1748,7.1314,35.89043634,35.0448,10.2214,36.505,0.26,-6.18,6.185466838,35.3448,3.8414,35.55293576,35.0448,10.2214,36.505,0.3,-6.38,6.387049397
20/02/2021 07:00,37.41224,7.86732,38.23049079,37.36224,10.89732,38.919,0.1,-6.06,6.060825026,37.52224,4.65732,37.81017223,37.36224,10.89732,38.919,0.16,-6.24,6.242050945
20/02/2021 07:30,42.12392,10.83156,43.49422178,44.71392,13.04156,46.577,-5.18,-4.42,6.809464002,39.61392,8.48156,40.51172075,44.71392,13.04156,46.577,-5.1,-4.56,6.841315663
20/02/2021 08:00,45.95736,12.22548,47.55566527,50.72736,14.79548,52.841,-9.54,-5.14,10.83656772,41.28736,9.49548,42.36520077,50.72736,14.79548,52.841,-9.44,-5.3,10.82606115
20/02/2021 08:30,47.4704,12.7622,49.15600294,49.3104,14.3822,51.365,-3.68,-3.24,4.903060269,45.8104,14.3622,48.00901516,49.3104,14.3822,51.365,-3.5,-0.02,3.500057142
20/02/2021 09:00,47.87688,13.98784,49.87840521,49.94688,14.56784,52.028,-4.14,-1.16,4.299441824,45.88688,13.34784,47.78881238,49.94688,14.56784,52.028,-4.06,-1.22,4.239339571
20/02/2021 09:30,49.01528,14.09404,51.00136897,51.30528,14.96404,53.443,-4.58,-1.74,4.899387717,46.80528,13.12404,48.61043779,51.30528,14.96404,53.443,-4.5,-1.84,4.861645812
20/02/2021 10:00,52.3852,15.4586,54.61847209,56.6352,16.5186,58.995,-8.5,-2.12,8.760388119,48.2352,14.2786,50.30420397,56.6352,16.5186,58.995,-8.4,-2.24,8.69353783
20/02/2021 10:30,53.38288,16.22584,55.79435241,57.72288,16.83584,60.128,-8.68,-1.22,8.76531802,49.14288,15.53584,51.54012979,57.72288,16.83584,60.128,-8.58,-1.3,8.67792602
20/02/2021 11:00,53.23656,16.29108,55.67342821,57.94656,16.90108,60.361,-9.42,-1.22,9.498673592,48.62656,15.60108,51.06795507,57.94656,16.90108,60.361,-9.32,-1.3,9.410228478
20/02/2021 11:30,61.77728,21.81004,65.51419822,74.29728,21.67004,77.393,-25.04,0.28,25.04156545,49.35728,21.85004,53.97745212,74.29728,21.67004,77.393,-24.94,0.18,24.94064955
20/02/2021 12:00,66.7604,24.4422,71.0941077,83.3904,24.3222,86.865,-33.26,0.24,33.26086589,50.2504,24.5222,55.91458659,83.3904,24.3222,86.865,-33.14,0.2,33.14060349
20/02/2021 12:30,66.55648,24.10564,70.7873358,82.95648,24.19564,86.413,-32.8,-0.18,32.8004939,50.27648,23.97564,55.70059025,82.95648,24.19564,86.413,-32.68,-0.22,32.68074051
20/02/2021 13:00,54.81976,17.18868,57.45134295,61.46976,17.92868,64.031,-13.3,-1.48,13.38209251,48.22976,16.36868,50.93175271,61.46976,17.92868,64.031,-13.24,-1.56,13.33158655
20/02/2021 13:30,53.59744,16.98092,56.22310218,58.35744,17.02092,60.789,-9.52,-0.08,9.520336129,48.97744,16.98092,51.8376434,58.35744,17.02092,60.789,-9.38,-0.04,9.380085287
20/02/2021 14:00,55.94432,18.41376,58.8968038,63.06432,18.39376,65.692,-14.24,0.04,14.24005618,48.96432,18.43376,52.31929033,63.06432,18.39376,65.692,-14.1,0.04,14.10005674
20/02/2021 14:30,57.17472,19.32096,60.35104061,66.17472,19.30096,68.932,-18,0.04,18.00004444,48.31472,19.34096,52.04214544,66.17472,19.30096,68.932,-17.86,0.04,17.86004479
20/02/2021 15:00,55.06328,18.25804,58.01138534,62.63328,18.26804,65.243,-15.14,-0.02,15.14001321,47.61328,18.22804,50.98319208,62.63328,18.26804,65.243,-15.02,-0.04,15.02005326
20/02/2021 15:30,54.10624,17.82432,56.9665831,61.14624,17.83432,63.694,-14.08,-0.02,14.0800142,47.16624,17.79432,50.41122911,61.14624,17.83432,63.694,-13.98,-0.04,13.98005722
20/02/2021 16:00,55.11448,16.86464,57.63698455,63.44448,18.50464,66.088,-16.66,-3.28,16.97981154,46.90448,19.64464,50.85215949,63.44448,18.50464,66.088,-16.54,1.14,16.57924003
20/02/2021 16:30,52.3412,14.4866,54.30895688,56.9712,16.6166,59.345,-9.26,-4.26,10.19289949,47.8312,12.2166,49.36667914,56.9712,16.6166,59.345,-9.14,-4.4,10.14394401
20/02/2021 17:00,50.4028,13.6954,52.23031906,50.2128,14.6454,52.305,0.38,-1.9,1.937627415,50.5928,16.9254,53.34885732,50.2128,14.6454,52.305,0.38,2.28,2.311449762
20/02/2021 17:30,50.45392,12.17656,51.90247255,46.99392,13.70656,48.952,6.92,-3.06,7.566372975,54.01392,10.52656,55.03010103,46.99392,13.70656,48.952,7.02,-3.18,7.706672434
20/02/2021 18:00,52.84,13.235,54.4722941,48.6,14.175,50.625,8.48,-1.88,8.685896615,57.18,12.155,58.45764642,48.6,14.175,50.625,8.58,-2.02,8.814578833
20/02/2021 18:30,53.30216,13.73188,55.04257251,49.41216,14.41188,51.471,7.78,-1.36,7.897974424,57.29216,12.99188,58.74674922,49.41216,14.41188,51.471,7.88,-1.42,8.006922005
20/02/2021 19:00,48.93792,11.65856,50.30747494,43.05792,12.55856,44.852,11.76,-1.8,11.89695759,54.91792,10.67856,55.94648855,43.05792,12.55856,44.852,11.86,-1.88,12.00808061
20/02/2021 19:30,46.578,9.959,47.6307859,41.448,12.089,43.175,10.26,-4.26,11.1092394,51.808,7.689,52.3754674,41.448,12.089,43.175,10.36,-4.4,11.25564747
20/02/2021 20:00,49.6848,13.5114,51.48919577,51.3648,14.9814,53.505,-3.36,-2.94,4.464661241,48.1248,11.9014,49.57458721,51.3648,14.9814,53.505,-3.24,-3.08,4.470346743
20/02/2021 20:30,52.332,15.346,54.53565751,55.872,16.296,58.2,-7.08,-1.9,7.330511578,48.912,14.276,50.9528009,55.872,16.296,58.2,-6.96,-2.02,7.247206358
20/02/2021 21:00,52.77128,16.04204,55.15573443,58.12128,16.95204,60.543,-10.7,-1.82,10.8536814,47.54128,15.03204,49.86116255,58.12128,16.95204,60.543,-10.58,-1.92,10.75280429
20/02/2021 21:30,52.9412,16.7116,55.51619792,59.9712,17.4916,62.47,-14.06,-1.56,14.14627866,46.0112,15.8316,48.65871026,59.9712,17.4916,62.47,-13.96,-1.66,14.05834983
20/02/2021 22:00,52.5232,16.4576,55.0412494,61.3632,17.8976,63.92,-17.68,-2.88,17.91303436,43.7832,17.9576,47.32276408,61.3632,17.8976,63.92,-17.58,0.06,17.58010239
20/02/2021 22:30,49.77904,15.01472,51.9941789,58.43904,17.04472,60.874,-17.32,-4.06,17.78949128,41.23904,12.84472,43.19311579,58.43904,17.04472,60.874,-17.2,-4.2,17.70536642
20/02/2021 23:00,47.86192,14.41056,49.98427378,56.88192,16.59056,59.252,-18.04,-4.36,18.55939654,38.94192,12.05056,40.76382133,56.88192,16.59056,59.252,-17.94,-4.54,18.50554511
20/02/2021 23:30,46.48936,14.16148,48.59843731,56.19936,16.39148,58.541,-19.42,-4.46,19.92556147,36.87936,11.77148,38.71246486,56.19936,16.39148,58.541,-19.32,-4.62,19.86471243
21/02/2021 00:00,44.58432,13.57876,46.60626903,53.82432,15.69876,56.067,-18.48,-4.24,18.96016878,35.44432,11.27876,37.19556758,53.82432,15.69876,56.067,-18.38,-4.42,18.903989
21/02/2021 00:30,43.73544,12.99492,45.6251757,51.20544,14.93492,53.339,-14.94,-3.88,15.43560818,36.36544,10.91492,37.96815383,51.20544,14.93492,53.339,-14.84,-4.02,15.37484959
21/02/2021 01:00,37.12912,8.84516,38.1681596,38.10912,11.11516,39.697,-1.96,-4.54,4.945017695,36.16912,6.41516,36.73362927,38.10912,11.11516,39.697,-1.94,-4.7,5.084643547
21/02/2021 01:30,28.11832,4.21076,28.43185572,24.20832,7.06076,25.217,7.82,-5.7,9.67690033,32.14832,1.16076,32.16926861,24.20832,7.06076,25.217,7.94,-5.9,9.892097856
21/02/2021 02:00,24.52632,1.86976,24.59748717,17.17632,5.00976,17.892,14.7,-6.28,15.98525571,31.99632,-1.47024,32.03008116,17.17632,5.00976,17.892,14.82,-6.48,16.17475811
21/02/2021 02:30,24.94952,2.62236,25.08695518,18.65952,5.44236,19.437,12.58,-5.64,13.78644262,31.33952,-0.35764,31.34156059,18.65952,5.44236,19.437,12.68,-5.8,13.94354331
21/02/2021 03:00,24.61208,2.75644,24.76595331,18.98208,5.53644,19.773,11.26,-5.56,12.55791384,30.34208,-0.22356,30.34290358,18.98208,5.53644,19.773,11.36,-5.76,12.73684419
21/02/2021 03:30,23.82984,2.09412,23.92167663,17.97984,5.24412,18.729,11.7,-6.3,13.28834075,29.77984,-1.29588,29.808022,17.97984,5.24412,18.729,11.8,-6.54,13.49116748
21/02/2021 04:00,20.00648,-1.43936,20.05819033,11.31648,3.30064,11.788,17.38,-9.48,19.79734326,28.79648,-6.41936,29.50331241,11.31648,3.30064,11.788,17.48,-9.72,20.00071999
21/02/2021 04:30,19.44304,-2.11328,19.55754987,10.34304,3.01672,10.774,18.2,-10.26,20.8927643,28.64304,-7.50328,29.60950778,10.34304,3.01672,10.774,18.3,-10.52,21.10830168
21/02/2021 05:00,18.7904,-2.7528,18.99097259,8.6304,2.5172,8.99,20.32,-10.54,22.89091523,29.0304,-8.3028,30.19438047,8.6304,2.5172,8.99,20.4,-10.82,23.09182539
21/02/2021 05:30,18.15392,-3.11344,18.41896631,7.39392,2.15656,7.702,21.52,-10.54,23.96251239,28.99392,-8.66344,30.26057814,7.39392,2.15656,7.702,21.6,-10.82,24.15848505
21/02/2021 06:00,18.67208,-2.98856,18.90973459,7.82208,2.28144,8.148,21.7,-10.54,24.12429481,29.60208,-8.53856,30.80892967,7.82208,2.28144,8.148,21.78,-10.82,24.31955592
21/02/2021 06:30,19.00216,-2.84312,19.21367784,6.33216,1.84688,6.596,25.34,-9.38,27.02036269,31.77216,-7.57312,32.66224575,6.33216,1.84688,6.596,25.44,-9.42,27.12802978
21/02/2021 07:00,20.3464,-2.0848,20.45293094,8.2464,2.4052,8.59,24.2,-8.98,25.81240787,32.5264,-6.8148,33.23263751,8.2464,2.4052,8.59,24.28,-9.22,25.97165378
21/02/2021 07:30,20.96272,-1.17504,20.9956269,9.34272,2.72496,9.732,23.24,-7.8,24.51402864,32.68272,-5.29504,33.10887547,9.34272,2.72496,9.732,23.34,-8.02,24.67946515
21/02/2021 08:00,20.51208,-2.44856,20.65770733,6.62208,1.93144,6.898,27.78,-8.76,29.12843971,34.48208,-7.06856,35.19912473,6.62208,1.93144,6.898,27.86,-9,29.27762969
21/02/2021 08:30,21.12928,-2.84396,21.31981665,4.64928,1.35604,4.843,32.96,-8.4,34.01355024,37.68928,-7.42396,38.41350035,4.64928,1.35604,4.843,33.04,-8.78,34.18669332
21/02/2021 09:00,21.95832,-2.16924,22.06520835,4.52832,1.32076,4.717,34.86,-6.98,35.55193384,39.48832,-5.85924,39.92064766,4.52832,1.32076,4.717,34.96,-7.18,35.68969039
21/02/2021 09:30,23.28736,-2.55952,23.42759651,4.76736,1.39048,4.966,37.04,-7.9,37.87309863,41.90736,-6.72952,42.44423708,4.76736,1.39048,4.966,37.14,-8.12,38.01728554
21/02/2021 10:00,24.40264,-2.13048,24.49546456,4.83264,1.40952,5.034,39.14,-7.08,39.77519327,44.07264,-5.85048,44.45925902,4.83264,1.40952,5.034,39.24,-7.26,39.90595444
21/02/2021 10:30,25.70744,-0.96908,25.72569897,6.99744,2.04092,7.289,37.42,-6.02,37.9011451,44.53744,-4.15908,44.73121403,6.99744,2.04092,7.289,37.54,-6.2,38.04854268
21/02/2021 11:00,27.6032,-0.3224,27.60508272,9.0432,2.6376,9.42,37.12,-5.92,37.5891048,46.2632,-3.4624,46.39258441,9.0432,2.6376,9.42,37.22,-6.1,37.7165534
21/02/2021 11:30,30.79904,0.91972,30.81276927,14.63904,4.26972,15.249,32.32,-6.7,33.0071568,47.07904,-2.61028,47.15134748,14.63904,4.26972,15.249,32.44,-6.88,33.16154399
21/02/2021 12:00,30.20816,0.18488,30.20872575,12.90816,3.76488,13.446,34.6,-7.16,35.33306667,47.60816,-3.59512,47.74370939,12.90816,3.76488,13.446,34.7,-7.36,35.47195512
21/02/2021 12:30,33.59656,1.90608,33.65058669,17.50656,5.10608,18.236,32.18,-6.4,32.8102484,49.80656,-1.47392,49.828364,17.50656,5.10608,18.236,32.3,-6.58,32.96341002
21/02/2021 13:00,31.39256,1.00408,31.40861347,14.00256,4.08408,14.586,34.78,-6.16,35.32129669,48.88256,-2.25592,48.93458743,14.00256,4.08408,14.586,34.88,-6.34,35.45151619
21/02/2021 13:30,27.9072,-1.0354,27.92640086,7.1472,2.0846,7.445,41.52,-6.24,41.98628347,48.7872,-4.3154,48.97768432,7.1472,2.0846,7.445,41.64,-6.4,42.12896391
21/02/2021 14:00,26.44448,-1.48536,26.48616274,4.88448,1.42464,5.088,43.12,-5.82,43.51099631,48.10448,-4.55536,48.31968854,4.88448,1.42464,5.088,43.22,-5.98,43.63174074
21/02/2021 14:30,26.2376,-0.0282,26.23761515,5.6976,1.6618,5.935,41.08,-3.38,41.21881609,46.8976,-1.8182,46.93283219,5.6976,1.6618,5.935,41.2,-3.48,41.34670966
21/02/2021 15:00,29.56744,1.52092,29.60653147,12.75744,3.72092,13.289,33.62,-4.4,33.9067014,46.49744,-0.81908,46.50465373,12.75744,3.72092,13.289,33.74,-4.54,34.04407731
21/02/2021 15:30,28.12256,1.00908,28.14065784,11.00256,3.20908,11.461,34.24,-4.4,34.52155269,45.34256,-1.33092,45.36208875,11.00256,3.20908,11.461,34.34,-4.54,34.6388106
21/02/2021 16:00,28.05568,0.31124,28.05740634,9.53568,2.78124,9.933,37.04,-4.94,37.36797024,46.69568,-2.31876,46.7532157,9.53568,2.78124,9.933,37.16,-5.1,37.50834041
21/02/2021 16:30,28.04912,-1.30984,28.07968685,6.54912,1.91016,6.822,43,-6.44,43.47957681,49.64912,-4.68984,49.87012849,6.54912,1.91016,6.822,43.1,-6.6,43.60240819
21/02/2021 17:00,28.48328,-0.80196,28.49456754,4.79328,1.39804,4.993,47.38,-4.4,47.58386701,52.27328,-2.28196,52.32306512,4.79328,1.39804,4.993,47.48,-3.68,47.62239809
21/02/2021 17:30,29.20056,-1.19692,29.22508036,3.85056,1.12308,4.011,50.7,-4.64,50.91188074,54.65056,-3.65692,54.772774,3.85056,1.12308,4.011,50.8,-4.78,51.02439025
21/02/2021 18:00,29.1032,-1.5374,29.14377891,2.6832,0.7826,2.795,52.84,-4.64,53.04333323,55.6232,-3.9974,55.76665298,2.6832,0.7826,2.795,52.94,-4.78,53.15535721
21/02/2021 18:30,29.9428,0.1654,29.94325682,6.2928,1.8354,6.555,47.3,-3.34,47.41777726,53.6728,-1.6246,53.69738155,6.2928,1.8354,6.555,47.38,-3.46,47.50616802
21/02/2021 19:00,29.984,1.232,30.00929989,9.264,2.702,9.65,41.44,-2.94,41.54415964,50.804,-0.338,50.80512435,9.264,2.702,9.65,41.54,-3.04,41.65108882
21/02/2021 19:30,26.39584,-1.50788,26.43887425,3.91584,1.14212,4.079,44.96,-5.3,45.271311,48.97584,-2.39788,49.03450553,3.91584,1.14212,4.079,45.06,-3.54,45.19884069
21/02/2021 20:00,24.33744,-2.19408,24.43614071,2.55744,0.74592,2.664,43.56,-5.88,43.95506797,46.21744,-5.31408,46.52194328,2.55744,0.74592,2.664,43.66,-6.06,44.07855715
21/02/2021 20:30,24.28,-1.89,24.35344945,3.6,1.05,3.75,41.36,-5.88,41.77587821,45.04,-4.95,45.31119177,3.6,1.05,3.75,41.44,-6,41.87211005
21/02/2021 21:00,24.09416,-1.39212,24.13434367,5.20416,1.51788,5.421,37.78,-5.82,38.22565631,43.08416,-4.48212,43.31667396,5.20416,1.51788,5.421,37.88,-6,38.35224113
21/02/2021 21:30,22.46496,-1.85772,22.54164039,3.98496,1.16228,4.151,36.96,-6.04,37.45027637,41.04496,-5.05772,41.35540198,3.98496,1.16228,4.151,37.06,-6.22,37.57834483
21/02/2021 22:00,21.366,-1.717,21.43487917,3.336,0.973,3.475,36.06,-5.38,36.4591278,39.496,-4.587,39.76147111,3.336,0.973,3.475,36.16,-5.56,36.58495866
21/02/2021 22:30,20.28704,-2.53128,20.44434813,2.80704,0.81872,2.924,34.96,-6.7,35.59623014,37.88704,-6.16128,38.38475181,2.80704,0.81872,2.924,35.08,-6.98,35.76767815
21/02/2021 23:00,19.7636,-3.1852,20.01862593,3.7536,1.0948,3.91,32.02,-8.56,33.14444146,35.8736,-7.7052,36.69176044,3.7536,1.0948,3.91,32.12,-8.8,33.30366947
21/02/2021 23:30,19.20096,-2.76972,19.39969623,5.28096,1.54028,5.501,27.84,-8.62,29.14395306,33.22096,-7.31972,34.01779658,5.28096,1.54028,5.501,27.94,-8.86,29.31114464
22/02/2021 00:00,18.78752,-2.31864,18.93005545,6.34752,1.85136,6.612,24.88,-8.34,26.24061737,31.32752,-6.70864,32.0377802,6.34752,1.85136,6.612,24.98,-8.56,26.4059463
22/02/2021 00:30,20.07776,-2.43732,20.22515699,6.07776,1.77268,6.331,28,-8.42,29.23861146,34.17776,-6.86732,34.86085717,6.07776,1.77268,6.331,28.1,-8.64,29.39829247
22/02/2021 01:00,21.42808,-2.75056,21.603893,6.23808,1.81944,6.498,30.38,-9.14,31.72513199,36.71808,-7.56056,37.48839109,6.23808,1.81944,6.498,30.48,-9.38,31.89066948
22/02/2021 01:30,20.90184,-2.96988,21.1117764,5.21184,1.52012,5.429,31.38,-8.98,32.6396201,36.71184,-7.69988,37.5106298,5.21184,1.52012,5.429,31.5,-9.22,32.82161483
22/02/2021 02:00,19.72512,-2.53184,19.88694478,4.24512,1.23816,4.422,30.96,-7.54,31.86492115,35.32512,-6.52184,35.92211714,4.24512,1.23816,4.422,31.08,-7.76,32.03410682
22/02/2021 02:30,18.59352,-2.83064,18.8077513,2.60352,0.75936,2.712,31.98,-7.18,32.77610105,34.68352,-6.62064,35.309764,2.60352,0.75936,2.712,32.08,-7.38,32.9179404
22/02/2021 03:00,18.38192,-2.36944,18.53400196,3.12192,0.91056,3.252,30.52,-6.56,31.21704663,33.76192,-5.82944,34.26148877,3.12192,0.91056,3.252,30.64,-6.74,31.37255488
22/02/2021 03:30,18.9332,-1.6224,19.00258519,4.7232,1.3776,4.92,28.42,-6,29.04645245,33.2232,-4.8024,33.56849809,4.7232,1.3776,4.92,28.5,-6.18,29.16234558
22/02/2021 04:00,18.88048,-1.35736,18.92920894,5.22048,1.52264,5.438,27.32,-5.76,27.92060171,32.66048,-4.41736,32.95785222,5.22048,1.52264,5.438,27.44,-5.94,28.07556233
22/02/2021 04:30,19.03352,-1.22064,19.07262031,5.48352,1.59936,5.712,27.1,-5.64,27.68067196,32.68352,-4.22064,32.95491286,5.48352,1.59936,5.712,27.2,-5.82,27.81568622
22/02/2021 05:00,17.85072,-2.17604,17.9828628,3.27072,0.95396,3.407,29.16,-6.26,29.82437258,32.55072,-5.48604,33.00978654,3.27072,0.95396,3.407,29.28,-6.44,29.97985991
22/02/2021 05:30,18.65432,-2.35124,18.80191438,4.14432,1.20876,4.317,29.02,-7.12,29.88067603,33.24432,-6.11124,33.8013619,4.14432,1.20876,4.317,29.1,-7.32,30.00653929
22/02/2021 06:00,21.7132,-1.5124,21.76580823,8.5632,2.4976,8.92,26.3,-8.02,27.49564329,34.9632,-5.7424,35.43163152,8.5632,2.4976,8.92,26.4,-8.24,27.65605901
22/02/2021 06:30,26.18488,-0.52816,26.19020606,13.03488,3.80184,13.578,26.3,-8.66,27.6890881,39.33488,-5.09816,39.66388811,13.03488,3.80184,13.578,26.3,-8.9,27.76508599
22/02/2021 07:00,25.80816,-0.83512,25.82166819,9.30816,2.71488,9.696,33,-7.1,33.75514776,42.40816,-3.60512,42.56111987,9.30816,2.71488,9.696,33.1,-6.32,33.6979584
22/02/2021 07:30,27.90928,-0.15396,27.90970465,10.64928,3.10604,11.093,34.52,-6.52,35.13034016,45.26928,-3.59396,45.41171941,10.64928,3.10604,11.093,34.62,-6.7,35.26236521
22/02/2021 08:00,31.33904,2.68972,31.45425284,16.07904,4.68972,16.749,30.52,-4,30.78100713,46.69904,0.56972,46.70251511,16.07904,4.68972,16.749,30.62,-4.12,30.89593501
22/02/2021 08:30,29.32528,0.85404,29.33771347,9.78528,2.85404,10.193,39.08,-4,39.28417493,48.96528,-1.26596,48.98164248,9.78528,2.85404,10.193,39.18,-4.12,39.39602518
22/02/2021 09:00,28.81368,0.13524,28.81399738,7.42368,2.16524,7.733,42.78,-4.06,42.97222359,50.28368,-1.95476,50.32166095,7.42368,2.16524,7.733,42.86,-4.12,43.05756612
22/02/2021 09:30,29.61864,-0.13748,29.61895907,6.96864,2.03252,7.259,45.3,-4.34,45.50742357,52.34864,-2.40748,52.40396998,6.96864,2.03252,7.259,45.38,-4.44,45.59668848
22/02/2021 10:00,29.908,-0.201,29.90867541,7.368,2.149,7.675,45.08,-4.7,45.32434666,52.548,-2.651,52.61482781,7.368,2.149,7.675,45.18,-4.8,45.4342646
22/02/2021 10:30,30.42936,0.04148,30.42938827,8.19936,2.39148,8.541,44.46,-4.7,44.70773535,52.75936,-2.40852,52.81430712,8.19936,2.39148,8.541,44.56,-4.8,44.81778219
22/02/2021 11:00,29.90712,-0.26084,29.90825746,6.95712,2.02916,7.247,45.9,-4.58,46.12793514,52.93712,-2.65084,53.0034492,6.95712,2.02916,7.247,45.98,-4.68,46.21755943
22/02/2021 11:30,30.406,0.378,30.40834951,8.256,2.408,8.6,44.3,-4.06,44.48565612,52.636,-1.752,52.66514977,8.256,2.408,8.6,44.38,-4.16,44.57454431
22/02/2021 12:00,30.29744,1.12092,30.31816835,8.67744,2.53092,9.039,43.24,-2.82,43.33185895,51.99744,-0.34908,51.99861174,8.67744,2.53092,9.039,43.32,-2.88,43.41562852
22/02/2021 12:30,29.95888,-0.16116,29.95931347,5.85888,1.70884,6.103,48.2,-3.74,48.34488184,54.13888,-2.13116,54.18080998,5.85888,1.70884,6.103,48.28,-3.84,48.43246845
22/02/2021 13:00,28.47208,-0.70856,28.48089529,3.74208,1.09144,3.898,49.46,-3.6,49.5908419,53.28208,-2.58856,53.3449219,3.74208,1.09144,3.898,49.54,-3.68,49.67649344
22/02/2021 13:30,28.10152,-0.63164,28.10861781,2.77152,0.80836,2.887,50.66,-2.88,50.74179737,53.53152,-2.15164,53.57474394,2.77152,0.80836,2.887,50.76,-2.96,50.84623093
22/02/2021 14:00,27.83072,-0.36104,27.83306174,3.39072,0.98896,3.532,48.88,-2.7,48.95451358,52.35072,-1.79104,52.38134886,3.39072,0.98896,3.532,48.96,-2.78,49.03886214
22/02/2021 14:30,28.07008,-0.02956,28.07009556,5.11008,1.49044,5.323,45.92,-3.04,46.02051716,51.13008,-1.64956,51.15668215,5.11008,1.49044,5.323,46.02,-3.14,46.1269986
22/02/2021 15:00,27.69736,-1.49452,27.73765205,5.84736,1.70548,6.091,43.7,-6.4,44.16616352,50.12736,1.16548,50.14090709,5.84736,1.70548,6.091,44.28,-0.54,44.28329256
22/02/2021 15:30,31.28968,1.98824,31.35278573,12.43968,3.62824,12.958,37.7,-3.28,37.84241536,50.25968,4.62824,50.47232944,12.43968,3.62824,12.958,37.82,1,37.83321821
22/02/2021 16:00,34.71352,4.20436,34.96720054,18.80352,5.48436,19.587,31.82,-2.56,31.92281316,50.72352,2.86436,50.80433091,18.80352,5.48436,19.587,31.92,-2.62,32.02734457
22/02/2021 16:30,31.08,1.63,31.12271357,10.8,3.15,11.25,40.56,-3.04,40.6737655,51.46,0.03,51.46000874,10.8,3.15,11.25,40.66,-3.12,40.77952918
22/02/2021 17:00,28.0164,-0.5948,28.02271322,3.4464,1.0052,3.59,49.14,-3.2,49.24408188,52.6664,-2.2748,52.7155044,3.4464,1.0052,3.59,49.22,-3.28,49.32916784
22/02/2021 17:30,28.47936,-1.50352,28.51902029,0.87936,0.25648,0.916,55.2,-3.52,55.31211802,56.19936,1.29648,56.21431246,0.87936,0.25648,0.916,55.32,1.04,55.32977499
22/02/2021 18:00,29.76184,-1.52488,29.80087883,0.05184,0.01512,0.054,59.42,-3.08,59.49977143,59.57184,1.51512,59.59110428,0.05184,0.01512,0.054,59.52,1.5,59.53889821
22/02/2021 18:30,30.39312,-1.25284,30.41893081,0.09312,0.02716,0.097,60.6,-2.56,60.6540485,60.75312,-2.61284,60.80927991,0.09312,0.02716,0.097,60.66,-2.64,60.71742089
22/02/2021 19:00,29.45248,-1.64136,29.4981803,0.13248,0.03864,0.138,58.64,-3.36,58.73618306,58.89248,0.15864,58.89269367,0.13248,0.03864,0.138,58.76,0.12,58.76012253
22/02/2021 19:30,28.00112,0.32116,28.00296172,0.62112,0.18116,0.647,54.76,0.28,54.76071585,55.46112,0.46116,55.46303724,0.62112,0.18116,0.647,54.84,0.28,54.8407148
22/02/2021 20:00,26.42448,-1.74536,26.48205855,0.08448,0.02464,0.088,52.68,-3.54,52.7988068,52.82448,-5.75536,53.13708551,0.08448,0.02464,0.088,52.74,-5.78,53.05578197
22/02/2021 20:30,25.95184,-3.04488,26.12985445,0.05184,0.01512,0.054,51.8,-6.12,52.16027607,51.95184,-4.18488,52.12011992,0.05184,0.01512,0.054,51.9,-4.2,52.06966487
22/02/2021 21:00,24.8108,-3.2106,25.01766874,0.1008,0.0294,0.105,49.42,-6.48,49.84302158,49.6208,-6.6306,50.06184824,0.1008,0.0294,0.105,49.52,-6.66,49.96584834
22/02/2021 21:30,23.79624,-3.36068,24.03237833,0.30624,0.08932,0.319,46.98,-6.9,47.48400152,47.38624,-6.99068,47.89911636,0.30624,0.08932,0.319,47.08,-7.08,47.60937723
22/02/2021 22:00,22.70992,-3.40544,22.96382999,0.76992,0.22456,0.802,43.88,-7.26,44.47653314,44.74992,-7.23544,45.3310813,0.76992,0.22456,0.802,43.98,-7.46,44.60820552
22/02/2021 22:30,21.81648,-1.87436,21.89684966,1.59648,0.46564,1.663,40.44,-4.68,40.70990052,42.13648,-4.41436,42.36708063,1.59648,0.46564,1.663,40.54,-4.88,40.8326585
22/02/2021 23:00,20.9872,-1.3854,21.03287657,2.8272,0.8246,2.945,36.32,-4.42,36.58795977,39.2672,-3.7954,39.45019717,2.8272,0.8246,2.945,36.44,-4.62,36.73170293
22/02/2021 23:30,21.87424,-1.21168,21.9077736,6.47424,1.88832,6.744,30.8,-6.2,31.41782933,37.37424,-4.51168,37.64557174,6.47424,1.88832,6.744,30.9,-6.4,31.55582355
23/02/2021 00:00,24.24536,-0.47052,24.24992517,12.85536,3.74948,13.391,22.78,-8.44,24.29325009,35.73536,-4.93052,36.07389613,12.85536,3.74948,13.391,22.88,-8.68,24.47114219
23/02/2021 00:30,26.68136,0.01748,26.68136573,16.31136,4.75748,16.991,20.74,-9.48,22.80390317,37.15136,-4.96252,37.48133075,16.31136,4.75748,16.991,20.84,-9.72,22.99530387
23/02/2021 01:00,32.38944,2.60192,32.49378112,24.82944,7.24192,25.864,15.12,-9.28,17.74071025,40.06944,-2.27808,40.13414594,24.82944,7.24192,25.864,15.24,-9.52,17.96908456
23/02/2021 01:30,34.78496,4.47228,35.07128071,29.90496,8.72228,31.151,9.76,-8.5,12.94247272,39.80496,-0.01772,39.80496394,29.90496,8.72228,31.151,9.9,-8.74,13.20596835
23/02/2021 02:00,32.37096,3.79528,32.59268632,25.80096,7.52528,26.876,13.14,-7.46,15.10997022,39.08096,-0.15472,39.08126626,25.80096,7.52528,26.876,13.28,-7.68,15.34082136
23/02/2021 02:30,32.62816,4.35488,32.91749998,27.06816,7.89488,28.196,11.12,-7.08,13.18259459,38.32816,0.59488,38.3327762,27.06816,7.89488,28.196,11.26,-7.3,13.41929953
23/02/2021 03:00,31.50936,4.05648,31.76940033,25.83936,7.53648,26.916,11.34,-6.96,13.30553268,37.29936,0.35648,37.30106345,25.83936,7.53648,26.916,11.46,-7.18,13.5234611
23/02/2021 03:30,29.30048,1.64264,29.34648862,22.02048,6.42264,22.938,14.56,-9.56,17.41801366,36.70048,-3.37736,36.85555308,22.02048,6.42264,22.938,14.68,-9.8,17.65056373
23/02/2021 04:00,29.94592,2.15756,30.02354392,23.78592,6.93756,24.777,12.32,-9.56,15.59410145,36.24592,-2.86244,36.3587717,23.78592,6.93756,24.777,12.46,-9.8,15.85217966
23/02/2021 04:30,28.79392,0.57156,28.79959218,21.91392,6.39156,22.827,13.76,-11.64,18.02296313,36.05392,-0.20844,36.05452253,21.91392,6.39156,22.827,14.14,-6.6,15.60447372
23/02/2021 05:00,26.41288,-0.58916,26.41945002,17.52288,5.11084,18.253,17.78,-11.4,21.12080491,35.80288,0.71084,35.80993591,17.52288,5.11084,18.253,18.28,-4.4,18.80208499
23/02/2021 05:30,33.3912,5.9266,33.91307749,29.3712,8.5666,30.595,8.04,-5.28,9.618731725,37.4912,5.0066,37.82401514,29.3712,8.5666,30.595,8.12,-3.56,8.866115271
23/02/2021 06:00,40.90888,9.11384,41.91179479,41.97888,12.24384,43.728,-2.14,-6.26,6.615678348,40.03888,5.80384,40.45734137,41.97888,12.24384,43.728,-1.94,-6.44,6.72586054
23/02/2021 06:30,43.39696,10.54328,44.6593427,44.37696,12.94328,46.226,-1.96,-4.8,5.18474686,42.43696,8.02328,43.18875543,44.37696,12.94328,46.226,-1.94,-4.92,5.288667129
23/02/2021 07:00,47.16024,12.10132,48.68809077,48.45024,14.13132,50.469,-2.58,-4.06,4.810405388,45.81024,12.85132,47.57871914,48.45024,14.13132,50.469,-2.64,-1.28,2.933939331
23/02/2021 07:30,43.81536,9.71948,44.88044188,39.73536,11.58948,41.391,8.16,-3.74,8.976257572,47.99536,7.74948,48.61696228,39.73536,11.58948,41.391,8.26,-3.84,9.108962619
23/02/2021 08:00,45.08272,10.18496,46.21888199,40.54272,11.82496,42.232,9.08,-3.28,9.654263307,49.74272,8.74496,50.50556918,40.54272,11.82496,42.232,9.2,-3.08,9.701876107
23/02/2021 08:30,49.78976,14.38868,51.82715806,47.06976,13.72868,49.031,5.44,1.32,5.597856733,52.56976,15.02868,54.67577973,47.06976,13.72868,49.031,5.5,1.3,5.65154846
23/02/2021 09:00,55.59528,18.34404,58.54347924,59.22528,17.27404,61.693,-7.26,2.14,7.568830821,52.08528,19.41404,55.58580162,59.22528,17.27404,61.693,-7.14,2.14,7.453804398
23/02/2021 09:30,57.31472,18.06096,60.09305621,60.89472,17.76096,63.432,-7.16,0.6,7.185095685,53.75472,18.64096,56.89512556,60.89472,17.76096,63.432,-7.14,0.88,7.194025299
23/02/2021 10:00,71.25912,27.01516,76.20814296,87.78912,25.60516,91.447,-33.06,2.82,33.18005425,54.84912,28.44516,61.78635037,87.78912,25.60516,91.447,-32.94,2.84,33.06220198
23/02/2021 10:30,71.53376,27.28068,76.55922101,89.21376,26.02068,92.931,-35.36,2.52,35.44968265,53.95376,28.58068,61.05623217,89.21376,26.02068,92.931,-35.26,2.56,35.35281036
23/02/2021 11:00,73.1368,26.8474,77.9087569,91.8768,26.7974,95.705,-37.48,0.1,37.4801334,54.5168,27.5774,61.09496275,91.8768,26.7974,95.705,-37.36,0.78,37.36814151
23/02/2021 11:30,71.7856,25.1608,76.06732692,89.3856,26.0708,93.11,-35.2,-1.82,35.24701973,54.2856,28.1508,61.15058387,89.3856,26.0708,93.11,-35.1,2.08,35.16157562
23/02/2021 12:00,68.48144,25.75292,73.16365568,83.22144,24.27292,86.689,-29.48,2.96,29.62822978,53.86144,27.25292,60.36370074,83.22144,24.27292,86.689,-29.36,2.98,29.51084546
23/02/2021 12:30,70.38232,26.96276,75.3701625,86.27232,25.16276,89.867,-31.78,3.6,31.98325187,54.61232,28.78276,61.73291479,86.27232,25.16276,89.867,-31.66,3.62,31.86628312
23/02/2021 13:00,69.95176,26.74468,74.89009704,85.18176,24.84468,88.731,-30.46,3.8,30.69611702,54.82176,28.68468,61.87274227,85.18176,24.84468,88.731,-30.36,3.84,30.6018823
23/02/2021 13:30,66.07696,24.67328,70.53322188,77.73696,22.67328,80.976,-23.32,4,23.66056635,54.53696,26.73328,60.73671267,77.73696,22.67328,80.976,-23.2,4.06,23.55257098
23/02/2021 14:00,59.78544,19.89492,63.00878254,66.56544,19.41492,69.339,-13.56,0.96,13.59393983,53.14544,20.49492,56.96033303,66.56544,19.41492,69.339,-13.42,1.08,13.46338739
23/02/2021 14:30,60.22408,20.54244,63.63121603,67.89408,19.80244,70.723,-15.34,1.48,15.41122967,52.69408,21.28244,56.82964296,67.89408,19.80244,70.723,-15.2,1.48,15.27188266
23/02/2021 15:00,62.8116,22.4038,66.68753518,73.5216,21.4438,76.585,-21.42,1.92,21.50587827,52.2216,23.3638,57.20981259,73.5216,21.4438,76.585,-21.3,1.92,21.38636014
23/02/2021 15:30,60.5868,20.1824,63.85992173,68.9568,20.1124,71.83,-16.74,0.14,16.74058541,52.3168,20.2124,56.08554784,68.9568,20.1124,71.83,-16.64,0.1,16.64030048
23/02/2021 16:00,61.1952,19.6386,64.26917701,68.8752,20.0886,71.745,-15.36,-0.9,15.3863446,53.6352,19.1286,56.94416579,68.8752,20.0886,71.745,-15.24,-0.96,15.27020629
23/02/2021 16:30,61.45792,19.97356,64.62212492,68.37792,19.94356,71.227,-13.84,0.06,13.84013006,54.65792,20.00356,58.20335584,68.37792,19.94356,71.227,-13.72,0.06,13.72013119
23/02/2021 17:00,60.08944,19.65192,63.22134734,63.46944,18.51192,66.114,-6.76,2.28,7.134143256,56.78944,19.81192,60.14609438,63.46944,18.51192,66.114,-6.68,1.3,6.805321447
23/02/2021 17:30,61.08496,19.04228,63.98422279,61.10496,17.82228,63.651,-0.04,2.44,2.440327847,61.06496,20.28228,64.34516471,61.10496,17.82228,63.651,-0.04,2.46,2.460325182
23/02/2021 18:00,61.43048,18.42264,64.13343541,59.46048,17.34264,61.938,3.94,2.16,4.493239366,63.46048,19.52264,66.39552692,59.46048,17.34264,61.938,4,2.18,4.555480216
23/02/2021 18:30,61.9828,18.5554,64.70062106,60.5328,17.6554,63.055,2.9,1.8,3.413209633,63.5328,19.4554,66.44493408,60.5328,17.6554,63.055,3,1.8,3.498571137
23/02/2021 19:00,60.92144,17.00792,63.25101734,59.82144,17.44792,62.314,2.2,-0.88,2.369472515,62.04144,18.82792,64.83541354,59.82144,17.44792,62.314,2.22,1.38,2.613962509
23/02/2021 19:30,56.89296,16.01628,59.1044002,56.83296,16.57628,59.201,0.12,-1.12,1.126410227,57.07296,15.45628,59.12883691,56.83296,16.57628,59.201,0.24,-1.12,1.145425685
23/02/2021 20:00,57.72824,17.55532,60.33853623,59.77824,17.43532,62.269,-4.1,0.24,4.107018383,57.13824,17.59532,59.78606657,59.77824,17.43532,62.269,-2.64,0.16,2.644844041
23/02/2021 20:30,64.87056,25.82808,69.82320009,56.05056,16.34808,58.386,17.64,18.96,25.89693418,72.75056,41.96808,83.98787841,56.05056,16.34808,58.386,16.7,25.62,30.58225629
23/02/2021 21:00,65.23856,23.91708,69.48450494,54.29856,15.83708,56.561,21.88,16.16,27.20073528,91.13856,37.79708,98.66537577,54.29856,15.83708,56.561,36.84,21.96,42.88854392
23/02/2021 21:30,49.87744,13.55092,51.68545689,50.43744,14.71092,52.539,-1.12,-2.32,2.57619875,49.39744,12.31092,50.90840628,50.43744,14.71092,52.539,-1.04,-2.4,2.615645236
23/02/2021 22:00,69.25072,18.40896,71.65578852,57.39072,16.73896,59.782,23.72,3.34,23.95399758,80.07072,47.59896,93.15031505,57.39072,16.73896,59.782,22.68,30.86,38.29780673
23/02/2021 22:30,52.03744,16.25592,54.51742929,59.91744,17.47592,62.414,-15.76,-2.44,15.94776473,44.27744,14.91592,46.72233259,59.91744,17.47592,62.414,-15.64,-2.56,15.84812923
23/02/2021 23:00,51.16288,16.93584,53.89306974,60.36288,17.60584,62.878,-18.4,-1.34,18.44872895,42.08288,16.16584,45.08107332,60.36288,17.60584,62.878,-18.28,-1.44,18.33663001
23/02/2021 23:30,48.6532,15.7876,51.15058342,58.2432,16.9876,60.67,-19.18,-2.4,19.3295732,39.1632,14.4476,41.74313572,58.2432,16.9876,60.67,-19.08,-2.54,19.2483246
24/02/2021 00:00,48.21728,15.99504,50.80105703,58.81728,17.15504,61.268,-21.2,-2.32,21.32656559,37.73728,14.71504,40.50474915,58.81728,17.15504,61.268,-21.08,-2.44,21.22074457
24/02/2021 00:30,48.7304,16.0572,51.30775337,59.0304,17.2172,61.49,-20.6,-2.32,20.73022914,38.5504,14.7772,41.28557835,59.0304,17.2172,61.49,-20.48,-2.44,20.62483939
24/02/2021 01:00,49.80936,16.23648,52.38888839,59.43936,17.33648,61.916,-19.26,-2.2,19.38524181,40.31936,15.01648,43.02494,59.43936,17.33648,61.916,-19.12,-2.32,19.26023884
24/02/2021 01:30,50.37408,16.50744,53.00984353,60.09408,17.52744,62.598,-19.44,-2.04,19.54674397,40.77408,15.36744,43.57388911,60.09408,17.52744,62.598,-19.32,-2.16,19.44037037
24/02/2021 02:00,50.48976,16.73368,53.19052464,60.86976,17.75368,63.406,-20.76,-2.04,20.85999041,40.22976,15.59368,43.14622168,60.86976,17.75368,63.406,-20.64,-2.16,20.75271548
24/02/2021 02:30,49.94624,16.40932,52.57273697,60.78624,17.72932,63.319,-21.68,-2.64,21.84014652,39.24624,14.94932,41.99701802,60.78624,17.72932,63.319,-21.54,-2.78,21.71865558
24/02/2021 03:00,49.25816,16.35988,51.90387269,60.30816,17.58988,62.821,-22.1,-2.46,22.23649253,38.32816,17.58988,42.17169344,60.30816,17.58988,62.821,-21.98,0,21.98
24/02/2021 03:30,47.66488,14.66184,49.86893159,58.63488,17.10184,61.078,-21.94,-4.88,22.47616515,36.79488,14.26184,39.46217524,58.63488,17.10184,61.078,-21.84,-2.84,22.02387795
24/02/2021 04:00,47.27384,15.07612,49.61960643,58.44384,17.04612,60.879,-22.34,-3.94,22.68477904,36.24384,12.94612,38.48659456,58.44384,17.04612,60.879,-22.2,-4.1,22.57542912
24/02/2021 04:30,46.39648,13.98064,48.45711146,56.91648,16.60064,59.288,-21.04,-5.24,21.68269356,35.99648,11.16064,37.68695341,56.91648,16.60064,59.288,-20.92,-5.44,21.61573501
24/02/2021 05:00,45.92504,13.52272,47.87455749,55.89504,16.30272,58.224,-19.94,-5.56,20.70065699,36.07504,10.54272,37.58400532,55.89504,16.30272,58.224,-19.82,-5.76,20.64000969
24/02/2021 05:30,46.99832,13.17076,48.80892338,57.08832,16.65076,59.467,-20.18,-6.96,21.34652196,37.00832,11.65076,38.79891697,57.08832,16.65076,59.467,-20.08,-5,20.69314862
24/02/2021 06:00,47.75096,15.29028,50.13927446,57.12096,16.66028,59.501,-18.74,-2.74,18.93925025,38.50096,15.06028,41.34169753,57.12096,16.66028,59.501,-18.62,-1.6,18.68861686
24/02/2021 06:30,50.62216,16.15188,53.13648756,59.01216,17.21188,61.471,-16.78,-2.12,16.91339114,42.33216,15.01188,44.91512342,59.01216,17.21188,61.471,-16.68,-2.2,16.82445839
24/02/2021 07:00,51.56824,15.27532,53.78307148,58.33824,17.01532,60.769,-13.54,-3.48,13.98005722,44.91824,13.41532,46.8787702,58.33824,17.01532,60.769,-13.42,-3.6,13.89447372
24/02/2021 07:30,51.87584,15.73212,54.20887727,56.47584,16.47212,58.829,-9.2,-1.48,9.318283104,47.35584,14.93212,49.65424241,56.47584,16.47212,58.829,-9.12,-1.54,9.249108065
24/02/2021 08:00,54.48512,16.04316,56.79798662,60.04512,17.51316,62.547,-11.12,-2.94,11.50208677,49.02512,14.49316,51.12253982,60.04512,17.51316,62.547,-11.02,-3.02,11.42632049
24/02/2021 08:30,56.74608,17.51344,59.38718865,62.20608,18.14344,64.798,-10.92,-1.26,10.99245196,51.38608,16.82344,54.06993019,62.20608,18.14344,64.798,-10.82,-1.32,10.90022018
24/02/2021 09:00,65.0172,23.8096,69.23968044,76.8672,22.4196,80.07,-23.7,2.78,23.86248939,53.2672,25.1996,58.92719606,76.8672,22.4196,80.07,-23.6,2.78,23.76317319
24/02/2021 09:30,68.43752,26.21636,73.28704985,83.50752,24.35636,86.987,-30.14,3.72,30.36870099,53.48752,28.09636,60.41788014,83.50752,24.35636,86.987,-30.02,3.74,30.25207431
24/02/2021 10:00,69.75648,27.91564,75.13487512,87.51648,25.52564,91.163,-35.52,4.78,35.84018415,52.11648,30.34564,60.30742371,87.51648,25.52564,91.163,-35.4,4.82,35.72663432
24/02/2021 10:30,72.69712,26.06416,77.22830888,92.51712,26.98416,96.372,-39.64,-1.84,39.68268136,52.99712,30.04416,60.92081974,92.51712,26.98416,96.372,-39.52,3.06,39.63828957
24/02/2021 11:00,72.1612,27.4866,77.21885757,92.2512,26.9066,96.095,-40.18,1.16,40.19674116,52.1712,28.0466,59.23213554,92.2512,26.9066,96.095,-40.08,1.14,40.0962093
24/02/2021 11:30,71.14648,26.69064,75.98823514,90.51648,26.40064,94.288,-38.74,0.58,38.74434152,51.89648,26.96064,58.48179841,90.51648,26.40064,94.288,-38.62,0.56,38.62405986
24/02/2021 12:00,72.55704,27.70872,77.66786477,92.80704,27.06872,96.674,-40.5,1.28,40.52022211,52.42704,28.34872,59.60070846,92.80704,27.06872,96.674,-40.38,1.28,40.40028218
24/02/2021 12:30,69.08496,25.18228,73.53148254,86.06496,25.10228,89.651,-33.96,0.16,33.96037691,52.22496,25.24228,58.00533723,86.06496,25.10228,89.651,-33.84,0.14,33.8402896
24/02/2021 13:00,65.76328,23.14304,69.71663572,79.07328,23.06304,82.368,-26.62,0.16,26.62048084,52.57328,23.20304,57.4659102,79.07328,23.06304,82.368,-26.5,0.14,26.50036981
24/02/2021 13:30,67.8308,24.8394,72.23581675,82.9008,24.1794,86.355,-30.14,1.32,30.16889126,52.9008,25.4994,58.72575279,82.9008,24.1794,86.355,-30,1.32,30.02902596
24/02/2021 14:00,61.09768,21.28224,64.6982244,70.56768,20.58224,73.508,-18.94,1.4,18.99167186,51.76768,21.98224,56.24154664,70.56768,20.58224,73.508,-18.8,1.4,18.85205559
24/02/2021 14:30,58.13736,19.83048,61.4263833,65.72736,19.17048,68.466,-15.18,1.32,15.23728322,50.64736,20.57048,54.66534297,65.72736,19.17048,68.466,-15.08,1.4,15.14484731
24/02/2021 15:00,57.06056,18.99308,60.13854501,63.61056,18.55308,66.261,-13.1,0.88,13.12952398,50.63056,19.47308,54.24623905,63.61056,18.55308,66.261,-12.98,0.92,13.01256316
24/02/2021 15:30,55.42744,18.30592,58.37214928,60.87744,17.75592,63.414,-10.9,1.1,10.95536398,50.05744,18.87592,53.49810889,60.87744,17.75592,63.414,-10.82,1.12,10.87781228
24/02/2021 16:00,56.33824,18.58032,59.32306109,61.57824,17.96032,64.144,-10.48,1.24,10.55310381,51.19824,19.20032,54.6800884,61.57824,17.96032,64.144,-10.38,1.24,10.45380314
24/02/2021 16:30,56.70784,18.63312,59.69063811,60.86784,17.75312,63.404,-8.32,1.76,8.50411665,52.64784,19.51312,56.14763494,60.86784,17.75312,63.404,-8.22,1.76,8.406307156
24/02/2021 17:00,55.14928,16.32104,57.51364561,55.64928,16.23104,57.968,-1,0.18,1.016070864,54.62928,16.37104,57.02954659,55.64928,16.23104,57.968,-1.02,0.14,1.029563014
24/02/2021 17:30,52.58832,13.82076,54.37411891,47.72832,13.92076,49.717,9.72,-0.2,9.722057395,57.56832,14.24076,59.30354722,47.72832,13.92076,49.717,9.84,0.32,9.845201877
24/02/2021 18:00,51.89776,13.09768,53.52501018,44.11776,12.86768,45.956,15.56,0.46,15.566798,59.77776,13.28768,61.23677841,44.11776,12.86768,45.956,15.66,0.42,15.66563117
24/02/2021 18:30,51.43056,11.86808,52.78213547,43.09056,12.56808,44.886,16.68,-1.4,16.73864989,59.87056,11.10808,60.89230983,43.09056,12.56808,44.886,16.78,-1.46,16.84339633
24/02/2021 19:00,51.48456,12.56008,52.99448583,44.67456,13.03008,46.536,13.62,-0.94,13.65239906,58.41456,12.07008,59.64853436,44.67456,13.03008,46.536,13.74,-0.96,13.77349629
24/02/2021 19:30,48.28608,11.76344,49.69833038,40.60608,11.84344,42.298,15.36,-0.16,15.36083331,56.04608,11.62344,57.23868832,40.60608,11.84344,42.298,15.44,-0.22,15.44156728
24/02/2021 20:00,49.78024,12.29132,51.27522639,45.81024,13.36132,47.719,7.94,-2.14,8.223332658,53.85024,11.82132,55.13249454,45.81024,13.36132,47.719,8.04,-1.54,8.18615905
24/02/2021 20:30,48.41848,11.62164,49.79369159,44.98848,13.12164,46.863,6.86,-3,7.487295907,51.92848,10.02164,52.88667416,44.98848,13.12164,46.863,6.94,-3.1,7.600894684
24/02/2021 21:00,52.40208,14.29644,54.31727336,53.54208,15.61644,55.773,-2.28,-2.64,3.488266045,51.40208,17.25644,54.22138462,53.54208,15.61644,55.773,-2.14,1.64,2.696145397
24/02/2021 21:30,53.10216,16.31688,55.55249742,57.45216,16.75688,59.846,-8.7,-0.88,8.744392489,48.85216,15.83688,51.35504167,57.45216,16.75688,59.846,-8.6,-0.92,8.649069314
24/02/2021 22:00,51.14112,15.77116,53.51769467,56.30112,16.42116,58.647,-10.32,-1.3,10.40155758,46.10112,15.02116,48.48658075,56.30112,16.42116,58.647,-10.2,-1.4,10.29563014
