Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/02/2021 22:30,50.0324,15.5132,52.38225295,56.8224,16.5732,59.19,-13.58,-2.12,13.74448253,43.3424,17.7732,46.84495999,56.8224,16.5732,59.19,-13.48,1.2,13.53330706
24/02/2021 23:00,48.87448,15.18964,51.18046462,57.32448,16.71964,59.713,-16.9,-3.06,17.17479549,40.52448,13.51964,42.72018428,57.32448,16.71964,59.713,-16.8,-3.2,17.10204666
24/02/2021 23:30,48.08672,14.96696,50.36211405,57.96672,16.90696,60.382,-19.76,-3.88,20.13732852,38.30672,12.86696,40.40994255,57.96672,16.90696,60.382,-19.66,-4.04,20.07080467
25/02/2021 00:00,45.5816,13.5338,47.54835435,54.8016,15.9838,57.085,-18.44,-4.9,19.07992662,36.4816,10.9038,38.07623922,54.8016,15.9838,57.085,-18.32,-5.08,19.01128086
25/02/2021 00:30,46.62048,14.11764,48.71115801,55.98048,16.32764,58.313,-18.72,-4.42,19.23472901,37.38048,11.74764,39.18299798,55.98048,16.32764,58.313,-18.6,-4.58,19.15558404
25/02/2021 01:00,45.27112,12.26116,46.90213589,51.50112,15.02116,53.647,-12.46,-5.52,13.62798591,39.16112,9.32116,40.255153,51.50112,15.02116,53.647,-12.34,-5.7,13.59285106
25/02/2021 01:30,39.95368,9.20524,41.0004023,41.02368,11.96524,42.733,-2.14,-5.52,5.920304046,39.02368,6.26524,39.52342132,41.02368,11.96524,42.733,-2,-5.7,6.040695324
25/02/2021 02:00,31.52176,4.56968,31.85126887,26.74176,7.79968,27.856,9.56,-6.46,11.53798943,36.42176,1.13968,36.43958661,26.74176,7.79968,27.856,9.68,-6.66,11.74980851
25/02/2021 02:30,27.6824,2.9582,27.84001108,20.2224,5.8982,21.065,14.92,-5.88,16.03685755,35.2424,-0.1618,35.24277141,20.2224,5.8982,21.065,15.02,-6.06,16.19641936
25/02/2021 03:00,23.82128,1.24704,23.85389883,13.84128,4.03704,14.418,19.96,-5.58,20.72529855,33.92128,-1.72296,33.96500888,13.84128,4.03704,14.418,20.08,-5.76,20.88980613
25/02/2021 03:30,21.3452,-0.0814,21.34535521,9.5952,2.7986,9.995,23.5,-5.76,24.19561117,33.1952,-3.1414,33.34351057,9.5952,2.7986,9.995,23.6,-5.94,24.33605556
25/02/2021 04:00,20.60504,-0.40728,20.60906476,8.85504,2.58272,9.224,23.5,-5.98,24.24892575,32.45504,-3.57728,32.65159343,8.85504,2.58272,9.224,23.6,-6.16,24.39068675
25/02/2021 04:30,20.0368,-1.0176,20.06262356,8.2368,2.4024,8.58,23.6,-6.84,24.57123522,31.9568,-4.6376,32.29155308,8.2368,2.4024,8.58,23.72,-7.04,24.74267568
25/02/2021 05:00,21.80872,0.18296,21.80948744,11.59872,3.38296,12.082,20.42,-6.4,21.39944859,32.13872,-3.19704,32.29734336,11.59872,3.38296,12.082,20.54,-6.58,21.56821736
25/02/2021 05:30,23.27064,0.21852,23.27166597,13.64064,3.97852,14.209,19.26,-7.52,20.67602476,33.00064,-3.76148,33.21431878,13.64064,3.97852,14.209,19.36,-7.74,20.8498729
25/02/2021 06:00,23.96952,-0.58764,23.97672225,13.61952,3.97236,14.187,20.7,-9.12,22.62,34.41952,-5.38764,34.8386283,13.61952,3.97236,14.187,20.8,-9.36,22.80898069
25/02/2021 06:30,25.30456,-0.22492,25.30555958,12.63456,3.68508,13.161,25.34,-7.82,26.51920059,38.09456,-4.33492,38.34040992,12.63456,3.68508,13.161,25.46,-8.02,26.69329504
25/02/2021 07:00,26.3672,0.0646,26.36727914,12.1872,3.5546,12.695,28.36,-6.98,29.20633493,40.6472,-3.6254,40.80855784,12.1872,3.5546,12.695,28.46,-7.18,29.35172908
25/02/2021 07:30,27.19432,-0.16124,27.19479801,11.10432,3.23876,11.567,32.18,-6.8,32.89061264,43.38432,-3.74124,43.54533383,11.10432,3.23876,11.567,32.28,-6.98,33.02603216
25/02/2021 08:00,27.15376,1.74068,27.20949557,9.29376,2.71068,9.681,35.72,-1.94,35.77264318,45.09376,0.71068,45.09935983,9.29376,2.71068,9.681,35.8,-2,35.8558224
25/02/2021 08:30,29.05936,1.81648,29.11607809,11.19936,3.26648,11.666,35.72,-2.9,35.83752782,46.99936,0.28648,47.0002331,11.19936,3.26648,11.666,35.8,-2.98,35.92381383
25/02/2021 09:00,30.20168,1.66924,30.24777408,12.27168,3.57924,12.783,35.86,-3.82,36.06288951,48.23168,-0.34076,48.23288373,12.27168,3.57924,12.783,35.96,-3.92,36.17302863
25/02/2021 09:30,31.12984,2.19912,31.20742007,13.77984,4.01912,14.354,34.7,-3.64,34.89039409,48.57984,0.27912,48.58064185,13.77984,4.01912,14.354,34.8,-3.74,35.00039428
25/02/2021 10:00,29.76256,1.24908,29.78875927,10.52256,3.06908,10.961,38.48,-3.64,38.65177874,49.12256,-0.67092,49.12714153,10.52256,3.06908,10.961,38.6,-3.74,38.78076327
25/02/2021 10:30,32.31656,3.93108,32.554776,16.18656,4.72108,16.861,32.26,-1.58,32.2986687,48.54656,3.78108,48.69358329,16.18656,4.72108,16.861,32.36,-0.94,32.37364978
25/02/2021 11:00,38.47928,6.18604,38.9733509,27.44928,8.00604,28.593,22.06,-3.64,22.35829153,49.64928,8.94604,50.44881204,27.44928,8.00604,28.593,22.2,0.94,22.21989199
25/02/2021 11:30,37.3832,5.0926,37.72848018,25.4832,7.4326,26.545,23.8,-4.68,24.25577045,49.3832,2.6526,49.45439039,25.4832,7.4326,26.545,23.9,-4.78,24.37331327
25/02/2021 12:00,34.9256,3.5508,35.10563653,20.5056,5.9808,21.36,28.84,-4.86,29.24662716,49.4256,1.0008,49.43573137,20.5056,5.9808,21.36,28.92,-4.98,29.34564363
25/02/2021 12:30,37.48832,4.92576,37.81054414,25.04832,7.30576,26.092,24.88,-4.76,25.33124553,50.02832,2.42576,50.08709528,25.04832,7.30576,26.092,24.98,-4.88,25.45220619
25/02/2021 13:00,48.73376,11.39568,50.04838545,44.21376,12.89568,46.056,9.04,-3,9.524788712,53.39376,9.81568,54.28849953,44.21376,12.89568,46.056,9.18,-3.08,9.682912785
25/02/2021 13:30,41.69104,8.80072,42.60980508,34.15104,9.96072,35.574,15.08,-2.32,15.25741787,49.33104,7.56072,49.90707359,34.15104,9.96072,35.574,15.18,-2.4,15.36855231
25/02/2021 14:00,44.54072,12.99396,46.39740008,43.83072,12.78396,45.657,1.42,0.42,1.480810589,45.43072,13.22396,47.31620693,43.83072,12.78396,45.657,1.6,0.44,1.659397481
25/02/2021 14:30,49.71184,13.23012,51.44223082,50.81184,14.82012,52.929,-2.2,-3.18,3.86683333,48.69184,11.54012,50.04067997,50.81184,14.82012,52.929,-2.12,-3.28,3.905483325
25/02/2021 15:00,46.8876,11.5618,48.29205165,45.2976,13.2118,47.185,3.18,-3.3,4.582837549,48.5576,9.8118,49.53899411,45.2976,13.2118,47.185,3.26,-3.4,4.710371535
25/02/2021 15:30,41.89904,8.40472,42.73369714,36.35904,10.60472,37.874,11.08,-4.4,11.92167773,47.49904,6.10472,47.88973175,36.35904,10.60472,37.874,11.14,-4.5,12.01455784
25/02/2021 16:00,37.08392,5.11656,37.43522818,26.35392,7.68656,27.452,21.46,-5.14,22.06697079,47.91392,2.42656,47.97532619,26.35392,7.68656,27.452,21.56,-5.26,22.19236806
25/02/2021 16:30,31.34064,1.62852,31.382922,13.16064,3.83852,13.709,36.36,-4.42,36.62766714,49.64064,3.31852,49.75143932,13.16064,3.83852,13.709,36.48,-0.52,36.48370595
25/02/2021 17:00,30.35744,1.00592,30.37410144,9.51744,2.77592,9.914,41.68,-3.54,41.83006096,51.29744,-0.84408,51.30438404,9.51744,2.77592,9.914,41.78,-3.62,41.936533
25/02/2021 17:30,29.53888,0.27884,29.54019606,5.13888,1.49884,5.353,48.8,-2.44,48.86096192,54.03888,-1.00116,54.04815328,5.13888,1.49884,5.353,48.9,-2.5,48.96386423
25/02/2021 18:00,31.2244,-0.6558,31.23128606,4.3344,1.2642,4.515,53.78,-3.84,53.91691757,58.2144,-2.6558,58.27494866,4.3344,1.2642,4.515,53.88,-3.92,54.02241016
25/02/2021 18:30,31.91776,-0.95232,31.93196387,5.23776,1.52768,5.456,53.36,-4.96,53.59002892,58.67776,-3.53232,58.78398424,5.23776,1.52768,5.456,53.44,-5.06,53.67902011
25/02/2021 19:00,31.6492,-0.1944,31.64979703,6.7392,1.9656,7.02,49.82,-4.32,50.00694752,56.6592,-2.4544,56.71233573,6.7392,1.9656,7.02,49.92,-4.42,50.11529507
25/02/2021 19:30,30.60824,0.37532,30.61054101,6.97824,2.03532,7.269,47.26,-3.32,47.37647095,54.33824,-1.36468,54.35537396,6.97824,2.03532,7.269,47.36,-3.4,47.48188707
25/02/2021 20:00,30.23104,1.31072,30.25944095,8.47104,2.47072,8.824,43.52,-2.32,43.58179436,52.11104,0.09072,52.11111897,8.47104,2.47072,8.824,43.64,-2.38,43.70485099
25/02/2021 20:30,29.56864,1.25252,29.59515632,8.40864,2.45252,8.759,42.32,-2.4,42.3879983,50.82864,-0.02748,50.82864743,8.40864,2.45252,8.759,42.42,-2.48,42.49243227
25/02/2021 21:00,28.54752,1.96136,28.61481838,8.26752,2.41136,8.612,40.56,-0.9,40.56998398,48.90752,-0.90864,48.91595996,8.26752,2.41136,8.612,40.64,-3.32,40.77538473
25/02/2021 21:30,25.58832,-2.02424,25.66826188,5.12832,1.49576,5.342,40.92,-7.04,41.52117532,46.14832,-5.68424,46.49707543,5.12832,1.49576,5.342,41.02,-7.18,41.64364057
25/02/2021 22:00,25.4896,-1.1572,25.51585429,7.4496,2.1728,7.76,36.08,-6.66,36.68953529,43.6496,-4.6472,43.89628741,7.4496,2.1728,7.76,36.2,-6.82,36.83683483
25/02/2021 22:30,24.21208,-0.47356,24.2167107,7.46208,2.17644,7.773,33.5,-5.3,33.91666257,41.06208,-3.26356,41.19156756,7.46208,2.17644,7.773,33.6,-5.44,34.03753223
25/02/2021 23:00,22.83088,-1.53016,22.88209936,7.37088,2.14984,7.678,30.92,-7.36,31.78389529,38.41088,-5.39016,38.78723408,7.37088,2.14984,7.678,31.04,-7.54,31.94265487
25/02/2021 23:30,21.35192,-1.58444,21.41062675,6.84192,1.99556,7.127,29.02,-7.16,29.89023252,35.98192,-5.36444,36.3796067,6.84192,1.99556,7.127,29.14,-7.36,30.05510273
26/02/2021 00:00,20.066,-1.997,20.16512745,5.736,1.673,5.975,28.66,-7.34,29.58498268,34.496,-5.867,34.99136615,5.736,1.673,5.975,28.76,-7.54,29.73195587
26/02/2021 00:30,20.34624,-2.66568,20.52012018,5.46624,1.59432,5.694,29.76,-8.52,30.95558108,35.32624,-7.14568,36.04169773,5.46624,1.59432,5.694,29.86,-8.74,31.11281408
26/02/2021 01:00,21.73232,-2.82224,21.91480712,5.75232,1.67776,5.992,31.96,-9,33.20303601,37.83232,-7.54224,38.57680418,5.75232,1.67776,5.992,32.08,-9.22,33.37865785
26/02/2021 01:30,21.68024,-2.96868,21.8825471,5.25024,1.53132,5.469,32.86,-9,34.07021573,38.23024,-7.68868,38.99573118,5.25024,1.53132,5.469,32.98,-9.22,34.24454409
26/02/2021 02:00,21.46856,-2.30792,21.59225702,6.17856,1.80208,6.436,30.58,-8.22,31.66551436,36.87856,-6.61792,37.46765342,6.17856,1.80208,6.436,30.7,-8.42,31.83373054
26/02/2021 02:30,20.74688,-2.07716,20.85060247,5.90688,1.72284,6.153,29.68,-7.6,30.63759782,35.68688,-6.09716,36.20398824,5.90688,1.72284,6.153,29.78,-7.82,30.78962163
26/02/2021 03:00,20.78048,-1.32236,20.8225115,6.54048,1.90764,6.813,28.48,-6.46,29.2034587,35.12048,-4.75236,35.44055644,6.54048,1.90764,6.813,28.58,-6.66,29.34573223
26/02/2021 03:30,21.54312,-0.25284,21.54460367,8.01312,2.33716,8.347,27.06,-5.18,27.55133391,35.21312,-3.00284,35.34092342,8.01312,2.33716,8.347,27.2,-5.34,27.71922798
26/02/2021 04:00,21.53432,-0.05124,21.53438096,8.70432,2.53876,9.067,25.66,-5.18,26.17762403,34.48432,-2.80124,34.59790848,8.70432,2.53876,9.067,25.78,-5.34,26.32724824
26/02/2021 04:30,20.87064,-0.60148,20.87930536,7.64064,2.22852,7.959,26.46,-5.66,27.05858829,34.22064,-3.61148,34.41068133,7.64064,2.22852,7.959,26.58,-5.84,27.21400375
26/02/2021 05:00,19.78832,-1.49424,19.84465574,5.36832,1.56576,5.592,28.84,-6.12,29.48219802,34.30832,-4.73424,34.63342099,5.36832,1.56576,5.592,28.94,-6.3,29.61779195
26/02/2021 05:30,20.18968,-1.93176,20.2818854,5.23968,1.52824,5.458,29.9,-6.92,30.69033072,35.25968,-5.59176,35.70031952,5.23968,1.52824,5.458,30.02,-7.12,30.85279242
26/02/2021 06:00,21.33512,-2.32684,21.46162924,5.80512,1.69316,6.047,31.06,-8.04,32.08372173,36.96512,-6.56684,37.54388744,5.80512,1.69316,6.047,31.16,-8.26,32.23620945
26/02/2021 06:30,23.75936,-1.97852,23.84159661,6.75936,1.97148,7.041,34,-7.9,34.90573019,40.87936,-6.12852,41.33619275,6.75936,1.97148,7.041,34.12,-8.1,35.06828197
26/02/2021 07:00,24.87112,-1.89384,24.94312009,6.26112,1.82616,6.522,37.22,-7.44,37.956317,43.62112,-5.81384,44.00684998,6.26112,1.82616,6.522,37.36,-7.64,38.13317716
26/02/2021 07:30,26.2812,-0.6634,26.28957156,6.5712,1.9166,6.845,39.42,-5.16,39.75628252,46.1112,-3.4034,46.23662939,6.5712,1.9166,6.845,39.54,-5.32,39.89629055
26/02/2021 08:00,30.57224,1.10732,30.59228687,12.64224,3.68732,13.169,35.86,-5.16,36.2293417,48.62224,-1.63268,48.64964405,12.64224,3.68732,13.169,35.98,-5.32,36.3711809
26/02/2021 08:30,36.10032,3.77176,36.29682187,20.92032,6.10176,21.792,30.36,-4.66,30.71555306,51.40032,1.30176,51.41680149,20.92032,6.10176,21.792,30.48,-4.8,30.85563806
26/02/2021 09:00,40.49432,6.21376,40.96828976,28.50432,8.31376,29.692,23.98,-4.2,24.34502824,52.62432,3.97376,52.77413973,28.50432,8.31376,29.692,24.12,-4.34,24.50734584
26/02/2021 09:30,43.13216,7.88188,43.84640531,33.57216,9.79188,34.971,19.12,-3.82,19.49786655,52.79216,5.85188,53.11550298,33.57216,9.79188,34.971,19.22,-3.94,19.61968399
26/02/2021 10:00,44.17152,9.12836,45.10487929,36.85152,10.74836,38.387,14.64,-3.24,14.99423889,51.59152,7.38836,52.11787409,36.85152,10.74836,38.387,14.74,-3.36,15.11810835
26/02/2021 10:30,44.67704,10.72872,45.94717985,39.52704,11.52872,41.174,10.3,-1.6,10.42353107,49.94704,9.84872,50.90878206,39.52704,11.52872,41.174,10.42,-1.68,10.55456299
26/02/2021 11:00,45.92912,14.18516,48.06977042,42.18912,12.30516,43.947,7.48,3.76,8.371857619,49.78912,10.96516,50.98226362,42.18912,12.30516,43.947,7.6,-1.34,7.717227481
26/02/2021 11:30,48.17696,12.08828,49.67037334,45.93696,13.39828,47.851,4.48,-2.62,5.189874758,50.51696,10.67828,51.6332152,45.93696,13.39828,47.851,4.58,-2.72,5.326800165
26/02/2021 12:00,49.94608,11.87344,51.33799261,48.76608,14.22344,50.798,2.36,-4.7,5.259239489,51.14608,9.38344,51.99971582,48.76608,14.22344,50.798,2.38,-4.84,5.393514624
26/02/2021 12:30,50.21384,11.77612,51.57622252,47.64384,13.89612,49.629,5.14,-4.24,6.663122391,52.76384,9.53612,53.61865717,47.64384,13.89612,49.629,5.12,-4.36,6.724879181
26/02/2021 13:00,49.29744,11.56592,50.63603555,47.19744,13.76592,49.164,4.2,-4.4,6.08276253,51.53744,9.22592,52.35671229,47.19744,13.76592,49.164,4.34,-4.54,6.280700598
26/02/2021 13:30,46.69656,10.24608,47.80743531,43.18656,12.59608,44.986,7.02,-4.7,8.448100378,50.24656,7.75608,50.84165191,43.18656,12.59608,44.986,7.06,-4.84,8.559742987
26/02/2021 14:00,44.29336,9.35348,45.27018145,39.30336,11.46348,40.941,9.98,-4.22,10.83553414,49.44336,7.10348,49.95102878,39.30336,11.46348,40.941,10.14,-4.36,11.03762656
26/02/2021 14:30,40.036,7.168,40.67261388,32.976,9.618,34.35,14.12,-4.9,14.94604965,47.236,4.578,47.45732588,32.976,9.618,34.35,14.26,-5.04,15.12445702
26/02/2021 15:00,42.33112,7.95116,43.07139034,36.38112,10.61116,37.897,11.9,-5.32,13.03504507,48.38112,5.13116,48.65245703,36.38112,10.61116,37.897,12,-5.48,13.19205822
26/02/2021 15:30,35.89816,4.31988,36.15714666,25.26816,7.36988,26.321,21.26,-6.1,22.11781183,46.60816,1.10988,46.62137291,25.26816,7.36988,26.321,21.34,-6.26,22.23922661
26/02/2021 16:00,32.41376,2.16568,32.48602788,18.29376,5.33568,19.056,28.24,-6.34,28.94293005,46.63376,-1.16432,46.64829271,18.29376,5.33568,19.056,28.34,-6.5,29.0758594
26/02/2021 16:30,30.95976,0.60368,30.96564498,14.06976,4.10368,14.656,33.78,-7,34.49765789,47.96976,-2.93632,48.05954483,14.06976,4.10368,14.656,33.9,-7.04,34.62328118
26/02/2021 17:00,28.98072,-0.48104,28.98471203,7.95072,2.31896,8.282,42.06,-5.6,42.43116308,50.11072,-3.44104,50.22872699,7.95072,2.31896,8.282,42.16,-5.76,42.55165332
26/02/2021 17:30,28.77456,-1.47492,28.81233576,4.71456,1.37508,4.911,48.12,-5.7,48.45641753,52.93456,-4.48492,53.12421435,4.71456,1.37508,4.911,48.22,-5.86,48.57476711
26/02/2021 18:00,30.0196,-1.2922,30.04739864,4.2096,1.2278,4.385,51.62,-5.04,51.86546057,55.9296,-0.2722,55.93026237,4.2096,1.2278,4.385,51.72,-1.5,51.74174717
26/02/2021 18:30,30.1636,-1.9152,30.22434046,2.5536,0.7448,2.66,55.22,-5.32,55.47567755,57.8736,-4.7152,58.06536565,2.5536,0.7448,2.66,55.32,-5.46,55.58879383
26/02/2021 19:00,28.54568,-2.14376,28.62606424,1.25568,0.36624,1.308,54.58,-5.02,54.81037128,55.93568,-4.79376,56.14071991,1.25568,0.36624,1.308,54.68,-5.16,54.92292782
26/02/2021 19:30,26.72128,-2.71796,26.85915321,0.28128,0.08204,0.293,52.88,-5.6,53.1756937,53.32128,-3.77796,53.4549519,0.28128,0.08204,0.293,53.04,-3.86,53.18027078
26/02/2021 20:00,25.25184,-3.89488,25.55045036,0.05184,0.01512,0.054,50.4,-7.82,51.00306265,50.53184,-8.00488,51.16194834,0.05184,0.01512,0.054,50.48,-8.02,51.11311769
26/02/2021 20:30,24.79608,-3.34656,25.02089221,0.04608,0.01344,0.048,49.5,-6.72,49.9540629,49.64608,-6.88656,50.12143222,0.04608,0.01344,0.048,49.6,-6.9,50.07763972
26/02/2021 21:00,23.67416,-3.85712,23.98631331,0.04416,0.01288,0.046,47.26,-7.74,47.88961474,47.46416,-7.26712,48.0172627,0.04416,0.01288,0.046,47.42,-7.28,47.97556461
26/02/2021 21:30,22.01416,-4.51712,22.47281944,0.04416,0.01288,0.046,43.94,-9.06,44.8643199,44.08416,-9.28712,45.05178976,0.04416,0.01288,0.046,44.04,-9.3,45.0112386
26/02/2021 22:00,20.75416,-4.43712,21.2231758,0.04416,0.01288,0.046,41.42,-8.9,42.36539154,41.56416,-9.12712,42.55447939,0.04416,0.01288,0.046,41.52,-9.14,42.5141153
26/02/2021 22:30,19.44224,-4.79768,20.02544455,0.04224,0.01232,0.044,38.8,-9.62,39.97479706,38.96224,-9.82768,40.18257632,0.04224,0.01232,0.044,38.92,-9.84,40.1446385
26/02/2021 23:00,18.3332,-4.5474,18.88875509,0.0432,0.0126,0.045,36.58,-9.12,37.69974536,36.7232,-9.3474,37.89415925,0.0432,0.0126,0.045,36.68,-9.36,37.85540912
26/02/2021 23:30,17.16952,-4.73264,17.80983712,0.05952,0.01736,0.062,34.22,-9.5,35.51419998,34.37952,-9.68264,35.71701153,0.05952,0.01736,0.062,34.32,-9.7,35.66444168
27/02/2021 00:00,16.41096,-4.89972,17.12678791,0.24096,0.07028,0.251,32.34,-9.94,33.83310805,32.68096,-10.10972,34.20894013,0.24096,0.07028,0.251,32.44,-10.18,33.99979412
27/02/2021 00:30,16.83184,-4.49488,17.42167569,0.29184,0.08512,0.304,33.08,-9.16,34.32480153,33.49184,-9.29488,34.75770621,0.29184,0.08512,0.304,33.2,-9.38,34.49962898
27/02/2021 01:00,17.8076,-4.4582,18.35718293,0.4176,0.1218,0.435,34.78,-9.16,35.96601173,35.3576,-9.2582,36.5496121,0.4176,0.1218,0.435,34.94,-9.38,36.17717512
27/02/2021 01:30,17.84096,-4.69972,18.44958595,0.24096,0.07028,0.251,35.2,-9.54,36.4698725,35.58096,-9.70972,36.8820197,0.24096,0.07028,0.251,35.34,-9.78,36.66829693
27/02/2021 02:00,19.25344,-3.24108,19.52433229,3.49344,1.01892,3.639,31.52,-8.52,32.65119906,35.13344,-7.74108,35.97614384,3.49344,1.01892,3.639,31.64,-8.76,32.83027871
27/02/2021 02:30,19.58768,-1.78776,19.66909489,5.04768,1.47224,5.258,29.08,-6.52,29.80195967,34.24768,-5.22776,34.64437992,5.04768,1.47224,5.258,29.2,-6.7,29.95880505
27/02/2021 03:00,19.72696,-1.68172,19.7985134,6.33696,1.84828,6.601,26.78,-7.06,27.69498149,33.23696,-5.43172,33.67787244,6.33696,1.84828,6.601,26.9,-7.28,27.86769456
27/02/2021 03:30,19.27656,-1.63892,19.34610618,6.10656,1.78108,6.361,26.34,-6.84,27.21362159,32.56656,-5.25892,32.98843843,6.10656,1.78108,6.361,26.46,-7.04,27.38052593
27/02/2021 04:00,18.14504,-2.09728,18.26584408,4.53504,1.32272,4.724,27.22,-6.84,28.06624307,31.85504,-5.71728,32.36403658,4.53504,1.32272,4.724,27.32,-7.04,28.21247951
27/02/2021 04:30,17.44488,-2.49316,17.62213622,3.55488,1.03684,3.703,27.78,-7.06,28.66307729,31.43488,-6.22316,32.04495906,3.55488,1.03684,3.703,27.88,-7.26,28.80975529
27/02/2021 05:00,17.60952,-2.28764,17.75749113,4.01952,1.17236,4.187,27.18,-6.92,28.04708184,31.33952,-5.94764,31.89890179,4.01952,1.17236,4.187,27.32,-7.12,28.23254859
27/02/2021 05:30,17.45048,-2.55736,17.63687451,3.54048,1.03264,3.688,27.82,-7.18,28.73159933,31.48048,-6.34736,32.1140094,3.54048,1.03264,3.688,27.94,-7.38,28.89823524
27/02/2021 06:00,17.094,-3.208,17.39241501,2.304,0.672,2.4,29.58,-7.76,30.58094178,32.004,-7.308,32.82777604,2.304,0.672,2.4,29.7,-7.98,30.7533803
27/02/2021 06:30,19.3564,-4.2298,19.81316302,2.1264,0.6202,2.215,34.46,-9.7,35.79918435,36.6864,-9.3398,37.85662173,2.1264,0.6202,2.215,34.56,-9.96,35.96658449
27/02/2021 07:00,19.52088,-4.20516,19.96867864,1.49088,0.43484,1.553,36.06,-9.28,37.23495669,37.69088,-9.08516,38.77038261,1.49088,0.43484,1.553,36.2,-9.52,37.43087496
27/02/2021 07:30,21.97488,-3.60816,22.26913042,3.67488,1.07184,3.828,36.6,-9.36,37.7778983,40.39488,-8.50816,41.28117146,3.67488,1.07184,3.828,36.72,-9.58,37.94910803
27/02/2021 08:00,25.56344,-1.98108,25.64008858,9.25344,2.69892,9.639,32.62,-9.36,33.93632272,41.97344,-6.88108,42.5337387,9.25344,2.69892,9.639,32.72,-9.58,34.09361817
27/02/2021 08:30,30.41368,1.28024,30.44061342,16.90368,4.93024,17.608,27.02,-7.3,27.98875488,44.12368,-1.44976,44.14749076,16.90368,4.93024,17.608,27.22,-6.38,27.95769661
27/02/2021 09:00,34.15728,4.11504,34.40426327,23.29728,6.79504,24.268,21.72,-5.36,22.37158913,45.13728,1.27504,45.1552851,23.29728,6.79504,24.268,21.84,-5.52,22.52678406
27/02/2021 09:30,38.12112,6.39116,38.6531592,29.90112,8.72116,31.147,16.44,-4.66,17.08769148,46.42112,3.90116,46.58475535,29.90112,8.72116,31.147,16.52,-4.82,17.20880007
27/02/2021 10:00,41.62376,8.40068,42.46302887,34.97376,10.20068,36.431,13.3,-3.6,13.77860661,48.39376,6.46068,48.82311331,34.97376,10.20068,36.431,13.42,-3.74,13.93140338
27/02/2021 10:30,43.71472,10.25096,44.90054483,38.81472,11.32096,40.432,9.8,-2.14,10.03093216,48.73472,9.06096,49.56988934,38.81472,11.32096,40.432,9.92,-2.26,10.17418301
27/02/2021 11:00,45.1196,11.4228,46.54308395,42.0096,12.2528,43.76,6.22,-1.66,6.437701453,48.3496,10.4928,49.47507122,42.0096,12.2528,43.76,6.34,-1.76,6.579756834
27/02/2021 11:30,45.28488,11.60184,46.74743895,43.99488,12.83184,45.828,2.58,-2.46,3.564828187,46.61488,15.05184,48.98474175,43.99488,12.83184,45.828,2.62,2.22,3.434064647
27/02/2021 12:00,43.28192,10.21556,44.47113969,40.44192,11.79556,42.127,5.68,-3.16,6.499846152,46.14192,8.51556,46.92112044,40.44192,11.79556,42.127,5.7,-3.28,6.576351572
27/02/2021 12:30,41.65712,9.37916,42.69993313,38.15712,11.12916,39.747,7,-3.5,7.826237921,45.25712,7.48916,45.87258907,38.15712,11.12916,39.747,7.1,-3.64,7.978696635
27/02/2021 13:00,37.30624,6.39932,37.85111411,29.82624,8.69932,31.069,14.96,-4.6,15.65124915,44.86624,3.93932,45.03884694,29.82624,8.69932,31.069,15.04,-4.76,15.77527179
27/02/2021 13:30,30.87688,2.21784,30.95642959,17.30688,5.04784,18.028,27.14,-5.66,27.72391026,44.56688,-0.79216,44.57391962,17.30688,5.04784,18.028,27.26,-5.84,27.87854372
27/02/2021 14:00,38.15744,6.77592,38.75439742,31.59744,9.21592,32.914,13.12,-4.88,13.99817131,44.45744,4.17592,44.65313292,31.59744,9.21592,32.914,12.86,-5.04,13.81235679
27/02/2021 14:30,36.59728,6.43004,37.15785674,31.09728,9.07004,32.393,11,-5.28,12.20157367,42.23728,3.61004,42.39127517,31.09728,9.07004,32.393,11.14,-5.46,12.40609528
27/02/2021 15:00,34.61992,5.42456,35.04232743,28.60992,8.34456,29.802,12.02,-5.84,13.3636073,40.72992,2.32456,40.79620034,28.60992,8.34456,29.802,12.12,-6.02,13.53273069
27/02/2021 15:30,34.75328,4.92304,35.10023922,27.71328,8.08304,28.868,14.08,-6.32,15.43336645,41.89328,1.56304,41.9224284,27.71328,8.08304,28.868,14.18,-6.52,15.60713939
27/02/2021 16:00,27.68816,0.41488,27.69126811,13.62816,3.97488,14.196,28.12,-7.12,29.00739216,41.82816,-3.34512,41.96170631,13.62816,3.97488,14.196,28.2,-7.32,29.1345568
27/02/2021 16:30,25.87848,-0.41836,25.88186145,8.74848,2.55164,9.113,34.26,-5.94,34.77112595,43.08848,-4.24836,43.29740952,8.74848,2.55164,9.113,34.34,-6.8,35.00679363
27/02/2021 17:00,24.99672,-1.76804,25.0591695,5.04672,1.47196,5.257,39.9,-6.48,40.42277081,45.04672,-5.18804,45.34448965,5.04672,1.47196,5.257,40,-6.66,40.55065474
27/02/2021 17:30,24.86088,-2.74016,25.01143401,1.37088,0.39984,1.428,46.98,-6.28,47.39787759,48.43088,-6.06016,48.80856151,1.37088,0.39984,1.428,47.06,-6.46,47.50131788
27/02/2021 18:00,25.86128,-2.93296,26.02706395,0.16128,0.04704,0.168,51.4,-5.96,51.74438714,51.66128,-4.07296,51.82158676,0.16128,0.04704,0.168,51.5,-4.12,51.66453716
27/02/2021 18:30,26.54528,-4.03096,26.84959085,0.06528,0.01904,0.068,52.96,-8.1,53.57584904,53.52528,-4.76096,53.73660149,0.06528,0.01904,0.068,53.46,-4.78,53.67327082
27/02/2021 19:00,25.88048,-1.75736,25.94007631,0.66048,0.19264,0.688,50.44,-3.9,50.59054852,51.16048,-3.90736,51.30947452,0.66048,0.19264,0.688,50.5,-4.1,50.66616228
27/02/2021 19:30,26.79352,-2.66564,26.92579341,2.48352,0.72436,2.587,48.62,-6.78,49.09045528,51.18352,-6.25564,51.56438452,2.48352,0.72436,2.587,48.7,-6.98,49.19766661
27/02/2021 20:00,25.24584,-2.41788,25.36136,2.47584,0.72212,2.579,45.54,-6.28,45.9709691,48.11584,-5.75788,48.45912959,2.47584,0.72212,2.579,45.64,-6.48,46.09772229
27/02/2021 20:30,24.04256,-2.16592,24.13992338,1.76256,0.51408,1.836,44.56,-5.36,44.8812121,46.42256,-5.00592,46.69168354,1.76256,0.51408,1.836,44.66,-5.52,44.99984444
27/02/2021 21:00,22.85208,-2.32356,22.96990404,1.22208,0.35644,1.273,43.26,-5.36,43.59079261,44.60208,-3.50356,44.73947332,1.22208,0.35644,1.273,43.38,-3.86,43.55139493
27/02/2021 21:30,23.25936,-4.33852,23.66052796,2.67936,0.78148,2.791,41.16,-10.24,42.41465784,43.93936,-9.69852,44.99698487,2.67936,0.78148,2.791,41.26,-10.48,42.57015386
27/02/2021 22:00,22.15048,-4.49236,22.60143939,2.46048,0.71764,2.563,39.38,-10.42,40.73525255,41.94048,-9.98236,43.11207921,2.46048,0.71764,2.563,39.48,-10.7,40.90428339
27/02/2021 22:30,20.59728,-4.77996,21.14464379,1.81728,0.53004,1.893,37.56,-10.62,39.0325249,39.47728,-10.36996,40.81656167,1.81728,0.53004,1.893,37.66,-10.9,39.20568326
27/02/2021 23:00,18.26016,-4.26412,18.75143095,0.50016,0.14588,0.521,35.52,-8.82,36.59867211,36.12016,-8.91412,37.20386396,0.50016,0.14588,0.521,35.62,-9.06,36.75415623
27/02/2021 23:30,17.07592,-3.61744,17.4548823,0.38592,0.11256,0.402,33.38,-7.46,34.20345012,33.88592,-7.36744,34.67758276,0.38592,0.11256,0.402,33.5,-7.48,34.32492389
28/02/2021 00:00,16.53256,-4.44592,17.11992245,0.56256,0.16408,0.586,31.94,-9.22,33.2441273,32.62256,-8.97592,33.83487196,0.56256,0.16408,0.586,32.06,-9.14,33.33741442
28/02/2021 00:30,16.63784,-4.90688,17.34633077,0.14784,0.04312,0.154,32.98,-9.9,34.43385543,33.24784,-10.11688,34.75298729,0.14784,0.04312,0.154,33.1,-10.16,34.62420541
28/02/2021 01:00,17.3476,-5.0132,18.05744722,0.0576,0.0168,0.06,34.58,-10.06,36.01360854,34.7376,-10.3032,36.23336562,0.0576,0.0168,0.06,34.68,-10.32,36.1829352
28/02/2021 01:30,17.42184,-5.10488,18.15434683,0.05184,0.01512,0.054,34.74,-10.24,36.21774703,34.91184,-10.46488,36.4465401,0.05184,0.01512,0.054,34.86,-10.48,36.40123624
28/02/2021 02:00,17.06376,-4.89432,17.75179635,0.05376,0.01568,0.056,34.02,-9.82,35.40893673,34.19376,-10.04432,35.63848464,0.05376,0.01568,0.056,34.14,-10.06,35.59133602
28/02/2021 02:30,16.75472,-4.58404,17.37049409,0.05472,0.01596,0.057,33.4,-9.2,34.64390278,33.55472,-9.42404,34.85300223,0.05472,0.01596,0.057,33.5,-9.44,34.80464911
28/02/2021 03:00,16.3276,-4.7232,16.99703327,0.0576,0.0168,0.06,32.54,-9.48,33.8928016,32.7176,-9.7032,34.12614013,0.0576,0.0168,0.06,32.66,-9.72,34.07570982
28/02/2021 03:30,15.9372,-4.9304,16.68242153,0.0672,0.0196,0.07,31.74,-9.9,33.24812175,31.9272,-10.1204,33.49281409,0.0672,0.0196,0.07,31.86,-10.14,33.43470054
28/02/2021 04:00,15.37856,-7.43292,17.08064423,0.05856,0.01708,0.061,30.64,-14.9,34.07080275,31.43856,-6.70292,32.14517369,0.05856,0.01708,0.061,31.38,-6.72,32.0914755
28/02/2021 04:30,14.91744,-6.87408,16.42507205,0.15744,0.04592,0.164,29.52,-13.84,32.60331272,30.19744,-8.67408,31.41854622,0.15744,0.04592,0.164,30.04,-8.72,31.28002558
28/02/2021 05:00,15.00528,-5.65596,16.03584458,0.18528,0.05404,0.193,29.64,-11.42,31.76391034,29.92528,-11.66596,32.11879521,0.18528,0.05404,0.193,29.74,-11.72,31.9660132
28/02/2021 05:30,15.05384,-5.67388,16.08760433,0.12384,0.03612,0.129,29.86,-11.42,31.96929777,30.12384,-11.68388,32.3103511,0.12384,0.03612,0.129,30,-11.72,32.20804868
28/02/2021 06:00,15.40256,-5.24592,16.27140225,0.08256,0.02408,0.086,30.64,-10.54,32.40217894,30.84256,-10.79592,32.67744476,0.08256,0.02408,0.086,30.76,-10.82,32.60751447
28/02/2021 06:30,16.77528,-4.35096,17.33034541,0.06528,0.01904,0.068,33.42,-8.74,34.54394303,33.54528,-9.46096,34.85391763,0.06528,0.01904,0.068,33.48,-9.48,34.79627566
28/02/2021 07:00,17.30024,-4.02368,17.76199045,0.09024,0.02632,0.094,34.42,-8.1,35.36023756,34.59024,-8.29368,35.57063158,0.09024,0.02632,0.094,34.5,-8.32,35.4890462
28/02/2021 07:30,18.71264,-3.48048,19.03356606,1.23264,0.35952,1.284,34.96,-7.68,35.79363072,36.31264,-7.52048,37.0832232,1.23264,0.35952,1.284,35.08,-7.88,35.95414858
28/02/2021 08:00,21.14248,-2.94636,21.34679128,4.33248,1.26364,4.513,33.62,-8.42,34.65834387,38.07248,-7.39636,38.78427355,4.33248,1.26364,4.513,33.74,-8.66,34.8336504
28/02/2021 08:30,23.2868,-2.6026,23.4317857,7.1568,2.0874,7.455,32.26,-9.38,33.59601167,39.4968,-7.5126,40.20492966,7.1568,2.0874,7.455,32.34,-9.6,33.73478324
28/02/2021 09:00,28.9216,-0.1112,28.92181377,15.3216,4.4688,15.96,27.2,-9.16,28.70096862,42.6216,-4.9512,42.90821795,15.3216,4.4688,15.96,27.3,-9.42,28.87951523
28/02/2021 09:30,34.14376,3.96068,34.37271204,22.97376,6.70068,23.931,22.34,-5.48,23.00230423,45.39376,2.40068,45.45719648,22.97376,6.70068,23.931,22.42,-4.3,22.82863115
28/02/2021 10:00,30.84488,1.97684,30.90816265,16.27488,4.74684,16.953,29.14,-5.54,29.66194869,45.51488,-0.97316,45.52528245,16.27488,4.74684,16.953,29.24,-5.72,29.79422763
28/02/2021 10:30,31.64704,1.69372,31.69233075,16.84704,4.91372,17.549,29.6,-6.44,30.29246771,46.54704,-1.72628,46.57904009,16.84704,4.91372,17.549,29.7,-6.64,30.43319898
28/02/2021 11:00,32.89944,2.45692,32.99105346,19.18944,5.59692,19.989,27.42,-6.28,28.12996267,46.72944,-0.88308,46.73778336,19.18944,5.59692,19.989,27.54,-6.48,28.2920837
28/02/2021 11:30,38.25352,6.28436,38.76628655,29.84352,8.70436,31.087,16.82,-4.84,17.50251411,46.76352,3.70436,46.91001051,29.84352,8.70436,31.087,16.92,-5,17.64331035
28/02/2021 12:00,45.3372,11.2746,46.71807262,43.3872,12.6546,45.195,3.9,-2.76,4.777823772,47.3872,9.7746,48.3848068,43.3872,12.6546,45.195,4,-2.88,4.928934976
28/02/2021 12:30,48.6948,11.6014,50.05772697,47.7648,13.9314,49.755,1.86,-4.66,5.017489412,49.6248,9.1114,50.45431979,47.7648,13.9314,49.755,1.86,-4.82,5.166430102
28/02/2021 13:00,49.06384,11.62612,50.42248568,48.36384,14.10612,50.379,1.4,-4.96,5.153794718,49.76384,8.98612,50.56866742,48.36384,14.10612,50.379,1.4,-5.12,5.307956292
28/02/2021 13:30,47.66112,11.39616,49.00464083,46.82112,13.65616,48.772,1.68,-4.52,4.822115718,48.58112,8.97616,49.40340746,46.82112,13.65616,48.772,1.76,-4.68,5
28/02/2021 14:00,45.84072,11.26896,47.20551948,44.67072,13.02896,46.532,2.34,-3.52,4.226819135,47.11072,9.38896,48.03719922,44.67072,13.02896,46.532,2.44,-3.64,4.382145593
28/02/2021 14:30,43.73312,10.46716,44.96829131,41.37312,12.06716,43.097,4.72,-3.2,5.702490684,46.21312,8.74716,47.03366101,41.37312,12.06716,43.097,4.84,-3.32,5.869241859
28/02/2021 15:00,41.38128,9.31204,42.41608685,37.24128,10.86204,38.793,8.28,-3.1,8.841289499,45.62128,7.62204,46.25361264,37.24128,10.86204,38.793,8.38,-3.24,8.984542281
28/02/2021 15:30,38.81792,7.45356,39.52703467,31.89792,9.30356,33.227,13.84,-3.7,14.32604621,45.81792,5.46356,46.1425214,31.89792,9.30356,33.227,13.92,-3.84,14.4399446
28/02/2021 16:00,36.47504,5.15772,36.8378965,26.01504,7.58772,27.099,20.92,-4.86,21.47710409,47.01504,2.56772,47.08510563,26.01504,7.58772,27.099,21,-5.02,21.59167432
28/02/2021 16:30,34.35856,2.51708,34.45063624,19.25856,5.61708,20.061,30.2,-6.2,30.82985566,49.53856,-0.76292,49.54443434,19.25856,5.61708,20.061,30.28,-6.38,30.94483479
28/02/2021 17:00,30.86608,-0.43156,30.86909682,9.76608,2.84844,10.173,42.2,-6.56,42.70683318,52.04608,-3.89156,52.19136598,9.76608,2.84844,10.173,42.28,-6.74,42.8138529
28/02/2021 17:30,29.38312,-1.84284,29.44085257,4.17312,1.21716,4.347,50.42,-6.12,50.79006596,54.69312,-2.14284,54.73508142,4.17312,1.21716,4.347,50.52,-3.36,50.63161068
28/02/2021 18:00,30.29304,-0.32328,30.29476493,4.58304,1.33672,4.774,51.42,-3.32,51.52706861,56.08304,-2.10328,56.12246575,4.58304,1.33672,4.774,51.5,-3.44,51.61476145
28/02/2021 18:30,31.77848,0.59664,31.78408046,6.94848,2.02664,7.238,49.66,-2.86,49.74228784,56.70848,-0.95336,56.71649318,6.94848,2.02664,7.238,49.76,-2.98,49.84915245
28/02/2021 19:00,32.20376,2.05068,32.26898583,10.25376,2.99068,10.681,43.9,-1.88,43.94023669,54.23376,-1.92932,54.26806611,10.25376,2.99068,10.681,43.98,-4.92,44.25434216
28/02/2021 19:30,32.2836,1.0748,32.30148641,12.8736,3.7548,13.41,38.82,-5.36,39.18828907,51.7936,-1.7852,51.82435663,12.8736,3.7548,13.41,38.92,-5.54,39.31231359
28/02/2021 20:00,31.52168,1.48424,31.55660435,13.83168,4.03424,14.408,35.38,-5.1,35.74569065,49.31168,-1.22576,49.32691225,13.83168,4.03424,14.408,35.48,-5.26,35.86778499
28/02/2021 20:30,30.32008,1.22044,30.34463256,12.55008,3.66044,13.073,35.54,-4.88,35.87347209,48.19008,-1.37956,48.20982261,12.55008,3.66044,13.073,35.64,-5.04,35.99459959
28/02/2021 21:00,30.64816,0.56988,30.65345779,15.42816,4.49988,16.071,30.44,-7.86,31.43840327,45.98816,-2.34012,46.04766033,15.42816,4.49988,16.071,30.56,-6.84,31.31611726
28/02/2021 21:30,30.67888,0.55884,30.68396943,16.89888,4.92884,17.603,27.56,-8.74,28.91264775,44.55888,-4.05116,44.74266067,16.89888,4.92884,17.603,27.66,-8.98,29.08119667
28/02/2021 22:00,29.25904,0.64472,29.26614231,16.19904,4.72472,16.874,26.12,-8.16,27.36494107,42.39904,-3.65528,42.55631169,16.19904,4.72472,16.874,26.2,-8.38,27.50753351
28/02/2021 22:30,29.12816,1.89988,29.19005394,17.82816,5.19988,18.571,22.6,-6.6,23.54400136,40.50816,-1.60012,40.53975099,17.82816,5.19988,18.571,22.68,-6.8,23.67746608
28/02/2021 23:00,25.59888,0.45384,25.60290273,13.41888,3.91384,13.978,24.36,-6.92,25.32382278,37.87888,-3.22616,38.01601844,13.41888,3.91384,13.978,24.46,-7.14,25.48080062
28/02/2021 23:30,25.44904,1.66472,25.50342976,15.23904,4.44472,15.874,20.42,-5.56,21.16341182,35.77904,-1.29528,35.80247832,15.23904,4.44472,15.874,20.54,-5.74,21.32695946
01/03/2021 00:00,25.55656,1.76108,25.61716537,16.66656,4.86108,17.361,17.78,-6.2,18.82998672,34.52656,-1.51892,34.55995462,16.66656,4.86108,17.361,17.86,-6.38,18.9653368
01/03/2021 00:30,22.40344,-1.32608,22.44265163,9.85344,2.87392,10.264,25.1,-8.4,26.46828291,35.07344,-5.76608,35.54425231,9.85344,2.87392,10.264,25.22,-8.64,26.65891971
01/03/2021 01:00,22.49808,-2.66056,22.654849,7.19808,2.09944,7.498,30.6,-9.52,32.04669094,37.91808,-7.66056,38.68416951,7.19808,2.09944,7.498,30.72,-9.76,32.23315064
01/03/2021 01:30,21.8764,-3.0598,22.08934705,5.7264,1.6702,5.965,32.3,-9.46,33.656821,38.1464,-8.0298,38.98237449,5.7264,1.6702,5.965,32.42,-9.7,33.84001182
01/03/2021 02:00,22.2968,-2.0976,22.39524985,7.7568,2.2624,8.08,29.08,-8.72,30.35926218,36.9568,-6.6776,37.55523143,7.7568,2.2624,8.08,29.2,-8.94,30.53790432
01/03/2021 02:30,22.34744,-1.79908,22.41974048,8.43744,2.46092,8.789,27.82,-8.52,29.09540857,36.35744,-6.29908,36.89907658,8.43744,2.46092,8.789,27.92,-8.76,29.261989
01/03/2021 03:00,20.23256,-3.20592,20.48498004,4.64256,1.35408,4.836,31.18,-9.12,32.48640947,35.94256,-7.98592,36.81905129,4.64256,1.35408,4.836,31.3,-9.34,32.66382709
01/03/2021 03:30,19.53856,-3.61792,19.87069883,3.53856,1.03208,3.686,32,-9.3,33.32401536,35.65856,-8.52792,36.66412853,3.53856,1.03208,3.686,32.12,-9.56,33.51250513
01/03/2021 04:00,19.11296,-3.43372,19.41895139,3.55296,1.03628,3.701,31.12,-8.94,32.37866582,34.77296,-8.14372,35.71384777,3.55296,1.03628,3.701,31.22,-9.18,32.54167789
01/03/2021 04:30,18.90656,-3.57392,19.24138548,3.34656,0.97608,3.486,31.12,-9.1,32.42320774,34.56656,-8.36392,35.56405809,3.34656,0.97608,3.486,31.22,-9.34,32.58717539
01/03/2021 05:00,19.2096,-3.6722,19.55744833,3.4896,1.0178,3.635,31.44,-9.38,32.80941938,35.0296,-8.6022,36.07035793,3.4896,1.0178,3.635,31.54,-9.62,32.97447498
01/03/2021 05:30,20.25096,-3.65972,20.57899248,4.08096,1.19028,4.251,32.34,-9.7,33.76337661,36.54096,-8.74972,37.57391858,4.08096,1.19028,4.251,32.46,-9.94,33.94783056
01/03/2021 06:00,20.98568,-3.20876,21.2295762,4.01568,1.17124,4.183,33.94,-8.76,35.05226384,38.07568,-7.74876,38.85615381,4.01568,1.17124,4.183,34.06,-8.92,35.20866371
01/03/2021 06:30,22.21752,-2.27364,22.33355399,3.10752,0.90636,3.237,38.22,-6.36,38.74555458,41.44752,-5.63364,41.82863629,3.10752,0.90636,3.237,38.34,-6.54,38.89379385
01/03/2021 07:00,24.11632,-1.60524,24.16968526,3.85632,1.12476,4.017,40.52,-5.46,40.88620794,44.47632,-4.49524,44.70291068,3.85632,1.12476,4.017,40.62,-5.62,41.006936
01/03/2021 07:30,26.33368,-0.60476,26.34062332,4.54368,1.32524,4.733,43.58,-3.86,43.75061142,48.20368,-5.39476,48.50462041,4.54368,1.32524,4.733,43.66,-6.72,44.1741327
01/03/2021 08:00,27.35536,-0.42052,27.35859203,4.69536,1.36948,4.891,45.32,-3.58,45.46117904,50.13536,-2.31052,50.18857265,4.69536,1.36948,4.891,45.44,-3.68,45.58877055
01/03/2021 08:30,29.17104,-0.03928,29.17106645,5.59104,1.63072,5.824,47.16,-3.34,47.27812602,52.87104,-1.82928,52.90267608,5.59104,1.63072,5.824,47.28,-3.46,47.40643416
01/03/2021 09:00,30.83576,0.48168,30.83952189,6.96576,2.03168,7.256,47.74,-3.1,47.84054348,54.80576,-1.18832,54.8186413,6.96576,2.03168,7.256,47.84,-3.22,47.94824293
01/03/2021 09:30,32.13656,0.63108,32.1427558,8.26656,2.41108,8.611,47.74,-3.56,47.87255163,56.10656,-1.26892,56.12090727,8.26656,2.41108,8.611,47.84,-3.68,47.9813297
01/03/2021 10:00,32.45136,0.63748,32.45762078,8.39136,2.44748,8.741,48.12,-3.62,48.25597165,56.61136,-1.29252,56.62611314,8.39136,2.44748,8.741,48.22,-3.74,48.36482193
01/03/2021 10:30,32.40608,1.07844,32.4240197,8.80608,2.56844,9.173,47.2,-2.98,47.29397848,56.12608,-0.51156,56.12841125,8.80608,2.56844,9.173,47.32,-3.08,47.42013075
01/03/2021 11:00,33.1664,1.6902,33.2094394,10.2864,3.0002,10.715,45.76,-2.62,45.834943,56.1464,0.2802,56.14709917,10.2864,3.0002,10.715,45.86,-2.72,45.94059207
01/03/2021 11:30,33.18272,2.07496,33.24753172,10.78272,3.14496,11.232,44.8,-2.14,44.85108248,55.66272,0.90496,55.6700759,10.78272,3.14496,11.232,44.88,-2.24,44.93586541
01/03/2021 12:00,34.12304,2.53672,34.21720046,12.02304,3.50672,12.524,44.2,-1.94,44.24255418,56.32304,1.48672,56.34265854,12.02304,3.50672,12.524,44.3,-2.02,44.34603026
01/03/2021 12:30,37.47768,1.97724,37.52980117,12.84768,3.74724,13.383,49.26,-3.54,49.38703474,54.24768,1.72724,54.2751706,12.84768,3.74724,13.383,41.4,-2.02,41.4492509
01/03/2021 13:00,39.97592,1.70256,40.01215928,13.82592,4.03256,14.402,52.3,-4.66,52.5071957,51.18592,4.73256,51.4042365,13.82592,4.03256,14.402,37.36,0.7,37.36655724
01/03/2021 13:30,39.61496,2.08728,39.66991043,13.46496,3.92728,14.026,52.3,-3.68,52.4293086,50.82496,5.16728,51.08695863,13.46496,3.92728,14.026,37.36,1.24,37.38057249
01/03/2021 14:00,39.1476,2.4068,39.22151542,13.7376,4.0068,14.31,50.82,-3.2,50.92064807,49.7176,5.8868,50.06489952,13.7376,4.0068,14.31,35.98,1.88,36.0290827
01/03/2021 14:30,38.16456,2.09008,38.22174871,12.75456,3.72008,13.286,50.82,-3.26,50.92445385,49.07456,5.84008,49.42083542,12.75456,3.72008,13.286,36.32,2.12,36.38181964
01/03/2021 15:00,37.57472,3.21596,37.71209331,12.53472,3.65596,13.057,50.08,-0.88,50.08773103,48.19472,-0.54404,48.19779057,12.53472,3.65596,13.057,35.66,-4.2,35.90648409
01/03/2021 15:30,36.96568,4.28124,37.21277353,11.21568,3.27124,11.683,51.5,2.02,51.53960031,47.63568,-3.72876,47.7813945,11.21568,3.27124,11.683,36.42,-7,37.08660675
01/03/2021 16:00,36.87312,3.50216,37.03906186,9.81312,2.86216,10.222,54.12,1.28,54.13513462,48.63312,-4.97784,48.88720949,9.81312,2.86216,10.222,38.82,-7.84,39.60376245
01/03/2021 16:30,37.93624,3.51932,38.09913278,10.62624,3.09932,11.069,54.62,0.84,54.62645879,49.60624,-5.38068,49.89720197,10.62624,3.09932,11.069,38.98,-8.48,39.89173849
01/03/2021 17:00,38.97048,0.68264,38.97645839,10.50048,3.06264,10.938,56.94,-4.76,57.13861391,51.90048,-4.67736,52.11081961,10.50048,3.06264,10.938,41.4,-7.74,42.11730761
01/03/2021 17:30,39.87208,0.22144,39.87269491,9.98208,2.91144,10.398,59.78,-5.38,60.02160278,54.70208,2.83144,54.77531021,9.98208,2.91144,10.398,44.72,-0.08,44.72007156
01/03/2021 18:00,40.99576,-0.24832,40.99651206,10.08576,2.94168,10.506,61.82,-6.38,62.14834511,56.44576,1.38168,56.46266786,10.08576,2.94168,10.506,46.36,-1.56,46.38623934
01/03/2021 18:30,41.32408,0.32744,41.32537725,10.41408,3.03744,10.848,61.82,-5.42,62.05714141,56.35408,-4.54256,56.53686571,10.41408,3.03744,10.848,45.94,-7.58,46.5611426
01/03/2021 19:00,37.40656,1.88108,37.45382748,10.66656,3.11108,11.111,53.48,-2.46,53.53654826,57.28656,-0.90892,57.2937701,10.66656,3.11108,11.111,46.62,-4.02,46.79299948
01/03/2021 19:30,35.85528,0.87404,35.8659316,10.98528,3.20404,11.443,49.74,-4.66,49.9578142,55.56528,4.88404,55.77951405,10.98528,3.20404,11.443,44.58,1.68,44.61164422
01/03/2021 20:00,35.13152,2.74336,35.23846934,12.25152,3.57336,12.762,45.76,-1.66,45.79009937,52.49152,-0.60664,52.49502533,12.25152,3.57336,12.762,40.24,-4.18,40.45651987
01/03/2021 20:30,36.09768,4.00224,36.31887149,12.00768,3.50224,12.508,48.18,1,48.19037663,48.60768,-3.99776,48.77180169,12.00768,3.50224,12.508,36.6,-7.5,37.36054068
01/03/2021 21:00,33.52816,-1.48012,33.56081447,7.74816,2.25988,8.071,51.56,-7.48,52.09975048,45.34816,-5.12012,45.63629306,7.74816,2.25988,8.071,37.6,-7.38,38.31741641
01/03/2021 21:30,32.29968,-1.84676,32.35243191,8.47968,2.47324,8.833,47.64,-8.64,48.41713746,43.47968,-2.70676,43.5638511,8.47968,2.47324,8.833,35,-5.18,35.38124362
01/03/2021 22:00,30.76024,-2.30868,30.8467562,8.37024,2.44132,8.719,44.78,-9.5,45.77661412,40.81024,-4.63868,41.07302084,8.37024,2.44132,8.719,32.44,-7.08,33.20361426
01/03/2021 22:30,28.03336,-2.44152,28.13947926,6.54336,1.90848,6.816,42.98,-8.7,43.8516864,38.26336,-3.47152,38.42051756,6.54336,1.90848,6.816,31.72,-5.38,32.17301354
01/03/2021 23:00,25.6956,-2.5642,25.82322561,5.5056,1.6058,5.735,40.38,-8.34,41.23226892,35.1256,-3.4542,35.29503185,5.5056,1.6058,5.735,29.62,-5.06,30.04909316
01/03/2021 23:30,24.41568,-2.32376,24.52601253,5.81568,1.69624,6.058,37.2,-8.04,38.05892274,32.79568,-2.64376,32.90206823,5.81568,1.69624,6.058,26.98,-4.34,27.32683663
02/03/2021 00:00,23.50512,-3.18184,23.71950193,5.92512,1.72816,6.172,35.16,-9.82,36.50558861,31.34512,-5.21184,31.77545946,5.92512,1.72816,6.172,25.42,-6.94,26.35033207
02/03/2021 00:30,24.29152,-4.04164,24.62545021,5.89152,1.71836,6.137,36.8,-11.52,38.56099584,33.23152,-6.68164,33.89658146,5.89152,1.71836,6.137,27.34,-8.4,28.60132165
02/03/2021 01:00,25.0328,-4.1346,25.37195288,4.8528,1.4154,5.055,40.36,-11.1,41.85856663,35.6928,-6.3646,36.25581478,4.8528,1.4154,5.055,30.84,-7.78,31.80619437
02/03/2021 01:30,24.76712,-4.43584,25.16121836,4.43712,1.29416,4.622,40.66,-11.46,42.24413805,35.67712,-6.66584,36.29449427,4.43712,1.29416,4.622,31.24,-7.96,32.23816372
02/03/2021 02:00,24.44904,-4.27028,24.81916292,3.83904,1.11972,3.999,41.22,-10.78,42.6063,35.59904,-6.34028,36.15924224,3.83904,1.11972,3.999,31.76,-7.46,32.62436513
02/03/2021 02:30,23.67984,-4.51588,24.1065965,2.85984,0.83412,2.979,41.64,-10.7,42.99278544,35.09984,-6.70588,35.73468336,2.85984,0.83412,2.979,32.24,-7.54,33.10995621
02/03/2021 03:00,22.62584,-4.96288,23.1637392,2.11584,0.61712,2.204,41.02,-11.16,42.51101034,34.05584,-7.18288,34.80508588,2.11584,0.61712,2.204,31.94,-7.8,32.87861919
02/03/2021 03:30,22.9104,-4.0028,23.25744689,3.1104,0.9072,3.24,39.6,-9.82,40.79941666,34.0104,-4.9728,34.37202421,3.1104,0.9072,3.24,30.9,-5.88,31.4544814
02/03/2021 04:00,21.69928,-4.67396,22.19695147,2.00928,0.58604,2.093,39.38,-10.52,40.760947,32.76928,-6.11396,33.33475992,2.00928,0.58604,2.093,30.76,-6.7,31.48122615
02/03/2021 04:30,21.70416,-4.56712,22.17947579,1.96416,0.57288,2.046,39.48,-10.28,40.79643122,32.72416,-6.06712,33.28183578,1.96416,0.57288,2.046,30.76,-6.64,31.46851125
02/03/2021 05:00,21.13064,-4.92648,21.69733053,1.28064,0.37352,1.334,39.7,-10.6,41.09075322,32.16064,-6.62648,32.8362148,1.28064,0.37352,1.334,30.88,-7,31.66345528
02/03/2021 05:30,22.034,-3.348,22.28690782,1.584,0.462,1.65,40.9,-7.62,41.60377867,33.244,-7.038,33.98083254,1.584,0.462,1.65,31.66,-7.5,32.53621982
02/03/2021 06:00,22.93008,-0.99456,22.95163869,1.39008,0.40544,1.448,43.08,-2.8,43.1708976,33.81008,-12.25456,35.96242136,1.39008,0.40544,1.448,32.42,-12.66,34.80419515
02/03/2021 06:30,26.59992,-2.64544,26.7311447,4.12992,1.20456,4.302,44.94,-7.7,45.59488568,37.98992,-5.71544,38.41744755,4.12992,1.20456,4.302,33.86,-6.92,34.55989005
02/03/2021 07:00,28.08672,-3.00304,28.24680672,4.20672,1.22696,4.382,47.76,-8.46,48.50349678,40.50672,-4.41304,40.74640214,4.20672,1.22696,4.382,36.3,-5.64,36.73553593
02/03/2021 07:30,30.61712,-0.01584,30.6171241,4.91712,1.43416,5.122,51.4,-2.9,51.48174434,43.65712,-1.90584,43.69869967,4.91712,1.43416,5.122,38.74,-3.34,38.88371381
02/03/2021 08:00,31.06448,-1.79036,31.11602974,4.28448,1.24964,4.463,53.56,-6.08,53.90398872,44.88448,-0.55036,44.88785405,4.28448,1.24964,4.463,40.6,-1.8,40.63988189
02/03/2021 08:30,33.13632,-1.66024,33.17788571,5.41632,1.57976,5.642,55.44,-6.48,55.81741664,47.35632,0.21976,47.3568299,5.41632,1.57976,5.642,41.94,-1.36,41.96204475
02/03/2021 09:00,34.05208,-1.44356,34.08266448,5.78208,1.68644,6.023,56.54,-6.26,56.885492,48.22208,0.08644,48.22215747,5.78208,1.68644,6.023,42.44,-1.6,42.47014952
02/03/2021 09:30,34.82584,-1.27788,34.84927702,6.07584,1.77212,6.329,57.5,-6.1,57.82265992,48.93584,-0.20788,48.93628154,6.07584,1.77212,6.329,42.86,-1.98,42.90571058
02/03/2021 10:00,35.24792,-0.86644,35.25856751,6.93792,2.02356,7.227,56.62,-5.78,56.91425832,49.01792,0.50356,49.02050646,6.93792,2.02356,7.227,42.08,-1.52,42.10744352
02/03/2021 10:30,35.35832,-0.72924,35.36583923,7.40832,2.16076,7.717,55.9,-5.78,56.19802844,49.00832,0.76076,49.01422431,7.40832,2.16076,7.717,41.6,-1.4,41.62355103
02/03/2021 11:00,35.79848,-0.79336,35.80727008,7.90848,2.30664,8.238,55.78,-6.2,56.12351023,49.50848,0.70664,49.51352272,7.90848,2.30664,8.238,41.6,-1.6,41.63075786
02/03/2021 11:30,36.30248,-0.47636,36.30560526,8.41248,2.45364,8.763,55.78,-5.86,56.08696818,50.01248,1.07364,50.02400282,8.41248,2.45364,8.763,41.6,-1.38,41.62288313
02/03/2021 12:00,36.528,-0.276,36.52904269,9.168,2.674,9.55,54.72,-5.9,55.03715472,49.788,1.474,49.80981449,9.168,2.674,9.55,40.62,-1.2,40.63772139
02/03/2021 12:30,36.90296,-0.51372,36.90653553,9.07296,2.64628,9.451,55.66,-6.32,56.01765793,50.75296,1.16628,50.76635852,9.07296,2.64628,9.451,41.68,-1.48,41.70626811
02/03/2021 13:00,35.45496,-0.98272,35.46857662,6.98496,2.03728,7.276,56.94,-6.04,57.25945511,49.74496,0.81728,49.75167326,6.98496,2.03728,7.276,42.76,-1.22,42.77740058
02/03/2021 13:30,34.82296,-0.87372,34.83391924,5.71296,1.66628,5.951,58.22,-5.08,58.44120806,49.55296,0.62628,49.55691749,5.71296,1.66628,5.951,43.84,-1.04,43.85233403
02/03/2021 14:00,34.35592,-1.07244,34.37265434,6.02592,1.75756,6.277,56.66,-5.66,56.94199856,48.70592,1.27756,48.72267237,6.02592,1.75756,6.277,42.68,-0.48,42.68269907
02/03/2021 14:30,33.37984,-1.40088,33.40922303,5.37984,1.56912,5.604,56,-5.94,56.31415097,47.93984,0.62912,47.94396783,5.37984,1.56912,5.604,42.56,-0.94,42.57037937
02/03/2021 15:00,32.52744,-1.59908,32.56672243,4.11744,1.20092,4.289,56.82,-5.6,57.09529228,47.27744,0.26092,47.27815999,4.11744,1.20092,4.289,43.16,-0.94,43.17023512
02/03/2021 15:30,32.48168,-1.55576,32.51891641,3.75168,1.09424,3.908,57.46,-5.3,57.70391321,47.65168,1.79424,47.68544751,3.75168,1.09424,3.908,43.9,0.7,43.90558051
02/03/2021 16:00,32.652,-1.659,32.69411851,2.952,0.861,3.075,59.4,-5.04,59.61343473,48.492,1.641,48.51975829,2.952,0.861,3.075,45.54,0.78,45.54667935
02/03/2021 16:30,32.94528,-2.06596,33.00999341,1.86528,0.54404,1.943,62.16,-5.22,62.37879447,50.06528,1.22404,50.08024097,1.86528,0.54404,1.943,48.2,0.68,48.20479644
02/03/2021 17:00,34.15384,-2.18888,34.22390951,1.44384,0.42112,1.504,65.42,-5.22,65.62792698,52.50384,0.20112,52.5042252,1.44384,0.42112,1.504,51.06,-0.22,51.06047395
02/03/2021 17:30,35.18512,-2.93684,35.30747369,0.76512,0.22316,0.797,68.84,-6.32,69.12950166,55.00512,-0.51684,55.00754812,0.76512,0.22316,0.797,54.24,-0.74,54.2450477
02/03/2021 18:00,36.99,-1.045,37.00475814,1.32,0.385,1.375,71.34,-2.86,71.39730527,57.18,-3.415,57.28188741,1.32,0.385,1.375,55.86,-3.8,55.98910251
02/03/2021 18:30,35.97968,-2.00676,36.03559988,0.07968,0.02324,0.083,71.8,-4.06,71.91469669,56.73968,-1.69676,56.76504453,0.07968,0.02324,0.083,56.66,-1.72,56.68610059
02/03/2021 19:00,35.056,-1.777,35.10100946,0.456,0.133,0.475,69.2,-3.82,69.30535621,54.836,-0.567,54.83893129,0.456,0.133,0.475,54.38,-0.7,54.38450515
02/03/2021 19:30,34.32336,-1.38652,34.35135339,1.38336,0.40348,1.441,65.88,-3.58,65.97719909,52.94336,-2.15652,52.98726212,1.38336,0.40348,1.441,51.56,-2.56,51.62351402
02/03/2021 20:00,31.76496,-4.11272,32.03009756,0.26496,0.07728,0.276,63,-8.38,63.55489281,49.42496,-2.90272,49.51012477,0.26496,0.07728,0.276,49.16,-2.98,49.25023858
02/03/2021 20:30,30.78072,-2.46604,30.87934709,0.15072,0.04396,0.157,61.26,-5.02,61.46533983,47.53072,-5.77604,47.88039246,0.15072,0.04396,0.157,47.38,-5.82,47.73611631
