Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/03/2021 21:00,29.20016,-3.20912,29.37597309,0.14016,0.04088,0.146,58.12,-6.5,58.48234263,45.18016,-6.53912,45.65092494,0.14016,0.04088,0.146,45.04,-6.58,45.51810629
02/03/2021 21:30,27.68584,-5.00788,28.13511327,0.07584,0.02212,0.079,55.22,-10.06,56.12888739,43.47584,-3.99788,43.6592683,0.07584,0.02212,0.079,43.4,-4.02,43.58578209
02/03/2021 22:00,26.14952,-5.17264,26.6562113,0.05952,0.01736,0.062,52.18,-10.38,53.20241348,41.05952,-3.94264,41.24837685,0.05952,0.01736,0.062,41,-3.96,41.19079509
02/03/2021 22:30,24.41952,-5.35264,24.99927423,0.05952,0.01736,0.062,48.72,-10.74,49.88973842,38.35952,-4.04264,38.571955,0.05952,0.01736,0.062,38.3,-4.06,38.51458944
02/03/2021 23:00,22.83952,-4.72264,23.32267143,0.05952,0.01736,0.062,45.56,-9.48,46.53583565,35.31952,-5.84264,35.79951026,0.05952,0.01736,0.062,35.26,-5.86,35.7436316
02/03/2021 23:30,21.62952,-4.41264,22.07504308,0.05952,0.01736,0.062,43.14,-8.86,44.04042688,33.11952,-6.96264,33.84347737,0.05952,0.01736,0.062,33.06,-6.98,33.78881472
03/03/2021 00:00,20.55952,-3.39264,20.83755909,0.05952,0.01736,0.062,41,-6.82,41.56335405,31.11952,-11.02264,33.01398367,0.05952,0.01736,0.062,31.06,-11.04,32.96369518
03/03/2021 00:30,20.80952,-5.04264,21.41178042,0.05952,0.01736,0.062,41.5,-10.12,42.71609065,32.71952,-6.34264,33.3286074,0.05952,0.01736,0.062,32.66,-6.36,33.27349095
03/03/2021 01:00,22.31952,-2.00264,22.40918428,0.05952,0.01736,0.062,44.52,-4.04,44.70293055,34.27952,-11.78264,36.24798059,0.05952,0.01736,0.062,34.22,-11.8,36.19735349
03/03/2021 01:30,22.48952,-1.67264,22.55163485,0.05952,0.01736,0.062,44.86,-3.38,44.98715372,34.27952,-13.32264,36.77741465,0.05952,0.01736,0.062,34.22,-13.34,36.72824526
03/03/2021 02:00,22.00952,-2.52264,22.15361558,0.05952,0.01736,0.062,43.9,-5.08,44.19294514,33.65952,-11.94264,35.71540195,0.05952,0.01736,0.062,33.6,-11.96,35.66513143
03/03/2021 02:30,21.01952,-5.24264,21.66345991,0.05952,0.01736,0.062,41.92,-10.52,43.2198658,33.11952,-6.82264,33.81495263,0.05952,0.01736,0.062,33.06,-6.84,33.7601718
03/03/2021 03:00,20.70952,-5.19264,21.35059083,0.05952,0.01736,0.062,41.3,-10.42,42.59420618,32.61952,-6.66264,33.29300012,0.05952,0.01736,0.062,32.56,-6.68,33.23817083
03/03/2021 03:30,20.43952,-5.10264,21.06682019,0.05952,0.01736,0.062,40.76,-10.24,42.0266011,32.45952,-6.18264,33.04308515,0.05952,0.01736,0.062,32.4,-6.2,32.98787656
03/03/2021 04:00,20.31952,-4.95264,20.91438586,0.05952,0.01736,0.062,40.52,-9.94,41.7213854,32.13952,-6.02264,32.698944,0.05952,0.01736,0.062,32.08,-6.04,32.64365176
03/03/2021 04:30,20.31952,-4.95264,20.91438586,0.05952,0.01736,0.062,40.52,-9.94,41.7213854,31.99952,-6.02264,32.56134937,0.05952,0.01736,0.062,31.94,-6.04,32.50607943
03/03/2021 05:00,20.11952,-5.08264,20.75158583,0.05952,0.01736,0.062,40.12,-10.2,41.39630901,31.63952,-6.28264,32.25725951,0.05952,0.01736,0.062,31.58,-6.3,32.20227321
03/03/2021 05:30,20.40952,-5.00264,21.01368396,0.05952,0.01736,0.062,40.7,-10.04,41.92006202,32.03952,-6.20264,32.63439267,0.05952,0.01736,0.062,31.98,-6.22,32.57926948
03/03/2021 06:00,21.16952,-4.83264,21.71411952,0.05952,0.01736,0.062,42.22,-9.7,43.31995383,33.05952,-6.20264,33.63635839,0.05952,0.01736,0.062,33,-6.22,33.58107205
03/03/2021 06:30,23.46144,-4.06208,23.81049476,0.06144,0.01792,0.064,46.8,-8.16,47.50605856,36.24144,-5.78208,36.69978777,0.06144,0.01792,0.064,36.18,-5.8,36.64194864
03/03/2021 07:00,24.95832,-3.74424,25.23761222,0.08832,0.02576,0.092,49.74,-7.54,50.30824187,38.66832,-4.47424,38.92631238,0.08832,0.02576,0.092,38.58,-4.5,38.84155507
03/03/2021 07:30,27.02496,-2.06272,27.10356576,0.26496,0.07728,0.276,53.52,-4.28,53.69086328,41.52496,-4.18272,41.73508655,0.26496,0.07728,0.276,41.26,-4.26,41.47933461
03/03/2021 08:00,28.91096,-2.28472,29.00109573,1.32096,0.38528,1.376,55.18,-5.34,55.43778495,43.62096,-1.55472,43.64865755,1.32096,0.38528,1.376,42.3,-1.94,42.34446363
03/03/2021 08:30,30.4416,-2.1862,30.52000133,2.2416,0.6538,2.335,56.4,-5.68,56.68529263,45.4016,0.9138,45.41079512,2.2416,0.6538,2.335,43.16,0.26,43.16078313
03/03/2021 09:00,31.80256,-1.66592,31.84616322,3.68256,1.07408,3.836,56.24,-5.48,56.50635363,46.32256,0.31408,46.32362476,3.68256,1.07408,3.836,42.64,-0.76,42.64677245
03/03/2021 09:30,33.34984,-1.37588,33.37820957,5.49984,1.60412,5.729,55.7,-5.96,56.01795783,47.41984,2.04412,47.46387734,5.49984,1.60412,5.729,41.92,0.44,41.9223091
03/03/2021 10:00,34.95856,0.41208,34.96098865,5.45856,1.59208,5.686,59,-2.36,59.04718114,49.01856,1.27208,49.03506309,5.45856,1.59208,5.686,43.56,-0.32,43.56117537
03/03/2021 10:30,36.5628,3.1204,36.69571147,5.9328,1.7304,6.18,61.26,2.78,61.32304624,50.4128,-6.9896,50.89503819,5.9328,1.7304,6.18,44.48,-8.72,45.32668971
03/03/2021 11:00,36.53552,4.14036,36.76937316,6.99552,2.04036,7.287,59.08,4.2,59.22910096,49.07552,-5.29964,49.36084326,6.99552,2.04036,7.287,42.08,-7.34,42.71536023
03/03/2021 11:30,35.9876,2.9168,36.10561004,5.5776,1.6268,5.81,60.82,2.58,60.87469754,49.4976,-4.7732,49.72721432,5.5776,1.6268,5.81,43.92,-6.4,44.38385292
03/03/2021 12:00,35.59496,0.24228,35.59578454,4.22496,1.23228,4.401,62.74,-1.98,62.77123545,51.06496,2.39228,51.12096579,4.22496,1.23228,4.401,46.84,1.16,46.85436159
03/03/2021 12:30,36.71696,0.42328,36.71939974,5.73696,1.67328,5.976,61.96,-2.5,62.01041525,52.11696,2.83328,52.19391722,5.73696,1.67328,5.976,46.38,1.16,46.39450398
03/03/2021 13:00,39.82296,4.35128,40.05997729,13.03296,3.80128,13.576,53.58,1.1,53.59129034,50.99296,3.92128,51.14350796,13.03296,3.80128,13.576,37.96,0.12,37.96018967
03/03/2021 13:30,37.70608,0.99844,37.7192968,9.28608,2.70844,9.673,56.84,-3.42,56.94279586,51.10608,1.94844,51.14320904,9.28608,2.70844,9.673,41.82,-0.76,41.82690522
03/03/2021 14:00,43.00728,4.24504,43.21627584,20.41728,5.95504,21.268,45.18,-3.42,45.30925733,50.29728,5.55504,50.60311102,20.41728,5.95504,21.268,29.88,-0.4,29.88267726
03/03/2021 14:30,37.63296,1.17628,37.65133879,11.47296,3.34628,11.951,52.32,-4.34,52.49969524,48.99296,1.54628,49.01735521,11.47296,3.34628,11.951,37.52,-1.8,37.56315216
03/03/2021 15:00,35.81008,-0.48956,35.81342623,7.75008,2.26044,8.073,56.12,-5.5,56.3888677,49.27008,-0.45956,49.2722232,7.75008,2.26044,8.073,41.52,-2.72,41.60899903
03/03/2021 15:30,34.52832,-1.45424,34.55893077,5.12832,1.49576,5.342,58.8,-5.9,59.09526208,49.20832,-1.46424,49.2301001,5.12832,1.49576,5.342,44.08,-2.96,44.17927116
03/03/2021 16:00,34.2624,-2.0218,34.32200066,3.1824,0.9282,3.315,62.16,-5.9,62.4393754,50.1624,-2.1318,50.20767815,3.1824,0.9282,3.315,46.98,-3.06,47.0795497
03/03/2021 16:30,36.50632,-0.37024,36.5081974,3.49632,1.01976,3.642,66.02,-2.78,66.07850483,53.75632,-2.04024,53.79502318,3.49632,1.01976,3.642,50.26,-3.06,50.35306545
03/03/2021 17:00,36.91544,-1.64008,36.9518548,1.40544,0.40992,1.464,71.02,-4.1,71.1382485,55.96544,-0.95008,55.97350379,1.40544,0.40992,1.464,54.56,-1.36,54.57694751
03/03/2021 17:30,39.2584,-1.3438,39.28139215,2.7984,0.8162,2.915,72.92,-4.32,73.04785281,59.1384,-0.7238,59.14282916,2.7984,0.8162,2.915,56.34,-1.54,56.36104328
03/03/2021 18:00,39.10048,0.56764,39.10460013,2.22048,0.64764,2.313,73.76,-0.16,73.76017354,59.34048,2.16764,59.38005751,2.22048,0.64764,2.313,57.12,1.52,57.14022051
03/03/2021 18:30,39.37648,-0.09436,39.37659306,3.03648,0.88564,3.163,72.68,-1.96,72.70642338,59.61648,-1.21436,59.62884669,3.03648,0.88564,3.163,56.58,-2.1,56.61895796
03/03/2021 19:00,38.31824,-0.42468,38.32059329,3.37824,0.98532,3.519,69.88,-2.82,69.93687725,57.67824,-2.39468,57.72792965,3.37824,0.98532,3.519,54.3,-3.38,54.40509535
03/03/2021 19:30,36.402,-0.049,36.40203298,3.432,1.001,3.575,65.94,-2.1,65.97343102,54.392,-1.239,54.40610981,3.432,1.001,3.575,50.96,-2.24,51.00920701
03/03/2021 20:00,36.05944,0.79192,36.06813483,5.38944,1.57192,5.614,61.34,-1.56,61.35983377,52.30944,4.39192,52.49348983,5.38944,1.57192,5.614,46.92,2.82,47.00466785
03/03/2021 20:30,34.98848,-0.74836,34.99648233,5.38848,1.57164,5.613,59.2,-4.64,59.38155943,50.94848,-2.78836,51.02472504,5.38848,1.57164,5.613,45.56,-4.36,45.76814613
03/03/2021 21:00,33.02776,-0.48732,33.03135497,4.15776,1.21268,4.331,57.74,-3.4,57.84001729,48.63776,-3.14732,48.73948421,4.15776,1.21268,4.331,44.48,-4.36,44.69317621
03/03/2021 21:30,31.43872,-1.37704,31.46886325,3.19872,0.93296,3.332,56.48,-4.62,56.66864036,46.45872,-4.84704,46.71088161,3.19872,0.93296,3.332,43.26,-5.78,43.64442691
03/03/2021 22:00,30.2092,-1.8894,30.26822752,3.4992,1.0206,3.645,53.42,-5.82,53.73610332,44.1392,-4.7594,44.39505451,3.4992,1.0206,3.645,40.64,-5.78,41.04897075
03/03/2021 22:30,27.43288,-2.46416,27.54332931,2.28288,0.66584,2.378,50.3,-6.26,50.68804198,40.52288,-5.33416,40.87244874,2.28288,0.66584,2.378,38.24,-6,38.70784933
03/03/2021 23:00,25.75736,-1.86952,25.8251176,2.36736,0.69048,2.466,46.78,-5.12,47.05935401,38.10736,-3.28952,38.24907617,2.36736,0.69048,2.466,35.74,-3.98,35.96092324
03/03/2021 23:30,24.42752,-2.81864,24.58960075,2.74752,0.80136,2.862,43.36,-7.24,43.96029117,35.90752,-6.35864,36.46618016,2.74752,0.80136,2.862,33.16,-7.16,33.92419785
04/03/2021 00:00,23.67216,-2.71812,23.82770101,3.09216,0.90188,3.221,41.16,-7.24,41.79190352,34.23216,-5.43812,34.66141843,3.09216,0.90188,3.221,31.14,-6.34,31.77884831
04/03/2021 00:30,24.83112,-2.55884,24.9626157,3.98112,1.16116,4.147,41.7,-7.44,42.35851272,35.58112,-5.63884,36.02516644,3.98112,1.16116,4.147,31.6,-6.8,32.32336616
04/03/2021 01:00,26.32104,-2.84428,26.47427195,4.75104,1.38572,4.949,43.14,-8.46,43.96170151,37.83104,-6.09428,38.31876611,4.75104,1.38572,4.949,33.08,-7.48,33.91514116
04/03/2021 01:30,27.12472,-2.01404,27.19938956,6.53472,1.90596,6.807,41.18,-7.84,41.91966126,37.43472,-5.11404,37.78242537,6.53472,1.90596,6.807,30.9,-7.02,31.6873855
04/03/2021 02:00,27.43128,-1.34796,27.46437909,7.48128,2.18204,7.793,39.9,-7.06,40.51979269,36.80128,-4.49796,37.07513795,7.48128,2.18204,7.793,29.32,-6.68,30.07132854
04/03/2021 02:30,25.88184,-1.61488,25.93217074,5.81184,1.69512,6.054,40.14,-6.62,40.68223199,35.95184,-3.96488,36.16980886,5.81184,1.69512,6.054,30.14,-5.66,30.66684203
04/03/2021 03:00,24.99472,-1.54404,25.04236585,5.33472,1.55596,5.557,39.32,-6.2,39.80580862,35.11472,-3.16404,35.25698101,5.33472,1.55596,5.557,29.78,-4.72,30.15172964
04/03/2021 03:30,24.64872,-1.50704,24.69474777,5.59872,1.63296,5.832,38.1,-6.28,38.61409587,34.43872,-3.08704,34.57680221,5.59872,1.63296,5.832,28.84,-4.72,29.22368902
04/03/2021 04:00,24.69448,-1.46036,24.73762304,6.20448,1.80964,6.463,36.98,-6.54,37.55385466,33.88448,-3.61036,34.07627744,6.20448,1.80964,6.463,27.68,-5.42,28.20565192
04/03/2021 04:30,24.68128,-3.39296,24.91340523,5.68128,1.65704,5.918,38,-10.1,39.31933367,34.08128,-8.84296,35.20982232,5.68128,1.65704,5.918,28.4,-10.5,30.27887052
04/03/2021 05:00,23.91216,-3.73812,24.20258121,4.05216,1.18188,4.221,39.72,-9.84,40.92070381,34.23216,-9.23812,35.45678552,4.05216,1.18188,4.221,30.18,-10.42,31.92818191
04/03/2021 05:30,23.79016,-3.17912,24.00163571,3.02016,0.88088,3.146,41.54,-8.12,42.32618575,34.18016,-7.77912,35.0542158,3.02016,0.88088,3.146,31.16,-8.66,32.34101421
04/03/2021 06:00,24.76504,-2.63228,24.90453983,3.93504,1.14772,4.099,41.66,-7.56,42.34039679,35.09504,-7.03228,35.79266398,3.93504,1.14772,4.099,31.16,-8.18,32.21580358
04/03/2021 06:30,28.33384,-2.25888,28.42374057,5.76384,1.68112,6.004,45.14,-7.88,45.82263633,39.64384,-7.23888,40.29932299,5.76384,1.68112,6.004,33.88,-8.92,35.03456579
04/03/2021 07:00,29.65816,-1.95512,29.72253268,5.22816,1.52488,5.446,48.86,-6.96,49.35322887,42.02816,-5.07512,42.33347465,5.22816,1.52488,5.446,36.8,-6.6,37.38716357
04/03/2021 07:30,31.73616,-1.27112,31.76160572,5.51616,1.60888,5.746,52.44,-5.76,52.75539025,44.85616,-3.69112,45.00777107,5.51616,1.60888,5.746,39.34,-5.3,39.69541031
04/03/2021 08:00,32.47672,-1.62304,32.51725082,4.44672,1.29696,4.632,56.06,-5.84,56.36336754,46.86672,-4.08304,47.04424151,4.44672,1.29696,4.632,42.42,-5.38,42.75980355
04/03/2021 08:30,33.32224,2.33232,33.40376319,3.40224,0.99232,3.544,59.84,2.68,59.89998331,48.68224,1.55232,48.70698296,3.40224,0.99232,3.544,45.28,0.56,45.28346277
04/03/2021 09:00,35.3532,0.6326,35.35885933,5.0832,1.4826,5.295,60.54,-1.7,60.56386381,50.3632,-2.5974,50.43013386,5.0832,1.4826,5.295,45.28,-4.08,45.46344466
04/03/2021 09:30,34.70128,0.89704,34.71287246,4.00128,1.16704,4.168,61.4,-0.54,61.40237455,50.02128,-1.83296,50.05485186,4.00128,1.16704,4.168,46.02,-3,46.11767991
04/03/2021 10:00,35.87688,2.54284,35.96688135,7.82688,2.28284,8.153,56.1,0.52,56.10240993,48.32688,0.06284,48.32692086,7.82688,2.28284,8.153,40.5,-2.22,40.56079881
04/03/2021 10:30,35.17256,2.97908,35.29849706,8.60256,2.50908,8.961,53.14,0.94,53.14831324,45.46256,0.60908,45.46663986,8.60256,2.50908,8.961,36.86,-1.9,36.90893659
04/03/2021 11:00,35.17312,2.93716,35.29554192,8.25312,2.40716,8.597,53.84,1.06,53.85043361,46.43312,1.08716,46.44584534,8.25312,2.40716,8.597,38.18,-1.32,38.20281141
04/03/2021 11:30,36.938,4.319,37.18964379,12.888,3.759,13.425,48.1,1.12,48.11303773,45.268,2.339,45.32838785,12.888,3.759,13.425,32.38,-1.42,32.41112155
04/03/2021 12:00,36.61296,3.65128,36.79457413,11.11296,3.24128,11.576,51,0.82,51.00659173,45.87296,1.32128,45.89198449,11.11296,3.24128,11.576,34.76,-1.92,34.81298608
04/03/2021 12:30,36.27848,3.09664,36.41040085,9.10848,2.65664,9.488,54.34,0.88,54.34712504,47.28848,0.73664,47.29421719,9.10848,2.65664,9.488,38.18,-1.92,38.2282461
04/03/2021 13:00,36.60288,3.42084,36.76238527,10.32288,3.01084,10.753,52.56,0.82,52.56639611,46.52288,0.61084,46.52688996,10.32288,3.01084,10.753,36.2,-2.4,36.27947078
04/03/2021 13:30,35.56672,2.78696,35.67574411,7.56672,2.20696,7.882,56,1.16,56.012013,46.86672,0.14696,46.86695041,7.56672,2.20696,7.882,39.3,-2.06,39.35395279
04/03/2021 14:00,36.87536,3.80448,37.07109714,11.05536,3.22448,11.516,51.64,1.16,51.65302702,46.79536,1.70448,46.82639181,11.05536,3.22448,11.516,35.74,-1.52,35.77230773
04/03/2021 14:30,36.8184,3.5412,36.98830458,10.8384,3.1612,11.29,51.96,0.76,51.96555782,47.0584,1.4212,47.07985578,10.8384,3.1612,11.29,36.22,-1.74,36.2617705
04/03/2021 15:00,39.23872,1.02796,39.25218273,17.71872,5.16796,18.457,43.04,-8.28,43.829214,45.11872,5.98796,45.51433356,17.71872,5.16796,18.457,27.4,0.82,27.41226733
04/03/2021 15:30,38.18024,2.63132,38.27080573,15.81024,4.61132,16.469,44.74,-3.96,44.91491066,46.45024,2.99132,46.54645842,15.81024,4.61132,16.469,30.64,-1.62,30.68279648
04/03/2021 16:00,36.86984,2.19912,36.93536558,12.57984,3.66912,13.104,48.58,-2.94,48.66888123,47.07984,-0.61088,47.08380304,12.57984,3.66912,13.104,34.5,-4.28,34.76447037
04/03/2021 16:30,36.13888,-0.06116,36.13893175,9.93888,2.89884,10.353,52.4,-5.92,52.73335188,48.61888,2.07884,48.6633031,9.93888,2.89884,10.353,38.68,-0.82,38.68869085
04/03/2021 17:00,34.69648,-1.82436,34.74440982,3.99648,1.16564,4.163,61.4,-5.98,61.69052115,51.87648,2.36564,51.93039023,3.99648,1.16564,4.163,47.88,1.2,47.89503523
04/03/2021 17:30,39.54896,1.45928,39.57587315,9.04896,2.63928,9.426,61,-2.36,61.04563539,55.18896,-0.70072,55.19340825,9.04896,2.63928,9.426,46.14,-3.34,46.26073065
04/03/2021 18:00,45.03456,4.32508,45.24177175,17.67456,5.15508,18.411,54.72,-1.66,54.7451733,56.39456,2.31508,56.44205872,17.67456,5.15508,18.411,38.72,-2.84,38.82401319
04/03/2021 18:30,41.64616,1.37888,41.6689807,11.27616,3.28888,11.746,60.74,-3.82,60.86000329,56.33616,-1.77112,56.36399373,11.27616,3.28888,11.746,45.06,-5.06,45.34321559
04/03/2021 19:00,40.71056,1.88308,40.75408796,11.53056,3.36308,12.011,58.36,-2.96,58.4350169,54.61056,-0.61692,54.61404447,11.53056,3.36308,12.011,43.08,-3.98,43.26345802
04/03/2021 19:30,43.06752,4.02636,43.25532168,18.46752,5.38636,19.237,49.2,-2.72,49.27512963,52.98752,6.42636,53.37579394,18.46752,5.38636,19.237,34.52,1.04,34.53566273
04/03/2021 20:00,42.77904,3.94472,42.96052932,20.51904,5.98472,21.374,44.52,-4.08,44.70656328,50.85904,1.10472,50.87103651,20.51904,5.98472,21.374,30.34,-4.88,30.72995281
04/03/2021 20:30,39.76216,1.92688,39.80882106,16.65216,4.85688,17.346,46.22,-5.86,46.58999893,49.13216,-1.70312,49.16166966,16.65216,4.85688,17.346,32.48,-6.56,33.13584162
04/03/2021 21:00,36.59032,0.93176,36.60218155,13.24032,3.86176,13.792,46.7,-5.86,47.06622568,46.78032,-2.37824,46.84073403,13.24032,3.86176,13.792,33.54,-6.24,34.11552726
04/03/2021 21:30,34.36328,0.24304,34.36413946,11.63328,3.39304,12.118,45.46,-6.3,45.89446154,44.69328,-2.00696,44.73831876,11.63328,3.39304,12.118,33.06,-5.4,33.49811338
04/03/2021 22:00,35.2036,0.0898,35.20371453,15.6336,4.5598,16.285,39.14,-8.94,40.14801614,42.6536,-2.1602,42.70826685,15.6336,4.5598,16.285,27.02,-6.72,27.84311046
04/03/2021 22:30,31.79136,-1.11752,31.81099529,12.83136,3.74248,13.366,37.92,-9.72,39.14594232,39.75136,-2.97752,39.86271751,12.83136,3.74248,13.366,26.92,-6.72,27.7460772
04/03/2021 23:00,29.90992,-1.42044,29.94362978,12.16992,3.54956,12.677,35.48,-9.94,36.84608527,37.20992,-3.41044,37.36588347,12.16992,3.54956,12.677,25.04,-6.96,25.9892901
04/03/2021 23:30,28.35728,-0.77496,28.36786724,12.25728,3.57504,12.768,32.2,-8.7,33.35460988,34.55728,-1.76496,34.60232196,12.25728,3.57504,12.768,22.3,-5.34,22.93045137
05/03/2021 00:00,26.07768,-1.20776,26.10563308,9.84768,2.87224,10.258,32.46,-8.16,33.46994473,32.90768,-1.80776,32.9572966,9.84768,2.87224,10.258,23.06,-4.68,23.53010837
05/03/2021 00:30,26.42096,-1.46972,26.46180652,9.36096,2.73028,9.751,34.12,-8.4,35.13878769,34.04096,-2.26972,34.11654418,9.36096,2.73028,9.751,24.68,-5,25.18138995
05/03/2021 01:00,26.8144,-2.0108,26.8896888,7.8144,2.2792,8.14,38,-8.58,38.95659636,36.4144,-2.7208,36.51590448,7.8144,2.2792,8.14,28.6,-5,29.03377344
05/03/2021 01:30,25.95248,-2.34636,26.05833117,6.25248,1.82364,6.513,39.4,-8.34,40.2730133,36.27248,-3.59636,36.45033073,6.25248,1.82364,6.513,30.02,-5.42,30.50535691
05/03/2021 02:00,25.90176,-2.21532,25.99632308,6.70176,1.95468,6.981,38.4,-8.34,39.29523635,35.38176,-6.50532,35.97482632,6.70176,1.95468,6.981,28.68,-8.46,29.90173908
05/03/2021 02:30,24.23464,-2.73448,24.3884226,4.78464,1.39552,4.984,38.9,-8.26,39.76729309,34.28464,-6.72448,34.93787588,4.78464,1.39552,4.984,29.5,-8.12,30.59713058
05/03/2021 03:00,24.0544,-2.5808,24.19245105,4.9344,1.4392,5.14,38.24,-8.04,39.0760694,33.7544,-6.6808,34.40919366,4.9344,1.4392,5.14,28.82,-8.12,29.94205738
05/03/2021 03:30,25.80232,-0.78224,25.81417473,9.11232,2.65776,9.492,33.38,-6.88,34.08164902,33.43232,-3.66224,33.63230623,9.11232,2.65776,9.492,24.32,-6.32,25.1277695
05/03/2021 04:00,24.4492,-1.0794,24.47301545,7.0992,2.0706,7.395,34.7,-6.3,35.26726528,32.9192,-3.5694,33.112148,7.0992,2.0706,7.395,25.82,-5.64,26.42881004
05/03/2021 04:30,23.88144,-1.28208,23.9158296,6.30144,1.83792,6.564,35.16,-6.24,35.70942733,32.54144,-3.80208,32.762801,6.30144,1.83792,6.564,26.24,-5.64,26.83928464
05/03/2021 05:00,24.56664,-0.86348,24.58181032,7.49664,2.18652,7.809,34.14,-6.1,34.6806805,32.55664,-3.29348,32.72280273,7.49664,2.18652,7.809,25.06,-5.48,25.6521734
05/03/2021 05:30,26.34456,-0.69992,26.35385607,9.87456,2.88008,10.286,32.94,-7.16,33.70918569,33.23456,-4.33992,33.51672544,9.87456,2.88008,10.286,23.36,-7.22,24.45031697
05/03/2021 06:00,25.986,-2.042,26.0661075,7.056,2.058,7.35,37.86,-8.2,38.73783164,35.136,-6.522,35.73618586,7.056,2.058,7.35,28.08,-8.58,29.36158715
05/03/2021 06:30,27.29496,-2.04272,27.37129055,5.06496,1.47728,5.276,44.46,-7.04,45.01392229,38.86496,-4.86272,39.16798644,5.06496,1.47728,5.276,33.8,-6.34,34.38946932
05/03/2021 07:00,29.51296,-1.03872,29.53123342,6.79296,1.98128,7.076,45.44,-6.04,45.83966841,40.89296,-2.59872,40.97545025,6.79296,1.98128,7.076,34.1,-4.58,34.40619712
05/03/2021 07:30,32.71832,-0.34424,32.72013088,10.16832,2.96576,10.592,45.1,-6.62,45.58326886,43.34832,-1.11424,43.36263804,10.16832,2.96576,10.592,33.18,-4.08,33.42990876
05/03/2021 08:00,33.29656,-0.57892,33.3015924,8.74656,2.55108,9.111,49.1,-6.26,49.49745044,45.44656,-1.52892,45.47227081,8.74656,2.55108,9.111,36.7,-4.08,36.92609375
05/03/2021 08:30,34.1768,-0.5626,34.18143029,8.1168,2.3674,8.455,52.12,-5.86,52.44839368,47.3968,-1.4126,47.41784568,8.1168,2.3674,8.455,39.28,-3.78,39.46145968
05/03/2021 09:00,36.38832,3.09076,36.51934597,11.00832,3.21076,11.467,50.76,-0.24,50.76056737,48.34832,1.45076,48.37008116,11.00832,3.21076,11.467,37.34,-1.76,37.3814553
05/03/2021 09:30,41.67768,2.89724,41.77826001,18.12768,5.28724,18.883,47.1,-4.78,47.34193067,52.44768,16.86724,55.0932203,18.12768,5.28724,18.883,34.32,11.58,36.22097183
05/03/2021 10:00,17.8992,5.2206,18.645,17.8992,5.2206,18.645,0,0,0,95.9592,8.1006,96.30050771,17.8992,5.2206,18.645,78.06,2.88,78.1131103
05/03/2021 10:30,22.43136,6.54248,23.366,22.43136,6.54248,23.366,0,0,0,91.23136,6.60248,91.46996113,22.43136,6.54248,23.366,68.8,0.06,68.80002616
05/03/2021 11:00,27.2064,7.9352,28.34,27.2064,7.9352,28.34,0,0,0,87.9264,5.4952,88.0979514,27.2064,7.9352,28.34,60.72,-2.44,60.76900526
05/03/2021 11:30,24.67008,7.19544,25.698,24.67008,7.19544,25.698,0,0,0,90.49008,3.89544,90.57388714,24.67008,7.19544,25.698,65.82,-3.3,65.90267369
05/03/2021 12:00,23.24448,6.77964,24.213,23.24448,6.77964,24.213,0,0,0,90.70448,3.47964,90.7711991,23.24448,6.77964,24.213,67.46,-3.3,67.54066627
05/03/2021 12:30,22.76448,6.63964,23.713,22.76448,6.63964,23.713,0,0,0,93.28448,3.93964,93.36763343,22.76448,6.63964,23.713,70.52,-2.7,70.57166854
05/03/2021 13:00,23.46144,6.84292,24.439,23.46144,6.84292,24.439,0,0,0,90.70144,4.64292,90.82019557,23.46144,6.84292,24.439,67.24,-2.2,67.27598085
05/03/2021 13:30,24.19776,7.05768,25.206,24.19776,7.05768,25.206,0,0,0,89.93776,5.95768,90.13486908,24.19776,7.05768,25.206,65.74,-1.1,65.74920228
05/03/2021 14:00,22.57536,6.58448,23.516,22.57536,6.58448,23.516,0,0,0,90.09536,6.24448,90.31150217,22.57536,6.58448,23.516,67.52,-0.34,67.52085604
05/03/2021 14:30,18.42336,5.37348,19.191,18.42336,5.37348,19.191,0,0,0,90.54336,4.69348,90.66492593,18.42336,5.37348,19.191,72.12,-0.68,72.1232057
05/03/2021 15:00,38.56688,3.27284,38.7054998,14.06688,4.10284,14.653,49,-1.66,49.0281103,56.94688,2.30284,56.99342255,14.06688,4.10284,14.653,42.88,-1.8,42.91776322
05/03/2021 15:30,38.77936,1.79148,38.82071821,14.91936,4.35148,15.541,47.72,-5.12,47.99388294,49.47936,1.69148,49.50826366,14.91936,4.35148,15.541,34.56,-2.66,34.66221574
05/03/2021 16:00,40.0668,2.6274,40.15285411,17.2368,5.0274,17.955,45.66,-4.8,45.91160638,49.2768,2.4474,49.33753931,17.2368,5.0274,17.955,32.04,-2.58,32.14370856
05/03/2021 16:30,38.00656,0.40108,38.00867622,11.14656,3.25108,11.611,53.72,-5.7,54.02155496,51.50656,-0.00892,51.50656077,11.14656,3.25108,11.611,40.36,-3.26,40.49144601
05/03/2021 17:00,39.77816,0.98488,39.79035061,12.18816,3.55488,12.696,55.18,-5.14,55.41887765,53.88816,0.91488,53.89592558,12.18816,3.55488,12.696,41.7,-2.64,41.78348478
05/03/2021 17:30,39.87616,3.12888,39.99872531,9.59616,2.79888,9.996,60.56,0.66,60.56359633,56.31616,0.97888,56.32466674,9.59616,2.79888,9.996,46.72,-1.82,46.75543605
05/03/2021 18:00,40.07864,0.57252,40.08272899,7.68864,2.24252,8.009,64.78,-3.34,64.86604659,57.96864,3.10252,58.05160509,7.68864,2.24252,8.009,50.28,0.86,50.28735428
05/03/2021 18:30,40.12024,0.08132,40.12032241,7.17024,2.09132,7.469,65.9,-4.02,66.0224992,59.01024,4.25132,59.16318236,7.17024,2.09132,7.469,51.84,2.16,51.88498049
05/03/2021 19:00,40.29336,0.88848,40.30315443,8.70336,2.53848,9.066,63.18,-3.3,63.26612364,57.90336,5.51848,58.16573494,8.70336,2.53848,9.066,49.2,2.98,49.29016535
05/03/2021 19:30,37.50336,0.44848,37.50604145,5.58336,1.62848,5.816,63.84,-2.36,63.88360666,55.36336,-0.95152,55.3715362,5.58336,1.62848,5.816,49.78,-2.58,49.84681334
05/03/2021 20:00,35.38568,-1.72376,35.42764031,5.33568,1.55624,5.558,60.1,-6.56,60.45695659,53.07568,1.55624,53.09849047,5.33568,1.55624,5.558,47.74,0,47.74
05/03/2021 20:30,34.19048,-2.00736,34.24935644,4.74048,1.38264,4.938,58.9,-6.78,59.28893995,51.54048,-1.17736,51.5539257,4.74048,1.38264,4.938,46.8,-2.56,46.8699648
05/03/2021 21:00,32.254,-2.403,32.34339075,3.144,0.917,3.275,58.22,-6.64,58.59742315,49.504,-2.223,49.55388728,3.144,0.917,3.275,46.36,-3.14,46.46621568
05/03/2021 21:30,30.2,-2.215,30.28111994,2.52,0.735,2.625,55.36,-5.9,55.67350896,46.6,-1.365,46.6199874,2.52,0.735,2.625,44.08,-2.1,44.12999433
05/03/2021 22:00,29.37312,-2.92784,29.51867927,4.29312,1.25216,4.472,50.16,-8.36,50.85189475,43.85312,-3.68784,44.00791176,4.29312,1.25216,4.472,39.56,-4.94,39.8672447
05/03/2021 22:30,28.49744,-2.80908,28.63555512,5.55744,1.62092,5.789,45.88,-8.86,46.72765776,41.39744,-4.71908,41.66554637,5.55744,1.62092,5.789,35.84,-6.34,36.39644488
05/03/2021 23:00,27.81512,-3.06684,27.98368111,6.52512,1.90316,6.797,42.58,-9.94,43.72482133,39.28512,-7.23684,39.94612004,6.52512,1.90316,6.797,32.76,-9.14,34.01113347
05/03/2021 23:30,25.0924,-3.5468,25.34182961,4.5024,1.3132,4.69,41.18,-9.72,42.31159179,36.4224,-7.4668,37.17989139,4.5024,1.3132,4.69,31.92,-8.78,33.10551012
06/03/2021 00:00,23.05744,-3.63408,23.34206668,3.03744,0.88592,3.164,40.04,-9.04,41.04781602,34.25744,-7.01408,34.96812139,3.03744,0.88592,3.164,31.22,-7.9,32.20401217
06/03/2021 00:30,24.3632,-3.3624,24.59413036,4.2432,1.2376,4.42,40.24,-9.2,41.27829454,35.6432,-6.8024,36.28650372,4.2432,1.2376,4.42,31.4,-8.04,32.41298505
06/03/2021 01:00,26.08552,-3.48964,26.31790153,4.83552,1.41036,5.037,42.5,-9.8,43.61524963,38.33552,-7.34964,39.03369444,4.83552,1.41036,5.037,33.5,-8.76,34.62640033
06/03/2021 01:30,25.52952,-3.84764,25.81783734,3.77952,1.10236,3.937,43.5,-9.9,44.61233013,38.37952,-7.73764,39.15173851,3.77952,1.10236,3.937,34.6,-8.84,35.71142114
06/03/2021 02:00,23.32512,-4.38684,23.73405967,1.24512,0.36316,1.297,44.16,-9.5,45.17029555,36.82512,-7.99684,37.68340368,1.24512,0.36316,1.297,35.58,-8.36,36.54895347
06/03/2021 02:30,22.64016,-4.44912,23.07317736,0.38016,0.11088,0.396,44.52,-9.12,45.44452442,36.56016,-7.74912,37.37237161,0.38016,0.11088,0.396,36.18,-7.86,37.0239382
06/03/2021 03:00,21.78384,-4.78888,22.30401437,0.00384,0.00112,0.004,43.56,-9.58,44.60100896,35.34384,-8.33888,36.31423888,0.00384,0.00112,0.004,35.34,-8.34,36.31075874
06/03/2021 03:30,21.28688,-4.86216,21.83510614,0.02688,0.00784,0.028,42.52,-9.74,43.62130214,34.50688,-8.49216,35.53648194,0.02688,0.00784,0.028,34.48,-8.5,35.51225704
06/03/2021 04:00,20.98584,-4.72788,21.51181838,0.07584,0.02212,0.079,41.82,-9.5,42.88545674,34.03584,-8.09788,34.98591238,0.07584,0.02212,0.079,33.96,-8.12,34.91727366
06/03/2021 04:30,20.67632,-4.92524,21.2548394,0.01632,0.00476,0.017,41.32,-9.86,42.48013653,33.55632,-8.47524,34.61006075,0.01632,0.00476,0.017,33.54,-8.48,34.59540432
06/03/2021 05:00,20.39456,-4.84992,20.96329653,0.03456,0.01008,0.036,40.72,-9.72,41.86402752,32.99456,-8.28992,34.02004943,0.03456,0.01008,0.036,32.96,-8.3,33.98899234
06/03/2021 05:30,20.58288,-4.82916,21.14180067,0.00288,0.00084,0.003,41.16,-9.66,42.27837745,33.40288,-8.29916,34.41843182,0.00288,0.00084,0.003,33.4,-8.3,34.41583938
06/03/2021 06:00,20.9248,-4.7586,21.45906636,0.0048,0.0014,0.005,41.84,-9.52,42.90939291,33.8648,-8.2186,34.84781292,0.0048,0.0014,0.005,33.86,-8.22,34.84347859
06/03/2021 06:30,22.44192,-4.40944,22.87100641,0.00192,0.00056,0.002,44.88,-8.82,45.73846084,36.38192,-7.71944,37.19185202,0.00192,0.00056,0.002,36.38,-7.72,37.19009008
06/03/2021 07:00,23.20728,-4.01496,23.55202218,0.01728,0.00504,0.018,46.38,-8.04,47.07171125,37.69728,-7.05496,38.3517585,0.01728,0.00504,0.018,37.68,-7.06,38.33570138
06/03/2021 07:30,24.75512,-3.52184,25.00438608,0.88512,0.25816,0.922,47.74,-7.56,48.33488595,39.46512,-6.50184,39.99712015,0.88512,0.25816,0.922,38.58,-6.76,39.16776736
06/03/2021 08:00,25.87264,-3.00548,26.04661995,1.59264,0.46452,1.659,48.56,-6.94,49.05341171,40.67264,-5.75548,41.07784311,1.59264,0.46452,1.659,39.08,-6.22,39.57189407
06/03/2021 08:30,27.90264,-1.56548,27.94652119,2.31264,0.67452,2.409,51.18,-4.48,51.37570243,43.01264,-4.60548,43.25849796,2.31264,0.67452,2.409,40.7,-5.28,41.04105749
06/03/2021 09:00,29.75928,-1.75896,29.81121746,3.56928,1.04104,3.718,52.38,-5.6,52.67850036,44.76928,-4.29896,44.97520971,3.56928,1.04104,3.718,41.2,-5.34,41.54462179
06/03/2021 09:30,31.17008,-1.31956,31.19799875,4.39008,1.28044,4.573,53.56,-5.2,53.81183513,46.29008,-3.75956,46.44249991,4.39008,1.28044,4.573,41.9,-5.04,42.20203313
06/03/2021 10:00,32.51304,-0.95328,32.52701205,4.58304,1.33672,4.774,55.86,-4.58,56.04744419,48.66304,-3.12328,48.76316581,4.58304,1.33672,4.774,44.08,-4.46,44.30505614
06/03/2021 10:30,33.36376,-0.53932,33.36811873,5.21376,1.52068,5.431,56.3,-4.12,56.45054827,49.69376,-2.43932,49.75359349,5.21376,1.52068,5.431,44.48,-3.96,44.65592906
06/03/2021 11:00,33.17048,-0.22736,33.17125919,6.18048,1.80264,6.438,53.98,-4.06,54.13246715,48.24048,-2.15736,48.2886955,6.18048,1.80264,6.438,42.06,-3.96,42.2460081
06/03/2021 11:30,34.3036,0.3298,34.30518534,8.1936,2.3898,8.535,52.22,-4.12,52.38227563,48.3736,-1.6902,48.40311925,8.1936,2.3898,8.535,40.18,-4.08,40.3866166
06/03/2021 12:00,35.44768,0.95224,35.46046783,10.32768,3.01224,10.758,50.24,-4.12,50.40865005,48.24768,-1.06776,48.25949375,10.32768,3.01224,10.758,37.92,-4.08,38.13886207
06/03/2021 12:30,36.81688,1.69284,36.85577784,12.86688,3.75284,13.403,47.9,-4.12,48.0768593,48.12688,-0.40716,48.12860228,12.86688,3.75284,13.403,35.26,-4.16,35.50455182
06/03/2021 13:00,38.96144,2.99292,39.07622521,17.46144,5.09292,18.189,43,-4.2,43.20462938,47.44144,0.93292,47.45061189,17.46144,5.09292,18.189,29.98,-4.16,30.26724302
06/03/2021 13:30,37.80088,2.23984,37.8671812,15.29088,4.45984,15.928,45.02,-4.44,45.23841288,47.55088,0.09984,47.55098481,15.29088,4.45984,15.928,32.26,-4.36,32.55329784
06/03/2021 14:00,34.13144,0.28292,34.13261256,8.58144,2.50292,8.939,51.1,-4.44,51.29252967,47.38144,-1.73708,47.41327138,8.58144,2.50292,8.939,38.8,-4.24,39.03098257
06/03/2021 14:30,33.41808,-0.15556,33.41844206,8.27808,2.41444,8.623,50.28,-5.14,50.54204191,46.49808,-2.50556,46.56553741,8.27808,2.41444,8.623,38.22,-4.92,38.53537077
06/03/2021 15:00,33.28112,-0.25884,33.28212653,8.54112,2.49116,8.897,49.48,-5.5,49.78474063,46.00112,-2.82884,46.08801772,8.54112,2.49116,8.897,37.46,-5.32,37.83588244
06/03/2021 15:30,33.55112,-2.61884,33.65317186,10.22112,2.98116,10.647,46.66,-11.2,47.9853686,46.06112,-0.91884,46.07028373,10.22112,2.98116,10.647,35.84,-3.9,36.05156862
06/03/2021 16:00,30.8636,-5.0152,31.26841915,4.7136,1.3748,4.91,52.3,-12.78,53.83881871,46.8936,2.8148,46.97800358,4.7136,1.3748,4.91,42.18,1.44,42.20457321
06/03/2021 16:30,30.90504,-3.93728,31.15483383,3.09504,0.90272,3.224,55.62,-9.68,56.45606079,47.69504,-2.87728,47.78174945,3.09504,0.90272,3.224,44.6,-3.78,44.75989723
06/03/2021 17:00,31.83016,-2.06912,31.89734069,1.58016,0.46088,1.646,60.5,-5.06,60.71123125,49.84016,-4.25912,50.02181176,1.58016,0.46088,1.646,48.26,-4.72,48.49026706
06/03/2021 17:30,33.04072,-2.82604,33.16135824,0.87072,0.25396,0.907,64.34,-6.16,64.63421076,53.13072,-2.46604,53.18791931,0.87072,0.25396,0.907,52.26,-2.72,52.33073667
06/03/2021 18:00,32.39992,-1.71544,32.4453009,0.04992,0.01456,0.052,64.7,-3.46,64.79245018,57.10992,-4.78544,57.31006367,0.04992,0.01456,0.052,57.06,-4.8,57.26153683
06/03/2021 18:30,32.66184,-2.96488,32.79613248,0.05184,0.01512,0.054,65.22,-5.96,65.49175521,59.07184,-3.16488,59.15656131,0.05184,0.01512,0.054,59.02,-3.18,59.10560718
06/03/2021 19:00,33.8372,-3.3204,33.99972294,0.0672,0.0196,0.07,67.54,-6.68,67.86953661,54.6472,-3.4004,54.75289205,0.0672,0.0196,0.07,54.58,-3.42,54.68704417
06/03/2021 19:30,32.14992,-3.30544,32.31939494,0.04992,0.01456,0.052,64.2,-6.64,64.54246354,51.64992,-5.82544,51.97739881,0.04992,0.01456,0.052,51.6,-5.84,51.92942904
06/03/2021 20:00,30.53608,-4.12656,30.81364437,0.04608,0.01344,0.048,60.98,-8.28,61.53957101,49.44608,-4.60656,49.66019757,0.04608,0.01344,0.048,49.4,-4.62,49.61556611
06/03/2021 20:30,29.59704,-3.91628,29.85501676,0.04704,0.01372,0.049,59.1,-7.86,59.62037907,47.72704,-6.10628,48.11607842,0.04704,0.01372,0.049,47.68,-6.12,48.07116391
06/03/2021 21:00,28.64608,-1.56656,28.68888303,0.04608,0.01344,0.048,57.2,-3.16,57.28722022,45.26608,-12.04656,46.84162259,0.04608,0.01344,0.048,45.22,-12.06,46.80055555
06/03/2021 21:30,26.93608,-5.02656,27.40107135,0.04608,0.01344,0.048,53.78,-10.08,54.71649477,43.82608,-6.02656,44.23849809,0.04608,0.01344,0.048,43.78,-6.04,44.19468294
06/03/2021 22:00,25.86512,-5.25684,26.39391595,0.04512,0.01316,0.047,51.64,-10.54,52.70466014,42.06512,-6.30684,42.53528596,0.04512,0.01316,0.047,42.02,-6.32,42.49262054
06/03/2021 22:30,24.49792,-4.96144,24.99527898,0.09792,0.02856,0.102,48.8,-9.98,49.81004316,39.69792,-7.41144,40.38383705,0.09792,0.02856,0.102,39.6,-7.44,40.292848
06/03/2021 23:00,22.99992,-4.86544,23.50890951,0.04992,0.01456,0.052,45.9,-9.76,46.92619311,37.02992,-8.48544,37.98970475,0.04992,0.01456,0.052,36.98,-8.5,37.94430656
06/03/2021 23:30,21.76608,-4.92656,22.31665817,0.04608,0.01344,0.048,43.44,-9.88,44.54938832,35.02608,-8.48656,36.03953358,0.04608,0.01344,0.048,34.98,-8.5,35.99792216
07/03/2021 00:00,20.90608,-4.92656,21.47871445,0.04608,0.01344,0.048,41.72,-9.88,42.87391748,33.72608,-8.34656,34.74353949,0.04608,0.01344,0.048,33.68,-8.36,34.70204605
07/03/2021 00:30,21.328,-4.876,21.87827598,0.048,0.014,0.05,42.56,-9.78,43.66923402,34.608,-8.246,35.57682082,0.048,0.014,0.05,34.56,-8.26,35.53338149
07/03/2021 01:00,22.57608,-4.69656,23.05942462,0.04608,0.01344,0.048,45.06,-9.42,46.03411778,36.88608,-7.94656,37.73235632,0.04608,0.01344,0.048,36.84,-7.96,37.69014725
07/03/2021 01:30,22.52608,-4.75656,23.02279616,0.04608,0.01344,0.048,44.96,-9.54,45.96099651,36.76608,-8.10656,37.64918264,0.04608,0.01344,0.048,36.72,-8.12,37.60708444
07/03/2021 02:00,22.05608,-4.75656,22.56314535,0.04608,0.01344,0.048,44.02,-9.54,45.04189161,36.02608,-8.10656,36.92688391,0.04608,0.01344,0.048,35.98,-8.12,36.88488579
07/03/2021 02:30,21.55608,-4.90656,22.10744029,0.04608,0.01344,0.048,43.02,-9.84,44.13100951,35.20608,-8.28656,36.16815098,0.04608,0.01344,0.048,35.16,-8.3,36.12638371
07/03/2021 03:00,20.99608,-4.90656,21.56176492,0.04608,0.01344,0.048,41.9,-9.84,43.0399303,34.18608,-8.34656,35.19024197,0.04608,0.01344,0.048,34.14,-8.36,35.14867281
07/03/2021 03:30,20.488,-4.506,20.97765907,0.048,0.014,0.05,40.88,-9.04,41.86760084,33.248,-10.226,34.7850626,0.048,0.014,0.05,33.2,-10.24,34.74331015
07/03/2021 04:00,19.95832,-5.12424,20.60563934,0.08832,0.02576,0.092,39.74,-10.3,41.05310707,32.64832,-8.81424,33.81720902,0.08832,0.02576,0.092,32.56,-8.84,33.73868996
07/03/2021 04:30,19.68472,-5.13404,20.34321922,0.05472,0.01596,0.057,39.26,-10.3,40.5886388,32.23472,-8.82404,33.4206651,0.05472,0.01596,0.057,32.18,-8.84,33.37211411
07/03/2021 05:00,19.51704,-5.10628,20.17396703,0.04704,0.01372,0.049,38.94,-10.24,40.2638945,31.88704,-8.74628,33.06479599,0.04704,0.01372,0.049,31.84,-8.76,33.02307072
07/03/2021 05:30,19.57992,-5.14544,20.24472326,0.04992,0.01456,0.052,39.06,-10.32,40.40032178,32.00992,-8.82544,33.20426734,0.04992,0.01456,0.052,31.96,-8.84,33.16002413
07/03/2021 06:00,19.9276,-4.4032,20.40826823,0.0576,0.0168,0.06,39.74,-8.84,40.71133994,32.3976,-9.3632,33.72349329,0.0576,0.0168,0.06,32.34,-9.38,33.67283772
07/03/2021 06:30,21.69496,-4.30772,22.11849319,0.62496,0.18228,0.651,42.14,-8.98,43.08619268,35.10496,-7.27772,35.85140757,0.62496,0.18228,0.651,34.48,-7.46,35.27778338
07/03/2021 07:00,22.41928,-4.14896,22.79995581,0.68928,0.20104,0.718,43.46,-8.7,44.32224724,36.26928,-7.11896,36.96133471,0.68928,0.20104,0.718,35.58,-7.32,36.32518135
07/03/2021 07:30,24.27448,-3.84536,24.57716771,2.24448,0.65464,2.338,44.06,-9,44.96980765,38.02448,-7.06536,38.67532018,2.24448,0.65464,2.338,35.78,-7.72,36.60337143
07/03/2021 08:00,24.7852,-3.1464,24.98411439,2.7552,0.8036,2.87,44.06,-7.9,44.7626362,38.2752,-5.8364,38.71762519,2.7552,0.8036,2.87,35.52,-6.64,36.1353013
07/03/2021 08:30,28.16824,-2.45968,28.27542697,6.13824,1.79032,6.394,44.06,-8.5,44.87241469,41.15824,-5.70968,41.55239061,6.13824,1.79032,6.394,35.02,-7.5,35.81410895
07/03/2021 09:00,29.31216,-1.52812,29.35196543,7.41216,2.16188,7.721,43.8,-7.38,44.41738849,41.65216,-4.35812,41.87953728,7.41216,2.16188,7.721,34.24,-6.52,34.85524351
07/03/2021 09:30,34.30864,1.07252,34.32539989,14.16864,4.13252,14.759,40.28,-6.12,40.74227289,43.98864,1.77252,44.02433732,14.16864,4.13252,14.759,29.82,-2.36,29.91324122
07/03/2021 10:00,37.44072,2.43396,37.51975047,18.15072,5.29396,18.907,38.58,-5.72,39.00172817,45.45072,0.15396,45.45098076,18.15072,5.29396,18.907,27.3,-5.14,27.77966163
07/03/2021 10:30,36.91304,2.07672,36.97141177,16.10304,4.69672,16.774,41.62,-5.24,41.94856374,46.52304,-0.00328,46.52304012,16.10304,4.69672,16.774,30.42,-4.7,30.78094216
07/03/2021 11:00,37.44064,2.22852,37.5069037,16.52064,4.81852,17.209,41.84,-5.18,42.15943548,46.78064,0.11852,46.78079014,16.52064,4.81852,17.209,30.26,-4.7,30.62282809
07/03/2021 11:30,38.6308,3.0994,38.75493503,18.1008,5.2794,18.855,41.06,-4.36,41.29083676,47.6608,1.3594,47.68018273,18.1008,5.2794,18.855,29.56,-3.92,29.81878602
07/03/2021 12:00,38.2492,2.9056,38.35940318,17.0592,4.9756,17.77,42.38,-4.14,42.58173317,47.7592,1.2556,47.77570215,17.0592,4.9756,17.77,30.7,-3.72,30.92455982
07/03/2021 12:30,38.19104,2.02072,38.24446163,15.91104,4.64072,16.574,44.56,-5.24,44.86703913,49.29104,-0.17928,49.29136604,15.91104,4.64072,16.574,33.38,-4.82,33.72620346
07/03/2021 13:00,44.75928,6.43604,45.21963906,28.88928,8.42604,30.093,31.74,-3.98,31.98856046,48.64928,4.74604,48.88023466,28.88928,8.42604,30.093,19.76,-3.68,20.09975124
07/03/2021 13:30,47.81344,8.99392,48.65198497,35.77344,10.43392,37.264,24.08,-2.88,24.25161438,48.21344,8.09392,48.88811039,35.77344,10.43392,37.264,12.44,-2.34,12.65816732
07/03/2021 14:00,49.15832,10.64576,50.29783923,39.92832,11.64576,41.592,18.46,-2,18.56802628,46.92832,10.26576,48.0380375,39.92832,11.64576,41.592,7,-1.38,7.13473195
07/03/2021 14:30,48.04816,9.79988,49.03736664,38.46816,11.21988,40.071,19.16,-2.84,19.36933659,46.34816,13.67988,48.32484922,38.46816,11.21988,40.071,7.88,2.46,8.255059055
07/03/2021 15:00,46.56712,7.83416,47.22150705,35.87712,10.46416,37.372,21.38,-5.26,22.01753846,46.17712,5.76416,46.53549132,35.87712,10.46416,37.372,10.3,-4.7,11.32166066
07/03/2021 15:30,43.7092,5.9106,44.10702163,29.8992,8.7206,31.145,27.62,-5.62,28.18596814,46.5792,3.7806,46.73237431,29.8992,8.7206,31.145,16.68,-4.94,17.396149
07/03/2021 16:00,40.30664,3.29152,40.4408127,22.25664,6.49152,23.184,36.1,-6.4,36.66292405,47.43664,0.79152,47.44324313,22.25664,6.49152,23.184,25.18,-5.7,25.81709511
07/03/2021 16:30,37.8356,2.8658,37.94397761,15.1056,4.4058,15.735,45.46,-3.08,45.56421842,49.1456,-0.7942,49.15201677,15.1056,4.4058,15.735,34.04,-5.2,34.43488928
07/03/2021 17:00,35.8756,0.0958,35.87572791,8.6256,2.5158,8.985,54.5,-4.84,54.71449168,51.3456,-0.5842,51.34892335,8.6256,2.5158,8.985,42.72,-3.1,42.83232891
07/03/2021 17:30,33.46464,-1.85448,33.51598464,2.86464,0.83552,2.984,61.2,-5.38,61.43601875,55.80464,-0.84448,55.8110293,2.86464,0.83552,2.984,52.94,-1.68,52.96664988
07/03/2021 18:00,31.8512,-1.0834,31.86962028,0.5712,0.1666,0.595,62.56,-2.5,62.60993212,59.8712,-3.0334,59.947995,0.5712,0.1666,0.595,59.3,-3.2,59.38627788
07/03/2021 18:30,32.21488,-1.76816,32.26336751,0.55488,0.16184,0.578,63.32,-3.86,63.43754409,60.41488,-2.65816,60.47332916,0.55488,0.16184,0.578,59.86,-2.82,59.92638818
07/03/2021 19:00,31.62552,-1.23964,31.64980604,0.99552,0.29036,1.037,61.26,-3.06,61.33637746,58.83552,-1.76964,58.86212738,0.99552,0.29036,1.037,57.84,-2.06,57.87667233
07/03/2021 19:30,32.22656,-0.67392,32.23360572,2.38656,0.69608,2.486,59.68,-2.74,59.74286568,53.76656,-5.52392,54.04957601,2.38656,0.69608,2.486,51.38,-6.22,51.75512342
07/03/2021 20:00,32.5816,-1.4262,32.61279971,3.9216,1.1438,4.085,57.32,-5.14,57.54999566,49.6416,-1.4562,49.66295369,3.9216,1.1438,4.085,45.72,-2.6,45.79386859
07/03/2021 20:30,31.50928,-2.80396,31.63379392,3.20928,0.93604,3.343,56.6,-7.48,57.09212205,48.46928,-2.70396,48.54464444,3.20928,0.93604,3.343,45.26,-3.64,45.40613615
07/03/2021 21:00,29.21856,-2.64292,29.33784714,1.49856,0.43708,1.561,55.44,-6.16,55.78117245,46.09856,-1.68292,46.12926895,1.49856,0.43708,1.561,44.6,-2.12,44.65035722
07/03/2021 21:30,28.22296,-2.68872,28.35074402,2.23296,0.65128,2.326,51.98,-6.68,52.40746893,43.87296,-1.78872,43.90940831,2.23296,0.65128,2.326,41.64,-2.44,41.71142769
07/03/2021 22:00,26.972,-2.704,27.107202,2.112,0.616,2.2,49.72,-6.64,50.16141944,42.032,-1.604,42.06259431,2.112,0.616,2.2,39.92,-2.22,39.98168081
07/03/2021 22:30,26.30112,-0.31384,26.30299239,2.66112,0.77616,2.772,47.28,-2.18,47.33023135,39.80112,-7.90384,40.57831736,2.66112,0.77616,2.772,37.14,-8.68,38.14081803
07/03/2021 23:00,24.88952,-3.48264,25.13199131,2.69952,0.78736,2.812,44.38,-8.54,45.19420317,38.23952,-6.41264,38.77348116,2.69952,0.78736,2.812,35.54,-7.2,36.2619856
07/03/2021 23:30,23.53,-2.965,23.71607314,3,0.875,3.125,41.06,-7.68,41.77207201,35.76,-5.445,36.17216644,3,0.875,3.125,32.76,-6.32,33.36405251
08/03/2021 00:00,22.85968,-1.98176,22.94542095,3.55968,1.03824,3.708,38.6,-6.04,39.06970182,34.15968,-3.44176,34.33262952,3.55968,1.03824,3.708,30.6,-4.48,30.92620895
08/03/2021 00:30,23.81512,-2.40684,23.93643289,4.36512,1.27316,4.547,38.9,-7.36,39.59014524,35.30512,-4.56684,35.599263,4.36512,1.27316,4.547,30.94,-5.84,31.48633354
08/03/2021 01:00,25.696,-2.952,25.86500957,4.416,1.288,4.6,42.56,-8.48,43.39658973,38.696,-5.912,39.1450145,4.416,1.288,4.6,34.28,-7.2,35.02796597
08/03/2021 01:30,25.67112,-3.18384,25.86780314,3.86112,1.12616,4.022,43.62,-8.62,44.46356711,39.16112,-6.31384,39.66683621,3.86112,1.12616,4.022,35.3,-7.44,36.07552633
08/03/2021 02:00,24.7452,-3.1114,24.94004276,3.3552,0.9786,3.495,42.78,-8.18,43.55503186,37.9952,-5.9614,38.46002487,3.3552,0.9786,3.495,34.64,-6.94,35.32836254
08/03/2021 02:30,23.68248,-3.23136,23.90191512,2.53248,0.73864,2.638,42.3,-7.94,43.03874533,36.89248,-5.86136,37.35519538,2.53248,0.73864,2.638,34.36,-6.6,34.98813513
08/03/2021 03:00,23.69832,-3.17424,23.90995965,2.72832,0.79576,2.842,41.94,-7.94,42.68497628,36.90832,-5.80424,37.36192296,2.72832,0.79576,2.842,34.18,-6.6,34.8113832
08/03/2021 03:30,23.08048,-3.23236,23.30572265,1.98048,0.57764,2.063,42.2,-7.62,42.88244862,36.48048,-5.64236,36.91424721,1.98048,0.57764,2.063,34.5,-6.22,35.05621771
08/03/2021 04:00,21.90272,-3.52004,22.18377391,0.58272,0.16996,0.607,42.64,-7.38,43.27394135,35.68272,-5.79004,36.14942696,0.58272,0.16996,0.607,35.1,-5.96,35.60241003
08/03/2021 04:30,21.60032,-3.81824,21.93519503,0.28032,0.08176,0.292,42.64,-7.8,43.34754434,35.38032,-6.33824,35.94357146,0.28032,0.08176,0.292,35.1,-6.42,35.68229813
08/03/2021 05:00,21.45968,-3.20676,21.69795325,0.07968,0.02324,0.083,42.76,-6.46,43.2452217,35.17968,-4.99676,35.5327665,0.07968,0.02324,0.083,35.1,-5.02,35.45716289
08/03/2021 05:30,22.0228,-4.2396,22.42716942,0.1728,0.0504,0.18,43.7,-8.58,44.53432833,35.9928,-7.3096,36.72753605,0.1728,0.0504,0.18,35.82,-7.36,36.56831962
08/03/2021 06:00,23.18784,-2.23688,23.2954836,0.38784,0.11312,0.404,45.6,-4.7,45.84157502,37.66784,-7.24688,38.35861624,0.38784,0.11312,0.404,37.28,-7.36,37.99957895
08/03/2021 06:30,26.51896,-2.22572,26.61219775,1.24896,0.36428,1.301,50.54,-5.18,50.80476356,42.20896,-3.07572,42.32087378,1.24896,0.36428,1.301,40.96,-3.44,41.1041993
08/03/2021 07:00,30.11384,-1.77888,30.1663351,3.36384,0.98112,3.504,53.5,-5.52,53.78401621,46.30384,-3.99888,46.47619434,3.36384,0.98112,3.504,42.94,-4.98,43.22781512
08/03/2021 07:30,31.2508,-1.0756,31.26930469,3.3408,0.9744,3.48,55.82,-4.1,55.97037073,47.8008,-1.4656,47.82326279,3.3408,0.9744,3.48,44.46,-2.44,44.52690423
08/03/2021 08:00,32.99056,1.40308,33.02038284,4.81056,1.40308,5.011,56.36,0,56.36,49.27056,2.22308,49.32068701,4.81056,1.40308,5.011,44.46,0.82,44.46756121
08/03/2021 08:30,34.97768,2.47224,35.06494074,7.20768,2.10224,7.508,55.54,0.74,55.54492956,50.26768,2.92224,50.35254849,7.20768,2.10224,7.508,43.06,0.82,43.067807
08/03/2021 09:00,36.1068,2.8824,36.22166805,8.4768,2.4724,8.83,55.26,0.82,55.26608363,50.7768,3.2324,50.87958164,8.4768,2.4724,8.83,42.3,0.76,42.30682687
08/03/2021 09:30,37.9928,3.5104,38.1546296,11.9328,3.4804,12.43,52.12,0.06,52.12003454,50.8328,3.0004,50.92127214,11.9328,3.4804,12.43,38.9,-0.48,38.90296133
08/03/2021 10:00,37.35448,4.57964,37.63416372,13.16448,3.83964,13.713,48.38,1.48,48.40263216,52.94448,2.91964,53.02492112,13.16448,3.83964,13.713,39.78,-0.92,39.79063709
08/03/2021 10:30,36.454,2.567,36.54426911,14.424,4.207,15.025,44.06,-3.28,44.18191938,57.044,6.467,57.40940711,14.424,4.207,15.025,42.62,2.26,42.67987816
08/03/2021 11:00,37.0248,1.9464,37.07592599,16.2048,4.7264,16.88,41.64,-5.56,42.00956082,59.2448,7.7264,59.74649432,16.2048,4.7264,16.88,43.04,3,43.14442722
08/03/2021 11:30,39.01536,2.89948,39.12295107,19.33536,5.63948,20.141,39.36,-5.48,39.73965274,60.07536,9.03948,60.75163436,19.33536,5.63948,20.141,40.74,3.4,40.88162913
08/03/2021 12:00,38.73744,3.05592,38.85779079,18.63744,5.43592,19.414,40.2,-4.76,40.48083003,60.17744,9.51592,60.92517557,18.63744,5.43592,19.414,41.54,4.08,41.739885
08/03/2021 12:30,39.59632,3.57476,39.75735739,20.41632,5.95476,21.267,38.36,-4.76,38.65420029,60.01632,10.03476,60.84944597,20.41632,5.95476,21.267,39.6,4.08,39.80962698
08/03/2021 13:00,37.96392,2.36156,38.03729995,17.11392,4.99156,17.827,41.7,-5.26,42.03043659,60.13392,8.59156,60.74457373,17.11392,4.99156,17.827,43.02,3.6,43.17036484
08/03/2021 13:30,36.92968,2.01824,36.98478819,14.83968,4.32824,15.458,44.18,-4.62,44.42090499,60.39968,7.92824,60.91779981,14.83968,4.32824,15.458,45.56,3.6,45.70200871
08/03/2021 14:00,36.01624,2.29932,36.08956104,13.98624,4.07932,14.569,44.06,-3.56,44.20358809,59.12624,7.67932,59.62284975,13.98624,4.07932,14.569,45.14,3.6,45.28332585
08/03/2021 14:30,35.94872,1.69796,35.98879739,15.07872,4.39796,15.707,41.74,-5.4,42.08785573,58.31872,9.29796,59.0552721,15.07872,4.39796,15.707,43.24,4.9,43.5167508
08/03/2021 15:00,35.5876,1.6668,35.62661219,15.1776,4.4268,15.81,40.82,-5.52,41.19153797,57.2976,9.2468,58.03893759,15.1776,4.4268,15.81,42.12,4.82,42.3948912
08/03/2021 15:30,34.30552,0.85036,34.31605768,12.27552,3.58036,12.787,44.06,-5.46,44.39701792,57.11552,7.82036,57.64842284,12.27552,3.58036,12.787,44.84,4.24,45.04001776
08/03/2021 16:00,34.35464,0.10052,34.35478706,10.66464,3.11052,11.109,47.38,-6.02,47.76091289,59.04464,6.13052,59.36204838,10.66464,3.11052,11.109,48.38,3.02,48.47416632
08/03/2021 16:30,35.3832,0.6676,35.38949748,12.4032,3.6176,12.92,45.96,-5.9,46.3371514,59.6032,7.1976,60.03621321,12.4032,3.6176,12.92,47.2,3.58,47.33557225
08/03/2021 17:00,34.3868,-0.9826,34.40083599,7.3968,2.1574,7.705,53.98,-6.28,54.34407787,62.7968,2.8174,62.85997004,7.3968,2.1574,7.705,55.4,0.66,55.40393127
08/03/2021 17:30,36.03344,1.19892,36.05337997,6.13344,1.78892,6.389,59.8,-1.18,59.81164101,65.21344,-1.71108,65.23588392,6.13344,1.78892,6.389,59.08,-3.5,59.18358218
08/03/2021 18:00,36.32728,-0.21996,36.32794592,6.61728,1.93004,6.893,59.42,-4.3,59.57538418,66.01728,3.59004,66.11482168,6.61728,1.93004,6.893,59.4,1.66,59.42319076
08/03/2021 18:30,37.21072,3.53396,37.37815614,7.35072,2.14396,7.657,59.72,2.78,59.78467028,65.91072,0.28396,65.91133168,7.35072,2.14396,7.657,58.56,-1.86,58.58953149
08/03/2021 19:00,37.85792,4.28856,38.10005057,9.93792,2.89856,10.352,55.84,2.78,55.90915846,64.11792,1.33856,64.13189073,9.93792,2.89856,10.352,54.18,-1.56,54.20245382
08/03/2021 19:30,36.82688,1.77284,36.86952742,9.26688,2.70284,9.653,55.12,-1.86,55.15137351,62.00688,5.38284,62.24008462,9.26688,2.70284,9.653,52.74,2.68,52.80804863
08/03/2021 20:00,36.1676,1.7018,36.2076154,11.9376,3.4818,12.435,48.46,-3.56,48.59058757,60.4376,5.7618,60.71162848,11.9376,3.4818,12.435,48.5,2.28,48.55356218
08/03/2021 20:30,35.38328,2.10304,35.44572303,11.39328,3.32304,11.868,47.98,-2.44,48.04200246,58.49328,3.60304,58.60414407,11.39328,3.32304,11.868,47.1,0.28,47.10083226
