Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/03/2021 21:00,35.66568,4.66624,35.96963338,13.01568,3.79624,13.558,45.3,1.74,45.3334049,56.27568,-0.18376,56.27598002,13.01568,3.79624,13.558,43.26,-3.98,43.44269789
08/03/2021 21:30,35.95208,4.06144,36.18075941,15.98208,4.66144,16.648,39.94,-1.2,39.95802297,53.30208,1.10144,53.31345892,15.98208,4.66144,16.648,37.32,-3.56,37.48941184
08/03/2021 22:00,34.13168,4.35924,34.4089313,16.35168,4.76924,17.033,35.56,-0.82,35.56945319,51.25168,-1.53076,51.2745349,16.35168,4.76924,17.033,34.9,-6.3,35.46406632
08/03/2021 22:30,31.49448,3.67464,31.70812592,14.24448,4.15464,14.838,34.5,-0.96,34.51335394,48.30448,-1.72536,48.33528375,14.24448,4.15464,14.838,34.06,-5.88,34.56382502
08/03/2021 23:00,28.4812,2.6666,28.60576007,11.3712,3.3166,11.845,34.22,-1.3,34.24468426,45.1912,-2.7834,45.27683594,11.3712,3.3166,11.845,33.82,-6.1,34.36571547
08/03/2021 23:30,28.25408,2.25244,28.34372104,13.41408,3.91244,13.973,29.68,-3.32,29.86511008,43.09408,0.17244,43.09442501,13.41408,3.91244,13.973,29.68,-3.74,29.9147121
09/03/2021 00:00,26.54032,1.23676,26.56912044,11.92032,3.47676,12.417,29.24,-4.48,29.58121025,40.82032,-4.72324,41.09266992,11.92032,3.47676,12.417,28.9,-8.2,30.04080558
09/03/2021 00:30,25.47664,0.06652,25.47672684,9.41664,2.74652,9.809,32.12,-5.36,32.56415207,41.31664,-5.63348,41.6989309,9.41664,2.74652,9.809,31.9,-8.38,32.98233467
09/03/2021 01:00,26.85264,-0.44048,26.85625249,9.63264,2.80952,10.034,34.44,-6.5,35.04801849,43.93264,-6.19048,44.36664175,9.63264,2.80952,10.034,34.3,-9,35.46110545
09/03/2021 01:30,26.18288,-0.93416,26.19953931,8.04288,2.34584,8.378,36.28,-6.56,36.86830617,44.14288,-6.59416,44.63268758,8.04288,2.34584,8.378,36.1,-8.94,37.19050416
09/03/2021 02:00,24.98096,-1.00472,25.00115647,6.84096,1.99528,7.126,36.28,-6,36.77279429,42.94096,-6.38472,43.41302449,6.84096,1.99528,7.126,36.1,-8.38,37.05987588
09/03/2021 02:30,26.49472,0.36596,26.4972473,10.37472,3.02596,10.807,32.24,-5.32,32.67598507,42.41472,-4.69404,42.67367437,10.37472,3.02596,10.807,32.04,-7.72,32.95694161
09/03/2021 03:00,26.71744,1.23592,26.74601089,11.91744,3.47592,12.414,29.6,-4.48,29.93710741,41.37744,-3.68408,41.54112404,11.91744,3.47592,12.414,29.46,-7.16,30.31760545
09/03/2021 03:30,27.6884,1.9712,27.75847842,14.6784,4.2812,15.29,26.02,-4.62,26.42697107,40.8784,-4.6788,41.14528838,14.6784,4.2812,15.29,26.2,-8.96,27.68973817
09/03/2021 04:00,26.86472,1.54596,26.90916522,13.49472,3.93596,14.057,26.74,-4.78,27.16387307,40.53472,-4.52404,40.78640047,13.49472,3.93596,14.057,27.04,-8.46,28.33254666
09/03/2021 04:30,25.97192,0.89056,25.98718387,12.00192,3.50056,12.502,27.94,-5.22,28.42344103,40.20192,-5.49944,40.57632576,12.00192,3.50056,12.502,28.2,-9,29.60135132
09/03/2021 05:00,25.50576,0.49668,25.51059553,11.16576,3.25668,11.631,28.68,-5.52,29.20638286,40.12576,-5.98332,40.56940638,11.16576,3.25668,11.631,28.96,-9.24,30.39834206
09/03/2021 05:30,25.12264,-2.17548,25.21665628,9.51264,2.77452,9.909,31.22,-9.9,32.75207474,41.55264,-4.62548,41.8092927,9.51264,2.77452,9.909,32.04,-7.4,32.88345481
09/03/2021 06:00,24.804,-3.753,25.08631948,7.704,2.247,8.025,34.2,-12,36.24417195,42.764,1.167,42.77992035,7.704,2.247,8.025,35.06,-1.08,35.0766304
09/03/2021 06:30,26.80536,-1.12052,26.82876982,6.85536,1.99948,7.141,39.9,-6.24,40.38499226,46.61536,-6.46052,47.0609191,6.85536,1.99948,7.141,39.76,-8.46,40.65008241
09/03/2021 07:00,29.94072,-0.79604,29.95130037,9.99072,2.91396,10.407,39.9,-7.42,40.58406584,50.11072,-4.24604,50.29028847,9.99072,2.91396,10.407,40.12,-7.16,40.75389552
09/03/2021 07:30,35.9464,2.0202,36.00312321,18.2064,5.3102,18.965,35.48,-6.58,36.08499411,53.8864,2.4502,53.9420762,18.2064,5.3102,18.965,35.68,-2.86,35.79444091
09/03/2021 08:00,36.6712,4.3216,36.9249663,17.9712,5.2416,18.72,37.4,-1.84,37.44523468,55.1112,0.9816,55.11994107,17.9712,5.2416,18.72,37.14,-4.26,37.38351508
09/03/2021 08:30,40.1632,5.7776,40.57663485,22.9632,6.6976,23.92,34.4,-1.84,34.44917416,57.0632,2.4376,57.11524042,22.9632,6.6976,23.92,34.1,-4.26,34.36506365
09/03/2021 09:00,45.85784,9.51312,46.83418561,34.46784,10.05312,35.904,22.78,-1.08,22.80558703,56.92784,6.55312,57.30377255,34.46784,10.05312,35.904,22.46,-3.5,22.73107125
09/03/2021 09:30,49.1444,12.6892,50.75616069,42.1344,12.2892,43.89,14.02,0.8,14.04280599,55.7344,9.2692,56.499924,42.1344,12.2892,43.89,13.6,-3.02,13.93127417
09/03/2021 10:00,54.69384,16.35112,57.08568349,52.32384,15.26112,54.504,4.74,2.18,5.217278984,56.64384,13.78112,58.29617379,52.32384,15.26112,54.504,4.32,-1.48,4.566486614
09/03/2021 10:30,54.36736,17.06548,56.98280829,54.08736,15.77548,56.341,0.56,2.58,2.640075756,53.98736,14.29548,55.84797031,54.08736,15.77548,56.341,-0.1,-1.48,1.483374531
09/03/2021 11:00,49.96216,14.59188,52.0494034,45.33216,13.22188,47.221,9.26,2.74,9.6568732,54.19216,11.52188,55.40346491,45.33216,13.22188,47.221,8.86,-1.7,9.02161848
09/03/2021 11:30,51.92568,16.03124,54.34406039,49.85568,14.54124,51.933,4.14,2.98,5.100980298,53.53568,13.02124,55.09647651,49.85568,14.54124,51.933,3.68,-1.52,3.981557484
09/03/2021 12:00,52.67384,16.55112,55.21297849,50.88384,14.84112,53.004,3.58,3.42,4.951040295,54.20384,14.34112,56.06892182,50.88384,14.84112,53.004,3.32,-0.5,3.357439501
09/03/2021 12:30,53.37456,16.88508,55.9816897,53.19456,15.51508,55.411,0.36,2.74,2.763548444,53.43456,16.29508,55.86395828,53.19456,15.51508,55.411,0.24,0.78,0.816088231
09/03/2021 13:00,52.21488,16.12684,54.6485925,50.83488,14.82684,52.953,2.76,2.6,3.791780584,53.49488,14.98684,55.5545458,50.83488,14.82684,52.953,2.66,0.16,2.664807685
09/03/2021 13:30,48.26232,14.31776,50.34133275,44.63232,13.01776,46.492,7.26,2.6,7.711523844,51.51232,13.23776,53.18606398,44.63232,13.01776,46.492,6.88,0.22,6.883516543
09/03/2021 14:00,44.65648,11.52564,46.11986105,35.91648,10.47564,37.413,17.48,2.1,17.60569226,53.09648,10.39564,54.10457947,35.91648,10.47564,37.413,17.18,-0.08,17.18018626
09/03/2021 14:30,35.994,5.802,36.45862367,18.864,5.502,19.65,34.26,0.6,34.26525354,52.784,3.282,52.88593556,18.864,5.502,19.65,33.92,-2.22,33.99256978
09/03/2021 15:00,34.08064,4.72352,34.40641894,16.16064,4.71352,16.834,35.84,0.02,35.84000558,51.70064,2.19352,51.74715167,16.16064,4.71352,16.834,35.54,-2.52,35.62922957
09/03/2021 15:30,38.5932,7.1826,39.2558891,24.7632,7.2226,25.795,27.66,-0.08,27.66011569,52.0832,4.5826,52.28441398,24.7632,7.2226,25.795,27.32,-2.64,27.44725852
09/03/2021 16:00,35.89144,4.01292,36.11507984,17.22144,5.02292,17.939,37.34,-2.02,37.39459854,54.16144,0.26292,54.16207815,17.22144,5.02292,17.939,36.94,-4.76,37.24541851
09/03/2021 16:30,32.68504,1.31772,32.71159161,8.97504,2.61772,9.349,47.42,-2.6,47.49122445,56.01504,-2.40228,56.06652883,8.97504,2.61772,9.349,47.04,-5.02,47.30710306
09/03/2021 17:00,31.282,0.106,31.28217959,3.792,1.106,3.95,54.98,-2,55.01636484,56.912,0.646,56.91566621,3.792,1.106,3.95,53.12,-0.46,53.12199168
09/03/2021 17:30,34.00744,2.44592,34.0952856,5.43744,1.58592,5.664,57.14,1.72,57.16588143,58.55744,-2.39408,58.60635971,5.43744,1.58592,5.664,53.12,-3.98,53.26889148
09/03/2021 18:00,40.138,5.599,40.52663131,15.288,4.459,15.925,49.7,2.28,49.7522703,61.468,5.099,61.67912795,15.288,4.459,15.925,46.18,0.64,46.18443461
09/03/2021 18:30,42.99768,7.31224,43.61501277,20.16768,5.88224,21.008,45.66,2.86,45.74948306,64.58768,4.08224,64.71655964,20.16768,5.88224,21.008,44.42,-1.8,44.4564551
09/03/2021 19:00,43.35008,5.27044,43.66929097,22.15008,6.46044,23.073,42.4,-2.38,42.46674464,64.17008,3.50044,64.26548255,22.15008,6.46044,23.073,42.02,-2.96,42.1241261
09/03/2021 19:30,36.86072,3.29896,37.00805069,11.55072,3.36896,12.032,50.62,-0.14,50.6201936,61.53072,0.24896,61.53122366,11.55072,3.36896,12.032,49.98,-3.12,50.07728827
09/03/2021 20:00,37.16464,4.02552,37.3820181,14.14464,4.12552,14.734,46.04,-0.2,46.0404344,58.32464,-0.03448,58.32465019,14.14464,4.12552,14.734,44.18,-4.16,44.37542112
09/03/2021 20:30,42.1244,6.5242,42.62663793,25.6944,7.4942,26.765,32.86,-1.94,32.91721738,56.2944,2.7542,56.36173426,25.6944,7.4942,26.765,30.6,-4.74,30.96494147
09/03/2021 21:00,42.24216,6.43688,42.72977306,28.17216,8.21688,29.346,28.14,-3.56,28.36429446,54.15216,4.17688,54.31300727,28.17216,8.21688,29.346,25.98,-4.04,26.2922422
09/03/2021 21:30,43.01224,7.47232,43.65648126,31.96224,9.32232,33.294,22.1,-3.7,22.407588,51.64224,6.60232,52.06257371,31.96224,9.32232,33.294,19.68,-2.72,19.8670783
09/03/2021 22:00,46.55576,11.52668,47.96147559,42.12576,12.28668,43.881,8.86,-1.52,8.989438247,49.46576,8.78668,50.24009512,42.12576,12.28668,43.881,7.34,-3.5,8.131764876
09/03/2021 22:30,44.28376,12.39568,45.98591396,42.29376,12.33568,44.056,3.98,0.12,3.981808634,47.91376,9.23568,48.79575988,42.29376,12.33568,44.056,5.62,-3.1,6.418286376
09/03/2021 23:00,47.18832,12.59576,48.84046186,49.04832,14.30576,51.092,-3.72,-3.42,5.053197008,45.58832,8.06576,46.29634332,49.04832,14.30576,51.092,-3.46,-6.24,7.135068325
09/03/2021 23:30,45.18928,12.80104,46.96741053,48.68928,14.20104,50.718,-7,-2.8,7.53923073,41.92928,9.26104,42.93985775,48.68928,14.20104,50.718,-6.76,-4.94,8.372645938
10/03/2021 00:00,43.25792,11.59856,44.78587095,46.17792,13.46856,48.102,-5.84,-3.74,6.934926099,40.33792,7.54856,41.03813529,46.17792,13.46856,48.102,-5.84,-5.92,8.315768155
10/03/2021 00:30,43.89104,11.11572,45.2767338,45.07104,13.14572,46.949,-2.36,-4.06,4.696083475,42.73104,6.26572,43.18797317,45.07104,13.14572,46.949,-2.34,-6.88,7.26704892
10/03/2021 01:00,40.68728,6.68004,41.23199835,37.57728,10.96004,39.143,6.22,-8.56,10.58120976,43.81728,9.20004,44.77270109,37.57728,10.96004,39.143,6.24,-1.76,6.483455869
10/03/2021 01:30,41.8696,7.4878,42.53387536,39.4896,11.5178,41.135,4.76,-8.06,9.360619638,44.1896,12.7378,45.98882796,39.4896,11.5178,41.135,4.7,1.22,4.855759467
10/03/2021 02:00,42.22496,8.97228,43.16768531,41.90496,12.22228,43.651,0.64,-6.5,6.531431696,42.44496,8.18228,43.22643098,41.90496,12.22228,43.651,0.54,-4.04,4.075929342
10/03/2021 02:30,44.16104,12.08572,45.78495475,45.07104,13.14572,46.949,-1.82,-2.12,2.794065139,42.81104,8.78572,43.70324956,45.07104,13.14572,46.949,-2.26,-4.36,4.910926593
10/03/2021 03:00,44.24968,12.56324,45.99857801,46.87968,13.67324,48.833,-5.26,-2.22,5.709290674,41.23968,9.43324,42.30481324,46.87968,13.67324,48.833,-5.64,-4.24,7.056004535
10/03/2021 03:30,45.85696,14.13328,47.98552265,50.61696,14.76328,52.726,-9.52,-1.26,9.603020358,41.07696,10.14328,42.31078789,50.61696,14.76328,52.726,-9.54,-4.62,10.59981132
10/03/2021 04:00,48.76952,15.67236,51.22586211,56.81952,16.57236,59.187,-16.1,-1.8,16.20030864,40.63952,12.79236,42.60534075,56.81952,16.57236,59.187,-16.18,-3.78,16.61567934
10/03/2021 04:30,49.53896,16.32928,52.16084684,58.48896,17.05928,60.926,-17.9,-1.46,17.9594432,40.58896,13.67928,42.83207181,58.48896,17.05928,60.926,-17.9,-3.38,18.21632235
10/03/2021 05:00,49.92112,16.59116,52.60593894,59.18112,17.26116,61.647,-18.52,-1.34,18.56841404,40.62112,13.98116,42.95984433,59.18112,17.26116,61.647,-18.56,-3.28,18.84759932
10/03/2021 05:30,50.33792,16.68356,53.03062666,59.01792,17.21356,61.477,-17.36,-1.06,17.39233164,41.67792,14.27356,44.05432477,59.01792,17.21356,61.477,-17.34,-2.94,17.58747281
10/03/2021 06:00,51.64864,17.04252,54.38776978,60.24864,17.57252,62.759,-17.2,-1.06,17.23263184,43.06864,14.57252,45.46719796,60.24864,17.57252,62.759,-17.18,-3,17.4399656
10/03/2021 06:30,54.09344,15.95392,56.39705502,60.49344,17.64392,63.014,-12.8,-3.38,13.23874616,47.77344,17.20392,50.77673121,60.49344,17.64392,63.014,-12.72,-0.44,12.72760779
10/03/2021 07:00,55.17592,15.75256,57.38053062,58.94592,17.19256,61.402,-7.54,-2.88,8.071307205,51.12592,20.31256,55.01326921,58.94592,17.19256,61.402,-7.82,3.12,8.419429909
10/03/2021 07:30,56.09952,15.51736,58.206053,56.45952,16.46736,58.812,-0.72,-1.9,2.031846451,55.61952,21.70736,59.70544768,56.45952,16.46736,58.812,-0.84,5.24,5.306901167
10/03/2021 08:00,56.26264,16.59952,58.66028234,55.95264,16.31952,58.284,0.62,0.56,0.835463943,56.35264,19.43952,59.61136614,55.95264,16.31952,58.284,0.4,3.12,3.14553652
10/03/2021 08:30,58.29768,19.01224,61.31953003,58.08768,16.94224,60.508,0.42,4.14,4.161249812,58.28768,19.56224,61.48280145,58.08768,16.94224,60.508,0.2,2.62,2.6276225
10/03/2021 09:00,59.56464,19.90052,62.80109103,60.58464,17.67052,63.109,-2.04,4.46,4.904406182,58.32464,20.63052,61.86583861,60.58464,17.67052,63.109,-2.26,2.96,3.724137484
10/03/2021 09:30,61.52472,20.46096,64.83781347,62.09472,18.11096,64.682,-1.14,4.7,4.836279562,59.95472,20.65096,63.41159672,62.09472,18.11096,64.682,-2.14,2.54,3.321325037
10/03/2021 10:00,61.41576,20.65168,64.7949648,61.68576,17.99168,64.256,-0.54,5.32,5.347335785,58.62576,19.95168,61.92777463,61.68576,17.99168,64.256,-3.06,1.96,3.633895981
10/03/2021 10:30,62.57136,20.96748,65.99098658,63.11136,18.40748,65.741,-1.08,5.12,5.232666624,59.05136,20.36748,62.46516917,63.11136,18.40748,65.741,-4.06,1.96,4.508347813
10/03/2021 11:00,63.50816,21.44488,67.0311067,65.70816,19.16488,68.446,-4.4,4.56,6.336686831,60.00816,21.12488,63.6179206,65.70816,19.16488,68.446,-5.7,1.96,6.027569991
10/03/2021 11:30,62.97464,21.51552,66.5486505,65.02464,18.96552,67.734,-4.1,5.1,6.54369926,60.50464,22.58552,64.58263834,65.02464,18.96552,67.734,-4.52,3.62,5.790923933
10/03/2021 12:00,62.99512,21.01816,66.40894664,64.96512,18.94816,67.672,-3.94,4.14,5.715172788,60.64512,21.86816,64.46741038,64.96512,18.94816,67.672,-4.32,2.92,5.214288063
10/03/2021 12:30,63.35192,20.10056,66.46426318,64.80192,18.90056,67.502,-2.9,2.4,3.764306045,61.74192,26.18056,67.06330149,64.80192,18.90056,67.502,-3.06,7.28,7.896961441
10/03/2021 13:00,63.67712,20.23916,66.81615979,65.75712,19.17916,68.497,-4.16,2.12,4.669047012,61.51712,26.51916,66.98971488,65.75712,19.17916,68.497,-4.24,7.34,8.476626688
10/03/2021 13:30,63.49304,19.73172,66.48839675,63.74304,18.59172,66.399,-0.5,2.28,2.334180798,63.58304,26.13172,68.74350708,63.74304,18.59172,66.399,-0.16,7.54,7.541697422
10/03/2021 14:00,62.43816,18.47988,65.11551112,63.42816,18.49988,66.071,-1.98,-0.04,1.980403999,61.42816,26.23988,66.79783038,63.42816,18.49988,66.071,-2,7.74,7.994222914
10/03/2021 14:30,61.9008,17.8544,64.4242861,62.3808,18.1944,64.98,-0.96,-0.68,1.176435294,61.5408,25.2544,66.52108526,62.3808,18.1944,64.98,-0.84,7.06,7.109796059
10/03/2021 15:00,61.3872,18.4146,64.08967013,61.8672,18.0446,64.445,-0.96,0.74,1.212105606,61.0272,25.8046,66.2585581,61.8672,18.0446,64.445,-0.84,7.76,7.805331511
10/03/2021 15:30,61.03088,18.26984,63.70679216,61.37088,17.89984,63.928,-0.68,0.74,1.004987562,60.77088,25.45984,65.88856736,61.37088,17.89984,63.928,-0.6,7.56,7.583772148
10/03/2021 16:00,62.08912,18.52016,64.79240039,62.22912,18.15016,64.822,-0.28,0.74,0.791201618,61.88912,25.71016,67.0169792,62.22912,18.15016,64.822,-0.34,7.56,7.567641641
10/03/2021 16:30,63.1568,18.0874,65.69577935,62.1168,18.1174,64.705,2.08,-0.06,2.080865205,64.2768,23.9974,68.61036529,62.1168,18.1174,64.705,2.16,5.88,6.264183905
10/03/2021 17:00,63.99752,21.04636,67.36936867,61.90752,18.05636,64.487,4.18,5.98,7.29608114,65.86752,20.01636,68.84173777,61.90752,18.05636,64.487,3.96,1.96,4.418506535
10/03/2021 17:30,65.518,19.889,68.47029024,62.088,18.109,64.675,6.86,3.56,7.728725639,68.948,26.849,73.99118532,62.088,18.109,64.675,6.86,8.74,11.11067955
10/03/2021 18:00,65.70856,18.63208,68.29911612,61.85856,18.04208,64.436,7.7,1.18,7.789890885,69.79856,26.16208,74.54054875,61.85856,18.04208,64.436,7.94,8.12,11.35684815
10/03/2021 18:30,66.4804,19.5172,69.28610741,63.5904,18.5472,66.24,5.78,1.94,6.09688445,69.4704,26.4672,74.34143631,63.5904,18.5472,66.24,5.88,7.92,9.864116788
10/03/2021 19:00,65.53048,21.15264,68.85984307,63.30048,18.46264,65.938,4.46,5.38,6.988275896,67.62048,21.88264,71.07305572,63.30048,18.46264,65.938,4.32,3.42,5.509882031
10/03/2021 19:30,63.42968,20.89324,66.78212173,62.23968,18.15324,64.833,2.38,5.48,5.974512532,64.45968,18.17324,66.97250927,62.23968,18.15324,64.833,2.22,0.02,2.220090088
10/03/2021 20:00,61.44304,20.54672,64.78745918,61.22304,17.85672,63.774,0.44,5.38,5.397962579,61.68304,17.37672,64.08391235,61.22304,17.85672,63.774,0.46,-0.48,0.664830806
10/03/2021 20:30,59.7112,19.9216,62.94678349,59.4912,17.3516,61.97,0.44,5.14,5.15879831,59.6512,16.0916,61.78353544,59.4912,17.3516,61.97,0.16,-1.26,1.270118105
10/03/2021 21:00,59.76584,19.87712,62.98456581,62.35584,18.18712,64.954,-5.18,3.38,6.185208161,57.15584,19.18712,60.29042727,62.35584,18.18712,64.954,-5.2,1,5.295280918
10/03/2021 21:30,58.85688,18.77784,61.7797669,63.38688,18.48784,66.028,-9.06,0.58,9.078546139,54.50688,17.74784,57.32351866,63.38688,18.48784,66.028,-8.88,-0.74,8.910779988
10/03/2021 22:00,57.45584,17.12712,59.95424747,63.31584,18.46712,65.954,-11.72,-2.68,12.02251222,51.87584,21.06712,55.99041276,63.31584,18.46712,65.954,-11.44,2.6,11.73173474
10/03/2021 22:30,56.0128,17.0104,58.53876897,63.5328,18.5304,66.18,-15.04,-3.04,15.3441585,48.5328,17.3704,51.54768154,63.5328,18.5304,66.18,-15,-1.16,15.04478647
10/03/2021 23:00,54.72752,18.78636,57.86215315,63.58752,18.54636,66.237,-17.72,0.48,17.72649994,45.26752,15.50636,47.84971857,63.58752,18.54636,66.237,-18.32,-3.04,18.57051426
10/03/2021 23:30,53.34976,19.54868,56.81855139,63.62976,18.55868,66.281,-20.56,1.98,20.65512043,42.52976,13.97868,44.76811343,63.62976,18.55868,66.281,-21.1,-4.58,21.59135012
11/03/2021 00:00,52.55648,19.47064,56.047207,63.63648,18.56064,66.288,-22.16,1.82,22.23461266,40.95648,14.34064,43.39455276,63.63648,18.56064,66.288,-22.68,-4.22,23.06926093
11/03/2021 00:30,52.76376,19.37068,56.20709575,63.29376,18.46068,65.931,-21.06,1.82,21.13849569,41.67376,14.24068,44.03974613,63.29376,18.46068,65.931,-21.62,-4.22,22.02800036
11/03/2021 01:00,52.29832,18.34076,55.42109483,60.20832,17.56076,62.717,-15.82,1.56,15.89672922,43.82832,13.10076,45.74441547,60.20832,17.56076,62.717,-16.38,-4.46,16.97633647
11/03/2021 01:30,52.22712,18.13916,55.28744151,59.51712,17.35916,61.997,-14.58,1.56,14.66321929,44.39712,12.89916,46.23302492,59.51712,17.35916,61.997,-15.12,-4.46,15.76407308
11/03/2021 02:00,53.83456,17.71508,56.67436731,63.51456,18.52508,66.161,-19.36,-1.62,19.42766069,43.67456,15.44508,46.32513019,63.51456,18.52508,66.161,-19.84,-3.08,20.07764926
11/03/2021 02:30,49.64584,13.27712,51.39057642,56.11584,16.36712,58.454,-12.94,-6.18,14.34001395,43.13584,14.62712,45.54836256,56.11584,16.36712,58.454,-12.98,-1.74,13.09610629
11/03/2021 03:00,49.69264,13.47452,51.48709702,57.03264,16.63452,59.409,-14.68,-6.32,15.98264058,42.31264,15.39452,45.02611187,57.03264,16.63452,59.409,-14.72,-1.24,14.77213593
11/03/2021 03:30,49.75792,14.62356,51.86230914,57.33792,16.72356,59.727,-15.16,-4.2,15.73103938,42.03792,16.78356,45.26449607,57.33792,16.72356,59.727,-15.3,0.06,15.30011765
11/03/2021 04:00,47.49624,12.62432,49.14535858,53.70624,15.66432,55.944,-12.42,-6.08,13.82833323,41.20624,13.68432,43.41906066,53.70624,15.66432,55.944,-12.5,-1.98,12.6558445
11/03/2021 04:30,45.85512,11.54816,47.28691182,51.04512,14.88816,53.172,-10.38,-6.68,12.34369475,40.58512,12.48816,42.4629969,51.04512,14.88816,53.172,-10.46,-2.4,10.7318032
11/03/2021 05:00,51.29896,14.15928,53.21718244,58.24896,16.98928,60.676,-13.9,-5.66,15.00818443,44.12896,14.80928,46.5476088,58.24896,16.98928,60.676,-14.12,-2.18,14.28729506
11/03/2021 05:30,37.5016,5.6588,37.92613901,32.3616,9.4388,33.71,10.28,-7.56,12.76056425,42.5616,9.2988,43.56555378,32.3616,9.4388,33.71,10.2,-0.14,10.20096074
11/03/2021 06:00,44.81168,10.13924,45.94443222,45.87168,13.37924,47.783,-2.12,-6.48,6.817976239,44.05168,15.33924,46.6459301,45.87168,13.37924,47.783,-1.82,1.96,2.674696244
11/03/2021 06:30,43.26448,10.64464,44.55472579,40.40448,11.78464,42.088,5.72,-2.28,6.157661894,45.76448,4.90464,46.02654803,40.40448,11.78464,42.088,5.36,-6.88,8.721467766
11/03/2021 07:00,45.74,10.25,46.87440773,40.08,11.69,41.75,11.32,-2.88,11.68061642,51.34,8.93,52.1108482,40.08,11.69,41.75,11.26,-2.76,11.59332567
11/03/2021 07:30,48.98056,9.86308,49.9637429,43.21056,12.60308,45.011,11.54,-5.48,12.77505382,54.63056,18.22308,57.58974501,43.21056,12.60308,45.011,11.42,5.62,12.72795349
11/03/2021 08:00,49.15248,10.83864,50.3333131,42.61248,12.42864,44.388,13.08,-3.18,13.46101036,55.13248,12.88864,56.61896672,42.61248,12.42864,44.388,12.52,0.46,12.52844763
11/03/2021 08:30,61.28496,18.77728,64.09705583,64.58496,18.83728,67.276,-6.6,-0.12,6.601090819,56.22496,22.15728,60.43336151,64.58496,18.83728,67.276,-8.36,3.32,8.995109783
11/03/2021 09:00,63.81504,20.77272,67.11084284,69.57504,20.29272,72.474,-11.52,0.96,11.5599308,57.51504,25.15272,62.77451035,69.57504,20.29272,72.474,-12.06,4.86,13.00243054
11/03/2021 09:30,68.90616,23.85388,72.91821773,80.03616,23.34388,83.371,-22.26,1.02,22.28335702,57.11616,28.44388,63.80681815,80.03616,23.34388,83.371,-22.92,5.1,23.48055366
11/03/2021 10:00,74.60928,27.49604,79.5146331,92.00928,26.83604,95.843,-34.8,1.32,34.82502548,56.40928,33.03604,65.37114661,92.00928,26.83604,95.843,-35.6,6.2,36.13585477
11/03/2021 10:30,76.24968,28.83824,81.52090398,95.23968,27.77824,99.208,-37.98,2.12,38.03912197,56.43968,34.89824,66.35755144,95.23968,27.77824,99.208,-38.8,7.12,39.4478694
11/03/2021 11:00,72.59624,26.74932,77.36756544,88.38624,25.77932,92.069,-31.58,1.94,31.63953223,56.14624,32.75932,65.00440995,88.38624,25.77932,92.069,-32.24,6.98,32.98693681
11/03/2021 11:30,73.91344,27.45892,78.84915282,90.37344,26.35892,94.139,-32.92,2.2,32.99342965,56.79344,33.61892,65.99792882,90.37344,26.35892,94.139,-33.58,7.26,34.35584375
11/03/2021 12:00,73.7208,27.2694,78.60264963,89.6208,26.1394,93.355,-31.8,2.26,31.88020703,57.0208,33.3994,66.08246025,89.6208,26.1394,93.355,-32.6,7.26,33.39861674
11/03/2021 12:30,75.19504,28.10772,80.27663399,92.49504,26.97772,96.349,-34.6,2.26,34.67373069,57.07504,33.91772,66.39255923,92.49504,26.97772,96.349,-35.42,6.94,36.09348972
11/03/2021 13:00,75.35568,29.17124,80.80494881,94.49568,27.56124,98.433,-38.28,3.22,38.4151897,55.43568,35.72124,65.94787035,94.49568,27.56124,98.433,-39.06,8.16,39.90324799
11/03/2021 13:30,73.976,29.023,79.46560957,90.696,26.453,94.475,-33.44,5.14,33.8327238,56.656,31.913,65.02570188,90.696,26.453,94.475,-34.04,5.46,34.47510986
11/03/2021 14:00,74.85488,32.22184,81.49539884,94.39488,27.53184,98.328,-39.08,9.38,40.18993406,54.93488,27.47184,61.42103087,94.39488,27.53184,98.328,-39.46,-0.06,39.46004562
11/03/2021 14:30,70.86368,29.23024,76.65551561,86.50368,25.23024,90.108,-31.28,8,32.28681465,55.06368,24.69024,60.34581018,86.50368,25.23024,90.108,-31.44,-0.54,31.44463706
11/03/2021 15:00,65.60936,25.93148,70.54806712,76.11936,22.20148,79.291,-21.02,7.46,22.30452869,54.73936,20.58148,58.48072206,76.11936,22.20148,79.291,-21.38,-1.62,21.44128727
11/03/2021 15:30,62.06544,23.37992,66.32299376,67.88544,19.79992,70.714,-11.64,7.16,13.66584063,55.76544,17.89992,58.56783618,67.88544,19.79992,70.714,-12.12,-1.9,12.26802348
11/03/2021 16:00,59.02688,19.24784,62.08584305,60.74688,17.71784,63.278,-3.44,3.06,4.604041703,57.00688,19.37784,60.21034006,60.74688,17.71784,63.278,-3.74,1.66,4.091845549
11/03/2021 16:30,60.76768,17.42224,63.21586335,61.68768,17.99224,64.258,-1.84,-1.14,2.164532282,59.60768,21.23224,63.27624776,61.68768,17.99224,64.258,-2.08,3.24,3.8501948
11/03/2021 17:00,58.62264,19.65952,61.83130799,59.79264,17.43952,62.284,-2.34,4.44,5.018884338,57.39264,18.75952,60.3807479,59.79264,17.43952,62.284,-2.4,1.32,2.739050931
11/03/2021 17:30,63.06912,19.32516,65.9634422,62.82912,18.32516,65.447,0.48,2,2.056793621,62.70912,22.90516,66.76136672,62.82912,18.32516,65.447,-0.12,4.58,4.581571783
11/03/2021 18:00,63.4056,18.6608,66.0945956,61.3056,17.8808,63.86,4.2,1.56,4.480357129,65.1056,22.7208,68.95631881,61.3056,17.8808,63.86,3.8,4.84,6.153503067
11/03/2021 18:30,61.15976,17.13868,63.51575077,55.46976,16.17868,57.781,11.38,1.92,11.54083186,66.58976,20.49868,69.67346711,55.46976,16.17868,57.781,11.12,4.32,11.92966051
11/03/2021 19:00,57.5828,16.5304,59.90853846,49.8528,14.5404,51.93,15.46,3.98,15.96408469,65.1528,13.2204,66.48057103,49.8528,14.5404,51.93,15.3,-1.32,15.35683561
11/03/2021 19:30,56.30976,14.80368,58.22317419,49.58976,14.46368,51.656,13.44,0.68,13.45719139,62.98976,16.74368,65.17714849,49.58976,14.46368,51.656,13.4,2.28,13.59258621
11/03/2021 20:00,52.81152,11.53336,54.05622108,46.09152,13.44336,48.012,13.44,-3.82,13.9723298,59.91152,16.06336,62.02758873,46.09152,13.44336,48.012,13.82,2.62,14.06615797
11/03/2021 20:30,52.12536,11.53448,53.38630334,45.61536,13.30448,47.516,13.02,-3.54,13.49266467,58.97536,16.42448,61.21974053,45.61536,13.30448,47.516,13.36,3.12,13.71947521
11/03/2021 21:00,52.97184,13.70012,54.71479801,49.37184,14.40012,51.429,7.2,-1.4,7.334848328,56.69184,10.36012,57.63069329,49.37184,14.40012,51.429,7.32,-4.04,8.3608612
11/03/2021 21:30,50.28176,14.62468,52.36541467,46.78176,13.64468,48.731,7,1.96,7.269222792,53.68176,8.64468,54.37335606,46.78176,13.64468,48.731,6.9,-5,8.521150157
11/03/2021 22:00,49.93544,14.56492,52.0162,49.52544,14.44492,51.589,0.82,0.24,0.854400375,50.44544,9.72492,51.37427845,49.52544,14.44492,51.589,0.92,-4.72,4.80882522
11/03/2021 22:30,48.98032,15.24676,51.29849352,50.56032,14.74676,52.667,-3.16,1,3.314453198,47.50032,8.96676,48.33925098,50.56032,14.74676,52.667,-3.06,-5.78,6.540030581
11/03/2021 23:00,47.69528,15.10904,50.03121849,50.70528,14.78904,52.818,-6.02,0.64,6.053924347,44.72528,8.70904,45.56531629,50.70528,14.78904,52.818,-5.98,-6.08,8.528000938
11/03/2021 23:30,50.19496,17.52228,53.16544278,57.98496,16.91228,60.401,-15.58,1.22,15.62769337,42.16496,10.91228,43.55412388,57.98496,16.91228,60.401,-15.82,-6,16.91958628
12/03/2021 00:00,48.27496,13.85728,50.22445592,55.70496,16.24728,58.026,-14.86,-4.78,15.60986867,40.68496,12.18728,42.47111682,55.70496,16.24728,58.026,-15.02,-4.06,15.55904881
12/03/2021 00:30,48.5404,13.4772,50.37663498,55.4304,16.1672,57.74,-13.78,-5.38,14.79299834,41.4504,13.7272,43.6643067,55.4304,16.1672,57.74,-13.98,-2.44,14.19133538
12/03/2021 01:00,46.78352,10.75936,48.00480779,49.88352,14.54936,51.962,-6.2,-7.58,9.792670729,43.62352,11.20936,45.04066217,49.88352,14.54936,51.962,-6.26,-3.34,7.095294215
12/03/2021 01:30,49.7204,13.0172,51.39616398,55.1904,16.0972,57.49,-10.94,-6.16,12.55504679,44.1904,14.5172,46.51387479,55.1904,16.0972,57.49,-11,-1.58,11.11289341
12/03/2021 02:00,50.33552,14.01036,52.24896899,57.15552,16.67036,59.537,-13.64,-5.32,14.64076501,43.39552,15.79036,46.17907129,57.15552,16.67036,59.537,-13.76,-0.88,13.78811082
12/03/2021 02:30,46.90792,11.97856,48.41320954,51.45792,15.00856,53.602,-9.1,-6.06,10.93314227,42.25792,12.92856,44.19139584,51.45792,15.00856,53.602,-9.2,-2.08,9.432200168
12/03/2021 03:00,49.41256,14.17408,51.40530741,57.20256,16.68408,59.586,-15.58,-5.02,16.36877515,41.44256,15.46408,44.23373769,57.20256,16.68408,59.586,-15.76,-1.22,15.80715028
12/03/2021 03:30,48.9904,14.3472,51.04803072,56.3904,16.4472,58.74,-14.8,-4.2,15.38440769,41.3504,15.4472,44.14149485,56.3904,16.4472,58.74,-15.04,-1,15.07320802
12/03/2021 04:00,48.29696,14.28828,50.36617209,56.01696,16.33828,58.351,-15.44,-4.1,15.97509311,40.37696,15.09828,43.10750466,56.01696,16.33828,58.351,-15.64,-1.24,15.689079
12/03/2021 04:30,48.45,14.435,50.55464098,56.52,16.485,58.875,-16.14,-4.1,16.65261541,40.18,15.245,42.9749046,56.52,16.485,58.875,-16.34,-1.24,16.38698264
12/03/2021 05:00,48.67312,14.53216,50.79622314,56.85312,16.58216,59.222,-16.36,-4.1,16.86593016,40.21312,15.34216,43.04041001,56.85312,16.58216,59.222,-16.64,-1.24,16.68613796
12/03/2021 05:30,43.72344,11.44392,45.19626655,46.81344,13.65392,48.764,-6.18,-4.42,7.597947091,40.53344,12.09392,42.299204,46.81344,13.65392,48.764,-6.28,-1.56,6.470857748
12/03/2021 06:00,43.85544,10.40992,45.07400639,44.60544,13.00992,46.464,-1.5,-5.2,5.412023651,42.98544,10.80992,44.32383583,44.60544,13.00992,46.464,-1.62,-2.2,2.732105415
12/03/2021 06:30,50.8396,15.6578,53.19616179,54.8496,15.9978,57.135,-8.02,-0.68,8.048776305,46.7096,14.1178,48.79650611,54.8496,15.9978,57.135,-8.14,-1.88,8.35428034
12/03/2021 07:00,54.07696,16.41328,56.51294863,57.57696,16.79328,59.976,-7,-0.76,7.041136272,50.53696,14.85328,52.67451236,57.57696,16.79328,59.976,-7.04,-1.94,7.302410561
12/03/2021 07:30,56.7012,17.6916,59.39712781,59.0112,17.2116,61.47,-4.62,0.96,4.718686258,54.4312,18.0516,57.34645408,59.0112,17.2116,61.47,-4.58,0.84,4.656393454
12/03/2021 08:00,58.334,18.127,61.08554399,60.504,17.647,63.025,-4.34,0.96,4.444907198,56.244,18.987,59.36239302,60.504,17.647,63.025,-4.26,1.34,4.465781007
12/03/2021 08:30,60.53208,18.71644,63.3595915,63.86208,18.62644,66.523,-6.66,0.18,6.662431988,57.32208,18.68644,60.29099348,63.86208,18.62644,66.523,-6.54,0.06,6.540275224
12/03/2021 09:00,60.33288,19.83084,63.50841381,63.12288,18.41084,65.753,-5.58,2.84,6.261150054,58.96288,21.73084,62.83988085,63.12288,18.41084,65.753,-4.16,3.32,5.322405471
12/03/2021 09:30,60.16488,20.17184,63.45640956,61.99488,18.08184,64.578,-3.66,4.18,5.555897767,58.41488,21.64184,62.29500336,61.99488,18.08184,64.578,-3.58,3.56,5.048762225
12/03/2021 10:00,67.798,21.444,71.10846602,76.368,22.274,79.55,-17.14,-1.66,17.22019744,59.308,25.554,64.57898869,76.368,22.274,79.55,-17.06,3.28,17.37244945
12/03/2021 10:30,70.29952,25.95736,74.93868861,82.13952,23.95736,85.562,-23.68,4,24.01546169,58.37952,28.07736,64.78044844,82.13952,23.95736,85.562,-23.76,4.12,24.11455992
12/03/2021 11:00,66.56736,23.70548,70.6623181,74.72736,21.79548,77.841,-16.32,3.82,16.76110975,58.36736,25.65548,63.75697897,74.72736,21.79548,77.841,-16.36,3.86,16.80919986
12/03/2021 11:30,69.50664,25.23152,73.94459146,79.85664,23.29152,83.184,-20.7,3.88,21.06049382,59.07664,27.25152,65.05916335,79.85664,23.29152,83.184,-20.78,3.96,21.15395944
12/03/2021 12:00,76.64048,30.15264,82.3586357,94.02048,27.42264,97.938,-34.76,5.46,35.18620753,59.14048,32.96264,67.7062184,94.02048,27.42264,97.938,-34.88,5.54,35.3172196
12/03/2021 12:30,71.42,26.59,76.20921532,83.28,24.29,86.75,-23.72,4.6,24.16192045,59.48,28.99,66.16865194,83.28,24.29,86.75,-23.8,4.7,24.25963726
12/03/2021 13:00,68.50184,24.73012,72.82912136,78.41184,22.87012,81.679,-19.82,3.72,20.16608043,58.47184,26.43012,64.16780592,78.41184,22.87012,81.679,-19.94,3.56,20.25530054
12/03/2021 13:30,73.47816,28.62488,78.8569829,89.94816,26.23488,93.696,-32.94,4.78,33.28501164,56.86816,30.65488,64.60425133,89.94816,26.23488,93.696,-33.08,4.42,33.37398388
12/03/2021 14:00,75.30112,26.61616,79.86663037,94.58112,27.58616,98.522,-38.56,-1.94,38.60877102,55.80112,29.52616,63.13128478,94.58112,27.58616,98.522,-38.78,1.94,38.82849469
12/03/2021 14:30,75.02424,28.62332,80.29901018,94.91424,27.68332,98.869,-39.78,1.88,39.82439956,54.93424,30.10332,62.6416842,94.91424,27.68332,98.869,-39.98,2.42,40.05317466
12/03/2021 15:00,72.73832,27.52576,77.77230008,91.76832,26.76576,95.592,-38.06,1.52,38.09033998,53.74832,24.36576,59.01332191,91.76832,26.76576,95.592,-38.02,-2.4,38.0956743
12/03/2021 15:30,70.59128,26.60204,75.43737366,88.60128,25.84204,92.293,-36.02,1.52,36.05205681,52.68128,27.38204,59.37249681,88.60128,25.84204,92.293,-35.92,1.54,35.95299709
12/03/2021 16:00,64.31424,22.11832,68.01133396,75.35424,21.97832,78.494,-22.08,0.28,22.08177529,53.51424,21.31832,57.60420688,75.35424,21.97832,78.494,-21.84,-0.66,21.84997025
12/03/2021 16:30,59.74232,19.08776,62.71752052,63.83232,18.61776,66.492,-8.18,0.94,8.233832643,55.77232,16.43776,58.14423129,63.83232,18.61776,66.492,-8.06,-2.18,8.349610769
12/03/2021 17:00,58.54688,17.47784,61.10001677,60.26688,17.57784,62.778,-3.44,-0.2,3.445809049,56.64688,21.61784,60.63167506,60.26688,17.57784,62.778,-3.62,4.04,5.424573716
12/03/2021 17:30,54.9068,14.7374,56.85022115,50.1168,14.6174,52.205,9.58,0.24,9.583005792,59.5368,12.7174,60.87990487,50.1168,14.6174,52.205,9.42,-1.9,9.609703429
12/03/2021 18:00,52.7752,12.7686,54.29787179,44.1552,12.8786,45.995,17.24,-0.22,17.24140366,61.0352,12.4186,62.28577097,44.1552,12.8786,45.995,16.88,-0.46,16.88626661
12/03/2021 18:30,44.61968,8.27324,45.3801977,26.47968,7.72324,27.583,36.28,1.1,36.29667202,62.89968,7.82324,63.38432636,26.47968,7.72324,27.583,36.42,0.1,36.42013729
12/03/2021 19:00,52.43072,11.91896,53.76841087,42.27072,12.32896,44.032,20.32,-0.82,20.33653855,62.69072,12.18896,63.86467819,42.27072,12.32896,44.032,20.42,-0.14,20.42047992
12/03/2021 19:30,46.21288,7.67084,46.84519254,32.40288,9.45084,33.753,27.62,-3.56,27.8484829,59.90288,4.83084,60.09735475,32.40288,9.45084,33.753,27.5,-4.62,27.88537968
12/03/2021 20:00,53.32536,13.28448,54.95517654,48.01536,14.00448,50.016,10.62,-1.44,10.71718247,59.29536,9.80448,60.10047875,48.01536,14.00448,50.016,11.28,-4.2,12.03654435
12/03/2021 20:30,51.65384,13.49112,53.38660418,46.32384,13.51112,48.254,10.66,-0.04,10.66007505,56.10384,11.67112,57.30493787,46.32384,13.51112,48.254,9.78,-1.84,9.951582789
12/03/2021 21:00,51.40888,12.30884,52.86190013,46.89888,13.67884,48.853,9.02,-2.74,9.42698255,52.77888,12.89884,54.33222108,46.89888,13.67884,48.853,5.88,-0.78,5.931509083
12/03/2021 21:30,51.57144,13.12792,53.21612262,51.66144,15.06792,53.814,-0.18,-3.88,3.884173014,50.76144,13.92792,52.63754123,51.66144,15.06792,53.814,-0.9,-1.14,1.452446212
12/03/2021 22:00,51.38296,14.73128,53.45296239,54.07296,15.77128,56.326,-5.38,-2.08,5.768084604,48.35296,14.41128,50.45486827,54.07296,15.77128,56.326,-5.72,-1.36,5.879455757
12/03/2021 22:30,49.378,14.149,51.36517385,52.488,15.309,54.675,-6.22,-2.32,6.638584186,45.808,11.129,47.14050811,52.488,15.309,54.675,-6.68,-4.18,7.880025381
12/03/2021 23:00,49.9764,16.3352,52.57831602,56.4864,16.4752,58.84,-13.02,-0.28,13.0230104,43.0664,12.4152,44.82021865,56.4864,16.4752,58.84,-13.42,-4.06,14.02069898
12/03/2021 23:30,49.1464,16.9752,51.99544257,57.2064,16.6852,59.59,-16.12,0.58,16.13043087,41.0464,12.6252,42.94418037,57.2064,16.6852,59.59,-16.16,-4.06,16.66220874
13/03/2021 00:00,48.83632,15.03476,51.09824028,57.85632,16.87476,60.267,-18.04,-3.68,18.41151813,39.81632,15.03476,42.56034947,57.85632,16.87476,60.267,-18.04,-1.84,18.13359314
13/03/2021 00:30,49.69056,15.46808,52.04241781,59.17056,17.25808,61.636,-18.96,-3.58,19.29502527,40.21056,11.71808,41.8832011,59.17056,17.25808,61.636,-18.96,-5.54,19.75280233
13/03/2021 01:00,51.27112,15.66116,53.60969762,60.14112,17.54116,62.647,-17.74,-3.76,18.13408945,42.32112,11.32116,43.80919837,60.14112,17.54116,62.647,-17.82,-6.22,18.87434237
13/03/2021 01:30,50.39728,15.55504,52.74319957,58.57728,17.08504,61.018,-16.36,-3.06,16.64371353,42.13728,11.36504,43.64303495,58.57728,17.08504,61.018,-16.44,-5.72,17.40666539
13/03/2021 02:00,49.43296,15.47128,51.79747136,57.91296,16.89128,60.326,-16.96,-2.84,17.1961391,40.95296,11.85128,42.63329415,57.91296,16.89128,60.326,-16.96,-5.04,17.69302688
13/03/2021 02:30,49.8552,16.1736,52.41303563,59.3952,17.3236,61.87,-19.08,-2.3,19.21812686,40.3152,12.2836,42.1450137,59.3952,17.3236,61.87,-19.08,-5.04,19.73443691
13/03/2021 03:00,49.60504,16.30772,52.21687203,59.85504,17.45772,62.349,-20.5,-2.3,20.62862089,39.29504,12.51772,41.24067752,59.85504,17.45772,62.349,-20.56,-4.94,21.14514602
13/03/2021 03:30,48.75672,15.69696,51.22120946,58.68672,17.11696,61.132,-19.86,-2.84,20.0620338,38.84672,12.31696,40.75260922,58.68672,17.11696,61.132,-19.84,-4.8,20.4123884
13/03/2021 04:00,46.91256,14.87908,49.21560024,55.88256,16.29908,58.211,-17.94,-2.84,18.16340276,37.86256,11.05908,39.44460293,55.88256,16.29908,58.211,-18.02,-5.24,18.76640616
13/03/2021 04:30,47.53016,15.28588,49.92769008,57.62016,16.80588,60.021,-20.18,-3.04,20.40769463,37.44016,11.74588,39.23940975,57.62016,16.80588,60.021,-20.18,-5.06,20.804711
13/03/2021 05:00,46.96544,14.98992,49.29959692,56.84544,16.57992,59.214,-19.76,-3.18,20.01424493,37.10544,11.37992,38.81129033,56.84544,16.57992,59.214,-19.74,-5.2,20.41341716
13/03/2021 05:30,46.59856,14.80708,48.89453356,56.21856,16.39708,58.561,-19.24,-3.18,19.50102561,36.99856,11.19708,38.65576338,56.21856,16.39708,58.561,-19.22,-5.2,19.91101203
13/03/2021 06:00,48.2808,15.6944,50.76760621,58.7808,17.1444,61.23,-21,-2.9,21.19929244,37.8008,11.9444,39.64302173,58.7808,17.1444,61.23,-20.98,-5.2,21.61481899
13/03/2021 06:30,49.23152,15.07836,51.4888289,58.21152,16.97836,60.637,-17.96,-3.8,18.35760333,40.27152,10.89836,41.72013391,58.21152,16.97836,60.637,-17.94,-6.08,18.94228075
13/03/2021 07:00,51.682,14.336,53.63347854,60.912,17.766,63.45,-18.46,-6.86,19.69343038,42.472,17.686,46.00723182,60.912,17.766,63.45,-18.44,-0.08,18.44017353
13/03/2021 07:30,54.61152,19.21336,57.89275705,64.57152,18.83336,67.262,-19.92,0.76,19.93449272,44.59152,17.07336,47.74833272,64.57152,18.83336,67.262,-19.98,-1.76,20.05736772
13/03/2021 08:00,58.8184,21.3362,62.56866315,71.6784,20.9062,74.665,-25.72,0.86,25.7343739,45.9184,18.9462,49.6735136,71.6784,20.9062,74.665,-25.76,-1.96,25.83445761
13/03/2021 08:30,60.8824,20.5882,64.269282,71.3424,20.8082,74.315,-20.92,-0.44,20.92462664,50.4224,22.1282,55.06428658,71.3424,20.8082,74.315,-20.92,1.32,20.96160299
13/03/2021 09:00,65.45784,21.94812,69.03947269,78.50784,22.89812,81.779,-26.1,-1.9,26.16906571,52.36784,26.99812,58.91764718,78.50784,22.89812,81.779,-26.14,4.1,26.45958427
13/03/2021 09:30,62.8336,22.5298,66.75067923,72.7536,21.2198,75.785,-19.84,2.62,20.01224625,52.9336,22.0998,57.36172216,72.7536,21.2198,75.785,-19.82,0.88,19.8395262
13/03/2021 10:00,68.10832,25.86576,72.854518,83.12832,24.24576,86.592,-30.04,3.24,30.21422182,53.12832,25.52576,58.94219889,83.12832,24.24576,86.592,-30,1.28,30.02729425
13/03/2021 10:30,71.88448,28.10464,77.18321874,90.80448,26.48464,94.588,-37.84,3.24,37.97845705,52.84448,27.84464,59.73159167,90.80448,26.48464,94.588,-37.96,1.36,37.98435467
13/03/2021 11:00,69.76576,27.08168,74.83768209,85.92576,25.06168,89.506,-32.32,4.04,32.5715213,53.22576,27.40168,59.86512837,85.92576,25.06168,89.506,-32.7,2.34,32.78361786
13/03/2021 11:30,74.97776,30.48768,80.93925578,96.67776,28.19768,100.706,-43.4,4.58,43.64099449,52.91776,31.13768,61.39905894,96.67776,28.19768,100.706,-43.76,2.94,43.85865023
13/03/2021 12:00,69.1348,25.6464,73.7384459,82.6848,24.1164,86.13,-27.1,3.06,27.27221296,55.1648,26.0164,60.99187018,82.6848,24.1164,86.13,-27.52,1.9,27.58551069
13/03/2021 12:30,65.98104,23.75572,70.12725485,77.71104,22.66572,80.949,-23.46,2.18,23.56106959,53.79104,23.10572,58.54357592,77.71104,22.66572,80.949,-23.92,0.44,23.92404648
13/03/2021 13:00,67.7448,23.3314,71.64992779,83.0448,24.2214,86.505,-30.6,-1.78,30.65172752,52.0048,29.5214,59.79976824,83.0448,24.2214,86.505,-31.04,5.3,31.4892299
13/03/2021 13:30,63.01808,21.33444,66.53147178,74.27808,21.66444,77.373,-22.52,-0.66,22.52966933,51.39808,27.10444,58.10691263,74.27808,21.66444,77.373,-22.88,5.44,23.51782303
13/03/2021 14:00,55.8836,18.5348,58.87712255,63.2736,18.4548,65.91,-14.78,0.16,14.78086601,48.2936,17.0948,51.22991302,63.2736,18.4548,65.91,-14.98,-1.36,15.04160896
13/03/2021 14:30,53.12816,16.04488,55.4981041,56.10816,16.36488,58.446,-5.96,-0.64,5.994263925,49.56816,14.12488,51.54138843,56.10816,16.36488,58.446,-6.54,-2.24,6.912973311
13/03/2021 15:00,56.97912,18.48016,59.90105533,61.74912,18.01016,64.322,-9.54,0.94,9.586198412,51.82912,16.73016,54.46242681,61.74912,18.01016,64.322,-9.92,-1.28,10.00223975
13/03/2021 15:30,56.6588,19.3134,59.86006212,64.2288,18.7334,66.905,-15.14,1.16,15.18437355,48.8288,15.0734,51.10243729,64.2288,18.7334,66.905,-15.4,-3.66,15.82894816
13/03/2021 16:00,48.19344,13.30892,49.99735004,47.89344,13.96892,49.889,0.6,-1.32,1.449965517,48.61344,6.56892,49.055247,47.89344,13.96892,49.889,0.72,-7.4,7.434944519
13/03/2021 16:30,46.0204,10.2572,47.14962744,42.2304,12.3172,43.99,7.58,-4.12,8.627328671,50.1704,11.7972,51.53875206,42.2304,12.3172,43.99,7.94,-0.52,7.957009488
13/03/2021 17:00,46.54656,9.90108,47.58795681,38.98656,11.37108,40.611,15.12,-2.94,15.40318149,53.68656,5.61108,53.97898613,38.98656,11.37108,40.611,14.7,-5.76,15.78821079
13/03/2021 17:30,49.06272,12.94996,50.7429991,42.34272,12.34996,44.107,13.44,1.2,13.49346508,55.44272,7.20996,55.90955843,42.34272,12.34996,44.107,13.1,-5.14,14.07229903
13/03/2021 18:00,43.47016,6.45088,43.94620192,29.42016,8.58088,30.646,28.1,-4.26,28.42107669,57.44016,6.88088,57.85082964,29.42016,8.58088,30.646,28.02,-1.7,28.07152294
13/03/2021 18:30,41.40608,3.75844,41.57630734,24.16608,7.04844,25.173,34.48,-6.58,35.10223355,58.96608,8.34844,59.55413538,24.16608,7.04844,25.173,34.8,1.3,34.82427314
13/03/2021 19:00,43.5744,4.5542,43.81174583,28.3344,8.2642,29.515,30.48,-7.42,31.37015779,59.7544,12.0642,60.96009548,28.3344,8.2642,29.515,31.42,3.8,31.64895575
13/03/2021 19:30,41.5408,3.8194,41.71601468,26.5008,7.7294,27.605,30.08,-7.82,31.07987773,57.5408,11.4894,58.67665615,26.5008,7.7294,27.605,31.04,3.76,31.26690263
13/03/2021 20:00,42.00568,6.70624,42.53763989,29.81568,8.69624,31.058,24.38,-3.98,24.70272859,54.47568,8.35624,55.11285203,29.81568,8.69624,31.058,24.66,-0.34,24.66234377
13/03/2021 20:30,44.4604,9.3922,45.44161737,35.8704,10.4622,37.365,17.18,-2.14,17.31276985,52.6104,6.4222,53.00093245,35.8704,10.4622,37.365,16.74,-4.04,17.22060394
13/03/2021 21:00,45.66416,10.72288,46.90624334,39.88416,11.63288,41.546,11.56,-1.82,11.70239292,50.98416,8.13288,51.62875466,39.88416,11.63288,41.546,11.1,-3.5,11.63872845
13/03/2021 21:30,41.94216,7.15188,42.5475519,34.53216,10.07188,35.971,14.82,-5.84,15.92915566,49.19216,7.57188,49.77149759,34.53216,10.07188,35.971,14.66,-2.5,14.87163744
13/03/2021 22:00,40.93656,7.09608,41.54703715,35.02656,10.21608,36.486,11.82,-6.24,13.36600165,46.60656,6.11608,47.00614715,35.02656,10.21608,36.486,11.58,-4.1,12.28439661
13/03/2021 22:30,39.26872,7.99796,40.07492651,34.03872,9.92796,35.457,10.46,-3.86,11.14949326,44.01872,4.06796,44.20628925,34.03872,9.92796,35.457,9.98,-5.86,11.57324501
13/03/2021 23:00,39.6932,10.0476,40.94513881,37.6032,10.9676,39.17,4.18,-1.84,4.567055944,41.7232,1.4276,41.74761622,37.6032,10.9676,39.17,4.12,-9.54,10.39163125
13/03/2021 23:30,37.48848,11.78164,39.2962234,36.58848,10.67164,38.113,1.8,2.22,2.858041287,37.94848,-1.62836,37.9834002,36.58848,10.67164,38.113,1.36,-12.3,12.37495859
14/03/2021 00:00,35.96688,8.50784,36.9594345,35.30688,10.29784,36.778,1.32,-3.58,3.81559956,36.38688,1.09784,36.40343787,35.30688,10.29784,36.778,1.08,-9.2,9.263174402
14/03/2021 00:30,36.668,6.594,37.2561815,34.608,10.094,36.05,4.12,-7,8.122462681,38.728,0.834,38.73697897,34.608,10.094,36.05,4.12,-9.26,10.13518623
14/03/2021 01:00,38.31144,7.14292,38.97162738,37.14144,10.83292,38.689,2.34,-7.38,7.74209274,39.48144,1.27292,39.50195476,37.14144,10.83292,38.689,2.34,-9.56,9.842215198
14/03/2021 01:30,40.04112,8.14616,40.86136578,39.86112,11.62616,41.522,0.36,-6.96,6.969304126,40.24112,2.62616,40.32672135,39.86112,11.62616,41.522,0.38,-9,9.00801865
14/03/2021 02:00,34.05176,4.94968,34.40961626,28.90176,8.42968,30.106,10.3,-6.96,12.43107397,39.22176,-0.63032,39.22682451,28.90176,8.42968,30.106,10.32,-9.06,13.7326618
14/03/2021 02:30,31.28632,3.78476,31.51441301,24.25632,7.07476,25.267,14.06,-6.58,15.52353053,38.29632,-2.24524,38.3620806,24.25632,7.07476,25.267,14.04,-9.32,16.85182483
14/03/2021 03:00,33.89344,6.75392,34.55981352,30.25344,8.82392,31.514,7.28,-4.14,8.374843282,37.47344,1.08392,37.48911293,30.25344,8.82392,31.514,7.22,-7.74,10.58470595
14/03/2021 03:30,33.83536,6.65448,34.48352781,31.93536,9.31448,33.266,3.8,-5.32,6.537767203,35.75536,1.71448,35.79644131,31.93536,9.31448,33.266,3.82,-7.6,8.506021397
14/03/2021 04:00,38.25312,9.27216,39.36081987,38.85312,11.33216,40.472,-1.2,-4.12,4.291200298,37.57312,4.95216,37.89806374,38.85312,11.33216,40.472,-1.28,-6.38,6.507134546
14/03/2021 04:30,37.65768,9.08724,38.73859566,38.04768,11.09724,39.633,-0.78,-4.02,4.094972527,37.32768,4.55724,37.60484185,38.04768,11.09724,39.633,-0.72,-6.54,6.57951366
14/03/2021 05:00,37.4028,9.0104,38.47280541,38.0928,11.1104,39.68,-1.38,-4.2,4.420904885,36.7128,4.6704,37.00867898,38.0928,11.1104,39.68,-1.38,-6.44,6.586197689
14/03/2021 05:30,38.94752,10.29136,40.28425753,42.10752,12.28136,43.862,-6.32,-3.98,7.468788389,35.80752,6.04136,36.31358588,42.10752,12.28136,43.862,-6.3,-6.24,8.867220534
14/03/2021 06:00,35.50576,7.34168,36.25685119,34.08576,9.94168,35.506,2.84,-5.2,5.92499789,36.94576,2.48168,37.02901454,34.08576,9.94168,35.506,2.86,-7.46,7.989443034
14/03/2021 06:30,28.75696,2.43328,28.8597228,20.13696,5.87328,20.976,17.24,-6.88,18.56211195,37.39696,-3.30672,37.54286902,20.13696,5.87328,20.976,17.26,-9.18,19.54942454
14/03/2021 07:00,32.2852,3.8536,32.51437178,25.5552,7.4536,26.62,13.46,-7.2,15.26471749,39.0352,-2.0664,39.08985608,25.5552,7.4536,26.62,13.48,-9.52,16.50275129
14/03/2021 07:30,37.54,6.695,38.13233044,34.2,9.975,35.625,6.68,-6.56,9.362478304,40.84,0.335,40.84137394,34.2,9.975,35.625,6.64,-9.64,11.70552007
14/03/2021 08:00,41.09944,8.75692,42.02198967,40.78944,11.89692,42.489,0.62,-6.28,6.310530881,41.38944,2.55692,41.46834435,40.78944,11.89692,42.489,0.6,-9.34,9.359252107
14/03/2021 08:30,43.00752,8.42136,43.82426361,41.86752,12.21136,43.612,2.28,-7.58,7.915478507,44.24752,7.13136,44.81851539,41.86752,12.21136,43.612,2.38,-5.08,5.609884134
14/03/2021 09:00,45.23464,11.34552,46.63575324,46.78464,13.64552,48.734,-3.1,-4.6,5.547071299,43.74464,6.44552,44.21694536,46.78464,13.64552,48.734,-3.04,-7.2,7.815471835
14/03/2021 09:30,56.81448,16.36464,59.12433154,63.44448,18.50464,66.088,-13.26,-4.28,13.93362839,50.16448,14.18464,52.13136355,63.44448,18.50464,66.088,-13.28,-4.32,13.96498478
14/03/2021 10:00,65.81096,20.21528,68.84576967,79.80096,23.27528,83.126,-27.98,-6.12,28.64148739,51.58096,25.89528,57.71621055,79.80096,23.27528,83.126,-28.22,2.62,28.341362
14/03/2021 10:30,67.00664,23.02652,70.85273761,81.89664,23.88652,85.309,-29.78,-1.72,29.82962957,51.77664,25.24652,57.603882,81.89664,23.88652,85.309,-30.12,1.36,30.15068822
14/03/2021 11:00,62.14448,19.71964,65.19816406,71.96448,20.98964,74.963,-19.64,-2.54,19.80356534,52.06448,21.06964,56.16618028,71.96448,20.98964,74.963,-19.9,0.08,19.9001608
14/03/2021 11:30,59.41,17.45,61.91971092,66.24,19.32,69,-13.66,-3.74,14.16273985,52.38,18.86,55.67193189,66.24,19.32,69,-13.86,-0.46,13.86763138
14/03/2021 12:00,58.45824,17.31032,60.96731093,63.73824,18.59032,66.394,-10.56,-2.56,10.86587318,52.93824,15.17032,55.06901001,63.73824,18.59032,66.394,-10.8,-3.42,11.32856566
14/03/2021 12:30,56.35368,17.68524,59.06356714,56.86368,16.58524,59.233,-1.02,2.2,2.424953608,55.76368,10.94524,56.82768943,56.86368,16.58524,59.233,-1.1,-5.64,5.746268354
14/03/2021 13:00,54.9628,17.2404,57.60330525,55.6128,16.2204,57.93,-1.3,2.04,2.419008061,53.9928,10.4404,54.99294868,55.6128,16.2204,57.93,-1.62,-5.78,6.002732711
14/03/2021 13:30,58.29168,19.07924,61.33463423,61.47168,17.92924,64.033,-6.36,2.3,6.763105795,54.89168,12.24924,56.24180308,61.47168,17.92924,64.033,-6.58,-5.68,8.6924565
14/03/2021 14:00,53.48816,16.76488,56.05394243,54.18816,15.80488,56.446,-1.4,1.92,2.376215478,52.58816,9.86488,53.5054243,54.18816,15.80488,56.446,-1.6,-5.94,6.151715208
14/03/2021 14:30,49.3988,13.8034,51.29108395,45.0288,13.1334,46.905,8.74,1.34,8.842126441,53.1888,6.2334,53.55281245,45.0288,13.1334,46.905,8.16,-6.9,10.68623414
14/03/2021 15:00,50.03632,13.21976,51.75321607,48.13632,14.03976,50.142,3.8,-1.64,4.138792094,51.31632,7.41976,51.84995214,48.13632,14.03976,50.142,3.18,-6.62,7.344167754
14/03/2021 15:30,51.2872,14.6046,53.32608391,50.8272,14.8246,52.945,0.92,-0.44,1.019803903,51.7672,13.8846,53.59687596,50.8272,14.8246,52.945,0.94,-0.94,1.329360749
14/03/2021 16:00,55.58496,17.69228,58.33270566,57.02496,16.63228,59.401,-2.88,2.12,3.576143174,54.24496,13.23228,55.83555247,57.02496,16.63228,59.401,-2.78,-3.4,4.3918561
14/03/2021 16:30,51.08344,12.87892,52.68191742,44.53344,12.98892,46.389,13.1,-0.22,13.1018472,57.81344,8.22892,58.39613831,44.53344,12.98892,46.389,13.28,-4.76,14.10730307
14/03/2021 17:00,41.71656,6.09608,42.15962013,24.22656,7.06608,25.236,34.98,-1.94,35.03375515,59.20656,-0.85392,59.21271761,24.22656,7.06608,25.236,34.98,-7.92,35.86539837
