Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/03/2021 17:30,51.30864,10.43752,52.35951072,41.16864,12.00752,42.884,20.28,-3.14,20.52164711,62.02864,7.80752,62.51807378,41.16864,12.00752,42.884,20.86,-4.2,21.27861838
14/03/2021 18:00,53.20704,11.93872,54.53001138,45.04704,13.13872,46.924,16.32,-2.4,16.49552667,61.80704,14.51872,63.48939615,45.04704,13.13872,46.924,16.76,1.38,16.81671787
14/03/2021 18:30,56.45048,14.05264,58.17330473,52.02048,15.17264,54.188,8.86,-2.24,9.138774535,61.28048,16.75264,63.52911282,52.02048,15.17264,54.188,9.26,1.58,9.393827761
14/03/2021 19:00,54.56512,13.17316,56.13273969,49.72512,14.50316,51.797,9.68,-2.66,10.03882463,59.72512,15.78316,61.77538424,49.72512,14.50316,51.797,10,1.28,10.08158718
14/03/2021 19:30,51.13072,11.35396,52.37616763,44.55072,12.99396,46.407,13.16,-3.28,13.56259562,57.91072,11.21396,58.98647633,44.55072,12.99396,46.407,13.36,-1.78,13.47805624
14/03/2021 20:00,45.51808,8.75444,46.3523012,35.63808,10.39444,37.123,19.76,-3.28,20.03037693,54.89808,10.19444,55.83659906,35.63808,10.39444,37.123,19.26,-0.2,19.26103839
14/03/2021 20:30,43.4488,7.9684,44.17344927,32.6688,9.5284,34.03,21.56,-3.12,21.7845817,53.4688,5.7884,53.78120627,32.6688,9.5284,34.03,20.8,-3.74,21.13356572
14/03/2021 21:00,47.50808,9.62944,48.47415579,42.71808,12.45944,44.498,9.58,-5.66,11.12708407,51.41808,6.89944,51.87890923,42.71808,12.45944,44.498,8.7,-5.56,10.32490194
14/03/2021 21:30,48.3072,10.8646,49.513888,47.9472,13.9846,49.945,0.72,-6.24,6.281401118,48.3872,13.1246,50.13557867,47.9472,13.9846,49.945,0.44,-0.86,0.966022774
14/03/2021 22:00,46.75768,12.25724,48.33756894,46.20768,13.47724,48.133,1.1,-2.44,2.676490239,46.80768,5.77724,47.16286048,46.20768,13.47724,48.133,0.6,-7.7,7.723341246
14/03/2021 22:30,48.79272,13.30996,50.57553322,52.90272,15.42996,55.107,-8.22,-4.24,9.249108065,44.70272,12.28996,46.36136638,52.90272,15.42996,55.107,-8.2,-3.14,8.78063779
14/03/2021 23:00,47.838,13.434,49.68849565,52.848,15.414,55.05,-10.02,-3.96,10.7741357,42.568,10.594,43.86647307,52.848,15.414,55.05,-10.28,-4.82,11.3538892
14/03/2021 23:30,44.29272,12.75996,46.09405194,48.58272,14.16996,50.607,-8.58,-2.82,9.031544718,39.78272,7.66996,40.51534397,48.58272,14.16996,50.607,-8.8,-6.5,10.9402925
15/03/2021 00:00,43.36024,14.00132,45.56476023,48.21024,14.06132,50.219,-9.7,-0.12,9.70074224,38.15024,6.66132,38.72743209,48.21024,14.06132,50.219,-10.06,-7.4,12.48853875
15/03/2021 00:30,46.17568,15.28624,48.64013319,52.37568,15.27624,54.558,-12.4,0.02,12.40001613,39.71568,8.13624,40.54051849,52.37568,15.27624,54.558,-12.66,-7.14,14.53462074
15/03/2021 01:00,44.09088,13.14484,46.00861352,46.85088,13.66484,48.803,-5.52,-1.04,5.617116698,41.11088,5.80484,41.51867799,46.85088,13.66484,48.803,-5.74,-7.86,9.732789939
15/03/2021 01:30,38.56952,9.78736,39.79196262,36.53952,10.65736,38.062,4.06,-1.74,4.417148401,40.15952,1.99736,40.20915932,36.53952,10.65736,38.062,3.62,-8.66,9.386160024
15/03/2021 02:00,41.18936,11.44148,42.74892796,40.83936,11.91148,42.541,0.7,-0.94,1.172006826,41.39936,4.15148,41.60699214,40.83936,11.91148,42.541,0.56,-7.76,7.780179947
15/03/2021 02:30,39.6036,10.9548,41.090787,39.2736,11.4548,40.91,0.66,-1,1.198165264,39.6136,3.5748,39.77457102,39.2736,11.4548,40.91,0.34,-7.88,7.887331615
15/03/2021 03:00,38.03656,9.02608,39.09283843,37.18656,10.84608,38.736,1.7,-3.64,4.017412102,38.68656,5.34608,39.05419947,37.18656,10.84608,38.736,1.5,-5.5,5.700877125
15/03/2021 03:30,37.09664,7.01152,37.75343841,34.97664,10.20152,36.434,4.24,-6.38,7.660417743,39.19664,7.52152,39.91177584,34.97664,10.20152,36.434,4.22,-2.68,4.999079915
15/03/2021 04:00,35.22488,6.39184,35.80010879,32.23488,9.40184,33.578,5.98,-6.02,8.485328515,38.11488,6.18184,38.61294114,32.23488,9.40184,33.578,5.88,-3.22,6.703939141
15/03/2021 04:30,32.24408,4.29244,32.52853726,26.85408,7.83244,27.973,10.78,-7.08,12.89708494,37.55408,3.49244,37.71612469,26.85408,7.83244,27.973,10.7,-4.34,11.54667052
15/03/2021 05:00,29.30552,1.98536,29.37269407,21.03552,6.13536,21.912,16.54,-8.3,18.50571804,37.59552,0.57536,37.59992238,21.03552,6.13536,21.912,16.56,-5.56,17.46846301
15/03/2021 05:30,30.14928,1.54604,30.18889405,21.92928,6.39604,22.843,16.44,-9.7,19.08831056,38.38928,-0.52396,38.39285549,21.92928,6.39604,22.843,16.46,-6.92,17.85547535
15/03/2021 06:00,31.2616,2.4338,31.35619583,22.4016,6.5338,23.335,17.72,-8.2,19.52532714,40.0416,-1.6062,40.07380203,22.4016,6.5338,23.335,17.64,-8.14,19.42753716
15/03/2021 06:30,32.18608,2.61344,32.29200852,19.96608,5.82344,20.798,24.44,-6.42,25.26915115,44.28608,-0.31656,44.28721138,19.96608,5.82344,20.798,24.32,-6.14,25.08310188
15/03/2021 07:00,31.86904,1.47472,31.90314263,16.19904,4.72472,16.874,31.34,-6.5,32.00696174,47.65904,1.04472,47.67048913,16.19904,4.72472,16.874,31.46,-3.68,31.67450079
15/03/2021 07:30,34.34712,2.90416,34.4696794,16.91712,4.93416,17.622,34.86,-4.06,35.09562936,51.85712,1.61416,51.88223595,16.91712,4.93416,17.622,34.94,-3.32,35.09737882
15/03/2021 08:00,37.95648,4.30064,38.19934395,22.35648,6.52064,23.288,31.2,-4.44,31.51433959,53.63648,5.44064,53.9117107,22.35648,6.52064,23.288,31.28,-1.08,31.29863895
15/03/2021 08:30,39.31488,3.30684,39.4537068,23.71488,6.91684,24.703,31.2,-7.22,32.02449687,55.27488,10.97684,56.3542667,23.71488,6.91684,24.703,31.56,4.06,31.82007542
15/03/2021 09:00,38.6664,2.9552,38.77916575,22.1664,6.4652,23.09,33,-7.02,33.73841134,55.4264,13.1652,56.96848522,22.1664,6.4652,23.09,33.26,6.7,33.92812403
15/03/2021 09:30,41.59264,4.63952,41.85060152,26.19264,7.63952,27.284,30.8,-6,31.37897385,55.95264,14.43952,57.78579117,26.19264,7.63952,27.284,29.76,6.8,30.52699789
15/03/2021 10:00,45.92272,7.16996,46.47907635,33.94272,9.89996,35.357,23.96,-5.46,24.57423854,56.46272,17.11996,59.00111677,33.94272,9.89996,35.357,22.52,7.22,23.64907609
15/03/2021 10:30,43.9536,7.0998,44.523321,29.3136,8.5498,30.535,29.28,-2.9,29.42326291,55.0536,14.6898,56.97972532,29.3136,8.5498,30.535,25.74,6.14,26.46218434
15/03/2021 11:00,53.6792,12.9256,55.21347343,48.2592,14.0756,50.27,10.84,-2.3,11.08131761,57.1792,13.9356,58.85288319,48.2592,14.0756,50.27,8.92,-0.14,8.921098587
15/03/2021 11:30,45.50872,8.88296,46.3675595,34.63872,10.10296,36.082,21.74,-2.44,21.87649881,53.97872,10.68296,55.0257017,34.63872,10.10296,36.082,19.34,0.58,19.34869505
15/03/2021 12:00,46.00216,9.59688,46.99254016,35.13216,10.24688,36.596,21.74,-1.3,21.77883376,53.69216,11.16688,54.84110916,35.13216,10.24688,36.596,18.56,0.92,18.58278773
15/03/2021 12:30,43.55024,6.73632,44.06814508,28.41024,8.28632,29.594,30.28,-3.1,30.43827196,55.53024,7.32632,56.01144989,28.41024,8.28632,29.594,27.12,-0.96,27.13698583
15/03/2021 13:00,49.46312,11.06216,50.68502367,41.49312,12.10216,43.222,15.94,-2.08,16.07513608,52.29312,11.86216,53.62164898,41.49312,12.10216,43.222,10.8,-0.24,10.80266634
15/03/2021 13:30,51.7832,14.4676,53.766265,49.1232,14.3276,51.17,5.32,0.28,5.327363325,48.6632,15.6476,51.11706584,49.1232,14.3276,51.17,-0.46,1.32,1.3978555
15/03/2021 14:00,53.34608,14.06844,55.16996697,47.68608,13.90844,49.673,11.32,0.32,11.32452206,56.92608,18.16844,59.75509013,47.68608,13.90844,49.673,9.24,4.26,10.17473341
15/03/2021 14:30,48.59696,11.84328,50.01927431,42.69696,12.45328,44.476,11.8,-1.22,11.86290015,48.69696,14.65328,50.85383494,42.69696,12.45328,44.476,6,2.2,6.390618123
15/03/2021 15:00,52.93016,14.04088,54.76082677,49.10016,14.32088,51.146,7.66,-0.56,7.680442696,54.34016,16.08088,56.66963641,49.10016,14.32088,51.146,5.24,1.76,5.527675823
15/03/2021 15:30,41.85072,10.26396,43.09096935,30.15072,8.79396,31.407,23.4,2.94,23.58396913,50.65072,5.49396,50.94780695,30.15072,8.79396,31.407,20.5,-3.3,20.763911
15/03/2021 16:00,39.50016,6.28588,39.99718649,23.06016,6.72588,24.021,32.88,-0.88,32.89177405,50.82016,1.22588,50.83494314,23.06016,6.72588,24.021,27.76,-5.5,28.29960424
15/03/2021 16:30,34.76752,1.15136,34.78657898,10.66752,3.11136,11.112,48.2,-3.92,48.35913978,53.30752,0.21136,53.30793901,10.66752,3.11136,11.112,42.64,-2.9,42.73850255
15/03/2021 17:00,34.3156,0.1708,34.31602506,7.3056,2.1308,7.61,54.02,-3.92,54.16204206,56.1056,-0.3892,56.10694991,7.3056,2.1308,7.61,48.8,-2.52,48.86502226
15/03/2021 17:30,34.48528,-0.04096,34.48530433,4.86528,1.41904,5.068,59.24,-2.92,59.31192123,60.08528,-2.86096,60.15335373,4.86528,1.41904,5.068,55.22,-4.28,55.38561907
15/03/2021 18:00,34.33488,1.54184,34.36948145,3.19488,0.93184,3.328,62.28,1.22,62.29194812,60.93488,-6.10816,61.24025816,3.19488,0.93184,3.328,57.74,-7.04,58.16759579
15/03/2021 18:30,34.75736,-1.40452,34.78572625,2.72736,0.79548,2.841,64.06,-4.4,64.21093053,62.80736,-4.14452,62.94395536,2.72736,0.79548,2.841,60.08,-4.94,60.28275043
15/03/2021 19:00,34.10088,-1.59016,34.13793529,3.05088,0.88984,3.178,62.1,-4.96,62.29776561,61.85088,0.58984,61.85369244,3.05088,0.88984,3.178,58.8,-0.3,58.8007653
15/03/2021 19:30,33.85664,-0.22348,33.85737756,5.57664,1.62652,5.809,56.56,-3.7,56.68089272,58.97664,3.02652,59.05424531,5.57664,1.62652,5.809,53.4,1.4,53.41834891
15/03/2021 20:00,34.4948,2.5914,34.59200169,9.3648,2.7314,9.755,50.26,-0.28,50.26077994,56.1248,1.1314,56.13620259,9.3648,2.7314,9.755,46.76,-1.6,46.78736582
15/03/2021 20:30,35.04696,1.85828,35.09619082,13.29696,3.87828,13.851,43.5,-4.04,43.68720179,53.89696,3.63828,54.01962031,13.29696,3.87828,13.851,40.6,-0.24,40.60070935
15/03/2021 21:00,31.51616,0.43888,31.51921568,8.63616,2.51888,8.996,45.76,-4.16,45.94870183,51.49616,1.23888,51.51106016,8.63616,2.51888,8.996,42.86,-1.28,42.87910913
15/03/2021 21:30,28.56696,0.28828,28.56841453,4.89696,1.42828,5.101,47.34,-2.28,47.39487314,49.19696,-6.77172,49.66082022,4.89696,1.42828,5.101,44.3,-8.2,45.0525249
15/03/2021 22:00,25.85344,-0.40608,25.85662895,2.41344,0.70392,2.514,46.88,-2.22,46.93253456,46.33344,-8.37608,47.08446005,2.41344,0.70392,2.514,43.92,-9.08,44.84877702
15/03/2021 22:30,24.2728,-3.1946,24.48212182,3.1728,0.9254,3.305,42.2,-8.24,42.99694873,43.6128,-3.3946,43.74470977,3.1728,0.9254,3.305,40.44,-4.32,40.67008729
15/03/2021 23:00,23.4464,-2.7998,23.61297425,4.5264,1.3202,4.715,37.84,-8.24,38.72677627,40.7264,-3.3798,40.86640069,4.5264,1.3202,4.715,36.2,-4.7,36.50383541
15/03/2021 23:30,22.18344,-1.81108,22.25724648,4.45344,1.29892,4.639,35.46,-6.22,36.00138886,38.41344,-0.72108,38.4202073,4.45344,1.29892,4.639,33.96,-2.02,34.02002352
16/03/2021 00:00,21.1784,-2.0838,21.28066843,3.7584,1.0962,3.915,34.84,-6.36,35.41574791,37.1584,-1.8438,37.20411656,3.7584,1.0962,3.915,33.4,-2.94,33.52914553
16/03/2021 00:30,21.93392,-2.31344,22.05558549,4.27392,1.24656,4.452,35.32,-7.12,36.03049819,38.19392,-2.15344,38.25457919,4.27392,1.24656,4.452,33.92,-3.4,34.08997507
16/03/2021 01:00,22.30816,-3.30012,22.55093778,2.70816,0.78988,2.821,39.2,-8.18,40.04438038,40.50816,-3.75012,40.6813769,2.70816,0.78988,2.821,37.8,-4.54,38.071664
16/03/2021 01:30,22.6624,-2.6468,22.81643977,3.0624,0.8932,3.19,39.2,-7.08,39.83423653,40.8624,-2.5068,40.93922056,3.0624,0.8932,3.19,37.8,-3.4,37.95260202
16/03/2021 02:00,22.86352,-0.93564,22.88265651,4.40352,1.28436,4.587,36.92,-4.44,37.18601888,39.40352,-5.93564,39.84807662,4.40352,1.28436,4.587,35,-7.22,35.73693328
16/03/2021 02:30,22.39688,-0.24716,22.39824372,4.22688,1.23284,4.403,36.34,-2.96,36.46035107,38.32688,-8.54716,39.26835462,4.22688,1.23284,4.403,34.1,-9.78,35.47475722
16/03/2021 03:00,22.61848,0.39164,22.62187038,5.86848,1.71164,6.113,33.5,-2.64,33.60386287,37.14848,-7.74836,37.94794657,5.86848,1.71164,6.113,31.28,-9.46,32.67919828
16/03/2021 03:30,22.25936,0.69648,22.27025352,5.91936,1.72648,6.166,32.68,-2.06,32.74486219,36.77936,-8.37352,37.72051377,5.91936,1.72648,6.166,30.86,-10.1,32.47074991
16/03/2021 04:00,23.9648,1.9664,24.04533984,9.7248,2.8364,10.13,28.48,-1.74,28.53310358,36.8048,-8.9036,37.86644155,9.7248,2.8364,10.13,27.08,-11.74,29.51531806
16/03/2021 04:30,23.74344,1.86392,23.81648884,9.37344,2.73392,9.764,28.74,-1.74,28.79262406,36.75344,-9.00608,37.84078261,9.37344,2.73392,9.764,27.38,-11.74,29.79080395
16/03/2021 05:00,25.31336,3.09348,25.50168255,12.90336,3.76348,13.441,24.82,-1.34,24.85614612,36.40336,-7.43652,37.15516719,12.90336,3.76348,13.441,23.5,-11.2,26.03247971
16/03/2021 05:30,26.50936,1.80148,26.57050052,13.95936,4.07148,14.541,25.1,-4.54,25.50728523,37.59936,-5.54852,38.00655136,13.95936,4.07148,14.541,23.64,-9.62,25.52242152
16/03/2021 06:00,29.34144,2.02292,29.41109156,17.70144,5.16292,18.439,23.28,-6.28,24.1121712,39.48144,-3.43708,39.63076612,17.70144,5.16292,18.439,21.78,-8.6,23.41641305
16/03/2021 06:30,35.08624,3.89432,35.30169919,24.66624,7.19432,25.694,20.84,-6.6,21.86013724,43.80624,0.93432,43.81620267,24.66624,7.19432,25.694,19.14,-6.26,20.13770593
16/03/2021 07:00,36.27288,3.66084,36.45714708,22.80288,6.65084,23.753,26.94,-5.98,27.59572431,47.40288,2.95084,47.49463642,22.80288,6.65084,23.753,24.6,-3.7,24.87669592
16/03/2021 07:30,35.11648,2.57064,35.21044387,16.83648,4.91064,17.538,36.56,-4.68,36.85832335,51.09648,1.33064,51.11380314,16.83648,4.91064,17.538,34.26,-3.58,34.44653829
16/03/2021 08:00,37.65448,3.92964,37.85897429,21.32448,6.21964,22.213,32.66,-4.58,32.97956943,51.94448,6.37964,52.33477629,21.32448,6.21964,22.213,30.62,0.16,30.62041802
16/03/2021 08:30,39.13656,4.65108,39.41196359,23.14656,6.75108,24.111,31.98,-4.2,32.25461827,53.14656,7.23108,53.63623176,23.14656,6.75108,24.111,30,0.48,30.00383975
16/03/2021 09:00,45.71192,9.88056,46.76756457,37.44192,10.92056,39.002,16.54,-2.08,16.67027294,50.48192,14.00056,52.38740237,37.44192,10.92056,39.002,13.04,3.08,13.39880592
16/03/2021 09:30,45.7104,9.1622,46.61959435,36.1104,10.5322,37.615,19.2,-2.74,19.394525,53.0104,13.5522,54.71530529,36.1104,10.5322,37.615,16.9,3.02,17.16771388
16/03/2021 10:00,46.378,9.334,47.30795324,37.248,10.864,38.8,18.26,-3.06,18.51462125,53.268,13.604,54.97771039,37.248,10.864,38.8,16.02,2.74,16.25263056
16/03/2021 10:30,43.01856,6.83708,43.55849134,30.53856,8.90708,31.811,24.96,-4.14,25.30101184,53.25856,10.54708,54.29286426,30.53856,8.90708,31.811,22.72,1.64,22.77911324
16/03/2021 11:00,42.33824,5.95032,42.75433164,28.45824,8.30032,29.644,27.76,-4.7,28.15506349,54.15824,9.94032,55.06291784,28.45824,8.30032,29.644,25.7,1.64,25.75227369
16/03/2021 11:30,45.37152,7.63336,46.00916226,34.09152,9.94336,35.512,22.56,-4.62,23.0282001,54.39152,11.84336,55.66599163,34.09152,9.94336,35.512,20.3,1.9,20.38872237
16/03/2021 12:00,48.80264,10.14452,49.84585195,40.95264,11.94452,42.659,15.7,-3.6,16.10745169,54.45264,14.94452,56.46617289,40.95264,11.94452,42.659,13.5,3,13.82931669
16/03/2021 12:30,51.87176,11.81968,53.20135638,47.14176,13.74968,49.106,9.46,-3.86,10.21720118,54.76176,16.44968,57.17903751,47.14176,13.74968,49.106,7.62,2.7,8.084206826
16/03/2021 13:00,51.46472,12.11096,52.87052824,46.25472,13.49096,48.182,10.42,-2.76,10.77933208,54.41472,17.37096,57.1201541,46.25472,13.49096,48.182,8.16,3.88,9.035485598
16/03/2021 13:30,50.59624,11.37432,51.8589882,44.34624,12.93432,46.194,12.5,-3.12,12.88349332,55.06624,16.59432,57.51227907,44.34624,12.93432,46.194,10.72,3.66,11.32757697
16/03/2021 14:00,48.3788,10.9834,49.60991196,43.1088,12.5734,44.905,10.54,-3.18,11.00926882,51.2488,16.2334,53.75837402,43.1088,12.5734,44.905,8.14,3.66,8.92497619
16/03/2021 14:30,45.93384,9.29112,46.86408612,35.76384,10.43112,37.254,20.34,-2.28,20.4673887,54.40384,15.75112,56.63811074,35.76384,10.43112,37.254,18.64,5.32,19.38432356
16/03/2021 15:00,43.74904,8.28972,44.52749666,32.87904,9.58972,34.249,21.74,-2.6,21.89492179,52.95904,14.36972,54.87393526,32.87904,9.58972,34.249,20.08,4.78,20.64109493
16/03/2021 15:30,43.45976,7.40368,44.08588455,33.26976,9.70368,34.656,20.38,-4.6,20.89268772,51.96976,12.68368,53.49515579,33.26976,9.70368,34.656,18.7,2.98,18.93595522
16/03/2021 16:00,39.90232,4.32776,40.13632579,25.67232,7.48776,26.742,28.46,-6.32,29.15328455,52.39232,7.74776,52.96209003,25.67232,7.48776,26.742,26.72,0.26,26.72126494
16/03/2021 16:30,37.26208,2.54644,37.34898878,17.54208,5.11644,18.273,39.44,-5.14,39.77352386,55.00208,7.09644,55.45798649,17.54208,5.11644,18.273,37.46,1.98,37.51229132
16/03/2021 17:00,47.49208,8.82644,48.30531757,34.82208,10.15644,36.273,25.34,-2.66,25.47923076,57.82208,14.37644,59.58250551,34.82208,10.15644,36.273,23,4.22,23.38393466
16/03/2021 17:30,50.69032,10.73176,51.81389017,38.68032,11.28176,40.292,24.02,-1.1,24.04517415,59.98032,15.82176,62.03198269,38.68032,11.28176,40.292,21.3,4.54,21.77846643
16/03/2021 18:00,42.81192,4.87556,43.08864792,22.68192,6.61556,23.627,40.26,-3.48,40.41012249,60.26192,8.51556,60.8606093,22.68192,6.61556,23.627,37.58,1.9,37.62800021
16/03/2021 18:30,36.6712,0.4566,36.6740425,8.4912,2.4766,8.845,56.36,-4.04,56.5046122,61.5312,-2.0034,61.5638058,8.4912,2.4766,8.845,53.04,-4.48,53.22886435
16/03/2021 19:00,35.6388,1.3434,35.66411066,5.9088,1.7234,6.155,59.46,-0.76,59.46485685,61.7088,-4.3766,61.86380707,5.9088,1.7234,6.155,55.8,-6.1,56.13243269
16/03/2021 19:30,33.56912,2.11016,33.6353771,4.86912,1.42016,5.072,57.4,1.38,57.41658645,58.54912,-3.11984,58.63218275,4.86912,1.42016,5.072,53.68,-4.54,53.87164375
16/03/2021 20:00,32.50784,-0.20688,32.50849829,5.42784,1.58312,5.654,54.16,-3.58,54.27819083,56.30784,-1.41688,56.32566373,5.42784,1.58312,5.654,50.88,-3,50.96836666
16/03/2021 20:30,31.85536,-1.17552,31.87704202,6.49536,1.89448,6.766,50.72,-6.14,51.09029262,54.95536,1.77448,54.98400105,6.49536,1.89448,6.766,48.46,-0.12,48.46014858
16/03/2021 21:00,33.28912,0.66016,33.29566521,11.10912,3.24016,11.572,44.36,-5.16,44.65909986,53.26912,4.46016,53.45551583,11.10912,3.24016,11.572,42.16,1.22,42.17764811
16/03/2021 21:30,35.03464,3.91552,35.25276297,16.78464,4.89552,17.484,36.5,-1.96,36.55258678,50.88464,0.03552,50.8846524,16.78464,4.89552,17.484,34.1,-4.86,34.44458738
16/03/2021 22:00,33.36888,3.61384,33.56399845,16.29888,4.75384,16.978,34.14,-2.28,34.21604887,48.33888,0.79384,48.34539794,16.29888,4.75384,16.978,32.04,-3.96,32.2837916
16/03/2021 22:30,36.68512,5.51816,37.09781825,26.56512,7.74816,27.672,20.24,-4.46,20.72556875,44.84512,5.72816,45.20947472,26.56512,7.74816,27.672,18.28,-2.02,18.39126967
16/03/2021 23:00,32.39752,2.52136,32.4954852,21.22752,6.19136,22.112,22.34,-7.34,23.51491442,42.02752,4.29136,42.2460437,21.22752,6.19136,22.112,20.8,-1.9,20.88659857
16/03/2021 23:30,31.80064,3.07852,31.94930343,22.52064,6.56852,23.459,18.56,-6.98,19.82912,39.62064,4.04852,39.82694601,22.52064,6.56852,23.459,17.1,-2.52,17.28468686
17/03/2021 00:00,27.98808,1.24444,28.01573224,16.67808,4.86444,17.373,22.62,-7.24,23.75041052,37.91808,1.58444,37.95116917,16.67808,4.86444,17.373,21.24,-3.28,21.49176587
17/03/2021 00:30,28.22408,1.02744,28.24277474,15.69408,4.57744,16.348,25.06,-7.1,26.04637403,39.19408,0.43744,39.19652103,15.69408,4.57744,16.348,23.5,-4.14,23.86188593
17/03/2021 01:00,29.00568,0.45624,29.00926795,15.41568,4.49624,16.058,27.18,-8.08,28.35557793,41.17568,0.05624,41.17571841,15.41568,4.49624,16.058,25.76,-4.44,26.13983933
17/03/2021 01:30,28.6536,0.3748,28.65605116,14.7936,4.3148,15.41,27.72,-7.88,28.81827198,41.1336,0.0948,41.13370924,14.7936,4.3148,15.41,26.34,-4.22,26.67590673
17/03/2021 02:00,27.50984,0.35912,27.51218392,13.05984,3.80912,13.604,28.9,-6.9,29.71228702,40.61984,0.58912,40.62411185,13.05984,3.80912,13.604,27.56,-3.22,27.74746835
17/03/2021 02:30,27.26912,0.56516,27.27497592,12.90912,3.76516,13.447,28.72,-6.4,29.42445242,40.22912,0.62516,40.2339772,12.90912,3.76516,13.447,27.32,-3.14,27.49985455
17/03/2021 03:00,28.0588,1.7484,28.11322038,15.3888,4.4884,16.03,25.34,-5.48,25.92577868,39.3088,2.0484,39.36213536,15.3888,4.4884,16.03,23.92,-2.44,24.0441261
17/03/2021 03:30,26.4136,1.0898,26.4360725,12.7536,3.7198,13.285,27.32,-5.26,27.82175408,38.5736,0.6198,38.57857915,12.7536,3.7198,13.285,25.82,-3.1,26.0054302
17/03/2021 04:00,24.16176,0.77968,24.17433654,8.50176,2.47968,8.856,31.32,-3.4,31.50400609,37.76176,-7.68032,38.53489112,8.50176,2.47968,8.856,29.26,-10.16,30.97375018
17/03/2021 04:30,23.64712,0.80916,23.66095992,7.91712,2.30916,8.247,31.46,-3,31.60271507,37.35712,-7.33084,38.06961557,7.91712,2.30916,8.247,29.44,-9.64,30.9781084
17/03/2021 05:00,23.41272,0.34496,23.41526116,7.18272,2.09496,7.482,32.46,-3.5,32.64814849,37.60272,-7.54504,38.35221219,7.18272,2.09496,7.482,30.42,-9.64,31.91090723
17/03/2021 05:30,23.30576,-0.37832,23.30883041,5.76576,1.68168,6.006,35.08,-4.12,35.32110984,38.70576,-9.07832,39.75615363,5.76576,1.68168,6.006,32.94,-10.76,34.65286713
17/03/2021 06:00,24.53168,-0.96576,24.5506826,6.15168,1.79424,6.408,36.76,-5.52,37.17214011,40.85168,-7.44576,41.52468062,6.15168,1.79424,6.408,34.7,-9.24,35.90915761
17/03/2021 06:30,27.5272,-0.1104,27.52742138,8.2272,2.3996,8.57,38.6,-5.02,38.92506134,44.5472,-5.1204,44.84051208,8.2272,2.3996,8.57,36.32,-7.52,37.09033297
17/03/2021 07:00,30.2508,1.2244,30.27556863,10.0608,2.9344,10.48,40.38,-3.42,40.52457032,47.8408,-3.6056,47.97647857,10.0608,2.9344,10.48,37.78,-6.54,38.3418831
17/03/2021 07:30,32.62136,-0.12252,32.62159008,11.27136,3.28748,11.741,42.7,-6.82,43.24121182,51.97136,7.16748,52.46327315,11.27136,3.28748,11.741,40.7,3.88,40.88452519
17/03/2021 08:00,33.26672,0.63196,33.27272206,10.08672,2.94196,10.507,46.36,-4.62,46.58963404,53.76672,-0.73804,53.77178519,10.08672,2.94196,10.507,43.68,-3.68,43.83474421
17/03/2021 08:30,32.8468,2.4974,32.94160404,7.1568,2.0874,7.455,51.38,0.82,51.38654299,55.2368,-3.5326,55.34964622,7.1568,2.0874,7.455,48.08,-5.62,48.40734242
17/03/2021 09:00,34.40856,3.60708,34.5971101,10.37856,3.02708,10.811,48.06,1.16,48.07399713,55.19856,-2.13292,55.23975356,10.37856,3.02708,10.811,44.82,-5.16,45.11605036
17/03/2021 09:30,33.62216,2.78688,33.73746201,7.77216,2.26688,8.096,51.7,1.04,51.71045929,56.27216,-2.33312,56.32050639,7.77216,2.26688,8.096,48.5,-4.6,48.71765594
17/03/2021 10:00,33.87384,3.13612,34.01870493,8.76384,2.55612,9.129,50.22,1.16,50.23339527,55.78384,-1.96388,55.81839867,8.76384,2.55612,9.129,47.02,-4.52,47.23675264
17/03/2021 10:30,36.322,4.836,36.6425242,14.112,4.116,14.7,44.42,1.44,44.44333471,55.492,-0.024,55.49200519,14.112,4.116,14.7,41.38,-4.14,41.58658438
17/03/2021 11:00,34.95608,4.01844,35.18629547,11.44608,3.33844,11.923,47.02,1.36,47.03966411,55.46608,-0.80156,55.47187151,11.44608,3.33844,11.923,44.02,-4.14,44.2142511
17/03/2021 11:30,33.69344,2.82892,33.81199029,8.05344,2.34892,8.389,51.28,0.96,51.28898517,56.19344,-2.31108,56.24094407,8.05344,2.34892,8.389,48.14,-4.66,48.36502042
17/03/2021 12:00,33.86984,2.68412,33.97602922,7.41984,2.16412,7.729,52.9,1.04,52.91022207,57.11984,-2.55588,57.17699401,7.41984,2.16412,7.729,49.7,-4.72,49.92362567
17/03/2021 12:30,35.5604,1.4372,35.5894309,10.5504,3.0772,10.99,50.02,-3.28,50.12742563,58.3504,-1.5628,58.3713245,10.5504,3.0772,10.99,47.8,-4.64,48.02467699
17/03/2021 13:00,41.77912,7.66516,42.47645872,23.46912,6.84516,24.447,36.62,1.64,36.65670471,57.96912,6.60516,58.34421147,23.46912,6.84516,24.447,34.5,-0.24,34.50083477
17/03/2021 13:30,53.50336,15.21848,55.62563856,49.26336,14.36848,51.316,8.48,1.7,8.648722449,56.98336,14.10848,58.7039396,49.26336,14.36848,51.316,7.72,-0.26,7.724376998
17/03/2021 14:00,52.126,13.043,53.73304128,47.496,13.853,49.475,9.26,-1.62,9.400638276,56.796,13.473,58.37214528,47.496,13.853,49.475,9.3,-0.38,9.307760203
17/03/2021 14:30,52.25328,15.99804,54.64743868,50.87328,14.83804,52.993,2.76,2.32,3.605551275,53.67328,11.93804,54.98488688,50.87328,14.83804,52.993,2.8,-2.9,4.031128874
17/03/2021 15:00,49.39048,13.31264,51.15316118,46.26048,13.49264,48.188,6.26,-0.36,6.270342893,53.18048,12.29264,54.58271202,46.26048,13.49264,48.188,6.92,-1.2,7.023275589
17/03/2021 15:30,49.3556,11.6208,50.70520924,46.6656,13.6108,48.61,5.38,-3.98,6.692144649,52.5656,14.2908,54.47356485,46.6656,13.6108,48.61,5.9,0.68,5.939057164
17/03/2021 16:00,48.372,11.126,49.63505072,42.192,12.306,43.95,12.36,-2.36,12.58329051,54.912,9.146,55.6684566,42.192,12.306,43.95,12.72,-3.16,13.10663954
17/03/2021 16:30,45.91968,11.40824,47.31558888,37.63968,10.97824,39.208,16.56,0.86,16.58231588,54.29968,5.27824,54.55561443,37.63968,10.97824,39.208,16.66,-5.7,17.60811177
17/03/2021 17:00,38.21856,6.06208,38.69634534,22.01856,6.42208,22.936,32.4,-0.72,32.40799901,54.29856,-0.83792,54.30502489,22.01856,6.42208,22.936,32.28,-7.26,33.08634159
17/03/2021 17:30,36.0612,2.3016,36.13457497,15.8112,4.6116,16.47,40.5,-4.62,40.76265938,56.5312,-1.8484,56.56141048,15.8112,4.6116,16.47,40.72,-6.46,41.2292372
17/03/2021 18:00,33.172,0.046,33.17203189,9.312,2.716,9.7,47.72,-5.34,48.01785085,57.972,1.316,57.98693508,9.312,2.716,9.7,48.66,-1.4,48.68013558
17/03/2021 18:30,34.51312,0.84716,34.52351564,10.89312,3.17716,11.347,47.24,-4.66,47.46928691,58.83312,-0.68284,58.83708252,10.89312,3.17716,11.347,47.94,-3.86,48.09514736
17/03/2021 19:00,33.128,0.794,33.13751379,7.488,2.184,7.8,51.28,-2.78,51.35529963,58.968,-4.036,59.10595841,7.488,2.184,7.8,51.48,-6.22,51.85440001
17/03/2021 19:30,32.21192,1.22556,32.23522588,7.32192,2.13556,7.627,49.78,-1.82,49.81325928,56.66192,-1.88444,56.69324732,7.32192,2.13556,7.627,49.34,-4.02,49.50349483
17/03/2021 20:00,33.13896,1.19928,33.16065353,11.68896,3.40928,12.176,42.9,-4.42,43.12709589,54.82896,0.40928,54.83048755,11.68896,3.40928,12.176,43.14,-3,43.24418574
17/03/2021 20:30,31.8088,0.1934,31.80938794,10.2288,2.9834,10.655,43.16,-5.58,43.51921415,53.2488,-2.8166,53.32324012,10.2288,2.9834,10.655,43.02,-5.8,43.40922022
17/03/2021 21:00,29.86864,-0.81748,29.87982478,8.64864,2.52252,9.009,42.44,-6.68,42.96249527,50.78864,-4.53748,50.99092741,8.64864,2.52252,9.009,42.14,-7.06,42.72731211
17/03/2021 21:30,28.37584,-0.29788,28.37740348,8.47584,2.47212,8.829,39.8,-5.54,40.18372307,47.93584,-3.42788,48.05824714,8.47584,2.47212,8.829,39.46,-5.9,39.89864158
17/03/2021 22:00,29.52344,2.50892,29.629853,13.09344,3.81892,13.639,32.86,-2.62,32.9642837,45.55344,-0.52108,45.55642019,13.09344,3.81892,13.639,32.46,-4.34,32.74885036
17/03/2021 22:30,25.59008,-2.25956,25.68964394,8.95008,2.61044,9.323,33.28,-9.74,34.67601477,42.73008,2.01044,42.77734921,8.95008,2.61044,9.323,33.78,-0.6,33.78532818
17/03/2021 23:00,20.38752,-4.10364,20.79641395,1.42752,0.41636,1.487,37.92,-9.04,38.98266281,39.52752,-3.56364,39.68783652,1.42752,0.41636,1.487,38.1,-3.98,38.30731523
17/03/2021 23:30,19.70632,-2.43524,19.85621922,1.69632,0.49476,1.767,36.02,-5.86,36.49356108,37.51632,-9.94524,38.81213811,1.69632,0.49476,1.767,35.82,-10.44,37.31040069
18/03/2021 00:00,18.70656,-2.28392,18.84546836,1.90656,0.55608,1.986,33.6,-5.68,34.07671346,35.64656,-8.34392,36.61008387,1.90656,0.55608,1.986,33.74,-8.9,34.89409119
18/03/2021 00:30,20.1556,-1.6542,20.2233674,4.0656,1.1858,4.235,32.18,-5.68,32.67743564,36.3656,-6.5342,36.94797197,4.0656,1.1858,4.235,32.3,-7.72,33.20976362
18/03/2021 01:00,23.36024,-0.27368,23.36184311,8.25024,2.40632,8.594,30.22,-5.36,30.6916601,38.59024,-5.03368,38.91714992,8.25024,2.40632,8.594,30.34,-7.44,31.23890523
18/03/2021 01:30,24.31864,0.77252,24.33090706,9.84864,2.87252,10.259,28.94,-4.2,29.2431804,38.88864,-3.40748,39.03763877,9.84864,2.87252,10.259,29.04,-6.28,29.71127732
18/03/2021 02:00,25.26512,1.83816,25.33189927,12.40512,3.61816,12.922,25.72,-3.56,25.96520749,38.24512,-1.98184,38.29643448,12.40512,3.61816,12.922,25.84,-5.6,26.43984871
18/03/2021 02:30,26.10128,2.51704,26.22236275,14.56128,4.24704,15.168,23.08,-3.46,23.33790908,37.66128,-1.31296,37.68415947,14.56128,4.24704,15.168,23.1,-5.56,23.75970539
18/03/2021 03:00,25.474,1.377,25.5111898,14.184,4.137,14.775,22.58,-5.52,23.24493063,37.084,-0.503,37.08741114,14.184,4.137,14.775,22.9,-4.64,23.36535041
18/03/2021 03:30,23.0796,-2.6672,23.23320667,10.8096,3.1528,11.26,24.54,-11.64,27.16065537,36.3296,1.8728,36.37783963,10.8096,3.1528,11.26,25.52,-1.28,25.55208015
18/03/2021 04:00,22.4624,-2.9318,22.65292178,10.1424,2.9582,10.565,24.64,-11.78,27.31113326,35.7824,1.4582,35.81209987,10.1424,2.9582,10.565,25.64,-1.5,25.68383928
18/03/2021 04:30,24.538,-1.271,24.57089508,14.568,4.249,15.175,19.94,-11.04,22.79221797,35.408,3.329,35.56414915,14.568,4.249,15.175,20.84,-0.92,20.86029722
18/03/2021 05:00,24.65928,-1.44896,24.7018132,14.84928,4.33104,15.468,19.62,-11.56,22.77230774,35.32928,3.07104,35.46250572,14.84928,4.33104,15.468,20.48,-1.26,20.51872316
18/03/2021 05:30,25.16688,-0.16216,25.16740242,14.90688,4.34784,15.528,20.52,-9.02,22.41496821,35.66688,-3.73216,35.86161384,14.90688,4.34784,15.528,20.76,-8.08,22.27698364
18/03/2021 06:00,26.86136,1.02748,26.881004,16.31136,4.75748,16.991,21.1,-7.46,22.37993744,37.37136,-5.58252,37.78601696,16.31136,4.75748,16.991,21.06,-10.34,23.46144071
18/03/2021 06:30,28.43736,-1.23452,28.46414382,15.68736,4.57548,16.341,25.5,-11.62,28.0227479,41.46736,1.41548,41.49151153,15.68736,4.57548,16.341,25.78,-3.16,25.97294746
18/03/2021 07:00,31.01504,1.92272,31.07458058,16.77504,4.89272,17.474,28.48,-5.94,29.09285136,44.81504,-3.06728,44.91988443,16.77504,4.89272,17.474,28.04,-7.96,29.14795362
18/03/2021 07:30,32.41728,1.55004,32.45431661,16.21728,4.73004,16.893,32.4,-6.36,33.01832219,48.43728,3.89004,48.59323518,16.21728,4.73004,16.893,32.22,-0.84,32.23094786
18/03/2021 08:00,33.80816,5.94988,34.32772574,17.34816,5.05988,18.071,32.92,1.78,32.9680876,49.80816,1.01988,49.81860052,17.34816,5.05988,18.071,32.46,-4.04,32.71044482
18/03/2021 08:30,34.97384,3.37112,35.13593509,19.20384,5.60112,20.004,31.54,-4.46,31.85377843,51.24384,2.84112,51.32253989,19.20384,5.60112,20.004,32.04,-2.76,32.15865669
18/03/2021 09:00,34.69888,1.84384,34.74783474,18.45888,5.38384,19.228,32.48,-7.08,33.24269544,51.51888,6.22384,51.8934599,18.45888,5.38384,19.228,33.06,0.84,33.07066978
18/03/2021 09:30,37.03048,3.54764,37.20002955,22.62048,6.59764,23.563,28.82,-6.1,29.45848604,51.98048,7.73764,52.5532242,22.62048,6.59764,23.563,29.36,1.14,29.38212382
18/03/2021 10:00,35.18504,2.24772,35.25676226,18.81504,5.48772,19.599,32.74,-6.48,33.37511049,52.19504,6.92772,52.6527825,18.81504,5.48772,19.599,33.38,1.44,33.41104608
18/03/2021 10:30,35.20272,2.45996,35.28856612,19.06272,5.55996,19.857,32.28,-6.2,32.87002282,52.00272,7.29996,52.51259186,19.06272,5.55996,19.857,32.94,1.74,32.98592427
18/03/2021 11:00,35.8516,2.8388,35.96381526,19.8816,5.7988,20.71,31.94,-5.92,32.48399606,52.4816,7.8588,53.06674171,19.8816,5.7988,20.71,32.6,2.06,32.66502105
18/03/2021 11:30,37.21128,3.76704,37.40146989,22.96128,6.69704,23.918,28.5,-5.86,29.09621281,52.20128,8.83704,52.94399786,22.96128,6.69704,23.918,29.24,2.14,29.31820595
18/03/2021 12:00,39.07752,5.42636,39.45247714,27.10752,7.90636,28.237,23.94,-4.96,24.44841917,51.70752,11.00636,52.86593974,27.10752,7.90636,28.237,24.6,3.1,24.79455585
18/03/2021 12:30,37.60848,4.27664,37.85085755,23.74848,6.92664,24.738,27.72,-5.3,28.22212607,52.12848,9.64664,53.01354629,23.74848,6.92664,24.738,28.38,2.72,28.51004735
18/03/2021 13:00,34.22592,2.09756,34.29013499,17.06592,4.97756,17.777,34.32,-5.76,34.8,52.14592,7.27756,52.65130437,17.06592,4.97756,17.777,35.08,2.3,35.15531823
18/03/2021 13:30,32.48584,-0.10788,32.48601913,12.79584,3.73212,13.329,39.38,-7.68,40.12189926,52.87584,3.97212,53.02482619,12.79584,3.73212,13.329,40.08,0.24,40.08071856
18/03/2021 14:00,31.39256,-0.12592,31.39281254,11.60256,3.38408,12.086,39.58,-7.02,40.19772133,51.84256,3.62408,51.96907718,11.60256,3.38408,12.086,40.24,0.24,40.2407157
18/03/2021 14:30,30.2264,-0.8898,30.23949406,9.8064,2.8602,10.215,40.84,-7.5,41.52295269,51.3664,2.9202,51.4493403,9.8064,2.8602,10.215,41.56,0.06,41.56004331
18/03/2021 15:00,29.26992,-1.45544,29.30608337,7.96992,2.32456,8.302,42.6,-7.56,43.26561683,51.16992,1.56456,51.19383323,7.96992,2.32456,8.302,43.2,-0.76,43.20668467
18/03/2021 15:30,26.4644,-2.6108,26.59287017,3.4944,1.0192,3.64,45.94,-7.26,46.51011933,50.0944,1.0992,50.10645819,3.4944,1.0192,3.64,46.6,0.08,46.60006867
18/03/2021 16:00,27.44752,-0.63364,27.45483298,4.30752,1.25636,4.487,46.28,-3.78,46.43411246,50.58752,-3.64364,50.7185695,4.30752,1.25636,4.487,46.28,-4.9,46.53867639
18/03/2021 16:30,27.99584,0.92212,28.01102216,3.19584,0.93212,3.329,49.6,-0.02,49.60000403,52.17584,-4.84788,52.40057462,3.19584,0.93212,3.329,48.98,-5.78,49.31986212
18/03/2021 17:00,30.18568,1.45124,30.22054557,4.97568,1.45124,5.183,50.42,0,50.42,54.77568,-4.76876,54.9828718,4.97568,1.45124,5.183,49.8,-6.22,50.18693455
18/03/2021 17:30,32.1924,2.6482,32.301139,6.0624,1.7682,6.315,52.26,1.76,52.28962803,57.7824,-2.7118,57.84599908,6.0624,1.7682,6.315,51.72,-4.48,51.91366679
18/03/2021 18:00,32.58104,0.92572,32.59418852,6.19104,1.80572,6.449,52.78,-1.76,52.8093363,58.59104,-4.75428,58.78361291,6.19104,1.80572,6.449,52.4,-6.56,52.80902953
18/03/2021 18:30,31.48392,-0.04344,31.48394997,4.03392,1.17656,4.202,54.9,-2.44,54.95419547,58.51392,-5.38344,58.76104373,4.03392,1.17656,4.202,54.48,-6.56,54.87352732
18/03/2021 19:00,32.1024,-0.7418,32.11096936,6.3024,1.8382,6.565,51.6,-5.16,51.8573582,57.4024,-2.2418,57.44615908,6.3024,1.8382,6.565,51.1,-4.08,51.26262186
18/03/2021 19:30,32.63088,1.85484,32.6835549,9.89088,2.88484,10.303,45.48,-2.06,45.52662957,55.03088,-2.73516,55.09880991,9.89088,2.88484,10.303,45.14,-5.62,45.48850404
18/03/2021 20:00,35.60608,4.44344,35.8822671,18.04608,5.26344,18.798,35.12,-1.64,35.15827072,53.18608,0.62344,53.18973381,18.04608,5.26344,18.798,35.14,-4.64,35.44501657
18/03/2021 20:30,33.37792,0.81356,33.38783346,15.81792,4.61356,16.477,35.12,-7.6,35.93291527,50.95792,5.95356,51.30452697,15.81792,4.61356,16.477,35.14,1.34,35.16553995
18/03/2021 21:00,35.96824,3.57532,36.14550044,22.57824,6.58532,23.519,26.78,-6.02,27.44829321,49.39824,5.92532,49.75234198,22.57824,6.58532,23.519,26.82,-0.66,26.82811958
18/03/2021 21:30,42.40296,8.05128,43.16056217,36.31296,10.59128,37.826,12.18,-5.08,13.19692388,48.09296,6.13128,48.48221732,36.31296,10.59128,37.826,11.78,-4.46,12.59603112
18/03/2021 22:00,43.54632,8.79476,44.42555333,41.77632,12.18476,43.517,3.54,-6.78,7.64852927,45.83632,9.60476,46.831823,41.77632,12.18476,43.517,4.06,-2.58,4.810405388
18/03/2021 22:30,41.15568,7.69124,41.86818803,40.73568,11.88124,42.433,0.84,-8.38,8.421995013,41.97568,9.88124,43.12304042,40.73568,11.88124,42.433,1.24,-2,2.353210573
18/03/2021 23:00,43.43976,10.70868,44.74023442,46.10976,13.44868,48.031,-5.34,-5.48,7.651535794,42.22976,11.20868,43.69195735,46.10976,13.44868,48.031,-3.88,-2.24,4.480178568
18/03/2021 23:30,38.888,10.024,40.1591474,39.168,11.424,40.8,-0.56,-2.8,2.855450928,38.748,5.464,39.13135316,39.168,11.424,40.8,-0.42,-5.96,5.974780331
19/03/2021 00:00,38.23544,9.63492,39.43070574,39.20544,11.43492,40.839,-1.94,-3.6,4.089449841,37.42544,5.37492,37.80943433,39.20544,11.43492,40.839,-1.78,-6.06,6.3160114
19/03/2021 00:30,37.09264,6.28952,37.62209463,37.47264,10.92952,39.034,-0.76,-9.28,9.311068682,36.91264,10.82952,38.46844805,37.47264,10.92952,39.034,-0.56,-0.1,0.568858506
19/03/2021 01:00,39.73624,7.21432,40.38582898,40.26624,11.74432,41.944,-1.06,-9.06,9.121798068,39.50624,11.56432,41.16401943,40.26624,11.74432,41.944,-0.76,-0.18,0.781024968
19/03/2021 01:30,38.8868,6.6974,39.45932565,38.8368,11.3274,40.455,0.1,-9.26,9.260539941,39.1168,10.9274,40.61443232,38.8368,11.3274,40.455,0.28,-0.4,0.488262225
19/03/2021 02:00,35.10464,4.64052,35.41002931,32.50464,9.48052,33.859,5.2,-9.68,10.98828467,38.04464,8.32052,38.94387867,32.50464,9.48052,33.859,5.54,-1.16,5.660141341
19/03/2021 02:30,35.29184,5.02012,35.64709771,33.53184,9.78012,34.929,3.52,-9.52,10.14991626,37.33184,8.72012,38.33675483,33.53184,9.78012,34.929,3.8,-1.06,3.945072876
19/03/2021 03:00,33.014,3.997,33.25507788,30.024,8.757,31.275,5.98,-9.52,11.2423663,36.444,7.757,37.26038359,30.024,8.757,31.275,6.42,-1,6.497414871
19/03/2021 03:30,32.5396,5.1278,32.94115816,29.6496,8.6478,30.885,5.78,-7.04,9.108786966,35.5496,3.1478,35.68869156,29.6496,8.6478,30.885,5.9,-5.5,8.065977932
19/03/2021 04:00,30.75216,5.21688,31.19152419,26.73216,7.79688,27.846,8.04,-5.16,9.553386834,34.65216,-0.78312,34.66100791,26.73216,7.79688,27.846,7.92,-8.58,11.67659197
19/03/2021 04:30,29.13848,4.24164,29.44558586,24.10848,7.03164,25.113,10.06,-5.58,11.50391238,34.10848,-1.66836,34.14925816,24.10848,7.03164,25.113,10,-8.7,13.25481045
19/03/2021 05:00,28.22912,3.32016,28.42369924,22.38912,6.53016,23.322,11.68,-6.42,13.32812065,34.12912,-2.96984,34.25809075,22.38912,6.53016,23.322,11.74,-9.5,15.10223824
19/03/2021 05:30,27.77264,2.51452,27.88623932,20.79264,6.06452,21.659,13.96,-7.1,15.66178789,34.81264,-4.13548,35.05741146,20.79264,6.06452,21.659,14.02,-10.2,17.33783147
19/03/2021 06:00,28.33912,2.46016,28.44570459,20.46912,5.97016,21.322,15.74,-7.02,17.23450028,36.14912,-4.38984,36.41468896,20.46912,5.97016,21.322,15.68,-10.36,18.7934031
19/03/2021 06:30,29.14608,2.17844,29.22737724,17.92608,5.22844,18.673,22.44,-6.1,23.25432433,40.44608,-2.63156,40.53159873,17.92608,5.22844,18.673,22.52,-7.86,23.85225356
19/03/2021 07:00,29.0972,1.4296,29.1322983,14.7072,4.2896,15.32,28.78,-5.72,29.34291737,43.6272,0.6896,43.63264979,14.7072,4.2896,15.32,28.92,-3.6,29.14320504
19/03/2021 07:30,30.54024,1.91132,30.59999025,13.89024,4.05132,14.469,33.3,-4.28,33.57392441,46.75024,-1.92868,46.79000691,13.89024,4.05132,14.469,32.86,-5.98,33.3997006
19/03/2021 08:00,32.23456,2.47008,32.32906051,15.15456,4.42008,15.786,34.16,-3.9,34.38190803,48.83456,-1.83992,48.86920867,15.15456,4.42008,15.786,33.68,-6.26,34.25682414
19/03/2021 08:30,33.54384,2.78112,33.65893389,16.80384,4.90112,17.504,33.48,-4.24,33.74741472,49.82384,-1.05888,49.83509064,16.80384,4.90112,17.504,33.02,-5.96,33.55356911
19/03/2021 09:00,33.9056,3.2908,34.06492442,17.6256,5.1408,18.36,32.56,-3.7,32.76955294,49.7256,-0.2792,49.72638382,17.6256,5.1408,18.36,32.1,-5.42,32.55436069
19/03/2021 09:30,37.11184,5.14012,37.46611138,23.45184,6.84012,24.429,27.32,-3.4,27.53075371,50.31184,1.72012,50.34123615,23.45184,6.84012,24.429,26.86,-5.12,27.34362814
19/03/2021 10:00,35.97088,4.28484,36.22518546,20.93088,6.10484,21.803,30.08,-3.64,30.29943894,50.55088,0.72484,50.55607641,20.93088,6.10484,21.803,29.62,-5.38,30.10463087
19/03/2021 10:30,36.06928,4.11104,36.30280443,20.84928,6.08104,21.718,30.44,-3.94,30.69392774,50.82928,0.40104,50.83086207,20.84928,6.08104,21.718,29.98,-5.68,30.51332168
19/03/2021 11:00,38.94688,6.14284,39.42833936,27.02688,7.88284,28.153,23.84,-3.48,24.09265448,50.42688,2.66284,50.49713797,27.02688,7.88284,28.153,23.4,-5.22,23.97516215
19/03/2021 11:30,36.5864,4.9452,36.91909625,22.6464,6.6052,23.59,27.88,-3.32,28.07697989,50.1064,1.5652,50.13084053,22.6464,6.6052,23.59,27.46,-5.04,27.91868908
19/03/2021 12:00,44.41256,9.76908,45.47428295,37.88256,11.04908,39.461,13.06,-2.56,13.30853861,50.50256,6.76908,50.95418541,37.88256,11.04908,39.461,12.62,-4.28,13.32601966
19/03/2021 12:30,40.77736,7.39048,41.44167327,30.68736,8.95048,31.966,20.18,-3.12,20.41976493,50.52736,4.73048,50.74831573,30.68736,8.95048,31.966,19.84,-4.22,20.28383593
19/03/2021 13:00,40.93976,7.82868,41.68155683,30.98976,9.03868,32.281,19.9,-2.42,20.0466057,50.64976,5.73868,50.97382305,30.98976,9.03868,32.281,19.66,-3.3,19.93503449
19/03/2021 13:30,46.12464,11.34052,47.49831375,41.38464,12.07052,43.109,9.48,-1.46,9.591767303,50.44464,9.07052,51.25364414,41.38464,12.07052,43.109,9.06,-3,9.543772839
19/03/2021 14:00,41.25088,8.55984,42.12963282,32.09088,9.35984,33.428,18.32,-1.6,18.38973627,50.01088,6.49984,50.43149847,32.09088,9.35984,33.428,17.92,-2.86,18.14679035
19/03/2021 14:30,35.1092,5.2906,35.50558228,21.0192,6.1306,21.895,28.18,-1.68,28.23003365,48.6792,2.2106,48.72936758,21.0192,6.1306,21.895,27.66,-3.92,27.93639204
19/03/2021 15:00,36.46776,6.48268,37.03947434,23.83776,6.95268,24.831,25.26,-0.94,25.27748405,48.65776,4.23268,48.84151091,23.83776,6.95268,24.831,24.82,-2.72,24.96859628
19/03/2021 15:30,34.75528,2.00404,34.81300998,21.54528,6.28404,22.443,26.42,-8.56,27.77210831,48.36528,6.90404,48.85556343,21.54528,6.28404,22.443,26.82,0.62,26.82716534
19/03/2021 16:00,36.10392,1.79656,36.1485915,23.23392,6.77656,24.202,25.74,-9.96,27.59980435,49.43392,7.93656,50.06696946,23.23392,6.77656,24.202,26.2,1.16,26.22566682
19/03/2021 16:30,32.56448,-1.14536,32.58461611,15.44448,4.50464,16.088,34.24,-11.3,36.05645019,50.32448,3.78464,50.4665908,15.44448,4.50464,16.088,34.88,-0.72,34.8874304
19/03/2021 17:00,31.73936,-2.33352,31.82502614,11.91936,3.47648,12.416,39.64,-11.62,41.30803796,52.29936,2.75648,52.37195087,11.91936,3.47648,12.416,40.38,-0.72,40.38641851
19/03/2021 17:30,32.22256,0.68908,32.22992715,10.04256,2.92908,10.461,44.36,-4.48,44.58564791,54.04256,-2.65092,54.107538,10.04256,2.92908,10.461,44,-5.58,44.35241143
19/03/2021 18:00,32.6948,0.4414,32.69777945,9.3648,2.7314,9.755,46.66,-4.58,46.88424042,55.5648,-3.5686,55.67927716,9.3648,2.7314,9.755,46.2,-6.3,46.62756695
19/03/2021 18:30,31.94712,-0.29584,31.94848975,7.79712,2.27416,8.122,48.3,-5.14,48.57272486,55.71712,-4.44584,55.89421217,7.79712,2.27416,8.122,47.92,-6.72,48.38889129
19/03/2021 19:00,31.42448,-0.86536,31.43639278,6.32448,1.84464,6.588,50.2,-5.42,50.49174586,56.04448,-5.31536,56.2959749,6.32448,1.84464,6.588,49.72,-7.16,50.23289759
19/03/2021 19:30,29.84456,-1.42992,29.87879571,4.83456,1.41008,5.036,50.02,-5.68,50.34146204,54.39456,-5.86992,54.71036573,4.83456,1.41008,5.036,49.56,-7.28,50.09183566
19/03/2021 20:00,27.79312,-2.15784,27.8767608,3.09312,0.90216,3.222,49.4,-6.12,49.7776496,52.03312,-6.63784,52.45480433,3.09312,0.90216,3.222,48.94,-7.54,49.5174232
19/03/2021 20:30,26.03456,-2.40992,26.14586064,1.71456,0.50008,1.786,48.64,-5.82,48.98695745,49.93456,-6.71992,50.38469616,1.71456,0.50008,1.786,48.22,-7.22,48.7575307
19/03/2021 21:00,23.85768,-2.75276,24.01596516,0.36768,0.10724,0.383,46.98,-5.72,47.32693525,46.92768,-7.29276,47.49096228,0.36768,0.10724,0.383,46.56,-7.4,47.14439097
19/03/2021 21:30,21.96392,-5.34844,22.60574246,0.07392,0.02156,0.077,43.78,-10.74,45.07810999,44.05392,-5.81844,44.43649526,0.07392,0.02156,0.077,43.98,-5.84,44.36604558
19/03/2021 22:00,20.8172,-3.9004,21.17944607,0.0672,0.0196,0.07,41.5,-7.84,42.23405735,41.0872,-9.5404,42.1802944,0.0672,0.0196,0.07,41.02,-9.56,42.11928299
19/03/2021 22:30,19.15624,-6.50068,20.22919601,0.06624,0.01932,0.069,38.18,-13.04,40.34543345,38.50624,-6.00068,38.97099793,0.06624,0.01932,0.069,38.44,-6.02,38.90853377
19/03/2021 23:00,17.66528,-7.60096,19.23113908,0.06528,0.01904,0.068,35.2,-15.24,38.35749731,35.84528,-4.72096,36.15482764,0.06528,0.01904,0.068,35.78,-4.74,36.09260312
19/03/2021 23:30,16.65952,-4.38264,17.22635016,0.05952,0.01736,0.062,33.2,-8.8,34.34646998,33.05952,-10.86264,34.79840241,0.05952,0.01736,0.062,33,-10.88,34.74729342
20/03/2021 00:00,15.77952,-4.57264,16.42870317,0.05952,0.01736,0.062,31.44,-9.18,32.75280141,31.61952,-10.86264,33.43338141,0.05952,0.01736,0.062,31.56,-10.88,33.38275004
20/03/2021 00:30,16.19952,-4.44264,16.79766348,0.05952,0.01736,0.062,32.28,-8.92,33.48977157,32.33952,-10.94264,34.14067843,0.05952,0.01736,0.062,32.28,-10.96,34.0898812
20/03/2021 01:00,16.89952,-4.52264,17.49422901,0.05952,0.01736,0.062,33.68,-9.08,34.88249991,33.77952,-11.12264,35.56359223,0.05952,0.01736,0.062,33.72,-11.14,35.51250484
20/03/2021 01:30,16.89952,-4.65264,17.52828672,0.05952,0.01736,0.062,33.68,-9.34,34.9510801,33.77952,-11.32264,35.62664941,0.05952,0.01736,0.062,33.72,-11.34,35.57575017
20/03/2021 02:00,16.49952,-4.72264,17.16209453,0.05952,0.01736,0.062,32.88,-9.48,34.21936294,33.01952,-11.48264,34.95911501,0.05952,0.01736,0.062,32.96,-11.5,34.90861785
20/03/2021 02:30,16.26488,-4.71816,16.93538766,0.07488,0.02184,0.078,32.38,-9.48,33.73921754,32.51488,-11.47816,34.48138017,0.07488,0.02184,0.078,32.44,-11.5,34.41807083
20/03/2021 03:00,15.87696,-3.97172,16.36619744,0.33696,0.09828,0.351,31.08,-8.14,32.12827415,31.51696,-10.16172,33.11463907,0.33696,0.09828,0.351,31.18,-10.26,32.82468583
20/03/2021 03:30,15.5512,-3.7184,15.9895691,0.2112,0.0616,0.22,30.68,-7.56,31.59772144,30.9112,-9.5584,32.3552978,0.2112,0.0616,0.22,30.7,-9.62,32.17195052
20/03/2021 04:00,14.89064,-6.87648,16.40174188,0.08064,0.02352,0.084,29.62,-13.8,32.67697048,30.50064,-6.43648,31.17238065,0.08064,0.02352,0.084,30.42,-6.46,31.09836009
20/03/2021 04:30,14.58952,-7.57264,16.43773009,0.05952,0.01736,0.062,29.06,-15.18,32.78591161,30.05952,-5.98264,30.6490901,0.05952,0.01736,0.062,30,-6,30.59411708
20/03/2021 05:00,14.50952,-4.91264,15.31862273,0.05952,0.01736,0.062,28.9,-9.86,30.53571024,28.99952,-12.54264,31.59572722,0.05952,0.01736,0.062,28.94,-12.56,31.5480142
20/03/2021 05:30,14.61144,-4.77208,15.37097675,0.06144,0.01792,0.064,29.1,-9.58,30.63635749,29.12144,-12.28208,31.605502,0.06144,0.01792,0.064,29.06,-12.3,31.55588059
20/03/2021 06:00,14.94952,-5.40264,15.89580659,0.05952,0.01736,0.062,29.78,-10.84,31.69154461,30.15952,-9.48264,31.61514049,0.05952,0.01736,0.062,30.1,-9.5,31.56358661
20/03/2021 06:30,16.25952,-4.58264,16.89297428,0.05952,0.01736,0.062,32.4,-9.2,33.6808551,32.75952,-8.64264,33.88039812,0.05952,0.01736,0.062,32.7,-8.66,33.82729076
20/03/2021 07:00,17.58152,-3.53664,17.93370202,0.73152,0.21336,0.762,33.7,-7.5,34.52448407,34.53152,-9.26664,35.75327244,0.73152,0.21336,0.762,33.8,-9.48,35.10427894
20/03/2021 07:30,18.87696,-3.33672,19.16959361,1.41696,0.41328,1.476,34.92,-7.5,35.7163324,36.43696,-9.12672,37.56260204,1.41696,0.41328,1.476,35.02,-9.54,36.2961706
20/03/2021 08:00,20.08672,-3.47804,20.38560969,1.92672,0.56196,2.007,36.32,-8.08,37.20791314,38.52672,-6.55804,39.08089102,1.92672,0.56196,2.007,36.6,-7.12,37.28611538
20/03/2021 08:30,22.12096,-2.53972,22.26627605,2.40096,0.70028,2.501,39.44,-6.48,39.96878782,41.48096,-7.61972,42.17499467,2.40096,0.70028,2.501,39.08,-8.32,39.95583562
20/03/2021 09:00,25.08576,-1.60832,25.13726413,6.48576,1.89168,6.756,37.2,-7,37.85287307,43.10576,-7.04832,43.67820234,6.48576,1.89168,6.756,36.62,-8.94,37.69546392
20/03/2021 09:30,25.758,1.209,25.78635773,7.368,2.149,7.675,36.78,-1.88,36.82801651,43.668,2.089,43.71793848,7.368,2.149,7.675,36.3,-0.06,36.30004959
20/03/2021 10:00,28.37352,1.37936,28.40702855,11.00352,3.20936,11.462,34.74,-3.66,34.93226589,45.26352,-0.87064,45.27189257,11.00352,3.20936,11.462,34.26,-4.08,34.50208689
20/03/2021 10:30,33.20472,2.62096,33.30799996,20.09472,5.86096,20.932,26.22,-6.48,27.00886521,45.87472,-1.93904,45.91568154,20.09472,5.86096,20.932,25.78,-7.8,26.93414933
20/03/2021 11:00,29.46688,0.24284,29.46788062,12.62688,3.68284,13.153,33.68,-6.88,34.37552618,45.78688,-4.61716,46.01908894,12.62688,3.68284,13.153,33.16,-8.3,34.18297237
20/03/2021 11:30,29.0276,0.3518,29.02973174,12.4176,3.6218,12.935,33.22,-6.54,33.85764315,45.2176,-4.5782,45.44877628,12.4176,3.6218,12.935,32.8,-8.2,33.80946613
20/03/2021 12:00,29.67712,1.22916,29.70256362,13.91712,4.05916,14.497,31.52,-5.66,32.02414714,44.95712,-3.00084,45.05716013,13.91712,4.05916,14.497,31.04,-7.06,31.83276928
20/03/2021 12:30,32.25008,2.34044,32.33489322,18.07008,5.27044,18.823,28.36,-5.86,28.95909529,46.01008,-1.84956,46.04724024,18.07008,5.27044,18.823,27.94,-7.12,28.83293256
20/03/2021 13:00,32.16776,2.48268,32.26342331,18.55776,5.41268,19.331,27.22,-5.86,27.84363482,45.27776,-1.70732,45.30993812,18.55776,5.41268,19.331,26.72,-7.12,27.65235614
20/03/2021 13:30,35.08096,4.54528,35.37419009,24.36096,7.10528,25.376,21.44,-5.12,22.04286733,45.36096,0.50528,45.36377409,24.36096,7.10528,25.376,21,-6.6,22.01272359
20/03/2021 14:00,36.54384,6.78612,37.1685844,30.12384,8.78612,31.379,12.84,-4,13.44862818,42.40384,3.10612,42.51745087,30.12384,8.78612,31.379,12.28,-5.68,13.5299963
20/03/2021 14:30,37.2308,7.8344,38.04616002,32.6208,9.5144,33.98,9.22,-3.36,9.813154437,41.3808,4.5344,41.62849255,32.6208,9.5144,33.98,8.76,-4.98,10.07660657
20/03/2021 15:00,30.3868,3.7324,30.61516657,19.7568,5.7624,20.58,21.26,-4.06,21.64419553,40.4768,0.0024,40.47680007,19.7568,5.7624,20.58,20.72,-5.76,21.50572017
20/03/2021 15:30,29.13016,3.13088,29.29792879,17.42016,5.08088,18.146,23.42,-3.9,23.74250197,40.38016,-0.45912,40.38277,17.42016,5.08088,18.146,22.96,-5.54,23.61891615
