Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/03/2021 16:00,26.97408,1.85244,27.03761317,13.17408,3.84244,13.723,27.6,-3.98,27.88548726,40.25408,-1.81756,40.29509252,13.17408,3.84244,13.723,27.08,-5.66,27.66517667
20/03/2021 16:30,27.40944,1.51192,27.4511075,12.34944,3.60192,12.864,30.12,-4.18,30.40866324,42.00944,-2.21808,42.06795607,12.34944,3.60192,12.864,29.66,-5.82,30.22561827
20/03/2021 17:00,28.5524,1.4382,28.58859851,13.2624,3.8682,13.815,30.58,-4.86,30.9637853,43.3224,-2.5118,43.39515504,13.2624,3.8682,13.815,30.06,-6.38,30.72959486
20/03/2021 17:30,30.80776,1.34768,30.83722292,15.07776,4.39768,15.706,31.46,-6.1,32.04592954,46.11776,-3.08232,46.22064997,15.07776,4.39768,15.706,31.04,-7.48,31.92854522
20/03/2021 18:00,31.37488,1.12684,31.39510891,14.59488,4.25684,15.203,33.56,-6.26,34.13885177,47.63488,-3.76316,47.78329379,14.59488,4.25684,15.203,33.04,-8.02,33.99944117
20/03/2021 18:30,30.9572,0.4496,30.96046466,13.7472,4.0096,14.32,34.42,-7.12,35.14869557,48.1072,-1.1304,48.12047897,13.7472,4.0096,14.32,34.36,-5.14,34.74232577
20/03/2021 19:00,31.3268,-0.2526,31.32781839,14.1168,4.1174,14.705,34.42,-8.74,35.51230773,48.7768,0.5974,48.78045823,14.1168,4.1174,14.705,34.66,-3.52,34.83828354
20/03/2021 19:30,34.21504,3.68272,34.4126632,22.77504,6.64272,23.724,22.88,-5.92,23.63346779,45.73504,5.20272,46.0300139,22.77504,6.64272,23.724,22.96,-1.44,23.00511248
20/03/2021 20:00,35.24208,6.45144,35.82771666,30.62208,8.93144,31.898,9.24,-4.96,10.48709683,39.86208,8.99144,40.86357076,30.62208,8.93144,31.898,9.24,0.06,9.240194803
20/03/2021 20:30,36.96976,9.49368,38.16926924,33.50976,9.77368,34.906,6.92,-0.56,6.942621983,40.10976,2.69368,40.20010895,33.50976,9.77368,34.906,6.6,-7.08,9.679173518
20/03/2021 21:00,30.8604,5.0222,31.2663842,20.9904,6.1222,21.865,19.74,-2.2,19.86221538,40.1104,-2.0778,40.16418107,20.9904,6.1222,21.865,19.12,-8.2,20.80419189
20/03/2021 21:30,27.90648,2.82064,28.04866549,15.63648,4.56064,16.288,24.54,-3.48,24.78551997,39.65648,-3.81936,39.83997888,15.63648,4.56064,16.288,24.02,-8.38,25.43982704
20/03/2021 22:00,25.99936,1.43648,26.03901295,16.23936,4.73648,16.916,19.52,-6.6,20.60559147,35.25936,-3.18352,35.40278615,16.23936,4.73648,16.916,19.02,-7.92,20.60307744
20/03/2021 22:30,25.67952,1.03736,25.70046426,16.13952,4.70736,16.812,19.08,-7.34,20.44314066,34.67952,-4.77264,35.00638799,16.13952,4.70736,16.812,18.54,-9.48,20.82311216
20/03/2021 23:00,25.59896,2.70428,25.74140407,18.76896,5.47428,19.551,13.66,-5.54,14.74066484,31.90896,-2.20572,31.9851048,18.76896,5.47428,19.551,13.14,-7.68,15.21978975
20/03/2021 23:30,26.61128,4.40704,26.97373213,22.96128,6.69704,23.918,7.3,-4.58,8.617795542,30.22128,-0.66296,30.22855076,22.96128,6.69704,23.918,7.26,-7.36,10.33814297
21/03/2021 00:00,25.85128,4.37204,26.21837927,23.32128,6.80204,24.293,5.06,-4.86,7.015924743,28.38128,0.00204,28.38128007,23.32128,6.80204,24.293,5.06,-6.8,8.476060406
21/03/2021 00:30,28.6824,4.3632,29.0123695,24.1824,7.0532,25.19,9,-5.38,10.48543752,33.2024,-0.3068,33.20381743,24.1824,7.0532,25.19,9.02,-7.36,11.64173527
21/03/2021 01:00,27.37888,2.86384,27.52825184,20.13888,5.87384,20.978,14.48,-6.02,15.68154329,34.65888,-2.28616,34.73419771,20.13888,5.87384,20.978,14.52,-8.16,16.6558098
21/03/2021 01:30,25.68136,1.92248,25.7532169,16.91136,4.93248,17.616,17.54,-6.02,18.54432528,34.51136,-2.98752,34.6404279,16.91136,4.93248,17.616,17.6,-7.92,19.29990674
21/03/2021 02:00,22.90872,0.73296,22.92044246,12.55872,3.66296,13.082,20.7,-5.86,21.51347485,33.29872,-4.25704,33.56973552,12.55872,3.66296,13.082,20.74,-7.92,22.20076575
21/03/2021 02:30,22.83376,0.81568,22.84832444,13.01376,3.79568,13.556,19.64,-5.96,20.52440499,32.71376,-3.82432,32.93653772,13.01376,3.79568,13.556,19.7,-7.62,21.12236729
21/03/2021 03:00,21.58736,-0.05452,21.58742885,11.84736,3.45548,12.341,19.48,-7.02,20.70629856,31.40736,-5.94452,31.96497427,11.84736,3.45548,12.341,19.56,-9.4,21.70146539
21/03/2021 03:30,20.60272,-0.26504,20.60442471,10.78272,3.14496,11.232,19.64,-6.82,20.79043049,30.34272,-6.33504,30.99699,10.78272,3.14496,11.232,19.56,-9.48,21.73623702
21/03/2021 04:00,17.85344,-1.89108,17.95331455,6.37344,1.85892,6.639,22.96,-7.5,24.1539148,29.35344,-8.34108,30.51553793,6.37344,1.85892,6.639,22.98,-10.2,25.14200469
21/03/2021 04:30,17.9296,-1.4922,17.9915874,7.0896,2.0678,7.385,21.68,-7.12,22.81921997,28.7896,-7.7522,29.81505782,7.0896,2.0678,7.385,21.7,-9.82,23.8185306
21/03/2021 05:00,17.89904,-1.42528,17.95569703,7.31904,2.13472,7.624,21.16,-7.12,22.32576986,28.49904,-7.68528,29.51709352,7.31904,2.13472,7.624,21.18,-9.82,23.34576621
21/03/2021 05:30,18.09152,-1.45664,18.15006601,7.69152,2.24336,8.012,20.8,-7.4,22.0771375,28.51152,-7.83664,29.5688975,7.69152,2.24336,8.012,20.82,-10.08,23.13177036
21/03/2021 06:00,19.88072,-0.32104,19.88331196,10.83072,3.15896,11.282,18.1,-6.96,19.39204992,28.95072,-6.48104,29.66728953,10.83072,3.15896,11.282,18.12,-9.64,20.52471681
21/03/2021 06:30,19.6764,-1.3798,19.72471964,8.8464,2.5802,9.215,21.66,-7.92,23.06256707,30.5264,-8.0398,31.56738001,8.8464,2.5802,9.215,21.68,-10.62,24.14139184
21/03/2021 07:00,20.74048,-1.74236,20.81353716,9.42048,2.74764,9.813,22.64,-8.98,24.35590278,32.14048,-8.49236,33.24350513,9.42048,2.74764,9.813,22.72,-11.24,25.34829383
21/03/2021 07:30,23.23608,-0.83656,23.2511343,12.52608,3.65344,13.048,21.42,-8.98,23.22620933,33.96608,-8.18656,34.93872286,12.52608,3.65344,13.048,21.44,-11.84,24.49202319
21/03/2021 08:00,32.47152,4.20336,32.74244717,28.33152,8.26336,29.512,8.28,-8.12,11.59710309,36.61152,-3.67664,36.79566657,28.33152,8.26336,29.512,8.28,-11.94,14.53003785
21/03/2021 08:30,39.9948,8.2614,40.83913267,41.5248,12.1114,43.255,-3.06,-7.7,8.285746798,38.5048,1.8514,38.5492841,41.5248,12.1114,43.255,-3.02,-10.26,10.69523258
21/03/2021 09:00,44.07056,9.18308,45.01714359,46.57056,13.58308,48.511,-5,-8.8,10.12126474,41.69056,7.22308,42.31164943,46.57056,13.58308,48.511,-4.88,-6.36,8.016483019
21/03/2021 09:30,49.63968,13.58824,51.46589256,55.39968,16.15824,57.708,-11.52,-5.14,12.61467399,43.89968,8.73824,44.76090641,55.39968,16.15824,57.708,-11.5,-7.42,13.68599284
21/03/2021 10:00,53.50304,15.43672,55.68543448,61.46304,17.92672,64.024,-15.92,-4.98,16.6807314,45.56304,10.90672,46.85026313,61.46304,17.92672,64.024,-15.9,-7.02,17.38074797
21/03/2021 10:30,50.77744,13.89592,52.64451544,56.31744,16.42592,58.664,-11.08,-5.06,12.18072247,45.19744,9.40592,46.16578726,56.31744,16.42592,58.664,-11.12,-7.02,13.15046767
21/03/2021 11:00,48.44352,12.26436,49.97188366,51.20352,14.93436,53.337,-5.52,-5.34,7.680234371,45.72352,7.47436,46.33040404,51.20352,14.93436,53.337,-5.48,-7.46,9.256457206
21/03/2021 11:30,40.12792,7.83356,40.88538401,37.17792,10.84356,38.727,5.9,-6.02,8.429139932,43.15792,2.62356,43.23758927,37.17792,10.84356,38.727,5.98,-8.22,10.16507747
21/03/2021 12:00,41.83896,6.28928,42.30902524,39.04896,11.38928,40.676,5.58,-10.2,11.62653861,44.82896,9.56928,45.83892205,39.04896,11.38928,40.676,5.78,-1.82,6.059768972
21/03/2021 12:30,37.24488,2.94184,37.36088207,29.11488,8.49184,30.328,16.26,-11.1,19.68749857,45.99488,6.81184,46.49656063,29.11488,8.49184,30.328,16.88,-1.68,16.96339589
21/03/2021 13:00,33.73464,3.59052,33.92517899,21.46464,6.26052,22.359,24.54,-5.34,25.11428279,46.08464,0.60052,46.08855246,21.46464,6.26052,22.359,24.62,-5.66,25.26222476
21/03/2021 13:30,33.16856,3.91208,33.39846916,21.05856,6.14208,21.936,24.22,-4.46,24.62722071,45.21856,-1.09792,45.23188695,21.05856,6.14208,21.936,24.16,-7.24,25.22148291
21/03/2021 14:00,27.61208,2.66144,27.74004731,15.50208,4.52144,16.148,24.22,-3.72,24.504016,39.66208,-1.95856,39.71040855,15.50208,4.52144,16.148,24.16,-6.48,25.01391613
21/03/2021 14:30,27.47072,2.90396,27.62378397,15.75072,4.59396,16.407,23.44,-3.38,23.68244075,39.19072,-1.54604,39.22120312,15.75072,4.59396,16.407,23.44,-6.14,24.2308316
21/03/2021 15:00,26.21008,2.18044,26.30062,13.27008,3.87044,13.823,25.88,-3.38,26.09978544,39.15008,-2.26956,39.21580889,13.27008,3.87044,13.823,25.88,-6.14,26.59838341
21/03/2021 15:30,24.54688,0.77784,24.55920098,9.14688,2.66784,9.528,30.8,-3.78,31.03108764,39.94688,-3.87216,40.13411074,9.14688,2.66784,9.528,30.8,-6.54,31.48668925
21/03/2021 16:00,24.47624,-0.31068,24.47821167,7.02624,2.04932,7.319,34.9,-4.72,35.21772849,41.92624,-5.41068,42.27392883,7.02624,2.04932,7.319,34.9,-7.46,35.68839587
21/03/2021 16:30,23.90424,-1.23168,23.93595048,5.03424,1.46832,5.244,37.74,-5.4,38.12437016,42.93424,-3.95168,43.11571337,5.03424,1.46832,5.244,37.9,-5.42,38.28558998
21/03/2021 17:00,24.10632,-1.07524,24.13028813,2.89632,0.84476,3.017,42.42,-3.84,42.5934502,44.75632,-4.11524,44.9451152,2.89632,0.84476,3.017,41.86,-4.96,42.15283146
21/03/2021 17:30,25.34768,-1.56776,25.39611688,1.92768,0.56224,2.008,46.84,-4.26,47.0333201,48.18768,-6.15776,48.5795277,1.92768,0.56224,2.008,46.26,-6.72,46.74554524
21/03/2021 18:00,26.96096,-1.77972,27.0196367,1.20096,0.35028,1.251,51.52,-4.26,51.69582188,52.16096,-6.08972,52.51524005,1.20096,0.35028,1.251,50.96,-6.44,51.36531125
21/03/2021 18:30,28.14488,-1.85316,28.20582337,2.59488,0.75684,2.703,51.1,-5.22,51.36592645,53.15488,-6.60316,53.56344826,2.59488,0.75684,2.703,50.56,-7.36,51.09288796
21/03/2021 19:00,27.88568,-2.85876,28.03183294,2.81568,0.82124,2.933,50.14,-7.36,50.67730458,52.99568,-4.19876,53.1617502,2.81568,0.82124,2.933,50.18,-5.02,50.43047491
21/03/2021 19:30,25.69528,-4.28596,26.05027576,1.38528,0.40404,1.443,48.62,-9.38,49.51655077,50.40528,-1.73596,50.43516441,1.38528,0.40404,1.443,49.02,-2.14,49.06668931
21/03/2021 20:00,24.58368,-2.60976,24.72181566,1.06368,0.31024,1.108,47.04,-5.84,47.40113079,47.62368,-7.36976,48.19054118,1.06368,0.31024,1.108,46.56,-7.68,47.1891513
21/03/2021 20:30,23.20944,-2.85308,23.38414357,0.22944,0.06692,0.239,45.96,-5.84,46.32954997,45.64944,-7.97308,46.34049392,0.22944,0.06692,0.239,45.42,-8.04,46.12610974
21/03/2021 21:00,22.28192,-3.15444,22.50409853,0.12192,0.03556,0.127,44.32,-6.38,44.77685563,43.98192,-8.00444,44.70436608,0.12192,0.03556,0.127,43.86,-8.04,44.59081968
21/03/2021 21:30,21.00352,-3.67564,21.32271516,0.08352,0.02436,0.087,41.84,-7.4,42.48935867,41.48352,-9.05564,42.46041742,0.08352,0.02436,0.087,41.4,-9.08,42.38403473
21/03/2021 22:00,20.11952,-3.68264,20.45377526,0.05952,0.01736,0.062,40.12,-7.4,40.79674497,39.67952,-8.96264,40.67914974,0.05952,0.01736,0.062,39.62,-8.98,40.62492831
21/03/2021 22:30,19.01256,-4.19592,19.47005861,0.08256,0.02408,0.086,37.86,-8.44,38.7893439,37.56256,-8.71592,38.56051316,0.08256,0.02408,0.086,37.48,-8.74,38.48555573
21/03/2021 23:00,17.88496,-3.68772,18.26119035,0.14496,0.04228,0.151,35.48,-7.46,36.25578575,35.28496,-10.35772,36.77377824,0.14496,0.04228,0.151,35.14,-10.4,36.64668607
21/03/2021 23:30,16.70072,-3.41604,17.04650632,0.15072,0.04396,0.157,33.1,-6.92,33.81562361,33.35072,-11.41604,35.25048218,0.15072,0.04396,0.157,33.2,-11.46,35.12223797
22/03/2021 00:00,15.95232,-2.18724,16.10156925,0.11232,0.03276,0.117,31.68,-4.44,31.98962332,31.89232,-7.76724,32.82453491,0.11232,0.03276,0.117,31.78,-7.8,32.72320889
22/03/2021 00:30,16.77104,-2.62428,16.97511791,0.67104,0.19572,0.699,32.2,-5.64,32.69020648,32.97104,-8.38428,34.02037081,0.67104,0.19572,0.699,32.3,-8.58,33.42014961
22/03/2021 01:00,17.63344,-3.37108,17.95278214,0.37344,0.10892,0.389,34.52,-6.96,35.21465604,34.95344,-8.93108,36.07640722,0.37344,0.10892,0.389,34.58,-9.04,35.74210402
22/03/2021 01:30,17.57688,-3.37716,17.89837759,0.14688,0.04284,0.153,34.86,-6.84,35.52471253,35.06688,-8.81716,36.15837916,0.14688,0.04284,0.153,34.92,-8.86,36.0264625
22/03/2021 02:00,17.20088,-3.37016,17.52792775,0.17088,0.04984,0.178,34.06,-6.84,34.74002303,34.31088,-9.13016,35.50487724,0.17088,0.04984,0.178,34.14,-9.18,35.35268024
22/03/2021 02:30,17.16048,-3.15236,17.44762011,1.02048,0.29764,1.063,32.28,-6.9,33.00921689,33.42048,-8.56236,34.49989119,1.02048,0.29764,1.063,32.4,-8.86,33.58957576
22/03/2021 03:00,17.08296,-2.73372,17.30031062,1.39296,0.40628,1.451,31.38,-6.28,32.00223117,32.91296,-7.83372,33.83238249,1.39296,0.40628,1.451,31.52,-8.24,32.5792572
22/03/2021 03:30,17.71672,-1.99804,17.82903058,3.12672,0.91196,3.257,29.18,-5.82,29.75474416,32.42672,-6.86804,33.14607282,3.12672,0.91196,3.257,29.3,-7.78,30.31531626
22/03/2021 04:00,18.99472,-0.89404,19.01574862,5.81472,1.69596,6.057,26.36,-5.18,26.86413967,32.25472,-5.44404,32.71092377,5.81472,1.69596,6.057,26.44,-7.14,27.38709915
22/03/2021 04:30,19.99768,-0.41776,20.00204312,7.68768,2.24224,8.008,24.62,-5.32,25.18822741,32.36768,-5.05776,32.76045856,7.68768,2.24224,8.008,24.68,-7.3,25.73698506
22/03/2021 05:00,19.62072,-0.88104,19.64049095,6.99072,2.03896,7.282,25.26,-5.84,25.92630325,32.35072,-5.76104,32.85968147,6.99072,2.03896,7.282,25.36,-7.8,26.53242545
22/03/2021 05:30,19.3752,-2.4664,19.5315515,5.3952,1.5736,5.62,27.96,-8.08,29.10408906,33.3952,-8.5664,34.47640631,5.3952,1.5736,5.62,28,-10.14,29.77951645
22/03/2021 06:00,20.01032,-2.79824,20.20502545,5.08032,1.48176,5.292,29.86,-8.56,31.06273008,34.94032,-9.17824,36.12569793,5.08032,1.48176,5.292,29.86,-10.66,31.70575973
22/03/2021 06:30,22.89504,-3.43228,23.15088341,7.05504,2.05772,7.349,31.68,-10.98,33.52883535,39.51504,2.01772,39.56652095,7.05504,2.05772,7.349,32.46,-0.04,32.46002465
22/03/2021 07:00,26.48568,-1.91876,26.55509151,10.73568,3.13124,11.183,31.5,-10.1,33.07960096,43.05568,-1.66876,43.08800692,10.73568,3.13124,11.183,32.32,-4.8,32.67449158
22/03/2021 07:30,30.99336,2.33348,31.08107934,15.54336,4.53348,16.191,30.9,-4.4,31.21169653,46.60336,-3.80652,46.75855812,15.54336,4.53348,16.191,31.06,-8.34,32.16021144
22/03/2021 08:00,34.9696,2.7178,35.07505326,22.2096,6.4778,23.135,25.52,-7.52,26.6049018,48.5496,4.1978,48.73074168,22.2096,6.4778,23.135,26.34,-2.28,26.43849466
22/03/2021 08:30,34.75752,2.49636,34.84705167,20.86752,6.08636,21.737,27.78,-7.18,28.69287019,49.44752,4.38636,49.64169002,20.86752,6.08636,21.737,28.58,-1.7,28.63051519
22/03/2021 09:00,35.45424,2.49832,35.54215436,21.35424,6.22832,22.244,28.2,-7.46,29.17004628,50.39424,3.98832,50.5518162,21.35424,6.22832,22.244,29.04,-2.24,29.12626306
22/03/2021 09:30,32.6036,0.5798,32.60875497,15.1536,4.4198,15.785,34.9,-7.68,35.73503043,50.8936,6.2998,51.28202415,15.1536,4.4198,15.785,35.74,1.88,35.78941184
22/03/2021 10:00,32.48792,0.87356,32.49966235,14.85792,4.33356,15.477,35.26,-6.92,35.93263141,50.59792,2.43356,50.6564085,14.85792,4.33356,15.477,35.74,-1.9,35.790468
22/03/2021 10:30,31.41624,0.04932,31.41627871,12.30624,3.58932,12.819,38.22,-7.08,38.87023025,50.94624,1.50932,50.96859246,12.30624,3.58932,12.819,38.64,-2.08,38.69594294
22/03/2021 11:00,31.03288,-0.18416,31.03342643,11.16288,3.25584,11.628,39.74,-6.88,40.33115421,51.40288,1.35584,51.42075821,11.16288,3.25584,11.628,40.24,-1.9,40.28483089
22/03/2021 11:30,31.27696,-0.04672,31.27699489,11.25696,3.28328,11.726,40.04,-6.66,40.5901121,51.81696,1.66328,51.84364806,11.25696,3.28328,11.726,40.56,-1.62,40.59233918
22/03/2021 12:00,31.2284,-0.0738,31.2284872,10.7184,3.1262,11.165,41.02,-6.4,41.51626669,52.2584,1.7862,52.28891738,10.7184,3.1262,11.165,41.54,-1.34,41.56160728
22/03/2021 12:30,31.83504,0.01272,31.83504254,11.01504,3.21272,11.474,41.64,-6.4,42.12896391,53.13504,1.79272,53.16527364,11.01504,3.21272,11.474,42.12,-1.42,42.14392957
22/03/2021 13:00,32.09856,0.34208,32.10038275,11.93856,3.48208,12.436,40.32,-6.28,40.80613679,52.71856,2.26208,52.76706903,11.93856,3.48208,12.436,40.78,-1.22,40.79824506
22/03/2021 13:30,33.81672,1.58196,33.85370215,15.60672,4.55196,16.257,36.42,-5.94,36.90121949,52.56672,5.47196,52.85075589,15.60672,4.55196,16.257,36.96,0.92,36.97144844
22/03/2021 14:00,35.00752,2.80136,35.11942588,19.06752,5.56136,19.862,31.88,-5.52,32.35436292,51.62752,8.18136,52.27174641,19.06752,5.56136,19.862,32.56,2.62,32.66524147
22/03/2021 14:30,34.03256,2.95408,34.16052881,18.32256,5.34408,19.086,31.42,-4.78,31.78151664,50.26256,1.26408,50.278453,18.32256,5.34408,19.086,31.94,-4.08,32.19953416
22/03/2021 15:00,35.30664,5.89652,35.79563907,20.93664,6.10652,21.809,28.74,-0.42,28.74306873,49.29664,-0.69348,49.30151752,20.93664,6.10652,21.809,28.36,-6.8,29.16384062
22/03/2021 15:30,39.72592,7.96756,40.51704249,30.26592,8.82756,31.527,18.92,-1.72,18.99802095,49.42592,2.02756,49.46749001,30.26592,8.82756,31.527,19.16,-6.8,20.33090259
22/03/2021 16:00,40.0804,7.6222,40.79873034,28.9104,8.4322,30.115,22.34,-1.62,22.39866067,51.4904,1.6322,51.51626315,28.9104,8.4322,30.115,22.58,-6.8,23.58169629
22/03/2021 16:30,41.05456,7.82008,41.79270927,28.59456,8.34008,29.786,24.92,-1.04,24.941692,53.77456,3.66008,53.89897484,28.59456,8.34008,29.786,25.18,-4.68,25.6112241
22/03/2021 17:00,37.788,2.674,37.88249226,20.208,5.894,21.05,35.16,-6.44,35.74491852,56.568,6.654,56.95800506,20.208,5.894,21.05,36.36,0.76,36.36794193
22/03/2021 17:30,34.82992,0.71956,34.83735199,11.68992,3.40956,12.177,46.28,-5.38,46.5916602,58.66992,-1.39044,58.68639396,11.68992,3.40956,12.177,46.98,-4.8,47.22457411
22/03/2021 18:00,32.9084,1.8762,32.96184032,6.3984,1.8662,6.665,53.02,0.02,53.02000377,59.5184,-3.9138,59.64694266,6.3984,1.8662,6.665,53.12,-5.78,53.43353629
22/03/2021 18:30,32.0408,-0.5606,32.04570388,4.4208,1.2894,4.605,55.24,-3.7,55.36377516,60.2208,-2.4106,60.26902807,4.4208,1.2894,4.605,55.8,-3.7,55.92253571
22/03/2021 19:00,33.29936,-0.39352,33.30168516,6.39936,1.86648,6.666,53.8,-4.52,53.98953973,60.85936,2.94648,60.93064454,6.39936,1.86648,6.666,54.46,1.08,54.47070772
22/03/2021 19:30,33.40072,1.59896,33.43897082,7.95072,2.31896,8.282,50.9,-1.44,50.92036528,59.33072,-0.08104,59.33077535,7.95072,2.31896,8.282,51.38,-2.4,51.4360224
22/03/2021 20:00,31.80432,2.85376,31.9320954,7.14432,2.08376,7.442,49.32,1.54,49.34403713,55.82432,-2.43624,55.87745492,7.14432,2.08376,7.442,48.68,-4.52,48.88939353
22/03/2021 20:30,30.66328,2.51804,30.76649583,6.23328,1.81804,6.493,48.86,1.4,48.88005319,54.37328,-4.62196,54.56936954,6.23328,1.81804,6.493,48.14,-6.44,48.5688501
22/03/2021 21:00,29.5696,0.3728,29.57194995,6.2496,1.8228,6.51,46.64,-2.9,46.73007169,51.7896,-6.7972,52.23374959,6.2496,1.8228,6.51,45.54,-8.62,46.34863536
22/03/2021 21:30,27.87856,-0.84292,27.89130011,5.81856,1.69708,6.061,44.12,-5.08,44.41149401,49.47856,-4.70292,49.70156292,5.81856,1.69708,6.061,43.66,-6.4,44.12658609
22/03/2021 22:00,25.67184,-1.12488,25.69647299,5.09184,1.48512,5.304,41.16,-5.22,41.48968547,45.79184,-5.27488,46.09465229,5.09184,1.48512,5.304,40.7,-6.76,41.25757627
22/03/2021 22:30,24.36648,-0.71436,24.37694931,5.67648,1.65564,5.913,37.38,-4.74,37.6793312,42.57648,-4.76436,42.84221954,5.67648,1.65564,5.913,36.9,-6.42,37.45432418
22/03/2021 23:00,23.0916,-0.3062,23.09363005,5.8416,1.7038,6.085,34.5,-4.02,34.73341907,39.8616,-3.6962,40.03259983,5.8416,1.7038,6.085,34.02,-5.4,34.44590542
22/03/2021 23:30,21.2292,-1.5494,21.2856659,4.6992,1.3706,4.895,33.06,-5.84,33.5718513,37.3792,-6.7694,37.98722639,4.6992,1.3706,4.895,32.68,-8.14,33.67850947
23/03/2021 00:00,20.46232,-1.93224,20.55334745,5.03232,1.46776,5.242,30.86,-6.8,31.60031013,36.05232,-6.53224,36.63932228,5.03232,1.46776,5.242,31.02,-8,32.03498712
23/03/2021 00:30,21.0884,-1.7288,21.15914374,5.0784,1.4812,5.29,32.02,-6.42,32.65726259,37.3184,-6.0988,37.81346771,5.0784,1.4812,5.29,32.24,-7.58,33.11908815
23/03/2021 01:00,22.97616,-1.61612,23.032928,6.11616,1.78388,6.371,33.72,-6.8,34.39881393,39.91616,-7.51612,40.61763027,6.11616,1.78388,6.371,33.8,-9.3,35.0560979
23/03/2021 01:30,22.55248,-1.55136,22.60577519,5.41248,1.57864,5.638,34.28,-6.26,34.84689369,39.73248,-7.38136,40.41230558,5.41248,1.57864,5.638,34.32,-8.96,35.47032563
23/03/2021 02:00,21.20568,-1.55376,21.26252653,4.13568,1.20624,4.308,34.14,-5.52,34.58337751,38.27568,-6.67376,38.8531434,4.13568,1.20624,4.308,34.14,-7.88,35.03760837
23/03/2021 02:30,20.4252,-1.5714,20.48555816,3.3552,0.9786,3.495,34.14,-5.1,34.51882964,37.6152,-6.0814,38.10363102,3.3552,0.9786,3.495,34.26,-7.06,34.9798685
23/03/2021 03:00,19.85032,-1.45324,19.90344469,2.56032,0.74676,2.667,34.58,-4.4,34.85880663,37.30032,-5.63324,37.7232987,2.56032,0.74676,2.667,34.74,-6.38,35.32098526
23/03/2021 03:30,19.69272,-1.22504,19.73078671,2.62272,0.76496,2.732,34.14,-3.98,34.37120888,36.90272,-5.17504,37.26381331,2.62272,0.76496,2.732,34.28,-5.94,34.79083213
23/03/2021 04:00,20.1104,-0.8778,20.12954845,4.1904,1.2222,4.365,31.84,-4.2,32.11581542,36.1504,-4.9378,36.48606979,4.1904,1.2222,4.365,31.96,-6.16,32.54822883
23/03/2021 04:30,20.76344,-0.76608,20.77756769,6.01344,1.75392,6.264,29.5,-5.04,29.92743891,35.59344,-5.44608,36.00767638,6.01344,1.75392,6.264,29.58,-7.2,30.44365944
23/03/2021 05:00,20.0556,-1.7392,20.13086953,4.4256,1.2908,4.61,31.26,-6.06,31.8419723,35.8256,-6.7692,36.45950746,4.4256,1.2908,4.61,31.4,-8.06,32.41795182
23/03/2021 05:30,20.76088,-2.90516,20.96316038,3.89088,1.13484,4.053,33.74,-8.08,34.69400525,37.77088,-8.92516,38.81105328,3.89088,1.13484,4.053,33.88,-10.06,35.34201466
23/03/2021 06:00,20.0056,-3.2942,20.27500395,1.6656,0.4858,1.735,36.68,-7.56,37.4509813,38.4056,-8.9942,39.44471758,1.6656,0.4858,1.735,36.74,-9.48,37.94335251
23/03/2021 06:30,22.72616,1.44888,22.772299,3.59616,1.04888,3.746,38.26,0.8,38.26836291,42.23616,-5.61112,42.60725149,3.59616,1.04888,3.746,38.64,-6.66,39.20975899
23/03/2021 07:00,25.96336,-0.85652,25.97748427,6.42336,1.87348,6.691,39.08,-5.46,39.45957425,46.56336,-3.06652,46.66422655,6.42336,1.87348,6.691,40.14,-4.94,40.44283867
23/03/2021 07:30,29.32736,0.48048,29.33129567,9.56736,2.79048,9.966,39.52,-4.62,39.78912917,50.24736,-1.18952,50.26143795,9.56736,2.79048,9.966,40.68,-3.98,40.87423149
23/03/2021 08:00,32.60488,3.72184,32.81661611,14.23488,4.15184,14.828,36.74,-0.86,36.75006395,51.41488,-3.50816,51.53442609,14.23488,4.15184,14.828,37.18,-7.66,37.96087459
23/03/2021 08:30,35.45296,5.64628,35.89976115,18.91296,5.51628,19.701,33.08,0.26,33.08102175,52.43296,-1.26372,52.44818665,18.91296,5.51628,19.701,33.52,-6.78,34.19881284
23/03/2021 09:00,38.74104,8.37572,39.63610558,25.63104,7.47572,26.699,26.22,1.8,26.28171227,52.41104,1.29572,52.42705412,25.63104,7.47572,26.699,26.78,-6.18,27.48382797
23/03/2021 09:30,46.59344,10.40392,47.74086512,33.61344,9.80392,35.014,25.96,1.2,25.98772018,55.89344,4.38392,56.06509957,33.61344,9.80392,35.014,22.28,-5.42,22.92977976
23/03/2021 10:00,51.01336,13.82348,52.85311247,46.50336,13.56348,48.441,9.02,0.52,9.03497648,46.50336,13.56348,48.441,46.50336,13.56348,48.441,0,0,0
23/03/2021 10:30,53.0656,14.5258,55.01778593,51.8256,15.1158,53.985,2.48,-1.18,2.746415846,51.8256,15.1158,53.985,51.8256,15.1158,53.985,0,0,0
23/03/2021 11:00,53.118,21.409,57.27012489,69.048,20.139,71.925,-31.86,2.54,31.96108884,69.048,20.139,71.925,69.048,20.139,71.925,0,0,0
23/03/2021 11:30,52.33736,19.51048,55.85568979,59.48736,17.35048,61.966,-14.3,4.32,14.93828638,59.48736,17.35048,61.966,59.48736,17.35048,61.966,0,0,0
23/03/2021 12:00,53.39128,24.79704,58.86868414,74.08128,21.60704,77.168,-41.38,6.38,41.86894792,74.08128,21.60704,77.168,74.08128,21.60704,77.168,0,0,0
23/03/2021 12:30,53.22368,26.73024,59.55892749,80.26368,23.41024,83.608,-54.08,6.64,54.48610832,80.26368,23.41024,83.608,80.26368,23.41024,83.608,0,0,0
23/03/2021 13:00,52.1632,25.6626,58.13405605,76.1232,22.2026,79.295,-47.92,6.92,48.41707137,76.1232,22.2026,79.295,76.1232,22.2026,79.295,0,0,0
23/03/2021 13:30,53.78016,25.93588,59.70741563,76.58016,22.33588,79.771,-45.6,7.2,46.16492175,76.58016,22.33588,79.771,76.58016,22.33588,79.771,0,0,0
23/03/2021 14:00,51.97304,25.38672,57.84187444,76.34304,22.26672,79.524,-48.74,6.24,49.13781843,76.34304,22.26672,79.524,76.34304,22.26672,79.524,0,0,0
23/03/2021 14:30,51.31248,19.80864,55.00320738,68.53248,19.98864,71.388,-34.44,-0.36,34.44188148,68.53248,19.98864,71.388,68.53248,19.98864,71.388,0,0,0
23/03/2021 15:00,49.56832,18.73076,52.98924153,64.04832,18.68076,66.717,-28.96,0.1,28.96017265,64.04832,18.68076,66.717,64.04832,18.68076,66.717,0,0,0
23/03/2021 15:30,50.37552,17.08036,53.19240278,59.55552,17.37036,62.037,-18.36,-0.58,18.36915894,59.55552,17.37036,62.037,59.55552,17.37036,62.037,0,0,0
23/03/2021 16:00,50.95624,16.07432,53.43147161,57.78624,16.85432,60.194,-13.66,-1.56,13.74878904,57.78624,16.85432,60.194,57.78624,16.85432,60.194,0,0,0
23/03/2021 16:30,51.07072,13.06896,52.71637466,50.19072,14.63896,52.282,1.76,-3.14,3.59961109,50.19072,14.63896,52.282,50.19072,14.63896,52.282,0,0,0
23/03/2021 17:00,54.05016,10.25088,55.01363773,42.38016,12.36088,44.146,23.34,-4.22,23.71843165,42.38016,12.36088,44.146,42.38016,12.36088,44.146,0,0,0
23/03/2021 17:30,54.02912,8.47516,54.68979928,33.78912,9.85516,35.197,40.48,-2.76,40.57398181,62.92912,9.15516,63.59159613,33.78912,9.85516,35.197,29.14,-0.7,29.14840647
23/03/2021 18:00,39.36032,4.12676,39.57606522,22.24032,6.48676,23.167,34.24,-4.72,34.56379609,57.42032,6.42676,57.77885766,22.24032,6.48676,23.167,35.18,-0.06,35.18005117
23/03/2021 18:30,39.908,5.129,40.23624119,22.488,6.559,23.425,34.84,-2.86,34.95719096,58.308,9.439,59.06706007,22.488,6.559,23.425,35.82,2.88,35.93559238
23/03/2021 19:00,40.72656,4.56608,40.9817249,23.02656,6.71608,23.986,35.4,-4.3,35.66020191,59.80656,8.77608,60.44703631,23.02656,6.71608,23.986,36.78,2.06,36.83764379
23/03/2021 19:30,40.16616,6.64388,40.71193376,22.67616,6.61388,23.621,34.98,0.06,34.98005146,58.37616,5.53388,58.63787073,22.67616,6.61388,23.621,35.7,-1.08,35.7163324
23/03/2021 20:00,38.366,5.343,38.73625698,21.576,6.293,22.475,33.58,-1.9,33.63370928,55.516,3.273,55.61239776,21.576,6.293,22.475,33.94,-3.02,34.07409573
23/03/2021 20:30,38.77352,5.92936,39.22426753,23.96352,6.98936,24.962,29.62,-2.12,29.69577074,53.92352,3.52936,54.03889702,23.96352,6.98936,24.962,29.96,-3.46,30.15913129
23/03/2021 21:00,37.98816,5.81988,38.43138435,24.78816,7.22988,25.821,26.4,-2.82,26.55018644,51.46816,3.02988,51.5572659,24.78816,7.22988,25.821,26.68,-4.2,27.00856161
23/03/2021 21:30,38.74904,7.12472,39.39860069,28.19904,8.22472,29.374,21.1,-2.2,21.21438191,49.15904,9.48472,50.06566815,28.19904,8.22472,29.374,20.96,1.26,20.99783798
23/03/2021 22:00,36.04344,6.08892,36.55413128,26.29344,7.66892,27.389,19.5,-3.16,19.75438179,45.65344,1.14892,45.66789464,26.29344,7.66892,27.389,19.36,-6.52,20.42841159
23/03/2021 22:30,34.8012,5.2216,35.19074634,27.0912,7.9016,28.22,15.42,-5.36,16.32501149,42.9712,3.7016,43.13033587,27.0912,7.9016,28.22,15.88,-4.2,16.42602813
23/03/2021 23:00,32.90408,4.69244,33.23698954,26.13408,7.62244,27.223,13.54,-5.86,14.75368429,40.13408,3.42244,40.27974023,26.13408,7.62244,27.223,14,-4.2,14.61642911
23/03/2021 23:30,29.85024,2.09632,29.92375955,22.65024,6.60632,23.594,14.4,-9.02,16.99177448,37.55024,0.90632,37.56117597,22.65024,6.60632,23.594,14.9,-5.7,15.95305613
24/03/2021 00:00,27.88032,1.83176,27.94042927,20.68032,6.03176,21.542,14.4,-8.4,16.67093279,35.58032,0.55176,35.58459794,20.68032,6.03176,21.542,14.9,-5.48,15.8757803
24/03/2021 00:30,26.96504,1.29772,26.99624899,17.85504,5.20772,18.599,18.22,-7.82,19.82727414,36.47504,-0.43228,36.47760147,17.85504,5.20772,18.599,18.62,-5.64,19.45543626
24/03/2021 01:00,28.23248,0.99364,28.24996013,17.77248,5.18364,18.513,20.92,-8.38,22.535989,39.15248,-1.03636,39.16619374,17.77248,5.18364,18.513,21.38,-6.22,22.26640519
24/03/2021 01:30,29.6424,2.1132,29.71762931,20.8224,6.0732,21.69,17.64,-7.92,19.33639056,38.9024,0.3132,38.90366075,20.8224,6.0732,21.69,18.08,-5.76,18.97535243
24/03/2021 02:00,25.3956,-0.5092,25.4007044,13.3056,3.8808,13.86,24.18,-8.78,25.72471185,37.9856,-2.7192,38.08280263,13.3056,3.8808,13.86,24.68,-6.6,25.54725817
24/03/2021 02:30,23.6728,-0.6596,23.6819875,10.7328,3.1304,11.18,25.88,-7.58,26.96721713,36.7128,-5.5496,37.1298767,10.7328,3.1304,11.18,25.98,-8.68,27.39165566
24/03/2021 03:00,24.54488,0.47184,24.5494148,13.03488,3.80184,13.578,23.02,-6.66,23.96405642,35.81488,-5.67816,36.26219975,13.03488,3.80184,13.578,22.78,-9.48,24.6738485
24/03/2021 03:30,25.99336,1.63848,26.04494924,16.62336,4.84848,17.316,18.74,-6.42,19.80918979,35.20336,-3.83152,35.4112567,16.62336,4.84848,17.316,18.58,-8.68,20.50753032
24/03/2021 04:00,26.99856,3.35708,27.20647401,19.49856,5.68708,20.311,15,-4.66,15.70718307,34.29856,-1.85292,34.34857392,19.49856,5.68708,20.311,14.8,-7.54,16.60998495
24/03/2021 04:30,26.14256,1.66908,26.19578728,17.72256,5.16908,18.461,16.84,-7,18.23692957,34.38256,-4.33092,34.65425371,17.72256,5.16908,18.461,16.66,-9.5,19.17825852
24/03/2021 05:00,25.97096,1.50528,26.01454653,16.92096,4.93528,17.626,18.1,-6.86,19.35638396,34.84096,-5.16472,35.2216812,16.92096,4.93528,17.626,17.92,-10.1,20.57027953
24/03/2021 05:30,25.506,1.398,25.5442839,15.216,4.438,15.85,20.58,-6.08,21.45932897,35.736,-1.902,35.78657989,15.216,4.438,15.85,20.52,-6.34,21.47710409
24/03/2021 06:00,25.48664,3.09652,25.67405801,14.21664,4.14652,14.809,22.54,-2.1,22.63761472,36.33664,-5.71348,36.78308389,14.21664,4.14652,14.809,22.12,-9.86,24.21805112
24/03/2021 06:30,28.59008,3.41044,28.79277297,16.15008,4.71044,16.823,24.88,-2.6,25.01548321,40.71008,-3.50956,40.86107714,16.15008,4.71044,16.823,24.56,-8.22,25.89907334
24/03/2021 07:00,30.1644,4.1792,30.45253257,15.7344,4.5892,16.39,28.86,-0.82,28.87164699,44.3344,-1.9708,44.37818243,15.7344,4.5892,16.39,28.6,-6.56,29.34269245
24/03/2021 07:30,32.29032,4.04676,32.54291063,16.48032,4.80676,17.167,31.62,-1.52,31.65651276,47.80032,-2.63324,47.87279546,16.48032,4.80676,17.167,31.32,-7.44,32.19155169
24/03/2021 08:00,32.4988,2.4134,32.58828779,15.9888,4.6634,16.655,33.02,-4.5,33.32522168,49.2488,0.0034,49.24880012,15.9888,4.6634,16.655,33.26,-4.66,33.58486564
24/03/2021 08:30,33.37432,1.41876,33.40446251,16.86432,4.91876,17.567,33.02,-7,33.75382052,50.50432,3.49876,50.62536578,16.86432,4.91876,17.567,33.64,-1.42,33.66995693
24/03/2021 09:00,34.98832,3.31076,35.1446108,19.16832,5.59076,19.967,31.64,-4.56,31.96690789,50.98832,0.67076,50.99273179,19.16832,5.59076,19.967,31.82,-4.92,32.19811796
24/03/2021 09:30,36.51544,6.79492,37.14227102,23.84544,6.95492,24.839,25.34,-0.32,25.34202044,49.04544,1.05492,49.05678384,23.84544,6.95492,24.839,25.2,-5.9,25.88146055
24/03/2021 10:00,36.79616,8.02388,37.66085555,24.59616,7.17388,25.621,24.4,1.7,24.45914962,48.87616,3.19388,48.98040308,24.59616,7.17388,25.621,24.28,-3.98,24.60404032
24/03/2021 10:30,36.81424,6.55332,37.39297086,25.07424,7.31332,26.119,23.48,-1.52,23.52914788,49.03424,4.41332,49.23244952,25.07424,7.31332,26.119,23.96,-2.9,24.13486275
24/03/2021 11:00,42.80888,11.47384,44.31985121,38.13888,11.12384,39.728,9.34,0.7,9.366194531,47.39888,5.40384,47.70592533,38.13888,11.12384,39.728,9.26,-5.72,10.88420874
24/03/2021 11:30,43.71528,12.53904,45.47805217,38.46528,11.21904,40.068,10.5,2.64,10.82680008,48.78528,6.79904,49.25678115,38.46528,11.21904,40.068,10.32,-4.42,11.22670032
24/03/2021 12:00,38.31816,8.95988,39.35175772,27.42816,7.99988,28.571,21.78,1.92,21.86446432,48.84816,1.89988,48.88509261,27.42816,7.99988,28.571,21.42,-6.1,22.27165014
24/03/2021 12:30,38.09808,8.03944,38.93708124,26.15808,7.62944,27.248,23.88,0.82,23.89407458,49.63808,0.10944,49.63820064,26.15808,7.62944,27.248,23.48,-7.52,24.6548332
24/03/2021 13:00,36.77184,7.68512,37.56633182,24.05184,7.01512,25.054,25.44,1.34,25.47526644,49.09184,0.03512,49.09185256,24.05184,7.01512,25.054,25.04,-6.98,25.9946533
24/03/2021 13:30,42.66896,11.42928,44.17316594,35.44896,10.33928,36.926,14.44,2.18,14.60362969,49.66896,4.43928,49.86695092,35.44896,10.33928,36.926,14.22,-5.9,15.39540191
24/03/2021 14:00,44.392,13.271,46.33323974,42.072,12.271,43.825,4.64,2,5.052682456,47.112,6.931,47.61910651,42.072,12.271,43.825,5.04,-5.34,7.342833241
24/03/2021 14:30,38.68504,10.91272,40.19477301,35.01504,10.21272,36.474,7.34,1.4,7.472322263,42.79504,3.57272,42.94391432,35.01504,10.21272,36.474,7.78,-6.64,10.22829409
24/03/2021 15:00,39.822,9.281,40.88922407,36.072,10.521,37.575,7.5,-2.48,7.899392382,43.972,7.561,44.61732293,36.072,10.521,37.575,7.9,-2.96,8.436326215
24/03/2021 15:30,42.48736,8.39548,43.30888874,39.44736,11.50548,41.091,6.08,-6.22,8.697976776,45.82736,9.42548,46.78660703,39.44736,11.50548,41.091,6.38,-2.08,6.710499236
24/03/2021 16:00,41.26112,7.29116,41.90037038,36.14112,10.54116,37.647,10.24,-6.5,12.12879219,47.14112,8.34116,47.87337616,36.14112,10.54116,37.647,11,-2.2,11.21784293
24/03/2021 16:30,39.70456,6.45508,40.2258641,31.83456,9.28508,33.161,15.74,-5.66,16.72672114,48.35456,7.16508,48.88253107,31.83456,9.28508,33.161,16.52,-2.12,16.65547357
24/03/2021 17:00,37.64016,4.09088,37.8618138,25.82016,7.53088,26.896,23.64,-6.88,24.62080421,50.34016,4.09088,50.50610862,25.82016,7.53088,26.896,24.52,-3.44,24.76012924
24/03/2021 17:30,34.42416,1.61288,34.46192353,17.32416,5.05288,18.046,34.2,-6.88,34.88516017,52.54416,1.67288,52.5707835,17.32416,5.05288,18.046,35.22,-3.38,35.38181454
24/03/2021 18:00,30.99952,2.14236,31.07346049,9.29952,2.71236,9.687,43.4,-1.14,43.41496977,53.05952,-4.88764,53.28415982,9.29952,2.71236,9.687,43.76,-7.6,44.41506051
24/03/2021 18:30,29.32104,0.40072,29.32377812,5.35104,1.56072,5.574,47.94,-2.32,47.99610401,53.69104,-5.55928,53.97808231,5.35104,1.56072,5.574,48.34,-7.12,48.86153907
24/03/2021 19:00,28.99216,-1.72812,29.04361789,4.29216,1.25188,4.471,49.4,-5.96,49.75823148,54.37216,-0.54812,54.3749227,4.29216,1.25188,4.471,50.08,-1.8,50.1123378
24/03/2021 19:30,27.74288,-1.28916,27.77281628,3.12288,0.91084,3.253,49.24,-4.4,49.43619726,52.84288,-1.86916,52.87592766,3.12288,0.91084,3.253,49.72,-2.78,49.79765858
24/03/2021 20:00,26.50472,0.19596,26.5054444,2.45472,0.71596,2.557,48.1,-1.04,48.11124193,50.07472,-6.70404,50.52149775,2.45472,0.71596,2.557,47.62,-7.42,48.19461381
24/03/2021 20:30,25.67824,-0.40468,25.68142861,2.17824,0.63532,2.269,47,-2.08,47.04600302,48.79824,-7.74468,49.40899003,2.17824,0.63532,2.269,46.62,-8.38,47.36717007
24/03/2021 21:00,25.2608,0.1894,25.26151003,3.7008,1.0794,3.855,43.12,-1.78,43.15672369,46.4408,-7.0206,46.96846526,3.7008,1.0794,3.855,42.74,-8.1,43.500777
24/03/2021 21:30,25.64264,-0.24048,25.6437676,6.99264,2.03952,7.284,37.3,-4.56,37.57770083,44.31264,-3.82048,44.47702925,6.99264,2.03952,7.284,37.32,-5.86,37.7772683
24/03/2021 22:00,24.42936,-1.94352,24.5065481,7.59936,2.21648,7.916,33.66,-8.32,34.67301544,41.77936,-1.86352,41.82089943,7.59936,2.21648,7.916,34.18,-4.08,34.42264952
24/03/2021 22:30,22.83304,0.37172,22.83606558,7.34304,2.14172,7.649,30.98,-3.54,31.18159714,38.16304,-6.37828,38.69237752,7.34304,2.14172,7.649,30.82,-8.52,31.97597223
24/03/2021 23:00,22.06816,1.82488,22.14348375,8.34816,2.43488,8.696,27.44,-1.22,27.4671076,35.52816,-12.54512,37.67798016,8.34816,2.43488,8.696,27.18,-14.98,31.03470316
24/03/2021 23:30,24.29232,1.72776,24.35368485,15.11232,4.40776,15.742,18.36,-5.36,19.1264006,33.85232,-6.19224,34.41400014,15.11232,4.40776,15.742,18.74,-10.6,21.5301556
25/03/2021 00:00,25.09376,2.95068,25.26664409,18.17376,5.30068,18.931,13.84,-4.7,14.6162786,32.39376,-3.55932,32.58871654,18.17376,5.30068,18.931,14.22,-8.86,16.75434272
25/03/2021 00:30,25.09208,3.15144,25.28920823,16.94208,4.94144,17.648,16.3,-3.58,16.68851102,33.54208,-2.87856,33.6653715,16.94208,4.94144,17.648,16.6,-7.82,18.34972479
25/03/2021 01:00,26.06424,2.02832,26.14304284,17.03424,4.96832,17.744,18.06,-5.88,18.99310401,35.51424,-4.89168,35.8495436,17.03424,4.96832,17.744,18.48,-9.86,20.94588265
25/03/2021 01:30,24.05152,1.08836,24.0761322,13.09152,3.81836,13.637,21.92,-5.46,22.58977645,35.45152,-5.62164,35.89447181,13.09152,3.81836,13.637,22.36,-9.44,24.27103624
25/03/2021 02:00,21.56872,0.31296,21.57099039,9.43872,2.75296,9.832,24.26,-4.88,24.74594916,34.09872,-6.36704,34.68806573,9.43872,2.75296,9.832,24.66,-9.12,26.29239434
25/03/2021 02:30,22.58296,1.62128,22.64108282,12.07296,3.52128,12.576,21.02,-3.8,21.36072096,33.47296,-5.41872,33.90872421,12.07296,3.52128,12.576,21.4,-8.94,23.19231769
25/03/2021 03:00,24.68944,3.86192,24.98965533,15.94944,4.65192,16.614,17.48,-1.58,17.55126206,33.18944,-10.86808,34.92354636,15.94944,4.65192,16.614,17.24,-15.52,23.19672391
25/03/2021 03:30,25.3316,2.6988,25.4749579,17.9616,5.2388,18.71,14.74,-5.08,15.59083064,32.7816,-7.9212,33.72504571,17.9616,5.2388,18.71,14.82,-13.16,19.81963673
25/03/2021 04:00,24.58848,0.94664,24.60669576,17.02848,4.96664,17.738,15.12,-8.04,17.12471898,32.48848,-6.15336,33.06607282,17.02848,4.96664,17.738,15.46,-11.12,19.04379164
25/03/2021 04:30,25.25928,0.17604,25.25989343,18.32928,5.34604,19.093,13.86,-10.34,17.29205598,32.64928,-5.11396,33.04736104,18.32928,5.34604,19.093,14.32,-10.46,17.73341479
25/03/2021 05:00,25.13992,-0.14044,25.14031227,17.92992,5.22956,18.677,14.42,-10.74,17.98010011,32.88992,-5.37044,33.3254927,17.92992,5.22956,18.677,14.96,-10.6,18.33471025
25/03/2021 05:30,26.8436,1.3748,26.87878226,19.8336,5.7848,20.66,14.02,-8.82,16.56359864,34.2736,-3.2552,34.42783734,19.8336,5.7848,20.66,14.44,-9.04,17.03629068
25/03/2021 06:00,27.49896,1.63428,27.54748032,19.72896,5.75428,20.551,15.54,-8.24,17.58946275,35.66896,-3.16572,35.80916769,19.72896,5.75428,20.551,15.94,-8.92,18.2660888
25/03/2021 06:30,30.27328,3.36304,30.45950623,21.23328,6.19304,22.118,18.08,-5.66,18.94523687,39.51328,3.01304,39.62799145,21.23328,6.19304,22.118,18.28,-3.18,18.55453583
25/03/2021 07:00,33.18888,4.59384,33.5052999,23.49888,6.85384,24.478,19.38,-4.52,19.9001206,42.79888,2.35384,42.86355902,23.49888,6.85384,24.478,19.3,-4.5,19.81766888
25/03/2021 07:30,35.7688,5.4784,36.18590775,25.2288,7.3584,26.28,21.08,-3.76,21.41270651,46.3288,3.1184,46.43363143,25.2288,7.3584,26.28,21.1,-4.24,21.52179361
25/03/2021 08:00,41.52992,9.35456,42.57043631,34.60992,10.09456,36.052,13.84,-1.48,13.918908,47.82992,6.27456,48.23972793,34.60992,10.09456,36.052,13.22,-3.82,13.760843
25/03/2021 08:30,47.09512,13.33816,48.94749064,44.08512,12.85816,45.922,6.02,0.96,6.096064304,49.66512,4.29816,49.85076052,44.08512,12.85816,45.922,5.58,-8.56,10.21812116
25/03/2021 09:00,53.1348,16.8564,55.74446333,55.0848,16.0664,57.38,-3.9,1.58,4.207897337,51.0248,8.9464,51.80316871,55.0848,16.0664,57.38,-4.06,-7.12,8.19621864
25/03/2021 09:30,44.33536,11.15948,45.71824734,41.17536,12.00948,42.891,6.32,-1.7,6.544646667,47.33536,7.34948,47.90251729,41.17536,12.00948,42.891,6.16,-4.66,7.724066287
25/03/2021 10:00,39.8464,7.2002,40.49170869,29.9664,8.7402,31.215,19.76,-3.08,19.99859995,49.7464,8.6402,50.4911613,29.9664,8.7402,31.215,19.78,-0.1,19.78025278
25/03/2021 10:30,42.41648,12.53564,44.23008078,45.27648,13.20564,47.163,-5.72,-1.34,5.8748617,39.31648,14.78564,42.00477056,45.27648,13.20564,47.163,-5.96,1.58,6.165873823
25/03/2021 11:00,50.81416,14.28288,52.78332613,52.12416,15.20288,54.296,-2.62,-1.84,3.201562119,49.26416,16.92288,52.08974302,52.12416,15.20288,54.296,-2.86,1.72,3.337364229
25/03/2021 11:30,55.94144,17.17792,58.51944672,62.22144,18.14792,64.814,-12.56,-1.94,12.70894173,49.60144,18.58792,52.96993128,62.22144,18.14792,64.814,-12.62,0.44,12.62766803
25/03/2021 12:00,54.70176,16.90968,57.25574054,59.62176,17.38968,62.106,-9.84,-0.96,9.886718364,49.68176,18.92968,53.16587309,59.62176,17.38968,62.106,-9.94,1.54,10.05858837
25/03/2021 12:30,54.78552,16.03536,57.08402554,57.99552,16.91536,60.412,-6.42,-1.76,6.656876144,51.45552,18.13536,54.55787588,57.99552,16.91536,60.412,-6.54,1.22,6.652818951
25/03/2021 13:00,48.27432,12.82376,49.94856146,48.66432,14.19376,50.692,-0.78,-2.74,2.848859421,47.84432,13.99376,49.84881418,48.66432,14.19376,50.692,-0.82,-0.2,0.844037914
25/03/2021 13:30,51.33136,14.37748,53.30685182,53.99136,15.74748,56.241,-5.32,-2.74,5.98414572,48.51136,15.76748,51.00946456,53.99136,15.74748,56.241,-5.48,0.02,5.480036496
25/03/2021 14:00,53.6444,16.2042,56.03835962,56.1744,16.3842,58.515,-5.06,-0.36,5.072790159,51.2944,18.0842,54.38891211,56.1744,16.3842,58.515,-4.88,1.7,5.167630018
25/03/2021 14:30,56.20152,18.03336,59.02383352,60.73152,17.71336,63.262,-9.06,0.64,9.082576727,51.41152,20.75336,55.44227935,60.73152,17.71336,63.262,-9.32,3.04,9.803264762
25/03/2021 15:00,40.71928,10.32604,42.00817618,36.32928,10.59604,37.843,8.78,-0.54,8.796590248,44.96928,8.05604,45.68518276,36.32928,10.59604,37.843,8.64,-2.54,9.005620467
25/03/2021 15:30,41.57424,8.08332,42.35277433,35.87424,10.46332,37.369,11.4,-4.76,12.3538496,47.17424,8.60332,47.95233086,35.87424,10.46332,37.369,11.3,-1.86,11.45205658
25/03/2021 16:00,38.42528,5.56404,38.82603101,28.74528,8.38404,29.943,19.36,-5.64,20.16480102,48.04528,5.42404,48.35048232,28.74528,8.38404,29.943,19.3,-2.96,19.52566516
25/03/2021 16:30,43.49952,7.55236,44.15027046,37.13952,10.83236,38.687,12.72,-6.56,14.31195305,49.77952,6.93236,50.25990675,37.13952,10.83236,38.687,12.64,-3.9,13.22798549
25/03/2021 17:00,46.51032,9.00176,47.37342662,41.80032,12.19176,43.542,9.42,-6.38,11.37720528,50.98032,8.07176,51.61536919,41.80032,12.19176,43.542,9.18,-4.12,10.06214689
25/03/2021 17:30,46.83864,9.39252,47.77109617,40.56864,11.83252,42.259,12.54,-4.88,13.45607669,52.72864,5.95252,53.06356538,40.56864,11.83252,42.259,12.16,-5.88,13.5070352
25/03/2021 18:00,42.4084,8.7062,43.29284362,31.1184,9.0762,32.415,22.58,-0.74,22.59212252,53.4984,6.0562,53.84009993,31.1184,9.0762,32.415,22.38,-3.02,22.58284305
25/03/2021 18:30,41.80584,7.13712,42.41069134,29.71584,8.66712,30.954,24.18,-3.06,24.37285375,53.83584,7.82712,54.40185177,29.71584,8.66712,30.954,24.12,-0.84,24.13462243
25/03/2021 19:00,45.03872,8.83296,45.89670447,34.15872,9.96296,35.582,21.76,-2.26,21.87704733,55.77872,8.54296,56.42913937,34.15872,9.96296,35.582,21.62,-1.42,21.66658256
25/03/2021 19:30,46.83216,11.76188,48.28657196,38.13216,11.12188,39.721,17.4,1.28,17.44701694,55.37216,7.48188,55.87534905,38.13216,11.12188,39.721,17.24,-3.64,17.62007945
25/03/2021 20:00,43.4568,6.9174,44.00390766,34.7568,10.1374,36.205,17.4,-6.44,18.55353336,52.9368,8.2174,53.57079855,34.7568,10.1374,36.205,18.18,-1.92,18.281105
25/03/2021 20:30,41.0708,7.1544,41.68927982,31.9008,9.3044,33.23,18.34,-4.3,18.83734589,50.7608,9.4244,51.62826873,31.9008,9.3044,33.23,18.86,0.12,18.86038176
25/03/2021 21:00,40.18592,7.58756,40.89595619,31.46592,9.17756,32.777,17.44,-3.18,17.72754918,48.78592,13.05756,50.50312726,31.46592,9.17756,32.777,17.32,3.88,17.74927604
25/03/2021 21:30,38.93304,6.99172,39.55585611,31.82304,9.28172,33.149,14.22,-4.58,14.9393708,45.92304,6.04172,46.31876492,31.82304,9.28172,33.149,14.1,-3.24,14.46746695
25/03/2021 22:00,38.40632,7.70976,39.17251352,33.73632,9.83976,35.142,9.34,-4.26,10.26563198,43.11632,4.35976,43.3361807,33.73632,9.83976,35.142,9.38,-5.48,10.8634617
25/03/2021 22:30,38.74784,6.22812,39.24518548,37.70784,10.99812,39.279,2.08,-9.54,9.764117984,39.42784,9.71812,40.60783697,37.70784,10.99812,39.279,1.72,-1.28,2.144014925
25/03/2021 23:00,36.85128,9.62704,38.08801303,37.36128,10.89704,38.918,-1.02,-2.54,2.737151804,35.94128,3.23704,36.08675707,37.36128,10.89704,38.918,-1.42,-7.66,7.790507044
25/03/2021 23:30,41.14496,10.60728,42.49025915,46.10496,13.44728,48.026,-9.92,-5.68,11.43104545,35.98496,6.68728,36.60105272,46.10496,13.44728,48.026,-10.12,-6.76,12.17012736
26/03/2021 00:00,36.2708,7.9344,37.12850167,38.3808,11.1944,39.98,-4.22,-6.52,7.766517881,34.0008,4.9744,34.36275682,38.3808,11.1944,39.98,-4.38,-6.22,7.607417433
26/03/2021 00:30,38.1816,9.0938,39.24960862,41.1216,11.9938,42.835,-5.88,-5.8,8.25920093,34.9816,6.4538,35.57195346,41.1216,11.9938,42.835,-6.14,-5.54,8.269897218
26/03/2021 01:00,37.32312,7.10716,37.99377594,37.77312,11.01716,39.347,-0.9,-7.82,7.87161991,36.69312,4.11716,36.92338096,37.77312,11.01716,39.347,-1.08,-6.9,6.984010309
26/03/2021 01:30,34.84696,6.12828,35.38172462,33.69696,9.82828,35.101,2.3,-7.4,7.749193506,35.89696,3.40828,36.0583986,33.69696,9.82828,35.101,2.2,-6.42,6.786486573
26/03/2021 02:00,37.23272,7.05996,37.89615381,36.58272,10.66996,38.107,1.3,-7.22,7.336102507,37.86272,7.00996,38.5061697,36.58272,10.66996,38.107,1.28,-3.66,3.877370243
26/03/2021 02:30,37.27712,5.17416,37.63450023,39.23712,11.44416,40.872,-3.92,-12.54,13.13841695,35.47712,11.36416,37.25278749,39.23712,11.44416,40.872,-3.76,-0.08,3.760850968
26/03/2021 03:00,40.16096,7.01028,40.76820739,45.36096,13.23028,47.251,-10.4,-12.44,16.2146107,34.94096,13.41028,37.42601095,45.36096,13.23028,47.251,-10.42,0.18,10.42155459
26/03/2021 03:30,40.50888,7.67384,41.22932426,46.53888,13.57384,48.478,-12.06,-11.8,16.87256945,34.45888,14.87384,37.53192677,46.53888,13.57384,48.478,-12.08,1.3,12.14974897
26/03/2021 04:00,43.09584,10.39712,44.33228541,51.79584,15.10712,53.954,-17.4,-9.42,19.78626797,34.23584,11.88712,36.24081073,51.79584,15.10712,53.954,-17.56,-3.22,17.8527869
26/03/2021 04:30,43.974,12.607,45.74548202,53.544,15.617,55.775,-19.14,-6.02,20.06439633,34.264,10.577,35.8593729,53.544,15.617,55.775,-19.28,-5.04,19.92786993
26/03/2021 05:00,42.056,10.833,43.42880409,49.656,14.483,51.725,-15.2,-7.3,16.86208765,34.256,8.103,35.20130885,49.656,14.483,51.725,-15.4,-6.38,16.66926513
26/03/2021 05:30,43.08224,11.99232,44.72018719,50.68224,14.78232,52.794,-15.2,-5.58,16.19186215,35.28224,11.26232,37.03614871,50.68224,14.78232,52.794,-15.4,-3.52,15.7971643
26/03/2021 06:00,43.48296,14.99628,45.99626315,50.59296,14.75628,52.701,-14.22,0.48,14.22809896,36.37296,5.73628,36.82250843,50.59296,14.75628,52.701,-14.22,-9.02,16.83950118
26/03/2021 06:30,46.77336,13.96848,48.81460477,53.34336,15.55848,55.566,-13.14,-3.18,13.51931951,40.40336,12.05848,42.16442149,53.34336,15.55848,55.566,-12.94,-3.5,13.40498415
26/03/2021 07:00,49.3476,15.7968,51.81432732,54.7776,15.9768,57.06,-10.86,-0.36,10.86596521,44.0576,8.9768,44.96281859,54.7776,15.9768,57.06,-10.72,-7,12.80306213
26/03/2021 07:30,54.1132,19.7826,57.61588042,60.7632,17.7226,63.295,-13.3,4.12,13.92351967,47.6232,15.1626,49.97873165,60.7632,17.7226,63.295,-13.14,-2.56,13.38705345
26/03/2021 08:00,58.13112,20.89116,61.77109096,67.34112,19.64116,70.147,-18.42,2.5,18.5888784,49.00112,15.56116,51.41263913,67.34112,19.64116,70.147,-18.34,-4.08,18.78834745
26/03/2021 08:30,65.68136,24.29248,70.02974822,80.75136,23.55248,84.116,-30.14,1.48,30.17631522,50.63136,26.35248,57.07878606,80.75136,23.55248,84.116,-30.12,2.8,30.24986612
26/03/2021 09:00,67.6168,25.1174,72.13123751,83.7168,24.4174,87.205,-32.2,1.4,32.23042041,51.5368,27.5374,58.43244093,83.7168,24.4174,87.205,-32.18,3.12,32.33089544
26/03/2021 09:30,63.11592,21.12256,66.55660672,74.30592,21.67256,77.402,-22.38,-1.1,22.40701676,52.08592,23.09256,56.9755157,74.30592,21.67256,77.402,-22.22,1.42,22.26532731
26/03/2021 10:00,66.78496,22.84728,70.58490692,80.42496,23.45728,83.776,-27.28,-1.22,27.30726643,53.14496,23.77728,58.22152366,80.42496,23.45728,83.776,-27.28,0.32,27.28187677
26/03/2021 10:30,68.84416,27.46288,74.11968796,84.76416,24.72288,88.296,-31.84,5.48,32.30814139,53.02416,22.36288,57.54702378,84.76416,24.72288,88.296,-31.74,-2.36,31.82761694
26/03/2021 11:00,65.67208,25.99144,70.6284436,77.90208,22.72144,81.148,-24.46,6.54,25.3192259,53.56208,19.50144,57.00177695,77.90208,22.72144,81.148,-24.34,-3.22,24.55206712
26/03/2021 11:30,62.014,21.852,65.75139618,69.984,20.412,72.9,-15.94,2.88,16.19808631,54.064,19.352,57.42313123,69.984,20.412,72.9,-15.92,-1.06,15.95524992
26/03/2021 12:00,52.92736,16.19548,55.3497878,53.60736,15.63548,55.841,-1.36,1.12,1.761817244,52.44736,18.09548,55.48127583,53.60736,15.63548,55.841,-1.16,2.46,2.719779403
26/03/2021 12:30,48.59848,12.62664,50.21199355,44.62848,13.01664,46.488,7.94,-0.78,7.978220353,52.88848,14.15664,54.75035865,44.62848,13.01664,46.488,8.26,1.14,8.338297188
26/03/2021 13:00,44.96512,10.70316,46.22141982,37.24512,10.86316,38.797,15.44,-0.32,15.44331571,53.04512,11.30316,54.23602292,37.24512,10.86316,38.797,15.8,0.44,15.80612539
26/03/2021 13:30,38.95648,6.35564,39.47152763,27.99648,8.16564,29.163,21.92,-3.62,22.21690347,50.39648,3.46564,50.51550116,27.99648,8.16564,29.163,22.4,-4.7,22.88776966
26/03/2021 14:00,41.02328,7.39804,41.68501527,33.35328,9.72804,34.743,15.34,-4.66,16.03219261,49.21328,7.12804,49.72681251,33.35328,9.72804,34.743,15.86,-2.6,16.07170184
