Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/03/2021 14:30,42.79272,8.32996,43.59593007,37.30272,10.87996,38.857,10.98,-5.1,12.10662628,48.84272,8.45996,49.56997297,37.30272,10.87996,38.857,11.54,-2.42,11.79101353
26/03/2021 15:00,44.1104,9.9572,45.22027444,40.0704,11.6872,41.74,8.08,-3.46,8.789653008,48.3104,10.5272,49.44407637,40.0704,11.6872,41.74,8.24,-1.16,8.321249906
26/03/2021 15:30,44.73904,11.80472,46.27021844,43.31904,12.63472,45.124,2.84,-1.66,3.289559241,46.31904,12.15472,47.88727059,43.31904,12.63472,45.124,3,-0.48,3.038157336
26/03/2021 16:00,36.30864,6.09252,36.8162483,27.12864,7.91252,28.259,18.36,-3.64,18.71735024,45.86864,5.37252,46.18220552,27.12864,7.91252,28.259,18.74,-2.54,18.91135109
26/03/2021 16:30,34.03,3.785,34.23984704,21.48,6.265,22.375,25.1,-4.96,25.58537864,46.94,2.345,46.99853854,21.48,6.265,22.375,25.46,-3.92,25.76000776
26/03/2021 17:00,36.7564,3.8802,36.96063978,24.2064,7.0602,25.215,25.1,-6.36,25.89323464,49.8464,2.5602,49.91210491,24.2064,7.0602,25.215,25.64,-4.5,26.03189582
26/03/2021 17:30,51.78312,11.40216,53.02358692,47.73312,13.92216,49.722,8.1,-5.04,9.54,56.37312,12.04216,57.64496748,47.73312,13.92216,49.722,8.64,-1.88,8.842171679
26/03/2021 18:00,52.0532,12.8426,53.61406537,51.6432,15.0626,53.795,0.82,-4.44,4.515085824,52.7032,14.3626,54.62519171,51.6432,15.0626,53.795,1.06,-0.7,1.270275561
26/03/2021 18:30,50.89696,13.42328,52.6372965,49.41696,14.41328,51.476,2.96,-1.98,3.56117958,52.77696,17.65328,55.65110782,49.41696,14.41328,51.476,3.36,3.24,4.667676081
26/03/2021 19:00,51.55616,11.15388,52.7489021,46.91616,13.68388,48.871,9.28,-5.06,10.56986282,56.19616,17.90388,58.97929567,46.91616,13.68388,48.871,9.28,4.22,10.19444947
26/03/2021 19:30,41.88592,7.33756,42.52375902,30.26592,8.82756,31.527,23.24,-2.98,23.43027955,53.80592,10.28756,54.78057062,30.26592,8.82756,31.527,23.54,1.46,23.58523267
26/03/2021 20:00,44.10616,9.93888,45.21210773,36.23616,10.56888,37.746,15.74,-1.26,15.79035148,52.07616,8.88888,52.82933492,36.23616,10.56888,37.746,15.84,-1.68,15.92884177
26/03/2021 20:30,37.54872,6.29296,38.07240102,25.51872,7.44296,26.582,24.06,-2.3,24.16968349,49.61872,4.34296,49.80841973,25.51872,7.44296,26.582,24.1,-3.1,24.29855963
26/03/2021 21:00,40.37464,7.54552,41.07367073,33.10464,9.65552,34.484,14.54,-4.22,15.14001321,47.78464,6.35552,48.20544009,33.10464,9.65552,34.484,14.68,-3.3,15.04634175
26/03/2021 21:30,44.80168,11.46424,46.24520872,43.35168,12.64424,45.158,2.9,-2.36,3.738930328,46.39168,3.30424,46.50920312,43.35168,12.64424,45.158,3.04,-9.34,9.822280794
26/03/2021 22:00,47.22864,11.06752,48.50808629,48.36864,14.10752,50.384,-2.28,-6.08,6.493442846,45.94864,11.34752,47.32910022,48.36864,14.10752,50.384,-2.42,-2.76,3.670694757
26/03/2021 22:30,47.03392,15.09656,49.39732538,52.27392,15.24656,54.452,-10.48,-0.3,10.48429301,41.13392,7.42656,41.79896133,52.27392,15.24656,54.452,-11.14,-7.82,13.61073106
26/03/2021 23:00,42.0344,11.7392,43.64286425,45.4944,13.2692,47.39,-6.92,-3.06,7.566372975,38.1544,7.3692,38.85953355,45.4944,13.2692,47.39,-7.34,-5.9,9.417303223
26/03/2021 23:30,38.07688,8.87284,39.09700858,40.94688,11.94284,42.653,-5.74,-6.14,8.405188874,35.34688,4.34284,35.61266888,40.94688,11.94284,42.653,-5.6,-7.6,9.440338977
27/03/2021 00:00,37.05968,10.70324,38.5743338,40.39968,11.78324,42.083,-6.68,-2.16,7.02054129,33.85968,0.98324,33.87395298,40.39968,11.78324,42.083,-6.54,-10.8,12.62583067
28/03/2021 00:30,40.05608,9.97344,41.27903887,47.08608,13.73344,49.048,-14.06,-7.52,15.94471699,32.78608,6.39344,33.40363927,47.08608,13.73344,49.048,-14.3,-7.34,16.07375501
28/03/2021 01:00,43.55888,11.75384,45.11683479,52.05888,15.18384,54.228,-17,-6.86,18.33192843,34.81888,8.50384,35.84228926,52.05888,15.18384,54.228,-17.24,-6.68,18.4889156
28/03/2021 01:30,54.07308,15.77344,56.32672004,54.07008,15.77044,56.323,0.006,0.006,0.008485281,54.07608,15.77644,56.33044015,54.07008,15.77044,56.323,0.006,0.006,0.008485281
28/03/2021 02:00,58.46124,17.05332,60.89772003,58.45824,17.05032,60.894,0.006,0.006,0.008485281,58.46424,17.05632,60.90144014,58.45824,17.05032,60.894,0.006,0.006,0.008485281
28/03/2021 02:30,48.6888,14.0184,50.66670291,58.1088,16.9484,60.53,-18.84,-5.86,19.73031171,39.0288,11.2884,40.62850236,58.1088,16.9484,60.53,-19.08,-5.66,19.90180896
28/03/2021 03:00,46.96632,14.54476,49.16691223,58.81632,17.15476,61.267,-23.7,-5.22,24.26805307,34.87632,12.45476,37.03348138,58.81632,17.15476,61.267,-23.94,-4.7,24.39699982
28/03/2021 03:30,47.8284,15.1362,50.16632732,59.9184,17.4762,62.415,-24.18,-4.68,24.62873931,35.4984,13.0362,37.81638419,59.9184,17.4762,62.415,-24.42,-4.44,24.82035455
28/03/2021 04:00,46.48872,15.04796,48.86350568,59.47872,17.34796,61.957,-25.98,-4.6,26.38409369,33.23872,13.00796,35.69341018,59.47872,17.34796,61.957,-26.24,-4.34,26.59648849
28/03/2021 04:30,45.25256,14.87908,47.63592351,58.76256,17.13908,61.211,-27.02,-4.52,27.39545218,31.50256,12.89908,34.0411156,58.76256,17.13908,61.211,-27.26,-4.24,27.58777265
28/03/2021 05:00,47.56504,15.68772,50.08530312,61.29504,17.87772,63.849,-27.46,-4.38,27.80712139,33.57504,13.75772,36.28440671,61.29504,17.87772,63.849,-27.72,-4.12,28.02450356
28/03/2021 05:30,47.1276,15.4318,49.58982893,60.4176,17.6218,62.935,-26.58,-4.38,26.93846321,33.6176,13.5018,36.22763632,60.4176,17.6218,62.935,-26.8,-4.12,27.11483727
28/03/2021 06:00,45.52464,15.40052,48.05901438,59.86464,17.46052,62.359,-28.68,-4.12,28.9744163,30.94464,13.58052,33.79350926,59.86464,17.46052,62.359,-28.92,-3.88,29.17911582
28/03/2021 06:30,45.04144,15.01792,47.4791453,58.38144,17.02792,60.814,-26.68,-4.02,26.98115639,31.46144,13.24792,34.13692416,58.38144,17.02792,60.814,-26.92,-3.78,27.18409094
28/03/2021 07:00,46.70824,15.62032,49.25092975,59.65824,17.40032,62.144,-25.9,-3.56,26.14351927,33.51824,14.16032,36.38663319,59.65824,17.40032,62.144,-26.14,-3.24,26.34003037
28/03/2021 07:30,47.91152,15.45836,50.34356605,59.89152,17.46836,62.387,-23.96,-4.02,24.29489658,35.69152,13.78836,38.2622983,59.89152,17.46836,62.387,-24.2,-3.68,24.47820255
28/03/2021 08:00,54.05544,16.92992,56.64461832,65.96544,19.23992,68.714,-23.82,-4.62,24.26389911,41.90544,14.83992,44.45547353,65.96544,19.23992,68.714,-24.06,-4.4,24.45901879
28/03/2021 08:30,55.87408,20.01744,59.35158566,67.05408,19.55744,69.848,-22.36,0.92,22.37891865,44.97408,15.79744,47.66788208,67.05408,19.55744,69.848,-22.08,-3.76,22.39785704
28/03/2021 09:00,57.93288,19.71084,61.19424645,70.80288,20.65084,73.753,-25.74,-1.88,25.80856447,45.38288,15.27084,47.88323664,70.80288,20.65084,73.753,-25.42,-5.38,25.98308681
28/03/2021 09:30,57.03888,19.65384,60.32998639,69.57888,20.29384,72.478,-25.08,-1.28,25.11264223,44.81888,14.43384,47.08574882,69.57888,20.29384,72.478,-24.76,-5.86,25.44400126
28/03/2021 10:00,66.24848,20.81664,69.44201612,79.42848,23.16664,82.738,-26.36,-4.7,26.77572781,53.04848,19.58664,56.54889651,79.42848,23.16664,82.738,-26.38,-3.58,26.62181061
28/03/2021 10:30,65.12648,19.80564,68.07144609,76.95648,22.44564,80.163,-23.66,-5.28,24.24198837,53.17648,23.60564,58.18044573,76.95648,22.44564,80.163,-23.78,1.16,23.80827587
28/03/2021 11:00,58.45816,19.30488,61.56325903,74.58816,21.75488,77.696,-32.26,-4.9,32.63001073,42.34816,18.17488,46.08354282,74.58816,21.75488,77.696,-32.24,-3.58,32.43815654
28/03/2021 11:30,52.58208,18.56644,55.76367842,66.98208,19.53644,69.773,-28.8,-1.94,28.86526632,38.12208,18.39644,42.32873714,66.98208,19.53644,69.773,-28.86,-1.14,28.88250682
28/03/2021 12:00,52.83872,17.69796,55.72385593,65.47872,19.09796,68.207,-25.28,-2.8,25.43459062,40.03872,21.75796,45.56871649,65.47872,19.09796,68.207,-25.44,2.66,25.57868644
28/03/2021 12:30,59.85008,18.30544,62.58690925,68.35008,19.93544,71.198,-17,-3.26,17.30975448,50.89008,22.15544,55.50372748,68.35008,19.93544,71.198,-17.46,2.22,17.60056817
28/03/2021 13:00,56.09744,16.97092,58.60831767,63.63744,18.56092,66.289,-15.08,-3.18,15.41164495,48.05744,20.34092,52.18496494,63.63744,18.56092,66.289,-15.58,1.78,15.68135198
28/03/2021 13:30,55.77008,17.43544,58.43198089,64.99008,18.95544,67.698,-18.44,-3.04,18.6889058,46.03008,21.39544,50.75956183,64.99008,18.95544,67.698,-18.96,2.44,19.11635949
28/03/2021 14:00,59.12264,17.95952,61.79021702,66.51264,19.39952,69.284,-14.78,-2.88,15.05798127,51.27264,22.25952,55.89606286,66.51264,19.39952,69.284,-15.24,2.86,15.50603753
28/03/2021 14:30,56.124,17.132,58.68056578,64.224,18.732,66.9,-16.2,-3.2,16.51302516,47.604,21.292,52.14873038,64.224,18.732,66.9,-16.62,2.56,16.81600428
28/03/2021 15:00,53.69504,17.52272,56.48188238,62.61504,18.26272,65.224,-17.84,-1.48,17.90128487,44.31504,16.10272,47.14997732,62.61504,18.26272,65.224,-18.3,-2.16,18.42703449
28/03/2021 15:30,53.37824,17.85532,56.28542403,61.21824,17.85532,63.769,-15.68,0,15.68,45.05824,12.39532,46.73209764,61.21824,17.85532,63.769,-16.16,-5.46,17.05746757
28/03/2021 16:00,54.2032,17.8026,57.05190143,60.7632,17.7226,63.295,-13.12,0.16,13.12097557,47.0832,11.9826,48.58405525,60.7632,17.7226,63.295,-13.68,-5.74,14.83543056
28/03/2021 16:30,54.71952,17.27236,57.38083556,59.93952,17.48236,62.437,-10.44,-0.42,10.44844486,48.87952,11.84236,50.29362749,59.93952,17.48236,62.437,-11.06,-5.64,12.41503927
28/03/2021 17:00,55.918,15.429,58.00755783,59.928,17.479,62.425,-8.02,-4.1,9.007241531,51.408,15.159,53.59643407,59.928,17.479,62.425,-8.52,-2.32,8.830220835
28/03/2021 17:30,55.98824,18.22032,58.87837531,58.93824,17.19032,61.394,-5.9,2.06,6.249287959,52.49824,14.25032,54.3979487,58.93824,17.19032,61.394,-6.44,-2.94,7.079350253
28/03/2021 18:00,57.79744,18.51592,60.6908837,61.11744,17.82592,63.664,-6.64,1.38,6.781887643,53.89744,14.50592,55.81537202,61.11744,17.82592,63.664,-7.22,-3.32,7.946747762
28/03/2021 18:30,58.72688,18.51284,61.57573937,61.82688,18.03284,64.403,-6.2,0.96,6.273882371,55.08688,14.79284,57.03851737,61.82688,18.03284,64.403,-6.74,-3.24,7.478315318
28/03/2021 19:00,58.30744,18.96592,61.31446551,63.03744,18.38592,65.664,-9.46,1.16,9.530855156,53.09744,15.14592,55.21536948,63.03744,18.38592,65.664,-9.94,-3.24,10.45472142
28/03/2021 19:30,58.01696,19.01828,61.05458723,63.21696,18.43828,65.851,-10.4,1.16,10.46449234,52.35696,15.19828,54.51824443,63.21696,18.43828,65.851,-10.86,-3.24,11.33301372
28/03/2021 20:00,56.33928,18.87604,59.41733213,62.48928,18.22604,65.093,-12.3,1.3,12.3685084,49.72928,14.90604,51.91523204,62.48928,18.22604,65.093,-12.76,-3.32,13.18483978
28/03/2021 20:30,53.74264,16.37952,56.1832718,60.75264,17.71952,63.284,-14.02,-2.68,14.27385022,46.27264,16.35952,49.0794367,60.75264,17.71952,63.284,-14.48,-1.36,14.54372717
28/03/2021 21:00,53.69832,16.94576,56.30868808,61.28832,17.87576,63.842,-15.18,-1.86,15.29352804,45.62832,16.55576,48.53902322,61.28832,17.87576,63.842,-15.66,-1.32,15.71553372
28/03/2021 21:30,55.68936,18.92148,58.81604562,63.15936,18.42148,65.791,-14.94,1,14.9734298,47.75936,14.26148,49.84321698,63.15936,18.42148,65.791,-15.4,-4.16,15.95197793
28/03/2021 22:00,52.15104,15.81572,54.49649505,60.91104,17.76572,63.449,-17.52,-3.9,17.94882726,43.43104,14.14572,45.67665301,60.91104,17.76572,63.449,-17.48,-3.62,17.85090474
28/03/2021 22:30,48.03128,14.39204,50.14114751,58.36128,17.02204,60.793,-20.66,-5.26,21.31908066,37.30128,14.02204,39.84975653,58.36128,17.02204,60.793,-21.06,-3,21.2726021
28/03/2021 23:00,50.18784,17.64312,53.19867449,60.62784,17.68312,63.154,-20.88,-0.08,20.88015326,39.56784,12.86312,41.60617524,60.62784,17.68312,63.154,-21.06,-4.82,21.60453656
28/03/2021 23:30,50.06784,15.42312,52.38951453,60.62784,17.68312,63.154,-21.12,-4.52,21.59825919,38.94784,17.56312,42.72466998,60.62784,17.68312,63.154,-21.68,-0.12,21.6803321
29/03/2021 00:00,48.07784,17.46312,51.15114133,60.62784,17.68312,63.154,-25.1,-0.44,25.10385628,35.42784,9.14312,36.58863882,60.62784,17.68312,63.154,-25.2,-8.54,26.60773572
29/03/2021 00:30,47.11352,15.20436,49.50612416,59.84352,17.45436,62.337,-25.46,-4.5,25.85462434,34.08352,12.95436,36.4623337,59.84352,17.45436,62.337,-25.76,-4.5,26.15009751
29/03/2021 01:00,45.70696,14.47828,47.94524777,57.69696,16.82828,60.101,-23.98,-4.7,24.43625176,33.45696,12.38828,35.67685039,57.69696,16.82828,60.101,-24.24,-4.44,24.643279
29/03/2021 01:30,44.2588,13.5384,46.28314652,53.5488,15.6184,55.78,-18.58,-4.16,19.0400105,34.7488,11.8784,36.72295587,53.5488,15.6184,55.78,-18.8,-3.74,19.16840108
29/03/2021 02:00,45.63776,13.86768,47.69819374,54.67776,15.94768,56.956,-18.08,-4.16,18.55241224,36.37776,12.20768,38.3714591,54.67776,15.94768,56.956,-18.3,-3.74,18.67826544
29/03/2021 02:30,43.60632,12.43976,45.3459896,50.77632,14.80976,52.892,-14.34,-4.74,15.10308578,36.21632,10.32976,37.66066617,50.77632,14.80976,52.892,-14.56,-4.48,15.23364697
29/03/2021 03:00,42.13984,11.76912,43.75246623,48.57984,14.16912,50.604,-12.88,-4.8,13.74534103,35.45984,9.62912,36.74398189,48.57984,14.16912,50.604,-13.12,-4.54,13.88329932
29/03/2021 03:30,45.4228,13.7754,47.46569714,54.7728,15.9754,57.055,-18.7,-4.4,19.21067412,35.8528,11.8554,37.76206797,54.7728,15.9754,57.055,-18.92,-4.12,19.36338813
29/03/2021 04:00,43.65192,13.13056,45.58400734,52.32192,15.26056,54.502,-17.34,-4.26,17.85562096,34.74192,11.28056,36.5274149,52.32192,15.26056,54.502,-17.58,-3.98,18.0248939
29/03/2021 04:30,43.77624,13.41432,45.78540346,52.50624,15.31432,54.694,-17.46,-3.8,17.86873247,34.78624,11.75432,36.71847671,52.50624,15.31432,54.694,-17.72,-3.56,18.07406982
29/03/2021 05:00,43.86632,13.44476,45.88044901,53.05632,15.47476,55.267,-18.38,-4.06,18.82307095,34.39632,11.63476,36.31080376,53.05632,15.47476,55.267,-18.66,-3.84,19.05101572
29/03/2021 05:30,42.74384,12.33612,44.4883773,50.52384,14.73612,52.629,-15.56,-4.8,16.2835377,34.74384,10.19612,36.20904971,50.52384,14.73612,52.629,-15.78,-4.54,16.42010962
29/03/2021 06:00,43.16696,12.12828,44.83839439,50.25696,14.65828,52.351,-14.18,-5.06,15.05576302,35.83696,9.85828,37.16817707,50.25696,14.65828,52.351,-14.42,-4.8,15.19790775
29/03/2021 06:30,46.71096,13.62528,48.65760001,53.64096,15.64528,55.876,-13.86,-4.04,14.4368002,39.56096,12.46528,41.47834087,53.64096,15.64528,55.876,-14.08,-3.18,14.43463889
29/03/2021 07:00,49.20096,15.84528,51.68952856,55.80096,16.27528,58.126,-13.2,-0.86,13.22798549,42.36096,14.57528,44.79832273,55.80096,16.27528,58.126,-13.44,-1.7,13.54708825
29/03/2021 07:30,46.41056,13.77808,48.41255589,47.41056,13.82808,49.386,-2,-0.1,2.002498439,45.45056,12.74808,47.20452254,47.41056,13.82808,49.386,-1.96,-1.08,2.237856117
29/03/2021 08:00,45.34376,10.76068,46.60309866,45.29376,13.21068,47.181,0.1,-4.9,4.901020302,45.35376,4.89068,45.6166888,45.29376,13.21068,47.181,0.06,-8.32,8.320216343
29/03/2021 08:30,48.13608,16.84344,50.99787906,49.00608,14.29344,51.048,-1.74,5.1,5.388654749,47.18608,8.17344,47.88873842,49.00608,14.29344,51.048,-1.82,-6.12,6.384888409
29/03/2021 09:00,52.33952,16.99736,55.03031529,55.73952,16.25736,58.062,-6.8,1.48,6.959195356,49.19952,10.65736,50.34056109,55.73952,16.25736,58.062,-6.54,-5.6,8.609970964
29/03/2021 09:30,52.86592,15.18756,55.00424962,56.18592,16.38756,58.527,-6.64,-2.4,7.060424916,49.76592,14.98756,51.97377943,56.18592,16.38756,58.527,-6.42,-1.4,6.570875132
29/03/2021 10:00,52.52464,15.51552,54.76832267,55.66464,16.23552,57.984,-6.28,-1.44,6.442980677,49.62464,16.29552,52.23168451,55.66464,16.23552,57.984,-6.04,0.06,6.040298006
29/03/2021 10:30,54.72232,16.84276,57.25566235,59.39232,17.32276,61.867,-9.34,-0.96,9.389206569,50.31232,18.64276,53.65521451,59.39232,17.32276,61.867,-9.08,1.32,9.175445493
29/03/2021 11:00,58.35112,19.44616,61.50614883,66.26112,19.32616,69.022,-15.82,0.24,15.82182038,50.64112,21.72616,55.10489146,66.26112,19.32616,69.022,-15.62,2.4,15.80330345
29/03/2021 11:30,62.41,21.65,66.05853919,74.16,21.63,77.25,-23.5,0.04,23.50003404,50.8,23.21,55.85108862,74.16,21.63,77.25,-23.36,1.58,23.41337225
29/03/2021 12:00,63.83944,21.69692,67.42574017,77.02944,22.46692,80.239,-26.38,-1.54,26.42491249,50.78944,22.28692,55.46416878,77.02944,22.46692,80.239,-26.24,-0.18,26.24061737
29/03/2021 12:30,60.05848,18.95164,62.97766016,69.46848,20.26164,72.363,-18.82,-2.62,19.00149468,50.76848,18.64164,54.08280044,69.46848,20.26164,72.363,-18.7,-1.62,18.77003996
29/03/2021 13:00,63.13344,21.63392,66.73722905,75.37344,21.98392,78.514,-24.48,-0.7,24.49000612,50.95344,22.58392,55.73406939,75.37344,21.98392,78.514,-24.42,0.6,24.4273699
29/03/2021 13:30,62.09584,20.58212,65.41801746,74.71584,21.79212,77.829,-25.24,-2.42,25.35574886,49.49584,21.39212,53.92087699,74.71584,21.79212,77.829,-25.22,-0.4,25.22317189
29/03/2021 14:00,59.75216,20.29188,63.10373221,71.01216,20.71188,73.971,-22.52,-0.84,22.53566063,48.81216,20.53188,52.95455656,71.01216,20.71188,73.971,-22.2,-0.18,22.20072972
29/03/2021 14:30,64.28752,21.02636,67.63869486,80.38752,23.44636,83.737,-32.2,-4.84,32.56171986,48.28752,28.22636,55.93220885,80.38752,23.44636,83.737,-32.1,4.78,32.45394275
29/03/2021 15:00,63.91776,22.55768,67.78147955,80.83776,23.57768,84.206,-33.84,-2.04,33.9014336,47.11776,24.95768,53.31950017,80.83776,23.57768,84.206,-33.72,1.38,33.74822662
29/03/2021 15:30,62.4864,22.9552,66.56944789,78.0864,22.7752,81.34,-31.2,0.36,31.20207685,47.1464,19.0952,50.86658723,78.0864,22.7752,81.34,-30.94,-3.68,31.15808081
29/03/2021 16:00,61.36,21.905,65.15273306,75.96,22.155,79.125,-29.2,-0.5,29.20428051,47.04,17.715,50.26512534,75.96,22.155,79.125,-28.92,-4.44,29.25884482
29/03/2021 16:30,60.35944,20.79192,63.84015926,73.30944,21.38192,76.364,-25.9,-1.18,25.92686637,47.62944,16.26192,50.32905321,73.30944,21.38192,76.364,-25.68,-5.12,26.18543106
29/03/2021 17:00,59.53808,18.65944,62.39357075,70.07808,20.43944,72.998,-21.08,-3.56,21.37849387,49.01808,18.63944,52.44235779,70.07808,20.43944,72.998,-21.06,-1.8,21.1367831
29/03/2021 17:30,55.86056,16.08308,58.1297482,61.69056,17.99308,64.261,-11.66,-3.82,12.26980032,50.29056,20.05308,54.14117142,61.69056,17.99308,64.261,-11.4,2.06,11.58462775
29/03/2021 18:00,49.24864,10.67252,50.39177736,49.20864,14.35252,51.259,0.08,-7.36,7.36043477,49.76864,13.67252,51.61255013,49.20864,14.35252,51.259,0.56,-0.68,0.880908622
29/03/2021 18:30,42.95664,6.78152,43.48864143,36.89664,10.76152,38.434,12.12,-7.96,14.5002069,49.53664,7.92152,50.1660162,36.89664,10.76152,38.434,12.64,-2.84,12.95512254
29/03/2021 19:00,36.56264,6.11452,37.07039248,25.11264,7.32452,26.159,22.9,-2.42,23.02751398,47.91264,-0.71548,47.91798184,25.11264,7.32452,26.159,22.8,-8.04,24.17605427
29/03/2021 19:30,30.65048,3.42264,30.84098554,14.34048,4.18264,14.938,32.62,-1.52,32.65539465,46.62048,-4.83736,46.87077135,14.34048,4.18264,14.938,32.28,-9.02,33.51654517
29/03/2021 20:00,28.54304,0.52672,28.54789951,10.34304,3.01672,10.774,36.4,-4.98,36.73908545,47.00304,-3.88328,47.1631809,10.34304,3.01672,10.774,36.66,-6.9,37.30369419
29/03/2021 20:30,27.39376,-0.89432,27.40835448,8.45376,2.46568,8.806,37.88,-6.72,38.47145435,47.15376,-0.19432,47.15416039,8.45376,2.46568,8.806,38.7,-2.66,38.7913083
29/03/2021 21:00,27.57952,1.21236,27.60615403,10.25952,2.99236,10.687,34.64,-3.56,34.82245253,45.11952,-2.54764,45.19138806,10.25952,2.99236,10.687,34.86,-5.54,35.29746733
29/03/2021 21:30,27.78688,-0.98716,27.80440945,12.62688,3.68284,13.153,30.32,-9.34,31.72598304,43.90688,0.82284,43.91458957,12.62688,3.68284,13.153,31.28,-2.86,31.41047596
29/03/2021 22:00,29.0388,0.5934,29.04486235,17.1888,5.0134,17.905,23.7,-8.84,25.29497183,41.4688,-0.0066,41.46880053,17.1888,5.0134,17.905,24.28,-5.02,24.79352335
29/03/2021 22:30,29.00144,0.08792,29.00157327,19.26144,5.61792,20.064,19.48,-11.06,22.40075892,39.42144,-0.18208,39.42186049,19.26144,5.61792,20.064,20.16,-5.8,20.97774058
29/03/2021 23:00,26.78064,0.52852,26.7858547,17.48064,5.09852,18.209,18.6,-9.14,20.72437213,36.60064,0.93852,36.61267087,17.48064,5.09852,18.209,19.12,-4.16,19.56731969
29/03/2021 23:30,23.80552,-0.87464,23.82158218,14.07552,4.10536,14.662,19.46,-9.96,21.86076851,34.03552,-1.67464,34.07669351,14.07552,4.10536,14.662,19.96,-5.78,20.7800385
30/03/2021 00:00,23.73944,1.22692,23.77112417,15.34944,4.47692,15.989,16.78,-6.5,17.99495485,32.36944,-0.60308,32.37505755,15.34944,4.47692,15.989,17.02,-5.08,17.76194809
31/03/2021 00:30,15.69632,-3.50024,16.08185753,2.05632,0.59976,2.142,27.28,-8.2,28.48575784,29.99632,-5.48024,30.49282283,2.05632,0.59976,2.142,27.94,-6.08,28.59388046
31/03/2021 01:00,15.62592,-3.42744,15.99739731,2.30592,0.67256,2.402,26.64,-8.2,27.87345691,29.56592,-5.40744,30.05634763,2.30592,0.67256,2.402,27.26,-6.08,27.92980487
31/03/2021 01:30,17.00136,-2.80752,17.23161079,3.95136,1.15248,4.116,26.1,-7.92,27.27519752,30.71136,-4.64752,31.0610218,3.95136,1.15248,4.116,26.76,-5.8,27.38133671
31/03/2021 02:00,17.32808,-3.24556,17.62940771,3.23808,0.94444,3.373,28.18,-8.38,29.39960544,32.07808,-5.35556,32.52207311,3.23808,0.94444,3.373,28.84,-6.3,29.52008808
31/03/2021 02:30,17.00232,-3.20724,17.30217541,2.99232,0.87276,3.117,28.02,-8.16,29.18400247,31.69232,-5.20724,32.11726164,2.99232,0.87276,3.117,28.7,-6.08,29.33694599
31/03/2021 03:00,17.48856,-2.59292,17.67973317,4.85856,1.41708,5.061,25.26,-8.02,26.50260365,30.79856,-4.46292,31.12023382,4.85856,1.41708,5.061,25.94,-5.88,26.59808264
31/03/2021 03:30,18.54592,-1.41244,18.59962729,7.46592,2.17756,7.777,22.16,-7.18,23.29416236,30.28592,-3.62244,30.50178719,7.46592,2.17756,7.777,22.82,-5.8,23.54553886
31/03/2021 04:00,18.82888,-1.09616,18.86076056,8.13888,2.37384,8.478,21.38,-6.94,22.47816719,29.99888,-4.92616,30.40065548,8.13888,2.37384,8.478,21.86,-7.3,23.04668306
31/03/2021 04:30,17.70744,-1.75408,17.79410655,6.15744,1.79592,6.414,23.1,-7.1,24.16650575,29.79744,-5.74408,30.34603575,6.15744,1.79592,6.414,23.64,-7.54,24.81332706
31/03/2021 05:00,19.01848,-0.92836,19.0411248,8.74848,2.55164,9.113,20.54,-6.96,21.68716671,29.80848,-4.84836,30.20019991,8.74848,2.55164,9.113,21.06,-7.4,22.32226691
31/03/2021 05:30,19.21552,-1.40964,19.26715583,8.43552,2.46036,8.787,21.56,-7.74,22.9072303,30.53552,-5.73964,31.07026632,8.43552,2.46036,8.787,22.1,-8.2,23.57222942
31/03/2021 06:00,20.10448,-1.71536,20.17752651,8.72448,2.54464,9.088,22.76,-8.52,24.30242786,32.00448,-6.69536,32.69731771,8.72448,2.54464,9.088,23.28,-9.24,25.04667643
31/03/2021 06:30,21.58752,-1.02864,21.61201333,8.26752,2.41136,8.612,26.64,-6.88,27.51406913,35.34752,-4.76864,35.66773188,8.26752,2.41136,8.612,27.08,-7.18,28.01568846
31/03/2021 07:00,23.59464,1.09552,23.62005929,10.06464,2.93552,10.484,27.06,-3.68,27.30908274,37.14464,-6.30448,37.67586427,10.06464,2.93552,10.484,27.08,-9.24,28.61300404
31/03/2021 07:30,26.37328,0.56804,26.37939665,12.71328,3.70804,13.243,27.32,-6.28,28.03249543,40.27328,-2.25196,40.33619226,12.71328,3.70804,13.243,27.56,-5.96,28.19707786
31/03/2021 08:00,28.0732,-0.2474,28.07429011,14.6832,4.2826,15.295,26.78,-9.06,28.27104526,42.0632,1.0826,42.07712938,14.6832,4.2826,15.295,27.38,-3.2,27.56636356
31/03/2021 08:30,32.9892,2.0606,33.05349284,22.2192,6.4806,23.145,21.54,-8.84,23.2834104,44.3192,3.6806,44.47176975,22.2192,6.4806,23.145,22.1,-2.8,22.27666941
31/03/2021 09:00,33.30504,2.29772,33.38420595,22.17504,6.46772,23.099,22.26,-8.34,23.77105803,44.99504,4.26772,45.19698064,22.17504,6.46772,23.099,22.82,-2.2,22.92580206
31/03/2021 09:30,30.8052,0.6236,30.81151123,16.9152,4.9336,17.62,27.78,-8.62,29.08664298,45.4752,3.2136,45.58860647,16.9152,4.9336,17.62,28.56,-1.72,28.61174584
31/03/2021 10:00,32.95144,1.82792,33.00210129,19.98144,5.82792,20.814,25.94,-8,27.14560001,46.68144,4.62792,46.91028122,19.98144,5.82792,20.814,26.7,-1.2,26.72695269
31/03/2021 10:30,35.524,4.307,35.78414209,25.704,7.497,26.775,19.64,-6.38,20.65027845,46.004,7.837,46.66676103,25.704,7.497,26.775,20.3,0.34,20.30284709
31/03/2021 11:00,36.38208,4.98144,36.72152624,26.78208,7.81144,27.898,19.2,-5.66,20.01688287,46.52208,9.19144,47.42137173,26.78208,7.81144,27.898,19.74,1.38,19.78817829
31/03/2021 11:30,35.1412,4.2366,35.39565958,24.8112,7.2366,25.845,20.66,-6,21.51361429,45.8912,6.3966,46.33485436,24.8112,7.2366,25.845,21.08,-0.84,21.0967296
31/03/2021 12:00,42.37272,8.51996,43.22079498,38.02272,11.08996,39.607,8.7,-5.14,10.10492949,47.18272,12.50996,48.81299177,38.02272,11.08996,39.607,9.16,1.42,9.269412063
31/03/2021 12:30,48.8576,11.9068,50.28754283,48.7776,14.2268,50.81,0.16,-4.64,4.642757801,49.0176,14.8468,51.21672168,48.7776,14.2268,50.81,0.24,0.62,0.664830806
31/03/2021 13:00,47.73736,10.44048,48.86572585,45.08736,13.15048,46.966,5.3,-5.42,7.580659602,49.68736,12.01048,51.11834674,45.08736,13.15048,46.966,4.6,-1.14,4.739156043
31/03/2021 13:30,46.32408,10.75244,47.55560276,45.33408,13.22244,47.223,1.98,-4.94,5.322029688,47.17408,12.70244,48.85433252,45.33408,13.22244,47.223,1.84,-0.52,1.912066944
31/03/2021 14:00,49.1424,12.6932,50.7552244,51.0624,14.8932,53.19,-3.84,-4.4,5.84,47.4824,15.0732,49.81746348,51.0624,14.8932,53.19,-3.58,0.18,3.584522283
31/03/2021 14:30,47.72256,12.33408,49.29069144,49.28256,14.37408,51.336,-3.12,-4.08,5.136224294,46.40256,15.17408,48.82059277,49.28256,14.37408,51.336,-2.88,0.8,2.989046671
31/03/2021 15:00,44.70616,11.05388,46.05245927,45.23616,13.19388,47.121,-1.06,-4.28,4.409308336,44.41616,13.49388,46.42068576,45.23616,13.19388,47.121,-0.82,0.3,0.873155198
31/03/2021 15:30,40.11328,8.81804,41.0710733,38.39328,11.19804,39.993,3.44,-4.76,5.872920909,41.01328,11.43804,42.57837356,38.39328,11.19804,39.993,2.62,0.24,2.630969403
31/03/2021 16:00,36.84784,6.28812,37.38052656,30.26784,8.82812,31.529,13.16,-5.08,14.10645242,43.64784,8.66812,44.50022743,30.26784,8.82812,31.529,13.38,-0.16,13.38095662
31/03/2021 16:30,33.50568,3.79624,33.72005383,22.85568,6.66624,23.808,21.3,-5.74,22.05986401,44.59568,5.90624,44.98509026,22.85568,6.66624,23.808,21.74,-0.76,21.75328021
31/03/2021 17:00,30.83792,1.84856,30.89327571,16.65792,4.85856,17.352,28.36,-6.02,28.99189542,45.59792,4.61856,45.8312274,16.65792,4.85856,17.352,28.94,-0.24,28.94099515
31/03/2021 17:30,32.27016,1.60588,32.31009249,16.82016,4.90588,17.521,30.9,-6.6,31.59699353,46.36016,2.62588,46.43446652,16.82016,4.90588,17.521,29.54,-2.28,29.62785851
31/03/2021 18:00,29.1648,-0.7036,29.17328593,9.4848,2.7664,9.88,39.36,-6.94,39.96715151,47.4648,0.2664,47.46554759,9.4848,2.7664,9.88,37.98,-2.5,38.06219121
31/03/2021 18:30,28.01824,-1.70468,28.07004999,6.97824,2.03532,7.269,42.08,-7.48,42.73963968,47.57824,-0.74468,47.58406739,6.97824,2.03532,7.269,40.6,-2.78,40.69506604
31/03/2021 19:00,26.30928,-2.60396,26.43782937,5.12928,1.49604,5.343,42.36,-8.2,43.14637412,47.80928,-0.86396,47.81708566,5.12928,1.49604,5.343,42.68,-2.36,42.74519856
31/03/2021 19:30,25.28384,-3.50388,25.52547238,3.72384,1.08612,3.879,43.12,-9.18,44.08635617,47.62384,-1.95388,47.66390441,3.72384,1.08612,3.879,43.9,-3.04,44.00513152
31/03/2021 20:00,23.30672,-2.89304,23.48558872,0.84672,0.24696,0.882,44.92,-6.28,45.35686056,46.02672,-5.73304,46.38239646,0.84672,0.24696,0.882,45.18,-5.98,45.57403647
31/03/2021 20:30,23.53432,-0.73124,23.54567752,0.06432,0.01876,0.067,46.94,-1.5,46.96396065,43.84432,-7.50124,44.4813781,0.06432,0.01876,0.067,43.78,-7.52,44.42115262
31/03/2021 21:00,22.43184,-0.39488,22.43531538,0.05184,0.01512,0.054,44.76,-0.82,44.76751054,42.77184,-7.84488,43.48531291,0.05184,0.01512,0.054,42.72,-7.86,43.43705791
31/03/2021 21:30,21.24592,-3.94244,21.60860823,0.26592,0.07756,0.277,41.96,-8.04,42.7233332,42.26592,-4.20244,42.47432749,0.26592,0.07756,0.277,42,-4.28,42.21751295
31/03/2021 22:00,20.11256,-4.54092,20.61880269,0.20256,0.05908,0.211,39.82,-9.2,40.86896622,40.30256,-2.92092,40.40826792,0.20256,0.05908,0.211,40.1,-2.98,40.21057572
31/03/2021 22:30,18.9512,-3.4684,19.26597467,0.2112,0.0616,0.22,37.48,-7.06,38.13914,37.4912,-5.4384,37.88358843,0.2112,0.0616,0.22,37.28,-5.5,37.68352956
31/03/2021 23:00,17.92824,-1.91468,18.03019104,0.25824,0.07532,0.269,35.34,-3.98,35.56340816,34.75824,-9.68468,36.0822432,0.25824,0.07532,0.269,34.5,-9.76,35.85397607
31/03/2021 23:30,16.66416,-2.66712,16.87624833,0.04416,0.01288,0.046,33.24,-5.36,33.66938075,32.68416,-9.54712,34.04998994,0.04416,0.01288,0.046,32.64,-9.56,34.01122168
01/04/2021 00:00,16.47728,-2.55496,16.67418894,2.41728,0.70504,2.518,28.12,-6.52,28.86597998,30.85728,-2.73496,30.97824616,2.41728,0.70504,2.518,28.44,-3.44,28.64728958
